Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/03/2020 07:00,17.30057863,4.895611248,17.97990629,2.406,0,2.406,14.89457863,4.895611248,15.67850382,19.66289128,5.672065868,20.46464328,2.406,0,2.406,17.25689128,5.672065868,18.16514871
04/03/2020 07:30,19.31230128,5.411718475,20.05621294,2.8475,0,2.8475,16.46480128,5.411718475,17.33136977,19.91738691,5.610600503,20.69253825,2.8475,0,2.8475,17.06988691,5.610600503,17.96830201
04/03/2020 08:00,20.4377273,5.676942232,21.21151504,3.166,0,3.166,17.2717273,5.676942232,18.18076558,20.19642774,5.597630902,20.95779485,3.166,0,3.166,17.03042774,5.597630902,17.92676604
04/03/2020 08:30,21.04994116,5.641843326,21.79289836,3.885,0,3.885,17.16494116,5.641843326,18.06835912,20.17043096,5.352762303,20.86859721,3.885,0,3.885,16.28543096,5.352762303,17.14255891
04/03/2020 09:00,20.85499469,5.39370442,21.54118963,4.445,0,4.445,16.40999469,5.39370442,17.27367862,19.53240344,4.958989701,20.15208086,4.445,0,4.445,15.08740344,4.958989701,15.88147731
04/03/2020 09:30,20.86085029,5.262676343,21.51443323,4.8495,0,4.8495,16.01135029,5.262676343,16.85405294,19.75340305,4.898676039,20.35175568,4.8495,0,4.8495,14.90390305,4.898676039,15.688319
04/03/2020 10:00,20.51794158,4.885705681,21.09161082,5.6535,0,5.6535,14.86444158,4.885705681,15.64678061,19.75588875,4.635231027,20.29237559,5.6535,0,5.6535,14.10238875,4.635231027,14.84461973
04/03/2020 10:30,20.36455256,4.569712391,20.87096721,6.4615,0,6.4615,13.90305256,4.569712391,14.63479217,20.17818712,4.508457031,20.67572055,6.4615,0,6.4615,13.71668712,4.508457031,14.43861802
04/03/2020 11:00,20.26653009,4.776940333,20.82189715,5.733,0,5.733,14.53353009,4.776940333,15.29845273,19.42921445,4.501727991,19.9439196,5.733,0,5.733,13.69621445,4.501727991,14.41706784
04/03/2020 11:30,20.86339958,5.220127953,21.50653803,4.9815,0,4.9815,15.88189958,5.220127953,16.71778904,18.1036447,4.313040389,18.61032694,4.9815,0,4.9815,13.1221447,4.313040389,13.81278389
04/03/2020 12:00,22.08809575,4.646803007,22.5715917,7.9505,0,7.9505,14.13759575,4.646803007,14.88167973,17.69970793,3.204409683,17.98743734,7.9505,0,7.9505,9.749207925,3.204409683,10.26232413
04/03/2020 12:30,22.33506016,4.626248553,22.80914483,8.26,0,8.26,14.07506016,4.626248553,14.8158528,17.22368935,2.946222214,17.47385762,8.26,0,8.26,8.963689351,2.946222214,9.435462475
04/03/2020 13:00,23.06012208,4.432509627,23.48225654,9.5745,0,9.5745,13.48562208,4.432509627,14.19539167,18.10839102,2.804954335,18.32434431,9.5745,0,9.5745,8.533891024,2.804954335,8.983043183
04/03/2020 13:30,23.30959365,3.503145975,23.57136373,12.6515,0,12.6515,10.65809365,3.503145975,11.21904595,18.41322387,1.893787053,18.51035501,12.6515,0,12.6515,5.761723866,1.893787053,6.06497249
04/03/2020 14:00,22.18637606,3.298468601,22.43022911,12.151,0,12.151,10.03537606,3.298468601,10.56355375,17.13930477,1.639576489,17.21754858,12.151,0,12.151,4.988304767,1.639576489,5.250847123
04/03/2020 14:30,20.61926769,4.037314851,21.0108094,8.336,0,8.336,12.28326769,4.037314851,12.92975547,16.12114098,2.558852096,16.32295655,8.336,0,8.336,7.785140979,2.558852096,8.194885241
04/03/2020 15:00,20.63425892,4.933140494,21.21576103,5.6255,0,5.6255,15.00875892,4.933140494,15.7986936,16.94499409,3.720537786,17.34863759,5.6255,0,5.6255,11.31949409,3.720537786,11.91525694
04/03/2020 15:30,19.85910211,4.961848813,20.46958427,4.763,0,4.763,15.09610211,4.961848813,15.8906338,17.43509864,4.165117402,17.9257041,4.763,0,4.763,12.67209864,4.165117402,13.3390512
04/03/2020 16:00,19.46068436,5.139036581,20.12779006,3.8255,0,3.8255,15.63518436,5.139036581,16.4580888,18.3835657,4.785004797,18.99609851,3.8255,0,3.8255,14.5580657,4.785004797,15.32427968
04/03/2020 16:30,20.0003391,5.459225759,20.73202137,3.391,0,3.391,16.6093391,5.459225759,17.48351484,19.71992773,5.367058999,20.43724228,3.391,0,3.391,16.32892773,5.367058999,17.18834498
04/03/2020 17:00,19.16342755,5.41093827,19.91268964,2.701,0,2.701,16.46242755,5.41093827,17.32887111,21.86312242,6.298285062,22.75224202,2.701,0,2.701,19.16212242,6.298285062,20.17065518
04/03/2020 17:30,17.00970147,4.867713475,17.69250063,2.2,0,2.2,14.80970147,4.867713475,15.58915944,25.04498152,7.508782309,26.14637472,2.2,0,2.2,22.84498152,7.508782309,24.04734897
04/03/2020 18:00,16.98785564,5.061687771,17.72591105,1.588,0,1.588,15.39985564,5.061687771,16.21037436,26.06989485,8.046809701,27.28352183,1.588,0,1.588,24.48189485,8.046809701,25.77041563
04/03/2020 18:30,16.52093385,4.917585497,17.23728234,1.5595,0,1.5595,14.96143385,4.917585497,15.74887774,27.53717248,8.538448034,28.83055607,1.5595,0,1.5595,25.97767248,8.538448034,27.3449184
04/03/2020 19:00,16.12142643,4.77690626,16.81425655,1.588,0,1.588,14.53342643,4.77690626,15.29834361,27.77107708,8.605961261,29.07396243,1.588,0,1.588,26.18307708,8.605961261,27.56113377
04/03/2020 19:30,17.3208364,5.202851269,18.0853818,1.4915,0,1.4915,15.8293364,5.202851269,16.66245937,25.99151518,8.052765567,27.21040049,1.4915,0,1.4915,24.50001518,8.052765567,25.78948966
04/03/2020 20:00,17.01023799,5.122291319,17.76474219,1.426,0,1.426,15.58423799,5.122291319,16.40446104,24.709867,7.65303699,25.86786621,1.426,0,1.426,23.283867,7.65303699,24.50933368
04/03/2020 20:30,15.23125737,4.540855506,15.89372737,1.416,0,1.416,13.81525737,4.540855506,14.54237618,23.89500355,7.388491167,25.01121741,1.416,0,1.416,22.47900355,7.388491167,23.662109
04/03/2020 21:00,14.09191928,4.170810423,14.69618484,1.4025,0,1.4025,12.68941928,4.170810423,13.35728346,23.40321222,7.231284408,24.4949345,1.4025,0,1.4025,22.00071222,7.231284408,23.15864444
04/03/2020 21:30,13.4394248,3.960947436,14.01096869,1.3885,0,1.3885,12.0509248,3.960947436,12.685184,23.05482932,7.121378065,24.12963283,1.3885,0,1.3885,21.66632932,7.121378065,22.80666244
04/03/2020 22:00,12.59194835,3.679765924,13.11860665,1.3965,0,1.3965,11.19544835,3.679765924,11.78468248,21.72675462,6.682231546,22.7311259,1.3965,0,1.3965,20.33025462,6.682231546,21.40026802
04/03/2020 22:30,12.41091348,3.621248692,12.92842665,1.3935,0,1.3935,11.01741348,3.621248692,11.59727735,19.34081364,5.898996723,20.22041628,1.3935,0,1.3935,17.94731364,5.898996723,18.89190909
04/03/2020 23:00,11.94170451,3.465383739,12.43435527,1.3985,0,1.3985,10.54320451,3.465383739,11.09811001,18.3699348,5.578240861,19.19821022,1.3985,0,1.3985,16.9714348,5.578240861,17.86466821
04/03/2020 23:30,11.6162889,3.356617039,12.09152785,1.404,0,1.404,10.2122889,3.356617039,10.74977779,18.04819068,5.47068092,18.85909692,1.404,0,1.404,16.64419068,5.47068092,17.52020072
05/03/2020 00:00,11.13531237,3.1922827,11.58386163,1.423,0,1.423,9.712312368,3.1922827,10.2234867,17.65799962,5.336186322,18.44667545,1.423,0,1.423,16.23499962,5.336186322,17.08947328
05/03/2020 00:30,11.95977116,3.453408676,12.44837972,1.453,0,1.453,10.50677116,3.453408676,11.05975911,22.20284754,6.820145072,23.22672637,1.453,0,1.453,20.74984754,6.820145072,21.84194478
05/03/2020 01:00,12.29137867,3.550898852,12.79401705,1.488,0,1.488,10.80337867,3.550898852,11.37197755,24.08051644,7.425801051,25.19948002,1.488,0,1.488,22.59251644,7.425801051,23.78159626
05/03/2020 01:30,12.3469615,3.567853308,12.85212183,1.492,0,1.492,10.8549615,3.567853308,11.42627526,24.1857979,7.459090655,25.30989635,1.492,0,1.492,22.6937979,7.459090655,23.88820831
05/03/2020 02:00,11.9092334,3.413954174,12.38890323,1.5225,0,1.5225,10.3867334,3.413954174,10.93340358,22.69865407,6.96026525,23.74182362,1.5225,0,1.5225,21.17615407,6.96026525,22.29068849
05/03/2020 02:30,12.0562334,3.413954174,12.53027721,1.6695,0,1.6695,10.3867334,3.413954174,10.93340358,22.69700295,6.911405992,23.72596628,1.6695,0,1.6695,21.02750295,6.911405992,22.13421363
05/03/2020 03:00,12.31084028,3.42105601,12.77733981,1.9025,0,1.9025,10.40834028,3.42105601,10.95614766,21.83086062,6.550135379,22.7923397,1.9025,0,1.9025,19.92836062,6.550135379,20.97722171
05/03/2020 03:30,12.73965294,3.592731882,13.23655845,1.809,0,1.809,10.93065294,3.592731882,11.50595047,20.38029411,6.104089187,21.27478068,1.809,0,1.809,18.57129411,6.104089187,19.54873064
05/03/2020 04:00,12.6607916,3.604610082,13.16392258,1.694,0,1.694,10.9667916,3.604610082,11.54399115,19.46500419,5.841046609,20.3225051,1.694,0,1.694,17.77100419,5.841046609,18.70632019
05/03/2020 04:30,12.57962595,3.517947376,13.06227173,1.8765,0,1.8765,10.70312595,3.517947376,11.26644837,18.99389593,5.626215965,19.80965393,1.8765,0,1.8765,17.11739593,5.626215965,18.01831151
05/03/2020 05:00,12.93855757,3.598123822,13.42954828,1.9915,0,1.9915,10.94705757,3.598123822,11.52321849,18.49591545,5.424739022,19.27502741,1.9915,0,1.9915,16.50441545,5.424739022,17.37306889
05/03/2020 05:30,13.24548513,3.637706447,13.73593042,2.178,0,2.178,11.06748513,3.637706447,11.64998435,18.39014303,5.328673723,19.14659563,2.178,0,2.178,16.21214303,5.328673723,17.06541371
05/03/2020 06:00,13.84011377,3.752130798,14.33970832,2.4245,0,2.4245,11.41561377,3.752130798,12.01643555,18.54427019,5.298312241,19.2863182,2.4245,0,2.4245,16.11977019,5.298312241,16.96817915
05/03/2020 06:30,15.55808092,4.341450601,16.15246344,2.3495,0,2.3495,13.20858092,4.341450601,13.90376939,19.77216608,5.72655341,20.5847508,2.3495,0,2.3495,17.42266608,5.72655341,18.3396485
05/03/2020 07:00,16.83556581,4.727320772,17.48667601,2.453,0,2.453,14.38256581,4.727320772,15.13954295,21.85601901,6.377463942,22.76746831,2.453,0,2.453,19.40301901,6.377463942,20.42423054
05/03/2020 07:30,18.32271024,5.12819851,19.0268266,2.7205,0,2.7205,15.60221024,5.12819851,16.4233792,22.01393216,6.341444485,22.90910577,2.7205,0,2.7205,19.29343216,6.341444485,20.30887596
05/03/2020 08:00,18.84354796,5.225271326,19.55460969,2.946,0,2.946,15.89754796,5.225271326,16.73426101,22.02804471,6.27196479,22.90354331,2.946,0,2.946,19.08204471,6.27196479,20.08636285
05/03/2020 08:30,19.37901023,5.239228001,20.07474901,3.439,0,3.439,15.94001023,5.239228001,16.77895814,22.01332684,6.105085996,22.84422539,3.439,0,3.439,18.57432684,6.105085996,19.55192299
05/03/2020 09:00,21.1333724,5.686850449,21.88514787,3.8315,0,3.8315,17.3018724,5.686850449,18.21249727,20.9959936,5.64169622,21.74075628,3.8315,0,3.8315,17.1644936,5.64169622,18.067888
05/03/2020 09:30,21.0061563,5.288249941,21.66158327,4.917,0,4.917,16.0891563,5.288249941,16.935954,21.34674253,5.400195223,22.0192081,4.917,0,4.917,16.42974253,5.400195223,17.29446583
05/03/2020 10:00,19.51262425,4.361514574,19.99413201,6.243,0,6.243,13.26962425,4.361514574,13.96802553,21.47575346,5.00676394,22.05165916,6.243,0,6.243,15.23275346,5.00676394,16.03447733
05/03/2020 10:30,19.59814101,4.322735356,20.06920955,6.4465,0,6.4465,13.15164101,4.322735356,13.84383264,21.94407157,5.093805445,22.52751942,6.4465,0,6.4465,15.49757157,5.093805445,16.31323324
05/03/2020 11:00,20.24056429,4.316300799,20.69567334,7.1085,0,7.1085,13.13206429,4.316300799,13.82322556,20.81290352,4.504419607,21.29475872,7.1085,0,7.1085,13.70440352,4.504419607,14.42568791
05/03/2020 11:30,21.32584003,3.39624028,21.59458037,10.993,0,10.993,10.33284003,3.39624028,10.87667372,19.96662325,2.949487329,20.18329804,10.993,0,10.993,8.973623252,2.949487329,9.445919212
05/03/2020 12:00,22.21584337,3.656723531,22.51478012,11.0905,0,11.0905,11.12534337,3.656723531,11.71088776,18.95674315,2.585509091,19.13224943,11.0905,0,11.0905,7.86624315,2.585509091,8.280255947
05/03/2020 12:30,25.15365071,3.814592918,25.44125121,13.548,0,13.548,11.60565071,3.814592918,12.21647443,18.03629055,1.475229765,18.09652121,13.548,0,13.548,4.488290555,1.475229765,4.724516373
05/03/2020 13:00,25.77418242,3.311552317,25.98605122,15.699,0,15.699,10.07518242,3.311552317,10.60545517,19.01759799,1.090770409,19.04885333,15.699,0,15.699,3.318597985,1.090770409,3.493261037
05/03/2020 13:30,24.72387374,5.159970268,25.25658777,9.025,0,9.025,15.69887374,5.159970268,16.52513025,15.35668658,2.081124737,15.4970611,9.025,0,9.025,6.331686578,2.081124737,6.66493324
05/03/2020 14:00,23.88550182,4.709057772,24.34527515,9.5585,0,9.5585,14.32700182,4.709057772,15.08105454,15.53238418,1.963520776,15.65600116,9.5585,0,9.5585,5.973884181,1.963520776,6.288299138
05/03/2020 14:30,23.75318475,4.867379295,24.2467558,8.9445,0,8.9445,14.80868475,4.867379295,15.58808921,14.48927497,1.822479399,14.60344207,8.9445,0,8.9445,5.544774967,1.822479399,5.836605229
05/03/2020 15:00,23.36711142,5.560221289,24.01953282,6.4505,0,6.4505,16.91661142,5.560221289,17.80695939,13.81319781,2.42000174,14.02358164,6.4505,0,6.4505,7.362697806,2.42000174,7.750208216
05/03/2020 15:30,24.2435603,5.895462274,24.950084,6.307,0,6.307,17.9365603,5.895462274,18.88058979,15.42462383,2.996818031,15.71304995,6.307,0,6.307,9.117623834,2.996818031,9.597498773
05/03/2020 16:00,23.99129395,5.682223085,24.65501662,6.7035,0,6.7035,17.28779395,5.682223085,18.19767784,16.58949536,3.249369537,16.90472592,6.7035,0,6.7035,9.885995356,3.249369537,10.4063109
05/03/2020 16:30,21.44760964,4.827912516,21.98428299,6.759,0,6.759,14.68860964,4.827912516,15.46169436,17.86403015,3.650046897,18.23311316,6.759,0,6.759,11.10503015,3.650046897,11.68950542
05/03/2020 17:00,20.85038356,4.885357926,21.41506985,5.987,0,5.987,14.86338356,4.885357926,15.64566691,21.0303775,4.944519073,21.60382019,5.987,0,5.987,15.0433775,4.944519073,15.83513421
05/03/2020 17:30,19.28829053,4.879904061,19.89602009,4.4415,0,4.4415,14.84679053,4.879904061,15.62820056,23.25235262,6.182828262,24.0603256,4.4415,0,4.4415,18.81085262,6.182828262,19.8008975
05/03/2020 18:00,18.40088284,5.171641545,19.11382656,2.6665,0,2.6665,15.73438284,5.171641545,16.56250826,24.65407167,7.226965318,25.69148258,2.6665,0,2.6665,21.98757167,7.226965318,23.14481228
05/03/2020 18:30,18.46821768,5.42943994,19.24977616,1.9495,0,1.9495,16.51871768,5.42943994,17.38812388,26.05794391,7.924062313,27.23613784,1.9495,0,1.9495,24.10844391,7.924062313,25.37730938
05/03/2020 19:00,18.17182623,5.426188778,18.96467224,1.663,0,1.663,16.50882623,5.426188778,17.37771182,26.71071942,8.232787244,27.95069441,1.663,0,1.663,25.04771942,8.232787244,26.36602044
05/03/2020 19:30,17.24730118,5.162575891,18.00337712,1.5405,0,1.5405,15.70680118,5.162575891,16.53347493,26.31157086,8.14185726,27.54248719,1.5405,0,1.5405,24.77107086,8.14185726,26.07481143
05/03/2020 20:00,16.77067121,5.019884271,17.50584619,1.498,0,1.498,15.27267121,5.019884271,16.07649601,26.07805916,8.079074752,27.30085381,1.498,0,1.498,24.58005916,8.079074752,25.87374649
05/03/2020 20:30,15.99517872,4.789150496,16.69675731,1.4245,0,1.4245,14.57067872,4.789150496,15.33755655,24.73838656,7.662903941,25.89802823,1.4245,0,1.4245,23.31388656,7.662903941,24.54093322
05/03/2020 21:00,15.27849625,4.560162043,15.94451396,1.4045,0,1.4045,13.87399625,4.560162043,14.60420658,23.89816005,7.393308526,25.01565639,1.4045,0,1.4045,22.49366005,7.393308526,23.67753689
05/03/2020 21:30,13.72689207,4.047216254,14.31109797,1.4135,0,1.4135,12.31339207,4.047216254,12.96146533,23.40384754,7.227877703,24.49453604,1.4135,0,1.4135,21.99034754,7.227877703,23.14773425
05/03/2020 22:00,12.61904066,3.694422706,13.14872413,1.379,0,1.379,11.24004066,3.694422706,11.83162175,22.2443799,6.858118721,23.27759071,1.379,0,1.379,20.8653799,6.858118721,21.96355779
05/03/2020 22:30,11.31030177,3.265247087,11.77220305,1.376,0,1.376,9.934301768,3.265247087,10.45715976,21.01780647,6.455949582,21.98698419,1.376,0,1.376,19.64180647,6.455949582,20.67558575
05/03/2020 23:00,10.55073214,3.021011911,10.97471921,1.3595,0,1.3595,9.19123214,3.021011911,9.6749812,19.75498784,6.046304459,20.65955813,1.3595,0,1.3595,18.39548784,6.046304459,19.36367141
05/03/2020 23:30,10.33762292,2.949487221,10.75015919,1.364,0,1.364,8.973622923,2.949487221,9.445918866,19.05560966,5.81495089,19.92309999,1.364,0,1.364,17.69160966,5.81495089,18.62274701
06/03/2020 00:00,9.826051232,2.779205291,10.21152608,1.3705,0,1.3705,8.455551232,2.779205291,8.900580244,18.65680613,5.681734064,19.50278229,1.3705,0,1.3705,17.28630613,5.681734064,18.19611172
06/03/2020 00:30,10.88266974,3.1296215,11.32373752,1.361,0,1.361,9.521669744,3.1296215,10.02281026,22.50838044,6.950807817,23.55718403,1.361,0,1.361,21.14738044,6.950807817,22.26040046
06/03/2020 01:00,12.81892161,3.765215001,13.36044892,1.3635,0,1.3635,11.45542161,3.765215001,12.05833854,23.75167086,7.358635904,24.86546583,1.3635,0,1.3635,22.38817086,7.358635904,23.56649564
06/03/2020 01:30,12.75559902,3.740786346,13.29280966,1.3745,0,1.3745,11.38109902,3.740786346,11.98010423,23.72321663,7.345667926,24.83444874,1.3745,0,1.3745,22.34871663,7.345667926,23.52496487
06/03/2020 02:00,11.98608157,3.472081357,12.47884211,1.4225,0,1.4225,10.56358157,3.472081357,11.11955955,23.33200798,7.201307025,24.41805519,1.4225,0,1.4225,21.90950798,7.201307025,23.06263998
06/03/2020 02:30,12.03767451,3.479342955,12.53042039,1.452,0,1.452,10.58567451,3.479342955,11.14281528,23.40741237,7.216395068,24.49455677,1.452,0,1.452,21.95541237,7.216395068,23.11096039
06/03/2020 03:00,12.51281285,3.635020347,13.03011352,1.4535,0,1.4535,11.05931285,3.635020347,11.64138195,22.28102373,6.845675999,23.30895318,1.4535,0,1.4535,20.82752373,6.845675999,21.92370919
06/03/2020 03:30,12.97515542,3.768414351,13.51131396,1.51,0,1.51,11.46515542,3.768414351,12.06858466,20.81451886,6.345088507,21.76015495,1.51,0,1.51,19.30451886,6.345088507,20.32054617
06/03/2020 04:00,13.42534129,3.930845392,13.98897188,1.466,0,1.466,11.95934129,3.930845392,12.58878031,19.43365928,5.905684011,20.31118452,1.466,0,1.466,17.96765928,5.905684011,18.91332555
06/03/2020 04:30,13.366459,3.893414091,13.92195745,1.521,0,1.521,11.845459,3.893414091,12.46890421,18.4621421,5.568284131,19.28358055,1.521,0,1.521,16.9411421,5.568284131,17.83278115
06/03/2020 05:00,13.76352049,3.855635629,14.29336987,2.033,0,2.033,11.73052049,3.855635629,12.3479163,17.92884443,5.224711402,18.67461035,2.033,0,2.033,15.89584443,5.224711402,16.73246782
06/03/2020 05:30,13.89701962,3.788583787,14.40418416,2.3705,0,2.3705,11.52651962,3.788583787,12.13317855,17.88317876,5.098770938,18.59584759,2.3705,0,2.3705,15.51267876,5.098770938,16.32913554
06/03/2020 06:00,13.95071299,3.838936014,14.46927167,2.271,0,2.271,11.67971299,3.838936014,12.29443473,18.52684152,5.343036725,19.28190598,2.271,0,2.271,16.25584152,5.343036725,17.11141213
06/03/2020 06:30,15.15209452,4.25501115,15.73820473,2.2065,0,2.2065,12.94559452,4.25501115,13.6269416,20.0101117,5.851764182,20.8482065,2.2065,0,2.2065,17.8036117,5.851764182,18.7406439
06/03/2020 07:00,16.52704776,4.516299646,17.13301696,2.7865,0,2.7865,13.74054776,4.516299646,14.46373449,21.09449376,6.017546546,21.93600997,2.7865,0,2.7865,18.30799376,6.017546546,19.27157238
06/03/2020 07:30,16.20249575,4.314963536,16.76722335,3.0745,0,3.0745,13.12799575,4.314963536,13.81894289,21.6163888,6.094424129,22.45907991,3.0745,0,3.0745,18.5418888,6.094424129,19.51777768
06/03/2020 08:00,17.21080424,4.382938201,17.7601219,3.876,0,3.876,13.33480424,4.382938201,14.03663605,21.40701095,5.762164646,22.16895711,3.876,0,3.876,17.53101095,5.762164646,18.45369573
06/03/2020 08:30,18.05936228,2.984406408,18.30429587,8.9795,0,8.9795,9.079862277,2.984406408,9.557749766,21.08628514,3.979307841,21.45847879,8.9795,0,8.9795,12.10678514,3.979307841,12.74398436
06/03/2020 09:00,17.72524567,1.600279315,17.79733767,12.8565,0,12.8565,4.868745673,1.600279315,5.124995445,19.64933102,2.232695587,19.77577152,12.8565,0,12.8565,6.792831024,2.232695587,7.150348446
06/03/2020 09:30,15.85411246,0.943853371,15.88218313,12.9825,0,12.9825,2.871612457,0.943853371,3.022749955,19.63155504,2.185438708,19.75282501,12.9825,0,12.9825,6.649055045,2.185438708,6.99900531
06/03/2020 10:00,16.04199476,2.229133879,16.19613021,9.26,0,9.26,6.781994759,2.229133879,7.138941852,21.01123734,3.862444929,21.36329973,9.26,0,9.26,11.75123734,3.862444929,12.36972351
06/03/2020 10:30,17.33418295,3.063889019,17.60287802,8.0125,0,8.0125,9.321682949,3.063889019,9.812297841,19.14908491,3.660418446,19.49579739,8.0125,0,8.0125,11.13658491,3.660418446,11.72272096
06/03/2020 11:00,18.77150946,2.934001774,18.9994193,9.845,0,9.845,8.926509461,2.934001774,9.396325748,19.23052848,3.08487403,19.47638759,9.845,0,9.845,9.385528481,3.08487403,9.879503664
06/03/2020 11:30,20.01265936,3.694133036,20.35075314,8.7735,0,8.7735,11.23915936,3.694133036,11.83069406,17.45041388,2.851963675,17.6819298,8.7735,0,8.7735,8.676913881,2.851963675,9.133593559
06/03/2020 12:00,21.65904289,2.689964814,21.825445,13.475,0,13.475,8.184042889,2.689964814,8.614781988,18.66669994,1.70642925,18.74453487,13.475,0,13.475,5.191699944,1.70642925,5.464947309
06/03/2020 12:30,24.00840317,2.107490655,24.10072488,17.5965,0,17.5965,6.411903168,2.107490655,6.749371756,21.033022,1.129530157,21.06332957,17.5965,0,17.5965,3.436521997,1.129530157,3.617391576
06/03/2020 13:00,21.29347425,2.951246117,21.49702071,12.3145,0,12.3145,8.97897425,2.951246117,9.451551842,15.76131098,1.132911984,15.80197499,12.3145,0,12.3145,3.446810985,1.132911984,3.628222089
06/03/2020 13:30,22.02469558,2.329284195,22.14752312,14.938,0,14.938,7.086695579,2.329284195,7.459679556,19.27175121,1.424435137,19.32432172,14.938,0,14.938,4.333751205,1.424435137,4.561843374
06/03/2020 14:00,24.89841465,1.690722982,24.95575276,19.7545,0,19.7545,5.143914645,1.690722982,5.414646995,25.64545737,1.936264053,25.71844868,19.7545,0,19.7545,5.890957373,1.936264053,6.201007761
06/03/2020 14:30,21.37942034,2.196569693,21.49196437,14.6965,0,14.6965,6.682920345,2.196569693,7.034652994,19.0968703,1.446331776,19.1515621,14.6965,0,14.6965,4.400370305,1.446331776,4.631968742
06/03/2020 15:00,21.08536956,2.205098787,21.20036014,14.3765,0,14.3765,6.708869558,2.205098787,7.061967955,19.85665624,1.80124025,19.93818606,14.3765,0,14.3765,5.480156239,1.80124025,5.768585515
06/03/2020 15:30,23.58978967,3.000981091,23.77990884,14.4595,0,14.4595,9.130289672,3.000981091,9.610831234,18.32300365,1.269872239,18.36695506,14.4595,0,14.4595,3.863503646,1.269872239,4.066845943
06/03/2020 16:00,22.94470815,4.440919359,23.3705241,9.4335,0,9.4335,13.51120815,4.440919359,14.22232436,15.37632009,1.953310504,15.49989166,9.4335,0,9.4335,5.942820092,1.953310504,6.255600097
06/03/2020 16:30,22.83949553,4.765918054,23.33144939,8.3395,0,8.3395,14.49999553,4.765918054,15.26315318,17.40553887,2.979862872,17.65877589,8.3395,0,8.3395,9.066038866,2.979862872,9.543198807
06/03/2020 17:00,21.54994706,4.753083446,22.0678957,7.089,0,7.089,14.46094706,4.753083446,15.22204954,18.33433077,3.696161483,18.70318943,7.089,0,7.089,11.24533077,3.696161483,11.83719029
06/03/2020 17:30,21.11427043,5.551563423,21.8319095,4.224,0,4.224,16.89027043,5.551563423,17.77923203,20.67376682,5.406776887,21.3690868,4.224,0,4.224,16.44976682,5.406776887,17.31554402
06/03/2020 18:00,21.72598107,6.093797087,22.56441039,3.186,0,3.186,18.53998107,6.093797087,19.51576954,23.38785124,6.640027397,24.31216875,3.186,0,3.186,20.20185124,6.640027397,21.26510657
06/03/2020 18:30,21.50258127,6.229740901,22.38684152,2.549,0,2.549,18.95358127,6.229740901,19.95113818,25.2460962,7.460174754,26.32526506,2.549,0,2.549,22.6970962,7.460174754,23.89168021
06/03/2020 19:00,20.38133562,5.986105238,21.24222911,2.169,0,2.169,18.21233562,5.986105238,19.1708796,25.48807959,7.664610809,26.615568,2.169,0,2.169,23.31907959,7.664610809,24.54639957
06/03/2020 19:30,19.91534986,5.917907966,20.77601489,1.9105,0,1.9105,18.00484986,5.917907966,18.95247354,24.59028082,7.454483464,25.69535433,1.9105,0,1.9105,22.67978082,7.454483464,23.87345349
06/03/2020 20:00,19.30490094,5.732053894,20.13791554,1.8655,0,1.8655,17.43940094,5.732053894,18.35726415,23.23013309,7.022215309,24.26830425,1.8655,0,1.8655,21.36463309,7.022215309,22.48908746
06/03/2020 20:30,16.33633351,4.765536118,17.0172303,1.8375,0,1.8375,14.49883351,4.765536118,15.26193001,23.2079305,7.024120825,24.24760424,1.8375,0,1.8375,21.3704305,7.024120825,22.49519
06/03/2020 21:00,16.47135843,4.833746262,17.16597657,1.765,0,1.765,14.70635843,4.833746262,15.4803773,22.12505928,6.692027865,23.11496236,1.765,0,1.765,20.36005928,6.692027865,21.43164135
06/03/2020 21:30,15.42431625,4.481711719,16.06223121,1.789,0,1.789,13.63531625,4.481711719,14.35296447,21.84511471,6.592126116,22.81808851,1.789,0,1.789,20.05611471,6.592126116,21.11169969
06/03/2020 22:00,14.80772561,4.2951537,15.41807651,1.74,0,1.74,13.06772561,4.2951537,13.75550064,20.5106688,6.169620478,21.41849088,1.74,0,1.74,18.7706688,6.169620478,19.75859874
06/03/2020 22:30,13.810682,3.986669331,14.37457719,1.6815,0,1.6815,12.129182,3.986669331,12.76755999,18.70390717,5.594994668,19.52280996,1.6815,0,1.6815,17.02240717,5.594994668,17.91832333
06/03/2020 23:00,12.92965844,3.71944141,13.45400727,1.6135,0,1.6135,11.31615844,3.71944141,11.91174572,18.05201458,5.403078456,18.84326106,1.6135,0,1.6135,16.43851458,5.403078456,17.30369956
06/03/2020 23:30,12.20332136,3.486950957,12.69172483,1.5945,0,1.5945,10.60882136,3.486950957,11.16718038,18.24738095,5.473537274,19.05063048,1.5945,0,1.5945,16.65288095,5.473537274,17.52934837
07/03/2020 00:00,11.55867067,3.303495695,12.02147875,1.508,0,1.508,10.05067067,3.303495695,10.57965333,17.96714587,5.409859633,18.76392582,1.508,0,1.508,16.45914587,5.409859633,17.32541671
07/03/2020 00:30,11.85367287,3.395692309,12.33046174,1.5225,0,1.5225,10.33117287,3.395692309,10.87491881,21.90876864,6.700642465,22.91053803,1.5225,0,1.5225,20.38626864,6.700642465,21.45923014
07/03/2020 01:00,12.00160136,3.420977481,12.47964431,1.5935,0,1.5935,10.40810136,3.420977481,10.95589616,22.78957748,6.96681376,23.83068056,1.5935,0,1.5935,21.19607748,6.96681376,22.31166051
07/03/2020 01:30,11.40336313,3.245874893,11.85632297,1.528,0,1.528,9.875363127,3.245874893,10.39511908,22.90515511,7.0263311,23.95861973,1.528,0,1.528,21.37715511,7.0263311,22.50226854
07/03/2020 02:00,11.1533585,3.200843649,11.60356867,1.415,0,1.415,9.738358498,3.200843649,10.25090368,22.21653091,6.837132573,23.24479786,1.415,0,1.415,20.80153091,6.837132573,21.89634833
07/03/2020 02:30,11.82093188,3.420428752,12.30584266,1.4145,0,1.4145,10.40643188,3.420428752,10.95413883,22.08835334,6.795166985,23.10994694,1.4145,0,1.4145,20.67385334,6.795166985,21.76195088
07/03/2020 03:00,11.87928404,3.430569365,12.36471575,1.442,0,1.442,10.43728404,3.430569365,10.98661478,21.38345872,6.554440515,22.36544203,1.442,0,1.442,19.94145872,6.554440515,20.99100918
07/03/2020 03:30,11.70992646,3.365043699,12.18383753,1.472,0,1.472,10.23792646,3.365043699,10.7767647,20.33713662,6.200670549,21.26140732,1.472,0,1.472,18.86513662,6.200670549,19.85803855
07/03/2020 04:00,13.11265974,3.763321167,13.64200981,1.663,0,1.663,11.44965974,3.763321167,12.05227341,19.55523522,5.880893323,20.42038518,1.663,0,1.663,17.89223522,5.880893323,18.83393181
07/03/2020 04:30,13.9946973,4.04419408,14.56732846,1.6905,0,1.6905,12.3041973,4.04419408,12.95178663,18.94513833,5.67132536,19.77579828,1.6905,0,1.6905,17.25463833,5.67132536,18.16277719
07/03/2020 05:00,14.14314699,4.108599628,14.72783751,1.643,0,1.643,12.50014699,4.108599628,13.15804946,18.3474052,5.490472476,19.15130715,1.643,0,1.643,16.7044052,5.490472476,17.58358442
07/03/2020 05:30,14.28268995,4.139510055,14.87046656,1.6885,0,1.6885,12.59418995,4.139510055,13.25704206,17.81859406,5.301705534,18.59059913,1.6885,0,1.6885,16.13009406,5.301705534,16.97904638
07/03/2020 06:00,13.8900372,3.995003184,14.45313751,1.7355,0,1.7355,12.1545372,3.995003184,12.79424969,17.83666116,5.292195748,18.60520941,1.7355,0,1.7355,16.10116116,5.292195748,16.94859069
07/03/2020 06:30,12.7095381,3.618331494,13.21456324,1.701,0,1.701,11.0085381,3.618331494,11.58793484,18.35560077,5.474102552,19.15447411,1.701,0,1.701,16.65460077,5.474102552,17.53115871
07/03/2020 07:00,12.78379125,3.645859824,13.29351769,1.6915,0,1.6915,11.09229125,3.645859824,11.67609605,18.79972815,5.623202662,19.62269571,1.6915,0,1.6915,17.10822815,5.623202662,18.00866121
07/03/2020 07:30,12.76783477,3.595421119,13.26441321,1.829,0,1.829,10.93883477,3.595421119,11.51456292,18.55903076,5.498895188,19.35653561,1.829,0,1.829,16.73003076,5.498895188,17.61055869
07/03/2020 08:00,13.97595355,3.828004162,14.49071749,2.3295,0,2.3295,11.64645355,3.828004162,12.25942479,19.09463574,5.510433637,19.87385199,2.3295,0,2.3295,16.76513574,5.510433637,17.6475113
07/03/2020 08:30,15.36504782,4.091475459,15.90046748,2.917,0,2.917,12.44804782,4.091475459,13.10320823,19.4103995,5.421118255,20.15321641,2.917,0,2.917,16.4933995,5.421118255,17.36147316
07/03/2020 09:00,17.56229382,4.597072468,18.15398687,3.576,0,3.576,13.98629382,4.597072468,14.72241454,19.21789812,5.141243287,19.89371737,3.576,0,3.576,15.64189812,5.141243287,16.46515592
07/03/2020 09:30,18.80126302,4.601170898,19.35609116,4.8025,0,4.8025,13.99876302,4.601170898,14.73554002,18.78130341,4.594610489,19.33514425,4.8025,0,4.8025,13.97880341,4.594610489,14.7145299
07/03/2020 10:00,20.73540947,4.754385825,21.27349032,6.2705,0,6.2705,14.46490947,4.754385825,15.22622049,17.547673,3.706627515,17.93487985,6.2705,0,6.2705,11.277173,3.706627515,11.87070842
07/03/2020 10:30,22.59726587,4.748750997,23.09084366,8.1495,0,8.1495,14.44776587,4.748750997,15.2081746,14.4859666,2.082695856,14.63491888,8.1495,0,8.1495,6.336466605,2.082695856,6.669964847
07/03/2020 11:00,22.52168779,3.389780899,22.77536027,12.2085,0,12.2085,10.31318779,3.389780899,10.85598714,15.24717811,0.998765196,15.27985511,12.2085,0,12.2085,3.03867811,0.998765196,3.198608537
07/03/2020 11:30,21.67030649,3.71833968,21.98700147,10.3575,0,10.3575,11.31280649,3.71833968,11.90821736,13.7873632,1.127341516,13.83337568,10.3575,0,10.3575,3.429863197,1.127341516,3.610382313
07/03/2020 12:00,23.50728209,4.226805968,23.88426678,10.6475,0,10.6475,12.85978209,4.226805968,13.53661272,14.60142415,1.299592023,14.65914482,10.6475,0,10.6475,3.953924155,1.299592023,4.162025426
07/03/2020 12:30,24.56437107,3.208900541,24.7730775,14.8015,0,14.8015,9.762871069,3.208900541,10.27670639,18.60835613,1.2512531,18.65037673,14.8015,0,14.8015,3.806856128,1.2512531,4.007216976
07/03/2020 13:00,23.67625825,2.780916756,23.8390164,15.2155,0,15.2155,8.460758253,2.780916756,8.906061319,18.91698063,1.21661785,18.95606276,15.2155,0,15.2155,3.701480633,1.21661785,3.896295403
07/03/2020 13:30,23.41881276,4.0210598,23.76151748,11.185,0,11.185,12.23381276,4.0210598,12.87769764,14.08318464,0.952587224,14.11536439,11.185,0,11.185,2.898184636,0.952587224,3.05072067
07/03/2020 14:00,24.57806505,4.842031278,25.05048001,9.8465,0,9.8465,14.73156505,4.842031278,15.50691058,13.04350528,1.05080482,13.08576405,9.8465,0,9.8465,3.197005282,1.05080482,3.365268718
07/03/2020 14:30,23.42385721,3.572091922,23.69466031,12.556,0,12.556,10.86785721,3.572091922,11.43984969,16.12062936,1.171637011,16.16315019,12.556,0,12.556,3.564629359,1.171637011,3.752241431
07/03/2020 15:00,22.25068279,1.639372054,22.31099337,17.263,0,17.263,4.987682788,1.639372054,5.250192408,23.12130148,1.925530579,23.20134156,17.263,0,17.263,5.858301477,1.925530579,6.166633134
07/03/2020 15:30,19.85334237,2.328346391,19.9894072,12.7695,0,12.7695,7.083842371,2.328346391,7.45667618,16.30234325,1.161189422,16.34364574,12.7695,0,12.7695,3.532843248,1.161189422,3.718782366
07/03/2020 16:00,19.7006029,3.703481978,20.04568616,8.433,0,8.433,11.2676029,3.703481978,11.86063464,13.98217457,1.823925477,14.10063508,8.433,0,8.433,5.549174567,1.823925477,5.841236386
07/03/2020 16:30,20.70214469,4.328159853,21.14974615,7.534,0,7.534,13.16814469,4.328159853,13.86120493,15.56912406,2.641017562,15.79153564,7.534,0,7.534,8.035124062,2.641017562,8.458025328
07/03/2020 17:00,20.64990653,5.21240616,21.29760122,4.7915,0,4.7915,15.85840653,5.21240616,16.69305951,17.56320519,4.197856492,18.05791172,4.7915,0,4.7915,12.77170519,4.197856492,13.4439002
07/03/2020 17:30,21.28043255,5.852855691,22.07063047,3.4735,0,3.4735,17.80693255,5.852855691,18.74413952,19.92249099,5.406521884,20.64306484,3.4735,0,3.4735,16.44899099,5.406521884,17.31472736
07/03/2020 18:00,22.21363397,6.291057807,23.08728963,3.0735,0,3.0735,19.14013397,6.291057807,20.14750944,21.22770704,5.966999295,22.05041103,3.0735,0,3.0735,18.15420704,5.966999295,19.10969162
07/03/2020 18:30,22.65899666,6.425115791,23.55232988,3.111,0,3.111,19.54799666,6.425115791,20.57683859,21.93945234,6.188613008,22.79558071,3.111,0,3.111,18.82845234,6.188613008,19.81942351
07/03/2020 19:00,22.13110748,6.230406882,22.99138726,3.1755,0,3.1755,18.95560748,6.230406882,19.95327103,21.6073218,6.058246856,22.4405595,3.1755,0,3.1755,18.4318218,6.058246856,19.40191769
07/03/2020 19:30,21.51127741,6.02174833,22.33822976,3.1905,0,3.1905,18.32077741,6.02174833,19.28502885,20.77980803,5.78132597,21.56905542,3.1905,0,3.1905,17.58930803,5.78132597,18.51506108
07/03/2020 20:00,20.70374718,5.753696504,21.48837292,3.1985,0,3.1985,17.50524718,5.753696504,18.42657598,19.94390056,5.503946998,20.68943213,3.1985,0,3.1985,16.74540056,5.503946998,17.62673743
07/03/2020 20:30,19.44506414,5.335221477,20.16370768,3.213,0,3.213,16.23206414,5.335221477,17.0863833,19.18706805,5.250422264,19.89247381,3.213,0,3.213,15.97406805,5.250422264,16.81480848
07/03/2020 21:00,20.15203005,5.565124803,20.90633705,3.2205,0,3.2205,16.93153005,5.565124803,17.82266321,18.17308627,4.914677439,18.82591615,3.2205,0,3.2205,14.95258627,4.914677439,15.7395645
07/03/2020 21:30,19.29246772,5.277177041,20.00119767,3.237,0,3.237,16.05546772,5.277177041,16.90049234,17.27873966,4.615296637,17.88451306,3.237,0,3.237,14.04173966,4.615296637,14.78077859
07/03/2020 22:00,17.6596963,4.741497079,18.28514883,3.234,0,3.234,14.4256963,4.741497079,15.18494347,16.01959705,4.202422526,16.56163775,3.234,0,3.234,12.78559705,4.202422526,13.45852321
07/03/2020 22:30,17.02238978,4.528737717,17.61451729,3.244,0,3.244,13.77838978,4.528737717,14.50356819,14.98145342,3.857914373,15.47021169,3.244,0,3.244,11.73745342,3.857914373,12.35521412
07/03/2020 23:00,16.68459509,4.415737865,17.25903978,3.25,0,3.25,13.43459509,4.415737865,14.14167904,14.57791122,3.723304362,15.04587953,3.25,0,3.25,11.32791122,3.723304362,11.92411707
07/03/2020 23:30,16.76164408,4.441226985,17.3400464,3.2495,0,3.2495,13.51214408,4.441226985,14.22330955,14.32717852,3.641056852,14.78260259,3.2495,0,3.2495,11.07767852,3.641056852,11.66071423
08/03/2020 00:00,16.31478702,4.293694803,16.87033166,3.2515,0,3.2515,13.06328702,4.293694803,13.75082844,14.29627778,3.630242902,14.74999057,3.2515,0,3.2515,11.04477778,3.630242902,11.62608187
08/03/2020 00:30,17.12505335,4.56018081,17.72181427,3.251,0,3.251,13.87405335,4.56018081,14.60426668,18.2537007,4.931149256,18.90803592,3.251,0,3.251,15.0027007,4.931149256,15.79231653
08/03/2020 01:00,16.76972387,4.439116764,17.34731669,3.264,0,3.264,13.50572387,4.439116764,14.21655144,19.34587256,5.285855891,20.05500081,3.264,0,3.264,16.08187256,5.285855891,16.9282869
08/03/2020 01:30,16.23569803,4.26605609,16.78681402,3.2565,0,3.2565,12.97919803,4.26605609,13.66231371,19.5876481,5.367788799,20.30982803,3.2565,0,3.2565,16.3311481,5.367788799,17.19068221
08/03/2020 02:00,16.27483307,4.288944021,16.83048521,3.226,0,3.226,13.04883307,4.288944021,13.73561376,18.48921564,5.016776376,19.15774361,3.226,0,3.226,15.26321564,5.016776376,16.06654278
08/03/2020 02:30,16.20627724,4.279886858,16.76188693,3.185,0,3.185,13.02127724,4.279886858,13.70660762,18.24250993,4.949164177,18.90194155,3.185,0,3.185,15.05750993,4.949164177,15.85001045
08/03/2020 03:00,16.12492821,4.278621742,16.68292282,3.1075,0,3.1075,13.01742821,4.278621742,13.70255601,17.29727719,4.663954218,17.91502908,3.1075,0,3.1075,14.18977719,4.663954218,14.93660757
08/03/2020 03:30,15.87946596,4.217170223,16.42991065,3.049,0,3.049,12.83046596,4.217170223,13.50575364,16.1632268,4.310437902,16.72811333,3.049,0,3.049,13.1142268,4.310437902,13.80444927
08/03/2020 04:00,15.98897789,4.258752685,16.54643129,3.032,0,3.032,12.95697789,4.258752685,13.6389241,15.98632494,4.2578807,16.54364328,3.032,0,3.032,12.95432494,4.2578807,13.63613151
08/03/2020 04:30,15.88517379,4.248627864,16.44352714,2.959,0,2.959,12.92617379,4.248627864,13.60649872,15.88247212,4.247739871,16.44068778,2.959,0,2.959,12.92347212,4.247739871,13.60365487
08/03/2020 05:00,15.6400243,4.249893467,16.20715751,2.71,0,2.71,12.9300243,4.249893467,13.61055189,15.74819113,4.285446185,16.32086312,2.71,0,2.71,13.03819113,4.285446185,13.72441172
08/03/2020 05:30,15.83306407,4.32764033,16.41384747,2.6665,0,2.6665,13.16656407,4.32764033,13.85954113,15.64402016,4.265504602,16.21511321,2.6665,0,2.6665,12.97752016,4.265504602,13.66054754
08/03/2020 06:00,15.22445758,4.196296028,15.79218189,2.4575,0,2.4575,12.76695758,4.196296028,13.43890271,15.85226076,4.402644954,16.45227807,2.4575,0,2.4575,13.39476076,4.402644954,14.09974817
08/03/2020 06:30,15.31237609,4.233246204,15.88676288,2.433,0,2.433,12.87937609,4.233246204,13.55723798,16.71070402,4.69285437,17.35714582,2.433,0,2.433,14.27770402,4.69285437,15.02916213
08/03/2020 07:00,15.38352587,4.27684608,15.96697469,2.3715,0,2.3715,13.01202587,4.27684608,13.69686934,17.16556576,4.862574267,17.84099987,2.3715,0,2.3715,14.79406576,4.862574267,15.5727008
08/03/2020 07:30,15.69809842,3.939640034,16.18490215,3.712,0,3.712,11.98609842,3.939640034,12.61694571,16.79781962,4.301100912,17.33972932,3.712,0,3.712,13.08581962,4.301100912,13.77454697
08/03/2020 08:00,16.10189478,4.121171068,16.62092255,3.5635,0,3.5635,12.53839478,4.121171068,13.19831029,17.44630088,4.563055985,18.03316096,3.5635,0,3.5635,13.88280088,4.563055985,14.61347461
08/03/2020 08:30,15.75351754,3.53681108,16.14566033,4.993,0,4.993,10.76051754,3.53681108,11.32686057,17.82549282,4.21783642,18.3177056,4.993,0,4.993,12.83249282,4.21783642,13.50788718
08/03/2020 09:00,18.8110804,4.906458405,19.44042386,3.8835,0,3.8835,14.9275804,4.906458405,15.71324252,17.17459406,4.368571359,17.72148687,3.8835,0,3.8835,13.29109406,4.368571359,13.99062533
08/03/2020 09:30,22.38555212,4.202900785,22.77668367,9.5985,0,9.5985,12.78705212,4.202900785,13.46005487,14.50034716,1.611159246,14.58958196,9.5985,0,9.5985,4.901847156,1.611159246,5.159839112
08/03/2020 10:00,22.9827875,2.653232593,23.13543093,14.9105,0,14.9105,8.072287498,2.653232593,8.497144735,18.79008955,1.275159419,18.83330817,14.9105,0,14.9105,3.879589548,1.275159419,4.083778472
08/03/2020 10:30,18.62013677,1.211903249,18.65953383,14.933,0,14.933,3.687136767,1.211903249,3.881196597,19.42531713,1.476553236,19.48135404,14.933,0,14.933,4.492317131,1.476553236,4.728754875
08/03/2020 11:00,18.99654669,3.677004432,19.34913817,7.8095,0,7.8095,11.18704669,3.677004432,11.77583862,16.4060464,2.825548162,16.64758484,7.8095,0,7.8095,8.596546403,2.825548162,9.048996214
08/03/2020 11:30,24.25783683,4.732175773,24.71509934,9.8605,0,9.8605,14.39733683,4.732175773,15.1550914,14.31224367,1.463217384,14.38684552,9.8605,0,9.8605,4.451743668,1.463217384,4.686045966
08/03/2020 12:00,28.93145473,1.205927102,28.95657668,25.2625,0,25.2625,3.668954728,1.205927102,3.862057609,42.4361571,5.644708117,42.80993061,25.2625,0,25.2625,17.1736571,5.644708117,18.07753379
08/03/2020 12:30,25.86263868,2.333045362,25.96765643,18.7645,0,18.7645,7.098138684,2.333045362,7.471724931,27.33880751,2.818238592,27.48368361,18.7645,0,18.7645,8.574307512,2.818238592,9.025586854
08/03/2020 13:00,25.65389611,2.721798929,25.79787928,17.373,0,17.373,8.280896113,2.721798929,8.716732751,24.89403074,2.472043257,25.01646986,17.373,0,17.373,7.521030736,2.472043257,7.916874459
08/03/2020 13:30,23.0254473,1.620395316,23.08239382,18.0955,0,18.0955,4.929947299,1.620395316,5.189418209,25.73790887,2.511938322,25.86019697,18.0955,0,18.0955,7.642408873,2.511938322,8.044640919
08/03/2020 14:00,22.925977,3.892598298,23.25409089,11.083,0,11.083,11.842977,3.892598298,12.46629158,14.55331885,1.140638645,14.59795006,11.083,0,11.083,3.470318846,1.140638645,3.652967206
08/03/2020 14:30,28.69664227,2.268131431,28.78613725,21.796,0,21.796,6.900642275,2.268131431,7.263833974,35.22526926,4.413987351,35.50074477,21.796,0,21.796,13.42926926,4.413987351,14.13607291
08/03/2020 15:00,26.13889448,2.010361647,26.21608969,20.0225,0,20.0225,6.116394481,2.010361647,6.43830998,31.1257506,3.649461986,31.33896812,20.0225,0,20.0225,11.1032506,3.649461986,11.68763221
08/03/2020 15:30,20.41340423,2.294347917,20.54193527,13.433,0,13.433,6.980404228,2.294347917,7.347793924,17.44688528,1.31930029,17.49669566,13.433,0,13.433,4.013885277,1.31930029,4.225142397
08/03/2020 16:00,21.99782567,4.823217602,22.52038548,7.3235,0,7.3235,14.67432567,4.823217602,15.4466586,14.57371694,2.383031066,14.7672632,7.3235,0,7.3235,7.250216937,2.383031066,7.631807302
08/03/2020 16:30,20.85576715,3.331958583,21.12025027,10.7185,0,10.7185,10.13726715,3.331958583,10.67080753,16.12016391,1.77544107,16.21764088,10.7185,0,10.7185,5.401663914,1.77544107,5.685962015
08/03/2020 17:00,19.87482053,4.536110348,20.3858968,6.074,0,6.074,13.80082053,4.536110348,14.52717951,18.96931752,4.238485899,19.43707205,6.074,0,6.074,12.89531752,4.238485899,13.57401844
08/03/2020 17:30,22.45974841,5.714747843,23.1753887,5.073,0,5.073,17.38674841,5.714747843,18.30184043,20.55207805,5.087726918,21.17245563,5.073,0,5.073,15.47907805,5.087726918,16.29376637
08/03/2020 18:00,21.56649961,5.914341661,22.36276689,3.5725,0,3.5725,17.99399961,5.914341661,18.94105222,21.70100316,5.95855084,22.50417442,3.5725,0,3.5725,18.12850316,5.95855084,19.08263491
08/03/2020 18:30,21.31304729,6.031861901,22.15015447,2.9615,0,2.9615,18.35154729,6.031861901,19.3174182,22.5320263,6.432520926,23.43223282,2.9615,0,2.9615,19.5705263,6.432520926,20.600554
08/03/2020 19:00,21.42760287,6.114872904,22.28303919,2.8235,0,2.8235,18.60410287,6.114872904,19.58326618,22.9929234,6.629368883,23.92954363,2.8235,0,2.8235,20.1694234,6.629368883,21.230972
08/03/2020 19:30,20.07901806,5.630035975,20.85339952,2.95,0,2.95,17.12901806,5.630035975,18.03054533,22.16136296,6.314469643,23.04340546,2.95,0,2.95,19.21136296,6.314469643,20.22248732
08/03/2020 20:00,19.11146352,5.356881556,19.84802806,2.8135,0,2.8135,16.29796352,5.356881556,17.15575107,20.76742044,5.901168275,21.58957014,2.8135,0,2.8135,17.95392044,5.901168275,18.89886362
08/03/2020 20:30,19.55302301,5.482129754,20.30700508,2.874,0,2.874,16.67902301,5.482129754,17.55686633,19.56838162,5.487177886,20.32315626,2.874,0,2.874,16.69438162,5.487177886,17.57303329
08/03/2020 21:00,18.46324254,5.113747028,19.15833327,2.905,0,2.905,15.55824254,5.113747028,16.37709741,18.90853112,5.260106306,19.62654497,2.905,0,2.905,16.00353112,5.260106306,16.84582223
08/03/2020 21:30,17.64781651,4.938911395,18.32589079,2.6215,0,2.6215,15.02631651,4.938911395,15.81717527,18.17881418,5.11344189,18.88429435,2.6215,0,2.6215,15.55731418,5.11344189,16.37612019
08/03/2020 22:00,17.64327715,4.920492148,18.31656276,2.673,0,2.673,14.97027715,4.920492148,15.75818647,16.62800331,4.586787777,17.24903233,2.673,0,2.673,13.95500331,4.586787777,14.68947717
08/03/2020 22:30,17.05400771,4.690160374,17.68719264,2.7845,0,2.7845,14.26950771,4.690160374,15.02053444,15.27271963,4.104679294,15.81468801,2.7845,0,2.7845,12.48821963,4.104679294,13.14549435
08/03/2020 23:00,15.92645706,4.261046627,16.48661739,2.9625,0,2.9625,12.96395706,4.261046627,13.64627059,14.7299687,3.867779919,15.22930397,2.9625,0,2.9625,11.7674687,3.867779919,12.38680915
08/03/2020 23:30,14.77843668,3.866947686,15.27597706,3.0135,0,3.0135,11.76493668,3.866947686,12.38414388,14.5342979,3.786703149,15.01948522,3.0135,0,3.0135,11.5207979,3.786703149,12.12715569
09/03/2020 00:00,14.09564923,3.626420783,14.55466437,3.0625,0,3.0625,11.03314923,3.626420783,11.6138413,14.65822569,3.811330723,15.14562057,3.0625,0,3.0625,11.59572569,3.811330723,12.20602704
09/03/2020 00:30,15.96513623,4.259462095,16.52357686,3.006,0,3.006,12.95913623,4.259462095,13.64119603,18.44440274,5.074357588,19.12969151,3.006,0,3.006,15.43840274,5.074357588,16.25095025
09/03/2020 01:00,17.02293684,4.618648285,17.63837551,2.971,0,2.971,14.05193684,4.618648285,14.79151246,19.36571111,5.388680949,20.10145888,2.971,0,2.971,16.39471111,5.388680949,17.25759064
09/03/2020 01:30,16.67976687,4.537078763,17.28582386,2.876,0,2.876,13.80376687,4.537078763,14.53028092,19.40559212,5.433014195,20.15179021,2.876,0,2.876,16.52959212,5.433014195,17.39957065
09/03/2020 02:00,16.69327926,4.543492173,17.30054605,2.87,0,2.87,13.82327926,4.543492173,14.55082027,18.73228008,5.213679335,19.44429915,2.87,0,2.87,15.86228008,5.213679335,16.69713693
09/03/2020 02:30,16.81058921,4.517299321,17.40694984,3.067,0,3.067,13.74358921,4.517299321,14.46693601,18.75126216,5.155167673,19.44699427,3.067,0,3.067,15.68426216,5.155167673,16.50974964
09/03/2020 03:00,16.50262659,4.40292954,17.07988504,3.107,0,3.107,13.39562659,4.40292954,14.10065957,18.17248838,4.951786566,18.83506103,3.107,0,3.107,15.06548838,4.951786566,15.85840882
09/03/2020 03:30,15.99264671,4.267682644,16.5522767,3.0085,0,3.0085,12.98414671,4.267682644,13.66752286,17.27015547,4.687579467,17.89501806,3.0085,0,3.0085,14.26165547,4.687579467,15.01226892
09/03/2020 04:00,14.6389306,3.869575159,15.14172715,2.866,0,2.866,11.7729306,3.869575159,12.39255852,16.75680516,4.565686865,17.36767157,2.866,0,2.866,13.89080516,4.565686865,14.62190017
09/03/2020 04:30,14.27783566,3.747766495,14.76151567,2.8755,0,2.8755,11.40233566,3.747766495,12.00245859,16.4947236,4.476422321,17.09135054,2.8755,0,2.8755,13.6192236,4.476422321,14.33602484
09/03/2020 05:00,13.93017617,3.744427231,14.42465055,2.538,0,2.538,11.39217617,3.744427231,11.99176439,15.94873543,4.407895574,16.54665239,2.538,0,2.538,13.41073543,4.407895574,14.11656361
09/03/2020 05:30,14.23359588,3.891322636,14.75593588,2.3945,0,2.3945,11.83909588,3.891322636,12.46220619,15.97412588,4.463407183,16.58597906,2.3945,0,2.3945,13.57962588,4.463407183,14.29434304
09/03/2020 06:00,14.18386013,3.915403428,14.71435599,2.2715,0,2.2715,11.91236013,3.915403428,12.53932645,16.45560303,4.662089211,17.10327298,2.2715,0,2.2715,14.18410303,4.662089211,14.93063476
09/03/2020 06:30,15.76617095,4.568436567,16.41471167,1.867,0,1.867,13.89917095,4.568436567,14.63070626,18.15679502,5.3541967,18.9297815,1.867,0,1.867,16.28979502,5.3541967,17.14715265
09/03/2020 07:00,16.25425841,4.702568428,16.92084709,1.947,0,1.947,14.30725841,4.702568428,15.06027201,20.21123619,6.003164128,21.08392866,1.947,0,1.947,18.26423619,6.003164128,19.22551178
09/03/2020 07:30,15.03319549,3.917157078,15.53515646,3.1155,0,3.1155,11.91769549,3.917157078,12.54494262,20.94303438,5.859627186,21.74731983,3.1155,0,3.1155,17.82753438,5.859627186,18.76582567
09/03/2020 08:00,15.41068562,3.582060388,15.82151661,4.5125,0,4.5125,10.89818562,3.582060388,11.47177433,21.11096022,5.455650044,21.80451235,4.5125,0,4.5125,16.59846022,5.455650044,17.47206339
09/03/2020 08:30,15.81683402,2.66409446,16.03962711,7.7115,0,7.7115,8.105334023,2.66409446,8.53193055,20.65201189,4.253340572,21.0854571,7.7115,0,7.7115,12.94051189,4.253340572,13.62159147
09/03/2020 09:00,17.11706674,3.0715749,17.39047286,7.772,0,7.772,9.345066744,3.0715749,9.836912362,20.35116109,4.134570306,20.76690707,7.772,0,7.772,12.57916109,4.134570306,13.2412222
09/03/2020 09:30,17.62940339,3.043418718,17.8901722,8.37,0,8.37,9.25940339,3.043418718,9.746740411,20.97927674,4.144468842,21.38472994,8.37,0,8.37,12.60927674,4.144468842,13.27292288
09/03/2020 10:00,17.43338618,3.106356067,17.70797565,7.9825,0,7.9825,9.45088618,3.106356067,9.948301242,20.98864701,4.274913793,21.41957496,7.9825,0,7.9825,13.00614701,4.274913793,13.69068107
09/03/2020 10:30,17.9779835,2.475643256,18.14763621,10.446,0,10.446,7.531983498,2.475643256,7.928403682,21.04840231,3.484841114,21.33493279,10.446,0,10.446,10.60240231,3.484841114,11.16042348
09/03/2020 11:00,18.11532986,1.961859501,18.22125321,12.1465,0,12.1465,5.968829858,1.961859501,6.282978797,20.37374002,2.704163024,20.55241543,12.1465,0,12.1465,8.22724002,2.704163024,8.660252652
09/03/2020 11:30,18.04898233,2.017128545,18.16134826,11.912,0,11.912,6.13698233,2.017128545,6.4599814,19.80219824,2.593382749,19.97129664,11.912,0,11.912,7.890198244,2.593382749,8.305471836
09/03/2020 12:00,17.62378469,2.896293567,17.86018766,8.812,0,8.812,8.811784694,2.896293567,9.275562836,20.64821125,3.890374503,21.01151212,8.812,0,8.812,11.83621125,3.890374503,12.45916973
