Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/03/2020 12:30,17.88077539,3.871496251,18.29509803,6.102,0,6.102,11.77877539,3.871496251,12.39871094,21.85459088,5.177626238,22.45954042,6.102,0,6.102,15.75259088,5.177626238,16.58167461
09/03/2020 13:00,18.37848605,3.650032403,18.73743542,7.2735,0,7.2735,11.10498605,3.650032403,11.689459,22.57389405,5.028996328,23.12728901,7.2735,0,7.2735,15.30039405,5.028996328,16.10567795
09/03/2020 13:30,18.42641704,3.589696188,18.77281981,7.505,0,7.505,10.92141704,3.589696188,11.49622847,22.68608145,4.989780171,23.22834901,7.505,0,7.505,15.18108145,4.989780171,15.98008573
09/03/2020 14:00,19.33532269,4.390832681,19.82760992,5.9765,0,5.9765,13.35882269,4.390832681,14.06191862,22.12157209,5.306628572,22.74915951,5.9765,0,5.9765,16.14507209,5.306628572,16.99481272
09/03/2020 14:30,19.97488603,4.486500576,20.47253671,6.325,0,6.325,13.64988603,4.486500576,14.36830109,21.38076032,4.948589109,21.94596651,6.325,0,6.325,15.05576032,4.948589109,15.84816876
09/03/2020 15:00,20.10824537,5.048504163,20.73231599,4.7485,0,4.7485,15.35974537,5.048504163,16.16815302,22.47546014,5.826570032,23.2184243,4.7485,0,4.7485,17.72696014,5.826570032,18.65995804
09/03/2020 15:30,20.2391924,5.131643831,20.8796235,4.6265,0,4.6265,15.6126924,5.131643831,16.43441305,21.86190946,5.665005135,22.58396264,4.6265,0,4.6265,17.23540946,5.665005135,18.14253627
09/03/2020 16:00,20.8871718,5.558104686,21.61403418,3.977,0,3.977,16.9101718,5.558104686,17.80018084,22.93493677,6.231172485,23.76633828,3.977,0,3.977,18.95793677,6.231172485,19.95572292
09/03/2020 16:30,21.02151507,5.620010127,21.75979342,3.923,0,3.923,17.09851507,5.620010127,17.99843692,25.16225141,6.981004345,26.11270415,3.923,0,3.923,21.23925141,6.981004345,22.35710675
09/03/2020 17:00,21.99156618,6.12324229,22.82812036,3.362,0,3.362,18.62956618,6.12324229,19.61006967,26.34075498,7.55275152,27.40217927,3.362,0,3.362,22.97875498,7.55275152,24.18816314
09/03/2020 17:30,22.84994507,6.580073389,23.77850617,2.8305,0,2.8305,20.01944507,6.580073389,21.07310007,27.48495893,8.103528772,28.65467058,2.8305,0,2.8305,24.65445893,8.103528772,25.95206203
09/03/2020 18:00,22.69964493,6.56896382,23.63102126,2.714,0,2.714,19.98564493,6.56896382,21.03752098,26.98453076,7.977337686,28.13899105,2.714,0,2.714,24.27053076,7.977337686,25.54792712
09/03/2020 18:30,22.3526934,6.428138613,23.25862998,2.7955,0,2.7955,19.5571934,6.428138613,20.58651937,25.97471122,7.6186383,27.06897251,2.7955,0,2.7955,23.17921122,7.6186383,24.39916971
09/03/2020 19:00,22.50206703,6.454227463,23.40940137,2.8655,0,2.8655,19.63656703,6.454227463,20.67007056,25.02609072,7.28383393,26.0645248,2.8655,0,2.8655,22.16059072,7.28383393,23.3269376
09/03/2020 19:30,23.25754778,6.647651732,24.18893967,3.0325,0,3.0325,20.22504778,6.647651732,21.28952398,22.76721966,6.486488673,23.67320905,3.0325,0,3.0325,19.73471966,6.486488673,20.77338912
09/03/2020 20:00,21.24372539,5.982453481,22.07001627,3.0425,0,3.0425,18.20122539,5.982453481,19.15918462,21.69148017,6.129623359,22.54090935,3.0425,0,3.0425,18.64898017,6.129623359,19.63050544
09/03/2020 20:30,19.92989523,5.541908261,20.68606949,3.069,0,3.069,16.86089523,5.541908261,17.74831077,21.23865549,5.972076957,22.06232513,3.069,0,3.069,18.16965549,5.972076957,19.12595315
09/03/2020 21:00,20.03609459,5.560051413,20.7932503,3.12,0,3.12,16.91609459,5.560051413,17.80641536,19.68650479,5.445146803,20.42567244,3.12,0,3.12,16.56650479,5.445146803,17.43842609
09/03/2020 21:30,18.85656435,5.185341595,19.55652798,3.0805,0,3.0805,15.77606435,5.185341595,16.60638353,18.5051848,5.06984872,19.18711105,3.0805,0,3.0805,15.4246848,5.06984872,16.23651031
09/03/2020 22:00,18.02233844,4.895696646,18.67545257,3.1275,0,3.1275,14.89483844,4.895696646,15.67877731,17.4220182,4.698380923,18.04443131,3.1275,0,3.1275,14.2945182,4.698380923,15.04686126
09/03/2020 22:30,17.16958357,4.612287173,17.77829556,3.137,0,3.137,14.03258357,4.612287173,14.7711406,16.11060795,4.264218719,16.66539077,3.137,0,3.137,12.97360795,4.264218719,13.65642942
09/03/2020 23:00,17.15594385,4.598600861,17.7615748,3.165,0,3.165,13.99094385,4.598600861,14.72730932,14.7745672,3.815880208,15.25938327,3.165,0,3.165,11.6095672,3.815880208,12.22059706
09/03/2020 23:30,16.80792883,4.491280564,17.39764561,3.1435,0,3.1435,13.66442883,4.491280564,14.3836093,14.4090484,3.702806694,14.87721255,3.1435,0,3.1435,11.2655484,3.702806694,11.858472
10/03/2020 00:00,16.48208723,4.384510293,17.05529625,3.1425,0,3.1425,13.33958723,4.384510293,14.04167077,14.23569115,3.646155606,14.69521531,3.1425,0,3.1425,11.09319115,3.646155606,11.67704331
10/03/2020 00:30,17.19074927,4.620723081,17.80092532,3.1325,0,3.1325,14.05824927,4.620723081,14.79815713,18.07405552,4.911051805,18.72938634,3.1325,0,3.1325,14.94155552,4.911051805,15.72795318
10/03/2020 01:00,17.33144716,4.664010086,17.94803752,3.1415,0,3.1415,14.18994716,4.664010086,14.93678649,19.11220196,5.249315882,19.81997934,3.1415,0,3.1415,15.97070196,5.249315882,16.81126522
10/03/2020 01:30,17.29401661,4.64628397,17.90728805,3.158,0,3.158,14.13601661,4.64628397,14.88001748,19.25174809,5.289759189,19.96525373,3.158,0,3.158,16.09374809,5.289759189,16.94078746
10/03/2020 02:00,17.20406483,4.628550878,17.81581685,3.122,0,3.122,14.08206483,4.628550878,14.82322614,18.67596158,5.112339944,19.36304626,3.122,0,3.122,15.55396158,5.112339944,16.37259114
10/03/2020 02:30,17.27727764,4.663296998,17.89554865,3.0895,0,3.0895,14.18777764,4.663296998,14.93450278,18.66676689,5.120000028,19.35620279,3.0895,0,3.0895,15.57726689,5.120000028,16.39712304
10/03/2020 03:00,16.98917292,4.563178267,17.5913215,3.106,0,3.106,13.88317292,4.563178267,14.61386623,17.84301429,4.843822354,18.48880131,3.106,0,3.106,14.73701429,4.843822354,15.51264662
10/03/2020 03:30,16.62610914,4.438421686,17.20834368,3.1225,0,3.1225,13.50360914,4.438421686,14.21432541,16.83300155,4.506423933,17.42577969,3.1225,0,3.1225,13.71050155,4.506423933,14.43210689
10/03/2020 04:00,16.14932816,4.290585827,16.7095759,3.0955,0,3.0955,13.05382816,4.290585827,13.74087174,16.18484812,4.302260674,16.74690286,3.0955,0,3.0955,13.08934812,4.302260674,13.77826118
10/03/2020 04:30,16.02244525,4.256441166,16.57817973,3.0725,0,3.0725,12.94994525,4.256441166,13.63152131,15.44853379,4.067805592,15.9751131,3.0725,0,3.0725,12.37603379,4.067805592,13.02740399
10/03/2020 05:00,16.01281474,4.240128408,16.5646891,3.1125,0,3.1125,12.90031474,4.240128408,13.57927868,14.9719351,3.898007815,15.47104734,3.1125,0,3.1125,11.8594351,3.898007815,12.4836159
10/03/2020 05:30,17.06281223,4.580808655,17.66701358,3.126,0,3.126,13.93681223,4.580808655,14.67032866,15.37155353,4.024918803,15.88976492,3.126,0,3.126,12.24555353,4.024918803,12.89005634
10/03/2020 06:00,16.72748848,4.495737404,17.32110059,3.0495,0,3.0495,13.67798848,4.495737404,14.39788261,15.4743521,4.083851395,16.00416868,3.0495,0,3.0495,12.4248521,4.083851395,13.07879168
10/03/2020 06:30,17.36826096,4.727384915,18.00012935,2.9855,0,2.9855,14.38276096,4.727384915,15.13974838,17.13631528,4.651148057,17.75630816,2.9855,0,2.9855,14.15081528,4.651148057,14.89559503
10/03/2020 07:00,18.86952987,5.224772354,19.5795149,2.9735,0,2.9735,15.89602987,5.224772354,16.73266302,18.496474,5.10215482,19.18727533,2.9735,0,2.9735,15.522974,5.10215482,16.33997264
10/03/2020 07:30,19.50820902,5.400348549,20.24188686,3.078,0,3.078,16.43020902,5.400348549,17.29495686,18.6254359,5.110195055,19.31375043,3.078,0,3.078,15.5474359,5.110195055,16.365722
10/03/2020 08:00,19.83612446,5.3590709,20.54729847,3.5315,0,3.5315,16.30462446,5.3590709,17.16276259,18.89892764,5.051029203,19.56226883,3.5315,0,3.5315,15.36742764,5.051029203,16.17623962
10/03/2020 08:30,20.29957651,5.434652485,21.01447725,3.765,0,3.765,16.53457651,5.434652485,17.40481738,19.03606575,5.01935658,19.6866894,3.765,0,3.765,15.27106575,5.01935658,16.07480605
10/03/2020 09:00,20.58653884,5.30711067,21.25960971,4.44,0,4.44,16.14653884,5.30711067,16.99635667,18.63373252,4.665254272,19.20886735,4.44,0,4.44,14.19373252,4.665254272,14.94077107
10/03/2020 09:30,21.23919699,5.479228781,21.93457173,4.569,0,4.569,16.67019699,5.479228781,17.54757578,18.45219431,4.563185298,19.00805447,4.569,0,4.569,13.88319431,4.563185298,14.61388874
10/03/2020 10:00,21.84734118,5.259879535,22.47159651,5.8445,0,5.8445,16.00284118,5.259879535,16.84509598,17.92273069,3.969922446,18.3571392,5.8445,0,5.8445,12.07823069,3.969922446,12.71392704
10/03/2020 10:30,22.79356829,4.689194231,23.27091098,8.527,0,8.527,14.26656829,4.689194231,15.0174403,17.72420183,3.022974052,17.98014745,8.527,0,8.527,9.197201826,3.022974052,9.68126508
10/03/2020 11:00,23.33579945,4.453439366,23.75694968,9.7865,0,9.7865,13.54929945,4.453439366,14.26242047,17.53176321,2.545744908,17.71562978,9.7865,0,9.7865,7.745263211,2.545744908,8.152908643
10/03/2020 11:30,23.34419851,4.156768784,23.71139665,10.6975,0,10.6975,12.64669851,4.156768784,13.31231422,16.98729511,2.067355678,17.11263144,10.6975,0,10.6975,6.28979511,2.067355678,6.620836958
10/03/2020 12:00,23.84695963,4.287506542,24.22932513,10.8025,0,10.8025,13.04445963,4.287506542,13.73101014,16.76485716,1.959732027,16.87901019,10.8025,0,10.8025,5.962357158,1.959732027,6.276165429
10/03/2020 12:30,23.74772264,3.931792444,24.07100584,11.7855,0,11.7855,11.96222264,3.931792444,12.5918133,16.7224449,1.622695316,16.80099114,11.7855,0,11.7855,4.936944897,1.622695316,5.196784102
10/03/2020 13:00,23.6239975,3.517576473,23.88444268,12.922,0,12.922,10.7019975,3.517576473,11.26526053,16.97569871,1.332386332,17.02790651,12.922,0,12.922,4.053698708,1.332386332,4.267051271
10/03/2020 13:30,22.74755826,4.535531116,23.19531093,8.9485,0,8.9485,13.79905826,4.535531116,14.52532448,16.67109552,2.538294397,16.8632252,8.9485,0,8.9485,7.722595516,2.538294397,8.129047912
10/03/2020 14:00,21.08151631,4.578410603,21.57295004,7.152,0,7.152,13.92951631,4.578410603,14.66264875,16.17645773,2.966195814,16.44615768,7.152,0,7.152,9.024457731,2.966195814,9.49942919
10/03/2020 14:30,20.97286663,5.049037046,21.57206318,5.6115,0,5.6115,15.36136663,5.049037046,16.16985961,16.29899502,3.512809736,16.67324416,5.6115,0,5.6115,10.68749502,3.512809736,11.24999475
10/03/2020 15:00,20.36376533,4.791479754,20.91987612,5.786,0,5.786,14.57776533,4.791479754,15.34501614,16.27842202,3.448692344,16.63972663,5.786,0,5.786,10.49242202,3.448692344,11.04465476
10/03/2020 15:30,19.8736379,4.910914542,20.47140848,4.9325,0,4.9325,14.9411379,4.910914542,15.72751358,17.28528377,4.06016368,17.75573046,4.9325,0,4.9325,12.35278377,4.06016368,13.00293028
10/03/2020 16:00,19.60285481,5.036050138,20.23941002,4.281,0,4.281,15.32185481,5.036050138,16.12826822,17.81740259,4.449200373,18.36450977,4.281,0,4.281,13.53640259,4.449200373,14.24884483
10/03/2020 16:30,19.75034475,5.13843193,20.40783184,4.117,0,4.117,15.63334475,5.13843193,16.45615237,19.12879641,4.934138871,19.75491277,4.117,0,4.117,15.01179641,4.934138871,15.80189096
10/03/2020 17:00,20.06474532,5.452949937,20.7925147,3.4745,0,3.4745,16.59024532,5.452949937,17.46341612,21.20279888,5.827010053,21.98892281,3.4745,0,3.4745,17.72829888,5.827010053,18.66136724
10/03/2020 17:30,19.72120418,5.475944304,20.46733643,3.061,0,3.061,16.66020418,5.475944304,17.53705704,24.13284745,6.925981325,25.10704171,3.061,0,3.061,21.07184745,6.925981325,22.18089206
10/03/2020 18:00,18.80434913,5.219782686,19.51537029,2.9235,0,2.9235,15.88084913,5.219782686,16.71668329,25.8258091,7.527624974,26.90051214,2.9235,0,2.9235,22.9023091,7.527624974,24.10769379
10/03/2020 18:30,19.85571458,5.598382552,20.629864,2.823,0,2.823,17.03271458,5.598382552,17.92917325,26.28557091,7.711774124,27.39347912,2.823,0,2.823,23.46257091,7.711774124,24.69744306
10/03/2020 19:00,19.72258984,5.553311827,20.48950517,2.827,0,2.827,16.89558984,5.553311827,17.78483141,25.98735373,7.612440141,27.07936112,2.827,0,2.827,23.16035373,7.612440141,24.37931971
10/03/2020 19:30,19.93000467,5.590096454,20.69913681,2.9225,0,2.9225,17.00750467,5.590096454,17.9026365,24.70734388,7.160331918,25.72398093,2.9225,0,2.9225,21.78484388,7.160331918,22.93141461
10/03/2020 20:00,17.62483637,4.834232038,18.27579428,2.917,0,2.917,14.70783637,4.834232038,15.48193303,24.30900265,7.03121125,25.3054449,2.917,0,2.917,21.39200265,7.03121125,22.51789753
10/03/2020 20:30,16.11769797,4.34116039,16.69208979,2.91,0,2.91,13.20769797,4.34116039,13.90283997,23.60544294,6.802263143,24.56598706,2.91,0,2.91,20.69544294,6.802263143,21.78467677
10/03/2020 21:00,15.34275126,4.065083256,15.87214283,2.975,0,2.975,12.36775126,4.065083256,13.01868554,22.09297472,6.283774413,22.96922621,2.975,0,2.975,19.11797472,6.283774413,20.12418391
10/03/2020 21:30,14.84155112,3.905934367,15.34692031,2.958,0,2.958,11.88355112,3.905934367,12.50900118,20.98851836,5.926344794,21.80916013,2.958,0,2.958,18.03051836,5.926344794,18.97949301
10/03/2020 22:00,14.54041794,3.82569167,15.03528086,2.901,0,2.901,11.63941794,3.82569167,12.25201888,19.73607963,5.533423083,20.49711224,2.901,0,2.901,16.83507963,5.533423083,17.72113645
10/03/2020 22:30,14.38738685,3.790676593,14.87837791,2.8545,0,2.8545,11.53288685,3.790676593,12.13988089,17.95235155,4.962423826,18.62558929,2.8545,0,2.8545,15.09785155,4.962423826,15.89247531
10/03/2020 23:00,14.0451556,3.652388919,14.5122824,2.933,0,2.933,11.1121556,3.652388919,11.69700589,16.82362433,4.565627428,17.43213381,2.933,0,2.933,13.89062433,4.565627428,14.62170982
10/03/2020 23:30,13.81236601,3.57653205,14.26790231,2.931,0,2.931,10.88136601,3.57653205,11.45406948,16.50336502,4.46102065,17.09566501,2.931,0,2.931,13.57236502,4.46102065,14.28670002
11/03/2020 00:00,13.85755556,3.579716852,14.31244979,2.9665,0,2.9665,10.89105556,3.579716852,11.46426901,16.00985406,4.287143156,16.57392601,2.9665,0,2.9665,13.04335406,4.287143156,13.72984637
11/03/2020 00:30,14.47208025,3.775785035,14.95652565,2.9845,0,2.9845,11.48758025,3.775785035,12.09218974,19.92077223,5.566683482,20.68393413,2.9845,0,2.9845,16.93627223,5.566683482,17.82765498
11/03/2020 01:00,13.96288373,3.60825589,14.42156831,2.985,0,2.985,10.97788373,3.60825589,11.55566708,21.07404202,5.94558059,21.89669326,2.985,0,2.985,18.08904202,5.94558059,19.04109686
11/03/2020 01:30,13.68578388,3.534104807,14.13472947,2.9335,0,2.9335,10.75228388,3.534104807,11.31819356,21.17792976,5.996654071,22.01055586,2.9335,0,2.9335,18.24442976,5.996654071,19.20466291
11/03/2020 02:00,13.03559971,3.377590639,13.46606767,2.7595,0,2.7595,10.27609971,3.377590639,10.81694707,20.77791806,5.922367618,21.60546962,2.7595,0,2.7595,18.01841806,5.922367618,18.96675586
11/03/2020 02:30,12.51869304,3.401779597,12.97265509,2.169,0,2.169,10.34969304,3.401779597,10.89441373,20.7910399,6.120768522,21.67328188,2.169,0,2.169,18.6220399,6.120768522,19.60214726
11/03/2020 03:00,12.38723518,3.461942637,12.86190663,1.8545,0,1.8545,10.53273518,3.461942637,11.08708966,19.60039892,5.832794908,20.44986881,1.8545,0,1.8545,17.74589892,5.832794908,18.6798936
11/03/2020 03:30,12.31134028,3.42105601,12.77782155,1.903,0,1.903,10.40834028,3.42105601,10.95614766,18.59073813,5.484994274,19.38300045,1.903,0,1.903,16.68773813,5.484994274,17.56604013
11/03/2020 04:00,12.13934753,3.345296707,12.59185326,1.9615,0,1.9615,10.17784753,3.345296707,10.71352371,17.86058004,5.225774896,18.6093805,1.9615,0,1.9615,15.89908004,5.225774896,16.73587372
11/03/2020 04:30,12.30089242,3.436192619,12.77181953,1.8465,0,1.8465,10.45439242,3.436192619,11.0046236,16.83502286,4.926489225,17.54104589,1.8465,0,1.8465,14.98852286,4.926489225,15.77739249
11/03/2020 05:00,12.31218414,3.397010751,12.7722183,1.977,0,1.977,10.33518414,3.397010751,10.8791412,16.41691675,4.746171117,17.08921578,1.977,0,1.977,14.43991675,4.746171117,15.19991237
11/03/2020 05:30,12.32567171,3.389939958,12.7833437,2.012,0,2.012,10.31367171,3.389939958,10.85649654,16.73030027,4.837671355,17.41568291,2.012,0,2.012,14.71830027,4.837671355,15.49294766
11/03/2020 06:00,12.18995715,3.401373378,12.6556073,1.8415,0,1.8415,10.34845715,3.401373378,10.89311279,17.19220446,5.045532558,17.91729033,1.8415,0,1.8415,15.35070446,5.045532558,16.15863627
11/03/2020 06:30,13.18794363,3.749445402,13.71058708,1.7805,0,1.7805,11.40744363,3.749445402,12.0078354,19.01151841,5.663561869,19.83718139,1.7805,0,1.7805,17.23101841,5.663561869,18.13791412
11/03/2020 07:00,13.87634587,3.984586746,14.43710172,1.7535,0,1.7535,12.12284587,3.984586746,12.76089039,20.7891095,6.256702276,21.71021412,1.7535,0,1.7535,19.0356095,6.256702276,20.03748369
11/03/2020 07:30,15.1250023,4.244298607,15.70922548,2.212,0,2.212,12.9130023,4.244298607,13.592634,20.82531343,6.11790027,21.70535379,2.212,0,2.212,18.61331343,6.11790027,19.59296151
11/03/2020 08:00,15.99334791,4.070538311,16.50322573,3.609,0,3.609,12.38434791,4.070538311,13.0361557,20.73042366,5.627539816,21.48068131,3.609,0,3.609,17.12142366,5.627539816,18.02255122
11/03/2020 08:30,16.63799368,4.117588051,17.13993481,4.1105,0,4.1105,12.52749368,4.117588051,13.18683546,20.26457976,5.309589252,20.94862599,4.1105,0,4.1105,16.15407976,5.309589252,17.00429449
11/03/2020 09:00,18.25707252,4.125009357,18.71727543,5.707,0,5.707,12.55007252,4.125009357,13.21060266,18.44428011,4.186541515,18.9134502,5.707,0,5.707,12.73728011,4.186541515,13.40766327
11/03/2020 09:30,20.53014472,3.875561852,20.89274568,8.739,0,8.739,11.79114472,3.875561852,12.41173129,16.04130327,2.400151017,16.21986854,8.739,0,8.739,7.302303272,2.400151017,7.686635024
11/03/2020 10:00,22.22304631,2.423238786,22.35477294,14.8505,0,14.8505,7.372546307,2.423238786,7.76057506,19.8766583,1.652018345,19.94519265,14.8505,0,14.8505,5.026158304,1.652018345,5.290692952
11/03/2020 10:30,23.32541084,2.361894676,23.44468676,16.1395,0,16.1395,7.185910844,2.361894676,7.564116678,22.07324347,1.950327163,22.15923856,16.1395,0,16.1395,5.933743471,1.950327163,6.246045758
11/03/2020 11:00,28.35467443,2.258938844,28.44451382,21.482,0,21.482,6.872674426,2.258938844,7.234394133,33.79324262,4.046509764,34.03465128,21.482,0,21.482,12.31124262,4.046509764,12.95920276
11/03/2020 11:30,28.1420683,2.35405801,28.24035406,20.98,0,20.98,7.162068298,2.35405801,7.539019261,35.20323261,4.674950483,35.5122901,20.98,0,20.98,14.22323261,4.674950483,14.9718238
11/03/2020 12:00,26.13170046,2.236596883,26.22724032,19.327,0,19.327,6.804700465,2.236596883,7.162842594,32.46007821,4.31663406,32.74583954,19.327,0,19.327,13.13307821,4.31663406,13.82429285
11/03/2020 12:30,28.98811955,2.208467796,29.07212419,22.269,0,22.269,6.719119548,2.208467796,7.072757419,38.18922536,5.232725028,38.54605486,22.269,0,22.269,15.92022536,5.232725028,16.75813196
11/03/2020 13:00,30.75752893,2.266615099,30.8409327,23.8615,0,23.8615,6.896028932,2.266615099,7.258977823,41.86837261,5.918572812,42.28463231,23.8615,0,23.8615,18.00687261,5.918572812,18.95460275
11/03/2020 13:30,28.07231833,2.444857004,28.1785802,20.634,0,20.634,7.43831833,2.444857004,7.829808768,35.6915096,4.949164069,36.03301378,20.634,0,20.634,15.0575096,4.949164069,15.8500101
11/03/2020 14:00,24.05936286,2.644382894,24.20424967,16.014,0,16.014,8.045362864,2.644382894,8.468803014,26.19927919,3.347739378,26.41229996,16.014,0,16.014,10.18527919,3.347739378,10.72134652
11/03/2020 14:30,25.23464527,2.373311329,25.34600419,18.014,0,18.014,7.220645269,2.373311329,7.600679231,30.62276731,4.1443014,30.90192731,18.014,0,18.014,12.60876731,4.1443014,13.27238664
11/03/2020 15:00,25.427412,3.231264514,25.63190105,15.5965,0,15.5965,9.830912001,3.231264514,10.34832842,24.10300599,2.795953311,24.26462967,15.5965,0,15.5965,8.506505993,2.795953311,8.954216835
11/03/2020 15:30,23.11167293,3.834485609,23.42760563,11.4455,0,11.4455,11.66617293,3.834485609,12.28018203,15.15636759,1.219703192,15.20536597,11.4455,0,11.4455,3.710867587,1.219703192,3.906176407
11/03/2020 16:00,21.96509224,4.039722314,22.33348682,9.6745,0,9.6745,12.29059224,4.039722314,12.93746552,14.26179586,1.507771235,14.34127593,9.6745,0,9.6745,4.587295861,1.507771235,4.828732485
11/03/2020 16:30,19.70251829,3.801073344,20.06582631,8.138,0,8.138,11.56451829,3.801073344,12.17317714,16.36136877,2.702890607,16.58312413,8.138,0,8.138,8.223368773,2.702890607,8.656177656
11/03/2020 17:00,19.53756241,4.836771464,20.12736205,4.822,0,4.822,14.71556241,4.836771464,15.4900657,18.7705525,4.584667497,19.32233985,4.822,0,4.822,13.9485525,4.584667497,14.68268684
11/03/2020 17:30,20.73077267,5.532007454,21.45618889,3.9,0,3.9,16.83077267,5.532007454,17.71660281,20.85535712,5.572956384,21.58712032,3.9,0,3.9,16.95535712,5.572956384,17.84774434
11/03/2020 18:00,20.9513842,5.744209704,21.72455857,3.475,0,3.475,17.4763842,5.744209704,18.3961939,22.01482705,6.093746465,22.84264337,3.475,0,3.475,18.53982705,6.093746465,19.51560742
11/03/2020 18:30,20.18741327,5.602885092,20.95051254,3.141,0,3.141,17.04641327,5.602885092,17.94359292,23.14224477,6.574091239,24.05789202,3.141,0,3.141,20.00124477,6.574091239,21.05394186
11/03/2020 19:00,19.83495577,5.490653439,20.58088301,3.13,0,3.13,16.70495577,5.490653439,17.58416397,23.64723019,6.743687447,24.59001456,3.13,0,3.13,20.51723019,6.743687447,21.59708441
11/03/2020 19:30,19.69537927,5.440996994,20.43312048,3.1415,0,3.1415,16.55387927,5.440996994,17.42513607,23.19092744,6.589928118,24.10904951,3.1415,0,3.1415,20.04942744,6.589928118,21.10466046
11/03/2020 20:00,19.45296479,5.356224606,20.17689226,3.157,0,3.157,16.29596479,5.356224606,17.15364715,21.88149703,6.154444551,22.73053233,3.157,0,3.157,18.72449703,6.154444551,19.70999687
11/03/2020 20:30,18.1648596,4.928407667,18.82156546,3.1705,0,3.1705,14.9943596,4.928407667,15.78353642,20.99913601,5.859989274,21.80144921,3.1705,0,3.1705,17.82863601,5.859989274,18.76698527
11/03/2020 21:00,17.51310861,4.717474318,18.13735199,3.1605,0,3.1605,14.35260861,4.717474318,15.10800906,19.80361851,5.470328514,20.54526223,3.1605,0,3.1605,16.64311851,5.470328514,17.51907211
11/03/2020 21:30,16.90287081,4.53431911,17.50048832,3.1075,0,3.1075,13.79537081,4.53431911,14.52144296,18.67966698,5.118323771,19.36820066,3.1075,0,3.1075,15.57216698,5.118323771,16.39175472
11/03/2020 22:00,17.01733434,4.571612769,17.62070689,3.1085,0,3.1085,13.90883434,4.571612769,14.64087825,16.9472366,4.548572755,17.5470323,3.1085,0,3.1085,13.8387366,4.548572755,14.56709116
11/03/2020 22:30,16.54713553,4.429227205,17.12967448,3.0715,0,3.0715,13.47563553,4.429227205,14.1848795,15.50116981,4.085434899,16.03050354,3.0715,0,3.0715,12.42966981,4.085434899,13.08386296
11/03/2020 23:00,16.04725156,4.260486054,16.60319318,3.085,0,3.085,12.96225156,4.260486054,13.64447532,14.93592682,3.895211278,15.43549743,3.085,0,3.085,11.85092682,3.895211278,12.47465981
11/03/2020 23:30,15.71808452,4.160511184,16.25939834,3.06,0,3.06,12.65808452,4.160511184,13.32429949,14.2387487,3.674277013,14.70517855,3.06,0,3.06,11.1787487,3.674277013,11.76710389
12/03/2020 00:00,14.96284769,3.937585519,15.47227814,2.983,0,2.983,11.97984769,3.937585519,12.61036599,14.18846815,3.68305927,14.65870233,2.983,0,2.983,11.20546815,3.68305927,11.79522963
12/03/2020 00:30,15.79118062,4.267200762,16.35757891,2.8085,0,2.8085,12.98268062,4.267200762,13.6659796,18.17851511,5.051879662,18.8674296,2.8085,0,2.8085,15.37001511,5.051879662,16.17896327
12/03/2020 01:00,15.99511092,4.275230613,16.55660503,2.988,0,2.988,13.00711092,4.275230613,13.6916957,19.57816337,5.452923003,20.32335726,2.988,0,2.988,16.59016337,5.452923003,17.46332987
12/03/2020 01:30,15.78189681,4.28551379,16.35340623,2.7435,0,2.7435,13.03839681,4.28551379,13.72462822,19.37865026,5.467709477,20.13524107,2.7435,0,2.7435,16.63515026,5.467709477,17.51068448
12/03/2020 02:00,15.28988311,4.195449841,15.85504099,2.5255,0,2.5255,12.76438311,4.195449841,13.43619275,18.6966684,5.315206016,19.43751075,2.5255,0,2.5255,16.1711684,5.315206016,17.02228253
12/03/2020 02:30,14.9604077,4.133993995,15.52107293,2.383,0,2.383,12.5774077,4.133993995,13.23937652,18.81094077,5.399603011,19.57056988,2.383,0,2.383,16.42794077,5.399603011,17.29256923
12/03/2020 03:00,14.7963925,4.079427437,15.34845136,2.385,0,2.385,12.4113925,4.079427437,13.06462368,18.06926216,5.155167673,18.79026314,2.385,0,2.385,15.68426216,5.155167673,16.50974964
12/03/2020 03:30,14.31050036,3.852342174,14.81995145,2.59,0,2.59,11.72050036,3.852342174,12.3373688,17.37981935,4.86117854,18.0468606,2.59,0,2.59,14.78981935,4.86117854,15.5682309
12/03/2020 04:00,14.18045316,3.876977969,14.70089147,2.385,0,2.385,11.79545316,3.876977969,12.41626649,16.73272607,4.715869505,17.38457785,2.385,0,2.385,14.34772607,4.715869505,15.10286955
12/03/2020 04:30,14.45781865,4.031415286,15.00935806,2.1925,0,2.1925,12.26531865,4.031415286,12.91086174,16.35765536,4.655861414,17.00734942,2.1925,0,2.1925,14.16515536,4.655861414,14.91068985
12/03/2020 05:00,15.05925119,4.192941351,15.63207611,2.3025,0,2.3025,12.75675119,4.192941351,13.42815915,16.07768609,4.527684715,16.70305119,2.3025,0,2.3025,13.77518609,4.527684715,14.50019589
12/03/2020 05:30,15.39564433,4.168090575,15.94988537,2.7145,0,2.7145,12.68114433,4.168090575,13.34857297,16.22831355,4.441775714,16.82520526,2.7145,0,2.7145,13.51381355,4.441775714,14.22506689
12/03/2020 06:00,15.82560649,4.202096945,16.37398667,3.041,0,3.041,12.78460649,4.202096945,13.45748052,16.64464416,4.471301609,17.23475319,3.041,0,3.041,13.60364416,4.471301609,14.31962544
12/03/2020 06:30,16.63608279,4.517297212,17.23848093,2.8925,0,2.8925,13.74358279,4.517297212,14.46692926,17.7380831,4.879507198,18.39698841,2.8925,0,2.8925,14.8455831,4.879507198,15.62692958
12/03/2020 07:00,18.72144871,5.186453979,19.42657836,2.942,0,2.942,15.77944871,5.186453979,16.60994601,19.33384934,5.387740333,20.07051261,2.942,0,2.942,16.39184934,5.387740333,17.25457825
12/03/2020 07:30,20.01428966,5.027154252,20.63598969,4.7195,0,4.7195,15.29478966,5.027154252,16.09977859,19.30873674,4.795250224,19.89526927,4.7195,0,4.7195,14.58923674,4.795250224,15.35709131
12/03/2020 08:00,20.35157761,4.431837643,20.82853562,6.868,0,6.868,13.48357761,4.431837643,14.19323959,18.62950872,3.865820969,19.02638081,6.868,0,6.868,11.76150872,3.865820969,12.38053549
12/03/2020 08:30,21.42955747,3.745209924,21.75436808,10.035,0,10.035,11.39455747,3.745209924,11.99427102,17.12283012,2.329657099,17.28058487,10.035,0,10.035,7.087830115,2.329657099,7.460873806
12/03/2020 09:00,21.71849739,4.118904005,22.10562143,9.187,0,9.187,12.53149739,4.118904005,13.19104988,17.64714763,2.780716053,17.86488738,9.187,0,9.187,8.460147627,2.780716053,8.905418555
12/03/2020 09:30,22.60021864,4.477406745,23.03946731,8.978,0,8.978,13.62221864,4.477406745,14.33917752,16.94526248,2.61871254,17.14641584,8.978,0,8.978,7.967262484,2.61871254,8.386592089
12/03/2020 10:00,22.51038873,3.422879698,22.76913934,12.0965,0,12.0965,10.41388873,3.422879698,10.96198813,16.31771061,1.387444831,16.37658947,12.0965,0,12.0965,4.221210607,1.387444831,4.443379586
12/03/2020 10:30,22.62235903,1.265716156,22.65773964,18.7715,0,18.7715,3.850859034,1.265716156,4.053535825,27.03332208,2.715529596,27.16936885,18.7715,0,18.7715,8.261822077,2.715529596,8.696654818
12/03/2020 11:00,21.50962157,3.737178234,21.83186482,10.1395,0,10.1395,11.37012157,3.737178234,11.96854902,16.37403141,2.049191379,16.50176021,10.1395,0,10.1395,6.234531414,2.049191379,6.562664646
12/03/2020 11:30,25.366904,2.453595292,25.48528886,17.902,0,17.902,7.464904002,2.453595292,7.857793686,28.57660079,3.508571609,28.79118246,17.902,0,17.902,10.67460079,3.508571609,11.23642188
12/03/2020 12:00,25.44364215,1.543711623,25.49042902,20.747,0,20.747,4.696642151,1.543711623,4.943833843,34.58078117,4.546943984,34.87843353,20.747,0,20.747,13.83378117,4.546943984,14.56187491
12/03/2020 12:30,25.23440772,1.636323488,25.28740571,20.256,0,20.256,4.978407725,1.636323488,5.240429184,33.73834435,4.431432289,34.02812765,20.256,0,20.256,13.48234435,4.431432289,14.19194142
12/03/2020 13:00,24.52046433,2.023203286,24.60379082,18.365,0,18.365,6.155464334,2.023203286,6.479436141,29.76977175,3.748567197,30.00485071,18.365,0,18.365,11.40477175,3.748567197,12.00502289
12/03/2020 13:30,25.12888157,1.985541753,25.20720264,19.088,0,19.088,6.040881569,1.985541753,6.358822704,29.17108649,3.314150261,29.35874451,19.088,0,19.088,10.08308649,3.314150261,10.61377525
12/03/2020 14:00,24.7153533,2.437308765,24.83524034,17.3,0,17.3,7.415353302,2.437308765,7.805635055,26.5550752,3.041996112,26.72874407,17.3,0,17.3,9.255075203,3.041996112,9.742184425
12/03/2020 14:30,24.35237662,1.535407245,24.40073201,19.681,0,19.681,4.671376622,1.535407245,4.917238549,31.05527172,3.738542323,31.27949169,19.681,0,19.681,11.37427172,3.738542323,11.9729176
12/03/2020 15:00,22.36058002,2.56277627,22.5069625,14.5635,0,14.5635,7.797080023,2.56277627,8.207452655,20.63372452,1.995186314,20.72996276,14.5635,0,14.5635,6.070224519,1.995186314,6.38971002
12/03/2020 15:30,22.83774189,2.068159896,22.93119578,16.5455,0,16.5455,6.292241892,2.068159896,6.623412518,24.77944785,2.706367782,24.92680209,16.5455,0,16.5455,8.233947854,2.706367782,8.667313531
12/03/2020 16:00,18.94856799,1.8041694,19.03426531,13.4595,0,13.4595,5.489067987,1.8041694,5.777966302,17.77558304,1.418627892,17.83210188,13.4595,0,13.4595,4.31608304,1.418627892,4.543245305
12/03/2020 16:30,20.04883682,4.285165385,20.50167066,7.0115,0,7.0115,13.03733682,4.285165385,13.72351244,15.63583342,2.834681312,15.89071127,7.0115,0,7.0115,8.624333417,2.834681312,9.078245702
12/03/2020 17:00,21.74959123,4.370542532,22.18437199,8.4525,0,8.4525,13.29709123,4.370542532,13.99693813,16.77683331,2.736076047,16.99847782,8.4525,0,8.4525,8.324333315,2.736076047,8.762456121
12/03/2020 17:30,21.62680959,5.384276083,22.28697651,5.2455,0,5.2455,16.38130959,5.384276083,17.24348378,19.53737923,4.697513536,20.0941738,5.2455,0,5.2455,14.29187923,4.697513536,15.0440834
12/03/2020 18:00,21.16913155,5.779953228,21.94401946,3.584,0,3.584,17.58513155,5.779953228,18.51066479,21.85597259,6.005706961,22.66609923,3.584,0,3.584,18.27197259,6.005706961,19.23365536
12/03/2020 18:30,21.4759824,6.037921228,22.30861522,3.106,0,3.106,18.3699824,6.037921228,19.33682358,23.38521956,6.665457134,24.31659541,3.106,0,3.106,20.27921956,6.665457134,21.3465469
12/03/2020 19:00,21.10256334,5.931782866,21.92040665,3.0555,0,3.0555,18.04706334,5.931782866,18.99690878,24.65421308,7.099153681,25.65595848,3.0555,0,3.0555,21.59871308,7.099153681,22.73548745
12/03/2020 19:30,20.66300526,5.790100926,21.45891552,3.047,0,3.047,17.61600526,5.790100926,18.54316343,24.76939468,7.139805857,25.77789247,3.047,0,3.047,21.72239468,7.139805857,22.86567861
12/03/2020 20:00,20.48612191,5.736235072,21.27405893,3.034,0,3.034,17.45212191,5.736235072,18.37065464,23.55010849,6.743318761,24.49652951,3.034,0,3.034,20.51610849,6.743318761,21.59590367
12/03/2020 20:30,20.97478369,5.87022702,21.78075104,3.115,0,3.115,17.85978369,5.87022702,18.7997723,22.1427278,6.254111687,23.00900492,3.115,0,3.115,19.0277278,6.254111687,20.02918716
12/03/2020 21:00,20.58312647,5.750205646,21.37124143,3.0885,0,3.0885,17.49462647,5.750205646,18.41539628,20.41024251,5.693381436,21.18944528,3.0885,0,3.0885,17.32174251,5.693381436,18.23341317
12/03/2020 21:30,19.16291159,5.289648588,19.87957653,3.0695,0,3.0695,16.09341159,5.289648588,16.94043326,19.12867162,5.278394455,19.84357644,3.0695,0,3.0695,16.05917162,5.278394455,16.90439118
12/03/2020 22:00,18.21512868,5.003929111,18.88995022,2.991,0,2.991,15.22412868,5.003929111,16.02539861,17.75391315,4.852334898,18.40506957,2.991,0,2.991,14.76291315,4.852334898,15.53990858
12/03/2020 22:30,17.14093269,4.666634801,17.76482631,2.943,0,2.943,14.19793269,4.666634801,14.9451923,16.37571533,4.415120017,16.96046395,2.943,0,2.943,13.43271533,4.415120017,14.13970034
12/03/2020 23:00,16.77409769,4.579259062,17.38792589,2.842,0,2.842,13.93209769,4.579259062,14.66536599,15.0927826,4.026637516,15.62068808,2.842,0,2.842,12.2507826,4.026637516,12.89556063
12/03/2020 23:30,16.31805941,4.440377445,16.9114167,2.8085,0,2.8085,13.50955941,4.440377445,14.22058885,15.18966726,4.069492882,15.72535417,2.8085,0,2.8085,12.38116726,4.069492882,13.03280764
13/03/2020 00:00,16.34103377,4.499532156,16.94919391,2.6515,0,2.6515,13.68953377,4.499532156,14.41003554,15.51221506,4.22711262,16.07785113,2.6515,0,2.6515,12.86071506,4.22711262,13.5375948
13/03/2020 00:30,16.17711486,4.51566433,16.79554314,2.4385,0,2.4385,13.73861486,4.51566433,14.46169985,20.09209717,5.80245679,20.91317464,2.4385,0,2.4385,17.65359717,5.80245679,18.58273387
13/03/2020 01:00,16.02481882,4.464785332,16.63517737,2.441,0,2.441,13.58381882,4.464785332,14.29875665,21.77971819,6.356329282,22.68830197,2.441,0,2.441,19.33871819,6.356329282,20.35654546
13/03/2020 01:30,15.31362646,4.30317387,15.90674262,2.2215,0,2.2215,13.09212646,4.30317387,13.78118575,21.38870242,6.299954775,22.29722003,2.2215,0,2.2215,19.16720242,6.299954775,20.17600254
13/03/2020 02:00,15.15765015,4.2712993,15.74796355,2.1625,0,2.1625,12.99515015,4.2712993,13.67910543,19.86876304,5.819767222,20.70356093,2.1625,0,2.1625,17.70626304,5.819767222,18.63817162
13/03/2020 02:30,15.16969125,4.189634808,15.73761648,2.423,0,2.423,12.74669125,4.189634808,13.41756974,20.29275905,5.873505764,21.1256749,2.423,0,2.423,17.86975905,5.873505764,18.81027269
13/03/2020 03:00,14.89962239,4.173670995,15.47314696,2.2015,0,2.2015,12.69812239,4.173670995,13.36644462,19.86419469,5.805447,20.69515512,2.2015,0,2.2015,17.66269469,5.805447,18.5923102
13/03/2020 03:30,14.43449773,4.071902291,14.99783694,2.046,0,2.046,12.38849773,4.071902291,13.04052393,19.19557778,5.636793625,20.00609029,2.046,0,2.046,17.14957778,5.636793625,18.05218713
13/03/2020 04:00,14.33951061,4.061059948,14.90348189,1.984,0,1.984,12.35551061,4.061059948,13.00580064,17.87138353,5.22193044,18.61867092,1.984,0,1.984,15.88738353,5.22193044,16.72356161
13/03/2020 04:30,13.84331864,3.829603242,14.36326328,2.192,0,2.192,11.65131864,3.829603242,12.26454594,17.60157991,5.064883984,18.3158037,2.192,0,2.192,15.40957991,5.064883984,16.22061043
13/03/2020 05:00,13.9700072,3.896552434,14.50324868,2.115,0,2.115,11.8550072,3.896552434,12.47895495,17.02263559,4.899902864,17.71381298,2.115,0,2.115,14.90763559,4.899902864,15.69224799
13/03/2020 05:30,14.6774191,4.157662997,15.25492684,2.028,0,2.028,12.6494191,4.157662997,13.315178,17.85815188,5.203119306,18.60069996,2.028,0,2.028,15.83015188,5.203119306,16.66331777
13/03/2020 06:00,14.05043489,4.001871921,14.60923336,1.875,0,1.875,12.17543489,4.001871921,12.81624725,18.26918374,5.388507612,19.0472856,1.875,0,1.875,16.39418374,5.388507612,17.25703551
13/03/2020 06:30,14.15124212,4.072639987,14.72562563,1.7605,0,1.7605,12.39074212,4.072639987,13.04288644,20.04749241,6.010643736,20.92916124,1.7605,0,1.7605,18.28699241,6.010643736,19.24946569
13/03/2020 07:00,15.20850258,4.336658931,15.81471344,2.0145,0,2.0145,13.19400258,4.336658931,13.88842377,21.53332303,6.415526881,22.46871126,2.0145,0,2.0145,19.51882303,6.415526881,20.5461295
13/03/2020 07:30,15.78674992,4.074943339,16.30419076,3.389,0,3.389,12.39774992,4.074943339,13.05026308,21.0530767,5.805901245,21.83896811,3.389,0,3.389,17.6640767,5.805901245,18.59376495
13/03/2020 08:00,15.29274262,3.110253091,15.60582107,5.83,0,5.83,9.462742622,3.110253091,9.960781707,20.18758889,4.719111257,20.73182954,5.83,0,5.83,14.35758889,4.719111257,15.11325146
13/03/2020 08:30,15.00502739,3.099171429,15.3217398,5.576,0,5.576,9.429027387,3.099171429,9.925291986,20.00001185,4.740943428,20.55424576,5.576,0,5.576,14.42401185,4.740943428,15.18317037
13/03/2020 09:00,14.23447329,2.666441025,14.48206262,6.122,0,6.122,8.112473294,2.666441025,8.539445572,18.79440041,4.16521659,19.250416,6.122,0,6.122,12.67240041,4.16521659,13.33936886
13/03/2020 09:30,15.48934036,3.347102115,15.84685324,5.306,0,5.306,10.18334036,3.347102115,10.71930565,18.20025917,4.238138036,18.68719475,5.306,0,5.306,12.89425917,4.238138036,13.57290438
13/03/2020 10:00,16.02786636,2.35908624,16.200549,8.8505,0,8.8505,7.17736636,2.35908624,7.555122484,15.81513623,2.289165226,15.97995029,8.8505,0,8.8505,6.964636226,2.289165226,7.331196028
13/03/2020 10:30,20.57157947,2.228011326,20.69188044,13.793,0,13.793,6.778579467,2.228011326,7.135346807,16.88335851,1.015751723,16.9138862,13.793,0,13.793,3.090358514,1.015751723,3.253008962
13/03/2020 11:00,20.79816657,2.742101896,20.97815186,12.4555,0,12.4555,8.34266657,2.742101896,8.781754284,15.39958129,0.967672724,15.42995445,12.4555,0,12.4555,2.944081289,0.967672724,3.099032936
13/03/2020 11:30,21.80535164,3.293530311,22.05268015,11.785,0,11.785,10.02035164,3.293530311,10.54773857,15.81478672,1.324526844,15.87015597,11.785,0,11.785,4.029786724,1.324526844,4.241880762
13/03/2020 12:00,24.06376147,3.02167892,24.2527351,14.8705,0,14.8705,9.193261471,3.02167892,9.677117338,19.01198271,1.36123954,19.06065214,14.8705,0,14.8705,4.141482714,1.36123954,4.359455489
13/03/2020 12:30,20.47092773,3.356005303,20.74419567,10.2605,0,10.2605,10.21042773,3.356005303,10.74781867,17.78156825,2.472055588,17.95258278,10.2605,0,10.2605,7.521068252,2.472055588,7.91691395
13/03/2020 13:00,19.11942701,4.067277469,19.54725646,6.745,0,6.745,12.37442701,4.067277469,13.02571264,19.01356825,4.032483376,19.43647858,6.745,0,6.745,12.26856825,4.032483376,12.91428237
13/03/2020 13:30,19.2781153,4.154276302,19.72064251,6.639,0,6.639,12.6391153,4.154276302,13.30433189,19.47311145,4.218368437,19.92477608,6.639,0,6.639,12.83411145,4.218368437,13.509591
13/03/2020 14:00,18.76289681,4.28551379,19.24608857,5.7245,0,5.7245,13.03839681,4.28551379,13.72462822,19.5341426,4.539010022,20.05455906,5.7245,0,5.7245,13.8096426,4.539010022,14.5364659
13/03/2020 14:30,17.88653976,4.290655378,18.39396717,4.8325,0,4.8325,13.05403976,4.290655378,13.74109449,19.74626883,4.901918764,20.34561231,4.8325,0,4.8325,14.91376883,4.901918764,15.69870403
13/03/2020 15:00,17.00648332,4.435422174,17.57536471,3.512,0,3.512,13.49448332,4.435422174,14.20471928,20.37235223,5.541729787,21.1126385,3.512,0,3.512,16.86035223,5.541729787,17.74773919
13/03/2020 15:30,16.78404643,4.419008713,17.35603217,3.3395,0,3.3395,13.44454643,4.419008713,14.15215414,21.0515435,5.821667167,21.84168703,3.3395,0,3.3395,17.7120435,5.821667167,18.64425631
13/03/2020 16:00,16.57126429,4.407083352,17.1472792,3.163,0,3.163,13.40826429,4.407083352,14.11396242,21.62373825,6.067751234,22.45893277,3.163,0,3.163,18.46073825,6.067751234,19.43235606
13/03/2020 16:30,16.33954376,4.47849966,16.9421855,2.714,0,2.714,13.62554376,4.47849966,14.34267765,23.04402244,6.682155235,23.99329425,2.714,0,2.714,20.33002244,6.682155235,21.40002362
13/03/2020 17:00,16.40579169,4.541688496,17.0228357,2.588,0,2.588,13.81779169,4.541688496,14.54504388,24.50866576,7.204974412,25.54576978,2.588,0,2.588,21.92066576,7.204974412,23.07438502
13/03/2020 17:30,17.53212425,4.994560159,18.22967394,2.3365,0,2.3365,15.19562425,4.994560159,15.99539395,26.00828472,7.780539379,27.14714842,2.3365,0,2.3365,23.67178472,7.780539379,24.91766813
13/03/2020 18:00,18.00107021,5.246314423,18.74999584,2.0395,0,2.0395,15.96157021,5.246314423,16.80165286,26.89787604,8.170553086,28.11145093,2.0395,0,2.0395,24.85837604,8.170553086,26.16671162
13/03/2020 18:30,18.66612919,5.392926919,19.42956612,2.2585,0,2.2585,16.40762919,5.392926919,17.27118862,27.19292043,8.195547669,28.40109018,2.2585,0,2.2585,24.93442043,8.195547669,26.24675835
13/03/2020 19:00,17.70271002,5.061639908,18.41211939,2.303,0,2.303,15.39971002,5.061639908,16.21022107,27.41109914,8.2526331,28.6264617,2.303,0,2.303,25.10809914,8.2526331,26.42957805
13/03/2020 19:30,16.71607719,4.739978853,17.37511543,2.295,0,2.295,14.42107719,4.739978853,15.18008126,26.72432607,8.029531178,27.90453323,2.295,0,2.295,24.42932607,8.029531178,25.71508007
13/03/2020 20:00,17.81774295,4.976521549,18.49966839,2.677,0,2.677,15.14074295,4.976521549,15.93762416,24.3567904,7.125802509,25.37775207,2.677,0,2.677,21.6797904,7.125802509,22.820832
13/03/2020 20:30,16.6499009,4.570319908,17.26577609,2.745,0,2.745,13.9049009,4.570319908,14.63673778,23.27032168,6.746346992,24.22851768,2.745,0,2.745,20.52532168,6.746346992,21.60560177
13/03/2020 21:00,15.64216666,4.274591565,16.21571802,2.637,0,2.637,13.00516666,4.274591565,13.68964911,22.75954112,6.613959423,23.70107954,2.637,0,2.637,20.12254112,6.613959423,21.18162224
13/03/2020 21:30,14.78747564,3.952582701,15.30661118,2.762,0,2.762,12.02547564,3.952582701,12.65839541,21.48848901,6.155099283,22.35263759,2.762,0,2.762,18.72648901,6.155099283,19.71209369
13/03/2020 22:00,15.03151936,4.175116208,15.60058235,2.329,0,2.329,12.70251936,4.175116208,13.37107301,20.04284098,5.822257973,20.87137184,2.329,0,2.329,17.71384098,5.822257973,18.6461484
13/03/2020 22:30,13.6365109,3.858097608,14.17177994,1.8985,0,1.8985,11.7380109,3.858097608,12.35580094,18.90104035,5.588464762,19.70990271,1.8985,0,1.8985,17.00254035,5.588464762,17.8974109
13/03/2020 23:00,12.63642702,3.641795899,13.15074011,1.5565,0,1.5565,11.07992702,3.641795899,11.66308108,18.05250062,5.421973204,18.84915309,1.5565,0,1.5565,16.49600062,5.421973204,17.36421118
13/03/2020 23:30,12.35241646,3.58262929,12.86147057,1.4525,0,1.4525,10.89991646,3.58262929,11.47359628,18.16680027,5.493724828,18.97929515,1.4525,0,1.4525,16.71430027,5.493724828,17.59400028
14/03/2020 00:00,12.13844591,3.525119251,12.63994996,1.4135,0,1.4135,10.72494591,3.525119251,11.28941675,17.63451331,5.331589244,18.42286361,1.4135,0,1.4135,16.22101331,5.331589244,17.07475085
14/03/2020 00:30,11.81928481,3.41314936,12.3022389,1.435,0,1.435,10.38428481,3.41314936,10.93082612,21.1703762,6.486704466,22.14186449,1.435,0,1.435,19.7353762,6.486704466,20.77408021
14/03/2020 01:00,11.74696907,3.385929143,12.22521159,1.4455,0,1.4455,10.30146907,3.385929143,10.84365165,22.17543466,6.813600023,23.19860012,1.4455,0,1.4455,20.72993466,6.813600023,21.82098385
14/03/2020 01:30,11.69610757,3.376935852,12.17385017,1.422,0,1.422,10.27410757,3.376935852,10.81485007,22.10404899,6.797860765,23.12574091,1.422,0,1.422,20.68204899,6.797860765,21.77057788
14/03/2020 02:00,11.48205815,3.293105163,11.94496551,1.463,0,1.463,10.01905815,3.293105163,10.546377,21.37863275,6.54595193,22.35834128,1.463,0,1.463,19.91563275,6.54595193,20.96382395
14/03/2020 02:30,11.86140679,3.41598327,12.34349678,1.4685,0,1.4685,10.39290679,3.41598327,10.93990189,21.00280801,6.42061655,21.96229181,1.4685,0,1.4685,19.53430801,6.42061655,20.56242949
14/03/2020 03:00,11.16527332,3.186353551,11.61103687,1.471,0,1.471,9.694273318,3.186353551,10.20449823,20.34234374,6.202710732,21.26698308,1.471,0,1.471,18.87134374,6.202710732,19.86457236
14/03/2020 03:30,10.52163735,2.981209978,10.93583401,1.4515,0,1.4515,9.070137349,2.981209978,9.547512999,19.28548207,5.861746439,20.1566339,1.4515,0,1.4515,17.83398207,5.861746439,18.77261271
14/03/2020 04:00,10.9561562,3.123700734,11.39275493,1.4525,0,1.4525,9.503656199,3.123700734,10.00384863,18.54624377,5.618441874,19.37859765,1.4525,0,1.4525,17.09374377,5.618441874,17.99341449
14/03/2020 04:30,11.18979864,3.210355814,11.64121893,1.4225,0,1.4225,9.767298642,3.210355814,10.28136699,17.76478285,5.371448614,18.55909399,1.4225,0,1.4225,16.34228285,5.371448614,17.202403
14/03/2020 05:00,11.27657657,3.163445338,11.71189846,1.652,0,1.652,9.624576573,3.163445338,10.13113323,17.19767971,5.109617825,17.94069067,1.652,0,1.652,15.54567971,5.109617825,16.36387338
14/03/2020 05:30,11.56698068,3.213209464,12.00498885,1.791,0,1.791,9.775980685,3.213209464,10.29050598,17.01587341,5.004173892,17.73645128,1.791,0,1.791,15.22487341,5.004173892,16.02618253
14/03/2020 06:00,12.0693978,3.360761385,12.52857057,1.8445,0,1.8445,10.2248978,3.360761385,10.76305032,16.66453357,4.871109472,17.36186587,1.8445,0,1.8445,14.82003357,4.871109472,15.60003533
14/03/2020 06:30,12.84945104,3.601539992,13.34464246,1.892,0,1.892,10.95745104,3.601539992,11.53415899,17.06636078,4.987571194,17.78022881,1.892,0,1.892,15.17436078,4.987571194,15.97301135
14/03/2020 07:00,13.03703734,3.623754532,13.53129482,2.012,0,2.012,11.02503734,3.623754532,11.60530246,17.07331058,4.950413392,17.77651617,2.012,0,2.012,15.06131058,4.950413392,15.85401114
14/03/2020 07:30,13.15314348,3.383356997,13.58132129,2.8595,0,2.8595,10.29364348,3.383356997,10.83541419,16.84452929,4.596656838,17.46045306,2.8595,0,2.8595,13.98502929,4.596656838,14.72108346
14/03/2020 08:00,14.17663746,3.533070627,14.61025796,3.4275,0,3.4275,10.74913746,3.533070627,11.31488153,16.82859804,4.404727917,17.39549769,3.4275,0,3.4275,13.40109804,4.404727917,14.10641899
14/03/2020 08:30,15.4897258,3.530963218,15.88707987,4.747,0,4.747,10.7427258,3.530963218,11.30813243,17.2278031,4.102241599,17.70947729,4.747,0,4.747,12.4808031,4.102241599,13.13768747
14/03/2020 09:00,16.80982823,3.137068982,17.10004464,7.2655,0,7.2655,9.544328225,3.137068982,10.04666129,16.24550562,2.951585111,16.51145988,7.2655,0,7.2655,8.980005616,2.951585111,9.452637491
14/03/2020 09:30,17.27330213,2.396535118,17.43875991,9.982,0,9.982,7.291302134,2.396535118,7.675054878,16.14427501,2.025441847,16.27083373,9.982,0,9.982,6.162275009,2.025441847,6.486605272
14/03/2020 10:00,18.92778389,3.005087742,19.16485208,9.785,0,9.785,9.14278389,3.005087742,9.623983042,15.10574784,1.748845244,15.20664584,9.785,0,9.785,5.320747844,1.748845244,5.600787204
14/03/2020 10:30,19.87790457,2.270354091,20.00713867,12.9705,0,12.9705,6.907404574,2.270354091,7.270952183,16.50230003,1.160846534,16.54307925,12.9705,0,12.9705,3.531800033,1.160846534,3.717684246
14/03/2020 11:00,19.74217446,3.221983284,20.00336544,9.9395,0,9.9395,9.802674463,3.221983284,10.3186047,13.15466725,1.056774369,13.19704673,9.9395,0,9.9395,3.215167246,1.056774369,3.384386575
14/03/2020 11:30,18.82822798,2.494458609,18.99274843,11.239,0,11.239,7.589227985,2.494458609,7.988661037,14.64838987,1.120612259,14.69119116,11.239,0,11.239,3.409389871,1.120612259,3.588831444
14/03/2020 12:00,18.20519356,3.360036886,18.51266919,7.9825,0,7.9825,10.22269356,3.360036886,10.76073007,14.92609045,2.282247814,15.09956394,7.9825,0,7.9825,6.943590449,2.282247814,7.309042578
14/03/2020 12:30,17.73052204,3.123492297,18.00354454,8.2275,0,8.2275,9.503022044,3.123492297,10.0031811,16.61521861,2.756909787,16.84238823,8.2275,0,8.2275,8.387718615,2.756909787,8.829177489
14/03/2020 13:00,16.60028552,2.953813558,16.86103478,7.6135,0,7.6135,8.986785522,2.953813558,9.459774233,17.12478088,3.126206844,17.40779393,7.6135,0,7.6135,9.511280878,3.126206844,10.01187461
14/03/2020 13:30,18.30459187,2.944382409,18.53988865,9.3465,0,9.3465,8.958091866,2.944382409,9.429570385,17.09534963,2.546923707,17.28403308,9.3465,0,9.3465,7.74884963,2.546923707,8.156683821
14/03/2020 14:00,17.82568847,3.420184404,18.15083554,7.42,0,7.42,10.40568847,3.420184404,10.95335629,16.94729652,3.131470931,17.23418027,7.42,0,7.42,9.527296519,3.131470931,10.02873318
14/03/2020 14:30,16.80507398,3.929935819,17.25847348,4.8485,0,4.8485,11.95657398,3.929935819,12.58586735,17.24768048,4.075413539,17.72262614,4.8485,0,4.8485,12.39918048,4.075413539,13.05176892
14/03/2020 15:00,17.09004535,4.143735419,17.58522656,4.483,0,4.483,12.60704535,4.143735419,13.27057405,17.2715786,4.203402515,17.77571434,4.483,0,4.483,12.7885786,4.203402515,13.46166169
14/03/2020 15:30,17.04559262,4.291330121,17.57747826,3.9895,0,3.9895,13.05609262,4.291330121,13.74325539,17.33745532,4.387260752,17.88394291,3.9895,0,3.9895,13.34795532,4.387260752,14.05047929
14/03/2020 16:00,18.08673917,4.808727071,18.71507387,3.4565,0,3.4565,14.63023917,4.808727071,15.40025176,17.42119089,4.58997193,18.01570799,3.4565,0,3.4565,13.96469089,4.58997193,14.69967462
14/03/2020 16:30,20.03509724,5.354131692,20.73817368,3.7455,0,3.7455,16.28959724,5.354131692,17.14694446,17.45399805,4.505765415,18.02620232,3.7455,0,3.7455,13.70849805,4.505765415,14.42999795
14/03/2020 17:00,19.37933418,4.967348378,20.00582773,4.2665,0,4.2665,15.11283418,4.967348378,15.9082465,18.91884495,4.815992888,19.52220484,4.2665,0,4.2665,14.65234495,4.815992888,15.423521
14/03/2020 17:30,18.53906274,4.946552063,19.18763208,3.4895,0,3.4895,15.04956274,4.946552063,15.84164499,21.0158698,5.760639174,21.7910933,3.4895,0,3.4895,17.5263698,5.760639174,18.44881031
