Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/03/2020 18:00,17.76695021,4.882257332,18.42555172,2.913,0,2.913,14.85395021,4.882257332,15.63573706,23.19067382,6.664949075,24.12941977,2.913,0,2.913,20.27767382,6.664949075,21.34491981
14/03/2020 18:30,18.25904042,5.073745474,18.95086938,2.8225,0,2.8225,15.43654042,5.073745474,16.24898991,23.94550839,6.942797111,24.93170279,2.8225,0,2.8225,21.12300839,6.942797111,22.23474567
14/03/2020 19:00,17.51960759,4.811477638,18.16829566,2.881,0,2.881,14.63860759,4.811477638,15.40906063,24.05845364,6.9606924,25.0451678,2.881,0,2.881,21.17745364,6.9606924,22.29205646
14/03/2020 19:30,17.51841526,4.844940201,18.17603694,2.778,0,2.778,14.74041526,4.844940201,15.51622659,23.34831614,6.761135953,24.30754669,2.778,0,2.778,20.57031614,6.761135953,21.65296436
14/03/2020 20:00,18.75299719,5.22131043,19.46630387,2.8675,0,2.8675,15.88549719,5.22131043,16.72157599,20.67033472,5.851508801,21.48261839,2.8675,0,2.8675,17.80283472,5.851508801,18.73982602
14/03/2020 20:30,18.57570369,5.126224255,19.270053,2.9795,0,2.9795,15.59620369,5.126224255,16.41705652,19.96631842,5.583297214,20.73227144,2.9795,0,2.9795,16.98681842,5.583297214,17.8808615
14/03/2020 21:00,17.27298268,4.6911382,17.89867896,3.0005,0,3.0005,14.27248268,4.6911382,15.02366598,18.92760005,5.234984627,19.63820531,3.0005,0,3.0005,15.92710005,5.234984627,16.76536847
14/03/2020 21:30,16.93881166,4.573248734,17.54531118,3.025,0,3.025,13.91381166,4.573248734,14.64611753,18.38959698,5.050098808,19.07041622,3.025,0,3.025,15.36459698,5.050098808,16.17325997
14/03/2020 22:00,15.76007185,4.172010963,16.30293042,3.067,0,3.067,12.69307185,4.172010963,13.36112826,16.97432217,4.571115744,17.57904185,3.067,0,3.067,13.90732217,4.571115744,14.6392865
14/03/2020 22:30,15.10290932,3.944672482,15.60955832,3.1015,0,3.1015,12.00140932,3.944672482,12.63306244,15.42882046,4.051794294,15.95197598,3.1015,0,3.1015,12.32732046,4.051794294,12.9761268
14/03/2020 23:00,14.3705393,3.702639361,14.83987661,3.1055,0,3.1055,11.2650393,3.702639361,11.8579361,14.81522169,3.848799396,15.30699352,3.1055,0,3.1055,11.70972169,3.848799396,12.32602283
14/03/2020 23:30,14.28043542,3.67631049,14.74605353,3.0955,0,3.0955,11.18493542,3.67631049,11.77361623,15.12881324,3.955158796,15.63727186,3.0955,0,3.0955,12.03331324,3.955158796,12.66664552
15/03/2020 00:00,14.41954008,3.724990137,14.89290729,3.0865,0,3.0865,11.33304008,3.724990137,11.92951587,14.6171696,3.789947821,15.10050833,3.0865,0,3.0865,11.5306696,3.789947821,12.13754695
15/03/2020 00:30,15.23005134,3.998623356,15.74622026,3.0645,0,3.0645,12.16555134,3.998623356,12.80584351,18.34898602,5.023767612,19.02428787,3.0645,0,3.0645,15.28448602,5.023767612,16.08893266
15/03/2020 01:00,14.79250753,3.844784795,15.28399977,3.095,0,3.095,11.69750753,3.844784795,12.31316582,19.73999563,5.470945496,20.4841078,3.095,0,3.095,16.64499563,5.470945496,17.52104804
15/03/2020 01:30,14.53469983,3.757911056,15.01264116,3.1015,0,3.1015,11.43319983,3.757911056,12.03494719,19.56574018,5.411534051,20.30031747,3.1015,0,3.1015,16.46424018,5.411534051,17.33077914
15/03/2020 02:00,14.56759607,3.769052209,15.04727915,3.1005,0,3.1005,11.46709607,3.769052209,12.07062744,18.82034432,5.166862964,19.51670652,3.1005,0,3.1005,15.71984432,5.166862964,16.54720455
15/03/2020 02:30,15.16138798,3.964715201,15.67120456,3.099,0,3.099,12.06238798,3.964715201,12.69725051,18.53984623,5.075160725,19.22194461,3.099,0,3.099,15.44084623,5.075160725,16.25352234
15/03/2020 03:00,15.20545511,3.979856732,15.71766918,3.097,0,3.097,12.10845511,3.979856732,12.74574222,17.33523893,4.679882823,17.95582947,3.097,0,3.097,14.23823893,4.679882823,14.98761993
15/03/2020 03:30,14.5463389,3.764859133,15.0256494,3.092,0,3.092,11.4543389,3.764859133,12.05719885,16.67749553,4.465336441,17.26493807,3.092,0,3.092,13.58549553,4.465336441,14.30052161
15/03/2020 04:00,13.02973363,3.271962715,13.43427328,3.075,0,3.075,9.954733628,3.271962715,10.47866698,16.91874501,4.550218942,17.51994364,3.075,0,3.075,13.84374501,4.550218942,14.57236317
15/03/2020 04:30,11.98373477,2.928488201,12.33636666,3.074,0,3.074,8.909734774,2.928488201,9.378668183,17.08718373,4.605910756,17.6970693,3.074,0,3.074,14.01318373,4.605910756,14.75071972
15/03/2020 05:00,11.08255301,2.627518162,11.38976879,3.0885,0,3.0885,7.994053015,2.627518162,8.414792647,16.97290157,4.563582107,17.57571249,3.0885,0,3.0885,13.88440157,4.563582107,14.61515955
15/03/2020 05:30,10.05615021,2.298044293,10.31538485,3.0645,0,3.0645,6.991650209,2.298044293,7.359631798,17.51020297,4.748072955,18.14253028,3.0645,0,3.0645,14.44570297,4.748072955,15.20600313
15/03/2020 06:00,10.09831417,2.334417779,10.3646252,2.996,0,2.996,7.102314174,2.334417779,7.476120183,17.812743,4.870027915,18.46648275,2.996,0,2.996,14.816743,4.870027915,15.59657158
15/03/2020 06:30,10.19518538,2.435938835,10.48215641,2.784,0,2.784,7.411185381,2.435938835,7.80124777,18.51563824,5.170739436,19.224084,2.784,0,2.784,15.73163824,5.170739436,16.5596192
15/03/2020 07:00,10.38763148,2.706921162,10.73453818,2.152,0,2.152,8.235631477,2.706921162,8.669085765,18.51266941,5.377491986,19.277872,2.152,0,2.152,16.36066941,5.377491986,17.22175728
15/03/2020 07:30,10.43281649,2.882827969,10.82378663,1.662,0,1.662,8.770816487,2.882827969,9.232438408,18.1201948,5.409547032,18.91043783,1.662,0,1.662,16.4581948,5.409547032,17.32441558
15/03/2020 08:00,10.87587987,2.872495252,11.2488218,2.1365,0,2.1365,8.739379869,2.872495252,9.199347231,18.25444194,5.297711322,19.00764045,2.1365,0,2.1365,16.11794194,5.297711322,16.96625467
15/03/2020 08:30,12.23932362,3.174701797,12.6443574,2.5805,0,2.5805,9.658823616,3.174701797,10.16718275,18.65973178,5.284987909,19.39372804,2.5805,0,2.5805,16.07923178,5.284987909,16.92550713
15/03/2020 09:00,12.90349487,2.827010303,13.20954833,4.3025,0,4.3025,8.600994873,2.827010303,9.053678813,18.51679618,4.67201322,19.09710576,4.3025,0,4.3025,14.21429618,4.67201322,14.96241703
15/03/2020 09:30,12.18277054,2.37614632,12.41233135,4.9535,0,4.9535,7.229270545,2.37614632,7.609758468,19.66356003,4.834962919,20.24925825,4.9535,0,4.9535,14.71006003,4.834962919,15.48427372
15/03/2020 10:00,12.65514245,2.602731908,12.92001718,4.7365,0,4.7365,7.91864245,2.602731908,8.335413105,21.08133494,5.372287445,21.75509492,4.7365,0,4.7365,16.34483494,5.372287445,17.20508941
15/03/2020 10:30,14.14696035,3.423560606,14.55531704,3.731,0,3.731,10.41596035,3.423560606,10.96416879,21.78420811,5.933802552,22.5779037,3.731,0,3.731,18.05320811,5.933802552,19.00337695
15/03/2020 11:00,13.94354299,2.390204941,14.14692442,6.6715,0,6.6715,7.272042985,2.390204941,7.65478209,20.90087967,4.676970925,21.41776898,6.6715,0,6.6715,14.22937967,4.676970925,14.97829439
15/03/2020 11:30,14.03598912,2.560938629,14.26770469,6.2445,0,6.2445,7.791489119,2.560938629,8.201567493,20.58873213,4.714721101,21.12165916,6.2445,0,6.2445,14.34423213,4.714721101,15.09919171
15/03/2020 12:00,14.92399007,2.938268295,15.21048652,5.9845,0,5.9845,8.939490073,2.938268295,9.40998955,20.47334827,4.762254129,21.01992041,5.9845,0,5.9845,14.48884827,4.762254129,15.25141923
15/03/2020 12:30,17.36392564,3.243758993,17.66431108,7.495,0,7.495,9.86892564,3.243758993,10.38834278,19.23093236,3.857414428,19.61398495,7.495,0,7.495,11.73593236,3.857414428,12.35361302
15/03/2020 13:00,18.5156125,2.452677769,18.67735352,11.0535,0,11.0535,7.462112499,2.452677769,7.854855262,17.43473037,2.097408993,17.56043699,11.0535,0,11.0535,6.381230367,2.097408993,6.717084597
15/03/2020 13:30,19.77029221,1.422476511,19.82139989,15.4425,0,15.4425,4.327792214,1.422476511,4.555570752,18.41981655,0.978596625,18.44579337,15.4425,0,15.4425,2.977316547,0.978596625,3.134017418
15/03/2020 14:00,19.37012474,3.411124645,19.66818507,8.992,0,8.992,10.37812474,3.411124645,10.92434184,16.84294048,2.580479347,17.03946941,8.992,0,8.992,7.850940481,2.580479347,8.264147875
15/03/2020 14:30,24.62831678,3.124739565,24.82575245,15.1215,0,15.1215,9.506816776,3.124739565,10.00717555,20.71307728,1.837862573,20.7944538,15.1215,0,15.1215,5.591577275,1.837862573,5.885870816
15/03/2020 15:00,23.17850913,3.026526241,23.37526784,13.9705,0,13.9705,9.20800913,3.026526241,9.69264119,17.37820296,1.120057797,17.41426046,13.9705,0,13.9705,3.407702958,1.120057797,3.587055745
15/03/2020 15:30,21.84229213,2.541974547,21.98971033,14.1085,0,14.1085,7.733792133,2.541974547,8.140833824,17.3576548,1.067945539,17.39047693,14.1085,0,14.1085,3.249154803,1.067945539,3.42016295
15/03/2020 16:00,18.34080695,2.680026743,18.53558046,10.187,0,10.187,8.153806954,2.680026743,8.582954689,13.74404286,1.169143448,13.79368009,10.187,0,10.187,3.557042855,1.169143448,3.744255637
15/03/2020 16:30,18.26287112,2.634032059,18.45184507,10.249,0,10.249,8.013871123,2.634032059,8.435653813,16.38116528,2.015545258,16.50469626,10.249,0,10.249,6.13216528,2.015545258,6.454910821
15/03/2020 17:00,15.73353109,2.534329012,15.9363366,8.023,0,8.023,7.710531089,2.534329012,8.116348515,19.56231643,3.792789897,19.92660231,8.023,0,8.023,11.53931643,3.792789897,12.14664888
15/03/2020 17:30,14.86682472,3.108143627,15.18825316,5.4105,0,5.4105,9.456324715,3.108143627,9.954026016,22.59370745,5.647847164,23.28891998,5.4105,0,5.4105,17.18320745,5.647847164,18.08758679
15/03/2020 18:00,13.35996341,3.574427616,13.82986461,2.485,0,2.485,10.87496341,3.574427616,11.4473299,25.37420557,7.523318053,26.46602772,2.485,0,2.485,22.88920557,7.523318053,24.0939006
15/03/2020 18:30,13.79328239,3.967967336,14.35267933,1.721,0,1.721,12.07228239,3.967967336,12.70766568,27.40505211,8.441939685,28.67583001,1.721,0,1.721,25.68405211,8.441939685,27.03584433
15/03/2020 19:00,13.4251872,3.897597648,13.97951783,1.567,0,1.567,11.8581872,3.897597648,12.48230231,28.61707858,8.890930873,29.96641184,1.567,0,1.567,27.05007858,8.890930873,28.47376693
15/03/2020 19:30,13.3849968,3.906902566,13.94352994,1.4985,0,1.4985,11.8864968,3.906902566,12.5121019,27.73227499,8.622624857,29.04184456,1.4985,0,1.4985,26.23377499,8.622624857,27.61449999
15/03/2020 20:00,13.06688031,3.759449454,13.59694161,1.629,0,1.629,11.43788031,3.759449454,12.03987401,25.52577015,7.854488514,26.70688922,1.629,0,1.629,23.89677015,7.854488514,25.1544949
15/03/2020 20:30,12.33907475,3.519409626,12.83117336,1.6315,0,1.6315,10.70757475,3.519409626,11.27113132,25.31468833,7.784287565,26.48449694,1.6315,0,1.6315,23.68318833,7.784287565,24.92967193
15/03/2020 21:00,12.49826839,3.59622101,13.00536498,1.557,0,1.557,10.94126839,3.59622101,11.51712462,23.19345473,7.111558761,24.25923762,1.557,0,1.557,21.63645473,7.111558761,22.7752155
15/03/2020 21:30,10.96984045,3.079717623,11.3939484,1.6,0,1.6,9.369840448,3.079717623,9.862989945,22.32347693,6.811477471,23.33953401,1.6,0,1.6,20.72347693,6.811477471,21.81418624
15/03/2020 22:00,11.58129659,3.295319981,12.04099516,1.5555,0,1.5555,10.02579659,3.295319981,10.55347009,20.12363748,6.103051654,21.02874283,1.5555,0,1.5555,18.56813748,6.103051654,19.54540788
15/03/2020 22:30,10.81181135,3.049469121,11.23363372,1.534,0,1.534,9.277811349,3.049469121,9.76611721,18.83613535,5.686936874,19.67590521,1.534,0,1.534,17.30213535,5.686936874,18.21277405
15/03/2020 23:00,10.12481978,2.813312363,10.50841102,1.5655,0,1.5655,8.559319782,2.813312363,9.009810296,18.29481202,5.498658953,19.10328237,1.5655,0,1.5655,16.72931202,5.498658953,17.60980213
15/03/2020 23:30,9.664956695,2.627815187,10.0158275,1.67,0,1.67,7.994956695,2.627815187,8.415743889,18.3650222,5.487388432,19.16730216,1.67,0,1.67,16.6950222,5.487388432,17.57370758
16/03/2020 00:00,9.323994349,2.536782066,9.662925741,1.606,0,1.606,7.717994349,2.536782066,8.124204578,18.05359729,5.406063799,18.84563347,1.606,0,1.606,16.44759729,5.406063799,17.31326031
16/03/2020 00:30,10.20346669,2.916238774,10.61203001,1.331,0,1.331,8.872466687,2.916238774,9.339438618,21.26704059,6.552659661,22.2536371,1.331,0,1.331,19.93604059,6.552659661,20.98530588
16/03/2020 01:00,10.30459603,2.961804036,10.72179941,1.2935,0,1.2935,9.011096032,2.961804036,9.485364245,22.36041901,6.924361423,23.408014,1.2935,0,1.2935,21.06691901,6.924361423,22.17570422
16/03/2020 01:30,10.33740654,2.969794515,10.7555406,1.302,0,1.302,9.035406543,2.969794515,9.510954256,22.35914702,6.921149526,23.40584897,1.302,0,1.302,21.05714702,6.921149526,22.16541792
16/03/2020 02:00,10.284135,2.951791979,10.69936954,1.3035,0,1.3035,8.980635,2.951791979,9.4533,21.69586683,6.702646845,22.70762234,1.3035,0,1.3035,20.39236683,6.702646845,21.4656493
16/03/2020 02:30,10.36571121,2.973345838,10.78372637,1.3195,0,1.3195,9.046211215,2.973345838,9.522327595,21.65021123,6.682381627,22.65802,1.3195,0,1.3195,20.33071123,6.682381627,21.40074866
16/03/2020 03:00,10.35605996,2.966393759,10.77253312,1.331,0,1.331,9.025059965,2.966393759,9.500063121,21.00619327,6.466923294,21.97910946,1.331,0,1.331,19.67519327,6.466923294,20.71072976
16/03/2020 03:30,9.948789986,2.828422039,10.34303599,1.3435,0,1.3435,8.605289986,2.828422039,9.058199985,20.08686835,6.160647253,21.01037493,1.3435,0,1.3435,18.74336835,6.160647253,19.72986142
16/03/2020 04:00,9.799042341,2.770820924,10.18325485,1.369,0,1.369,8.430042341,2.770820924,8.87372878,19.76546128,6.046624416,20.66966682,1.369,0,1.369,18.39646128,6.046624416,19.36469609
16/03/2020 04:30,9.279914104,2.603314222,9.638155981,1.3595,0,1.3595,7.920414104,2.603314222,8.337278004,19.19616251,5.862627456,20.07144877,1.3595,0,1.3595,17.83666251,5.862627456,18.77543422
16/03/2020 05:00,9.056073161,2.583316771,9.417323751,1.1965,0,1.1965,7.859573161,2.583316771,8.273234906,18.85460751,5.803939266,19.72769463,1.1965,0,1.1965,17.65810751,5.803939266,18.58748159
16/03/2020 05:30,9.07722447,2.627574517,9.449875763,1.083,0,1.083,7.99422447,2.627574517,8.414973127,19.56878198,6.075982707,20.49035856,1.083,0,1.083,18.48578198,6.075982707,19.45871787
16/03/2020 06:00,9.432843199,2.758594157,9.827938366,1.04,0,1.04,8.392843199,2.758594157,8.834571788,19.86874111,6.188707924,20.81026139,1.04,0,1.04,18.82874111,6.188707924,19.81972749
16/03/2020 06:30,10.6438294,3.153339231,11.10111042,1.05,0,1.05,9.593829397,3.153339231,10.09876779,21.1393911,6.603063538,22.14665447,1.05,0,1.05,20.0893911,6.603063538,21.14672747
16/03/2020 07:00,11.69750372,3.351757387,12.16823204,1.5,0,1.5,10.19750372,3.351757387,10.73421445,22.94590161,7.048926982,24.00420323,1.5,0,1.5,21.44590161,7.048926982,22.57463328
16/03/2020 07:30,12.53368736,2.871938952,12.85851283,3.796,0,3.796,8.737687361,2.871938952,9.197565643,22.79376781,6.244264314,23.63359236,3.796,0,3.796,18.99776781,6.244264314,19.99765033
16/03/2020 08:00,15.80410701,2.767719681,16.04462747,7.3835,0,7.3835,8.420607012,2.767719681,8.863796855,21.45292384,4.624395984,21.94568248,7.3835,0,7.3835,14.06942384,4.624395984,14.80991983
16/03/2020 08:30,18.37246318,2.306528605,18.51668106,11.355,0,11.355,7.017463178,2.306528605,7.386803346,19.30267211,2.612273495,19.47863248,11.355,0,11.355,7.947672106,2.612273495,8.365970638
16/03/2020 09:00,21.15143647,2.034533731,21.24906098,14.9615,0,14.9615,6.189936475,2.034533731,6.515722605,18.54874177,1.17906935,18.58617835,14.9615,0,14.9615,3.587241767,1.17906935,3.776043966
16/03/2020 09:30,23.99946548,2.060837995,24.08778522,17.7295,0,17.7295,6.269965484,2.060837995,6.599963667,21.73617311,1.316929767,21.77603099,17.7295,0,17.7295,4.006673112,1.316929767,4.217550645
16/03/2020 10:00,26.4491012,2.239029386,26.54370371,19.637,0,19.637,6.812101197,2.239029386,7.170632839,27.46644155,2.573412989,27.58673351,19.637,0,19.637,7.829441547,2.573412989,8.241517418
16/03/2020 10:30,27.05184,1.863914971,27.11597733,21.381,0,21.381,5.670839999,1.863914971,5.969305262,32.40172248,3.622336306,32.6035725,21.381,0,21.381,11.02072248,3.622336306,11.6007605
16/03/2020 11:00,30.85239234,2.605772199,30.96223767,22.9245,0,22.9245,7.927892337,2.605772199,8.345149829,35.69026825,4.195905114,35.93606639,22.9245,0,22.9245,12.76576825,4.195905114,13.43765079
16/03/2020 11:30,31.77600692,2.756018495,31.89530143,23.391,0,23.391,8.385006916,2.756018495,8.826323069,37.08413269,4.500715066,37.35624892,23.391,0,23.391,13.69313269,4.500715066,14.41382388
16/03/2020 12:00,33.67977359,2.923735039,33.80643985,24.7845,0,24.7845,8.895273587,2.923735039,9.363445881,40.65600364,5.216710972,40.98932429,24.7845,0,24.7845,15.87150364,5.216710972,16.70684594
16/03/2020 12:30,31.2692587,2.254857991,31.35045333,24.409,0,24.409,6.860258696,2.254857991,7.221324943,39.46676563,4.949248222,39.77588022,24.409,0,24.409,15.05776563,4.949248222,15.85027961
16/03/2020 13:00,32.9734849,2.679263519,33.08215772,24.822,0,24.822,8.151484898,2.679263519,8.580510419,41.52210203,5.489058091,41.88334652,24.822,0,24.822,16.70010203,5.489058091,17.57905476
16/03/2020 13:30,34.7151327,3.211616008,34.86337499,24.944,0,24.944,9.771132701,3.211616008,10.28540284,41.15416158,5.328022453,41.49762449,24.944,0,24.944,16.21016158,5.328022453,17.06332798
16/03/2020 14:00,33.65047348,3.093073054,33.79232851,24.24,0,24.24,9.410473477,3.093073054,9.905761554,39.5566881,5.034351924,39.87576047,24.24,0,24.24,15.3166881,5.034351924,16.12282958
16/03/2020 14:30,33.19863397,3.563801443,33.38936924,22.356,0,22.356,10.84263397,3.563801443,11.41329891,33.53625626,3.674772524,33.73698915,22.356,0,22.356,11.18025626,3.674772524,11.7686908
16/03/2020 15:00,23.0370125,2.508192515,23.17315202,15.406,0,15.406,7.631012498,2.508192515,8.032644735,21.2326442,1.915125337,21.31883873,15.406,0,15.406,5.826644205,1.915125337,6.133309689
16/03/2020 15:30,21.55921525,2.434140891,21.69619331,14.1535,0,14.1535,7.405715253,2.434140891,7.79548974,17.51480773,1.104808425,17.54961799,14.1535,0,14.1535,3.361307734,1.104808425,3.538218667
16/03/2020 16:00,21.07232414,2.277723045,21.19506704,14.1425,0,14.1425,6.929824135,2.277723045,7.294551721,17.77798993,1.194927755,17.81810255,14.1425,0,14.1425,3.63548993,1.194927755,3.826831506
16/03/2020 16:30,18.73955831,2.695064487,18.93236431,10.54,0,10.54,8.199558314,2.695064487,8.631114015,15.11330544,1.503172805,15.18787443,10.54,0,10.54,4.573305437,1.503172805,4.814005723
16/03/2020 17:00,17.66730879,2.791451257,17.88647534,9.1745,0,9.1745,8.492808788,2.791451257,8.939798724,17.87982353,2.861301476,18.10732271,9.1745,0,9.1745,8.705323533,2.861301476,9.163498455
16/03/2020 17:30,15.21398058,3.524966303,15.61699691,4.4895,0,4.4895,10.72448058,3.524966303,11.28892693,20.6842694,5.322963287,21.35820542,4.4895,0,4.4895,16.1947694,5.322963287,17.04712568
16/03/2020 18:00,15.03520547,4.131298052,15.592467,2.466,0,2.466,12.56920547,4.131298052,13.2307426,24.29951641,7.176329803,25.33705206,2.466,0,2.466,21.83351641,7.176329803,22.98264885
16/03/2020 18:30,15.10369761,4.553818887,15.7752638,1.249,0,1.249,13.85469761,4.553818887,14.58389222,26.78961839,8.3947953,28.07412049,1.249,0,1.249,25.54061839,8.3947953,26.88486146
16/03/2020 19:00,14.80782546,4.479085273,15.47042015,1.1805,0,1.1805,13.62732546,4.479085273,14.34455311,27.71061413,8.720026823,29.05024963,1.1805,0,1.1805,26.53011413,8.720026823,27.92643593
16/03/2020 19:30,15.82723468,4.811190726,16.54233702,1.1895,0,1.1895,14.63773468,4.811190726,15.40814177,26.80929686,8.420820007,28.10068696,1.1895,0,1.1895,25.61979686,8.420820007,26.96820722
16/03/2020 20:00,16.00157606,4.822642534,16.71251978,1.329,0,1.329,14.67257606,4.822642534,15.44481691,24.5700136,7.63895176,25.7301215,1.329,0,1.329,23.2410136,7.63895176,24.46422485
16/03/2020 20:30,15.70601167,4.701172593,16.39450598,1.403,0,1.403,14.30301167,4.701172593,15.05580176,23.07368285,7.122809,24.14806924,1.403,0,1.403,21.67068285,7.122809,22.8112451
16/03/2020 21:00,15.35228669,4.600028281,16.02663304,1.357,0,1.357,13.99528669,4.600028281,14.73188072,21.74936683,6.702646845,22.75874409,1.357,0,1.357,20.39236683,6.702646845,21.4656493
16/03/2020 21:30,14.9355906,4.467339793,15.58938714,1.344,0,1.344,13.5915906,4.467339793,14.30693747,20.59130333,6.326282673,21.54120761,1.344,0,1.344,19.24730333,6.326282673,20.2603193
16/03/2020 22:00,14.42008611,4.279002326,15.04156722,1.4015,0,1.4015,13.01858611,4.279002326,13.70377485,19.38003799,5.909259673,20.26092847,1.4015,0,1.4015,17.97853799,5.909259673,18.92477683
16/03/2020 22:30,13.62030121,4.022535083,14.20187993,1.382,0,1.382,12.23830121,4.022535083,12.88242233,17.63877877,5.343344784,18.43035133,1.382,0,1.382,16.25677877,5.343344784,17.11239871
16/03/2020 23:00,12.27394653,3.576229833,12.78433351,1.3935,0,1.3935,10.88044653,3.576229833,11.45310161,17.32195359,5.235429516,18.09585031,1.3935,0,1.3935,15.92845359,5.235429516,16.76679326
16/03/2020 23:30,11.52624677,3.330965831,11.9979039,1.392,0,1.392,10.13424677,3.330965831,10.66762818,16.95928362,5.116718688,17.71434761,1.392,0,1.392,15.56728362,5.116718688,16.38661434
17/03/2020 00:00,11.2956861,3.244830653,11.75250826,1.4235,0,1.4235,9.872186096,3.244830653,10.39177484,17.00959143,5.122900513,17.76429875,1.4235,0,1.4235,15.58609143,5.122900513,16.40641203
17/03/2020 00:30,12.18817899,3.440231017,12.66439483,1.7215,0,1.7215,10.46667899,3.440231017,11.01755683,20.62013811,6.211681956,21.53543797,1.7215,0,1.7215,18.89863811,6.211681956,19.89330327
17/03/2020 01:00,12.74317657,3.631195687,13.2504389,1.6955,0,1.6955,11.04767657,3.631195687,11.62913323,21.65416945,6.560097409,22.62604545,1.6955,0,1.6955,19.95866945,6.560097409,21.00912574
17/03/2020 01:30,12.80988245,3.626168755,13.31323358,1.7775,0,1.7775,11.03238245,3.626168755,11.61303416,21.69883225,6.547825266,22.66524513,1.7775,0,1.7775,19.92133225,6.547825266,20.96982343
17/03/2020 02:00,12.88142968,3.582797975,13.37040283,1.981,0,1.981,10.90042968,3.582797975,11.47413651,20.98199157,6.245323913,21.89173454,1.981,0,1.981,19.00099157,6.245323913,20.00104376
17/03/2020 02:30,13.1513956,3.638663072,13.6454782,2.081,0,2.081,11.0703956,3.638663072,11.653048,20.7846492,6.147592201,21.67474411,2.081,0,2.081,18.7036492,6.147592201,19.68805179
17/03/2020 03:00,12.90807693,3.555072566,13.38868892,2.092,0,2.092,10.81607693,3.555072566,11.38534413,19.71988392,5.794005252,20.55345028,2.092,0,2.092,17.62788392,5.794005252,18.55566728
17/03/2020 03:30,12.08384836,3.249649905,12.51317768,2.197,0,2.197,9.886848356,3.249649905,10.4072088,18.96059,5.509925579,19.74495513,2.197,0,2.197,16.76359,5.509925579,17.64588421
17/03/2020 04:00,11.41154215,3.072881552,11.81803263,2.0625,0,2.0625,9.349042147,3.072881552,9.841096996,18.36780222,5.359293669,19.13369246,2.0625,0,2.0625,16.30530222,5.359293669,17.16347602
17/03/2020 04:30,11.45392732,3.065612761,11.85708365,2.127,0,2.127,9.326927322,3.065612761,9.817818234,18.27711687,5.308286711,19.03236477,2.127,0,2.127,16.15011687,5.308286711,17.00012302
17/03/2020 05:00,11.22272374,2.992742316,11.61490571,2.1175,0,2.1175,9.105223736,2.992742316,9.584446038,17.65967211,5.108464932,18.3837002,2.1175,0,2.1175,15.54217211,5.108464932,16.36018117
17/03/2020 05:30,11.81394865,3.178851444,12.23415216,2.1425,0,2.1425,9.671448647,3.178851444,10.18047226,17.7722325,5.13724464,18.49982515,2.1425,0,2.1425,15.6297325,5.13724464,16.45235
17/03/2020 06:00,12.0148897,3.204305086,12.43483597,2.266,0,2.266,9.748889696,3.204305086,10.26198915,17.74263357,5.086923457,18.45746018,2.266,0,2.266,15.47663357,5.086923457,16.29119324
17/03/2020 06:30,13.58086216,3.712770347,14.07922159,2.285,0,2.285,11.29586216,3.712770347,11.89038122,19.26199806,5.580069416,20.05397078,2.285,0,2.285,16.97699806,5.580069416,17.87052427
17/03/2020 07:00,15.03711124,4.217711001,15.61741978,2.205,0,2.205,12.83211124,4.217711001,13.50748552,20.34839611,5.963445916,21.20424277,2.205,0,2.205,18.14339611,5.963445916,19.0983117
17/03/2020 07:30,15.91582856,4.430934073,16.52110092,2.435,0,2.435,13.48082856,4.430934073,14.19034586,20.91132065,6.072872919,21.77528684,2.435,0,2.435,18.47632065,6.072872919,19.44875858
17/03/2020 08:00,16.4966487,4.51863361,17.10431138,2.749,0,2.749,13.7476487,4.51863361,14.47120915,21.26957531,6.087418723,22.12355081,2.749,0,2.749,18.52057531,6.087418723,19.49534243
17/03/2020 08:30,16.80221921,4.421694974,17.37429011,3.3495,0,3.3495,13.45271921,4.421694974,14.16075706,21.21258215,5.871311173,22.01013259,3.3495,0,3.3495,17.86308215,5.871311173,18.80324437
17/03/2020 09:00,17.34034833,4.577369338,17.93432436,3.414,0,3.414,13.92634833,4.577369338,14.65931403,20.37551192,5.574979369,21.12443801,3.414,0,3.414,16.96151192,5.574979369,17.85422308
17/03/2020 09:30,17.84012783,4.485265314,18.39531913,4.194,0,4.194,13.64612783,4.485265314,14.36434508,20.4060522,5.328643869,21.09031559,4.194,0,4.194,16.2120522,5.328643869,17.0653181
17/03/2020 10:00,18.45731142,4.455415406,18.9874451,4.902,0,4.902,13.55531142,4.455415406,14.26874887,20.21823725,5.034203736,20.83555434,4.902,0,4.902,15.31623725,5.034203736,16.122355
17/03/2020 10:30,18.85479898,4.403314884,19.36214416,5.458,0,5.458,13.39679898,4.403314884,14.10189366,19.96301776,4.767568784,20.52441937,5.458,0,5.458,14.50501776,4.767568784,15.26843975
17/03/2020 11:00,19.49380847,4.371271304,19.97790233,6.1945,0,6.1945,13.29930847,4.371271304,13.99927207,19.54245532,4.387260752,20.02886959,6.1945,0,6.1945,13.34795532,4.387260752,14.05047929
17/03/2020 11:30,19.59099574,4.041005331,20.00342066,7.2965,0,7.2965,12.29449574,4.041005331,12.94157446,19.1447839,3.894342592,19.53685376,7.2965,0,7.2965,11.8482839,3.894342592,12.47187779
17/03/2020 12:00,20.56929816,4.192135077,20.99214194,7.815,0,7.815,12.75429816,4.192135077,13.42557701,18.86927416,3.63336421,19.21590078,7.815,0,7.815,11.05427416,3.63336421,11.63607806
17/03/2020 12:30,20.76934193,4.258543653,21.20143293,7.813,0,7.813,12.95634193,4.258543653,13.63825466,18.47918975,3.505807035,18.80880477,7.813,0,7.813,10.66618975,3.505807035,11.22756816
17/03/2020 13:00,20.40447936,4.262368692,20.844917,7.4365,0,7.4365,12.96797936,4.262368692,13.65050459,18.32383882,3.578495219,18.66999457,7.4365,0,7.4365,10.88733882,3.578495219,11.46035666
17/03/2020 13:30,20.49623765,4.264918718,20.93526426,7.5205,0,7.5205,12.97573765,4.264918718,13.65867121,19.01921023,3.779443282,19.39109458,7.5205,0,7.5205,11.49871023,3.779443282,12.1039055
17/03/2020 14:00,20.2386874,4.198836697,20.66965644,7.464,0,7.464,12.7746874,4.198836697,13.44703937,19.1262923,3.83321011,19.50662854,7.464,0,7.464,11.6622923,3.83321011,12.27609716
17/03/2020 14:30,19.52277906,4.542341714,20.04424532,5.703,0,5.703,13.81977906,4.542341714,14.54713585,19.22580757,4.444731905,19.73289939,5.703,0,5.703,13.52280757,4.444731905,14.23453428
17/03/2020 15:00,18.50833457,3.917860161,18.91845863,6.5885,0,6.5885,11.91983457,3.917860161,12.54719429,18.69365187,3.97877101,19.11238444,6.5885,0,6.5885,12.10515187,3.97877101,12.74226512
17/03/2020 15:30,17.32060432,3.472746203,17.66531348,6.755,0,6.755,10.56560432,3.472746203,11.12168876,18.67205508,3.916946586,19.07847246,6.755,0,6.755,11.91705508,3.916946586,12.54426851
17/03/2020 16:00,16.73386149,3.765523925,17.15229695,5.2775,0,5.2775,11.45636149,3.765523925,12.05932788,19.69096486,4.737476799,20.2528463,5.2775,0,5.2775,14.41346486,4.737476799,15.17206827
17/03/2020 16:30,16.33875094,3.839277171,16.7837669,4.658,0,4.658,11.68075094,3.839277171,12.29552731,21.0724601,5.395172131,21.75215983,4.658,0,4.658,16.4144601,5.395172131,17.27837906
17/03/2020 17:00,16.10023854,3.960886214,16.58029857,4.0495,0,4.0495,12.05073854,3.960886214,12.68498794,22.74298527,6.144251477,23.55833621,4.0495,0,4.0495,18.69348527,6.144251477,19.67735291
17/03/2020 17:30,18.77237988,5.044604165,19.43837127,3.4245,0,3.4245,15.34787988,5.044604165,16.15566303,23.71345567,6.668657241,24.63328986,3.4245,0,3.4245,20.28895567,6.668657241,21.35679545
17/03/2020 18:00,18.8117901,5.2721884,19.53661735,2.7715,0,2.7715,16.0402901,5.2721884,16.8845159,24.95451735,7.291205209,25.99787702,2.7715,0,2.7715,22.18301735,7.291205209,23.35054458
17/03/2020 18:30,19.23545987,5.485395842,20.00231197,2.5465,0,2.5465,16.68895987,5.485395842,17.56732618,26.10268852,7.742544746,27.22677629,2.5465,0,2.5465,23.55618852,7.742544746,24.79598792
17/03/2020 19:00,19.07186,5.39859041,19.82121646,2.647,0,2.647,16.42486,5.39859041,17.28932631,26.72953172,7.915545388,27.87693894,2.647,0,2.647,24.08253172,7.915545388,25.35003339
17/03/2020 19:30,18.01976521,5.03782845,18.71073632,2.6925,0,2.6925,15.32726521,5.03782845,16.13396338,25.97003729,7.650956515,27.07360287,2.6925,0,2.6925,23.27753729,7.650956515,24.50267083
17/03/2020 20:00,17.79550366,4.950148168,18.47116448,2.735,0,2.735,15.06050366,4.950148168,15.85316174,25.06379469,7.339119902,26.11621116,2.735,0,2.735,22.32879469,7.339119902,23.50399441
17/03/2020 20:30,17.09682885,4.716231971,17.73539965,2.748,0,2.748,14.34882885,4.716231971,15.10403037,23.49254278,6.818401482,24.46201474,2.748,0,2.748,20.74454278,6.818401482,21.83636082
17/03/2020 21:00,16.8795448,4.64333508,17.50655858,2.7525,0,2.7525,14.1270448,4.64333508,14.87057348,21.6634974,6.215744259,22.53758187,2.7525,0,2.7525,18.9109974,6.215744259,19.90631305
17/03/2020 21:30,16.7988766,4.60761757,17.41931097,2.7805,0,2.7805,14.0183766,4.60761757,14.7561859,19.82353944,5.601776169,20.59982069,2.7805,0,2.7805,17.04303944,5.601776169,17.94004152
17/03/2020 22:00,16.36597346,4.483571156,16.96901581,2.725,0,2.725,13.64097346,4.483571156,14.35891943,18.60909033,5.220848018,19.32758384,2.725,0,2.725,15.88409033,5.220848018,16.72009509
17/03/2020 22:30,16.94551659,4.707912234,17.58735256,2.622,0,2.622,14.32351659,4.707912234,15.07738589,17.49200814,4.887535318,18.16200292,2.622,0,2.622,14.87000814,4.887535318,15.65264014
17/03/2020 23:00,16.02965459,4.453720436,16.63687026,2.4795,0,2.4795,13.55015459,4.453720436,14.26332062,16.80294682,4.707889303,17.45002131,2.4795,0,2.4795,14.32344682,4.707889303,15.07731245
17/03/2020 23:30,14.07805407,3.822778258,14.58784563,2.4475,0,2.4475,11.63055407,3.822778258,12.2426885,16.24414932,4.534739337,16.86523786,2.4475,0,2.4475,13.79664932,4.534739337,14.52278876
18/03/2020 00:00,13.5980811,3.690656131,14.09002315,2.3695,0,2.3695,11.2285811,3.690656131,11.81955905,15.92390873,4.455118705,16.53538485,2.3695,0,2.3695,13.55440873,4.455118705,14.26779867
18/03/2020 00:30,13.87304222,3.785633058,14.38027531,2.3555,0,2.3555,11.51754222,3.785633058,12.12372865,19.82956906,5.743448752,20.64458797,2.3555,0,2.3555,17.47406906,5.743448752,18.3937569
18/03/2020 01:00,13.65473562,3.73310717,14.15584311,2.297,0,2.297,11.35773562,3.73310717,11.95551118,21.00964174,6.150547905,21.89142036,2.297,0,2.297,18.71264174,6.150547905,19.69751762
18/03/2020 01:30,13.36072166,3.613461567,13.84073653,2.367,0,2.367,10.99372166,3.613461567,11.57233859,21.13020126,6.167166017,22.01180006,2.367,0,2.367,18.76320126,6.167166017,19.75073817
18/03/2020 02:00,12.95002282,3.530567815,13.4226674,2.2085,0,2.2085,10.74152282,3.530567815,11.30686612,20.43342725,5.990243906,21.29337858,2.2085,0,2.2085,18.22492725,5.990243906,19.18413395
18/03/2020 02:30,12.93085118,3.516871011,13.40057066,2.231,0,2.231,10.69985118,3.516871011,11.26300124,20.11862385,5.879377639,20.96010752,2.231,0,2.231,17.88762385,5.879377639,18.82907774
18/03/2020 03:00,12.68226889,3.428427938,13.13750594,2.2515,0,2.2515,10.43076889,3.428427938,10.97975672,19.38066286,5.630083568,20.18187142,2.2515,0,2.2515,17.12916286,5.630083568,18.03069775
18/03/2020 03:30,12.66040007,3.440632369,13.1195915,2.1925,0,2.1925,10.46790007,3.440632369,11.01884218,18.20240295,5.262200626,18.94777635,2.1925,0,2.1925,16.00990295,5.262200626,16.85252942
18/03/2020 04:00,12.19817665,3.283283587,12.63231826,2.209,0,2.209,9.989176645,3.283283587,10.51492278,17.55219825,5.043065387,18.26231562,2.209,0,2.209,15.34319825,5.043065387,16.150735
18/03/2020 04:30,11.88435452,3.211195889,12.31055081,2.1145,0,2.1145,9.769854516,3.211195889,10.28405739,17.07969403,4.918821408,17.77387836,2.1145,0,2.1145,14.96519403,4.918821408,15.75283582
18/03/2020 05:00,11.64257866,3.209297459,12.07680538,1.8785,0,1.8785,9.764078664,3.209297459,10.27797754,16.63329632,4.849667024,17.32587131,1.8785,0,1.8785,14.75479632,4.849667024,15.53136454
18/03/2020 05:30,11.74971048,3.254863532,12.19220378,1.847,0,1.847,9.902710478,3.254863532,10.42390577,16.51766076,4.822013005,17.20711848,1.847,0,1.847,14.67066076,4.822013005,15.4428008
18/03/2020 06:00,12.15325446,3.39670518,12.61900155,1.819,0,1.819,10.33425446,3.39670518,10.87816259,16.55992766,4.845108616,17.25416708,1.819,0,1.819,14.74092766,4.845108616,15.51676595
18/03/2020 06:30,12.97482809,3.658361929,13.48071868,1.8445,0,1.8445,11.13032809,3.658361929,11.71613483,17.90558577,5.279023606,18.66756792,1.8445,0,1.8445,16.06108577,5.279023606,16.90640608
18/03/2020 07:00,13.51633778,3.829773875,14.04843603,1.8645,0,1.8645,11.65183778,3.829773875,12.2650924,19.48545296,5.791727156,20.32798516,1.8645,0,1.8645,17.62095296,5.791727156,18.54837154
18/03/2020 07:30,13.51107259,3.682436231,14.00390728,2.3075,0,2.3075,11.20357259,3.682436231,11.7932343,20.21764576,5.886780232,21.0572406,2.3075,0,2.3075,17.91014576,5.886780232,18.85278501
18/03/2020 08:00,14.22983133,3.794109529,14.72696054,2.6865,0,2.6865,11.54333133,3.794109529,12.15087508,20.623627,5.895648536,21.44977068,2.6865,0,2.6865,17.937127,5.895648536,18.88118631
18/03/2020 08:30,14.38593193,3.790691412,14.87697479,2.853,0,2.853,11.53293193,3.790691412,12.13992835,20.7793345,5.892101215,21.59855549,2.853,0,2.853,17.9263345,5.892101215,18.86982579
18/03/2020 09:00,15.25943709,3.960787133,15.7650961,3.209,0,3.209,12.05043709,3.960787133,12.68467063,20.31269988,5.62171429,21.0762769,3.209,0,3.209,17.10369988,5.62171429,18.00389461
18/03/2020 09:30,15.10056028,3.492781458,15.49924008,4.474,0,4.474,10.62656028,3.492781458,11.18585293,20.71962806,5.339679723,21.39661577,4.474,0,4.474,16.24562806,5.339679723,17.10066112
18/03/2020 10:00,14.80308755,3.339459284,15.17509108,4.643,0,4.643,10.16008755,3.339459284,10.694829,21.45785822,5.526776628,22.15817996,4.643,0,4.643,16.81485822,5.526776628,17.69985076
18/03/2020 10:30,16.34664562,3.69232076,16.75846221,5.113,0,5.113,11.23364562,3.69232076,11.82489013,19.81992842,4.833933606,20.40089401,5.113,0,5.113,14.70692842,4.833933606,15.48097728
18/03/2020 11:00,19.22206582,4.397486276,19.71866374,5.843,0,5.843,13.37906582,4.397486276,14.08322717,18.29299521,4.092115535,18.74510825,5.843,0,5.843,12.44999521,4.092115535,13.10525811
18/03/2020 11:30,18.97442023,3.508347921,19.29603919,8.3005,0,8.3005,10.67392023,3.508347921,11.23570551,17.71171969,3.093318322,17.9798118,8.3005,0,8.3005,9.411219688,3.093318322,9.90654704
18/03/2020 12:00,18.91865984,2.487040818,19.08143239,11.352,0,11.352,7.566659839,2.487040818,7.964905094,18.43916651,2.329438981,18.58572429,11.352,0,11.352,7.087166506,2.329438981,7.460175269
18/03/2020 12:30,16.86829678,2.638280516,17.07336991,8.8415,0,8.8415,8.026796777,2.638280516,8.449259765,19.45627328,3.488907257,19.76661437,8.8415,0,8.8415,10.61477328,3.488907257,11.17344556
18/03/2020 13:00,16.96195621,2.271850143,17.11342343,10.05,0,10.05,6.911956213,2.271850143,7.275743382,19.68534291,3.166984061,19.93846818,10.05,0,10.05,9.635342905,3.166984061,10.14246622
18/03/2020 13:30,16.75071979,2.585008388,16.94900829,8.886,0,8.886,7.864719794,2.585008388,8.278652414,19.22131265,3.39705299,19.5191913,8.886,0,8.886,10.33531265,3.39705299,10.87927647
18/03/2020 14:00,16.19194846,2.830610572,16.4375044,7.58,0,7.58,8.611948457,2.830610572,9.065208902,19.25590263,3.837683607,19.63460215,7.58,0,7.58,11.67590263,3.837683607,12.29042382
18/03/2020 14:30,15.75638865,3.357800218,16.11020191,5.5405,0,5.5405,10.21588865,3.357800218,10.753567,19.79968631,4.686767893,20.34682706,5.5405,0,5.5405,14.25918631,4.686767893,15.0096698
18/03/2020 15:00,15.56249313,3.18165988,15.88439964,5.8825,0,5.8825,9.679993131,3.18165988,10.18946645,19.98273716,4.634523834,20.51313227,5.8825,0,5.8825,14.10023716,4.634523834,14.84235491
18/03/2020 15:30,15.05249116,3.305573141,15.41117465,4.9955,0,4.9955,10.05699116,3.305573141,10.58630649,20.21856786,5.003580437,20.82849739,4.9955,0,4.9955,15.22306786,5.003580437,16.02428195
18/03/2020 16:00,14.12600096,3.144849834,14.47183415,4.558,0,4.558,9.56800096,3.144849834,10.07157996,21.59418632,5.599523655,22.30837394,4.558,0,4.558,17.03618632,5.599523655,17.9328277
18/03/2020 16:30,13.23199194,3.163746204,13.60495868,3.6065,0,3.6065,9.625491935,3.163746204,10.13209677,23.2309585,6.450247583,24.10981391,3.6065,0,3.6065,19.6244585,6.450247583,20.65732474
18/03/2020 17:00,14.06513279,3.706942983,14.54542494,2.787,0,2.787,11.27813279,3.706942983,11.87171872,24.93700703,7.28035524,25.9780271,2.787,0,2.787,22.15000703,7.28035524,23.31579687
18/03/2020 17:30,15.34344426,4.288323199,15.93144681,2.2965,0,2.2965,13.04694426,4.288323199,13.73362554,26.18674332,7.852343247,27.33870553,2.2965,0,2.2965,23.89024332,7.852343247,25.14762454
18/03/2020 18:00,15.87565074,4.616089119,16.53313537,1.8315,0,1.8315,14.04415074,4.616089119,14.78331657,26.93194847,8.250118444,28.16725586,1.8315,0,1.8315,25.10044847,8.250118444,26.4215247
18/03/2020 18:30,15.38679977,4.462806966,16.02093172,1.809,0,1.809,13.57779977,4.462806966,14.29242081,28.19747312,8.673471675,29.5012983,1.809,0,1.809,26.38847312,8.673471675,27.77734013
18/03/2020 19:00,14.73317923,4.299904374,15.34782551,1.651,0,1.651,13.08217923,4.299904374,13.77071498,28.29624006,8.757866886,29.62055762,1.651,0,1.651,26.64524006,8.757866886,28.04762111
18/03/2020 19:30,14.30096114,4.213881798,14.90886613,1.4805,0,1.4805,12.82046114,4.213881798,13.49522225,27.8160634,8.656081092,29.13178888,1.4805,0,1.4805,26.3355634,8.656081092,27.72164569
18/03/2020 20:00,14.26021905,4.218896831,14.87121172,1.4245,0,1.4245,12.83571905,4.218896831,13.51128321,25.63800035,7.958592696,26.84485537,1.4245,0,1.4245,24.21350035,7.958592696,25.48789511
18/03/2020 20:30,13.34154844,3.919902561,13.90548636,1.4155,0,1.4155,11.92604844,3.919902561,12.55373521,24.97343418,7.743118516,26.14628653,1.4155,0,1.4155,23.55793418,7.743118516,24.79782545
18/03/2020 21:00,14.21670537,4.223000886,14.83065906,1.3685,0,1.3685,12.84820537,4.223000886,13.52442671,23.27219823,7.199397453,24.36034758,1.3685,0,1.3685,21.90369823,7.199397453,23.05652445
18/03/2020 21:30,13.08347667,3.869590302,13.64371983,1.3105,0,1.3105,11.77297667,3.869590302,12.39260702,22.40013245,6.931826969,23.44815896,1.3105,0,1.3105,21.08963245,6.931826969,22.1996131
18/03/2020 22:00,10.92425004,3.170404719,11.37500351,1.2785,0,1.2785,9.645750036,3.170404719,10.15342109,20.77466356,6.408079074,21.74051801,1.2785,0,1.2785,19.49616356,6.408079074,20.52227743
18/03/2020 22:30,11.32541501,3.292565087,11.79432109,1.308,0,1.308,10.01741501,3.292565087,10.54464737,19.24190389,5.894589153,20.12453842,1.308,0,1.308,17.93390389,5.894589153,18.87779357
18/03/2020 23:00,10.86020399,3.145902619,11.30666768,1.289,0,1.289,9.57120399,3.145902619,10.07495157,18.68732249,5.71855206,19.54271884,1.289,0,1.289,17.39832249,5.71855206,18.31402368
18/03/2020 23:30,9.672529049,2.751588534,10.05629443,1.301,0,1.301,8.371529049,2.751588534,8.812135841,18.18148067,5.548345685,19.00921827,1.301,0,1.301,16.88048067,5.548345685,17.76892702
19/03/2020 00:00,9.046801366,2.540991529,9.396874636,1.316,0,1.316,7.730801366,2.540991529,8.137685649,17.66382636,5.373270679,18.46301166,1.316,0,1.316,16.34782636,5.373270679,17.20823827
19/03/2020 00:30,9.884178179,2.818196083,10.27809357,1.31,0,1.31,8.574178179,2.818196083,9.025450715,21.83044523,6.74474418,22.84863044,1.31,0,1.31,20.52044523,6.74474418,21.60046867
19/03/2020 01:00,10.2397253,2.948041791,10.65565224,1.2705,0,1.2705,8.969225298,2.948041791,9.441289787,22.9580426,7.128350534,24.03924087,1.2705,0,1.2705,21.6875426,7.128350534,22.82899221
19/03/2020 01:30,9.647259985,2.750349703,10.03165234,1.2795,0,1.2795,8.367759985,2.750349703,8.808168406,22.91397229,7.110907165,23.99198047,1.2795,0,1.2795,21.63447229,7.110907165,22.77312873
19/03/2020 02:00,9.647746576,2.740156089,10.02933046,1.311,0,1.311,8.336746576,2.740156089,8.775522712,22.18748782,6.86176972,23.22430838,1.311,0,1.311,20.87648782,6.86176972,21.97525034
19/03/2020 02:30,9.769017947,2.775907509,10.15575572,1.3235,0,1.3235,8.445517947,2.775907509,8.890018891,21.79739106,6.729442563,22.81253283,1.3235,0,1.3235,20.47389106,6.729442563,21.55146427
19/03/2020 03:00,9.748513799,2.763251808,10.13257528,1.3415,0,1.3415,8.407013799,2.763251808,8.84948821,21.03668645,6.473494735,22.01018653,1.3415,0,1.3415,19.69518645,6.473494735,20.73177521
19/03/2020 03:30,9.469216501,2.671779909,9.838926213,1.3405,0,1.3405,8.128716501,2.671779909,8.556543685,20.197904,6.198128959,21.12752064,1.3405,0,1.3405,18.857404,6.198128959,19.84989895
19/03/2020 04:00,9.102679859,2.556399745,9.454837929,1.325,0,1.325,7.777679859,2.556399745,8.18703143,19.73196533,6.05007693,20.63865031,1.325,0,1.325,18.40696533,6.05007693,19.37575298
19/03/2020 04:30,9.091417959,2.553355506,9.443172393,1.323,0,1.323,7.768417959,2.553355506,8.177282062,19.06197718,5.830519841,19.93373863,1.323,0,1.323,17.73897718,5.830519841,18.67260756
19/03/2020 05:00,9.202048909,2.554877625,9.550136324,1.429,0,1.429,7.773048909,2.554877625,8.182156746,18.56233259,5.631454092,19.39776963,1.429,0,1.429,17.13333259,5.631454092,18.03508694
19/03/2020 05:30,9.325002188,2.61501146,9.684727706,1.369,0,1.369,7.956002188,2.61501146,8.374739145,18.63312911,5.674444829,19.47800874,1.369,0,1.369,17.26412911,5.674444829,18.17276749
19/03/2020 06:00,9.969864333,2.841429498,10.36686628,1.325,0,1.325,8.644864333,2.841429498,9.099857193,18.71520895,5.715885268,19.56860727,1.325,0,1.325,17.39020895,5.715885268,18.30548311
19/03/2020 06:30,10.32470538,2.968906684,10.74308838,1.292,0,1.292,9.032705375,2.968906684,9.508110921,19.75234993,6.067623597,20.66328589,1.292,0,1.292,18.46034993,6.067623597,19.43194729
19/03/2020 07:00,10.56944101,3.009247935,10.98947935,1.414,0,1.414,9.155441007,3.009247935,9.637306323,21.40416037,6.570447973,22.38992782,1.414,0,1.414,19.99016037,6.570447973,21.04227407
19/03/2020 07:30,10.99907851,2.948486572,11.38741855,2.0285,0,2.0285,8.970578514,2.948486572,9.442714226,21.85562639,6.516861297,22.80653166,2.0285,0,2.0285,19.82712639,6.516861297,20.87065936
19/03/2020 08:00,11.84701575,3.07632406,12.23991634,2.4875,0,2.4875,9.359515754,3.07632406,9.852121846,21.87272744,6.371616134,22.78187213,2.4875,0,2.4875,19.38522744,6.371616134,20.40550257
19/03/2020 08:30,13.34496363,3.279762388,13.74208483,3.3665,0,3.3665,9.978463625,3.279762388,10.50364592,21.79197251,6.056159945,22.61785001,3.3665,0,3.3665,18.42547251,6.056159945,19.39523422
19/03/2020 09:00,12.90954187,2.370976554,13.12546384,5.696,0,5.696,7.213541869,2.370976554,7.593201968,22.46456584,5.511561057,23.13080248,5.696,0,5.696,16.76856584,5.511561057,17.65112193
19/03/2020 09:30,14.23627234,2.096436738,14.38980532,7.858,0,7.858,6.378272344,2.096436738,6.713970889,21.76119292,4.569758524,22.23583167,7.858,0,7.858,13.90319292,4.569758524,14.63493992
19/03/2020 10:00,15.76650451,1.888949034,15.87925669,10.0195,0,10.0195,5.747004508,1.888949034,6.04947843,21.403495,3.741738211,21.72809709,10.0195,0,10.0195,11.383995,3.741738211,11.98315264
19/03/2020 10:30,17.07056966,2.155040233,17.20606135,10.514,0,10.514,6.556569663,2.155040233,6.901652277,21.43685698,3.590169471,21.73541244,10.514,0,10.514,10.92285698,3.590169471,11.49774418
19/03/2020 11:00,19.11369558,2.329284195,19.25510123,12.027,0,12.027,7.086695579,2.329284195,7.459679556,22.28795484,3.37261276,22.54168245,12.027,0,12.027,10.26095484,3.37261276,10.8010051
19/03/2020 11:30,17.42076544,2.561193794,17.60803175,9.6285,0,9.6285,7.792265441,2.561193794,8.202384675,21.89866038,4.033006686,22.26693669,9.6285,0,9.6285,12.27016038,4.033006686,12.9159583
19/03/2020 12:00,19.4666878,2.109063289,19.58060474,13.05,0,13.05,6.416687802,2.109063289,6.754408213,20.15796382,2.336274728,20.2928974,13.05,0,13.05,7.10796382,2.336274728,7.482067179
19/03/2020 12:30,17.9246659,2.523033721,18.10136312,10.2485,0,10.2485,7.676165902,2.523033721,8.080174634,19.20580715,2.944124486,19.43015433,10.2485,0,10.2485,8.957307151,2.944124486,9.42874437
19/03/2020 13:00,17.21632177,1.68313272,17.29840082,12.0955,0,12.0955,5.120821766,1.68313272,5.390338701,18.97338161,2.260650363,19.10758357,12.0955,0,12.0955,6.877881612,2.260650363,7.239875381
19/03/2020 13:30,17.80818151,1.934858645,17.9129843,11.9215,0,11.9215,5.886681511,1.934858645,6.196506854,18.80348536,2.2619992,18.9390523,11.9215,0,11.9215,6.88198536,2.2619992,7.244195116
19/03/2020 14:00,16.85474844,1.966105632,16.96903404,10.873,0,10.873,5.981748436,1.966105632,6.296577302,17.76319286,2.264696873,17.90697831,10.873,0,10.873,6.890192856,2.264696873,7.252834585
19/03/2020 14:30,16.26910884,1.466624251,16.33508155,11.807,0,11.807,4.46210884,1.466624251,4.696956674,16.87645581,1.666249546,16.95851256,11.807,0,11.807,5.069455807,1.666249546,5.336269271
19/03/2020 15:00,13.99515902,1.181178598,14.04491576,10.4015,0,10.4015,3.593659016,1.181178598,3.782798964,15.63270584,1.719414211,15.72697927,10.4015,0,10.4015,5.23120584,1.719414211,5.506532463
19/03/2020 15:30,15.04056509,1.089773546,15.07999353,11.725,0,11.725,3.315565095,1.089773546,3.490068521,16.95620584,1.719414211,17.04315997,11.725,0,11.725,5.23120584,1.719414211,5.506532463
19/03/2020 16:00,13.62817472,1.680126231,13.73134991,8.5165,0,8.5165,5.111674719,1.680126231,5.38071023,17.24239443,2.868062804,17.47930062,8.5165,0,8.5165,8.725894433,2.868062804,9.185152035
19/03/2020 16:30,14.49530237,2.869347281,14.77656742,5.7655,0,5.7655,8.729802373,2.869347281,9.189265656,19.88986536,4.642454388,20.42447372,5.7655,0,5.7655,14.12436536,4.642454388,14.86775301
19/03/2020 17:00,14.03608865,3.165750097,14.3886677,4.4045,0,4.4045,9.63158865,3.165750097,10.13851437,21.63551841,5.663561869,22.36451632,4.4045,0,4.4045,17.23101841,5.663561869,18.13791412
19/03/2020 17:30,14.42586929,3.750571361,14.9054517,3.015,0,3.015,11.41086929,3.750571361,12.01144136,23.06719607,6.590838123,23.99030391,3.015,0,3.015,20.05219607,6.590838123,21.10757481
19/03/2020 18:00,14.54835493,3.966347759,15.07934169,2.481,0,2.481,12.06735493,3.966347759,12.70247888,24.4553778,7.222628705,25.49964449,2.481,0,2.481,21.9743778,7.222628705,23.130924
19/03/2020 18:30,14.13323534,3.987837259,14.68506681,2.0005,0,2.0005,12.13273534,3.987837259,12.77130036,26.45831355,8.03889456,27.6525981,2.0005,0,2.0005,24.45781355,8.03889456,25.74506689
19/03/2020 19:00,14.60727237,4.088755449,15.16872859,2.1675,0,2.1675,12.43977237,4.088755449,13.09449723,26.9948238,8.160346708,28.2012725,2.1675,0,2.1675,24.8273238,8.160346708,26.13402505
19/03/2020 19:30,14.20738359,3.933488765,14.74184799,2.24,0,2.24,11.96738359,3.933488765,12.59724588,26.61223757,8.010767096,27.79178975,2.24,0,2.24,24.37223757,8.010767096,25.65498691
19/03/2020 20:00,15.18459418,4.298890367,15.7813928,2.1055,0,2.1055,13.07909418,4.298890367,13.76746756,25.2891722,7.620104552,26.41227411,2.1055,0,2.1055,23.1836722,7.620104552,24.40386547
19/03/2020 20:30,14.11136271,3.932495851,14.64906417,2.147,0,2.147,11.96436271,3.932495851,12.59406601,24.5491542,7.363232009,25.62963437,2.147,0,2.147,22.4021542,7.363232009,23.58121495
19/03/2020 21:00,14.30852722,4.055806461,14.87223982,1.969,0,1.969,12.33952722,4.055806461,12.98897602,22.81577777,6.852004499,23.82246169,1.969,0,1.969,20.84677777,6.852004499,21.94397661
19/03/2020 21:30,13.32967455,3.757574063,13.84917277,1.8975,0,1.8975,11.43217455,3.757574063,12.03386795,21.34722737,6.392816235,22.28390037,1.8975,0,1.8975,19.44972737,6.392816235,20.47339723
19/03/2020 22:00,12.66557002,3.517435965,13.14492372,1.964,0,1.964,10.70157002,3.517435965,11.26481054,19.58165663,5.790643706,20.41991261,1.964,0,1.964,17.61765663,5.790643706,18.54490172
19/03/2020 22:30,11.97378387,3.277895541,12.41435054,2.001,0,2.001,9.972783867,3.277895541,10.49766723,17.89940639,5.225553479,18.6465857,2.001,0,2.001,15.89840639,5.225553479,16.73516462
19/03/2020 23:00,11.66973945,3.179111369,12.09502244,1.9975,0,1.9975,9.67223945,3.179111369,10.18130468,16.97495591,4.922851693,17.67437684,1.9975,0,1.9975,14.97745591,4.922851693,15.76574306
