Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/03/2020 23:30,11.28536559,3.046693135,11.68938902,2.016,0,2.016,9.269365592,3.046693135,9.757226939,16.73941021,4.839350911,17.4249009,2.016,0,2.016,14.72341021,4.839350911,15.49832654
20/03/2020 00:00,10.98277724,2.95101702,11.37233034,2.0045,0,2.0045,8.978277238,2.95101702,9.450818145,16.35212833,4.71583738,17.01855526,2.0045,0,2.0045,14.34762833,4.71583738,15.10276667
20/03/2020 00:30,11.81344176,3.218126931,12.24392695,2.0225,0,2.0225,9.790941759,3.218126931,10.30625448,20.19904614,5.974341802,21.06405053,2.0225,0,2.0225,18.17654614,5.974341802,19.13320646
20/03/2020 01:00,12.32279477,3.304686879,12.75822191,2.2685,0,2.2685,10.05429477,3.304686879,10.58346818,21.2744345,6.246948574,22.17263922,2.2685,0,2.2685,19.0059345,6.246948574,20.00624684
20/03/2020 01:30,11.97723213,3.180423699,12.39230343,2.301,0,2.301,9.67623213,3.180423699,10.18550751,21.20856796,6.214617055,22.10033529,2.301,0,2.301,18.90756796,6.214617055,19.90270311
20/03/2020 02:00,11.97202738,3.099664452,12.36678452,2.5415,0,2.5415,9.430527378,3.099664452,9.926870924,20.31250419,5.841046609,21.13564884,2.5415,0,2.5415,17.77100419,5.841046609,18.70632019
20/03/2020 02:30,12.25533731,3.149726306,12.65361879,2.6725,0,2.6725,9.582837309,3.149726306,10.08719717,20.53063149,5.86968397,21.35322035,2.6725,0,2.6725,17.85813149,5.86968397,18.79803315
20/03/2020 03:00,12.03297236,3.027828891,12.40806881,2.821,0,2.821,9.211972357,3.027828891,9.696813007,19.5353391,5.493737591,20.29311771,2.821,0,2.821,16.7143391,5.493737591,17.59404116
20/03/2020 03:30,11.89044158,2.996429443,12.26218538,2.774,0,2.774,9.11644158,2.996429443,9.596254294,18.61404037,5.206369494,19.3284449,2.774,0,2.774,15.84004037,5.206369494,16.6737267
20/03/2020 04:00,11.73376693,2.962188893,12.10189446,2.7215,0,2.7215,9.012266933,2.962188893,9.486596772,18.58975059,5.215641746,19.3075567,2.7215,0,2.7215,15.86825059,5.215641746,16.70342167
20/03/2020 04:30,11.64203924,2.994653781,12.02102446,2.531,0,2.531,9.111039244,2.994653781,9.590567625,18.08240965,5.111501166,18.79098143,2.531,0,2.531,15.55140965,5.111501166,16.3699049
20/03/2020 05:00,11.52132015,2.938376786,11.89011674,2.5815,0,2.5815,8.93982015,2.938376786,9.410337,17.61963214,4.942795006,18.29979943,2.5815,0,2.5815,15.03813214,4.942795006,15.82961278
20/03/2020 05:30,11.66038665,2.980305868,12.03523327,2.593,0,2.593,9.067386653,2.980305868,9.54461753,17.6619295,4.95291761,18.34325889,2.593,0,2.593,15.0689295,4.95291761,15.86203106
20/03/2020 06:00,12.02175312,3.117980617,12.41951493,2.5355,0,2.5355,9.486253116,3.117980617,9.985529596,17.95893755,5.069438769,18.66072473,2.5355,0,2.5355,15.42343755,5.069438769,16.23519742
20/03/2020 06:30,12.42568724,3.320099691,12.86160042,2.3245,0,2.3245,10.10118724,3.320099691,10.63282868,19.04382251,5.495375557,19.82085589,2.3245,0,2.3245,16.71932251,5.495375557,17.59928685
20/03/2020 07:00,12.95849928,3.438528529,13.40694529,2.497,0,2.497,10.46149928,3.438528529,11.0121045,20.2835981,5.84617208,21.10928895,2.497,0,2.497,17.7865981,5.84617208,18.72273484
20/03/2020 07:30,13.37848048,3.351092379,13.79179322,3.183,0,3.183,10.19548048,3.351092379,10.73208472,20.42199851,5.666184799,21.19348186,3.183,0,3.183,17.23899851,5.666184799,18.14631422
20/03/2020 08:00,14.52673136,3.385522329,14.9160211,4.2265,0,4.2265,10.30023136,3.385522329,10.8423488,19.90465672,5.153160914,20.56089557,4.2265,0,4.2265,15.67815672,5.153160914,16.50332287
20/03/2020 08:30,15.44237271,3.131002949,15.75658765,5.9165,0,5.9165,9.525872713,3.131002949,10.02723443,19.25633619,4.384592121,19.74920585,5.9165,0,5.9165,13.33983619,4.384592121,14.04193283
20/03/2020 09:00,16.17461521,2.503624696,16.36723293,8.5575,0,8.5575,7.617115207,2.503624696,8.018016007,18.02285559,3.111111934,18.28940516,8.5575,0,8.5575,9.465355594,3.111111934,9.963532204
20/03/2020 09:30,17.56252215,2.520028314,17.74239913,9.8955,0,9.8955,7.667022146,2.520028314,8.070549628,18.01025849,2.667192134,18.20668352,9.8955,0,9.8955,8.114758492,2.667192134,8.541851045
20/03/2020 10:00,17.37429763,1.313683851,17.42389116,13.3775,0,13.3775,3.996797626,1.313683851,4.207155395,19.42412616,1.987429908,19.52553596,13.3775,0,13.3775,6.046626158,1.987429908,6.36486964
20/03/2020 10:30,17.19812742,0.930217897,17.22326601,14.368,0,14.368,2.830127415,0.930217897,2.97908149,19.60628127,1.721739791,19.681734,14.368,0,14.368,5.238281268,1.721739791,5.513980282
20/03/2020 11:00,19.52223551,1.069779827,19.55152444,16.2675,0,16.2675,3.254735505,1.069779827,3.426037374,21.50107199,1.720191928,21.56977416,16.2675,0,16.2675,5.233571995,1.720191928,5.509023152
20/03/2020 11:30,23.21803035,1.120001064,23.24502819,19.8105,0,19.8105,3.40753035,1.120001064,3.586874053,29.72112278,3.25746418,29.89910052,19.8105,0,19.8105,9.91062278,3.25746418,10.43223451
20/03/2020 12:00,24.46073875,0.84693307,24.47539654,21.884,0,21.884,2.576738748,0.84693307,2.712356577,32.80544074,3.589703976,33.00125629,21.884,0,21.884,10.92144074,3.589703976,11.49625341
20/03/2020 12:30,19.66355735,0.847695157,19.68182092,17.0845,0,17.0845,2.57905735,0.847695157,2.71479721,24.18725186,2.33456164,24.29965701,17.0845,0,17.0845,7.102751863,2.33456164,7.476580908
20/03/2020 13:00,17.98,0,17.98,17.98,0,17.98,0,0,0,24.38560291,2.105419861,24.47632371,17.98,0,17.98,6.405602911,2.105419861,6.742739906
20/03/2020 13:30,23.39637343,1.351178754,23.43535734,19.2855,0,19.2855,4.110873428,1.351178754,4.327235187,27.42725536,2.676065576,27.55749741,19.2855,0,19.2855,8.141755362,2.676065576,8.570268802
20/03/2020 14:00,26.51286971,1.882002363,26.57958226,20.787,0,20.787,5.725869713,1.882002363,6.027231277,30.27206066,3.117588675,30.43217074,20.787,0,20.787,9.485060659,3.117588675,9.984274378
20/03/2020 14:30,21.16602948,1.255254288,21.20321833,17.347,0,17.347,3.819029483,1.255254288,4.020031035,24.47096334,2.341533515,24.5827343,17.347,0,17.347,7.123963336,2.341533515,7.498908775
20/03/2020 15:00,17.64279434,0.859934363,17.6637391,15.0265,0,15.0265,2.616294337,0.859934363,2.753994039,18.50626405,1.143743132,18.54157376,15.0265,0,15.0265,3.479764048,1.143743132,3.662909525
20/03/2020 15:30,14.77265573,1.755717335,14.87662263,9.431,0,9.431,5.341655732,1.755717335,5.622795508,15.2529764,1.913591102,15.37254435,9.431,0,9.431,5.821976397,1.913591102,6.128396207
20/03/2020 16:00,15.74825886,3.029073455,16.03692437,6.5325,0,6.5325,9.215758862,3.029073455,9.700798803,17.46050608,3.591861899,17.82612533,6.5325,0,6.5325,10.92800608,3.591861899,11.50316429
20/03/2020 16:30,16.740242,3.975020768,17.20571104,4.6465,0,4.6465,12.093742,3.975020768,12.73025474,19.29881039,4.815981531,19.89064506,4.6465,0,4.6465,14.65231039,4.815981531,15.42348462
20/03/2020 17:00,18.50643694,4.708379081,19.09599544,4.1815,0,4.1815,14.32493694,4.708379081,15.07888099,21.09194132,5.558193274,21.8120036,4.1815,0,4.1815,16.91044132,5.558193274,17.80046455
20/03/2020 17:30,19.36227664,5.236193064,20.05780333,3.4315,0,3.4315,15.93077664,5.236193064,16.76923857,22.44782847,6.250364906,23.30176097,3.4315,0,3.4315,19.01632847,6.250364906,20.01718786
20/03/2020 18:00,19.62552255,5.480650522,20.37642425,2.951,0,2.951,16.67452255,5.480650522,17.55212899,23.33841469,6.701019155,24.28137677,2.951,0,2.951,20.38741469,6.701019155,21.46043652
20/03/2020 18:30,19.60134047,5.56341907,20.37557803,2.675,0,2.675,16.92634047,5.56341907,17.81720049,24.55100468,7.190295023,25.58226286,2.675,0,2.675,21.87600468,7.190295023,23.02737335
20/03/2020 19:00,19.28252901,5.434801214,20.03379618,2.7475,0,2.7475,16.53502901,5.434801214,17.40529369,24.71495409,7.220352989,25.74805726,2.7475,0,2.7475,21.96745409,7.220352989,23.12363588
20/03/2020 19:30,18.54621883,5.143485146,19.24623788,2.8975,0,2.8975,15.64871883,5.143485146,16.47233561,24.65318292,7.150747173,25.6692932,2.8975,0,2.8975,21.75568292,7.150747173,22.90071886
20/03/2020 20:00,19.10886302,5.320364586,19.83569825,2.922,0,2.922,16.18686302,5.320364586,17.03880318,22.7262494,6.509341992,23.64009189,2.922,0,2.922,19.8042494,6.509341992,20.84657831
20/03/2020 20:30,19.5465349,5.436775254,20.28855716,3.0055,0,3.0055,16.5410349,5.436775254,17.41161568,21.01984904,5.921030193,21.83787197,3.0055,0,3.0055,18.01434904,5.921030193,18.96247267
20/03/2020 21:00,19.73622726,5.505369118,20.48969877,2.9865,0,2.9865,16.74972726,5.505369118,17.63129186,19.66548747,5.482118072,20.41531327,2.9865,0,2.9865,16.67898747,5.482118072,17.55682891
20/03/2020 21:30,18.8423559,5.209924387,19.54936541,2.9915,0,2.9915,15.8508559,5.209924387,16.68511147,18.52570468,5.105846166,19.21643565,2.9915,0,2.9915,15.53420468,5.105846166,16.3517944
20/03/2020 22:00,17.46384258,4.749926605,18.09827617,3.0125,0,3.0125,14.45134258,4.749926605,15.21193956,17.18361517,4.65782031,17.80370525,3.0125,0,3.0125,14.17111517,4.65782031,14.91696334
20/03/2020 22:30,16.24092119,4.344684942,16.81201381,3.0225,0,3.0225,13.21842119,4.344684942,13.91412757,15.94247917,4.246591791,16.49836913,3.0225,0,3.0225,12.91997917,4.246591791,13.59997807
20/03/2020 23:00,15.71083801,4.161416213,16.25262489,3.05,0,3.05,12.66083801,4.161416213,13.32719791,15.35865433,4.045659034,15.88255709,3.05,0,3.05,12.30865433,4.045659034,12.95647824
20/03/2020 23:30,15.58266327,4.117972475,16.11760192,3.054,0,3.054,12.52866327,4.117972475,13.1880666,15.60444176,4.12513072,16.14048655,3.054,0,3.054,12.55044176,4.12513072,13.21099133
21/03/2020 00:00,15.32032417,4.046865253,15.84580232,3.008,0,3.008,12.31232417,4.046865253,12.96034123,14.67926608,3.836159649,15.17224353,3.008,0,3.008,11.67126608,3.836159649,12.28554325
21/03/2020 00:30,16.56609052,4.44827609,17.15291565,3.0325,0,3.0325,13.53359052,4.44827609,14.24588476,18.3818287,5.045080368,19.06159653,3.0325,0,3.0325,15.3493287,5.045080368,16.1571881
21/03/2020 01:00,16.5830013,4.444466897,17.16826194,3.061,0,3.061,13.5220013,4.444466897,14.23368558,19.706213,5.47101694,20.45157346,3.061,0,3.061,16.645213,5.47101694,17.52127684
21/03/2020 01:30,16.20079824,4.317856774,16.76632788,3.064,0,3.064,13.13679824,4.317856774,13.82820867,19.50679275,5.404484621,20.24162586,3.064,0,3.064,16.44279275,5.404484621,17.30820289
21/03/2020 02:00,15.67961075,4.151316649,16.21985275,3.0495,0,3.0495,12.63011075,4.151316649,13.29485342,18.74469123,5.158759884,19.44161137,3.0495,0,3.0495,15.69519123,5.158759884,16.52125392
21/03/2020 02:30,16.09867711,4.287413681,16.65981155,3.0545,0,3.0545,13.04417711,4.287413681,13.73071275,19.10021383,5.273971093,19.81496756,3.0545,0,3.0545,16.04571383,5.273971093,16.89022509
21/03/2020 03:00,16.77274472,4.502230965,17.36649213,3.075,0,3.075,13.69774472,4.502230965,14.41867865,18.337025,5.016385029,19.01080231,3.075,0,3.075,15.262025,5.016385029,16.06528947
21/03/2020 03:30,16.41491259,4.387904072,16.99126415,3.065,0,3.065,13.34991259,4.387904072,14.05253956,17.57925761,4.770605776,18.21507556,3.065,0,3.065,14.51425761,4.770605776,15.27816591
21/03/2020 04:00,15.78012824,4.177617127,16.32375362,3.07,0,3.07,12.71012824,4.177617127,13.37908236,17.15947971,4.630988032,17.77340131,3.07,0,3.07,14.08947971,4.630988032,14.83103128
21/03/2020 04:30,15.42861605,4.068325657,15.9559853,3.051,0,3.051,12.37761605,4.068325657,13.02906953,16.63854872,4.466011292,17.22749431,3.051,0,3.051,13.58754872,4.466011292,14.30268286
21/03/2020 05:00,15.47200229,4.074368921,15.99947927,3.076,0,3.076,12.39600229,4.074368921,13.04842346,16.19131132,4.310794365,16.75534274,3.076,0,3.076,13.11531132,4.310794365,13.80559086
21/03/2020 05:30,15.44426156,4.065908351,15.97049861,3.074,0,3.074,12.37026156,4.065908351,13.02132795,16.02172504,4.25571142,16.57729631,3.074,0,3.074,12.94772504,4.25571142,13.62918426
21/03/2020 06:00,15.63488519,4.129385018,16.17100663,3.0715,0,3.0715,12.56338519,4.129385018,13.22461599,15.99221847,4.246834788,16.54649985,3.0715,0,3.0715,12.92071847,4.246834788,13.60075628
21/03/2020 06:30,16.12742999,4.30047982,16.69095937,3.0435,0,3.0435,13.08392999,4.30047982,13.77255788,17.10513725,4.621836656,17.71855226,3.0435,0,3.0435,14.06163725,4.621836656,14.80172342
21/03/2020 07:00,16.68555421,4.442676525,17.26687852,3.169,0,3.169,13.51655421,4.442676525,14.2279518,17.21796911,4.617672839,17.82642316,3.169,0,3.169,14.04896911,4.617672839,14.78838853
21/03/2020 07:30,16.890617,4.307607995,17.43124864,3.785,0,3.785,13.105617,4.307607995,13.79538631,16.71067801,4.248464911,17.24227983,3.785,0,3.785,12.92567801,4.248464911,13.60597686
21/03/2020 08:00,17.95245092,4.324644982,18.46599708,4.795,0,4.795,13.15745092,4.324644982,13.84994834,16.60444803,3.881577859,17.05210665,4.795,0,4.795,11.80944803,3.881577859,12.43099793
21/03/2020 08:30,19.17426125,4.443401944,19.68238083,5.6555,0,5.6555,13.51876125,4.443401944,14.230275,16.58289808,3.591662061,16.96739654,5.6555,0,5.6555,10.92739808,3.591662061,11.5025243
21/03/2020 09:00,19.48755783,4.096080325,19.91338203,7.0255,0,7.0255,12.46205783,4.096080325,13.11795561,15.38071838,2.746227476,15.62396439,7.0255,0,7.0255,8.355218379,2.746227476,8.794966714
21/03/2020 09:30,20.25393902,3.928741066,20.63145783,8.301,0,8.301,11.95293902,3.928741066,12.58204107,14.66035282,2.09021819,14.8086109,8.301,0,8.301,6.359352816,2.09021819,6.694055595
21/03/2020 10:00,20.59539563,4.067431498,20.993197,8.2205,0,8.2205,12.37489563,4.067431498,13.02620593,13.52223304,1.742595381,13.63405388,8.2205,0,8.2205,5.301733044,1.742595381,5.580771625
21/03/2020 10:30,20.98484676,4.142684094,21.38984865,8.381,0,8.381,12.60384676,4.142684094,13.26720712,13.14653806,1.566356612,13.23952174,8.381,0,8.381,4.765538057,1.566356612,5.016355849
21/03/2020 11:00,21.27298076,4.31594466,21.70638359,8.142,0,8.142,13.13098076,4.31594466,13.82208501,12.41319669,1.403874463,12.49233027,8.142,0,8.142,4.271196692,1.403874463,4.495996518
21/03/2020 11:30,21.87175238,4.633214099,22.35710681,7.7755,0,7.7755,14.09625238,4.633214099,14.8381604,11.74594775,1.305023065,11.8182221,7.7755,0,7.7755,3.970447746,1.305023065,4.17941868
21/03/2020 12:00,22.38926688,4.028440111,22.7487934,10.133,0,10.133,12.25626688,4.028440111,12.90133355,13.31906749,1.047209743,13.36017242,10.133,0,10.133,3.186067493,1.047209743,3.353755256
21/03/2020 12:30,21.94536557,3.290741075,22.19071983,11.9335,0,11.9335,10.01186557,3.290741075,10.53880586,14.57172537,0.867142744,14.59750378,11.9335,0,11.9335,2.638225366,0.867142744,2.777079332
21/03/2020 13:00,20.63490197,2.656228374,20.8051611,12.5535,0,12.5535,8.081401965,2.656228374,8.506738911,15.96576644,1.121557743,16.00511137,12.5535,0,12.5535,3.412266444,1.121557743,3.591859415
21/03/2020 13:30,19.33897112,1.012830577,19.3654752,16.2575,0,16.2575,3.081471119,1.012830577,3.243653809,23.98253078,2.539094829,24.11656661,16.2575,0,16.2575,7.725030779,2.539094829,8.131611347
21/03/2020 14:00,18.60728109,1.268977377,18.65050168,14.7465,0,14.7465,3.860781087,1.268977377,4.063980092,21.20959438,2.124316393,21.31571284,14.7465,0,14.7465,6.46309438,2.124316393,6.803257242
21/03/2020 14:30,19.84988765,1.009516301,19.87554182,16.7785,0,16.7785,3.071387647,1.009516301,3.233039629,24.21179675,2.443206491,24.33475621,16.7785,0,16.7785,7.433296751,2.443206491,7.824522896
21/03/2020 15:00,20.02333329,0.853537827,20.04151698,17.4265,0,17.4265,2.596833292,0.853537827,2.733508728,25.16721585,2.544250263,25.29549294,17.4265,0,17.4265,7.74071585,2.544250263,8.148121948
21/03/2020 15:30,16.64853702,1.158952321,16.68882726,13.1225,0,13.1225,3.526037015,1.158952321,3.711617911,16.89186327,1.238929794,16.93723684,13.1225,0,13.1225,3.769363272,1.238929794,3.967750813
21/03/2020 16:00,16.90432702,1.747392189,16.99440059,11.588,0,11.588,5.316327018,1.747392189,5.596133703,14.18019609,0.852013652,14.20576955,11.588,0,11.588,2.592196089,0.852013652,2.728627463
21/03/2020 16:30,16.69224187,2.352471639,16.85719613,9.535,0,9.535,7.157241869,2.352471639,7.53393881,14.34141412,1.579791924,14.42816348,9.535,0,9.535,4.806414118,1.579791924,5.059383282
21/03/2020 17:00,16.78705329,3.017337602,17.05606885,7.607,0,7.607,9.180053293,3.017337602,9.663213993,16.54251895,2.93696305,16.80121082,7.607,0,7.607,8.935518948,2.93696305,9.405809419
21/03/2020 17:30,18.18037445,3.897659194,18.59348709,6.322,0,6.322,11.85837445,3.897659194,12.48249942,19.45443714,4.316423351,19.9275346,6.322,0,6.322,13.13243714,4.316423351,13.82361805
21/03/2020 18:00,17.41217128,4.146570626,17.89909933,4.7965,0,4.7965,12.61567128,4.146570626,13.27965398,21.76250976,5.576457735,22.46561176,4.7965,0,4.7965,16.96600976,5.576457735,17.85895764
21/03/2020 18:30,17.06330312,4.511617658,17.64967442,3.337,0,3.337,13.72630312,4.511617658,14.44874012,23.07096769,6.486241513,23.96541006,3.337,0,3.337,19.73396769,6.486241513,20.77259757
21/03/2020 19:00,17.25116896,4.719466259,17.88508295,2.8925,0,2.8925,14.35866896,4.719466259,15.11438838,23.99385281,6.935679266,24.97616102,2.8925,0,2.8925,21.10135281,6.935679266,22.21195033
21/03/2020 19:30,17.16334483,4.694872758,17.79388199,2.8795,0,2.8795,14.28384483,4.694872758,15.03562614,23.79665919,6.875137752,24.76991134,2.8795,0,2.8795,20.91715919,6.875137752,22.01806231
21/03/2020 20:00,16.77240214,4.568512554,17.38346284,2.873,0,2.873,13.89940214,4.568512554,14.63094962,22.09506248,6.317986408,22.98061658,2.873,0,2.873,19.22206248,6.317986408,20.23374998
21/03/2020 20:30,16.4612148,4.457355751,17.05402043,2.9,0,2.9,13.5612148,4.457355751,14.27496295,20.44859618,5.767944633,21.24651198,2.9,0,2.9,17.54859618,5.767944633,18.47220651
21/03/2020 21:00,15.85299969,4.268949058,16.41771986,2.865,0,2.865,12.98799969,4.268949058,13.67157863,19.50916995,5.470674106,20.26168767,2.865,0,2.865,16.64416995,5.470674106,17.52017889
21/03/2020 21:30,15.08392556,4.002033198,15.60580277,2.908,0,2.908,12.17592556,4.002033198,12.81676375,18.75238139,5.207796319,19.46209008,2.908,0,2.908,15.84438139,5.207796319,16.6782962
21/03/2020 22:00,14.42866302,3.842206429,14.93147236,2.739,0,2.739,11.68966302,3.842206429,12.30490844,17.51504415,4.856650851,18.17591344,2.739,0,2.739,14.77604415,4.856650851,15.55373069
21/03/2020 22:30,14.17205533,3.776598556,14.66662364,2.682,0,2.682,11.49005533,3.776598556,12.09479509,16.10268118,4.411164583,16.69594903,2.682,0,2.682,13.42068118,4.411164583,14.12703282
21/03/2020 23:00,13.19305936,3.463199586,13.64003544,2.6565,0,2.6565,10.53655936,3.463199586,11.09111512,15.64779059,4.270030723,16.21994182,2.6565,0,2.6565,12.99129059,4.270030723,13.67504273
21/03/2020 23:30,12.46020799,3.253219293,12.87789652,2.5625,0,2.5625,9.897707986,3.253219293,10.41863999,15.70790476,4.3206856,16.2913043,2.5625,0,2.5625,13.14540476,4.3206856,13.83726817
22/03/2020 00:00,12.05119739,3.233659105,12.47749613,2.213,0,2.213,9.838197387,3.233659105,10.35599725,15.37789098,4.327090411,15.97508192,2.213,0,2.213,13.16489098,4.327090411,13.85777998
22/03/2020 00:30,12.34394917,3.414189436,12.80741077,1.9565,0,1.9565,10.38744917,3.414189436,10.93415702,19.33288373,5.711341138,20.15886433,1.9565,0,1.9565,17.37638373,5.711341138,18.29093024
22/03/2020 01:00,11.97324078,3.276402302,12.41343252,2.005,0,2.005,9.968240784,3.276402302,10.49288504,21.09541938,6.274717413,22.00883453,2.005,0,2.005,19.09041938,6.274717413,20.0951783
22/03/2020 01:30,10.95435508,2.981938913,11.35296679,1.882,0,1.882,9.072355084,2.981938913,9.549847457,21.26638431,6.371339012,22.2002942,1.882,0,1.882,19.38438431,6.371339012,20.40461506
22/03/2020 02:00,10.32119614,2.80258949,10.69493327,1.7945,0,1.7945,8.526696137,2.80258949,8.975469618,20.98458781,6.307476838,21.91203298,1.7945,0,1.7945,19.19008781,6.307476838,20.20009243
22/03/2020 02:30,10.3634255,2.777520543,10.72917557,1.913,0,1.913,8.450425496,2.777520543,8.895184733,21.00496742,6.275226228,21.92229734,1.913,0,1.913,19.09196742,6.275226228,20.09680781
22/03/2020 03:00,9.952455918,2.613845857,10.2899742,2,0,2,7.952455918,2.613845857,8.37100623,20.31562206,6.020053847,21.18880714,2,0,2,18.31562206,6.020053847,19.27960217
22/03/2020 03:30,9.148680416,2.371022093,9.450931124,1.935,0,1.935,7.213680416,2.371022093,7.593347806,19.36361947,5.728510196,20.19320649,1.935,0,1.935,17.42861947,5.728510196,18.34591524
22/03/2020 04:00,8.916523113,2.333336059,9.216769585,1.8175,0,1.8175,7.099023113,2.333336059,7.472655908,18.89555162,5.613284115,19.71169271,1.8175,0,1.8175,17.07805162,5.613284115,17.97689644
22/03/2020 04:30,8.440563142,2.09981916,8.697835746,2.052,0,2.052,6.388563142,2.09981916,6.724803308,18.21758935,5.313372269,18.97663001,2.052,0,2.052,16.16558935,5.313372269,17.01640984
22/03/2020 05:00,8.709639455,2.119072263,8.963720583,2.2625,0,2.2625,6.447139455,2.119072263,6.786462584,17.65402967,5.058951158,18.36457869,2.2625,0,2.2625,15.39152967,5.058951158,16.20161018
22/03/2020 05:30,8.675078536,2.115272372,8.929242118,2.2395,0,2.2395,6.435578536,2.115272372,6.774293196,17.33196369,4.960652923,18.02789624,2.2395,0,2.2395,15.09246369,4.960652923,15.88680389
22/03/2020 06:00,9.09469963,2.367248541,9.397735206,1.8925,0,1.8925,7.20219963,2.367248541,7.581262768,17.33177811,5.074645311,18.05941742,1.8925,0,1.8925,15.43927811,5.074645311,16.2518717
22/03/2020 06:30,9.411261476,2.486909883,9.734298297,1.845,0,1.845,7.566261476,2.486909883,7.964485764,17.71311435,5.215596965,18.46501751,1.845,0,1.845,15.86811435,5.215596965,16.70327826
22/03/2020 07:00,9.94278225,2.42117989,10.23332942,2.5765,0,2.5765,7.36628225,2.42117989,7.753981316,17.91716541,5.042232884,18.61313861,2.5765,0,2.5765,15.34066541,5.042232884,16.14806885
22/03/2020 07:30,10.7494531,2.060176556,10.94509339,4.4815,0,4.4815,6.267953101,2.060176556,6.597845369,16.68872182,4.012319781,17.16426946,4.4815,0,4.4815,12.20722182,4.012319781,12.84970718
22/03/2020 08:00,11.51544613,1.20214441,11.57802448,7.858,0,7.858,3.657446134,1.20214441,3.849943299,15.70504867,2.579200169,15.91542733,7.858,0,7.858,7.847048667,2.579200169,8.260051228
22/03/2020 08:30,14.31851063,0.898954522,14.34670227,11.5835,0,11.5835,2.735010633,0.898954522,2.878958561,15.34848079,1.23748934,15.39828699,11.5835,0,11.5835,3.764980785,1.23748934,3.963137669
22/03/2020 09:00,15.2305,0,15.2305,15.2305,0,15.2305,0,0,0,18.93852195,1.218767876,18.97769767,15.2305,0,15.2305,3.708021948,1.218767876,3.903180998
22/03/2020 09:30,21.56128758,0.935693828,21.58158115,18.7145,0,18.7145,2.846787579,0.935693828,2.996618504,26.62272183,2.599306814,26.74931239,18.7145,0,18.7145,7.908221826,2.599306814,8.324444027
22/03/2020 10:00,27.3585294,1.80284198,27.41786589,21.8735,0,21.8735,5.485029399,1.80284198,5.773715157,33.45184482,3.805617907,33.6676202,21.8735,0,21.8735,11.57834482,3.805617907,12.18773139
22/03/2020 10:30,33.17776747,2.803927672,33.29603977,24.647,0,24.647,8.53076747,2.803927672,8.979755231,39.5563146,4.900454729,39.85870647,24.647,0,24.647,14.9093146,4.900454729,15.69401537
22/03/2020 11:00,37.0683057,3.416278727,37.22539789,26.6745,0,26.6745,10.3938057,3.416278727,10.94084811,44.33143102,5.803552571,44.70969692,26.6745,0,26.6745,17.65693102,5.803552571,18.58624317
22/03/2020 11:30,39.06866892,3.667019741,39.2403864,27.912,0,27.912,11.15666892,3.667019741,11.74386202,47.51227124,6.442297613,47.94704492,27.912,0,27.912,19.60027124,6.442297613,20.63186446
22/03/2020 12:00,39.70420906,3.722416206,39.87832243,28.379,0,28.379,11.32520906,3.722416206,11.9212727,48.96736374,6.767067914,49.43274138,28.379,0,28.379,20.58836374,6.767067914,21.67196184
22/03/2020 12:30,39.81761019,3.773165404,39.99598553,28.338,0,28.338,11.47961019,3.773165404,12.0838002,49.06269555,6.811878012,49.53331986,28.338,0,28.338,20.72469555,6.811878012,21.815469
22/03/2020 13:00,39.40737577,3.628467348,39.57407031,28.368,0,28.368,11.03937577,3.628467348,11.62039555,49.64464801,6.993296012,50.13479096,28.368,0,28.368,21.27664801,6.993296012,22.39647159
22/03/2020 13:30,38.86304525,3.562128864,39.02595352,28.0255,0,28.0255,10.83754525,3.562128864,11.40794237,49.26612042,6.981454318,49.75832921,28.0255,0,28.0255,21.24062042,6.981454318,22.35854782
22/03/2020 14:00,36.56165772,3.254517507,36.70622154,26.66,0,26.66,9.90165772,3.254517507,10.4227976,47.31855495,6.790138647,47.80325957,26.66,0,26.66,20.65855495,6.790138647,21.74584731
22/03/2020 14:30,34.00038036,2.968142487,34.12968992,24.97,0,24.97,9.030380357,2.968142487,9.505663534,43.95679432,6.2406575,44.39758521,24.97,0,24.97,18.98679432,6.2406575,19.98609928
22/03/2020 15:00,30.38985758,2.561717104,30.4976366,22.596,0,22.596,7.793857577,2.561717104,8.204060607,38.61805804,5.266195812,38.97546953,22.596,0,22.596,16.02205804,5.266195812,16.86532426
22/03/2020 15:30,26.0304405,2.108488978,26.11569563,19.6155,0,19.6155,6.414940501,2.108488978,6.752568948,31.5611306,3.926338903,31.80441953,19.6155,0,19.6155,11.9456306,3.926338903,12.574348
22/03/2020 16:00,21.67356509,1.737445573,21.74309409,16.3875,0,16.3875,5.286065085,1.737445573,5.564279037,23.31763447,2.277825046,23.42862702,16.3875,0,16.3875,6.930134467,2.277825046,7.294878386
22/03/2020 16:30,18.40560162,1.731212584,18.4868404,13.1385,0,13.1385,5.267101623,1.731212584,5.544317498,16.08133026,0.967261529,16.11039347,13.1385,0,13.1385,2.942830255,0.967261529,3.097716058
22/03/2020 17:00,14.60351046,1.887471912,14.72498109,8.861,0,8.861,5.74251046,1.887471912,6.044747853,16.76257224,2.597121201,16.96257252,8.861,0,8.861,7.90157224,2.597121201,8.317444464
22/03/2020 17:30,12.59995939,2.465446126,12.83890187,5.099,0,5.099,7.500959393,2.465446126,7.89574673,20.22910908,4.973026364,20.83141487,5.099,0,5.099,15.13010908,4.973026364,15.92643061
22/03/2020 18:00,13.57795495,3.366696483,13.98912099,3.335,0,3.335,10.24295495,3.366696483,10.78205785,22.4420292,6.280176794,23.3041905,3.335,0,3.335,19.1070292,6.280176794,20.11266231
22/03/2020 18:30,13.90548692,3.664823474,14.38031632,2.7555,0,2.7555,11.14998692,3.664823474,11.73682834,24.53121757,7.157332244,25.554022,2.7555,0,2.7555,21.77571757,7.157332244,22.92180797
22/03/2020 19:00,13.24687001,3.69223017,13.75180456,2.0135,0,2.0135,11.23337001,3.69223017,11.82460001,25.0718491,7.578912841,26.19231829,2.0135,0,2.0135,23.0583491,7.578912841,24.27194642
22/03/2020 19:30,12.58427953,3.564177971,13.07927582,1.7405,0,1.7405,10.84377953,3.564177971,11.41450477,25.40075506,7.776749764,26.56456653,1.7405,0,1.7405,23.66025506,7.776749764,24.90553165
22/03/2020 20:00,13.00829536,3.660487618,13.51350872,1.8715,0,1.8715,11.13679536,3.660487618,11.72294249,24.10331213,7.307243278,25.18661272,1.8715,0,1.8715,22.23181213,7.307243278,23.40190751
22/03/2020 20:30,12.57730621,3.606093965,13.08405691,1.606,0,1.606,10.97130621,3.606093965,11.54874338,22.90066484,6.999217859,23.94638806,1.606,0,1.606,21.29466484,6.999217859,22.41543668
22/03/2020 21:00,11.55703845,3.279129613,12.01323557,1.5805,0,1.5805,9.976538451,3.279129613,10.50161942,21.3764718,6.506621279,22.34479061,1.5805,0,1.5805,19.7959718,6.506621279,20.83786506
22/03/2020 21:30,10.8302224,3.071626063,11.25737998,1.485,0,1.485,9.345222403,3.071626063,9.837076214,20.24429826,6.165883162,21.16246033,1.485,0,1.485,18.75929826,6.165883162,19.74662975
22/03/2020 22:00,11.2851166,3.207502164,11.73208962,1.5265,0,1.5265,9.758616598,3.207502164,10.272228,19.09676739,5.775067616,19.95088797,1.5265,0,1.5265,17.57026739,5.775067616,18.49501831
22/03/2020 22:30,10.74620206,2.996022034,11.15603007,1.631,0,1.631,9.115202063,2.996022034,9.59494954,17.63064194,5.258827994,18.39822837,1.631,0,1.631,15.99964194,5.258827994,16.84172836
22/03/2020 23:00,10.20240507,2.833390128,10.58853951,1.582,0,1.582,8.620405074,2.833390128,9.074110604,16.77989497,4.995306508,17.50765439,1.582,0,1.582,15.19789497,4.995306508,15.99778418
22/03/2020 23:30,9.791207695,2.725352524,10.16342927,1.4995,0,1.4995,8.291707695,2.725352524,8.728113364,16.86133147,5.049189831,17.60110272,1.4995,0,1.4995,15.36183147,5.049189831,16.17034892
23/03/2020 00:00,9.465888182,2.561727163,9.806400213,1.672,0,1.672,7.793888182,2.561727163,8.204092823,16.6183497,4.912627575,17.32926589,1.672,0,1.672,14.9463497,4.912627575,15.73299968
23/03/2020 00:30,10.14778069,2.740331643,10.51127349,1.8105,0,1.8105,8.337280689,2.740331643,8.776084936,20.02814845,5.987851478,20.90409279,1.8105,0,1.8105,18.21764845,5.987851478,19.17647205
23/03/2020 01:00,10.68730237,2.869347281,11.06578447,1.9575,0,1.9575,8.729802373,2.869347281,9.189265656,21.26666133,6.346614413,22.19347649,1.9575,0,1.9575,19.30916133,6.346614413,20.32543298
23/03/2020 01:30,11.02860771,2.970682346,11.42169609,1.9905,0,1.9905,9.038107711,2.970682346,9.513797591,20.88041756,6.208815651,21.78396726,1.9905,0,1.9905,18.88991756,6.208815651,19.88412375
23/03/2020 02:00,10.50904865,2.790872728,10.87331937,2.018,0,2.018,8.491048652,2.790872728,8.93794595,20.35729759,6.027835618,21.2309766,2.018,0,2.018,18.33929759,6.027835618,19.30452378
23/03/2020 02:30,10.76680494,2.890055224,11.14793738,1.974,0,1.974,8.792804942,2.890055224,9.255584149,20.10041607,5.957864848,20.96480097,1.974,0,1.974,18.12641607,5.957864848,19.08043797
23/03/2020 03:00,10.49690703,2.840128795,10.87434544,1.856,0,1.856,8.64090703,2.840128795,9.095691611,19.18356147,5.695294037,20.01113202,1.856,0,1.856,17.32756147,5.695294037,18.23953839
23/03/2020 03:30,10.42241613,2.805784297,10.79347875,1.886,0,1.886,8.536416129,2.805784297,8.985701188,18.198156,5.3615464,18.97153293,1.886,0,1.886,16.312156,5.3615464,17.17069053
23/03/2020 04:00,9.989550315,2.60796057,10.32436796,2.055,0,2.055,7.934550315,2.60796057,8.352158226,18.26126417,5.326741436,19.02230121,2.055,0,2.055,16.20626417,5.326741436,17.05922544
23/03/2020 04:30,9.456850026,2.445196106,9.767855261,2.0175,0,2.0175,7.439350026,2.445196106,7.830894764,18.22376417,5.326741436,18.9863044,2.0175,0,2.0175,16.20626417,5.326741436,17.05922544
23/03/2020 05:00,9.024125137,2.353254981,9.325912475,1.8645,0,1.8645,7.159625137,2.353254981,7.536447512,17.85247933,5.25499468,18.60983577,1.8645,0,1.8645,15.98797933,5.25499468,16.82945193
23/03/2020 05:30,9.472539447,2.521677421,9.802441563,1.8005,0,1.8005,7.672039447,2.521677421,8.075830997,18.01257063,5.328649927,18.78422771,1.8005,0,1.8005,16.21207063,5.328649927,17.0653375
23/03/2020 06:00,9.9451088,2.679304244,10.29970195,1.7935,0,1.7935,8.1516088,2.679304244,8.580640842,17.98145987,5.320725105,18.75214694,1.7935,0,1.7935,16.18795987,5.320725105,17.03995776
23/03/2020 06:30,11.02960397,3.01735426,11.43488481,1.8495,0,1.8495,9.180103973,3.01735426,9.66326734,18.84164902,5.585049295,19.65198497,1.8495,0,1.8495,16.99214902,5.585049295,17.88647265
23/03/2020 07:00,12.0660937,3.113326643,12.46127682,2.594,0,2.594,9.472093704,3.113326643,9.970624952,19.4397423,5.536927733,20.21289562,2.594,0,2.594,16.8457423,5.536927733,17.73236031
23/03/2020 07:30,13.10627424,2.921105781,13.42785476,4.219,0,4.219,8.88727424,2.921105781,9.355025516,18.09641056,4.561284271,18.66240577,4.219,0,4.219,13.87741056,4.561284271,14.60780058
23/03/2020 08:00,14.48822399,2.485418483,14.69986188,6.9265,0,6.9265,7.561723988,2.485418483,7.959709461,16.148685,3.031185623,16.43070642,6.9265,0,6.9265,9.222184996,3.031185623,9.707563154
23/03/2020 08:30,14.99247014,1.607748485,15.07842883,10.101,0,10.101,4.891470136,1.607748485,5.148915933,14.54545779,1.460822631,14.61863007,10.101,0,10.101,4.444457787,1.460822631,4.678376618
23/03/2020 09:00,16.08275641,1.401757644,16.14372876,11.818,0,11.818,4.264756408,1.401757644,4.489217271,14.59722037,0.913485561,14.62577514,11.818,0,11.818,2.779220372,0.913485561,2.925495129
23/03/2020 09:30,17.7593435,0.890682486,17.78166463,15.0495,0,15.0495,2.709843501,0.890682486,2.852466844,19.17194422,1.35498189,19.21976642,15.0495,0,15.0495,4.12244422,1.35498189,4.339414968
23/03/2020 10:00,19.42354844,0.892557607,19.44404518,16.708,0,16.708,2.715548435,0.892557607,2.858472037,24.14652862,2.444926123,24.26999193,16.708,0,16.708,7.438528618,2.444926123,7.830030124
23/03/2020 10:30,19.68312942,0.856593315,19.70175971,17.077,0,17.077,2.606129416,0.856593315,2.743294122,27.49698511,3.424883483,27.70945718,17.077,0,17.077,10.41998511,3.424883483,10.96840538
23/03/2020 11:00,20.66212942,0.856593315,20.67987776,18.056,0,18.056,2.606129416,0.856593315,2.743294122,31.16227633,4.307824707,31.45862075,18.056,0,18.056,13.10627633,4.307824707,13.79608034
23/03/2020 11:30,23.70291455,1.068852624,23.72700158,20.451,0,20.451,3.251914549,1.068852624,3.423067946,37.1261261,5.480848899,37.52850841,20.451,0,20.451,16.6751261,5.480848899,17.55276431
23/03/2020 12:00,24.42367679,1.143550109,24.45043343,20.9445,0,20.9445,3.479176788,1.143550109,3.662291356,39.17783928,5.993008805,39.6335621,20.9445,0,20.9445,18.23333928,5.993008805,19.19298871
23/03/2020 12:30,25.29733383,1.299069308,25.33066679,21.345,0,21.345,3.952333829,1.299069308,4.160351399,39.54570477,5.982282362,39.99563061,21.345,0,21.345,18.20070477,5.982282362,19.1586366
23/03/2020 13:00,25.32021014,1.285059578,25.35279905,21.4105,0,21.4105,3.909710137,1.285059578,4.115484355,39.91397482,6.081798065,40.37466599,21.4105,0,21.4105,18.50347482,6.081798065,19.47734192
23/03/2020 13:30,25.51215699,1.472720734,25.55462895,21.0315,0,21.0315,4.480656991,1.472720734,4.716481043,39.12346944,5.946542786,39.57280925,21.0315,0,21.0315,18.09196944,5.946542786,19.04417836
23/03/2020 14:00,24.03019178,1.344874051,24.06779598,19.9385,0,19.9385,4.091691779,1.344874051,4.307043978,36.81454948,5.546889222,37.23008237,19.9385,0,19.9385,16.87604948,5.546889222,17.76426261
23/03/2020 14:30,22.35202295,1.224027149,22.38551255,18.628,0,18.628,3.724022945,1.224027149,3.920024153,33.84327205,5.001018079,34.21077674,18.628,0,18.628,15.21527205,5.001018079,16.01607584
23/03/2020 15:00,21.71577489,1.205374966,21.74920247,18.0485,0,18.0485,3.66727489,1.205374966,3.860289358,31.74621395,4.502220852,32.0638752,18.0485,0,18.0485,13.69771395,4.502220852,14.41864626
23/03/2020 15:30,20.76314427,1.07369405,20.79088692,17.4965,0,17.4965,3.266644272,1.07369405,3.438572918,29.22751774,3.855799069,29.48075609,17.4965,0,17.4965,11.73101774,3.855799069,12.34843973
23/03/2020 16:00,18.42448304,1.09566289,18.4570326,15.091,0,15.091,3.333483039,1.09566289,3.508929515,22.78149447,2.527743292,22.92129962,15.091,0,15.091,7.690494466,2.527743292,8.095257332
23/03/2020 16:30,17.38218289,1.732225347,17.4682823,12.112,0,12.112,5.27018289,1.732225347,5.547560936,15.5507677,1.130268286,15.59178895,12.112,0,12.112,3.438767705,1.130268286,3.619755479
23/03/2020 17:00,15.89124003,2.310563812,16.05833786,8.8615,0,8.8615,7.029740032,2.310563812,7.39972635,14.56552836,1.874823458,14.68569302,8.8615,0,8.8615,5.704028362,1.874823458,6.004240381
23/03/2020 17:30,14.98306546,2.971818851,15.27494543,5.9415,0,5.9415,9.041565456,2.971818851,9.517437322,18.55642474,4.14632525,19.01401883,5.9415,0,5.9415,12.61492474,4.14632525,13.27886815
23/03/2020 18:00,14.35553066,3.499016718,14.77580382,3.71,0,3.71,10.64553066,3.499016718,11.20582174,22.01559223,6.016757201,22.82296362,3.71,0,3.71,18.30559223,6.016757201,19.26904445
23/03/2020 18:30,14.33961288,3.908748482,14.86279961,2.4475,0,2.4475,11.89211288,3.908748482,12.51801356,23.15354719,6.805748593,24.1330678,2.4475,0,2.4475,20.70604719,6.805748593,21.79583915
23/03/2020 19:00,14.57955783,4.096080325,15.14402128,2.1175,0,2.1175,12.46205783,4.096080325,13.11795561,24.21036982,7.261575149,25.2759269,2.1175,0,2.1175,22.09286982,7.261575149,23.25565245
23/03/2020 19:30,15.91367779,4.534748693,16.5471776,2.117,0,2.117,13.79667779,4.534748693,14.52281872,24.15477018,7.243464771,25.21746824,2.117,0,2.117,22.03777018,7.243464771,23.19765282
23/03/2020 20:00,15.40814133,4.323228487,16.0031598,2.255,0,2.255,13.15314133,4.323228487,13.84541192,22.88173807,6.779680944,23.86499551,2.255,0,2.255,20.62673807,6.779680944,21.71235586
23/03/2020 20:30,14.8500177,4.210120523,15.43528881,2.041,0,2.041,12.8090177,4.210120523,13.48317653,21.91184529,6.531231005,22.86451274,2.041,0,2.041,19.87084529,6.531231005,20.91667926
23/03/2020 21:00,14.2492926,4.048498297,14.81326021,1.932,0,1.932,12.3172926,4.048498297,12.96557116,18.95934549,5.596617815,19.7681287,1.932,0,1.932,17.02734549,5.596617815,17.92352156
23/03/2020 21:30,14.0472926,4.048498297,14.61905496,1.73,0,1.73,12.3172926,4.048498297,12.96557116,18.30313595,5.447326359,19.09654812,1.73,0,1.73,16.57313595,5.447326359,17.44540626
23/03/2020 22:00,14.17773224,4.078881737,14.75280881,1.768,0,1.768,12.40973224,4.078881737,13.06287604,17.33452589,5.116469634,18.07384988,1.768,0,1.768,15.56652589,5.116469634,16.38581673
23/03/2020 22:30,13.37880585,3.766491691,13.89888146,1.9195,0,1.9195,11.45930585,3.766491691,12.06242722,16.43814257,4.772047041,17.11680356,1.9195,0,1.9195,14.51864257,4.772047041,15.28278165
23/03/2020 23:00,12.67280533,3.531153699,13.15557074,1.9295,0,1.9295,10.74330533,3.531153699,11.30874245,15.79728847,4.558121643,16.44173944,1.9295,0,1.9295,13.86778847,4.558121643,14.59767207
23/03/2020 23:30,11.91017695,3.316152099,12.36321883,1.821,0,1.821,10.08917695,3.316152099,10.62018627,15.90176361,4.628123187,16.56157028,1.821,0,1.821,14.08076361,4.628123187,14.82185643
24/03/2020 00:00,11.38048051,3.115425885,11.799204,1.902,0,1.902,9.478480512,3.115425885,9.977347907,15.50244936,4.470251528,16.13409697,1.902,0,1.902,13.60044936,4.470251528,14.31626249
24/03/2020 00:30,11.36195799,3.056419687,11.76587399,2.063,0,2.063,9.298957992,3.056419687,9.788376834,19.35597925,5.683927411,20.1732735,2.063,0,2.063,17.29297925,5.683927411,18.20313605
24/03/2020 01:00,10.86718268,2.904641482,11.2486711,2.03,0,2.03,8.837182681,2.904641482,9.302297559,20.66555199,6.125209732,21.55419294,2.03,0,2.03,18.63555199,6.125209732,19.61637052
24/03/2020 01:30,9.866624202,2.627870244,10.21058153,1.8715,0,1.8715,7.995124202,2.627870244,8.415920212,20.63624552,6.167673589,21.53821781,1.8715,0,1.8715,18.76474552,6.167673589,19.7523637
24/03/2020 02:00,9.481358434,2.574371723,9.824639816,1.649,0,1.649,7.832358434,2.574371723,8.244587825,19.8805306,5.992414322,20.76402,1.649,0,1.649,18.2315306,5.992414322,19.19108484
24/03/2020 02:30,9.741401448,2.764365274,10.12603662,1.331,0,1.331,8.410401448,2.764365274,8.853054156,19.82240546,6.077831057,20.73325321,1.331,0,1.331,18.49140546,6.077831057,19.46463733
24/03/2020 03:00,9.747951376,2.769311946,10.1336886,1.3225,0,1.3225,8.425451376,2.769311946,8.868896185,18.83044736,5.754584011,19.69012404,1.3225,0,1.3225,17.50794736,5.754584011,18.42941827
24/03/2020 03:30,9.557898697,2.701257022,9.932281561,1.3395,0,1.3395,8.218398697,2.701257022,8.650945997,17.88433917,5.438025659,18.69282511,1.3395,0,1.3395,16.54483917,5.438025659,17.41562018
24/03/2020 04:00,9.228197678,2.576948358,9.58124706,1.388,0,1.388,7.840197678,2.576948358,8.252839661,17.38599188,5.258285647,18.16376287,1.388,0,1.388,15.99799188,5.258285647,16.83999146
24/03/2020 04:30,9.341013153,2.577709418,9.690155446,1.4985,0,1.4985,7.842513153,2.577709418,8.255277003,16.94612268,5.077388036,17.69041953,1.4985,0,1.4985,15.44762268,5.077388036,16.26065545
24/03/2020 05:00,9.195531932,2.489956934,9.526683213,1.62,0,1.62,7.575531932,2.489956934,7.974244139,16.61578291,4.928875487,17.33141816,1.62,0,1.62,14.99578291,4.928875487,15.78503464
24/03/2020 05:30,9.450411981,2.567815641,9.793056916,1.638,0,1.638,7.812411981,2.567815641,8.223591558,16.58941669,4.914293015,17.30199474,1.638,0,1.638,14.95141669,4.914293015,15.73833336
24/03/2020 06:00,9.532834607,2.564010342,9.871630295,1.732,0,1.732,7.800834607,2.564010342,8.211404849,16.73761216,4.932106206,17.44916423,1.732,0,1.732,15.00561216,4.932106206,15.79538122
24/03/2020 06:30,10.03482251,2.663597652,10.38231262,1.931,0,1.931,8.103822514,2.663597652,8.530339489,18.00314302,5.282657947,18.76218627,1.931,0,1.931,16.07214302,5.282657947,16.91804529
24/03/2020 07:00,10.87410585,2.669935778,11.19708601,2.751,0,2.751,8.123105851,2.669935778,8.550637738,18.51162544,5.18026707,19.22278448,2.751,0,2.751,15.76062544,5.18026707,16.59013204
24/03/2020 07:30,12.0012524,2.381234961,12.235209,4.7565,0,4.7565,7.244752403,2.381234961,7.626055161,17.07639044,4.049352164,17.54993913,4.7565,0,4.7565,12.31989044,4.049352164,12.96830572
24/03/2020 08:00,13.89584217,1.865066079,14.02044582,8.2215,0,8.2215,5.674342171,1.865066079,5.972991759,15.6814076,2.451953054,15.87194437,8.2215,0,8.2215,7.459907598,2.451953054,7.852534314
24/03/2020 08:30,15.44858711,1.169651019,15.49280243,11.89,0,11.89,3.558587108,1.169651019,3.745881167,15.33012355,1.130713932,15.3717664,11.89,0,11.89,3.440123554,1.130713932,3.621182689
24/03/2020 09:00,15.86807057,1.327249612,15.92348125,11.83,0,11.83,4.038070569,1.327249612,4.250600599,14.69979341,0.94325548,14.73002571,11.83,0,11.83,2.869793414,0.94325548,3.020835172
24/03/2020 09:30,18.4569934,0.971752387,18.48255686,15.5005,0,15.5005,2.956493399,0.971752387,3.112098315,19.43859741,1.294390023,19.48164559,15.5005,0,15.5005,3.93809741,1.294390023,4.145365695
24/03/2020 10:00,23.09146354,1.417931245,23.13495661,18.7775,0,18.7775,4.313963538,1.417931245,4.541014251,26.44953945,2.521677421,26.56947485,18.7775,0,18.7775,7.672039447,2.521677421,8.075830997
24/03/2020 10:30,29.68400689,2.572448414,29.79526398,21.8575,0,21.8575,7.82650689,2.572448414,8.238428306,33.69881839,3.892053139,33.92283064,21.8575,0,21.8575,11.84131839,3.892053139,12.46454567
24/03/2020 11:00,32.97301955,2.983307706,33.10770519,23.8965,0,23.8965,9.076519549,2.983307706,9.554231104,38.05742261,4.654470176,38.34098992,23.8965,0,23.8965,14.16092261,4.654470176,14.90623432
24/03/2020 11:30,32.67812239,2.867809045,32.80371948,23.953,0,23.953,8.725122389,2.867809045,9.184339357,39.32542668,5.052672307,39.64869078,23.953,0,23.953,15.37242668,5.052672307,16.18150177
24/03/2020 12:00,32.28600386,2.645415289,32.39420114,24.2375,0,24.2375,8.04850386,2.645415289,8.472109326,40.88771006,5.472659394,41.25233126,24.2375,0,24.2375,16.65021006,5.472659394,17.5265369
24/03/2020 12:30,32.91974906,2.776805183,33.03665427,24.4715,0,24.4715,8.448249062,2.776805183,8.892893749,41.12670712,5.474301849,41.48944467,24.4715,0,24.4715,16.65520712,5.474301849,17.53179697
24/03/2020 13:00,33.42160215,2.962956442,33.55268397,24.407,0,24.407,9.014602154,2.962956442,9.489054898,41.33312771,5.563349141,41.70585451,24.407,0,24.407,16.92612771,5.563349141,17.81697654
24/03/2020 13:30,33.77628273,3.019713805,33.91100038,24.589,0,24.589,9.187282735,3.019713805,9.670823931,41.8834103,5.684397773,42.26739211,24.589,0,24.589,17.2944103,5.684397773,18.20464242
24/03/2020 14:00,35.11958861,3.532068518,35.29675639,24.3735,0,24.3735,10.74608861,3.532068518,11.31167222,41.52064695,5.635994653,41.90141476,24.3735,0,24.3735,17.14714695,5.635994653,18.04962837
24/03/2020 14:30,33.05243912,3.35715944,33.22249616,22.8385,0,22.8385,10.21393912,3.35715944,10.75151486,38.03632503,4.995283522,38.36293627,22.8385,0,22.8385,15.19782503,4.995283522,15.99771056
24/03/2020 15:00,30.17445968,3.039821694,30.32719131,20.926,0,20.926,9.248459679,3.039821694,9.735220714,33.80981814,4.234706236,34.07398626,20.926,0,20.926,12.88381814,4.234706236,13.56191383
24/03/2020 15:30,26.09868527,2.49362286,26.21754237,18.512,0,18.512,7.586685274,2.49362286,7.985984499,28.25538403,3.20249546,28.43629202,18.512,0,18.512,9.743384026,3.20249546,10.25619371
24/03/2020 16:00,21.50927186,1.910894402,21.59398744,15.6955,0,15.6955,5.813771863,1.910894402,6.119759856,21.26063114,1.829170148,21.33917289,15.6955,0,15.6955,5.565131137,1.829170148,5.858032776
24/03/2020 16:30,16.5753859,1.344280487,16.62980781,12.4855,0,12.4855,4.089885899,1.344280487,4.305143052,15.25065854,0.908863659,15.27771642,12.4855,0,12.4855,2.765158536,0.908863659,2.910693196
24/03/2020 17:00,13.29028811,1.323705589,13.35604562,9.263,0,9.263,4.027288111,1.323705589,4.239250643,15.80972528,2.151804539,15.95549047,9.263,0,9.263,6.546725275,2.151804539,6.891289763
24/03/2020 17:30,13.74645889,2.639484193,13.99757153,5.716,0,5.716,8.030458887,2.639484193,8.453114618,18.49985452,4.201849785,18.97103474,5.716,0,5.716,12.78385452,4.201849785,13.45668897
24/03/2020 18:00,13.48963107,3.393049097,13.90981411,3.1665,0,3.1665,10.32313107,3.393049097,10.86645375,20.89830961,5.828163974,21.69577931,3.1665,0,3.1665,17.73180961,5.828163974,18.66506274
24/03/2020 18:30,13.59118769,3.863085978,14.12953701,1.838,0,1.838,11.75318769,3.863085978,12.37177651,22.19721171,6.691749282,23.18395385,1.838,0,1.838,20.35921171,6.691749282,21.43074917
24/03/2020 19:00,16.14680832,4.847041498,16.8586248,1.4,0,1.4,14.74680832,4.847041498,15.52295613,22.52287346,6.942752763,23.56865811,1.4,0,1.4,21.12287346,6.942752763,22.23460365
24/03/2020 19:30,15.92508843,4.783533192,16.62800744,1.3715,0,1.3715,14.55358843,4.783533192,15.31956677,22.10073913,6.813371413,23.12714206,1.3715,0,1.3715,20.72923913,6.813371413,21.82025171
24/03/2020 20:00,14.34240824,4.278943862,14.9670984,1.324,0,1.324,13.01840824,4.278943862,13.70358762,20.79437544,6.399602928,21.75686024,1.324,0,1.324,19.47037544,6.399602928,20.49513204
24/03/2020 20:30,13.36048608,3.946012449,13.9310302,1.355,0,1.355,12.00548608,3.946012449,12.63735377,19.65145472,6.013753849,20.5510318,1.355,0,1.355,18.29645472,6.013753849,19.25942603
24/03/2020 21:00,12.37927571,3.59490868,12.89068794,1.442,0,1.442,10.93727571,3.59490868,11.5129218,18.5835758,5.634163502,19.41888482,1.442,0,1.442,17.1415758,5.634163502,18.043764
24/03/2020 21:30,11.9539809,3.450190775,12.44192412,1.457,0,1.457,10.4969809,3.450190775,11.04945358,17.46672195,5.262141135,18.24216284,1.457,0,1.457,16.00972195,5.262141135,16.8523389
24/03/2020 22:00,11.4885012,3.273694083,11.94582491,1.5285,0,1.5285,9.960001202,3.273694083,10.48421179,16.65337096,4.971304677,17.37954644,1.5285,0,1.5285,15.12487096,4.971304677,15.9209168
24/03/2020 22:30,10.91040356,3.09518652,11.34094729,1.4935,0,1.4935,9.416903559,3.09518652,9.912530063,15.52303521,4.611285227,16.19347318,1.4935,0,1.4935,14.02953521,4.611285227,14.7679318
24/03/2020 23:00,10.28467095,2.869468428,10.67746719,1.5545,0,1.5545,8.730170953,2.869468428,9.189653635,15.11026211,4.45556354,15.75347795,1.5545,0,1.5545,13.55576211,4.45556354,14.26922328
24/03/2020 23:30,10.2297557,2.837613923,10.61602347,1.5965,0,1.5965,8.633255696,2.837613923,9.087637575,15.10510702,4.440064411,15.74415543,1.5965,0,1.5965,13.50860702,4.440064411,14.21958634
25/03/2020 00:00,11.11007948,3.157529981,11.55005895,1.5035,0,1.5035,9.606579482,3.157529981,10.11218893,14.93617106,4.415105469,15.57505577,1.5035,0,1.5035,13.43267106,4.415105469,14.13965375
25/03/2020 00:30,11.86905001,3.432957574,12.35554717,1.4245,0,1.4245,10.44455001,3.432957574,10.99426317,17.86856238,5.404901928,18.66811416,1.4245,0,1.4245,16.44406238,5.404901928,17.30953934
25/03/2020 01:00,11.4593728,3.314244366,11.92901675,1.376,0,1.376,10.0833728,3.314244366,10.61407663,18.88586167,5.755213216,19.743309,1.376,0,1.376,17.50986167,5.755213216,18.43143334
25/03/2020 01:30,10.54920636,3.044175667,10.9796521,1.2875,0,1.2875,9.26170636,3.044175667,9.749164589,19.06175559,5.842115294,19.93692146,1.2875,0,1.2875,17.77425559,5.842115294,18.70974273
25/03/2020 02:00,10.2842664,2.952656879,10.69973449,1.301,0,1.301,8.983266401,2.952656879,9.456069896,18.25287536,5.571811982,19.08435347,1.301,0,1.301,16.95187536,5.571811982,17.84407932
25/03/2020 02:30,10.46505426,3.001068057,10.88686227,1.3345,0,1.3345,9.13055426,3.001068057,9.611109748,18.14781874,5.526270625,18.97058228,1.3345,0,1.3345,16.81331874,5.526270625,17.69823025
25/03/2020 03:00,10.06295147,2.856906291,10.46063601,1.371,0,1.371,8.691951468,2.856906291,9.149422598,17.53482312,5.312791739,18.32200256,1.371,0,1.371,16.16382312,5.312791739,17.01455065
25/03/2020 03:30,9.564030756,2.696370166,9.936855456,1.3605,0,1.3605,8.203530756,2.696370166,8.635295532,17.25929422,5.225680953,18.03305239,1.3605,0,1.3605,15.89879422,5.225680953,16.73557287
25/03/2020 04:00,10.28289681,2.922132119,10.69003381,1.3925,0,1.3925,8.890396807,2.922132119,9.358312429,16.40077663,4.932981976,17.12658125,1.3925,0,1.3925,15.00827663,4.932981976,15.79818593
25/03/2020 04:30,9.933058525,2.790875973,10.3176858,1.442,0,1.442,8.491058525,2.790875973,8.937956342,15.7661366,4.70811602,16.45410039,1.442,0,1.442,14.3241366,4.70811602,15.07803852
