Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/03/2020 05:00,9.546807925,2.654882728,9.909083906,1.4695,0,1.4695,8.077307925,2.654882728,8.502429395,15.4564288,4.597281175,16.12563752,1.4695,0,1.4695,13.9869288,4.597281175,14.72308294
25/03/2020 05:30,9.80087934,2.732804333,10.17474596,1.4865,0,1.4865,8.31437934,2.732804333,8.751978252,15.525706,4.614463862,16.19693871,1.4865,0,1.4865,14.039206,4.614463862,14.77811158
25/03/2020 06:00,9.9499931,2.775899343,10.32995546,1.5045,0,1.5045,8.4454931,2.775899343,8.889992737,15.64900416,4.649073693,16.32498752,1.5045,0,1.5045,14.14450416,4.649073693,14.88895175
25/03/2020 06:30,10.81217322,3.02460807,11.22725896,1.61,0,1.61,9.202173219,3.02460807,9.686498125,16.58888202,4.923320433,17.30404839,1.61,0,1.61,14.97888202,4.923320433,15.76724423
25/03/2020 07:00,12.01144167,3.049511955,12.39250798,2.7335,0,2.7335,9.277941669,3.049511955,9.766254388,16.85416984,4.641239732,17.48153733,2.7335,0,2.7335,14.12066984,4.641239732,14.86386299
25/03/2020 07:30,12.6060718,2.533520683,12.85814035,4.898,0,4.898,7.708071802,2.533520683,8.113759792,15.62282909,3.525080851,16.01558565,4.898,0,4.898,10.72482909,3.525080851,11.28929378
25/03/2020 08:00,13.58512118,1.873867915,13.71374852,7.884,0,7.884,5.701121184,1.873867915,6.001180193,14.0277517,2.019353531,14.1723536,7.884,0,7.884,6.143751704,2.019353531,6.467107057
25/03/2020 08:30,15.09913887,1.33516048,15.15805555,11.037,0,11.037,4.06213887,1.33516048,4.275935652,13.9572705,0.959846497,13.99023606,11.037,0,11.037,2.920270501,0.959846497,3.073968949
25/03/2020 09:00,16.63559579,0.900297248,16.65993945,13.8965,0,13.8965,2.739095787,0.900297248,2.883258723,17.83171853,1.293443783,17.87856769,13.8965,0,13.8965,3.935218534,1.293443783,4.142335299
25/03/2020 09:30,18.94616994,0.857264002,18.96555448,16.338,0,16.338,2.608169937,0.857264002,2.745442039,24.0736816,2.542595585,24.20758018,16.338,0,16.338,7.735681602,2.542595585,8.142822738
25/03/2020 10:00,22.15042685,1.160723873,22.18081805,18.619,0,18.619,3.531426846,1.160723873,3.717291417,30.19352952,3.804363879,30.43225936,18.619,0,18.619,11.57452952,3.804363879,12.18371529
25/03/2020 10:30,24.90328316,1.425596034,24.94405413,20.566,0,20.566,4.33728316,1.425596034,4.565561221,35.17610629,4.802109713,35.50237614,20.566,0,20.566,14.61010629,4.802109713,15.37905925
25/03/2020 11:00,26.50561116,1.529403677,26.54969865,21.8525,0,21.8525,4.653111159,1.529403677,4.898011746,38.99866001,5.635670262,39.40375949,21.8525,0,21.8525,17.14616001,5.635670262,18.04858949
25/03/2020 11:30,28.1099195,1.78456389,28.16650924,22.6805,0,22.6805,5.4294195,1.78456389,5.715178421,41.25384286,6.104762578,41.70308954,22.6805,0,22.6805,18.57334286,6.104762578,19.55088722
25/03/2020 12:00,29.39419961,2.030511667,29.46424864,23.2165,0,23.2165,6.177699605,2.030511667,6.50284169,42.32108817,6.279374469,42.78440192,23.2165,0,23.2165,19.10458817,6.279374469,20.11009281
25/03/2020 12:30,29.40329823,1.977954628,29.46975147,23.3855,0,23.3855,6.017798233,1.977954628,6.334524456,42.78552841,6.376480978,43.25807382,23.3855,0,23.3855,19.40002841,6.376480978,20.42108254
25/03/2020 13:00,29.02599723,1.894041245,29.08772778,23.2635,0,23.2635,5.762497227,1.894041245,6.065786554,42.57215585,6.346448269,43.04260516,23.2635,0,23.2635,19.30865585,6.346448269,20.32490089
25/03/2020 13:30,28.60060514,1.800401743,28.65721655,23.123,0,23.123,5.477605136,1.800401743,5.765900144,42.54514735,6.383751122,43.02141143,23.123,0,23.123,19.42214735,6.383751122,20.44436563
25/03/2020 14:00,28.44926764,1.985832991,28.51849158,22.4075,0,22.4075,6.041767643,1.985832991,6.359755414,41.72244771,6.348516305,42.20268122,22.4075,0,22.4075,19.31494771,6.348516305,20.33152391
25/03/2020 14:30,28.76540673,2.012173436,28.83569778,22.6435,0,22.6435,6.121906733,2.012173436,6.44411235,41.64614443,6.245867179,42.11190096,22.6435,0,22.6435,19.00264443,6.245867179,20.00278361
25/03/2020 15:00,28.51044757,2.054094081,28.58434752,22.261,0,22.261,6.249447567,2.054094081,6.57836586,39.86967166,5.787690489,40.28756731,22.261,0,22.261,17.60867166,5.787690489,18.53544386
25/03/2020 15:30,26.50906076,2.150271386,26.59612696,19.967,0,19.967,6.542060759,2.150271386,6.886379746,34.06809032,4.634804256,34.3819166,19.967,0,19.967,14.10109032,4.634804256,14.84325297
25/03/2020 16:00,23.0499432,1.997887665,23.13636611,16.9715,0,16.9715,6.078443204,1.997887665,6.398361267,26.24139641,3.046867608,26.41768892,16.9715,0,16.9715,9.269896414,3.046867608,9.757785699
25/03/2020 16:30,19.01950412,1.819760903,19.10636195,13.483,0,13.483,5.536504122,1.819760903,5.827899075,17.35374938,1.272253795,17.40032319,13.483,0,13.483,3.870749377,1.272253795,4.074473029
25/03/2020 17:00,16.12954596,2.103264697,16.26609896,9.7305,0,9.7305,6.399045964,2.103264697,6.735837857,15.7545743,1.980017472,15.87851003,9.7305,0,9.7305,6.024074302,1.980017472,6.341130844
25/03/2020 17:30,13.77957315,2.514293107,14.00708057,6.13,0,6.13,7.649573155,2.514293107,8.052182268,18.77800302,4.157197556,19.23267244,6.13,0,6.13,12.64800302,4.157197556,13.31368739
25/03/2020 18:00,14.47534344,3.696165648,14.93978609,3.23,0,3.23,11.24534344,3.696165648,11.83720363,21.83410353,6.114873121,22.67420892,3.23,0,3.23,18.60410353,6.114873121,19.58326687
25/03/2020 18:30,15.75288858,4.626849526,16.41832011,1.676,0,1.676,14.07688858,4.626849526,14.81777745,23.15213278,7.058863485,24.20431379,1.676,0,1.676,21.47613278,7.058863485,22.60645555
25/03/2020 19:00,14.87286706,4.488959472,15.53553771,1.2155,0,1.2155,13.65736706,4.488959472,14.37617586,24.5078557,7.655827092,25.67579949,1.2155,0,1.2155,23.2923557,7.655827092,24.51826916
25/03/2020 19:30,15.22618141,4.606896045,15.90786257,1.21,0,1.21,14.01618141,4.606896045,14.75387517,24.46760137,7.644403894,25.63397019,1.21,0,1.21,23.25760137,7.644403894,24.48168565
25/03/2020 20:00,13.90519971,4.168930488,14.51669936,1.2215,0,1.2215,12.68369971,4.168930488,13.35126285,22.93087556,7.135526681,24.01542827,1.2215,0,1.2215,21.70937556,7.135526681,22.85197428
25/03/2020 20:30,12.15987799,3.589519011,12.67861505,1.239,0,1.239,10.92087799,3.589519011,11.49566105,21.80601734,6.760051692,22.82982022,1.239,0,1.239,20.56701734,6.760051692,21.64949194
25/03/2020 21:00,12.19035068,3.60676595,12.71272631,1.217,0,1.217,10.97335068,3.60676595,11.55089545,20.48801293,6.334075639,21.44479396,1.217,0,1.217,19.27101293,6.334075639,20.28527676
25/03/2020 21:30,12.09330514,3.576019016,12.61094529,1.2135,0,1.2135,10.87980514,3.576019016,11.45242646,19.4633938,5.998450014,20.36676462,1.2135,0,1.2135,18.2498938,5.998450014,19.21041453
25/03/2020 22:00,11.31276111,3.32111002,11.79017963,1.2085,0,1.2085,10.10426111,3.32111002,10.63606432,18.45379548,5.668254512,19.30470608,1.2085,0,1.2085,17.24529548,5.668254512,18.15294261
25/03/2020 22:30,10.46036832,3.04176377,10.893651,1.206,0,1.206,9.254368319,3.04176377,9.741440336,17.3312112,5.300100613,18.1235192,1.206,0,1.206,16.1252112,5.300100613,16.97390652
25/03/2020 23:00,9.047860427,2.573386326,9.406704815,1.2185,0,1.2185,7.829360427,2.573386326,8.241432028,16.57039527,5.045923959,17.32164391,1.2185,0,1.2185,15.35189527,5.045923959,16.15988975
25/03/2020 23:30,8.492761336,2.39027671,8.822721681,1.2205,0,1.2205,7.272261336,2.39027671,7.655011933,16.51319187,5.026464744,17.26125296,1.2205,0,1.2205,15.29269187,5.026464744,16.09757039
26/03/2020 00:00,8.242254362,2.312704969,8.560570147,1.206,0,1.206,7.036254362,2.312704969,7.406583539,16.20610633,4.930296525,16.93947184,1.206,0,1.206,15.00010633,4.930296525,15.78958561
26/03/2020 00:30,8.904512735,2.53037877,9.257060212,1.206,0,1.206,7.698512735,2.53037877,8.103697616,19.90544343,6.146209832,20.83272842,1.206,0,1.206,18.69944343,6.146209832,19.68362467
26/03/2020 01:00,8.900988015,2.526590777,9.252634685,1.214,0,1.214,7.686988015,2.526590777,8.091566332,21.09261576,6.533785033,22.08141269,1.214,0,1.214,19.87861576,6.533785033,20.92485869
26/03/2020 01:30,8.909597903,2.528105974,9.261331147,1.218,0,1.218,7.691597903,2.528105974,8.096418846,20.71149481,6.407201898,21.67990437,1.218,0,1.218,19.49349481,6.407201898,20.51946822
26/03/2020 02:00,8.950367118,2.538712352,9.303447316,1.2265,0,1.2265,7.723867118,2.538712352,8.13038644,19.96780035,6.159967534,20.89636932,1.2265,0,1.2265,18.74130035,6.159967534,19.72768458
26/03/2020 02:30,8.948001726,2.544015541,9.302620596,1.208,0,1.208,7.740001726,2.544015541,8.147370238,19.87149302,6.134393503,20.79680309,1.208,0,1.208,18.66349302,6.134393503,19.64578213
26/03/2020 03:00,8.910804924,2.524065467,9.261390332,1.2315,0,1.2315,7.679304924,2.524065467,8.083478867,19.07429345,5.864642598,19.95551812,1.2315,0,1.2315,17.84279345,5.864642598,18.78188784
26/03/2020 03:30,8.369870393,2.35465033,8.694774786,1.206,0,1.206,7.163870393,2.35465033,7.540916203,18.36075057,5.638493841,19.20702409,1.206,0,1.206,17.15475057,5.638493841,18.05763218
26/03/2020 04:00,8.545130243,2.41652835,8.88025113,1.193,0,1.193,7.352130243,2.41652835,7.739084466,18.09855566,5.556587434,18.93233691,1.193,0,1.193,16.90555566,5.556587434,17.79532175
26/03/2020 04:30,8.526667745,2.408652258,8.860342461,1.1985,0,1.1985,7.328167745,2.408652258,7.713860784,17.76586454,5.445429388,18.58167495,1.1985,0,1.1985,16.56736454,5.445429388,17.43933109
26/03/2020 05:00,8.346021482,2.346975914,8.669738781,1.2055,0,1.2055,7.140521482,2.346975914,7.516338402,17.25146394,5.274053299,18.03964097,1.2055,0,1.2055,16.04596394,5.274053299,16.89048836
26/03/2020 05:30,8.767411089,2.481864455,9.111923418,1.2165,0,1.2165,7.550911089,2.481864455,7.948327462,17.37552697,5.31121532,18.16914818,1.2165,0,1.2165,16.15902697,5.31121532,17.00950207
26/03/2020 06:00,9.028417959,2.553355506,9.382534582,1.26,0,1.26,7.768417959,2.553355506,8.177282062,17.82813839,5.445683742,18.64129797,1.26,0,1.26,16.56813839,5.445683742,17.44014567
26/03/2020 06:30,9.449819325,2.6409174,9.811907561,1.415,0,1.415,8.034819325,2.6409174,8.457704552,18.27575405,5.541861858,19.0975239,1.415,0,1.415,16.86075405,5.541861858,17.74816216
26/03/2020 07:00,10.37228195,2.540985148,10.67899051,2.6415,0,2.6415,7.73078195,2.540985148,8.137665211,18.57451642,5.236929245,19.29865509,2.6415,0,2.6415,15.93301642,5.236929245,16.77159623
26/03/2020 07:30,10.27309057,1.747314471,10.42062847,4.957,0,4.957,5.316090567,1.747314471,5.595884808,17.45839589,4.10901012,17.93542726,4.957,0,4.957,12.50139589,4.10901012,13.15936409
26/03/2020 08:00,11.99668885,1.013559512,12.03942882,8.913,0,8.913,3.083688854,1.013559512,3.245988267,15.40478573,2.133746784,15.55185837,8.913,0,8.913,6.491785732,2.133746784,6.833458665
26/03/2020 08:30,12.639,0,12.639,12.639,0,12.639,0,0,0,15.46438112,0.928657865,15.49223963,12.639,0,12.639,2.82538112,0.928657865,2.974085389
26/03/2020 09:00,18.62008162,0.915412061,18.64257007,15.835,0,15.835,2.785081623,0.915412061,2.931664867,20.96592548,1.686453649,21.03364346,15.835,0,15.835,5.130925476,1.686453649,5.400974186
26/03/2020 09:30,22.60299398,1.310790234,22.64096968,18.615,0,18.615,3.987993984,1.310790234,4.197888404,28.54896988,3.265138001,28.73507974,18.615,0,18.615,9.933969881,3.265138001,10.4568104
26/03/2020 10:00,26.54553198,1.805800984,26.60688229,21.0515,0,21.0515,5.494031976,1.805800984,5.783191553,35.00475239,4.586212277,35.3039096,21.0515,0,21.0515,13.95325239,4.586212277,14.6876341
26/03/2020 10:30,29.75427126,2.237277521,29.83826518,22.9475,0,22.9475,6.806771261,2.237277521,7.16502238,40.29587491,5.702135084,40.6973203,22.9475,0,22.9475,17.34837491,5.702135084,18.26144727
26/03/2020 11:00,30.79344047,2.453935963,30.89106307,23.3275,0,23.3275,7.46594047,2.453935963,7.858884705,42.45307175,6.286271438,42.91597034,23.3275,0,23.3275,19.12557175,6.286271438,20.13218079
26/03/2020 11:30,31.04127254,2.594721905,31.14952941,23.147,0,23.147,7.894272538,2.594721905,8.309760567,43.26501071,6.612470349,43.76740701,23.147,0,23.147,20.11801071,6.612470349,21.17685338
26/03/2020 12:00,31.71101758,2.696858862,31.82548796,23.506,0,23.506,8.205017583,2.696858862,8.636860613,44.44184786,6.881280421,44.97143384,23.506,0,23.506,20.93584786,6.881280421,22.03773459
26/03/2020 12:30,26.83860214,2.102954475,26.92086518,20.4405,0,20.4405,6.398102135,2.102954475,6.734844353,38.02453881,5.779594061,38.4612696,20.4405,0,20.4405,17.58403881,5.779594061,18.50951454
26/03/2020 13:00,30.51918783,2.361657034,30.61042714,23.334,0,23.334,7.185187834,2.361657034,7.563355614,43.58001013,6.654541724,44.08514726,23.334,0,23.334,20.24601013,6.654541724,21.31158961
26/03/2020 13:30,29.92137174,2.427947329,30.01971711,22.5345,0,22.5345,7.386871744,2.427947329,7.775654468,42.54175115,6.57606544,43.04701183,22.5345,0,22.5345,20.00725115,6.57606544,21.06026436
26/03/2020 14:00,28.90964952,2.432311525,29.01179028,21.5095,0,21.5095,7.400149524,2.432311525,7.789631078,40.45205578,6.226116997,40.92839295,21.5095,0,21.5095,18.94255578,6.226116997,19.9395324
26/03/2020 14:30,28.82294892,2.494366884,28.93068009,21.234,0,21.234,7.588948917,2.494366884,7.988367281,39.51412069,6.008385111,39.96831777,21.234,0,21.234,18.28012069,6.008385111,19.2422323
26/03/2020 15:00,25.51187134,2.015777329,25.59138405,19.379,0,19.379,6.132871342,2.015777329,6.455654044,34.99760762,5.13358807,35.37211141,19.379,0,19.379,15.61860762,5.13358807,16.4406396
26/03/2020 15:30,23.20044653,1.967156795,23.2836944,17.2155,0,17.2155,5.98494653,1.967156795,6.299943715,29.20097578,3.939435383,29.4655076,17.2155,0,17.2155,11.98547578,3.939435383,12.6162903
26/03/2020 16:00,19.53220445,1.642337331,19.60112963,14.5355,0,14.5355,4.996704451,1.642337331,5.259688896,22.14808117,2.502134431,22.28896984,14.5355,0,14.5355,7.612581174,2.502134431,8.013243341
26/03/2020 16:30,16.59598489,1.512434944,16.66475844,11.9945,0,11.9945,4.60148489,1.512434944,4.843668305,15.64291279,1.199175292,15.68880945,11.9945,0,11.9945,3.648412788,1.199175292,3.840434513
26/03/2020 17:00,14.66237772,1.916845509,14.78714364,8.8305,0,8.8305,5.831877717,1.916845509,6.13881865,14.3751713,1.822445326,14.49023316,8.8305,0,8.8305,5.544671304,1.822445326,5.83649611
26/03/2020 17:30,13.28810571,2.527286829,13.52630519,5.599,0,5.599,7.689105707,2.527286829,8.093795481,18.5728133,4.264286215,19.05606283,5.599,0,5.599,12.9738133,4.264286215,13.65664558
26/03/2020 18:00,12.58736608,3.14234037,12.97366902,3.027,0,3.027,9.56036608,3.14234037,10.06354324,21.36881759,6.028663903,22.20295372,3.027,0,3.027,18.34181759,6.028663903,19.30717641
26/03/2020 18:30,13.36796335,3.837210541,13.90779023,1.6935,0,1.6935,11.67446335,3.837210541,12.28890879,22.84727136,6.952908411,23.88180781,1.6935,0,1.6935,21.15377136,6.952908411,22.26712775
26/03/2020 19:00,13.29926995,3.970757059,13.87939093,1.2185,0,1.2185,12.08076995,3.970757059,12.71659994,23.54381572,7.33797642,24.66084258,1.2185,0,1.2185,22.32531572,7.33797642,23.50033234
26/03/2020 19:30,12.06309526,3.563131352,12.57832152,1.2225,0,1.2225,10.84059526,3.563131352,11.4111529,24.36903953,7.607899634,25.52900751,1.2225,0,1.2225,23.14653953,7.607899634,24.36477846
26/03/2020 20:00,11.56677241,3.335082812,12.03798162,1.42,0,1.42,10.14677241,3.335082812,10.68081307,23.88336817,7.383352066,24.99858322,1.42,0,1.42,22.46336817,7.383352066,23.64565071
26/03/2020 20:30,12.50783594,3.568305065,13.00687361,1.6515,0,1.6515,10.85633594,3.568305065,11.42772205,21.84711927,6.637979047,22.83329556,1.6515,0,1.6515,20.19561927,6.637979047,21.2585466
26/03/2020 21:00,12.28280782,3.431891917,12.75324469,1.8415,0,1.8415,10.44130782,3.431891917,10.99085034,20.45112499,6.116687939,21.3462499,1.8415,0,1.8415,18.60962499,6.116687939,19.58907894
26/03/2020 21:30,12.24668941,3.416897872,12.71442459,1.851,0,1.851,10.39568941,3.416897872,10.94283096,18.84797199,5.58663453,19.65849774,1.851,0,1.851,16.99697199,5.58663453,17.89154947
26/03/2020 22:00,11.58440463,3.209404598,12.02076156,1.82,0,1.82,9.764404627,3.209404598,10.27832066,17.48298651,5.148174707,18.2252166,1.82,0,1.82,15.66298651,5.148174707,16.48735422
26/03/2020 22:30,10.55273149,2.910738181,10.94680495,1.697,0,1.697,8.855731491,2.910738181,9.321822622,16.50301254,4.866500983,17.20558789,1.697,0,1.697,14.80601254,4.866500983,15.58527636
26/03/2020 23:00,9.700317288,2.678879745,10.06342646,1.55,0,1.55,8.150317288,2.678879745,8.579281355,15.89423213,4.714721101,16.57875779,1.55,0,1.55,14.34423213,4.714721101,15.09919171
26/03/2020 23:30,9.492928141,2.64686948,9.855029312,1.44,0,1.44,8.052928141,2.64686948,8.476766464,15.71473975,4.69188006,16.40020682,1.44,0,1.44,14.27473975,4.69188006,15.02604184
27/03/2020 00:00,8.984387768,2.505522045,9.32721096,1.3615,0,1.3615,7.622887768,2.505522045,8.024092388,15.65323854,4.697467294,16.34289068,1.3615,0,1.3615,14.29173854,4.697467294,15.04393531
27/03/2020 00:30,9.784661477,2.779241526,10.17171488,1.329,0,1.329,8.455661477,2.779241526,8.900696292,19.12726367,5.850006368,20.00186966,1.329,0,1.329,17.79826367,5.850006368,18.73501439
27/03/2020 01:00,9.619092454,2.742899246,10.00252148,1.274,0,1.274,8.345092454,2.742899246,8.784307847,20.33620653,6.265444295,21.27949925,1.274,0,1.274,19.06220653,6.265444295,20.06548056
27/03/2020 01:30,9.421778658,2.688398887,9.797826374,1.2425,0,1.2425,8.179278658,2.688398887,8.609767008,20.12905246,6.207709594,21.06452969,1.2425,0,1.2425,18.88655246,6.207709594,19.88058153
27/03/2020 02:00,8.997230941,2.540968382,9.349154236,1.2665,0,1.2665,7.730730941,2.540968382,8.137611517,19.54502674,6.007861206,20.44755405,1.2665,0,1.2665,18.27852674,6.007861206,19.24055447
27/03/2020 02:30,8.814837019,2.468692745,9.154004345,1.304,0,1.304,7.510837019,2.468692745,7.906144231,19.65921582,6.033067687,20.56411127,1.304,0,1.304,18.35521582,6.033067687,19.32127981
27/03/2020 03:00,8.471955776,2.32953406,8.786396508,1.3845,0,1.3845,7.087455776,2.32953406,7.460479764,19.03911011,5.802789727,19.90377056,1.3845,0,1.3845,17.65461011,5.802789727,18.58380012
27/03/2020 03:30,8.484923629,2.280713904,8.786101803,1.546,0,1.546,6.938923629,2.280713904,7.304130136,18.33134168,5.517075009,19.14356822,1.546,0,1.546,16.78534168,5.517075009,17.66878071
27/03/2020 04:00,8.739797088,2.321429141,9.042847251,1.677,0,1.677,7.062797088,2.321429141,7.434523251,17.54254251,5.214751644,18.30121396,1.677,0,1.677,15.86554251,5.214751644,16.70057107
27/03/2020 04:30,8.885836349,2.379783474,9.198992173,1.6455,0,1.6455,7.240336349,2.379783474,7.621406683,16.76820752,4.97059359,17.48941349,1.6455,0,1.6455,15.12270752,4.97059359,15.9186395
27/03/2020 05:00,9.075951254,2.452131745,9.401374435,1.6155,0,1.6155,7.460451254,2.452131745,7.853106584,16.32315998,4.834174061,17.02394756,1.6155,0,1.6155,14.70765998,4.834174061,15.48174735
27/03/2020 05:30,9.333440985,2.481709939,9.657743258,1.783,0,1.783,7.550440985,2.481709939,7.947832615,16.17832527,4.731514605,16.85602085,1.783,0,1.783,14.39532527,4.731514605,15.15297397
27/03/2020 06:00,9.297528016,2.545996287,9.639819723,1.5515,0,1.5515,7.746028016,2.545996287,8.153713701,16.44997505,4.89689194,17.16336884,1.5515,0,1.5515,14.89847505,4.89689194,15.68260531
27/03/2020 06:30,10.10337192,2.76517728,10.47493817,1.6905,0,1.6905,8.412871924,2.76517728,8.855654657,17.61739486,5.234917185,18.37870941,1.6905,0,1.6905,15.92689486,5.234917185,16.76515248
27/03/2020 07:00,10.90890887,2.511938322,11.19437926,3.2665,0,3.2665,7.642408873,2.511938322,8.044640919,18.14510132,4.890359763,18.79256025,3.2665,0,3.2665,14.87860132,4.890359763,15.6616856
27/03/2020 07:30,11.30631099,1.736704686,11.43891653,6.0225,0,6.0225,5.283810986,1.736704686,5.561906301,17.06687382,3.630110127,17.44866418,6.0225,0,6.0225,11.04437382,3.630110127,11.62565666
27/03/2020 08:00,12.88308183,1.048857877,12.92570696,9.692,0,9.692,3.191081833,1.048857877,3.359033508,15.87087314,2.030897389,16.0002862,9.692,0,9.692,6.178873139,2.030897389,6.504076988
27/03/2020 08:30,13.2745,0,13.2745,13.2745,0,13.2745,0,0,0,16.15028285,0.945224111,16.17791966,13.2745,0,13.2745,2.875782846,0.945224111,3.027139837
27/03/2020 09:00,19.05092476,0.854553943,19.07008119,16.451,0,16.451,2.59992476,0.854553943,2.736762905,21.40140351,1.627118948,21.46316818,16.451,0,16.451,4.950403512,1.627118948,5.210951065
27/03/2020 09:30,23.18913417,1.328585252,23.2271626,19.147,0,19.147,4.042134168,1.328585252,4.254878072,28.64161166,3.120727939,28.81112392,19.147,0,19.147,9.494611664,3.120727939,9.994328067
27/03/2020 10:00,28.05713253,1.992526607,28.12779494,21.995,0,21.995,6.062132533,1.992526607,6.38119214,35.85625192,4.555973186,36.14453892,21.995,0,21.995,13.86125192,4.555973186,14.5907915
27/03/2020 10:30,31.58077797,2.395048098,31.67146654,24.294,0,24.294,7.286777974,2.395048098,7.670292605,41.74808657,5.736880826,42.1404145,24.294,0,24.294,17.45408657,5.736880826,18.37272271
27/03/2020 11:00,33.80408292,2.545849992,33.89981378,26.0585,0,26.0585,7.745582922,2.545849992,8.153245181,46.45140753,6.702824562,46.93251664,26.0585,0,26.0585,20.39290753,6.702824562,21.46621845
27/03/2020 11:30,35.09655498,2.709032465,35.20095209,26.8545,0,26.8545,8.242054978,2.709032465,8.675847345,48.81465751,7.217954721,49.34541172,26.8545,0,26.8545,21.96015751,7.217954721,23.11595527
27/03/2020 12:00,35.40964057,2.753597295,35.51654465,27.032,0,27.032,8.377640573,2.753597295,8.818569024,49.5312549,7.395147465,50.08026975,27.032,0,27.032,22.4992549,7.395147465,23.68342621
27/03/2020 12:30,35.49062929,2.752771876,35.5972263,27.1155,0,27.1155,8.37512929,2.752771876,8.815925568,49.58100265,7.384053635,50.12783729,27.1155,0,27.1155,22.46550265,7.384053635,23.64789752
27/03/2020 13:00,35.67783944,2.841256972,35.79079446,27.0335,0,27.0335,8.644339435,2.841256972,9.099304669,49.55300626,7.401803763,50.10276567,27.0335,0,27.0335,22.51950626,7.401803763,23.70474343
27/03/2020 13:30,35.54153924,2.954389977,35.66411967,26.553,0,26.553,8.98853924,2.954389977,9.461620253,48.46215404,7.201190692,48.99426009,26.553,0,26.553,21.90915404,7.201190692,23.06226741
27/03/2020 14:00,32.9569074,2.707997906,33.06797541,24.718,0,24.718,8.2389074,2.707997906,8.672534105,45.11036683,6.702646845,45.60559911,24.718,0,24.718,20.39236683,6.702646845,21.4656493
27/03/2020 14:30,30.91864078,2.528941777,31.02189379,23.2245,0,23.2245,7.694140779,2.528941777,8.099095557,41.86995298,6.12846403,42.31608482,23.2245,0,23.2245,18.64545298,6.12846403,19.62679262
27/03/2020 15:00,27.33512199,2.100167186,27.41568158,20.9455,0,20.9455,6.389621988,2.100167186,6.725917882,37.03689575,5.288986014,37.41263183,20.9455,0,20.9455,16.09139575,5.288986014,16.93831132
27/03/2020 15:30,22.85993742,1.580128267,22.91448329,18.0525,0,18.0525,4.807437423,1.580128267,5.060460445,29.65018098,3.811973395,29.89421973,18.0525,0,18.0525,11.59768098,3.811973395,12.20808524
27/03/2020 16:00,18.30289338,1.536891831,18.36730635,13.627,0,13.627,4.675893377,1.536891831,4.921993029,19.5233217,1.938027221,19.61927725,13.627,0,13.627,5.896321699,1.938027221,6.20665442
27/03/2020 16:30,16.18627645,2.160202805,16.32978939,9.614,0,9.614,6.572276454,2.160202805,6.918185741,13.79395066,1.373883343,13.8622015,9.614,0,9.614,4.179950662,1.373883343,4.399948065
27/03/2020 17:00,15.25656305,2.347318261,15.43608173,8.115,0,8.115,7.141563051,2.347318261,7.517434791,16.44001404,2.736299789,16.66617527,8.115,0,8.115,8.325014037,2.736299789,8.76317267
27/03/2020 17:30,13.04412442,2.495246278,13.28064139,5.4525,0,5.4525,7.591624416,2.495246278,7.991183595,19.92371367,4.756457917,20.48360951,5.4525,0,5.4525,14.47121367,4.756457917,15.2328565
27/03/2020 18:00,12.40899724,2.90458053,12.74440271,3.572,0,3.572,8.836997239,2.90458053,9.302102357,22.7310066,6.297260942,23.58716084,3.572,0,3.572,19.1590066,6.297260942,20.16737537
27/03/2020 18:30,12.077629,3.270942272,12.51272095,2.126,0,2.126,9.951628996,3.270942272,10.47539894,24.23414485,7.266595807,25.30014212,2.126,0,2.126,22.10814485,7.266595807,23.27173142
27/03/2020 19:00,12.12570404,3.455030038,12.60832785,1.614,0,1.614,10.51170404,3.455030038,11.06495163,24.8914741,7.650935747,26.04078149,1.614,0,1.614,23.2774741,7.650935747,24.50260432
27/03/2020 19:30,12.21966173,3.479503096,12.70539549,1.6335,0,1.6335,10.58616173,3.479503096,11.14332814,25.0048002,7.681774892,26.15816695,1.6335,0,1.6335,23.3713002,7.681774892,24.60136863
27/03/2020 20:00,12.67719152,3.577296409,13.17225245,1.7935,0,1.7935,10.88369152,3.577296409,11.45651739,22.82197344,6.911724975,23.84563721,1.7935,0,1.7935,21.02847344,6.911724975,22.1352352
27/03/2020 20:30,11.61119047,3.222645912,12.05011165,1.8065,0,1.8065,9.804690466,3.222645912,10.32072681,21.91031954,6.607805937,22.88504319,1.8065,0,1.8065,20.10381954,6.607805937,21.16191531
27/03/2020 21:00,11.91368156,3.316153613,12.36659545,1.8245,0,1.8245,10.08918156,3.316153613,10.62019112,20.24781846,6.055451941,21.1339218,1.8245,0,1.8245,18.42331846,6.055451941,19.3929668
27/03/2020 21:30,11.24078377,3.069016762,11.65221368,1.9035,0,1.9035,9.337283773,3.069016762,9.828719761,19.20056572,5.685270569,20.02458552,1.9035,0,1.9035,17.29706572,5.685270569,18.2074376
27/03/2020 22:00,10.35357744,2.733362473,10.70830688,2.0375,0,2.0375,8.316077442,2.733362473,8.753765729,17.85901361,5.200280042,18.60073331,2.0375,0,2.0375,15.82151361,5.200280042,16.65422485
27/03/2020 22:30,9.989735,2.610322062,10.32514342,2.048,0,2.048,7.941735,2.610322062,8.359721052,16.52127279,4.757134715,17.1925212,2.048,0,2.048,14.47327279,4.757134715,15.23502399
27/03/2020 23:00,9.862281031,2.566293522,10.19070408,2.0545,0,2.0545,7.807781031,2.566293522,8.218716875,15.69304149,4.482771805,16.32074736,2.0545,0,2.0545,13.63854149,4.482771805,14.35635946
27/03/2020 23:30,10.06150311,2.598084533,10.39152963,2.157,0,2.157,7.904503113,2.598084533,8.320529592,15.50531568,4.387379194,16.11409043,2.157,0,2.157,13.34831568,4.387379194,14.05085861
28/03/2020 00:00,9.985760019,2.549195042,10.30600789,2.23,0,2.23,7.755760019,2.549195042,8.163957915,15.2716831,4.286593941,15.86187859,2.23,0,2.23,13.0416831,4.286593941,13.72808748
28/03/2020 00:30,10.6257983,2.76022282,10.97845251,2.228,0,2.228,8.397798302,2.76022282,8.839787686,18.6510602,5.397998848,19.41649913,2.228,0,2.228,16.4230602,5.397998848,17.28743179
28/03/2020 01:00,10.68254576,2.79580204,11.04234092,2.1765,0,2.1765,8.506045761,2.79580204,8.95373238,19.38913678,5.657520119,20.19767707,2.1765,0,2.1765,17.21263678,5.657520119,18.11856503
28/03/2020 01:30,10.26897332,2.728726671,10.62533587,1.967,0,1.967,8.301973318,2.728726671,8.738919282,19.19512506,5.662610869,20.01294551,1.967,0,1.967,17.22812506,5.662610869,18.13486848
28/03/2020 02:00,10.02215116,2.669621987,10.37161489,1.9,0,1.9,8.122151162,2.669621987,8.549632803,18.43286919,5.434091317,19.21718021,1.9,0,1.9,16.53286919,5.434091317,17.4030202
28/03/2020 02:30,10.36548466,2.772609728,10.72989455,1.93,0,1.93,8.435484661,2.772609728,8.879457538,18.23427645,5.358956514,19.00545323,1.93,0,1.93,16.30427645,5.358956514,17.16239626
28/03/2020 03:00,10.08549265,2.675650541,10.43437912,1.945,0,1.945,8.140492645,2.675650541,8.568939626,17.76452936,5.199627852,18.50985233,1.945,0,1.945,15.81952936,5.199627852,16.65213617
28/03/2020 03:30,9.503038649,2.425044031,9.80757779,2.125,0,2.125,7.378038649,2.425044031,7.766356472,16.94466236,4.87098746,17.63088487,2.125,0,2.125,14.81966236,4.87098746,15.59964458
28/03/2020 04:00,9.397983535,2.358138701,9.689319514,2.2235,0,2.2235,7.174483535,2.358138701,7.552087931,16.43119332,4.669842967,17.08190702,2.2235,0,2.2235,14.20769332,4.669842967,14.95546666
28/03/2020 04:30,9.378936802,2.335115453,9.665258388,2.2745,0,2.2745,7.104436802,2.335115453,7.478354528,15.8217066,4.452751481,16.43634374,2.2745,0,2.2745,13.5472066,4.452751481,14.26021748
28/03/2020 05:00,9.529314174,2.334417779,9.811082254,2.427,0,2.427,7.102314174,2.334417779,7.476120183,15.63405625,4.340949465,16.22552178,2.427,0,2.427,13.20705625,4.340949465,13.90216447
28/03/2020 05:30,9.450814174,2.334417779,9.734854642,2.3485,0,2.3485,7.102314174,2.334417779,7.476120183,15.41818271,4.295796966,16.00544375,2.3485,0,2.3485,13.06968271,4.295796966,13.75756075
28/03/2020 06:00,9.839675104,2.48901794,10.14960179,2.267,0,2.267,7.572675104,2.48901794,7.971236952,15.34841492,4.299653157,15.93928662,2.267,0,2.267,13.08141492,4.299653157,13.76991044
28/03/2020 06:30,10.40028701,2.551833386,10.7087732,2.6365,0,2.6365,7.76378701,2.551833386,8.172407379,16.05397239,4.410109906,16.64869661,2.6365,0,2.6365,13.41747239,4.410109906,14.12365515
28/03/2020 07:00,11.24183916,2.422184649,11.49982288,3.8725,0,3.8725,7.369339164,2.422184649,7.75719912,16.19886593,4.051480557,16.69783675,3.8725,0,3.8725,12.32636593,4.051480557,12.97512204
28/03/2020 07:30,12.17595928,2.020736494,12.34250219,6.028,0,6.028,6.14795928,2.020736494,6.471536084,14.67116607,2.840871304,14.94368306,6.028,0,6.028,8.643166066,2.840871304,9.098069543
28/03/2020 08:00,13.23283471,1.460782177,13.31321896,8.7885,0,8.7885,4.444334708,1.460782177,4.678247061,13.25628103,1.46848861,13.33737026,8.7885,0,8.7885,4.467781029,1.46848861,4.702927399
28/03/2020 08:30,14.88910838,0.941879926,14.91887014,12.0235,0,12.0235,2.865608381,0.941879926,3.016429874,15.04753411,0.993951947,15.08032571,12.0235,0,12.0235,3.024034114,0.993951947,3.183193805
28/03/2020 09:00,15.573,0,15.573,15.573,0,15.573,0,0,0,21.90890057,2.08250981,22.00765256,15.573,0,15.573,6.335900571,2.08250981,6.669369022
28/03/2020 09:30,18.8705,0,18.8705,18.8705,0,18.8705,0,0,0,30.31335055,3.761083094,30.54578478,18.8705,0,18.8705,11.44285055,3.761083094,12.04510584
28/03/2020 10:00,24.5749854,0.945290688,24.59315925,21.699,0,21.699,2.8759854,0.945290688,3.027353053,38.01080256,5.361430229,38.3870557,21.699,0,21.699,16.31180256,5.361430229,17.17031849
28/03/2020 10:30,28.22861909,1.296369255,28.2583706,24.2845,0,24.2845,3.944119093,1.296369255,4.151704308,44.24531775,6.56080352,44.72909887,24.2845,0,24.2845,19.96081775,6.56080352,21.0113871
28/03/2020 11:00,30.60131263,1.557901071,30.64094304,25.8615,0,25.8615,4.739812625,1.557901071,4.989276447,48.59574647,7.472385458,49.16689048,25.8615,0,25.8615,22.73424647,7.472385458,23.93078576
28/03/2020 11:30,32.60929766,1.797342523,32.6587926,27.141,0,27.141,5.468297658,1.797342523,5.756102798,51.77903242,8.098129639,52.40847166,27.141,0,27.141,24.63803242,8.098129639,25.93477097
28/03/2020 12:00,34.55566147,2.054657413,34.61669188,28.3045,0,28.3045,6.251161466,2.054657413,6.580169964,54.18981923,8.508092988,54.85366127,28.3045,0,28.3045,25.88531923,8.508092988,27.24770445
28/03/2020 12:30,35.63227982,2.4395854,35.71569602,28.21,0,28.21,7.422279816,2.4395854,7.812926123,53.56268549,8.333024743,54.20701595,28.21,0,28.21,25.35268549,8.333024743,26.68703735
28/03/2020 13:00,35.29678445,2.409347985,35.37891957,27.9665,0,27.9665,7.330284449,2.409347985,7.716088894,52.97408694,8.219596335,53.60798122,27.9665,0,27.9665,25.00758694,8.219596335,26.32377572
28/03/2020 13:30,34.71227366,2.38551484,34.7941464,27.4545,0,27.4545,7.257773658,2.38551484,7.639761745,52.14021751,8.113802971,52.76775607,27.4545,0,27.4545,24.68571751,8.113802971,25.9849658
28/03/2020 14:00,33.57377366,2.38551484,33.65841587,26.316,0,26.316,7.257773658,2.38551484,7.639761745,51.00171751,8.113802971,51.64309235,26.316,0,26.316,24.68571751,8.113802971,25.9849658
28/03/2020 14:30,31.08569774,2.307920438,31.1712544,24.064,0,24.064,7.021697739,2.307920438,7.391260778,46.28447483,7.303516886,46.85716561,24.064,0,24.064,22.22047483,7.303516886,23.38997351
28/03/2020 15:00,28.13213297,1.957850578,28.2001788,22.1755,0,22.1755,5.956632972,1.957850578,6.270139971,42.07828937,6.541730514,42.58376069,22.1755,0,22.1755,19.90278937,6.541730514,20.9503046
28/03/2020 15:30,21.95542561,0.93672525,21.97539916,19.1055,0,19.1055,2.849925613,0.93672525,2.999921698,34.26756434,4.983529551,34.62804547,19.1055,0,19.1055,15.16206434,4.983529551,15.96006773
28/03/2020 16:00,20.47722889,1.077501728,20.5055581,17.199,0,17.199,3.278228886,1.077501728,3.450767249,29.16739833,3.933822297,29.43148116,17.199,0,17.199,11.96839833,3.933822297,12.59831404
28/03/2020 16:30,18.94876563,1.48228828,19.00665403,14.439,0,14.439,4.509765629,1.48228828,4.747121715,21.39369936,2.285899137,21.515476,14.439,0,14.439,6.954699364,2.285899137,7.320736173
28/03/2020 17:00,17.56250427,2.282876856,17.71025361,10.617,0,10.617,6.94550427,2.282876856,7.311057126,13.91676484,1.084580255,13.95896336,10.617,0,10.617,3.299764842,1.084580255,3.473436676
28/03/2020 17:30,16.64453633,2.963427832,16.90628564,7.6285,0,7.6285,9.016036326,2.963427832,9.490564554,16.34954184,2.866467834,16.59892033,7.6285,0,7.6285,8.721041842,2.866467834,9.180044044
28/03/2020 18:00,17.12282626,4.029445681,17.59055461,4.8635,0,4.8635,12.25932626,4.029445681,12.90455396,18.56648662,4.503953896,19.10497386,4.8635,0,4.8635,13.70298662,4.503953896,14.42419644
28/03/2020 18:30,16.65744226,4.376081199,17.22267312,3.3435,0,3.3435,13.31394226,4.376081199,14.01467607,19.91303241,5.446141935,20.64435327,3.3435,0,3.3435,16.56953241,5.446141935,17.44161307
28/03/2020 19:00,16.28014727,4.426272907,16.87113176,2.8135,0,2.8135,13.46664727,4.426272907,14.17541818,20.28571102,5.742838044,21.08293766,2.8135,0,2.8135,17.47221102,5.742838044,18.39180107
28/03/2020 19:30,14.51628578,3.890892025,15.02869234,2.6785,0,2.6785,11.83778578,3.890892025,12.46082713,21.08065404,6.048495535,21.93121686,2.6785,0,2.6785,18.40215404,6.048495535,19.37068847
28/03/2020 20:00,14.69400368,3.977900594,15.22292473,2.5915,0,2.5915,12.10250368,3.977900594,12.73947756,19.29632183,5.490609415,20.06227375,2.5915,0,2.5915,16.70482183,5.490609415,17.58402298
28/03/2020 20:30,14.21792935,3.825366738,14.72355072,2.5795,0,2.5795,11.63842935,3.825366738,12.25097827,18.26929432,5.156986007,18.98319308,2.5795,0,2.5795,15.68979432,5.156986007,16.51557297
28/03/2020 21:00,13.81628767,3.649638514,14.29019476,2.7125,0,2.7125,11.10378767,3.649638514,11.68819755,17.04376961,4.710460529,17.68271815,2.7125,0,2.7125,14.33126961,4.710460529,15.08554696
28/03/2020 21:30,13.72058583,3.614731658,14.18875472,2.723,0,2.723,10.99758583,3.614731658,11.57640614,15.93430545,4.342346111,16.51538858,2.723,0,2.723,13.21130545,4.342346111,13.90663732
28/03/2020 22:00,13.10478867,3.443718252,13.54971149,2.6275,0,2.6275,10.47728867,3.443718252,11.02872492,15.44407295,4.21260381,16.00829223,2.6275,0,2.6275,12.81657295,4.21260381,13.49112942
28/03/2020 22:30,12.39753362,3.128919391,12.78628079,2.878,0,2.878,9.519533623,3.128919391,10.02056171,15.44931822,4.131992481,15.99233552,2.878,0,2.878,12.57131822,4.131992481,13.23296655
28/03/2020 23:00,12.68017983,3.205057817,13.07896617,2.929,0,2.929,9.75117983,3.205057817,10.26439982,13.89583043,3.604622846,14.35574481,2.929,0,2.929,10.96683043,3.604622846,11.54403203
28/03/2020 23:30,12.496778,3.162032467,12.89061324,2.8765,0,2.8765,9.620278004,3.162032467,10.12660842,13.00575316,3.329324512,13.42512633,2.8765,0,2.8765,10.12925316,3.329324512,10.66237175
29/03/2020 00:00,12.13361639,3.059429907,12.51338316,2.8255,0,2.8255,9.308116393,3.059429907,9.798017256,12.57590976,3.204804707,12.97783801,2.8255,0,2.8255,9.750409761,3.204804707,10.26358922
29/03/2020 00:30,13.14115145,3.371033962,13.56664039,2.885,0,2.885,10.25615145,3.371033962,10.79594889,15.82055827,4.251712395,16.38191449,2.885,0,2.885,12.93555827,4.251712395,13.61637713
29/03/2020 01:00,12.84165903,3.260762935,13.24918041,2.921,0,2.921,9.920659027,3.260762935,10.44279898,17.34745386,4.741746078,17.98383472,2.921,0,2.921,14.42645386,4.741746078,15.18574091
29/03/2020 01:30,2.867500015,4.87E-09,2.867500015,2.8675,0,2.8675,1.48E-08,4.87E-09,1.56E-08,2.867500015,4.87E-09,2.867500015,2.8675,0,2.8675,1.48E-08,4.87E-09,1.56E-08
29/03/2020 02:00,2.764000015,4.87E-09,2.764000015,2.764,0,2.764,1.48E-08,4.87E-09,1.56E-08,2.764000015,4.87E-09,2.764000015,2.764,0,2.764,1.48E-08,4.87E-09,1.56E-08
29/03/2020 02:30,12.56847821,3.181819318,12.96497662,2.888,0,2.888,9.680478209,3.181819318,10.18997706,17.68413491,4.863254364,18.34066167,2.888,0,2.888,14.79613491,4.863254364,15.57487886
29/03/2020 03:00,12.80144211,3.268908741,13.21221724,2.856,0,2.856,9.945442111,3.268908741,10.46888643,17.26652987,4.736512116,17.90440172,2.856,0,2.856,14.41052987,4.736512116,15.16897881
29/03/2020 03:30,11.98961355,2.9751215,12.35322553,2.938,0,2.938,9.051613551,2.9751215,9.528014264,16.7806215,4.549849661,17.38650022,2.938,0,2.938,13.8426215,4.549849661,14.57118053
29/03/2020 04:00,11.20379878,2.737708118,11.5334363,2.8745,0,2.8745,8.329298784,2.737708118,8.76768293,17.00515722,4.644522424,17.62801636,2.8745,0,2.8745,14.13065722,4.644522424,14.87437602
29/03/2020 04:30,10.69357668,2.59137069,11.00308067,2.8095,0,2.8095,7.884076683,2.59137069,8.299028087,16.06399255,4.356541022,16.64425746,2.8095,0,2.8095,13.25449255,4.356541022,13.95209742
29/03/2020 05:00,11.21258538,2.760152836,11.54731634,2.815,0,2.815,8.397585381,2.760152836,8.839563558,15.34677662,4.118995785,15.88992382,2.815,0,2.815,12.53177662,4.118995785,13.19134381
29/03/2020 05:30,11.32946275,2.78246305,11.66614019,2.864,0,2.864,8.465462754,2.78246305,8.911013426,14.94033777,3.969300272,15.45862339,2.864,0,2.864,12.07633777,3.969300272,12.71193449
29/03/2020 06:00,11.07546275,2.78246305,11.41963116,2.61,0,2.61,8.465462754,2.78246305,8.911013426,14.2911182,3.839397885,14.79787267,2.61,0,2.61,11.6811182,3.839397885,12.2959139
29/03/2020 06:30,10.86721665,2.733408227,11.20570918,2.551,0,2.551,8.316216647,2.733408227,8.75391226,14.65439223,3.978192644,15.18476961,2.551,0,2.551,12.10339223,3.978192644,12.74041287
29/03/2020 07:00,12.57218335,2.800120156,12.88023552,4.053,0,4.053,8.519183349,2.800120156,8.96756142,16.44719625,4.073775303,16.94419988,4.053,0,4.053,12.39419625,4.073775303,13.04652237
29/03/2020 07:30,15.48750599,2.795953311,15.73785871,6.981,0,6.981,8.506505993,2.795953311,8.954216835,19.7501768,4.197025449,20.19119873,6.981,0,6.981,12.7691768,4.197025449,13.44123873
29/03/2020 08:00,17.80832666,2.670501381,18.00744502,9.6835,0,9.6835,8.124826661,2.670501381,8.552449117,20.52086064,3.562068183,20.82772313,9.6835,0,9.6835,10.83736064,3.562068183,11.40774804
29/03/2020 08:30,19.0436499,2.034110854,19.15197662,12.855,0,12.855,6.188649899,2.034110854,6.514368315,19.09017807,2.049403926,19.19986863,12.855,0,12.855,6.235178075,2.049403926,6.563345342
29/03/2020 09:00,23.28943372,1.688592804,23.35056891,18.152,0,18.152,5.137433718,1.688592804,5.407824966,22.18269485,1.324825329,22.22222115,18.152,0,18.152,4.030694847,1.324825329,4.242836681
29/03/2020 09:30,25.55799405,1.417119564,25.59725157,21.2465,0,21.2465,4.311494049,1.417119564,4.538414789,26.4411425,1.707396421,26.49621141,21.2465,0,21.2465,5.194642499,1.707396421,5.468044736
29/03/2020 10:00,27.96639081,0.938028549,27.98211773,25.1125,0,25.1125,2.853890815,0.938028549,3.004095594,34.30312464,3.020812236,34.43587761,25.1125,0,25.1125,9.19062464,3.020812236,9.674341726
29/03/2020 10:30,27.13309733,1.03275745,27.15274496,23.991,0,23.991,3.142097331,1.03275745,3.307470875,37.62308343,4.480649145,37.88895121,23.991,0,23.991,13.63208343,4.480649145,14.34956151
29/03/2020 11:00,26.53995048,1.337235006,26.57361791,22.4715,0,22.4715,4.06845048,1.337235006,4.282579453,40.58805754,5.954624503,41.02253,22.4715,0,22.4715,18.11655754,5.954624503,19.07006056
29/03/2020 11:30,26.87028117,1.125999818,26.89386335,23.4445,0,23.4445,3.425781169,1.125999818,3.606085441,41.84933941,6.049378174,42.28430188,23.4445,0,23.4445,18.40483941,6.049378174,19.37351517
29/03/2020 12:00,30.00283925,1.082632608,30.02236594,26.709,0,26.709,3.293839254,1.082632608,3.467199215,43.8011304,5.617911588,44.15993609,26.709,0,26.709,17.0921304,5.617911588,17.99171622
29/03/2020 12:30,29.14195342,0.934104916,29.15692029,26.3,0,26.3,2.841953416,0.934104916,2.991529912,45.0863106,6.174761688,45.50717619,26.3,0,26.3,18.7863106,6.174761688,19.77506379
29/03/2020 13:00,31.10850078,1.391977442,31.13962784,26.8735,0,26.8735,4.235000779,1.391977442,4.457895557,48.80169928,7.20745056,49.33105712,26.8735,0,26.8735,21.92819928,7.20745056,23.08231504
29/03/2020 13:30,33.44271007,1.528450135,33.47761964,28.7925,0,28.7925,4.650210069,1.528450135,4.894957967,51.04925121,7.315440354,51.57074477,28.7925,0,28.7925,22.25675121,7.315440354,23.42815916
29/03/2020 14:00,32.97169057,1.680295782,33.01447823,27.8595,0,27.8595,5.112190567,1.680295782,5.381253228,51.98999143,7.931308984,52.59149049,27.8595,0,27.8595,24.13049143,7.931308984,25.4005173
29/03/2020 14:30,33.5819516,2.19132102,33.65337072,26.915,0,26.915,6.666951598,2.19132102,7.017843788,52.95516578,8.558988589,53.64238873,26.915,0,26.915,26.04016578,8.558988589,27.41070083
29/03/2020 15:00,30.19325402,2.082132957,30.26496103,23.8585,0,23.8585,6.334754022,2.082132957,6.668162129,48.97630992,8.255824878,49.66726868,23.8585,0,23.8585,25.11780992,8.255824878,26.43979992
29/03/2020 15:30,27.60710935,1.757345511,27.6629852,22.2605,0,22.2605,5.346609354,1.757345511,5.628009847,45.78929856,7.733542099,46.43778134,22.2605,0,22.2605,23.52879856,7.733542099,24.76715637
29/03/2020 16:00,22.87429802,1.269968994,22.9095249,19.0105,0,19.0105,3.863798017,1.269968994,4.067155807,38.75777871,6.490616633,39.29750011,19.0105,0,19.0105,19.74727871,6.490616633,20.78660917
29/03/2020 16:30,18.27911532,0.943032603,18.30342502,15.41,0,15.41,2.869115325,0.943032603,3.020121394,31.46223968,5.276116035,31.9015662,15.41,0,15.41,16.05223968,5.276116035,16.8970944
29/03/2020 17:00,14.74083284,0.943597124,14.77100296,11.87,0,11.87,2.870832844,0.943597124,3.021929309,22.45375625,3.478712452,22.72163309,11.87,0,11.87,10.58375625,3.478712452,11.14079605
29/03/2020 17:30,12.64339477,1.434671531,12.72453196,8.2785,0,8.2785,4.364894769,1.434671531,4.594626073,12.6922478,1.450728746,12.77488818,8.2785,0,8.2785,4.413747799,1.450728746,4.646050315
29/03/2020 18:00,12.57578916,2.479194904,12.81783446,5.033,0,5.033,7.542789157,2.479194904,7.93977806,9.05294464,1.321291907,9.148858888,5.033,0,5.033,4.01994464,1.321291907,4.231520674
29/03/2020 18:30,13.93613118,3.496913311,14.36816463,3.297,0,3.297,10.63913118,3.496913311,11.19908545,11.81429437,2.79949928,12.14144752,3.297,0,3.297,8.517294375,2.79949928,8.965573026
29/03/2020 19:00,14.61421686,3.935406071,15.13481931,2.641,0,2.641,11.97321686,3.935406071,12.60338617,16.04387117,4.405310719,16.63768508,2.641,0,2.641,13.40287117,4.405310719,14.10828545
29/03/2020 19:30,14.35332327,3.889260928,14.87091925,2.5205,0,2.5205,11.83282327,3.889260928,12.45560344,19.60349257,5.614908127,20.39176585,2.5205,0,2.5205,17.08299257,5.614908127,17.98209744
29/03/2020 20:00,13.98272707,3.813631966,14.49346215,2.38,0,2.38,11.60272707,3.813631966,12.21339692,19.80880788,5.728572122,20.6205094,2.38,0,2.38,17.42880788,5.728572122,18.34611356
29/03/2020 20:30,13.11699555,3.597610409,13.60141069,2.1715,0,2.1715,10.94549555,3.597610409,11.52157426,20.17607228,5.917816728,21.02604212,2.1715,0,2.1715,18.00457228,5.917816728,18.95218134
29/03/2020 21:00,13.14777295,3.615943556,13.63594446,2.1465,0,2.1465,11.00127295,3.615943556,11.58028732,19.19384394,5.603190987,19.99498423,2.1465,0,2.1465,17.04734394,5.603190987,17.94457256
29/03/2020 21:30,12.67073586,3.489716667,13.14251382,2.0535,0,2.0535,10.61723586,3.489716667,11.17603774,18.31190184,5.343878261,19.07571189,2.0535,0,2.0535,16.25840184,5.343878261,17.1141072
29/03/2020 22:00,12.41527087,3.373045318,12.86531716,2.153,0,2.153,10.26227087,3.373045318,10.80239039,17.35539329,4.996785036,18.06038585,2.153,0,2.153,15.20239329,4.996785036,16.00251926
29/03/2020 22:30,11.81775678,3.185033378,12.23943679,2.1275,0,2.1275,9.690256779,3.185033378,10.20027029,16.59356523,4.754765706,17.26135,2.1275,0,2.1275,14.46606523,4.754765706,15.22743708
29/03/2020 23:00,10.98322069,2.913528445,11.36308869,2.119,0,2.119,8.864220687,2.913528445,9.330758618,15.99244009,4.559979241,16.62983917,2.119,0,2.119,13.87344009,4.559979241,14.60362115
29/03/2020 23:30,10.74741084,2.836021495,11.11529836,2.119,0,2.119,8.628410838,2.836021495,9.082537724,15.13730754,4.278910763,15.73045316,2.119,0,2.119,13.01830754,4.278910763,13.70348162
30/03/2020 00:00,9.536610528,2.438050679,9.843324208,2.119,0,2.119,7.417610528,2.438050679,7.808011082,14.65383567,4.120001247,15.22200086,2.119,0,2.119,12.53483567,4.120001247,13.19456387
30/03/2020 00:30,8.875241124,2.21836828,9.148281961,2.126,0,2.126,6.749241124,2.21836828,7.104464341,15.31221599,4.334099603,15.91377949,2.126,0,2.126,13.18621599,4.334099603,13.88022736
30/03/2020 01:00,9.074774446,2.317970516,9.3661368,2.0225,0,2.0225,7.052274446,2.317970516,7.423446786,15.012027,4.269451059,15.60734337,2.0225,0,2.0225,12.989527,4.269451059,13.67318632
30/03/2020 01:30,10.03238529,2.725575239,10.39603362,1.74,0,1.74,8.292385291,2.725575239,8.728826622,18.00459103,5.345912549,18.78148235,1.74,0,1.74,16.26459103,5.345912549,17.12062214
30/03/2020 02:00,10.20948402,2.80662832,10.58823528,1.6705,0,1.6705,8.538984016,2.80662832,8.988404227,19.50578922,5.862176077,20.36764398,1.6705,0,1.6705,17.83528922,5.862176077,18.77398865
30/03/2020 02:30,10.21286816,2.761067493,10.57951652,1.8125,0,1.8125,8.400368163,2.761067493,8.842492803,20.35665919,6.09517037,21.24958059,1.8125,0,1.8125,18.54415919,6.09517037,19.52016757
30/03/2020 03:00,10.04634877,2.626793662,10.38408246,2.0545,0,2.0545,7.991848772,2.626793662,8.412472392,19.99736155,5.897533392,20.84886973,2.0545,0,2.0545,17.94286155,5.897533392,18.88722268
30/03/2020 03:30,9.464910125,2.367975095,9.756630039,2.2605,0,2.2605,7.204410125,2.367975095,7.583589605,19.51149481,5.670127794,20.31868055,2.2605,0,2.2605,17.25099481,5.670127794,18.15894191
30/03/2020 04:00,8.999269155,2.342455742,9.299136746,1.8725,0,1.8725,7.126769155,2.342455742,7.501862268,19.4387683,5.773753177,20.27811477,1.8725,0,1.8725,17.5662683,5.773753177,18.49080873
30/03/2020 04:30,9.020704232,2.474401072,9.353917121,1.4925,0,1.4925,7.528204232,2.474401072,7.924425508,18.39258388,5.554788949,19.21308987,1.4925,0,1.4925,16.90008388,5.554788949,17.78956198
30/03/2020 05:00,9.216576855,2.573621805,9.569159739,1.3865,0,1.3865,7.830076855,2.573621805,8.242186163,17.23791272,5.210107405,18.00807747,1.3865,0,1.3865,15.85141272,5.210107405,16.6856976
30/03/2020 05:30,9.210406976,2.481863103,9.538932913,1.6595,0,1.6595,7.550906976,2.481863103,7.948323132,17.52504054,5.214750995,18.28443802,1.6595,0,1.6595,15.86554054,5.214750995,16.70056899
30/03/2020 06:00,10.06784672,2.711757829,10.42665661,1.8175,0,1.8175,8.250346721,2.711757829,8.684575495,16.8670736,4.946555633,17.57744533,1.8175,0,1.8175,15.0495736,4.946555633,15.84165642
30/03/2020 06:30,10.40452974,2.824885318,10.78119735,1.81,0,1.81,8.594529742,2.824885318,9.046873412,17.78501863,5.250734703,18.5439236,1.81,0,1.81,15.97501863,5.250734703,16.81580908
30/03/2020 07:00,10.77627779,2.967944434,11.1775157,1.7465,0,1.7465,9.029777794,2.967944434,9.505029257,19.12762937,5.712900954,19.962551,1.7465,0,1.7465,17.38112937,5.712900954,18.29592565
30/03/2020 07:30,11.4476327,3.058449216,11.84915212,2.1425,0,2.1425,9.305132701,3.058449216,9.794876528,19.3707251,5.662643751,20.18144012,2.1425,0,2.1425,17.2282251,5.662643751,18.13497379
30/03/2020 08:00,12.00692838,2.960762879,12.36658586,2.999,0,2.999,9.00792838,2.960762879,9.482029874,19.71410062,5.493987889,20.46532839,2.999,0,2.999,16.71510062,5.493987889,17.59484275
30/03/2020 08:30,12.7060489,3.072390747,13.07223254,3.3585,0,3.3585,9.347548902,3.072390747,9.83952516,19.19277324,5.20447393,19.88590187,3.3585,0,3.3585,15.83427324,5.20447393,16.66765604
30/03/2020 09:00,13.59849279,2.393310944,13.80749592,6.317,0,6.317,7.281492794,2.393310944,7.664729257,17.65942259,3.728074019,18.04864931,6.317,0,6.317,11.34242259,3.728074019,11.9393922
30/03/2020 09:30,17.19524029,0.84972739,17.21622273,14.61,0,14.61,2.585240286,0.84972739,2.721305564,17.71148569,1.01940905,17.74079819,14.61,0,14.61,3.101485693,1.01940905,3.264721783
30/03/2020 10:00,18.3575,0,18.3575,18.3575,0,18.3575,0,0,0,24.82803115,2.12676074,24.91895347,18.3575,0,18.3575,6.470531148,2.12676074,6.811085419
