Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/03/2020 10:30,22.14996742,0.849473361,22.16625051,19.5655,0,19.5655,2.584467419,0.849473361,2.72049202,29.70796216,3.3336661,29.89441997,19.5655,0,19.5655,10.14246216,3.3336661,10.67627596
30/03/2020 11:00,25.35864882,0.848711274,25.37284731,22.7765,0,22.7765,2.582148818,0.848711274,2.718051387,36.37689342,4.47023314,36.65053013,22.7765,0,22.7765,13.60039342,4.47023314,14.3162036
30/03/2020 11:30,28.24687015,1.457342643,28.28443955,23.813,0,23.813,4.433870151,1.457342643,4.667231737,38.89310062,4.956589377,39.20766575,23.813,0,23.813,15.08010062,4.956589377,15.87379012
30/03/2020 12:00,27.12089446,1.422181433,27.15815745,22.794,0,22.794,4.326894458,1.422181433,4.554625745,36.37739264,4.464645257,36.65034451,22.794,0,22.794,13.58339264,4.464645257,14.29830805
30/03/2020 12:30,22.58232298,0.916970471,22.60093242,19.7925,0,19.7925,2.789822983,0.916970471,2.936655771,28.59598324,2.893565012,28.74200717,19.7925,0,19.7925,8.803483243,2.893565012,9.266824466
30/03/2020 13:00,24.76645042,1.412832329,24.80671605,20.468,0,20.468,4.298450416,1.412832329,4.524684649,30.80767934,3.398488252,30.99456128,20.468,0,20.468,10.33967934,3.398488252,10.88387299
30/03/2020 13:30,24.61900668,1.373080044,24.65726746,20.4415,0,20.4415,4.177506678,1.373080044,4.39737545,29.71604201,3.048394541,29.87199126,20.4415,0,20.4415,9.274542008,3.048394541,9.762675798
30/03/2020 14:00,20.03702773,1.09337679,20.06683715,16.7105,0,16.7105,3.326527729,1.09337679,3.501608136,22.04470597,1.753268715,22.11431691,16.7105,0,16.7105,5.334205965,1.753268715,5.614953648
30/03/2020 14:30,20.13952752,1.005946751,20.16463483,17.079,0,17.079,3.060527524,1.005946751,3.22160792,22.79034435,1.877228108,22.86752678,17.079,0,17.079,5.711344354,1.877228108,6.011941425
30/03/2020 15:00,18.40767029,1.318407917,18.45482389,14.3965,0,14.3965,4.011170287,1.318407917,4.222284513,20.04359157,1.856109241,20.12934934,14.3965,0,14.3965,5.647091573,1.856109241,5.944306919
30/03/2020 15:30,16.77634241,1.569414804,16.84959131,12.0015,0,12.0015,4.774842409,1.569414804,5.026149904,15.83271469,1.259259371,15.88271351,12.0015,0,12.0015,3.831214686,1.259259371,4.032857564
30/03/2020 16:00,17.36253397,1.807445061,17.45635826,11.8635,0,11.8635,5.499033974,1.807445061,5.788456814,15.69586107,1.259636169,15.74632459,11.8635,0,11.8635,3.832361069,1.259636169,4.034064283
30/03/2020 16:30,18.84629224,3.928692823,19.25142485,6.8935,0,6.8935,11.95279224,3.928692823,12.58188657,14.73914872,2.578740029,14.96303462,6.8935,0,6.8935,7.845648719,2.578740029,8.258577599
30/03/2020 17:00,18.89757433,4.191404142,19.35681235,6.1455,0,6.1455,12.75207433,4.191404142,13.42323614,16.38290798,3.364873282,16.72489301,6.1455,0,6.1455,10.23740798,3.364873282,10.77621893
30/03/2020 17:30,17.28702788,3.786614399,17.69688621,5.7665,0,5.7665,11.52052788,3.786614399,12.12687146,19.23259687,4.426091998,19.7353255,5.7665,0,5.7665,13.46609687,4.426091998,14.17483881
30/03/2020 18:00,17.74332348,4.28253153,18.25282456,4.714,0,4.714,13.02932348,4.28253153,13.71507735,20.97773622,5.345631587,21.64812218,4.714,0,4.714,16.26373622,5.345631587,17.11972234
30/03/2020 18:30,17.92049666,4.659753462,18.51641172,3.7435,0,3.7435,14.17699666,4.659753462,14.92315438,21.19112967,5.734758545,21.95339227,3.7435,0,3.7435,17.44762967,5.734758545,18.36592597
30/03/2020 19:00,18.1212097,4.83008185,18.75387778,3.426,0,3.426,14.6952097,4.83008185,15.46864179,21.90484312,6.073702016,22.73130019,3.426,0,3.426,18.47884312,6.073702016,19.45141381
30/03/2020 19:30,17.4260272,4.802248058,18.07561922,2.8155,0,2.8155,14.6105272,4.802248058,15.37950231,22.10899436,6.341464928,23.0004741,2.8155,0,2.8155,19.29349436,6.341464928,20.30894143
30/03/2020 20:00,16.91677078,4.805121935,17.5859697,2.2975,0,2.2975,14.61927078,4.805121935,15.38870608,21.84459315,6.42481882,22.76981657,2.2975,0,2.2975,19.54709315,6.42481882,20.57588752
30/03/2020 20:30,16.1311405,4.514029339,16.75082549,2.3975,0,2.3975,13.7336405,4.514029339,14.45646368,21.96673167,6.432095399,22.88906183,2.3975,0,2.3975,19.56923167,6.432095399,20.59919123
30/03/2020 21:00,15.81781568,4.387379194,16.415005,2.4695,0,2.4695,13.34831568,4.387379194,14.05085861,21.3159254,6.19452047,22.19776474,2.4695,0,2.4695,18.8464254,6.19452047,19.83834253
30/03/2020 21:30,14.23595024,3.866130433,14.75158445,2.4735,0,2.4735,11.76245024,3.866130433,12.38152657,19.97231315,5.75158174,20.78398386,2.4735,0,2.4735,17.49881315,5.75158174,18.41980331
30/03/2020 22:00,13.37853501,3.599102459,13.85419566,2.4285,0,2.4285,10.95003501,3.599102459,11.52635264,19.01640944,5.452182171,19.78257108,2.4285,0,2.4285,16.58790944,5.452182171,17.4609573
30/03/2020 22:30,12.5397624,3.334093466,12.97543141,2.396,0,2.396,10.1437624,3.334093466,10.67764463,16.95481273,4.785250335,17.61715912,2.396,0,2.396,14.55881273,4.785250335,15.32506603
30/03/2020 23:00,12.66506985,3.382018057,13.10885351,2.3755,0,2.3755,10.28956985,3.382018057,10.83112615,15.63246171,4.357352596,16.22838195,2.3755,0,2.3755,13.25696171,4.357352596,13.95469653
30/03/2020 23:30,12.34996213,3.280747947,12.7782969,2.3685,0,2.3685,9.981462125,3.280747947,10.50680224,15.2764177,4.24262738,15.85461526,2.3685,0,2.3685,12.9079177,4.24262738,13.58728179
31/03/2020 00:00,11.87289374,3.173245768,12.28963362,2.2185,0,2.2185,9.654393741,3.173245768,10.16251973,14.192818,3.935767997,14.72841989,2.2185,0,2.2185,11.974318,3.935767997,12.60454526
31/03/2020 00:30,11.48454925,3.062530339,11.88587244,2.167,0,2.167,9.317549254,3.062530339,9.807946583,14.48088093,4.047376935,15.03586288,2.167,0,2.167,12.31388093,4.047376935,12.96197993
31/03/2020 01:00,11.07567752,2.988618575,11.47181213,1.983,0,1.983,9.092677522,2.988618575,9.571239497,14.46701452,4.103297142,15.03767125,1.983,0,1.983,12.48401452,4.103297142,13.14106792
31/03/2020 01:30,11.61328813,3.174854475,12.03944193,1.954,0,1.954,9.659288126,3.174854475,10.16767171,17.77406594,5.199804218,18.51905462,1.954,0,1.954,15.82006594,5.199804218,16.65270099
31/03/2020 02:00,11.85699156,3.235727898,12.29057296,2.0125,0,2.0125,9.844491556,3.235727898,10.36262269,18.93842861,5.5632837,19.73864747,2.0125,0,2.0125,16.92592861,5.5632837,17.81676696
31/03/2020 02:30,11.81487219,3.271022207,12.25931447,1.863,0,1.863,9.951872194,3.271022207,10.47565494,19.40204929,5.764806722,20.24036841,1.863,0,1.863,17.53904929,5.764806722,18.46215715
31/03/2020 03:00,11.65002673,3.194325263,12.08001808,1.9315,0,1.9315,9.718526732,3.194325263,10.23002814,19.00446027,5.61161067,19.81564242,1.9315,0,1.9315,17.07296027,5.61161067,17.97153713
31/03/2020 03:30,11.55849587,3.213378798,11.99685918,1.782,0,1.782,9.776495875,3.213378798,10.29104829,18.03385197,5.341725422,18.80834515,1.782,0,1.782,16.25185197,5.341725422,17.1072126
31/03/2020 04:00,11.33419708,3.099391548,11.75032985,1.9045,0,1.9045,9.429697084,3.099391548,9.925996931,17.55521855,5.14414242,18.29338403,1.9045,0,1.9045,15.65071855,5.14414242,16.47444057
31/03/2020 04:30,11.30742625,3.130691862,11.73282234,1.7825,0,1.7825,9.524926251,3.130691862,10.02623816,16.95676929,4.987541124,17.67505562,1.7825,0,1.7825,15.17426929,4.987541124,15.97291504
31/03/2020 05:00,11.43338049,3.169297202,11.86451154,1.791,0,1.791,9.642380487,3.169297202,10.1498742,16.43162607,4.812141078,17.12177085,1.791,0,1.791,14.64062607,4.812141078,15.41118533
31/03/2020 05:30,12.38463213,3.394857209,12.8415018,2.056,0,2.056,10.32863213,3.394857209,10.87224435,15.40986413,4.389202882,16.02276551,2.056,0,2.056,13.35386413,4.389202882,14.05669908
31/03/2020 06:00,12.01230258,3.239609995,12.44148248,2.156,0,2.156,9.856302584,3.239609995,10.37505535,15.45397352,4.370832526,16.06018289,2.156,0,2.156,13.29797352,4.370832526,13.99786686
31/03/2020 06:30,11.79498938,3.145174712,12.20712491,2.226,0,2.226,9.568989381,3.145174712,10.0726204,16.85740415,4.809109981,17.52996331,2.226,0,2.226,14.63140415,4.809109981,15.40147805
31/03/2020 07:00,11.75111997,3.174306178,12.17230628,2.0935,0,2.0935,9.657619971,3.174306178,10.16591576,17.77391806,5.15390418,18.50607715,2.0935,0,2.0935,15.68041806,5.15390418,16.50570322
31/03/2020 07:30,11.78302738,3.099664452,12.18390963,2.3525,0,2.3525,9.430527378,3.099664452,9.926870924,18.53955784,5.320428621,19.28787613,2.3525,0,2.3525,16.18705784,5.320428621,17.03900825
31/03/2020 08:00,12.72802401,2.861038685,13.04561756,4.0235,0,4.0235,8.704524009,2.861038685,9.162656852,18.32933592,4.702100879,18.92285148,4.0235,0,4.0235,14.30583592,4.702100879,15.05877465
31/03/2020 08:30,14.40134096,2.425800764,14.6042162,7.021,0,7.021,7.38034096,2.425800764,7.768779958,16.14463383,2.998793423,16.42077841,7.021,0,7.021,9.123633834,2.998793423,9.603825088
31/03/2020 09:00,16.27929574,1.745245462,16.37257926,10.9695,0,10.9695,5.30979574,1.745245462,5.589258674,14.83823683,1.271592303,14.89262298,10.9695,0,10.9695,3.86873683,1.271592303,4.072354557
31/03/2020 09:30,18.30545039,1.23501422,18.34706446,14.548,0,14.548,3.757450392,1.23501422,3.955210938,17.66274472,1.02376708,17.6923896,14.548,0,14.548,3.114744716,1.02376708,3.278678648
31/03/2020 10:00,19.93166003,0.937130983,19.95367851,17.0805,0,17.0805,2.851160029,0.937130983,3.001221083,23.2963819,2.043061581,23.38579719,17.0805,0,17.0805,6.215881903,2.043061581,6.543033582
31/03/2020 10:30,22.48561575,0.894716179,22.50340936,19.7635,0,19.7635,2.722115748,0.894716179,2.865384998,29.65739466,3.251965913,29.83515276,19.7635,0,19.7635,9.89389466,3.251965913,10.41462596
31/03/2020 11:00,24.52750714,1.01070597,24.54832241,21.4525,0,21.4525,3.07500714,1.01070597,3.236849621,34.52627757,4.297142882,34.79266129,21.4525,0,21.4525,13.07377757,4.297142882,13.76187113
31/03/2020 11:30,23.54272843,1.05515106,23.56636174,20.3325,0,20.3325,3.210228433,1.05515106,3.379187824,34.21255446,4.562153281,34.51538969,20.3325,0,20.3325,13.88005446,4.562153281,14.61058364
31/03/2020 12:00,23.31969102,1.055467447,23.34356444,20.1085,0,20.1085,3.21119102,1.055467447,3.380201074,33.79781607,4.499460604,34.09600441,20.1085,0,20.1085,13.68931607,4.499460604,14.40980639
31/03/2020 12:30,23.555523,0.949740281,23.57466161,20.666,0,20.666,2.889522997,0.949740281,3.041603154,34.75159152,4.629710044,35.05862701,20.666,0,20.666,14.08559152,4.629710044,14.82693844
31/03/2020 13:00,24.54921404,1.009952266,24.56997993,21.4765,0,21.4765,3.072714043,1.009952266,3.234435835,35.11038915,4.481242655,35.395211,21.4765,0,21.4765,13.63388915,4.481242655,14.35146226
31/03/2020 13:30,24.87278966,1.036929217,24.8943947,21.718,0,21.718,3.154789661,1.036929217,3.320831222,35.30495076,4.465814753,35.58627614,21.718,0,21.718,13.58695076,4.465814753,14.30205343
31/03/2020 14:00,21.84701345,1.527892483,21.90037561,17.1985,0,17.1985,4.648513447,1.527892483,4.89317205,28.07434635,3.574717827,28.30101643,17.1985,0,17.1985,10.87584635,3.574717827,11.44825932
31/03/2020 14:30,21.67526788,1.522881506,21.72870004,17.042,0,17.042,4.633267875,1.522881506,4.877124079,28.00615098,3.603742154,28.2370581,17.042,0,17.042,10.96415098,3.603742154,11.54121156
31/03/2020 15:00,21.52099621,1.421886193,21.56791687,17.195,0,17.195,4.325996208,1.421886193,4.553680219,28.81659378,3.819833154,29.06866359,17.195,0,17.195,11.62159378,3.819833154,12.23325662
31/03/2020 15:30,23.71223113,1.398298153,23.75342382,19.458,0,19.458,4.254231133,1.398298153,4.478138035,32.49513015,4.285097457,32.776448,19.458,0,19.458,13.03713015,4.285097457,13.72329489
31/03/2020 16:00,22.37647943,1.331985575,22.41608836,18.324,0,18.324,4.05247943,1.331985575,4.265767821,29.54965599,3.689694693,29.77912047,18.324,0,18.324,11.22565599,3.689694693,11.81647998
31/03/2020 16:30,19.06056351,1.624213379,19.12964062,14.119,0,14.119,4.941563505,1.624213379,5.201645795,20.34302391,2.04573773,20.44562703,14.119,0,14.119,6.22402391,2.04573773,6.551604116
31/03/2020 17:00,18.94206085,2.252492172,19.07551808,12.089,0,12.089,6.853060847,2.252492172,7.21374826,15.13129925,0.999955406,15.16430439,12.089,0,12.089,3.042299248,0.999955406,3.202420261
31/03/2020 17:30,18.39179928,2.148048997,18.51681386,11.8565,0,11.8565,6.535299283,2.148048997,6.879262403,14.94899217,1.016453021,14.98350905,11.8565,0,11.8565,3.092492167,1.016453021,3.255254912
31/03/2020 18:00,16.75946896,2.103239386,16.89092702,10.3605,0,10.3605,6.398968957,2.103239386,6.735756797,16.77686826,2.108958259,16.90890338,10.3605,0,10.3605,6.416368256,2.108958259,6.754071849
31/03/2020 18:30,15.77220702,2.720586382,16.00512744,7.495,0,7.495,8.277207018,2.720586382,8.712849493,18.88103635,3.742409168,19.24835473,7.495,0,7.495,11.38603635,3.742409168,11.98530142
31/03/2020 19:00,14.37875883,3.256358502,14.74288222,4.4715,0,4.4715,9.907258826,3.256358502,10.4286935,20.34931229,5.218784525,21.00786097,4.4715,0,4.4715,15.87781229,5.218784525,16.71348662
31/03/2020 19:30,14.26043478,3.851498908,14.77139276,2.5425,0,2.5425,11.71793478,3.851498908,12.33466819,20.39145894,5.866669098,21.21860985,2.5425,0,2.5425,17.84895894,5.866669098,18.78837783
31/03/2020 20:00,13.52516478,3.83579767,14.05857127,1.855,0,1.855,11.67016478,3.83579767,12.28438398,20.66529235,6.182644108,21.57033602,1.855,0,1.855,18.81029235,6.182644108,19.80030773
31/03/2020 20:30,13.07291411,3.770142798,13.60569954,1.6025,0,1.6025,11.47041411,3.770142798,12.07412012,21.15141926,6.425419036,22.1058487,1.6025,0,1.6025,19.54891926,6.425419036,20.57780975
31/03/2020 21:00,12.79952794,3.613233551,13.29975083,1.8065,0,1.8065,10.99302794,3.613233551,11.57160836,20.36670346,6.100443867,21.26071554,1.8065,0,1.8065,18.56020346,6.100443867,19.53705628
31/03/2020 21:30,11.86442668,3.278435509,12.30905195,1.89,0,1.89,9.974426682,3.278435509,10.49939651,20.03631942,5.96440676,20.90522049,1.89,0,1.89,18.14631942,5.96440676,19.10138886
31/03/2020 22:00,11.66216966,3.217708813,12.09792756,1.8725,0,1.8725,9.789669663,3.217708813,10.30491543,18.80314463,5.56483378,19.6093249,1.8725,0,1.8725,16.93064463,5.56483378,17.82173119
31/03/2020 22:30,11.43877083,3.184709311,11.87383053,1.7495,0,1.7495,9.689270827,3.184709311,10.19923245,17.05944259,5.03213478,17.78614522,1.7495,0,1.7495,15.30994259,5.03213478,16.11572904
31/03/2020 23:00,10.25072787,2.804078997,10.62733649,1.7195,0,1.7195,8.531227866,2.804078997,8.980239859,16.40581671,4.827158866,17.10123635,1.7195,0,1.7195,14.68631671,4.827158866,15.45928075
31/03/2020 23:30,9.881119931,2.71990039,10.24862865,1.606,0,1.606,8.275119931,2.71990039,8.710652559,15.94721125,4.713728186,16.62927479,1.606,0,1.606,14.34121125,4.713728186,15.09601184
01/04/2020 00:00,9.457489355,2.57162094,9.800884611,1.6335,0,1.6335,7.823989355,2.57162094,8.235778268,14.98099921,4.387110833,15.61015947,1.6335,0,1.6335,13.34749921,4.387110833,14.04999916
01/04/2020 00:30,9.412620304,2.573143059,9.757996013,1.584,0,1.584,7.828620304,2.573143059,8.240652952,15.26682445,4.497326911,15.91546035,1.584,0,1.584,13.68282445,4.497326911,14.40297311
01/04/2020 01:00,9.429995333,2.557160804,9.77056208,1.65,0,1.65,7.779995333,2.557160804,8.189468772,15.25577239,4.472001122,15.89771635,1.65,0,1.65,13.60577239,4.472001122,14.32186567
01/04/2020 01:30,10.43077839,2.849618354,10.81302283,1.761,0,1.761,8.669778395,2.849618354,9.126082521,18.06861391,5.360053485,18.84688255,1.761,0,1.761,16.30761391,5.360053485,17.16590938
01/04/2020 02:00,10.79849253,2.959140543,11.19660456,1.7955,0,1.7955,9.002992529,2.959140543,9.476834241,19.50261801,5.820048239,20.35252001,1.7955,0,1.7955,17.70711801,5.820048239,18.63907159
01/04/2020 02:30,10.78359019,2.957364881,11.18176303,1.786,0,1.786,8.997590193,2.957364881,9.471147572,20.08472347,6.014499549,20.9659324,1.786,0,1.786,18.29872347,6.014499549,19.26181418
01/04/2020 03:00,10.30809203,2.849228413,10.69461845,1.6395,0,1.6395,8.668592027,2.849228413,9.124833712,19.60759664,5.905827765,20.47771099,1.6395,0,1.6395,17.96809664,5.905827765,18.91378593
01/04/2020 03:30,10.03009324,2.796639357,10.41268276,1.5215,0,1.5215,8.508593244,2.796639357,8.956413941,19.03593964,5.75671792,19.88735274,1.5215,0,1.5215,17.51443964,5.75671792,18.43625225
01/04/2020 04:00,9.969399898,2.776690419,10.34886197,1.5215,0,1.5215,8.447899898,2.776690419,8.892526208,18.80971288,5.682360781,19.6492881,1.5215,0,1.5215,17.28821288,5.682360781,18.19811882
01/04/2020 04:30,9.330503335,2.557492119,9.674660636,1.5495,0,1.5495,7.781003335,2.557492119,8.190529826,18.22402255,5.480650522,19.03030551,1.5495,0,1.5495,16.67452255,5.480650522,17.55212899
01/04/2020 05:00,9.237003335,2.557492119,9.584518587,1.456,0,1.456,7.781003335,2.557492119,8.190529826,18.14048343,5.483924507,18.95126822,1.456,0,1.456,16.68448343,5.483924507,17.56261414
01/04/2020 05:30,8.968160445,2.481124704,9.305046027,1.4195,0,1.4195,7.548660445,2.481124704,7.945958363,18.0890421,5.47901353,18.90060934,1.4195,0,1.4195,16.6695421,5.47901353,17.54688642
01/04/2020 06:00,8.82206313,2.444280098,9.154414403,1.3855,0,1.3855,7.43656313,2.444280098,7.82796119,17.73746993,5.374632604,18.5338748,1.3855,0,1.3855,16.35196993,5.374632604,17.21259992
01/04/2020 06:30,9.433797334,2.666711874,9.803462876,1.3205,0,1.3205,8.113297334,2.666711874,8.540312984,18.24182547,5.56177072,19.07085446,1.3205,0,1.3205,16.92132547,5.56177072,17.81192155
01/04/2020 07:00,10.12006257,2.892605034,10.52534229,1.3195,0,1.3195,8.800562572,2.892605034,9.263750076,19.14320065,5.8583671,20.01955535,1.3195,0,1.3195,17.82370065,5.8583671,18.76179016
01/04/2020 07:30,11.00336135,2.955317559,11.39332536,2.012,0,2.012,8.991361349,2.955317559,9.464590893,19.99723974,5.91146243,20.85269731,2.012,0,2.012,17.98523974,5.91146243,18.9318313
01/04/2020 08:00,11.69682154,2.550201315,11.97159809,3.938,0,3.938,7.75882154,2.550201315,8.167180569,19.86625746,5.235365049,20.54451831,3.938,0,3.938,15.92825746,5.235365049,16.7665868
01/04/2020 08:30,11.8693147,1.61049121,11.97807636,6.9695,0,6.9695,4.899814698,1.61049121,5.157699682,18.91213226,3.925353398,19.31520504,6.9695,0,6.9695,11.94263226,3.925353398,12.57119185
01/04/2020 09:00,13.5117792,0.946701991,13.5449039,10.6315,0,10.6315,2.880279197,0.946701991,3.031872839,17.42717962,2.233631876,17.56973822,10.6315,0,10.6315,6.795679624,2.233631876,7.153346972
01/04/2020 09:30,17.08283329,0.853537827,17.10414336,14.486,0,14.486,2.596833292,0.853537827,2.733508728,18.56883301,1.341962316,18.61726141,14.486,0,14.486,4.082833015,1.341962316,4.297718963
01/04/2020 10:00,21.88390683,1.209526884,21.91730671,18.204,0,18.204,3.679906832,1.209526884,3.873586139,25.80343371,2.49781307,25.92404794,18.204,0,18.204,7.599433713,2.49781307,7.999403909
01/04/2020 10:30,27.21132369,1.891026048,27.27695211,21.458,0,21.458,5.753323688,1.891026048,6.056130198,33.65636223,4.009407776,33.89433684,21.458,0,21.458,12.19836223,4.009407776,12.8403813
01/04/2020 11:00,32.54515913,2.770201941,32.66284435,24.117,0,24.117,8.428159126,2.770201941,8.871746448,39.42792755,5.032458523,39.74779378,24.117,0,24.117,15.31092755,5.032458523,16.11676585
01/04/2020 11:30,33.75928227,3.046994433,33.89650888,24.489,0,24.489,9.270282272,3.046994433,9.758191865,39.91322539,5.06969772,40.23390853,24.489,0,24.489,15.42422539,5.06969772,16.23602672
01/04/2020 12:00,31.13985381,3.141514627,31.29791701,21.582,0,21.582,9.55785381,3.141514627,10.06089875,34.2676155,4.16956018,34.52035203,21.582,0,21.582,12.6856155,4.16956018,13.35327948
01/04/2020 12:30,31.47702572,2.823076232,31.60336861,22.888,0,22.888,8.589025717,2.823076232,9.041079702,34.59616263,3.848286957,34.80953578,22.888,0,22.888,11.70816263,3.848286957,12.32438171
01/04/2020 13:00,24.24166294,1.4942515,24.28767197,19.6955,0,19.6955,4.546162945,1.4942515,4.785434679,26.93533449,2.37961852,27.0402446,19.6955,0,19.6955,7.239834487,2.37961852,7.620878407
01/04/2020 13:30,19.3793484,0.889533704,19.39975296,16.673,0,16.673,2.706348405,0.889533704,2.848787794,22.27460102,1.841157218,22.35056398,16.673,0,16.673,5.601601017,1.841157218,5.896422123
01/04/2020 14:00,16.062,0,16.062,16.062,0,16.062,0,0,0,20.71686784,1.52998107,20.77328706,16.062,0,16.062,4.654867839,1.52998107,4.899860883
01/04/2020 14:30,19.11319609,0.852013652,19.13217688,16.521,0,16.521,2.592196089,0.852013652,2.728627463,22.2085413,1.869404423,22.287081,16.521,0,16.521,5.687541299,1.869404423,5.986885578
01/04/2020 15:00,20.85147823,0.898450845,20.87082553,18.118,0,18.118,2.733478227,0.898450845,2.877345502,25.97806038,2.583476912,26.10620566,18.118,0,18.118,7.860060378,2.583476912,8.273747766
01/04/2020 15:30,17.82849815,0.90059384,17.85123009,15.0885,0,15.0885,2.739998151,0.90059384,2.88420858,20.93311645,1.921032528,21.02107824,15.0885,0,15.0885,5.844616449,1.921032528,6.152227841
01/04/2020 16:00,17.33302348,1.181298392,17.37323139,13.739,0,13.739,3.594023482,1.181298392,3.783182613,17.77449758,1.326403912,17.82391965,13.739,0,13.739,4.035497582,1.326403912,4.247892191
01/04/2020 16:30,16.40723317,1.787953829,16.50436546,10.9675,0,10.9675,5.43973317,1.787953829,5.726034916,15.648541,1.538583772,15.7239968,10.9675,0,10.9675,4.681040998,1.538583772,4.927411576
01/04/2020 17:00,16.80911242,3.046281237,17.08291807,7.541,0,7.541,9.268112419,3.046281237,9.755907809,17.03878113,3.121769691,17.32239903,7.541,0,7.541,9.497781126,3.121769691,9.997664344
01/04/2020 17:30,17.58639054,3.893884615,18.01231438,5.7395,0,5.7395,11.84689054,3.893884615,12.47041109,18.34826928,4.144302049,18.81048179,5.7395,0,5.7395,12.60876928,4.144302049,13.27238872
01/04/2020 18:00,16.56223991,3.992933363,17.03676341,4.414,0,4.414,12.14823991,3.992933363,12.78762095,20.08996844,5.15244166,20.74016603,4.414,0,4.414,15.67596844,5.15244166,16.50101941
01/04/2020 18:30,15.42415236,3.785340575,15.88185377,3.9075,0,3.9075,11.51665236,3.785340575,12.12279196,21.73458271,5.859478728,22.51056588,3.9075,0,3.9075,17.82708271,5.859478728,18.76535022
01/04/2020 19:00,14.26647413,3.804016989,14.76491887,2.693,0,2.693,11.57347413,3.804016989,12.18260435,22.26414039,6.432722765,23.17481109,2.693,0,2.693,19.57114039,6.432722765,20.60120041
01/04/2020 19:30,13.46383608,3.809723585,13.99245782,1.873,0,1.873,11.59083608,3.809723585,12.20088008,22.45193615,6.763969214,23.44868261,1.873,0,1.873,20.57893615,6.763969214,21.66203805
01/04/2020 20:00,12.5096727,3.656010064,13.03297052,1.3865,0,1.3865,11.1231727,3.656010064,11.70860284,22.0271421,6.78425098,23.04823313,1.3865,0,1.3865,20.6406421,6.78425098,21.72699169
01/04/2020 20:30,11.95813458,3.496750088,12.45890219,1.3195,0,1.3195,10.63863458,3.496750088,11.19856272,21.85662284,6.750225844,22.8752598,1.3195,0,1.3195,20.53712284,6.750225844,21.61802404
01/04/2020 21:00,11.72024068,3.431869851,12.21236146,1.279,0,1.279,10.44124068,3.431869851,10.99077967,21.08442589,6.509728687,22.06648098,1.279,0,1.279,19.80542589,6.509728687,20.84781673
01/04/2020 21:30,12.23885219,3.614161837,12.76133491,1.243,0,1.243,10.99585219,3.614161837,11.57458125,19.66084997,6.053654538,20.57172222,1.243,0,1.243,18.41784997,6.053654538,19.3872105
01/04/2020 22:00,11.80186959,3.471847339,12.30194496,1.239,0,1.239,10.56286959,3.471847339,11.11881009,18.34752203,5.623299255,19.18992077,1.239,0,1.239,17.10852203,5.623299255,18.00897056
01/04/2020 22:30,10.74027801,3.11240117,11.182156,1.271,0,1.271,9.469278013,3.11240117,9.967661067,17.75453207,5.41787499,18.56277939,1.271,0,1.271,16.48353207,5.41787499,17.35108639
01/04/2020 23:00,9.899575143,2.834267737,10.29731332,1.2765,0,1.2765,8.623075143,2.834267737,9.076921203,16.97832683,5.1609409,17.74539075,1.2765,0,1.2765,15.70182683,5.1609409,16.52823876
01/04/2020 23:30,9.150628353,2.57676123,9.506508176,1.311,0,1.311,7.839628353,2.57676123,8.252240372,16.51207512,4.996351775,17.25143924,1.311,0,1.311,15.20107512,4.996351775,16.00113171
02/04/2020 00:00,8.727213608,2.439892322,9.061861393,1.304,0,1.304,7.423213608,2.439892322,7.813909061,15.67151127,4.722372586,16.36756147,1.304,0,1.304,14.36751127,4.722372586,15.12369607
02/04/2020 00:30,9.261100169,2.628355371,9.626849344,1.2645,0,1.2645,7.996600169,2.628355371,8.417473862,16.16438586,4.89735565,16.88998113,1.2645,0,1.2645,14.89988586,4.89735565,15.68409037
02/04/2020 01:00,9.371407505,2.676444267,9.746108584,1.2285,0,1.2285,8.142907505,2.676444267,8.571481584,16.57670831,5.044712115,17.3273304,1.2285,0,1.2285,15.34820831,5.044712115,16.15600875
02/04/2020 01:30,9.62130982,2.765978578,10.01100595,1.206,0,1.206,8.41530982,2.765978578,8.858220863,19.77607401,6.10368816,20.69657248,1.206,0,1.206,18.57007401,6.10368816,19.54744633
02/04/2020 02:00,9.566742121,2.761026065,9.957199393,1.1665,0,1.1665,8.400242121,2.761026065,8.842360128,21.00775981,6.521506725,21.99672753,1.1665,0,1.1665,19.84125981,6.521506725,20.88553664
02/04/2020 02:30,9.553742121,2.761026065,9.944709822,1.1535,0,1.1535,8.400242121,2.761026065,8.842360128,21.56852071,6.710092813,22.58819229,1.1535,0,1.1535,20.41502071,6.710092813,21.48949548
02/04/2020 03:00,9.583821103,2.766803997,9.97521084,1.166,0,1.166,8.417821103,2.766803997,8.860864319,20.91766597,6.492058655,21.90195369,1.166,0,1.166,19.75166597,6.492058655,20.79122734
02/04/2020 03:30,9.298977337,2.667264065,9.673948372,1.184,0,1.184,8.114977337,2.667264065,8.542081407,19.47369851,6.01153319,20.38046773,1.184,0,1.184,18.28969851,6.01153319,19.25231422
02/04/2020 04:00,8.995911981,2.567815641,9.355218305,1.1835,0,1.1835,7.812411981,2.567815641,8.223591558,18.66794608,5.746859514,19.53250125,1.1835,0,1.1835,17.48444608,5.746859514,18.40468008
02/04/2020 04:30,8.984304829,2.572382,9.345313393,1.158,0,1.158,7.826304829,2.572382,8.23821561,17.88031689,5.496359765,18.70603386,1.158,0,1.158,16.72231689,5.496359765,17.60243884
02/04/2020 05:00,8.311228791,2.359534049,8.639671576,1.1325,0,1.1325,7.178728791,2.359534049,7.556556622,17.34117327,5.32753327,18.14108324,1.1325,0,1.1325,16.20867327,5.32753327,17.06176134
02/04/2020 05:30,8.716421217,2.491563964,9.065533068,1.136,0,1.136,7.580421217,2.491563964,7.979390754,17.20297582,5.28095957,17.99530247,1.136,0,1.136,16.06697582,5.28095957,16.91260613
02/04/2020 06:00,8.872345103,2.545607482,9.230310129,1.1275,0,1.1275,7.744845103,2.545607482,8.152468529,16.75604827,5.136855403,17.52576495,1.1275,0,1.1275,15.62854827,5.136855403,16.45110344
02/04/2020 06:30,9.271569191,2.676826095,9.650253531,1.1275,0,1.1275,8.144069191,2.676826095,8.572704412,17.44172516,5.362226497,18.24739021,1.1275,0,1.1275,16.31422516,5.362226497,17.17286858
02/04/2020 07:00,9.94076846,2.893330074,10.35327178,1.138,0,1.138,8.80276846,2.893330074,9.266072063,17.97342698,5.533537253,18.80595948,1.138,0,1.138,16.83542698,5.533537253,17.72150209
02/04/2020 07:30,10.72135391,3.118835457,11.16577648,1.2325,0,1.2325,9.488853911,3.118835457,9.988267275,18.48518403,5.670683013,19.33542538,1.2325,0,1.2325,17.25268403,5.670683013,18.16072003
02/04/2020 08:00,11.76520866,3.272611876,12.21188451,1.8085,0,1.8085,9.95670866,3.272611876,10.48074596,18.924779,5.625848848,19.74328837,1.8085,0,1.8085,17.116279,5.625848848,18.01713579
02/04/2020 08:30,12.59724593,3.175662316,12.99136006,2.9355,0,2.9355,9.661745933,3.175662316,10.17025888,18.02896281,4.960981317,18.69905975,2.9355,0,2.9355,15.09346281,4.960981317,15.88785559
02/04/2020 09:00,13.46030716,2.865733329,13.76198737,4.7415,0,4.7415,8.718807159,2.865733329,9.177691746,16.92969814,4.006066998,17.39721966,4.7415,0,4.7415,12.18819814,4.006066998,12.82968225
02/04/2020 09:30,14.26219206,1.515132509,14.3424457,9.6525,0,9.6525,4.609692057,1.515132509,4.852307428,15.72360385,1.995475335,15.84972049,9.6525,0,9.6525,6.071103846,1.995475335,6.390635628
02/04/2020 10:00,13.87861703,1.511985349,13.96073459,9.2785,0,9.2785,4.600117029,1.511985349,4.842228452,16.24024221,2.288214009,16.40065213,9.2785,0,9.2785,6.961742212,2.288214009,7.328149697
02/04/2020 10:30,14.12098334,2.374244157,14.31919012,6.8975,0,6.8975,7.223483339,2.374244157,7.603666672,15.35340764,2.779322435,15.60294072,6.8975,0,6.8975,8.455907636,2.779322435,8.900955407
02/04/2020 11:00,15.971196,2.006516543,16.09674533,9.8665,0,9.8665,6.104696002,2.006516543,6.425995791,14.17176274,1.41507143,14.242236,9.8665,0,9.8665,4.305262737,1.41507143,4.531855512
02/04/2020 11:30,20.28255796,1.318042314,20.3253387,16.2725,0,16.2725,4.010057964,1.318042314,4.221113646,24.03826352,2.552483034,24.17340032,16.2725,0,16.2725,7.765763522,2.552483034,8.174487918
02/04/2020 12:00,18.62214672,2.164104372,18.74747173,12.038,0,12.038,6.584146718,2.164104372,6.930680756,16.41045626,1.437156874,16.47326606,12.038,0,12.038,4.372456262,1.437156874,4.602585539
02/04/2020 12:30,19.08190077,1.436481266,19.13589338,14.7115,0,14.7115,4.370400768,1.436481266,4.600421861,20.70096378,1.968641543,20.79436104,14.7115,0,14.7115,5.989463779,1.968641543,6.304698715
02/04/2020 13:00,20.11988724,1.016582875,20.14555294,17.027,0,17.027,3.092887239,1.016582875,3.255670778,25.3645693,2.740426505,25.5121797,17.027,0,17.027,8.3375693,2.740426505,8.776388737
02/04/2020 13:30,20.9462017,1.440688728,20.99568883,16.563,0,16.563,4.383201698,1.440688728,4.613896524,23.67947556,2.339072401,23.79472258,16.563,0,16.563,7.11647556,2.339072401,7.491026905
02/04/2020 14:00,22.61610477,1.088800534,22.6422985,19.3035,0,19.3035,3.312604769,1.088800534,3.486952388,31.35579727,3.961398545,31.60504234,19.3035,0,19.3035,12.05229727,3.961398545,12.68662871
02/04/2020 14:30,27.20936585,1.334413373,27.24206763,23.1495,0,23.1495,4.059865848,1.334413373,4.273542997,39.82898061,5.482280159,40.20451582,23.1495,0,23.1495,16.67948061,5.482280159,17.55734801
02/04/2020 15:00,29.42947233,1.925751076,29.49241188,23.5705,0,23.5705,5.858972327,1.925751076,6.167339291,41.05596,5.747192775,41.45626704,23.5705,0,23.5705,17.48546,5.747192775,18.40574737
02/04/2020 15:30,25.6235976,1.371302165,25.66026546,21.4515,0,21.4515,4.172097596,1.371302165,4.39168168,36.55255869,4.963477963,36.88801513,21.4515,0,21.4515,15.10105869,4.963477963,15.89585125
02/04/2020 16:00,23.62733473,1.424791275,23.67025511,19.2925,0,19.2925,4.334834733,1.424791275,4.562983929,32.81258567,4.44383726,33.11213475,19.2925,0,19.2925,13.52008567,4.44383726,14.23166912
02/04/2020 16:30,23.89327556,1.952967184,23.97295764,17.9515,0,17.9515,5.941775562,1.952967184,6.254500591,29.56317042,3.8165715,29.80850991,17.9515,0,17.9515,11.61167042,3.8165715,12.22281096
02/04/2020 17:00,24.08233883,2.538210027,24.21572946,16.36,0,16.36,7.722338826,2.538210027,8.128777712,24.68250423,2.735474857,24.83362313,16.36,0,16.36,8.322504234,2.735474857,8.760530773
02/04/2020 17:30,21.46257506,2.425713366,21.59921789,14.0825,0,14.0825,7.380075056,2.425713366,7.768500059,19.18189852,1.676091241,19.2549867,14.0825,0,14.0825,5.099398523,1.676091241,5.367787919
02/04/2020 18:00,20.68887562,3.148095479,20.92701794,11.111,0,11.111,9.577875624,3.148095479,10.08197434,14.74491096,1.194408772,14.79320829,11.111,0,11.111,3.633910958,1.194408772,3.82516943
02/04/2020 18:30,18.9928583,3.719835785,19.35370364,7.6755,0,7.6755,11.3173583,3.719835785,11.91300873,15.63459415,2.616027739,15.85194421,7.6755,0,7.6755,7.95909415,2.616027739,8.377993842
02/04/2020 19:00,17.16070368,4.155948773,17.6567738,4.5165,0,4.5165,12.64420368,4.155948773,13.30968809,17.39213335,4.232016026,17.89961625,4.5165,0,4.5165,12.87563335,4.232016026,13.55329826
02/04/2020 19:30,16.1631866,4.449293721,16.7643913,2.6265,0,2.6265,13.5366866,4.449293721,14.24914379,18.17754074,5.111379912,18.88251022,2.6265,0,2.6265,15.55104074,5.111379912,16.36951657
02/04/2020 20:00,15.5566267,4.486908364,16.19076839,1.9055,0,1.9055,13.6511267,4.486908364,14.36960705,18.20919149,5.358764248,18.98133317,1.9055,0,1.9055,16.30369149,5.358764248,17.16178051
02/04/2020 20:30,15.5389459,4.508377745,16.17974998,1.8225,0,1.8225,13.7164459,4.508377745,14.4383641,18.96666655,5.635015043,19.78605152,1.8225,0,1.8225,17.14416655,5.635015043,18.04649111
02/04/2020 21:00,14.95411019,4.342446273,15.57184161,1.7425,0,1.7425,13.21161019,4.342446273,13.9069581,18.42200299,5.482287514,19.22044928,1.7425,0,1.7425,16.67950299,5.482287514,17.55737157
02/04/2020 21:30,13.5464037,3.876633026,14.09018583,1.752,0,1.752,11.7944037,3.876633026,12.41516179,18.02574663,5.34892185,18.80261968,1.752,0,1.752,16.27374663,5.34892185,17.13025961
02/04/2020 22:00,12.7426666,3.618866757,13.24657498,1.7325,0,1.7325,11.0101666,3.618866757,11.58964905,17.17784439,5.076639199,17.91230313,1.7325,0,1.7325,15.44534439,5.076639199,16.25825725
02/04/2020 22:30,12.85521351,3.661282426,13.36643196,1.716,0,1.716,11.13921351,3.661282426,11.72548791,16.06078105,4.714901523,16.73854785,1.716,0,1.716,14.34478105,4.714901523,15.09976953
02/04/2020 23:00,13.15249904,3.757187692,13.67862166,1.7215,0,1.7215,11.43099904,3.757187692,12.03263057,15.6212202,4.568617097,16.27558855,1.7215,0,1.7215,13.8997202,4.568617097,14.63128442
02/04/2020 23:30,12.55975988,3.570745194,13.05748021,1.696,0,1.696,10.86375988,3.570745194,11.43553671,15.4350481,4.515806731,16.08207761,1.696,0,1.696,13.7390481,4.515806731,14.4621559
03/04/2020 00:00,12.16503385,3.429172394,12.63911673,1.732,0,1.732,10.43303385,3.429172394,10.98214089,14.55596989,4.215035069,15.15396912,1.732,0,1.732,12.82396989,4.215035069,13.49891568
03/04/2020 00:30,10.60735224,2.897630506,10.99600765,1.7915,0,1.7915,8.815852242,2.897630506,9.279844465,14.32892725,4.120853058,14.90971449,1.7915,0,1.7915,12.53742725,4.120853058,13.19729185
03/04/2020 01:00,10.29898709,2.783457101,10.6684942,1.8305,0,1.8305,8.468487088,2.783457101,8.914196935,14.255541,4.083913482,14.82898508,1.8305,0,1.8305,12.425041,4.083913482,13.07899052
03/04/2020 01:30,10.8141573,2.955743519,11.21081701,1.8215,0,1.8215,8.992657304,2.955743519,9.465955056,17.26341856,5.075513186,17.99406721,1.8215,0,1.8215,15.44191856,5.075513186,16.25465112
03/04/2020 02:00,10.66836121,2.913574632,11.05906181,1.804,0,1.804,8.864361209,2.913574632,9.330906535,18.55923442,5.507179231,19.35908586,1.804,0,1.804,16.75523442,5.507179231,17.63708886
03/04/2020 02:30,10.60010771,2.970682346,11.00850749,1.562,0,1.562,9.038107711,2.970682346,9.513797591,19.03232978,5.74221971,19.87970483,1.562,0,1.562,17.47032978,5.74221971,18.38982082
03/04/2020 03:00,10.3900176,2.909681826,10.78975042,1.5375,0,1.5375,8.852517601,2.909681826,9.31843958,18.52967683,5.585058435,19.35308247,1.5375,0,1.5375,16.99217683,5.585058435,17.88650192
03/04/2020 03:30,9.871589277,2.754237803,10.24861458,1.492,0,1.492,8.379589277,2.754237803,8.820620292,17.86615814,5.381925516,18.65917278,1.492,0,1.492,16.37415814,5.381925516,17.23595594
03/04/2020 04:00,9.711058732,2.736643164,10.08929519,1.385,0,1.385,8.326058732,2.736643164,8.764272349,17.38341542,5.258424857,18.16133706,1.385,0,1.385,15.99841542,5.258424857,16.84043729
03/04/2020 04:30,9.204251254,2.574665179,9.557569876,1.371,0,1.371,7.833251254,2.574665179,8.245527636,16.66806416,5.027901845,17.40988684,1.371,0,1.371,15.29706416,5.027901845,16.1021728
03/04/2020 05:00,9.235251254,2.574665179,9.587427523,1.402,0,1.402,7.833251254,2.574665179,8.245527636,15.98340704,4.792676725,16.68649307,1.402,0,1.402,14.58140704,4.792676725,15.34884952
03/04/2020 05:30,9.213411981,2.567815641,9.564551087,1.401,0,1.401,7.812411981,2.567815641,8.223591558,16.25766552,4.883149814,16.97518307,1.401,0,1.401,14.85666552,4.883149814,15.63859529
03/04/2020 06:00,9.205096506,2.567054581,9.556336689,1.395,0,1.395,7.810096506,2.567054581,8.221154217,15.91770765,4.773383168,16.61802045,1.395,0,1.395,14.52270765,4.773383168,15.28706068
03/04/2020 06:30,9.836275465,2.790125568,10.22433938,1.3475,0,1.3475,8.488775465,2.790125568,8.935553121,16.74835673,5.062016814,17.49661303,1.3475,0,1.3475,15.40085673,5.062016814,16.21142814
03/04/2020 07:00,10.35218561,2.975638212,10.77135877,1.299,0,1.299,9.053185612,2.975638212,9.529669065,17.48283605,5.31936967,18.27416893,1.299,0,1.299,16.18383605,5.31936967,17.03561689
03/04/2020 07:30,10.51752402,2.970326153,10.92891344,1.4805,0,1.4805,9.037024019,2.970326153,9.512656862,18.07403753,5.454032035,18.8790174,1.4805,0,1.4805,16.59353753,5.454032035,17.46688161
03/04/2020 08:00,11.16303733,2.899170418,11.53336861,2.3425,0,2.3425,8.820537327,2.899170418,9.284776133,17.64533475,5.029798545,18.34820732,2.3425,0,2.3425,15.30283475,5.029798545,16.1082471
03/04/2020 08:30,11.54939426,2.590982047,11.83645622,3.6665,0,3.6665,7.882894263,2.590982047,8.297783435,16.7425812,4.297900048,17.28542652,3.6665,0,3.6665,13.0760812,4.297900048,13.764296
03/04/2020 09:00,12.651232,2.386980226,12.87444545,5.389,0,5.389,7.262232,2.386980226,7.644454737,16.26494738,3.574751034,16.6531486,5.389,0,5.389,10.87594738,3.574751034,11.44836567
03/04/2020 09:30,12.46852931,2.188881432,12.65920318,5.809,0,5.809,6.65952931,2.188881432,7.010030853,17.11156901,3.714974781,17.51019222,5.809,0,5.809,11.30256901,3.714974781,11.89744106
03/04/2020 10:00,13.27306335,2.481585818,13.50305443,5.723,0,5.723,7.550063354,2.481585818,7.94743511,17.1361767,3.751329771,17.54197899,5.723,0,5.723,11.4131767,3.751329771,12.01387021
03/04/2020 10:30,12.97350929,1.983611629,13.12427745,6.9385,0,6.9385,6.035009293,1.983611629,6.352641361,15.56024973,2.833832097,15.81619348,6.9385,0,6.9385,8.621749734,2.833832097,9.075526036
03/04/2020 11:00,13.70627548,1.622310946,13.80195204,8.7705,0,8.7705,4.935775476,1.622310946,5.195553133,13.82455194,1.661186541,13.92400004,8.7705,0,8.7705,5.054051943,1.661186541,5.320054677
03/04/2020 11:30,16.15904161,1.818129806,16.2610031,10.6275,0,10.6275,5.531541614,1.818129806,5.822675383,14.62669307,1.314471195,14.68563872,10.6275,0,10.6275,3.999193069,1.314471195,4.209676915
03/04/2020 12:00,17.3013391,2.71471348,17.51302383,9.042,0,9.042,8.259339095,2.71471348,8.694041153,13.78707131,1.559629519,13.87500557,9.042,0,9.042,4.745071313,1.559629519,4.994811909
03/04/2020 12:30,17.67035387,3.034527969,17.92902021,8.438,0,8.438,9.232353866,3.034527969,9.718267228,13.54100699,1.677277287,13.64449081,8.438,0,8.438,5.103006991,1.677277287,5.371586306
03/04/2020 13:00,16.95515373,3.163963727,17.24783768,7.329,0,7.329,9.626153735,3.163963727,10.1327934,14.02016305,2.199278941,14.19161019,7.329,0,7.329,6.691163053,2.199278941,7.04332953
03/04/2020 13:30,16.14814063,2.845793206,16.39698097,7.49,0,7.49,8.658140633,2.845793206,9.113832245,14.00083361,2.140007518,14.16343792,7.49,0,7.49,6.510833606,2.140007518,6.853509059
03/04/2020 14:00,16.23473906,2.51763448,16.42879289,8.575,0,8.575,7.659739063,2.51763448,8.062883224,14.2798315,1.875087438,14.40241441,8.575,0,8.575,5.704831505,1.875087438,6.005085795
03/04/2020 14:30,16.2991012,2.239029386,16.45217166,9.487,0,9.487,6.812101197,2.239029386,7.170632839,15.03452204,1.823382319,15.14468805,9.487,0,9.487,5.547522043,1.823382319,5.839496888
03/04/2020 15:00,15.32521367,2.121726129,15.47138959,8.87,0,8.87,6.45521367,2.121726129,6.794961758,14.73651013,1.928228631,14.86212624,8.87,0,8.87,5.866510125,1.928228631,6.175273816
03/04/2020 15:30,16.20371852,1.906603977,16.31550283,10.403,0,10.403,5.800718522,1.906603977,6.106019497,14.40709239,1.316081525,14.46707924,10.403,0,10.403,4.004092391,1.316081525,4.214834096
03/04/2020 16:00,16.45559952,2.084711648,16.58712688,10.113,0,10.113,6.34259952,2.084711648,6.676420547,13.99905846,1.277285649,14.05720799,10.113,0,10.113,3.886058464,1.277285649,4.090587856
03/04/2020 16:30,15.93310279,1.608942481,16.01413315,11.038,0,11.038,4.895102793,1.608942481,5.152739782,14.03705654,0.985742215,14.07162549,11.038,0,11.038,2.999056539,0.985742215,3.15690162
03/04/2020 17:00,14.91500473,1.761584017,15.01867319,9.5555,0,9.5555,5.359504732,1.761584017,5.641583929,13.72149858,1.369297515,13.78965188,9.5555,0,9.5555,4.165998577,1.369297515,4.38526166
03/04/2020 17:30,14.19776427,2.18107024,14.36431612,7.562,0,7.562,6.635764266,2.18107024,6.985015016,16.18363932,2.833795807,16.42986855,7.562,0,7.562,8.621639325,2.833795807,9.075409816
03/04/2020 18:00,16.04829853,3.089235684,16.34292699,6.6495,0,6.6495,9.398798528,3.089235684,9.893472134,18.12714043,3.772517973,18.51553704,6.6495,0,6.6495,11.47764043,3.772517973,12.08172676
03/04/2020 18:30,16.04008123,3.210120011,16.35815015,6.2735,0,6.2735,9.766581226,3.210120011,10.28061182,19.547383,4.362914357,20.02835999,6.2735,0,6.2735,13.273883,4.362914357,13.97250842
03/04/2020 19:00,14.09931168,3.609875629,14.5540988,3.1165,0,3.1165,10.98281168,3.609875629,11.5608544,19.57092327,5.408307389,20.30445337,3.1165,0,3.1165,16.45442327,5.408307389,17.32044555
03/04/2020 19:30,13.70881977,3.900106354,14.25280917,1.843,0,1.843,11.86581977,3.900106354,12.4903366,20.50077065,6.132512649,21.39834827,1.843,0,1.843,18.65777065,6.132512649,19.63975857
03/04/2020 20:00,12.91135561,3.83257355,13.46817447,1.251,0,1.251,11.66035561,3.83257355,12.27405854,20.57971057,6.353039938,21.5380037,1.251,0,1.251,19.32871057,6.353039938,20.34601113
03/04/2020 20:30,12.88758449,3.847275221,13.44958589,1.1825,0,1.1825,11.70508449,3.847275221,12.32114157,20.48813151,6.345454218,21.44827084,1.1825,0,1.1825,19.30563151,6.345454218,20.32171738
03/04/2020 21:00,12.11541291,3.59380338,12.63719323,1.1815,0,1.1815,10.93391291,3.59380338,11.50938201,20.00451726,6.186826584,20.93937759,1.1815,0,1.1815,18.82301726,6.186826584,19.81370238
03/04/2020 21:30,11.70604384,3.457278171,12.20590983,1.1875,0,1.1875,10.51854384,3.457278171,11.07215142,18.91593315,5.827054185,19.79310707,1.1875,0,1.1875,17.72843315,5.827054185,18.66150858
03/04/2020 22:00,11.57899349,3.416997818,12.07265357,1.183,0,1.183,10.39599349,3.416997818,10.94315104,17.46560309,5.351832828,18.26716743,1.183,0,1.183,16.28260309,5.351832828,17.13958221
03/04/2020 22:30,10.82353866,3.170006558,11.278206,1.179,0,1.179,9.644538657,3.170006558,10.15214596,16.67908352,5.09463108,17.43981344,1.179,0,1.179,15.50008352,5.09463108,16.31587738
03/04/2020 23:00,9.52265681,2.741934346,9.909550781,1.1805,0,1.1805,8.34215681,2.741934346,8.781217695,15.61631054,4.744821469,16.32122807,1.1805,0,1.1805,14.43581054,4.744821469,15.19559004
03/04/2020 23:30,9.233310835,2.64896737,9.605782483,1.174,0,1.174,8.059310835,2.64896737,8.483485089,15.48365747,4.703356962,16.18225001,1.174,0,1.174,14.30965747,4.703356962,15.06279734
04/04/2020 00:00,8.579552838,2.434580534,8.918290715,1.1725,0,1.1725,7.407052838,2.434580534,7.796897724,14.84870514,4.495151249,15.51420089,1.1725,0,1.1725,13.67620514,4.495151249,14.39600541
04/04/2020 00:30,7.639949685,2.349910472,7.993178993,0.4905,0,0.4905,7.149449685,2.349910472,7.52573651,14.26791485,4.528417273,14.96930049,0.4905,0,0.4905,13.77741485,4.528417273,14.50254195
04/04/2020 01:00,7.63472549,2.348522046,7.987777482,0.4895,0,0.4895,7.14522549,2.348522046,7.521289989,14.21628918,4.51177742,14.91505996,0.4895,0,0.4895,13.72678918,4.51177742,14.44925177
04/04/2020 01:30,7.942854756,2.450292265,8.312212332,0.488,0,0.488,7.454854756,2.450292265,7.847215532,16.84450445,5.376123031,17.68162971,0.488,0,0.488,16.35650445,5.376123031,17.21737311
04/04/2020 02:00,8.231447737,2.544983848,8.615896623,0.4885,0,0.4885,7.742947737,2.544983848,8.150471302,17.90303263,5.723880074,18.79578092,0.4885,0,0.4885,17.41453263,5.723880074,18.33108698
04/04/2020 02:30,8.809359505,2.734605577,9.2240383,0.4895,0,0.4895,8.319859505,2.734605577,8.757746848,18.51700423,5.925354096,19.44194607,0.4895,0,0.4895,18.02750423,5.925354096,18.97632024
04/04/2020 03:00,8.437541716,2.613052348,8.83290172,0.4875,0,0.4875,7.950041716,2.613052348,8.368464965,18.07544148,5.780876808,18.97735813,0.4875,0,0.4875,17.58794148,5.780876808,18.51362261
04/04/2020 03:30,8.325304829,2.572382,8.713658798,0.499,0,0.499,7.826304829,2.572382,8.23821561,17.06373396,5.444564759,17.91128979,0.499,0,0.499,16.56473396,5.444564759,17.43656206
04/04/2020 04:00,8.320804829,2.572382,8.709359458,0.4945,0,0.4945,7.826304829,2.572382,8.23821561,16.6013192,5.294055456,17.42500566,0.4945,0,0.4945,16.1068192,5.294055456,16.95454652
04/04/2020 04:30,7.728063693,2.377064384,8.085382089,0.496,0,0.496,7.232063693,2.377064384,7.612698624,15.87521991,5.054905134,16.66057241,0.496,0,0.496,15.37921991,5.054905134,16.18865254
04/04/2020 05:00,8.214671183,2.536675847,8.597415135,0.497,0,0.497,7.717671183,2.536675847,8.123864403,14.90782687,4.736609736,15.64221129,0.497,0,0.497,14.41082687,4.736609736,15.16929145
04/04/2020 05:30,8.310411981,2.567815641,8.698081654,0.498,0,0.498,7.812411981,2.567815641,8.223591558,14.60655227,4.637256878,15.32499659,0.498,0,0.498,14.10855227,4.637256878,14.85110765
04/04/2020 06:00,8.303834607,2.564010342,8.690674209,0.503,0,0.503,7.800834607,2.564010342,8.211404849,14.12627453,4.477753797,14.81897132,0.503,0,0.503,13.62327453,4.477753797,14.34028898
04/04/2020 06:30,8.814905502,2.732812933,9.228804123,0.5005,0,0.5005,8.314405502,2.732812933,8.752005792,14.69179199,4.664452109,15.41446935,0.5005,0,0.5005,14.19129199,4.664452109,14.93820209
04/04/2020 07:00,9.023831035,2.798360935,9.447769603,0.51,0,0.51,8.513831035,2.798360935,8.961927405,14.65469372,4.649135997,15.37447604,0.51,0,0.51,14.14469372,4.649135997,14.88915128
04/04/2020 07:30,9.444616038,2.870107746,9.871083556,0.7125,0,0.7125,8.732116038,2.870107746,9.191701092,14.72372729,4.605267706,15.42713959,0.7125,0,0.7125,14.01122729,4.605267706,14.74866031
04/04/2020 08:00,9.860218236,2.730614935,10.23133235,1.5525,0,1.5525,8.307718236,2.730614935,8.744966564,14.29307808,4.187625506,14.89390105,1.5525,0,1.5525,12.74057808,4.187625506,13.41113482
04/04/2020 08:30,10.66666657,2.742101896,11.01348712,2.324,0,2.324,8.34266657,2.742101896,8.781754284,12.8487406,3.459314947,13.30627653,2.324,0,2.324,10.5247406,3.459314947,11.07867432
04/04/2020 09:00,11.49528524,1.940316025,11.65789042,5.592,0,5.592,5.903285236,1.940316025,6.213984459,10.64634566,1.661283079,10.77518154,5.592,0,5.592,5.054345656,1.661283079,5.320363848
04/04/2020 09:30,13.23130295,2.264240032,13.42364185,6.3425,0,6.3425,6.888802946,2.264240032,7.251371522,8.915374413,0.845662924,8.955392047,6.3425,0,6.3425,2.572874413,0.845662924,2.708288856
04/04/2020 10:00,16.66751604,1.157137665,16.70763474,13.147,0,13.147,3.520516043,1.157137665,3.705806361,22.23998901,2.988720955,22.43991007,13.147,0,13.147,9.092989005,2.988720955,9.571567374
04/04/2020 10:30,20.69923531,1.091637256,20.72800073,17.378,0,17.378,3.32123531,1.091637256,3.496037168,34.23664524,5.541168727,34.68216297,17.378,0,17.378,16.85864524,5.541168727,17.74594236
04/04/2020 11:00,23.77258518,1.435884511,23.81591003,19.404,0,19.404,4.368585181,1.435884511,4.598510716,40.53443923,6.945239512,41.12513971,19.404,0,19.404,21.13043923,6.945239512,22.24256762
04/04/2020 11:30,28.02446616,2.33742589,28.1217756,20.913,0,20.913,7.111466157,2.33742589,7.485753849,45.37935968,8.041703537,46.08638932,20.913,0,20.913,24.46635968,8.041703537,25.75406282
04/04/2020 12:00,30.21368257,2.742764525,30.3379197,21.869,0,21.869,8.344682573,2.742764525,8.783876393,48.71035594,8.822327058,49.50285073,21.869,0,21.869,26.84135594,8.822327058,28.25405888
04/04/2020 12:30,31.06476359,2.820360603,31.19253069,22.484,0,22.484,8.580763593,2.820360603,9.032382729,50.65082293,9.25798699,51.489962,22.484,0,22.484,28.16682293,9.25798699,29.64928729
04/04/2020 13:00,30.98182904,2.753330557,31.10393158,22.605,0,22.605,8.376829038,2.753330557,8.817714777,51.80131804,9.59636567,52.6826991,22.605,0,22.605,29.19631804,9.59636567,30.73296636
04/04/2020 13:30,31.13518675,2.799956933,31.26083193,22.6165,0,22.6165,8.518686753,2.799956933,8.967038687,52.32965992,9.766243381,53.23319282,22.6165,0,22.6165,29.71315992,9.766243381,31.27701045
04/04/2020 14:00,31.00387589,2.781448448,31.1283918,22.5415,0,22.5415,8.462375893,2.781448448,8.907764098,53.07625939,10.03629007,54.01681617,22.5415,0,22.5415,30.53475939,10.03629007,32.14185199
04/04/2020 14:30,30.66033878,2.771740069,30.78536856,22.2275,0,22.2275,8.432838781,2.771740069,8.876672401,52.16921828,9.841366881,53.08935711,22.2275,0,22.2275,29.94171828,9.841366881,31.51759819
04/04/2020 15:00,29.36602384,2.592832398,29.48026689,21.4775,0,21.4775,7.888523836,2.592832398,8.303709301,50.48981348,9.535886297,51.38243273,21.4775,0,21.4775,29.01231348,9.535886297,30.53927735
