Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/04/2020 15:30,26.30350631,1.996100646,26.37913687,20.2305,0,20.2305,6.073006314,1.996100646,6.392638225,46.91786337,8.771712148,47.73079548,20.2305,0,20.2305,26.68736337,8.771712148,28.09196144
04/04/2020 16:00,23.1847027,1.506590219,23.23360181,18.601,0,18.601,4.583702695,1.506590219,4.824950206,42.11859569,7.729859894,42.82203681,18.601,0,18.601,23.51759569,7.729859894,24.75536388
04/04/2020 16:30,19.80794277,1.06179519,19.83638086,16.5775,0,16.5775,3.230442765,1.06179519,3.400466068,36.07850003,6.409668744,36.6434444,16.5775,0,16.5775,19.50100003,6.409668744,20.52736845
04/04/2020 17:00,17.02452186,0.928868465,17.04984285,14.1985,0,14.1985,2.826021857,0.928868465,2.97475985,28.29886221,4.634564937,28.67585735,14.1985,0,14.1985,14.10036221,4.634564937,14.84248654
04/04/2020 17:30,15.71724261,1.383018115,15.77797371,11.5095,0,11.5095,4.207742612,1.383018115,4.42920275,19.02033702,2.468692745,19.17987654,11.5095,0,11.5095,7.510837019,2.468692745,7.906144231
04/04/2020 18:00,15.17884825,2.206406521,15.33837227,8.466,0,8.466,6.712848251,2.206406521,7.066156054,11.71009275,1.066281721,11.75853855,8.466,0,8.466,3.244092746,1.066281721,3.414834469
04/04/2020 18:30,14.47919954,2.964467529,14.77955638,5.46,0,5.46,9.019199536,2.964467529,9.493894248,11.40495852,1.95401337,11.57113854,5.46,0,5.46,5.944958517,1.95401337,6.25785107
04/04/2020 19:00,13.27918031,3.390600153,13.70521066,2.9635,0,2.9635,10.31568031,3.390600153,10.85861085,13.75058166,3.545542283,14.20032979,2.9635,0,2.9635,10.78708166,3.545542283,11.3548228
04/04/2020 19:30,12.39032164,3.588185751,12.8994243,1.4735,0,1.4735,10.91682164,3.588185751,11.4913912,15.26350698,4.532556103,15.92227088,1.4735,0,1.4735,13.79000698,4.532556103,14.51579682
04/04/2020 20:00,11.59896764,3.530385338,12.12434209,0.858,0,0.858,10.74096764,3.530385338,11.30628173,15.12745407,4.690142743,15.8378441,0.858,0,0.858,14.26945407,4.690142743,15.02047797
04/04/2020 20:30,11.98063641,3.700699178,12.53917156,0.7215,0,0.7215,11.25913641,3.700699178,11.85172254,15.22156019,4.765939309,15.95023737,0.7215,0,0.7215,14.50006019,4.765939309,15.26322125
04/04/2020 21:00,12.94158062,4.019011396,13.55127159,0.714,0,0.714,12.22758062,4.019011396,12.8711375,13.99830955,4.366341398,14.6634787,0.714,0,0.714,13.28430955,4.366341398,13.98348374
04/04/2020 21:30,12.47645555,3.864160072,13.06115141,0.72,0,0.72,11.75645555,3.864160072,12.37521637,13.26488113,4.12330303,13.89095747,0.72,0,0.72,12.54488113,4.12330303,13.20513804
04/04/2020 22:00,12.03189987,3.708674188,12.59050748,0.7485,0,0.7485,11.28339987,3.708674188,11.87726302,12.33093607,3.806962634,12.90522951,0.7485,0,0.7485,11.58243607,3.806962634,12.19203796
04/04/2020 22:30,12.69691316,3.921337174,13.28866017,0.7665,0,0.7665,11.93041316,3.921337174,12.55832964,11.30734888,3.464609483,11.82622753,0.7665,0,0.7665,10.54084888,3.464609483,11.0956304
04/04/2020 23:00,12.71579262,3.91784637,13.3056718,0.796,0,0.796,11.91979262,3.91784637,12.54715012,10.81843856,3.294216249,11.30886703,0.796,0,0.796,10.02243856,3.294216249,10.54993533
04/04/2020 23:30,11.72758489,3.58925833,12.26454331,0.8075,0,0.8075,10.92008489,3.58925833,11.4948262,9.960555436,3.008463836,10.4049757,0.8075,0,0.8075,9.153055436,3.008463836,9.634795196
05/04/2020 00:00,11.19898609,3.42537683,11.71112701,0.7775,0,0.7775,10.42148609,3.42537683,10.96998536,8.809959752,2.640141846,9.197050603,0.7775,0,0.7775,8.032459752,2.640141846,8.455220791
05/04/2020 00:30,13.04010903,3.421308687,13.48146122,2.631,0,2.631,10.40910903,3.421308687,10.95695687,11.05645138,2.769311946,11.3979913,2.631,0,2.631,8.425451376,2.769311946,8.868896185
05/04/2020 01:00,13.05670329,3.422325723,13.49777072,2.6445,0,2.6445,10.41220329,3.422325723,10.96021399,11.07998466,2.772609728,11.42162094,2.6445,0,2.6445,8.435484661,2.772609728,8.879457538
05/04/2020 01:30,13.60521157,3.573030104,14.06656767,2.7345,0,2.7345,10.87071157,3.573030104,11.44285428,13.4055894,3.507417472,13.85683242,2.7345,0,2.7345,10.6710894,3.507417472,11.23272569
05/04/2020 02:00,13.71937799,3.589519011,14.18118399,2.7985,0,2.7985,10.92087799,3.589519011,11.49566105,14.24751588,3.76310954,14.736102,2.7985,0,2.7985,11.44901588,3.76310954,12.05159566
05/04/2020 02:30,14.21981667,3.748581962,14.70561297,2.815,0,2.815,11.40481667,3.748581962,12.00507018,14.47053083,3.83098772,14.96905907,2.815,0,2.815,11.65553083,3.83098772,12.26897982
05/04/2020 03:00,13.84656465,3.632637979,14.31514622,2.7945,0,2.7945,11.05206465,3.632637979,11.63375226,13.60976588,3.55480599,14.06635607,2.7945,0,2.7945,10.81526588,3.55480599,11.38449041
05/04/2020 03:30,13.67978169,3.571574075,14.13833684,2.8135,0,2.8135,10.86628169,3.571574075,11.43819125,12.94140208,3.328880434,13.36268434,2.8135,0,2.8135,10.12790208,3.328880434,10.66094956
05/04/2020 04:00,13.27680738,3.443560058,13.7161117,2.8,0,2.8,10.47680738,3.443560058,11.02821829,12.61298879,3.22537344,13.01885249,2.8,0,2.8,9.812988791,3.22537344,10.32946189
05/04/2020 04:30,13.19377721,3.40887397,13.62703852,2.8225,0,2.8225,10.37127721,3.40887397,10.91713391,12.00230615,3.017256369,12.37575003,2.8225,0,2.8225,9.179806147,3.017256369,9.662953839
05/04/2020 05:00,12.86710989,3.306433876,13.2851429,2.8075,0,2.8075,10.05960989,3.306433876,10.58906305,11.29611421,2.790072566,11.63557911,2.8075,0,2.8075,8.488614211,2.790072566,8.93538338
05/04/2020 05:30,12.71756039,3.267797222,13.13068318,2.7755,0,2.7755,9.942060386,3.267797222,10.46532672,11.24650298,2.784284034,11.58602895,2.7755,0,2.7755,8.471002979,2.784284034,8.916845241
05/04/2020 06:00,12.6539337,3.261017559,13.0673744,2.7325,0,2.7325,9.921433704,3.261017559,10.44361443,11.19092353,2.780149368,11.53108841,2.7325,0,2.7325,8.458423527,2.780149368,8.903603712
05/04/2020 06:30,13.20645562,3.447224308,13.64894961,2.7185,0,2.7185,10.48795562,3.447224308,11.03995328,11.29822466,2.820019121,11.64484385,2.7185,0,2.7185,8.579724656,2.820019121,9.031289112
05/04/2020 07:00,13.72998474,3.620779087,14.19938457,2.714,0,2.714,11.01598474,3.620779087,11.59577341,11.29116812,2.81917883,11.6377939,2.714,0,2.714,8.577168124,2.81917883,9.028598025
05/04/2020 07:30,14.26690791,3.478597958,14.68486653,3.6835,0,3.6835,10.58340791,3.478597958,11.14042938,11.52974635,2.578936459,11.8146504,3.6835,0,3.6835,7.846246346,2.578936459,8.25920668
05/04/2020 08:00,15.14773672,3.455862488,15.53695315,4.6335,0,4.6335,10.51423672,3.455862488,11.0676176,11.58936335,2.286281722,11.8127231,4.6335,0,4.6335,6.955863354,2.286281722,7.321961425
05/04/2020 08:30,16.06213124,2.540442584,16.2617929,8.333,0,8.333,7.729131237,2.540442584,8.135927617,12.01239921,1.209360037,12.07312248,8.333,0,8.333,3.679399211,1.209360037,3.873051801
05/04/2020 09:00,16.69444894,1.594758495,16.77044662,11.8425,0,11.8425,4.851948937,1.594758495,5.107314671,15.71700725,1.273488949,15.76851582,11.8425,0,11.8425,3.874507252,1.273488949,4.078428686
05/04/2020 09:30,17.31396268,2.824041565,17.54276245,8.722,0,8.722,8.591962678,2.824041565,9.04417124,11.30569455,0.849219332,11.33754395,8.722,0,8.722,2.583694552,0.849219332,2.719678476
05/04/2020 10:00,19.83918915,3.135872877,20.08549539,10.2985,0,10.2985,9.540689152,3.135872877,10.04283069,14.2376862,1.294747892,14.29643594,10.2985,0,10.2985,3.939186204,1.294747892,4.146511793
05/04/2020 10:30,22.73056253,3.952118234,23.071578,10.7065,0,10.7065,12.02406253,3.952118234,12.65690793,15.11563051,1.449211115,15.18494315,10.7065,0,10.7065,4.409130507,1.449211115,4.641190007
05/04/2020 11:00,28.4272135,2.373169415,28.52610034,21.207,0,21.207,7.220213504,2.373169415,7.600224741,37.87720653,5.479231918,38.27146139,21.207,0,21.207,16.67020653,5.479231918,17.54758583
05/04/2020 11:30,31.47539333,1.89745828,31.53253452,25.7025,0,25.7025,5.772893333,1.89745828,6.076729825,49.62860093,7.864129073,50.24781145,25.7025,0,25.7025,23.92610093,7.864129073,25.1853694
05/04/2020 12:00,31.01260656,1.803360368,31.06499436,25.526,0,25.526,5.486606561,1.803360368,5.775375327,50.34278865,8.156883972,50.99932476,25.526,0,25.526,24.81678865,8.156883972,26.12293543
05/04/2020 12:30,30.58415381,1.828027206,30.63873607,25.0225,0,25.0225,5.561653811,1.828027206,5.854372433,50.1030313,8.243571989,50.77667009,25.0225,0,25.0225,25.0805313,8.243571989,26.40055927
05/04/2020 13:00,35.29846328,2.234711162,35.36913123,28.4995,0,28.4995,6.79896328,2.234711162,7.156803453,56.65231358,9.25338234,57.40304625,28.4995,0,28.4995,28.15281358,9.25338234,29.63454061
05/04/2020 13:30,36.07737815,2.379304188,36.15575062,28.8385,0,28.8385,7.238878153,2.379304188,7.61987174,57.5717369,9.44415826,58.34121198,28.8385,0,28.8385,28.7332369,9.44415826,30.24551253
05/04/2020 14:00,34.4357822,2.256344794,34.50962456,27.571,0,27.571,6.864782198,2.256344794,7.226086524,55.65348482,9.230266394,56.41372342,27.571,0,27.571,28.08248482,9.230266394,29.56051034
05/04/2020 14:30,35.87055151,2.544853616,35.96071114,28.128,0,28.128,7.742551513,2.544853616,8.150054224,56.28745198,9.255564276,57.04334072,28.128,0,28.128,28.15945198,9.255564276,29.6415284
05/04/2020 15:00,36.01616331,2.784008047,36.12360337,27.546,0,27.546,8.470163306,2.784008047,8.915961375,54.23099738,8.770934485,54.93569303,27.546,0,27.546,26.68499738,8.770934485,28.08947093
05/04/2020 15:30,34.07236191,3.058524554,34.20936157,24.767,0,24.767,9.305361912,3.058524554,9.795117802,46.13556456,7.023507521,46.66711878,24.767,0,24.767,21.36856456,7.023507521,22.49322585
05/04/2020 16:00,29.37296318,2.771780956,29.50345294,20.94,0,20.94,8.432963176,2.771780956,8.876803344,36.14553988,4.99781927,36.48942656,20.94,0,20.94,15.20553988,4.99781927,16.00583146
05/04/2020 16:30,16.9230383,2.593823204,17.12066424,9.0315,0,9.0315,7.891538297,2.593823204,8.306882418,13.49026233,1.465524306,13.56963298,9.0315,0,9.0315,4.458762327,1.465524306,4.693434029
05/04/2020 17:00,17.50328848,3.722770992,17.89480738,6.177,0,6.177,11.32628848,3.722770992,11.92240892,15.44938269,3.047684806,15.74712063,6.177,0,6.177,9.272382686,3.047684806,9.760402828
05/04/2020 17:30,20.25126714,4.907505836,20.83740469,5.3205,0,5.3205,14.93076714,4.907505836,15.71659698,16.56263334,3.695110537,16.96981629,5.3205,0,5.3205,11.24213334,3.695110537,11.83382457
05/04/2020 18:00,21.19005336,5.406049359,21.8687844,4.7425,0,4.7425,16.44755336,5.406049359,17.31321406,16.59553612,3.895904571,17.04669738,4.7425,0,4.7425,11.85303612,3.895904571,12.47688013
05/04/2020 18:30,19.67899955,5.097068613,20.32838242,4.1715,0,4.1715,15.50749955,5.097068613,16.32368374,16.92694783,4.192512957,17.43842676,4.1715,0,4.1715,12.75544783,4.192512957,13.42678719
05/04/2020 19:00,18.67162431,5.239922862,19.39294578,2.7295,0,2.7295,15.94212431,5.239922862,16.78118348,16.89393696,4.655625287,17.52369689,2.7295,0,2.7295,14.16443696,4.655625287,14.90993364
05/04/2020 19:30,18.25983471,5.181814933,18.98085271,2.4945,0,2.4945,15.76533471,5.181814933,16.59508917,16.44358102,4.584841212,17.07079745,2.4945,0,2.4945,13.94908102,4.584841212,14.68324318
05/04/2020 20:00,17.774967,4.951286512,18.45168528,2.711,0,2.711,15.063967,4.951286512,15.85680736,15.58711711,4.232175031,16.15145583,2.711,0,2.711,12.87611711,4.232175031,13.55380748
05/04/2020 20:30,16.49892406,4.543539766,17.11310167,2.6755,0,2.6755,13.82342406,4.543539766,14.55097269,15.99961969,4.379426358,16.58816462,2.6755,0,2.6755,13.32411969,4.379426358,14.02538915
05/04/2020 21:00,15.83165901,4.302034173,16.40575889,2.743,0,2.743,13.08865901,4.302034173,13.77753579,15.47168412,4.183716151,16.02736692,2.743,0,2.743,12.72868412,4.183716151,13.39861487
05/04/2020 21:30,15.82938103,4.290767546,16.40060943,2.775,0,2.775,13.05438103,4.290767546,13.74145371,14.43188009,3.831431203,14.93181262,2.775,0,2.775,11.65688009,3.831431203,12.2704001
05/04/2020 22:00,16.30873656,4.449638826,16.90485651,2.771,0,2.771,13.53773656,4.449638826,14.25024901,12.93679561,3.341335432,13.36133238,2.771,0,2.771,10.16579561,3.341335432,10.70083748
05/04/2020 22:30,15.77181357,4.284500377,16.34340989,2.7365,0,2.7365,13.03531357,4.284500377,13.72138271,12.17561267,3.102486301,12.56467131,2.7365,0,2.7365,9.439112668,3.102486301,9.935908072
05/04/2020 23:00,15.62781311,4.239634844,16.19268496,2.729,0,2.729,12.89881311,4.239634844,13.57769801,12.02365663,3.055005896,12.40569948,2.729,0,2.729,9.294656626,3.055005896,9.78384908
05/04/2020 23:30,15.06449899,4.063356918,15.60288433,2.702,0,2.702,12.36249899,4.063356918,13.01315683,11.73109098,2.967718691,12.10065494,2.702,0,2.702,9.029090984,2.967718691,9.504306299
06/04/2020 00:00,13.18802357,3.438865198,13.62900435,2.7255,0,2.7255,10.46252357,3.438865198,11.01318271,11.14091809,2.766014165,11.47915024,2.7255,0,2.7255,8.415418091,2.766014165,8.858334832
06/04/2020 00:30,12.22699022,3.138436964,12.62335441,2.6785,0,2.6785,9.548490222,3.138436964,10.05104234,11.82077676,3.004921057,12.19673374,2.6785,0,2.6785,9.142276763,3.004921057,9.623449224
06/04/2020 01:00,11.44972701,2.97335103,11.82949978,2.4035,0,2.4035,9.046227011,2.97335103,9.522344222,12.24308763,3.234116054,12.66304471,2.4035,0,2.4035,9.839587627,3.234116054,10.35746066
06/04/2020 01:30,10.8932855,2.977807492,11.2929627,1.8335,0,1.8335,9.059785505,2.977807492,9.536616321,15.01036161,4.331024969,15.62269929,1.8335,0,1.8335,13.17686161,4.331024969,13.87038065
06/04/2020 02:00,10.95442795,3.104726376,11.38590434,1.5085,0,1.5085,9.445927951,3.104726376,9.943082053,16.10435079,4.797424155,16.80373151,1.5085,0,1.5085,14.59585079,4.797424155,15.36405346
06/04/2020 02:30,10.9766053,3.143898077,11.4179665,1.4115,0,1.4115,9.5651053,3.143898077,10.0685319,16.30559602,4.895452622,17.02462681,1.4115,0,1.4115,14.89409602,4.895452622,15.67799581
06/04/2020 03:00,10.53382056,2.980448486,10.94734894,1.466,0,1.466,9.067820558,2.980448486,9.545074271,15.51960252,4.61919577,16.1924375,1.466,0,1.466,14.05360252,4.61919577,14.79326581
06/04/2020 03:30,10.07530203,2.858336252,10.47290777,1.379,0,1.379,8.696302034,2.858336252,9.154002141,14.80871567,4.414134079,15.4525933,1.379,0,1.379,13.42971567,4.414134079,14.13654282
06/04/2020 04:00,9.848534589,2.7775564,10.23271485,1.398,0,1.398,8.450534589,2.7775564,8.895299568,14.56921773,4.329169913,15.19880973,1.398,0,1.398,13.17121773,4.329169913,13.86443971
06/04/2020 04:30,9.716544746,2.742390539,10.09613528,1.373,0,1.373,8.343544746,2.742390539,8.78267868,13.97257814,4.141281066,14.57337122,1.373,0,1.373,12.59957814,4.141281066,13.26271383
06/04/2020 05:00,9.152388182,2.561727163,9.504138861,1.3585,0,1.3585,7.793888182,2.561727163,8.204092823,13.68835396,4.052627014,14.2756723,1.3585,0,1.3585,12.32985396,4.052627014,12.97879364
06/04/2020 05:30,9.289033399,2.609105405,9.64850105,1.351,0,1.351,7.938033399,2.609105405,8.355824631,13.68085396,4.052627014,14.26848102,1.351,0,1.351,12.32985396,4.052627014,12.97879364
06/04/2020 06:00,9.317603006,2.606005784,9.675174,1.389,0,1.389,7.928603006,2.606005784,8.345897901,13.70052777,4.04660349,14.28563828,1.389,0,1.389,12.31152777,4.04660349,12.95950292
06/04/2020 06:30,9.99490246,2.826651245,10.38691641,1.395,0,1.395,8.59990246,2.826651245,9.052528905,14.79969466,4.405910069,15.44159984,1.395,0,1.395,13.40469466,4.405910069,14.1102049
06/04/2020 07:00,10.57954867,2.994821223,10.99526281,1.468,0,1.468,9.111548675,2.994821223,9.591103868,15.53879285,4.624845957,16.21244224,1.468,0,1.468,14.07079285,4.624845957,14.8113609
06/04/2020 07:30,11.62778252,3.065565168,12.02509943,2.301,0,2.301,9.326782522,3.065565168,9.817665813,16.26676652,4.590325472,16.90203482,2.301,0,2.301,13.96576652,4.590325472,14.70080686
06/04/2020 08:00,12.91364567,2.843494073,13.22299902,4.2625,0,4.2625,8.651145668,2.843494073,9.106469124,16.19071566,3.920614892,16.65864625,4.2625,0,4.2625,11.92821566,3.920614892,12.55601649
06/04/2020 08:30,14.50517237,2.482936385,14.71614754,6.951,0,6.951,7.554172368,2.482936385,7.951760387,14.75520251,2.565117319,14.97650921,6.951,0,6.951,7.80420251,2.565117319,8.214950011
06/04/2020 09:00,15.80770078,2.41950969,15.99179261,8.4465,0,8.4465,7.361200777,2.41950969,7.748632397,12.88213736,1.457923497,12.96437441,8.4465,0,8.4465,4.435637362,1.457923497,4.66909196
06/04/2020 09:30,17.59707371,1.976566094,17.70773324,11.5835,0,11.5835,6.01357371,1.976566094,6.330077589,14.65711443,1.010248209,14.69188909,11.5835,0,11.5835,3.073614433,1.010248209,3.235383613
06/04/2020 10:00,19.80083486,1.504661555,19.85792204,15.223,0,15.223,4.577834862,1.504661555,4.818773539,21.43082546,2.040413556,21.52773949,15.223,0,15.223,6.207825459,2.040413556,6.534553115
06/04/2020 10:30,22.1718069,1.197825753,22.20413943,18.5275,0,18.5275,3.6443069,1.197825753,3.836112527,29.97558258,3.762802779,30.21082978,18.5275,0,18.5275,11.44808258,3.762802779,12.05061324
06/04/2020 11:00,24.56851979,1.615488882,24.62157528,19.6535,0,19.6535,4.915019792,1.615488882,5.173705044,32.80598397,4.323012424,33.08959082,19.6535,0,19.6535,13.15248397,4.323012424,13.84471997
06/04/2020 11:30,26.51068674,1.777913703,26.57023689,21.1015,0,21.1015,5.409186739,1.777913703,5.693880778,36.36962171,5.018388922,36.71421538,21.1015,0,21.1015,15.26812171,5.018388922,16.07170706
06/04/2020 12:00,26.75343289,1.674459116,26.80578267,21.659,0,21.659,5.094432889,1.674459116,5.362560936,37.27294952,5.132057027,37.62460333,21.659,0,21.659,15.61394952,5.132057027,16.43573634
06/04/2020 12:30,26.18130219,1.567100798,26.22816024,21.4135,0,21.4135,4.767802194,1.567100798,5.018739151,35.68456859,4.690673408,35.99153862,21.4135,0,21.4135,14.27106859,4.690673408,15.02217746
06/04/2020 13:00,22.13010714,1.781667407,22.20171121,16.7095,0,16.7095,5.420607137,1.781667407,5.70590225,27.91952275,3.684556295,28.16159984,16.7095,0,16.7095,11.21002275,3.684556295,11.80002394
06/04/2020 13:30,21.99741077,1.964351225,22.08494411,16.021,0,16.021,5.976410767,1.964351225,6.290958702,26.93504511,3.58727315,27.17287588,16.021,0,16.021,10.91404511,3.58727315,11.48846853
06/04/2020 14:00,22.40193693,2.386225873,22.52866734,15.142,0,15.142,7.259936929,2.386225873,7.642038872,25.63218932,3.447958488,25.8630537,15.142,0,15.142,10.49018932,3.447958488,11.04230454
06/04/2020 14:30,22.04232507,2.589644568,22.19392605,14.1635,0,14.1635,7.87882507,2.589644568,8.293500074,24.21029942,3.302223277,24.43446903,14.1635,0,14.1635,10.04679942,3.302223277,10.57557834
06/04/2020 15:00,21.06134565,2.727698656,21.23724607,12.7625,0,12.7625,8.29884565,2.727698656,8.735627,21.78406668,2.965245571,21.98495491,12.7625,0,12.7625,9.021566678,2.965245571,9.496385977
06/04/2020 15:30,22.31992548,2.313254238,22.43947902,15.282,0,15.282,7.037925479,2.313254238,7.40834261,25.5418101,3.372236503,25.76346332,15.282,0,15.282,10.2598101,3.372236503,10.79980011
06/04/2020 16:00,20.83498899,2.452308489,20.97881272,13.374,0,13.374,7.460988987,2.452308489,7.853672618,21.68287285,2.730994437,21.85418279,13.374,0,13.374,8.308872847,2.730994437,8.746181944
06/04/2020 16:30,21.71251654,2.404987035,21.84530469,14.3955,0,14.3955,7.317016542,2.404987035,7.702122675,21.76804631,2.423238786,21.90250959,14.3955,0,14.3955,7.372546307,2.423238786,7.76057506
06/04/2020 17:00,20.19937658,2.571912557,20.36245438,12.3745,0,12.3745,7.82487658,2.571912557,8.23671219,16.74372789,1.43609576,16.80520142,12.3745,0,12.3745,4.369227893,1.43609576,4.599187255
06/04/2020 17:30,18.51809958,2.639037411,18.70520063,10.489,0,10.489,8.029099582,2.639037411,8.45168377,14.4535651,1.303089534,14.51218752,10.489,0,10.489,3.964565104,1.303089534,4.173226425
06/04/2020 18:00,16.94777875,2.63745288,17.15177432,8.9235,0,8.9235,8.024278748,2.63745288,8.446609208,15.25467484,2.080956538,15.39595676,8.9235,0,8.9235,6.331174843,2.080956538,6.664394572
06/04/2020 18:30,15.33169667,2.982544213,15.61910666,6.2575,0,6.2575,9.07419667,2.982544213,9.551785968,15.98040247,3.195763499,16.29681464,6.2575,0,6.2575,9.722902473,3.195763499,10.23463418
06/04/2020 19:00,13.20361044,3.147679633,13.57362206,3.627,0,3.627,9.576610439,3.147679633,10.08064257,18.05778353,4.743169171,18.6703294,3.627,0,3.627,14.43078353,4.743169171,15.19029845
06/04/2020 19:30,12.13246121,3.320189739,12.57856411,2.031,0,2.031,10.10146121,3.320189739,10.63311707,18.7563047,5.497341809,19.54532509,2.031,0,2.031,16.7253047,5.497341809,17.60558389
06/04/2020 20:00,11.50784113,3.37619091,11.9928759,1.236,0,1.236,10.27184113,3.37619091,10.81246434,19.07730827,5.864154443,19.95825639,1.236,0,1.236,17.84130827,5.864154443,18.78032449
06/04/2020 20:30,11.2858926,3.386561376,11.78304586,0.9825,0,0.9825,10.3033926,3.386561376,10.84567642,19.61653983,6.124712706,20.5504438,0.9825,0,0.9825,18.63403983,6.124712706,19.61477876
06/04/2020 21:00,10.72615625,3.219512166,11.19891452,0.931,0,0.931,9.795156245,3.219512166,10.31069078,19.37099145,6.060932091,20.29704924,0.931,0,0.931,18.43999145,6.060932091,19.41051732
06/04/2020 21:30,10.70550079,3.211736993,11.17689588,0.934,0,0.934,9.771500787,3.211736993,10.2857903,18.56095671,5.793700492,19.44417854,0.934,0,0.934,17.62695671,5.793700492,18.55469127
06/04/2020 22:00,10.17077296,3.032036245,10.61309881,0.946,0,0.946,9.224772957,3.032036245,9.710287323,17.47467791,5.432713708,18.29969252,0.946,0,0.946,16.52867791,5.432713708,17.39860833
06/04/2020 22:30,10.15329585,3.022183247,10.59353615,0.9585,0,0.9585,9.194795851,3.022183247,9.678732475,15.94149909,4.92467365,16.68483755,0.9585,0,0.9585,14.98299909,4.92467365,15.77157799
06/04/2020 23:00,9.748830399,2.892528723,10.16889456,0.9485,0,0.9485,8.800330399,2.892528723,9.263505683,15.21828481,4.690251451,15.92465545,0.9485,0,0.9485,14.26978481,4.690251451,15.02082611
06/04/2020 23:30,9.401576196,2.781678627,9.804456688,0.9385,0,0.9385,8.463076196,2.781678627,8.908501259,14.98106486,4.615567864,15.67596156,0.9385,0,0.9385,14.04256486,4.615567864,14.78164722
07/04/2020 00:00,8.958742576,2.641713884,9.340113532,0.9215,0,0.9215,8.037242576,2.641713884,8.460255344,14.19580769,4.363053946,14.85116816,0.9215,0,0.9215,13.27430769,4.363053946,13.97295547
07/04/2020 00:30,8.36354293,2.569337761,8.749305508,0.5465,0,0.5465,7.81704293,2.569337761,8.228466242,14.15669815,4.4734558,14.84668008,0.5465,0,0.5465,13.61019815,4.4734558,14.32652437
07/04/2020 01:00,8.379489355,2.57162094,8.765219684,0.5555,0,0.5555,7.823989355,2.57162094,8.235778268,13.86247149,4.373790016,14.53609834,0.5555,0,0.5555,13.30697149,4.373790016,14.00733841
07/04/2020 01:30,8.93307515,2.755876581,9.348512575,0.5485,0,0.5485,8.38457515,2.755876581,8.825868579,16.43841292,5.222761808,17.24814947,0.5485,0,0.5485,15.88991292,5.222761808,16.72622412
07/04/2020 02:00,8.959909769,2.765189719,9.376900195,0.547,0,0.547,8.412909769,2.765189719,8.855694494,17.38796375,5.535357101,18.24777964,0.547,0,0.547,16.84096375,5.535357101,17.72733026
07/04/2020 02:30,9.019028084,2.785113996,9.439265201,0.5455,0,0.5455,8.473528084,2.785113996,8.919503246,17.8551065,5.689392525,18.73963755,0.5455,0,0.5455,17.3096065,5.689392525,18.22063843
07/04/2020 03:00,8.97797634,2.771785282,9.396108387,0.545,0,0.545,8.43297634,2.771785282,8.8768172,17.21905458,5.480496709,18.07018774,0.545,0,0.545,16.67405458,5.480496709,17.5516364
07/04/2020 03:30,8.985001304,2.774258618,9.403550357,0.5445,0,0.5445,8.440501304,2.774258618,8.884738215,16.46257608,5.232018593,17.27398129,0.5445,0,0.5445,15.91807608,5.232018593,16.75586956
07/04/2020 04:00,8.507533156,2.616172033,8.900700899,0.548,0,0.548,7.959533156,2.616172033,8.378455953,16.08699343,5.107420151,16.87830259,0.548,0,0.548,15.53899343,5.107420151,16.35683519
07/04/2020 04:30,8.381315737,2.575672426,8.76815499,0.545,0,0.545,7.836315737,2.575672426,8.248753407,15.65077043,4.965026637,16.41944288,0.545,0,0.545,15.10577043,4.965026637,15.90081098
07/04/2020 05:00,8.347539188,2.564241927,8.73251093,0.546,0,0.546,7.801539188,2.564241927,8.212146513,14.81781743,4.690919541,15.5426008,0.546,0,0.546,14.27181743,4.690919541,15.02296572
07/04/2020 05:30,8.345402314,2.56271786,8.730020769,0.5485,0,0.5485,7.796902314,2.56271786,8.207265594,14.79485478,4.682550372,15.51818307,0.5485,0,0.5485,14.24635478,4.682550372,14.99616292
07/04/2020 06:00,8.471599818,2.600581449,8.861773375,0.5595,0,0.5595,7.912099818,2.600581449,8.328526125,14.66404889,4.635941032,15.37941089,0.5595,0,0.5595,14.10454889,4.635941032,14.84689357
07/04/2020 06:30,9.245407163,2.85623436,9.676550436,0.5555,0,0.5555,8.689907163,2.85623436,9.147270698,15.27096763,4.836740312,16.01863007,0.5555,0,0.5555,14.71546763,4.836740312,15.48996593
07/04/2020 07:00,10.26989338,3.177847226,10.750322,0.6015,0,0.6015,9.668393379,3.177847226,10.17725619,16.04776716,5.076942498,16.83170151,0.6015,0,0.6015,15.44626716,5.076942498,16.25922858
07/04/2020 07:30,11.06447318,3.250512641,11.53205962,1.175,0,1.175,9.889473175,3.250512641,10.40997176,16.51790602,5.042969336,17.27057495,1.175,0,1.175,15.34290602,5.042969336,16.15042739
07/04/2020 08:00,11.13437726,2.493028593,11.41006347,3.5495,0,3.5495,7.584877255,2.493028593,7.984081321,16.31002503,4.19418175,16.84066736,3.5495,0,3.5495,12.76052503,4.19418175,13.43213161
07/04/2020 08:30,11.14419977,2.027389223,11.3271133,4.976,0,4.976,6.168199774,2.027389223,6.492841867,14.50608226,3.132386561,14.84042682,4.976,0,4.976,9.530082263,3.132386561,10.03166554
07/04/2020 09:00,12.68009589,1.813381727,12.80910556,7.163,0,7.163,5.517095895,1.813381727,5.807469363,12.75633774,1.83844121,12.8881348,7.163,0,7.163,5.59333774,1.83844121,5.887723937
07/04/2020 09:30,14.07085548,0.947548772,14.10272394,11.188,0,11.188,2.882855476,0.947548772,3.034584711,14.36746678,1.045040193,14.40542296,11.188,0,11.188,3.179466778,1.045040193,3.346807134
07/04/2020 10:00,15.66115189,0.854299914,15.68443518,13.062,0,13.062,2.599151893,0.854299914,2.735949361,19.19984125,2.01741086,19.30553938,13.062,0,13.062,6.137841254,2.01741086,6.46088553
07/04/2020 10:30,17.97456042,0.853283798,17.99480246,15.3785,0,15.3785,2.596060425,0.853283798,2.732695184,26.11218933,3.527993073,26.34944339,15.3785,0,15.3785,10.73368933,3.527993073,11.29862035
07/04/2020 11:00,19.32459589,0.947134765,19.34779239,16.443,0,16.443,2.881595885,0.947134765,3.033258826,30.07217296,4.47969252,30.40400026,16.443,0,16.443,13.62917296,4.47969252,14.34649786
07/04/2020 11:30,18.38871987,1.0033805,18.41607426,15.336,0,15.336,3.052719872,1.0033805,3.213389339,28.36922681,4.283814493,28.69083646,15.336,0,15.336,13.03322681,4.283814493,13.71918612
07/04/2020 12:00,17.98329311,1.103817565,18.01713751,14.625,0,14.625,3.358293108,1.103817565,3.535045377,26.02128173,3.745776663,26.28950258,14.625,0,14.625,11.39628173,3.745776663,11.99608603
07/04/2020 12:30,15.44966716,0.931052672,15.47769604,12.617,0,12.617,2.832667165,0.931052672,2.98175491,19.33195229,2.207098083,19.45753482,12.617,0,12.617,6.714952286,2.207098083,7.068370828
07/04/2020 13:00,16.64416272,0.980189486,16.67299985,13.662,0,13.662,2.982162721,0.980189486,3.139118654,21.20119517,2.478013618,21.34552009,13.662,0,13.662,7.539195168,2.478013618,7.935994914
07/04/2020 13:30,18.07786408,1.104005234,18.1115432,14.719,0,14.719,3.358864079,1.104005234,3.535646399,27.83357004,4.31055072,28.16537713,14.719,0,14.719,13.11457004,4.31055072,13.80481057
07/04/2020 14:00,25.53547029,2.166018487,25.62717072,18.9455,0,18.9455,6.589970288,2.166018487,6.93681083,36.54247401,5.783845655,36.99736852,18.9455,0,18.9455,17.59697401,5.783845655,18.52313053
07/04/2020 14:30,25.24638467,2.342493709,25.35482628,18.1195,0,18.1195,7.126884665,2.342493709,7.501983858,34.46806846,5.373514595,34.88441489,18.1195,0,18.1195,16.34856846,5.373514595,17.20901943
07/04/2020 15:00,21.26157911,1.816498708,21.33903498,15.735,0,15.735,5.526579107,1.816498708,5.817451691,29.76232636,4.610559213,30.11732602,15.735,0,15.735,14.02732636,4.610559213,14.76560669
07/04/2020 15:30,23.38859618,1.97739519,23.47203705,17.3725,0,17.3725,6.016096182,1.97739519,6.332732823,33.3295584,5.24483146,33.73970539,17.3725,0,17.3725,15.9570584,5.24483146,16.79690357
07/04/2020 16:00,18.42115068,1.088815623,18.45330084,15.1085,0,15.1085,3.312650677,1.088815623,3.487000712,27.56802762,4.095248687,27.87054374,15.1085,0,15.1085,12.45952762,4.095248687,13.11529223
07/04/2020 16:30,17.56369603,3.004565838,17.81883369,8.4225,0,8.4225,9.141196032,3.004565838,9.622311613,13.11000037,1.540706864,13.200223,8.4225,0,8.4225,4.687500369,1.540706864,4.934210915
07/04/2020 17:00,19.51765107,5.277894672,20.2186764,3.46,0,3.46,16.05765107,5.277894672,16.90279059,10.54996179,2.330357748,10.8042705,3.46,0,3.46,7.089961793,2.330357748,7.463117677
07/04/2020 17:30,19.47308721,4.972033125,20.09781677,4.346,0,4.346,15.12708721,4.972033125,15.9232497,13.47393997,3.000208782,13.80392376,4.346,0,4.346,9.127939972,3.000208782,9.608357865
07/04/2020 18:00,17.48027283,4.644889109,18.08687185,3.3485,0,3.3485,14.13177283,4.644889109,14.87555035,15.44642078,3.976394267,15.95003531,3.3485,0,3.3485,12.09792078,3.976394267,12.73465345
07/04/2020 18:30,17.01812671,5.003435439,17.73840475,1.7955,0,1.7955,15.22262671,5.003435439,16.02381759,17.0301737,5.007395092,17.75107945,1.7955,0,1.7955,15.2346737,5.007395092,16.03649863
07/04/2020 19:00,15.06415882,4.415923154,15.69806543,1.629,0,1.629,13.43515882,4.415923154,14.14227244,18.18785411,5.442632147,18.98473813,1.629,0,1.629,16.55885411,5.442632147,17.43037275
07/04/2020 19:30,14.67027623,4.391146094,15.31336568,1.3105,0,1.3105,13.35977623,4.391146094,14.06292234,17.85448979,5.437746481,18.66418743,1.3105,0,1.3105,16.54398979,5.437746481,17.4147261
07/04/2020 20:00,13.43829862,4.159102477,14.067196,0.7845,0,0.7845,12.65379862,4.159102477,13.31978802,17.78184469,5.586757029,18.63882653,0.7845,0,0.7845,16.99734469,5.586757029,17.89194177
07/04/2020 20:30,13.20049343,4.102139814,13.82318986,0.72,0,0.72,12.48049343,4.102139814,13.1373615,18.18411903,5.740178337,19.06860856,0.72,0,0.72,17.46411903,5.740178337,18.38328319
07/04/2020 21:00,12.49542078,3.869736273,13.08091737,0.722,0,0.722,11.77342078,3.869736273,12.3930745,17.28768651,5.444877847,18.12486688,0.722,0,0.722,16.56568651,5.444877847,17.43756475
07/04/2020 21:30,13.09866923,4.063741559,13.71455909,0.735,0,0.735,12.36366923,4.063741559,13.01438867,16.12170917,5.057366734,16.89634472,0.735,0,0.735,15.38670917,5.057366734,16.19653597
07/04/2020 22:00,12.64551363,3.907565465,13.23548574,0.757,0,0.757,11.88851363,3.907565465,12.51422487,15.47145897,4.836408781,16.20977769,0.757,0,0.757,14.71445897,4.836408781,15.48890418
07/04/2020 22:30,12.21874937,3.777812725,12.78943724,0.725,0,0.725,11.49374937,3.777812725,12.09868354,14.99257365,4.68952468,15.70887986,0.725,0,0.725,14.26757365,4.68952468,15.01849858
07/04/2020 23:00,11.95057708,3.706102962,12.51205385,0.675,0,0.675,11.27557708,3.706102962,11.8690285,14.58645142,4.572472963,15.28633619,0.675,0,0.675,13.91145142,4.572472963,14.64363308
07/04/2020 23:30,9.716322324,2.968287755,10.15960884,0.6855,0,0.6855,9.030822324,2.968287755,9.506128763,13.78521642,4.305668569,14.44198648,0.6855,0,0.6855,13.09971642,4.305668569,13.78917518
08/04/2020 00:00,9.084536788,2.759972523,9.494538271,0.6875,0,0.6875,8.397036788,2.759972523,8.838986093,12.90837427,4.016807124,13.51890771,0.6875,0,0.6875,12.22087427,4.016807124,12.86407818
08/04/2020 00:30,9.466553383,2.758334557,9.860225276,1.0745,0,1.0745,8.392053383,2.758334557,8.833740404,13.46155879,4.071429333,14.06378689,1.0745,0,1.0745,12.38705879,4.071429333,13.03900925
08/04/2020 01:00,9.009177673,2.613754403,9.38067132,1.057,0,1.057,7.952177673,2.613754403,8.37071334,13.41090876,4.060533447,14.01215207,1.057,0,1.057,12.35390876,4.060533447,13.00411449
08/04/2020 01:30,9.38631891,2.732127103,9.775863193,1.074,0,1.074,8.31231891,2.732127103,8.749809378,15.90671701,4.875278319,16.63706659,1.074,0,1.074,14.83271701,4.875278319,15.61338633
08/04/2020 02:00,9.430235021,2.747876367,9.822431322,1.07,0,1.07,8.360235021,2.747876367,8.800247391,16.90273622,5.203968738,17.68569429,1.07,0,1.07,15.83273622,5.203968738,16.66603813
08/04/2020 02:30,9.394751664,2.749525258,9.78883282,1.0295,0,1.0295,8.365251664,2.749525258,8.805528067,17.10773579,5.284660543,17.90536961,1.0295,0,1.0295,16.07823579,5.284660543,16.92445872
08/04/2020 03:00,9.268286036,2.712888278,9.657167745,1.0145,0,1.0145,8.253786036,2.712888278,8.688195828,16.55511305,5.107952493,17.3252113,1.0145,0,1.0145,15.54061305,5.107952493,16.35854005
08/04/2020 03:30,8.792810808,2.557921864,9.157318722,1.0105,0,1.0105,7.782310808,2.557921864,8.191906114,15.90867722,4.896794049,16.64525767,1.0105,0,1.0105,14.89817722,4.896794049,15.68229181
08/04/2020 04:00,8.82504293,2.569337761,9.191456862,1.008,0,1.008,7.81704293,2.569337761,8.228466242,15.57047961,4.786455581,16.28956698,1.008,0,1.008,14.56247961,4.786455581,15.32892591
08/04/2020 04:30,10.27270636,3.044175667,10.71426626,1.011,0,1.011,9.26170636,3.044175667,9.749164589,15.42574683,4.737898162,16.13695585,1.011,0,1.011,14.41474683,4.737898162,15.17341771
08/04/2020 05:00,10.68397821,3.181819318,11.14770669,1.0035,0,1.0035,9.680478209,3.181819318,10.18997706,15.19468569,4.664417171,15.89450411,1.0035,0,1.0035,14.19118569,4.664417171,14.9380902
08/04/2020 05:30,10.4483838,3.104547523,10.8998596,1.003,0,1.003,9.445383801,3.104547523,9.942509264,15.16872304,4.656048001,15.86722854,1.003,0,1.003,14.16572304,4.656048001,14.91128741
08/04/2020 06:00,9.962136518,2.938316429,10.38642708,1.0225,0,1.0225,8.939636518,2.938316429,9.410143703,15.20944192,4.663022309,15.9082023,1.0225,0,1.0225,14.18694192,4.663022309,14.93362307
08/04/2020 06:30,9.84274454,2.893650896,10.25928046,1.039,0,1.039,8.80374454,2.893650896,9.267099516,15.60705192,4.788287111,16.32506549,1.039,0,1.039,14.56805192,4.788287111,15.3347915
08/04/2020 07:00,10.37529556,3.06047485,10.81726695,1.064,0,1.064,9.311295563,3.06047485,9.801363751,16.22068258,4.98176065,16.96845551,1.064,0,1.064,15.15668258,4.98176065,15.95440271
08/04/2020 07:30,11.14936142,3.185560798,11.59551886,1.4575,0,1.4575,9.69186142,3.185560798,10.20195939,16.60901455,4.980062002,17.33956118,1.4575,0,1.4575,15.15151455,4.980062002,15.94896269
08/04/2020 08:00,11.45020183,3.022974052,11.84252904,2.253,0,2.253,9.197201826,3.022974052,9.68126508,16.37651268,4.642174129,17.02174927,2.253,0,2.253,14.12351268,4.642174129,14.86685546
08/04/2020 08:30,12.44487274,2.982109059,12.79718063,3.372,0,3.372,9.072872742,2.982109059,9.55039236,15.50865529,3.989125685,16.01347909,3.372,0,3.372,12.13665529,3.989125685,12.77542662
08/04/2020 09:00,13.64760606,2.375763573,13.85284822,6.4195,0,6.4195,7.228106061,2.375763573,7.608532696,14.516176,2.661248707,14.75810321,6.4195,0,6.4195,8.096676003,2.661248707,8.522816845
08/04/2020 09:30,13.3965696,1.944682384,13.53698144,7.48,0,7.48,5.916569598,1.944682384,6.227967998,14.42363372,2.282262037,14.60307946,7.48,0,7.48,6.943633725,2.282262037,7.309088131
08/04/2020 10:00,12.85945819,1.72557781,12.9747171,7.6095,0,7.6095,5.249958191,1.72557781,5.52627178,14.79623883,2.362166823,14.98360823,7.6095,0,7.6095,7.186738833,2.362166823,7.564988246
08/04/2020 10:30,13.099539,1.111951148,13.14664815,9.7165,0,9.7165,3.383039005,1.111951148,3.561093689,14.51977,1.5787585,14.60534831,9.7165,0,9.7165,4.803269996,1.5787585,5.05607368
08/04/2020 11:00,15.40366288,0.977560065,15.43465108,12.4295,0,12.4295,2.974162881,0.977560065,3.13069777,12.4295,0,12.4295,12.4295,0,12.4295,0,0,0
08/04/2020 11:30,17.19488577,1.394569112,17.25134544,12.952,0,12.952,4.242885767,1.394569112,4.466195545,17.04598718,1.345628513,17.09901737,12.952,0,12.952,4.093987179,1.345628513,4.309460189
08/04/2020 12:00,19.5915602,1.373755003,19.63966481,15.412,0,15.412,4.179560197,1.373755003,4.39953705,24.32988303,2.931166405,24.50581451,15.412,0,15.412,8.917883034,2.931166405,9.387245298
08/04/2020 12:30,25.10405036,1.218612873,25.13361021,21.3965,0,21.3965,3.707550363,1.218612873,3.902684592,36.9108354,5.099315449,37.26141151,21.3965,0,21.3965,15.5143354,5.099315449,16.33087937
08/04/2020 13:00,27.87206706,1.613039289,27.91870373,22.9645,0,22.9645,4.907567063,1.613039289,5.165860067,41.53333927,6.103282319,41.97937977,22.9645,0,22.9645,18.56883927,6.103282319,19.5461466
08/04/2020 13:30,32.69132435,2.393419921,32.77882162,25.4095,0,25.4095,7.281824352,2.393419921,7.665078266,47.29211576,7.19246798,47.83592592,25.4095,0,25.4095,21.88261576,7.19246798,23.03433238
08/04/2020 14:00,35.44191246,2.981793429,35.56712317,26.37,0,26.37,9.071912459,2.981793429,9.549381535,49.97527307,7.758678056,50.57395578,26.37,0,26.37,23.60527307,7.758678056,24.84765586
08/04/2020 14:30,34.85126403,2.979115171,34.97836091,25.7875,0,25.7875,9.063764034,2.979115171,9.540804246,48.95382539,7.614402931,49.54246817,25.7875,0,25.7875,23.16632539,7.614402931,24.38560567
08/04/2020 15:00,33.68128997,2.855538471,33.80212114,24.9935,0,24.9935,8.687789965,2.855538471,9.145042069,47.19111906,7.296004558,47.7517895,24.9935,0,24.9935,22.19761906,7.296004558,23.3659148
08/04/2020 15:30,31.46600159,2.608930608,31.57397306,23.5285,0,23.5285,7.937501591,2.608930608,8.355264832,44.03848611,6.741306431,44.55146991,23.5285,0,23.5285,20.50998611,6.741306431,21.58945906
08/04/2020 16:00,28.20098722,2.19314049,28.28613698,21.5285,0,21.5285,6.672487215,2.19314049,7.023670753,39.44259533,5.888078393,39.87966642,21.5285,0,21.5285,17.91409533,5.888078393,18.85694245
08/04/2020 16:30,24.78015814,1.831315469,24.84773538,19.2085,0,19.2085,5.571658137,1.831315469,5.864903302,33.12760951,4.574990053,33.44202514,19.2085,0,19.2085,13.91910951,4.574990053,14.65169422
08/04/2020 17:00,20.83716726,1.422764126,20.88568403,16.5085,0,16.5085,4.328667264,1.422764126,4.556491857,25.32574972,2.898089835,25.4910283,16.5085,0,16.5085,8.817249721,2.898089835,9.281315496
08/04/2020 17:30,16.82130636,1.093139689,16.85678802,13.4955,0,13.4955,3.325806365,1.093139689,3.500848805,17.7304988,1.391976793,17.78505517,13.4955,0,13.4955,4.234998805,1.391976793,4.457893479
08/04/2020 18:00,15.68376359,1.820832239,15.78910607,10.144,0,10.144,5.53976359,1.820832239,5.831330095,14.4032718,1.39995494,14.47114758,10.144,0,10.144,4.2592718,1.39995494,4.483443999
08/04/2020 18:30,14.70959348,2.639528433,14.94453916,6.679,0,6.679,8.030593484,2.639528433,8.453256299,15.69902884,2.964740109,15.97651997,6.679,0,6.679,9.020028842,2.964740109,9.494767202
08/04/2020 19:00,13.09097587,3.074010162,13.44705126,3.7385,0,3.7385,9.352475868,3.074010162,9.84471144,17.26972552,4.447498751,17.83321801,3.7385,0,3.7385,13.53122552,4.447498751,14.24339528
08/04/2020 19:30,11.57459792,3.162794987,11.99894117,1.952,0,1.952,9.622597921,3.162794987,10.12905044,18.74232623,5.518713353,19.53793719,1.952,0,1.952,16.79032623,5.518713353,17.67402761
08/04/2020 20:00,10.77759792,3.162794987,11.23209193,1.155,0,1.155,9.622597921,3.162794987,10.12905044,18.66605528,5.755605536,19.53326943,1.155,0,1.155,17.51105528,5.755605536,18.43268977
08/04/2020 20:30,10.91722282,3.257497063,11.39285045,1.0065,0,1.0065,9.910722823,3.257497063,10.43233981,18.9350937,5.892843778,19.8308694,1.0065,0,1.0065,17.9285937,5.892843778,18.8722039
08/04/2020 21:00,10.59843625,3.153045667,11.05751093,1.0055,0,1.0055,9.592936248,3.153045667,10.09782763,18.24543148,5.666491451,19.10510129,1.0055,0,1.0055,17.23993148,5.666491451,18.14729629
08/04/2020 21:30,11.18147575,3.343366746,11.67062556,1.0095,0,1.0095,10.17197575,3.343366746,10.70734289,17.13155671,5.299063783,17.93238167,1.0095,0,1.0095,16.12205671,5.299063783,16.97058601
08/04/2020 22:00,10.97600735,3.276489917,11.45461145,1.0075,0,1.0075,9.968507347,3.276489917,10.49316563,16.25336472,5.011073403,17.0083133,1.0075,0,1.0075,15.24586472,5.011073403,16.04827865
08/04/2020 22:30,11.17429245,3.337061502,11.66193771,1.0215,0,1.0215,10.15279245,3.337061502,10.68714995,15.49256591,4.75640935,16.2062651,1.0215,0,1.0215,14.47106591,4.75640935,15.23270096
08/04/2020 23:00,9.991412126,2.947281488,10.41704298,1.0245,0,1.0245,8.966912126,2.947281488,9.43885487,14.53232675,4.439807948,15.19540771,1.0245,0,1.0245,13.50782675,4.439807948,14.218765
08/04/2020 23:30,9.232294826,2.694813541,9.617551028,1.0335,0,1.0335,8.198794826,2.694813541,8.630310343,13.86014671,4.215914896,14.48715311,1.0335,0,1.0335,12.82664671,4.215914896,13.50173338
09/04/2020 00:00,8.772263211,2.545744908,9.134189564,1.027,0,1.027,7.745263211,2.545744908,8.152908643,13.00456381,3.936834843,13.58739668,1.027,0,1.027,11.97756381,3.936834843,12.60796191
09/04/2020 00:30,8.584296468,2.484127569,8.936500189,1.0265,0,1.0265,7.557796468,2.484127569,7.955575229,13.29037971,4.030942327,13.88822123,1.0265,0,1.0265,12.26387971,4.030942327,12.90934706
09/04/2020 01:00,8.119682058,2.336510801,8.449172708,1.011,0,1.011,7.108682058,2.336510801,7.482823219,13.27121447,4.029737623,13.86953203,1.011,0,1.011,12.26021447,4.029737623,12.90548892
09/04/2020 01:30,8.700343705,2.529665844,9.060639595,1.004,0,1.004,7.696343705,2.529665844,8.101414427,15.22452338,4.674060001,15.92585787,1.004,0,1.004,14.22052338,4.674060001,14.96897198
09/04/2020 02:00,8.689273736,2.525862979,9.048948107,1.0045,0,1.0045,7.684773736,2.525862979,8.089235511,15.71633909,4.835547667,16.44341314,1.0045,0,1.0045,14.71183909,4.835547667,15.48614641
09/04/2020 02:30,8.702215717,2.528144698,9.062012691,1.0105,0,1.0105,7.691715717,2.528144698,8.09654286,15.94577451,4.908987339,16.68430045,1.0105,0,1.0105,14.93527451,4.908987339,15.72134159
09/04/2020 03:00,8.373431605,2.415312666,8.714820257,1.025,0,1.025,7.348431605,2.415312666,7.735191163,15.37756122,4.717458742,16.08489372,1.025,0,1.025,14.35256122,4.717458742,15.10795918
09/04/2020 03:30,8.129804687,2.337208476,8.459093787,1.019,0,1.019,7.110804687,2.337208476,7.485057565,14.63308355,4.474732868,15.30197269,1.019,0,1.019,13.61408355,4.474732868,14.33061426
09/04/2020 04:00,8.137530969,2.344185217,8.468448182,1.0055,0,1.0055,7.132030969,2.344185217,7.50740102,14.2932928,4.367486286,14.94567347,1.0055,0,1.0055,13.2877928,4.367486286,13.98715032
09/04/2020 04:30,8.727977514,2.536612191,9.089113977,1.0105,0,1.0105,7.717477514,2.536612191,8.123660541,14.05810935,4.288541804,14.69768789,1.0105,0,1.0105,13.04760935,4.288541804,13.73432563
09/04/2020 05:00,8.740292989,2.537373251,9.101152924,1.0205,0,1.0205,7.719792989,2.537373251,8.126097883,13.85634065,4.218936799,14.48439174,1.0205,0,1.0205,12.83584065,4.218936799,13.51141121
09/04/2020 05:30,8.72576919,2.531284772,9.085507722,1.0245,0,1.0245,7.70126919,2.531284772,8.106599147,13.84105024,4.212596346,14.4679176,1.0245,0,1.0245,12.81655024,4.212596346,13.49110551
09/04/2020 06:00,8.736584665,2.532045832,9.096107283,1.033,0,1.033,7.703584665,2.532045832,8.109036489,13.84569216,4.211328256,14.47198939,1.033,0,1.033,12.81269216,4.211328256,13.48704437
09/04/2020 06:30,8.914763159,2.594718823,9.284695361,1.0205,0,1.0205,7.894263159,2.594718823,8.309750694,14.52217903,4.437787289,15.18511244,1.0205,0,1.0205,13.50167903,4.437787289,14.21229371
09/04/2020 07:00,9.516334877,2.757769711,9.907871783,1.126,0,1.126,8.390334877,2.757769711,8.83193145,14.94298377,4.541422947,15.61785153,1.126,0,1.126,13.81698377,4.541422947,14.54419344
09/04/2020 07:30,10.67255502,2.793339953,11.03205234,2.174,0,2.174,8.498555023,2.793339953,8.945847392,15.18977223,4.278077448,15.7807201,2.174,0,2.174,13.01577223,4.278077448,13.70081287
09/04/2020 08:00,11.41463637,2.408806287,11.66603065,4.086,0,4.086,7.328636368,2.408806287,7.714354072,14.83494214,3.53300643,15.24984075,4.086,0,4.086,10.74894214,3.53300643,11.31467594
09/04/2020 08:30,12.28707225,1.995464951,12.44805306,6.216,0,6.216,6.071072254,1.995464951,6.390602372,14.83470006,2.832829717,15.10275637,6.216,0,6.216,8.618700061,2.832829717,9.072315853
09/04/2020 09:00,13.19196456,1.803313694,13.31464867,7.7055,0,7.7055,5.486464559,1.803313694,5.775225852,13.23368885,1.817027805,13.35784828,7.7055,0,7.7055,5.528188849,1.817027805,5.819146157
09/04/2020 09:30,15.8725236,1.068231099,15.90842931,12.6225,0,12.6225,3.250023599,1.068231099,3.421077473,17.15286253,1.489058154,17.21737457,12.6225,0,12.6225,4.530362528,1.489058154,4.768802661
09/04/2020 10:00,16.6395,0,16.6395,16.6395,0,16.6395,0,0,0,25.1934984,2.81156331,25.34989645,16.6395,0,16.6395,8.553998402,2.81156331,9.004208844
09/04/2020 10:30,22.37698345,0.952685439,22.39725425,19.4785,0,19.4785,2.89848345,0.952685439,3.05103521,32.4308114,4.257218883,32.70904219,19.4785,0,19.4785,12.9523114,4.257218883,13.634012
09/04/2020 11:00,26.00491338,1.344289519,26.03963583,21.915,0,21.915,4.089913378,1.344289519,4.305171977,38.89570114,5.58128656,39.29410041,21.915,0,21.915,16.98070114,5.58128656,17.87442225
09/04/2020 11:30,28.61451393,1.716064293,28.66592549,23.3935,0,23.3935,5.221013934,1.716064293,5.495804141,42.62337672,6.320554822,43.08946108,23.3935,0,23.3935,19.22987672,6.320554822,20.24197549
09/04/2020 12:00,30.25005124,1.880089924,30.30842025,24.53,0,24.53,5.720051243,1.880089924,6.021106572,45.53361697,6.903555048,46.05398296,24.53,0,24.53,21.00361697,6.903555048,22.10907049
09/04/2020 12:30,31.77062715,2.073709813,31.83823208,25.4615,0,25.4615,6.309127153,2.073709813,6.641186477,47.49843561,7.243190461,48.04753056,25.4615,0,25.4615,22.03693561,7.243190461,23.19677432
09/04/2020 13:00,33.3332974,2.339671211,33.41530752,26.215,0,26.215,7.1182974,2.339671211,7.492944631,49.24536562,7.569715116,49.8237556,26.215,0,26.215,23.03036562,7.569715116,24.24249013
09/04/2020 13:30,34.55208495,2.597782748,34.64960389,26.6485,0,26.6485,7.903584953,2.597782748,8.319563108,50.53156044,7.84998235,51.13766541,26.6485,0,26.6485,23.88306044,7.84998235,25.14006362
09/04/2020 14:00,34.74105483,2.777563052,34.85191167,26.2905,0,26.2905,8.450554828,2.777563052,8.895320872,50.24538919,7.87359132,50.8585546,26.2905,0,26.2905,23.95488919,7.87359132,25.21567284
09/04/2020 14:30,34.12525131,2.840406296,34.24325751,25.4835,0,25.4835,8.64175131,2.840406296,9.096580326,48.81636532,7.66914196,49.41511167,25.4835,0,25.4835,23.33286532,7.66914196,24.56091087
09/04/2020 15:00,32.83327419,2.805408959,32.95290903,24.298,0,24.298,8.535274188,2.805408959,8.984499145,46.0850524,7.161057824,46.63810464,24.298,0,24.298,21.7870524,7.161057824,22.93373937
09/04/2020 15:30,29.86212967,2.342574239,29.95387191,22.735,0,22.735,7.127129673,2.342574239,7.502241761,41.86141439,6.286548398,42.33082453,22.735,0,22.735,19.12641439,6.286548398,20.13306778
09/04/2020 16:00,26.71374197,1.887548007,26.78034443,20.971,0,20.971,5.742741975,1.887548007,6.044991552,37.06845594,5.290977901,37.44415673,20.971,0,20.971,16.09745594,5.290977901,16.94469046
09/04/2020 16:30,22.96400243,1.524766362,23.01456756,18.325,0,18.325,4.639002427,1.524766362,4.883160449,30.64159395,4.04826866,30.90785917,18.325,0,18.325,12.31659395,4.04826866,12.96483573
09/04/2020 17:00,20.27938695,1.412975812,20.32855223,15.9805,0,15.9805,4.298886954,1.412975812,4.525144162,24.08804353,2.664820691,24.23499764,15.9805,0,15.9805,8.107543531,2.664820691,8.534256348
09/04/2020 17:30,17.38072351,1.282598843,17.42798352,13.4785,0,13.4785,3.902223512,1.282598843,4.107603697,18.36555013,1.6062957,18.43566157,13.4785,0,13.4785,4.887050133,1.6062957,5.144263298
09/04/2020 18:00,15.45940772,1.636323488,15.54576604,10.481,0,10.481,4.978407725,1.636323488,5.240429184,14.88926352,1.448926151,14.95959743,10.481,0,10.481,4.40826352,1.448926151,4.64027739
09/04/2020 18:30,13.61655338,2.169168297,13.78824924,7.017,0,7.017,6.599553379,2.169168297,6.946898294,15.37445882,2.746963874,15.61793183,7.017,0,7.017,8.357458821,2.746963874,8.797325075
09/04/2020 19:00,12.59339328,2.732151548,12.88635738,4.281,0,4.281,8.312393284,2.732151548,8.749887667,15.61371428,3.724883052,16.05187925,4.281,0,4.281,11.33271428,3.724883052,11.92917293
09/04/2020 19:30,11.49311063,3.053676043,11.8918682,2.2025,0,2.2025,9.290610633,3.053676043,9.77959014,16.18137893,4.594635314,16.82104925,2.2025,0,2.2025,13.97887893,4.594635314,14.7146094
09/04/2020 20:00,10.58629136,2.99013507,11.00047601,1.489,0,1.489,9.097291359,2.99013507,9.576096167,16.3616063,4.888389293,17.07625575,1.489,0,1.489,14.8726063,4.888389293,15.65537505
