Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/04/2020 20:30,10.9574664,3.1453315,11.39996404,1.388,0,1.388,9.569466396,3.1453315,10.07312252,16.24728755,4.884011631,16.9654921,1.388,0,1.388,14.85928755,4.884011631,15.64135531
09/04/2020 21:00,11.09775251,3.201794865,11.55039398,1.3565,0,1.3565,9.741252512,3.201794865,10.25395001,15.66798705,4.703958314,16.35888266,1.3565,0,1.3565,14.31148705,4.703958314,15.06472321
09/04/2020 21:30,11.30940749,3.243588685,11.76535445,1.441,0,1.441,9.868407489,3.243588685,10.38779736,15.06739314,4.478778837,15.71896294,1.441,0,1.441,13.62639314,4.478778837,14.34357173
09/04/2020 22:00,10.78715585,3.049911036,11.21002625,1.508,0,1.508,9.279155845,3.049911036,9.767532468,14.05027474,4.122446351,14.64256755,1.508,0,1.508,12.54227474,4.122446351,13.20239447
09/04/2020 22:30,11.37462724,3.236594204,11.82614421,1.5275,0,1.5275,9.847127235,3.236594204,10.36539709,12.68428163,3.667056788,13.20372319,1.5275,0,1.5275,11.15678163,3.667056788,11.74398067
09/04/2020 23:00,11.08882062,3.09828176,11.51352651,1.6625,0,1.6625,9.426320624,3.09828176,9.922442763,12.35095168,3.513124176,12.84087415,1.6625,0,1.6625,10.68845168,3.513124176,11.25100177
09/04/2020 23:30,12.74602034,3.620462105,13.250237,1.731,0,1.731,11.01502034,3.620462105,11.59475826,12.87686277,3.663467931,13.38785241,1.731,0,1.731,11.14586277,3.663467931,11.73248713
10/04/2020 00:00,12.54166079,3.572191706,13.04046813,1.6735,0,1.6735,10.86816079,3.572191706,11.44016926,12.1546224,3.444978338,12.63339707,1.6735,0,1.6735,10.4811224,3.444978338,11.03276042
10/04/2020 00:30,10.83466972,3.009323111,11.24482519,1.679,0,1.679,9.155669724,3.009323111,9.637547078,11.92094333,3.36636398,12.38714238,1.679,0,1.679,10.24194333,3.36636398,10.78099298
10/04/2020 01:00,10.43959113,2.899188104,10.83468295,1.619,0,1.619,8.820591133,2.899188104,9.284832771,11.72422172,3.321425759,12.18561627,1.619,0,1.619,10.10522172,3.321425759,10.63707549
10/04/2020 01:30,10.54506776,2.971819609,10.95582794,1.5035,0,1.5035,9.04156776,2.971819609,9.517439747,13.57939037,3.96915322,14.14758001,1.5035,0,1.5035,12.07589037,3.96915322,12.71146355
10/04/2020 02:00,10.08749323,2.818135293,10.47374843,1.5135,0,1.5135,8.573993231,2.818135293,9.025256033,14.21067231,4.173358718,14.81081127,1.5135,0,1.5135,12.69717231,4.173358718,13.36544453
10/04/2020 02:30,9.869196989,2.75772439,10.24724807,1.479,0,1.479,8.390196989,2.75772439,8.831786304,14.09321703,4.146092638,14.69043398,1.479,0,1.479,12.61421703,4.146092638,13.27812319
10/04/2020 03:00,9.642287254,2.76432774,10.0307134,1.232,0,1.232,8.410287254,2.76432774,8.852933951,13.44756967,4.015063588,14.0341678,1.232,0,1.232,12.21556967,4.015063588,12.85849439
10/04/2020 03:30,9.502832386,2.767629416,9.897656084,1.0825,0,1.0825,8.420332386,2.767629416,8.863507775,12.72542192,3.826843373,13.28838189,1.0825,0,1.0825,11.64292192,3.826843373,12.25570728
10/04/2020 04:00,9.471388802,2.77175651,9.868629084,1.0385,0,1.0385,8.432888802,2.77175651,8.876725055,12.18653015,3.664180315,12.72547581,1.0385,0,1.0385,11.14803015,3.664180315,11.73476858
10/04/2020 04:30,9.459922652,2.774232767,9.858321562,1.0195,0,1.0195,8.440422652,2.774232767,8.884655423,12.02892565,3.61862322,12.56142852,1.0195,0,1.0195,11.00942565,3.61862322,11.58886911
10/04/2020 05:00,9.484467784,2.777534442,9.882804598,1.034,0,1.034,8.450467784,2.777534442,8.895229247,11.46611569,3.42887061,11.96783032,1.034,0,1.034,10.43211569,3.42887061,10.98117441
10/04/2020 05:30,9.466456501,2.776709023,9.865288221,1.0185,0,1.0185,8.447956501,2.776709023,8.892585791,11.90120524,3.576972234,12.42712423,1.0185,0,1.0185,10.88270524,3.576972234,11.4554792
10/04/2020 06:00,9.452888802,2.77175651,9.850875132,1.02,0,1.02,8.432888802,2.77175651,8.876725055,11.53448156,3.455942964,12.04108827,1.02,0,1.02,10.51448156,3.455942964,11.06787533
10/04/2020 06:30,9.781070431,2.877323806,10.19550543,1.027,0,1.027,8.754070431,2.877323806,9.21481098,12.02330748,3.614311485,12.55480666,1.027,0,1.027,10.99630748,3.614311485,11.57506051
10/04/2020 07:00,10.0989992,2.942708532,10.51899798,1.146,0,1.146,8.952999203,2.942708532,9.424209688,12.11935068,3.60676595,12.6446598,1.146,0,1.146,10.97335068,3.60676595,11.55089545
10/04/2020 07:30,10.50944994,2.752712926,10.86397563,2.1345,0,2.1345,8.374949936,2.752712926,8.815736775,12.50959498,3.41012881,12.96606899,2.1345,0,2.1345,10.37509498,3.41012881,10.92115261
10/04/2020 08:00,10.84233248,2.222671199,11.06781102,4.08,0,4.08,6.762332475,2.222671199,7.118244711,12.78132213,2.859986279,13.09739352,4.08,0,4.08,8.701322132,2.859986279,9.159286454
10/04/2020 08:30,12.5765371,1.801694117,12.70493554,7.095,0,7.095,5.4815371,1.801694117,5.770039052,11.87983489,1.572699173,11.98348278,7.095,0,7.095,4.784834887,1.572699173,5.036668302
10/04/2020 09:00,13.62827378,1.04448373,13.66824028,10.4505,0,10.4505,3.177773776,1.04448373,3.345025027,14.16944345,1.222357599,14.22207037,10.4505,0,10.4505,3.718943447,1.222357599,3.914677312
10/04/2020 09:30,16.35446742,0.849473361,16.37651396,13.77,0,13.77,2.584467419,0.849473361,2.72049202,19.89836347,2.014295664,20.0000564,13.77,0,13.77,6.128363472,2.014295664,6.450908917
10/04/2020 10:00,19.52488946,0.876235493,19.54454137,16.859,0,16.859,2.665889465,0.876235493,2.806199436,26.43940303,3.148926198,26.62626089,16.859,0,16.859,9.580403033,3.148926198,10.08463477
10/04/2020 10:30,23.34767152,1.250699395,23.38114656,19.5425,0,19.5425,3.805171518,1.250699395,4.005443703,32.71687863,4.330208852,33.00219472,19.5425,0,19.5425,13.17437863,4.330208852,13.86776698
10/04/2020 11:00,26.37885085,1.537699564,26.42363132,21.7005,0,21.7005,4.678350854,1.537699564,4.924579846,38.78076639,5.614012076,39.18500955,21.7005,0,21.7005,17.08026639,5.614012076,17.97922778
10/04/2020 11:30,28.8506352,1.759490454,28.90423772,23.4975,0,23.4975,5.353135202,1.759490454,5.63487916,43.23796162,6.488375963,43.72208078,23.4975,0,23.4975,19.74046162,6.488375963,20.77943328
10/04/2020 12:00,31.6851885,2.101339441,31.75479173,25.292,0,25.292,6.393188497,2.101339441,6.729672103,47.43041649,7.276545614,47.98533656,25.292,0,25.292,22.13841649,7.276545614,23.30359631
10/04/2020 12:30,33.79172047,2.477364564,33.88241,26.2545,0,26.2545,7.537220466,2.477364564,7.93391628,50.17026521,7.860731887,50.78234552,26.2545,0,26.2545,23.91576521,7.860731887,25.17448969
10/04/2020 13:00,34.55019087,2.715815156,34.65676473,26.2875,0,26.2875,8.262690873,2.715815156,8.69756934,51.86677194,8.407500109,52.54377308,26.2875,0,26.2875,25.57927194,8.407500109,26.92554941
10/04/2020 13:30,35.68345786,2.872520888,35.79889022,26.944,0,26.944,8.739457863,2.872520888,9.19942933,53.57870919,8.754405556,54.28920422,26.944,0,26.944,26.63470919,8.754405556,28.03653599
10/04/2020 14:00,36.19011692,2.979559844,36.31256449,27.125,0,27.125,9.065116922,2.979559844,9.542228339,54.6100525,9.033899887,55.35222833,27.125,0,27.125,27.4850525,9.033899887,28.93163421
10/04/2020 14:30,35.54758435,2.952925727,35.67002276,26.5635,0,26.5635,8.984084354,2.952925727,9.456930899,53.45183595,8.837768642,54.17753152,26.5635,0,26.5635,26.88833595,8.837768642,28.30351153
10/04/2020 15:00,33.88774415,2.798825403,34.00312672,25.3725,0,25.3725,8.515244146,2.798825403,8.963414891,50.75252675,8.342011381,51.43353114,25.3725,0,25.3725,25.38002675,8.342011381,26.71581763
10/04/2020 15:30,31.45264973,2.53699748,31.55480203,23.734,0,23.734,7.718649731,2.53699748,8.124894454,46.54296364,7.496943805,47.14288527,23.734,0,23.734,22.80896364,7.496943805,24.00943542
10/04/2020 16:00,27.36450722,1.870379273,27.42835347,21.674,0,21.674,5.690507219,1.870379273,5.990007599,41.75389752,6.599943149,42.27229835,21.674,0,21.674,20.07989752,6.599943149,21.13673423
10/04/2020 16:30,23.23599957,1.282525236,23.27136753,19.334,0,19.334,3.901999566,1.282525236,4.107367965,35.36383986,5.268753572,35.75417366,19.334,0,19.334,16.02983986,5.268753572,16.87351565
10/04/2020 17:00,19.18219148,0.843630691,19.20073391,16.6155,0,16.6155,2.566691477,0.843630691,2.701780502,27.34587227,3.526902809,27.57237338,16.6155,0,16.6155,10.73037227,3.526902809,11.29512871
10/04/2020 17:30,16.86337483,1.051912337,16.89615134,13.663,0,13.663,3.200374831,1.051912337,3.368815611,18.56182858,1.610167089,18.63153559,13.663,0,13.663,4.898828581,1.610167089,5.156661664
10/04/2020 18:00,14.5828374,1.330788496,14.64343349,10.534,0,10.534,4.048837395,1.330788496,4.2619341,13.69306898,1.03833576,13.73238068,10.534,0,10.534,3.159068978,1.03833576,3.325335767
10/04/2020 18:30,13.44802605,2.071868818,13.60669118,7.1445,0,7.1445,6.303526047,2.071868818,6.635290576,14.20571022,2.320907562,14.39405484,7.1445,0,7.1445,7.061210218,2.320907562,7.432852861
10/04/2020 19:00,12.27664283,2.646282677,12.55861343,4.2255,0,4.2255,8.05114283,2.646282677,8.474887189,15.40752248,3.675353054,15.83982226,4.2255,0,4.2255,11.18202248,3.675353054,11.77054998
10/04/2020 19:30,11.42199738,2.94320096,11.79510306,2.4675,0,2.4675,8.954497384,2.94320096,9.42578672,16.07696905,4.473216157,16.68767799,2.4675,0,2.4675,13.60946905,4.473216157,14.3257569
10/04/2020 20:00,10.83463311,3.094768943,11.26795764,1.419,0,1.419,9.415633109,3.094768943,9.911192746,15.81391457,4.731379613,16.50653952,1.419,0,1.419,14.39491457,4.731379613,15.15254165
10/04/2020 20:30,11.72162806,3.496419261,12.23198725,1.084,0,1.084,10.63762806,3.496419261,11.19750322,15.74567958,4.819061032,16.46662608,1.084,0,1.084,14.66167958,4.819061032,15.43334692
10/04/2020 21:00,12.04769044,3.599482231,12.57390621,1.0965,0,1.0965,10.95119044,3.599482231,11.52756889,15.21102031,4.639218478,15.90275092,1.0965,0,1.0965,14.11452031,4.639218478,14.8573898
10/04/2020 21:30,11.58231987,3.450302187,12.08531003,1.085,0,1.085,10.49731987,3.450302187,11.04981038,14.43195061,4.38693052,15.08397686,1.085,0,1.085,13.34695061,4.38693052,14.0494217
10/04/2020 22:00,11.48927376,3.42612875,11.98923558,1.0655,0,1.0655,10.42377376,3.42612875,10.97239343,13.50068963,4.087249176,14.10582243,1.0655,0,1.0655,12.43518963,4.087249176,13.08967329
10/04/2020 22:30,11.0096002,3.279807277,11.4877514,1.031,0,1.031,9.978600197,3.279807277,10.50378968,12.70494602,3.837040503,13.27171931,1.031,0,1.031,11.67394602,3.837040503,12.28836424
10/04/2020 23:00,10.20253214,3.005004994,10.63586936,1.06,0,1.06,9.142532136,3.005004994,9.623718038,12.12346843,3.63638622,12.65708464,1.06,0,1.06,11.06346843,3.63638622,11.64575624
10/04/2020 23:30,9.669448579,2.824201272,10.0734477,1.077,0,1.077,8.592448579,2.824201272,9.044682715,11.75276133,3.508953058,12.26540461,1.077,0,1.077,10.67576133,3.508953058,11.2376435
11/04/2020 00:00,9.864710323,2.887394652,10.27859707,1.08,0,1.08,8.784710323,2.887394652,9.247063498,11.965412,3.577861904,12.48888226,1.08,0,1.08,10.885412,3.577861904,11.45832842
11/04/2020 00:30,9.491918091,2.766014165,9.886725616,1.0765,0,1.0765,8.415418091,2.766014165,8.858334832,12.0662484,3.612155618,12.59531733,1.0765,0,1.0765,10.9897484,3.612155618,11.56815621
11/04/2020 01:00,9.475959697,2.770136392,9.87256136,1.048,0,1.048,8.427959697,2.770136392,8.871536524,12.05086657,3.616467352,12.58182106,1.048,0,1.048,11.00286657,3.616467352,11.58196481
11/04/2020 01:30,9.433326556,2.756945266,9.827939617,1.0455,0,1.0455,8.387826556,2.756945266,8.829291112,13.15790698,3.98115565,13.74700391,1.0455,0,1.0455,12.11240698,3.98115565,12.74990208
11/04/2020 02:00,9.434318235,2.756120821,9.828660261,1.049,0,1.049,8.385318235,2.756120821,8.826650773,13.74374198,4.172559908,14.36317165,1.049,0,1.049,12.69474198,4.172559908,13.3628863
11/04/2020 02:30,9.436843199,2.758594157,9.831777625,1.044,0,1.044,8.392843199,2.758594157,8.834571788,13.7425428,4.173809178,14.36238719,1.044,0,1.044,12.6985428,4.173809178,13.36688716
11/04/2020 03:00,9.289848935,2.719318292,9.679668652,1.0165,0,1.0165,8.273348935,2.719318292,8.708788353,13.23051769,4.014553474,13.82617944,1.0165,0,1.0165,12.21401769,4.014553474,12.85686072
11/04/2020 03:30,9.407486748,2.7666941,9.805886149,0.99,0,0.99,8.417486748,2.7666941,8.860512367,12.65028387,3.832549969,13.21809824,0.99,0,0.99,11.66028387,3.832549969,12.27398302
11/04/2020 04:00,9.106403809,2.663131346,9.487826879,1.004,0,1.004,8.102403809,2.663131346,8.528846114,12.69900776,3.843963162,13.2680387,1.004,0,1.004,11.69500776,3.843963162,12.31053449
11/04/2020 04:30,8.724815094,2.534422359,9.085466147,1.014,0,1.014,7.710815094,2.534422359,8.116647467,12.71595254,3.8462458,13.28491836,1.014,0,1.014,11.70195254,3.8462458,12.31784478
11/04/2020 05:00,6.913111683,1.94091635,7.180408723,1.008,0,1.008,5.905111683,1.94091635,6.215907035,12.00758703,3.615389419,12.54006327,1.008,0,1.008,10.99958703,3.615389419,11.57851266
11/04/2020 05:30,7.127699041,2.02558122,7.409930694,0.965,0,0.965,6.162699041,2.02558122,6.487051622,12.01763118,3.632824188,12.55471508,0.965,0,0.965,11.05263118,3.632824188,11.63434861
11/04/2020 06:00,6.768969825,1.913095916,7.034123149,0.9485,0,0.9485,5.820469825,1.913095916,6.126810342,12.1722527,3.689069111,12.71900022,0.9485,0,0.9485,11.2237527,3.689069111,11.81447652
11/04/2020 06:30,7.098993623,2.023212913,7.381673316,0.9435,0,0.9435,6.155493623,2.023212913,6.479466971,12.49613979,3.797169073,13.06032169,0.9435,0,0.9435,11.55263979,3.797169073,12.16067347
11/04/2020 07:00,7.38190198,2.066076067,7.665581984,1.096,0,1.096,6.28590198,2.066076067,6.616738926,12.97404809,3.904125606,13.54873132,1.096,0,1.096,11.87804809,3.904125606,12.50320851
11/04/2020 07:30,7.898204991,1.902819662,8.124183944,2.109,0,2.109,5.789204991,1.902819662,6.093899991,12.64042079,3.46151062,13.10581144,2.109,0,2.109,10.53142079,3.46151062,11.0857061
11/04/2020 08:00,9.081265644,1.539314977,9.210802152,4.398,0,4.398,4.683265644,1.539314977,4.929753309,12.3068749,2.599521471,12.57842128,4.398,0,4.398,7.908874904,2.599521471,8.325131478
11/04/2020 08:30,10.45702669,1.206115095,10.52635363,6.7875,0,6.7875,3.669526686,1.206115095,3.86265967,11.44135161,1.529647052,11.54315151,6.7875,0,6.7875,4.65385161,1.529647052,4.898791169
11/04/2020 09:00,13.99260155,0.845408895,14.01811736,11.4205,0,11.4205,2.572101546,0.845408895,2.707475312,14.31494355,0.951357587,14.34652188,11.4205,0,11.4205,2.894443545,0.951357587,3.046782679
11/04/2020 09:30,15.86156515,1.052303576,15.8964333,12.66,0,12.66,3.201565148,1.052303576,3.370068577,17.30618645,1.527127637,17.37343398,12.66,0,12.66,4.646186454,1.527127637,4.890722583
11/04/2020 10:00,18.29209421,0.971621181,18.31788084,15.336,0,15.336,2.956094214,0.971621181,3.11167812,25.15259298,3.22655808,25.35869892,15.336,0,15.336,9.816592981,3.22655808,10.33325577
11/04/2020 10:30,16.61953831,0.923121902,16.64515568,13.811,0,13.811,2.808538311,0.923121902,2.956356117,23.25547699,3.10424947,23.46174706,13.811,0,13.811,9.444476994,3.10424947,9.941554731
11/04/2020 11:00,26.71525076,1.910230098,26.78345762,20.9035,0,20.9035,5.811750759,1.910230098,6.117632378,37.75836894,5.539927516,38.1626155,20.9035,0,20.9035,16.85486894,5.539927516,17.74196731
11/04/2020 11:30,25.04454506,1.578684569,25.09425198,20.2415,0,20.2415,4.803045063,1.578684569,5.055836908,36.44584985,5.326112232,36.8329668,20.2415,0,20.2415,16.20434985,5.326112232,17.05721037
11/04/2020 12:00,30.03304244,2.317894258,30.12235502,22.981,0,22.981,7.052042438,2.317894258,7.423202566,43.4065236,6.713544948,43.92263627,22.981,0,22.981,20.4255236,6.713544948,21.50055116
11/04/2020 12:30,32.9649627,2.646880838,33.07105598,24.912,0,24.912,8.052962695,2.646880838,8.476802837,47.6758313,7.482109522,48.25937063,24.912,0,24.912,22.7638313,7.482109522,23.96192769
11/04/2020 13:00,32.51704966,2.547318136,32.61667285,24.767,0,24.767,7.750049656,2.547318136,8.157947006,47.9402292,7.616672103,48.54152109,24.767,0,24.767,23.1732292,7.616672103,24.39287284
11/04/2020 13:30,34.82309278,2.939452449,34.94693365,25.88,0,25.88,8.943092782,2.939452449,9.413781876,50.33047106,8.036481203,50.96804241,25.88,0,25.88,24.45047106,8.036481203,25.73733796
11/04/2020 14:00,34.54309603,2.961804036,34.66983944,25.532,0,25.532,9.011096032,2.961804036,9.485364245,49.99715603,8.041307918,50.6396904,25.532,0,25.532,24.46515603,8.041307918,25.75279582
11/04/2020 14:30,33.97249837,2.963579698,34.10151683,24.956,0,24.956,9.016498368,2.963579698,9.491050914,49.03655455,7.914895524,49.67121151,24.956,0,24.956,24.08055455,7.914895524,25.34795215
11/04/2020 15:00,33.37106965,3.080285984,33.51292961,23.9995,0,23.9995,9.37156965,3.080285984,9.864810158,46.21694342,7.30252051,46.79030525,23.9995,0,23.9995,22.21744342,7.30252051,23.38678255
11/04/2020 15:30,31.04703512,2.674678448,31.1620329,22.9095,0,22.9095,8.137535116,2.674678448,8.565826438,42.33831339,6.385942143,42.81720493,22.9095,0,22.9095,19.42881339,6.385942143,20.45138251
11/04/2020 16:00,25.21983487,1.56481075,25.26833401,20.459,0,20.459,4.760834872,1.56481075,5.011405129,34.68389912,4.675498238,34.99761623,20.459,0,20.459,14.22489912,4.675498238,14.97357802
11/04/2020 16:30,21.9465637,1.521335319,21.99922998,17.318,0,17.318,4.628563703,1.521335319,4.872172319,26.4027774,2.986021929,26.57109296,17.318,0,17.318,9.084777396,2.986021929,9.562923575
11/04/2020 17:00,19.81860803,1.47188293,19.87318957,15.3405,0,15.3405,4.478108027,1.47188293,4.713797923,23.13488396,2.561890116,23.27629989,15.3405,0,15.3405,7.794383956,2.561890116,8.20461469
11/04/2020 17:30,16.56486037,1.290860928,16.61508113,12.6375,0,12.6375,3.927360367,1.290860928,4.134063544,17.97750321,1.755174176,18.06298032,12.6375,0,12.6375,5.340003209,1.755174176,5.621056009
11/04/2020 18:00,14.09300362,1.294359196,14.15231842,10.155,0,10.155,3.93800362,1.294359196,4.145266968,13.62462644,1.140411062,13.67227059,10.155,0,10.155,3.469626442,1.140411062,3.652238359
11/04/2020 18:30,13.25499123,2.062654219,13.41451955,6.9795,0,6.9795,6.275491228,2.062654219,6.60578024,13.99870324,2.307100536,14.18754402,6.9795,0,6.9795,7.01920324,2.307100536,7.388634989
11/04/2020 19:00,12.25144149,2.712282004,12.54807922,3.9995,0,3.9995,8.251941489,2.712282004,8.686254199,15.13148967,3.658908062,15.56758131,3.9995,0,3.9995,11.13198967,3.658908062,11.71788386
11/04/2020 19:30,11.16400421,2.968018853,11.55180184,2.134,0,2.134,9.030004208,2.968018853,9.505267587,15.90999566,4.527950805,16.5417744,2.134,0,2.134,13.77599566,4.527950805,14.50104806
11/04/2020 20:00,10.01899562,2.882722506,10.42546701,1.2485,0,1.2485,8.770495625,2.882722506,9.232100658,15.70464499,4.75150508,16.40770169,1.2485,0,1.2485,14.45614499,4.75150508,15.21699472
11/04/2020 20:30,9.878001228,2.931369596,10.30377775,0.9595,0,0.9595,8.918501228,2.931369596,9.38789603,16.05607287,4.962003545,16.8053252,0.9595,0,0.9595,15.09657287,4.962003545,15.89112934
11/04/2020 21:00,9.039076203,2.642645252,9.417455735,0.999,0,0.999,8.040076203,2.642645252,8.463238108,16.02880157,4.940056879,16.77279469,0.999,0,0.999,15.02980157,4.940056879,15.82084375
11/04/2020 21:30,9.358291948,2.739513633,9.751028825,1.0235,0,1.0235,8.334791948,2.739513633,8.773465209,14.95198428,4.578071393,15.63715357,1.0235,0,1.0235,13.92848428,4.578071393,14.6615624
11/04/2020 22:00,9.220735059,2.691014029,9.605389712,1.0335,0,1.0335,8.187235059,2.691014029,8.618142167,14.17233892,4.318527515,14.81569676,1.0335,0,1.0335,13.13883892,4.318527515,13.83035676
11/04/2020 22:30,8.82780656,2.573697305,9.195329601,0.9975,0,0.9975,7.83030656,2.573697305,8.242427957,13.54100554,4.122850894,14.15474233,0.9975,0,0.9975,12.54350554,4.122850894,13.20369004
11/04/2020 23:00,8.240735308,2.374491318,8.576008829,1.0165,0,1.0165,7.224235308,2.374491318,7.604458219,13.09503279,3.970021743,13.68360174,1.0165,0,1.0165,12.07853279,3.970021743,12.71424505
11/04/2020 23:30,7.883273134,2.25995734,8.200817184,1.0075,0,1.0075,6.875773134,2.25995734,7.237655931,12.51183026,3.781290496,13.07073273,1.0075,0,1.0075,11.50433026,3.781290496,12.10982132
12/04/2020 00:00,7.41526653,2.110896928,7.709867934,0.993,0,0.993,6.42226653,2.110896928,6.760280558,11.97946885,3.611077684,12.51189658,0.993,0,0.993,10.98646885,3.611077684,11.56470406
12/04/2020 00:30,7.431628351,2.126135321,7.729783397,0.963,0,0.963,6.468628351,2.126135321,6.809082475,11.94618931,3.609999751,12.47972505,0.963,0,0.963,10.98318931,3.609999751,11.56125191
12/04/2020 01:00,7.199942396,2.054914092,7.487445654,0.948,0,0.948,6.251942396,2.054914092,6.580991995,11.337285,3.414792843,11.84039025,0.948,0,0.948,10.389285,3.414792843,10.93608947
12/04/2020 01:30,7.41645116,2.12196853,7.714045518,0.9605,0,0.9605,6.45595116,2.12196853,6.795738063,12.60096132,3.826034612,13.16900782,0.9605,0,0.9605,11.64046132,3.826034612,12.25311718
12/04/2020 02:00,7.801325711,2.229406999,8.113626712,1.0185,0,1.0185,6.782825711,2.229406999,7.139816538,12.91319969,3.909598725,13.4920602,1.0185,0,1.0185,11.89469969,3.909598725,12.52073652
12/04/2020 02:30,7.684761183,2.144092265,7.97826335,1.1615,0,1.1615,6.523261183,2.144092265,6.866590719,12.8616205,3.845643637,13.42424139,1.1615,0,1.1615,11.7001205,3.845643637,12.31591632
12/04/2020 03:00,7.275208735,2.029199931,7.552901065,1.1015,0,1.1015,6.173708735,2.029199931,6.498640774,12.44849282,3.729576182,12.99518034,1.1015,0,1.1015,11.34699282,3.729576182,11.94420297
12/04/2020 03:30,7.292909322,2.054903221,7.576882844,1.041,0,1.041,6.251909322,2.054903221,6.580957181,12.25430081,3.685633742,12.79655361,1.041,0,1.041,11.21330081,3.685633742,11.80347453
12/04/2020 04:00,7.847413693,2.252279463,8.164230793,0.995,0,0.995,6.852413693,2.252279463,7.213067045,12.58583608,3.809723585,13.1498009,0.995,0,0.995,11.59083608,3.809723585,12.20088008
12/04/2020 04:30,7.289079828,2.058739131,7.574238678,1.0255,0,1.0255,6.263579828,2.058739131,6.593241925,12.62328086,3.812006223,13.18630392,1.0255,0,1.0255,11.59778086,3.812006223,12.20819038
12/04/2020 05:00,6.885785149,1.910241401,7.1458421,1.074,0,1.074,5.811785149,1.910241401,6.117668577,12.40551113,3.724487595,12.95254856,1.074,0,1.074,11.33151113,3.724487595,11.92790645
12/04/2020 05:30,6.820259019,1.911383207,7.083030344,1.005,0,1.005,5.815259019,1.911383207,6.121325283,12.6201428,3.817712819,13.1849511,1.005,0,1.005,11.6151428,3.817712819,12.22646611
12/04/2020 06:00,6.795443695,1.914237722,7.059912256,0.9715,0,0.9715,5.823943695,1.914237722,6.130467047,12.60053236,3.822278096,13.16750643,0.9715,0,0.9715,11.62903236,3.822278096,12.2410867
12/04/2020 06:30,7.233520376,2.058555248,7.520735784,0.9705,0,0.9705,6.263020376,2.058555248,6.592653027,12.5856428,3.817712819,13.15193278,0.9705,0,0.9705,11.6151428,3.817712819,12.22646611
12/04/2020 07:00,7.382720704,2.022794525,7.654819572,1.2285,0,1.2285,6.154220704,2.022794525,6.478127057,12.81586369,3.808582265,13.36980407,1.2285,0,1.2285,11.58736369,3.808582265,12.19722494
12/04/2020 07:30,7.865468056,1.902248759,8.092227016,2.078,0,2.078,5.787468056,1.902248759,6.092071638,13.06951314,3.612735661,13.55964722,2.078,0,2.078,10.99151314,3.612735661,11.57001383
12/04/2020 08:00,9.386992683,1.648019698,9.530561397,4.373,0,4.373,5.013992683,1.648019698,5.277887034,12.71576497,2.742134238,13.0080736,4.373,0,4.373,8.342764968,2.742134238,8.781857861
12/04/2020 08:30,10.87814273,1.033758423,10.92715176,7.733,0,7.733,3.145142727,1.033758423,3.310676555,12.81696652,1.671018987,12.92543753,7.733,0,7.733,5.083966522,1.671018987,5.351543707
12/04/2020 09:00,11.43386516,1.035310613,11.480642,8.284,0,8.284,3.149865163,1.035310613,3.31564754,13.24210191,1.629649288,13.34200209,8.284,0,8.284,4.958101906,1.629649288,5.219054638
12/04/2020 09:30,15.07492029,1.032206233,15.11021745,11.9345,0,11.9345,3.14042029,1.032206233,3.305705569,15.59793326,1.204112284,15.6443411,11.9345,0,11.9345,3.663433262,1.204112284,3.856245539
12/04/2020 10:00,17.19421153,1.067306816,17.22730547,13.947,0,13.947,3.247211528,1.067306816,3.418117398,19.10611118,1.695717843,19.1812133,13.947,0,13.947,5.159111183,1.695717843,5.43064335
12/04/2020 10:30,24.50690146,2.067554974,24.59396273,18.2165,0,18.2165,6.290401458,2.067554974,6.621475219,28.84816265,3.494458526,29.05903868,18.2165,0,18.2165,10.63166265,3.494458526,11.19122385
12/04/2020 11:00,23.06743015,1.714886359,23.13108663,17.85,0,17.85,5.217430147,1.714886359,5.492031734,28.40520295,3.469327437,28.61628536,17.85,0,17.85,10.55520295,3.469327437,11.11073995
12/04/2020 11:30,31.62242634,3.342693139,31.7986076,21.4525,0,21.4525,10.16992634,3.342693139,10.70518562,35.89154401,4.745884259,36.20395488,21.4525,0,21.4525,14.43904401,4.745884259,15.19899369
12/04/2020 12:00,33.98671924,3.928833169,34.21305036,22.0335,0,22.0335,11.95321924,3.928833169,12.58233604,35.32803963,4.369703863,35.59725686,22.0335,0,22.0335,13.29453963,4.369703863,13.99425224
12/04/2020 12:30,30.5847633,3.35315744,30.76802578,20.383,0,20.383,10.2017633,3.35315744,10.73869821,32.73149688,4.058754649,32.98218273,20.383,0,20.383,12.34849688,4.058754649,12.99841777
12/04/2020 13:00,27.98867694,3.019186006,28.15104831,18.803,0,18.803,9.185676942,3.019186006,9.669133623,28.51232423,3.191300548,28.6903648,18.803,0,18.803,9.709324234,3.191300548,10.2203413
12/04/2020 13:30,23.44137096,2.140019795,23.53885208,16.9305,0,16.9305,6.510870958,2.140019795,6.853548376,26.34834689,3.095496579,26.52955867,16.9305,0,16.9305,9.417846895,3.095496579,9.913523047
12/04/2020 14:00,18.49218439,1.19647075,18.53085065,14.852,0,14.852,3.640184394,1.19647075,3.831773047,22.45952389,2.500472182,22.59828698,14.852,0,14.852,7.607523889,2.500472182,8.007919883
12/04/2020 14:30,16.57187749,0.851251565,16.59372631,13.982,0,13.982,2.589877488,0.851251565,2.72618683,20.38511845,2.104603258,20.49347235,13.982,0,13.982,6.403118449,2.104603258,6.740124683
12/04/2020 15:00,14.4985,0,14.4985,14.4985,0,14.4985,0,0,0,22.51326526,2.634325948,22.66686537,14.4985,0,14.4985,8.014765259,2.634325948,8.43659501
12/04/2020 15:30,20.02806356,1.112616589,20.05894428,16.643,0,16.643,3.385063564,1.112616589,3.563224804,27.03518806,3.415747034,27.25011415,16.643,0,16.643,10.39218806,3.415747034,10.93914533
12/04/2020 16:00,21.26685282,1.142457573,21.29751718,17.791,0,17.791,3.475852818,1.142457573,3.65879244,28.70623131,3.587663036,28.92955309,17.791,0,17.791,10.91523131,3.587663036,11.48971717
12/04/2020 16:30,21.2500564,1.374246783,21.29444649,17.069,0,17.069,4.181056403,1.374246783,4.401112004,26.39136663,3.064113735,26.56864742,17.069,0,17.069,9.322366633,3.064113735,9.813017508
12/04/2020 17:00,16.53551235,1.250482738,16.58272824,12.731,0,12.731,3.804512351,1.250482738,4.004749843,15.62196046,0.950212752,15.65083234,12.731,0,12.731,2.89096046,0.950212752,3.043116274
12/04/2020 17:30,14.87356857,1.13792691,14.91703454,11.4115,0,11.4115,3.462068569,1.13792691,3.644282704,14.52636319,1.02380602,14.56239699,11.4115,0,11.4115,3.114863188,1.02380602,3.278803356
12/04/2020 18:00,12.99435899,0.921090859,13.02696335,10.192,0,10.192,2.802358995,0.921090859,2.949851573,15.71538973,1.815450412,15.81990312,10.192,0,10.192,5.523389734,1.815450412,5.814094457
12/04/2020 18:30,12.04263675,1.949470376,12.19940714,6.1115,0,6.1115,5.931136751,1.949470376,6.243301844,16.26116692,3.33603419,16.59983957,6.1115,0,6.1115,10.14966692,3.33603419,10.68385992
12/04/2020 19:00,12.00460451,2.700174275,12.30453049,3.7895,0,3.7895,8.21510451,2.700174275,8.647478431,16.46646028,4.166715346,16.9854594,3.7895,0,3.7895,12.67696028,4.166715346,13.34416872
12/04/2020 19:30,12.09546558,3.174091089,12.50500467,2.4385,0,2.4385,9.656965576,3.174091089,10.16522692,15.92702762,4.43346463,16.53256838,2.4385,0,2.4385,13.48852762,4.43346463,14.19845012
12/04/2020 20:00,11.70416121,3.33668968,12.17049249,1.5525,0,1.5525,10.15166121,3.33668968,10.68595916,15.80458406,4.684433497,16.48419833,1.5525,0,1.5525,14.25208406,4.684433497,15.00219375
12/04/2020 20:30,11.54790613,3.320829004,12.01590784,1.4445,0,1.4445,10.10340613,3.320829004,10.63516435,15.68862042,4.681815975,16.37230013,1.4445,0,1.4445,14.24412042,4.681815975,14.99381097
12/04/2020 21:00,11.1193747,3.21416068,11.57459816,1.3405,0,1.3405,9.778874699,3.21416068,10.29355232,15.41472229,4.625973161,16.09388987,1.3405,0,1.3405,14.07422229,4.625973161,14.81497084
12/04/2020 21:30,10.82109179,3.130253246,11.26474647,1.2975,0,1.2975,9.523591792,3.130253246,10.02483347,15.0008659,4.504078558,15.66246154,1.2975,0,1.2975,13.7033659,4.504078558,14.42459568
12/04/2020 22:00,10.26341854,2.959280565,10.68153086,1.26,0,1.26,9.003418535,2.959280565,9.477282669,14.04097992,4.20090495,14.65594486,1.26,0,1.26,12.78097992,4.20090495,13.45366308
12/04/2020 22:30,10.19713199,2.940122702,10.61253138,1.252,0,1.252,8.945131986,2.940122702,9.415928406,13.3692989,3.982763545,13.94993041,1.252,0,1.252,12.1172989,3.982763545,12.75505147
12/04/2020 23:00,10.13019605,2.916807189,10.54175679,1.256,0,1.256,8.874196053,2.916807189,9.341259003,12.76995251,3.784453177,13.31892537,1.256,0,1.256,11.51395251,3.784453177,12.11995001
12/04/2020 23:30,9.69997634,2.771785282,10.08822753,1.267,0,1.267,8.43297634,2.771785282,8.8768172,12.13177973,3.571080402,12.64644988,1.267,0,1.267,10.86477973,3.571080402,11.43661024
13/04/2020 00:00,9.318290949,2.650604254,9.687943493,1.254,0,1.254,8.064290949,2.650604254,8.488727314,11.57520754,3.392416864,12.06208613,1.254,0,1.254,10.32120754,3.392416864,10.86442899
13/04/2020 00:30,8.495427315,2.33790615,8.81124795,1.3825,0,1.3825,7.112927315,2.33790615,7.48729191,10.87231502,3.119151357,11.31089471,1.3825,0,1.3825,9.489815018,3.119151357,9.989278966
13/04/2020 01:00,8.731682058,2.336510801,9.038891209,1.623,0,1.623,7.108682058,2.336510801,7.482823219,10.39874428,2.884447655,10.79138178,1.623,0,1.623,8.775744276,2.884447655,9.237625554
13/04/2020 01:30,9.238251571,2.54639845,9.582767719,1.491,0,1.491,7.747251571,2.54639845,8.155001654,11.71655434,3.360977178,12.18908582,1.491,0,1.491,10.22555434,3.360977178,10.76374141
13/04/2020 02:00,10.07252088,2.754379664,10.44233136,1.6925,0,1.6925,8.380020878,2.754379664,8.821074609,11.33593588,3.169644092,11.77073005,1.6925,0,1.6925,9.643435878,3.169644092,10.15098513
13/04/2020 02:30,10.66172398,2.824127449,11.02941766,2.0695,0,2.0695,8.592223975,2.824127449,9.04444629,10.9721373,2.926155374,11.35562337,2.0695,0,2.0695,8.902637297,2.926155374,9.371197155
13/04/2020 03:00,11.20126657,2.961038379,11.58603129,2.1925,0,2.1925,9.008766571,2.961038379,9.48291218,10.00721956,2.568574105,10.33160279,2.1925,0,2.1925,7.814719557,2.568574105,8.226020587
13/04/2020 03:30,11.45174384,2.993899319,11.83663255,2.343,0,2.343,9.108743843,2.993899319,9.588151414,9.451556346,2.336469482,9.736067327,2.343,0,2.343,7.108556346,2.336469482,7.482690891
13/04/2020 04:00,11.64442503,2.943834545,12.01077833,2.688,0,2.688,8.956425026,2.943834545,9.427815817,8.914279162,2.046478995,9.146171289,2.688,0,2.688,6.226279162,2.046478995,6.553978065
13/04/2020 04:30,12.34820816,3.17482819,12.74981485,2.689,0,2.689,9.659208158,3.17482819,10.16758753,8.90236157,2.042233188,9.133605965,2.689,0,2.689,6.21336157,2.042233188,6.5403806
13/04/2020 05:00,12.37264653,3.202746082,12.78045244,2.6285,0,2.6285,9.744146526,3.202746082,10.25699634,8.478341076,1.92274978,8.693631814,2.6285,0,2.6285,5.849841076,1.92274978,6.157727449
13/04/2020 05:30,12.39314653,3.202746082,12.80029934,2.649,0,2.649,9.744146526,3.202746082,10.25699634,8.507548788,1.925611866,8.722749993,2.649,0,2.649,5.858548788,1.925611866,6.166893461
13/04/2020 06:00,12.35047892,3.167357452,12.75015619,2.714,0,2.714,9.636478923,3.167357452,10.14366202,9.085042903,2.094060536,9.323255551,2.714,0,2.714,6.371042903,2.094060536,6.70636095
13/04/2020 06:30,12.4984058,3.202666958,12.90221776,2.7545,0,2.7545,9.743905797,3.202666958,10.25674294,9.454295075,2.202116149,9.707368897,2.7545,0,2.7545,6.699795075,2.202116149,7.052415868
13/04/2020 07:00,12.71659353,3.215218657,13.11675958,2.9345,0,2.9345,9.782093525,3.215218657,10.29694055,10.01347612,2.326746932,10.28024588,2.9345,0,2.9345,7.078976123,2.326746932,7.451553813
13/04/2020 07:30,13.38221992,3.150509432,13.74807331,3.797,0,3.797,9.585219918,3.150509432,10.08970518,9.887833429,2.001960136,10.08846343,3.797,0,3.797,6.090833429,2.001960136,6.41140361
13/04/2020 08:00,14.15814703,2.795013614,14.43139731,5.6545,0,5.6545,8.503647027,2.795013614,8.951207397,9.764141151,1.350773724,9.857131534,5.6545,0,5.6545,4.109641151,1.350773724,4.325938054
13/04/2020 08:30,15.12225826,1.856164027,15.23574874,9.475,0,9.475,5.647258257,1.856164027,5.944482376,12.59148988,1.024340687,12.63308716,9.475,0,9.475,3.116489878,1.024340687,3.280515661
13/04/2020 09:00,16.72847547,1.245704697,16.77479275,12.9385,0,12.9385,3.789975474,1.245704697,3.989447867,19.51923307,2.162982361,19.63871056,12.9385,0,12.9385,6.580733071,2.162982361,6.927087443
13/04/2020 09:30,20.01793879,1.173053452,20.05227986,16.449,0,16.449,3.568938788,1.173053452,3.756777672,28.24249409,3.876334053,28.50726992,16.449,0,16.449,11.79349409,3.876334053,12.41420431
13/04/2020 10:00,23.71765782,1.36244749,23.75675811,19.5725,0,19.5725,4.145157823,1.36244749,4.363324024,35.99270864,5.397061585,36.39510062,19.5725,0,19.5725,16.42020864,5.397061585,17.28443015
13/04/2020 10:30,27.48386738,1.701554022,27.53648947,22.307,0,22.307,5.176867379,1.701554022,5.449334083,42.32492862,6.579574957,42.833286,22.307,0,22.307,20.01792862,6.579574957,21.07150382
13/04/2020 11:00,31.13713562,2.104280218,31.20815935,24.735,0,24.735,6.402135622,2.104280218,6.739090129,48.16936891,7.702504576,48.78131485,24.735,0,24.735,23.43436891,7.702504576,24.66775675
13/04/2020 11:30,34.20302592,2.517893106,34.29557942,26.5425,0,26.5425,7.660525916,2.517893106,8.063711491,52.49735867,8.530949497,53.1859922,26.5425,0,26.5425,25.95485867,8.530949497,27.32090386
13/04/2020 12:00,36.84265841,2.963960985,36.96169021,27.825,0,27.825,9.017658409,2.963960985,9.49227201,55.1309782,8.975041011,55.8567464,27.825,0,27.825,27.3059782,8.975041011,28.74313495
13/04/2020 12:30,36.30622235,2.77975456,36.41248161,27.849,0,27.849,8.457222349,2.77975456,8.902339315,55.06519349,8.945530205,55.78707776,27.849,0,27.849,27.21619349,8.945530205,28.64862473
13/04/2020 13:00,36.51815091,2.717445442,36.61911872,28.2505,0,28.2505,8.267650913,2.717445442,8.702790434,56.69172644,9.348179062,57.45729108,28.2505,0,28.2505,28.44122644,9.348179062,29.93813309
13/04/2020 13:30,37.52662383,2.996818031,37.64609428,28.409,0,28.409,9.117623834,2.996818031,9.597498773,56.92737262,9.373535786,57.69392452,28.409,0,28.409,28.51837262,9.373535786,30.0193396
13/04/2020 14:00,38.29740215,3.178014452,38.42903573,28.6285,0,28.6285,9.668902152,3.178014452,10.17779174,57.61594879,9.527713666,58.39841507,28.6285,0,28.6285,28.98744879,9.527713666,30.51310399
13/04/2020 14:30,37.38585343,3.051948082,37.51021759,28.1005,0,28.1005,9.285353426,3.051948082,9.774056238,56.74478463,9.414921061,57.52052956,28.1005,0,28.1005,28.64428463,9.414921061,30.15187855
13/04/2020 15:00,35.09347311,2.803337894,35.20526322,26.5645,0,26.5645,8.528973108,2.803337894,8.97786643,53.79125777,8.949002513,54.53057911,26.5645,0,26.5645,27.22675777,8.949002513,28.65974502
13/04/2020 15:30,33.14439751,2.654090462,33.25049296,25.0695,0,25.0695,8.074897508,2.654090462,8.499892114,50.55982098,8.378263342,51.24930043,25.0695,0,25.0695,25.49032098,8.378263342,26.83191682
13/04/2020 16:00,31.21202459,2.648544601,31.3241962,23.154,0,23.154,8.058024588,2.648544601,8.482131145,45.99213761,7.506532823,46.60069481,23.154,0,23.154,22.83813761,7.506532823,24.04014485
13/04/2020 16:30,27.61360723,2.250863996,27.70519252,20.7655,0,20.7655,6.848107225,2.250863996,7.208533921,39.58365924,6.185229829,40.06398815,20.7655,0,20.7655,18.81815924,6.185229829,19.80858867
13/04/2020 17:00,24.02639795,1.977987402,24.10767995,18.0085,0,18.0085,6.017897948,1.977987402,6.334629419,31.84564742,4.548050419,32.16877403,18.0085,0,18.0085,13.83714742,4.548050419,14.56541834
13/04/2020 17:30,20.31736637,1.775178929,20.39476983,14.9165,0,14.9165,5.400866366,1.775178929,5.68512249,23.469754,2.811318638,23.63753086,14.9165,0,14.9165,8.553254001,2.811318638,9.003425264
13/04/2020 18:00,17.93372793,2.069798727,18.05277442,11.6365,0,11.6365,6.297227929,2.069798727,6.628660978,16.14161559,1.480759887,16.20939246,11.6365,0,11.6365,4.505115592,1.480759887,4.742226939
13/04/2020 18:30,15.50331927,2.447322444,15.69529533,8.0575,0,8.0575,7.44581927,2.447322444,7.837704495,13.59066024,1.818661823,13.71180428,8.0575,0,8.0575,5.533160242,1.818661823,5.824379202
13/04/2020 19:00,14.22533175,3.037971884,14.5461107,4.9825,0,4.9825,9.242831752,3.037971884,9.729296581,14.93036684,3.269705712,15.28420196,4.9825,0,4.9825,9.947866844,3.269705712,10.47143878
13/04/2020 19:30,12.90028426,3.274444488,13.30936966,2.938,0,2.938,9.962284261,3.274444488,10.48661501,15.26805536,4.052693212,15.79676665,2.938,0,2.938,12.33005536,4.052693212,12.97900564
13/04/2020 20:00,11.85074433,3.222334934,12.28102535,2.047,0,2.047,9.803744333,3.222334934,10.31973088,15.28107895,4.349831398,15.88812157,2.047,0,2.047,13.23407895,4.349831398,13.93060942
13/04/2020 20:30,12.06236225,3.421884944,12.5383364,1.6515,0,1.6515,10.41086225,3.421884944,10.95880237,15.3761241,4.511065792,16.02419755,1.6515,0,1.6515,13.7246241,4.511065792,14.44697274
13/04/2020 21:00,12.26335312,3.495835864,12.75188998,1.6275,0,1.6275,10.63585312,3.495835864,11.19563486,15.33569726,4.505666551,15.98388694,1.6275,0,1.6275,13.70819726,4.505666551,14.42968133
13/04/2020 21:30,11.94664348,3.383356997,12.41649689,1.653,0,1.653,10.29364348,3.383356997,10.83541419,15.21442953,4.45742633,15.85394321,1.653,0,1.653,13.56142953,4.45742633,14.27518898
13/04/2020 22:00,11.33134266,3.168298717,11.76594421,1.692,0,1.692,9.639342661,3.168298717,10.14667649,14.39815991,4.176312801,14.99161757,1.692,0,1.692,12.70615991,4.176312801,13.37490517
13/04/2020 22:30,10.85253924,2.994653781,11.25813303,1.7415,0,1.7415,9.111039244,2.994653781,9.590567625,13.64488207,3.912452483,14.19472053,1.7415,0,1.7415,11.90338207,3.912452483,12.52987586
13/04/2020 23:00,10.20854368,2.778216757,10.57983235,1.756,0,1.756,8.452543682,2.778216757,8.897414402,12.35372117,3.4833025,12.83541285,1.756,0,1.756,10.59772117,3.4833025,11.15549597
13/04/2020 23:30,9.705585079,2.58825095,10.04477101,1.831,0,1.831,7.874585079,2.58825095,8.289036925,11.93072987,3.319620675,12.38394916,1.831,0,1.831,10.09972987,3.319620675,10.6312946
14/04/2020 00:00,9.295389357,2.453590479,9.613759387,1.8305,0,1.8305,7.464889357,2.453590479,7.857778271,11.56017645,3.197989999,11.99436616,1.8305,0,1.8305,9.729676454,3.197989999,10.24176469
14/04/2020 00:30,9.636172062,2.539469951,9.965175344,1.91,0,1.91,7.726172062,2.539469951,8.132812697,11.59626624,3.183721751,12.02536797,1.91,0,1.91,9.686266238,3.183721751,10.19606972
14/04/2020 01:00,9.222854616,2.469191555,9.547667475,1.7105,0,1.7105,7.512354616,2.469191555,7.907741701,11.4083423,3.187526617,11.84527753,1.7105,0,1.7105,9.697842296,3.187526617,10.20825505
14/04/2020 01:30,9.675263211,2.545744908,10.00457572,1.93,0,1.93,7.745263211,2.545744908,8.152908643,12.77815412,3.565615829,13.26630464,1.93,0,1.93,10.84815412,3.565615829,11.4191096
14/04/2020 02:00,9.653608463,2.53813431,9.981697358,1.9315,0,1.9315,7.722108463,2.53813431,8.128535225,13.3992164,3.769256103,13.9192777,1.9315,0,1.9315,11.4677164,3.769256103,12.07128042
14/04/2020 02:30,9.628447737,2.544983848,9.959113846,1.8855,0,1.8855,7.742947737,2.544983848,8.150471302,13.44612729,3.799794437,13.97271545,1.8855,0,1.8855,11.56062729,3.799794437,12.16908136
14/04/2020 03:00,9.458868883,2.454405459,9.772118845,1.9915,0,1.9915,7.467368883,2.454405459,7.860388298,12.95501205,3.603532149,13.44685023,1.9915,0,1.9915,10.96351205,3.603532149,11.540539
14/04/2020 03:30,9.677771486,2.549034469,10.00783881,1.9225,0,1.9225,7.755271486,2.549034469,8.163443669,12.48775483,3.47263133,12.96160442,1.9225,0,1.9225,10.56525483,3.47263133,11.12132087
14/04/2020 04:00,9.824812764,2.558908559,10.15258385,2.0395,0,2.0395,7.785312764,2.558908559,8.195066067,12.18814526,3.335698387,12.63636691,2.0395,0,2.0395,10.14864526,3.335698387,10.68278449
14/04/2020 04:30,9.812312764,2.558908559,10.1404879,2.027,0,2.027,7.785312764,2.558908559,8.195066067,12.04386625,3.29238472,12.48577236,2.027,0,2.027,10.01686625,3.29238472,10.54406974
14/04/2020 05:00,9.705745367,2.561187196,10.0379865,1.9135,0,1.9135,7.792245367,2.561187196,8.202363544,11.93631981,3.29434156,12.38258523,1.9135,0,1.9135,10.02281981,3.29434156,10.55033664
14/04/2020 05:30,9.715447559,2.554351287,10.04562749,1.944,0,1.944,7.771447559,2.554351287,8.180471114,12.18009788,3.364442671,12.63622803,1.944,0,1.944,10.23609788,3.364442671,10.77483987
14/04/2020 06:00,10.08523615,2.702847016,10.44113836,1.862,0,1.862,8.22323615,2.702847016,8.656038053,12.21169304,3.401779597,12.67665379,1.862,0,1.862,10.34969304,3.401779597,10.89441373
14/04/2020 06:30,10.14484928,2.732958795,10.50652324,1.83,0,1.83,8.31484928,2.732958795,8.752472926,13.12945533,3.713951363,13.64463381,1.83,0,1.83,11.29945533,3.713951363,11.8941635
14/04/2020 07:00,10.58125999,2.750349703,10.93286268,2.2135,0,2.2135,8.367759985,2.750349703,8.808168406,13.67479438,3.767145287,14.1841949,2.2135,0,2.2135,11.46129438,3.767145287,12.0645204
14/04/2020 07:30,11.4103728,2.626801559,11.70882974,3.4185,0,3.4185,7.991872796,2.626801559,8.41249768,13.83813068,3.424766988,14.2556266,3.4185,0,3.4185,10.41963068,3.424766988,10.9680323
14/04/2020 08:00,12.81735333,2.213146215,13.00701975,6.084,0,6.084,6.733353334,2.213146215,7.087740352,13.42070565,2.41145853,13.63563245,6.084,0,6.084,7.336705647,2.41145853,7.722848049
14/04/2020 08:30,14.6736934,1.585800034,14.75913412,9.849,0,9.849,4.824693403,1.585800034,5.078624635,13.42019865,1.173796232,13.47143383,9.849,0,9.849,3.571198647,1.173796232,3.75915647
14/04/2020 09:00,17.00579304,1.026741119,17.03676008,13.882,0,13.882,3.123793036,1.026741119,3.288203195,18.44121596,1.498541817,18.50200188,13.882,0,13.882,4.559215957,1.498541817,4.799174691
14/04/2020 09:30,16.979,0,16.979,16.979,0,16.979,0,0,0,25.98506261,2.960149629,26.15312533,16.979,0,16.979,9.006062606,2.960149629,9.480065901
14/04/2020 10:00,24.17192503,1.418411613,24.21350555,19.8565,0,19.8565,4.315425025,1.418411613,4.542552658,32.99388056,4.318048175,33.27524147,19.8565,0,19.8565,13.13738056,4.318048175,13.82882165
14/04/2020 10:30,29.36200537,2.13266858,29.4393552,22.8735,0,22.8735,6.488505367,2.13266858,6.830005649,39.92393804,5.604207969,40.31535657,22.8735,0,22.8735,17.05043804,5.604207969,17.94782951
14/04/2020 11:00,30.66060103,2.250533276,30.74308631,23.8135,0,23.8135,6.847101034,2.250533276,7.207474772,43.59565843,6.502081042,44.0778685,23.8135,0,23.8135,19.78215843,6.502081042,20.82332466
14/04/2020 11:30,33.94483505,2.635992307,34.04703044,25.925,0,25.925,8.01983505,2.635992307,8.441931632,48.64942512,7.469157336,49.21945627,25.925,0,25.925,22.72442512,7.469157336,23.92044749
14/04/2020 12:00,35.9313456,2.897957006,36.04802008,27.1145,0,27.1145,8.816845599,2.897957006,9.280890104,51.68000912,8.074292384,52.30695499,27.1145,0,27.1145,24.56550912,8.074292384,25.85843066
14/04/2020 12:30,36.45525016,2.828901974,36.56484583,27.8485,0,27.8485,8.606750157,2.828901974,9.059737007,53.09430901,8.297896145,53.73881958,27.8485,0,27.8485,25.24580901,8.297896145,26.5745358
14/04/2020 13:00,35.68304231,2.772299993,35.79057356,27.2485,0,27.2485,8.434542313,2.772299993,8.878465593,52.6664053,8.354461458,53.32492169,27.2485,0,27.2485,25.4179053,8.354461458,26.75568979
14/04/2020 13:30,37.0796029,3.007164701,37.20134394,27.9305,0,27.9305,9.149102905,3.007164701,9.630634637,54.22370364,8.642158111,54.90807712,27.9305,0,27.9305,26.29320364,8.642158111,27.67705646
14/04/2020 14:00,37.83169322,3.132587372,37.96116589,28.301,0,28.301,9.530693218,3.132587372,10.03230865,55.55258018,8.957161245,56.27006222,28.301,0,28.301,27.25158018,8.957161245,28.68587387
14/04/2020 14:30,37.67467252,3.136360437,37.80499579,28.1325,0,28.1325,9.542172523,3.136360437,10.04439213,55.15899075,8.883177928,55.86971551,28.1325,0,28.1325,27.02649075,8.883177928,28.44893763
14/04/2020 15:00,36.04134853,2.940193876,36.16107774,27.096,0,27.096,8.945348527,2.940193876,9.416156344,53.15450151,8.56501525,53.84013853,27.096,0,27.096,26.05850151,8.56501525,27.43000159
14/04/2020 15:30,33.47325077,2.56266805,33.57120469,25.6765,0,25.6765,7.796750769,2.56266805,8.207106072,49.78229737,7.923192438,50.40886936,25.6765,0,25.6765,24.10579737,7.923192438,25.37452355
14/04/2020 16:00,30.33681429,2.126196436,30.41123168,23.868,0,23.868,6.468814287,2.126196436,6.809278197,45.40122457,7.077628648,45.94958128,23.868,0,23.868,21.53322457,7.077628648,22.66655218
14/04/2020 16:30,25.88669722,1.480293689,25.92898691,21.383,0,21.383,4.503697216,1.480293689,4.740733912,38.55591138,5.644463011,38.96688678,21.383,0,21.383,17.17291138,5.644463011,18.07674882
14/04/2020 17:00,21.31235658,0.921254406,21.3322585,18.5095,0,18.5095,2.802856578,0.921254406,2.950375346,30.175525,3.834436989,30.41817247,18.5095,0,18.5095,11.666025,3.834436989,12.28002632
14/04/2020 17:30,18.00395103,0.892032567,18.02603603,15.29,0,15.29,2.713951034,0.892032567,2.856790562,20.79167475,1.808313043,20.87016375,15.29,0,15.29,5.501674754,1.808313043,5.791236583
14/04/2020 18:00,16.89124677,1.684258463,16.97500939,11.767,0,11.767,5.124246766,1.684258463,5.393943965,14.78215215,0.991032586,14.81533556,11.767,0,11.767,3.015152149,0.991032586,3.173844368
14/04/2020 18:30,15.20079874,2.303680743,15.37436917,8.192,0,8.192,7.008798741,2.303680743,7.377682886,15.5977401,2.434149058,15.78653153,8.192,0,8.192,7.4057401,2.434149058,7.795515894
14/04/2020 19:00,13.66907231,2.870750742,13.96727417,4.935,0,4.935,8.734072311,2.870750742,9.193760328,16.87454178,3.924337606,17.32485457,4.935,0,4.935,11.93954178,3.924337606,12.56793871
14/04/2020 19:30,12.2745829,3.130743349,12.66755459,2.7495,0,2.7495,9.525082898,3.130743349,10.02640305,17.67085139,4.904411029,18.33881774,2.7495,0,2.7495,14.92135139,4.904411029,15.70668567
14/04/2020 20:00,12.68863772,3.574156226,13.18241707,1.8145,0,1.8145,10.87413772,3.574156226,11.44646076,17.17898426,5.050061761,17.90588239,1.8145,0,1.8145,15.36448426,5.050061761,16.17314133
14/04/2020 20:30,12.42133486,3.613991799,12.93640199,1.426,0,1.426,10.99533486,3.613991799,11.57403669,17.20879012,5.187552248,17.97367953,1.426,0,1.426,15.78279012,5.187552248,16.61346329
14/04/2020 21:00,12.31998854,3.573778509,12.82786071,1.447,0,1.447,10.87298854,3.573778509,11.44525109,17.26281838,5.198408112,18.02854252,1.447,0,1.447,15.81581838,5.198408112,16.64822988
14/04/2020 21:30,12.02526801,3.45176422,12.51086515,1.5235,0,1.5235,10.50176801,3.45176422,11.05449264,16.42060916,4.896442995,17.13509729,1.5235,0,1.5235,14.89710916,4.896442995,15.68116754
14/04/2020 22:00,11.36343813,3.224370736,11.81204016,1.5535,0,1.5535,9.80993813,3.224370736,10.32625066,15.40530672,4.552868698,16.06399977,1.5535,0,1.5535,13.85180672,4.552868698,14.58084918
14/04/2020 22:30,10.93804474,3.048724124,11.35497871,1.6625,0,1.6625,9.275544744,3.048724124,9.76373131,14.57664161,4.244673079,15.18208583,1.6625,0,1.6625,12.91414161,4.244673079,13.59383327
14/04/2020 23:00,10.66866582,3.110885216,11.11296708,1.204,0,1.204,9.464665822,3.110885216,9.962806128,13.88455345,4.167896362,14.49662666,1.204,0,1.204,12.68055345,4.167896362,13.34795099
14/04/2020 23:30,10.47805803,3.160974112,10.94447154,0.861,0,0.861,9.617058026,3.160974112,10.12321897,13.77937485,4.24606448,14.41874596,0.861,0,0.861,12.91837485,4.24606448,13.59828932
15/04/2020 00:00,9.909418222,2.978672824,10.3474181,0.847,0,0.847,9.062418222,2.978672824,9.539387602,13.01111223,3.998150343,13.61154832,0.847,0,0.847,12.16411223,3.998150343,12.80432866
15/04/2020 00:30,9.864222401,2.944589656,10.29434271,0.9055,0,0.9055,8.958722401,2.944589656,9.430234107,13.15998617,4.027854822,13.7625888,0.9055,0,0.9055,12.25448617,4.027854822,12.89945913
15/04/2020 01:00,10.0549597,2.770136392,10.42956711,1.627,0,1.627,8.427959697,2.770136392,8.871536524,13.28033909,3.830267331,13.8216625,1.627,0,1.627,11.65333909,3.830267331,12.26667273
