Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/04/2020 01:30,10.36932903,2.834844211,10.74985238,1.7445,0,1.7445,8.624829026,2.834844211,9.078767396,14.46319971,4.180434432,15.05523755,1.7445,0,1.7445,12.71869971,4.180434432,13.38810496
15/04/2020 02:00,10.21485152,2.759418602,10.58100102,1.8195,0,1.8195,8.39535152,2.759418602,8.837212126,14.71706997,4.239226245,15.31545584,1.8195,0,1.8195,12.89756997,4.239226245,13.57638944
15/04/2020 02:30,10.77866422,2.952623293,11.17575889,1.7955,0,1.7955,8.983164219,2.952623293,9.455962336,14.71236038,4.245566697,15.31268705,1.7955,0,1.7955,12.91686038,4.245566697,13.59669514
15/04/2020 03:00,10.8538264,2.984887641,11.25678025,1.7725,0,1.7725,9.081326397,2.984887641,9.559290944,14.1957858,4.083336576,14.77139032,1.7725,0,1.7725,12.4232858,4.083336576,13.07714295
15/04/2020 03:30,10.92113107,2.988438964,11.32262652,1.829,0,1.829,9.092131069,2.988438964,9.570664283,13.70908383,3.904794725,14.25434676,1.829,0,1.829,11.88008383,3.904794725,12.50535141
15/04/2020 04:00,11.00813107,2.988438964,11.40656465,1.916,0,1.916,9.092131069,2.988438964,9.570664283,13.44014672,3.787803852,13.96370301,1.916,0,1.916,11.52414672,3.787803852,12.13068076
15/04/2020 04:30,10.97753924,2.994653781,11.37867827,1.8665,0,1.8665,9.111039244,2.994653781,9.590567625,12.89888245,3.626168755,13.39889057,1.8665,0,1.8665,11.03238245,3.626168755,11.61303416
15/04/2020 05:00,10.96203924,2.994653781,11.36372543,1.851,0,1.851,9.111039244,2.994653781,9.590567625,12.89322108,3.629402556,13.39431644,1.851,0,1.851,11.04222108,3.629402556,11.62339061
15/04/2020 05:30,11.45782012,3.176672754,11.8900333,1.793,0,1.793,9.664820124,3.176672754,10.17349487,12.82538245,3.626168755,13.32814822,1.793,0,1.793,11.03238245,3.626168755,11.61303416
15/04/2020 06:00,11.60044744,3.196435646,12.03277115,1.8755,0,1.8755,9.724947436,3.196435646,10.23678677,12.87836657,3.616467352,13.3765153,1.8755,0,1.8755,11.00286657,3.616467352,11.58196481
15/04/2020 06:30,11.73787644,3.223364409,12.17242053,1.931,0,1.931,9.806876444,3.223364409,10.32302784,13.47868996,3.79554214,14.00290052,1.931,0,1.931,11.54768996,3.79554214,12.15546311
15/04/2020 07:00,12.69315269,3.389605021,13.13794304,2.3805,0,2.3805,10.31265269,3.389605021,10.85542388,13.98122292,3.812973232,14.49183767,2.3805,0,2.3805,11.60072292,3.812973232,12.21128728
15/04/2020 07:30,13.6727452,3.315517161,14.06899482,3.5855,0,3.5855,10.0872452,3.315517161,10.61815284,14.46241244,3.575068232,14.89773427,3.5855,0,3.5855,10.87691244,3.575068232,11.44938152
15/04/2020 08:00,14.48494846,2.830610572,14.75893248,5.873,0,5.873,8.611948457,2.830610572,9.065208902,14.27337211,2.761068791,14.53797277,5.873,0,5.873,8.400372112,2.761068791,8.84249696
15/04/2020 08:30,16.4286476,2.325817241,16.59246479,9.3525,0,9.3525,7.076147597,2.325817241,7.448576418,14.51303861,1.696187015,14.61182193,9.3525,0,9.3525,5.160538609,1.696187015,5.432145904
15/04/2020 09:00,18.60676413,1.717461264,18.68585948,13.3815,0,13.3815,5.225264126,1.717461264,5.500278028,19.59244605,2.041439245,19.69851305,13.3815,0,13.3815,6.210946052,2.041439245,6.537837949
15/04/2020 09:30,21.39183513,1.453222579,21.44113957,16.9705,0,16.9705,4.421335126,1.453222579,4.654036974,27.72078384,3.533447425,27.94507305,16.9705,0,16.9705,10.75028384,3.533447425,11.31608825
15/04/2020 10:00,24.83009784,1.572292575,24.87982843,20.0465,0,20.0465,4.783597839,1.572292575,5.035366146,35.26315999,5.001474272,35.6160806,20.0465,0,20.0465,15.21665999,5.001474272,16.01753683
15/04/2020 10:30,28.44466269,1.906421283,28.50847729,22.6445,0,22.6445,5.800162689,1.906421283,6.10543441,42.00183841,6.362449453,42.48099802,22.6445,0,22.6445,19.35733841,6.362449453,20.37614569
15/04/2020 11:00,32.22447666,2.34778289,32.30988982,25.0815,0,25.0815,7.142976656,2.34778289,7.518922796,47.56168004,7.388877862,48.13220257,25.0815,0,25.0815,22.48018004,7.388877862,23.66334742
15/04/2020 11:30,35.51654452,2.699332847,35.61897433,27.304,0,27.304,8.212544521,2.699332847,8.644783706,52.88301986,8.407417253,53.54716103,27.304,0,27.304,25.57901986,8.407417253,26.92528406
15/04/2020 12:00,37.34965866,2.933393446,37.46467402,28.425,0,28.425,8.92465866,2.933393446,9.394377537,55.77898991,8.990821698,56.49894327,28.425,0,28.425,27.35398991,8.990821698,28.79367359
15/04/2020 12:30,37.74224905,2.971221826,37.85902167,28.7025,0,28.7025,9.039749046,2.971221826,9.515525311,56.58928162,9.165941863,57.32679377,28.7025,0,28.7025,27.88678162,9.165941863,29.35450697
15/04/2020 13:00,38.49238706,3.141032529,38.62033074,28.936,0,28.936,9.556387057,3.141032529,10.0593548,57.07415264,9.248563521,57.81863736,28.936,0,28.936,28.13815264,9.248563521,29.61910804
15/04/2020 13:30,38.99975862,3.307468814,39.13975629,28.937,0,28.937,10.06275862,3.307468814,10.5923775,57.46840342,9.377818803,58.22852288,28.937,0,28.937,28.53140342,9.377818803,30.03305623
15/04/2020 14:00,39.26133435,3.447184448,39.41237693,28.7735,0,28.7735,10.48783435,3.447184448,11.03982563,57.39117921,9.406176283,58.15688784,28.7735,0,28.7735,28.61767921,9.406176283,30.12387285
15/04/2020 14:30,39.53845917,3.59809148,39.70183895,28.5915,0,28.5915,10.94695917,3.59809148,11.52311492,56.85467873,9.289657612,57.60861248,28.5915,0,28.5915,28.26317873,9.289657612,29.75071446
15/04/2020 15:00,39.18206888,3.551454395,39.34269119,28.377,0,28.377,10.80506888,3.551454395,11.37375671,56.47286791,9.234665203,57.22293117,28.377,0,28.377,28.09586791,9.234665203,29.5745978
15/04/2020 15:30,36.97588651,3.227640611,37.11649023,27.156,0,27.156,9.81988651,3.227640611,10.33672264,53.97616338,8.815361403,54.69128642,27.156,0,27.156,26.82016338,8.815361403,28.23175093
15/04/2020 16:00,33.50959733,2.780863862,33.62478724,25.049,0,25.049,8.460597328,2.780863862,8.905891925,49.15171643,7.922179783,49.78606392,25.049,0,25.049,24.10271643,7.922179783,25.37128045
15/04/2020 16:30,29.32794398,2.280556251,29.41647897,22.3895,0,22.3895,6.938443981,2.280556251,7.303625243,42.58650128,6.638433293,43.10079915,22.3895,0,22.3895,20.19700128,6.638433293,21.26000135
15/04/2020 17:00,26.06626809,2.109582704,26.15149463,19.648,0,19.648,6.418268091,2.109582704,6.756071675,34.69491686,4.945682404,35.0456421,19.648,0,19.648,15.04691686,4.945682404,15.83885985
15/04/2020 17:30,22.7233427,2.057017769,22.81625792,16.465,0,16.465,6.258342696,2.057017769,6.587729153,26.04097184,3.147469736,26.23049333,16.465,0,16.465,9.575971841,3.147469736,10.07997036
15/04/2020 18:00,19.8103128,2.256354854,19.93839589,12.9455,0,12.9455,6.864812803,2.256354854,7.22611874,18.74802473,1.907197649,18.84478268,12.9455,0,12.9455,5.80252473,1.907197649,6.107920769
15/04/2020 18:30,18.01262111,2.877340464,18.24098702,9.2585,0,9.2585,8.754121111,2.877340464,9.214864327,13.67415619,1.451356004,13.75096294,9.2585,0,9.2585,4.41565619,1.451356004,4.648059147
15/04/2020 19:00,16.58755895,3.528278903,16.9586516,5.853,0,5.853,10.73455895,3.528278903,11.29953574,14.926344,2.982263953,15.22135485,5.853,0,5.853,9.073343999,2.982263953,9.55088842
15/04/2020 19:30,13.98321431,3.486587085,14.41133484,3.3755,0,3.3755,10.60771431,3.486587085,11.16601506,16.52864133,4.323228487,17.08467994,3.3755,0,3.3755,13.15314133,4.323228487,13.84541192
15/04/2020 20:00,13.23355826,3.564762611,13.70527623,2.388,0,2.388,10.84555826,3.564762611,11.41637711,16.55334442,4.655923556,17.19566328,2.388,0,2.388,14.16534442,4.655923556,14.91088886
15/04/2020 20:30,13.82390498,3.890109495,14.36082521,1.9885,0,1.9885,11.83540498,3.890109495,12.45832103,16.26456121,4.692314403,16.92789903,1.9885,0,1.9885,14.27606121,4.692314403,15.02743285
15/04/2020 21:00,14.28771007,4.0188896,14.84217412,2.0605,0,2.0605,12.22721007,4.0188896,12.87074744,15.80231772,4.516717061,16.43514461,2.0605,0,2.0605,13.74181772,4.516717061,14.46507128
15/04/2020 21:30,13.59241829,3.830457704,14.12183561,1.9385,0,1.9385,11.65391829,3.830457704,12.26728241,15.35398962,4.409458202,15.97461483,1.9385,0,1.9385,13.41548962,4.409458202,14.12156802
15/04/2020 22:00,13.64652655,3.790229487,14.16310441,2.115,0,2.115,11.53152655,3.790229487,12.138449,14.36025307,4.024820047,14.91361943,2.115,0,2.115,12.24525307,4.024820047,12.88974007
15/04/2020 22:30,13.49713033,3.746712953,14.00751174,2.098,0,2.098,11.39913033,3.746712953,11.99908456,13.15424935,3.634013425,13.64698976,2.098,0,2.098,11.05624935,3.634013425,11.63815721
15/04/2020 23:00,12.76333925,3.521304325,13.24018176,2.05,0,2.05,10.71333925,3.521304325,11.27719921,12.23880078,3.348896868,12.68870974,2.05,0,2.05,10.18880078,3.348896868,10.72505346
15/04/2020 23:30,12.35688755,3.415483919,12.82022622,1.9655,0,1.9655,10.39138755,3.415483919,10.93830269,11.70047052,3.199730074,12.13009822,1.9655,0,1.9655,9.73497052,3.199730074,10.24733739
16/04/2020 00:00,13.32150255,3.817995404,13.85783241,1.7055,0,1.7055,11.61600255,3.817995404,12.22737111,11.44096448,3.199892432,11.88002441,1.7055,0,1.7055,9.735464483,3.199892432,10.24785735
16/04/2020 00:30,12.79860872,3.616875627,13.29985618,1.7945,0,1.7945,11.00410872,3.616875627,11.58327233,11.53575251,3.201794865,11.97184515,1.7945,0,1.7945,9.741252512,3.201794865,10.25395001
16/04/2020 01:00,12.31505855,3.428194461,12.78331664,1.885,0,1.885,10.43005855,3.428194461,10.979009,11.62046448,3.199892432,12.05298745,1.885,0,1.885,9.735464483,3.199892432,10.24785735
16/04/2020 01:30,12.34464551,3.418033837,12.80910723,1.9455,0,1.9455,10.39914551,3.418033837,10.94646896,12.84139877,3.581308739,13.33144009,1.9455,0,1.9455,10.89589877,3.581308739,11.46936713
16/04/2020 02:00,12.55969938,3.492991517,13.03637366,1.9325,0,1.9325,10.62719938,3.492991517,11.18652566,13.40049942,3.769349126,13.92053797,1.9325,0,1.9325,11.46799942,3.769349126,12.07157833
16/04/2020 02:30,12.46565072,3.519270253,12.95290357,1.7585,0,1.7585,10.70715072,3.519270253,11.27068497,13.53593222,3.871054769,14.07858395,1.7585,0,1.7585,11.77743222,3.871054769,12.39729707
16/04/2020 03:00,12.09266688,3.419026914,12.56671546,1.6905,0,1.6905,10.40216688,3.419026914,10.94964935,13.05223209,3.734420745,13.57595893,1.6905,0,1.6905,11.36173209,3.734420745,11.95971799
16/04/2020 03:30,12.0726467,3.412939626,12.54579433,1.689,0,1.689,10.3836467,3.412939626,10.93015443,12.61012317,3.589599596,13.11108049,1.689,0,1.689,10.92112317,3.589599596,11.49591912
16/04/2020 04:00,11.66997647,3.227012812,12.10792974,1.852,0,1.852,9.817976474,3.227012812,10.33471208,12.33196072,3.44459651,12.80400329,1.852,0,1.852,10.47996072,3.44459651,11.03153759
16/04/2020 04:30,11.62572258,3.206550948,12.05982564,1.87,0,1.87,9.755722584,3.206550948,10.26918167,12.2536467,3.412939626,12.72006346,1.87,0,1.87,10.3836467,3.412939626,10.93015443
16/04/2020 05:00,11.53790463,3.209404598,11.97595596,1.7735,0,1.7735,9.764404627,3.209404598,10.27832066,12.1633201,3.414968722,12.63362051,1.7735,0,1.7735,10.3898201,3.414968722,10.93665273
16/04/2020 05:30,11.71983577,3.300098779,12.17559865,1.6795,0,1.6795,10.04033577,3.300098779,10.5687745,12.0631467,3.412939626,12.53665287,1.6795,0,1.6795,10.3836467,3.412939626,10.93015443
16/04/2020 06:00,11.49548787,3.2303034,11.94073287,1.6675,0,1.6675,9.827987875,3.2303034,10.34525039,12.26129908,3.482013371,12.74613166,1.6675,0,1.6675,10.59379908,3.482013371,11.15136745
16/04/2020 06:30,11.10478252,3.065565168,11.52015124,1.778,0,1.778,9.326782522,3.065565168,9.817665813,13.3480098,3.802878319,13.87916601,1.778,0,1.778,11.5700098,3.802878319,12.17895769
16/04/2020 07:00,11.22285771,2.921790584,11.5969563,2.3335,0,2.3335,8.889357707,2.921790584,9.357218639,14.14640479,3.88271404,14.66956839,2.3335,0,2.3335,11.81290479,3.88271404,12.43463662
16/04/2020 07:30,11.21028923,2.515514524,11.48905558,3.557,0,3.557,7.653289235,2.515514524,8.056093932,13.72623558,3.342466097,14.12733601,3.557,0,3.557,10.16923558,3.342466097,10.70445851
16/04/2020 08:00,12.2546504,3.125670933,12.64698681,2.745,0,2.745,9.509650403,3.125670933,10.01015832,13.69122942,3.597851621,14.15606934,2.745,0,2.745,10.94622942,3.597851621,11.52234675
16/04/2020 08:30,13.35414689,3.114494518,13.71252402,3.8785,0,3.8785,9.475646885,3.114494518,9.974365142,13.86942098,3.283856924,14.25287882,3.8785,0,3.8785,9.990920985,3.283856924,10.51675893
16/04/2020 09:00,12.99954349,2.308691449,13.2029613,5.9755,0,5.9755,7.02404349,2.308691449,7.39372999,13.5160655,2.478464023,13.7414268,5.9755,0,5.9755,7.540565498,2.478464023,7.937437366
16/04/2020 09:30,14.9167456,2.560365563,15.1348859,7.127,0,7.127,7.789745602,2.560365563,8.199732212,12.32727799,1.709248719,12.44521249,7.127,0,7.127,5.200277995,1.709248719,5.473976836
16/04/2020 10:00,17.83239073,1.422344548,17.88902521,13.505,0,13.505,4.327390725,1.422344548,4.555148132,18.95635201,1.791772757,19.04084376,13.505,0,13.505,5.451352009,1.791772757,5.738265273
16/04/2020 10:30,24.30384732,1.102520648,24.32884186,20.9495,0,20.9495,3.354347323,1.102520648,3.530891919,35.56836797,4.804989539,35.89145755,20.9495,0,20.9495,14.61886797,4.804989539,15.38828208
16/04/2020 11:00,30.60400657,2.031927296,30.67138644,24.422,0,24.422,6.182006566,2.031927296,6.507375333,44.87109761,6.72129335,45.37170027,24.422,0,24.422,20.44909761,6.72129335,21.52536591
16/04/2020 11:30,30.03184503,2.101555233,30.10528609,23.638,0,23.638,6.393845031,2.101555233,6.730363191,44.26354923,6.779290192,44.77968921,23.638,0,23.638,20.62554923,6.779290192,21.71110445
16/04/2020 12:00,31.62140392,2.160080361,31.69509636,25.0495,0,25.0495,6.571903925,2.160080361,6.917793605,47.87126194,7.501150402,48.45539162,25.0495,0,25.0495,22.82176194,7.501150402,24.02290731
16/04/2020 12:30,35.60374791,2.435959387,35.68698311,28.1925,0,28.1925,7.411247908,2.435959387,7.801313588,54.87737693,8.770894896,55.57387062,28.1925,0,28.1925,26.68487693,8.770894896,28.08934414
16/04/2020 13:00,35.70376379,2.365133182,35.78201509,28.508,0,28.508,7.195763788,2.365133182,7.574488198,56.45931939,9.187154403,57.20191039,28.508,0,28.508,27.95131939,9.187154403,29.42244146
16/04/2020 13:30,36.41050166,2.495698955,36.49593325,28.8175,0,28.8175,7.593001656,2.495698955,7.992633322,57.47218156,9.418338366,58.23879077,28.8175,0,28.8175,28.65468156,9.418338366,30.16282269
16/04/2020 14:00,36.57770198,2.653861852,36.67384988,28.5035,0,28.5035,8.074201977,2.653861852,8.499159976,57.26197347,9.452453119,58.03690615,28.5035,0,28.5035,28.75847347,9.452453119,30.27207734
16/04/2020 14:30,36.33207659,2.732211797,36.43466441,28.0195,0,28.0195,8.312576587,2.732211797,8.750080618,56.06639542,9.218568724,56.8192107,28.0195,0,28.0195,28.04689542,9.218568724,29.52304781
16/04/2020 15:00,35.58803429,2.804837082,35.69839346,27.0545,0,27.0545,8.533534291,2.804837082,8.982667675,53.28082604,8.620176507,53.97364048,27.0545,0,27.0545,26.22632604,8.620176507,27.60665899
16/04/2020 15:30,33.49867402,2.678996997,33.6056273,25.348,0,25.348,8.150674021,2.678996997,8.579656864,49.41140601,7.909259073,50.0404179,25.348,0,25.348,24.06340601,7.909259073,25.32990107
16/04/2020 16:00,30.99174145,2.59421866,31.10012875,23.099,0,23.099,7.892741449,2.59421866,8.308148893,43.07522211,6.565866688,43.57275944,23.099,0,23.099,19.97622211,6.565866688,21.02760222
16/04/2020 16:30,27.61952963,2.241635335,27.71034727,20.7995,0,20.7995,6.820029625,2.241635335,7.178978553,35.20340925,4.734336021,35.52033164,20.7995,0,20.7995,14.40390925,4.734336021,15.16200973
16/04/2020 17:00,22.38020571,1.506755551,22.4308698,17.796,0,17.796,4.584205709,1.506755551,4.825479693,26.87972546,2.985676175,27.04503472,17.796,0,17.796,9.083725461,2.985676175,9.561816274
16/04/2020 17:30,17.9678708,1.160376766,18.00530075,14.4375,0,14.4375,3.530370797,1.160376766,3.716179786,19.40453274,1.632584712,19.47308973,14.4375,0,14.4375,4.967032741,1.632584712,5.228455517
16/04/2020 18:00,14.99865212,1.434756118,15.06711951,10.6335,0,10.6335,4.365152117,1.434756118,4.594896966,14.56274885,1.291481642,14.61990352,10.6335,0,10.6335,3.929248848,1.291481642,4.136051419
16/04/2020 18:30,13.24468545,1.796812615,13.36601018,7.778,0,7.778,5.466685448,1.796812615,5.754405735,15.15493603,2.424681619,15.34767628,7.778,0,7.778,7.376936034,2.424681619,7.765195825
16/04/2020 19:00,12.19629758,2.468844124,12.44366771,4.685,0,4.685,7.51129758,2.468844124,7.906629032,16.02612713,3.727648222,16.4539391,4.685,0,4.685,11.34112713,3.727648222,11.93802856
16/04/2020 19:30,11.3220618,2.973789754,11.70608854,2.2745,0,2.2745,9.047561799,2.973789754,9.523749262,17.33902974,4.951471477,18.03216632,2.2745,0,2.2745,15.06452974,4.951471477,15.85739973
16/04/2020 20:00,10.22246802,2.839984501,10.60963545,1.582,0,1.582,8.640468025,2.839984501,9.0952295,17.09997908,5.100513069,17.84445343,1.582,0,1.582,15.51797908,5.100513069,16.33471482
16/04/2020 20:30,10.22367976,2.954436164,10.64200737,1.235,0,1.235,8.988679762,2.954436164,9.46176817,17.4154925,5.318270698,18.20943113,1.235,0,1.235,16.1804925,5.318270698,17.03209737
16/04/2020 21:00,10.71660435,3.118917772,11.16123904,1.2275,0,1.2275,9.489104349,3.118917772,9.988530893,16.95024673,5.167816939,17.72053035,1.2275,0,1.2275,15.72274673,5.167816939,16.55025971
16/04/2020 21:30,10.90894828,3.186575401,11.3648324,1.214,0,1.214,9.694948281,3.186575401,10.20520872,16.02812756,4.869168261,16.75140808,1.214,0,1.214,14.81412756,4.869168261,15.59381848
16/04/2020 22:00,10.31020495,2.996844694,10.73691782,1.1925,0,1.1925,9.117704955,2.996844694,9.597584163,15.21390702,4.608613621,15.89661242,1.1925,0,1.1925,14.02140702,4.608613621,14.75937582
16/04/2020 22:30,9.816727506,2.831688344,10.21697596,1.2015,0,1.2015,8.615227506,2.831688344,9.068660533,14.32964894,4.315013887,14.96523249,1.2015,0,1.2015,13.12814894,4.315013887,13.81910415
16/04/2020 23:00,9.318933079,2.669878991,9.69385205,1.196,0,1.196,8.122933079,2.669878991,8.550455873,13.75638916,4.12840027,14.36251828,1.196,0,1.196,12.56038916,4.12840027,13.22146227
16/04/2020 23:30,9.182749246,2.622652398,9.549931377,1.2035,0,1.2035,7.979249246,2.622652398,8.399209732,13.32487977,3.984104864,13.90775009,1.2035,0,1.2035,12.12137977,3.984104864,12.75934713
17/04/2020 00:00,9.233311097,2.635162724,9.601985024,1.216,0,1.216,8.017311097,2.635162724,8.439274839,12.71128588,3.778317755,13.2609379,1.216,0,1.216,11.49528588,3.778317755,12.10030093
17/04/2020 00:30,9.171350662,2.619727575,9.538167829,1.201,0,1.201,7.970350662,2.619727575,8.389842802,12.88754917,3.841182957,13.44781061,1.201,0,1.201,11.68654917,3.841182957,12.30163071
17/04/2020 01:00,9.732107048,2.803381918,10.12782592,1.203,0,1.203,8.529107048,2.803381918,8.978007419,13.33947084,3.989065057,13.92315059,1.203,0,1.203,12.13647084,3.989065057,12.77523246
17/04/2020 01:30,9.640784949,2.752823039,10.02610438,1.2655,0,1.2655,8.375284949,2.752823039,8.81608942,14.71498524,4.420632022,15.36466004,1.2655,0,1.2655,13.44948524,4.420632022,14.15735289
17/04/2020 02:00,8.582503677,2.383453997,8.907312857,1.331,0,1.331,7.251503677,2.383453997,7.633161765,14.56800439,4.350792944,15.20382029,1.331,0,1.331,13.23700439,4.350792944,13.93368884
17/04/2020 02:30,8.646021482,2.346975914,8.958905258,1.5055,0,1.5055,7.140521482,2.346975914,7.516338402,14.54220431,4.284957489,15.1603617,1.5055,0,1.5055,13.03670431,4.284957489,13.72284664
17/04/2020 03:00,8.514450628,2.277107253,8.813687477,1.5865,0,1.5865,6.927950628,2.277107253,7.292579608,13.7678376,4.00381205,14.33819595,1.5865,0,1.5865,12.1813376,4.00381205,12.82246064
17/04/2020 03:30,8.044205904,2.07718688,8.308065597,1.7245,0,1.7245,6.319705904,2.07718688,6.652322004,12.78951449,3.636894387,13.29656654,1.7245,0,1.7245,11.06501449,3.636894387,11.64738367
17/04/2020 04:00,7.758120085,1.940426085,7.997104516,1.8545,0,1.8545,5.903620085,1.940426085,6.214336931,12.53355469,3.510035535,13.01577284,1.8545,0,1.8545,10.67905469,3.510035535,11.2411102
17/04/2020 04:30,7.759377061,1.939853181,7.998184965,1.8575,0,1.8575,5.901877061,1.939853181,6.21250217,12.29979394,3.432216038,12.76969216,1.8575,0,1.8575,10.44229394,3.432216038,10.99188835
17/04/2020 05:00,7.988705445,2.040702794,8.245233931,1.78,0,1.78,6.208705445,2.040702794,6.535479416,11.73649294,3.272540973,12.18420252,1.78,0,1.78,9.956492942,3.272540973,10.48051889
17/04/2020 05:30,8.469381367,2.146432556,8.737138745,1.939,0,1.939,6.530381367,2.146432556,6.874085649,11.77509648,3.23296857,12.21085512,1.939,0,1.939,9.836096479,3.23296857,10.35378577
17/04/2020 06:00,8.357372895,2.141992536,8.627503331,1.8405,0,1.8405,6.516872895,2.141992536,6.859866205,12.11483958,3.37701211,12.57670659,1.8405,0,1.8405,10.27433958,3.37701211,10.81509429
17/04/2020 06:30,9.027266853,2.420353119,9.34610379,1.6635,0,1.6635,7.363766853,2.420353119,7.75133353,12.42111333,3.53585651,12.91457849,1.6635,0,1.6635,10.75761333,3.53585651,11.3238035
17/04/2020 07:00,10.51025701,2.780094636,10.87172611,2.052,0,2.052,8.458257007,2.780094636,8.903428429,12.36706179,3.390396854,12.82337741,2.052,0,2.052,10.31506179,3.390396854,10.85795978
17/04/2020 07:30,12.09872135,3.271629995,12.53326059,2.145,0,2.145,9.953721349,3.271629995,10.47760142,12.91589456,3.540221841,13.39229267,2.145,0,2.145,10.77089456,3.540221841,11.33778375
17/04/2020 08:00,12.95774901,3.518973877,13.42707849,2.2515,0,2.2515,10.70624901,3.518973877,11.2697358,13.63579826,3.741837887,14.1398849,2.2515,0,2.2515,11.38429826,3.741837887,11.98347185
17/04/2020 08:30,13.55552224,3.774944257,14.07133211,2.0705,0,2.0705,11.48502224,3.774944257,12.08949709,13.66472208,3.81083651,14.18615891,2.0705,0,2.0705,11.59422208,3.81083651,12.2044443
17/04/2020 09:00,13.96633012,3.378323737,14.36911439,3.688,0,3.688,10.27833012,3.378323737,10.81929486,13.98748663,3.385277548,14.39131288,3.688,0,3.688,10.29948663,3.385277548,10.84156488
17/04/2020 09:30,13.07682197,2.966644218,13.40911074,4.051,0,4.051,9.025821972,2.966644218,9.500865233,13.54489178,3.120491324,13.89969638,4.051,0,4.051,9.49389178,3.120491324,9.993570295
17/04/2020 10:00,13.87659014,2.939944606,14.18460532,4.932,0,4.932,8.94459014,2.939944606,9.415358042,13.33507394,2.761956838,13.61809834,4.932,0,4.932,8.403073938,2.761956838,8.845340987
17/04/2020 10:30,14.7314897,3.524147591,15.14715832,4.0095,0,4.0095,10.7219897,3.524147591,11.28630495,13.81817163,3.223954457,14.18928291,4.0095,0,4.0095,9.808671628,3.223954457,10.3249175
17/04/2020 11:00,14.24022081,3.276724422,14.61235134,4.271,0,4.271,9.969220813,3.276724422,10.49391665,13.96125678,3.185033378,14.3199556,4.271,0,4.271,9.690256779,3.185033378,10.20027029
17/04/2020 11:30,13.88935244,2.060800839,14.04140347,7.6195,0,7.6195,6.269852442,2.060800839,6.599844675,13.16096071,1.821390053,13.28639712,7.6195,0,7.6195,5.541460705,1.821390053,5.833116532
17/04/2020 12:00,15.19453638,0.880392333,15.22002058,12.516,0,12.516,2.67853638,0.880392333,2.819511979,16.39717642,1.275680998,16.4467248,12.516,0,12.516,3.881176419,1.275680998,4.085448862
17/04/2020 12:30,19.44733386,1.641065131,19.51645176,14.4545,0,14.4545,4.992833863,1.641065131,5.255614593,22.44138988,2.625163755,22.59441225,14.4545,0,14.4545,7.986889885,2.625163755,8.40725251
17/04/2020 13:00,20.29640198,1.482661779,20.35048449,15.7855,0,15.7855,4.510901976,1.482661779,4.748317869,26.07592235,3.382298263,26.29436571,15.7855,0,15.7855,10.29042235,3.382298263,10.83202353
17/04/2020 13:30,15.10833254,0.907606115,15.1355694,12.347,0,12.347,2.761332539,0.907606115,2.906665831,17.26925598,1.617867302,17.34487523,12.347,0,12.347,4.92225598,1.617867302,5.181322084
17/04/2020 14:00,16.06644785,1.816619909,16.16882353,10.5395,0,10.5395,5.526947852,1.816619909,5.817839844,14.36705636,1.258056937,14.4220323,10.5395,0,10.5395,3.82755636,1.258056937,4.029006695
17/04/2020 14:30,17.46658521,3.231650128,17.76302793,7.6345,0,7.6345,9.832085205,3.231650128,10.34956337,11.77366461,1.360477615,11.85200732,7.6345,0,7.6345,4.139164607,1.360477615,4.357015376
17/04/2020 15:00,17.23363894,3.741128152,17.63503192,5.8515,0,5.8515,11.38213894,3.741128152,11.98119888,11.65759223,1.908370228,11.81276147,5.8515,0,5.8515,5.806092227,1.908370228,6.111676028
17/04/2020 15:30,17.01299352,3.923664377,17.4595845,5.0755,0,5.0755,11.93749352,3.923664377,12.56578266,12.43909359,2.420296169,12.6723669,5.0755,0,5.0755,7.363593588,2.420296169,7.751151145
17/04/2020 16:00,16.87861558,3.613591042,17.26110379,5.8845,0,5.8845,10.99411558,3.613591042,11.57275324,12.65479513,2.225288396,12.84895903,5.8845,0,5.8845,6.770295129,2.225288396,7.126626451
17/04/2020 16:30,16.77556422,3.661069013,17.17041005,5.637,0,5.637,11.13856422,3.661069013,11.72480444,13.26316698,2.50659987,13.49794952,5.637,0,5.637,7.626166982,2.50659987,8.027544192
17/04/2020 17:00,17.47506881,4.129938398,17.95645904,4.91,0,4.91,12.56506881,4.129938398,13.22638822,15.48845132,3.476968808,15.87392316,4.91,0,4.91,10.57845132,3.476968808,11.13521192
17/04/2020 17:30,16.89058703,4.089023215,17.37849364,4.45,0,4.45,12.44058703,4.089023215,13.09535477,17.16353925,4.178738273,17.66490683,4.45,0,4.45,12.71353925,4.178738273,13.3826729
17/04/2020 18:00,16.81538104,4.209253892,17.33421062,4.009,0,4.009,12.80638104,4.209253892,13.48040109,18.67785192,4.821418467,19.29010701,4.009,0,4.009,14.66885192,4.821418467,15.44089676
17/04/2020 18:30,16.03457918,4.277356626,16.59528575,3.021,0,3.021,13.01357918,4.277356626,13.6985044,19.28558215,5.345909629,20.01280661,3.021,0,3.021,16.26458215,5.345909629,17.12061278
17/04/2020 19:00,15.77784424,4.414340677,16.38373499,2.3475,0,2.3475,13.43034424,4.414340677,14.13720446,18.68269096,5.369117625,19.43888797,2.3475,0,2.3475,16.33519096,5.369117625,17.19493786
17/04/2020 19:30,15.91273508,4.481027674,16.53162868,2.2795,0,2.2795,13.63323508,4.481027674,14.35077377,17.59622759,5.034364904,18.30224182,2.2795,0,2.2795,15.31672759,5.034364904,16.12287115
17/04/2020 20:00,15.61572723,4.285129366,16.19300067,2.5785,0,2.5785,13.03722723,4.285129366,13.72339708,16.77587883,4.666452757,17.41280827,2.5785,0,2.5785,14.19737883,4.666452757,14.9446093
17/04/2020 20:30,15.20275564,4.221702671,15.7780402,2.3585,0,2.3585,12.84425564,4.221702671,13.52026909,16.09120227,4.513720956,16.71228492,2.3585,0,2.3585,13.73270227,4.513720956,14.45547607
17/04/2020 21:00,15.41165273,4.349526963,16.01366369,2.1785,0,2.1785,13.23315273,4.349526963,13.92963445,15.36263384,4.333415233,15.96211158,2.1785,0,2.1785,13.18413384,4.333415233,13.87803562
17/04/2020 21:30,15.06472996,4.230568704,15.64748544,2.1935,0,2.1935,12.87122996,4.230568704,13.54866312,14.88449184,4.171327297,15.45794517,2.1935,0,2.1935,12.69099184,4.171327297,13.35893878
17/04/2020 22:00,14.34302224,3.965252356,14.88104544,2.279,0,2.279,12.06402224,3.965252356,12.69897078,13.89479802,3.817928179,14.40978791,2.279,0,2.279,11.61579802,3.817928179,12.22715581
17/04/2020 22:30,13.37691427,3.672359328,13.87184409,2.204,0,2.204,11.17291427,3.672359328,11.76096239,12.80103699,3.483077621,13.26643802,2.204,0,2.204,10.59703699,3.483077621,11.15477578
17/04/2020 23:00,12.81557864,3.508235644,13.28709047,2.142,0,2.142,10.67357864,3.508235644,11.23534593,12.23613699,3.317782385,12.67796231,2.142,0,2.142,10.09413699,3.317782385,10.62540736
17/04/2020 23:30,12.04117183,3.317136469,12.48972432,1.949,0,1.949,10.09217183,3.317136469,10.62333877,11.9362128,3.282638103,12.37937353,1.949,0,1.949,9.987212803,3.282638103,10.51285558
18/04/2020 00:00,12.34067171,3.389939958,12.79780728,2.027,0,2.027,10.31367171,3.389939958,10.85649654,12.22248048,3.351092379,12.6735492,2.027,0,2.027,10.19548048,3.351092379,10.73208472
18/04/2020 00:30,11.24733066,3.017264428,11.64501317,2.0675,0,2.0675,9.179830664,3.017264428,9.662979646,12.42336644,3.403808693,12.8812246,2.0675,0,2.0675,10.35586644,3.403808693,10.90091204
18/04/2020 01:00,11.04210602,3.028037166,11.44976482,1.8295,0,1.8295,9.212606019,3.028037166,9.69748002,12.28645406,3.437034587,12.75814093,1.8295,0,1.8295,10.45695406,3.437034587,11.00732006
18/04/2020 01:30,11.42718815,3.159866486,11.85602738,1.8135,0,1.8135,9.613688148,3.159866486,10.11967173,13.83014288,3.949679511,14.38307409,1.8135,0,1.8135,12.01664288,3.949679511,12.64909777
18/04/2020 02:00,11.55062564,3.130100028,11.96722519,2.0275,0,2.0275,9.523125637,3.130100028,10.02434278,14.25237896,4.018123403,14.80795806,2.0275,0,2.0275,12.22487896,4.018123403,12.86829365
18/04/2020 02:30,11.71051244,3.164081628,12.13043751,2.084,0,2.084,9.626512442,3.164081628,10.13317099,14.40285825,4.0490129,14.96117747,2.084,0,2.084,12.31885825,4.0490129,12.96721921
18/04/2020 03:00,11.54231921,3.207240077,11.97962945,1.7845,0,1.7845,9.757819214,3.207240077,10.27138865,13.47961077,3.843997018,14.01699752,1.7845,0,1.7845,11.69511077,3.843997018,12.31064291
18/04/2020 03:30,10.98613609,3.024267183,11.3947961,1.785,0,1.785,9.201136093,3.024267183,9.685406413,12.98394723,3.68091595,13.49562996,1.785,0,1.785,11.19894723,3.68091595,11.78836551
18/04/2020 04:00,9.910109254,2.707406884,10.27328173,1.673,0,1.673,8.237109254,2.707406884,8.67064132,12.459176,3.545244608,12.95375722,1.673,0,1.673,10.786176,3.545244608,11.35386948
18/04/2020 04:30,8.978480719,2.414014073,9.297342629,1.634,0,1.634,7.344480719,2.414014073,7.731032335,11.85562353,3.359685183,12.32247109,1.634,0,1.634,10.22162353,3.359685183,10.75960371
18/04/2020 05:00,8.992147774,2.408974378,9.309236227,1.663,0,1.663,7.329147774,2.408974378,7.714892393,11.34058419,3.180868101,11.77823296,1.663,0,1.663,9.677584195,3.180868101,10.18693073
18/04/2020 05:30,9.444973678,2.54219856,9.781119634,1.7105,0,1.7105,7.734473678,2.54219856,8.14155124,11.39097821,3.181819318,11.82701817,1.7105,0,1.7105,9.680478209,3.181819318,10.18997706
18/04/2020 06:00,9.36766281,2.541439014,9.706287591,1.6355,0,1.6355,7.73216281,2.541439014,8.139118748,11.30440215,3.178014452,11.74262679,1.6355,0,1.6355,9.668902152,3.178014452,10.17779174
18/04/2020 06:30,9.408797605,2.536881742,9.744805865,1.6905,0,1.6905,7.718297605,2.536881742,8.124523795,12.05853008,3.407806691,12.53081379,1.6905,0,1.6905,10.36803008,3.407806691,10.91371588
18/04/2020 07:00,9.892809696,2.743628018,10.26621539,1.5455,0,1.5455,8.347309696,2.743628018,8.786641785,12.45653937,3.586285211,12.96251575,1.5455,0,1.5455,10.91103937,3.586285211,11.4853046
18/04/2020 07:30,9.523096409,2.53747298,9.855360691,1.803,0,1.803,7.720096409,2.53747298,8.126417273,12.89962174,3.647283188,13.40533162,1.803,0,1.803,11.09662174,3.647283188,11.68065447
18/04/2020 08:00,10.08318017,2.493621184,10.38694705,2.4965,0,2.4965,7.586680173,2.493621184,7.985979129,13.37825351,3.576659416,13.84811033,2.4965,0,2.4965,10.88175351,3.576659416,11.45447738
18/04/2020 08:30,10.24651616,2.188384083,10.47760079,3.5885,0,3.5885,6.658016156,2.188384083,7.008438059,13.17885882,3.152198506,13.55059686,3.5885,0,3.5885,9.590358818,3.152198506,10.09511454
18/04/2020 09:00,10.14188911,1.946759506,10.32704155,4.219,0,4.219,5.922889106,1.946759506,6.234620112,12.59177696,2.751998702,12.88900088,4.219,0,4.219,8.372776957,2.751998702,8.813449428
18/04/2020 09:30,11.69564391,1.846758946,11.84054919,6.077,0,6.077,5.618643912,1.846758946,5.914362012,12.97080165,2.265883028,13.16722907,6.077,0,6.077,6.893801653,2.265883028,7.256633319
18/04/2020 10:00,12.00975924,1.533067873,12.1072133,7.3455,0,7.3455,4.664259235,1.533067873,4.909746563,12.65362067,1.744694894,12.77333459,7.3455,0,7.3455,5.308120674,1.744694894,5.587495446
18/04/2020 10:30,12.48565484,1.531225797,12.57919827,7.827,0,7.827,4.658654838,1.531225797,4.903847198,12.14192794,1.418248227,12.22447717,7.827,0,7.827,4.314927935,1.418248227,4.542029406
18/04/2020 11:00,13.87175014,1.318598506,13.93427982,9.86,0,9.86,4.011750143,1.318598506,4.222894887,13.33351085,1.141687806,13.38230035,9.86,0,9.86,3.473510851,1.141687806,3.656327212
18/04/2020 11:30,14.33757411,1.019602452,14.3737824,11.2355,0,11.2355,3.102074106,1.019602452,3.265341164,11.2355,0,11.2355,11.2355,0,11.2355,0,0,0
18/04/2020 12:00,15.77412619,0.997433395,15.80562971,12.7395,0,12.7395,3.034626194,0.997433395,3.194343362,15.9894178,1.068196323,16.02505928,12.7395,0,12.7395,3.249917797,1.068196323,3.420966102
18/04/2020 12:30,27.73970751,2.267331161,27.83221448,20.8415,0,20.8415,6.898207505,2.267331161,7.261271058,30.31881504,3.115042814,30.4784192,20.8415,0,20.8415,9.477315041,3.115042814,9.976121096
18/04/2020 13:00,36.34656038,4.042505655,36.57067546,24.0475,0,24.0475,12.29906038,4.042505655,12.94637935,38.82204087,4.856156746,39.12458455,24.0475,0,24.0475,14.77454087,4.856156746,15.55214829
18/04/2020 13:30,34.3070881,3.995184255,34.53893153,22.152,0,22.152,12.1550881,3.995184255,12.79482958,36.16570468,4.606081983,36.45784122,22.152,0,22.152,14.01370468,4.606081983,14.75126809
18/04/2020 14:00,25.79642268,2.694855564,25.93680145,17.5975,0,17.5975,8.198922678,2.694855564,8.630444924,27.53744664,3.267102468,27.73057746,17.5975,0,17.5975,9.939946643,3.267102468,10.46310173
18/04/2020 14:30,26.05836677,2.479056073,26.17602334,18.516,0,18.516,7.54236677,2.479056073,7.939333442,27.679662,3.011950043,27.84305176,18.516,0,18.516,9.163661996,3.011950043,9.645959996
18/04/2020 15:00,21.96815987,2.184980136,22.07655286,15.3205,0,15.3205,6.647659869,2.184980136,6.997536704,24.23519136,2.930117352,24.41167933,15.3205,0,15.3205,8.914691358,2.930117352,9.383885639
18/04/2020 15:30,19.42831377,1.642044579,19.49758155,14.4325,0,14.4325,4.99581377,1.642044579,5.258751337,21.71867821,2.394850965,21.85031566,14.4325,0,14.4325,7.286178208,2.394850965,7.669661272
18/04/2020 16:00,12.06573849,1.109058558,12.1166025,8.6915,0,8.6915,3.374238489,1.109058558,3.551829989,11.71981425,0.995358761,11.762006,8.6915,0,8.6915,3.028314254,0.995358761,3.187699215
18/04/2020 16:30,12.13097098,1.866587495,12.27373643,6.452,0,6.452,5.678970982,1.866587495,5.977864191,11.22985522,1.570405069,11.33912785,6.452,0,6.452,4.777855224,1.570405069,5.029321289
18/04/2020 17:00,14.06282254,2.251756478,14.24195861,7.212,0,7.212,6.850822544,2.251756478,7.211392152,14.31608204,2.334998849,14.50525507,7.212,0,7.212,7.104082043,2.334998849,7.477981098
18/04/2020 17:30,13.25534685,2.104185302,13.42131945,6.8535,0,6.8535,6.401846846,2.104185302,6.738786154,16.28055285,3.09852243,16.5727862,6.8535,0,6.8535,9.427052849,3.09852243,9.923213525
18/04/2020 18:00,13.15781659,2.207217824,13.34166211,6.4425,0,6.4425,6.715316588,2.207217824,7.068754304,17.15170259,3.519944672,17.50916652,6.4425,0,6.4425,10.70920259,3.519944672,11.27284483
18/04/2020 18:30,12.63313433,2.117427158,12.80935521,6.191,0,6.191,6.442134331,2.117427158,6.781194032,17.48578736,3.712417075,17.87553635,6.191,0,6.191,11.29478736,3.712417075,11.88924985
18/04/2020 19:00,12.39601682,2.592501408,12.66421322,4.5085,0,4.5085,7.887516821,2.592501408,8.302649286,17.40052925,4.237405099,17.90904856,4.5085,0,4.5085,12.89202925,4.237405099,13.57055711
18/04/2020 19:30,11.81472289,2.982224148,12.18529187,2.7415,0,2.7415,9.073222894,2.982224148,9.550760941,17.19135362,4.749437206,17.83535234,2.7415,0,2.7415,14.44985362,4.749437206,15.21037223
18/04/2020 20:00,11.75432174,3.250298526,12.1954303,1.8655,0,1.8655,9.888821742,3.250298526,10.40928604,16.93600124,4.953434213,17.64552772,1.8655,0,1.8655,15.07050124,4.953434213,15.86368551
18/04/2020 20:30,11.86027974,3.402794145,12.33876994,1.5075,0,1.5075,10.35277974,3.402794145,10.89766288,16.37018425,4.885128072,17.08354204,1.5075,0,1.5075,14.86268425,4.885128072,15.64493078
18/04/2020 21:00,11.6676246,3.375626713,12.14612364,1.3975,0,1.3975,10.2701246,3.375626713,10.81065747,16.04558784,4.814593646,16.75234913,1.3975,0,1.3975,14.64808784,4.814593646,15.41903984
18/04/2020 21:30,11.06618068,3.18057113,11.51418202,1.3895,0,1.3895,9.676680679,3.18057113,10.18597966,15.32128209,4.57915533,15.99094583,1.3895,0,1.3895,13.93178209,4.57915533,14.66503378
18/04/2020 22:00,10.53333006,3.011676598,10.95542049,1.3705,0,1.3705,9.162830057,3.011676598,9.645084271,14.83614535,4.425943594,15.48225389,1.3705,0,1.3705,13.46564535,4.425943594,14.17436353
18/04/2020 22:30,10.0790227,2.869419699,10.47951659,1.349,0,1.349,8.730022698,2.869419699,9.189497577,13.99974599,4.158099124,14.60420063,1.349,0,1.349,12.65074599,4.158099124,13.31657472
18/04/2020 23:00,9.839609481,2.784976408,10.22614338,1.3665,0,1.3665,8.473109481,2.784976408,8.919062612,13.37857495,3.948178106,13.94899201,1.3665,0,1.3665,12.01207495,3.948178106,12.64428942
18/04/2020 23:30,9.492699209,2.669637779,9.860948441,1.3705,0,1.3705,8.122199209,2.669637779,8.549683378,12.92893457,3.799073724,13.4755449,1.3705,0,1.3705,11.55843457,3.799073724,12.16677323
19/04/2020 00:00,9.008558877,2.518068282,9.35386556,1.3475,0,1.3475,7.661058877,2.518068282,8.064272502,12.23940494,3.579996029,12.75223137,1.3475,0,1.3475,10.89190494,3.579996029,11.4651631
19/04/2020 00:30,8.369035149,2.297349106,8.678626749,1.3795,0,1.3795,6.989535149,2.297349106,7.35740542,12.3462916,3.604610082,12.86173122,1.3795,0,1.3795,10.9667916,3.604610082,11.54399115
19/04/2020 01:00,7.912438392,2.130017094,8.194123146,1.432,0,1.432,6.480438392,2.130017094,6.821514097,11.98832729,3.469696988,12.48033606,1.432,0,1.432,10.55632729,3.469696988,11.11192346
19/04/2020 01:30,7.878064884,2.12364933,8.159276487,1.417,0,1.417,6.461064884,2.12364933,6.80112093,13.63209875,4.014908801,14.21103828,1.417,0,1.417,12.21509875,4.014908801,12.85799868
19/04/2020 02:00,8.410809595,2.289550894,8.716866487,1.445,0,1.445,6.965809595,2.289550894,7.332431153,14.04555817,4.141603186,14.64344841,1.445,0,1.445,12.60055817,4.141603186,13.26374544
19/04/2020 02:30,8.556776164,2.334405286,8.869490761,1.4545,0,1.4545,7.102276164,2.334405286,7.476080172,13.98176118,4.117511632,14.57544331,1.4545,0,1.4545,12.52726118,4.117511632,13.18659072
19/04/2020 03:00,8.401448183,2.27874987,8.705000434,1.4685,0,1.4685,6.932948183,2.27874987,7.297840193,13.24537013,3.870870021,13.79940088,1.4685,0,1.4685,11.77687013,3.870870021,12.3967054
19/04/2020 03:30,8.025075077,2.13564965,8.304386156,1.5275,0,1.5275,6.497575077,2.13564965,6.839552713,12.71208313,3.676194697,13.23296886,1.5275,0,1.5275,11.18458313,3.676194697,11.7732454
19/04/2020 04:00,7.931083549,2.14008967,8.214747109,1.42,0,1.42,6.511083549,2.14008967,6.853772157,12.3095865,3.579233996,12.81939296,1.42,0,1.42,10.8895865,3.579233996,11.46272264
19/04/2020 04:30,7.917513331,2.140723959,8.201811777,1.4045,0,1.4045,6.513013331,2.140723959,6.855803507,11.76502552,3.405340061,12.2479454,1.4045,0,1.4045,10.36052552,3.405340061,10.90581634
19/04/2020 05:00,8.024513331,2.140723959,8.305149804,1.5115,0,1.5115,6.513013331,2.140723959,6.855803507,11.34528792,3.232209781,11.79672573,1.5115,0,1.5115,9.833787915,3.232209781,10.3513557
19/04/2020 05:30,8.074872895,2.141992536,8.354142942,1.558,0,1.558,6.516872895,2.141992536,6.859866205,11.31951061,3.208453381,11.7654364,1.558,0,1.558,9.761510613,3.208453381,10.27527433
19/04/2020 06:00,8.029372895,2.141992536,8.310172147,1.5125,0,1.5125,6.516872895,2.141992536,6.859866205,11.2711166,3.207502164,11.71862362,1.5125,0,1.5125,9.758616598,3.207502164,10.272228
19/04/2020 06:30,8.257805965,2.223648537,8.551957213,1.4925,0,1.4925,6.765305965,2.223648537,7.1213747,11.63707623,3.334360962,12.10535032,1.4925,0,1.4925,10.14457623,3.334360962,10.6785013
19/04/2020 07:00,8.699374026,2.290393781,8.995833042,1.731,0,1.731,6.968374026,2.290393781,7.335130554,11.64378342,3.258174348,12.09104596,1.731,0,1.731,9.912783418,3.258174348,10.43450886
19/04/2020 07:30,8.731785732,2.133746784,8.988712778,2.24,0,2.24,6.491785732,2.133746784,6.833458665,11.94941835,3.191331483,12.36823333,2.24,0,2.24,9.709418353,3.191331483,10.22044037
19/04/2020 08:00,9.57195607,2.091566864,9.797805619,3.2085,0,3.2085,6.36345607,2.091566864,6.698374811,12.08311745,2.916945696,12.4302172,3.2085,0,3.2085,8.874617452,2.916945696,9.341702581
19/04/2020 08:30,10.3152951,1.865543634,10.48263164,4.6395,0,4.6395,5.675795102,1.865543634,5.97452116,11.75648927,2.339241249,11.98695497,4.6395,0,4.6395,7.116989269,2.339241249,7.491567651
19/04/2020 09:00,11.82351365,1.459526255,11.91325698,7.383,0,7.383,4.440513648,1.459526255,4.674224893,11.7731603,1.442975909,11.86125975,7.383,0,7.383,4.390160298,1.442975909,4.621221367
19/04/2020 09:30,13.29217842,0.893093356,13.32214783,10.575,0,10.575,2.717178416,0.893093356,2.860187806,13.14710155,0.845408895,13.17425502,10.575,0,10.575,2.572101546,0.845408895,2.707475312
19/04/2020 10:00,14.42513838,0.98544043,14.45875894,11.427,0,11.427,2.998138379,0.98544043,3.155935135,14.44578596,0.992226961,14.47982204,11.427,0,11.427,3.018785957,0.992226961,3.177669429
19/04/2020 10:30,16.15136932,1.070481179,16.18680515,12.8945,0,12.8945,3.256869322,1.070481179,3.428283497,17.02834323,1.358728562,17.08246517,12.8945,0,12.8945,4.133843227,1.358728562,4.351413923
19/04/2020 11:00,17.9952189,0.979386241,18.02185065,15.0155,0,15.0155,2.979718902,0.979386241,3.136546212,21.84773293,2.245646366,21.96284047,15.0155,0,15.0155,6.832232928,2.245646366,7.191824134
19/04/2020 11:30,23.01164779,1.14863518,23.04029723,19.517,0,19.517,3.494647786,1.14863518,3.678576617,33.16545038,4.4860287,33.46747006,19.517,0,19.517,13.64845038,4.4860287,14.36678987
19/04/2020 12:00,29.08741583,1.752515984,29.14016252,23.7555,0,23.7555,5.33191583,1.752515984,5.612542979,43.00343387,6.32648992,43.46630648,23.7555,0,23.7555,19.24793387,6.32648992,20.26098302
19/04/2020 12:30,26.53248428,1.220891942,26.56055909,22.818,0,22.818,3.714484282,1.220891942,3.909983455,41.67768146,6.198877526,42.13615093,22.818,0,22.818,18.85968146,6.198877526,19.85229628
19/04/2020 13:00,27.36725334,1.355412176,27.40079739,23.2435,0,23.2435,4.123753338,1.355412176,4.340792988,43.38599663,6.62051848,43.88822129,23.2435,0,23.2435,20.14249663,6.62051848,21.20262803
19/04/2020 13:30,30.4169869,1.602988075,30.45919669,25.54,0,25.54,4.876986901,1.602988075,5.133670422,48.13954909,7.42811257,48.7092706,25.54,0,25.54,22.59954909,7.42811257,23.78899904
19/04/2020 14:00,27.3160048,1.342018779,27.34895122,23.233,0,23.233,4.083004799,1.342018779,4.297899789,43.99958965,6.825647937,44.52587292,23.233,0,23.233,20.76658965,6.825647937,21.85956805
19/04/2020 14:30,25.52891506,1.249793392,25.55948919,21.7265,0,21.7265,3.802415063,1.249793392,4.002542171,41.02717641,6.343825555,41.51473626,21.7265,0,21.7265,19.30067641,6.343825555,20.31650148
19/04/2020 15:00,26.96099555,1.6560734,27.01180964,21.9225,0,21.9225,5.038495546,1.6560734,5.303679522,41.21163984,6.340033669,41.6964661,21.9225,0,21.9225,19.28913984,6.340033669,20.30435773
19/04/2020 15:30,27.95758257,1.868267592,28.01993659,22.2735,0,22.2735,5.684082567,1.868267592,5.983244807,40.30862331,5.927858368,40.74217248,22.2735,0,22.2735,18.03512331,5.927858368,18.98434033
19/04/2020 16:00,25.29536291,1.720287547,25.3537921,20.0615,0,20.0615,5.23386291,1.720287547,5.509329379,35.60474362,5.108817122,35.96940062,20.0615,0,20.0615,15.54324362,5.108817122,16.36130908
19/04/2020 16:30,25.59465064,1.827368797,25.6598016,20.035,0,20.035,5.559650642,1.827368797,5.852263834,32.74379246,4.177178079,33.00916178,20.035,0,20.035,12.70879246,4.177178079,13.37767628
19/04/2020 17:00,20.82072997,1.396161323,20.86748818,16.573,0,16.573,4.247729967,1.396161323,4.471294702,24.42358309,2.580361878,24.55951299,16.573,0,16.573,7.850583089,2.580361878,8.263771673
19/04/2020 17:30,16.81112982,1.889811933,16.91701732,11.0615,0,11.0615,5.749629821,1.889811933,6.052241917,15.85900895,1.576864937,15.93721017,11.0615,0,11.0615,4.797508952,1.576864937,5.050009423
19/04/2020 18:00,15.73420909,3.151656267,16.04675272,6.1455,0,6.1455,9.588709091,3.151656267,10.09337799,16.30864413,3.340463935,16.64723919,6.1455,0,6.1455,10.16314413,3.340463935,10.69804645
19/04/2020 18:30,13.211365,2.713900284,13.48723174,4.9545,0,4.9545,8.256864999,2.713900284,8.691436841,17.54602959,4.138635637,18.0275195,4.9545,0,4.9545,12.59152959,4.138635637,13.25424168
19/04/2020 19:00,12.60689556,2.981952217,12.95476186,3.5345,0,3.5345,9.072395562,2.981952217,9.549890065,17.38409837,4.552142846,17.97022205,3.5345,0,3.5345,13.84959837,4.552142846,14.5785246
19/04/2020 19:30,11.42474061,2.892663552,11.78525352,2.624,0,2.624,8.80074061,2.892663552,9.263937484,16.96053999,4.712192817,17.60297355,2.624,0,2.624,14.33653999,4.712192817,15.09109472
19/04/2020 20:00,10.20700716,2.794967643,10.58276142,1.7035,0,1.7035,8.503507164,2.794967643,8.951060172,16.6903297,4.925932709,17.4020665,1.7035,0,1.7035,14.9868297,4.925932709,15.77561021
19/04/2020 20:30,10.23310771,2.970682346,10.6555829,1.195,0,1.195,9.038107711,2.970682346,9.513797591,16.60158306,5.063898966,17.35671722,1.195,0,1.195,15.40658306,5.063898966,16.21745585
19/04/2020 21:00,10.21490654,2.969794515,10.6378567,1.1795,0,1.1795,9.035406543,2.969794515,9.510954256,16.58608306,5.063898966,17.34189217,1.1795,0,1.1795,15.40658306,5.063898966,16.21745585
19/04/2020 21:30,10.49622347,3.061437208,10.93357695,1.182,0,1.182,9.314223474,3.061437208,9.804445762,15.6447745,4.753684094,16.35103916,1.182,0,1.182,14.4627745,4.753684094,15.22397316
19/04/2020 22:00,9.937170953,2.869468428,10.34317242,1.207,0,1.207,8.730170953,2.869468428,9.189653635,14.93473466,4.512088182,15.6014499,1.207,0,1.207,13.72773466,4.512088182,14.45024701
19/04/2020 22:30,10.45334975,3.00264426,10.87604678,1.318,0,1.318,9.135349755,3.00264426,9.616157636,13.60245242,4.03770425,14.18907211,1.318,0,1.318,12.28445242,4.03770425,12.93100254
19/04/2020 23:00,10.44927396,2.927022004,10.85148765,1.544,0,1.544,8.905273963,2.927022004,9.373972593,13.03983678,3.778498826,13.57624383,1.544,0,1.544,11.49583678,3.778498826,12.10088082
19/04/2020 23:30,11.3268773,3.169624839,11.76200115,1.6835,0,1.6835,9.6433773,3.169624839,10.15092347,12.90893369,3.689621626,13.42586595,1.6835,0,1.6835,11.22543369,3.689621626,11.81624598
20/04/2020 00:00,11.38323631,3.188477834,11.82135609,1.6825,0,1.6825,9.70073631,3.188477834,10.21130138,12.31657521,3.495251495,12.80292185,1.6825,0,1.6825,10.63407521,3.495251495,11.19376338
20/04/2020 00:30,11.37191835,3.191331483,11.81122871,1.6625,0,1.6625,9.709418353,3.191331483,10.22044037,11.99984626,3.397721405,12.47160058,1.6625,0,1.6625,10.33734626,3.397721405,10.88141711
20/04/2020 01:00,11.31388659,3.154179739,11.74533437,1.7175,0,1.7175,9.596386588,3.154179739,10.10145957,12.04867287,3.395692309,12.51803675,1.7175,0,1.7175,10.33117287,3.395692309,10.87491881
20/04/2020 01:30,10.93520613,2.986984557,11.33581977,1.8475,0,1.8475,9.087706129,2.986984557,9.566006452,13.5391675,3.842865271,14.07397137,1.8475,0,1.8475,11.6916675,3.842865271,12.30701842
20/04/2020 02:00,10.84908485,2.984315223,11.25205668,1.7695,0,1.7695,9.079584855,2.984315223,9.557457742,14.04437541,4.034556442,14.61239633,1.7695,0,1.7695,12.27487541,4.034556442,12.92092149
20/04/2020 02:30,10.78579195,2.985205001,11.19128039,1.7035,0,1.7035,9.082291946,2.985205001,9.560307312,13.97837541,4.034556442,14.54897333,1.7035,0,1.7035,12.27487541,4.034556442,12.92092149
20/04/2020 03:00,10.45700334,2.898337536,10.851234,1.639,0,1.639,8.818003336,2.898337536,9.282108775,13.420843,3.872504525,13.96836849,1.639,0,1.639,11.781843,3.872504525,12.40194
20/04/2020 03:30,10.0653641,2.78999036,10.44488395,1.577,0,1.577,8.488364103,2.78999036,8.935120109,13.19046,3.81715971,13.73167664,1.577,0,1.577,11.61346,3.81715971,12.22469474
20/04/2020 04:00,9.736731691,2.671949244,10.09669534,1.6075,0,1.6075,8.129231691,2.671949244,8.55708599,12.84755645,3.694427898,13.36819002,1.6075,0,1.6075,11.24005645,3.694427898,11.83163837
20/04/2020 04:30,10.06189632,2.768472141,10.43581313,1.639,0,1.639,8.422896324,2.768472141,8.866206657,11.98560635,3.400765049,12.45873037,1.639,0,1.639,10.34660635,3.400765049,10.89116458
20/04/2020 05:00,10.01987672,2.766822277,10.3948658,1.602,0,1.602,8.417876719,2.766822277,8.860922863,11.93934626,3.397721405,12.41340001,1.602,0,1.602,10.33734626,3.397721405,10.88141711
20/04/2020 05:30,10.0447885,2.759397888,10.41691186,1.6495,0,1.6495,8.395288499,2.759397888,8.837145789,12.44214657,3.547371379,12.93796177,1.6495,0,1.6495,10.79264657,3.547371379,11.3606806
20/04/2020 06:00,10.0867983,2.76022282,10.45764457,1.689,0,1.689,8.397798302,2.76022282,8.839787686,12.34765442,3.503330291,12.83502602,1.689,0,1.689,10.65865442,3.503330291,11.21963623
