Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/04/2020 06:30,9.710572437,2.586767717,10.04920814,1.8405,0,1.8405,7.870072437,2.586767717,8.284286776,12.88856785,3.631324297,13.39035838,1.8405,0,1.8405,11.04806785,3.631324297,11.62954511
20/04/2020 07:00,10.18685645,2.580616069,10.50864519,2.3355,0,2.3355,7.85135645,2.580616069,8.264585737,13.09953387,3.537966839,13.56889814,2.3355,0,2.3355,10.76403387,3.537966839,11.33056196
20/04/2020 07:30,11.54214523,2.421792221,11.793481,4.174,0,4.174,7.368145227,2.421792221,7.755942344,13.1908375,2.963691164,13.51967674,4.174,0,4.174,9.016837495,2.963691164,9.49140789
20/04/2020 08:00,12.45127101,2.415259881,12.68336036,5.103,0,5.103,7.348271009,2.415259881,7.735022115,12.86182154,2.550201315,13.11220729,5.103,0,5.103,7.75882154,2.550201315,8.167180569
20/04/2020 08:30,13.14337737,2.203786619,13.32685425,6.4385,0,6.4385,6.704877371,2.203786619,7.057765654,11.47562571,1.655623157,11.59444149,6.4385,0,6.4385,5.037125711,1.655623157,5.30223759
20/04/2020 09:00,16.32846698,2.12361715,16.46598262,9.8675,0,9.8675,6.46096698,2.12361715,6.801017873,15.35736949,1.804432839,15.46301314,9.8675,0,9.8675,5.489869485,1.804432839,5.778809984
20/04/2020 09:30,18.56195989,1.624343666,18.63289691,13.62,0,13.62,4.941959894,1.624343666,5.202063046,24.1951759,3.475892226,24.44357509,13.62,0,13.62,10.5751759,3.475892226,11.1317641
20/04/2020 10:00,23.36986621,1.430717936,23.41361998,19.017,0,19.017,4.352866213,1.430717936,4.581964435,33.28380984,4.689273625,33.61251678,19.017,0,19.017,14.26680984,4.689273625,15.01769457
20/04/2020 10:30,20.5995,0,20.5995,20.5995,0,20.5995,0,0,0,40.89662927,6.671343773,41.43719481,20.5995,0,20.5995,20.29712927,6.671343773,21.36539924
20/04/2020 11:00,22.366,0,22.366,22.366,0,22.366,0,0,0,45.37295385,7.56202004,45.99879442,22.366,0,22.366,23.00695385,7.56202004,24.21784616
20/04/2020 11:30,20.234,0,20.234,20.234,0,20.234,0,0,0,39.86195607,6.451397177,40.38063976,20.234,0,20.234,19.62795607,6.451397177,20.66100639
20/04/2020 12:00,23.987,0,23.987,23.987,0,23.987,0,0,0,50.08576596,8.578249534,50.81505994,23.987,0,23.987,26.09876596,8.578249534,27.47238522
20/04/2020 12:30,21.824,0,21.824,21.824,0,21.824,0,0,0,44.12210873,7.329033914,44.72667232,21.824,0,21.824,22.29810873,7.329033914,23.4716934
20/04/2020 13:00,25.943,0,25.943,25.943,0,25.943,0,0,0,54.77848835,9.477766685,55.59236321,25.943,0,25.943,28.83548835,9.477766685,30.35314563
20/04/2020 13:30,26.0725,0,26.0725,26.0725,0,26.0725,0,0,0,55.50896792,9.675299119,56.34586882,26.0725,0,26.0725,29.43646792,9.675299119,30.98575571
20/04/2020 14:00,26.3095,0,26.3095,26.3095,0,26.3095,0,0,0,56.74122455,10.00242415,57.61610063,26.3095,0,26.3095,30.43172455,10.00242415,32.03339426
20/04/2020 14:30,21.0815,0,21.0815,21.0815,0,21.0815,0,0,0,44.61290758,7.734399644,45.27838845,21.0815,0,21.0815,23.53140758,7.734399644,24.76990271
20/04/2020 15:00,25.087,0,25.087,25.087,0,25.087,0,0,0,52.40129018,8.977773027,53.16479682,25.087,0,25.087,27.31429018,8.977773027,28.7518844
20/04/2020 15:30,21.6355,0,21.6355,21.6355,0,21.6355,0,0,0,45.61610327,7.882043128,46.29206716,21.6355,0,21.6355,23.98060327,7.882043128,25.24274029
20/04/2020 16:00,15.683,0,15.683,15.683,0,15.683,0,0,0,28.67068607,4.268845975,28.98674328,15.683,0,15.683,12.98768607,4.268845975,13.6712485
20/04/2020 16:30,16.50649359,1.325745231,16.55964767,12.473,0,12.473,4.03349359,1.325745231,4.245782726,17.51318098,1.656627375,17.59135931,12.473,0,12.473,5.040180979,1.656627375,5.305453662
20/04/2020 17:00,13.96131053,0.983524909,13.99591058,10.969,0,10.969,2.99231053,0.983524909,3.149800558,14.85881041,1.278518855,14.91371374,10.969,0,10.969,3.889810415,1.278518855,4.094537279
20/04/2020 17:30,15.31255459,0.891737921,15.33849812,12.5995,0,12.5995,2.713054594,0.891737921,2.855846941,16.98768329,1.442326099,17.04880313,12.5995,0,12.5995,4.388183292,1.442326099,4.619140308
20/04/2020 18:00,12.85777288,0.984662929,12.89542107,9.862,0,9.862,2.995772882,0.984662929,3.153445139,12.72818922,0.94207084,12.76300507,9.862,0,9.862,2.866189224,0.94207084,3.017041288
20/04/2020 18:30,12.72571669,1.379065386,12.80022213,8.53,0,8.53,4.195716689,1.379065386,4.416543883,12.8010407,1.403823192,12.87778563,8.53,0,8.53,4.271040704,1.403823192,4.49583232
20/04/2020 19:00,11.78349515,1.89058938,11.93419818,6.0315,0,6.0315,5.751995153,1.89058938,6.05473174,12.01339422,1.96615355,12.17322474,6.0315,0,6.0315,5.981894223,1.96615355,6.296730761
20/04/2020 19:30,11.39005097,2.530062653,11.66766807,3.6925,0,3.6925,7.697550971,2.530062653,8.102685232,11.53380227,2.577311419,11.81825405,3.6925,0,3.6925,7.841302268,2.577311419,8.254002387
20/04/2020 20:00,10.9755128,2.867773026,11.34398534,2.2505,0,2.2505,8.725012802,2.867773026,9.184224002,11.05453677,2.893746948,11.42700987,2.2505,0,2.2505,8.804036772,2.893746948,9.267407128
20/04/2020 20:30,11.28775955,3.212643753,11.73603832,1.5135,0,1.5135,9.774259546,3.212643753,10.28869426,11.28836441,3.212842563,11.73667451,1.5135,0,1.5135,9.774864413,3.212842563,10.28933096
20/04/2020 21:00,10.98135725,3.093363535,11.40872933,1.57,0,1.57,9.411357247,3.093363535,9.906691839,11.09485846,3.130669579,11.52809508,1.57,0,1.57,9.524858458,3.130669579,10.0261668
20/04/2020 21:30,10.61758261,2.97823383,11.02737218,1.5565,0,1.5565,9.061082612,2.97823383,9.537981697,11.42335024,3.243076841,11.87478328,1.5565,0,1.5565,9.866850236,3.243076841,10.38615814
20/04/2020 22:00,10.70223497,2.886252359,11.08459679,1.921,0,1.921,8.781234972,2.886252359,9.243405234,10.86212038,2.938804152,11.25265431,1.921,0,1.921,8.941120383,2.938804152,9.411705666
20/04/2020 22:30,9.936499395,2.551245825,10.25879503,2.1745,0,2.1745,7.761999395,2.551245825,8.170525679,10.07699896,2.597425798,10.40636962,2.1745,0,2.1745,7.902498957,2.597425798,8.318419955
20/04/2020 23:00,8.868129578,2.177081761,9.131451539,2.2445,0,2.2445,6.623629578,2.177081761,6.972241661,9.030457657,2.23043642,9.301828429,2.2445,0,2.2445,6.785957657,2.23043642,7.143113323
20/04/2020 23:30,8.550760875,2.116975725,8.808921487,2.11,0,2.11,6.440760875,2.116975725,6.77974829,8.654707956,2.151141478,8.918036749,2.11,0,2.11,6.544707956,2.151141478,6.889166269
21/04/2020 00:00,7.983297376,1.959548036,8.22027162,2.0215,0,2.0215,5.961797376,1.959548036,6.275576185,8.150417329,2.014477708,8.395678834,2.0215,0,2.0215,6.128917329,2.014477708,6.451491926
21/04/2020 00:30,7.974209631,1.953109855,8.20991214,2.032,0,2.032,5.942209631,1.953109855,6.254957506,8.219574269,2.033757312,8.467441761,2.032,0,2.032,6.187574269,2.033757312,6.513236073
21/04/2020 01:00,7.866126602,1.90624508,8.093807388,2.0665,0,2.0665,5.799626602,1.90624508,6.104870108,7.862652732,1.905103274,8.090162326,2.0665,0,2.0665,5.796152732,1.905103274,6.101213402
21/04/2020 01:30,8.519252626,2.132585508,8.782117413,2.031,0,2.031,6.488252626,2.132585508,6.829739606,8.729863751,2.201810038,9.003248778,2.031,0,2.031,6.698863751,2.201810038,7.051435528
21/04/2020 02:00,8.980896424,2.300919035,9.2709616,1.9805,0,1.9805,7.000396424,2.300919035,7.368838341,9.048852121,2.323254992,9.342335815,1.9805,0,1.9805,7.068352121,2.323254992,7.440370654
21/04/2020 02:30,8.795964086,2.252953394,9.079910968,1.9415,0,1.9415,6.854464086,2.252953394,7.215225353,9.024710519,2.328138711,9.320173272,1.9415,0,1.9415,7.083210519,2.328138711,7.456011073
21/04/2020 03:00,8.209909225,2.123598167,8.480110769,1.749,0,1.749,6.460909225,2.123598167,6.800957078,8.260768385,2.140314765,8.533536289,1.749,0,1.749,6.511768385,2.140314765,6.854493037
21/04/2020 03:30,8.133409225,2.123598167,8.406070116,1.6725,0,1.6725,6.460909225,2.123598167,6.800957078,8.125690098,2.121061013,8.39796043,1.6725,0,1.6725,6.453190098,2.121061013,6.792831682
21/04/2020 04:00,7.972331516,2.056521068,8.233307276,1.7155,0,1.7155,6.256831516,2.056521068,6.586138438,8.065679112,2.087202939,8.331362173,1.7155,0,1.7155,6.350179112,2.087202939,6.684399066
21/04/2020 04:30,7.59620676,1.913666819,7.833548227,1.774,0,1.774,5.82220676,1.913666819,6.128638694,7.584048213,1.909670498,7.820781848,1.774,0,1.774,5.810048213,1.909670498,6.115840225
21/04/2020 05:00,7.537022084,1.910812304,7.775468189,1.7235,0,1.7235,5.813522084,1.910812304,6.11949693,7.530074343,1.908528692,7.768172332,1.7235,0,1.7235,5.806574343,1.908528692,6.112183519
21/04/2020 05:30,7.550863537,1.906815983,7.787906481,1.7495,0,1.7495,5.801363537,1.906815983,6.10669846,7.900714799,2.021806532,8.155304776,1.7495,0,1.7495,6.151214799,2.021806532,6.474962946
21/04/2020 06:00,7.68373746,1.926002564,7.921446032,1.824,0,1.824,5.85973746,1.926002564,6.168144695,8.036152001,2.041835622,8.291491524,1.824,0,1.824,6.212152001,2.041835622,6.539107369
21/04/2020 06:30,8.498506292,2.182135842,8.774185206,1.8595,0,1.8595,6.639006292,2.182135842,6.988427676,8.750712046,2.265031865,9.039100103,1.8595,0,1.8595,6.891212046,2.265031865,7.253907417
21/04/2020 07:00,8.879378378,2.373223606,9.19105819,1.659,0,1.659,7.220378378,2.373223606,7.600398292,9.792612203,2.673389049,10.15097349,1.659,0,1.659,8.133612203,2.673389049,8.561697056
21/04/2020 07:30,9.433054287,2.499824805,9.75866985,1.8275,0,1.8275,7.605554287,2.499824805,8.005846618,9.685375058,2.582758632,10.02382822,1.8275,0,1.8275,7.857875058,2.582758632,8.271447429
21/04/2020 08:00,9.801568468,2.356687538,10.08090872,2.6315,0,2.6315,7.170068468,2.356687538,7.547440492,10.18929647,2.484127569,10.48773819,2.6315,0,2.6315,7.557796468,2.484127569,7.955575229
21/04/2020 08:30,9.847522731,2.107858638,10.07058946,3.4345,0,3.4345,6.413022731,2.107858638,6.750550243,10.0018898,2.15859664,10.23217177,3.4345,0,3.4345,6.567389802,2.15859664,6.913041897
21/04/2020 09:00,9.46566721,1.338949662,9.559897589,5.392,0,5.392,4.07366721,1.338949662,4.288070747,9.619641183,1.389558459,9.719483999,5.392,0,5.392,4.227641183,1.389558459,4.450148614
21/04/2020 09:30,9.8120826,1.704747261,9.959072656,4.6255,0,4.6255,5.1865826,1.704747261,5.459560631,9.900080515,1.733670777,10.05073174,4.6255,0,4.6255,5.274580515,1.733670777,5.552190015
21/04/2020 10:00,9.905409605,1.635502396,10.03952228,4.9295,0,4.9295,4.975909605,1.635502396,5.237799584,9.968434387,1.65621764,10.10508491,4.9295,0,4.9295,5.038934387,1.65621764,5.30414146
21/04/2020 10:30,9.955772011,1.134542595,10.02020874,6.504,0,6.504,3.451772011,1.134542595,3.633444223,10.00621076,1.15112101,10.07220598,6.504,0,6.504,3.50221076,1.15112101,3.686537642
21/04/2020 11:00,9.891300276,1.306946698,9.977270711,5.915,0,5.915,3.976300276,1.306946698,4.185579238,10.01105255,1.346307366,10.10117402,5.915,0,5.915,4.096052546,1.346307366,4.311634259
21/04/2020 11:30,9.77428863,0.969877321,9.822289969,6.8235,0,6.8235,2.95078863,0.969877321,3.106093295,9.811683088,0.982168284,9.860719018,6.8235,0,6.8235,2.988183088,0.982168284,3.145455882
21/04/2020 12:00,13.28606829,1.002180284,13.32381237,10.237,0,10.237,3.049068293,1.002180284,3.209545572,13.3261241,1.01534599,13.36474882,10.237,0,10.237,3.089124099,1.01534599,3.251709578
21/04/2020 12:30,12.40367803,1.000079906,12.44392979,9.361,0,9.361,3.042678031,1.000079906,3.20281898,12.54286321,1.045827862,12.58638842,9.361,0,9.361,3.181863209,1.045827862,3.349329693
21/04/2020 13:00,16.05221468,1.441679047,16.11682458,11.666,0,11.666,4.386214678,1.441679047,4.617068082,16.15712171,1.476160322,16.22441467,11.666,0,11.666,4.491121713,1.476160322,4.72749654
21/04/2020 13:30,26.6791156,3.294767466,26.88179127,16.655,0,16.655,10.0241156,3.294767466,10.55170063,26.83577873,3.346260147,27.04360325,16.655,0,16.655,10.18077873,3.346260147,10.71660919
21/04/2020 14:00,34.30517912,4.606402264,34.61306482,20.2905,0,20.2905,14.01467912,4.606402264,14.75229381,34.40343245,4.638696574,34.71474716,20.2905,0,20.2905,14.11293245,4.638696574,14.85571837
21/04/2020 14:30,39.19005582,5.340149003,39.55221443,22.943,0,22.943,16.24705582,5.340149003,17.10216402,39.31623175,5.381621028,39.68284168,22.943,0,22.943,16.37323175,5.381621028,17.23498079
21/04/2020 15:00,42.08479392,5.804986589,42.48326434,24.4235,0,24.4235,17.66129392,5.804986589,18.59083571,42.1586061,5.829247478,42.55970153,24.4235,0,24.4235,17.7351061,5.829247478,18.66853274
21/04/2020 15:30,39.35472476,5.382933466,39.72115726,22.9775,0,22.9775,16.37722476,5.382933466,17.23918396,39.45609836,5.416253357,39.82611578,22.9775,0,22.9775,16.47859836,5.416253357,17.34589301
21/04/2020 16:00,36.8426722,5.046014981,37.18662074,21.4905,0,21.4905,15.3521722,5.046014981,16.16018126,36.95537619,5.083058991,37.30331511,21.4905,0,21.4905,15.46487619,5.083058991,16.27881704
21/04/2020 16:30,29.22945454,3.752735828,29.46937459,17.812,0,17.812,11.41745454,3.752735828,12.0183732,29.38236177,3.802994004,29.62745258,17.812,0,17.812,11.57036177,3.802994004,12.17932817
21/04/2020 17:00,18.41154371,1.857736931,18.50502981,12.7595,0,12.7595,5.652043714,1.857736931,5.949519699,18.5591266,1.90624508,18.65676688,12.7595,0,12.7595,5.799626602,1.90624508,6.104870108
21/04/2020 17:30,13.92307083,0.926090749,13.95383623,11.1055,0,11.1055,2.817570835,0.926090749,2.965864037,13.97010038,0.941548612,14.0017934,11.1055,0,11.1055,2.864600379,0.941548612,3.01536882
21/04/2020 18:00,11.88483175,0.850743507,11.91524193,9.2965,0,9.2965,2.588331754,0.850743507,2.724559741,11.88251315,0.849981419,11.91287485,9.2965,0,9.2965,2.586013153,0.849981419,2.722119108
21/04/2020 18:30,10.93290433,1.404928762,11.02280463,6.6585,0,6.6585,4.274404329,1.404928762,4.499372978,11.09070775,1.45679624,11.18597576,6.6585,0,6.6585,4.432207754,1.45679624,4.665481847
21/04/2020 19:00,10.95788187,2.30485846,11.19765813,3.9455,0,3.9455,7.012381869,2.30485846,7.381454599,11.09513496,2.34997137,11.34126912,3.9455,0,3.9455,7.149634962,2.34997137,7.525931539
21/04/2020 19:30,11.24674242,2.918794533,11.61931911,2.3665,0,2.3665,8.880242417,2.918794533,9.347623597,11.32484428,2.944465373,11.70136634,2.3665,0,2.3665,8.958344277,2.944465373,9.429836081
21/04/2020 20:00,11.14615584,3.111046276,11.57218211,1.681,0,1.681,9.465155836,3.111046276,9.963321933,11.31659894,3.167068214,11.75141407,1.681,0,1.681,9.635598937,3.167068214,10.14273572
21/04/2020 20:30,10.93413032,3.18942905,11.38980525,1.2305,0,1.2305,9.703630325,3.18942905,10.21434771,11.56784626,3.397721405,12.05651599,1.2305,0,1.2305,10.33734626,3.397721405,10.88141711
21/04/2020 21:00,10.86794828,3.186575401,11.32548289,1.173,0,1.173,9.694948281,3.186575401,10.20520872,11.50108617,3.394677761,11.99161458,1.173,0,1.173,10.32808617,3.394677761,10.87166965
21/04/2020 21:30,10.57413311,3.094768943,11.01770783,1.1585,0,1.1585,9.415633109,3.094768943,9.911192746,11.18535955,3.295669359,11.66077634,1.1585,0,1.1585,10.02685955,3.295669359,10.554589
21/04/2020 22:00,9.688535748,2.803194141,10.08591207,1.16,0,1.16,8.528535748,2.803194141,8.977406051,9.791861837,2.837155784,10.19460696,1.16,0,1.16,8.631861837,2.837155784,9.086170354
21/04/2020 22:30,9.337286349,2.687744047,9.716423438,1.16,0,1.16,8.177286349,2.687744047,8.607669841,9.37581666,2.700408347,9.756953586,1.16,0,1.16,8.21581666,2.700408347,8.648228063
21/04/2020 23:00,8.671071129,2.470741798,9.016209822,1.154,0,1.154,7.517071129,2.470741798,7.912706452,8.74391463,2.494684299,9.092826448,1.154,0,1.154,7.58991463,2.494684299,7.989383821
21/04/2020 23:30,8.244222338,2.329621675,8.567049615,1.1565,0,1.1565,7.087722338,2.329621675,7.460760356,8.320370393,2.35465033,8.647134881,1.1565,0,1.1565,7.163870393,2.35465033,7.540916203
22/04/2020 00:00,7.71766224,2.143895402,8.009906238,1.195,0,1.195,6.52266224,2.143895402,6.865960252,7.721874916,2.145280042,8.014335823,1.195,0,1.195,6.526874916,2.145280042,6.870394649
22/04/2020 00:30,7.692202,2.106602824,7.975446512,1.283,0,1.283,6.409202,2.106602824,6.746528421,7.825336865,2.150362138,8.115414615,1.283,0,1.283,6.542336865,2.150362138,6.886670384
22/04/2020 01:00,7.217693895,1.941272055,7.474198442,1.3115,0,1.3115,5.906193895,1.941272055,6.217046205,8.76640741,2.450309571,9.10241264,1.3115,0,1.3115,7.45490741,2.450309571,7.847270958
22/04/2020 01:30,8.487788123,2.322740931,8.799867763,1.421,0,1.421,7.066788123,2.322740931,7.43872434,9.798082108,2.753413737,10.17760778,1.421,0,1.421,8.377082108,2.753413737,8.817981166
22/04/2020 02:00,8.648144111,2.347673588,8.961136526,1.5055,0,1.5055,7.142644111,2.347673588,7.518572748,9.885076772,2.754233693,10.26160543,1.5055,0,1.5055,8.379576772,2.754233693,8.820607128
22/04/2020 02:30,8.738266739,2.348371262,9.048323225,1.5935,0,1.5935,7.144766739,2.348371262,7.520807094,9.985550093,2.758333475,10.35951805,1.5935,0,1.5935,8.392050093,2.758333475,8.83373694
22/04/2020 03:00,8.175596696,2.164087931,8.457166069,1.5915,0,1.5915,6.584096696,2.164087931,6.930628101,9.785583908,2.693265137,10.14944971,1.5915,0,1.5915,8.194083908,2.693265137,8.625351482
22/04/2020 03:30,8.558056006,2.259064263,8.851197317,1.685,0,1.685,6.873056006,2.259064263,7.234795795,9.12828528,2.446489562,9.45044461,1.685,0,1.685,7.44328528,2.446489562,7.835037137
22/04/2020 04:00,8.505985496,2.257726351,8.800518026,1.637,0,1.637,6.868985496,2.257726351,7.230511048,8.783889367,2.349068936,9.092570444,1.637,0,1.637,7.146889367,2.349068936,7.523041439
22/04/2020 04:30,8.064390637,2.143477446,8.344392843,1.543,0,1.543,6.521390637,2.143477446,6.864621724,8.664417828,2.340696846,8.975020781,1.543,0,1.543,7.121417828,2.340696846,7.496229293
22/04/2020 05:00,8.076935657,2.1960817,8.370165138,1.3955,0,1.3955,6.681435657,2.1960817,7.033090165,8.516917828,2.340696846,8.832709155,1.3955,0,1.3955,7.121417828,2.340696846,7.496229293
22/04/2020 05:30,8.386804687,2.337208476,8.706379059,1.276,0,1.276,7.110804687,2.337208476,7.485057565,8.869902539,2.495995061,9.21439973,1.276,0,1.276,7.593902539,2.495995061,7.99358162
22/04/2020 06:00,8.31305943,2.335813127,8.634985817,1.2065,0,1.2065,7.10655943,2.335813127,7.480588874,8.949447737,2.544983848,9.304276306,1.2065,0,1.2065,7.742947737,2.544983848,8.150471302
22/04/2020 06:30,8.429080484,2.353568989,8.751496146,1.2685,0,1.2685,7.160580484,2.353568989,7.537453141,9.543206759,2.719764587,9.923200827,1.2685,0,1.2685,8.274706759,2.719764587,8.710217641
22/04/2020 07:00,8.697301237,2.241560267,8.981516645,1.8775,0,1.8775,6.819801237,2.241560267,7.178738144,9.946519802,2.652158553,10.29403717,1.8775,0,1.8775,8.069019802,2.652158553,8.493705055
22/04/2020 07:30,9.180267486,2.077864489,9.412482773,2.8585,0,2.8585,6.321767486,2.077864489,6.654492091,9.254202907,2.102165887,9.489961689,2.8585,0,2.8585,6.395702907,2.102165887,6.732318849
22/04/2020 08:00,9.686698794,1.564766023,9.812269168,4.926,0,4.926,4.760698794,1.564766023,5.011261888,9.760594723,1.589054441,9.889100231,4.926,0,4.926,4.834594723,1.589054441,5.089047077
22/04/2020 08:30,10.69566138,0.961289709,10.73877322,7.771,0,7.771,2.92466138,0.961289709,3.078590926,10.71576152,0.967896304,10.75938512,7.771,0,7.771,2.944761518,0.967896304,3.099748966
22/04/2020 09:00,14.53426316,1.046288002,14.57187442,11.351,0,11.351,3.183263156,1.046288002,3.350803322,14.56862406,1.057581887,14.60696021,11.351,0,11.351,3.217624065,1.057581887,3.3869727
22/04/2020 09:30,21.67350691,1.958795197,21.7618423,15.714,0,15.714,5.959506912,1.958795197,6.273165171,21.88037497,2.02678944,21.9740457,15.714,0,15.714,6.166374972,2.02678944,6.490921023
22/04/2020 10:00,26.30706233,2.827525501,26.45857949,17.7045,0,17.7045,8.602562327,2.827525501,9.055328765,26.48606785,2.88636177,26.64287661,17.7045,0,17.7045,8.781567846,2.88636177,9.243755628
22/04/2020 10:30,27.71218739,3.130284669,27.88842076,18.1885,0,18.1885,9.523687393,3.130284669,10.0249341,27.88055427,3.185624184,28.06195837,18.1885,0,18.1885,9.692054267,3.185624184,10.20216239
22/04/2020 11:00,28.1311681,3.279665254,28.32170233,18.153,0,18.153,9.978168103,3.279665254,10.50333484,28.28369852,3.329799579,28.47903031,18.153,0,18.153,10.13069852,3.329799579,10.66389318
22/04/2020 11:30,34.02919114,4.25044133,34.29361604,21.0975,0,21.0975,12.93169114,4.25044133,13.61230646,34.1200523,4.280305949,34.38748301,21.0975,0,21.0975,13.0225523,4.280305949,13.70794979
22/04/2020 12:00,34.32225605,4.408066694,34.60416611,20.911,0,20.911,13.41125605,4.408066694,14.11711163,34.39654294,4.432483613,34.6809613,20.911,0,20.911,13.48554294,4.432483613,14.19530836
22/04/2020 12:30,37.16643224,4.664169524,37.45795193,22.976,0,22.976,14.19043224,4.664169524,14.9372971,37.37214618,4.731784427,37.67050696,22.976,0,22.976,14.39614618,4.731784427,15.15383809
22/04/2020 13:00,41.08378718,5.449512512,41.44363347,24.504,0,24.504,16.57978718,5.449512512,17.45240756,41.1843369,5.482561608,41.54766044,24.504,0,24.504,16.6803369,5.482561608,17.55824937
22/04/2020 13:30,41.74431295,5.66053618,42.12634964,24.5225,0,24.5225,17.22181295,5.66053618,18.12822416,41.89413777,5.709781214,42.28144251,24.5225,0,24.5225,17.37163777,5.709781214,18.28593449
22/04/2020 14:00,38.01275686,5.139882119,38.35867662,22.375,0,22.375,15.63775686,5.139882119,16.46079669,38.11554571,5.17366718,38.4650706,22.375,0,22.375,15.74054571,5.17366718,16.56899548
22/04/2020 14:30,33.86958016,4.300857862,34.14155588,20.7845,0,20.7845,13.08508016,4.300857862,13.77376858,33.93410937,4.32206759,34.20824531,20.7845,0,20.7845,13.14960937,4.32206759,13.84169407
22/04/2020 15:00,32.97660176,4.133729095,33.23468038,20.4,0,20.4,12.57660176,4.133729095,13.23852817,33.081997,4.168370835,33.3435727,20.4,0,20.4,12.681997,4.168370835,13.34947052
22/04/2020 15:30,31.22181934,3.801500981,31.45239916,19.656,0,19.656,11.56581934,3.801500981,12.17454667,31.32378316,3.835014868,31.55767309,19.656,0,19.656,11.66778316,3.835014868,12.28187701
22/04/2020 16:00,31.73700405,3.860396147,31.97092561,19.992,0,19.992,11.74500405,3.860396147,12.36316216,31.86223007,3.901555948,32.10021563,19.992,0,19.992,11.87023007,3.901555948,12.49497902
22/04/2020 16:30,29.42529434,3.457031822,29.62767315,18.9075,0,18.9075,10.51779434,3.457031822,11.07136247,29.55744671,3.500468205,29.76400399,18.9075,0,18.9075,10.64994671,3.500468205,11.21047022
22/04/2020 17:00,21.36044243,2.061816469,21.45972013,15.0875,0,15.0875,6.272942429,2.061816469,6.603097294,21.48398729,2.102423702,21.5866138,15.0875,0,15.0875,6.396487292,2.102423702,6.733144518
22/04/2020 17:30,15.64733598,0.885092386,15.67234864,12.9545,0,12.9545,2.692835984,0.885092386,2.834564193,15.77808462,0.928067384,15.80535553,12.9545,0,12.9545,2.823584619,0.928067384,2.972194336
22/04/2020 18:00,11.91824696,0.882433652,11.95087025,9.2335,0,9.2335,2.68474696,0.882433652,2.826049431,11.96354615,0.897322776,11.99715069,9.2335,0,9.2335,2.730046151,0.897322776,2.87373279
22/04/2020 18:30,12.83753621,1.551072193,12.93089946,8.1185,0,8.1185,4.719036208,1.551072193,4.967406535,12.3323775,1.385034556,12.40990957,8.1185,0,8.1185,4.213877502,1.385034556,4.435660528
22/04/2020 19:00,11.69188084,2.19754276,11.89660757,5.006,0,5.006,6.685880835,2.19754276,7.0377693,12.37588644,2.42236453,12.61072619,5.006,0,5.006,7.36988644,2.42236453,7.7577752
22/04/2020 19:30,11.33700593,2.689623981,11.65168574,3.154,0,3.154,8.183005927,2.689623981,8.61369045,12.00348257,2.90868426,12.35087195,3.154,0,3.154,8.849482572,2.90868426,9.315244812
22/04/2020 20:00,10.82887976,2.915552836,11.21450335,1.9585,0,1.9585,8.870379765,2.915552836,9.337241858,11.58886444,3.165347717,12.01337609,1.9585,0,1.9585,9.630364437,3.165347717,10.13722572
22/04/2020 20:30,10.83883489,3.172897742,11.29369833,1.1855,0,1.1855,9.653334895,3.172897742,10.16140515,11.5295434,3.399922648,12.02039288,1.1855,0,1.1855,10.3440434,3.399922648,10.88846673
22/04/2020 21:00,10.83267645,3.197989999,11.29486694,1.103,0,1.103,9.729676454,3.197989999,10.24176469,11.4532079,3.401948824,11.9477708,1.103,0,1.103,10.3502079,3.401948824,10.89495569
22/04/2020 21:30,10.8566166,3.207502164,11.32052093,1.098,0,1.098,9.758616598,3.207502164,10.272228,11.17577252,3.312403642,11.65632486,1.098,0,1.098,10.07777252,3.312403642,10.6081816
22/04/2020 22:00,10.67215727,3.145394236,11.1260256,1.1025,0,1.1025,9.569657268,3.145394236,10.07332344,10.69678634,3.15348942,11.15193855,1.1025,0,1.1025,9.594286338,3.15348942,10.09924878
22/04/2020 22:30,10.04652775,2.929899234,10.46503843,1.1325,0,1.1325,8.914027748,2.929899234,9.383187103,10.19294368,2.978023825,10.61907373,1.1325,0,1.1325,9.060443684,2.978023825,9.537309141
22/04/2020 23:00,9.506406082,2.745631803,9.894960869,1.153,0,1.153,8.353406082,2.745631803,8.793059034,9.593001911,2.774094476,9.986054567,1.153,0,1.153,8.440001911,2.774094476,8.884212537
22/04/2020 23:30,8.817266076,2.510412308,9.167679696,1.1795,0,1.1795,7.637766076,2.510412308,8.039753764,8.940437093,2.550896664,9.29723019,1.1795,0,1.1795,7.760937093,2.550896664,8.169407467
23/04/2020 00:00,7.498288534,2.081486933,7.781832612,1.1655,0,1.1655,6.332788534,2.081486933,6.666093194,7.663075077,2.13564965,7.955106478,1.1655,0,1.1655,6.497575077,2.13564965,6.839552713
23/04/2020 00:30,7.425423604,2.053757521,7.704208957,1.177,0,1.177,6.248423604,2.053757521,6.577288005,8.178517304,2.30128745,8.496120833,1.177,0,1.177,7.001517304,2.30128745,7.370018214
23/04/2020 01:00,7.078234658,1.92337217,7.33490057,1.2265,0,1.2265,5.851734658,1.92337217,6.159720693,9.015757233,2.560205043,9.3722211,1.2265,0,1.2265,7.789257233,2.560205043,8.19921814
23/04/2020 01:30,7.767303973,2.132109359,8.054619875,1.2805,0,1.2805,6.486803973,2.132109359,6.828214708,9.558883349,2.720973023,9.93860881,1.2805,0,1.2805,8.278383349,2.720973023,8.714087736
23/04/2020 02:00,8.433057964,2.343701064,8.752679664,1.3025,0,1.3025,7.130557964,2.343701064,7.505850488,9.737984661,2.772609728,10.1250042,1.3025,0,1.3025,8.435484661,2.772609728,8.879457538
23/04/2020 02:30,8.253135211,2.296395943,8.566660676,1.2665,0,1.2665,6.986635211,2.296395943,7.354352854,9.704492983,2.773434173,10.09302339,1.2665,0,1.2665,8.437992983,2.773434173,8.882097877
23/04/2020 03:00,7.825653768,2.139455382,8.112837125,1.3165,0,1.3165,6.509153768,2.139455382,6.851740808,9.41187577,2.660821341,9.7807656,1.3165,0,1.3165,8.09537577,2.660821341,8.521448179
23/04/2020 03:30,8.484939868,2.346949089,8.803543297,1.3445,0,1.3445,7.140439868,2.346949089,7.516252493,8.542506205,2.365870229,8.864070972,1.3445,0,1.3445,7.198006205,2.365870229,7.576848637
23/04/2020 04:00,8.413285046,2.349034648,8.735063196,1.2665,0,1.2665,7.146785046,2.349034648,7.522931627,8.464506205,2.365870229,8.78892526,1.2665,0,1.2665,7.198006205,2.365870229,7.576848637
23/04/2020 04:30,8.291789276,2.339997225,8.615646024,1.1725,0,1.1725,7.119289276,2.339997225,7.493988712,8.353429085,2.360257251,8.680471863,1.1725,0,1.1725,7.180929085,2.360257251,7.558872721
23/04/2020 05:00,8.367364572,2.343473157,8.689341535,1.2375,0,1.2375,7.129864572,2.343473157,7.505120602,8.418429085,2.360257251,8.743040806,1.2375,0,1.2375,7.180929085,2.360257251,7.558872721
23/04/2020 05:30,8.416098921,2.335826107,8.734231772,1.3095,0,1.3095,7.106598921,2.335826107,7.480630443,8.471217324,2.35394265,8.79218795,1.3095,0,1.3095,7.161717324,2.35394265,7.538649815
23/04/2020 06:00,8.438598921,2.335826107,8.755914307,1.332,0,1.332,7.106598921,2.335826107,7.480630443,8.842611593,2.468618651,9.180732968,1.332,0,1.332,7.510611593,2.468618651,7.90590694
23/04/2020 06:30,8.617946942,2.384585744,8.941770444,1.363,0,1.363,7.254946942,2.384585744,7.636786255,9.295456317,2.607272306,9.65418961,1.363,0,1.363,7.932456317,2.607272306,8.349954018
23/04/2020 07:00,8.572407699,2.09993241,8.825864824,2.1835,0,2.1835,6.388907699,2.09993241,6.725165999,9.845921473,2.518516145,10.16292739,2.1835,0,2.1835,7.662421473,2.518516145,8.065706814
23/04/2020 07:30,9.238533955,1.759292834,9.404553201,3.886,0,3.886,5.352533955,1.759292834,5.634246269,10.59527763,2.205232914,10.82233617,3.886,0,3.886,6.709277629,2.205232914,7.062397504
23/04/2020 08:00,10.05246611,1.126553631,10.11539411,6.625,0,6.625,3.427466108,1.126553631,3.607859061,11.75849353,1.687297727,11.87893697,6.625,0,6.625,5.133493528,1.687297727,5.403677397
23/04/2020 08:30,13.28740515,0.986185481,13.32395202,10.287,0,10.287,3.000405148,0.986185481,3.158321209,14.87624473,1.508411797,14.95252365,10.287,0,10.287,4.58924473,1.508411797,4.830783926
23/04/2020 09:00,19.53496908,1.842264248,19.62164506,13.93,0,13.93,5.604969085,1.842264248,5.899967458,20.36184337,2.114044682,20.47129332,13.93,0,13.93,6.431843368,2.114044682,6.77036144
23/04/2020 09:30,25.28073723,2.793071159,25.43456156,16.783,0,16.783,8.497737235,2.793071159,8.944986563,25.83441346,2.975055735,26.00515094,16.783,0,16.783,9.051413464,2.975055735,9.527803646
23/04/2020 10:00,30.60261793,3.712525728,30.82698609,19.3075,0,19.3075,11.29511793,3.712525728,11.88959782,30.75900544,3.763927819,30.9884425,19.3075,0,19.3075,11.45150544,3.763927819,12.05421626
23/04/2020 10:30,35.39629323,4.524104403,35.68424155,21.632,0,21.632,13.76429323,4.524104403,14.48872971,35.43011048,4.535219596,35.71919576,21.632,0,21.632,13.79811048,4.535219596,14.52432682
23/04/2020 11:00,39.13906248,5.182547166,39.48069158,23.3715,0,23.3715,15.76756248,5.182547166,16.59743419,38.95522461,5.12212258,39.29052894,23.3715,0,23.3715,15.58372461,5.12212258,16.40392064
23/04/2020 11:30,42.3496466,5.718001222,42.73392219,24.953,0,24.953,17.3966466,5.718001222,18.31225958,42.16981803,5.658894429,42.54781591,24.953,0,24.953,17.21681803,5.658894429,18.12296635
23/04/2020 12:00,44.84913095,6.138218705,45.26723181,26.174,0,26.174,18.67513095,6.138218705,19.65803258,44.53262502,6.034188239,44.93958299,26.174,0,26.174,18.35862502,6.034188239,19.32486845
23/04/2020 12:30,46.01740567,6.298049476,46.446389,26.856,0,26.856,19.16140567,6.298049476,20.1699007,45.62118946,6.167819506,46.03623491,26.856,0,26.856,18.76518946,6.167819506,19.75283101
23/04/2020 13:00,46.96059645,6.45883871,47.40268153,27.31,0,27.31,19.65059645,6.45883871,20.68483837,46.94000103,6.452069324,47.38135599,27.31,0,27.31,19.63000103,6.452069324,20.66315898
23/04/2020 13:30,36.97618791,3.175314561,37.11227688,27.3155,0,27.3155,9.660687909,3.175314561,10.16914517,56.56409278,9.613547546,57.37522887,27.3155,0,27.3155,29.24859278,9.613547546,30.7879924
23/04/2020 14:00,36.19232941,2.930162728,36.31074995,27.2775,0,27.2775,8.914829411,2.930162728,9.384030959,52.72730346,8.364945878,53.38671042,27.2775,0,27.2775,25.44980346,8.364945878,26.7892668
23/04/2020 14:30,35.79541909,2.932821677,35.91536539,26.8725,0,26.8725,8.922919092,2.932821677,9.392546413,52.13789248,8.30433292,52.79509236,26.8725,0,26.8725,25.26539248,8.30433292,26.59514998
23/04/2020 15:00,34.38488297,2.78983222,34.49787444,25.897,0,25.897,8.487882974,2.78983222,8.934613657,49.95805516,7.908486386,50.5801486,25.897,0,25.897,24.06105516,7.908486386,25.32742649
23/04/2020 15:30,32.16180202,2.474597556,32.25686194,24.633,0,24.633,7.528802024,2.474597556,7.925054762,47.04996192,7.36809907,47.62339552,24.633,0,24.633,22.41696192,7.36809907,23.59680202
23/04/2020 16:00,28.91237091,2.021200475,28.98293365,22.763,0,22.763,6.14937091,2.021200475,6.47302201,42.41440371,6.459104043,42.90339925,22.763,0,22.763,19.65140371,6.459104043,20.68568811
23/04/2020 16:30,24.35649074,1.400848612,24.39674195,20.0945,0,20.0945,4.261990738,1.400848612,4.48630604,35.48823128,5.059674792,35.84710405,20.0945,0,20.0945,15.39373128,5.059674792,16.20392767
23/04/2020 17:00,19.82147221,0.874619269,19.84075904,17.1605,0,17.1605,2.660972207,0.874619269,2.801023376,27.36599781,3.354384914,27.57081308,17.1605,0,17.1605,10.20549781,3.354384914,10.74262927
23/04/2020 17:30,14.145,0,14.145,14.145,0,14.145,0,0,0,18.75255001,1.514428453,18.81360214,14.145,0,14.145,4.607550012,1.514428453,4.850052645
23/04/2020 18:00,14.23898719,1.079065708,14.27981579,10.956,0,10.956,3.282987194,1.079065708,3.455775993,14.44468271,1.146674554,14.49012495,10.956,0,10.956,3.488682707,1.146674554,3.672297586
23/04/2020 18:30,13.32080981,1.839089398,13.44716415,7.7255,0,7.7255,5.59530981,1.839089398,5.8897998,15.22728426,2.465717246,15.42562632,7.7255,0,7.7255,7.501784257,2.465717246,7.896615007
23/04/2020 19:00,13.03861478,2.693603969,13.31393923,4.8435,0,4.8435,8.195114781,2.693603969,8.626436612,16.2128775,3.73693367,16.63797073,4.8435,0,4.8435,11.3693775,3.73693367,11.96776579
23/04/2020 19:30,13.23374457,3.418066395,13.66803472,2.8345,0,2.8345,10.39924457,3.418066395,10.94657323,17.16744271,4.711010448,17.80209843,2.8345,0,2.8345,14.33294271,4.711010448,15.08730811
23/04/2020 20:00,13.27132888,3.766992286,13.79559354,1.8105,0,1.8105,11.46082888,3.766992286,12.0640304,16.59235983,4.85856237,17.28907264,1.8105,0,1.8105,14.78185983,4.85856237,15.55985245
23/04/2020 20:30,12.07307781,3.55786667,12.58640628,1.2485,0,1.2485,10.82457781,3.55786667,11.39429243,16.98410689,5.172043871,17.75415232,1.2485,0,1.2485,15.73560689,5.172043871,16.56379673
23/04/2020 21:00,11.37486858,3.357300597,11.85997903,1.1605,0,1.1605,10.21436858,3.357300597,10.75196693,17.34629808,5.320014559,18.14377613,1.1605,0,1.1605,16.18579808,5.320014559,17.03768219
23/04/2020 21:30,10.49749591,3.069743857,10.93712704,1.158,0,1.158,9.339495914,3.069743857,9.83104833,16.90400629,5.175461987,17.67854167,1.158,0,1.158,15.74600629,5.175461987,16.57474346
23/04/2020 22:00,10.14441971,2.952542925,10.56535664,1.1615,0,1.1615,8.982919705,2.952542925,9.455704953,16.11780729,4.915900478,16.85080975,1.1615,0,1.1615,14.95630729,4.915900478,15.74348136
23/04/2020 22:30,10.66190204,3.123288511,11.10995437,1.1595,0,1.1595,9.502402039,3.123288511,10.00252846,14.64112759,4.431196702,15.29699714,1.1595,0,1.1595,13.48162759,4.431196702,14.19118694
23/04/2020 23:00,10.69582205,3.141504189,11.14763015,1.138,0,1.138,9.557822053,3.141504189,10.06086532,13.99513785,4.22593685,14.61924847,1.138,0,1.138,12.85713785,4.22593685,13.53382932
23/04/2020 23:30,10.22102849,2.983474986,10.64756058,1.144,0,1.144,9.077028486,2.983474986,9.554766828,13.48748567,4.057107543,14.08447341,1.144,0,1.144,12.34348567,4.057107543,12.99314281
24/04/2020 00:00,9.749720116,2.82807039,10.15160206,1.1455,0,1.1455,8.604220116,2.82807039,9.057073806,12.84170664,3.844357212,13.40479436,1.1455,0,1.1455,11.69620664,3.844357212,12.31179646
24/04/2020 00:30,8.934307019,2.561043118,9.294126305,1.1425,0,1.1425,7.791807019,2.561043118,8.201902125,12.97675316,3.889730912,13.5471816,1.1425,0,1.1425,11.83425316,3.889730912,12.45710859
24/04/2020 01:00,8.942780593,2.563335221,9.302903428,1.144,0,1.144,7.798780593,2.563335221,8.20924273,12.80584704,3.83306376,13.36720226,1.144,0,1.144,11.66184704,3.83306376,12.27562847
24/04/2020 01:30,8.895965573,2.5472905,9.253480014,1.146,0,1.146,7.749965573,2.5472905,8.157858498,13.89917481,4.191765851,14.51750534,1.146,0,1.146,12.75317481,4.191765851,13.42439454
24/04/2020 02:00,8.507736629,2.420507527,8.845362583,1.1435,0,1.1435,7.364236629,2.420507527,7.75182803,13.97548257,4.217668708,14.59804241,1.1435,0,1.1435,12.83198257,4.217668708,13.50735007
24/04/2020 02:30,7.600119879,2.121695301,7.890716896,1.145,0,1.145,6.455119879,2.121695301,6.794863031,13.9391983,4.205249621,14.5597175,1.145,0,1.145,12.7941983,4.205249621,13.46757716
24/04/2020 03:00,7.465785248,2.078363353,7.749680225,1.1425,0,1.1425,6.323285248,2.078363353,6.656089735,13.28393367,3.990696263,13.87041998,1.1425,0,1.1425,12.14143367,3.990696263,12.7804565
24/04/2020 03:30,7.041456391,1.938893203,7.303520723,1.1425,0,1.1425,5.898956391,1.938893203,6.209427779,12.84212061,3.845479332,13.40551279,1.1425,0,1.1425,11.69962061,3.845479332,12.31539012
24/04/2020 04:00,7.002656269,1.926797588,7.262901883,1.1405,0,1.1405,5.862156269,1.926797588,6.17069081,12.87144024,3.855773595,13.43655327,1.1405,0,1.1405,11.73094024,3.855773595,12.34835815
24/04/2020 04:30,7.025025621,1.932506618,7.285984271,1.1455,0,1.1455,5.879525621,1.932506618,6.188974338,12.60886682,3.767826466,13.15978871,1.1455,0,1.1455,11.46336682,3.767826466,12.06670192
24/04/2020 05:00,7.021525621,1.932506618,7.282609688,1.142,0,1.142,5.879525621,1.932506618,6.188974338,12.23341423,3.645571561,12.76505447,1.142,0,1.142,11.09141423,3.645571561,11.67517287
24/04/2020 05:30,7.547477556,2.10389958,7.835228835,1.1465,0,1.1465,6.400977556,2.10389958,6.737871112,12.68280197,3.791799091,13.23749245,1.1465,0,1.1465,11.53630197,3.791799091,12.14347576
24/04/2020 06:00,7.241479489,2.0049663,7.513914762,1.1415,0,1.1415,6.099979489,2.0049663,6.421031041,12.38765745,3.696433198,12.92740018,1.1415,0,1.1415,11.24615745,3.696433198,11.83806047
24/04/2020 06:30,7.708583549,2.14008967,8.000140257,1.1975,0,1.1975,6.511083549,2.14008967,6.853772157,12.89099099,3.843464622,13.45176081,1.1975,0,1.1975,11.69349099,3.843464622,12.30893788
24/04/2020 07:00,8.385513331,2.140723959,8.654451623,1.8725,0,1.8725,6.513013331,2.140723959,6.855803507,13.34780751,3.771751181,13.87047484,1.8725,0,1.8725,11.47530751,3.771751181,12.07927106
24/04/2020 07:30,9.669981726,2.106694766,9.89680299,3.2605,0,3.2605,6.409481726,2.106694766,6.74682287,13.4719976,3.356356952,13.88379816,3.2605,0,3.2605,10.2114976,3.356356952,10.74894485
24/04/2020 08:00,10.76105026,1.825199354,10.91474028,5.208,0,5.208,5.553050256,1.825199354,5.845316059,13.06102362,2.581164041,13.31363007,5.208,0,5.208,7.853023618,2.581164041,8.266340651
24/04/2020 08:30,12.72420626,1.483419162,12.81038475,8.211,0,8.211,4.513206262,1.483419162,4.750743433,12.18802888,1.307186179,12.25792738,8.211,0,8.211,3.977028881,1.307186179,4.18634619
24/04/2020 09:00,14.85484193,1.08592033,14.89448058,11.551,0,11.551,3.303841934,1.08592033,3.477728352,14.85386273,1.08559848,14.89348052,11.551,0,11.551,3.302862728,1.08559848,3.476697608
24/04/2020 09:30,14.9225,0,14.9225,14.9225,0,14.9225,0,0,0,21.17381597,2.054708197,21.27327687,14.9225,0,14.9225,6.251315973,2.054708197,6.580332604
24/04/2020 10:00,18.27206696,0.873006992,18.29291044,15.616,0,15.616,2.656066961,0.873006992,2.795859959,23.77514248,2.681780447,23.9259137,15.616,0,15.616,8.159142485,2.681780447,8.588571037
24/04/2020 10:30,19.74355308,1.00924199,19.76933123,16.673,0,16.673,3.070553076,1.00924199,3.232161133,26.39794744,3.196435646,26.59076587,16.673,0,16.673,9.724947436,3.196435646,10.23678677
24/04/2020 11:00,25.22234163,1.35889238,25.25892131,21.088,0,21.088,4.134341633,1.35889238,4.351938562,37.50603945,5.396348605,37.89226271,21.088,0,21.088,16.41803945,5.396348605,17.28214679
24/04/2020 11:30,25.42161999,1.439840161,25.46236247,21.041,0,21.041,4.380619989,1.439840161,4.611178936,38.74704748,5.819696373,39.18166095,21.041,0,21.041,17.70604748,5.819696373,18.63794472
24/04/2020 12:00,22.86156515,1.052303576,22.88577077,19.66,0,19.66,3.201565148,1.052303576,3.370068577,35.10906211,5.077861157,35.47436985,19.66,0,19.66,15.44906211,5.077861157,16.26217065
24/04/2020 12:30,27.0479936,1.533309247,27.09141921,22.383,0,22.383,4.664993599,1.533309247,4.910519578,40.57159756,5.978302915,41.00968952,22.383,0,22.383,18.18859756,5.978302915,19.14589217
24/04/2020 13:00,34.6000764,2.788088035,34.71222727,26.1175,0,26.1175,8.482576404,2.788088035,8.929027793,49.08980483,7.550631456,49.66710152,26.1175,0,26.1175,22.97230483,7.550631456,24.1813735
24/04/2020 13:30,34.32534823,2.652266504,34.42766401,26.256,0,26.256,8.069348234,2.652266504,8.494050772,50.12827535,7.846437462,50.73864967,26.256,0,26.256,23.87227535,7.846437462,25.1287109
24/04/2020 14:00,30.486764,2.08246492,30.55780488,24.151,0,24.151,6.335763998,2.08246492,6.669225261,46.63183559,7.38909333,47.21362929,24.151,0,24.151,22.48083559,7.38909333,23.66403746
24/04/2020 14:30,24.71176379,1.498393196,24.75714951,20.153,0,20.153,4.558763788,1.498393196,4.798698724,37.81682873,5.805819742,38.2599017,20.153,0,20.153,17.66382873,5.805819742,18.59350393
24/04/2020 15:00,29.22003175,2.181979866,29.30138719,22.5815,0,22.5815,6.638531745,2.181979866,6.987928153,42.24945099,6.464542873,42.74115609,22.5815,0,22.5815,19.66795099,6.464542873,20.70310631
24/04/2020 15:30,29.91089316,2.573890112,30.02143301,22.08,0,22.08,7.830893162,2.573890112,8.243045434,41.64483272,6.430649537,42.13840702,22.08,0,22.08,19.56483272,6.430649537,20.59456076
24/04/2020 16:00,29.22417538,2.774808862,29.3556126,20.782,0,20.782,8.442175383,2.774808862,8.886500403,38.75019882,5.90586135,39.19766711,20.782,0,20.782,17.96819882,5.90586135,18.91389349
24/04/2020 16:30,24.76699724,2.393312404,24.88236517,17.4855,0,17.4855,7.281497237,2.393312404,7.664733934,31.0741515,4.466373758,31.39349273,17.4855,0,17.4855,13.5886515,4.466373758,14.30384368
24/04/2020 17:00,20.42786981,1.703526926,20.49877726,15.245,0,15.245,5.18286981,1.703526926,5.455652432,24.059992,2.897347758,24.23381603,15.245,0,15.245,8.814992002,2.897347758,9.278938949
24/04/2020 17:30,17.07205766,1.331189578,17.1238786,13.022,0,13.022,4.05005766,1.331189578,4.263218589,17.08613249,1.335815752,17.13827084,13.022,0,13.022,4.064132495,1.335815752,4.278034205
24/04/2020 18:00,14.08132136,1.378113736,14.14859741,9.8885,0,9.8885,4.192821359,1.378113736,4.413496167,14.27208426,1.440814471,14.34462741,9.8885,0,9.8885,4.383584264,1.440814471,4.614299226
24/04/2020 18:30,13.87966538,2.227053512,14.05720023,7.104,0,7.104,6.775665378,2.227053512,7.132279345,14.8524748,2.546800505,15.06924684,7.104,0,7.104,7.748474797,2.546800505,8.15628926
24/04/2020 19:00,12.75910498,2.542241718,13.0099098,5.0245,0,5.0245,7.734604985,2.542241718,8.141689458,16.61421191,3.809354088,17.04532827,5.0245,0,5.0245,11.58971191,3.809354088,12.19969675
24/04/2020 19:30,11.33147657,2.655431186,11.63845678,3.2525,0,3.2525,8.078976574,2.655431186,8.504185868,17.05410607,4.536368541,17.64712932,3.2525,0,3.2525,13.80160607,4.536368541,14.52800639
24/04/2020 20:00,11.07161604,3.011770595,11.4739463,1.9085,0,1.9085,9.163116036,3.011770595,9.645385301,16.44852336,4.779074567,17.12873242,1.9085,0,1.9085,14.54002336,4.779074567,15.30528775
24/04/2020 20:30,11.00084075,3.228611622,11.4648345,1.178,0,1.178,9.822840748,3.228611622,10.33983237,16.66230268,5.08944417,17.42224935,1.178,0,1.178,15.48430268,5.08944417,16.29926598
24/04/2020 21:00,10.18431069,2.991949185,10.61470414,1.0815,0,1.0815,9.102810686,2.991949185,9.581905985,16.96207993,5.219694205,17.74703816,1.0815,0,1.0815,15.88057993,5.219694205,16.71639993
24/04/2020 21:30,9.812572311,2.870750742,10.22388308,1.0785,0,1.0785,8.734072311,2.870750742,9.193760328,16.53548643,5.080465753,17.29836535,1.0785,0,1.0785,15.45698643,5.080465753,16.27051203
24/04/2020 22:00,9.895626181,2.899199623,10.31158455,1.075,0,1.075,8.820626181,2.899199623,9.284869664,15.32358156,4.683282281,16.02327322,1.075,0,1.075,14.24858156,4.683282281,14.99850691
24/04/2020 22:30,9.915363248,2.904372147,10.33197977,1.079,0,1.079,8.836363248,2.904372147,9.301434998,14.42134846,4.385417865,15.07339316,1.079,0,1.079,13.34234846,4.385417865,14.04457733
24/04/2020 23:00,9.219749363,2.674255841,9.599761592,1.0835,0,1.0835,8.136249363,2.674255841,8.564473014,13.65424363,4.131803622,14.26569908,1.0835,0,1.0835,12.57074363,4.131803622,13.23236172
24/04/2020 23:30,8.544674283,2.451383341,8.889360994,1.0865,0,1.0865,7.458174283,2.451383341,7.850709772,13.42612792,4.05583956,14.02536079,1.0865,0,1.0865,12.33962792,4.05583956,12.98908202
25/04/2020 00:00,7.732381309,2.187025024,8.035720202,1.0785,0,1.0785,6.653881309,2.187025024,7.004085589,12.35443513,3.706220647,12.89837737,1.0785,0,1.0785,11.27593513,3.706220647,11.8694054
25/04/2020 00:30,8.259705276,2.361662767,8.590703246,1.0745,0,1.0745,7.185205276,2.361662767,7.563373974,13.08185185,3.9466257,13.66421247,1.0745,0,1.0745,12.00735185,3.9466257,12.63931774
25/04/2020 01:00,7.911219614,2.247778437,8.224348222,1.0725,0,1.0725,6.838719614,2.247778437,7.198652225,12.66076194,3.808877506,13.22128741,1.0725,0,1.0725,11.58826194,3.808877506,12.19817046
25/04/2020 01:30,7.483959367,2.105701364,7.774549893,1.0775,0,1.0775,6.406459367,2.105701364,6.743641439,13.54076361,4.096476647,14.14685124,1.0775,0,1.0775,12.46326361,4.096476647,13.11922485
25/04/2020 02:00,6.900469825,1.913095916,7.160755532,1.08,0,1.08,5.820469825,1.913095916,6.126810342,13.58062351,4.108756253,14.18855923,1.08,0,1.08,12.50062351,4.108756253,13.15855107
25/04/2020 02:30,6.9141545,1.915950431,7.174705465,1.085,0,1.085,5.8291545,1.915950431,6.135952106,13.60803945,4.116124017,14.21693408,1.085,0,1.085,12.52303945,4.116124017,13.18214679
25/04/2020 03:00,6.782041422,1.874499066,7.036322377,1.079,0,1.079,5.703041422,1.874499066,6.003201496,13.05048223,3.934835926,13.63077475,1.079,0,1.079,11.97148223,3.934835926,12.60156025
25/04/2020 03:30,6.520949344,1.789996987,6.762164562,1.075,0,1.075,5.445949344,1.789996987,5.732578257,12.76306298,3.841680523,13.32870159,1.075,0,1.075,11.68806298,3.841680523,12.30322419
25/04/2020 04:00,6.2585497,1.704243421,6.486438929,1.0735,0,1.0735,5.1850497,1.704243421,5.457947053,12.58854607,3.784812615,13.1452006,1.0735,0,1.0735,11.51504607,3.784812615,12.12110113
25/04/2020 04:30,6.279446498,1.708811077,6.50780175,1.0805,0,1.0805,5.198946498,1.708811077,5.472575261,12.10304383,3.622934954,12.63365852,1.0805,0,1.0805,11.02254383,3.622934954,11.60267771
25/04/2020 05:00,6.271902409,1.70830356,6.500389287,1.0745,0,1.0745,5.197402409,1.70830356,5.470949904,12.09704383,3.622934954,12.62791064,1.0745,0,1.0745,11.02254383,3.622934954,11.60267771
25/04/2020 05:30,6.269270143,1.706781008,6.497449464,1.0765,0,1.0765,5.192770143,1.706781008,5.466073835,12.09248474,3.620779087,12.62292472,1.0765,0,1.0765,11.01598474,3.620779087,11.59577341
25/04/2020 06:00,6.27485832,1.707796043,6.503108047,1.079,0,1.079,5.19585832,1.707796043,5.469324548,12.09498474,3.620779087,12.62531968,1.079,0,1.079,11.01598474,3.620779087,11.59577341
25/04/2020 06:30,6.869972858,1.868888901,7.119639934,1.184,0,1.184,5.685972858,1.868888901,5.985234587,12.57267466,3.743276339,13.11808926,1.184,0,1.184,11.38867466,3.743276339,11.98807859
25/04/2020 07:00,7.053640604,1.596300571,7.232013639,2.197,0,2.197,4.856640604,1.596300571,5.112253267,12.43785289,3.36600557,12.88526981,2.197,0,2.197,10.24085289,3.36600557,10.77984515
25/04/2020 07:30,7.716756124,1.486065023,7.858544033,3.1955,0,3.1955,4.521256124,1.486065023,4.759216972,12.54234646,3.072159865,12.91311817,3.1955,0,3.1955,9.34684646,3.072159865,9.838785748
25/04/2020 08:00,8.641546855,1.530532936,8.776039147,3.985,0,3.985,4.656546855,1.530532936,4.901628268,12.54359085,2.813072774,12.85515655,3.985,0,3.985,8.558590848,2.813072774,9.009042998
25/04/2020 08:30,9.880735332,1.778094017,10.03944964,4.471,0,4.471,5.409735332,1.778094017,5.694458244,12.6478406,2.687597535,12.93023791,4.471,0,4.471,8.176840597,2.687597535,8.607200629
25/04/2020 09:00,10.43593952,1.37141455,10.52566442,6.2635,0,6.2635,4.17243952,1.37141455,4.3920416,12.61762885,2.088501154,12.78930783,6.2635,0,6.2635,6.354128847,2.088501154,6.688556681
25/04/2020 09:30,13.40255581,0.844900837,13.4291608,10.832,0,10.832,2.570555812,0.844900837,2.705848223,14.01591426,1.046502009,14.05492864,10.832,0,10.832,3.18391426,1.046502009,3.351488695
25/04/2020 10:00,15.30101315,0.849981419,15.32460348,12.715,0,12.715,2.586013153,0.849981419,2.722119108,17.07233393,1.432186405,17.13230118,12.715,0,12.715,4.357333934,1.432186405,4.586667299
25/04/2020 10:30,14.60083175,0.850743507,14.6255958,12.0125,0,12.0125,2.588331754,0.850743507,2.724559741,16.11837521,1.349535921,16.17477254,12.0125,0,12.0125,4.105875214,1.349535921,4.321973909
25/04/2020 11:00,12.39449569,0.908974476,12.4277817,9.629,0,9.629,2.765495688,0.908974476,2.911048093,13.52710068,1.281243733,13.58764285,9.629,0,9.629,3.898100677,1.281243733,4.10326387
25/04/2020 11:30,18.3862427,1.13288954,18.42111178,14.9395,0,14.9395,3.446742699,1.13288954,3.628150209,22.73236899,2.561392171,22.87621756,14.9395,0,14.9395,7.792868991,2.561392171,8.203019991
25/04/2020 12:00,23.97481761,1.650591628,24.03156949,18.953,0,18.953,5.021817612,1.650591628,5.286123802,30.99669405,3.958570801,31.24844516,18.953,0,18.953,12.04369405,3.958570801,12.67757268
25/04/2020 12:30,26.61495466,1.908818038,26.68331684,20.8075,0,20.8075,5.807454658,1.908818038,6.113110166,34.77252228,4.590080853,35.07416639,20.8075,0,20.8075,13.96502228,4.590080853,14.70002346
