Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/04/2020 13:00,27.56152191,2.079098507,27.63982888,21.236,0,21.236,6.325521906,2.079098507,6.658444111,35.40351625,4.656637401,35.70844767,21.236,0,21.236,14.16751625,4.656637401,14.913175
25/04/2020 13:30,29.94619031,2.479819783,30.04869082,22.4015,0,22.4015,7.544690308,2.479819783,7.941779271,37.88951382,5.090663964,38.22996361,22.4015,0,22.4015,15.48801382,5.090663964,16.30317245
25/04/2020 14:00,34.65200551,3.188566314,34.7983971,24.951,0,24.951,9.701005505,3.188566314,10.21158474,42.53835735,5.780684813,42.92933919,24.951,0,24.951,17.58735735,5.780684813,18.51300774
25/04/2020 14:30,30.27182208,2.715529596,30.39337613,22.01,0,22.01,8.261822077,2.715529596,8.696654818,36.41684407,4.73530065,36.72342037,22.01,0,22.01,14.40684407,4.73530065,15.16509902
25/04/2020 15:00,25.19318108,2.272252739,25.29544437,18.28,0,18.28,6.913181084,2.272252739,7.27703272,28.51038899,3.362566252,28.70799771,18.28,0,18.28,10.23038899,3.362566252,10.76883052
25/04/2020 15:30,25.71441972,2.729366422,25.85886352,17.4105,0,17.4105,8.303919719,2.729366422,8.740968125,27.81767382,3.420672614,28.02720068,17.4105,0,17.4105,10.40717382,3.420672614,10.95491981
25/04/2020 16:00,24.98348889,2.549763295,25.11326363,17.226,0,17.226,7.757488892,2.549763295,8.165777781,25.62617022,2.761002431,25.77447835,17.226,0,17.226,8.400170215,2.761002431,8.842284437
25/04/2020 16:30,25.79410259,2.676837074,25.93262781,17.65,0,17.65,8.144102594,2.676837074,8.572739573,25.81943773,2.685164329,25.95868779,17.65,0,17.65,8.169437726,2.685164329,8.599408132
25/04/2020 17:00,23.55828353,2.324875868,23.67272208,16.485,0,16.485,7.07328353,2.324875868,7.44556161,22.89852854,2.10802489,22.99535558,16.485,0,16.485,6.413528542,2.10802489,6.751082675
25/04/2020 17:30,17.90067371,1.337637061,17.95058194,13.831,0,13.831,4.069673707,1.337637061,4.28386706,16.81658772,0.981315229,16.84519523,13.831,0,13.831,2.985587722,0.981315229,3.142723918
25/04/2020 18:00,13.33564882,0.848711274,13.36262849,10.7535,0,10.7535,2.582148818,0.848711274,2.718051387,15.20274456,1.462395967,15.27291865,10.7535,0,10.7535,4.449244561,1.462395967,4.683415327
25/04/2020 18:30,10.72637075,1.000800619,10.77295834,7.6815,0,7.6815,3.044870755,1.000800619,3.20512711,15.91115192,2.704955776,16.13944054,7.6815,0,7.6815,8.229651918,2.704955776,8.662791492
25/04/2020 19:00,10.2303949,1.687593995,10.36865244,5.096,0,5.096,5.134394904,1.687593995,5.404626215,16.5294868,3.758005377,16.95129901,5.096,0,5.096,11.4334868,3.758005377,12.03524926
25/04/2020 19:30,9.681320542,2.149206379,9.917008394,3.1425,0,3.1425,6.538820542,2.149206379,6.882968991,16.74054701,4.469461913,17.32691559,3.1425,0,3.1425,13.59804701,4.469461913,14.31373369
25/04/2020 20:00,9.151002508,2.352557307,9.448564589,1.9935,0,1.9935,7.157502508,2.352557307,7.534213167,16.28653631,4.697893849,16.95055962,1.9935,0,1.9935,14.29303631,4.697893849,15.04530138
25/04/2020 20:30,8.750259011,2.466530658,9.091248883,1.246,0,1.246,7.504259011,2.466530658,7.899220011,16.20062696,4.91534818,16.92988368,1.246,0,1.246,14.95462696,4.91534818,15.74171259
25/04/2020 21:00,8.893227455,2.568576701,9.25673165,1.0785,0,1.0785,7.814727455,2.568576701,8.2260289,15.9888825,4.90080573,16.72310558,1.0785,0,1.0785,14.9103825,4.90080573,15.69513947
25/04/2020 21:30,8.998071479,2.602544239,9.366884587,1.08,0,1.08,7.918071479,2.602544239,8.334812083,15.84916717,4.854390495,16.57592251,1.08,0,1.08,14.76916717,4.854390495,15.54649176
25/04/2020 22:00,9.084601072,2.632792903,9.458412927,1.0745,0,1.0745,8.010101072,2.632792903,8.431685339,15.0659625,4.598771332,15.75220378,1.0745,0,1.0745,13.9914625,4.598771332,14.72785526
25/04/2020 22:30,9.439935728,2.749914441,9.832314885,1.0735,0,1.0735,8.366435728,2.749914441,8.806774451,13.97376176,4.240110993,14.60289557,1.0735,0,1.0735,12.90026176,4.240110993,13.57922291
25/04/2020 23:00,8.752927482,2.525584829,9.110011977,1.069,0,1.069,7.683927482,2.525584829,8.088344718,13.31699702,4.02572194,13.91218339,1.069,0,1.069,12.24799702,4.02572194,12.89262844
25/04/2020 23:30,8.650079913,2.493423888,9.00228,1.064,0,1.064,7.586079913,2.493423888,7.985347277,12.66301132,3.812410658,13.22445957,1.064,0,1.064,11.59901132,3.812410658,12.2094856
26/04/2020 00:00,7.59675919,2.145077662,7.893801895,1.0705,0,1.0705,6.52625919,2.145077662,6.869746516,12.14718779,3.640731216,12.6810526,1.0705,0,1.0705,11.07668779,3.640731216,11.65967136
26/04/2020 00:30,7.529119879,2.121695301,7.822354959,1.074,0,1.074,6.455119879,2.121695301,6.794863031,12.02439388,3.599220414,12.5515113,1.074,0,1.074,10.95039388,3.599220414,11.5267304
26/04/2020 01:00,6.999338295,1.942141228,7.263790272,1.0905,0,1.0905,5.908838295,1.942141228,6.219829784,12.02777571,3.59490868,12.55351572,1.0905,0,1.0905,10.93727571,3.59490868,11.5129218
26/04/2020 01:30,7.054964662,1.956809205,7.321313314,1.1015,0,1.1015,5.953464662,1.956809205,6.266804907,13.09993122,3.943693629,13.68067679,1.1015,0,1.1015,11.99843122,3.943693629,12.6299276
26/04/2020 02:00,6.938921683,1.912258382,7.197594477,1.121,0,1.121,5.817921683,1.912258382,6.124128088,13.34089687,4.01648587,13.93239707,1.121,0,1.121,12.21989687,4.01648587,12.86304934
26/04/2020 02:30,6.945421683,1.912258382,7.203861081,1.1275,0,1.1275,5.817921683,1.912258382,6.124128088,13.34739687,4.01648587,13.93862124,1.1275,0,1.1275,12.21989687,4.01648587,12.86304934
26/04/2020 03:00,6.948877717,1.916845509,7.208411631,1.117,0,1.117,5.831877717,1.916845509,6.13881865,12.70436369,3.808582265,13.2629618,1.117,0,1.117,11.58736369,3.808582265,12.19722494
26/04/2020 03:30,6.94911123,1.918565682,7.209094337,1.112,0,1.112,5.83711123,1.918565682,6.144327611,12.48861714,3.739313226,13.03641138,1.112,0,1.112,11.37661714,3.739313226,11.97538647
26/04/2020 04:00,6.94582276,1.922579417,7.206994202,1.0965,0,1.0965,5.84932276,1.922579417,6.157181853,12.07968931,3.609999751,12.60757677,1.0965,0,1.0965,10.98318931,3.609999751,11.56125191
26/04/2020 04:30,6.936089247,1.920859245,7.197154596,1.092,0,1.092,5.844089247,1.920859245,6.151672892,12.06535068,3.60676595,12.5929126,1.092,0,1.092,10.97335068,3.60676595,11.55089545
26/04/2020 05:00,6.945300777,1.924872981,7.207103362,1.089,0,1.089,5.856300777,1.924872981,6.164527134,11.46219942,3.409505771,11.95854277,1.089,0,1.089,10.37319942,3.409505771,10.91915729
26/04/2020 05:30,7.197268655,2.00473266,7.471253518,1.098,0,1.098,6.099268655,2.00473266,6.420282795,11.75570006,3.503016608,12.26652393,1.098,0,1.098,10.65770006,3.503016608,11.21863164
26/04/2020 06:00,7.335474288,2.044899709,7.615168931,1.114,0,1.114,6.221474288,2.044899709,6.548920303,11.77487578,3.504060415,12.2852,1.114,0,1.114,10.66087578,3.504060415,11.2219745
26/04/2020 06:30,7.677768788,2.124866744,7.966378866,1.213,0,1.213,6.464768788,2.124866744,6.805019777,11.97319273,3.536704319,12.4846154,1.213,0,1.213,10.76019273,3.536704319,11.32651866
26/04/2020 07:00,8.105259712,1.990431962,8.346080182,2.0495,0,2.0495,6.055759712,1.990431962,6.374483908,12.30522265,3.370893021,12.75858237,2.0495,0,2.0495,10.25572265,3.370893021,10.79549752
26/04/2020 07:30,8.405048213,1.909670498,8.619261968,2.595,0,2.595,5.810048213,1.909670498,6.115840225,11.4707125,2.91730562,11.83587417,2.595,0,2.595,8.875712498,2.91730562,9.342855261
26/04/2020 08:00,9.82613622,2.006332551,10.02887448,3.722,0,3.722,6.10413622,2.006332551,6.425406548,11.43237823,2.534278768,11.70990354,3.722,0,3.722,7.710378227,2.534278768,8.116187608
26/04/2020 08:30,11.2506473,1.841829797,11.40041234,5.647,0,5.647,5.603647296,1.841829797,5.898576101,10.71317561,1.665171396,10.84181384,5.647,0,5.647,5.066175606,1.665171396,5.332816428
26/04/2020 09:00,12.81770981,1.822457982,12.94662264,7.273,0,7.273,5.544709808,1.822457982,5.83653664,10.40217135,1.028508884,10.4528943,7.273,0,7.273,3.129171348,1.028508884,3.293864577
26/04/2020 09:30,14.64068699,1.44676455,14.71199658,10.239,0,10.239,4.401686992,1.44676455,4.633354729,13.06574108,0.929104863,13.09873375,10.239,0,10.239,2.826741083,0.929104863,2.975516929
26/04/2020 10:00,16.69444233,1.171246854,16.735478,13.131,0,13.131,3.563442333,1.171246854,3.750991929,18.7113619,1.834176258,18.8010443,13.131,0,13.131,5.5803619,1.834176258,5.874065158
26/04/2020 10:30,22.38505751,1.518375125,22.43649399,17.7655,0,17.7655,4.619557507,1.518375125,4.862692112,28.91907893,3.666004111,29.15051822,17.7655,0,17.7655,11.15357893,3.666004111,11.7406094
26/04/2020 11:00,30.08451952,2.213693863,30.16585412,23.3495,0,23.3495,6.735019515,2.213693863,7.089494226,39.96427155,5.461011319,40.3356622,23.3495,0,23.3495,16.61477155,5.461011319,17.48923321
26/04/2020 11:30,34.81835311,3.161235442,34.96156636,25.2005,0,25.2005,9.617853106,3.161235442,10.1240559,45.69853851,6.737379445,46.19251783,25.2005,0,25.2005,20.49803851,6.737379445,21.57688264
26/04/2020 12:00,33.89715225,3.045801302,34.03371617,24.6305,0,24.6305,9.266652248,3.045801302,9.754370788,45.00814599,6.697808339,45.50377833,24.6305,0,24.6305,20.37764599,6.697808339,21.45015368
26/04/2020 12:30,30.51335902,2.6243319,30.62600524,22.529,0,22.529,7.984359021,2.6243319,8.404588443,41.17480347,6.128579227,41.62840285,22.529,0,22.529,18.64580347,6.128579227,19.62716154
26/04/2020 13:00,32.07944594,2.633892308,32.18739257,24.066,0,24.066,8.013445939,2.633892308,8.435206252,42.15222403,5.94465436,42.56934232,24.066,0,24.066,18.08622403,5.94465436,19.03813055
26/04/2020 13:30,36.71500381,3.280925989,36.86130735,26.733,0,26.733,9.982003807,3.280925989,10.50737243,47.4155729,6.798032966,47.9004155,26.733,0,26.733,20.6825729,6.798032966,21.77112937
26/04/2020 14:00,35.31208169,3.286867902,35.46472351,25.312,0,25.312,10.00008169,3.286867902,10.52640178,45.17079617,6.527270649,45.63996153,25.312,0,25.312,19.85879617,6.527270649,20.90399597
26/04/2020 14:30,25.73937255,2.053083373,25.82112412,19.493,0,19.493,6.246372553,2.053083373,6.575129003,35.58277301,5.288452645,35.97362182,19.493,0,19.493,16.08977301,5.288452645,16.93660317
26/04/2020 15:00,27.12476899,2.085260376,27.20480479,20.7805,0,20.7805,6.344268991,2.085260376,6.678177886,36.99966646,5.330982214,37.38174273,20.7805,0,20.7805,16.21916646,5.330982214,17.0728068
26/04/2020 15:30,26.92180864,2.175168511,27.00953792,20.304,0,20.304,6.61780864,2.175168511,6.966114358,35.77713074,5.085772133,36.1367979,20.304,0,20.304,15.47313074,5.085772133,16.28750605
26/04/2020 16:00,27.51265405,2.193688353,27.59997105,20.8385,0,20.8385,6.674154055,2.193688353,7.025425321,35.07686892,4.679925548,35.38768764,20.8385,0,20.8385,14.23836892,4.679925548,14.98775676
26/04/2020 16:30,23.7826719,1.877664452,23.85667845,18.07,0,18.07,5.712671901,1.877664452,6.013338843,28.30687996,3.364699729,28.50615122,18.07,0,18.07,10.23687996,3.364699729,10.77566311
26/04/2020 17:00,16.5187805,0.906931642,16.54365843,13.7595,0,13.7595,2.759280501,0.906931642,2.90450579,18.58705467,1.586740488,18.65466019,13.7595,0,13.7595,4.827554673,1.586740488,5.081636498
26/04/2020 17:30,13.52551602,0.930181283,13.55746366,10.6955,0,10.6955,2.830016018,0.930181283,2.97896423,13.99566502,1.084711785,14.03763651,10.6955,0,10.6955,3.300165015,1.084711785,3.473857911
26/04/2020 18:00,12.53119045,1.403379385,12.60952845,8.2615,0,8.2615,4.269690449,1.403379385,4.494410999,15.57480013,2.40376551,15.75920327,8.2615,0,8.2615,7.313300132,2.40376551,7.698210665
26/04/2020 18:30,12.00639751,1.481016891,12.09739609,7.5005,0,7.5005,4.505897509,1.481016891,4.74305001,16.21250191,2.863496553,16.46343922,7.5005,0,7.5005,8.712001914,2.863496553,9.17052833
26/04/2020 19:00,12.34687285,2.395900991,12.57718612,5.0575,0,5.0575,7.289372846,2.395900991,7.673024049,15.97039642,3.586895594,16.36824309,5.0575,0,5.0575,10.91289642,3.586895594,11.48725939
26/04/2020 19:30,11.01086012,2.517509926,11.29499432,3.3515,0,3.3515,7.659360116,2.517509926,8.062484333,16.56915853,4.344434266,17.1292476,3.3515,0,3.3515,13.21765853,4.344434266,13.91332477
26/04/2020 20:00,10.01056835,2.674689373,10.36172968,1.873,0,1.873,8.137568354,2.674689373,8.565861426,16.6994834,4.873229428,17.39600847,1.873,0,1.873,14.8264834,4.873229428,15.60682463
26/04/2020 20:30,9.666535784,2.778214161,10.05785206,1.214,0,1.214,8.452535784,2.778214161,8.897406088,16.71546684,5.095085758,17.47474551,1.214,0,1.214,15.50146684,5.095085758,16.31733352
26/04/2020 21:00,9.542035055,2.779035631,9.938484393,1.087,0,1.087,8.455035055,2.779035631,8.9000369,16.72997474,5.141597154,17.5022306,1.087,0,1.087,15.64297474,5.141597154,16.4662892
26/04/2020 21:30,9.396019108,2.720524619,9.781944044,1.119,0,1.119,8.277019108,2.720524619,8.712651692,16.21763198,4.962680343,16.95994644,1.119,0,1.119,15.09863198,4.962680343,15.89329682
26/04/2020 22:00,9.545037969,2.775749748,9.940449512,1.1,0,1.1,8.445037969,2.775749748,8.889513652,15.34188492,4.6810812,16.04013572,1.1,0,1.1,14.24188492,4.6810812,14.99145781
26/04/2020 22:30,9.537541613,2.771642394,9.932104589,1.105,0,1.105,8.432541613,2.771642394,8.876359592,14.17660328,4.296428226,14.81335127,1.105,0,1.105,13.07160328,4.296428226,13.7595824
26/04/2020 23:00,9.271896664,2.681206623,9.651784121,1.1145,0,1.1145,8.157396664,2.681206623,8.586733331,13.21815155,3.978277879,13.8038482,1.1145,0,1.1145,12.10365155,3.978277879,12.74068584
26/04/2020 23:30,9.680348859,2.815787052,10.08155795,1.1135,0,1.1135,8.566848859,2.815787052,9.017735641,13.25899958,3.99203266,13.84692726,1.1135,0,1.1135,12.14549958,3.99203266,12.7847364
27/04/2020 00:00,9.53447634,2.771785282,9.929201012,1.1015,0,1.1015,8.43297634,2.771785282,8.8768172,12.74789431,3.827984692,13.31023201,1.1015,0,1.1015,11.64639431,3.827984692,12.25936243
27/04/2020 00:30,9.364309045,2.720126891,9.751378066,1.0885,0,1.0885,8.275809045,2.720126891,8.711377942,12.75572865,3.834832608,13.31970549,1.0885,0,1.0885,11.66722865,3.834832608,12.28129331
27/04/2020 01:00,8.871364384,2.555638685,9.232139249,1.096,0,1.096,7.775364384,2.555638685,8.184594088,12.74239431,3.827984692,13.30496447,1.096,0,1.096,11.64639431,3.827984692,12.25936243
27/04/2020 01:30,8.841394161,2.547267028,9.20102277,1.0915,0,1.0915,7.749894161,2.547267028,8.157783327,13.81019971,4.180434432,14.42905569,1.0915,0,1.0915,12.71869971,4.180434432,13.38810496
27/04/2020 02:00,8.848840585,2.549550207,9.208810236,1.092,0,1.092,7.756840585,2.549550207,8.165095353,13.99728614,4.241762426,14.6258869,1.092,0,1.092,12.90528614,4.241762426,13.58451172
27/04/2020 02:30,8.851917959,2.553355506,9.212821278,1.0835,0,1.0835,7.768417959,2.553355506,8.177282062,13.91216337,4.21657774,14.53711861,1.0835,0,1.0835,12.82866337,4.21657774,13.50385618
27/04/2020 03:00,8.864679859,2.556399745,9.22592698,1.087,0,1.087,7.777679859,2.556399745,8.18703143,13.38020159,4.040579966,13.97698398,1.087,0,1.087,12.29320159,4.040579966,12.94021221
27/04/2020 03:30,8.853048909,2.554877625,9.214329854,1.08,0,1.08,7.773048909,2.554877625,8.182156746,13.25178726,4.000673003,13.84251603,1.08,0,1.08,12.17178726,4.000673003,12.81240764
27/04/2020 04:00,8.868441758,2.559443984,9.230385296,1.0815,0,1.0815,7.786941758,2.559443984,8.196780798,12.79461691,3.84991535,13.36128998,1.0815,0,1.0815,11.71311691,3.84991535,12.32959675
27/04/2020 04:30,8.878519132,2.563249283,9.241122705,1.08,0,1.08,7.798519132,2.563249283,8.208967507,12.80706109,3.854498582,13.37452703,1.08,0,1.08,11.72706109,3.854498582,12.34427484
27/04/2020 05:00,8.888781031,2.566293522,9.251826342,1.081,0,1.081,7.807781031,2.566293522,8.218716875,12.82200528,3.859081815,13.39015802,1.081,0,1.081,11.74100528,3.859081815,12.35895293
27/04/2020 05:30,8.882019132,2.563249283,9.244485423,1.0835,0,1.0835,7.798519132,2.563249283,8.208967507,12.81056109,3.854498582,13.37787856,1.0835,0,1.0835,11.72706109,3.854498582,12.34427484
27/04/2020 06:00,8.942792104,2.581087946,9.307821743,1.09,0,1.09,7.852792104,2.581087946,8.266096951,12.80311691,3.84991535,13.36942971,1.09,0,1.09,11.71311691,3.84991535,12.32959675
27/04/2020 06:30,9.51035152,2.759418602,9.902584362,1.115,0,1.115,8.39535152,2.759418602,8.837212126,13.36055353,4.024918803,13.95365049,1.115,0,1.115,12.24555353,4.024918803,12.89005634
27/04/2020 07:00,9.850123321,2.668462442,10.2051762,1.7315,0,1.7315,8.118623321,2.668462442,8.545919286,13.96239258,4.020099984,14.52961151,1.7315,0,1.7315,12.23089258,4.020099984,12.87462377
27/04/2020 07:30,10.59382642,2.481014915,10.88046843,3.0455,0,3.0455,7.548326419,2.481014915,7.945606757,14.6854198,3.825856624,15.17559665,3.0455,0,3.0455,11.6399198,3.825856624,12.25254716
27/04/2020 08:00,11.75650815,2.471378466,12.01345893,4.2375,0,4.2375,7.519008151,2.471378466,7.914745422,14.96105337,3.524661544,15.37063294,4.2375,0,4.2375,10.72355337,3.524661544,11.28795092
27/04/2020 08:30,11.93976824,2.523560384,12.2035414,4.262,0,4.262,7.67776824,2.523560384,8.081861305,14.89274976,3.494158472,15.29716114,4.262,0,4.262,10.63074976,3.494158472,11.1902629
27/04/2020 09:00,12.04585778,2.548241121,12.31244177,4.293,0,4.293,7.752857778,2.548241121,8.160902924,14.21256201,3.260402362,14.58174003,4.293,0,4.293,9.919562007,3.260402362,10.44164422
27/04/2020 09:30,12.73793359,2.12886512,12.91460486,6.261,0,6.261,6.476933587,2.12886512,6.817824828,13.89417116,2.508902033,14.11887324,6.261,0,6.261,7.633171162,2.508902033,8.034917012
27/04/2020 10:00,15.48041338,1.344289519,15.53867152,11.3905,0,11.3905,4.089913378,1.344289519,4.305171977,15.39502827,1.316224791,15.45119229,11.3905,0,11.3905,4.004528271,1.316224791,4.215292916
27/04/2020 10:30,15.15877761,1.278836757,15.21262509,11.268,0,11.268,3.890777609,1.278836757,4.095555378,14.40226631,1.030183519,14.43906344,11.268,0,11.268,3.134266314,1.030183519,3.299227699
27/04/2020 11:00,14.96111354,1.77690359,15.06626379,9.555,0,9.555,5.406113536,1.77690359,5.690645827,13.714684,1.367222015,13.78266496,9.555,0,9.555,4.159684005,1.367222015,4.378614742
27/04/2020 11:30,14.90314464,2.81670598,15.16698892,6.3335,0,6.3335,8.56964464,2.81670598,9.020678569,13.46470002,2.343912097,13.66718956,6.3335,0,6.3335,7.131200018,2.343912097,7.506526335
27/04/2020 12:00,15.64432065,2.900249596,15.91088358,6.8205,0,6.8205,8.823820654,2.900249596,9.288232268,13.06361473,2.052012579,13.22379618,6.8205,0,6.8205,6.24311473,2.052012579,6.571699716
27/04/2020 12:30,15.68815848,3.208830666,16.01296071,5.9255,0,5.9255,9.762658478,3.208830666,10.27648261,12.49537509,2.159413514,12.68059404,5.9255,0,5.9255,6.569875087,2.159413514,6.915657986
27/04/2020 13:00,15.64933298,3.109296737,15.95522951,6.1895,0,6.1895,9.459832976,3.109296737,9.957718922,12.61973774,2.113516938,12.79549665,6.1895,0,6.1895,6.43023774,2.113516938,6.768671305
27/04/2020 13:30,15.91287605,2.637156179,16.12991683,7.8895,0,7.8895,8.023376055,2.637156179,8.445659005,12.20104308,1.41713568,12.28306663,7.8895,0,7.8895,4.311543084,1.41713568,4.538466404
27/04/2020 14:00,14.78270617,1.563125028,14.86511896,10.027,0,10.027,4.755706174,1.563125028,5.006006499,12.61749256,0.851453728,12.64618883,10.027,0,10.027,2.590492557,0.851453728,2.72683427
27/04/2020 14:30,14.68022506,1.273396196,14.7353502,10.806,0,10.806,3.874225058,1.273396196,4.07813164,10.806,0,10.806,10.806,0,10.806,0,0,0
27/04/2020 15:00,17.75223164,1.354418991,17.80382484,13.6315,0,13.6315,4.120731637,1.354418991,4.33761225,16.44666437,0.925299781,16.47267278,13.6315,0,13.6315,2.815164367,0.925299781,2.963330912
27/04/2020 15:30,21.87673444,1.622626143,21.93682806,16.94,0,16.94,4.936734444,1.622626143,5.196562572,19.76022609,0.92696349,19.78195634,16.94,0,16.94,2.820226095,0.92696349,2.968659047
27/04/2020 16:00,16.91829894,1.293798893,16.96769738,12.982,0,12.982,3.936298935,1.293798893,4.143472564,17.18487307,1.381417575,17.24030676,12.982,0,12.982,4.202873073,1.381417575,4.424076919
27/04/2020 16:30,13.91017175,1.688999727,14.01233736,8.7715,0,8.7715,5.138671753,1.688999727,5.409128161,15.6797171,2.270621155,15.8432714,8.7715,0,8.7715,6.908217096,2.270621155,7.271807469
27/04/2020 17:00,13.86814233,1.880941574,13.99511747,8.1455,0,8.1455,5.722642331,1.880941574,6.023834032,17.54712014,3.090163104,17.81714156,8.1455,0,8.1455,9.401620142,3.090163104,9.896442255
27/04/2020 17:30,13.91860715,2.185291493,14.08911367,7.27,0,7.27,6.648607154,2.185291493,6.998533846,18.55591543,3.709501013,18.92306516,7.27,0,7.27,11.28591543,3.709501013,11.87991098
27/04/2020 18:00,13.86786155,3.149898615,14.22109156,4.2845,0,4.2845,9.583361549,3.149898615,10.087749,18.73736232,4.750426118,19.33016541,4.2845,0,4.2845,14.45286232,4.750426118,15.21353928
27/04/2020 18:30,14.43025982,3.585207277,14.86896465,3.5225,0,3.5225,10.90775982,3.585207277,11.48185245,18.26539545,4.845755398,18.89724891,3.5225,0,3.5225,14.74289545,4.845755398,15.51883731
27/04/2020 19:00,13.63381891,3.587363144,14.097879,2.7195,0,2.7195,10.91431891,3.587363144,11.48875675,18.06707317,5.044503353,18.7580955,2.7195,0,2.7195,15.34757317,5.044503353,16.15534018
27/04/2020 19:30,12.63291385,3.567015937,13.12684711,1.7805,0,1.7805,10.85241385,3.567015937,11.42359353,18.27532775,5.421587698,19.06256062,1.7805,0,1.7805,16.49482775,5.421587698,17.36297658
27/04/2020 20:00,12.08976011,3.448639126,12.57200904,1.5975,0,1.5975,10.49226011,3.448639126,11.04448433,17.87014846,5.348560899,18.65339942,1.5975,0,1.5975,16.27264846,5.348560899,17.12910364
27/04/2020 20:30,11.58719304,3.401779597,12.07622238,1.2375,0,1.2375,10.34969304,3.401779597,10.89441373,17.39170482,5.309630355,18.18415714,1.2375,0,1.2375,16.15420482,5.309630355,17.00442612
27/04/2020 21:00,11.55969304,3.401779597,12.04983849,1.21,0,1.21,10.34969304,3.401779597,10.89441373,17.34973837,5.304875463,18.1426328,1.21,0,1.21,16.13973837,5.304875463,16.98919828
27/04/2020 21:30,10.7486698,3.132415333,11.19579958,1.2185,0,1.2185,9.530169801,3.132415333,10.03175769,17.17301141,5.243994305,17.95582905,1.2185,0,1.2185,15.95451141,5.243994305,16.79422253
27/04/2020 22:00,10.81969957,3.150667084,11.26909942,1.234,0,1.234,9.585699566,3.150667084,10.09021007,16.0045862,4.854856909,16.72472466,1.234,0,1.234,14.7705862,4.854856909,15.54798548
27/04/2020 22:30,10.84046231,3.164229492,11.29282831,1.2135,0,1.2135,9.626962308,3.164229492,10.13364453,14.81889558,4.471877272,15.47893254,1.2135,0,1.2135,13.60539558,4.471877272,14.32146903
27/04/2020 23:00,10.3072501,2.976152436,10.72832177,1.2525,0,1.2525,9.054750104,2.976152436,9.531315899,13.87920335,4.150196693,14.48642186,1.2525,0,1.2525,12.62670335,4.150196693,13.29126669
27/04/2020 23:30,9.818499024,2.825039563,10.21683765,1.2235,0,1.2235,8.594999024,2.825039563,9.047367393,13.26658589,3.958370909,13.84452966,1.2235,0,1.2235,12.04308589,3.958370909,12.67693251
28/04/2020 00:00,10.59586702,3.081041095,11.03472756,1.222,0,1.222,9.373867025,3.081041095,9.867228447,13.15788461,3.923135551,13.73029205,1.222,0,1.222,11.93588461,3.923135551,12.56408906
28/04/2020 00:30,10.25261939,2.979560655,10.67679662,1.1875,0,1.1875,9.06511939,2.979560655,9.542230937,13.11626508,3.920795476,13.68974239,1.1875,0,1.1875,11.92876508,3.920795476,12.55659482
28/04/2020 01:00,10.27622873,2.986663303,10.70145012,1.1895,0,1.1895,9.086728733,2.986663303,9.564977614,12.85672865,3.834832608,13.41646051,1.1895,0,1.1895,11.66722865,3.834832608,12.28129331
28/04/2020 01:30,10.27122873,2.986663303,10.69664888,1.1845,0,1.1845,9.086728733,2.986663303,9.564977614,14.17695508,4.27041347,14.8061638,1.1845,0,1.1845,12.99245508,4.27041347,13.6762685
28/04/2020 02:00,10.26313107,2.988438964,10.6893698,1.171,0,1.171,9.092131069,2.988438964,9.570664283,14.79427453,4.477753797,15.45706433,1.171,0,1.171,13.62327453,4.477753797,14.34028898
28/04/2020 02:30,9.611468019,2.770960837,10.00292664,1.181,0,1.181,8.430468019,2.770960837,8.874176862,14.46226136,4.365339505,15.10672673,1.181,0,1.181,13.28126136,4.365339505,13.98027511
28/04/2020 03:00,8.610862488,2.433038891,8.947995922,1.2085,0,1.2085,7.402362488,2.433038891,7.791960514,13.6317496,4.083324678,14.23018403,1.2085,0,1.2085,12.4232496,4.083324678,13.07710484
28/04/2020 03:30,8.32105943,2.335813127,8.642687835,1.2145,0,1.2145,7.10655943,2.335813127,7.480588874,13.35186859,3.989360136,13.93511354,1.2145,0,1.2145,12.13736859,3.989360136,12.77617747
28/04/2020 04:00,8.342049943,2.338603824,8.663651949,1.227,0,1.227,7.115049943,2.338603824,7.489526256,12.90617756,3.838760027,13.464973,1.227,0,1.227,11.67917756,3.838760027,12.29387112
28/04/2020 04:30,8.320917828,2.340696846,8.643872698,1.1995,0,1.1995,7.121417828,2.340696846,7.496229293,12.81357804,3.817362846,13.37011747,1.1995,0,1.1995,11.61407804,3.817362846,12.2253453
28/04/2020 05:00,8.316285713,2.342789869,8.639981043,1.1885,0,1.1885,7.127785713,2.342789869,7.502932329,12.22563467,3.627730734,12.75251244,1.1885,0,1.1885,11.03713467,3.627730734,11.6180365
28/04/2020 05:30,8.384978429,2.35550755,8.709551026,1.2185,0,1.2185,7.166478429,2.35550755,7.543661504,12.69617004,3.772527708,13.24479895,1.2185,0,1.2185,11.47767004,3.772527708,12.08175794
28/04/2020 06:00,8.695592923,2.455300808,9.035587327,1.2255,0,1.2255,7.470092923,2.455300808,7.863255708,12.82675325,3.813147542,13.381543,1.2255,0,1.2255,11.60125325,3.813147542,12.21184552
28/04/2020 06:30,8.779122732,2.491465857,9.125809447,1.199,0,1.199,7.580122732,2.491465857,7.97907656,13.29434895,3.975548945,13.87604783,1.199,0,1.199,12.09534895,3.975548945,12.73194626
28/04/2020 07:00,9.020739413,2.53965643,9.371424349,1.294,0,1.294,7.726739413,2.53965643,8.133409908,13.7637962,4.098623807,14.36108642,1.294,0,1.294,12.4697962,4.098623807,13.12610127
28/04/2020 07:30,9.496322766,2.529001593,9.827308641,1.802,0,1.802,7.694322766,2.529001593,8.099287122,14.59223063,4.203945511,15.18572859,1.802,0,1.802,12.79023063,4.203945511,13.46340067
28/04/2020 08:00,9.396713428,2.255829164,9.663694348,2.5335,0,2.5335,6.863213428,2.255829164,7.224435187,15.41432803,4.233723435,15.98517822,2.5335,0,2.5335,12.88082803,4.233723435,13.55876635
28/04/2020 08:30,9.662280603,2.184362451,9.906114564,3.0165,0,3.0165,6.645780603,2.184362451,6.995558529,15.80990174,4.204987804,16.3595512,3.0165,0,3.0165,12.79340174,4.204987804,13.46673868
28/04/2020 09:00,11.10071061,2.355090838,11.3477852,3.9355,0,3.9355,7.165210611,2.355090838,7.542326959,16.08722365,3.994078414,16.5756275,3.9355,0,3.9355,12.15172365,3.994078414,12.79128805
28/04/2020 09:30,11.68405189,2.213047135,11.89178902,4.951,0,4.951,6.733051888,2.213047135,7.08742304,16.1830627,3.691800479,16.59882253,4.951,0,4.951,11.2320627,3.691800479,11.8232239
28/04/2020 10:00,12.06558793,2.412241548,12.30436188,4.7265,0,4.7265,7.339087927,2.412241548,7.725355712,15.58197241,3.568021236,15.98526321,4.7265,0,4.7265,10.85547241,3.568021236,11.42681307
28/04/2020 10:30,12.89668527,2.49362286,13.13554894,5.31,0,5.31,7.586685274,2.49362286,7.985984499,15.70175333,3.415604146,16.06895795,5.31,0,5.31,10.39175333,3.415604146,10.93868772
28/04/2020 11:00,13.59746844,2.404806883,13.8084845,6.281,0,6.281,7.316468443,2.404806883,7.701545729,14.35652442,2.654296519,14.59983163,6.281,0,6.281,8.075524424,2.654296519,8.500552025
28/04/2020 11:30,14.68278239,2.30712655,14.86293819,7.6635,0,7.6635,7.019282386,2.30712655,7.388718301,13.99850545,2.082215597,14.15251838,7.6635,0,7.6635,6.335005447,2.082215597,6.668426786
28/04/2020 12:00,14.69518281,1.811438191,14.80640761,9.184,0,9.184,5.511182812,1.811438191,5.801245065,13.65795343,1.470517381,13.73688878,9.184,0,9.184,4.473953435,1.470517381,4.709424668
28/04/2020 12:30,15.94790887,2.431410714,16.13219003,8.5505,0,8.5505,7.397408866,2.431410714,7.786746175,14.28989826,1.886448981,14.4138781,8.5505,0,8.5505,5.739398259,1.886448981,6.041471852
28/04/2020 13:00,16.47030157,2.547400938,16.66613589,8.72,0,8.72,7.750301574,2.547400938,8.158212183,13.42997094,1.548092584,13.51890196,8.72,0,8.72,4.70997094,1.548092584,4.957864147
28/04/2020 13:30,15.7922875,2.653232593,16.01361882,7.72,0,7.72,8.072287498,2.653232593,8.497144735,12.36189249,1.52571628,12.45568931,7.72,0,7.72,4.641892492,1.52571628,4.886202624
28/04/2020 14:00,17.49454199,2.572624293,17.68268631,9.6675,0,9.6675,7.82704199,2.572624293,8.238991569,12.55511707,0.949113834,12.59094047,9.6675,0,9.6675,2.887617074,0.949113834,3.03959692
28/04/2020 14:30,19.30117255,2.097718674,19.41483158,12.919,0,12.919,6.38217255,2.097718674,6.718076369,17.07669992,1.366569879,17.13129281,12.919,0,12.919,4.157699923,1.366569879,4.376526235
28/04/2020 15:00,19.69161469,1.733517667,19.76777106,14.4175,0,14.4175,5.274114688,1.733517667,5.551699672,18.72235105,1.414936114,18.77574161,14.4175,0,14.4175,4.304851046,1.414936114,4.531422153
28/04/2020 15:30,21.85967351,1.492282869,21.91055075,17.3195,0,17.3195,4.540173513,1.492282869,4.779130014,25.08063553,2.550961888,25.21003144,17.3195,0,17.3195,7.761135534,2.550961888,8.169616352
28/04/2020 16:00,22.54419867,1.61193215,22.60175256,17.64,0,17.64,4.904198666,1.61193215,5.162314385,26.99215402,3.073904375,27.16662045,17.64,0,17.64,9.352154018,3.073904375,9.844372651
28/04/2020 16:30,17.70665429,1.981687184,17.81720209,11.6775,0,11.6775,6.029154295,1.981687184,6.346478205,16.03613696,1.432614691,16.10000229,11.6775,0,11.6775,4.358636965,1.432614691,4.58803891
28/04/2020 17:00,18.52731988,2.689727172,18.72154412,10.344,0,10.344,8.183319879,2.689727172,8.614020925,14.4850832,1.361108226,14.54889174,10.344,0,10.344,4.1410832,1.361108226,4.359034947
28/04/2020 17:30,18.60949021,2.260686058,18.7463017,11.7315,0,11.7315,6.877990211,2.260686058,7.239989696,15.12572032,1.115626268,15.16680708,11.7315,0,11.7315,3.394220319,1.115626268,3.572863494
28/04/2020 18:00,17.08636637,2.381601105,17.2515489,9.8405,0,9.8405,7.245866371,2.381601105,7.627227759,14.87598734,1.65508465,14.96777554,9.8405,0,9.8405,5.035487338,1.65508465,5.300512987
28/04/2020 18:30,15.68678688,2.766792748,15.92891787,7.269,0,7.269,8.417786878,2.766792748,8.860828293,15.86183361,2.824327827,16.11131879,7.269,0,7.269,8.592833614,2.824327827,9.045088014
28/04/2020 19:00,14.46462268,2.841021385,14.74098747,5.821,0,5.821,8.643622678,2.841021385,9.098550188,16.67508234,3.567564341,17.05244517,5.821,0,5.821,10.85408234,3.567564341,11.42534983
28/04/2020 19:30,12.50057457,2.98562658,12.85217222,3.417,0,3.417,9.083574573,2.98562658,9.561657445,17.29288753,4.560783676,17.88420272,3.417,0,3.417,13.87588753,4.560783676,14.6061974
28/04/2020 20:00,11.73213209,3.107751632,12.13676414,2.277,0,2.277,9.455132095,3.107751632,9.952770626,16.90080975,4.806613822,17.57102463,2.277,0,2.277,14.62380975,4.806613822,15.39348395
28/04/2020 20:30,11.22773623,3.198667013,11.67448206,1.496,0,1.496,9.731736226,3.198667013,10.24393287,16.89896291,5.06270908,17.64103088,1.496,0,1.496,15.40296291,5.06270908,16.21364516
28/04/2020 21:00,11.24237219,3.282526151,11.71178511,1.2555,0,1.2555,9.986872195,3.282526151,10.51249705,17.13315334,5.21873228,17.91033528,1.2555,0,1.2555,15.87765334,5.21873228,16.71331931
28/04/2020 21:30,10.82389302,3.162070271,11.27631804,1.2035,0,1.2035,9.62039302,3.162070271,10.1267295,16.77722868,5.118837075,17.54074956,1.2035,0,1.2035,15.57372868,5.118837075,16.39339861
28/04/2020 22:00,10.08081429,2.923419734,10.49615166,1.1865,0,1.1865,8.894314291,2.923419734,9.362436095,15.85312727,4.820687262,16.56987236,1.1865,0,1.1865,14.66662727,4.820687262,15.43855503
28/04/2020 22:30,9.708930168,2.811705225,10.10786878,1.1545,0,1.1545,8.554430168,2.811705225,9.004663334,15.18700853,4.612262511,15.871931,1.1545,0,1.1545,14.03250853,4.612262511,14.77106162
28/04/2020 23:00,8.962227455,2.568576701,9.323041737,1.1475,0,1.1475,7.814727455,2.568576701,8.2260289,14.73621271,4.466393877,15.39820247,1.1475,0,1.1475,13.58871271,4.466393877,14.30390811
28/04/2020 23:30,8.682569249,2.477314862,9.029069592,1.1455,0,1.1455,7.537069249,2.477314862,7.933757105,14.21932628,4.297158891,14.85445436,1.1455,0,1.1455,13.07382628,4.297158891,13.7619224
29/04/2020 00:00,9.395279083,2.712228624,9.77892904,1.1435,0,1.1435,8.251779083,2.712228624,8.686083246,13.35475531,4.013645524,13.94484994,1.1435,0,1.1435,12.21125531,4.013645524,12.85395296
29/04/2020 00:30,9.083127227,2.60716414,9.449894448,1.151,0,1.151,7.932127227,2.60716414,8.349607608,13.31395663,3.997770517,13.90120895,1.151,0,1.151,12.16295663,3.997770517,12.80311224
29/04/2020 01:00,8.58789221,2.444881288,8.929128576,1.1495,0,1.1495,7.43839221,2.444881288,7.829886537,12.88964883,3.858800312,13.4548648,1.1495,0,1.1495,11.74014883,3.858800312,12.3580514
29/04/2020 01:30,7.643285732,2.133746784,7.935533512,1.1515,0,1.1515,6.491785732,2.133746784,6.833458665,14.05000162,4.239532465,14.67570036,1.1515,0,1.1515,12.89850162,4.239532465,13.57737013
29/04/2020 02:00,7.635285732,2.133746784,7.927828426,1.1435,0,1.1435,6.491785732,2.133746784,6.833458665,14.6308888,4.433090319,15.28774663,1.1435,0,1.1435,13.4873888,4.433090319,14.19725137
29/04/2020 02:30,8.207053449,2.321513403,8.529076784,1.144,0,1.144,7.063053449,2.321513403,7.434793104,14.45280024,4.374391097,15.10028914,1.144,0,1.144,13.30880024,4.374391097,14.00926341
29/04/2020 03:00,7.92236317,2.226625497,8.229319492,1.148,0,1.148,6.77436317,2.226625497,7.1309086,13.7818242,4.152537201,14.39382657,1.148,0,1.148,12.6338242,4.152537201,13.29876231
29/04/2020 03:30,8.22919507,2.321395609,8.55035257,1.1665,0,1.1665,7.06269507,2.321395609,7.434415863,13.09108762,3.91942241,13.66522766,1.1665,0,1.1665,11.92458762,3.91942241,12.55219749
29/04/2020 04:00,8.717694504,2.458128011,9.057626112,1.239,0,1.239,7.478694504,2.458128011,7.872310004,12.88192192,3.826843373,13.43832737,1.239,0,1.239,11.64292192,3.826843373,12.25570728
29/04/2020 04:30,9.142947737,2.544983848,9.490544563,1.4,0,1.4,7.742947737,2.544983848,8.150471302,12.8015809,3.747518415,13.33882932,1.4,0,1.4,11.4015809,3.747518415,12.0016641
29/04/2020 05:00,9.264447737,2.544983848,9.607649798,1.5215,0,1.5215,7.742947737,2.544983848,8.150471302,12.45877571,3.59490868,12.96705289,1.5215,0,1.5215,10.93727571,3.59490868,11.5129218
29/04/2020 05:30,9.443971535,2.551072326,9.782462285,1.6825,0,1.6825,7.761471535,2.551072326,8.169970037,12.6492916,3.604610082,13.15286249,1.6825,0,1.6825,10.9667916,3.604610082,11.54399115
29/04/2020 06:00,9.773645819,2.639052609,10.12367282,1.7445,0,1.7445,8.029145819,2.639052609,8.451732441,12.25475161,3.454552645,12.73235528,1.7445,0,1.7445,10.51025161,3.454552645,11.06342275
29/04/2020 06:30,10.64872146,2.930620272,11.04462783,1.7325,0,1.7325,8.91622146,2.930620272,9.385496274,11.7744493,3.300629119,12.22831995,1.7325,0,1.7325,10.0419493,3.300629119,10.57047294
29/04/2020 07:00,11.48759366,2.976758385,11.86700883,2.431,0,2.431,9.056593664,2.976758385,9.533256489,12.12956596,3.187764475,12.54145976,2.431,0,2.431,9.698565964,3.187764475,10.2090168
29/04/2020 07:30,13.27003444,3.597294509,13.74897603,2.3255,0,2.3255,10.94453444,3.597294509,11.52056257,13.22172342,3.581415445,13.69819356,2.3255,0,2.3255,10.89622342,3.581415445,11.46970886
29/04/2020 08:00,14.17556928,3.853843904,14.69009453,2.4505,0,2.4505,11.72506928,3.853843904,12.34217819,14.10315228,3.830041587,14.61397012,2.4505,0,2.4505,11.65265228,3.830041587,12.26594977
29/04/2020 08:30,14.8832441,3.92785529,15.39282308,2.933,0,2.933,11.9502441,3.92785529,12.57920432,14.5646817,3.823148891,15.05810149,2.933,0,2.933,11.6316817,3.823148891,12.24387547
29/04/2020 09:00,18.08395237,4.733857168,18.69328053,3.6815,0,3.6815,14.40245237,4.733857168,15.16047617,13.71252352,3.29703799,14.10332446,3.6815,0,3.6815,10.03102352,3.29703799,10.55897213
29/04/2020 09:30,22.11733573,3.69517706,22.42389068,10.875,0,10.875,11.24233573,3.69517706,11.83403761,15.98907263,1.680914386,16.07718622,10.875,0,10.875,5.114072631,1.680914386,5.383234348
29/04/2020 10:00,24.83484494,1.190607205,24.86336801,21.2125,0,21.2125,3.622344938,1.190607205,3.812994671,34.74296005,4.447247156,35.02643688,21.2125,0,21.2125,13.53046005,4.447247156,14.24258953
29/04/2020 10:30,23.81337103,0.896607849,23.83024435,21.0855,0,21.0855,2.727871033,0.896607849,2.871443192,37.40958567,5.365467491,37.79239793,21.0855,0,21.0855,16.32408567,5.365467491,17.18324807
29/04/2020 11:00,23.69386478,1.144926637,23.72151103,20.2105,0,20.2105,3.483364783,1.144926637,3.666699771,34.91889484,4.834415596,35.25196152,20.2105,0,20.2105,14.70839484,4.834415596,15.48252088
29/04/2020 11:30,21.76048282,0.953835628,21.78137772,18.8585,0,18.8585,2.901982825,0.953835628,3.054718763,32.19543049,4.383637065,32.49249173,18.8585,0,18.8585,13.33693049,4.383637065,14.0388742
29/04/2020 12:00,25.3875556,0.893381674,25.40326968,22.6695,0,22.6695,2.718055605,0.893381674,2.861111163,40.45949842,5.847289711,40.879846,22.6695,0,22.6695,17.78999842,5.847289711,18.72631412
29/04/2020 12:30,29.57071199,1.996661273,29.63804419,23.496,0,23.496,6.074711985,1.996661273,6.394433669,41.68241784,5.977586474,42.10885295,23.496,0,23.496,18.18641784,5.977586474,19.14359773
29/04/2020 13:00,22.0008063,1.067830991,22.02670517,18.752,0,18.752,3.248806297,1.067830991,3.419796102,29.59540404,3.564054553,29.80923389,18.752,0,18.752,10.84340404,3.564054553,11.41410951
29/04/2020 13:30,22.55989549,1.110753582,22.58722333,19.1805,0,19.1805,3.379395489,1.110753582,3.557258409,31.321495,3.990552077,31.57468218,19.1805,0,19.1805,12.140995,3.990552077,12.77999473
29/04/2020 14:00,24.64419792,2.020979274,24.72692558,18.4955,0,18.4955,6.148697921,2.020979274,6.472313601,30.5533375,3.963219528,30.80930933,18.4955,0,18.4955,12.0578375,3.963219528,12.69246052
29/04/2020 14:30,27.74656823,2.120692273,27.82749332,21.2945,0,21.2945,6.452068231,2.120692273,6.791650769,33.83168027,4.120771879,34.08171579,21.2945,0,21.2945,12.53718027,4.120771879,13.19703187
29/04/2020 15:00,25.80833383,1.969256199,25.88335498,19.817,0,19.817,5.991333831,1.969256199,6.30666719,32.26818997,4.092508233,32.52667686,19.817,0,19.817,12.45118997,4.092508233,13.10651576
29/04/2020 15:30,25.99948669,2.059201543,26.08090526,19.7345,0,19.7345,6.264986687,2.059201543,6.594722828,32.650731,4.245359829,32.92557236,19.7345,0,19.7345,12.916231,4.245359829,13.59603263
29/04/2020 16:00,21.14460179,2.080439502,21.24670359,14.815,0,14.815,6.329601795,2.080439502,6.662738731,21.75256663,2.280267879,21.87175751,14.815,0,14.815,6.937566628,2.280267879,7.302701713
29/04/2020 16:30,18.71771637,1.788934359,18.80301019,13.275,0,13.275,5.442716368,1.788934359,5.729175124,17.88786629,1.516175829,17.95200684,13.275,0,13.275,4.612866291,1.516175829,4.855648728
29/04/2020 17:00,16.97766427,2.218836046,17.12204186,10.227,0,10.227,6.750664273,2.218836046,7.105962392,15.34141521,1.681026988,15.43323921,10.227,0,10.227,5.114415213,1.681026988,5.383594961
29/04/2020 17:30,15.65877866,2.688398887,15.88788336,7.4795,0,7.4795,8.179278658,2.688398887,8.609767008,16.98744901,3.125111712,17.27251421,7.4795,0,7.4795,9.507949009,3.125111712,10.00836738
29/04/2020 18:00,15.73571752,3.669829529,16.15798424,4.5705,0,4.5705,11.16521752,3.669829529,11.75286055,18.98979353,4.739392591,19.57227888,4.5705,0,4.5705,14.41929353,4.739392591,15.17820371
29/04/2020 18:30,16.97080666,4.446539368,17.54365957,3.4425,0,3.4425,13.52830666,4.446539368,14.2403228,20.03697971,5.454341716,20.76608773,3.4425,0,3.4425,16.59447971,5.454341716,17.46787338
29/04/2020 19:00,17.47164826,4.717980375,18.09745373,3.1175,0,3.1175,14.35414826,4.717980375,15.10962974,19.34896783,5.335025479,20.0710003,3.1175,0,3.1175,16.23146783,5.335025479,17.08575561
29/04/2020 19:30,17.35649275,4.472730922,17.92353656,3.7485,0,3.7485,13.60799275,4.472730922,14.3242029,18.03927085,4.697149231,18.6407753,3.7485,0,3.7485,14.29077085,4.697149231,15.04291669
29/04/2020 20:00,16.53338314,3.994788203,17.00914727,4.3795,0,4.3795,12.15388314,3.994788203,12.7935612,16.79441211,4.080584279,17.28303927,4.3795,0,4.3795,12.41491211,4.080584279,13.06832854
29/04/2020 20:30,15.17063284,3.7389897,15.62460062,3.795,0,3.795,11.37563284,3.7389897,11.97435035,16.82884781,4.284018604,17.36556748,3.795,0,3.795,13.03384781,4.284018604,13.7198398
29/04/2020 21:00,14.63656598,3.903474119,15.14814094,2.7605,0,2.7605,11.87606598,3.903474119,12.50112208,16.56955436,4.538816675,17.17995892,2.7605,0,2.7605,13.80905436,4.538816675,14.53584669
29/04/2020 21:30,14.16226237,3.768942528,14.65519031,2.6955,0,2.6955,11.46676237,3.768942528,12.07027618,16.17113553,4.429227205,16.76674321,2.6955,0,2.6955,13.47563553,4.429227205,14.1848795
29/04/2020 22:00,13.83988921,3.651808335,14.3135683,2.7295,0,2.7295,11.11038921,3.651808335,11.69514653,14.88495717,3.995305563,15.41182716,2.7295,0,2.7295,12.15545717,3.995305563,12.79521808
29/04/2020 22:30,13.37082734,3.513247648,13.82468563,2.682,0,2.682,10.68882734,3.513247648,11.2513972,14.01689828,3.725600899,14.50356989,2.682,0,2.682,11.33489828,3.725600899,11.93147188
29/04/2020 23:00,12.43941197,3.290756326,12.86732479,2.4275,0,2.4275,10.01191197,3.290756326,10.5388547,13.27962327,3.566920426,13.75032056,2.4275,0,2.4275,10.85212327,3.566920426,11.42328765
29/04/2020 23:30,11.47307284,2.970177857,11.8513019,2.4365,0,2.4365,9.036572837,2.970177857,9.512181934,13.14865913,3.52091644,13.61190984,2.4365,0,2.4365,10.71215913,3.52091644,11.27595698
30/04/2020 00:00,11.50917818,3.017378651,11.89814088,2.329,0,2.329,9.180178183,3.017378651,9.663345455,11.73202601,3.090625191,12.13228744,2.329,0,2.329,9.403026013,3.090625191,9.897922119
30/04/2020 00:30,11.04225311,2.893160686,11.41497842,2.24,0,2.24,8.802253106,2.893160686,9.265529585,11.94363032,3.18942905,12.36215042,2.24,0,2.24,9.703630325,3.18942905,10.21434771
30/04/2020 01:00,10.29722023,2.637104962,10.62953748,2.274,0,2.274,8.023220231,2.637104962,8.44549498,12.2417947,3.276255683,12.6726236,2.274,0,2.274,9.967794703,3.276255683,10.49241548
30/04/2020 01:30,10.22517631,2.627723029,10.55742198,2.2305,0,2.2305,7.994676311,2.627723029,8.415448748,13.9057609,3.837472683,14.42554619,2.2305,0,2.2305,11.6752609,3.837472683,12.28974832
30/04/2020 02:00,10.00735692,2.567468859,10.33146112,2.196,0,2.196,7.811356919,2.567468859,8.222480968,14.46697916,4.033275804,15.01868169,2.196,0,2.196,12.27097916,4.033275804,12.91682017
30/04/2020 02:30,9.419070389,2.394158158,9.718584274,2.135,0,2.135,7.284070389,2.394158158,7.667442515,14.71131775,4.133635747,15.28102793,2.135,0,2.135,12.57631775,4.133635747,13.23822921
30/04/2020 03:00,9.275398854,2.34627824,9.567551697,2.137,0,2.137,7.138398854,2.34627824,7.514104057,14.17329447,3.956138676,14.71507082,2.137,0,2.137,12.03629447,3.956138676,12.66978365
30/04/2020 03:30,9.492622894,2.298035315,9.766824239,2.501,0,2.501,6.991622894,2.298035315,7.359603046,13.71271311,3.685111893,14.19924472,2.501,0,2.501,11.21171311,3.685111893,11.80180328
30/04/2020 04:00,9.159387451,2.2044473,9.420932351,2.4525,0,2.4525,6.706887451,2.2044473,7.059881527,13.52423894,3.639104608,14.00528905,2.4525,0,2.4525,11.07173894,3.639104608,11.65446205
30/04/2020 04:30,9.020950628,2.173078734,9.278998945,2.4095,0,2.4095,6.611450628,2.173078734,6.959421714,13.40147485,3.612887419,13.87993097,2.4095,0,2.4095,10.99197485,3.612887419,11.57049984
30/04/2020 05:00,8.901008902,2.350915988,9.20623514,1.7485,0,1.7485,7.152508902,2.350915988,7.528956739,12.74047485,3.612887419,13.2428341,1.7485,0,1.7485,10.99197485,3.612887419,11.57049984
30/04/2020 05:30,9.641963112,2.468898532,9.953035347,2.1305,0,2.1305,7.511463112,2.468898532,7.906803276,12.65640361,3.459697208,13.1207491,2.1305,0,2.1305,10.52590361,3.459697208,11.07989853
30/04/2020 06:00,10.28527667,2.553473407,10.59750643,2.5165,0,2.5165,7.768776667,2.553473407,8.17765965,12.74239659,3.361089671,13.17822426,2.5165,0,2.5165,10.22589659,3.361089671,10.76410168
30/04/2020 06:30,10.36506784,2.632288955,10.69409073,2.3565,0,2.3565,8.008567843,2.632288955,8.430071414,13.44273271,3.643868478,13.92784406,2.3565,0,2.3565,11.08623271,3.643868478,11.66971864
30/04/2020 07:00,10.93177422,2.717157287,11.26439662,2.665,0,2.665,8.266774218,2.717157287,8.701867598,14.4892077,3.886429128,15.00138231,2.665,0,2.665,11.8242077,3.886429128,12.44653442
30/04/2020 07:30,10.90902183,2.623563701,11.22006434,2.927,0,2.927,7.982021826,2.623563701,8.402128238,14.99924784,3.967955979,15.51522189,2.927,0,2.927,12.07224784,3.967955979,12.7076293
30/04/2020 08:00,10.93827679,2.402278761,11.19896613,3.6295,0,3.6295,7.308776795,2.402278761,7.693449258,16.25767554,4.150680576,16.77915859,3.6295,0,3.6295,12.62817554,4.150680576,13.29281635
30/04/2020 08:30,10.76610546,2.06071966,10.96155063,4.4965,0,4.4965,6.26960546,2.06071966,6.599584695,16.61571519,3.983393399,17.08652727,4.4965,0,4.4965,12.11921519,3.983393399,12.75706862
30/04/2020 09:00,11.50794156,2.830115278,11.8508342,2.8975,0,2.8975,8.610441556,2.830115278,9.06362269,16.70091211,4.536962159,17.30619805,2.8975,0,2.8975,13.80341211,4.536962159,14.52990749
30/04/2020 09:30,14.2670808,3.275692351,14.63829755,4.301,0,4.301,9.966080804,3.275692351,10.49061137,16.16102023,3.898200135,16.6245162,4.301,0,4.301,11.86002023,3.898200135,12.48423182
30/04/2020 10:00,16.85074784,2.586825369,17.04814853,8.9805,0,8.9805,7.870247842,2.586825369,8.284471412,15.0439586,1.992962464,15.17539422,8.9805,0,8.9805,6.0634586,1.992962464,6.382588
30/04/2020 10:30,19.81159438,0.991506626,19.83638973,16.795,0,16.795,3.016594385,0.991506626,3.17536251,22.00453002,1.712289713,22.07105067,16.795,0,16.795,5.209530021,1.712289713,5.483715812
30/04/2020 11:00,17.26437546,1.631053939,17.34125131,12.302,0,12.302,4.962375464,1.631053939,5.22355312,16.74587267,1.460630311,16.80945247,12.302,0,12.302,4.443872666,1.460630311,4.677760701
30/04/2020 11:30,24.50963981,1.829008655,24.57778908,18.945,0,18.945,5.564639806,1.829008655,5.857515585,28.48005218,3.134020092,28.6519712,18.945,0,18.945,9.535052175,3.134020092,10.03689703
30/04/2020 12:00,18.5161698,2.323688091,18.6614059,11.4465,0,11.4465,7.069669796,2.323688091,7.44175768,14.26278344,0.925667601,14.29279021,11.4465,0,11.4465,2.816283436,0.925667601,2.96450888
30/04/2020 12:30,23.37564471,1.726460828,23.43931383,18.123,0,18.123,5.252644715,1.726460828,5.5290997,27.43151607,3.059561276,27.60161208,18.123,0,18.123,9.308516072,3.059561276,9.798437971
30/04/2020 13:00,23.83136227,2.534273522,23.96573324,16.121,0,16.121,7.710362266,2.534273522,8.116170807,26.77452885,3.501645597,27.00253538,16.121,0,16.121,10.65352885,3.501645597,11.2142409
30/04/2020 13:30,26.46276753,1.315810405,26.49546041,22.4595,0,22.4595,4.003267528,1.315810405,4.213965819,40.1968087,5.829971437,40.61738539,22.4595,0,22.4595,17.7373087,5.829971437,18.67085126
30/04/2020 14:00,25.47053925,1.168156212,25.49731278,21.9165,0,21.9165,3.554039254,1.168156212,3.741093952,39.4892902,5.775896821,39.90946034,21.9165,0,21.9165,17.5727902,5.775896821,18.49767389
30/04/2020 14:30,28.61990686,1.716686467,28.67134599,23.397,0,23.397,5.222906857,1.716686467,5.497796692,42.13923907,6.160276079,42.58713974,23.397,0,23.397,18.74223907,6.160276079,19.72867271
30/04/2020 15:00,26.70029717,1.684439372,26.75337745,21.5755,0,21.5755,5.124797169,1.684439372,5.394523336,37.45579626,5.219600966,37.81773271,21.5755,0,21.5755,15.88029626,5.219600966,16.71610133
30/04/2020 15:30,25.48833152,2.056521068,25.57116193,19.2315,0,19.2315,6.256831516,2.056521068,6.586138438,32.27451559,4.287031907,32.55799439,19.2315,0,19.2315,13.04301559,4.287031907,13.72949009
30/04/2020 16:00,18.1635164,1.736443518,18.24633015,12.8805,0,12.8805,5.283016399,1.736443518,5.561069894,18.53772391,1.85943958,18.63074672,12.8805,0,12.8805,5.657223915,1.85943958,5.954972542
30/04/2020 16:30,20.39709882,2.040667748,20.49892595,14.1885,0,14.1885,6.20859882,2.040667748,6.535367179,19.54341525,1.760075527,19.62251119,14.1885,0,14.1885,5.354915248,1.760075527,5.636752893
30/04/2020 17:00,18.4786032,3.046771232,18.7280963,9.209,0,9.209,9.269603195,3.046771232,9.757477048,14.12359,1.615347617,14.21566539,9.209,0,9.209,4.914590001,1.615347617,5.173252633
30/04/2020 17:30,19.02335331,3.133133018,19.27963936,9.491,0,9.491,9.532353311,3.133133018,10.03405612,15.45267084,1.959506446,15.57641492,9.491,0,9.491,5.961670841,1.959506446,6.275442991
