Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/04/2020 18:00,16.65832093,3.027121752,16.9311288,7.4485,0,7.4485,9.209820933,3.027121752,9.694548351,13.53020448,1.998959596,13.67707106,7.4485,0,7.4485,6.081704482,1.998959596,6.401794192
30/04/2020 18:30,18.53783804,4.145310702,18.99565846,5.926,0,5.926,12.61183804,4.145310702,13.27561899,16.68669426,3.536869165,17.05740921,5.926,0,5.926,10.76069426,3.536869165,11.32704659
30/04/2020 19:00,17.2087519,3.745602515,17.61166318,5.813,0,5.813,11.3957519,3.745602515,11.99552831,16.13799947,3.393663213,16.49096653,5.813,0,5.813,10.32499947,3.393663213,10.8684205
30/04/2020 19:30,16.49114355,3.957568151,16.95936795,4.4505,0,4.4505,12.04064355,3.957568151,12.67436163,16.48530336,3.955648574,16.95324106,4.4505,0,4.4505,12.03480336,3.955648574,12.66821406
30/04/2020 20:00,14.76080609,4.002486956,15.29383203,2.5835,0,2.5835,12.17730609,4.002486956,12.81821694,16.30979555,4.51161517,16.92229601,2.5835,0,2.5835,13.72629555,4.51161517,14.44873216
30/04/2020 20:30,14.34652348,4.050217605,14.90728006,2.024,0,2.024,12.32252348,4.050217605,12.97107735,16.56927563,4.780800905,17.24520084,2.024,0,2.024,14.54527563,4.780800905,15.31081645
30/04/2020 21:00,13.55545552,3.856764671,14.09343848,1.8215,0,1.8215,11.73395552,3.856764671,12.35153213,16.57890353,4.850523974,17.27390011,1.8215,0,1.8215,14.75740353,4.850523974,15.53410898
30/04/2020 21:30,13.1601714,3.784689467,13.69357462,1.6455,0,1.6455,11.5146714,3.784689467,12.12070674,16.43536411,4.861193251,17.13920632,1.6455,0,1.6455,14.78986411,4.861193251,15.56827801
30/04/2020 22:00,12.59812252,3.652378048,13.11688059,1.486,0,1.486,11.11212252,3.652378048,11.69697108,15.54928697,4.622378895,16.22179744,1.486,0,1.486,14.06328697,4.622378895,14.80345997
30/04/2020 22:30,12.5132907,3.591298081,13.0184433,1.587,0,1.587,10.9262907,3.591298081,11.50135863,14.58261203,4.271451112,15.1953239,1.587,0,1.587,12.99561203,4.271451112,13.67959161
30/04/2020 23:00,11.87226322,3.371728066,12.34176584,1.614,0,1.614,10.25826322,3.371728066,10.79817181,13.61665426,3.945081676,14.17663369,1.614,0,1.614,12.00265426,3.945081676,12.63437291
30/04/2020 23:30,11.18316017,3.12534546,11.61166894,1.6745,0,1.6745,9.508660172,3.12534546,10.00911597,12.8773611,3.682202375,13.39347017,1.6745,0,1.6745,11.2028611,3.682202375,11.79248537
01/05/2020 00:00,10.3935805,2.866973567,10.78174629,1.671,0,1.671,8.722580501,2.866973567,9.181663685,12.0584286,3.414182675,12.53245162,1.671,0,1.671,10.3874286,3.414182675,10.93413537
01/05/2020 00:30,10.27400163,2.780010699,10.64347542,1.816,0,1.816,8.458001634,2.780010699,8.903159614,12.4591617,3.498238081,12.94095746,1.816,0,1.816,10.6431617,3.498238081,11.20332811
01/05/2020 01:00,10.00299064,2.662995543,10.35139444,1.901,0,1.901,8.101990637,2.662995543,8.528411196,12.18086647,3.378828713,12.6408066,1.901,0,1.901,10.27986647,3.378828713,10.82091208
01/05/2020 01:30,9.690353858,2.56401667,10.02382858,1.8895,0,1.8895,7.800853858,2.56401667,8.211425114,13.86891115,3.937442036,14.41700893,1.8895,0,1.8895,11.97941115,3.937442036,12.60990648
01/05/2020 02:00,9.704693389,2.560184059,10.03671342,1.9155,0,1.9155,7.789193389,2.560184059,8.199150936,14.15442731,4.02274087,14.71496709,1.9155,0,1.9155,12.23892731,4.02274087,12.88308138
01/05/2020 02:30,9.602193389,2.560184059,9.937638568,1.813,0,1.813,7.789193389,2.560184059,8.199150936,14.3378297,4.116712443,14.91712713,1.813,0,1.813,12.5248297,4.116712443,13.18403127
01/05/2020 03:00,9.544182234,2.567082759,9.883386484,1.734,0,1.734,7.810182234,2.567082759,8.221244456,13.78555715,3.961155278,14.34337258,1.734,0,1.734,12.05155715,3.961155278,12.68584963
01/05/2020 03:30,9.545602485,2.552594446,9.881005273,1.7795,0,1.7795,7.766102485,2.552594446,8.174844721,13.11749222,3.726617827,13.63657884,1.7795,0,1.7795,11.33799222,3.726617827,11.93472865
01/05/2020 04:00,8.91891214,2.35137721,9.22366351,1.765,0,1.765,7.15391214,2.35137721,7.530433832,13.19761668,3.757719385,13.72215512,1.765,0,1.765,11.43261668,3.757719385,12.03433335
01/05/2020 04:30,8.62249557,2.255757558,8.912680406,1.7595,0,1.7595,6.86299557,2.255757558,7.224205864,13.32531934,3.801500981,13.85696739,1.7595,0,1.7595,11.56581934,3.801500981,12.17454667
01/05/2020 05:00,8.242330428,2.139842131,8.515570165,1.732,0,1.732,6.510330428,2.139842131,6.852979398,13.06333506,3.724429726,13.58389119,1.732,0,1.732,11.33133506,3.724429726,11.92772112
01/05/2020 05:30,8.050407599,2.134115524,8.328475946,1.5575,0,1.5575,6.492907599,2.134115524,6.834639578,13.52155402,3.93239439,14.08176654,1.5575,0,1.5575,11.96405402,3.93239439,12.59374108
01/05/2020 06:00,7.615197638,2.012762079,7.876702753,1.4915,0,1.4915,6.123697638,2.012762079,6.445997514,13.76271018,4.033351737,14.34155214,1.4915,0,1.4915,12.27121018,4.033351737,12.91706335
01/05/2020 06:30,8.047680571,2.102815914,8.317872164,1.65,0,1.65,6.397680571,2.102815914,6.734400601,14.43439061,4.202025988,15.03358423,1.65,0,1.65,12.78439061,4.202025988,13.45725327
01/05/2020 07:00,8.33579437,1.886743519,8.546652496,2.5955,0,2.5955,5.74029437,1.886743519,6.042415127,14.54620746,3.928007588,15.06722918,2.5955,0,2.5955,11.95070746,3.928007588,12.57969206
01/05/2020 07:30,9.151347886,1.737374183,9.314807415,3.8655,0,3.8655,5.285847886,1.737374183,5.564050407,14.89336998,3.624685576,15.32810539,3.8655,0,3.8655,11.02786998,3.624685576,11.60828419
01/05/2020 08:00,10.85156711,1.885025401,11.01407416,5.1165,0,5.1165,5.73506711,1.885025401,6.036912748,14.47763274,3.076855537,14.80097597,5.1165,0,5.1165,9.361132736,3.076855537,9.853823933
01/05/2020 08:30,12.70590056,1.430071858,12.78612586,8.355,0,8.355,4.350900561,1.430071858,4.579895327,14.28147553,1.947938305,14.41370899,8.355,0,8.355,5.926475526,1.947938305,6.23839529
01/05/2020 09:00,14.6132891,0.855824089,14.63832822,12.0095,0,12.0095,2.603789095,0.855824089,2.740830626,15.05003368,0.999375093,15.08317819,12.0095,0,12.0095,3.040533682,0.999375093,3.200561771
01/05/2020 09:30,19.50546767,1.099109022,19.53640985,16.1615,0,16.1615,3.343967671,1.099109022,3.519965969,22.31500921,2.022560669,22.40648093,16.1615,0,16.1615,6.153509212,2.022560669,6.477378118
01/05/2020 10:00,24.22814463,1.453817333,24.27172381,19.805,0,19.805,4.423144625,1.453817333,4.655941711,30.39116173,3.479503096,30.58969848,19.805,0,19.805,10.58616173,3.479503096,11.14332814
01/05/2020 10:30,28.2773681,1.990303244,28.34732533,22.222,0,22.222,6.055368096,1.990303244,6.37407168,36.2864791,4.622770728,36.57975635,22.222,0,22.222,14.0644791,4.622770728,14.80471484
01/05/2020 11:00,29.03617299,2.042664231,29.10793396,22.8215,0,22.8215,6.214672992,2.042664231,6.541761044,39.57678213,5.507194915,39.95811407,22.8215,0,22.8215,16.75528213,5.507194915,17.63713909
01/05/2020 11:30,27.15759827,1.578373374,27.20342637,22.3555,0,22.3555,4.802098272,1.578373374,5.054840286,39.63785772,5.680436282,40.04281609,22.3555,0,22.3555,17.28235772,5.680436282,18.19195549
01/05/2020 12:00,32.46291549,2.140363115,32.53339878,25.951,0,25.951,6.511915488,2.140363115,6.854647882,47.12876891,6.960796023,47.64004135,25.951,0,25.951,21.17776891,6.960796023,22.29238832
01/05/2020 12:30,31.7432101,2.225917817,31.82115802,24.971,0,24.971,6.772210101,2.225917817,7.128642212,45.42624402,6.723313576,45.92109092,24.971,0,24.971,20.45524402,6.723313576,21.53183581
01/05/2020 13:00,29.61215137,1.942079789,29.6757676,23.7035,0,23.7035,5.908651372,1.942079789,6.219633023,43.48443669,6.501679474,43.9678072,23.7035,0,23.7035,19.78093669,6.501679474,20.82203862
01/05/2020 13:30,26.43301264,1.530028664,26.47725713,21.778,0,21.778,4.655012639,1.530028664,4.900013304,40.01202247,5.993233359,40.45838341,21.778,0,21.778,18.23402247,5.993233359,19.19370786
01/05/2020 14:00,24.74310053,1.384286152,24.78179316,20.5315,0,20.5315,4.21160053,1.384286152,4.433263716,37.84065828,5.689245202,38.26595001,20.5315,0,20.5315,17.30915828,5.689245202,18.22016662
01/05/2020 14:30,25.67949584,1.120647089,25.70393659,22.27,0,22.27,3.409495838,1.120647089,3.588942988,39.84068633,5.775205312,40.25708985,22.27,0,22.27,17.57068633,5.775205312,18.49545929
01/05/2020 15:00,23.69192561,0.93672525,23.71043638,20.842,0,20.842,2.849925613,0.93672525,2.999921698,37.82392256,5.58168802,38.23355017,20.842,0,20.842,16.98192256,5.58168802,17.87570796
01/05/2020 15:30,24.84265616,1.609124363,24.89471523,19.947,0,19.947,4.895656157,1.609124363,5.15332227,36.97383211,5.596449075,37.39497965,19.947,0,19.947,17.02683211,5.596449075,17.92298116
01/05/2020 16:00,24.21394631,1.802321645,24.28092995,18.7305,0,18.7305,5.483446313,1.802321645,5.772048751,33.7870559,4.948850602,34.14756607,18.7305,0,18.7305,15.0565559,4.948850602,15.84900621
01/05/2020 16:30,22.70099324,1.719837358,22.76604785,17.4685,0,17.4685,5.232493239,1.719837358,5.50788762,29.89815204,4.085429058,30.17598757,17.4685,0,17.4685,12.42965204,4.085429058,13.08384425
01/05/2020 17:00,21.8382802,1.428224535,21.88493335,17.493,0,17.493,4.345280203,1.428224535,4.573979161,26.01286292,2.80034352,26.16316038,17.493,0,17.493,8.519862919,2.80034352,8.968276757
01/05/2020 17:30,19.48732186,1.987165549,19.58837768,13.4415,0,13.4415,6.045821863,1.987165549,6.364023014,18.19209015,1.561443471,18.25897723,13.4415,0,13.4415,4.750590147,1.561443471,5.000621207
01/05/2020 18:00,19.69572532,2.160843368,19.81390522,13.1215,0,13.1215,6.574225323,2.160843368,6.920237182,16.79702599,1.208086971,16.84041437,13.1215,0,13.1215,3.67552599,1.208086971,3.868974727
01/05/2020 18:30,18.44479202,3.004268705,18.68785657,9.3045,0,9.3045,9.140292023,3.004268705,9.621360024,15.19203171,1.935138093,15.31478328,9.3045,0,9.3045,5.887531714,1.935138093,6.197401804
01/05/2020 19:00,17.27915315,3.466352911,17.62341443,6.733,0,6.733,10.54615315,3.466352911,11.10121384,15.99414757,3.043992001,16.28123594,6.733,0,6.733,9.261147566,3.043992001,9.748576385
01/05/2020 19:30,15.23739127,3.543343257,15.64395647,4.457,0,4.457,10.78039127,3.543343257,11.34778028,16.57495181,3.982978148,17.04679273,4.457,0,4.457,12.11795181,3.982978148,12.75573875
01/05/2020 20:00,13.93138245,3.626168755,14.39557282,2.899,0,2.899,11.03238245,3.626168755,11.61303416,16.6326405,4.514029339,17.23430274,2.899,0,2.899,13.7336405,4.514029339,14.45646368
01/05/2020 20:30,13.0627052,3.619701153,13.55494388,2.05,0,2.05,11.0127052,3.619701153,11.59232126,16.33224414,4.694346636,16.99350138,2.05,0,2.05,14.28224414,4.694346636,15.0339412
01/05/2020 21:00,12.77435068,3.60676595,13.27376344,1.801,0,1.801,10.97335068,3.60676595,11.55089545,16.26147317,4.752927686,16.94183672,1.801,0,1.801,14.46047317,4.752927686,15.22155071
01/05/2020 21:30,13.30121494,3.770899045,13.82541133,1.8285,0,1.8285,11.47271494,3.770899045,12.07654204,15.24758805,4.410640949,15.87270283,1.8285,0,1.8285,13.41908805,4.410640949,14.12535585
01/05/2020 22:00,12.8746126,3.684092802,13.39134755,1.666,0,1.666,11.2086126,3.684092802,11.79853958,14.46448025,4.20665703,15.06376953,1.666,0,1.666,12.79848025,4.20665703,13.47208448
01/05/2020 22:30,11.71010989,3.341438731,12.17751561,1.544,0,1.544,10.16610989,3.341438731,10.7011683,13.45946755,3.916424791,14.01769061,1.544,0,1.544,11.91546755,3.916424791,12.54259743
01/05/2020 23:00,11.36439059,3.220739585,11.81196584,1.5655,0,1.5655,9.79889059,3.220739585,10.31462167,12.9681743,3.747877798,13.49889375,1.5655,0,1.5655,11.4026743,3.747877798,12.00281505
01/05/2020 23:30,10.86272139,3.06998231,11.28820213,1.5225,0,1.5225,9.340221392,3.06998231,9.831811992,12.79972779,3.706645525,13.32562391,1.5225,0,1.5225,11.27722779,3.706645525,11.87076609
02/05/2020 00:00,10.38322908,2.921912649,10.78652028,1.4935,0,1.4935,8.889729085,2.921912649,9.357609563,12.26062073,3.538981441,12.76116022,1.4935,0,1.4935,10.76712073,3.538981441,11.33381129
02/05/2020 00:30,9.035546766,2.783312374,9.454519191,0.5675,0,0.5675,8.468046766,2.783312374,8.913733438,11.51332118,3.59771744,12.06234369,0.5675,0,0.5675,10.94582118,3.59771744,11.52191703
02/05/2020 01:00,9.076670881,2.792391981,9.496494472,0.581,0,0.581,8.495670881,2.792391981,8.942811454,11.04089217,3.438000298,11.56378597,0.581,0,0.581,10.45989217,3.438000298,11.01041281
02/05/2020 01:30,9.067603182,2.787439468,9.486371606,0.587,0,0.587,8.480603182,2.787439468,8.926950718,12.75170262,3.998344394,13.36385713,0.587,0,0.587,12.16470262,3.998344394,12.80495012
02/05/2020 02:00,8.533045627,2.603521794,8.921389657,0.612,0,0.612,7.921045627,2.603521794,8.337942765,13.10693339,4.106886,13.73529088,0.612,0,0.612,12.49493339,4.106886,13.15256146
02/05/2020 02:30,8.398681871,2.560180273,8.78022666,0.6095,0,0.6095,7.789181871,2.560180273,8.199138812,13.61509628,4.274732777,14.27039548,0.6095,0,0.6095,13.00559628,4.274732777,13.69010135
02/05/2020 03:00,7.911700103,2.405869079,8.269413797,0.592,0,0.592,7.319700103,2.405869079,7.704947477,13.12616894,4.119782101,13.75750397,0.592,0,0.592,12.53416894,4.119782101,13.19386204
02/05/2020 03:30,7.53014261,2.28801693,7.870074282,0.569,0,0.569,6.96114261,2.28801693,7.327518537,12.2501182,3.839397885,12.83769341,0.569,0,0.569,11.6811182,3.839397885,12.2959139
02/05/2020 04:00,7.146440792,2.159599452,7.465620255,0.576,0,0.576,6.570440792,2.159599452,6.916253465,12.11043307,3.791184814,12.68998312,0.576,0,0.576,11.53443307,3.791184814,12.1415085
02/05/2020 04:30,7.077443113,2.141358247,7.394296191,0.5625,0,0.5625,6.514943113,2.141358247,6.857834856,11.61128017,3.631558423,12.16593785,0.5625,0,0.5625,11.04878017,3.631558423,11.63029492
02/05/2020 05:00,7.48388726,2.278072477,7.822926736,0.553,0,0.553,6.93088726,2.278072477,7.295670799,11.95682282,3.748255299,12.53056382,0.553,0,0.553,11.40382282,3.748255299,12.00402402
02/05/2020 05:30,7.6677952,2.339999172,8.01689961,0.5485,0,0.5485,7.1192952,2.339999172,7.493994947,12.83070589,4.036965852,13.4508032,0.5485,0,0.5485,12.28220589,4.036965852,12.92863778
02/05/2020 06:00,7.687549943,2.338603824,8.03538997,0.5725,0,0.5725,7.115049943,2.338603824,7.489526256,12.62856403,3.962636619,13.23567598,0.5725,0,0.5725,12.05606403,3.962636619,12.69059372
02/05/2020 06:30,8.03123205,2.314998424,8.358223851,0.988,0,0.988,7.04323205,2.314998424,7.413928474,12.83672867,3.894488779,13.41449387,0.988,0,0.988,11.84872867,3.894488779,12.47234596
02/05/2020 07:00,8.301722031,2.149338342,8.575444245,1.7625,0,1.7625,6.539222031,2.149338342,6.883391612,12.73705548,3.607161947,13.23798321,1.7625,0,1.7625,10.97455548,3.607161947,11.55216366
02/05/2020 07:30,8.250773223,1.873917888,8.460899895,2.5495,0,2.5495,5.701273223,1.873917888,6.001340235,12.10603186,3.141080122,12.50689376,2.5495,0,2.5495,9.556531857,3.141080122,10.05950722
02/05/2020 08:00,9.483360969,1.458490019,9.594859478,5.046,0,5.046,4.437360969,1.458490019,4.670906283,11.21126627,2.026425027,11.39293157,5.046,0,5.046,6.165266269,2.026425027,6.489753967
02/05/2020 08:30,11.19896896,0.852267681,11.23135192,8.606,0,8.606,2.592968956,0.852267681,2.729441007,11.23951873,0.865595746,11.27280077,8.606,0,8.606,2.633518725,0.865595746,2.772124974
02/05/2020 09:00,11.97724029,0.84972739,12.00734448,9.392,0,9.392,2.585240286,0.84972739,2.721305564,9.392,0,9.392,9.392,0,9.392,0,0,0
02/05/2020 09:30,13.09933022,0.847949186,13.12674636,10.5195,0,10.5195,2.579830217,0.847949186,2.715610754,13.36145342,0.934104916,13.39406545,10.5195,0,10.5195,2.841953416,0.934104916,2.991529912
02/05/2020 10:00,12.77996588,0.846679041,12.80798163,10.204,0,10.204,2.575965881,0.846679041,2.711543033,13.04169006,0.932703618,13.07499964,10.204,0,10.204,2.83769006,0.932703618,2.987042168
02/05/2020 10:30,16.34974102,1.160498454,16.39087515,12.819,0,12.819,3.530741023,1.160498454,3.716569498,21.90869844,2.987639397,22.11146889,12.819,0,12.819,9.089698438,2.987639397,9.568103619
02/05/2020 11:00,22.2379764,1.679403678,22.30130021,17.1285,0,17.1285,5.1094764,1.679403678,5.378396211,30.53754753,4.407340788,30.85395375,17.1285,0,17.1285,13.40904753,4.407340788,14.11478687
02/05/2020 11:30,23.90797057,2.064455192,23.99693797,17.627,0,17.627,6.280970571,2.064455192,6.61154797,33.16989199,5.108701546,33.56099769,17.627,0,17.627,15.54289199,5.108701546,16.36093894
02/05/2020 12:00,21.27809082,1.664486161,21.34309404,16.214,0,16.214,5.064090823,1.664486161,5.330621919,29.31923328,4.307481873,29.6339643,16.214,0,16.214,13.10523328,4.307481873,13.7949824
02/05/2020 12:30,19.18936896,1.26588376,19.23107752,15.338,0,15.338,3.851368959,1.26588376,4.054072588,30.51085684,4.987076873,30.91574551,15.338,0,15.338,15.17285684,4.987076873,15.97142825
02/05/2020 13:00,26.89633063,2.476086036,27.01006485,19.363,0,19.363,7.533330626,2.476086036,7.929821712,38.43394287,6.268315792,38.94174813,19.363,0,19.363,19.07094287,6.268315792,20.07467671
02/05/2020 13:30,28.42844784,2.886157984,28.57457882,19.6475,0,19.6475,8.780947841,2.886157984,9.243102991,40.12599354,6.730955326,40.68662087,19.6475,0,19.6475,20.47849354,6.730955326,21.55630899
02/05/2020 14:00,26.27826834,2.795710855,26.42656592,17.7725,0,17.7725,8.505768339,2.795710855,8.953440357,37.20261955,6.386371456,37.74679644,17.7725,0,17.7725,19.43011955,6.386371456,20.45275742
02/05/2020 14:30,29.33659871,3.305937176,29.52228387,19.2785,0,19.2785,10.05809871,3.305937176,10.58747233,38.51529797,6.322829727,39.03083849,19.2785,0,19.2785,19.23679797,6.322829727,20.24926102
02/05/2020 15:00,29.05272367,3.31090851,29.24077407,18.9795,0,18.9795,10.07322367,3.31090851,10.60339334,37.98396676,6.246466152,38.49415631,18.9795,0,18.9795,19.00446676,6.246466152,20.00470185
02/05/2020 15:30,24.31833837,2.224152215,24.4198369,17.5515,0,17.5515,6.766838371,2.224152215,7.122987759,33.4764919,5.234291712,33.88323066,17.5515,0,17.5515,15.9249919,5.234291712,16.76314937
02/05/2020 16:00,31.01303821,3.731070178,31.23666793,19.6615,0,19.6615,11.35153821,3.731070178,11.94898759,37.79277212,5.959460953,38.2597543,19.6615,0,19.6615,18.13127212,5.959460953,19.0855496
02/05/2020 16:30,23.82918182,2.932743689,24.00897523,14.9065,0,14.9065,8.922681819,2.932743689,9.392296651,26.01088563,3.649835053,26.26570896,14.9065,0,14.9065,11.10438563,3.649835053,11.68882697
02/05/2020 17:00,11.37232949,0.978436539,11.41434257,8.3955,0,8.3955,2.976829495,0.978436539,3.133504731,11.29745469,0.95382638,11.33764822,8.3955,0,8.3955,2.901954687,0.95382638,3.054689145
02/05/2020 17:30,12.68136228,0.996360599,12.72044354,9.65,0,9.65,3.031362283,0.996360599,3.190907666,12.62742778,0.978633185,12.66529333,9.65,0,9.65,2.97742778,0.978633185,3.134134505
02/05/2020 18:00,10.10107338,1.112948498,10.16220142,6.715,0,6.715,3.386073376,1.112948498,3.564287764,13.55100364,2.246885738,13.73601817,6.715,0,6.715,6.836003637,2.246885738,7.195793302
02/05/2020 18:30,10.3653493,1.616418898,10.49062802,5.4475,0,5.4475,4.917849305,1.616418898,5.176683479,14.80199878,3.074675062,15.11796265,5.4475,0,5.4475,9.354498782,3.074675062,9.846840823
02/05/2020 19:00,9.754203232,2.007011946,9.958542948,3.648,0,3.648,6.106203232,2.007011946,6.42758235,15.50281765,3.896490131,15.98499266,3.648,0,3.648,11.85481765,3.896490131,12.47875542
02/05/2020 19:30,9.970616123,2.504446707,10.28034237,2.351,0,2.351,7.619616123,2.504446707,8.020648551,15.57640596,4.346980723,16.17160054,2.351,0,2.351,13.22540596,4.346980723,13.92147996
02/05/2020 20:00,9.582406182,2.656558444,9.943832813,1.5,0,1.5,8.082406182,2.656558444,8.507795981,15.62075524,4.641267801,16.29568535,1.5,0,1.5,14.12075524,4.641267801,14.86395289
02/05/2020 20:30,9.12285152,2.759418602,9.531044585,0.7275,0,0.7275,8.39535152,2.759418602,8.837212126,15.81601215,4.959354114,16.57532604,0.7275,0,0.7275,15.08851215,4.959354114,15.88264437
02/05/2020 21:00,8.916834877,2.757769711,9.333554415,0.5265,0,0.5265,8.390334877,2.757769711,8.83193145,15.60598522,4.956387106,16.37414266,0.5265,0,0.5265,15.07948522,4.956387106,15.87314234
02/05/2020 21:30,8.932893127,2.763540829,9.350600918,0.525,0,0.525,8.407893127,2.763540829,8.850413818,15.09680569,4.789520913,15.83834122,0.525,0,0.525,14.57180569,4.789520913,15.33874283
02/05/2020 22:00,8.749591647,2.701649125,9.157197278,0.53,0,0.53,8.219591647,2.701649125,8.652201734,14.54674695,4.607081929,15.25886794,0.53,0,0.53,14.01674695,4.607081929,14.75447047
02/05/2020 22:30,8.628643912,2.658608686,9.028936588,0.54,0,0.54,8.088643912,2.658608686,8.514362013,13.71983658,4.332002794,14.38750027,0.54,0,0.54,13.17983658,4.332002794,13.87351219
02/05/2020 23:00,8.991559553,2.780029736,9.411519991,0.5335,0,0.5335,8.458059553,2.780029736,8.903220583,13.11811953,4.13636441,13.75480173,0.5335,0,0.5335,12.58461953,4.13636441,13.24696793
02/05/2020 23:30,8.991542911,2.778380845,9.411017163,0.5385,0,0.5385,8.453042911,2.778380845,8.897939906,12.64389753,3.978851756,13.25516526,0.5385,0,0.5385,12.10539753,3.978851756,12.74252372
03/05/2020 00:00,7.282351492,2.217747187,7.612558429,0.535,0,0.535,6.747351492,2.217747187,7.102475254,11.71461865,3.674562951,12.2774062,0.535,0,0.535,11.17961865,3.674562951,11.76801963
03/05/2020 00:30,7.322940465,2.023688467,7.597418777,1.166,0,1.166,6.156940465,2.023688467,6.480989963,12.1588137,3.613163135,12.68430914,1.166,0,1.166,10.9928137,3.613163135,11.57138284
03/05/2020 01:00,7.67935595,2.133112496,7.970111463,1.1895,0,1.1895,6.48985595,2.133112496,6.831427316,11.61043322,3.425195111,12.10512788,1.1895,0,1.1895,10.42093322,3.425195111,10.96940339
03/05/2020 01:30,8.320168347,2.313334065,8.635781136,1.282,0,1.282,7.038168347,2.313334065,7.40859826,12.83704527,3.797959717,13.38709189,1.282,0,1.282,11.55504527,3.797959717,12.16320555
03/05/2020 02:00,8.498900482,2.358768771,8.820153032,1.3225,0,1.3225,7.176400482,2.358768771,7.55410577,12.9376428,3.817712819,13.48916352,1.3225,0,1.3225,11.6151428,3.817712819,12.22646611
03/05/2020 02:30,9.190471535,2.551072326,9.53796294,1.429,0,1.429,7.761471535,2.551072326,8.169970037,12.62434765,3.679732825,13.14969913,1.429,0,1.429,11.19534765,3.679732825,11.78457647
03/05/2020 03:00,9.050499996,2.438671717,9.373295574,1.631,0,1.631,7.419499996,2.438671717,7.809999996,12.11953416,3.447414465,12.60030852,1.631,0,1.631,10.48853416,3.447414465,11.04056227
03/05/2020 03:30,8.59308838,2.324811725,8.902017606,1.52,0,1.52,7.07308838,2.324811725,7.445356189,11.9036467,3.412939626,12.38325328,1.52,0,1.52,10.3836467,3.412939626,10.93015443
03/05/2020 04:00,8.287525573,2.241305319,8.585250704,1.4685,0,1.4685,6.819025573,2.241305319,7.177921655,11.88610036,3.424099654,12.36947211,1.4685,0,1.4685,10.41760036,3.424099654,10.96589512
03/05/2020 04:30,8.105653377,2.183170239,8.394513027,1.4635,0,1.4635,6.642153377,2.183170239,6.991740396,11.41169676,3.269814149,11.87091013,1.4635,0,1.4635,9.948196756,3.269814149,10.47178606
03/05/2020 05:00,8.376564391,2.244933603,8.672171463,1.5465,0,1.5465,6.830064391,2.244933603,7.189541465,12.42630514,3.576019016,12.93062146,1.5465,0,1.5465,10.87980514,3.576019016,11.45242646
03/05/2020 05:30,8.354093379,2.286850354,8.66144103,1.3965,0,1.3965,6.957593379,2.286850354,7.323782504,12.38296885,3.611077684,12.89875186,1.3965,0,1.3965,10.98646885,3.611077684,11.56470406
03/05/2020 06:00,7.968008225,2.138092808,8.249884601,1.463,0,1.463,6.505008225,2.138092808,6.847377079,12.43635068,3.60676595,12.94880608,1.463,0,1.463,10.97335068,3.60676595,11.55089545
03/05/2020 06:30,8.480627067,2.274700115,8.780392705,1.56,0,1.56,6.920627067,2.274700115,7.284870597,12.52023251,3.602454215,13.02819629,1.56,0,1.56,10.96023251,3.602454215,11.53708685
03/05/2020 07:00,9.06355943,2.335813127,9.359707929,1.957,0,1.957,7.10655943,2.335813127,7.480588874,12.77474261,3.555620051,13.26033494,1.957,0,1.957,10.81774261,3.555620051,11.38709749
03/05/2020 07:30,9.394672571,2.339301498,9.681539352,2.2775,0,2.2775,7.117172571,2.339301498,7.491760602,13.16876684,3.579786294,13.64665856,2.2775,0,2.2775,10.89126684,3.579786294,11.46449141
03/05/2020 08:00,10.01348796,2.243593744,10.26175687,3.1875,0,3.1875,6.825987958,2.243593744,7.185250482,13.46241285,3.377200536,13.87955486,3.1875,0,3.1875,10.27491285,3.377200536,10.81569774
03/05/2020 08:30,10.52138434,2.382757405,10.78782004,3.272,0,3.272,7.24938434,2.382757405,7.630930884,13.58156599,3.388590472,13.99790985,3.272,0,3.272,10.30956599,3.388590472,10.85217473
03/05/2020 09:00,11.86006356,2.508373639,12.12241915,4.2285,0,4.2285,7.631563559,2.508373639,8.033224799,14.00783296,3.214311302,14.37188858,4.2285,0,4.2285,9.779332957,3.214311302,10.29403469
03/05/2020 09:30,12.02566488,1.952602122,12.18315521,6.085,0,6.085,5.940664884,1.952602122,6.253331457,13.78911384,2.532219764,14.0196932,6.085,0,6.085,7.704113841,2.532219764,8.109593517
03/05/2020 10:00,12.25193857,2.25080856,12.45697145,5.404,0,5.404,6.847938567,2.25080856,7.208356386,13.69150588,2.723971454,13.95984791,5.404,0,5.404,8.287505879,2.723971454,8.723690399
03/05/2020 10:30,13.04059107,2.437386915,13.2664189,5.625,0,5.625,7.415591069,2.437386915,7.805885336,14.31294513,2.855589471,14.59502619,5.625,0,5.625,8.687945131,2.855589471,9.145205401
03/05/2020 11:00,14.44444462,2.391323005,14.64105208,7.169,0,7.169,7.27544462,2.391323005,7.658362758,13.81785726,2.1853737,13.98960462,7.169,0,7.169,6.648857262,2.1853737,6.998797118
03/05/2020 11:30,13.96216445,2.166082306,14.12918783,7.372,0,7.372,6.590164451,2.166082306,6.937015212,13.45508337,1.999412814,13.60282765,7.372,0,7.372,6.083083368,1.999412814,6.40324565
03/05/2020 12:00,15.03288323,2.978825663,15.32517473,5.97,0,5.97,9.062883226,2.978825663,9.53987708,13.92736116,2.615458134,14.17081544,5.97,0,5.97,7.957361164,2.615458134,8.376169646
03/05/2020 12:30,16.00828123,3.307147559,16.34632353,5.9465,0,5.9465,10.06178123,3.307147559,10.59134866,14.33899009,2.758478094,14.60191214,5.9465,0,5.9465,8.392490085,2.758478094,8.83420009
03/05/2020 13:00,16.59257948,3.157529981,16.89034308,6.986,0,6.986,9.606579482,3.157529981,10.11218893,14.20733669,2.373538587,14.404239,6.986,0,6.986,7.221336687,2.373538587,7.601407039
03/05/2020 13:30,16.12192498,2.530185584,16.31926175,8.424,0,8.424,7.697924981,2.530185584,8.103078927,14.42209333,1.97147794,14.55621865,8.424,0,8.424,5.998093332,1.97147794,6.313782455
03/05/2020 14:00,15.37189387,2.547924301,15.58162506,7.62,0,7.62,7.751893874,2.547924301,8.159888289,12.53967658,1.617019493,12.64350587,7.62,0,7.62,4.919676575,1.617019493,5.178606921
03/05/2020 14:30,14.80907932,2.073858433,14.9535855,8.4995,0,8.4995,6.309579322,2.073858433,6.641662444,13.23483487,1.556429303,13.3260394,8.4995,0,8.4995,4.735334867,1.556429303,4.984563018
03/05/2020 15:00,14.34361113,1.724313344,14.44688329,9.0975,0,9.0975,5.246111133,1.724313344,5.522222246,13.76225698,1.533231475,13.84740106,9.0975,0,9.0975,4.664756983,1.533231475,4.910270509
03/05/2020 15:30,14.41768207,2.237741231,14.59030644,7.6095,0,7.6095,6.808182069,2.237741231,7.166507441,13.32377819,1.878192413,13.45550712,7.6095,0,7.6095,5.714278188,1.878192413,6.015029671
03/05/2020 16:00,14.42134845,2.120784377,14.57645422,7.969,0,7.969,6.452348451,2.120784377,6.791945738,13.44174777,1.798805205,13.56157378,7.969,0,7.969,5.472747773,1.798805205,5.76078713
03/05/2020 16:30,13.62351291,2.001361758,13.76973321,7.5345,0,7.5345,6.089012905,2.001361758,6.409487269,15.51824379,2.624129683,15.73854971,7.5345,0,7.5345,7.983743788,2.624129683,8.403940829
03/05/2020 17:00,14.79917778,2.703485198,15.04408506,6.574,0,6.574,8.225177779,2.703485198,8.658081873,16.55410907,3.28030322,16.87598638,6.574,0,6.574,9.980109073,3.28030322,10.50537797
03/05/2020 17:30,15.67210227,2.517425178,15.87300284,8.013,0,8.013,7.659102275,2.517425178,8.062212921,17.90641238,3.251807395,18.19928173,8.013,0,8.013,9.893412379,3.251807395,10.41411829
03/05/2020 18:00,14.80792185,2.290738184,14.98405923,7.8385,0,7.8385,6.969421848,2.290738184,7.336233524,18.4026769,3.47227703,18.72739236,7.8385,0,7.8385,10.5641769,3.47227703,11.12018621
03/05/2020 18:30,13.29624561,2.819697326,13.59194028,4.7175,0,4.7175,8.578745615,2.819697326,9.030258542,19.25358169,4.777779002,19.83752958,4.7175,0,4.7175,14.53608169,4.777779002,15.30113862
03/05/2020 19:00,12.23037282,2.894021745,12.56810969,3.4255,0,3.4255,8.804872824,2.894021745,9.268287183,18.73032903,5.030454034,19.39408913,3.4255,0,3.4255,15.30482903,5.030454034,16.11034635
03/05/2020 19:30,11.39356931,2.875844359,11.7509107,2.644,0,2.644,8.749569308,2.875844359,9.210072955,18.10429164,5.081552123,18.80392373,2.644,0,2.644,15.46029164,5.081552123,16.2739912
03/05/2020 20:00,10.71378807,2.949377161,11.11233911,1.7405,0,1.7405,8.973288074,2.949377161,9.445566394,17.74943559,5.261882671,18.512965,1.7405,0,1.7405,16.00893559,5.261882671,16.85151115
03/05/2020 20:30,10.51486286,2.994102781,10.93284009,1.4055,0,1.4055,9.109362861,2.994102781,9.588803012,17.09737812,5.157670917,17.8583848,1.4055,0,1.4055,15.69187812,5.157670917,16.51776644
03/05/2020 21:00,10.27872668,3.002110782,10.70816938,1.145,0,1.145,9.133726684,3.002110782,9.614449142,16.89293722,5.176096655,17.66814378,1.145,0,1.145,15.74793722,5.176096655,16.57677602
03/05/2020 21:30,10.24786286,2.994102781,10.67629827,1.1385,0,1.1385,9.109362861,2.994102781,9.588803012,16.41443726,5.02095777,17.16519058,1.1385,0,1.1385,15.27593726,5.02095777,16.07993396
03/05/2020 22:00,10.08657436,2.942075866,10.50689263,1.1355,0,1.1355,8.951074358,2.942075866,9.422183535,15.66548448,4.775774947,16.37728397,1.1355,0,1.1355,14.52998448,4.775774947,15.2947205
03/05/2020 22:30,9.392055462,2.715277622,9.776678289,1.131,0,1.131,8.261055462,2.715277622,8.695847855,14.81566044,4.497930372,15.48338374,1.131,0,1.131,13.68466044,4.497930372,14.40490573
03/05/2020 23:00,8.954083173,2.570172698,9.315653126,1.1345,0,1.1345,7.819583173,2.570172698,8.231140182,14.15693662,4.280267929,14.78984611,1.1345,0,1.1345,13.02243662,4.280267929,13.70782802
03/05/2020 23:30,8.290011995,2.349766611,8.616594571,1.141,0,1.141,7.149011995,2.349766611,7.525275785,13.32915058,4.006051368,13.91814294,1.141,0,1.141,12.18815058,4.006051368,12.82963219
04/05/2020 00:00,7.766217764,2.166099829,8.062637709,1.176,0,1.176,6.590217764,2.166099829,6.93707133,12.55654614,3.740604626,13.1018691,1.176,0,1.176,11.38054614,3.740604626,11.97952226
04/05/2020 00:30,7.69735595,2.133112496,7.987456263,1.2075,0,1.2075,6.48985595,2.133112496,6.831427316,12.67208429,3.768226628,13.22048608,1.2075,0,1.2075,11.46458429,3.768226628,12.06798346
04/05/2020 01:00,7.346592595,2.033434651,7.622813079,1.16,0,1.16,6.186592595,2.033434651,6.512202731,12.22353902,3.636409422,12.75297532,1.16,0,1.16,11.06353902,3.636409422,11.64583054
04/05/2020 01:30,7.592690098,2.121061013,7.883390307,1.1395,0,1.1395,6.453190098,2.121061013,6.792831682,13.82169708,4.1684366,14.43659149,1.1395,0,1.1395,12.68219708,4.1684366,13.34968114
04/05/2020 02:00,7.584111407,2.117255281,7.874104125,1.1425,0,1.1425,6.441611407,2.117255281,6.780643587,14.33571572,4.336400305,14.9772198,1.1425,0,1.1425,13.19321572,4.336400305,13.8875955
04/05/2020 02:30,7.621119879,2.121695301,7.910945529,1.166,0,1.166,6.455119879,2.121695301,6.794863031,14.3671277,4.339000845,15.00804073,1.166,0,1.166,13.2011277,4.339000845,13.89592389
04/05/2020 03:00,7.480297334,2.074423117,7.762607776,1.169,0,1.169,6.311297334,2.074423117,6.643470878,13.76716157,4.140815463,14.37640743,1.169,0,1.169,12.59816157,4.140815463,13.26122271
04/05/2020 03:30,7.06520676,1.913666819,7.319786011,1.243,0,1.243,5.82220676,1.913666819,6.128638694,13.02293132,3.871876186,13.58632273,1.243,0,1.243,11.77993132,3.871876186,12.39992771
04/05/2020 04:00,7.15918063,1.914808625,7.410827171,1.3335,0,1.3335,5.82568063,1.914808625,6.1322954,12.95558758,3.819995458,13.50702095,1.3335,0,1.3335,11.62208758,3.819995458,12.2337764
04/05/2020 04:30,7.125365306,1.91766314,7.378906603,1.291,0,1.291,5.834365306,1.91766314,6.141437164,12.61895762,3.723319613,13.15679293,1.291,0,1.291,11.32795762,3.723319613,11.92416591
04/05/2020 05:00,7.127128371,1.917092237,7.380460789,1.2945,0,1.2945,5.832628371,1.917092237,6.139608811,12.29408703,3.615389419,12.81466412,1.2945,0,1.2945,10.99958703,3.615389419,11.57851266
04/05/2020 05:30,7.316892569,1.972398004,7.578078302,1.316,0,1.316,6.000892569,1.972398004,6.31672902,12.43368562,3.654206549,12.95954334,1.316,0,1.316,11.11768562,3.654206549,11.70282697
04/05/2020 06:00,7.438528243,1.970634836,7.695135092,1.443,0,1.443,5.995528243,1.970634836,6.311082361,12.41307114,3.605688016,12.92614874,1.443,0,1.443,10.97007114,3.605688016,11.5474433
04/05/2020 06:30,8.597806505,2.215431612,8.87864933,1.8575,0,1.8575,6.740306505,2.215431612,7.095059479,13.1946175,3.726330321,13.71070635,1.8575,0,1.8575,11.3371175,3.726330321,11.93380789
04/05/2020 07:00,9.434755205,2.164304372,9.679815039,2.85,0,2.85,6.584755205,2.164304372,6.931321268,13.39992649,3.467593149,13.84132336,2.85,0,2.85,10.54992649,3.467593149,11.10518578
04/05/2020 07:30,10.60312607,2.122026021,10.81338416,4.147,0,4.147,6.456126071,2.122026021,6.79592218,13.50297771,3.075161162,13.84871919,4.147,0,4.147,9.355977711,3.075161162,9.848397591
04/05/2020 08:00,12.01786354,1.906815983,12.16819589,6.2165,0,6.2165,5.801363537,1.906815983,6.10669846,13.22028555,2.302032988,13.41921406,6.2165,0,6.2165,7.003785554,2.302032988,7.372405846
04/05/2020 08:30,13.35058851,1.124457417,13.39785872,9.9295,0,9.9295,3.421088515,1.124457417,3.601145805,13.13020622,1.052021261,13.17228394,9.9295,0,9.9295,3.200706224,1.052021261,3.369164446
04/05/2020 09:00,15.96914728,0.845916953,15.99153652,13.3955,0,13.3955,2.57364728,0.845916953,2.7091024,17.44673646,1.33157703,17.49747726,13.3955,0,13.3955,4.051236459,1.33157703,4.26445943
04/05/2020 09:30,16.93359609,1.248373815,16.97954987,13.1355,0,13.1355,3.79809609,1.248373815,3.997995884,16.7929124,1.202133323,16.83588523,13.1355,0,13.1355,3.657412402,1.202133323,3.849907792
04/05/2020 10:00,16.19809688,1.559309237,16.27297723,11.454,0,11.454,4.744096879,1.559309237,4.993786188,14.53719703,1.013397857,14.57247655,11.454,0,11.454,3.08319703,1.013397857,3.245470557
04/05/2020 10:30,15.97942052,1.883991167,16.09009953,10.2475,0,10.2475,5.73192052,1.883991167,6.033600547,13.33255606,1.01400889,13.37106073,10.2475,0,10.2475,3.085056057,1.01400889,3.247427428
04/05/2020 11:00,17.8059805,1.489589954,17.86817897,13.274,0,13.274,4.531980497,1.489589954,4.770505786,18.69863618,1.782991689,18.78345161,13.274,0,13.274,5.424636182,1.782991689,5.71014335
04/05/2020 11:30,17.62084518,1.082634555,17.65407268,14.327,0,14.327,3.293845178,1.082634555,3.46720545,19.97039919,1.854895612,20.05635763,14.327,0,14.327,5.643399187,1.854895612,5.940420197
04/05/2020 12:00,19.3396761,1.095890689,19.37070077,16.0055,0,16.0055,3.334176102,1.095890689,3.509659055,24.93699418,2.935640173,25.10919477,16.0055,0,16.0055,8.931494182,2.935640173,9.401572823
04/05/2020 12:30,19.39405427,0.842106517,19.41232816,16.832,0,16.832,2.562054274,0.842106517,2.696899236,26.43279524,3.155628792,26.62049318,16.832,0,16.832,9.600795238,3.155628792,10.10610025
04/05/2020 13:00,22.25942324,1.240757268,22.2939768,18.4845,0,18.4845,3.774923242,1.240757268,3.973603413,29.88334879,3.746620416,30.11729901,18.4845,0,18.4845,11.39884879,3.746620416,11.9987882
04/05/2020 13:30,21.67615215,0.991032586,21.6987953,18.661,0,18.661,3.015152149,0.991032586,3.173844368,32.67470468,4.606081983,32.99776231,18.661,0,18.661,14.01370468,4.606081983,14.75126809
04/05/2020 14:00,27.23358226,1.682232288,27.28548897,22.1155,0,22.1155,5.118082259,1.682232288,5.38745501,39.38009346,5.674597452,39.78684226,22.1155,0,22.1155,17.26459346,5.674597452,18.17325627
04/05/2020 14:30,22.51787925,1.333596067,22.55733504,18.4605,0,18.4605,4.057379246,1.333596067,4.270925522,30.41570661,3.929486387,30.66848663,18.4605,0,18.4605,11.95520661,3.929486387,12.58442801
04/05/2020 15:00,16.51285979,0.960204528,16.54075364,13.5915,0,13.5915,2.921359788,0.960204528,3.075115566,21.16325135,2.488714317,21.30908038,13.5915,0,13.5915,7.57175135,2.488714317,7.970264579
04/05/2020 15:30,18.37743362,0.861787905,18.39762878,15.7555,0,15.7555,2.621933618,0.861787905,2.759930124,24.52817091,2.883437487,24.69707229,15.7555,0,15.7555,8.772670908,2.883437487,9.234390429
04/05/2020 16:00,16.77722146,0.862046856,16.7993537,14.1545,0,14.1545,2.622721458,0.862046856,2.76075943,20.50209757,2.086354427,20.60798097,14.1545,0,14.1545,6.347597569,2.086354427,6.681681651
04/05/2020 16:30,18.43987254,1.2532306,18.48241019,14.627,0,14.627,3.812872545,1.2532306,4.013550047,20.97077717,2.085098722,21.07418164,14.627,0,14.627,6.343777167,2.085098722,6.677660176
04/05/2020 17:00,18.11295646,1.556962294,18.17975036,13.376,0,13.376,4.736956456,1.556962294,4.986269954,17.11832592,1.230043048,17.16246161,13.376,0,13.376,3.742325925,1.230043048,3.939290447
04/05/2020 17:30,19.57371984,2.423624508,19.72319609,12.2,0,12.2,7.373719841,2.423624508,7.761810359,14.94405879,0.901928507,14.97125139,12.2,0,12.2,2.744058788,0.901928507,2.888482935
04/05/2020 18:00,19.03135699,2.956630863,19.25965251,10.036,0,10.036,8.995356991,2.956630863,9.468796832,13.75095356,1.221046188,13.80505986,10.036,0,10.036,3.714953564,1.221046188,3.910477435
04/05/2020 18:30,18.08044886,3.482719969,18.41282078,7.4845,0,7.4845,10.59594886,3.482719969,11.15363038,15.37840955,2.594602598,15.5957508,7.4845,0,7.4845,7.893909552,2.594602598,8.309378476
04/05/2020 19:00,17.89969699,3.999821625,18.34114842,5.7305,0,5.7305,12.16919699,3.999821625,12.80968105,15.61700989,3.249538656,15.95150461,5.7305,0,5.7305,9.886509888,3.249538656,10.40685251
04/05/2020 19:30,17.92351314,4.381199099,18.45121212,4.594,0,4.594,13.32951314,4.381199099,14.03106646,14.9830757,3.414724049,15.36726708,4.594,0,4.594,10.3890757,3.414724049,10.93586915
04/05/2020 20:00,17.2617391,4.416935593,17.81788306,3.8235,0,3.8235,13.4382391,4.416935593,14.14551484,14.46466907,3.497583133,14.88152341,3.8235,0,3.8235,10.64116907,3.497583133,11.2012306
04/05/2020 20:30,16.55661479,4.441217358,17.1419341,3.0445,0,3.0445,13.51211479,4.441217358,14.22327872,14.4779868,3.758005377,14.95776407,3.0445,0,3.0445,11.4334868,3.758005377,12.03524926
04/05/2020 21:00,16.26830666,4.446539368,16.86503821,2.74,0,2.74,13.52830666,4.446539368,14.2403228,14.46012454,3.852218648,14.96445089,2.74,0,2.74,11.72012454,3.852218648,12.3369732
04/05/2020 21:30,15.2716841,4.101052092,15.81274687,2.7945,0,2.7945,12.4771841,4.101052092,13.133878,14.86255063,3.966576423,15.38275462,2.7945,0,2.7945,12.06805063,3.966576423,12.70321119
04/05/2020 22:00,15.69733027,4.214167465,16.25316538,2.876,0,2.876,12.82133027,4.214167465,13.49613712,13.43202271,3.46959688,13.87289936,2.876,0,2.876,10.55602271,3.46959688,11.11160286
04/05/2020 22:30,16.07118218,4.320776784,16.64187515,2.9255,0,2.9255,13.14568218,4.320776784,13.83756019,12.69882559,3.212336776,13.09882739,2.9255,0,2.9255,9.77332559,3.212336776,10.28771115
04/05/2020 23:00,15.26197648,4.049873473,15.79016787,2.9405,0,2.9405,12.32147648,4.049873473,12.96997525,11.86886882,2.934612915,12.22628316,2.9405,0,2.9405,8.928368817,2.934612915,9.398282965
04/05/2020 23:30,15.01167922,3.965303952,15.52656267,2.9475,0,2.9475,12.06417922,3.965303952,12.69913602,11.26932796,2.735252575,11.59652358,2.9475,0,2.9475,8.321827955,2.735252575,8.7598189
05/05/2020 00:00,14.34990465,3.739572068,14.82916595,2.9725,0,2.9725,11.37740465,3.739572068,11.97621543,10.47779696,2.466871815,10.76427822,2.9725,0,2.9725,7.50529696,2.466871815,7.900312589
05/05/2020 00:30,14.61667343,3.837115246,15.11193553,2.9425,0,2.9425,11.67417343,3.837115246,12.28860361,10.06816308,2.342092195,10.33698717,2.9425,0,2.9425,7.125663085,2.342092195,7.500697984
05/05/2020 01:00,14.12588968,3.678924929,14.59709724,2.933,0,2.933,11.19288968,3.678924929,11.78198914,9.919335082,2.296297295,10.18165948,2.933,0,2.933,6.986335082,2.296297295,7.354036928
05/05/2020 01:30,14.60563645,3.83776046,15.10142448,2.9295,0,2.9295,11.67613645,3.83776046,12.29066994,11.18496406,2.713439819,11.50939515,2.9295,0,2.9295,8.255464065,2.713439819,8.689962173
05/05/2020 02:00,14.58134009,3.829774632,15.07589641,2.9295,0,2.9295,11.65184009,3.829774632,12.26509483,11.44097442,2.797586355,11.77804675,2.9295,0,2.9295,8.511474424,2.797586355,8.959446762
05/05/2020 02:30,14.21308898,3.70002622,14.68679994,2.956,0,2.956,11.25708898,3.70002622,11.84956735,11.64453947,2.85578482,11.98961243,2.956,0,2.956,8.688539467,2.85578482,9.145831018
05/05/2020 03:00,13.97060291,3.625090821,14.43326121,2.9415,0,2.9415,11.02910291,3.625090821,11.60958201,11.04803997,2.664490837,11.36480086,2.9415,0,2.9415,8.106539972,2.664490837,8.53319997
05/05/2020 03:30,13.93705971,3.632636357,14.40269698,2.885,0,2.885,11.05205971,3.632636357,11.63374707,10.76294887,2.589356575,11.07004227,2.885,0,2.885,7.877948869,2.589356575,8.292577757
05/05/2020 04:00,13.79393466,3.586086455,14.25246118,2.8835,0,2.8835,10.91043466,3.586086455,11.48466807,10.69822746,2.568576701,11.0022569,2.8835,0,2.8835,7.814727455,2.568576701,8.2260289
05/05/2020 04:30,13.69308034,3.563290789,14.14911624,2.852,0,2.852,10.84108034,3.563290789,11.41166351,10.55553464,2.532029391,10.8549751,2.852,0,2.852,7.703534643,2.532029391,8.108983835
05/05/2020 05:00,13.88282727,3.603471413,14.34286928,2.9195,0,2.9195,10.96332727,3.603471413,11.54034449,10.56970501,2.514500787,10.86468491,2.9195,0,2.9195,7.650205007,2.514500787,8.052847376
05/05/2020 05:30,13.98773697,3.639103959,14.45336857,2.916,0,2.916,11.07173697,3.639103959,11.65445997,10.71915008,2.564771402,11.02171633,2.916,0,2.916,7.803150081,2.564771402,8.213842191
05/05/2020 06:00,13.97522108,3.629402556,14.43881461,2.933,0,2.933,11.04222108,3.629402556,11.62339061,10.71531081,2.557921864,11.01639006,2.933,0,2.933,7.782310808,2.557921864,8.191906114
05/05/2020 06:30,14.28518827,3.789132245,14.77917883,2.757,0,2.757,11.52818827,3.789132245,12.13493502,11.45941306,2.860344851,11.81099998,2.757,0,2.757,8.702413064,2.860344851,9.160434804
05/05/2020 07:00,15.18629542,4.024505283,15.71051276,2.942,0,2.942,12.24429542,4.024505283,12.88873202,12.14416137,3.024604176,12.51514626,2.942,0,2.942,9.202161372,3.024604176,9.686485654
05/05/2020 07:30,15.64381446,4.154013079,16.18594314,3.0055,0,3.0055,12.63831446,4.154013079,13.3034889,13.05461917,3.302985743,13.46598665,3.0055,0,3.0055,10.04911917,3.302985743,10.57802018
05/05/2020 08:00,15.81687782,4.147788906,16.35169033,3.1975,0,3.1975,12.61937782,4.147788906,13.2835556,13.17624796,3.279855844,13.57832702,3.1975,0,3.1975,9.978747958,3.279855844,10.50394522
05/05/2020 08:30,16.32885555,4.326914424,16.89241581,3.1645,0,3.1645,13.16435555,4.326914424,13.85721637,13.26192361,3.318862644,13.67089855,3.1645,0,3.1645,10.09742361,3.318862644,10.62886696
05/05/2020 09:00,16.67251665,4.438884314,17.25330419,3.1675,0,3.1675,13.50501665,4.438884314,14.215807,13.8354002,3.50636923,14.27280364,3.1675,0,3.1675,10.6679002,3.50636923,11.22936863
05/05/2020 09:30,16.15485409,4.158134657,16.68140865,3.504,0,3.504,12.65085409,4.158134657,13.31668852,13.321522,3.226863434,13.7067719,3.504,0,3.504,9.817522001,3.226863434,10.33423369
05/05/2020 10:00,17.32401665,4.438884314,17.88365866,3.819,0,3.819,13.50501665,4.438884314,14.215807,13.24739389,3.098963209,13.60503649,3.819,0,3.819,9.428393889,3.098963209,9.924625147
05/05/2020 10:30,18.50495506,4.603370465,19.06893761,4.4995,0,4.4995,14.00545506,4.603370465,14.74258428,13.69670183,3.022974052,14.02633284,4.4995,0,4.4995,9.197201826,3.022974052,9.68126508
05/05/2020 11:00,18.79557368,4.116135266,19.24100204,6.2725,0,6.2725,12.52307368,4.116135266,13.18218282,12.93405617,2.18954763,13.11807638,6.2725,0,6.2725,6.661556174,2.18954763,7.012164393
05/05/2020 11:30,18.8431853,3.786501797,19.21986546,7.323,0,7.323,11.5201853,3.786501797,12.12651084,12.19571285,1.601583263,12.30042604,7.323,0,7.323,4.872712849,1.601583263,5.12917142
05/05/2020 12:00,17.73384044,3.325902014,18.04302416,7.615,0,7.615,10.11884044,3.325902014,10.65141099,11.35500156,1.229279068,11.42134789,7.615,0,7.615,3.740001564,1.229279068,3.936843752
05/05/2020 12:30,18.27192099,3.858396742,18.67485802,6.533,0,6.533,11.73892099,3.858396742,12.35675894,10.84045645,1.415792468,10.93251866,6.533,0,6.533,4.307456448,1.415792468,4.534164683
05/05/2020 13:00,19.68156317,4.149657591,20.11426327,7.0565,0,7.0565,12.62506317,4.149657591,13.28954018,11.46037511,1.44748375,11.55142445,7.0565,0,7.0565,4.40387511,1.44748375,4.63565801
05/05/2020 13:30,20.56538758,4.283867333,21.00682473,7.532,0,7.532,13.03338758,4.283867333,13.71935534,11.09239332,1.170244691,11.15395276,7.532,0,7.532,3.560393317,1.170244691,3.747782439
05/05/2020 14:00,18.85188165,3.752218846,19.22166975,7.436,0,7.436,11.41588165,3.752218846,12.01671753,10.11913064,0.881902392,10.15748771,7.436,0,7.436,2.683130636,0.881902392,2.824348038
05/05/2020 14:30,17.99291102,4.190035727,18.47434022,5.245,0,5.245,12.74791102,4.190035727,13.41885371,9.824193673,1.505108175,9.938819445,5.245,0,5.245,4.579193673,1.505108175,4.820203867
05/05/2020 15:00,18.16950092,4.022436381,18.60942659,5.9315,0,5.9315,12.23800092,4.022436381,12.88210623,10.78107258,1.593977424,10.89827005,5.9315,0,5.9315,4.849572581,1.593977424,5.104813243
05/05/2020 15:30,18.68146074,4.339110309,19.17876048,5.48,0,5.48,13.20146074,4.339110309,13.89627446,11.47919216,1.971839108,11.64731738,5.48,0,5.48,5.999192163,1.971839108,6.314939119
05/05/2020 16:00,18.16726764,3.696305074,18.53947909,6.9215,0,6.9215,11.24576764,3.696305074,11.83765015,11.19993469,1.406253478,11.2878734,6.9215,0,6.9215,4.27843469,1.406253478,4.503615463
05/05/2020 16:30,17.2205637,3.353091837,17.54397444,7.019,0,7.019,10.2015637,3.353091837,10.73848811,11.81708486,1.577054228,11.92185366,7.019,0,7.019,4.798084859,1.577054228,5.050615641
05/05/2020 17:00,17.59976965,3.92589158,18.03231866,5.6555,0,5.6555,11.94426965,3.92589158,12.57291542,13.64952126,2.627507724,13.90011609,5.6555,0,5.6555,7.994021258,2.627507724,8.414759219
05/05/2020 17:30,19.82134154,4.856912938,20.40772363,5.0445,0,5.0445,14.77684154,4.856912938,15.55457004,17.03344998,3.940577297,17.48332256,5.0445,0,5.0445,11.98894998,3.940577297,12.61994735
05/05/2020 18:00,18.69466137,4.63104774,19.25972396,4.605,0,4.605,14.08966137,4.63104774,14.8312225,18.74906598,4.64892967,19.31683261,4.605,0,4.605,14.14406598,4.64892967,14.8884905
05/05/2020 18:30,17.47816058,4.216083798,17.97947329,4.651,0,4.651,12.82716058,4.216083798,13.5022743,19.00914077,4.719292652,19.5861981,4.651,0,4.651,14.35814077,4.719292652,15.11383239
05/05/2020 19:00,16.05771579,3.945594927,16.53535472,4.0535,0,4.0535,12.00421579,3.945594927,12.63601663,18.74318938,4.82826741,19.35508498,4.0535,0,4.0535,14.68968938,4.82826741,15.46283093
05/05/2020 19:30,14.89981634,3.647675832,15.33981962,3.802,0,3.802,11.09781634,3.647675832,11.68191193,18.26806523,4.754765706,18.87670533,3.802,0,3.802,14.46606523,4.754765706,15.22743708
05/05/2020 20:00,14.60916917,3.818378855,15.09992851,2.992,0,2.992,11.61716917,3.818378855,12.22859913,17.42663997,4.744436721,18.06093741,2.992,0,2.992,14.43463997,4.744436721,15.19435786
05/05/2020 20:30,14.37084002,3.934131815,14.89961195,2.4015,0,2.4015,11.96934002,3.934131815,12.59930529,16.75888255,4.719043436,17.41061502,2.4015,0,2.4015,14.35738255,4.719043436,15.11303426
05/05/2020 21:00,14.02530839,3.884325776,14.55325607,2.2075,0,2.2075,11.81780839,3.884325776,12.4397983,16.04811274,4.549189413,16.68043905,2.2075,0,2.2075,13.84061274,4.549189413,14.56906604
05/05/2020 21:30,13.54876857,3.731145895,14.05313415,2.197,0,2.197,11.35176857,3.731145895,11.94923007,15.86486848,4.49241112,16.48865699,2.197,0,2.197,13.66786848,4.49241112,14.38722998
05/05/2020 22:00,13.08963557,3.568896574,13.56744568,2.2315,0,2.2315,10.85813557,3.568896574,11.42961639,15.15829231,4.248831163,15.74250272,2.2315,0,2.2315,12.92679231,4.248831163,13.6071498
05/05/2020 22:30,12.9523564,3.507833913,13.41895805,2.28,0,2.28,10.6723564,3.507833913,11.23405937,13.75210596,3.770698882,14.25968402,2.28,0,2.28,11.47210596,3.770698882,12.07590101
05/05/2020 23:00,12.20611971,3.257627512,12.63334854,2.295,0,2.295,9.911119706,3.257627512,10.43275758,13.05530232,3.536740339,13.52588078,2.295,0,2.295,10.76030232,3.536740339,11.32663402
