Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/05/2020 23:30,11.97892236,3.211382531,12.40191754,2.2085,0,2.2085,9.770422361,3.211382531,10.28465512,12.35574235,3.335237273,12.7979755,2.2085,0,2.2085,10.14724235,3.335237273,10.68130774
06/05/2020 00:00,12.07828341,3.203777125,12.49596407,2.331,0,2.331,9.747283409,3.203777125,10.26029833,11.6535348,3.064169008,12.0496475,2.331,0,2.331,9.322534798,3.064169008,9.813194524
06/05/2020 00:30,12.17415919,3.162486442,12.5782142,2.5525,0,2.5525,9.621659193,3.162486442,10.12806231,11.90828009,3.075096208,12.29891668,2.5525,0,2.5525,9.355780093,3.075096208,9.848189571
06/05/2020 01:00,12.76990685,3.36963883,13.20700522,2.518,0,2.518,10.25190685,3.36963883,10.7914809,12.49952613,3.280768985,12.92290984,2.518,0,2.518,9.981526133,3.280768985,10.50686961
06/05/2020 01:30,12.86589428,3.413349685,13.31098012,2.481,0,2.481,10.38489428,3.413349685,10.93146767,13.93222934,3.763837068,14.43168333,2.481,0,2.481,11.45122934,3.763837068,12.05392562
06/05/2020 02:00,12.82918316,3.462911593,13.28832937,2.2935,0,2.2935,10.53568316,3.462911593,11.0901928,14.37149045,3.969843485,14.90970808,2.2935,0,2.2935,12.07799045,3.969843485,12.71367416
06/05/2020 02:30,13.17277229,3.601809921,13.65631592,2.2145,0,2.2145,10.95827229,3.601809921,11.53502346,14.43805026,4.01768668,14.98663076,2.2145,0,2.2145,12.22355026,4.01768668,12.86689501
06/05/2020 03:00,13.14299307,3.514452516,13.60476546,2.4505,0,2.4505,10.69249307,3.514452516,11.25525586,13.88690483,3.75896449,14.3866584,2.4505,0,2.4505,11.43640483,3.75896449,12.03832088
06/05/2020 03:30,12.91889596,3.446382989,13.3706929,2.4335,0,2.4335,10.48539596,3.446382989,11.03725891,13.4867836,3.633038628,13.96754458,2.4335,0,2.4335,11.0532836,3.633038628,11.63503536
06/05/2020 04:00,12.74652636,3.399095336,13.19195904,2.405,0,2.405,10.34152636,3.399095336,10.88581722,13.14526866,3.530155593,13.61102812,2.405,0,2.405,10.74026866,3.530155593,11.30554595
06/05/2020 04:30,11.57338064,3.040124398,11.96601419,2.324,0,2.324,9.249380636,3.040124398,9.736190143,12.069428,3.203167282,12.48724841,2.324,0,2.324,9.745428001,3.203167282,10.25834526
06/05/2020 05:00,11.85945214,3.208762845,12.28587661,2.097,0,2.097,9.762452138,3.208762845,10.27626541,11.81635522,3.194597572,12.24057614,2.097,0,2.097,9.719355215,3.194597572,10.23090023
06/05/2020 05:30,12.0109976,3.356356952,12.47113449,1.7995,0,1.7995,10.2114976,3.356356952,10.74894485,11.85966276,3.306615596,12.31199852,1.7995,0,1.7995,10.06016276,3.306615596,10.58964501
06/05/2020 06:00,11.65093987,3.265456822,12.09990116,1.716,0,1.716,9.934939873,3.265456822,10.45783145,11.76414704,3.302666219,12.21895085,1.716,0,1.716,10.04814704,3.302666219,10.57699689
06/05/2020 06:30,11.80166904,3.230362946,12.23579327,1.9735,0,1.9735,9.828169038,3.230362946,10.34544109,12.64913989,3.508913145,13.12681269,1.9735,0,1.9735,10.67563989,3.508913145,11.23751568
06/05/2020 07:00,12.30254421,3.044944082,12.67376339,3.0385,0,3.0385,9.264044213,3.044944082,9.751625487,13.05967255,3.293800133,13.4686364,3.0385,0,3.0385,10.02117255,3.293800133,10.54860269
06/05/2020 07:30,12.84003953,2.690785419,13.11895351,4.6535,0,4.6535,8.186539528,2.690785419,8.617410029,12.83520783,2.689197318,13.11389882,4.6535,0,4.6535,8.181707833,2.689197318,8.612324035
06/05/2020 08:00,13.39196259,1.978994703,13.53739569,7.371,0,7.371,6.020962595,1.978994703,6.337855363,12.69946681,1.751382344,12.81966448,7.371,0,7.371,5.328466806,1.751382344,5.608912428
06/05/2020 08:30,15.37319063,1.572816101,15.45343783,10.588,0,10.588,4.785190633,1.572816101,5.037042771,13.40147712,0.924745211,13.43334444,10.588,0,10.588,2.813477124,0.924745211,2.961554868
06/05/2020 09:00,17.4094379,1.283162337,17.45666159,13.5055,0,13.5055,3.903937904,1.283162337,4.10940832,16.81023229,1.086212974,16.8452892,13.5055,0,13.5055,3.304732286,1.086212974,3.478665564
06/05/2020 09:30,19.12928819,1.39453704,19.18005215,14.8865,0,14.8865,4.242788192,1.39453704,4.466092834,20.27263927,1.770338368,20.34979118,14.8865,0,14.8865,5.386139274,1.770338368,5.669620289
06/05/2020 10:00,24.05228495,1.93209883,24.12976207,18.174,0,18.174,5.878284953,1.93209883,6.187668372,27.63099474,3.108363854,27.8052836,18.174,0,18.174,9.456994742,3.108363854,9.954731307
06/05/2020 10:30,26.15868546,2.31333969,26.26077618,19.1205,0,19.1205,7.03818546,2.31333969,7.408616274,30.74587634,3.82107642,30.98240689,19.1205,0,19.1205,11.62537634,3.82107642,12.23723825
06/05/2020 11:00,33.60160323,3.301994451,33.7634552,23.5555,0,23.5555,10.04610323,3.301994451,10.57484551,40.19065026,5.467709477,40.56087049,23.5555,0,23.5555,16.63515026,5.467709477,17.51068448
06/05/2020 11:30,31.77158447,3.108557689,31.92329417,22.314,0,22.314,9.457584471,3.108557689,9.955352074,39.35426686,5.600864866,39.75082399,22.314,0,22.314,17.04026686,5.600864866,17.93712301
06/05/2020 12:00,36.17852083,3.562942547,36.35354081,25.3385,0,25.3385,10.84002083,3.562942547,11.41054824,45.66420331,6.680735603,46.15031627,25.3385,0,25.3385,20.32570331,6.680735603,21.39547716
06/05/2020 12:30,37.66495663,3.558648552,37.83269667,26.838,0,26.838,10.82695663,3.558648552,11.39679645,49.30745732,7.385353472,49.85748482,26.838,0,26.838,22.46945732,7.385353472,23.65206033
06/05/2020 13:00,37.54717369,3.308919976,37.6926943,27.48,0,27.48,10.06717369,3.308919976,10.59702494,51.51642955,7.900392338,52.1186983,27.48,0,27.48,24.03642955,7.900392338,25.30150479
06/05/2020 13:30,36.73945762,2.954856175,36.85809166,27.7495,0,27.7495,8.989957617,2.954856175,9.463113281,53.29577955,8.396656035,53.95316442,27.7495,0,27.7495,25.54627955,8.396656035,26.89082058
06/05/2020 14:00,36.04474334,2.748700812,36.14939666,27.682,0,27.682,8.362743343,2.748700812,8.802887729,54.21590031,8.721271279,54.91288026,27.682,0,27.682,26.53390031,8.721271279,27.93042138
06/05/2020 14:30,35.15070912,2.572514882,35.24471853,27.324,0,27.324,7.826709116,2.572514882,8.238641175,53.6906762,8.666307372,54.38560098,27.324,0,27.324,26.3666762,8.666307372,27.754396
06/05/2020 15:00,33.7534679,2.300613843,33.8317812,26.754,0,26.754,6.999467898,2.300613843,7.367860945,52.76586885,8.549687835,53.45403705,26.754,0,26.754,26.01186885,8.549687835,27.38091457
06/05/2020 15:30,32.72574902,2.241871787,32.80244865,25.905,0,25.905,6.820749015,2.241871787,7.179735805,50.56769785,8.106236775,51.21331019,25.905,0,25.905,24.66269785,8.106236775,25.96073458
06/05/2020 16:00,29.86074007,1.803075566,29.91512793,24.375,0,24.375,5.485740068,1.803075566,5.77446323,47.1183718,7.475384808,47.70767589,24.375,0,24.375,22.7433718,7.475384808,23.94039137
06/05/2020 16:30,26.51712573,1.391689827,26.55362042,22.283,0,22.283,4.23412573,1.391689827,4.456974453,41.55918161,6.335774503,42.03935792,22.283,0,22.283,19.27618161,6.335774503,20.29071748
06/05/2020 17:00,22.55617264,1.073374688,22.58169739,19.2905,0,19.2905,3.265672635,1.073374688,3.437550142,33.21562066,4.576965823,33.52948064,19.2905,0,19.2905,13.92512066,4.576965823,14.65802174
06/05/2020 17:30,20.16760884,1.224055381,20.20472118,16.4435,0,16.4435,3.724108838,1.224055381,3.920114566,24.71022387,2.717140737,24.85916365,16.4435,0,16.4435,8.266723867,2.717140737,8.701814597
06/05/2020 18:00,18.09109442,1.839018603,18.1843253,12.496,0,12.496,5.595094421,1.839018603,5.889573075,15.84022485,1.099193554,15.87831697,12.496,0,12.496,3.344224855,1.099193554,3.520236689
06/05/2020 18:30,16.32779389,2.200965365,16.4754697,9.6315,0,9.6315,6.69629389,2.200965365,7.048730411,14.42877217,1.576787111,14.51467271,9.6315,0,9.6315,4.797272172,1.576787111,5.049760181
06/05/2020 19:00,14.51959536,2.829508464,14.79272685,5.911,0,5.911,8.608595363,2.829508464,9.061679329,15.550394,3.168315591,15.86987641,5.911,0,5.911,9.639393999,3.168315591,10.14673052
06/05/2020 19:30,13.84911171,3.360831694,14.25107311,3.624,0,3.624,10.22511171,3.360831694,10.76327549,16.21686652,4.139075064,16.73674706,3.624,0,3.624,12.59286652,4.139075064,13.25564897
06/05/2020 20:00,13.49257825,3.644475076,13.97611771,2.4045,0,2.4045,11.08807825,3.644475076,11.67166131,16.13599155,4.513323011,16.75530685,2.4045,0,2.4045,13.73149155,4.513323011,14.45420163
06/05/2020 20:30,12.70737253,3.622878654,13.21372644,1.685,0,1.685,11.02237253,3.622878654,11.6024974,16.40982036,4.839814405,17.10865301,1.685,0,1.685,14.72482036,4.839814405,15.49981091
06/05/2020 21:00,12.43955525,3.595986613,12.94888623,1.499,0,1.499,10.94055525,3.595986613,11.51637395,16.19292296,4.829658919,16.89782114,1.499,0,1.499,14.69392296,4.829658919,15.46728732
06/05/2020 21:30,12.24530177,3.553831734,12.75057393,1.433,0,1.433,10.81230177,3.553831734,11.38137029,16.45873863,4.938721455,17.18374368,1.433,0,1.433,15.02573863,4.938721455,15.81656697
06/05/2020 22:00,11.52668607,3.280821554,11.98450174,1.545,0,1.545,9.981686071,3.280821554,10.50703797,15.64117981,4.633190249,16.31296901,1.545,0,1.545,14.09617981,4.633190249,14.83808401
06/05/2020 22:30,11.8342355,3.404423025,12.314188,1.4765,0,1.4765,10.3577355,3.404423025,10.90287948,14.51172406,4.284470956,15.13098895,1.4765,0,1.4765,13.03522406,4.284470956,13.72128848
06/05/2020 23:00,11.2476895,3.221659542,11.6999833,1.446,0,1.446,9.801689498,3.221659542,10.31756789,13.76955518,4.050556707,14.35296692,1.446,0,1.446,12.32355518,4.050556707,12.97216335
06/05/2020 23:30,10.88533409,3.134277096,11.32758541,1.3495,0,1.3495,9.535834092,3.134277096,10.0377201,13.08452539,3.857116321,13.64119317,1.3495,0,1.3495,11.73502539,3.857116321,12.35265831
07/05/2020 00:00,10.52046452,3.030127105,10.94814341,1.3015,0,1.3015,9.218964525,3.030127105,9.704173184,12.18719732,3.577955684,12.70155681,1.3015,0,1.3015,10.88569732,3.577955684,11.45862876
07/05/2020 00:30,10.46063691,2.992878119,10.88036047,1.355,0,1.355,9.105636908,2.992878119,9.584880956,12.1135616,3.536168192,12.61914657,1.355,0,1.355,10.7585616,3.536168192,11.32480168
07/05/2020 01:00,10.66837815,3.055243051,11.09724302,1.373,0,1.373,9.295378155,3.055243051,9.784608584,11.98470057,3.487897306,12.48192595,1.373,0,1.373,10.61170057,3.487897306,11.17021113
07/05/2020 01:30,11.09519018,3.179916885,11.54188531,1.4205,0,1.4205,9.67469018,3.179916885,10.1838844,13.93051326,4.111842515,14.52468412,1.4205,0,1.4205,12.51001326,4.111842515,13.16843501
07/05/2020 02:00,11.07340215,3.178014452,11.52041714,1.4045,0,1.4045,9.668902152,3.178014452,10.17779174,14.27120531,4.229081522,14.88463743,1.4045,0,1.4045,12.86670531,4.229081522,13.54390033
07/05/2020 02:30,10.96858419,3.180868101,11.42049741,1.291,0,1.291,9.677584195,3.180868101,10.18693073,14.04844442,4.193169204,14.66088192,1.291,0,1.291,12.75744442,4.193169204,13.42888886
07/05/2020 03:00,11.19702434,3.190380267,11.64267496,1.4905,0,1.4905,9.706524339,3.190380267,10.21739404,13.36199904,3.901973038,13.92007227,1.4905,0,1.4905,11.87149904,3.901973038,12.49631478
07/05/2020 03:30,11.21546448,3.199892432,11.66301655,1.48,0,1.48,9.735464483,3.199892432,10.24785735,13.04069788,3.799817639,13.58301938,1.48,0,1.48,11.56069788,3.799817639,12.16915567
07/05/2020 04:00,11.06681822,3.138216088,11.50316764,1.519,0,1.519,9.547818221,3.138216088,10.05033497,12.96525515,3.76220213,13.50007429,1.519,0,1.519,11.44625515,3.76220213,12.04868963
07/05/2020 04:30,10.984164,3.102996198,11.41404591,1.5435,0,1.5435,9.440663997,3.102996198,9.937541049,12.57588245,3.626168755,13.08823591,1.5435,0,1.5435,11.03238245,3.626168755,11.61303416
07/05/2020 05:00,10.68923457,2.991102457,11.09983917,1.589,0,1.589,9.100234572,2.991102457,9.579194287,12.62138245,3.626168755,13.13196082,1.589,0,1.589,11.03238245,3.626168755,11.61303416
07/05/2020 05:30,10.57302757,2.985775472,10.98652661,1.489,0,1.489,9.084027565,2.985775472,9.562134279,12.76016184,3.704651745,13.28706796,1.489,0,1.489,11.27116184,3.704651745,11.86438089
07/05/2020 06:00,10.52572289,2.982224148,10.94004128,1.4525,0,1.4525,9.073222894,2.982224148,9.550760941,12.71358331,3.701339091,13.24141653,1.4525,0,1.4525,11.26108331,3.701339091,11.8537719
07/05/2020 06:30,10.92998243,3.138763087,11.37173468,1.3805,0,1.3805,9.549482427,3.138763087,10.05208677,13.53039802,3.99347836,14.10742854,1.3805,0,1.3805,12.14989802,3.99347836,12.78936634
07/05/2020 07:00,11.27464626,3.031994601,11.67521475,2.05,0,2.05,9.224646258,3.031994601,9.710153955,14.34011671,4.039566013,14.89822274,2.05,0,2.05,12.29011671,4.039566013,12.93696496
07/05/2020 07:30,11.03002994,2.722007258,11.36093676,2.7485,0,2.7485,8.28152994,2.722007258,8.717399937,14.55651073,3.881105442,15.0650252,2.7485,0,2.7485,11.80801073,3.881105442,12.42948498
07/05/2020 08:00,11.80485653,2.362369851,12.03891312,4.6175,0,4.6175,7.187356535,2.362369851,7.565638457,14.48567515,3.243512319,14.84436448,4.6175,0,4.6175,9.868175151,3.243512319,10.38755279
07/05/2020 08:30,12.39251727,2.415669508,12.62576507,5.043,0,5.043,7.349517271,2.415669508,7.73633397,13.3453521,2.728851171,13.62149226,5.043,0,5.043,8.3023521,2.728851171,8.739318
07/05/2020 09:00,14.90193782,3.096348175,15.22022085,5.4815,0,5.4815,9.420437818,3.096348175,9.916250335,12.95849196,2.457568411,13.18947142,5.4815,0,5.4815,7.476991959,2.457568411,7.870517851
07/05/2020 09:30,16.22630808,1.962181026,16.34451676,10.2565,0,10.2565,5.969808077,1.962181026,6.284008502,13.43834445,1.045821696,13.47897788,10.2565,0,10.2565,3.18184445,1.045821696,3.349309948
07/05/2020 10:00,18.32626084,1.021142905,18.35468793,15.2195,0,15.2195,3.106760836,1.021142905,3.270274564,22.75597886,2.477120811,22.89040632,15.2195,0,15.2195,7.536478862,2.477120811,7.933135645
07/05/2020 10:30,23.20478644,1.431842111,23.2489201,18.8485,0,18.8485,4.356286442,1.431842111,4.585564676,31.88193809,4.283883936,32.16845719,18.8485,0,18.8485,13.03343809,4.283883936,13.71940852
07/05/2020 11:00,30.22777158,2.23201868,30.31006569,23.437,0,23.437,6.79077158,2.23201868,7.148180611,41.12179175,5.81270995,41.53058335,23.437,0,23.437,17.68479175,5.81270995,18.61557026
07/05/2020 11:30,33.26495054,2.672021175,33.3720936,25.1355,0,25.1355,8.129450535,2.672021175,8.557316353,45.89291216,6.822631443,46.39728103,25.1355,0,25.1355,20.75741216,6.822631443,21.84990754
07/05/2020 12:00,34.43092642,2.818606358,34.54610305,25.8555,0,25.8555,8.575426417,2.818606358,9.026764649,47.9688285,7.268299592,48.51635484,25.8555,0,25.8555,22.1133285,7.268299592,23.2771879
07/05/2020 12:30,26.0733412,1.687905028,26.12791888,20.938,0,20.938,5.135341201,1.687905028,5.405622317,38.50008985,5.772379786,38.93041596,20.938,0,20.938,17.56208985,5.772379786,18.48641036
07/05/2020 13:00,28.32876868,1.910729016,28.39313333,22.5155,0,22.5155,5.813268685,1.910729016,6.119230194,39.78299603,5.675551481,40.18580169,22.5155,0,22.5155,17.26749603,5.675551481,18.17631161
07/05/2020 13:30,34.20541939,2.795760504,34.31948415,25.6995,0,25.6995,8.505919391,2.795760504,8.953599359,46.16310092,6.726060357,46.65052813,25.6995,0,25.6995,20.46360092,6.726060357,21.54063255
07/05/2020 14:00,35.99953402,3.108212421,36.13346695,26.543,0,26.543,9.456534016,3.108212421,9.954246333,50.14119715,7.756352313,50.73756648,26.543,0,26.543,23.59819715,7.756352313,24.84020752
07/05/2020 14:30,35.618835,3.048819527,35.74907981,26.343,0,26.343,9.275835001,3.048819527,9.764036844,50.14643095,7.823809401,50.7530938,26.343,0,26.343,23.80343095,7.823809401,25.0562431
07/05/2020 15:00,34.26536443,2.922778847,34.38979261,25.373,0,25.373,8.892364435,2.922778847,9.360383615,48.10150649,7.470498818,48.67816019,25.373,0,25.373,22.72850649,7.470498818,23.92474367
07/05/2020 15:30,32.3931096,2.790071052,32.51304425,23.9045,0,23.9045,8.488609604,2.790071052,8.935378531,44.75616048,6.853609366,45.27787387,23.9045,0,23.9045,20.85166048,6.853609366,21.94911629
07/05/2020 16:00,30.8713872,2.775042826,30.99586118,22.4285,0,22.4285,8.442887204,2.775042826,8.887249688,40.92101087,6.078194389,41.36995985,22.4285,0,22.4285,18.49251087,6.078194389,19.46580092
07/05/2020 16:30,27.21364398,2.296563168,27.31037571,20.2265,0,20.2265,6.987143984,2.296563168,7.354888404,35.10196378,4.889328503,35.44084359,20.2265,0,20.2265,14.87546378,4.889328503,15.65838293
07/05/2020 17:00,22.58808924,1.655282486,22.64865859,17.552,0,17.552,5.036089243,1.655282486,5.301146571,28.07119626,3.457492611,28.2833222,17.552,0,17.552,10.51919626,3.457492611,11.07283817
07/05/2020 17:30,18.62782006,1.267346766,18.67088236,14.772,0,14.772,3.855820061,1.267346766,4.058757959,20.134922,1.762707219,20.21193263,14.772,0,14.772,5.362921999,1.762707219,5.645181052
07/05/2020 18:00,15.91591621,1.304684017,15.96930147,11.9465,0,11.9465,3.969416215,1.304684017,4.178332857,14.52710308,0.848203215,14.55184431,11.9465,0,11.9465,2.580603084,0.848203215,2.716424299
07/05/2020 18:30,14.69142814,1.935925762,14.81843006,8.8015,0,8.8015,5.889928145,1.935925762,6.199924363,14.06897382,1.73133492,14.175103,8.8015,0,8.8015,5.267473824,1.73133492,5.544709288
07/05/2020 19:00,13.34397407,2.509987646,13.5779852,5.7075,0,5.7075,7.63647407,2.509987646,8.038393758,15.23819322,3.132587372,15.55685174,5.7075,0,5.7075,9.530693218,3.132587372,10.03230865
07/05/2020 19:30,11.94452677,2.831129339,12.27546387,3.331,0,3.331,8.613526771,2.831129339,9.066870285,16.0841702,4.191764337,16.62141448,3.331,0,3.331,12.7531702,4.191764337,13.42438969
07/05/2020 20:00,10.31357498,2.631962617,10.64410898,2.306,0,2.306,8.00757498,2.631962617,8.429026294,16.76579986,4.752706377,17.42642427,2.306,0,2.306,14.45979986,4.752706377,15.22084195
07/05/2020 20:30,9.351297502,2.536553024,9.689213911,1.634,0,1.634,7.717297502,2.536553024,8.123471054,17.0287564,5.060011731,17.76463518,1.634,0,1.634,15.3947564,5.060011731,16.20500673
07/05/2020 21:00,9.699462513,2.818289538,10.10061033,1.125,0,1.125,8.574462513,2.818289538,9.025750014,16.52435872,5.06152444,17.28217176,1.125,0,1.125,15.39935872,5.06152444,16.20985128
07/05/2020 21:30,9.950555219,2.892766959,10.36251175,1.1495,0,1.1495,8.801055219,2.892766959,9.264268652,16.66163396,5.098591869,17.42428435,1.1495,0,1.1495,15.51213396,5.098591869,16.32856206
07/05/2020 22:00,8.970878188,2.568133218,9.331235914,1.1575,0,1.1575,7.813378188,2.568133218,8.224608619,16.05556961,4.896758679,16.78569513,1.1575,0,1.1575,14.89806961,4.896758679,15.68217854
07/05/2020 22:30,9.31372079,2.688544208,9.694001491,1.134,0,1.134,8.17972079,2.688544208,8.610232411,14.77419944,4.483316748,15.43946561,1.134,0,1.134,13.64019944,4.483316748,14.35810468
07/05/2020 23:00,9.584468019,2.770960837,9.976986076,1.154,0,1.154,8.430468019,2.770960837,8.874176862,13.91715676,4.195046758,14.53566887,1.154,0,1.154,12.76315676,4.195046758,13.43490185
07/05/2020 23:30,9.143420406,2.629611022,9.514041772,1.143,0,1.143,8.000420406,2.629611022,8.421495164,13.20026274,3.963030615,13.78232738,1.143,0,1.143,12.05726274,3.963030615,12.69185552
08/05/2020 00:00,8.705361505,2.484806314,9.053042657,1.1455,0,1.1455,7.559861505,2.484806314,7.957748953,12.52264385,3.739486346,13.06906145,1.1455,0,1.1455,11.37714385,3.739486346,11.9759409
08/05/2020 00:30,7.012668041,2.144554677,7.333254927,0.488,0,0.488,6.524668041,2.144554677,6.868071622,11.91790564,3.756828309,12.49600872,0.488,0,0.488,11.42990564,3.756828309,12.03147962
08/05/2020 01:00,6.923822062,2.115352416,7.239753296,0.488,0,0.488,6.435822062,2.115352416,6.774549539,11.7687066,3.707788953,12.33896891,0.488,0,0.488,11.2807066,3.707788953,11.874428
08/05/2020 01:30,6.926822062,2.115352416,7.242622434,0.491,0,0.491,6.435822062,2.115352416,6.774549539,12.89600487,4.077327925,13.52521884,0.491,0,0.491,12.40500487,4.077327925,13.05789986
08/05/2020 02:00,6.930322062,2.115352416,7.245969895,0.4945,0,0.4945,6.435822062,2.115352416,6.774549539,13.24001295,4.189247518,13.88696286,0.4945,0,0.4945,12.74551295,4.189247518,13.41632942
08/05/2020 02:30,6.563711985,1.996661273,6.860683003,0.489,0,0.489,6.074711985,1.996661273,6.394433669,12.92383355,4.08713214,13.55470851,0.489,0,0.489,12.43483355,4.08713214,13.08929848
08/05/2020 03:00,6.308469825,1.913095916,6.592171684,0.488,0,0.488,5.820469825,1.913095916,6.126810342,12.59779763,3.980297997,13.21163416,0.488,0,0.488,12.10979763,3.980297997,12.7471554
08/05/2020 03:30,6.491180677,1.972985727,6.784401172,0.4885,0,0.4885,6.002680677,1.972985727,6.318611239,12.12794953,3.825702054,12.71704195,0.4885,0,0.4885,11.63944953,3.825702054,12.25205214
08/05/2020 04:00,6.876927162,2.097473677,7.189681705,0.4955,0,0.4955,6.381427162,2.097473677,6.71729175,11.83034316,3.725582782,12.4031039,0.4955,0,0.4955,11.33484316,3.725582782,11.93141385
08/05/2020 04:30,6.869427162,2.097473677,7.182508292,0.488,0,0.488,6.381427162,2.097473677,6.71729175,11.47765312,3.612124304,12.0326208,0.488,0,0.488,10.98965312,3.612124304,11.56805592
08/05/2020 05:00,6.965347478,2.128672476,7.283358566,0.489,0,0.489,6.476347478,2.128672476,6.817207872,10.94332628,3.436170877,11.47012033,0.489,0,0.489,10.45432628,3.436170877,11.00455398
08/05/2020 05:30,6.913025326,2.109831595,7.22781492,0.494,0,0.494,6.419025326,2.109831595,6.756868764,11.51326428,3.621857021,12.06951129,0.494,0,0.494,11.01926428,3.621857021,11.59922556
08/05/2020 06:00,6.997996387,2.131843919,7.315511734,0.512,0,0.512,6.485996387,2.131843919,6.827364618,10.91555301,3.419482511,11.43862571,0.512,0,0.512,10.40355301,3.419482511,10.95110843
08/05/2020 06:30,7.238489181,2.040467369,7.520587259,1.0305,0,1.0305,6.207989181,2.040467369,6.534725454,11.25794233,3.361597729,11.7491108,1.0305,0,1.0305,10.22744233,3.361597729,10.76572876
08/05/2020 07:00,7.174572676,1.765221874,7.388538512,1.804,0,1.804,5.370572676,1.765221874,5.653234395,11.30386821,3.122455683,11.72719771,1.804,0,1.804,9.499868213,3.122455683,9.999861277
08/05/2020 07:30,7.359592146,1.525453219,7.516023156,2.7185,0,2.7185,4.641092146,1.525453219,4.885360154,11.52006399,2.892934185,11.8777499,2.7185,0,2.7185,8.801563992,2.892934185,9.264804202
08/05/2020 08:00,7.52494597,1.158758054,7.613641184,3.9995,0,3.9995,3.52544597,1.158758054,3.710995758,11.54307404,2.479452882,11.80636459,3.9995,0,3.9995,7.543574035,2.479452882,7.940604248
08/05/2020 08:30,7.041740726,1.26567727,7.154582546,3.191,0,3.191,3.850740726,1.26567727,4.053411291,10.94851275,2.549771137,11.24149742,3.191,0,3.191,7.757512751,2.549771137,8.165802896
08/05/2020 09:00,8.367726402,2.028877054,8.610179281,2.195,0,2.195,6.172726402,2.028877054,6.497606739,11.71196969,3.128076665,12.12250377,2.195,0,2.195,9.516969686,3.128076665,10.01786283
08/05/2020 09:30,9.858403682,2.502240434,10.17100439,2.2455,0,2.2455,7.612903682,2.502240434,8.013582823,12.19114845,3.268976561,12.62181874,2.2455,0,2.2455,9.94564845,3.268976561,10.46910363
08/05/2020 10:00,10.46194964,2.13544408,10.67766415,3.965,0,3.965,6.496949642,2.13544408,6.838894361,12.20253197,2.707545824,12.49930361,3.965,0,3.965,8.237531969,2.707545824,8.671086284
08/05/2020 10:30,10.65143341,2.039956012,10.84501979,4.445,0,4.445,6.20643341,2.039956012,6.5330878,11.16997438,2.210392187,11.38657812,4.445,0,4.445,6.724974382,2.210392187,7.078920403
08/05/2020 11:00,10.85737188,2.085458538,11.05584287,4.5125,0,4.5125,6.344871884,2.085458538,6.678812509,10.83008838,2.076490883,11.02735819,4.5125,0,4.5125,6.317588377,2.076490883,6.650093028
08/05/2020 11:30,11.88040256,1.399833577,11.96258747,7.6215,0,7.6215,4.258902561,1.399833577,4.483055327,11.27454752,1.200698656,11.3383023,7.6215,0,7.6215,3.653047522,1.200698656,3.845313181
08/05/2020 12:00,9.342,0,9.342,9.342,0,9.342,0,0,0,12.4010124,1.005448752,12.4417055,9.342,0,9.342,3.059012396,1.005448752,3.220013048
08/05/2020 12:30,7.743,0,7.743,7.743,0,7.743,0,0,0,10.50068738,0.906408008,10.53973486,7.743,0,7.743,2.757687378,0.906408008,2.902828819
08/05/2020 13:00,12.06537508,1.038600714,12.10999452,8.9055,0,8.9055,3.159875083,1.038600714,3.326184298,12.25427666,1.100689659,12.3036098,8.9055,0,8.9055,3.348776658,1.100689659,3.525028061
08/05/2020 13:30,19.57131358,2.293332071,19.7052198,12.594,0,12.594,6.977313582,2.293332071,7.344540613,20.45837211,2.58489411,20.62102488,12.594,0,12.594,7.86437211,2.58489411,8.278286432
08/05/2020 14:00,21.82075431,2.448451486,21.95769189,14.3715,0,14.3715,7.449254308,2.448451486,7.841320324,24.38035719,3.289752271,24.60130661,14.3715,0,14.3715,10.00885719,3.289752271,10.53563915
08/05/2020 14:30,27.42915412,3.565615829,27.65993695,16.581,0,16.581,10.84815412,3.565615829,11.4191096,30.72216308,4.647975533,31.07177145,16.581,0,16.581,14.14116308,4.647975533,14.88543482
08/05/2020 15:00,29.131527,3.824577122,29.38151214,17.4955,0,17.4955,11.636027,3.824577122,12.24844947,32.70902771,5.000444743,33.08904564,17.4955,0,17.4955,15.21352771,5.000444743,16.0142397
08/05/2020 15:30,29.83229905,3.859342713,30.08090079,18.0905,0,18.0905,11.74179905,3.859342713,12.35978847,34.83043997,5.502152191,35.26234858,18.0905,0,18.0905,16.73993997,5.502152191,17.62098945
08/05/2020 16:00,22.04991789,2.447026176,22.18528378,14.605,0,14.605,7.444917894,2.447026176,7.836755678,27.62937644,4.280905516,27.95905211,14.605,0,14.605,13.02437644,4.280905516,13.70986994
08/05/2020 16:30,20.88323051,2.003241044,20.97909176,14.7885,0,14.7885,6.094730509,2.003241044,6.415505799,26.23588886,3.762574764,26.50431725,14.7885,0,14.7885,11.44738886,3.762574764,12.04988301
08/05/2020 17:00,10.14475429,0.877505801,10.18263503,7.475,0,7.475,2.669754293,0.877505801,2.810267677,11.30392192,1.258505774,11.37376312,7.475,0,7.475,3.828921918,1.258505774,4.030444124
08/05/2020 17:30,9.601830217,0.847949186,9.639199206,7.022,0,7.022,2.579830217,0.847949186,2.715610754,9.599511615,0.847187099,9.636822569,7.022,0,7.022,2.577511615,0.847187099,2.713170121
08/05/2020 18:00,8.6385,0,8.6385,8.6385,0,8.6385,0,0,0,11.21987595,0.848457244,11.25191077,8.6385,0,8.6385,2.581375951,0.848457244,2.717237843
08/05/2020 18:30,9.98060856,1.053796923,10.03608665,6.7745,0,6.7745,3.20610856,1.053796923,3.374851115,11.13808713,1.434241732,11.2300505,6.7745,0,6.7745,4.363587131,1.434241732,4.593249612
08/05/2020 19:00,9.74015442,1.856622924,9.915526048,4.0915,0,4.0915,5.64865442,1.856622924,5.945952021,13.22335729,3.001496342,13.5597256,4.0915,0,4.0915,9.131857291,3.001496342,9.612481359
08/05/2020 19:30,9.316554327,2.361941836,9.611293033,2.1305,0,2.1305,7.186054327,2.361941836,7.564267712,14.86308861,4.184999493,15.441037,2.1305,0,2.1305,12.73258861,4.184999493,13.40272485
08/05/2020 20:00,8.903263211,2.545744908,9.260070893,1.158,0,1.158,7.745263211,2.545744908,8.152908643,15.00935653,4.552720726,15.68464374,1.158,0,1.158,13.85135653,4.552720726,14.58037529
08/05/2020 20:30,9.099064929,2.74535533,9.504207408,0.7465,0,0.7465,8.352564929,2.74535533,8.792173609,14.91646681,4.657442863,15.62666811,0.7465,0,0.7465,14.16996681,4.657442863,14.91575454
08/05/2020 21:00,8.533767545,2.641064723,8.933107599,0.4985,0,0.4985,8.035267545,2.641064723,8.458176363,14.74935689,4.684030144,15.47525984,0.4985,0,0.4985,14.25085689,4.684030144,15.00090199
08/05/2020 21:30,8.596605052,2.665826964,9.000458423,0.486,0,0.486,8.110605052,2.665826964,8.537479002,15.11419207,4.808054221,15.86052292,0.486,0,0.486,14.62819207,4.808054221,15.39809692
08/05/2020 22:00,8.07283902,2.49334471,8.449112242,0.487,0,0.487,7.58583902,2.49334471,7.985093705,14.61838451,4.644761472,15.33854539,0.487,0,0.487,14.13138451,4.644761472,14.87514159
08/05/2020 22:30,8.215131237,2.540442584,8.598966784,0.486,0,0.486,7.729131237,2.540442584,8.135927617,13.29999058,4.211755027,13.95093652,0.486,0,0.486,12.81399058,4.211755027,13.48841114
08/05/2020 23:00,7.671618683,2.360976937,8.026702019,0.4885,0,0.4885,7.183118683,2.360976937,7.561177561,12.66319279,4.001628006,13.2804171,0.4885,0,0.4885,12.17469279,4.001628006,12.8154661
08/05/2020 23:30,7.025030275,2.149603999,7.346553459,0.485,0,0.485,6.540030275,2.149603999,6.884242395,12.10674122,3.819881612,12.69506512,0.485,0,0.485,11.62174122,3.819881612,12.23341181
09/05/2020 00:00,6.826167143,2.082104401,7.136646033,0.4915,0,0.4915,6.334667143,2.082104401,6.668070676,11.48502519,3.613396991,12.04003495,0.4915,0,0.4915,10.99352519,3.613396991,11.57213178
09/05/2020 00:30,7.167159521,1.960653119,7.430500404,1.202,0,1.202,5.965159521,1.960653119,6.279115285,12.12485698,3.590169471,12.64521544,1.202,0,1.202,10.92285698,3.590169471,11.49774418
09/05/2020 01:00,7.121999491,1.933648424,7.379828791,1.239,0,1.239,5.882999491,1.933648424,6.192631044,11.67820724,3.43120149,12.17183914,1.239,0,1.239,10.43920724,3.43120149,10.9886392
09/05/2020 01:30,7.090734658,1.92337217,7.346963896,1.239,0,1.239,5.851734658,1.92337217,6.159720693,12.76976734,3.789979946,13.32031929,1.239,0,1.239,11.53076734,3.789979946,12.13764984
09/05/2020 02:00,7.053760788,1.922230364,7.310985626,1.2055,0,1.2055,5.848260788,1.922230364,6.156063987,12.8866182,3.839397885,13.44640862,1.2055,0,1.2055,11.6811182,3.839397885,12.2959139
09/05/2020 02:30,7.070076112,1.919375849,7.325979789,1.2305,0,1.2305,5.839576112,1.919375849,6.146922223,13.07167491,3.892005979,13.63878277,1.2305,0,1.2305,11.84117491,3.892005979,12.46439464
09/05/2020 03:00,7.052285149,1.910241401,7.306418276,1.2405,0,1.2405,5.811785149,1.910241401,6.117668577,12.84175325,3.813147542,13.39592179,1.2405,0,1.2405,11.60125325,3.813147542,12.21184552
09/05/2020 03:30,7.111891436,1.916521334,7.365599352,1.281,0,1.281,5.830891436,1.916521334,6.137780459,12.35508075,3.639874321,12.88008949,1.281,0,1.281,11.07408075,3.639874321,11.6569271
09/05/2020 04:00,6.964049143,1.846234771,7.204620969,1.347,0,1.347,5.617049143,1.846234771,5.912683309,12.27508325,3.591887264,12.78981325,1.347,0,1.347,10.92808325,3.591887264,11.50324552
09/05/2020 04:30,7.02813462,1.871078516,7.272936893,1.3355,0,1.3355,5.69263462,1.871078516,5.992246968,11.80638179,3.441612412,12.29777813,1.3355,0,1.3355,10.47088179,3.441612412,11.02198083
09/05/2020 05:00,7.157469825,1.913095916,7.408732029,1.337,0,1.337,5.820469825,1.913095916,6.126810342,11.66817287,3.395692309,12.15224194,1.337,0,1.337,10.33117287,3.395692309,10.87491881
09/05/2020 05:30,7.19968063,1.914808625,7.449959278,1.374,0,1.374,5.82568063,1.914808625,6.1322954,11.71751965,3.399750501,12.20076105,1.374,0,1.374,10.34351965,3.399750501,10.88791542
09/05/2020 06:00,7.181311278,1.909099595,7.43073973,1.373,0,1.373,5.808311278,1.909099595,6.114011872,11.60420942,3.362835912,12.0816531,1.373,0,1.373,10.23120942,3.362835912,10.76969412
09/05/2020 06:30,7.727652732,1.905103274,7.959022253,1.9315,0,1.9315,5.796152732,1.905103274,6.101213402,11.58014405,3.171355936,12.00654966,1.9315,0,1.9315,9.648644051,3.171355936,10.15646742
09/05/2020 07:00,7.6574099,1.671986429,7.83782272,2.5705,0,2.5705,5.0869099,1.671986429,5.354642,11.95746545,3.08534634,12.34910288,2.5705,0,2.5705,9.386965451,3.08534634,9.881016264
09/05/2020 07:30,8.690747023,1.393373114,8.8017369,4.4515,0,4.4515,4.239247023,1.393373114,4.462365288,11.90522565,2.449921145,12.15469092,4.4515,0,4.4515,7.453725649,2.449921145,7.846026999
09/05/2020 08:00,10.02661242,0.968833351,10.07331101,7.079,0,7.079,2.947612421,0.968833351,3.102749917,11.58952714,1.482538578,11.68396594,7.079,0,7.079,4.510527143,1.482538578,4.747923308
09/05/2020 08:30,13.01787749,0.851251565,13.04567988,10.428,0,10.428,2.589877488,0.851251565,2.72618683,13.92525714,1.149492833,13.97262037,10.428,0,10.428,3.497257138,1.149492833,3.681323303
09/05/2020 09:00,16.47340158,0.942962349,16.5003678,13.6045,0,13.6045,2.868901581,0.942962349,3.019896401,20.45902382,2.252973027,20.58270009,13.6045,0,13.6045,6.854523815,2.252973027,7.215288227
09/05/2020 09:30,20.37443578,1.204277454,20.40999553,16.7105,0,16.7105,3.663935782,1.204277454,3.856774507,27.36781667,3.502890594,27.59107885,16.7105,0,16.7105,10.65731667,3.502890594,11.21822808
09/05/2020 10:00,22.28467992,1.386120007,22.32774703,18.0675,0,18.0675,4.217179916,1.386120007,4.439136754,31.02827411,4.26000044,31.31934543,18.0675,0,18.0675,12.96077411,4.26000044,13.64292011
09/05/2020 10:30,27.36964027,1.960646792,27.43977668,21.4045,0,21.4045,5.965140269,1.960646792,6.27909502,38.46115092,5.606250045,38.86759794,21.4045,0,21.4045,17.05665092,5.606250045,17.95436939
09/05/2020 11:00,29.72352981,2.127746354,29.79958941,23.25,0,23.25,6.473529813,2.127746354,6.814241908,43.78435322,6.749315514,44.30149938,23.25,0,23.25,20.53435322,6.749315514,21.61510865
09/05/2020 11:30,33.91386292,2.80034352,34.02928183,25.394,0,25.394,8.519862919,2.80034352,8.968276757,48.78476322,7.688172077,49.38685161,25.394,0,25.394,23.39076322,7.688172077,24.62185602
09/05/2020 12:00,35.1298605,2.956796358,35.25407414,26.134,0,26.134,8.995860498,2.956796358,9.46932684,50.56530965,8.030183152,51.19896856,26.134,0,26.134,24.43130965,8.030183152,25.71716806
09/05/2020 12:30,35.61213721,3.083759374,35.74540374,26.23,0,26.23,9.382137212,3.083759374,9.875933908,51.01262948,8.145656394,51.65888195,26.23,0,26.23,24.78262948,8.145656394,26.0869784
09/05/2020 13:00,34.79099563,2.917234338,34.91308684,25.9155,0,25.9155,8.875495628,2.917234338,9.342626977,50.18592052,7.977301451,50.81598131,25.9155,0,25.9155,24.27042052,7.977301451,25.54781107
09/05/2020 13:30,36.68949536,3.249369537,36.83310294,26.8035,0,26.8035,9.885995356,3.249369537,10.4063109,53.12313678,8.650846264,53.82290221,26.8035,0,26.8035,26.31963678,8.650846264,27.70488082
09/05/2020 14:00,33.44557967,2.847087906,33.56654151,24.7835,0,24.7835,8.662079671,2.847087906,9.117978601,50.03970199,8.301312153,50.72359963,24.7835,0,24.7835,25.25620199,8.301312153,26.58547578
09/05/2020 14:30,31.11429448,2.389465894,31.20591079,23.8445,0,23.8445,7.26979448,2.389465894,7.652415242,47.44360264,7.756649933,48.07349633,23.8445,0,23.8445,23.59910264,7.756649933,24.84116067
09/05/2020 15:00,28.46218342,2.016208589,28.53350631,22.328,0,22.328,6.134183422,2.016208589,6.457035181,43.76742793,7.046799184,44.33108533,22.328,0,22.328,21.43942793,7.046799184,22.56781887
09/05/2020 15:30,32.69440345,2.901427205,32.82289288,23.867,0,23.867,8.827403453,2.901427205,9.292003635,46.31099203,7.376983437,46.89485971,23.867,0,23.867,22.44399203,7.376983437,23.62525477
09/05/2020 16:00,30.51006237,2.909203514,30.6484481,21.659,0,21.659,8.851062367,2.909203514,9.316907754,40.78508053,6.286438663,41.26671909,21.659,0,21.659,19.12608053,6.286438663,20.13271634
09/05/2020 16:30,23.1596435,1.622760594,23.21642606,18.2225,0,18.2225,4.937143502,1.622760594,5.19699316,31.33810684,4.310891498,31.63322187,18.2225,0,18.2225,13.11560684,4.310891498,13.80590194
09/05/2020 17:00,18.71419031,0.95439685,18.73851094,15.8105,0,15.8105,2.903690306,0.95439685,3.056516112,24.583319,2.883486162,24.75184974,15.8105,0,15.8105,8.772818998,2.883486162,9.234546314
09/05/2020 17:30,17.07219148,0.843630691,17.09302298,14.5055,0,14.5055,2.566691477,0.843630691,2.701780502,20.06547628,1.827475827,20.14852367,14.5055,0,14.5055,5.559976277,1.827475827,5.852606607
09/05/2020 18:00,12.812,0,12.812,12.812,0,12.812,0,0,0,15.65676137,0.935027847,15.68465664,12.812,0,12.812,2.844761374,0.935027847,2.994485657
09/05/2020 18:30,13.26342862,1.422521346,13.33949421,8.9355,0,8.9355,4.327928622,1.422521346,4.555714339,13.4765201,1.492561127,13.55892078,8.9355,0,8.9355,4.541020096,1.492561127,4.780021154
09/05/2020 19:00,12.30367655,2.118262744,12.48469037,5.859,0,5.859,6.444676548,2.118262744,6.783870051,14.30371974,2.775645151,14.57053892,5.859,0,5.859,8.44471974,2.775645151,8.889178673
09/05/2020 19:30,11.44837036,2.541178549,11.72701038,3.717,0,3.717,7.731370363,2.541178549,8.138284592,15.63106991,3.915965408,16.11412832,3.717,0,3.717,11.91406991,3.915965408,12.54112622
09/05/2020 20:00,10.50322761,2.450414817,10.78528271,3.048,0,3.048,7.455227614,2.450414817,7.847608015,16.27484704,4.347454384,16.84550402,3.048,0,3.048,13.22684704,4.347454384,13.92299689
09/05/2020 20:30,10.61570106,2.768572303,10.970784,2.1925,0,2.1925,8.423201061,2.768572303,8.866527433,15.64801762,4.422614769,16.26099557,2.1925,0,2.1925,13.45551762,4.422614769,14.16370276
09/05/2020 21:00,9.740710523,2.80752448,10.13724002,1.199,0,1.199,8.541710523,2.80752448,8.991274235,15.04274501,4.550218942,15.71587318,1.199,0,1.199,13.84374501,4.550218942,14.57236317
09/05/2020 21:30,9.594073328,2.782499394,9.9894217,1.1285,0,1.1285,8.465573328,2.782499394,8.911129819,15.34090457,4.671391479,16.03637276,1.1285,0,1.1285,14.21240457,4.671391479,14.96042586
09/05/2020 22:00,9.512556914,2.754391508,9.903303066,1.1325,0,1.1325,8.380056914,2.754391508,8.821112541,14.97844152,4.5509409,15.65454482,1.1325,0,1.1325,13.84594152,4.5509409,14.57467529
09/05/2020 22:30,8.921888182,2.561727163,9.282377648,1.128,0,1.128,7.793888182,2.561727163,8.204092823,14.3839723,4.357027393,15.02938278,1.128,0,1.128,13.2559723,4.357027393,13.95365505
09/05/2020 23:00,9.088096839,2.613070466,9.456301677,1.138,0,1.138,7.950096839,2.613070466,8.368522988,13.85447687,4.179703822,14.47122847,1.138,0,1.138,12.71647687,4.179703822,13.38576513
09/05/2020 23:30,9.10023776,2.612295074,9.467756484,1.1525,0,1.1525,7.94773776,2.612295074,8.366039747,13.85764648,4.175979702,14.47318805,1.1525,0,1.1525,12.70514648,4.175979702,13.3738384
10/05/2020 00:00,8.651973609,2.450495672,8.99230651,1.1965,0,1.1965,7.455473609,2.450495672,7.847866957,13.19416954,3.943443278,13.77086979,1.1965,0,1.1965,11.99766954,3.943443278,12.62912583
10/05/2020 00:30,8.342276226,2.345580566,8.66575564,1.206,0,1.206,7.136276226,2.345580566,7.511869711,13.11082874,3.912927983,13.68228182,1.206,0,1.206,11.90482874,3.912927983,12.53139868
10/05/2020 01:00,8.418521482,2.346975914,8.739553758,1.278,0,1.278,7.140521482,2.346975914,7.516338402,12.94870104,3.835973927,13.50494556,1.278,0,1.278,11.67070104,3.835973927,12.28494846
10/05/2020 01:30,8.438898854,2.34627824,8.7589974,1.3005,0,1.3005,7.138398854,2.34627824,7.514104057,13.65790238,4.061681743,14.24905456,1.3005,0,1.3005,12.35740238,4.061681743,13.00779198
10/05/2020 02:00,8.364653598,2.344882891,8.687111464,1.2305,0,1.2305,7.134153598,2.344882891,7.509635366,14.1274215,4.239013103,14.74968713,1.2305,0,1.2305,12.8969215,4.239013103,13.57570684
10/05/2020 02:30,8.343398854,2.34627824,8.667025212,1.205,0,1.205,7.138398854,2.34627824,7.514104057,13.87201453,4.163446337,14.48333776,1.205,0,1.205,12.66701453,4.163446337,13.33369951
10/05/2020 03:00,8.426257252,2.351161959,8.748129733,1.273,0,1.273,7.153257252,2.351161959,7.529744476,13.33299468,3.96392856,13.90976192,1.273,0,1.273,12.05999468,3.96392856,12.69473124
10/05/2020 03:30,8.336273073,2.309424278,8.65025371,1.31,0,1.31,7.026273073,2.309424278,7.396076919,13.00848015,3.845104481,13.56485843,1.31,0,1.31,11.69848015,3.845104481,12.31418963
10/05/2020 04:00,8.418104516,2.341579918,8.737704513,1.294,0,1.294,7.124104516,2.341579918,7.499057385,12.91653399,3.820142186,13.46960789,1.294,0,1.294,11.62253399,3.820142186,12.23424631
10/05/2020 04:30,8.394604516,2.341579918,8.71506635,1.2705,0,1.2705,7.124104516,2.341579918,7.499057385,12.31928017,3.631558423,12.84339832,1.2705,0,1.2705,11.04878017,3.631558423,11.63029492
10/05/2020 05:00,8.321216613,2.342274131,8.644587557,1.195,0,1.195,7.126216613,2.342274131,7.501280646,12.24378017,3.631558423,12.7709972,1.195,0,1.195,11.04878017,3.631558423,11.63029492
10/05/2020 05:30,8.288656126,2.338803067,8.612306321,1.173,0,1.173,7.115656126,2.338803067,7.490164344,12.21194154,3.628324622,12.73955477,1.173,0,1.173,11.03894154,3.628324622,11.61993846
10/05/2020 06:00,8.391104516,2.341579918,8.7116951,1.267,0,1.267,7.124104516,2.341579918,7.499057385,12.31905971,3.632636357,12.8434917,1.267,0,1.267,11.05205971,3.632636357,11.63374707
10/05/2020 06:30,8.793086763,2.329084087,9.096318349,1.707,0,1.707,7.086086763,2.329084087,7.459038698,12.23848036,3.461530198,12.71859241,1.707,0,1.707,10.53148036,3.461530198,11.0857688
10/05/2020 07:00,9.496401601,2.198699979,9.747611244,2.807,0,2.807,6.689401601,2.198699979,7.041475369,12.24812308,3.10314709,12.63511143,2.807,0,2.807,9.441123077,3.10314709,9.938024292
10/05/2020 07:30,10.35909344,2.081587149,10.56616401,4.026,0,4.026,6.333093436,2.081587149,6.666414143,12.31009437,2.722850145,12.60763008,4.026,0,4.026,8.284094371,2.722850145,8.720099338
10/05/2020 08:00,11.60041296,2.273479347,11.82109509,4.6835,0,4.6835,6.916912961,2.273479347,7.280961012,12.01045735,2.408254421,12.24952143,4.6835,0,4.6835,7.326957353,2.408254421,7.712586687
10/05/2020 08:30,13.22689993,2.128032346,13.39699232,6.7525,0,6.7525,6.474399926,2.128032346,6.815157817,12.22351545,1.798235816,12.35507919,6.7525,0,6.7525,5.471015445,1.798235816,5.758963626
10/05/2020 09:00,16.08411893,1.648718562,16.16839988,11.068,0,11.068,5.016118931,1.648718562,5.28012519,16.66494637,1.83962731,16.76617626,11.068,0,11.068,5.596946373,1.83962731,5.891522498
10/05/2020 09:30,15.09906289,1.361923261,15.16036065,10.9555,0,10.9555,4.14356289,1.361923261,4.361645147,15.55025237,1.510222073,15.62341575,10.9555,0,10.9555,4.594752374,1.510222073,4.836581446
10/05/2020 10:00,15.44845125,1.493360207,15.52046296,10.905,0,10.905,4.543451246,1.493360207,4.782580259,14.29962164,1.115758178,14.34308528,10.905,0,10.905,3.394621644,1.115758178,3.573285941
10/05/2020 10:30,17.3867574,1.294606951,17.43488859,13.448,0,13.448,3.9387574,1.294606951,4.146060421,20.70805507,2.386264705,20.84509065,13.448,0,13.448,7.260055072,2.386264705,7.642163233
10/05/2020 11:00,16.547,0,16.547,16.547,0,16.547,0,0,0,28.4596415,3.915495911,28.72772707,16.547,0,16.547,11.9126415,3.915495911,12.53962263
10/05/2020 11:30,23.6939279,1.070500433,23.71809837,20.437,0,20.437,3.2569279,1.070500433,3.428345158,36.49600872,5.278340913,36.87573098,20.437,0,20.437,16.05900872,5.278340913,16.90421971
10/05/2020 12:00,29.05675712,1.621483201,29.10196457,24.1235,0,24.1235,4.933257118,1.621483201,5.192902229,43.91771282,6.506043128,44.39700549,24.1235,0,24.1235,19.79421282,6.506043128,20.83601349
10/05/2020 12:30,31.29056207,2.456605405,31.38684732,23.8165,0,23.8165,7.474062073,2.456605405,7.867433761,42.75930786,6.226199853,43.21022997,23.8165,0,23.8165,18.94280786,6.226199853,19.93979775
10/05/2020 13:00,25.42729381,1.855682686,25.4949177,19.7815,0,19.7815,5.645793808,1.855682686,5.942940851,34.24941471,4.755373602,34.57796967,19.7815,0,19.7815,14.46791471,4.755373602,15.22938391
10/05/2020 13:30,21.87780438,1.243676358,21.91312519,18.094,0,18.094,3.783804385,1.243676358,3.982951984,31.04394278,4.256440355,31.33438475,18.094,0,18.094,12.94994278,4.256440355,13.63151872
10/05/2020 14:00,24.42162313,1.782823058,24.48661133,18.9975,0,18.9975,5.424123131,1.782823058,5.709603296,32.80772295,4.539200774,33.12025104,18.9975,0,18.9975,13.81022295,4.539200774,14.53707679
10/05/2020 14:30,21.42527371,1.501683298,21.47783523,16.8565,0,16.8565,4.568773708,1.501683298,4.809235482,29.26291666,4.077791959,29.54567107,16.8565,0,16.8565,12.40641666,4.077791959,13.05938596
10/05/2020 15:00,19.19052278,1.192144738,19.22751606,15.5635,0,15.5635,3.627022783,1.192144738,3.817918719,26.38799027,3.557837898,26.62675799,15.5635,0,15.5635,10.82449027,3.557837898,11.39420028
10/05/2020 15:30,20.51153044,1.314746425,20.5536235,16.5115,0,16.5115,4.000030438,1.314746425,4.210558356,27.85464083,3.728310093,28.10304809,16.5115,0,16.5115,11.34314083,3.728310093,11.94014824
10/05/2020 16:00,19.82557071,1.342862153,19.87099728,15.74,0,15.74,4.085570711,1.342862153,4.300600749,25.90308786,3.340445438,26.11759055,15.74,0,15.74,10.16308786,3.340445438,10.69798722
10/05/2020 16:30,16.28791291,1.276416098,16.33785008,12.4045,0,12.4045,3.883412912,1.276416098,4.087803065,17.77366154,1.764758056,17.86105863,12.4045,0,12.4045,5.369161539,1.764758056,5.651748989
10/05/2020 17:00,16.32759985,1.408772893,16.38826281,12.0415,0,12.0415,4.286099846,1.408772893,4.511684049,14.63215036,0.851505594,14.65690574,12.0415,0,12.0415,2.590650355,0.851505594,2.727000374
10/05/2020 17:30,16.41081993,1.314512894,16.46338225,12.4115,0,12.4115,3.999319933,1.314512894,4.209810456,15.06798573,0.873144634,15.09326258,12.4115,0,12.4115,2.656485728,0.873144634,2.796300766
10/05/2020 18:00,16.70207884,1.960462259,16.81674314,10.7375,0,10.7375,5.964578842,1.960462259,6.278504044,15.8715617,1.687484476,15.96101734,10.7375,0,10.7375,5.134061701,1.687484476,5.404275475
10/05/2020 18:30,16.32892789,3.29010419,16.65709073,6.319,0,6.319,10.00992789,3.29010419,10.5367662,14.74175844,2.768426819,14.99945428,6.319,0,6.319,8.422758435,2.768426819,8.866061511
10/05/2020 19:00,16.45626649,3.528511461,16.83030303,5.721,0,5.721,10.73526649,3.528511461,11.30028052,14.26494965,2.808260445,14.53874531,5.721,0,5.721,8.543949649,2.808260445,8.99363121
10/05/2020 19:30,15.52891175,3.643434298,15.95060229,4.444,0,4.444,11.08491175,3.643434298,11.66832815,13.08699626,2.84081549,13.39177746,4.444,0,4.444,8.642996256,2.84081549,9.097890796
10/05/2020 20:00,15.31887184,3.8674194,15.79951795,3.5525,0,3.5525,11.76637184,3.8674194,12.38565457,13.3874394,3.232588256,13.77218794,3.5525,0,3.5525,9.8349394,3.232588256,10.35256779
10/05/2020 20:30,14.89492834,3.901621118,15.39745231,3.0245,0,3.0245,11.87042834,3.901621118,12.49518773,13.11667035,3.317135982,13.52961316,3.0245,0,3.0245,10.09217035,3.317135982,10.62333721
10/05/2020 21:00,14.35370235,3.77845464,14.84269149,2.858,0,2.858,11.49570235,3.77845464,12.10073931,13.14656283,3.381687068,13.5745321,2.858,0,2.858,10.28856283,3.381687068,10.83006614
10/05/2020 21:30,14.55735669,3.867907447,15.06244807,2.7895,0,2.7895,11.76785669,3.867907447,12.38721757,13.05648706,3.374595453,13.4855385,2.7895,0,2.7895,10.26698706,3.374595453,10.80735479
10/05/2020 22:00,13.99780558,3.665256897,14.46971559,2.8465,0,2.8465,11.15130558,3.665256897,11.7382164,12.83116746,3.281801489,13.24420928,2.8465,0,2.8465,9.984667459,3.281801489,10.51017627
10/05/2020 22:30,13.66108483,3.586464497,14.1240209,2.7495,0,2.7495,10.91158483,3.586464497,11.48587877,12.09752049,3.072545749,12.48160804,2.7495,0,2.7495,9.348020488,3.072545749,9.840021566
10/05/2020 23:00,14.09943544,3.75010008,14.58963092,2.69,0,2.69,11.40943544,3.75010008,12.00993205,12.130664,3.102996198,12.52124572,2.69,0,2.69,9.440663997,3.102996198,9.937541049
10/05/2020 23:30,12.42538528,3.176694171,12.82503744,2.7605,0,2.7605,9.664885283,3.176694171,10.17356346,10.65633802,2.595236453,10.96780708,2.7605,0,2.7605,7.895838018,2.595236453,8.31140844
11/05/2020 00:00,12.40515192,3.178589573,12.8059059,2.7345,0,2.7345,9.670651921,3.178589573,10.1796336,9.867828734,2.344611772,10.14254644,2.7345,0,2.7345,7.133328734,2.344611772,7.508767089
11/05/2020 00:30,12.37638528,3.176694171,12.77757013,2.7115,0,2.7115,9.664885283,3.176694171,10.17356346,9.527568867,2.240333496,9.7874237,2.7115,0,2.7115,6.816068867,2.240333496,7.174809333
11/05/2020 01:00,12.44530188,3.181432677,12.8455071,2.766,0,2.766,9.679301878,3.181432677,10.18873882,9.240690841,2.128127965,9.482578545,2.766,0,2.766,6.474690841,2.128127965,6.815464043
11/05/2020 01:30,12.71646788,3.257741952,13.12712604,2.805,0,2.805,9.911467882,3.257741952,10.43312409,10.51342821,2.533637827,10.81441137,2.805,0,2.805,7.708428206,2.533637827,8.114134954
11/05/2020 02:00,12.57238203,3.218107299,12.97771183,2.7815,0,2.7815,9.790882029,3.218107299,10.30619161,10.90390423,2.669705167,11.22597226,2.7815,0,2.7815,8.122404232,2.669705167,8.549899192
11/05/2020 02:30,12.62996481,3.222900428,13.03468827,2.8245,0,2.8245,9.805464814,3.222900428,10.32154191,10.68634849,2.584064635,10.99433645,2.8245,0,2.8245,7.861848486,2.584064635,8.275629986
11/05/2020 03:00,12.67842595,3.288131449,13.09787361,2.6745,0,2.6745,10.00392595,3.288131449,10.53044837,10.41486175,2.544133876,10.72109894,2.6745,0,2.6745,7.74036175,2.544133876,8.147749211
11/05/2020 03:30,12.33947688,3.147800076,12.73465096,2.7625,0,2.7625,9.576976881,3.147800076,10.0810283,10.27501126,2.469243042,10.56754549,2.7625,0,2.7625,7.512511263,2.469243042,7.907906593
11/05/2020 04:00,11.82638665,2.980305868,12.19613235,2.759,0,2.759,9.067386653,2.980305868,9.54461753,10.01524783,2.385013326,10.29531339,2.759,0,2.759,7.256247834,2.385013326,7.638155614
11/05/2020 04:30,11.86848136,2.978529233,12.23652263,2.8065,0,2.8065,9.061981356,2.978529233,9.538927743,9.908814174,2.334417779,10.18008373,2.8065,0,2.8065,7.102314174,2.334417779,7.476120183
