Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/05/2020 05:00,11.75557606,2.976752598,12.12660812,2.699,0,2.699,9.056576058,2.976752598,9.533237956,9.799191545,2.333720105,10.07325193,2.699,0,2.699,7.100191545,2.333720105,7.473885837
11/05/2020 05:30,11.86112344,3.049407358,12.24684182,2.5835,0,2.5835,9.277623439,3.049407358,9.76591941,10.26821894,2.525844969,10.57431856,2.5835,0,2.5835,7.684718942,2.525844969,8.089177834
11/05/2020 06:00,11.71575866,3.004915108,12.09497895,2.5735,0,2.5735,9.142258663,3.004915108,9.623430171,10.23754257,2.519048974,10.54290688,2.5735,0,2.5735,7.664042568,2.519048974,8.06741323
11/05/2020 06:30,12.23412689,2.965758388,12.58847027,3.211,0,3.211,9.023126892,2.965758388,9.498028307,10.5819777,2.42272321,10.85577449,3.211,0,3.211,7.370977701,2.42272321,7.758923896
11/05/2020 07:00,13.49420932,3.021168753,13.82827342,4.3025,0,4.3025,9.19170932,3.021168753,9.675483494,10.80737132,2.13804781,11.0168291,4.3025,0,4.3025,6.504871324,2.13804781,6.847232973
11/05/2020 07:30,15.15813897,2.895916985,15.43228798,6.3475,0,6.3475,8.810638968,2.895916985,9.274356809,10.93099488,1.506521912,11.03432178,6.3475,0,6.3475,4.583494875,1.506521912,4.824731448
11/05/2020 08:00,16.96242624,2.489757854,17.1441768,9.3875,0,9.3875,7.574926242,2.489757854,7.973606571,11.96578448,0.847441128,11.9957557,9.3875,0,9.3875,2.578284482,0.847441128,2.713983666
11/05/2020 08:30,18.71828411,1.918951187,18.81639002,12.88,0,12.88,5.838284106,1.918951187,6.145562216,17.55479948,1.536532285,17.6219158,12.88,0,12.88,4.674799483,1.536532285,4.920841561
11/05/2020 09:00,20.43343165,1.496969292,20.48819285,15.879,0,15.879,4.554431652,1.496969292,4.794138581,25.28172325,3.090525678,25.46992107,15.879,0,15.879,9.402723251,3.090525678,9.897603422
11/05/2020 09:30,22.49242739,1.189648254,22.5238663,18.873,0,18.873,3.619427394,1.189648254,3.809923572,32.90522239,4.61216846,33.22688307,18.873,0,18.873,14.03222239,4.61216846,14.77076041
11/05/2020 10:00,24.86205599,1.026334521,24.88323111,21.7395,0,21.7395,3.122555988,1.026334521,3.28690104,39.96796513,5.99140675,40.41454183,21.7395,0,21.7395,18.22846513,5.99140675,19.18785803
11/05/2020 10:30,26.46746952,0.889080486,26.48239806,23.7625,0,23.7625,2.704969519,0.889080486,2.847336336,43.96339721,6.639713822,44.46196232,23.7625,0,23.7625,20.20089721,6.639713822,21.26410232
11/05/2020 11:00,27.07562653,1.008444424,27.09440002,24.0075,0,24.0075,3.068126533,1.008444424,3.229606877,44.75965956,6.820904997,45.27639417,24.0075,0,24.0075,20.75215956,6.820904997,21.84437849
11/05/2020 11:30,27.8586151,1.269580189,27.88752892,23.996,0,23.996,3.862615104,1.269580189,4.065910636,45.25057333,6.986040417,45.78666998,23.996,0,23.996,21.25457333,6.986040417,22.37323509
11/05/2020 12:00,26.68260869,1.130544706,26.7065486,23.243,0,23.243,3.439608693,1.130544706,3.62064073,44.29660782,6.919986249,44.83386749,23.243,0,23.243,21.05360782,6.919986249,22.16169245
11/05/2020 12:30,27.0428823,0.993573364,27.06112842,24.02,0,24.02,3.022882301,0.993573364,3.181981369,44.82502403,6.838280707,45.34363089,24.02,0,24.02,20.80502403,6.838280707,21.9000253
11/05/2020 13:00,27.95589335,1.339188331,27.98795095,23.8815,0,23.8815,4.074393346,1.339188331,4.288835101,48.02646249,7.936065392,48.67773858,23.8815,0,23.8815,24.14496249,7.936065392,25.41574999
11/05/2020 13:30,26.64189335,1.339188331,26.67553011,22.5675,0,22.5675,4.074393346,1.339188331,4.288835101,49.99050643,9.01350633,50.79659467,22.5675,0,22.5675,27.42300643,9.01350633,28.86632256
11/05/2020 14:00,26.48449568,1.504385731,26.52718771,21.9075,0,21.9075,4.576995684,1.504385731,4.817890193,49.90329109,9.201771542,50.74456681,21.9075,0,21.9075,27.99579109,9.201771542,29.46925378
11/05/2020 14:30,27.70347422,1.669871124,27.75375567,22.623,0,22.623,5.080474223,1.669871124,5.347867603,50.95188971,9.311255765,51.7957001,22.623,0,22.623,28.32888971,9.311255765,29.81988391
11/05/2020 15:00,23.12006833,1.225521146,23.15252603,19.3915,0,19.3915,3.728568332,1.225521146,3.92480877,43.6552966,7.975124275,44.37778193,19.3915,0,19.3915,24.2637966,7.975124275,25.54083853
11/05/2020 15:30,24.9672375,2.019184521,25.04875355,18.824,0,18.824,6.143237501,2.019184521,6.466565791,42.39137708,7.746222246,43.09330354,18.824,0,18.824,23.56737708,7.746222246,24.80776535
11/05/2020 16:00,25.24564407,2.130084698,25.33534696,18.765,0,18.765,6.480644073,2.130084698,6.821730603,41.57463334,7.497163924,42.24520806,18.765,0,18.765,22.80963334,7.497163924,24.01014036
11/05/2020 16:30,23.14265522,1.843475822,23.21596204,17.534,0,17.534,5.608655218,1.843475822,5.903847598,36.34241357,6.182026585,36.8644609,17.534,0,17.534,18.80841357,6.182026585,19.79833008
11/05/2020 17:00,21.39020022,2.038728971,21.48713757,15.1875,0,15.1875,6.202700217,2.038728971,6.529158123,28.22829423,4.286301783,28.55186471,15.1875,0,15.1875,13.04079423,4.286301783,13.72715182
11/05/2020 17:30,20.8639148,2.188350767,20.97836552,14.206,0,14.206,6.657914796,2.188350767,7.008331365,21.37247135,2.355505224,21.50188216,14.206,0,14.206,7.166471353,2.355505224,7.543654056
11/05/2020 18:00,19.74557114,2.319711456,19.88136416,12.688,0,12.688,7.057571144,2.319711456,7.429022257,16.81843188,1.357607308,16.87313689,12.688,0,12.688,4.130431884,1.357607308,4.347823036
11/05/2020 18:30,19.74661372,3.266828698,20.01501744,9.8075,0,9.8075,9.939113717,3.266828698,10.46222497,15.19406907,1.770479633,15.2968733,9.8075,0,9.8075,5.386569066,1.770479633,5.670072701
11/05/2020 19:00,19.74842345,4.321020429,20.21562382,6.602,0,6.602,13.14642345,4.321020429,13.83834048,17.24651476,3.498682808,17.59781386,6.602,0,6.602,10.64451476,3.498682808,11.20475238
11/05/2020 19:30,18.96984852,4.651158982,19.53172887,4.819,0,4.819,14.15084852,4.651158982,14.89563002,19.95072524,4.97355757,20.56131592,4.819,0,4.819,15.13172524,4.97355757,15.92813183
11/05/2020 20:00,18.16576047,4.908818382,18.8173152,3.231,0,3.231,14.93476047,4.908818382,15.7208005,21.05255203,5.857660881,21.85227992,3.231,0,3.231,17.82155203,5.857660881,18.75952845
11/05/2020 20:30,17.37220006,4.910277603,18.05281587,2.433,0,2.433,14.93920006,4.910277603,15.72547375,22.21009045,6.500415278,23.14181317,2.433,0,2.433,19.77709045,6.500415278,20.81798995
11/05/2020 21:00,16.72376047,4.908818382,17.4293047,1.789,0,1.789,14.93476047,4.908818382,15.7208005,22.4441074,6.789005495,23.44842325,1.789,0,1.789,20.6551074,6.789005495,21.74221832
11/05/2020 21:30,15.97010076,4.73538502,16.65737042,1.563,0,1.563,14.40710076,4.73538502,15.16536922,22.91873335,7.019290108,23.96953842,1.563,0,1.563,21.35573335,7.019290108,22.47971932
11/05/2020 22:00,15.41749443,4.549150527,16.07463546,1.577,0,1.577,13.84049443,4.549150527,14.56894151,21.81441332,6.651716089,22.80600701,1.577,0,1.577,20.23741332,6.651716089,21.30254034
11/05/2020 22:30,15.05446292,4.403040087,15.68513997,1.6585,0,1.6585,13.39596292,4.403040087,14.1010136,20.63768675,6.238157014,21.55988677,1.6585,0,1.6585,18.97918675,6.238157014,19.97809132
11/05/2020 23:00,13.87269721,4.011489982,14.44104497,1.668,0,1.668,12.20469721,4.011489982,12.8470497,19.22553195,5.770881679,20.07297074,1.668,0,1.668,17.55753195,5.770881679,18.48161258
11/05/2020 23:30,13.24088221,3.78903165,13.77235356,1.713,0,1.713,11.52788221,3.78903165,12.13461286,18.22808996,5.428247566,19.01917809,1.713,0,1.713,16.51508996,5.428247566,17.38430522
12/05/2020 00:00,12.69821521,3.59768261,13.19802977,1.7525,0,1.7525,10.94571521,3.59768261,11.52180549,17.01850879,5.017694439,17.74279851,1.7525,0,1.7525,15.26600879,5.017694439,16.06948294
12/05/2020 00:30,12.05695313,3.404823241,12.52848515,1.698,0,1.698,10.35895313,3.404823241,10.90416119,17.1049314,5.06401346,17.8388035,1.698,0,1.698,15.4069314,5.06401346,16.21782252
12/05/2020 01:00,11.63963209,3.281296838,12.09330162,1.6565,0,1.6565,9.983132091,3.281296838,10.5085601,17.15165737,5.093011936,17.8918451,1.6565,0,1.6565,15.49515737,5.093011936,16.31069197
12/05/2020 01:30,12.542533,3.566069047,13.03963123,1.693,0,1.693,10.849533,3.566069047,11.42056106,18.97201203,5.679336606,19.80384065,1.693,0,1.693,17.27901203,5.679336606,18.18843371
12/05/2020 02:00,12.69201205,3.603532149,13.19365809,1.7285,0,1.7285,10.96351205,3.603532149,11.540539,19.1471446,5.725231615,19.9847798,1.7285,0,1.7285,17.4186446,5.725231615,18.33541537
12/05/2020 02:30,12.61511434,3.598142481,13.11822164,1.668,0,1.668,10.94711434,3.598142481,11.52327825,19.50822655,5.863798899,20.37044527,1.668,0,1.668,17.84022655,5.863798899,18.77918584
12/05/2020 03:00,12.48807747,3.541103669,12.98042734,1.7145,0,1.7145,10.77357747,3.541103669,11.34060786,18.66103983,5.570058278,19.47459773,1.7145,0,1.7145,16.94653983,5.570058278,17.83846297
12/05/2020 03:30,12.20521175,3.453882175,12.68449825,1.697,0,1.697,10.50821175,3.453882175,11.06127552,18.29108908,5.454213322,19.08696893,1.697,0,1.697,16.59408908,5.454213322,17.46746219
12/05/2020 04:00,12.03469304,3.401779597,12.50623609,1.685,0,1.685,10.34969304,3.401779597,10.89441373,17.89995888,5.32959925,18.67654026,1.685,0,1.685,16.21495888,5.32959925,17.06837777
12/05/2020 04:30,11.79491682,3.295195157,12.2465658,1.7695,0,1.7695,10.02541682,3.295195157,10.55307034,17.73168084,5.246515126,18.49157717,1.7695,0,1.7695,15.96218084,5.246515126,16.80229562
12/05/2020 05:00,11.91847942,3.332028351,12.3754824,1.781,0,1.781,10.13747942,3.332028351,10.67103096,17.58583534,5.194798162,18.33705354,1.781,0,1.781,15.80483534,5.194798162,16.63666878
12/05/2020 05:30,11.9295074,3.377560298,12.39842976,1.6535,0,1.6535,10.2760074,3.377560298,10.8168499,17.97993636,5.366240124,18.76365221,1.6535,0,1.6535,16.32643636,5.366240124,17.18572248
12/05/2020 06:00,11.97225956,3.396706857,12.4447827,1.638,0,1.638,10.33425956,3.396706857,10.87816796,17.75362761,5.296950641,18.52697977,1.638,0,1.638,16.11562761,5.296950641,16.96381854
12/05/2020 06:30,12.70011767,3.46864204,13.16527503,2.147,0,2.147,10.55311767,3.46864204,11.10854492,18.26744976,5.298535605,19.02036278,2.147,0,2.147,16.12044976,5.298535605,16.96889449
12/05/2020 07:00,13.10156027,3.285710466,13.50728598,3.105,0,3.105,9.996560265,3.285710466,10.52269502,18.71746105,5.13156779,19.40815128,3.105,0,3.105,15.61246105,5.13156779,16.43416953
12/05/2020 07:30,13.54517764,2.739640405,13.81945972,5.21,0,5.21,8.335177641,2.739640405,8.773871201,18.33690975,4.314606586,18.83767739,5.21,0,5.21,13.12690975,4.314606586,13.81779974
12/05/2020 08:00,14.2356372,1.972314067,14.37161748,8.235,0,8.235,6.000637195,1.972314067,6.316460206,16.26757329,2.640179163,16.48042738,8.235,0,8.235,8.032573288,2.640179163,8.455340303
12/05/2020 08:30,15.29511127,1.136626207,15.33728619,11.837,0,11.837,3.458111265,1.136626207,3.640117122,14.98263669,1.033920781,15.01826869,11.837,0,11.837,3.14563669,1.033920781,3.311196516
12/05/2020 09:00,14.543,0,14.543,14.543,0,14.543,0,0,0,19.85332146,1.745418258,19.92989859,14.543,0,14.543,5.310321461,1.745418258,5.589812064
12/05/2020 09:30,20.20358322,0.952882573,20.22604163,17.3045,0,17.3045,2.899083216,0.952882573,3.051666543,28.7722164,3.769256103,29.01805865,17.3045,0,17.3045,11.4677164,3.769256103,12.07128042
12/05/2020 10:00,26.00698415,1.793952637,26.06878384,20.549,0,20.549,5.457984153,1.793952637,5.745246477,38.52904967,5.909756536,38.97964713,20.549,0,20.549,17.98004967,5.909756536,18.92636807
12/05/2020 10:30,30.87543493,2.67628894,30.99120851,22.733,0,22.733,8.142434932,2.67628894,8.570984139,45.38864374,7.446549989,45.9954355,22.733,0,22.733,22.65564374,7.446549989,23.84804604
12/05/2020 11:00,34.96868273,3.329794387,35.12686013,24.838,0,24.838,10.13068273,3.329794387,10.66387656,51.51288676,8.767611285,52.25369374,24.838,0,24.838,26.67488676,8.767611285,28.07882817
12/05/2020 11:30,38.52639787,3.923468596,38.72566254,26.5895,0,26.5895,11.93689787,3.923468596,12.56515566,56.68322562,9.891329275,57.53978155,26.5895,0,26.5895,30.09372562,9.891329275,31.67760591
12/05/2020 12:00,39.87915762,4.158070081,40.09534586,27.2285,0,27.2285,12.65065762,4.158070081,13.31648171,58.91349338,10.4143537,59.8269042,27.2285,0,27.2285,31.68499338,10.4143537,33.35262462
12/05/2020 12:30,40.37359673,4.224937283,40.59405632,27.5195,0,27.5195,12.85409673,4.224937283,13.53062814,59.65147644,10.56126993,60.57919663,27.5195,0,27.5195,32.13197644,10.56126993,33.8231331
12/05/2020 13:00,41.19607038,4.448598156,41.43556734,27.6615,0,27.6615,13.53457038,4.448598156,14.24691619,60.12449259,10.67006967,61.06394186,27.6615,0,27.6615,32.46299259,10.67006967,34.17157115
12/05/2020 13:30,40.82803253,4.373810081,41.06164214,27.521,0,27.521,13.30703253,4.373810081,14.00740267,60.87550502,10.96309564,61.85480238,27.521,0,27.521,33.35450502,10.96309564,35.11000528
12/05/2020 14:00,41.26159931,4.534229872,41.50998456,27.4665,0,27.4665,13.79509931,4.534229872,14.52115717,61.24557921,11.10264642,62.24379271,27.4665,0,27.4665,33.77907921,11.10264642,35.55692548
12/05/2020 14:30,42.91496733,5.060574089,43.21231111,27.5185,0,27.5185,15.39646733,5.060574089,16.20680772,60.36813706,10.79715356,61.32609964,27.5185,0,27.5185,32.84963706,10.79715356,34.57856533
12/05/2020 15:00,41.36386772,4.806797218,41.64222439,26.7395,0,26.7395,14.62436772,4.806797218,15.39407128,57.98764365,10.27076814,58.89019863,26.7395,0,26.7395,31.24814365,10.27076814,32.89278279
12/05/2020 15:30,38.36643253,4.281910005,38.60463571,25.339,0,25.339,13.02743253,4.281910005,13.71308688,54.11004799,9.456586163,54.93017672,25.339,0,25.339,28.77104799,9.456586163,30.28531367
12/05/2020 16:00,32.59773546,3.088557588,32.74372528,23.201,0,23.201,9.396735465,3.088557588,9.891300489,46.98609127,7.817781442,47.63203208,23.201,0,23.201,23.78509127,7.817781442,25.03693818
12/05/2020 16:30,25.45903059,1.653455445,25.51266653,20.4285,0,20.4285,5.030530589,1.653455445,5.295295357,39.41812811,6.241588922,39.9092252,20.4285,0,20.4285,18.98962811,6.241588922,19.98908222
12/05/2020 17:00,21.69771408,1.071744889,21.72416703,18.437,0,18.437,3.260714077,1.071744889,3.432330607,32.81424739,4.725572693,33.15276563,18.437,0,18.437,14.37724739,4.725572693,15.13394462
12/05/2020 17:30,19.39575902,0.923358786,19.41772539,16.5865,0,16.5865,2.809259018,0.923358786,2.957114755,24.89657732,2.731390326,25.04595886,16.5865,0,16.5865,8.310077315,2.731390326,8.747449806
12/05/2020 18:00,17.8424139,1.692530499,17.92251079,12.693,0,12.693,5.149413898,1.692530499,5.420435682,15.96614807,1.075831745,16.00235289,12.693,0,12.693,3.273148071,1.075831745,3.445419022
12/05/2020 18:30,18.03593837,2.602007462,18.22266489,10.1195,0,10.1195,7.916438372,2.602007462,8.333093023,15.96997984,1.922959731,16.08533587,10.1195,0,10.1195,5.850479839,1.922959731,6.158399831
12/05/2020 19:00,18.05273454,3.53573201,18.39572302,7.2955,0,7.2955,10.75723454,3.53573201,11.32340478,19.30376656,3.946926349,19.70313759,7.2955,0,7.2955,12.00826656,3.946926349,12.64028059
12/05/2020 19:30,17.4498571,4.187552872,17.94528105,4.7095,0,4.7095,12.7403571,4.187552872,13.41090221,21.56555169,5.540316266,22.26585107,4.7095,0,4.7095,16.85605169,5.540316266,17.7432123
12/05/2020 20:00,17.13831707,4.53923171,17.72925652,3.328,0,3.328,13.81031707,4.53923171,14.53717587,22.44265387,6.282682905,23.30546754,3.328,0,3.328,19.11465387,6.282682905,20.12068829
12/05/2020 20:30,15.94391675,4.474842387,16.5599727,2.3295,0,2.3295,13.61441675,4.474842387,14.330965,23.47510007,6.950222636,24.48235932,2.3295,0,2.3295,21.14560007,6.950222636,22.25852638
12/05/2020 21:00,15.51416368,4.593414167,16.17988653,1.539,0,1.539,13.97516368,4.593414167,14.71069861,23.8056206,7.318684269,24.90523463,1.539,0,1.539,22.2666206,7.318684269,23.438548
12/05/2020 21:30,16.05142821,4.821772226,16.76000701,1.3815,0,1.3815,14.66992821,4.821772226,15.44202969,23.40082191,7.237401117,24.49445735,1.3815,0,1.3815,22.01932191,7.237401117,23.17823359
12/05/2020 22:00,15.87483293,4.750087773,16.57026416,1.423,0,1.423,14.45183293,4.750087773,15.21245571,22.37859456,6.887770846,23.41458694,1.423,0,1.423,20.95559456,6.887770846,22.05852059
12/05/2020 22:30,14.96791257,4.434905895,15.61111133,1.475,0,1.475,13.49291257,4.434905895,14.20306586,21.33135976,6.526469838,22.30743637,1.475,0,1.475,19.85635976,6.526469838,20.90143132
12/05/2020 23:00,13.98789672,4.070883038,14.56823062,1.6025,0,1.6025,12.38539672,4.070883038,13.0372597,20.06466634,6.068220622,20.96220734,1.6025,0,1.6025,18.46216634,6.068220622,19.4338593
12/05/2020 23:30,13.01738986,3.741703652,13.54447433,1.6335,0,1.6335,11.38388986,3.741703652,11.98304196,19.04731521,5.723644271,19.88869831,1.6335,0,1.6335,17.41381521,5.723644271,18.3303318
13/05/2020 00:00,12.33043658,3.496520667,12.81660342,1.6925,0,1.6925,10.63793658,3.496520667,11.19782798,17.64341462,5.242812099,18.40590009,1.6925,0,1.6925,15.95091462,5.242812099,16.79043644
13/05/2020 00:30,11.88848005,3.356515524,12.35322445,1.6765,0,1.6765,10.21198005,3.356515524,10.74945268,17.19994213,5.102308687,17.94077934,1.6765,0,1.6765,15.52344213,5.102308687,16.3404654
13/05/2020 01:00,11.47490463,3.209404598,11.9152723,1.7105,0,1.7105,9.764404627,3.209404598,10.27832066,16.73627762,4.938734272,17.44975888,1.7105,0,1.7105,15.02577762,4.938734272,15.81660802
13/05/2020 01:30,12.073926,3.403828271,12.54455005,1.718,0,1.718,10.355926,3.403828271,10.90097474,18.74552484,5.596676765,19.56316673,1.718,0,1.718,17.02752484,5.596676765,17.92371036
13/05/2020 02:00,12.08008019,3.418012366,12.55432777,1.681,0,1.681,10.39908019,3.418012366,10.9464002,19.20018643,5.758278114,20.04507235,1.681,0,1.681,17.51918643,5.758278114,18.44124887
13/05/2020 02:30,12.05325358,3.420041462,12.52907041,1.648,0,1.648,10.40525358,3.420041462,10.9528985,19.16718643,5.758278114,20.01346553,1.648,0,1.648,17.51918643,5.758278114,18.44124887
13/05/2020 03:00,11.45415144,3.227234662,11.90011045,1.6355,0,1.6355,9.818651437,3.227234662,10.33542256,18.90709171,5.676897667,19.74095449,1.6355,0,1.6355,17.27159171,5.676897667,18.18062286
13/05/2020 03:30,11.44218897,3.232012918,11.8898947,1.609,0,1.609,9.833188972,3.232012918,10.35072523,18.30064771,5.486279292,19.10531254,1.609,0,1.609,16.69164771,5.486279292,17.57015549
13/05/2020 04:00,11.16184411,3.138388938,11.59466468,1.6135,0,1.6135,9.548344106,3.138388938,10.05088853,17.92683579,5.361934177,18.71154135,1.6135,0,1.6135,16.31333579,5.361934177,17.17193241
13/05/2020 04:30,11.0161315,3.09279631,11.44205149,1.6065,0,1.6065,9.409631501,3.09279631,9.904875264,17.62981846,5.266610089,18.39966523,1.6065,0,1.6065,16.02331846,5.266610089,16.86665101
13/05/2020 05:00,10.82996583,3.022239115,11.24375778,1.635,0,1.635,9.194965826,3.022239115,9.678911396,17.34176992,5.162565616,18.09389587,1.635,0,1.635,15.70676992,5.162565616,16.53344202
13/05/2020 05:30,11.17813056,3.142098618,11.61134732,1.6185,0,1.6185,9.559630565,3.142098618,10.06276902,17.63124201,5.263133779,18.40003457,1.6185,0,1.6185,16.01274201,5.263133779,16.85551791
13/05/2020 06:00,11.37490206,3.179822185,11.81099767,1.7005,0,1.7005,9.674402062,3.179822185,10.18358112,17.3773968,5.152746798,18.12525087,1.7005,0,1.7005,15.6768968,5.152746798,16.50199664
13/05/2020 06:30,11.95343456,3.204648515,12.37555533,2.2035,0,2.2035,9.749934555,3.204648515,10.26308901,18.39532437,5.321995305,19.14971521,2.2035,0,2.2035,16.19182437,5.321995305,17.04402566
13/05/2020 07:00,12.665385,3.10471226,13.04036869,3.2195,0,3.2195,9.445885004,3.10471226,9.943036847,18.55293268,5.0398556,19.22528167,3.2195,0,3.2195,15.33343268,5.0398556,16.14045545
13/05/2020 07:30,13.53270967,2.650084514,13.78974906,5.47,0,5.47,8.062709673,2.650084514,8.487062813,17.96986694,4.108507579,18.43355506,5.47,0,5.47,12.49986694,4.108507579,13.15775467
13/05/2020 08:00,14.55214881,1.943886711,14.68140765,8.638,0,8.638,5.914148814,1.943886711,6.225419805,15.71908789,2.327441037,15.89045959,8.638,0,8.638,7.081087891,2.327441037,7.453776727
13/05/2020 08:30,15.6540431,1.089930658,15.69194106,12.338,0,12.338,3.316043098,1.089930658,3.490571682,15.55988907,1.058983725,15.59588389,12.338,0,12.338,3.221889067,1.058983725,3.391462176
13/05/2020 09:00,15.951,0,15.951,15.951,0,15.951,0,0,0,24.57040612,2.833061789,24.73319826,15.951,0,15.951,8.619406122,2.833061789,9.073059076
13/05/2020 09:30,21.48440267,1.003933609,21.50784603,18.43,0,18.43,3.054402672,1.003933609,3.215160708,32.45316897,4.609192745,32.77884736,18.43,0,18.43,14.02316897,4.609192745,14.7612305
13/05/2020 10:00,22.08254586,1.256574407,22.11826871,18.2595,0,18.2595,3.823045858,1.256574407,4.024258797,33.06539291,4.866461664,33.4215897,18.2595,0,18.2595,14.80589291,4.866461664,15.58515044
13/05/2020 10:30,19.45963729,1.065638996,19.48879345,16.2175,0,16.2175,3.242137295,1.065638996,3.4127761,27.44883755,3.691562134,27.69596205,16.2175,0,16.2175,11.23133755,3.691562134,11.82246058
13/05/2020 11:00,21.20958072,1.191177729,21.243004,17.5855,0,17.5855,3.624080721,1.191177729,3.814821812,29.84345083,4.028993599,30.11418846,17.5855,0,17.5855,12.25795083,4.028993599,12.90310613
13/05/2020 11:30,19.42002656,1.053605631,19.44858649,16.2145,0,16.2145,3.205526565,1.053605631,3.374238489,27.38619269,3.671957814,27.63126534,16.2145,0,16.2145,11.17169269,3.671957814,11.75967651
13/05/2020 12:00,19.88491486,0.954306315,19.90780097,16.9815,0,16.9815,2.903414858,0.954306315,3.056226167,28.03336292,3.632571673,28.26773803,16.9815,0,16.9815,11.05186292,3.632571673,11.63353991
13/05/2020 12:30,20.18444155,1.067875447,20.21267025,16.9355,0,16.9355,3.248941553,1.067875447,3.419938476,27.73724376,3.550361481,27.96354337,16.9355,0,16.9355,10.80174376,3.550361481,11.37025658
13/05/2020 13:00,22.61892357,1.284143678,22.65534658,18.712,0,18.712,3.90692357,1.284143678,4.112551127,32.59027623,4.561568803,32.90796278,18.712,0,18.712,13.87827623,4.561568803,14.60871182
13/05/2020 13:30,20.79489513,1.098099125,20.82386816,17.454,0,17.454,3.340895125,1.098099125,3.516731711,30.90166735,4.42003451,31.2161777,17.454,0,17.454,13.44766735,4.42003451,14.15543932
13/05/2020 14:00,19.83939915,1.103030708,19.87003863,16.4835,0,16.4835,3.355899145,1.103030708,3.532525416,28.87338814,4.072359295,29.1591607,16.4835,0,16.4835,12.38988814,4.072359295,13.04198751
13/05/2020 14:30,18.79560048,0.869731169,18.81571231,16.1495,0,16.1495,2.646100481,0.869731169,2.785368927,28.24326158,3.975027204,28.52161752,16.1495,0,16.1495,12.09376158,3.975027204,12.73027535
13/05/2020 15:00,19.16192808,1.026128139,19.18938318,16.04,0,16.04,3.121928085,1.026128139,3.286240089,29.15326965,4.3101233,29.47015938,16.04,0,16.04,13.11326965,4.3101233,13.80344173
13/05/2020 15:30,20.40783694,1.423970291,20.45745586,16.0755,0,16.0755,4.332336943,1.423970291,4.560354676,28.79297023,4.180030322,29.09480689,16.0755,0,16.0755,12.71747023,4.180030322,13.38681077
13/05/2020 16:00,17.8369713,1.581125455,17.90691215,13.0265,0,13.0265,4.8104713,1.581125455,5.063654,22.43728644,3.09317592,22.6494936,13.0265,0,13.0265,9.410786441,3.09317592,9.906090991
13/05/2020 16:30,18.03901126,1.753040375,18.12399177,12.7055,0,12.7055,5.333511257,1.753040375,5.614222376,18.71305088,1.974586484,18.8169409,12.7055,0,12.7055,6.007550875,1.974586484,6.323737763
13/05/2020 17:00,17.58398924,1.647525539,17.66100274,12.5715,0,12.5715,5.012489236,1.647525539,5.276304459,16.16105198,1.179828679,16.20406112,12.5715,0,12.5715,3.589551977,1.179828679,3.778475765
13/05/2020 17:30,16.95141712,2.227629282,17.09715984,10.174,0,10.174,6.777417122,2.227629282,7.134123287,15.5886075,1.779695422,15.68986933,10.174,0,10.174,5.414607504,1.779695422,5.699586846
13/05/2020 18:00,18.45098785,3.222908,18.73035207,8.6455,0,8.6455,9.80548785,3.222908,10.32156616,19.70695621,3.635724836,20.03952639,8.6455,0,8.6455,11.06145621,3.635724836,11.64363811
13/05/2020 18:30,19.78811251,4.312701124,20.25262422,6.667,0,6.667,13.12111251,4.312701124,13.81169738,22.1983212,5.10489841,22.77774027,6.667,0,6.667,15.5313212,5.10489841,16.34875916
13/05/2020 19:00,19.67182689,4.657725556,20.21571618,5.501,0,5.501,14.17082689,4.657725556,14.91665988,22.84493829,5.700676837,23.54546499,5.501,0,5.501,17.34393829,5.700676837,18.25677715
13/05/2020 19:30,19.53500256,5.143742745,20.20085182,3.8855,0,3.8855,15.64950256,5.143742745,16.47316059,23.83401671,6.556760363,24.71945507,3.8855,0,3.8855,19.94851671,6.556760363,20.99843864
13/05/2020 20:00,19.0606741,5.263768825,19.77413865,3.046,0,3.046,16.0146741,5.263768825,16.85755168,24.25146838,6.969900401,25.23317718,3.046,0,3.046,21.20546838,6.969900401,22.32154567
13/05/2020 20:30,18.5485666,5.361352673,19.30785917,2.237,0,2.237,16.3115666,5.361352673,17.17007011,24.58905211,7.346764248,25.66313365,2.237,0,2.237,22.35205211,7.346764248,23.52847591
13/05/2020 21:00,18.00006052,5.306460427,18.76594524,1.8555,0,1.8555,16.14456052,5.306460427,16.99427423,24.73164072,7.519023841,25.84936696,1.8555,0,1.8555,22.87614072,7.519023841,24.08014812
13/05/2020 21:30,17.79012418,5.246825186,18.54771395,1.827,0,1.827,15.96312418,5.246825186,16.80328861,24.53696887,7.464405796,25.64722588,1.827,0,1.827,22.70996887,7.464405796,23.90523039
13/05/2020 22:00,17.39826216,5.155167673,18.1459439,1.714,0,1.714,15.68426216,5.155167673,16.50974964,23.25073135,7.078781271,24.30443689,1.714,0,1.714,21.53673135,7.078781271,22.67024352
13/05/2020 22:30,16.9232773,5.028136242,17.65444614,1.6255,0,1.6255,15.2977773,5.028136242,16.10292347,21.94222097,6.677783252,22.93586384,1.6255,0,1.6255,20.31672097,6.677783252,21.38602207
13/05/2020 23:00,15.90176669,4.685479576,16.57769292,1.6465,0,1.6465,14.25526669,4.685479576,15.00554388,20.32506352,6.139346936,21.23204625,1.6465,0,1.6465,18.67856352,6.139346936,19.66164581
13/05/2020 23:30,14.60067091,4.206555353,15.19456149,1.8025,0,1.8025,12.79817091,4.206555353,13.47175885,18.85548305,5.605044475,19.67093706,1.8025,0,1.8025,17.05298305,5.605044475,17.95050847
14/05/2020 00:00,12.88100496,3.644779673,13.38673626,1.792,0,1.792,11.08900496,3.644779673,11.6726368,16.52118146,4.841247828,17.21589723,1.792,0,1.792,14.72918146,4.841247828,15.50440154
14/05/2020 00:30,12.90336127,3.655579021,13.41118899,1.7815,0,1.7815,11.12186127,3.655579021,11.70722239,16.57190727,4.861371779,17.27023585,1.7815,0,1.7815,14.79040727,4.861371779,15.56884976
14/05/2020 01:00,12.98293195,3.665298433,13.49040158,1.8315,0,1.8315,11.15143195,3.665298433,11.73834942,15.98080706,4.65065233,16.64376043,1.8315,0,1.8315,14.14930706,4.65065233,14.89400743
14/05/2020 01:30,13.30047055,3.804673181,13.83394575,1.725,0,1.725,11.57547055,3.804673181,12.18470585,17.88056659,5.310077948,18.6523883,1.725,0,1.725,16.15556659,5.310077948,17.00585957
14/05/2020 02:00,13.5860921,3.905947834,14.13641846,1.7025,0,1.7025,11.8835921,3.905947834,12.50904431,18.26577395,5.444084878,19.05981527,1.7025,0,1.7025,16.56327395,5.444084878,17.43502521
14/05/2020 02:30,13.45859953,3.875218315,14.00539962,1.6685,0,1.6685,11.79009953,3.875218315,12.41063109,18.63423562,5.576367633,19.45072269,1.6685,0,1.6685,16.96573562,5.576367633,17.85866908
14/05/2020 03:00,12.86542522,3.713941466,13.39076276,1.566,0,1.566,11.29942522,3.713941466,11.89413181,18.18932047,5.463821215,18.99222792,1.566,0,1.566,16.62332047,5.463821215,17.49823208
14/05/2020 03:30,12.77189834,3.635870158,13.27934257,1.71,0,1.71,11.06189834,3.635870158,11.64410352,17.71395235,5.260244759,18.47848162,1.71,0,1.71,16.00395235,5.260244759,16.84626564
14/05/2020 04:00,12.85539834,3.635870158,13.35967134,1.7935,0,1.7935,11.06189834,3.635870158,11.64410352,17.27321188,5.087935247,18.00696903,1.7935,0,1.7935,15.47971188,5.087935247,16.29443356
14/05/2020 04:30,12.9120756,3.64233776,13.41597259,1.8305,0,1.8305,11.0815756,3.64233776,11.66481642,16.79966318,4.920126004,17.5053227,1.8305,0,1.8305,14.96916318,4.920126004,15.75701387
14/05/2020 05:00,12.93202481,3.662370797,13.4406185,1.7895,0,1.7895,11.14252481,3.662370797,11.72897349,16.80168046,4.934265101,17.51123749,1.7895,0,1.7895,15.01218046,4.934265101,15.80229522
14/05/2020 05:30,12.90742565,3.61862322,13.40507632,1.898,0,1.898,11.00942565,3.61862322,11.58886911,17.20859468,5.032349112,17.92931311,1.898,0,1.898,15.31059468,5.032349112,16.11641545
14/05/2020 06:00,13.00046885,3.611077684,13.49266736,2.014,0,2.014,10.98646885,3.611077684,11.56470406,16.90408425,4.894134018,17.59831276,2.014,0,2.014,14.89008425,4.894134018,15.67377289
14/05/2020 06:30,13.35692565,3.61862322,13.83842104,2.3475,0,2.3475,11.00942565,3.61862322,11.58886911,17.86084961,5.098991436,18.57443573,2.3475,0,2.3475,15.51334961,5.098991436,16.3298417
14/05/2020 07:00,14.20080621,3.606093965,14.65151223,3.2295,0,3.2295,10.97130621,3.606093965,11.54874338,18.37784641,4.979020683,19.04037514,3.2295,0,3.2295,15.14834641,4.979020683,15.9456278
14/05/2020 07:30,15.08173574,3.166291471,15.41052091,5.4485,0,5.4485,9.633235744,3.166291471,10.14024815,17.65648383,4.012570241,18.10668775,5.4485,0,5.4485,12.20798383,4.012570241,12.85050929
14/05/2020 08:00,15.9193688,2.334435734,16.08962067,8.817,0,8.817,7.102368802,2.334435734,7.476177687,14.95745357,2.018269486,15.09300596,8.817,0,8.817,6.140453567,2.018269486,6.463635334
14/05/2020 08:30,16.76006289,1.361923261,16.81530681,12.6165,0,12.6165,4.14356289,1.361923261,4.361645147,16.27506208,1.202511203,16.31942642,12.6165,0,12.6165,3.658562077,1.202511203,3.851117976
14/05/2020 09:00,18.88814728,0.845916953,18.90708024,16.3145,0,16.3145,2.57364728,0.845916953,2.7091024,25.85174852,3.134741995,26.0411119,16.3145,0,16.3145,9.537248519,3.134741995,10.03920897
14/05/2020 09:30,23.15158673,1.128729725,23.17908538,19.7175,0,19.7175,3.434086733,1.128729725,3.614828141,36.28238485,5.444614353,36.68862597,19.7175,0,19.7175,16.56488485,5.444614353,17.43672089
14/05/2020 10:00,27.45736709,1.633187632,27.5058959,22.4885,0,22.4885,4.968867087,1.633187632,5.230386407,44.74859344,7.316538894,45.34278726,22.4885,0,22.4885,22.26009344,7.316538894,23.43167731
14/05/2020 10:30,31.329835,2.193583486,31.40653387,24.656,0,24.656,6.673835002,2.193583486,7.025089476,51.38699095,8.786051841,52.13269172,24.656,0,24.656,26.73099095,8.786051841,28.13788521
14/05/2020 11:00,32.33782873,2.313222438,32.42045905,25.3,0,25.3,7.037828727,2.313222438,7.408240765,53.17896788,9.163373611,53.96267266,25.3,0,25.3,27.87896788,9.163373611,29.34628198
14/05/2020 11:30,33.29489848,2.536421872,33.39137165,25.578,0,25.578,7.71689848,2.536421872,8.123051032,54.18677306,9.403248972,54.99661322,25.578,0,25.578,28.60877306,9.403248972,30.11449795
14/05/2020 12:00,37.36103544,3.351110442,37.51102385,27.1655,0,27.1655,10.19553544,3.351110442,10.73214257,57.91480725,10.10680854,58.79007125,27.1655,0,27.1655,30.74930725,10.10680854,32.36769185
14/05/2020 12:30,37.52267924,3.438423337,37.67989135,27.0615,0,27.0615,10.46117924,3.438423337,11.01176762,58.27792435,10.2603425,59.17424351,27.0615,0,27.0615,31.21642435,10.2603425,32.85939405
14/05/2020 13:00,39.07436351,3.745803542,39.25349574,27.678,0,27.678,11.39636351,3.745803542,11.99617212,60.04437384,10.63831262,60.97950906,27.678,0,27.678,32.36637384,10.63831262,34.0698672
14/05/2020 13:30,34.43010214,2.264502714,34.5044911,27.5405,0,27.5405,6.88960214,2.264502714,7.252212779,53.05885942,8.387479131,53.71771001,27.5405,0,27.5405,25.51835942,8.387479131,26.86143097
14/05/2020 14:00,32.03961536,1.371801029,32.06896927,27.866,0,27.866,4.173615357,1.371801029,4.393279323,51.03084646,7.613916831,51.59572676,27.866,0,27.866,23.16484646,7.613916831,24.38404891
14/05/2020 14:30,31.87590207,1.376332504,31.90560177,27.6885,0,27.6885,4.187402075,1.376332504,4.407791658,51.09156409,7.69221518,51.66737942,27.6885,0,27.6885,23.40306409,7.69221518,24.63480431
14/05/2020 15:00,31.86840066,1.528677123,31.90504372,27.2175,0,27.2175,4.650900663,1.528677123,4.895684909,50.5915267,7.682671052,51.17153514,27.2175,0,27.2175,23.3740267,7.682671052,24.60423864
14/05/2020 15:30,28.88479297,1.255505235,28.91206597,25.065,0,25.065,3.819792971,1.255505235,4.020834706,46.66720094,7.100300084,47.20425727,25.065,0,25.065,21.60220094,7.100300084,22.73915888
14/05/2020 16:00,26.2574555,0.968946115,26.27532732,23.3095,0,23.3095,2.947955497,0.968946115,3.10311105,42.81558693,6.411340728,43.29295294,23.3095,0,23.3095,19.50608693,6.411340728,20.53272308
14/05/2020 16:30,23.73888166,0.917318442,23.75659857,20.948,0,20.948,2.790881664,0.917318442,2.937770173,37.31938753,5.381014862,37.70533128,20.948,0,20.948,16.37138753,5.381014862,17.23303951
14/05/2020 17:00,22.35316431,1.312489638,22.39166327,18.36,0,18.36,3.993164311,1.312489638,4.203330854,30.45894655,3.976731422,30.71745136,18.36,0,18.36,12.09894655,3.976731422,12.73573321
14/05/2020 17:30,21.60994412,1.83403894,21.68763205,16.03,0,16.03,5.57994412,1.83403894,5.87362539,23.7157689,2.526190074,23.84993356,16.03,0,16.03,7.685768903,2.526190074,8.090283056
14/05/2020 18:00,20.75803765,2.445915143,20.90164175,13.3165,0,13.3165,7.441537649,2.445915143,7.833197526,17.06269717,1.231315465,17.10706791,13.3165,0,13.3165,3.746197171,1.231315465,3.943365443
14/05/2020 18:30,18.87470637,2.884763879,19.09388392,10.098,0,10.098,8.776706369,2.884763879,9.238638284,14.43604747,1.425847251,14.50629198,10.098,0,10.098,4.338047471,1.425847251,4.566365759
14/05/2020 19:00,16.62497127,3.247060831,16.93909896,6.746,0,6.746,9.878971266,3.247060831,10.39891712,14.55030222,2.565150093,14.77468409,6.746,0,6.746,7.804302224,2.565150093,8.215054973
14/05/2020 19:30,14.41625561,3.379449643,14.8070627,4.1345,0,4.1345,10.28175561,3.379449643,10.82290064,15.36865324,3.692487607,15.80601048,4.1345,0,4.1345,11.23415324,3.692487607,11.82542447
14/05/2020 20:00,12.9656892,3.344094274,13.38999862,2.7915,0,2.7915,10.1741892,3.344094274,10.70967285,15.86688698,4.297671871,16.4386157,2.7915,0,2.7915,13.07538698,4.297671871,13.76356525
14/05/2020 20:30,11.60955285,3.09852243,12.01592937,2.1825,0,2.1825,9.427052849,3.09852243,9.923213525,16.66028592,4.758618111,17.32655688,2.1825,0,2.1825,14.47778592,4.758618111,15.23977466
14/05/2020 21:00,10.7953476,2.983251189,11.19996953,1.719,0,1.719,9.0763476,2.983251189,9.554050105,16.68344485,4.918575166,17.39338132,1.719,0,1.719,14.96444485,4.918575166,15.75204722
14/05/2020 21:30,10.73554885,2.979701812,11.14139273,1.67,0,1.67,9.065548852,2.979701812,9.542683002,16.72110222,4.947058066,17.43756414,1.67,0,1.67,15.05110222,4.947058066,15.8432655
14/05/2020 22:00,11.19907699,3.1412593,11.63128692,1.642,0,1.642,9.557076994,3.1412593,10.06008105,16.25321631,4.802474559,16.94788489,1.642,0,1.642,14.61121631,4.802474559,15.3802277
14/05/2020 22:30,11.43422282,3.185350901,11.86962139,1.743,0,1.743,9.691222822,3.185350901,10.20128718,15.21576587,4.428283993,15.84705746,1.743,0,1.743,13.47276587,4.428283993,14.18185881
14/05/2020 23:00,11.07228076,3.042721044,11.48275022,1.815,0,1.815,9.257280762,3.042721044,9.744506065,14.2965345,4.102481999,14.87350858,1.815,0,1.815,12.4815345,4.102481999,13.13845737
14/05/2020 23:30,10.48703667,2.846909431,10.86659245,1.8255,0,1.8255,8.661536673,2.846909431,9.117407025,13.74447697,3.917578279,14.29188814,1.8255,0,1.8255,11.91897697,3.917578279,12.54629154
15/05/2020 00:00,9.742109382,2.616854456,10.08744876,1.7805,0,1.7805,7.961609382,2.616854456,8.380641455,12.9833843,3.682210001,13.49544139,1.7805,0,1.7805,11.2028843,3.682210001,11.79250979
15/05/2020 00:30,9.457664286,2.533058055,9.791005916,1.751,0,1.751,7.706664286,2.533058055,8.112278196,12.78994154,3.628324622,13.29463592,1.751,0,1.751,11.03894154,3.628324622,11.61993846
15/05/2020 01:00,8.917747765,2.353952656,9.223194582,1.756,0,1.756,7.161747765,2.353952656,7.538681858,12.81789834,3.635870158,13.32359072,1.756,0,1.756,11.06189834,3.635870158,11.64410352
15/05/2020 01:30,8.908766739,2.348371262,9.213087018,1.764,0,1.764,7.144766739,2.348371262,7.520807094,14.29272004,4.117991134,14.87412844,1.764,0,1.764,12.52872004,4.117991134,13.18812635
15/05/2020 02:00,8.767644111,2.347673588,9.076516652,1.625,0,1.625,7.142644111,2.347673588,7.518572748,14.58044121,4.258247601,15.18953385,1.625,0,1.625,12.95544121,4.258247601,13.63730654
15/05/2020 02:30,8.72837988,2.351859633,9.039682465,1.573,0,1.573,7.15537988,2.351859633,7.531978821,14.80798806,4.350130208,15.43373394,1.573,0,1.573,13.23498806,4.350130208,13.93156638
15/05/2020 03:00,8.614650878,2.320559374,8.921726602,1.5545,0,1.5545,7.060150878,2.320559374,7.431737766,14.19205163,4.153762349,14.7874295,1.5545,0,1.5545,12.63755163,4.153762349,13.30268593
15/05/2020 03:30,8.327013002,2.24475237,8.62427149,1.4975,0,1.4975,6.829513002,2.24475237,7.188961054,13.86400632,4.064674062,14.44756887,1.4975,0,1.4975,12.36650632,4.064674062,13.01737507
15/05/2020 04:00,7.976451585,2.145798267,8.260038141,1.448,0,1.448,6.528451585,2.145798267,6.8720543,13.58895551,3.990539097,14.16277212,1.448,0,1.448,12.14095551,3.990539097,12.77995316
15/05/2020 04:30,7.879451585,2.145798267,8.166407257,1.351,0,1.351,6.528451585,2.145798267,6.8720543,13.34302187,3.941586978,13.91302773,1.351,0,1.351,11.99202187,3.941586978,12.62318092
15/05/2020 05:00,7.625861523,2.093836577,7.908091778,1.2555,0,1.2555,6.370361523,2.093836577,6.705643708,12.99564883,3.858800312,13.556446,1.2555,0,1.2555,11.74014883,3.858800312,12.3580514
15/05/2020 05:30,7.028971593,1.923943073,7.287523489,1.1755,0,1.1755,5.853471593,1.923943073,6.161549045,12.8566182,3.839397885,13.41766029,1.1755,0,1.1755,11.6811182,3.839397885,12.2959139
15/05/2020 06:00,7.099023852,1.921659461,7.354516622,1.2525,0,1.2525,5.846523852,1.921659461,6.154235634,12.92667343,3.837115246,13.48415141,1.2525,0,1.2525,11.67417343,3.837115246,12.28860361
15/05/2020 06:30,7.667777564,1.951488763,7.912213418,1.7305,0,1.7305,5.937277564,1.951488763,6.249765857,13.58948145,3.897858708,14.1374435,1.7305,0,1.7305,11.85898145,3.897858708,12.48313837
15/05/2020 07:00,8.688365306,1.91766314,8.897478497,2.854,0,2.854,5.834365306,1.91766314,6.141437164,14.03243639,3.674174363,14.50547581,2.854,0,2.854,11.17843639,3.674174363,11.76677515
15/05/2020 07:30,10.32890634,1.706168407,10.46887372,5.138,0,5.138,5.190906344,1.706168407,5.464111941,13.71966711,2.820657574,14.00661896,5.138,0,5.138,8.581667108,2.820657574,9.033333798
15/05/2020 08:00,12.0216238,1.186918996,12.08007515,8.4105,0,8.4105,3.611123803,1.186918996,3.801182951,12.87269506,1.466652591,12.95597731,8.4105,0,8.4105,4.462195062,1.466652591,4.697047433
15/05/2020 08:30,14.66346588,0.846679041,14.68788947,12.0875,0,12.0875,2.575965881,0.846679041,2.711543033,15.47068315,1.111998525,15.51059566,12.0875,0,12.0875,3.383183146,1.111998525,3.561245417
15/05/2020 09:00,15.5835,0,15.5835,15.5835,0,15.5835,0,0,0,22.75199937,2.3561718,22.87367528,15.5835,0,15.5835,7.168499368,2.3561718,7.545788809
15/05/2020 09:30,21.86604404,1.008745993,21.8892999,18.797,0,18.797,3.069044035,1.008745993,3.230572669,30.54096906,3.860055963,30.78393775,18.797,0,18.797,11.74396906,3.860055963,12.3620727
15/05/2020 10:00,23.85199403,1.198544627,23.88208803,20.2055,0,20.2055,3.64649403,1.198544627,3.838414769,33.08517391,4.233344095,33.35490871,20.2055,0,20.2055,12.87967391,4.233344095,13.55755149
15/05/2020 10:30,25.94908355,1.828004113,26.01339148,20.3875,0,20.3875,5.56158355,1.828004113,5.854298474,33.2096316,4.214430851,33.47597733,20.3875,0,20.3875,12.8221316,4.214430851,13.49698063
15/05/2020 11:00,32.72553197,2.707545824,32.83734531,24.488,0,24.488,8.237531969,2.707545824,8.671086284,42.81198192,6.022801601,43.23355104,24.488,0,24.488,18.32398192,6.022801601,19.28840202
15/05/2020 11:30,35.5738344,3.118007334,35.71021792,26.0875,0,26.0875,9.486334401,3.118007334,9.985615159,47.88596178,7.164807904,48.41900255,26.0875,0,26.0875,21.79846178,7.164807904,22.94574924
15/05/2020 12:00,34.18382224,2.900578801,34.30666204,25.359,0,25.359,8.824822239,2.900578801,9.289286567,47.10782436,7.148492874,47.64712023,25.359,0,25.359,21.74882436,7.148492874,22.89349933
15/05/2020 12:30,35.72624508,3.119621395,35.86218935,26.235,0,26.235,9.491245077,3.119621395,9.990784291,48.32327902,7.260066226,48.86561017,26.235,0,26.235,22.08827902,7.260066226,23.25082002
15/05/2020 13:00,34.87121021,2.97433156,34.99782778,25.822,0,25.822,9.049210209,2.97433156,9.52548443,47.97697069,7.281986716,48.52645718,25.822,0,25.822,22.15497069,7.281986716,23.32102178
15/05/2020 13:30,35.25454461,3.035741057,35.38500585,26.0185,0,26.0185,9.236044607,3.035741057,9.722152218,48.68497375,7.450109641,49.25170863,26.0185,0,26.0185,22.66647375,7.450109641,23.85944605
15/05/2020 14:00,34.40135862,2.853588931,34.51950817,25.7195,0,25.7195,8.681858618,2.853588931,9.138798545,49.68750424,7.877902027,50.30814465,25.7195,0,25.7195,23.96800424,7.877902027,25.22947815
15/05/2020 14:30,32.98541097,2.409882598,33.07332568,25.6535,0,25.6535,7.331910975,2.409882598,7.717801026,50.62530337,8.207834847,51.28635193,25.6535,0,25.6535,24.97180337,8.207834847,26.28610881
15/05/2020 15:00,33.63168401,2.519917172,33.72595665,25.965,0,25.965,7.666684007,2.519917172,8.070193691,51.60448844,8.427292314,52.28807209,25.965,0,25.965,25.63948844,8.427292314,26.9889352
15/05/2020 15:30,35.61462356,2.99123031,35.74001776,26.514,0,26.514,9.100623556,2.99123031,9.579603743,51.92780895,8.353115055,52.59535981,26.514,0,26.514,25.41380895,8.353115055,26.75137784
15/05/2020 16:00,34.22754548,2.946503609,34.35413735,25.263,0,25.263,8.964545478,2.946503609,9.436363661,47.93536182,7.452044957,48.51115219,25.263,0,25.263,22.67236182,7.452044957,23.86564402
15/05/2020 16:30,30.13280589,2.273608498,30.21845937,23.2155,0,23.2155,6.917305894,2.273608498,7.281374625,42.72438288,6.412259711,43.20289304,23.2155,0,23.2155,19.50888288,6.412259711,20.53566619
15/05/2020 17:00,25.42133063,1.640735385,25.47422352,20.4295,0,20.4295,4.991830633,1.640735385,5.254558562,35.86631899,5.073837037,36.22342695,20.4295,0,20.4295,15.43681899,5.073837037,16.24928315
15/05/2020 17:30,22.11809073,1.495871185,22.16861674,17.567,0,17.567,4.551090733,1.495871185,4.790621825,28.29205616,3.525155486,28.51082536,17.567,0,17.567,10.72505616,3.525155486,11.2895328
15/05/2020 18:00,19.81751937,1.805468155,19.89959269,14.3245,0,14.3245,5.493019367,1.805468155,5.782125649,20.371914,1.987688859,20.46865377,14.3245,0,14.3245,6.047413999,1.987688859,6.365698946
15/05/2020 18:30,17.86772996,2.228389477,18.00615155,11.088,0,11.088,6.779729964,2.228389477,7.136557857,14.63410161,1.165547235,14.68044381,11.088,0,11.088,3.546101612,1.165547235,3.732738538
15/05/2020 19:00,15.16463587,2.542087527,15.37622808,7.4305,0,7.4305,7.734135867,2.542087527,8.14119565,14.1406512,2.205520042,14.31161539,7.4305,0,7.4305,6.710151197,2.205520042,7.06331705
15/05/2020 19:30,14.47583119,3.252602419,14.83674867,4.58,0,4.58,9.895831188,3.252602419,10.41666441,14.86826994,3.381590799,15.2479706,4.58,0,4.58,10.28826994,3.381590799,10.82975783
15/05/2020 20:00,13.07155516,3.346351007,13.49309525,2.8905,0,2.8905,10.18105516,3.346351007,10.71690017,15.36642023,4.100636678,15.90415329,2.8905,0,2.8905,12.47592023,4.100636678,13.13254761
15/05/2020 20:30,11.26911901,3.011278545,11.66451206,2.1075,0,2.1075,9.161619007,3.011278545,9.643809481,16.04343092,4.580518985,16.68450868,2.1075,0,2.1075,13.93593092,4.580518985,14.66940097
15/05/2020 21:00,10.67251948,2.995633337,11.0849669,1.5585,0,1.5585,9.11401948,2.995633337,9.593704715,15.79636722,4.679760648,16.47499248,1.5585,0,1.5585,14.23786722,4.679760648,14.98722866
15/05/2020 21:30,10.44969079,2.985829122,10.86789829,1.3655,0,1.3655,9.084190794,2.985829122,9.562306098,15.63991066,4.691771894,16.32848826,1.3655,0,1.3655,14.27441066,4.691771894,15.02569543
15/05/2020 22:00,9.956191154,2.810804955,10.34535484,1.4045,0,1.4045,8.551691154,2.810804955,9.001780162,15.33710465,4.579425692,16.00618376,1.4045,0,1.4045,13.93260465,4.579425692,14.66589963
15/05/2020 22:30,10.14609407,2.886041705,10.54857628,1.3655,0,1.3655,8.78059407,2.886041705,9.2427306,14.42269968,4.291693993,15.04768764,1.3655,0,1.3655,13.05719968,4.291693993,13.74442072
15/05/2020 23:00,9.532171371,2.702990066,9.907999109,1.3085,0,1.3085,8.223671371,2.702990066,8.65649618,13.58475957,4.03501139,14.17134466,1.3085,0,1.3085,12.27625957,4.03501139,12.92237849
15/05/2020 23:30,9.040006382,2.509669583,9.381905819,1.4045,0,1.4045,7.635506382,2.509669583,8.037375139,12.91873125,3.784544794,13.46166395,1.4045,0,1.4045,11.51423125,3.784544794,12.12024342
16/05/2020 00:00,8.606619353,2.340105716,8.919080191,1.487,0,1.487,7.119619353,2.340105716,7.494336161,12.39566054,3.585503329,12.90380697,1.487,0,1.487,10.90866054,3.585503329,11.48280057
16/05/2020 00:30,8.334526729,2.243935172,8.631313971,1.5075,0,1.5075,6.827026729,2.243935172,7.186343926,12.4097038,3.583381101,12.91670889,1.5075,0,1.5075,10.9022038,3.583381101,11.476004
16/05/2020 01:00,8.25074719,2.233982768,8.547836464,1.454,0,1.454,6.79674719,2.233982768,7.154470727,11.91279367,3.437639238,12.39887158,1.454,0,1.454,10.45879367,3.437639238,11.00925649
16/05/2020 01:30,8.639144111,2.347673588,8.952451186,1.4965,0,1.4965,7.142644111,2.347673588,7.518572748,13.09945859,3.813708061,13.64332014,1.4965,0,1.4965,11.60295859,3.813708061,12.21364062
16/05/2020 02:00,8.784898854,2.34627824,9.092825164,1.6465,0,1.6465,7.138398854,2.34627824,7.514104057,13.87180563,4.018263641,14.44207167,1.6465,0,1.6465,12.22530563,4.018263641,12.86874277
16/05/2020 02:30,8.751011995,2.349766611,9.060994099,1.602,0,1.602,7.149011995,2.349766611,7.525275785,13.74252078,3.990396209,14.31014113,1.602,0,1.602,12.14052078,3.990396209,12.77949556
16/05/2020 03:00,8.630835911,2.321934928,8.937712813,1.5665,0,1.5665,7.064335911,2.321934928,7.436143064,13.22990002,3.833574198,13.77412595,1.5665,0,1.5665,11.66340002,3.833574198,12.27726318
16/05/2020 03:30,8.196329374,2.180927298,8.481524573,1.561,0,1.561,6.635329374,2.180927298,6.984557235,12.5513921,3.612367192,13.06088206,1.561,0,1.561,10.9903921,3.612367192,11.56883379
16/05/2020 04:00,7.368367075,1.928510297,7.616559939,1.501,0,1.501,5.867367075,1.928510297,6.176175868,12.47512931,3.607021872,12.9861256,1.501,0,1.501,10.97412931,3.607021872,11.55171506
16/05/2020 04:30,7.275893204,1.927368491,7.526843377,1.412,0,1.412,5.863893204,1.927368491,6.172519162,12.24023926,3.559070131,12.7471737,1.412,0,1.412,10.82823926,3.559070131,11.39814659
16/05/2020 05:00,7.417525621,1.932506618,7.665133278,1.538,0,1.538,5.879525621,1.932506618,6.188974338,11.97412054,3.430186942,12.45575149,1.538,0,1.538,10.43612054,3.430186942,10.98539005
16/05/2020 05:30,7.249288686,1.931935715,7.502303783,1.3715,0,1.3715,5.877788686,1.931935715,6.187145985,11.80762054,3.430186942,12.2957751,1.3715,0,1.3715,10.43612054,3.430186942,10.98539005
16/05/2020 06:00,7.256551751,1.931364812,7.509175277,1.3805,0,1.3805,5.876051751,1.931364812,6.185317632,11.80427376,3.42612875,12.29142942,1.3805,0,1.3805,10.42377376,3.42612875,10.97239343
16/05/2020 06:30,7.869708528,1.924513976,8.101608875,2.0145,0,2.0145,5.855208528,1.924513976,6.163377398,12.34394959,3.395125895,12.80234241,2.0145,0,2.0145,10.32944959,3.395125895,10.87310483
16/05/2020 07:00,8.741286917,1.921088558,8.949898224,2.8965,0,2.8965,5.844786917,1.921088558,6.152407281,12.21570227,3.06307366,12.59387955,2.8965,0,2.8965,9.319202271,3.06307366,9.809686601
16/05/2020 07:30,9.396113702,1.58035055,9.52808798,4.588,0,4.588,4.808113702,1.58035055,5.061172318,12.13858167,2.48175618,12.38968437,4.588,0,4.588,7.55058167,2.48175618,7.947980706
16/05/2020 08:00,11.04621448,1.402894258,11.1349435,6.778,0,6.778,4.268214482,1.402894258,4.492857349,11.84209082,1.664486161,11.95849611,6.778,0,6.778,5.064090823,1.664486161,5.330621919
16/05/2020 08:30,13.15014845,0.908696001,13.18150722,10.3855,0,10.3855,2.764648447,0.908696001,2.91015626,12.96146588,0.846679041,12.98909016,10.3855,0,10.3855,2.575965881,0.846679041,2.711543033
16/05/2020 09:00,14.53934772,1.069816712,14.57865357,11.2845,0,11.2845,3.254847725,1.069816712,3.4261555,14.0796929,0.918735478,14.10963597,11.2845,0,11.2845,2.795192903,0.918735478,2.942308319
16/05/2020 09:30,16.28133123,0.950498961,16.30905255,13.3895,0,13.3895,2.891831232,0.950498961,3.044032875,18.89436758,1.809362475,18.98080396,13.3895,0,13.3895,5.504867581,1.809362475,5.794597454
