Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/05/2020 10:00,20.2525,1.1208128,20.28349027,16.8425,0,16.8425,3.410000004,1.1208128,3.589473688,26.56011236,3.194024722,26.75147402,16.8425,0,16.8425,9.717612357,3.194024722,10.22906564
16/05/2020 10:30,25.99065801,1.765578607,26.05055799,20.619,0,20.619,5.371658013,1.765578607,5.654376856,35.29735916,4.824543345,35.62554957,20.619,0,20.619,14.67835916,4.824543345,15.45090437
16/05/2020 11:00,21.87514891,1.199252902,21.90799734,18.2265,0,18.2265,3.648648909,1.199252902,3.840683062,31.63827239,4.408236407,31.94390127,18.2265,0,18.2265,13.41177239,4.408236407,14.11765515
16/05/2020 11:30,31.7875334,2.219121714,31.86489888,25.036,0,25.036,6.751533398,2.219121714,7.106877261,46.64999682,7.104177206,47.18783252,25.036,0,25.036,21.61399682,7.104177206,22.7515756
16/05/2020 12:00,33.09781212,2.315353426,33.17869842,26.0535,0,26.0535,7.044312122,2.315353426,7.415065392,49.44515571,7.688465425,50.03934376,26.0535,0,26.0535,23.39165571,7.688465425,24.62279548
16/05/2020 12:30,27.11869539,1.70922157,27.17250592,21.9185,0,21.9185,5.200195393,1.70922157,5.473889887,42.16706913,6.655382827,42.68905996,21.9185,0,21.9185,20.24856913,6.655382827,21.3142833
16/05/2020 13:00,26.17184082,1.670484644,26.22509811,21.0895,0,21.0895,5.082340819,1.670484644,5.349832441,41.13182947,6.587595128,41.65601763,21.0895,0,21.0895,20.04232947,6.587595128,21.09718892
16/05/2020 13:30,28.30230972,2.022823784,28.37450531,22.148,0,22.148,6.154309723,2.022823784,6.478220761,44.65713993,7.398396517,45.26584163,22.148,0,22.148,22.50913993,7.398396517,23.69383151
16/05/2020 14:00,29.14415538,2.458772521,29.24768974,21.6635,0,21.6635,7.480655385,2.458772521,7.874374089,44.12277791,7.382007664,44.73604328,21.6635,0,21.6635,22.45927791,7.382007664,23.64134517
16/05/2020 14:30,30.37820169,2.770051589,30.50423452,21.9505,0,21.9505,8.427701691,2.770051589,8.871264938,45.01936121,7.582368005,45.65342472,21.9505,0,21.9505,23.06886121,7.582368005,24.2830118
16/05/2020 15:00,29.8088781,2.52655465,29.91575993,22.122,0,22.122,7.6868781,2.52655465,8.091450631,44.18913435,7.253116309,44.78043425,22.122,0,22.122,22.06713435,7.253116309,23.22856248
16/05/2020 15:30,28.84930732,2.314201453,28.94197749,21.8085,0,21.8085,7.040807317,2.314201453,7.411376124,43.11699665,7.003764153,43.68212577,21.8085,0,21.8085,21.30849665,7.003764153,22.42999647
16/05/2020 16:00,29.86387447,2.220712897,29.94632806,23.1075,0,23.1075,6.756374472,2.220712897,7.111973128,44.60656704,7.066401611,45.16281495,23.1075,0,23.1075,21.49906704,7.066401611,22.63059688
16/05/2020 16:30,25.71161958,1.779370706,25.77311664,20.298,0,20.298,5.413619577,1.779370706,5.698546923,36.91243341,5.460900177,37.3141953,20.298,0,20.298,16.61443341,5.460900177,17.48887727
16/05/2020 17:00,22.22730696,1.584851305,22.28373686,17.4055,0,17.4055,4.821806958,1.584851305,5.075586271,27.64902428,3.366883612,27.85326639,17.4055,0,17.4055,10.24352428,3.366883612,10.78265714
16/05/2020 17:30,17.15041367,0.901387783,17.17408481,14.408,0,14.408,2.742413669,0.901387783,2.88675123,20.32062645,1.943386333,20.41334391,14.408,0,14.408,5.912626446,1.943386333,6.223817311
16/05/2020 18:00,15.59854502,0.991490401,15.63002431,12.582,0,12.582,3.016545021,0.991490401,3.175310549,16.44377658,1.269304581,16.492693,12.582,0,12.582,3.861776583,1.269304581,4.065027983
16/05/2020 18:30,14.24090874,1.449795593,14.31451673,9.83,0,9.83,4.410908743,1.449795593,4.643061834,13.49184475,1.203590164,13.54542373,9.83,0,9.83,3.661844746,1.203590164,3.854573417
16/05/2020 19:00,13.15442001,2.121793949,13.32444278,6.699,0,6.699,6.455420009,2.121793949,6.795178957,13.97284705,2.39079791,14.17590806,6.699,0,6.699,7.273847055,2.39079791,7.65668111
16/05/2020 19:30,11.66805413,2.53384356,11.94001049,3.959,0,3.959,7.709054135,2.53384356,8.114793826,15.28129415,3.721458121,15.72791154,3.959,0,3.959,11.32229415,3.721458121,11.91820437
16/05/2020 20:00,10.437865,2.534603106,10.74119354,2.7265,0,2.7265,7.711365002,2.534603106,8.117226318,15.19748405,4.099014234,15.74056667,2.7265,0,2.7265,12.47098405,4.099014234,13.12735163
16/05/2020 20:30,10.39569574,2.762654242,10.75652121,1.9905,0,1.9905,8.405195743,2.762654242,8.847574467,15.02268393,4.283471713,15.62143279,1.9905,0,1.9905,13.03218393,4.283471713,13.71808835
16/05/2020 21:00,9.811525247,2.709187035,10.1786896,1.569,0,1.569,8.242525247,2.709187035,8.676342365,15.01405125,4.41917464,15.65090539,1.569,0,1.569,13.44505125,4.41917464,14.15268553
16/05/2020 21:30,9.347603528,2.659417123,9.718548819,1.2565,0,1.2565,8.091103528,2.659417123,8.516951082,15.40100416,4.649073693,16.08741171,1.2565,0,1.2565,14.14450416,4.649073693,14.88895175
16/05/2020 22:00,8.978807329,2.550525328,9.334032381,1.219,0,1.219,7.759807329,2.550525328,8.168218241,15.01401243,4.534201317,15.68373523,1.219,0,1.219,13.79501243,4.534201317,14.52106572
16/05/2020 22:30,8.708539735,2.483385817,9.055709218,1.153,0,1.153,7.555539735,2.483385817,7.953199721,14.36500395,4.342575695,15.00704175,1.153,0,1.153,13.21200395,4.342575695,13.90737258
16/05/2020 23:00,9.253709571,2.667011712,9.630373424,1.1395,0,1.1395,8.114209571,2.667011712,8.541273232,13.07678883,3.923597098,13.65272941,1.1395,0,1.1395,11.93728883,3.923597098,12.56556719
16/05/2020 23:30,8.88640889,2.542834633,9.2430661,1.15,0,1.15,7.73640889,2.542834633,8.143588305,12.50037191,3.730686836,13.04520304,1.15,0,1.15,11.35037191,3.730686836,11.94775991
17/05/2020 00:00,8.282634624,2.350464285,8.609687489,1.1315,0,1.1315,7.151134624,2.350464285,7.52751013,11.72143886,3.480744577,12.22733461,1.1315,0,1.1315,10.58993886,3.480744577,11.14730406
17/05/2020 00:30,8.070481392,2.26873592,8.383306781,1.168,0,1.168,6.902481392,2.26873592,7.265769887,11.56708019,3.418012366,12.06151535,1.168,0,1.168,10.39908019,3.418012366,10.9464002
17/05/2020 01:00,7.701100494,2.14896971,7.995312353,1.163,0,1.163,6.538100494,2.14896971,6.882211046,11.61146733,3.434245135,12.10868338,1.163,0,1.163,10.44846733,3.434245135,10.99838666
17/05/2020 01:30,7.704302676,2.142626825,7.996694907,1.1855,0,1.1855,6.518802676,2.142626825,6.861897554,12.79785426,3.81679627,13.35488703,1.1855,0,1.1855,11.61235426,3.81679627,12.2235308
17/05/2020 02:00,7.549180166,2.089504074,7.833016561,1.192,0,1.192,6.357180166,2.089504074,6.691768596,13.47380966,4.036835619,14.06554616,1.192,0,1.192,12.28180966,4.036835619,12.9282207
17/05/2020 02:30,7.024051751,1.931364812,7.284742482,1.148,0,1.148,5.876051751,1.931364812,6.185317632,13.5328325,4.070697586,14.13181284,1.148,0,1.148,12.3848325,4.070697586,13.03666578
17/05/2020 03:00,7.019262556,1.933077521,7.280579341,1.138,0,1.138,5.881262556,1.933077521,6.190802691,12.71172111,3.804098168,13.26872324,1.138,0,1.138,11.57372111,3.804098168,12.18286433
17/05/2020 03:30,7.031288686,1.931935715,7.291871926,1.1535,0,1.1535,5.877788686,1.931935715,6.187145985,12.17368343,3.62215913,12.70112613,1.1535,0,1.1535,11.02018343,3.62215913,11.60019308
17/05/2020 04:00,7.140745696,1.974650518,7.408744412,1.133,0,1.133,6.007745696,1.974650518,6.323942838,11.52590679,3.41598327,12.02145869,1.133,0,1.133,10.39290679,3.41598327,10.93990189
17/05/2020 04:30,7.624794204,2.138186804,7.918922242,1.1195,0,1.1195,6.505294204,2.138186804,6.84767811,11.41294882,3.383293016,11.90386796,1.1195,0,1.1195,10.29344882,3.383293016,10.83520929
17/05/2020 05:00,7.656443113,2.141358247,7.95025385,1.1415,0,1.1415,6.514943113,2.141358247,6.857834856,10.9080057,3.210095187,11.37054526,1.1415,0,1.1415,9.7665057,3.210095187,10.28053232
17/05/2020 05:30,7.661872895,2.141992536,7.955653856,1.145,0,1.145,6.516872895,2.141992536,6.859866205,11.01014687,3.242516971,11.47768489,1.145,0,1.145,9.865146868,3.242516971,10.38436512
17/05/2020 06:00,7.779732458,2.143261113,8.069560417,1.259,0,1.259,6.520732458,2.143261113,6.863928903,10.94679058,3.184222778,11.40050432,1.259,0,1.259,9.687790581,3.184222778,10.1976743
17/05/2020 06:30,8.24854897,2.017150449,8.491610922,2.1115,0,2.1115,6.13704897,2.017150449,6.460051548,10.95542573,2.906857814,11.33451257,2.1115,0,2.1115,8.843925728,2.906857814,9.309395504
17/05/2020 07:00,8.802132975,1.663020937,8.957855968,3.7425,0,3.7425,5.059632975,1.663020937,5.325929447,10.66698893,2.275969449,10.90709356,3.7425,0,3.7425,6.924488934,2.275969449,7.28893572
17/05/2020 07:30,9.296820463,1.624626521,9.437705339,4.354,0,4.354,4.942820463,1.624626521,5.202968909,11.182505,2.244421056,11.40551814,4.354,0,4.354,6.828505,2.244421056,7.1879
17/05/2020 08:00,10.20132046,1.624626521,10.3298766,5.2585,0,5.2585,4.942820463,1.624626521,5.202968909,12.087005,2.244421056,12.29362094,5.2585,0,5.2585,6.828505,2.244421056,7.1879
17/05/2020 08:30,12.52692572,1.353168045,12.59979887,8.41,0,8.41,4.116925715,1.353168045,4.333606016,12.36433206,1.299726095,12.43245733,8.41,0,8.41,3.954332061,1.299726095,4.162454801
17/05/2020 09:00,12.39662423,0.887159232,12.42832828,9.6975,0,9.6975,2.699124229,0.887159232,2.841183399,9.6975,0,9.6975,9.6975,0,9.6975,0,0,0
17/05/2020 09:30,12.97823491,0.927788098,13.01135551,10.1555,0,10.1555,2.82273491,0.927788098,2.971299905,12.71832714,0.842360546,12.74619224,10.1555,0,10.1555,2.562827141,0.842360546,2.69771278
17/05/2020 10:00,15.36154856,1.509826399,15.43556769,10.768,0,10.768,4.593548564,1.509826399,4.835314278,14.19480908,1.126337676,14.2394256,10.768,0,10.768,3.42680908,1.126337676,3.607167453
17/05/2020 10:30,17.90941041,0.968931296,17.93560172,14.9615,0,14.9615,2.947910412,0.968931296,3.103063592,20.49480191,1.818708389,20.57533975,14.9615,0,14.9615,5.533301915,1.818708389,5.824528331
17/05/2020 11:00,22.34053885,1.169470814,22.37112733,18.7825,0,18.7825,3.558038845,1.169470814,3.745304047,29.11884286,3.397391605,29.31636539,18.7825,0,18.7825,10.33634286,3.397391605,10.88036091
17/05/2020 11:30,26.0867251,1.808329593,26.14932662,20.585,0,20.585,5.501725104,1.808329593,5.791289584,35.31506408,4.84153793,35.64539578,20.585,0,20.585,14.73006408,4.84153793,15.50533061
17/05/2020 12:00,31.81347422,2.421078646,31.90546605,24.4475,0,24.4475,7.365974222,2.421078646,7.753657076,43.87535047,6.385625648,44.33759797,24.4475,0,24.4475,19.42785047,6.385625648,20.45036892
17/05/2020 12:30,32.37034939,2.600006111,32.47459856,24.46,0,24.46,7.910349391,2.600006111,8.326683569,45.20383228,6.81816795,45.71513827,24.46,0,24.46,20.74383228,6.81816795,21.83561292
17/05/2020 13:00,33.39940522,2.727225212,33.5105659,25.102,0,25.102,8.297405225,2.727225212,8.734110763,46.91238667,7.168727426,47.45695603,25.102,0,25.102,21.81038667,7.168727426,22.95830176
17/05/2020 13:30,32.73432217,2.621197288,32.83910052,24.7595,0,24.7595,7.974822167,2.621197288,8.39454965,47.19604868,7.374536926,47.76872205,24.7595,0,24.7595,22.43654868,7.374536926,23.61741966
17/05/2020 14:00,34.2558999,2.776690419,34.36825116,25.808,0,25.808,8.447899898,2.776690419,8.892526208,49.94993799,7.935071287,50.57629546,25.808,0,25.808,24.14193799,7.935071287,25.41256631
17/05/2020 14:30,32.84507312,2.5162652,32.9413178,25.1895,0,25.1895,7.655573117,2.5162652,8.058498018,49.24272464,7.905912617,49.8733334,25.1895,0,25.1895,24.05322464,7.905912617,25.31918383
17/05/2020 15:00,33.691943,2.731181835,33.80246111,25.3825,0,25.3825,8.309442995,2.731181835,8.7467821,49.9756028,8.083361986,50.62510855,25.3825,0,25.3825,24.5931028,8.083361986,25.88747663
17/05/2020 15:30,33.21449918,2.868918942,33.33817109,24.486,0,24.486,8.728499178,2.868918942,9.187893872,47.61910181,7.60348287,48.22231651,24.486,0,24.486,23.13310181,7.60348287,24.35063349
17/05/2020 16:00,30.62592531,2.507177804,30.72837844,22.998,0,22.998,7.627925308,2.507177804,8.029395061,43.56506918,6.760068728,44.08643535,22.998,0,22.998,20.56706918,6.760068728,21.6495465
17/05/2020 16:30,26.20566019,1.931400453,26.2767375,20.3295,0,20.3295,5.876160186,1.931400453,6.185431774,36.47500533,5.306770973,36.85902647,20.3295,0,20.3295,16.14550533,5.306770973,16.99526877
17/05/2020 17:00,24.48602818,1.693882797,24.54454756,19.3325,0,19.3325,5.153528177,1.693882797,5.424766502,32.35792015,4.281248567,32.63991553,19.3325,0,19.3325,13.02542015,4.281248567,13.71096858
17/05/2020 17:30,21.38632601,1.57220323,21.44403794,16.603,0,16.603,4.783326011,1.57220323,5.035080011,24.41665429,2.56822397,24.55134989,16.603,0,16.603,7.813654294,2.56822397,8.224899257
17/05/2020 18:00,18.5677119,1.828046298,18.65748317,13.006,0,13.006,5.561711895,1.828046298,5.854433574,16.20635081,1.051904441,16.24045287,13.006,0,13.006,3.200350807,1.051904441,3.368790323
17/05/2020 18:30,16.25706568,2.255287574,16.41275438,9.3955,0,9.3955,6.861565676,2.255287574,7.222700711,14.10976194,1.549502967,14.19458846,9.3955,0,9.3955,4.71426194,1.549502967,4.962380989
17/05/2020 19:00,14.98750228,2.72873619,15.23388413,6.6855,0,6.6855,8.302002278,2.72873619,8.738949766,15.22959412,2.80830793,15.48635304,6.6855,0,6.6855,8.54409412,2.80830793,8.993783284
17/05/2020 19:30,13.08550421,2.968018853,13.41788196,4.0555,0,4.0555,9.030004208,2.968018853,9.505267587,15.89712724,3.892154653,16.36665886,4.0555,0,4.0555,11.84162724,3.892154653,12.46487078
17/05/2020 20:00,11.56437602,2.959595275,11.93708494,2.56,0,2.56,9.004376022,2.959595275,9.478290549,16.11426196,4.455070463,16.71876465,2.56,0,2.56,13.55426196,4.455070463,14.26764417
17/05/2020 20:30,11.11965128,3.128465037,11.55136088,1.6015,0,1.6015,9.518151282,3.128465037,10.01910661,16.01923825,4.738881396,16.70547787,1.6015,0,1.6015,14.41773825,4.738881396,15.17656658
17/05/2020 21:00,10.49668369,2.990428363,10.91434974,1.3985,0,1.3985,9.098183686,2.990428363,9.577035458,15.82628602,4.742183936,16.52149017,1.3985,0,1.3985,14.42778602,4.742183936,15.18714317
17/05/2020 21:30,10.78631189,3.159907157,11.23964133,1.1725,0,1.1725,9.613811885,3.159907157,10.11980198,15.95976167,4.86033787,16.6834312,1.1725,0,1.1725,14.78726167,4.86033787,15.5655386
17/05/2020 22:00,10.43616647,3.053365713,10.87366603,1.1465,0,1.1465,9.289666475,3.053365713,9.778596289,15.51196433,4.72169979,16.21466886,1.1465,0,1.1465,14.36546433,4.72169979,15.1215414
17/05/2020 22:30,10.02324669,2.919288962,10.43971849,1.1415,0,1.1415,8.881746686,2.919288962,9.349207038,14.85567583,4.507631613,15.52449185,1.1415,0,1.1415,13.71417583,4.507631613,14.43597456
17/05/2020 23:00,10.10878163,2.962358065,10.53389915,1.096,0,1.096,9.01278163,2.962358065,9.487138557,13.62852003,4.119240133,14.23743999,1.096,0,1.096,12.53252003,4.119240133,13.19212635
17/05/2020 23:30,10.10866883,2.964128751,10.534289,1.0905,0,1.0905,9.018168827,2.964128751,9.492809292,12.89507421,3.879975912,13.46614838,1.0905,0,1.0905,11.80457421,3.879975912,12.42586759
18/05/2020 00:00,9.573340808,2.789160993,9.971372688,1.0875,0,1.0875,8.485840808,2.789160993,8.932464009,12.13780155,3.632058477,12.66957281,1.0875,0,1.0875,11.05030155,3.632058477,11.63189637
18/05/2020 00:30,8.262134624,2.350464285,8.589968038,1.111,0,1.111,7.151134624,2.350464285,7.52751013,11.5008201,3.414968722,11.99711942,1.111,0,1.111,10.3898201,3.414968722,10.93665273
18/05/2020 01:00,8.090125137,2.353254981,8.425433742,0.9305,0,0.9305,7.159625137,2.353254981,7.536447512,11.32958019,3.418012366,11.83394253,0.9305,0,0.9305,10.39908019,3.418012366,10.9464002
18/05/2020 01:30,8.428726942,2.503168395,8.792570152,0.813,0,0.813,7.615726942,2.503168395,8.016554676,12.34077164,3.788995306,12.90934275,0.813,0,0.813,11.52777164,3.788995306,12.13449646
18/05/2020 02:00,8.247256999,2.35872161,8.577926069,1.071,0,1.071,7.176256999,2.35872161,7.553954736,12.66530847,3.810864904,13.22621374,1.071,0,1.071,11.59430847,3.810864904,12.20453523
18/05/2020 02:30,8.2747952,2.339999172,8.599292513,1.1555,0,1.1555,7.1192952,2.339999172,7.493994947,12.77758758,3.819995458,13.33638293,1.1555,0,1.1555,11.62208758,3.819995458,12.2337764
18/05/2020 03:00,8.283285713,2.342789869,8.608222033,1.1555,0,1.1555,7.127785713,2.342789869,7.502932329,12.3217558,3.670170795,12.85674218,1.1555,0,1.1555,11.1662558,3.670170795,11.75395347
18/05/2020 03:30,8.073974135,2.28122353,8.390055967,1.1335,0,1.1335,6.940474135,2.28122353,7.305762247,12.12642971,3.613201264,12.65328103,1.1335,0,1.1335,10.99292971,3.613201264,11.57150495
18/05/2020 04:00,7.60227726,2.129306764,7.89484432,1.124,0,1.124,6.47827726,2.129306764,6.819239221,12.03307816,3.585640592,12.55594633,1.124,0,1.124,10.90907816,3.585640592,11.48324016
18/05/2020 04:30,7.579926169,2.132478207,7.874182118,1.092,0,1.092,6.487926169,2.132478207,6.829395967,11.96325457,3.573208579,12.48548274,1.092,0,1.092,10.87125457,3.573208579,11.44342586
18/05/2020 05:00,7.695596086,2.173126543,7.996541633,1.084,0,1.084,6.611596086,2.173126543,6.959574827,11.87955638,3.548327788,12.39816478,1.084,0,1.084,10.79555638,3.548327788,11.36374355
18/05/2020 05:30,8.180535152,2.331860938,8.506393526,1.086,0,1.086,7.094535152,2.331860938,7.467931739,12.08558703,3.615389419,12.61477128,1.086,0,1.086,10.99958703,3.615389419,11.57851266
18/05/2020 06:00,8.240026276,2.325613023,8.561922036,1.1645,0,1.1645,7.075526276,2.325613023,7.447922396,12.06411963,3.582531723,12.58481291,1.1645,0,1.1645,10.89961963,3.582531723,11.47328382
18/05/2020 06:30,9.006250471,2.327001448,9.302015012,1.9265,0,1.9265,7.079750471,2.327001448,7.452368916,12.43941427,3.45542782,12.91042249,1.9265,0,1.9265,10.51291427,3.45542782,11.06622555
18/05/2020 07:00,9.775663379,2.164767217,10.01248279,3.1895,0,3.1895,6.586163379,2.164767217,6.932803557,12.79837159,3.158283361,13.18230136,3.1895,0,3.1895,9.608871592,3.158283361,10.11460168
18/05/2020 07:30,10.69202902,2.221421064,10.92035696,3.9335,0,3.9335,6.758529022,2.221421064,7.114241075,13.53661088,3.156389906,13.89973494,3.9335,0,3.9335,9.603110877,3.156389906,10.10853777
18/05/2020 08:00,10.78897853,1.824189728,10.94210793,5.239,0,5.239,5.549978533,1.824189728,5.842082666,14.21005981,2.948644765,14.51276354,5.239,0,5.239,8.971059808,2.948644765,9.44322085
18/05/2020 08:30,12.01193809,1.721298309,12.13464151,6.775,0,6.775,5.236938088,1.721298309,5.512566409,13.6976016,2.275349114,13.8852981,6.775,0,6.775,6.922601605,2.275349114,7.286949058
18/05/2020 09:00,13.10942197,1.402962457,13.18428034,8.841,0,8.841,4.268421973,1.402962457,4.493075761,13.16646851,1.421712747,13.2430042,8.841,0,8.841,4.325468512,1.421712747,4.55312475
18/05/2020 09:30,15.67383172,1.28033362,15.72603748,11.7785,0,11.7785,3.895331716,1.28033362,4.100349175,14.86589407,1.014777359,14.90048924,11.7785,0,11.7785,3.087394074,1.014777359,3.249888499
18/05/2020 10:00,19.42509089,1.184278705,19.46115804,15.822,0,15.822,3.60309089,1.184278705,3.792727252,22.53082891,2.205085429,22.63847728,15.822,0,15.822,6.708828915,2.205085429,7.061925174
18/05/2020 10:30,22.77031685,0.951315943,22.79018059,19.876,0,19.876,2.894316846,0.951315943,3.046649311,31.90400025,3.953412501,32.14801242,19.876,0,19.876,12.02800025,3.953412501,12.6610529
18/05/2020 11:00,26.03088195,0.93128761,26.04753561,23.1975,0,23.1975,2.833381947,0.93128761,2.982507313,40.0433532,5.536964185,40.42435043,23.1975,0,23.1975,16.8458532,5.536964185,17.73247705
18/05/2020 11:30,30.03369193,1.241831632,30.05935456,26.2555,0,26.2555,3.778191925,1.241831632,3.977044132,47.37507862,6.9416698,47.88094458,26.2555,0,26.2555,21.11957862,6.9416698,22.23113539
18/05/2020 12:00,31.37618372,1.411265591,31.40790625,27.0825,0,27.0825,4.293683717,1.411265591,4.519667071,49.72262815,7.441450261,50.27638543,27.0825,0,27.0825,22.64012815,7.441450261,23.83171384
18/05/2020 12:30,31.45056122,1.412540063,31.48226596,27.153,0,27.153,4.297561216,1.412540063,4.523748649,49.6215232,7.385046441,50.1680623,27.153,0,27.153,22.4685232,7.385046441,23.65107705
18/05/2020 13:00,33.34969905,1.753759466,33.39577965,28.014,0,28.014,5.335699045,1.753759466,5.616525311,51.46033511,7.706437674,52.03417407,28.014,0,28.014,23.44633511,7.706437674,24.68035274
18/05/2020 13:30,33.32352019,1.698317409,33.3667691,28.1565,0,28.1565,5.167020194,1.698317409,5.438968625,52.53272449,8.012077533,53.14019692,28.1565,0,28.1565,24.37622449,8.012077533,25.65918367
18/05/2020 14:00,32.75948378,1.617120466,32.7993728,27.8395,0,27.8395,4.91998378,1.617120466,5.178930295,52.24504045,8.021713225,52.85728081,27.8395,0,27.8395,24.40554045,8.021713225,25.69004258
18/05/2020 14:30,32.60533267,1.620028956,32.64555425,27.6765,0,27.6765,4.928832672,1.620028956,5.188244918,52.05317682,8.012226208,52.66620345,27.6765,0,27.6765,24.37667682,8.012226208,25.65965981
18/05/2020 15:00,31.31758024,1.430130916,31.35021701,26.9665,0,26.9665,4.351080244,1.430130916,4.580084467,50.12392746,7.611478324,50.69854738,26.9665,0,26.9665,23.15742746,7.611478324,24.37623944
18/05/2020 15:30,31.08839716,1.606409762,31.12987296,26.201,0,26.201,4.887397158,1.606409762,5.144628588,48.41591733,7.301690224,48.96341217,26.201,0,26.201,22.21491733,7.301690224,23.3841235
18/05/2020 16:00,29.43770949,1.495252851,29.47565981,24.8885,0,24.8885,4.549209492,1.495252851,4.788641571,44.86840083,6.567075827,45.34644284,24.8885,0,24.8885,19.97990083,6.567075827,21.03147456
18/05/2020 16:30,25.34253138,1.137914687,25.36806549,21.8805,0,21.8805,3.462031381,1.137914687,3.644243559,37.03571039,4.981276767,37.36919805,21.8805,0,21.8805,15.15521039,4.981276767,15.95285305
18/05/2020 17:00,23.05687721,1.29941225,23.09346355,19.1035,0,19.1035,3.953377208,1.29941225,4.161449692,29.8763617,3.540868407,30.08545724,19.1035,0,19.1035,10.7728617,3.540868407,11.33985442
18/05/2020 17:30,21.45807352,1.65133311,21.52151993,16.434,0,16.434,5.024073521,1.65133311,5.288498444,22.15189011,1.879379595,22.23147101,16.434,0,16.434,5.717890111,1.879379595,6.018831696
18/05/2020 18:00,19.02234005,1.945099961,19.12152805,13.1045,0,13.1045,5.917840048,1.945099961,6.229305314,15.93136696,0.929146237,15.95843871,13.1045,0,13.1045,2.826866959,0.929146237,2.975649431
18/05/2020 18:30,18.1168848,2.693692719,18.31604475,9.9215,0,9.9215,8.195384799,2.693692719,8.626720841,14.3047017,1.440688728,14.37706767,9.9215,0,9.9215,4.383201698,1.440688728,4.613896524
18/05/2020 19:00,17.15319715,3.471297636,17.50091654,6.592,0,6.592,10.56119715,3.471297636,11.11704964,14.93476497,2.742134238,15.18441651,6.592,0,6.592,8.342764968,2.742134238,8.781857861
18/05/2020 19:30,14.90392141,3.642780107,15.34264385,3.821,0,3.821,11.08292141,3.642780107,11.66623306,15.80351299,3.93846156,16.28688129,3.821,0,3.821,11.98251299,3.93846156,12.61317157
18/05/2020 20:00,13.21360037,3.606026307,13.69681205,2.2425,0,2.2425,10.97110037,3.606026307,11.5485267,15.98426803,4.516700728,16.61015984,2.2425,0,2.2425,13.74176803,4.516700728,14.46501898
18/05/2020 20:30,12.65485208,3.726736107,13.19218872,1.3165,0,1.3165,11.33835208,3.726736107,11.93510745,15.72377419,4.735442024,16.42137284,1.3165,0,1.3165,14.40727419,4.735442024,15.16555178
18/05/2020 21:00,12.31169377,3.646649494,12.84039937,1.217,0,1.217,11.09469377,3.646649494,11.67862502,15.8213724,4.800225073,16.53354122,1.217,0,1.217,14.6043724,4.800225073,15.37302358
18/05/2020 21:30,12.27547331,3.647727428,12.80598143,1.1775,0,1.1775,11.09797331,3.647727428,11.68207717,16.06534167,4.893396917,16.79406253,1.1775,0,1.1775,14.88784167,4.893396917,15.67141228
18/05/2020 22:00,11.92652887,3.540923355,12.44107026,1.1535,0,1.1535,10.77302887,3.540923355,11.34003039,15.43471837,4.694009481,16.13270765,1.1535,0,1.1535,14.28121837,4.694009481,15.03286144
18/05/2020 22:30,11.19530049,3.309290338,11.67416617,1.127,0,1.127,10.06830049,3.309290338,10.59821105,15.64103449,4.770532439,16.35236801,1.127,0,1.127,14.51403449,4.770532439,15.27793104
18/05/2020 23:00,10.56900668,3.10918949,11.01684898,1.1095,0,1.1095,9.459506683,3.10918949,9.957375456,14.98734726,4.561427808,15.66611635,1.1095,0,1.1095,13.87784726,4.561427808,14.60826027
18/05/2020 23:30,10.10739443,2.960587379,10.53207006,1.1,0,1.1,9.007394432,2.960587379,9.481467823,14.24163668,4.319447093,14.88226591,1.1,0,1.1,13.14163668,4.319447093,13.83330177
19/05/2020 00:00,9.500332386,2.767629416,9.895255835,1.08,0,1.08,8.420332386,2.767629416,8.863507775,13.40429234,4.050799,14.0030006,1.08,0,1.08,12.32429234,4.050799,12.97293931
19/05/2020 00:30,8.805396105,2.733795896,9.220013046,0.488,0,0.488,8.317396105,2.733795896,8.755153794,12.78286119,4.04112545,13.40642515,0.488,0,0.488,12.29486119,4.04112545,12.94195915
19/05/2020 01:00,8.225941399,2.543667029,8.610247026,0.487,0,0.487,7.738941399,2.543667029,8.146254104,12.75610894,4.032661094,13.37836578,0.487,0,0.487,12.26910894,4.032661094,12.91485152
19/05/2020 01:30,8.252762638,2.552811428,8.638572646,0.486,0,0.486,7.766762638,2.552811428,8.175539619,13.23992546,4.192012579,13.88771384,0.486,0,0.486,12.75392546,4.192012579,13.4251847
19/05/2020 02:00,7.919548852,2.4423033,8.287587069,0.489,0,0.489,7.430548852,2.4423033,7.821630371,13.26198963,4.198278666,13.91064027,0.489,0,0.489,12.77298963,4.198278666,13.44525224
19/05/2020 02:30,7.652685755,2.355575695,8.007017929,0.486,0,0.486,7.166685755,2.355575695,7.543879742,13.12045341,4.152744015,13.76196137,0.486,0,0.486,12.63445341,4.152744015,13.29942465
19/05/2020 03:00,7.671774723,2.361192567,8.026914584,0.488,0,0.488,7.183774723,2.361192567,7.561868129,12.62537945,3.989363705,13.24066574,0.488,0,0.488,12.13737945,3.989363705,12.7761889
19/05/2020 03:30,7.683091448,2.365405221,8.038969838,0.4865,0,0.4865,7.196591448,2.365405221,7.575359419,12.16414582,3.838256565,12.75533837,0.4865,0,0.4865,11.67764582,3.838256565,12.29225875
19/05/2020 04:00,7.61967763,2.344397765,7.97218214,0.487,0,0.487,7.13267763,2.344397765,7.508081716,12.16464582,3.838256565,12.75581519,0.487,0,0.487,11.67764582,3.838256565,12.29225875
19/05/2020 04:30,7.396159722,2.270766639,7.736896003,0.4875,0,0.4875,6.908659722,2.270766639,7.272273391,11.97413873,3.775475571,12.55524647,0.4875,0,0.4875,11.48663873,3.775475571,12.09119866
19/05/2020 05:00,7.521666453,2.312018706,7.868983208,0.4875,0,0.4875,7.034166453,2.312018706,7.40438574,11.51988245,3.626168755,12.07711851,0.4875,0,0.4875,11.03238245,3.626168755,11.61303416
19/05/2020 05:30,7.636389367,2.349068936,7.989528612,0.4895,0,0.4895,7.146889367,2.349068936,7.523041439,11.77539864,3.709495497,12.34586449,0.4895,0,0.4895,11.28589864,3.709495497,11.87989331
19/05/2020 06:00,7.712908341,2.343487543,8.061072444,0.583,0,0.583,7.129908341,2.343487543,7.505166675,11.590835,3.618100397,12.14240942,0.583,0,0.583,11.007835,3.618100397,11.58719474
19/05/2020 06:30,8.249239587,2.484273215,8.615193972,0.691,0,0.691,7.558239587,2.484273215,7.95604167,12.27592892,3.807781995,12.85292319,0.691,0,0.691,11.58492892,3.807781995,12.19466202
19/05/2020 07:00,9.129424477,2.568312775,9.483808401,1.3155,0,1.3155,7.813924477,2.568312775,8.22518366,12.32137692,3.617456806,12.84142994,1.3155,0,1.3155,11.00587692,3.617456806,11.5851336
19/05/2020 07:30,10.68326831,2.751174148,11.03182582,2.313,0,2.313,8.370268307,2.751174148,8.810808744,12.75671264,3.432682344,13.21048922,2.313,0,2.313,10.44371264,3.432682344,10.99338173
19/05/2020 08:00,13.22882098,3.076917408,13.58194114,3.8675,0,3.8675,9.361320975,3.076917408,9.854022079,12.91517468,2.973826855,13.25312729,3.8675,0,3.8675,9.047674676,2.973826855,9.52386808
19/05/2020 08:30,13.52715464,2.798302958,13.813559,5.0135,0,5.0135,8.513654643,2.798302958,8.96174173,13.06751842,2.647227836,13.33296114,5.0135,0,5.0135,8.054018415,2.647227836,8.477914121
19/05/2020 09:00,13.0675832,2.430153278,13.29162803,5.674,0,5.674,7.393583199,2.430153278,7.782719156,13.19203618,2.471058996,13.42147351,5.674,0,5.674,7.518036185,2.471058996,7.9137223
19/05/2020 09:30,13.923164,2.079966922,14.07766878,7.595,0,7.595,6.328164002,2.079966922,6.661225265,12.82183092,1.717976245,12.93641336,7.595,0,7.595,5.226830922,1.717976245,5.501927287
19/05/2020 10:00,14.62404821,1.909670498,14.7482076,8.814,0,8.814,5.810048213,1.909670498,6.115840225,12.87429498,1.334554422,12.94328037,8.814,0,8.814,4.060294981,1.334554422,4.273994716
19/05/2020 10:30,16.95170043,2.114162043,17.0830275,10.5195,0,10.5195,6.43220043,2.114162043,6.770737295,13.71194278,1.049305199,13.75203317,10.5195,0,10.5195,3.192442783,1.049305199,3.360466087
19/05/2020 11:00,17.66999884,2.26824863,17.81498838,10.769,0,10.769,6.900998844,2.26824863,7.264209309,10.769,0,10.769,10.769,0,10.769,0,0,0
19/05/2020 11:30,19.91771112,2.634308154,20.09116213,11.903,0,11.903,8.014711124,2.634308154,8.436538025,11.903,0,11.903,11.903,0,11.903,0,0,0
19/05/2020 12:00,16.28435424,1.772709811,16.38055838,10.891,0,10.891,5.393354236,1.772709811,5.677214985,13.74148013,0.936907511,13.77338273,10.891,0,10.891,2.850480129,0.936907511,3.000505399
19/05/2020 12:30,19.58736334,2.229255025,19.71381192,12.805,0,12.805,6.78236334,2.229255025,7.139329831,16.67489687,1.27197359,16.72334005,12.805,0,12.805,3.869896871,1.27197359,4.073575653
19/05/2020 13:00,19.2141081,2.18726391,19.33820244,12.5595,0,12.5595,6.654608104,2.18726391,7.004850635,16.90927869,1.429703118,16.96961275,12.5595,0,12.5595,4.349778694,1.429703118,4.578714415
19/05/2020 13:30,18.93009515,2.187917019,19.05611406,12.2735,0,12.2735,6.656595147,2.187917019,7.00694226,17.70209052,1.784291419,17.79178757,12.2735,0,12.2735,5.428590523,1.784291419,5.714305814
19/05/2020 14:00,20.53435587,2.380118574,20.67183435,13.293,0,13.293,7.241355869,2.380118574,7.622479862,19.89847403,2.171114321,20.01656829,13.293,0,13.293,6.605474031,2.171114321,6.953130559
19/05/2020 14:30,19.30730459,2.255859126,19.43864478,12.444,0,12.444,6.863304586,2.255859126,7.224531143,18.04932253,1.842380419,18.14310914,12.444,0,12.444,5.605322527,1.842380419,5.900339502
19/05/2020 15:00,15.92621624,1.778580766,16.02522116,10.515,0,10.515,5.411216235,1.778580766,5.69601709,14.90419788,1.442659576,14.97385658,10.515,0,10.515,4.389197876,1.442659576,4.62020829
19/05/2020 15:30,13.41258314,1.422079108,13.48776095,9.086,0,9.086,4.326583139,1.422079108,4.554298041,12.68480022,1.18286843,12.73983259,9.086,0,9.086,3.598800219,1.18286843,3.788210756
19/05/2020 16:00,16.61412862,1.658582269,16.6967112,11.568,0,11.568,5.046128616,1.658582269,5.311714333,17.38894865,1.913253298,17.49388674,11.568,0,11.568,5.82094865,1.913253298,6.127314368
19/05/2020 16:30,16.82590611,2.04471296,16.94968931,10.605,0,10.605,6.220906115,2.04471296,6.548322226,15.88158335,1.734329078,15.97600035,10.605,0,10.605,5.276583354,1.734329078,5.554298268
19/05/2020 17:00,18.57076312,1.992898213,18.6773897,12.5075,0,12.5075,6.063263121,1.992898213,6.382382232,18.56657891,1.99152293,18.67308266,12.5075,0,12.5075,6.05907891,1.99152293,6.3779778
19/05/2020 17:30,16.66012838,1.844453052,16.76191769,11.0485,0,11.0485,5.611628379,1.844453052,5.906977241,14.51470259,1.139285698,14.55934625,11.0485,0,11.0485,3.466202593,1.139285698,3.648634308
19/05/2020 18:00,14.36971772,1.821474531,14.48470079,8.828,0,8.828,5.541717724,1.821474531,5.833387078,12.82771369,1.314642315,12.89490298,8.828,0,8.828,3.999713689,1.314642315,4.210224936
19/05/2020 18:30,13.17565188,2.166899882,13.35264983,6.583,0,6.583,6.592651876,2.166899882,6.939633553,13.42723483,2.2495912,13.61437827,6.583,0,6.583,6.844234827,2.2495912,7.204457713
19/05/2020 19:00,12.77231513,2.682494562,13.05096973,4.611,0,4.611,8.161315135,2.682494562,8.590858037,14.73143356,3.326425649,15.10232573,4.611,0,4.611,10.12043356,3.326425649,10.65308796
19/05/2020 19:30,12.19795474,3.077454401,12.58017589,2.835,0,2.835,9.362954741,3.077454401,9.855741832,15.56569124,4.184375859,16.11830466,2.835,0,2.835,12.73069124,4.184375859,13.40072762
19/05/2020 20:00,11.36794062,3.185751172,11.80589194,1.6755,0,1.6755,9.692440618,3.185751172,10.20256907,15.96940066,4.698177949,16.64615972,1.6755,0,1.6755,14.29390066,4.698177949,15.04621122
19/05/2020 20:30,10.93751054,3.25266137,11.41091332,1.0415,0,1.0415,9.896010541,3.25266137,10.4168532,16.24746688,4.997959617,16.99881703,1.0415,0,1.0415,15.20596688,4.997959617,16.00628092
19/05/2020 21:00,10.07364913,3.111701441,10.5432961,0.6065,0,0.6065,9.467149132,3.111701441,9.965420139,15.99170194,5.056871332,16.77219361,0.6065,0,0.6065,15.38520194,5.056871332,16.19494941
19/05/2020 21:30,10.10963231,3.160176816,10.59204338,0.495,0,0.495,9.614632306,3.160176816,10.12066559,15.39649626,4.897884963,16.15677487,0.495,0,0.495,14.90149626,4.897884963,15.68578553
19/05/2020 22:00,9.946712542,3.099889655,10.41856066,0.5155,0,0.5155,9.431212542,3.099889655,9.92759215,15.05128814,4.777682518,15.79137502,0.5155,0,0.5155,14.53578814,4.777682518,15.30082962
19/05/2020 22:30,9.466408337,2.94465077,9.913821411,0.5075,0,0.5075,8.958908337,2.94465077,9.430429828,14.51792349,4.605003509,15.2307636,0.5075,0,0.5075,14.01042349,4.605003509,14.7478142
19/05/2020 23:00,8.760782501,2.714201852,9.171597556,0.503,0,0.503,8.257782501,2.714201852,8.692402633,13.73823751,4.350212198,14.4105349,0.503,0,0.503,13.23523751,4.350212198,13.93182896
19/05/2020 23:30,8.142502409,2.508024856,8.520007873,0.512,0,0.512,7.630502409,2.508024856,8.032107799,13.15331757,4.155000153,13.79397656,0.512,0,0.512,12.64131757,4.155000153,13.30665007
20/05/2020 00:00,7.462180483,2.280798328,7.802959604,0.523,0,0.523,6.939180483,2.280798328,7.304400509,12.17277636,3.82909632,12.76081749,0.523,0,0.523,11.64977636,3.82909632,12.26292249
20/05/2020 00:30,7.800543846,2.180176081,8.099484677,1.1675,0,1.1675,6.633043846,2.180176081,6.982151417,12.90736202,3.858706044,13.47180785,1.1675,0,1.1675,11.73986202,3.858706044,12.3577495
20/05/2020 01:00,7.645872895,2.141992536,7.940245862,1.129,0,1.129,6.516872895,2.141992536,6.859866205,12.87581898,3.860992685,13.44224605,1.129,0,1.129,11.74681898,3.860992685,12.36507261
20/05/2020 01:30,7.611083549,2.14008967,7.906236563,1.1,0,1.1,6.511083549,2.14008967,6.853772157,14.00408973,4.241369186,14.63228423,1.1,0,1.1,12.90408973,4.241369186,13.58325235
20/05/2020 02:00,7.553084995,2.115931864,7.843867707,1.1155,0,1.1155,6.437584995,2.115931864,6.776405258,14.07094121,4.258247601,14.70115843,1.1155,0,1.1155,12.95544121,4.258247601,13.63730654
20/05/2020 02:30,7.542244228,2.118449332,7.834109749,1.097,0,1.097,6.445244228,2.118449332,6.784467608,14.07173162,4.264588053,14.70375265,1.097,0,1.097,12.97473162,4.264588053,13.65761223
20/05/2020 03:00,7.585294204,2.138186804,7.880896585,1.08,0,1.08,6.505294204,2.138186804,6.84767811,13.60866327,4.117972475,14.21806644,1.08,0,1.08,12.52866327,4.117972475,13.1880666
20/05/2020 03:30,7.42978066,2.083127765,7.716285501,1.092,0,1.092,6.33778066,2.083127765,6.671348063,13.24726581,3.995242665,13.83661864,1.092,0,1.092,12.15526581,3.995242665,12.79501664
20/05/2020 04:00,7.545415805,2.112096386,7.835448348,1.1195,0,1.1195,6.425915805,2.112096386,6.7641219,12.8934312,3.869904039,13.46167617,1.1195,0,1.1195,11.7739312,3.869904039,12.39361178
20/05/2020 04:30,7.548415805,2.112096386,7.838337344,1.1225,0,1.1225,6.425915805,2.112096386,6.7641219,12.79320104,3.835973927,13.35592336,1.1225,0,1.1225,11.67070104,3.835973927,12.28494846
20/05/2020 05:00,7.673990061,2.153041964,7.970301949,1.1235,0,1.1235,6.550490061,2.153041964,6.895252696,12.8046182,3.839397885,13.36784289,1.1235,0,1.1235,11.6811182,3.839397885,12.2959139
20/05/2020 05:30,8.263040917,2.340244278,8.588049166,1.143,0,1.143,7.120040917,2.340244278,7.494779913,12.75494159,3.816660629,13.313731,1.143,0,1.143,11.61194159,3.816660629,12.22309641
20/05/2020 06:00,8.409265412,2.276717691,8.712014016,1.4825,0,1.4825,6.926765412,2.276717691,7.291332012,12.54938948,3.637510666,13.0659351,1.4825,0,1.4825,11.06688948,3.637510666,11.64935735
20/05/2020 06:30,9.217663085,2.342092195,9.510557743,2.092,0,2.092,7.125663085,2.342092195,7.500697984,12.98065847,3.578928967,13.46500007,2.092,0,2.092,10.88865847,3.578928967,11.46174576
20/05/2020 07:00,9.249760303,2.080655943,9.480885761,2.9195,0,2.9195,6.330260303,2.080655943,6.663431898,13.84062317,3.589599596,14.29853401,2.9195,0,2.9195,10.92112317,3.589599596,11.49591912
20/05/2020 07:30,10.14032117,1.850104051,10.30771548,4.5115,0,4.5115,5.628821174,1.850104051,5.92507492,14.00760573,3.121219015,14.35113328,4.5115,0,4.5115,9.496105731,3.121219015,9.995900769
20/05/2020 08:00,11.12100569,1.399210105,11.20868219,6.864,0,6.864,4.257005688,1.399210105,4.481058619,14.15337202,2.395900721,14.35473023,6.864,0,6.864,7.289372024,2.395900721,7.673023183
20/05/2020 08:30,12.7717587,1.159682554,12.82430052,9.2435,0,9.2435,3.5282587,1.159682554,3.713956526,14.12780092,1.605392077,14.21872155,9.2435,0,9.2435,4.884300918,1.605392077,5.141369388
20/05/2020 09:00,15.98833802,0.907772259,16.01408765,13.2265,0,13.2265,2.761838021,0.907772259,2.907197917,19.22000056,1.969968367,19.32069349,13.2265,0,13.2265,5.993500557,1.969968367,6.308947955
20/05/2020 09:30,19.80573721,0.84413875,19.82371803,17.2375,0,17.2375,2.568237211,0.84413875,2.70340759,27.49808429,3.372490965,27.70412126,17.2375,0,17.2375,10.26058429,3.372490965,10.80061504
20/05/2020 10:00,24.48778753,1.172346367,24.51583435,20.921,0,20.921,3.566787529,1.172346367,3.754513188,35.88352939,4.917945583,36.21897114,20.921,0,20.921,14.96252939,4.917945583,15.75003093
20/05/2020 10:30,27.51369142,1.352104984,27.54689463,23.4,0,23.4,4.113691422,1.352104984,4.330201497,42.43599042,6.256827478,42.8947686,23.4,0,23.4,19.03599042,6.256827478,20.03788466
20/05/2020 11:00,29.77135166,1.550189825,29.81168342,25.055,0,25.055,4.716351659,1.550189825,4.964580694,47.04534589,7.227877162,47.59734003,25.055,0,25.055,21.99034589,7.227877162,23.14773252
20/05/2020 11:30,33.1340506,2.055278343,33.19773303,26.881,0,26.881,6.253050605,2.055278343,6.582158531,51.41194928,8.062933113,52.04036336,26.881,0,26.881,24.53094928,8.062933113,25.82205187
20/05/2020 12:00,34.02217912,2.133218715,34.0889908,27.532,0,27.532,6.490179116,2.133218715,6.831767491,53.76281219,8.621651033,54.44972765,27.532,0,27.532,26.23081219,8.621651033,27.61138125
20/05/2020 12:30,36.00627859,2.602447971,36.10020545,28.0885,0,28.0885,7.917778589,2.602447971,8.334503778,54.93486238,8.823972595,55.63902944,28.0885,0,28.0885,26.84636238,8.823972595,28.25932882
20/05/2020 13:00,35.81072259,2.558878922,35.90202939,28.0255,0,28.0255,7.785222593,2.558878922,8.194971151,55.21468412,8.936652653,55.93322003,28.0255,0,28.0255,27.18918412,8.936652653,28.62019381
20/05/2020 13:30,35.73556693,2.449047268,35.81938828,28.2845,0,28.2845,7.451066934,2.449047268,7.843228351,56.29297552,9.205940713,57.04076119,28.2845,0,28.2845,28.00847552,9.205940713,29.48260581
20/05/2020 14:00,35.86289104,2.541021005,35.9527988,28.132,0,28.132,7.730891043,2.541021005,8.137780046,56.31511616,9.263342315,57.07190043,28.132,0,28.132,28.18311616,9.263342315,29.66643806
20/05/2020 14:30,35.59147648,2.567836842,35.68398778,27.779,0,27.779,7.812476482,2.567836842,8.223659455,55.68364247,9.17181244,56.4339453,27.779,0,27.779,27.90464247,9.17181244,29.37330786
20/05/2020 15:00,34.85263363,2.518257195,34.94349282,27.191,0,27.191,7.661633632,2.518257195,8.064877508,54.32573097,8.918754768,55.05296751,27.191,0,27.191,27.13473097,8.918754768,28.56287471
20/05/2020 15:30,32.92625528,2.235628847,33.00206543,26.1245,0,26.1245,6.801755277,2.235628847,7.159742397,51.51811075,8.346476225,52.18984001,26.1245,0,26.1245,25.39361075,8.346476225,26.73011657
20/05/2020 16:00,29.52339053,1.74478359,29.5749025,24.215,0,24.215,5.308390527,1.74478359,5.587779503,46.8268837,7.43216676,47.41301656,24.215,0,24.215,22.6118837,7.43216676,23.80198284
20/05/2020 16:30,25.30159887,1.090442016,25.32508577,21.984,0,21.984,3.317598869,1.090442016,3.492209336,40.37842011,6.045953513,40.8285484,21.984,0,21.984,18.39442011,6.045953513,19.36254748
20/05/2020 17:00,19.4805,0,19.4805,19.4805,0,19.4805,0,0,0,33.70139212,4.674181202,34.02398861,19.4805,0,19.4805,14.22089212,4.674181202,14.96936013
20/05/2020 17:30,19.07237749,0.851251565,19.09136486,16.4825,0,16.4825,2.589877488,0.851251565,2.72618683,26.07580433,3.153166651,26.26575778,16.4825,0,16.4825,9.593304335,3.153166651,10.09821509
20/05/2020 18:00,17.05415595,1.238861649,17.09909393,13.285,0,13.285,3.769155946,1.238861649,3.967532575,18.83469009,1.82409492,18.92281356,13.285,0,13.285,5.549690086,1.82409492,5.841779038
20/05/2020 18:30,16.14283479,2.057508196,16.27342788,9.883,0,9.883,6.259834788,2.057508196,6.589299777,14.76876372,1.605872877,14.855814,9.883,0,9.883,4.885763722,1.605872877,5.142909181
20/05/2020 19:00,14.89298004,2.72708546,15.14060268,6.596,0,6.596,8.296980041,2.72708546,8.733663201,14.707488,2.666117175,14.94718649,6.596,0,6.596,8.111487999,2.666117175,8.53840842
20/05/2020 19:30,13.2016641,3.051557168,13.54975779,3.9175,0,3.9175,9.284164096,3.051557168,9.772804312,15.85079878,3.922285633,16.32887463,3.9175,0,3.9175,11.93329878,3.922285633,12.56136714
20/05/2020 20:00,11.95616972,3.154108457,12.36520904,2.36,0,2.36,9.596169718,3.154108457,10.10123128,16.45965944,4.634333947,17.09963275,2.36,0,2.36,14.09965944,4.634333947,14.84174678
20/05/2020 20:30,11.34401864,3.19004971,11.78402207,1.6385,0,1.6385,9.705518641,3.19004971,10.21633541,16.83141008,4.993668055,17.55656817,1.6385,0,1.6385,15.19291008,4.993668055,15.99253693
20/05/2020 21:00,11.48244233,3.361597729,11.96439807,1.255,0,1.255,10.22744233,3.361597729,10.76572876,16.02980842,4.856244686,16.74926478,1.255,0,1.255,14.77480842,4.856244686,15.55242992
20/05/2020 21:30,11.7058926,3.386561376,12.185923,1.4025,0,1.4025,10.3033926,3.386561376,10.84567642,15.71262939,4.703512073,16.40151664,1.4025,0,1.4025,14.31012939,4.703512073,15.06329409
20/05/2020 22:00,11.71515269,3.389605021,12.19566418,1.4025,0,1.4025,10.31265269,3.389605021,10.85542388,15.37708382,4.593223578,16.04843948,1.4025,0,1.4025,13.97458382,4.593223578,14.71008823
20/05/2020 22:30,11.19958849,3.243648177,11.65984716,1.331,0,1.331,9.868588488,3.243648177,10.38798788,14.50438988,4.329883866,15.13688278,1.331,0,1.331,13.17338988,4.329883866,13.86672619
20/05/2020 23:00,10.45798165,3.011890768,10.88305409,1.2945,0,1.2945,9.163481655,3.011890768,9.645770163,14.05879261,4.195420095,14.67144163,1.2945,0,1.2945,12.76429261,4.195420095,13.43609749
20/05/2020 23:30,9.706937067,2.783440659,10.09812701,1.2385,0,1.2385,8.468437067,2.783440659,8.914144281,13.84856458,4.144727793,14.45550101,1.2385,0,1.2385,12.61006458,4.144727793,13.27375219
21/05/2020 00:00,9.248893719,2.651459743,9.621448633,1.182,0,1.182,8.066893719,2.651459743,8.491467072,13.00890426,3.887315445,13.57729029,1.182,0,1.182,11.82690426,3.887315445,12.44937291
21/05/2020 00:30,8.828211343,2.504313663,9.176540876,1.209,0,1.209,7.619211343,2.504313663,8.020222467,12.90400776,3.843963162,13.46437778,1.209,0,1.209,11.69500776,3.843963162,12.31053449
21/05/2020 01:00,8.282134624,2.350464285,8.609206484,1.131,0,1.131,7.151134624,2.350464285,7.52751013,12.57931953,3.762880659,13.13006286,1.131,0,1.131,11.44831953,3.762880659,12.05086266
21/05/2020 01:30,8.697207704,2.499546547,9.049262665,1.0925,0,1.0925,7.604707704,2.499546547,8.004955478,13.42601919,4.053831719,14.02467621,1.0925,0,1.0925,12.33351919,4.053831719,12.98265178
21/05/2020 02:00,8.674962955,2.500287812,9.028090685,1.068,0,1.068,7.606962955,2.500287812,8.007329427,13.40518443,4.055036424,14.00508086,1.068,0,1.068,12.33718443,4.055036424,12.98650992
21/05/2020 02:30,8.815304798,2.539349237,9.173761128,1.0895,0,1.0895,7.725804798,2.539349237,8.132426103,13.11424901,3.95234387,13.696881,1.0895,0,1.0895,12.02474901,3.95234387,12.65763054
21/05/2020 03:00,8.152241627,2.267013692,8.461583459,1.255,0,1.255,6.897241627,2.267013692,7.260254344,12.78763098,3.790592494,13.33761963,1.255,0,1.255,11.53263098,3.790592494,12.13961156
21/05/2020 03:30,7.408206044,2.003397344,7.674315455,1.313,0,1.313,6.095206044,2.003397344,6.416006362,12.25633145,3.596899106,12.77322762,1.313,0,1.313,10.94333145,3.596899106,11.51929627
21/05/2020 04:00,7.348887996,2.045693057,7.628303538,1.125,0,1.125,6.223887996,2.045693057,6.551461049,11.55646952,3.428658225,12.05436373,1.125,0,1.125,10.43146952,3.428658225,10.98049423
21/05/2020 04:30,7.443660749,2.08374572,7.729817693,1.104,0,1.104,6.339660749,2.08374572,6.673327104,11.49999349,3.416997818,11.99690478,1.104,0,1.104,10.39599349,3.416997818,10.94315104
21/05/2020 05:00,7.475701463,2.088689364,7.762005902,1.121,0,1.121,6.354701463,2.088689364,6.689159434,11.53242697,3.422070558,12.0294405,1.121,0,1.121,10.41142697,3.422070558,10.95939681
21/05/2020 05:30,7.733013331,2.140723959,8.023851584,1.22,0,1.22,6.513013331,2.140723959,6.855803507,11.63142697,3.422070558,12.12438288,1.22,0,1.22,10.41142697,3.422070558,10.95939681
21/05/2020 06:00,7.869653768,2.139455382,8.15528784,1.3605,0,1.3605,6.509153768,2.139455382,6.851740808,11.75958019,3.418012366,12.24624574,1.3605,0,1.3605,10.39908019,3.418012366,10.9464002
21/05/2020 06:30,8.542951006,2.083841123,8.79342969,2.203,0,2.203,6.339951006,2.083841123,6.673632638,12.1811681,3.279665254,12.61495385,2.203,0,2.203,9.978168103,3.279665254,10.50333484
21/05/2020 07:00,8.879964469,1.634698719,9.029175426,3.9065,0,3.9065,4.973464469,1.634698719,5.235225757,12.60553052,2.859233061,12.92573454,3.9065,0,3.9065,8.699030516,2.859233061,9.156874227
21/05/2020 07:30,9.646894814,1.518979019,9.765750192,5.0255,0,5.0255,4.621394814,1.518979019,4.86462612,12.9234103,2.595917578,13.18155233,5.0255,0,5.0255,7.897910295,2.595917578,8.313589784
21/05/2020 08:00,10.79099976,1.223033478,10.86008687,7.07,0,7.07,3.720999763,1.223033478,3.916841856,13.63008237,2.156194802,13.79957685,7.07,0,7.07,6.560082366,2.156194802,6.905349859
21/05/2020 08:30,13.56032174,1.17285064,13.61094796,9.992,0,9.992,3.568321745,1.17285064,3.756128153,14.52564964,1.490138575,14.6018838,9.992,0,9.992,4.53364964,1.490138575,4.772262779
21/05/2020 09:00,14.22014574,0.843122633,14.24511849,11.655,0,11.655,2.565145743,0.843122633,2.700153413,14.72651961,1.009559675,14.76108365,11.655,0,11.655,3.071519612,1.009559675,3.233178539
21/05/2020 09:30,21.50031851,1.620517328,21.56130266,16.57,0,16.57,4.930318512,1.620517328,5.18980896,23.32668859,2.220816142,23.43216646,16.57,0,16.57,6.756688588,2.220816142,7.112303777
21/05/2020 10:00,26.72167494,1.983501732,26.79518969,20.687,0,20.687,6.034674938,1.983501732,6.352289409,33.16087478,4.099964369,33.41337043,20.687,0,20.687,12.47387478,4.099964369,13.1303945
21/05/2020 10:30,30.08810253,2.284552572,30.17470951,23.1375,0,23.1375,6.950602527,2.284552572,7.316423713,40.67208881,5.763340633,41.07839948,23.1375,0,23.1375,17.53458881,5.763340633,18.45746191
21/05/2020 11:00,32.7037349,2.500212853,32.79916676,25.097,0,25.097,7.606734896,2.500212853,8.007089364,46.07339829,6.894608702,46.58641067,25.097,0,25.097,20.97639829,6.894608702,22.08041925
21/05/2020 11:30,34.59444344,2.597736236,34.69183983,26.691,0,26.691,7.903443444,2.597736236,8.319414152,50.23848723,7.739684769,50.83117468,26.691,0,26.691,23.54748723,7.739684769,24.78682866
21/05/2020 12:00,33.18066927,2.455325903,33.27139069,25.7105,0,25.7105,7.470169272,2.455325903,7.863336076,48.6454599,7.538356771,49.22608649,25.7105,0,25.7105,22.9349599,7.538356771,24.14206305
21/05/2020 12:30,35.27029094,2.688731607,35.37262643,27.09,0,27.09,8.180290938,2.688731607,8.610832566,51.16432653,7.912848472,51.77259391,27.09,0,27.09,24.07432653,7.912848472,25.34139634
21/05/2020 13:00,36.76768657,3.063890209,36.89512432,27.446,0,27.446,9.321686569,3.063890209,9.812301652,52.03875627,8.083248087,52.66280522,27.446,0,27.446,24.59275627,8.083248087,25.88711186
21/05/2020 13:30,35.37117223,2.692636798,35.4735129,27.179,0,27.179,8.192172226,2.692636798,8.623339185,52.28643438,8.252414604,52.93367139,27.179,0,27.179,25.10743438,8.252414604,26.4288783
21/05/2020 14:00,34.9468117,2.753653542,35.05513166,26.569,0,26.569,8.3778117,2.753653542,8.818749158,51.21850004,8.101898865,51.85533253,26.569,0,26.569,24.64950004,8.101898865,25.94684215
21/05/2020 14:30,33.15819332,2.66766374,33.26533052,25.042,0,25.042,8.116193323,2.66766374,8.543361393,47.00709632,7.21957803,47.55827385,25.042,0,25.042,21.96509632,7.21957803,23.12115402
21/05/2020 15:00,34.46007807,2.867630138,34.57918859,25.7355,0,25.7355,8.724578075,2.867630138,9.183766394,48.15277209,7.368201017,48.71324097,25.7355,0,25.7355,22.41727209,7.368201017,23.59712851
