Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/05/2020 15:30,32.56652388,2.807298791,32.68729729,24.0255,0,24.0255,8.541023878,2.807298791,8.99055145,43.86906903,6.52226573,44.35127019,24.0255,0,24.0255,19.84356903,6.52226573,20.8879674
21/05/2020 16:00,25.77357924,2.107055501,25.85956438,19.363,0,19.363,6.41057924,2.107055501,6.747978148,32.51123081,4.32161448,32.79720233,19.363,0,19.363,13.14823081,4.32161448,13.84024296
21/05/2020 16:30,16.91124102,1.160498454,16.95101264,13.3805,0,13.3805,3.530741023,1.160498454,3.716569498,18.52963154,1.692437692,18.60676195,13.3805,0,13.3805,5.149131539,1.692437692,5.420138462
21/05/2020 17:00,16.54036789,1.46375124,16.60500941,12.087,0,12.087,4.45336789,1.46375124,4.687755674,14.65678294,0.844646808,14.68110059,12.087,0,12.087,2.569782945,0.844646808,2.705034679
21/05/2020 17:30,15.97625411,0.881614291,16.00056058,13.294,0,13.294,2.682254106,0.881614291,2.823425374,16.11042067,0.925712707,16.1369947,13.294,0,13.294,2.816420667,0.925712707,2.964653333
21/05/2020 18:00,14.65346313,2.404640793,14.84945383,7.3375,0,7.3375,7.315963126,2.404640793,7.701013817,15.19477217,2.582560471,15.41268049,7.3375,0,7.3375,7.857272166,2.582560471,8.270812806
21/05/2020 18:30,15.58215957,3.292809814,15.92627682,5.564,0,5.564,10.01815957,3.292809814,10.54543113,16.92927968,3.73558678,17.33652557,5.564,0,5.564,11.36527968,3.73558678,11.96345229
21/05/2020 19:00,15.45274207,3.532447642,15.851354,4.7055,0,4.7055,10.74724207,3.532447642,11.31288639,16.62213665,3.916809053,17.07737743,4.7055,0,4.7055,11.91663665,3.916809053,12.54382805
21/05/2020 19:30,15.81377429,4.045205438,16.32296371,3.5065,0,3.5065,12.30727429,4.045205438,12.95502557,15.67874881,4.000824707,16.18115455,3.5065,0,3.5065,12.17224881,4.000824707,12.81289348
21/05/2020 20:00,15.6862922,4.243243496,16.25007318,2.7765,0,2.7765,12.9097922,4.243243496,13.58925494,14.96340975,4.005643526,15.49028119,2.7765,0,2.7765,12.18690975,4.005643526,12.82832605
21/05/2020 20:30,15.77502607,4.422288863,16.38316472,2.3205,0,2.3205,13.45452607,4.422288863,14.16265902,14.80777399,4.104368478,15.36606687,2.3205,0,2.3205,12.48727399,4.104368478,13.14449894
21/05/2020 21:00,15.35222316,4.262777508,15.93304829,2.383,0,2.383,12.96922316,4.262777508,13.65181385,14.57471084,4.007221568,15.11555559,2.383,0,2.383,12.19171084,4.007221568,12.83337983
21/05/2020 21:30,16.078376,4.521009109,16.70190702,2.3235,0,2.3235,13.754876,4.521009109,14.47881684,13.91321191,3.809354088,14.42527796,2.3235,0,2.3235,11.58971191,3.809354088,12.19969675
21/05/2020 22:00,16.08736131,4.531850858,16.71349354,2.2995,0,2.2995,13.78786131,4.531850858,14.51353822,12.91628105,3.489567181,13.37936454,2.2995,0,2.2995,10.61678105,3.489567181,11.17555901
21/05/2020 22:30,16.05476697,4.37010727,16.63891162,2.759,0,2.759,13.29576697,4.37010727,13.99554418,12.30447214,3.137444969,12.69817292,2.759,0,2.759,9.545472141,3.137444969,10.04786541
21/05/2020 23:00,16.01549438,4.323673214,16.58885801,2.861,0,2.861,13.15449438,4.323673214,13.84683619,11.08423615,2.702847016,11.40901718,2.861,0,2.861,8.22323615,2.702847016,8.656038053
21/05/2020 23:30,15.55812441,4.176958501,16.10907252,2.85,0,2.85,12.70812441,4.176958501,13.37697306,10.31710611,2.454319089,10.60501582,2.85,0,2.85,7.467106105,2.454319089,7.86011169
22/05/2020 00:00,15.02051804,4.071087256,15.56244562,2.6345,0,2.6345,12.38601804,4.071087256,13.03791373,9.531741627,2.267013692,9.797624688,2.6345,0,2.6345,6.897241627,2.267013692,7.260254344
22/05/2020 00:30,12.95023758,4.005915619,13.55566351,0.7625,0,0.7625,12.18773758,4.005915619,12.82919745,7.669977961,2.270378213,7.998948627,0.7625,0,0.7625,6.907477961,2.270378213,7.271029432
22/05/2020 01:00,13.09677534,4.033373154,13.70378135,0.8255,0,0.8255,12.27127534,4.033373154,12.91713194,7.712505293,2.263649172,8.037838358,0.8255,0,0.8255,6.887005293,2.263649172,7.249479256
22/05/2020 01:30,12.89181287,3.971757221,13.48976258,0.808,0,0.808,12.08381287,3.971757221,12.71980302,9.127367845,2.734443976,9.528170215,0.808,0,0.808,8.319367845,2.734443976,8.757229311
22/05/2020 02:00,12.45382076,3.82483802,13.02793297,0.817,0,0.817,11.63682076,3.82483802,12.24928501,9.550949725,2.87071045,9.973044628,0.817,0,0.817,8.733949725,2.87071045,9.19363129
22/05/2020 02:30,12.38257751,3.795833865,12.95131578,0.834,0,0.834,11.54857751,3.795833865,12.15639738,9.690420604,2.910964681,10.11819978,0.834,0,0.834,8.856420604,2.910964681,9.322548005
22/05/2020 03:00,12.18566146,3.733740161,12.7448484,0.826,0,0.826,11.35966146,3.733740161,11.95753838,9.208809913,2.755296375,9.612171354,0.826,0,0.826,8.382809913,2.755296375,8.824010435
22/05/2020 03:30,11.82500682,3.616184767,12.3655804,0.823,0,0.823,11.00200682,3.616184767,11.58105981,9.193268307,2.751174148,9.59610032,0.823,0,0.823,8.370268307,2.751174148,8.810808744
22/05/2020 04:00,11.70405385,3.5774155,12.23857746,0.82,0,0.82,10.88405385,3.5774155,11.45689879,9.207826556,2.756945266,9.611702091,0.82,0,0.82,8.387826556,2.756945266,8.829291112
22/05/2020 04:30,12.36853147,3.802721099,12.93990953,0.799,0,0.799,11.56953147,3.802721099,12.17845418,9.081128225,2.722203905,9.48036307,0.799,0,0.799,8.282128225,2.722203905,8.71802971
22/05/2020 05:00,12.33045519,3.804996815,12.90419025,0.754,0,0.754,11.57645519,3.804996815,12.1857423,9.033645572,2.721387896,9.43465444,0.754,0,0.754,8.279645572,2.721387896,8.715416392
22/05/2020 05:30,12.28145519,3.804996815,12.85737696,0.705,0,0.705,11.57645519,3.804996815,12.1857423,9.08012929,2.752771876,9.488229599,0.705,0,0.705,8.37512929,2.752771876,8.815925568
22/05/2020 06:00,12.16722251,3.744771147,12.73046011,0.774,0,0.774,11.39322251,3.744771147,11.9928658,8.837435316,2.650323021,9.226292596,0.774,0,0.774,8.063435316,2.650323021,8.487826648
22/05/2020 06:30,12.46375945,3.616432144,12.97782266,1.461,0,1.461,11.00275945,3.616432144,11.58185205,8.398173695,2.280138728,8.702203975,1.461,0,1.461,6.937173695,2.280138728,7.3022881
22/05/2020 07:00,12.60207454,3.204037158,13.00300492,2.854,0,2.854,9.74807454,3.204037158,10.2611311,8.205302666,1.758888128,8.391703003,2.854,0,2.854,5.351302666,1.758888128,5.632950175
22/05/2020 07:30,12.96822565,3.322413103,13.38705738,2.86,0,2.86,10.10822565,3.322413103,10.64023753,8.751942174,1.936587741,8.963641218,2.86,0,2.86,5.891942174,1.936587741,6.202044393
22/05/2020 08:00,13.95947765,3.280424367,14.33974199,3.979,0,3.979,9.980477654,3.280424367,10.50576595,8.973252075,1.641531274,9.122164092,3.979,0,3.979,4.994252075,1.641531274,5.257107448
22/05/2020 08:30,14.68180234,3.180282434,15.02230063,5.006,0,5.006,9.675802339,3.180282434,10.18505509,8.372261356,1.106436602,8.445055486,5.006,0,5.006,3.366261356,1.106436602,3.543433006
22/05/2020 09:00,16.0788586,3.253433138,16.40471033,6.1805,0,6.1805,9.898358596,3.253433138,10.41932484,8.829840369,0.870796068,8.872675286,6.1805,0,6.1805,2.649340369,0.870796068,2.788779335
22/05/2020 09:30,16.54266576,3.056323635,16.82263073,7.244,0,7.244,9.298665761,3.056323635,9.788069222,10.67488156,1.127676237,10.73427921,7.244,0,7.244,3.430881565,1.127676237,3.611454279
22/05/2020 10:00,16.55334603,2.98768791,16.82080688,7.4635,0,7.4635,9.089846035,2.98768791,9.568258984,11.62437597,1.367613794,11.70454972,7.4635,0,7.4635,4.160875968,1.367613794,4.37986944
22/05/2020 10:30,16.91439652,2.489419401,17.09660839,9.3405,0,9.3405,7.573896521,2.489419401,7.972522653,16.37004949,2.310501184,16.53229978,9.3405,0,9.3405,7.029549489,2.310501184,7.399525778
22/05/2020 11:00,18.60643785,1.598206033,18.67495092,13.744,0,13.744,4.862437847,1.598206033,5.118355629,27.44493162,4.50327845,27.81193608,13.744,0,13.744,13.70093162,4.50327845,14.42203329
22/05/2020 11:30,18.91195704,1.477256589,18.96956526,14.4175,0,14.4175,4.494457037,1.477256589,4.731007407,30.19801891,5.186805737,30.64022356,14.4175,0,14.4175,15.78051891,5.186805737,16.61107254
22/05/2020 12:00,18.75178419,1.53028226,18.81412167,14.096,0,14.096,4.655784189,1.53028226,4.900825462,29.87124327,5.185071719,30.31791786,14.096,0,14.096,15.77524327,5.185071719,16.60551923
22/05/2020 12:30,20.68393384,1.786212024,20.76091695,15.2495,0,15.2495,5.434433839,1.786212024,5.720456673,32.38511549,5.632204444,32.87122499,15.2495,0,15.2495,17.13561549,5.632204444,18.03748999
22/05/2020 13:00,20.93123192,1.31662041,20.97260019,16.9255,0,16.9255,4.005731916,1.31662041,4.216559912,37.15105326,6.647817875,37.74114785,16.9255,0,16.9255,20.22555326,6.647817875,21.29005606
22/05/2020 13:30,19.05657221,1.29273832,19.10036955,15.1235,0,15.1235,3.933072211,1.29273832,4.140076012,34.48448637,6.363648479,35.06673384,15.1235,0,15.1235,19.36098637,6.363648479,20.37998565
22/05/2020 14:00,20.43929662,1.294291159,20.48023525,16.5015,0,16.5015,3.937796622,1.294291159,4.145049076,37.25868608,6.822557132,37.87818599,16.5015,0,16.5015,20.75718608,6.822557132,21.84966956
22/05/2020 14:30,21.20389352,1.096126492,21.23220652,17.869,0,17.869,3.334893517,1.096126492,3.510414229,39.59568979,7.141217593,40.23450806,17.869,0,17.869,21.72668979,7.141217593,22.87019978
22/05/2020 15:00,19.03388984,1.220367875,19.07297198,15.321,0,15.321,3.712889842,1.220367875,3.908305097,35.0110181,6.47179598,35.60415048,15.321,0,15.321,19.6900181,6.47179598,20.72633484
22/05/2020 15:30,18.15922826,1.425249307,18.21507361,13.823,0,13.823,4.336228263,1.425249307,4.564450803,31.3926566,5.774866859,31.91939811,13.823,0,13.823,17.5696566,5.774866859,18.49437537
22/05/2020 16:00,19.08336811,2.243883035,19.2148367,12.2565,0,12.2565,6.826868108,2.243883035,7.186176956,28.33693345,5.285382879,28.82563216,12.2565,0,12.2565,16.08043345,5.285382879,16.92677205
22/05/2020 16:30,17.78119917,1.966911148,17.88965576,11.797,0,11.797,5.984199167,1.966911148,6.299157018,27.28498569,5.090654716,27.75581397,11.797,0,11.797,15.48798569,5.090654716,16.30314283
22/05/2020 17:00,17.93738147,2.239285849,18.07661625,11.1245,0,11.1245,6.812881469,2.239285849,7.171454178,23.30593452,4.003843905,23.64735397,11.1245,0,11.1245,12.18143452,4.003843905,12.82256265
22/05/2020 17:30,18.41945073,3.080904264,18.67533497,9.046,0,9.046,9.373450726,3.080904264,9.866790238,16.25153973,2.368346377,16.42320334,9.046,0,9.046,7.205539725,2.368346377,7.584778658
22/05/2020 18:00,17.84321821,3.205727801,18.12890308,8.09,0,8.09,9.753218212,3.205727801,10.26654549,12.5563332,1.468012731,12.64185765,8.09,0,8.09,4.466333199,1.468012731,4.701403368
22/05/2020 18:30,17.94110311,3.707261912,18.32012477,6.662,0,6.662,11.27910311,3.707261912,11.87274011,9.757917497,1.017578872,9.810831801,6.662,0,6.662,3.095917497,1.017578872,3.258860523
22/05/2020 19:00,17.82645302,4.338121721,18.3467089,4.628,0,4.628,13.19845302,4.338121721,13.89310844,8.224905156,1.182245553,8.309438571,4.628,0,4.628,3.596905156,1.182245553,3.786215954
22/05/2020 19:30,16.51630829,4.048667794,17.00529771,4.1985,0,4.1985,12.31780829,4.048667794,12.96611399,9.209210178,1.646940791,9.355317529,4.1985,0,4.1985,5.010710178,1.646940791,5.274431766
22/05/2020 20:00,14.7990417,3.847754182,15.29107084,3.0925,0,3.0925,11.7065417,3.847754182,12.32267547,10.35178862,2.386012785,10.62320972,3.0925,0,3.0925,7.259288622,2.386012785,7.641356444
22/05/2020 20:30,14.8939675,4.358504894,15.51859635,1.6335,0,1.6335,13.2604675,4.358504894,13.95838684,10.75520652,2.998159945,11.16527789,1.6335,0,1.6335,9.12170652,2.998159945,9.601796337
22/05/2020 21:00,14.40757802,4.381384767,15.05904502,1.0775,0,1.0775,13.33007802,4.381384767,14.03166108,11.08696519,3.289952108,11.56479926,1.0775,0,1.0775,10.00946519,3.289952108,10.53627914
22/05/2020 21:30,13.39151352,4.18793297,14.03108752,0.65,0,0.65,12.74151352,4.18793297,13.41211949,11.95431549,3.715548821,12.51842489,0.65,0,0.65,11.30431549,3.715548821,11.89927946
22/05/2020 22:00,13.3395951,4.17793492,13.97855278,0.6285,0,0.6285,12.7110951,4.17793492,13.38010011,11.64646767,3.621430844,12.19651469,0.6285,0,0.6285,11.01796767,3.621430844,11.5978607
22/05/2020 22:30,12.21942892,3.807781995,12.79897054,0.6345,0,0.6345,11.58492892,3.807781995,12.19466202,11.64586613,3.619261024,12.19529615,0.6345,0,0.6345,11.01136613,3.619261024,11.59091172
22/05/2020 23:00,11.44044343,3.545989876,11.97738662,0.652,0,0.652,10.78844343,3.545989876,11.35625624,11.03463591,3.412607392,11.55028479,0.652,0,0.652,10.38263591,3.412607392,10.92909043
22/05/2020 23:30,11.87025893,3.695809185,12.43229877,0.626,0,0.626,11.24425893,3.695809185,11.83606203,10.01493275,3.085992959,10.47961023,0.626,0,0.626,9.388932749,3.085992959,9.883087104
23/05/2020 00:00,11.60535068,3.60676595,12.15289781,0.632,0,0.632,10.97335068,3.60676595,11.55089545,9.029578141,2.760150457,9.442018425,0.632,0,0.632,8.397578141,2.760150457,8.839555937
23/05/2020 00:30,12.60603572,3.474860101,13.0761917,2.034,0,2.034,10.57203572,3.474860101,11.12845865,10.45420635,2.767587988,10.81434111,2.034,0,2.034,8.420206345,2.767587988,8.8633751
23/05/2020 01:00,11.27773474,2.985350539,11.66617412,2.195,0,2.195,9.082734736,2.985350539,9.560773407,10.62777757,2.77171995,10.98326398,2.195,0,2.195,8.43277757,2.77171995,8.876607968
23/05/2020 01:30,11.1411915,3.006372111,11.53968896,1.9945,0,1.9945,9.1466915,3.006372111,9.628096316,11.60234154,3.1579448,12.02443115,1.9945,0,1.9945,9.607841541,3.1579448,10.11351741
23/05/2020 02:00,11.08881098,3.068697022,11.50559127,1.7525,0,1.7525,9.336310984,3.068697022,9.827695773,11.49172894,3.201129749,11.92925252,1.7525,0,1.7525,9.73922894,3.201129749,10.25181994
23/05/2020 02:30,10.88680464,2.992604566,11.29062431,1.782,0,1.782,9.10480464,2.992604566,9.584004885,11.37733613,3.153834471,11.80637325,1.782,0,1.782,9.595336134,3.153834471,10.10035383
23/05/2020 03:00,10.95164181,3.000603806,11.35526668,1.8225,0,1.8225,9.129141807,3.000603806,9.609622955,10.7274735,2.926923248,11.11960285,1.8225,0,1.8225,8.904973505,2.926923248,9.373656321
23/05/2020 03:30,11.55828231,3.18668519,11.98953095,1.863,0,1.863,9.695282307,3.18668519,10.20556032,10.6503256,2.888254251,11.0350101,1.863,0,1.863,8.787325599,2.888254251,9.24981642
23/05/2020 04:00,12.04259274,3.285392456,12.48270177,2.047,0,2.047,9.995592741,3.285392456,10.52167657,11.01676451,2.948219022,11.40443316,2.047,0,2.047,8.969764511,2.948219022,9.44185738
23/05/2020 04:30,12.02460987,3.284412034,12.46509547,2.032,0,2.032,9.992609873,3.284412034,10.51853671,10.68928006,2.845510351,11.06153866,2.032,0,2.032,8.657280063,2.845510351,9.112926382
23/05/2020 05:00,11.83511205,3.212923958,12.2634725,2.06,0,2.06,9.775112053,3.212923958,10.28959163,10.47775956,2.76678377,10.83690629,2.06,0,2.06,8.417759564,2.76678377,8.860799541
23/05/2020 05:30,11.81069846,3.211966306,12.23966199,2.0385,0,2.0385,9.772198457,3.211966306,10.28652469,10.63780582,2.826455139,11.00689608,2.0385,0,2.0385,8.59930582,2.826455139,9.051900863
23/05/2020 06:00,11.90602434,3.190380267,12.32606757,2.1995,0,2.1995,9.706524339,3.190380267,10.21739404,10.62773284,2.77022617,10.98284382,2.1995,0,2.1995,8.428232842,2.77022617,8.871824044
23/05/2020 06:30,12.43174444,3.141643021,12.82256568,2.8735,0,2.8735,9.558244439,3.141643021,10.06130994,10.77012388,2.595494755,11.07845483,2.8735,0,2.8735,7.896623884,2.595494755,8.312235667
23/05/2020 07:00,13.5106557,3.08918874,13.85932555,4.112,0,4.112,9.398655703,3.08918874,9.893321792,10.77256923,2.189223239,10.99276791,4.112,0,4.112,6.660569234,2.189223239,7.011125509
23/05/2020 07:30,14.82480789,3.041086539,15.13351037,5.5725,0,5.5725,9.252307888,3.041086539,9.739271461,11.3529262,1.899934212,11.51080724,5.5725,0,5.5725,5.780426195,1.899934212,6.084659153
23/05/2020 08:00,16.72372473,2.446469659,16.90172129,9.2805,0,9.2805,7.443224727,2.446469659,7.834973397,13.43026212,1.363960848,13.49934553,9.2805,0,9.2805,4.149762116,1.363960848,4.368170649
23/05/2020 08:30,18.01960579,2.236894449,18.15791534,11.214,0,11.214,6.80560579,2.236894449,7.163795569,15.87623945,1.532404001,15.95002323,11.214,0,11.214,4.662239447,1.532404001,4.907620471
23/05/2020 09:00,17.22430222,2.565150093,17.41426375,9.42,0,9.42,7.804302224,2.565150093,8.215054973,14.83954484,1.781318245,14.94607593,9.42,0,9.42,5.419544836,1.781318245,5.704784038
23/05/2020 09:30,18.89854708,2.345176564,19.04350111,11.7635,0,11.7635,7.135047076,2.345176564,7.510575869,17.96206224,2.037368884,18.07723851,11.7635,0,11.7635,6.198562244,2.037368884,6.524802362
23/05/2020 10:00,21.58045532,1.816293679,21.65675355,16.0545,0,16.0545,5.525955317,1.816293679,5.816795071,25.22291142,3.013511103,25.40229339,16.0545,0,16.0545,9.168411418,3.013511103,9.650959387
23/05/2020 10:30,22.76992237,1.119308203,22.79741686,19.3645,0,19.3645,3.405422366,1.119308203,3.584655123,35.02807164,5.148367027,35.40439924,19.3645,0,19.3645,15.66357164,5.148367027,16.48797014
23/05/2020 11:00,26.29043116,1.349554309,26.32504639,22.1845,0,22.1845,4.105931159,1.349554309,4.322032799,42.21638762,6.584163058,42.72674323,22.1845,0,22.1845,20.03188762,6.584163058,21.0861975
23/05/2020 11:30,30.03585931,1.690540451,30.08339694,24.8925,0,24.8925,5.143359306,1.690540451,5.414062428,47.33465077,7.376378245,47.90595078,24.8925,0,24.8925,22.44215077,7.376378245,23.6233166
23/05/2020 12:00,29.15449566,1.603648324,29.19856684,24.2755,0,24.2755,4.878995664,1.603648324,5.13578491,46.94690219,7.451729544,47.5346179,24.2755,0,24.2755,22.67140219,7.451729544,23.86463389
23/05/2020 12:30,26.77078984,1.339647336,26.80428778,22.695,0,22.695,4.075789838,1.339647336,4.290305092,43.11398838,6.711396923,43.63323094,22.695,0,22.695,20.41898838,6.711396923,21.49367197
23/05/2020 13:00,25.50915744,1.252502532,25.53988794,21.6985,0,21.6985,3.810657442,1.252502532,4.01121836,40.1453691,6.063192663,40.60065228,21.6985,0,21.6985,18.4468691,6.063192663,19.41775695
23/05/2020 13:30,26.34495301,1.180617863,26.37139374,22.753,0,22.753,3.591953015,1.180617863,3.781003173,42.61216097,6.527390552,43.10919959,22.753,0,22.753,19.85916097,6.527390552,20.90437996
23/05/2020 14:00,25.9145462,1.183442307,25.94155432,22.314,0,22.314,3.600546204,1.183442307,3.790048636,43.33619441,6.909661158,43.88358649,22.314,0,22.314,21.02219441,6.909661158,22.12862569
23/05/2020 14:30,28.93390157,1.660151062,28.98148998,23.883,0,23.883,5.050901568,1.660151062,5.316738493,47.08750209,7.626951007,47.70118694,23.883,0,23.883,23.20450209,7.626951007,24.42579168
23/05/2020 15:00,27.5503997,1.914551946,27.61684328,21.7255,0,21.7255,5.8248997,1.914551946,6.131473369,43.08806114,7.021534293,43.65641942,21.7255,0,21.7255,21.36256114,7.021534293,22.48690646
23/05/2020 15:30,25.95826027,1.747041567,26.0169835,20.643,0,20.643,5.315260274,1.747041567,5.595010815,40.8557882,6.643622204,41.3924286,20.643,0,20.643,20.2127882,6.643622204,21.27661916
23/05/2020 16:00,27.83091243,1.919979418,27.89706092,21.9895,0,21.9895,5.841412432,1.919979418,6.148855191,42.68150148,6.801131991,43.21997183,21.9895,0,21.9895,20.69200148,6.801131991,21.78105419
23/05/2020 16:30,24.26146002,1.658198169,24.31806044,19.2165,0,19.2165,5.044960019,1.658198169,5.31048423,35.99215311,5.513890532,36.41205946,19.2165,0,19.2165,16.77565311,5.513890532,17.65858222
23/05/2020 17:00,21.18880182,1.708106156,21.25753864,15.992,0,15.992,5.196801821,1.708106156,5.470317706,27.70924929,3.851273597,27.97561088,15.992,0,15.992,11.71724929,3.851273597,12.33394662
23/05/2020 17:30,19.69192168,1.912258382,19.78455235,13.874,0,13.874,5.817921683,1.912258382,6.124128088,21.99292674,2.668562171,22.15423325,13.874,0,13.874,8.118926742,2.668562171,8.546238676
23/05/2020 18:00,18.4872162,1.676524339,18.56307886,13.3865,0,13.3865,5.100716198,1.676524339,5.369174945,18.31700247,1.620577793,18.3885522,13.3865,0,13.3865,4.930502473,1.620577793,5.190002603
23/05/2020 18:30,19.04696839,3.01993917,19.28489143,9.859,0,9.859,9.187968393,3.01993917,9.671545677,12.46665343,0.857094234,12.49608172,9.859,0,9.859,2.60765343,0.857094234,2.744898348
23/05/2020 19:00,17.8886294,3.284254111,18.18761631,7.8965,0,7.8965,9.992129402,3.284254111,10.51803095,11.88126265,1.309728147,11.95323346,7.8965,0,7.8965,3.984762652,1.309728147,4.194487002
23/05/2020 19:30,17.05197732,3.713794251,17.45171047,5.753,0,5.753,11.29897732,3.713794251,11.89366034,11.43413261,1.867297987,11.58560271,5.753,0,5.753,5.681132607,1.867297987,5.980139586
23/05/2020 20:00,15.75148831,3.632119862,16.16482844,4.701,0,4.701,11.05048831,3.632119862,11.63209296,11.51715361,2.240361349,11.73303227,4.701,0,4.701,6.816153607,2.240361349,7.174898534
23/05/2020 20:30,14.7112265,3.664902219,15.16086057,3.561,0,3.561,11.1502265,3.664902219,11.73708052,11.79331261,2.705830303,12.09974131,3.561,0,3.561,8.232312608,2.705830303,8.665592218
23/05/2020 21:00,13.96655154,3.696069704,14.44733516,2.7215,0,2.7215,11.24505154,3.696069704,11.83689636,11.91819174,3.022806394,12.29555419,2.7215,0,2.7215,9.196691737,3.022806394,9.680728144
23/05/2020 21:30,13.58567351,3.731772017,14.08888381,2.232,0,2.232,11.35367351,3.731772017,11.95123527,12.20844663,3.279099435,12.64114957,2.232,0,2.232,9.976446635,3.279099435,10.50152277
23/05/2020 22:00,13.23195379,3.658896272,13.72851497,2.1,0,2.1,11.13195379,3.658896272,11.7178461,12.19825917,3.319137279,12.64176408,2.1,0,2.1,10.09825917,3.319137279,10.62974649
23/05/2020 22:30,13.12802826,3.628353124,13.62020823,2.089,0,2.089,11.03902826,3.628353124,11.62002974,11.55707239,3.112004902,11.96872996,2.089,0,2.089,9.468072393,3.112004902,9.966391993
23/05/2020 23:00,12.24780629,3.341831971,12.69553464,2.0805,0,2.0805,10.16730629,3.341831971,10.70242768,11.18717436,2.993219114,11.58068352,2.0805,0,2.0805,9.106674363,2.993219114,9.585973014
23/05/2020 23:30,11.40909389,3.12647407,11.82971951,1.897,0,1.897,9.512093894,3.12647407,10.01273041,10.71344395,2.897824989,11.09843551,1.897,0,1.897,8.816443945,2.897824989,9.280467311
24/05/2020 00:00,10.47347073,2.847545126,10.8536677,1.81,0,1.81,8.663470733,2.847545126,9.119442877,10.22792641,2.76683861,10.59555919,1.81,0,1.81,8.417926412,2.76683861,8.860975171
24/05/2020 00:30,9.682809544,2.612976036,10.02917965,1.733,0,1.733,7.949809544,2.612976036,8.368220572,10.2139252,2.787545309,10.58747736,1.733,0,1.733,8.480925196,2.787545309,8.92728968
24/05/2020 01:00,9.620683076,2.571848955,9.958511429,1.796,0,1.796,7.824683076,2.571848955,8.236508501,10.20593957,2.764213462,10.5736502,1.796,0,1.796,8.409939571,2.764213462,8.852567969
24/05/2020 01:30,9.742258222,2.588965228,10.08039365,1.8655,0,1.8655,7.876758222,2.588965228,8.291324445,10.82346023,2.944339142,11.21679207,1.8655,0,1.8655,8.95796023,2.944339142,9.429431821
24/05/2020 02:00,9.560891838,2.542500345,9.893177485,1.8255,0,1.8255,7.735391838,2.542500345,8.142517724,10.88251589,2.976897162,11.28233437,1.8255,0,1.8255,9.057015886,2.976897162,9.533700933
24/05/2020 02:30,9.038535156,2.377876714,9.346090918,1.804,0,1.804,7.234535156,2.377876714,7.615300165,11.12641353,3.064129149,11.5406224,1.804,0,1.804,9.322413528,3.064129149,9.813066872
24/05/2020 03:00,8.702225136,2.335374566,9.010144099,1.597,0,1.597,7.105225136,2.335374566,7.479184354,10.77757951,3.01751056,11.19203243,1.597,0,1.597,9.180579508,3.01751056,9.663767903
24/05/2020 03:30,8.566657457,2.340939951,8.880744329,1.4445,0,1.4445,7.122157457,2.340939951,7.497007849,10.51772289,2.982224148,10.93234448,1.4445,0,1.4445,9.073222894,2.982224148,9.550760941
24/05/2020 04:00,8.253214077,2.256322404,8.556081661,1.3885,0,1.3885,6.864714077,2.256322404,7.226014817,10.47522873,2.986663303,10.89268446,1.3885,0,1.3885,9.086728733,2.986663303,9.564977614
24/05/2020 04:30,8.195172678,2.264361557,8.502246084,1.306,0,1.306,6.889172678,2.264361557,7.251760713,10.42514275,2.997317274,10.8474657,1.306,0,1.306,9.119142747,2.997317274,9.599097629
24/05/2020 05:00,8.632774418,2.429230076,8.968051791,1.242,0,1.242,7.390774418,2.429230076,7.779762546,11.00182502,3.207899352,11.45996387,1.242,0,1.242,9.759825016,3.207899352,10.27350002
24/05/2020 05:30,8.277465263,2.326743363,8.598265282,1.1985,0,1.1985,7.078965263,2.326743363,7.451542382,11.47102563,3.376415896,11.95761738,1.1985,0,1.1985,10.27252563,3.376415896,10.81318488
24/05/2020 06:00,8.390101993,2.306902916,8.701471859,1.3715,0,1.3715,7.018601993,2.306902916,7.388002098,11.30846526,3.266122533,11.77068149,1.3715,0,1.3715,9.936965255,3.266122533,10.45996343
24/05/2020 06:30,8.586408301,2.206919284,8.865489284,1.872,0,1.872,6.714408301,2.206919284,7.067798212,11.56562863,3.186141653,11.99646883,1.872,0,1.872,9.693628632,3.186141653,10.20381961
24/05/2020 07:00,8.768323988,2.100562264,9.016422095,2.3775,0,2.3775,6.390823988,2.100562264,6.727183146,11.64585101,3.046359658,12.03769716,2.3775,0,2.3775,9.268351009,3.046359658,9.756158957
24/05/2020 07:30,8.840448379,1.988193185,9.061260381,2.7915,0,2.7915,6.048948379,1.988193185,6.367314083,11.78368786,2.955589219,12.1486957,2.7915,0,2.7915,8.992187857,2.955589219,9.465460902
24/05/2020 08:00,9.742027081,1.751566498,9.898236047,4.413,0,4.413,5.329027081,1.751566498,5.609502191,12.16353029,2.547476113,12.42743351,4.413,0,4.413,7.750530291,2.547476113,8.158452938
24/05/2020 08:30,10.13699638,1.236344073,10.21211253,6.3755,0,6.3755,3.761496384,1.236344073,3.959469878,11.94221044,1.829689239,12.08156252,6.3755,0,6.3755,5.566710438,1.829689239,5.859695198
24/05/2020 09:00,11.43177417,0.974638487,11.47324631,8.4665,0,8.4665,2.96527417,0.974638487,3.121341231,12.27902667,1.253116917,12.34280349,8.4665,0,8.4665,3.812526671,1.253116917,4.01318597
24/05/2020 09:30,13.5406632,0.972301224,13.57552686,10.5825,0,10.5825,2.9581632,0.972301224,3.113856,13.2565239,0.878909154,13.28562785,10.5825,0,10.5825,2.674023903,0.878909154,2.814762003
24/05/2020 10:00,14.215,0,14.215,14.215,0,14.215,0,0,0,18.35856289,1.361923261,18.40901047,14.215,0,14.215,4.14356289,1.361923261,4.361645147
24/05/2020 10:30,21.57846852,1.149890994,21.60908496,18.08,0,18.08,3.498468517,1.149890994,3.682598439,29.01129467,3.592942807,29.23293445,18.08,0,18.08,10.93129467,3.592942807,11.50662597
24/05/2020 11:00,28.125833,1.790451773,28.18276423,22.6785,0,22.6785,5.447333002,1.790451773,5.734034739,40.9283938,5.998450014,41.36562367,22.6785,0,22.6785,18.2498938,5.998450014,19.21041453
24/05/2020 11:30,31.97832853,2.34658381,32.06430962,24.839,0,24.839,7.139328532,2.34658381,7.515082666,46.17446472,7.01262813,46.70394144,24.839,0,24.839,21.33546472,7.01262813,22.45838392
24/05/2020 12:00,35.63533342,2.834681312,35.74790072,27.011,0,27.011,8.624333417,2.834681312,9.078245702,50.68221572,7.780352359,51.27592879,27.011,0,27.011,23.67121572,7.780352359,24.91706918
24/05/2020 12:30,34.04669772,2.343418316,34.12725063,26.917,0,26.917,7.129697724,2.343418316,7.504944972,50.60951556,7.787353276,51.20513584,26.917,0,26.917,23.69251556,7.787353276,24.93949006
24/05/2020 13:00,28.19661687,1.552249099,28.2393109,23.474,0,23.474,4.722616868,1.552249099,4.97117565,45.16070408,7.128074926,45.71978396,23.474,0,23.474,21.68670408,7.128074926,22.82810956
24/05/2020 13:30,26.19878655,1.351150198,26.23360485,22.088,0,22.088,4.110786548,1.351150198,4.327143735,42.11776006,6.583463761,42.62918844,22.088,0,22.088,20.02976006,6.583463761,21.08395795
24/05/2020 14:00,29.29231532,2.080345343,29.36609565,22.963,0,22.963,6.329315322,2.080345343,6.662437181,43.35236619,6.701660582,43.86729886,22.963,0,22.963,20.38936619,6.701660582,21.46249073
24/05/2020 14:30,30.41092211,2.415473889,30.50669923,23.062,0,23.062,7.348922113,2.415473889,7.735707487,45.11964209,7.249996354,45.69840861,23.062,0,23.062,22.05764209,7.249996354,23.21857062
24/05/2020 15:00,33.67282257,2.677895429,33.77913711,25.5255,0,25.5255,8.147322572,2.677895429,8.576129023,50.13799671,8.089736457,50.78644061,25.5255,0,25.5255,24.61249671,8.089736457,25.90789127
24/05/2020 15:30,32.64949267,2.483863372,32.74383833,25.0925,0,25.0925,7.556992666,2.483863372,7.954729122,48.64028933,7.739784066,49.25222841,25.0925,0,25.0925,23.54778933,7.739784066,24.78714667
24/05/2020 16:00,30.85523233,2.213435128,30.9345221,24.121,0,24.121,6.734232333,2.213435128,7.088665613,45.60216917,7.060518865,46.14551722,24.121,0,24.121,21.48116917,7.060518865,22.61175702
24/05/2020 16:30,27.23736025,1.814290326,27.29771863,21.7175,0,21.7175,5.519860248,1.814290326,5.810379208,39.39412703,5.810026338,39.82026683,21.7175,0,21.7175,17.67662703,5.810026338,18.60697582
24/05/2020 17:00,24.08843796,1.462130851,24.1327717,19.64,0,19.64,4.448437962,1.462130851,4.682566276,33.03438494,4.402521428,33.32645771,19.64,0,19.64,13.39438494,4.402521428,14.09935257
24/05/2020 17:30,19.88066533,1.062197028,19.90902099,16.649,0,16.649,3.231665333,1.062197028,3.401752982,25.34154778,2.857102288,25.50209947,16.649,0,16.649,8.692547779,2.857102288,9.150050293
24/05/2020 18:00,16.15023875,0.84693307,16.17243047,13.5735,0,13.5735,2.576738748,0.84693307,2.712356577,17.49553125,1.289109333,17.54295918,13.5735,0,13.5735,3.922031254,1.289109333,4.128453951
24/05/2020 18:30,14.51276416,1.409648609,14.58106418,10.224,0,10.224,4.288764156,1.409648609,4.514488585,13.81422102,1.180048582,13.86453089,10.224,0,10.224,3.590221016,1.180048582,3.779180017
24/05/2020 19:00,13.29008028,2.109849659,13.45651142,6.871,0,6.871,6.419080284,2.109849659,6.756926615,14.36789563,2.464110432,14.57766322,6.871,0,6.871,7.49689563,2.464110432,7.891469084
24/05/2020 19:30,11.82241272,2.551874706,12.09468921,4.0585,0,4.0585,7.763912722,2.551874706,8.172539707,15.14506838,3.643978808,15.57728082,4.0585,0,4.0585,11.08656838,3.643978808,11.67007198
24/05/2020 20:00,10.75338481,2.762716383,11.1026072,2.348,0,2.348,8.405384805,2.762716383,8.847773479,15.59464178,4.353960601,16.19104151,2.348,0,2.348,13.24664178,4.353960601,13.94383346
24/05/2020 20:30,10.45072446,2.85075102,10.83256309,1.7775,0,1.7775,8.673224457,2.85075102,9.129709955,15.51372056,4.514877364,16.15734023,1.7775,0,1.7775,13.73622056,4.514877364,14.45917954
24/05/2020 21:00,10.05939478,2.852450424,10.45599813,1.381,0,1.381,8.678394785,2.852450424,9.135152405,14.97866164,4.46933525,15.63122715,1.381,0,1.381,13.59766164,4.46933525,14.31332805
24/05/2020 21:30,10.21641238,2.974233669,10.64054265,1.1675,0,1.1675,9.048912383,2.974233669,9.525170929,15.27211307,4.635962124,15.96025007,1.1675,0,1.1675,14.10461307,4.635962124,14.84696112
24/05/2020 22:00,9.381594582,2.720385084,9.768050569,1.105,0,1.105,8.276594582,2.720385084,8.712204823,15.31740457,4.671391479,16.01389338,1.105,0,1.105,14.21240457,4.671391479,14.96042586
24/05/2020 22:30,9.467628556,2.750963873,9.859198381,1.098,0,1.098,8.369628556,2.750963873,8.810135322,14.84479504,4.518353026,15.51719864,1.098,0,1.098,13.74679504,4.518353026,14.47031057
24/05/2020 23:00,9.313983889,2.700627655,9.697612366,1.0975,0,1.0975,8.216483889,2.700627655,8.648930409,13.90657135,4.210138154,14.52989986,1.0975,0,1.0975,12.80907135,4.210138154,13.483233
24/05/2020 23:30,9.122883629,2.639788141,9.497130468,1.0915,0,1.0915,8.031383629,2.639788141,8.45408803,13.21128731,3.983581446,13.79880551,1.0915,0,1.0915,12.11978731,3.983581446,12.75767085
25/05/2020 00:00,8.918802098,2.568929919,9.281402469,1.103,0,1.103,7.815802098,2.568929919,8.227160103,12.486995,3.741738211,13.03555327,1.103,0,1.103,11.383995,3.741738211,11.98315264
25/05/2020 00:30,8.99054152,2.574267559,9.351828179,1.1585,0,1.1585,7.83204152,2.574267559,8.244254232,12.2171188,3.634792224,12.74636051,1.1585,0,1.1585,11.0586188,3.634792224,11.64065137
25/05/2020 01:00,8.785832196,2.529169035,9.142622348,1.091,0,1.091,7.694832196,2.529169035,8.099823365,12.13978017,3.631558423,12.67132507,1.091,0,1.091,11.04878017,3.631558423,11.63029492
25/05/2020 01:30,8.747760172,2.520928259,9.103756769,1.078,0,1.078,7.669760172,2.520928259,8.07343176,12.74025281,3.83319713,13.30441438,1.078,0,1.078,11.66225281,3.83319713,12.27605559
25/05/2020 02:00,8.236759481,2.355106901,8.56683928,1.0715,0,1.0715,7.165259481,2.355106901,7.542378401,12.73722372,3.834337962,13.30184257,1.0715,0,1.0715,11.66572372,3.834337962,12.27970918
25/05/2020 02:30,8.265546645,2.362103653,8.596440834,1.079,0,1.079,7.186546645,2.362103653,7.564785942,12.7759619,3.844605454,13.34189617,1.079,0,1.079,11.6969619,3.844605454,12.31259147
25/05/2020 03:00,7.034470607,1.941198664,7.297398782,1.1285,0,1.1285,5.905970607,1.941198664,6.216811166,12.10325573,3.607227767,12.62936623,1.1285,0,1.1285,10.97475573,3.607227767,11.55237445
25/05/2020 03:30,6.737902272,1.85999123,6.989913762,1.079,0,1.079,5.658902272,1.85999123,5.956739234,11.64178287,3.471818837,12.14844165,1.079,0,1.079,10.56278287,3.471818837,11.11871881
25/05/2020 04:00,6.31128627,1.724042224,6.542526727,1.066,0,1.066,5.24528627,1.724042224,5.521353968,11.46508019,3.418012366,11.96373153,1.066,0,1.066,10.39908019,3.418012366,10.9464002
25/05/2020 04:30,6.900128371,1.917092237,7.161495247,1.0675,0,1.0675,5.832628371,1.917092237,6.139608811,11.42336644,3.403808693,11.91969859,1.0675,0,1.0675,10.35586644,3.403808693,10.90091204
25/05/2020 05:00,6.900076112,1.919375849,7.162056548,1.0605,0,1.0605,5.839576112,1.919375849,6.146922223,11.43179992,3.408881433,11.92922973,1.0605,0,1.0605,10.37129992,3.408881433,10.91715781
25/05/2020 05:30,6.904549982,1.920517655,7.166672765,1.0615,0,1.0615,5.843049982,1.920517655,6.150578928,11.43279992,3.408881433,11.93018804,1.0615,0,1.0615,10.37129992,3.408881433,10.91715781
25/05/2020 06:00,6.669072326,1.748951896,6.894589069,1.348,0,1.348,5.321072326,1.748951896,5.601128765,11.55123186,3.353640133,12.02821099,1.348,0,1.348,10.20323186,3.353640133,10.74024406
25/05/2020 06:30,7.347493065,1.775220573,7.558906166,1.9465,0,1.9465,5.400993065,1.775220573,5.685255858,11.65013032,3.18942905,12.07882421,1.9465,0,1.9465,9.703630325,3.18942905,10.21434771
25/05/2020 07:00,7.476450014,1.483170595,7.622145355,2.964,0,2.964,4.512450014,1.483170595,4.749947383,12.09258203,3.000419815,12.45925596,2.964,0,2.964,9.128582026,3.000419815,9.609033712
25/05/2020 07:30,9.384377288,1.309601484,9.475314936,5.4,0,5.4,3.984377288,1.309601484,4.194081356,11.57924073,2.031018211,11.75601339,5.4,0,5.4,6.179240732,2.031018211,6.504463928
25/05/2020 08:00,11.59099045,0.965506419,11.63113331,8.6535,0,8.6535,2.937490446,0.965506419,3.092095207,11.91225501,1.071100973,11.96031256,8.6535,0,8.6535,3.258755006,1.071100973,3.430268427
25/05/2020 08:30,12.0925,0,12.0925,12.0925,0,12.0925,0,0,0,15.72058114,1.192492601,15.76574482,12.0925,0,12.0925,3.628081135,1.192492601,3.819032774
25/05/2020 09:00,17.86324029,0.84972739,17.88343899,15.278,0,15.278,2.585240286,0.84972739,2.721305564,22.63686687,2.418742573,22.76572111,15.278,0,15.278,7.358866873,2.418742573,7.746175656
25/05/2020 09:30,20.62946434,0.84388472,20.64671743,18.062,0,18.062,2.567464344,0.84388472,2.702594046,29.72649194,3.833933095,29.97271035,18.062,0,18.062,11.66449194,3.833933095,12.27841257
25/05/2020 10:00,24.04689224,1.149044212,24.07432925,20.551,0,20.551,3.495892239,1.149044212,3.679886567,35.86881951,5.0347238,36.22044529,20.551,0,20.551,15.31781951,5.0347238,16.12402054
25/05/2020 10:30,27.93011299,1.612068332,27.97659693,23.0255,0,23.0255,4.90461299,1.612068332,5.162750516,41.81513621,6.175854765,42.26874494,23.0255,0,23.0255,18.78963621,6.175854765,19.77856443
25/05/2020 11:00,31.14147363,2.013017135,31.20646757,25.017,0,25.017,6.124473632,2.013017135,6.446814349,47.0150066,7.230395117,47.56773549,25.017,0,25.017,21.9980066,7.230395117,23.15579643
25/05/2020 11:30,34.37872033,2.539650156,34.47239815,26.652,0,26.652,7.726720326,2.539650156,8.133389817,51.15414637,8.053466053,51.7842158,26.652,0,26.652,24.50214637,8.053466053,25.79173302
25/05/2020 12:00,36.2293783,2.816289755,36.33867554,27.661,0,27.661,8.568378303,2.816289755,9.019345583,53.66871837,8.548323639,54.34524053,27.661,0,27.661,26.00771837,8.548323639,27.37654565
25/05/2020 12:30,36.95998085,2.950262234,37.0775435,27.984,0,27.984,8.97598085,2.950262234,9.448400895,54.75973266,8.80075773,55.46243465,27.984,0,27.984,26.77573266,8.80075773,28.18498175
25/05/2020 13:00,37.01667618,2.94671091,37.13377735,28.0515,0,28.0515,8.965176179,2.94671091,9.437027556,55.0967742,8.88935175,55.80927434,28.0515,0,28.0515,27.0452742,8.88935175,28.46870968
25/05/2020 13:30,37.47300121,3.079770463,37.59934581,28.103,0,28.103,9.370001208,3.079770463,9.863159167,55.53975234,9.018024392,56.26712054,28.103,0,28.103,27.43675234,9.018024392,28.88079194
25/05/2020 14:00,37.66958419,3.180868101,37.80364394,27.992,0,27.992,9.677584195,3.180868101,10.18693073,55.89080573,9.169893998,56.63805365,27.992,0,27.992,27.89880573,9.169893998,29.36716393
25/05/2020 14:30,37.27276496,3.16449331,37.406858,27.645,0,27.645,9.627764958,3.16449331,10.13448943,55.30541319,9.091538158,56.04770106,27.645,0,27.645,27.66041319,9.091538158,29.11622441
25/05/2020 15:00,35.98048136,2.978529233,36.10355488,26.9185,0,26.9185,9.061981356,2.978529233,9.538927743,53.65099637,8.786546648,54.36573198,26.9185,0,26.9185,26.73249637,8.786546648,28.13946986
25/05/2020 15:30,34.16203454,2.81502637,34.27782048,25.5975,0,25.5975,8.564534536,2.81502637,9.015299512,50.4676772,8.174431938,51.12541226,25.5975,0,25.5975,24.8701772,8.174431938,26.17913389
25/05/2020 16:00,32.69412385,2.917933852,32.82407763,23.8165,0,23.8165,8.877623851,2.917933852,9.344867211,45.90232286,7.259258925,46.47278864,23.8165,0,23.8165,22.08582286,7.259258925,23.24823459
25/05/2020 16:30,29.77095724,2.633731681,29.88722867,21.758,0,21.758,8.012957241,2.633731681,8.434691832,40.14406123,6.043206083,40.59637905,21.758,0,21.758,18.38606123,6.043206083,19.35374866
25/05/2020 17:00,26.54289612,2.38621246,26.6499408,19.283,0,19.283,7.259896121,2.38621246,7.641995917,33.93700948,4.816539994,34.27710125,19.283,0,19.283,14.65400948,4.816539994,15.42527314
25/05/2020 17:30,22.54597751,2.004965651,22.63495061,16.446,0,16.446,6.099977514,2.004965651,6.421028963,26.71049963,3.373777876,26.92272586,16.446,0,16.446,10.26449963,3.373777876,10.80473645
25/05/2020 18:00,16.43502156,1.011039394,16.46609044,13.359,0,13.359,3.076021559,1.011039394,3.23791743,17.65000921,1.410386521,17.7062705,13.359,0,13.359,4.291009206,1.410386521,4.516851795
25/05/2020 18:30,15.15118713,1.676679126,15.24367817,10.05,0,10.05,5.101187125,1.676679126,5.369670658,13.46239512,1.121600036,13.50903657,10.05,0,10.05,3.412395118,1.121600036,3.591994861
25/05/2020 19:00,13.80239563,2.348577969,14.00078368,6.657,0,6.657,7.145395629,2.348577969,7.521469083,13.37385393,2.207723124,13.55485191,6.657,0,6.657,6.716853931,2.207723124,7.070372559
25/05/2020 19:30,11.69545113,2.533809704,11.96677771,3.9865,0,3.9865,7.70895113,2.533809704,8.1146854,14.89012876,3.583849462,15.31534889,3.9865,0,3.9865,10.90362876,3.583849462,11.47750396
25/05/2020 20:00,10.24418881,2.610471224,10.57156396,2.302,0,2.302,7.942188814,2.610471224,8.360198752,15.64524112,4.385711266,16.248324,2.302,0,2.302,13.34324112,4.385711266,14.04551696
25/05/2020 20:30,9.768389189,2.676273905,10.12836953,1.626,0,1.626,8.142389189,2.676273905,8.570935988,15.90820301,4.694333115,16.5863705,1.626,0,1.626,14.28220301,4.694333115,15.0338979
25/05/2020 21:00,9.169185796,2.601924445,9.531210782,1.253,0,1.253,7.916185796,2.601924445,8.332827153,15.63321907,4.726549437,16.33210972,1.253,0,1.253,14.38021907,4.726549437,15.1370727
25/05/2020 21:30,8.932226356,2.580244625,9.297436744,1.082,0,1.082,7.850226356,2.580244625,8.263396165,15.82677504,4.846373191,16.55216425,1.082,0,1.082,14.74477504,4.846373191,15.52081583
25/05/2020 22:00,8.797089583,2.538785473,9.156102709,1.073,0,1.073,7.724089583,2.538785473,8.130620614,15.58204401,4.768892148,16.29547262,1.073,0,1.073,14.50904401,4.768892148,15.27267791
25/05/2020 22:30,8.24211565,2.356045678,8.572247175,1.074,0,1.074,7.16811565,2.356045678,7.545384895,15.07715999,4.602616111,15.76403592,1.074,0,1.074,14.00315999,4.602616111,14.74016841
25/05/2020 23:00,8.096033307,2.30770205,8.418506047,1.075,0,1.075,7.021033307,2.30770205,7.390561376,14.21981124,4.320490521,14.86168463,1.075,0,1.075,13.14481124,4.320490521,13.83664341
25/05/2020 23:30,8.285833809,2.369100406,8.617869728,1.078,0,1.078,7.207833809,2.369100406,7.587193483,13.06146867,3.938775675,13.64243078,1.078,0,1.078,11.98346867,3.938775675,12.61417754
26/05/2020 00:00,7.707406625,2.179637953,8.009677802,1.076,0,1.076,6.631406625,2.179637953,6.980428026,12.20713897,3.658628452,12.74361817,1.076,0,1.076,11.13113897,3.658628452,11.71698839
26/05/2020 00:30,7.583013331,2.140723959,7.879390221,1.07,0,1.07,6.513013331,2.140723959,6.855803507,12.3810977,3.717778025,12.92723689,1.07,0,1.07,11.3110977,3.717778025,11.90641863
26/05/2020 01:00,7.323541644,2.053467635,7.60598393,1.076,0,1.076,6.247541644,2.053467635,6.576359625,12.12546484,3.631783464,12.65767549,1.076,0,1.076,11.04946484,3.631783464,11.63101562
26/05/2020 01:30,7.1293356,1.985855328,7.400746414,1.0875,0,1.0875,6.0418356,1.985855328,6.359826947,12.86196481,3.870079431,13.43159163,1.0875,0,1.0875,11.77446481,3.870079431,12.39417349
26/05/2020 02:00,6.968682399,1.925655782,7.229846787,1.11,0,1.11,5.858682399,1.925655782,6.167034104,12.89146093,3.872378944,13.46050087,1.11,0,1.11,11.78146093,3.872378944,12.40153782
26/05/2020 02:30,6.963813047,1.919946752,7.223633966,1.1225,0,1.1225,5.841313047,1.919946752,6.148750576,12.76635884,3.827151323,13.32767816,1.1225,0,1.1225,11.64385884,3.827151323,12.25669351
26/05/2020 03:00,6.917259019,1.911383207,7.176479506,1.102,0,1.102,5.815259019,1.911383207,6.121325283,12.0687916,3.604610082,12.59559226,1.102,0,1.102,10.9667916,3.604610082,11.54399115
26/05/2020 03:30,6.93318063,1.914808625,7.192738402,1.1075,0,1.1075,5.82568063,1.914808625,6.1322954,12.10708703,3.615389419,12.63537086,1.1075,0,1.1075,10.99958703,3.615389419,11.57851266
26/05/2020 04:00,6.9066545,1.915950431,7.167478109,1.0775,0,1.0775,5.8291545,1.915950431,6.135952106,12.07708703,3.615389419,12.60662808,1.0775,0,1.0775,10.99958703,3.615389419,11.57851266
26/05/2020 04:30,6.912549982,1.920517655,7.174380483,1.0695,0,1.0695,5.843049982,1.920517655,6.150578928,11.69582696,3.492704768,12.20620149,1.0695,0,1.0695,10.62632696,3.492704768,11.18560732
26/05/2020 05:00,6.909576112,1.919375849,7.1712095,1.07,0,1.07,5.839576112,1.919375849,6.146922223,11.44438662,3.409895981,11.94158179,1.07,0,1.07,10.37438662,3.409895981,10.92040696
26/05/2020 05:30,6.909628371,1.917092237,7.170648985,1.077,0,1.077,5.832628371,1.917092237,6.139608811,11.97559237,3.582194082,12.49987708,1.077,0,1.077,10.89859237,3.582194082,11.4722025
26/05/2020 06:00,7.191102241,1.918234043,7.442551531,1.355,0,1.355,5.836102241,1.918234043,6.143265517,11.70777974,3.402794145,12.19225633,1.355,0,1.355,10.35277974,3.402794145,10.89766288
26/05/2020 06:30,7.157862859,1.731627132,7.36434201,1.8895,0,1.8895,5.268362859,1.731627132,5.545645115,12.76688567,3.575223776,13.25803887,1.8895,0,1.8895,10.87738567,3.575223776,11.44987965
26/05/2020 07:00,8.81815138,1.880944548,9.01652628,3.0955,0,3.0955,5.72265138,1.880944548,6.023843558,13.09840051,3.287794402,13.50472835,3.0955,0,3.0955,10.00290051,3.287794402,10.52936895
26/05/2020 07:30,11.75922825,2.130934076,11.95074596,5.276,0,5.276,6.483228249,2.130934076,6.824450789,13.21775688,2.610329255,13.47304405,5.276,0,5.276,7.941756884,2.610329255,8.359744089
26/05/2020 08:00,14.12923794,1.860101559,14.25115233,8.47,0,8.47,5.659237943,1.860101559,5.957092572,12.85366078,1.44083962,12.93416461,8.47,0,8.47,4.383660778,1.44083962,4.614379766
26/05/2020 08:30,16.61871808,1.557048286,16.69150053,11.8815,0,11.8815,4.737218082,1.557048286,4.98654535,14.84684459,0.974661635,14.87880236,11.8815,0,11.8815,2.965344595,0.974661635,3.121415363
26/05/2020 09:00,19.15792134,1.473629333,19.21451362,14.6745,0,14.6745,4.483421344,1.473629333,4.719390889,20.23912138,1.829002598,20.32159651,14.6745,0,14.6745,5.564621377,1.829002598,5.857496186
26/05/2020 09:30,22.77509105,1.594640864,22.83084869,17.9235,0,17.9235,4.851591052,1.594640864,5.10693795,27.7566174,3.231989392,27.94415081,17.9235,0,17.9235,9.833117395,3.231989392,10.35064989
26/05/2020 10:00,26.1822761,1.901363957,26.2512241,20.3975,0,20.3975,5.784776103,1.901363957,6.089238003,33.85311684,4.422647381,34.14078689,20.3975,0,20.3975,13.45561684,4.422647381,14.1638072
26/05/2020 10:30,28.58522497,2.179578245,28.66819924,21.954,0,21.954,6.631224967,2.179578245,6.980236808,37.78646966,5.203881123,38.14312085,21.954,0,21.954,15.83246966,5.203881123,16.66575754
26/05/2020 11:00,29.98195907,2.369798945,30.07546869,22.772,0,22.772,7.20995907,2.369798945,7.5894306,40.00261725,5.663430014,40.40153248,22.772,0,22.772,17.23061725,5.663430014,18.13749185
26/05/2020 11:30,32.01221299,2.544578007,32.11318511,24.2705,0,24.2705,7.741712992,2.544578007,8.149171571,44.04321767,6.498978015,44.52012734,24.2705,0,24.2705,19.77271767,6.498978015,20.81338702
26/05/2020 12:00,32.78345575,2.458049536,32.87547685,25.305,0,25.305,7.478455749,2.458049536,7.872058684,46.98911283,7.127223222,47.52656137,25.305,0,25.305,21.68411283,7.127223222,22.82538193
26/05/2020 12:30,33.8833198,2.517496676,33.97671483,26.224,0,26.224,7.659319803,2.517496676,8.062441898,49.04128698,7.499679554,49.61142028,26.224,0,26.224,22.81728698,7.499679554,24.01819682
26/05/2020 13:00,34.77539393,2.594104437,34.87201458,26.883,0,26.883,7.89239393,2.594104437,8.307783084,50.75652326,7.84684763,51.35949446,26.883,0,26.883,23.87352326,7.84684763,25.13002448
26/05/2020 13:30,35.20254704,2.708372487,35.30658012,26.9625,0,26.9625,8.240047037,2.708372487,8.673733723,50.56382169,7.7573793,51.15542002,26.9625,0,26.9625,23.60132169,7.7573793,24.84349651
26/05/2020 14:00,33.89623716,2.484929786,33.98720009,26.336,0,26.336,7.560237161,2.484929786,7.95814438,50.02154001,7.785060523,50.62372598,26.336,0,26.336,23.68554001,7.785060523,24.93214738
26/05/2020 14:30,32.93551076,2.305065166,33.01607479,25.9225,0,25.9225,7.01301076,2.305065166,7.382116589,49.62941685,7.792086751,50.23739277,25.9225,0,25.9225,23.70691685,7.792086751,24.95464932
26/05/2020 15:00,31.02303978,1.995782961,31.08717013,24.951,0,24.951,6.072039777,1.995782961,6.391620818,48.1272407,7.617661935,48.72637962,24.951,0,24.951,23.1762407,7.617661935,24.39604284
26/05/2020 15:30,30.60814482,2.064512466,30.67769126,24.327,0,24.327,6.281144824,2.064512466,6.611731394,46.35168047,7.239162393,46.91357751,24.327,0,24.327,22.02468047,7.239162393,23.18387418
26/05/2020 16:00,29.8096485,2.131072204,29.88572589,23.326,0,23.326,6.483648497,2.131072204,6.824893155,43.3517891,6.582158569,43.84863087,23.326,0,23.326,20.0257891,6.582158569,21.079778
26/05/2020 16:30,27.70799436,2.042276833,27.7831576,21.4945,0,21.4945,6.213494358,2.042276833,6.540520376,38.15363744,5.475593682,38.54454794,21.4945,0,21.4945,16.65913744,5.475593682,17.53593415
26/05/2020 17:00,23.38380749,1.620513705,23.43989158,18.4535,0,18.4535,4.930307487,1.620513705,5.189797355,30.29804215,3.893112739,30.54713874,18.4535,0,18.4535,11.84454215,3.893112739,12.46793911
26/05/2020 17:30,15.5575,0,15.5575,15.5575,0,15.5575,0,0,0,22.00887813,2.120465448,22.11079126,15.5575,0,15.5575,6.45137813,2.120465448,6.790924347
26/05/2020 18:00,15.80872752,0.947178032,15.83707713,12.927,0,12.927,2.881727521,0.947178032,3.033397391,16.04280027,1.024114024,16.07545489,12.927,0,12.927,3.115800271,1.024114024,3.279789759
26/05/2020 18:30,14.96696457,1.901097218,15.08721972,9.183,0,9.183,5.783964567,1.901097218,6.088383755,13.00920693,1.2576134,13.06985296,9.183,0,9.183,3.826206928,1.2576134,4.02758624
26/05/2020 19:00,13.66529331,2.069491534,13.82110837,7.369,0,7.369,6.296293314,2.069491534,6.627677173,14.6580459,2.395793528,14.85254645,7.369,0,7.369,7.289045896,2.395793528,7.67267989
26/05/2020 19:30,12.8744561,2.618611837,13.13806485,4.9075,0,4.9075,7.966956102,2.618611837,8.386269581,16.12270821,3.686260675,16.53874959,4.9075,0,4.9075,11.21520821,3.686260675,11.80548233
26/05/2020 20:00,12.45069975,3.112046763,12.83373521,2.9825,0,2.9825,9.468199751,3.112046763,9.966526054,16.01478562,4.283505137,16.57774938,2.9825,0,2.9825,13.03228562,4.283505137,13.71819539
26/05/2020 20:30,11.80282358,3.13903956,12.21311647,2.2525,0,2.2525,9.55032358,3.13903956,10.05297219,15.69805575,4.419340459,16.30826552,2.2525,0,2.2525,13.44555575,4.419340459,14.15321658
