Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/05/2020 21:00,11.96707579,3.369530014,12.43240264,1.7155,0,1.7155,10.25157579,3.369530014,10.79113241,15.25079751,4.44883715,15.88644002,1.7155,0,1.7155,13.53529751,4.44883715,14.24768159
26/05/2020 21:30,10.94454484,3.173459775,11.39534593,1.2895,0,1.2895,9.655044844,3.173459775,10.1632051,15.95591929,4.8206189,16.66822507,1.2895,0,1.2895,14.66641929,4.8206189,15.43833609
26/05/2020 22:00,10.51491061,3.0329032,10.9435756,1.2875,0,1.2875,9.227410611,3.0329032,9.713063801,16.07919829,4.861796117,16.79814511,1.2875,0,1.2875,14.79169829,4.861796117,15.57020873
26/05/2020 22:30,9.230836927,2.594907411,9.588633628,1.336,0,1.336,7.894836927,2.594907411,8.31035466,15.95990963,4.80664665,16.6680103,1.336,0,1.336,14.62390963,4.80664665,15.39358908
26/05/2020 23:00,9.460146102,2.653021776,9.825115207,1.3885,0,1.3885,8.071646102,2.653021776,8.496469581,15.22149563,4.54668579,15.88604044,1.3885,0,1.3885,13.83299563,4.54668579,14.56104803
26/05/2020 23:30,9.675199627,2.711216456,10.04789443,1.4265,0,1.4265,8.248699627,2.711216456,8.682841712,14.54185575,4.310808967,15.1673545,1.4265,0,1.4265,13.11535575,4.310808967,13.80563763
27/05/2020 00:00,11.00401234,3.175256854,11.45297095,1.3435,0,1.3435,9.66051234,3.175256854,10.16896036,13.39374326,3.960723423,13.96709306,1.3435,0,1.3435,12.05024326,3.960723423,12.68446659
27/05/2020 00:30,10.70432409,3.071659487,11.13632104,1.359,0,1.359,9.345324092,3.071659487,9.837183254,13.32611554,3.933400664,13.89449518,1.359,0,1.359,11.96711554,3.933400664,12.59696373
27/05/2020 01:00,10.35091822,2.978672824,10.77097952,1.2885,0,1.2885,9.062418222,2.978672824,9.539387602,12.92794953,3.825702054,13.4821317,1.2885,0,1.2885,11.63944953,3.825702054,12.25205214
27/05/2020 01:30,10.21191148,2.952540221,10.63017544,1.229,0,1.229,8.982911478,2.952540221,9.455696293,13.48554923,4.028532918,14.07441351,1.229,0,1.229,12.25654923,4.028532918,12.90163077
27/05/2020 02:00,9.673962689,2.785914212,10.06711836,1.198,0,1.198,8.475962689,2.785914212,8.922065988,13.46554494,4.032147032,14.05628366,1.198,0,1.198,12.26754494,4.032147032,12.9132052
27/05/2020 02:30,9.62747634,2.771785282,10.01853753,1.1945,0,1.1945,8.43297634,2.771785282,8.8768172,13.51335825,4.0490129,14.10692584,1.1945,0,1.1945,12.31885825,4.0490129,12.96721921
27/05/2020 03:00,9.610509625,2.775083064,10.00314857,1.1675,0,1.1675,8.443009625,2.775083064,8.887378553,13.49368872,4.051422309,14.08877773,1.1675,0,1.1675,12.32618872,4.051422309,12.97493549
27/05/2020 03:30,9.612992983,2.773434173,10.00507727,1.175,0,1.175,8.437992983,2.773434173,8.882097877,12.99984071,3.886637186,13.5684121,1.175,0,1.175,11.82484071,3.886637186,12.44720074
27/05/2020 04:00,9.680509625,2.775083064,10.07041968,1.2375,0,1.2375,8.443009625,2.775083064,8.887378553,12.91514582,3.838256565,13.47342588,1.2375,0,1.2375,11.67764582,3.838256565,12.29225875
27/05/2020 04:30,9.712026268,2.776731954,10.10117293,1.264,0,1.264,8.448026268,2.776731954,8.89265923,12.9451182,3.839397885,13.50248353,1.264,0,1.264,11.6811182,3.839397885,12.2959139
27/05/2020 05:00,9.681992983,2.773434173,10.07139142,1.244,0,1.244,8.437992983,2.773434173,8.882097877,12.9251182,3.839397885,13.4833103,1.244,0,1.244,11.6811182,3.839397885,12.2959139
27/05/2020 05:30,9.651009625,2.775083064,10.04206517,1.208,0,1.208,8.443009625,2.775083064,8.887378553,12.8891182,3.839397885,13.44880456,1.208,0,1.208,11.6811182,3.839397885,12.2959139
27/05/2020 06:00,9.724484661,2.772609728,10.1120209,1.289,0,1.289,8.435484661,2.772609728,8.879457538,12.95970104,3.835973927,13.51549285,1.289,0,1.289,11.67070104,3.835973927,12.28494846
27/05/2020 06:30,10.27081823,2.756120821,10.63418587,1.8855,0,1.8855,8.385318235,2.756120821,8.826650773,13.32073048,3.758578497,13.84083714,1.8855,0,1.8855,11.43523048,3.758578497,12.03708471
27/05/2020 07:00,11.39875166,2.749525258,11.72567391,3.0335,0,3.0335,8.365251664,2.749525258,8.805528067,13.66487486,3.494363934,14.10458735,3.0335,0,3.0335,10.63137486,3.494363934,11.19092091
27/05/2020 07:30,12.72953879,2.417648685,12.95709006,5.374,0,5.374,7.355538789,2.417648685,7.74267241,14.37205668,2.957518207,14.67320439,5.374,0,5.374,8.998056678,2.957518207,9.471638608
27/05/2020 08:00,15.01195728,2.157632768,15.16622038,8.4475,0,8.4475,6.564457284,2.157632768,6.909955036,14.52920448,1.998959596,14.66607045,8.4475,0,8.4475,6.081704482,1.998959596,6.401794192
27/05/2020 08:30,16.50159078,1.580178673,16.57707643,11.694,0,11.694,4.807590778,1.580178673,5.060621872,15.93297388,1.393283336,15.99377676,11.694,0,11.694,4.238973879,1.393283336,4.462077767
27/05/2020 09:00,18.59540794,1.272634596,18.63890542,14.7235,0,14.7235,3.871907938,1.272634596,4.075692566,19.33362678,1.515275397,19.39291582,14.7235,0,14.7235,4.610126784,1.515275397,4.852765036
27/05/2020 09:30,21.81176398,1.473906293,21.86150607,17.3275,0,17.3275,4.484263978,1.473906293,4.720277872,25.81841702,2.790829462,25.96881565,17.3275,0,17.3275,8.490917016,2.790829462,8.937807386
27/05/2020 10:00,24.38897578,1.58227732,24.44024838,19.575,0,19.575,4.813975776,1.58227732,5.067342922,31.45723526,3.905501863,31.69874753,19.575,0,19.575,11.88223526,3.905501863,12.50761606
27/05/2020 10:30,25.70840952,1.368610873,25.74481337,21.5445,0,21.5445,4.163909516,1.368610873,4.383062649,36.96196523,5.067475763,37.30772285,21.5445,0,21.5445,15.41746523,5.067475763,16.22891077
27/05/2020 11:00,27.601619,1.520860468,27.64348726,22.9745,0,22.9745,4.627119,1.520860468,4.870651579,41.19601723,5.989123084,41.62909356,22.9745,0,22.9745,18.22151723,5.989123084,19.18054445
27/05/2020 11:30,29.93788454,1.797371079,29.9917901,24.4695,0,24.4695,5.468384538,1.797371079,5.75619425,44.9161528,6.720489781,45.41613992,24.4695,0,24.4695,20.4466528,6.720489781,21.52279242
27/05/2020 12:00,32.01654078,2.145334557,32.08833657,25.4895,0,25.4895,6.527040778,2.145334557,6.87056924,47.19897709,7.13556005,47.73530827,25.4895,0,25.4895,21.70947709,7.13556005,22.85208114
27/05/2020 12:30,33.10023898,2.319766621,33.1814276,26.0425,0,26.0425,7.05773898,2.319766621,7.429198926,48.37106449,7.33904424,48.92465074,26.0425,0,26.0425,22.32856449,7.33904424,23.5037521
27/05/2020 13:00,33.32210999,2.347991057,33.40473134,26.1785,0,26.1785,7.143609989,2.347991057,7.519589462,49.05151371,7.517996043,49.62430112,26.1785,0,26.1785,22.87301371,7.517996043,24.07685653
27/05/2020 13:30,32.8437318,2.304809136,32.92450249,25.8315,0,25.8315,7.012231805,2.304809136,7.381296636,48.63144297,7.493978853,49.20545665,25.8315,0,25.8315,22.79994297,7.493978853,23.99993997
27/05/2020 14:00,34.45546034,2.684350051,34.55986809,26.2885,0,26.2885,8.166960339,2.684350051,8.596800357,49.21563382,7.535784462,49.78922232,26.2885,0,26.2885,22.92713382,7.535784462,24.13382507
27/05/2020 14:30,33.89724196,2.630867106,33.99918343,25.893,0,25.893,8.00424196,2.630867106,8.425517852,48.99565247,7.593474653,49.58058912,25.893,0,25.893,23.10265247,7.593474653,24.31858154
27/05/2020 15:00,33.1582663,2.564973944,33.25732574,25.3545,0,25.3545,7.803766302,2.564973944,8.214490844,48.25057121,7.525574677,48.83392157,25.3545,0,25.3545,22.89607121,7.525574677,24.10112759
27/05/2020 15:30,31.38119193,2.394526789,31.47241594,24.096,0,24.096,7.285191927,2.394526789,7.668623081,45.14549239,6.918633572,45.6725626,24.096,0,24.096,21.04949239,6.918633572,22.15736041
27/05/2020 16:00,27.93497917,1.82517599,27.99454105,22.382,0,22.382,5.552979172,1.82517599,5.845241234,40.97114328,6.109955924,41.42422169,22.382,0,22.382,18.58914328,6.109955924,19.56751924
27/05/2020 16:30,24.81551026,1.528220119,24.86252212,20.166,0,20.166,4.64951026,1.528220119,4.894221326,35.21480452,4.946302847,35.56048888,20.166,0,20.166,15.04880452,4.946302847,15.84084686
27/05/2020 17:00,22.80805364,1.48517676,22.85635712,18.2895,0,18.2895,4.518553639,1.48517676,4.756372252,29.73499857,3.761953456,29.97202752,18.2895,0,18.2895,11.44549857,3.761953456,12.04789323
27/05/2020 17:30,20.83829125,1.715826759,20.90881259,15.618,0,15.618,5.220291253,1.715826759,5.495043424,22.4690121,2.251818782,22.58156754,15.618,0,15.618,6.8510121,2.251818782,7.211591684
27/05/2020 18:00,19.04380348,2.091845393,19.15834721,12.6795,0,12.6795,6.364303476,2.091845393,6.699266817,16.07006594,1.114425133,16.10866111,12.6795,0,12.6795,3.390565943,1.114425133,3.569016782
27/05/2020 18:30,17.64061564,2.636741901,17.83658398,9.6185,0,9.6185,8.022115641,2.636741901,8.444332254,13.38794423,1.238956403,13.44515019,9.6185,0,9.6185,3.769444228,1.238956403,3.96783603
27/05/2020 19:00,16.19435924,3.12688997,16.49347484,6.681,0,6.681,9.513359243,3.12688997,10.01406236,14.10184087,2.439112442,14.31122586,6.681,0,6.681,7.420840872,2.439112442,7.811411444
27/05/2020 19:30,14.15083883,3.306673465,14.5320449,4.0905,0,4.0905,10.06033883,3.306673465,10.58983034,15.58986528,3.779658587,16.04149988,4.0905,0,4.0905,11.49936528,3.779658587,12.10459503
27/05/2020 20:00,12.50924322,3.286756652,12.9338291,2.5095,0,2.5095,9.99974322,3.286756652,10.52604549,16.47233696,4.589362573,17.09971151,2.5095,0,2.5095,13.96283696,4.589362573,14.69772312
27/05/2020 20:30,11.80556686,3.261718695,12.24786585,1.882,0,1.882,9.923566864,3.261718695,10.44585986,16.10977092,4.676442153,16.77479747,1.882,0,1.882,14.22777092,4.676442153,14.97660097
27/05/2020 21:00,11.84467263,3.434148271,12.33246302,1.3965,0,1.3965,10.44817263,3.434148271,10.99807645,15.63281869,4.679251671,16.31810089,1.3965,0,1.3965,14.23631869,4.679251671,14.98559862
27/05/2020 21:30,11.40046064,3.391020975,11.89409626,1.0835,0,1.0835,10.31696064,3.391020975,10.85995856,15.91512789,4.874920341,16.64500358,1.0835,0,1.0835,14.83162789,4.874920341,15.61223988
27/05/2020 22:00,10.99718649,3.258635516,11.46982198,1.083,0,1.083,9.914186492,3.258635516,10.43598578,15.56997937,4.761639852,16.28181414,1.083,0,1.083,14.48697937,4.761639852,15.24945197
27/05/2020 22:30,9.774927416,2.852625492,10.18266557,1.096,0,1.096,8.678927416,2.852625492,9.13571307,15.51236693,4.738430666,16.21993382,1.096,0,1.096,14.41636693,4.738430666,15.17512309
27/05/2020 23:00,9.940746384,2.90630584,10.3568843,1.0985,0,1.0985,8.842246384,2.90630584,9.307627773,14.35402375,4.356879962,15.00068001,1.0985,0,1.0985,13.25552375,4.356879962,13.95318289
27/05/2020 23:30,9.922400557,2.903727042,10.3385523,1.088,0,1.088,8.834400557,2.903727042,9.299369008,13.6664236,4.134327905,14.27808815,1.088,0,1.088,12.5784236,4.134327905,13.24044589
28/05/2020 00:00,11.14674755,3.307300831,11.6270469,1.0845,0,1.0845,10.06224755,3.307300831,10.59183952,13.22192701,3.989379335,13.81066621,1.0845,0,1.0845,12.13742701,3.989379335,12.77623896
28/05/2020 00:30,11.13624464,3.304341719,11.61613614,1.083,0,1.083,10.05324464,3.304341719,10.58236278,13.20955767,3.985806757,13.79779219,1.083,0,1.083,12.12655767,3.985806757,12.76479755
28/05/2020 01:00,10.12560771,2.970682346,10.55238765,1.0875,0,1.0875,9.038107711,2.970682346,9.513797591,13.02022502,3.922097044,13.59812872,1.0875,0,1.0875,11.93272502,3.922097044,12.56076317
28/05/2020 01:30,10.1102972,2.962691867,10.53544743,1.0965,0,1.0965,9.0137972,2.962691867,9.488207579,13.32006211,4.017690574,13.91279599,1.0965,0,1.0965,12.22356211,4.017690574,12.86690748
28/05/2020 02:00,10.14350421,2.968018853,10.56881325,1.1135,0,1.1135,9.030004208,2.968018853,9.505267587,13.35538829,4.023714099,13.94835731,1.1135,0,1.1135,12.24188829,4.023714099,12.8861982
28/05/2020 02:30,10.16430888,2.971570176,10.58977829,1.1235,0,1.1235,9.040808879,2.971570176,9.516640925,13.09777719,3.935754584,13.67632741,1.1235,0,1.1235,11.97427719,3.935754584,12.60450231
28/05/2020 03:00,10.23982056,2.980448486,10.66475495,1.172,0,1.172,9.067820558,2.980448486,9.545074271,12.81492192,3.826843373,13.37411507,1.172,0,1.172,11.64292192,3.826843373,12.25570728
28/05/2020 03:30,10.82233033,3.158927168,11.27393697,1.2115,0,1.2115,9.610830333,3.158927168,10.11666351,12.32362252,3.652378048,12.85346403,1.2115,0,1.2115,11.11212252,3.652378048,11.69697108
28/05/2020 04:00,11.06190463,3.209404598,11.51807327,1.2975,0,1.2975,9.764404627,3.209404598,10.27832066,12.03971275,3.530794587,12.54676028,1.2975,0,1.2975,10.74221275,3.530794587,11.30759237
28/05/2020 04:30,11.05301061,3.208453381,11.50926656,1.2915,0,1.2915,9.761510613,3.208453381,10.27527433,11.68440679,3.41598327,12.17350828,1.2915,0,1.2915,10.39290679,3.41598327,10.93990189
28/05/2020 05:00,11.1026166,3.207502164,11.55665027,1.344,0,1.344,9.758616598,3.207502164,10.272228,11.7307334,3.413954174,12.21741336,1.344,0,1.344,10.3867334,3.413954174,10.93340358
28/05/2020 05:30,11.36630178,3.259002092,11.82429324,1.451,0,1.451,9.915301777,3.259002092,10.43715977,11.75803332,3.387758023,12.23634961,1.451,0,1.451,10.30703332,3.387758023,10.84950875
28/05/2020 06:00,12.12442629,3.391667053,12.58988158,1.8055,0,1.8055,10.31892629,3.391667053,10.86202767,11.43605432,3.16541013,11.86605072,1.8055,0,1.8055,9.630554322,3.16541013,10.1374256
28/05/2020 06:30,12.67317287,3.395692309,13.12021481,2.342,0,2.342,10.33117287,3.395692309,10.87491881,12.02537222,3.182770534,12.4394375,2.342,0,2.342,9.683372224,3.182770534,10.19302339
28/05/2020 07:00,13.49011953,3.29575481,13.88687599,3.463,0,3.463,10.02711953,3.29575481,10.55486266,12.41060131,2.94093433,12.75429808,3.463,0,3.463,8.94760131,2.94093433,9.418527695
28/05/2020 07:30,14.33330146,2.871154744,14.61803887,5.598,0,5.598,8.735301461,2.871154744,9.19505417,11.57028283,1.962994438,11.73562065,5.598,0,5.598,5.972282831,1.962994438,6.286613506
28/05/2020 08:00,15.96421794,2.402423758,16.14397393,8.655,0,8.655,7.30921794,2.402423758,7.693913621,11.73319372,1.011753347,11.77673467,8.655,0,8.655,3.078193715,1.011753347,3.240203911
28/05/2020 08:30,18.23617712,2.035927565,18.34947294,12.042,0,12.042,6.194177124,2.035927565,6.520186446,15.86841755,1.257682627,15.91817958,12.042,0,12.042,3.826417546,1.257682627,4.027807943
28/05/2020 09:00,20.52646471,1.633384063,20.59135006,15.557,0,15.557,4.969464713,1.633384063,5.231015488,23.38496147,2.57292651,23.52607859,15.557,0,15.557,7.827961467,2.57292651,8.239959439
28/05/2020 09:30,22.73474268,1.338810127,22.77412869,18.6615,0,18.6615,4.073242684,1.338810127,4.287623878,30.793215,3.987501889,31.05031821,18.6615,0,18.6615,12.131715,3.987501889,12.77022631
28/05/2020 10:00,24.88824205,1.216046406,24.91793253,21.1885,0,21.1885,3.699742053,1.216046406,3.894465319,37.35130393,5.312456747,37.72720639,21.1885,0,21.1885,16.16280393,5.312456747,17.01347782
28/05/2020 10:30,26.04592823,0.871317972,26.06049831,23.395,0,23.395,2.650928226,0.871317972,2.790450764,42.90879882,6.413875503,43.38551388,23.395,0,23.395,19.51379882,6.413875503,20.54084086
28/05/2020 11:00,28.46467237,1.101805776,28.48598864,25.1125,0,25.1125,3.35217237,1.101805776,3.528602494,47.42439906,7.333566578,47.98806961,25.1125,0,25.1125,22.31189906,7.333566578,23.48620954
28/05/2020 11:30,31.18556143,1.533988911,31.22326639,26.5185,0,26.5185,4.667061434,1.533988911,4.912696246,50.60412088,7.916560747,51.21961523,26.5185,0,26.5185,24.08562088,7.916560747,25.35328514
28/05/2020 12:00,32.87998874,1.77193231,32.92769964,27.489,0,27.489,5.39098874,1.77193231,5.674724989,52.88524791,8.347343018,53.53996247,27.489,0,27.489,25.39624791,8.347343018,26.73289253
28/05/2020 12:30,33.81565927,1.919074497,33.87007025,27.977,0,27.977,5.838659268,1.919074497,6.145957124,54.03006034,8.563226825,54.70444474,27.977,0,27.977,26.05306034,8.563226825,27.42427404
28/05/2020 13:00,34.82858985,2.096869783,34.89165422,28.449,0,28.449,6.379589855,2.096869783,6.715357742,55.18710653,8.788390617,55.88248864,28.449,0,28.449,26.73810653,8.788390617,28.14537529
28/05/2020 13:30,34.68602315,2.025030382,34.74508527,28.525,0,28.525,6.161023151,2.025030382,6.485287528,55.76461053,8.953227011,56.47877531,28.525,0,28.525,27.23961053,8.953227011,28.67327424
28/05/2020 14:00,34.90113052,2.130408927,34.96609148,28.4195,0,28.4195,6.481630519,2.130408927,6.822768967,55.91404378,9.037019518,56.63963288,28.4195,0,28.4195,27.49454378,9.037019518,28.94162503
28/05/2020 14:30,34.23400911,2.09750061,34.29820532,27.8525,0,27.8525,6.381509106,2.09750061,6.717378006,54.66452467,8.812686336,55.37033229,27.8525,0,27.8525,26.81202467,8.812686336,28.22318386
28/05/2020 15:00,33.63853879,2.154701401,33.70747736,27.083,0,27.083,6.55553879,2.154701401,6.900567147,52.83328535,8.463709499,53.50691936,27.083,0,27.083,25.75028535,8.463709499,27.10556353
28/05/2020 15:30,31.6894886,1.825343432,31.74201579,26.136,0,26.136,5.553488603,1.825343432,5.845777477,50.7340324,8.084982267,51.37420541,26.136,0,26.136,24.5980324,8.084982267,25.89266568
28/05/2020 16:00,28.70421329,1.413740441,28.73900699,24.403,0,24.403,4.301213289,1.413740441,4.527592935,46.78703815,7.357277549,47.36197284,24.403,0,24.403,22.38403815,7.357277549,23.56214542
28/05/2020 16:30,26.84726914,1.511213635,26.88976807,22.2495,0,22.2495,4.597769139,1.511213635,4.839756988,40.55594128,6.017036271,40.99986705,22.2495,0,22.2495,18.30644128,6.017036271,19.26993819
28/05/2020 17:00,23.80548726,1.341191305,23.84323841,19.725,0,19.725,4.080487263,1.341191305,4.295249751,33.71347815,4.597790423,34.02555342,19.725,0,19.725,13.98847815,4.597790423,14.72471384
28/05/2020 17:30,21.635442,1.564352935,21.69192363,16.876,0,16.876,4.759442,1.564352935,5.009938948,26.12666079,3.040545166,26.30299069,16.876,0,16.876,9.250660795,3.040545166,9.737537679
28/05/2020 18:00,19.62608089,1.939262808,19.72165793,13.726,0,13.726,5.90008089,1.939262808,6.210611463,17.85908632,1.358479779,17.91067926,13.726,0,13.726,4.133086321,1.358479779,4.35061718
28/05/2020 18:30,18.42875376,2.581075344,18.60862475,10.576,0,10.576,7.852753765,2.581075344,8.266056595,13.82117282,1.066636724,13.86227009,10.576,0,10.576,3.245172818,1.066636724,3.415971387
28/05/2020 19:00,16.87906526,3.114960715,17.16408531,7.402,0,7.402,9.477065262,3.114960715,9.97585817,13.74648899,2.085332686,13.90376107,7.402,0,7.402,6.344488988,2.085332686,6.678409461
28/05/2020 19:30,16.32073848,3.781917699,16.75319092,4.8145,0,4.8145,11.50623848,3.781917699,12.11182998,14.37021045,3.140810138,14.70944039,4.8145,0,4.8145,9.555710449,3.140810138,10.05864258
28/05/2020 20:00,15.2406918,3.995875709,15.7558151,3.0835,0,3.0835,12.1571918,3.995875709,12.797044,14.49449681,3.750613276,14.97189159,3.0835,0,3.0835,11.41099681,3.750613276,12.01157559
28/05/2020 20:30,14.70254923,4.028532918,15.24447544,2.446,0,2.446,12.25654923,4.028532918,12.90163077,14.6415268,4.008475813,15.18032231,2.446,0,2.446,12.1955268,4.008475813,12.83739663
28/05/2020 21:00,14.24690975,4.005643526,14.79931139,2.06,0,2.06,12.18690975,4.005643526,12.82832605,14.31626688,4.028440111,14.87225023,2.06,0,2.06,12.25626688,4.028440111,12.90133355
28/05/2020 21:30,14.29848195,4.131553271,14.88342429,1.7285,0,1.7285,12.56998195,4.131553271,13.23155995,14.45211302,4.182049359,15.04503597,1.7285,0,1.7285,12.72361302,4.182049359,13.39327686
28/05/2020 22:00,13.56653541,3.866980136,14.10689258,1.8015,0,1.8015,11.76503541,3.866980136,12.3842478,14.03308762,4.020328432,14.59762271,1.8015,0,1.8015,12.23158762,4.020328432,12.87535539
28/05/2020 22:30,13.29011519,3.818854139,13.82789965,1.6715,0,1.6715,11.61861519,3.818854139,12.23012126,13.58718903,3.916497587,14.14039105,1.6715,0,1.6715,11.91568903,3.916497587,12.54283056
28/05/2020 23:00,12.86328595,3.682342018,13.37997639,1.66,0,1.66,11.20328595,3.682342018,11.79293258,12.59065294,3.592731882,13.09321442,1.66,0,1.66,10.93065294,3.592731882,11.50595047
28/05/2020 23:30,13.20982916,3.752201593,13.73239248,1.794,0,1.794,11.41582916,3.752201593,12.01666228,11.72023907,3.262597007,12.16587618,1.794,0,1.794,9.926239072,3.262597007,10.44867271
29/05/2020 00:00,12.85045909,3.622414078,13.35126146,1.8295,0,1.8295,11.02095909,3.622414078,11.60100957,10.70773727,2.918135474,11.09824996,1.8295,0,1.8295,8.878237274,2.918135474,9.34551292
29/05/2020 00:30,12.80186421,3.62780618,13.30596502,1.7645,0,1.7645,11.03736421,3.62780618,11.61827812,10.29861086,2.80502659,10.67377907,1.7645,0,1.7645,8.534110856,2.80502659,8.983274585
29/05/2020 01:00,13.01133138,3.635355123,13.5096466,1.951,0,1.951,11.06033138,3.635355123,11.64245408,9.820455065,2.586564796,10.15537568,1.951,0,1.951,7.869455065,2.586564796,8.28363691
29/05/2020 01:30,13.01398831,3.632119862,13.51133548,1.9635,0,1.9635,11.05048831,3.632119862,11.63209296,10.4040013,2.774258618,10.7675324,1.9635,0,1.9635,8.440501304,2.774258618,8.884738215
29/05/2020 02:00,13.47282787,3.762719058,13.98839324,2.025,0,2.025,11.44782787,3.762719058,12.05034512,10.4529597,2.770136392,10.81378852,2.025,0,2.025,8.427959697,2.770136392,8.871536524
29/05/2020 02:30,14.37989596,4.02141583,14.93161723,2.145,0,2.145,12.23489596,4.02141583,12.87883785,10.71641728,2.817288619,11.0805557,2.145,0,2.145,8.571417282,2.817288619,9.022544507
29/05/2020 03:00,14.01820048,3.839424926,14.53448067,2.337,0,2.337,11.68120048,3.839424926,12.2960005,10.2712209,2.607852295,10.59711622,2.337,0,2.337,7.934220896,2.607852295,8.351811469
29/05/2020 03:30,13.84656858,3.853186306,14.37270003,2.1235,0,2.1235,11.72306858,3.853186306,12.34007219,10.19723681,2.653708958,10.53687856,2.1235,0,2.1235,8.073736809,2.653708958,8.498670325
29/05/2020 04:00,13.91787511,3.886155467,14.45024054,2.0945,0,2.0945,11.82337511,3.886155467,12.44565801,9.967766581,2.587817581,10.298212,2.0945,0,2.0945,7.873266581,2.587817581,8.287649033
29/05/2020 04:30,13.67117293,3.834485609,14.19874111,2.005,0,2.005,11.66617293,3.834485609,12.28018203,9.79992284,2.562067239,10.12929791,2.005,0,2.005,7.79492284,2.562067239,8.205181937
29/05/2020 05:00,13.61160882,3.836765327,14.14201764,1.9385,0,1.9385,11.67310882,3.836765327,12.28748297,10.203792,2.716670104,10.5592456,1.9385,0,1.9385,8.265291998,2.716670104,8.700307366
29/05/2020 05:30,13.79769031,3.91271814,14.34174401,1.8935,0,1.8935,11.90419031,3.91271814,12.53072664,10.32898466,2.772609728,10.69463832,1.8935,0,1.8935,8.435484661,2.772609728,8.879457538
29/05/2020 06:00,13.8286194,3.845807617,14.35342993,2.128,0,2.128,11.7006194,3.845807617,12.31644147,10.03774222,2.599806544,10.36895669,2.128,0,2.128,7.90974222,2.599806544,8.326044442
29/05/2020 06:30,14.47847622,3.870247522,14.98683054,2.7035,0,2.7035,11.77497622,3.870247522,12.39471181,10.48952804,2.559143659,10.79719476,2.7035,0,2.7035,7.78602804,2.559143659,8.19581899
29/05/2020 07:00,14.93748054,3.654467826,15.37801872,3.819,0,3.819,11.11848054,3.654467826,11.70366372,11.52805413,2.53384356,11.80323665,3.819,0,3.819,7.709054135,2.53384356,8.114793826
29/05/2020 07:30,15.54600121,3.079770463,15.84812732,6.176,0,6.176,9.370001208,3.079770463,9.863159167,10.88534863,1.547888041,10.99485208,6.176,0,6.176,4.709348631,1.547888041,4.957209086
29/05/2020 08:00,16.46299958,2.258552689,16.61720239,9.5915,0,9.5915,6.871499576,2.258552689,7.233157449,12.18137749,0.851251565,12.21108458,9.5915,0,9.5915,2.589877488,0.851251565,2.72618683
29/05/2020 08:30,19.20667018,2.034774889,19.31415254,13.016,0,13.016,6.19067018,2.034774889,6.516494927,18.13160471,1.681417956,18.2094002,13.016,0,13.016,5.115604708,1.681417956,5.384847061
29/05/2020 09:00,21.20430623,1.655189463,21.26880943,16.1685,0,16.1685,5.035806226,1.655189463,5.300848659,25.67515964,3.124687916,25.8645993,16.1685,0,16.1685,9.506659636,3.124687916,10.00701014
29/05/2020 09:30,21.9571287,0.891433595,21.97521683,19.245,0,19.245,2.7121287,0.891433595,2.854872316,32.80954634,4.458450775,33.11108748,19.245,0,19.245,13.56454634,4.458450775,14.27846983
29/05/2020 10:00,24.43755889,0.850489477,24.45235401,21.85,0,21.85,2.587558887,0.850489477,2.723746197,39.47168469,5.791967664,39.8943703,21.85,0,21.85,17.62168469,5.791967664,18.54914178
29/05/2020 10:30,26.81524108,0.891470534,26.83005543,24.103,0,24.103,2.712241084,0.891470534,2.854990615,45.47008431,7.023020988,46.00925332,24.103,0,24.103,21.36708431,7.023020988,22.4916677
29/05/2020 11:00,29.08281797,1.105962183,29.10383915,25.718,0,25.718,3.364817969,1.105962183,3.541913651,50.00970011,7.984295715,50.64305563,25.718,0,25.718,24.29170011,7.984295715,25.57021065
29/05/2020 11:30,31.56911772,1.377225094,31.59914465,27.379,0,27.379,4.190117722,1.377225094,4.410650234,53.96862374,8.739586687,54.67168119,27.379,0,27.379,26.58962374,8.739586687,27.98907762
29/05/2020 12:00,33.39433359,1.649610828,33.43505244,28.3755,0,28.3755,5.018833591,1.649610828,5.282982728,56.29171458,9.175616008,57.03463035,28.3755,0,28.3755,27.91621458,9.175616008,29.38548903
29/05/2020 12:30,33.75726371,1.647122727,33.79742396,28.746,0,28.746,5.011263707,1.647122727,5.275014428,57.16802932,9.341869275,57.92628158,28.746,0,28.746,28.42202932,9.341869275,29.9179256
29/05/2020 13:00,34.1002993,1.707940986,34.14304431,28.904,0,28.904,5.196299301,1.707940986,5.469788737,57.89172835,9.527805553,58.6705317,28.904,0,28.904,28.98772835,9.527805553,30.51339826
29/05/2020 13:30,34.38705707,1.731855309,34.43064067,29.118,0,29.118,5.269057074,1.731855309,5.546375867,58.49468616,9.655649802,59.28625373,29.118,0,29.118,29.37668616,9.655649802,30.92282753
29/05/2020 14:00,34.56748493,1.853937743,34.61716481,28.927,0,28.927,5.640484934,1.853937743,5.937352562,58.74882878,9.801961108,59.56092112,28.927,0,28.927,29.82182878,9.801961108,31.39139872
29/05/2020 14:30,34.32775582,1.877692035,34.37907135,28.615,0,28.615,5.712755819,1.877692035,6.013427178,58.1692315,9.714006136,58.9747523,28.615,0,28.615,29.5542315,9.714006136,31.10971737
29/05/2020 15:00,34.67124174,2.110560097,34.73542094,28.25,0,28.25,6.421241745,2.110560097,6.759201837,56.98284397,9.444029109,57.76014363,28.25,0,28.25,28.73284397,9.444029109,30.24509891
29/05/2020 15:30,33.19621502,2.01572595,33.25735773,27.0635,0,27.0635,6.132715024,2.01572595,6.455489499,54.07775553,8.879156405,54.80185272,27.0635,0,27.0635,27.01425553,8.879156405,28.43605845
29/05/2020 16:00,30.29771523,1.678167443,30.34415585,25.192,0,25.192,5.105715234,1.678167443,5.374437089,49.87261037,8.112124334,50.52804989,25.192,0,25.192,24.68061037,8.112124334,25.97958986
29/05/2020 16:30,27.34999644,1.429939029,27.38735166,22.9995,0,22.9995,4.350496439,1.429939029,4.579469935,44.26135724,6.988434521,44.80966371,22.9995,0,22.9995,21.26185724,6.988434521,22.38090236
29/05/2020 17:00,24.91934307,1.496775836,24.96425439,20.3655,0,20.3655,4.553843075,1.496775836,4.793519026,37.07487215,5.492105034,37.47945254,20.3655,0,20.3655,16.70937215,5.492105034,17.58881279
29/05/2020 17:30,23.48698629,1.955994603,23.5682931,17.536,0,17.536,5.950986287,1.955994603,6.264196092,29.5107649,3.935914887,29.77207872,17.536,0,17.536,11.9747649,3.935914887,12.60501569
29/05/2020 18:00,22.28672335,2.530447996,22.42991763,14.588,0,14.588,7.698723353,2.530447996,8.103919318,21.44780307,2.254708234,21.56599095,14.588,0,14.588,6.859803072,2.254708234,7.220845339
29/05/2020 18:30,20.53449073,3.053800975,20.76032297,11.2435,0,11.2435,9.290990732,3.053800975,9.779990244,14.4042011,1.038872212,14.44161573,11.2435,0,11.2435,3.160701098,1.038872212,3.327053788
29/05/2020 19:00,18.47492964,3.506871934,18.80481789,7.8055,0,7.8055,10.66942964,3.506871934,11.23097857,12.41731748,1.515831102,12.50949709,7.8055,0,7.8055,4.611817483,1.515831102,4.854544718
29/05/2020 19:30,15.87629125,3.645859824,16.28953399,4.784,0,4.784,11.09229125,3.645859824,11.67609605,14.31549406,3.132850595,14.65428685,4.784,0,4.784,9.531494058,3.132850595,10.03315164
29/05/2020 20:00,14.04317367,3.688385769,14.51946681,2.8215,0,2.8215,11.22167367,3.688385769,11.81228808,14.97741362,3.99545559,15.50118009,2.8215,0,2.8215,12.15591362,3.99545559,12.79569855
29/05/2020 20:30,13.75256892,3.849570893,14.28118861,2.0405,0,2.0405,11.71206892,3.849570893,12.3284936,15.30156463,4.358701162,15.91025317,2.0405,0,2.0405,13.26106463,4.358701162,13.9590154
29/05/2020 21:00,12.49055332,3.582016905,12.99402815,1.5925,0,1.5925,10.89805332,3.582016905,11.47163508,14.9615763,4.39420288,15.59351738,1.5925,0,1.5925,13.3690763,4.39420288,14.07271189
29/05/2020 21:30,12.16705332,3.582016905,12.68337619,1.269,0,1.269,10.89805332,3.582016905,11.47163508,14.79910316,4.447129849,15.45284499,1.269,0,1.269,13.53010316,4.447129849,14.24221385
29/05/2020 22:00,12.27755525,3.595986613,12.79333743,1.337,0,1.337,10.94055525,3.595986613,11.51637395,14.5272396,4.335422101,15.16036198,1.337,0,1.337,13.1902396,4.335422101,13.88446274
29/05/2020 22:30,12.3550128,3.578716744,12.86287506,1.467,0,1.467,10.8880128,3.578716744,11.4610661,13.90881223,4.08942592,14.49753296,1.467,0,1.467,12.44181223,4.08942592,13.09664445
29/05/2020 23:00,12.06999958,3.468767567,12.5585524,1.5165,0,1.5165,10.55349958,3.468767567,11.10894693,12.94259643,3.755576281,13.47646673,1.5165,0,1.5165,11.42609643,3.755576281,12.02746993
29/05/2020 23:30,12.69808459,3.645298873,13.21096348,1.6075,0,1.6075,11.09058459,3.645298873,11.67429957,11.63590413,3.296177038,12.09376071,1.6075,0,1.6075,10.02840413,3.296177038,10.55621488
30/05/2020 00:00,12.61195542,3.619619055,13.12109224,1.5995,0,1.5995,11.01245542,3.619619055,11.59205833,10.73071112,3.001283957,11.14252514,1.5995,0,1.5995,9.131211123,3.001283957,9.611801182
30/05/2020 00:30,12.24309097,3.497228779,12.73278782,1.603,0,1.603,10.64009097,3.497228779,11.20009576,10.32757133,2.86762792,10.71830301,1.603,0,1.603,8.724571328,2.86762792,9.183759293
30/05/2020 01:00,12.07729394,3.432216038,12.55552212,1.635,0,1.635,10.44229394,3.432216038,10.99188835,10.11814277,2.788274189,10.49529828,1.635,0,1.635,8.483142767,2.788274189,8.929623965
30/05/2020 01:30,12.03812054,3.430186942,12.51728919,1.602,0,1.602,10.43612054,3.430186942,10.98539005,10.07510948,2.784976408,10.45293857,1.602,0,1.602,8.473109481,2.784976408,8.919062612
30/05/2020 02:00,11.69474278,3.252409017,12.138582,1.7995,0,1.7995,9.895242775,3.252409017,10.41604503,10.28515109,2.789098635,10.65661316,1.7995,0,1.7995,8.485651088,2.789098635,8.932264303
30/05/2020 02:30,11.38713482,3.125830154,11.80837218,1.877,0,1.877,9.510134823,3.125830154,10.01066823,9.903390022,2.638146822,10.24875371,1.877,0,1.877,8.026390022,2.638146822,8.448831602
30/05/2020 03:00,10.97175214,3.076730442,11.39498202,1.611,0,1.611,9.360752144,3.076730442,9.853423309,9.182166886,2.488522213,9.513407988,1.611,0,1.611,7.571166886,2.488522213,7.969649354
30/05/2020 03:30,10.8743585,3.200843649,11.33565493,1.136,0,1.136,9.738358498,3.200843649,10.25090368,8.925257233,2.560205043,9.285196096,1.136,0,1.136,7.789257233,2.560205043,8.19921814
30/05/2020 04:00,10.9018585,3.200843649,11.3620385,1.1635,0,1.1635,9.738358498,3.200843649,10.25090368,8.835962656,2.521816523,9.188786353,1.1635,0,1.1635,7.672462656,2.521816523,8.07627648
30/05/2020 04:30,10.83302509,3.173946308,11.28841742,1.1765,0,1.1765,9.65652509,3.173946308,10.16476325,8.855804924,2.524065467,9.20848453,1.1765,0,1.1765,7.679304924,2.524065467,8.083478867
30/05/2020 05:00,10.29017436,2.993219114,10.71667155,1.1835,0,1.1835,9.106674363,2.993219114,9.585973014,8.778924249,2.496495223,9.126992899,1.1835,0,1.1835,7.595424249,2.496495223,7.99518342
30/05/2020 05:30,10.34436546,2.972574827,10.7629967,1.3005,0,1.3005,9.043865464,2.972574827,9.519858383,8.512711031,2.370539129,8.836611616,1.3005,0,1.3005,7.212211031,2.370539129,7.591801085
30/05/2020 06:00,10.26065941,2.78992308,10.63319342,1.7725,0,1.7725,8.48815941,2.78992308,8.934904642,8.984711031,2.370539129,9.292173485,1.7725,0,1.7725,7.212211031,2.370539129,7.591801085
30/05/2020 06:30,10.77713445,2.787449744,11.13177897,2.2965,0,2.2965,8.480634445,2.787449744,8.926983627,9.40059422,2.335002852,9.6862485,2.2965,0,2.2965,7.10409422,2.335002852,7.477993915
30/05/2020 07:00,11.53295231,2.665119393,11.83688516,3.4245,0,3.4245,8.108452312,2.665119393,8.53521296,9.522674761,2.004373115,9.731333218,3.4245,0,3.4245,6.098174761,2.004373115,6.419131328
30/05/2020 07:30,12.50162185,2.185460666,12.69120905,5.8525,0,5.8525,6.64912185,2.185460666,6.999075632,9.750933551,1.281353143,9.834763393,5.8525,0,5.8525,3.898433551,1.281353143,4.103614264
30/05/2020 08:00,13.85724936,1.57645093,13.94663248,9.061,0,9.061,4.796249362,1.57645093,5.048683538,11.7884934,0.896483728,11.82253187,9.061,0,9.061,2.727493402,0.896483728,2.871045687
30/05/2020 08:30,15.42375615,0.964443358,15.45387993,12.4895,0,12.4895,2.934256153,0.964443358,3.088690688,17.60341615,1.680862953,17.6834827,12.4895,0,12.4895,5.113916149,1.680862953,5.38306963
30/05/2020 09:00,15.821,0,15.821,15.821,0,15.821,0,0,0,25.19013274,3.079485011,25.37766765,15.821,0,15.821,9.369132741,3.079485011,9.86224499
30/05/2020 09:30,18.7975,0,18.7975,18.7975,0,18.7975,0,0,0,32.27806233,4.430846567,32.58075673,18.7975,0,18.7975,13.48056233,4.430846567,14.19006561
30/05/2020 10:00,24.10094332,0.905177397,24.11793555,21.347,0,21.347,2.753943325,0.905177397,2.89888771,38.84202746,5.750337447,39.26537251,21.347,0,21.347,17.49502746,5.750337447,18.41581838
30/05/2020 10:30,27.44405531,1.258385277,27.47289037,23.6155,0,23.6155,3.828555312,1.258385277,4.030058223,44.37092775,6.821979198,44.89230034,23.6155,0,23.6155,20.75542775,6.821979198,21.84781869
30/05/2020 11:00,30.77758703,1.740246599,30.82674685,25.483,0,25.483,5.294587027,1.740246599,5.573249502,48.85581138,7.682271593,49.45611794,25.483,0,25.483,23.37281138,7.682271593,24.60295934
30/05/2020 11:30,33.5394234,2.168632548,33.6094613,26.9415,0,26.9415,6.597923398,2.168632548,6.945182524,52.25876195,8.321381588,52.91713892,26.9415,0,26.9415,25.31726195,8.321381588,26.64974942
30/05/2020 12:00,34.94638135,2.375361031,35.02701685,27.7195,0,27.7195,7.226881354,2.375361031,7.60724353,54.35515927,8.754717833,55.05568475,27.7195,0,27.7195,26.63565927,8.754717833,28.03753607
30/05/2020 12:30,35.81731801,2.505006091,35.90480922,28.196,0,28.196,7.621318011,2.505006091,8.022440011,55.42688554,8.950359246,56.14488909,28.196,0,28.196,27.23088554,8.950359246,28.66409004
30/05/2020 13:00,35.73496302,2.53447098,35.82472784,28.024,0,28.024,7.710963019,2.53447098,8.116803178,55.36609349,8.986911532,56.09072015,28.024,0,28.024,27.34209349,8.986911532,28.78115104
30/05/2020 13:30,36.34490045,2.686959839,36.44408789,28.17,0,28.17,8.174900449,2.686959839,8.605158368,56.21235332,9.217075809,56.9629981,28.17,0,28.17,28.04235332,9.217075809,29.51826666
30/05/2020 14:00,36.15230652,2.711580274,36.25385406,27.9025,0,27.9025,8.24980652,2.711580274,8.684006863,55.99567003,9.233778453,56.75189624,27.9025,0,27.9025,28.09317003,9.233778453,29.57175793
30/05/2020 14:30,35.63300345,2.661356333,35.73225087,27.536,0,27.536,8.097003447,2.661356333,8.523161524,55.41761771,9.164244568,56.17023884,27.536,0,27.536,27.88161771,9.164244568,29.34907127
30/05/2020 15:00,34.40833091,2.472799287,34.49707194,26.885,0,26.885,7.523330908,2.472799287,7.919295693,54.11257934,8.949272551,54.84761364,26.885,0,26.885,27.22757934,8.949272551,28.66060983
30/05/2020 15:30,32.65082254,2.251756478,32.72837637,25.8,0,25.8,6.850822544,2.251756478,7.211392152,51.42252353,8.42171622,52.10759283,25.8,0,25.8,25.62252353,8.42171622,26.9710774
30/05/2020 16:00,30.17865726,1.97856566,30.24344683,24.159,0,24.159,6.019657261,1.97856566,6.336481327,47.56238282,7.69231994,48.18041143,24.159,0,24.159,23.40338282,7.69231994,24.63513981
30/05/2020 16:30,26.73063202,1.516756197,26.77362952,22.116,0,22.116,4.614632022,1.516756197,4.857507391,42.07520011,6.560271827,42.58356057,22.116,0,22.116,19.95920011,6.560271827,21.00968432
30/05/2020 17:00,23.21675555,1.13503021,23.2444839,19.7635,0,19.7635,3.453255548,1.13503021,3.63500584,35.67747003,5.230668999,36.05886529,19.7635,0,19.7635,15.91397003,5.230668999,16.7515474
30/05/2020 17:30,17.2615,0,17.2615,17.2615,0,17.2615,0,0,0,28.46507259,3.682436231,28.70227681,17.2615,0,17.2615,11.20357259,3.682436231,11.7932343
30/05/2020 18:00,17.58298991,1.132642109,17.6194328,14.137,0,14.137,3.445989906,1.132642109,3.627357796,20.20225625,1.993553324,20.30037962,14.137,0,14.137,6.065256252,1.993553324,6.384480266
30/05/2020 18:30,15.58516998,1.542734717,15.66133946,10.8915,0,10.8915,4.693669978,1.542734717,4.940705239,13.65410694,0.90802499,13.68426636,10.8915,0,10.8915,2.762606939,0.90802499,2.908007304
30/05/2020 19:00,14.7026115,2.352264446,14.88959143,7.546,0,7.546,7.156611498,2.352264446,7.533275261,12.2474202,1.545282093,12.34452099,7.546,0,7.546,4.701420203,1.545282093,4.948863372
30/05/2020 19:30,13.46122654,2.99537271,13.79046328,4.348,0,4.348,9.113226538,2.99537271,9.59287004,13.51822799,3.014108182,13.85017459,4.348,0,4.348,9.170227992,3.014108182,9.652871571
30/05/2020 20:00,12.33847399,3.224875549,12.75295114,2.527,0,2.527,9.811473991,3.224875549,10.32786736,14.00276165,3.77190045,14.5018815,2.527,0,2.527,11.47576165,3.77190045,12.07974911
30/05/2020 20:30,10.99555115,3.014707425,11.40134229,1.8235,0,1.8235,9.172051149,3.014707425,9.654790683,14.59045758,4.196296028,15.18190873,1.8235,0,1.8235,12.76695758,4.196296028,13.43890271
30/05/2020 21:00,11.52759973,3.344722235,12.00302972,1.3515,0,1.3515,10.17609973,3.344722235,10.71168393,14.56250927,4.342248761,15.19611137,1.3515,0,1.3515,13.21100927,4.342248761,13.90632555
30/05/2020 21:30,11.53119304,3.401779597,12.02250047,1.1815,0,1.1815,10.34969304,3.401779597,10.89441373,14.10993463,4.249370968,14.7359224,1.1815,0,1.1815,12.92843463,4.249370968,13.60887856
30/05/2020 22:00,11.54825956,3.396706857,12.03743812,1.214,0,1.214,10.33425956,3.396706857,10.87816796,14.11928614,4.241762426,14.74268597,1.214,0,1.214,12.90528614,4.241762426,13.58451172
30/05/2020 22:30,11.06560754,3.222618654,11.5253174,1.261,0,1.261,9.804607536,3.222618654,10.32063951,13.71583859,4.093707476,14.3137231,1.261,0,1.261,12.45483859,4.093707476,13.11035641
30/05/2020 23:00,10.93318674,3.121409983,11.37003837,1.4365,0,1.4365,9.496686739,3.121409983,9.996512357,13.05903399,3.820142186,13.60631674,1.4365,0,1.4365,11.62253399,3.820142186,12.23424631
30/05/2020 23:30,10.53964275,2.997317274,10.95755356,1.4205,0,1.4205,9.119142747,2.997317274,9.599097629,12.29158114,3.573151575,12.80040542,1.4205,0,1.4205,10.87108114,3.573151575,11.4432433
31/05/2020 00:00,10.32246161,2.885998168,10.71831139,1.542,0,1.542,8.780461611,2.885998168,9.24259117,11.38953712,3.236728925,11.84052236,1.542,0,1.542,9.847537116,3.236728925,10.36582854
31/05/2020 00:30,9.761418049,2.667080236,10.1192193,1.647,0,1.647,8.114418049,2.667080236,8.541492683,10.56989096,2.932812429,10.96922894,1.647,0,1.647,8.922890955,2.932812429,9.392516795
31/05/2020 01:00,9.702803997,2.627764998,10.05234074,1.708,0,1.708,7.994803997,2.627764998,8.415583155,10.07199619,2.749112602,10.44043712,1.708,0,1.708,8.363996187,2.749112602,8.804206513
31/05/2020 01:30,9.474804829,2.572382,9.817793831,1.6485,0,1.6485,7.826304829,2.572382,8.23821561,10.36561992,2.865178759,10.7543166,1.6485,0,1.6485,8.717119916,2.865178759,9.175915701
31/05/2020 02:00,9.525120568,2.68637482,9.896692958,1.352,0,1.352,8.173120568,2.68637482,8.603284808,9.947207667,2.825108141,10.34060812,1.352,0,1.352,8.595207667,2.825108141,9.047587017
31/05/2020 02:30,9.646822781,2.762202971,10.03448828,1.243,0,1.243,8.403822781,2.762202971,8.846129243,9.721126124,2.786625299,10.11264425,1.243,0,1.243,8.478126124,2.786625299,8.924343289
31/05/2020 03:00,9.712870382,2.759753486,10.09733085,1.3165,0,1.3165,8.396370382,2.759753486,8.838284612,9.356370851,2.642577756,9.722391306,1.3165,0,1.3165,8.039870851,2.642577756,8.463021948
31/05/2020 03:30,10.06476054,2.865553665,10.46474092,1.3465,0,1.3465,8.718260541,2.865553665,9.177116359,9.744359841,2.760243047,10.12775841,1.3465,0,1.3465,8.397859841,2.760243047,8.839852465
31/05/2020 04:00,9.748820305,2.774199127,10.135861,1.3085,0,1.3085,8.440320305,2.774199127,8.884547689,9.726426412,2.76683861,10.11230768,1.3085,0,1.3085,8.417926412,2.76683861,8.860975171
31/05/2020 04:30,9.764320305,2.774199127,10.15077001,1.324,0,1.324,8.440320305,2.774199127,8.884547689,9.739418091,2.766014165,10.12457896,1.324,0,1.324,8.415418091,2.766014165,8.858334832
31/05/2020 05:00,9.790877285,2.777504696,10.17722017,1.3405,0,1.3405,8.450377285,2.777504696,8.895133984,9.765951376,2.769311946,10.15100463,1.3405,0,1.3405,8.425451376,2.769311946,8.868896185
31/05/2020 05:30,10.22612295,2.890488431,10.62678286,1.432,0,1.432,8.794122946,2.890488431,9.256971522,9.842401448,2.764365274,10.22323734,1.432,0,1.432,8.410401448,2.764365274,8.853054156
31/05/2020 06:00,10.40845138,2.769311946,10.77055935,1.983,0,1.983,8.425451376,2.769311946,8.868896185,9.753733434,2.554116565,10.08260023,1.983,0,1.983,7.770733434,2.554116565,8.179719404
31/05/2020 06:30,10.91189313,2.763540829,11.25640127,2.504,0,2.504,8.407893127,2.763540829,8.850413818,9.814961128,2.402996716,10.10484315,2.504,0,2.504,7.310961128,2.402996716,7.695748555
31/05/2020 07:00,11.88365033,2.707749069,12.18823409,3.6455,0,3.6455,8.238150329,2.707749069,8.671737188,9.917223481,2.06141582,10.12920316,3.6455,0,3.6455,6.271723481,2.06141582,6.60181419
31/05/2020 07:30,12.5812087,2.215728151,12.7748293,5.84,0,5.84,6.741208704,2.215728151,7.096009162,10.20539729,1.434836702,10.30576975,5.84,0,5.84,4.365397289,1.434836702,4.595155041
31/05/2020 08:00,14.29256651,1.795294443,14.40487902,8.8305,0,8.8305,5.46206651,1.795294443,5.749543695,11.46740259,0.866707968,11.50010891,8.8305,0,8.8305,2.63690259,0.866707968,2.775686937
31/05/2020 08:30,16.58328613,1.416722538,16.64369194,12.273,0,12.273,4.310286126,1.416722538,4.53714329,18.34500029,1.995769981,18.45324181,12.273,0,12.273,6.072000287,1.995769981,6.391579249
31/05/2020 09:00,18.63690515,1.020697313,18.66483476,15.5315,0,15.5315,3.105405151,1.020697313,3.268847528,25.4602678,3.263428159,25.66856442,15.5315,0,15.5315,9.928767796,3.263428159,10.45133452
31/05/2020 09:30,18.4705,0,18.4705,18.4705,0,18.4705,0,0,0,31.3579141,4.235888172,31.64271678,18.4705,0,18.4705,12.8874141,4.235888172,13.56569905
31/05/2020 10:00,24.54493851,1.147087317,24.57172798,21.055,0,21.055,3.489938513,1.147087317,3.673619487,37.22750549,5.315645497,37.60509609,21.055,0,21.055,16.17250549,5.315645497,17.02368999
31/05/2020 10:30,28.17124274,1.584172831,28.21574952,23.3515,0,23.3515,4.819742743,1.584172831,5.073413414,42.69171324,6.356820683,43.16238581,23.3515,0,23.3515,19.34021324,6.356820683,20.3581192
31/05/2020 11:00,31.36387219,2.040428916,31.43017386,25.156,0,25.156,6.20787219,2.040428916,6.534602305,46.98789317,7.175796272,47.5326641,25.156,0,25.156,21.83189317,7.175796272,22.98094018
31/05/2020 11:30,33.57417297,2.312349534,33.65370784,26.539,0,26.539,7.035172973,2.312349534,7.405445235,50.58946506,7.905005587,51.20335036,26.539,0,26.539,24.05046506,7.905005587,25.31627901
31/05/2020 12:00,34.60766342,2.364607168,34.68835157,27.4135,0,27.4135,7.194163425,2.364607168,7.572803605,53.02372085,8.417672523,53.68772842,27.4135,0,27.4135,25.61022085,8.417672523,26.95812721
31/05/2020 12:30,34.83347394,2.320336875,34.91066986,27.774,0,27.774,7.059473941,2.320336875,7.431025201,54.04821254,8.635916036,54.73379508,27.774,0,27.774,26.27421254,8.635916036,27.65706583
31/05/2020 13:00,34.70493857,2.25080856,34.77785071,27.857,0,27.857,6.847938567,2.25080856,7.208356386,54.87443503,8.880201456,55.58832249,27.857,0,27.857,27.01743503,8.880201456,28.43940529
31/05/2020 13:30,34.94742661,2.296984747,35.02283206,27.959,0,27.959,6.988426611,2.296984747,7.356238538,55.5603597,9.072128213,56.29615511,27.959,0,27.959,27.6013597,9.072128213,29.05406284
31/05/2020 14:00,35.27966655,2.318592419,35.35577382,28.2255,0,28.2255,7.054166547,2.318592419,7.425438471,56.2537204,9.212430543,57.00306953,28.2255,0,28.2255,28.0282204,9.212430543,29.5033899
31/05/2020 14:30,35.33098159,2.402674758,35.41258401,28.021,0,28.021,7.309981592,2.402674758,7.694717465,56.02654596,9.204977815,56.7776846,28.021,0,28.021,28.00554596,9.204977815,29.47952207
31/05/2020 15:00,35.07915156,2.359837348,35.1584372,27.8995,0,27.8995,7.179651559,2.359837348,7.557527956,55.64612151,9.119873464,56.38849999,27.8995,0,27.8995,27.74662151,9.119873464,29.20697001
31/05/2020 15:30,32.83426559,2.056170717,32.89858409,26.5785,0,26.5785,6.255765595,2.056170717,6.585016415,53.20457651,8.751568132,53.91954104,26.5785,0,26.5785,26.62607651,8.751568132,28.02744896
31/05/2020 16:00,29.62890846,1.620875576,29.67321105,24.6975,0,24.6975,4.931408457,1.620875576,5.19095627,48.71217771,7.893242854,49.34753834,24.6975,0,24.6975,24.01467771,7.893242854,25.27860812
31/05/2020 16:30,26.10811792,1.124302739,26.13231482,22.6875,0,22.6875,3.420617917,1.124302739,3.600650439,43.11176977,6.713132833,43.63130579,22.6875,0,22.6875,20.42426977,6.713132833,21.49923134
31/05/2020 17:00,23.1997355,0.925487504,23.21818801,20.384,0,20.384,2.815735502,0.925487504,2.963932107,36.43871476,5.276929556,36.81882561,20.384,0,20.384,16.05471476,5.276929556,16.89969975
31/05/2020 17:30,21.1826185,1.13712161,21.21311792,17.723,0,17.723,3.459618496,1.13712161,3.64170368,28.68800003,3.604021224,28.9134971,17.723,0,17.723,10.96500003,3.604021224,11.5421053
31/05/2020 18:00,18.32591594,1.214953167,18.36614566,14.6295,0,14.6295,3.696415943,1.214953167,3.890964151,20.51869757,1.935685632,20.60979934,14.6295,0,14.6295,5.889197566,1.935685632,6.199155333
31/05/2020 18:30,17.55211559,2.07041917,17.67380539,11.253,0,11.253,6.299115587,2.07041917,6.630647987,14.22637109,0.977299817,14.25990005,11.253,0,11.253,2.973371091,0.977299817,3.129864307
31/05/2020 19:00,15.83291332,2.670858547,16.05660703,7.707,0,7.707,8.125913315,2.670858547,8.553592963,12.4191686,1.54881492,12.5153736,7.707,0,7.707,4.712168601,1.54881492,4.960177474
31/05/2020 19:30,13.87513759,3.026404121,14.20135786,4.6675,0,4.6675,9.207637588,3.026404121,9.692250093,13.63034803,2.945945686,13.94507022,4.6675,0,4.6675,8.962848034,2.945945686,9.434576878
31/05/2020 20:00,12.48537222,3.182770534,12.88466328,2.802,0,2.802,9.683372224,3.182770534,10.19302339,14.61985249,3.88434027,15.12706799,2.802,0,2.802,11.81785249,3.88434027,12.43984472
31/05/2020 20:30,11.63869435,3.148200238,12.05696358,2.0605,0,2.0605,9.578194348,3.148200238,10.08230984,14.58176665,4.115541324,15.15142234,2.0605,0,2.0605,12.52126665,4.115541324,13.18028068
31/05/2020 21:00,11.07552333,3.116590352,11.5056661,1.5935,0,1.5935,9.482023326,3.116590352,9.981077186,14.49492805,4.240494336,15.10247435,1.5935,0,1.5935,12.90142805,4.240494336,13.58045058
31/05/2020 21:30,10.79804471,3.09983449,11.23417747,1.367,0,1.367,9.431044706,3.09983449,9.92741548,14.41853226,4.289831203,15.04316205,1.367,0,1.367,13.05153226,4.289831203,13.73845501
31/05/2020 22:00,10.97882873,3.15070954,11.42198104,1.393,0,1.393,9.585828734,3.15070954,10.09034604,14.24136761,4.223054212,14.85431716,1.393,0,1.393,12.84836761,4.223054212,13.52459749
31/05/2020 22:30,11.32532099,3.278236428,11.79023875,1.3515,0,1.3515,9.973820993,3.278236428,10.49875894,13.26813665,3.916809053,13.83419109,1.3515,0,1.3515,11.91663665,3.916809053,12.54382805
31/05/2020 23:00,10.93813329,3.232816325,11.40586959,1.1025,0,1.1025,9.835633285,3.232816325,10.3532982,12.31126167,3.684141801,12.85068344,1.1025,0,1.1025,11.20876167,3.684141801,11.7986965
31/05/2020 23:30,10.69728967,3.122265526,11.14363264,1.198,0,1.198,9.499289673,3.122265526,9.999252288,11.4914434,3.383291231,11.97914566,1.198,0,1.198,10.2934434,3.383291231,10.83520357
01/06/2020 00:00,10.47048428,2.951742439,10.87859478,1.49,0,1.49,8.980484277,2.951742439,9.453141345,10.675065,3.01898487,11.0937497,1.49,0,1.49,9.185065,3.01898487,9.668489473
01/06/2020 00:30,10.46904568,2.933027627,10.87214645,1.5455,0,1.5455,8.923545679,2.933027627,9.393205978,10.19590785,2.843251563,10.58492401,1.5455,0,1.5455,8.650407849,2.843251563,9.105692472
01/06/2020 01:00,10.0449255,2.777520543,10.42185917,1.5945,0,1.5945,8.450425496,2.777520543,8.895184733,10.01995138,2.769311946,10.39560072,1.5945,0,1.5945,8.425451376,2.769311946,8.868896185
01/06/2020 01:30,10.0724255,2.777520543,10.44836713,1.622,0,1.622,8.450425496,2.777520543,8.895184733,10.19391849,2.817453357,10.57610597,1.622,0,1.622,8.571918485,2.817453357,9.02307209
