Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/06/2020 02:00,10.00457828,2.755877608,10.3772081,1.62,0,1.62,8.384578277,2.755877608,8.82587187,10.11880711,2.793422808,10.49730767,1.62,0,1.62,8.498807105,2.793422808,8.946112742
01/06/2020 02:30,9.60743043,2.58984354,9.950377331,1.728,0,1.728,7.87943043,2.58984354,8.294137295,10.23691871,2.796746334,10.61208249,1.728,0,1.728,8.508918714,2.796746334,8.956756541
01/06/2020 03:00,9.384810452,2.516014524,9.716223356,1.73,0,1.73,7.654810452,2.516014524,8.057695213,10.16799298,2.773434173,10.53945057,1.73,0,1.73,8.437992983,2.773434173,8.882097877
01/06/2020 03:30,8.724779196,2.3278326,9.029982094,1.6425,0,1.6425,7.082279196,2.3278326,7.455030732,10.25789073,2.831741994,10.64157343,1.6425,0,1.6425,8.615390735,2.831741994,9.068832353
01/06/2020 04:00,8.672787028,2.331286358,8.980653145,1.58,0,1.58,7.092787028,2.331286358,7.466091609,10.34007089,2.879296061,10.73347156,1.58,0,1.58,8.760070887,2.879296061,9.22112725
01/06/2020 04:30,9.39004387,2.566051229,9.734348606,1.583,0,1.583,7.80704387,2.566051229,8.217940916,10.40955473,2.901148244,10.8062709,1.583,0,1.583,8.826554731,2.901148244,9.291110243
01/06/2020 05:00,9.301611471,2.529918196,9.639526028,1.6045,0,1.6045,7.697111471,2.529918196,8.102222601,10.67484846,2.981279367,11.08333958,1.6045,0,1.6045,9.07034846,2.981279367,9.547735221
01/06/2020 05:30,9.459727455,2.568576701,9.802246161,1.645,0,1.645,7.814727455,2.568576701,8.2260289,11.04575431,3.089878518,11.46978803,1.645,0,1.645,9.400754307,3.089878518,9.89553085
01/06/2020 06:00,9.1147881,2.387491692,9.422286277,1.851,0,1.851,7.2637881,2.387491692,7.646092737,11.15304814,3.057435371,11.56453172,1.851,0,1.851,9.302048144,3.057435371,9.791629625
01/06/2020 06:30,9.100033612,2.23966454,9.371590526,2.286,0,2.286,6.814033612,2.23966454,7.17266696,12.5034222,3.358304274,12.94657385,2.286,0,2.286,10.2174222,3.358304274,10.75518127
01/06/2020 07:00,9.986378409,2.198199331,10.22545031,3.2985,0,3.2985,6.687878409,2.198199331,7.03987201,12.3691323,2.981372661,12.72336499,3.2985,0,3.2985,9.0706323,2.981372661,9.548034
01/06/2020 07:30,10.40081243,1.623144802,10.52670405,5.4625,0,5.4625,4.938312429,1.623144802,5.198223609,12.82570789,2.420169398,13.05204976,5.4625,0,5.4625,7.363207895,2.420169398,7.750745152
01/06/2020 08:00,12.62098836,1.387536124,12.69703129,8.3995,0,8.3995,4.221488358,1.387536124,4.443671956,12.52074568,1.354587947,12.59380724,8.3995,0,8.3995,4.121245675,1.354587947,4.338153342
01/06/2020 08:30,15.15230109,1.209163445,15.20047054,11.4735,0,11.4735,3.678801091,1.209163445,3.872422201,14.1475239,0.878909154,14.17479855,11.4735,0,11.4735,2.674023903,0.878909154,2.814762003
01/06/2020 09:00,17.95216145,1.185780976,17.99128059,14.3445,0,14.3445,3.607661451,1.185780976,3.79753837,19.68029827,1.753792078,19.75828754,14.3445,0,14.3445,5.335798266,1.753792078,5.616629753
01/06/2020 09:30,21.43070222,1.494100066,21.48272172,16.885,0,16.885,4.545702219,1.494100066,4.784949705,25.98591151,2.991324956,26.15751559,16.885,0,16.885,9.10091151,2.991324956,9.579906852
01/06/2020 10:00,23.02339237,1.254551855,23.0575475,19.2065,0,19.2065,3.816892375,1.254551855,4.017781447,33.0206921,4.540505371,33.33140105,19.2065,0,19.2065,13.8141921,4.540505371,14.54125485
01/06/2020 10:30,26.47032427,1.663905523,26.52256866,21.408,0,21.408,5.06232427,1.663905523,5.328762389,39.03487114,5.793672369,39.46248604,21.408,0,21.408,17.62687114,5.793672369,18.5546012
01/06/2020 11:00,28.93100551,1.974735916,28.99832171,22.923,0,22.923,6.008005513,1.974735916,6.324216329,43.14311275,6.646029666,43.65200898,22.923,0,22.923,20.22011275,6.646029666,21.28432921
01/06/2020 11:30,30.45145166,2.08384134,30.52266868,24.1115,0,24.1115,6.339951664,2.08384134,6.673633331,46.72341414,7.432176765,47.31083048,24.1115,0,24.1115,22.61191414,7.432176765,23.80201488
01/06/2020 12:00,32.13472887,2.337840925,32.21965704,25.022,0,25.022,7.112728874,2.337840925,7.487083025,48.91652593,7.853750872,49.54299054,25.022,0,25.022,23.89452593,7.853750872,25.15213255
01/06/2020 12:30,33.0654956,2.543356158,33.16316721,25.3275,0,25.3275,7.737995595,2.543356158,8.145258521,49.47438421,7.93669703,50.10694416,25.3275,0,25.3275,24.14688421,7.93669703,25.41777285
01/06/2020 13:00,34.14767568,2.85730867,34.2670099,25.4545,0,25.4545,8.693175682,2.85730867,9.150711244,49.78675054,7.997623996,50.42501878,25.4545,0,25.4545,24.33225054,7.997623996,25.61289531
01/06/2020 13:30,34.44423871,2.928982523,34.56854812,25.533,0,25.533,8.911238713,2.928982523,9.380251277,50.07204719,8.065594767,50.71748938,25.533,0,25.533,24.53904719,8.065594767,25.83057599
01/06/2020 14:00,33.68544046,2.74613613,33.79719164,25.3305,0,25.3305,8.354940462,2.74613613,8.794674171,50.35041398,8.223648037,51.01757124,25.3305,0,25.3305,25.01991398,8.223648037,26.33675156
01/06/2020 14:30,33.10206853,2.642314046,33.2073601,25.063,0,25.063,8.03906853,2.642314046,8.4621774,50.04068091,8.209766701,50.70966393,25.063,0,25.063,24.97768091,8.209766701,26.2922957
01/06/2020 15:00,32.40891832,2.534127605,32.50784197,24.699,0,24.699,7.709918324,2.534127605,8.115703499,49.26508519,8.07448173,49.92239852,24.699,0,24.699,24.56608519,8.07448173,25.85903705
01/06/2020 15:30,30.0210846,2.165398693,30.0990776,23.433,0,23.433,6.588084605,2.165398693,6.9348259,46.23001966,7.493018009,46.83332187,23.433,0,23.433,22.79701966,7.493018009,23.9968628
01/06/2020 16:00,27.46682966,1.885440382,27.53146595,21.7305,0,21.7305,5.736329663,1.885440382,6.03824175,42.10490133,6.696741871,42.63413032,21.7305,0,21.7305,20.37440133,6.696741871,21.44673825
01/06/2020 16:30,26.44752076,2.269406228,26.54470868,19.543,0,19.543,6.904520761,2.269406228,7.267916591,36.24307899,5.489050519,36.65638349,19.543,0,19.543,16.70007899,5.489050519,17.57903052
01/06/2020 17:00,24.55965229,2.329762994,24.6699071,17.4715,0,17.4715,7.088152294,2.329762994,7.461212941,30.29923731,4.21627336,30.59118734,17.4715,0,17.4715,12.82773731,4.21627336,13.50288138
01/06/2020 17:30,22.02079991,2.285439159,22.13907995,15.0675,0,15.0675,6.95329991,2.285439159,7.319263064,22.90014737,2.574466693,23.04440558,15.0675,0,15.0675,7.832647374,2.574466693,8.244891973
01/06/2020 18:00,20.04156163,2.523163791,20.19976604,12.365,0,12.365,7.676561633,2.523163791,8.080591192,15.9297814,1.171686984,15.97281396,12.365,0,12.365,3.564781398,1.171686984,3.752401472
01/06/2020 18:30,17.89629059,2.761863707,18.10815032,9.4935,0,9.4935,8.402790592,2.761863707,8.845042728,13.78165781,1.409449312,13.85354248,9.4935,0,9.4935,4.288157808,1.409449312,4.513850325
01/06/2020 19:00,15.77806102,3.026214614,16.06565232,6.571,0,6.571,9.207061023,3.026214614,9.691643182,15.25028119,2.852741771,15.51480622,6.571,0,6.571,8.679281188,2.852741771,9.136085461
01/06/2020 19:30,14.02825695,3.256686571,14.40131941,4.12,0,4.12,9.908256955,3.256686571,10.42974416,16.09039591,3.934478868,16.56444881,4.12,0,4.12,11.97039591,3.934478868,12.60041675
01/06/2020 20:00,12.674402,3.324443172,13.10314422,2.56,0,2.56,10.114402,3.324443172,10.64673895,16.50672539,4.584066956,17.13142297,2.56,0,2.56,13.94672539,4.584066956,14.68076357
01/06/2020 20:30,12.37039156,3.429782994,12.83705569,1.9355,0,1.9355,10.43489156,3.429782994,10.98409638,16.3367706,4.733468742,17.00869778,1.9355,0,1.9355,14.4012706,4.733468742,15.15923221
01/06/2020 21:00,12.95316725,3.746396403,13.4840657,1.555,0,1.555,11.39816725,3.746396403,11.99807079,15.67216422,4.640087488,16.34463652,1.555,0,1.555,14.11716422,4.640087488,14.86017286
01/06/2020 21:30,11.39700178,3.326776757,11.87261948,1.2755,0,1.2755,10.12150178,3.326776757,10.6542124,16.01906366,4.84597503,16.73600534,1.2755,0,1.2755,14.74356366,4.84597503,15.5195407
01/06/2020 22:00,10.96488843,3.196087566,11.42119757,1.241,0,1.241,9.723888425,3.196087566,10.23567203,16.13917722,4.896794049,16.86569398,1.241,0,1.241,14.89817722,4.896794049,15.68229181
01/06/2020 22:30,11.30467456,3.309577629,11.77917531,1.2355,0,1.2355,10.06917456,3.309577629,10.59913111,15.7751663,4.778957206,16.48315212,1.2355,0,1.2355,14.5396663,4.778957206,15.30491189
01/06/2020 23:00,10.96880374,3.1904721,11.42338687,1.262,0,1.262,9.706803736,3.1904721,10.21768814,15.12063204,4.555112072,15.79185104,1.262,0,1.262,13.85863204,4.555112072,14.58803373
01/06/2020 23:30,9.533962457,2.711467186,9.912037854,1.2845,0,1.2845,8.249462457,2.711467186,8.683644691,13.86124096,4.133774849,14.46451159,1.2845,0,1.2845,12.57674096,4.133774849,13.2386747
02/06/2020 00:00,9.53807102,2.670088671,9.904755034,1.4145,0,1.4145,8.12357102,2.670088671,8.551127389,12.88999345,3.771812295,13.43050628,1.4145,0,1.4145,11.47549345,3.771812295,12.07946679
02/06/2020 00:30,9.185541075,2.539919924,9.530233893,1.458,0,1.458,7.727541075,2.539919924,8.134253763,12.60960078,3.665353922,13.13152128,1.458,0,1.458,11.15160078,3.665353922,11.73852713
02/06/2020 01:00,8.710223801,2.385498453,9.030980098,1.4525,0,1.4525,7.257723801,2.385498453,7.639709264,12.40617342,3.600298348,12.9180218,1.4525,0,1.4525,10.95367342,3.600298348,11.53018255
02/06/2020 01:30,8.590691545,2.333720105,8.902035203,1.4905,0,1.4905,7.100191545,2.333720105,7.473885837,12.9072725,3.752511653,13.44168989,1.4905,0,1.4905,11.4167725,3.752511653,12.01765526
02/06/2020 02:00,8.664172571,2.339301498,8.974420196,1.547,0,1.547,7.117172571,2.339301498,7.491760602,12.53018931,3.609999751,13.03985208,1.547,0,1.547,10.98318931,3.609999751,11.56125191
02/06/2020 02:30,8.708172571,2.339301498,9.0169064,1.591,0,1.591,7.117172571,2.339301498,7.491760602,12.5807484,3.612155618,13.08903734,1.591,0,1.591,10.9897484,3.612155618,11.56815621
02/06/2020 03:00,8.693663085,2.342092195,9.003620032,1.568,0,1.568,7.125663085,2.342092195,7.500697984,12.2473665,3.510138023,12.74044957,1.568,0,1.568,10.6793665,3.510138023,11.24143842
02/06/2020 03:30,8.639785713,2.342789869,8.951790968,1.512,0,1.512,7.127785713,2.342789869,7.502932329,11.88829221,3.41052232,12.36782738,1.512,0,1.512,10.37629221,3.41052232,10.92241285
02/06/2020 04:00,8.579540456,2.341394521,8.893292008,1.456,0,1.456,7.123540456,2.341394521,7.498463638,11.82919942,3.409505771,12.310755,1.456,0,1.456,10.37319942,3.409505771,10.91915729
02/06/2020 04:30,8.500776226,2.345580566,8.818443436,1.3645,0,1.3645,7.136276226,2.345580566,7.511869711,11.74388499,3.411538869,12.22936761,1.3645,0,1.3645,10.37938499,3.411538869,10.92566841
02/06/2020 05:00,8.451398854,2.34627824,8.771041225,1.313,0,1.313,7.138398854,2.34627824,7.514104057,11.70166335,3.414588516,12.1896817,1.313,0,1.313,10.38866335,3.414588516,10.9354351
02/06/2020 05:30,8.418285713,2.342789869,8.738203403,1.2905,0,1.2905,7.127785713,2.342789869,7.502932329,12.26130452,3.605929065,12.78054431,1.2905,0,1.2905,10.97080452,3.605929065,11.54821528
02/06/2020 06:00,8.294646653,2.22244578,8.587224717,1.533,0,1.533,6.761646653,2.22244578,7.117522792,12.10818873,3.475896445,12.5972255,1.533,0,1.533,10.57518873,3.475896445,11.13177761
02/06/2020 06:30,9.051189436,2.294606003,9.337518241,2.07,0,2.07,6.981189436,2.294606003,7.348620459,12.5228694,3.435692024,12.98561657,2.07,0,2.07,10.4528694,3.435692024,11.00302042
02/06/2020 07:00,9.951405368,2.211191213,10.19410788,3.224,0,3.224,6.727405368,2.211191213,7.081479334,13.08427766,3.240916539,13.4796833,3.224,0,3.224,9.860277658,3.240916539,10.37923964
02/06/2020 07:30,11.29628171,1.906624745,11.45605509,5.4955,0,5.4955,5.800781707,1.906624745,6.106086007,13.34018794,2.578424237,13.58708526,5.4955,0,5.4955,7.844687942,2.578424237,8.257566255
02/06/2020 08:00,12.97110526,1.476154913,13.05483071,8.48,0,8.48,4.491105259,1.476154913,4.72747922,12.59580253,1.352798872,12.66824006,8.48,0,8.48,4.115802532,1.352798872,4.332423718
02/06/2020 08:30,14.64741935,0.997858436,14.68136966,11.6115,0,11.6115,3.035919352,0.997858436,3.195704581,14.40512561,0.918220335,14.43436083,11.6115,0,11.6115,2.793625614,0.918220335,2.940658541
02/06/2020 09:00,14.57,0,14.57,14.57,0,14.57,0,0,0,20.08689778,1.813316611,20.16857902,14.57,0,14.57,5.516897783,1.813316611,5.807260824
02/06/2020 09:30,17.2575,0,17.2575,17.2575,0,17.2575,0,0,0,26.52394525,3.045733265,26.69824269,17.2575,0,17.2575,9.266445251,3.045733265,9.754152896
02/06/2020 10:00,22.33608823,0.876793849,22.35329069,19.6685,0,19.6685,2.667588225,0.876793849,2.807987606,32.44051503,4.197958331,32.71100533,19.6685,0,19.6685,12.77201503,4.197958331,13.44422635
02/06/2020 10:30,25.94591574,1.401974355,25.98376562,21.6805,0,21.6805,4.265415739,1.401974355,4.489911304,37.28306269,5.128314357,37.63411181,21.6805,0,21.6805,15.60256269,5.128314357,16.4237502
02/06/2020 11:00,25.98808851,1.31525854,26.02134988,21.9865,0,21.9865,4.001588513,1.31525854,4.212198434,38.58100933,5.454351451,38.96465361,21.9865,0,21.9865,16.59450933,5.454351451,17.46790456
02/06/2020 11:30,26.26163887,1.33516048,26.29555722,22.1995,0,22.1995,4.06213887,1.33516048,4.275935652,39.77859654,5.777969616,40.19604055,22.1995,0,22.1995,17.57909654,5.777969616,18.50431215
02/06/2020 12:00,26.88079802,1.269968994,26.9107808,23.017,0,23.017,3.863798017,1.269968994,4.067155807,40.67071482,5.80249546,41.08255101,23.017,0,23.017,17.65371482,5.80249546,18.58285771
02/06/2020 12:30,24.23230864,0.883933003,24.24842509,21.543,0,21.543,2.689308636,0.883933003,2.830851196,37.80003744,5.343429803,38.17584409,21.543,0,21.543,16.25703744,5.343429803,17.11267099
02/06/2020 13:00,26.67030496,1.144085263,26.69483279,23.1895,0,23.1895,3.480804959,1.144085263,3.66400522,42.24473575,6.263153112,42.70649582,23.1895,0,23.1895,19.05523575,6.263153112,20.0581429
02/06/2020 13:30,25.96862305,1.220608871,25.9972935,22.255,0,22.255,3.713623054,1.220608871,3.909076899,41.36156683,6.28002482,41.83560591,22.255,0,22.255,19.10656683,6.28002482,20.11217561
02/06/2020 14:00,29.26717422,1.607979907,29.31131328,24.375,0,24.375,4.892174224,1.607979907,5.149657078,45.92265153,7.082370561,46.46557754,24.375,0,24.375,21.54765153,7.082370561,22.68173845
02/06/2020 14:30,32.6807002,2.033963045,32.74393335,26.4925,0,26.4925,6.188200198,2.033963045,6.513894945,49.37237424,7.52025099,49.94182128,26.4925,0,26.4925,22.87987424,7.52025099,24.08407814
02/06/2020 15:00,31.42245911,1.864940173,31.47775307,25.7485,0,25.7485,5.673959111,1.864940173,5.972588538,47.24467121,7.065449799,47.77006949,25.7485,0,25.7485,21.49617121,7.065449799,22.62754864
02/06/2020 15:30,29.15759769,1.626196721,29.20291114,24.21,0,24.21,4.947597693,1.626196721,5.207997572,44.64484441,6.716608549,45.14725864,24.21,0,24.21,20.43484441,6.716608549,21.51036254
02/06/2020 16:00,24.66743668,1.018406887,24.68845043,21.569,0,21.569,3.098436678,1.018406887,3.261512292,39.44888317,5.8768334,39.88422688,21.569,0,21.569,17.87988317,5.8768334,18.82092965
02/06/2020 16:30,23.2112329,1.149320524,23.23967019,19.7145,0,19.7145,3.496732898,1.149320524,3.680771472,35.4999829,5.188437321,35.87713293,19.7145,0,19.7145,15.7854829,5.188437321,16.61629779
02/06/2020 17:00,21.25788128,1.226610058,21.29324044,17.526,0,17.526,3.731881277,1.226610058,3.928296081,29.17136525,3.827646456,29.42141104,17.526,0,17.526,11.64536525,3.827646456,12.25827921
02/06/2020 17:30,20.0780061,1.149081638,20.11086069,16.582,0,16.582,3.496006104,1.149081638,3.680006425,24.41065782,2.57315539,24.54590279,16.582,0,16.582,7.82865782,2.57315539,8.240692443
02/06/2020 18:00,18.77699117,1.586226589,18.843872,13.951,0,13.951,4.825991168,1.586226589,5.079990703,17.97340475,1.322100506,18.02196515,13.951,0,13.951,4.02240475,1.322100506,4.234110263
02/06/2020 18:30,17.04883438,2.084953183,17.17584884,10.7055,0,10.7055,6.343334377,2.084953183,6.677194081,14.07040156,1.105989657,14.11380222,10.7055,0,10.7055,3.364901557,1.105989657,3.542001639
02/06/2020 19:00,15.55195941,2.611874901,15.76976005,7.6055,0,7.6055,7.946459411,2.611874901,8.364694117,14.63267264,2.309719951,14.813842,7.6055,0,7.6055,7.027172639,2.309719951,7.397023831
02/06/2020 19:30,13.67814137,2.908243428,13.98389899,4.83,0,4.83,8.848141367,2.908243428,9.313833018,15.94272311,3.652575452,16.35578575,4.83,0,4.83,11.11272311,3.652575452,11.69760328
02/06/2020 20:00,11.9974946,2.982970821,12.36276634,2.922,0,2.922,9.075494599,2.982970821,9.55315221,16.88082602,4.58804424,17.49321117,2.922,0,2.922,13.95882602,4.58804424,14.69350107
02/06/2020 20:30,11.60275209,3.195221044,12.03467048,1.8815,0,1.8815,9.721252088,3.195221044,10.23289693,17.0681039,4.991595314,17.78303108,1.8815,0,1.8815,15.1866039,4.991595314,15.98589884
02/06/2020 21:00,11.1994292,3.198073071,11.64709774,1.4695,0,1.4695,9.729929195,3.198073071,10.24203073,17.01863663,5.11075406,17.76946257,1.4695,0,1.4695,15.54913663,5.11075406,16.36751224
02/06/2020 21:30,11.00184342,3.180131595,11.45223977,1.3265,0,1.3265,9.675343423,3.180131595,10.18457202,16.88951566,5.115315876,17.64715829,1.3265,0,1.3265,15.56301566,5.115315876,16.38212175
02/06/2020 22:00,10.97984342,3.180131595,11.43110662,1.3045,0,1.3045,9.675343423,3.180131595,10.18457202,16.79666397,5.092028053,17.55154325,1.3045,0,1.3045,15.49216397,5.092028053,16.30754102
02/06/2020 22:30,11.26075676,3.278544,11.72832015,1.286,0,1.286,9.974756759,3.278544,10.49974396,16.03334589,4.847218188,16.75003596,1.286,0,1.286,14.74734589,4.847218188,15.52352199
02/06/2020 23:00,10.96542783,3.166025922,11.4133399,1.333,0,1.333,9.632427829,3.166025922,10.13939771,14.41735369,4.300619084,15.04511256,1.333,0,1.333,13.08435369,4.300619084,13.77300388
02/06/2020 23:30,10.61899106,3.007785307,11.03674515,1.468,0,1.468,9.150991057,3.007785307,9.632622165,13.21900138,3.862367374,13.77170575,1.468,0,1.468,11.75100138,3.862367374,12.36947514
03/06/2020 00:00,10.13250566,2.862840415,10.529175,1.4225,0,1.4225,8.710005656,2.862840415,9.168427006,12.39650787,3.606981958,12.91060519,1.4225,0,1.4225,10.97400787,3.606981958,11.55158724
03/06/2020 00:30,9.733782917,2.738524613,10.11167874,1.402,0,1.402,8.331782917,2.738524613,8.770297807,12.40557855,3.616701371,12.92203189,1.402,0,1.402,11.00357855,3.616701371,11.58271427
03/06/2020 01:00,9.27306161,2.587914552,9.627407406,1.3995,0,1.3995,7.87356161,2.587914552,8.287959589,12.4392205,3.628580653,12.95765427,1.3995,0,1.3995,11.0397205,3.628580653,11.62075842
03/06/2020 01:30,9.089310131,2.558907694,9.442646199,1.304,0,1.304,7.785310131,2.558907694,8.195063296,12.56802932,3.702307398,13.10200141,1.304,0,1.304,11.26402932,3.702307398,11.85687297
03/06/2020 02:00,9.052274315,2.538681849,9.401519867,1.3285,0,1.3285,7.723774315,2.538681849,8.130288753,12.34448474,3.620779087,12.86453826,1.3285,0,1.3285,11.01598474,3.620779087,11.59577341
03/06/2020 02:30,9.680272404,2.731783133,10.05834544,1.369,0,1.369,8.311272404,2.731783133,8.748707794,12.38826428,3.621857021,12.90685633,1.369,0,1.369,11.01926428,3.621857021,11.59922556
03/06/2020 03:00,9.759045984,2.76671357,10.14365233,1.3415,0,1.3415,8.417545984,2.76671357,8.86057472,11.7282334,3.413954174,12.21501297,1.3415,0,1.3415,10.3867334,3.413954174,10.93340358
03/06/2020 03:30,9.73604817,2.764249157,10.12085507,1.326,0,1.326,8.41004817,2.764249157,8.852682284,11.7096467,3.412939626,12.19688414,1.326,0,1.326,10.3836467,3.412939626,10.93015443
03/06/2020 04:00,9.876045984,2.76671357,10.2562658,1.4585,0,1.4585,8.417545984,2.76671357,8.86057472,11.8421467,3.412939626,12.32414685,1.4585,0,1.4585,10.3836467,3.412939626,10.93015443
03/06/2020 04:30,9.723496228,2.683375795,10.08696607,1.5595,0,1.5595,8.163996228,2.683375795,8.59368024,11.60881531,3.303050211,12.06957885,1.5595,0,1.5595,10.04931531,3.303050211,10.57822664
03/06/2020 05:00,9.854160731,2.743414714,10.22892018,1.5075,0,1.5075,8.346660731,2.743414714,8.785958664,11.83579382,3.394746014,12.31301409,1.5075,0,1.5075,10.32829382,3.394746014,10.87188824
03/06/2020 05:30,9.892418091,2.766014165,10.27184356,1.477,0,1.477,8.415418091,2.766014165,8.858334832,11.82669304,3.401779597,12.30620871,1.477,0,1.477,10.34969304,3.401779597,10.89441373
03/06/2020 06:00,9.918401448,2.764365274,10.29642669,1.508,0,1.508,8.410401448,2.764365274,8.853054156,11.85460635,3.400765049,12.33275697,1.508,0,1.508,10.34660635,3.400765049,10.89116458
03/06/2020 06:30,10.44135517,2.809708471,10.81278685,1.893,0,1.893,8.548355173,2.809708471,8.998268603,12.18095912,3.381488636,12.64160711,1.893,0,1.893,10.28795912,3.381488636,10.82943065
03/06/2020 07:00,11.2061601,2.96149641,11.5908794,2.196,0,2.196,9.010160101,2.96149641,9.484379054,13.01828652,3.55711356,13.49551188,2.196,0,2.196,10.82228652,3.55711356,11.39188055
03/06/2020 07:30,11.20373058,2.912545644,11.5761177,2.3425,0,2.3425,8.861230579,2.912545644,9.327611136,13.52419767,3.675246293,14.01468365,2.3425,0,2.3425,11.18169767,3.675246293,11.77020807
03/06/2020 08:00,12.42219474,3.112866827,12.80628214,2.9515,0,2.9515,9.470694744,3.112866827,9.969152362,13.63512838,3.511538834,14.08004371,2.9515,0,2.9515,10.68362838,3.511538834,11.24592461
03/06/2020 08:30,13.82097857,2.882388218,14.11834305,5.0515,0,5.0515,8.769478573,2.882388218,9.231030077,13.21143329,2.682040371,13.48092393,5.0515,0,5.0515,8.159933287,2.682040371,8.58940346
03/06/2020 09:00,15.31724684,3.09595672,15.62699584,5.898,0,5.898,9.419246842,3.09595672,9.914996676,13.56433994,2.519804084,13.79640282,5.898,0,5.898,7.666339943,2.519804084,8.069831519
03/06/2020 09:30,14.02365146,2.064678988,14.17482626,7.742,0,7.742,6.281651458,2.064678988,6.612264692,13.25481707,1.811975346,13.37809516,7.742,0,7.742,5.512817071,1.811975346,5.802965338
03/06/2020 10:00,13.98580151,2.5043433,14.2082504,6.3665,0,6.3665,7.619301514,2.5043433,8.020317383,12.67283779,2.072792993,12.84123391,6.3665,0,6.3665,6.306337789,2.072792993,6.638250304
03/06/2020 10:30,14.09011676,2.69048212,14.34468837,5.9045,0,5.9045,8.18561676,2.69048212,8.616438695,12.56703719,2.189870074,12.75640838,5.9045,0,5.9045,6.66253719,2.189870074,7.013197042
03/06/2020 11:00,14.77781178,2.518151408,14.99082411,7.1165,0,7.1165,7.661311783,2.518151408,8.064538718,12.38612837,1.732043087,12.50664421,7.1165,0,7.1165,5.269628374,1.732043087,5.546977235
03/06/2020 11:30,14.61315504,1.997135583,14.74899491,8.537,0,8.537,6.076155043,1.997135583,6.395952677,13.36808877,1.587902088,13.46206635,8.537,0,8.537,4.831088767,1.587902088,5.085356597
03/06/2020 12:00,15.30557437,1.600716037,15.38905126,10.4355,0,10.4355,4.870074373,1.600716037,5.126394076,15.05667893,1.518908062,15.13309823,10.4355,0,10.4355,4.621178931,1.518908062,4.864398875
03/06/2020 12:30,15.4571126,1.722177379,15.55275618,10.2175,0,10.2175,5.2396126,1.722177379,5.515381684,15.03497729,1.583428212,15.11812776,10.2175,0,10.2175,4.81747729,1.583428212,5.071028726
03/06/2020 13:00,15.23725729,2.291177124,15.4085529,8.2665,0,8.2665,6.970757294,2.291177124,7.337639257,13.91545159,1.856720598,14.03877503,8.2665,0,8.2665,5.648951588,1.856720598,5.94626483
03/06/2020 13:30,15.07017254,2.999463514,15.36576981,5.9445,0,5.9445,9.125672544,2.999463514,9.605971099,12.76957506,2.24329369,12.96512298,5.9445,0,5.9445,6.825075063,2.24329369,7.18428954
03/06/2020 14:00,15.52901589,2.976897162,15.81177571,6.472,0,6.472,9.057015886,2.976897162,9.533700933,12.41058471,1.951918401,12.56314444,6.472,0,6.472,5.938584708,1.951918401,6.251141798
03/06/2020 14:30,16.66904231,3.485873185,17.02962958,6.0635,0,6.0635,10.60554231,3.485873185,11.16372875,11.70209217,1.853315623,11.84794244,6.0635,0,6.0635,5.638592175,1.853315623,5.935360184
03/06/2020 15:00,17.85507973,3.410288139,18.17784193,7.4795,0,7.4795,10.37557973,3.410288139,10.92166287,12.65957683,1.702608916,12.77355716,7.4795,0,7.4795,5.180076826,1.702608916,5.452712449
03/06/2020 15:30,17.81482122,3.292041237,18.11643979,7.799,0,7.799,10.01582122,3.292041237,10.54296971,12.25512402,1.464657135,12.3423371,7.799,0,7.799,4.456124016,1.464657135,4.690656859
03/06/2020 16:00,17.26251381,3.60073891,17.63404955,6.3075,0,6.3075,10.95501381,3.60073891,11.53159348,12.15882938,1.923238963,12.30999513,6.3075,0,6.3075,5.851329384,1.923238963,6.159294088
03/06/2020 16:30,17.264335,4.22764507,17.77442674,4.402,0,4.402,12.862335,4.22764507,13.5393,11.91105138,2.468105833,12.1640738,4.402,0,4.402,7.509051379,2.468105833,7.904264609
03/06/2020 17:00,16.92554624,4.070767841,17.40819538,4.5405,0,4.5405,12.38504624,4.070767841,13.03689078,13.2351375,2.857789146,13.54015596,4.5405,0,4.5405,8.694637498,2.857789146,9.152249998
03/06/2020 17:30,16.88023116,4.164832275,17.38643241,4.209,0,4.209,12.67123116,4.164832275,13.33813806,13.87117753,3.175804177,14.23008427,4.209,0,4.209,9.662177534,3.175804177,10.17071319
03/06/2020 18:00,15.95872082,3.493162907,16.3365528,5.331,0,5.331,10.62772082,3.493162907,11.18707454,13.89985483,2.816446381,14.18232472,5.331,0,5.331,8.568854825,2.816446381,9.019847184
03/06/2020 18:30,15.86621523,2.606042669,16.07881351,7.9375,0,7.9375,7.928715226,2.606042669,8.346016027,15.27712336,2.412417535,15.46642352,7.9375,0,7.9375,7.339623355,2.412417535,7.725919321
03/06/2020 19:00,15.99883768,3.742672554,16.43077615,4.612,0,4.612,11.38683768,3.742672554,11.98614493,15.19497203,3.478454692,15.58803458,4.612,0,4.612,10.58297203,3.478454692,11.13997056
03/06/2020 19:30,14.11838087,3.706860181,14.59690004,2.8405,0,2.8405,11.27788087,3.706860181,11.87145355,14.46702651,3.821454462,14.96323395,2.8405,0,2.8405,11.62652651,3.821454462,12.23844896
03/06/2020 20:00,13.5749766,3.569830376,14.03651234,2.714,0,2.714,10.8609766,3.569830376,11.43260695,13.52830725,3.554490901,13.98747663,2.714,0,2.714,10.81430725,3.554490901,11.38348131
03/06/2020 20:30,13.50769152,3.577296409,13.97335965,2.624,0,2.624,10.88369152,3.577296409,11.45651739,13.29296316,3.506718608,13.74772508,2.624,0,2.624,10.66896316,3.506718608,11.23048753
03/06/2020 21:00,12.88181685,3.418254497,13.32762804,2.482,0,2.482,10.39981685,3.418254497,10.94717564,12.79141757,3.388541689,13.23263308,2.482,0,2.482,10.30941757,3.388541689,10.8520185
03/06/2020 21:30,12.76976476,3.504188268,13.24183626,2.1085,0,2.1085,10.66126476,3.504188268,11.22238396,12.68502483,3.476335601,13.1527474,2.1085,0,2.1085,10.57652483,3.476335601,11.13318404
03/06/2020 22:00,12.98419174,3.57170885,13.46648949,2.1175,0,2.1175,10.86669174,3.57170885,11.43862288,11.80623968,3.184534731,12.22818698,2.1175,0,2.1175,9.688739676,3.184534731,10.19867334
03/06/2020 22:30,12.79933837,3.475123919,13.26271273,2.2265,0,2.2265,10.57283837,3.475123919,11.12930355,11.38804513,3.011254262,11.77944074,2.2265,0,2.2265,9.161545127,3.011254262,9.643731712
03/06/2020 23:00,12.07006756,3.245120377,12.49869342,2.197,0,2.197,9.873067563,3.245120377,10.3927027,10.29958876,2.663192135,10.63833262,2.197,0,2.197,8.102588757,2.663192135,8.529040797
03/06/2020 23:30,11.87788394,3.189676752,12.29870581,2.1735,0,2.1735,9.70438394,3.189676752,10.21514099,10.7466942,2.817872665,11.10998842,2.1735,0,2.1735,8.573194201,2.817872665,9.024414949
04/06/2020 00:00,11.56542718,3.061504163,11.96377506,2.251,0,2.251,9.31442718,3.061504163,9.80466019,10.23878419,2.625457698,10.57003925,2.251,0,2.251,7.987784186,2.625457698,8.40819388
04/06/2020 00:30,10.92619041,2.905137047,11.30581523,2.0875,0,2.0875,8.838690406,2.905137047,9.303884638,10.15554685,2.651838759,10.49606501,2.0875,0,2.0875,8.068046849,2.651838759,8.492680893
04/06/2020 01:00,10.35937723,2.754332449,10.71928374,1.9795,0,1.9795,8.379877231,2.754332449,8.820923401,10.35687204,2.753509031,10.71665108,1.9795,0,1.9795,8.377372036,2.753509031,8.818286354
04/06/2020 01:30,10.32587723,2.754332449,10.68691199,1.946,0,1.946,8.379877231,2.754332449,8.820923401,10.63540497,2.856069298,11.01221916,1.946,0,1.946,8.689404973,2.856069298,9.146742076
04/06/2020 02:00,9.890672564,2.527473146,10.20850255,2.201,0,2.201,7.689672564,2.527473146,8.094392173,10.88780335,2.855214187,11.25595442,2.201,0,2.201,8.686803354,2.855214187,9.144003531
04/06/2020 02:30,9.462529808,2.503596627,9.788128853,1.8455,0,1.8455,7.617029808,2.503596627,8.017926114,10.95408029,2.993845561,11.35583489,1.8455,0,1.8455,9.108580286,2.993845561,9.587979248
04/06/2020 03:00,9.427102485,2.552594446,9.766575636,1.661,0,1.661,7.766102485,2.552594446,8.174844721,10.71531472,2.976009331,11.12090828,1.661,0,1.661,9.054314718,2.976009331,9.530857598
04/06/2020 03:30,9.290102485,2.552594446,9.634404111,1.524,0,1.524,7.766102485,2.552594446,8.174844721,10.57831472,2.976009331,10.988966,1.524,0,1.524,9.054314718,2.976009331,9.530857598
04/06/2020 04:00,8.610615734,2.35160847,8.925960213,1.456,0,1.456,7.154615734,2.35160847,7.531174457,10.75799384,3.057417523,11.18401688,1.456,0,1.456,9.301993844,3.057417523,9.791572468
04/06/2020 04:30,8.516115734,2.35160847,8.834833875,1.3615,0,1.3615,7.154615734,2.35160847,7.531174457,11.03767075,3.180403526,11.48673767,1.3615,0,1.3615,9.676170755,3.180403526,10.1854429
04/06/2020 05:00,8.973290049,2.472621516,9.307727514,1.4505,0,1.4505,7.522790049,2.472621516,7.918726368,10.51021705,2.977784993,10.92391258,1.4505,0,1.4505,9.059717054,2.977784993,9.536544268
04/06/2020 05:30,9.158014029,2.491101444,9.490774856,1.579,0,1.579,7.579014029,2.491101444,7.977909505,10.94045705,3.076962135,11.36491516,1.579,0,1.579,9.361457054,3.076962135,9.85416532
04/06/2020 06:00,9.285310485,2.522916901,9.621959286,1.6095,0,1.6095,7.675810485,2.522916901,8.079800511,11.0435312,3.100816102,11.47059901,1.6095,0,1.6095,9.434031195,3.100816102,9.930559153
04/06/2020 06:30,9.971232471,2.512373368,10.28287396,2.3275,0,2.3275,7.643732471,2.512373368,8.04603418,11.58938637,3.044234834,11.98253905,2.3275,0,2.3275,9.261886372,3.044234834,9.749354076
04/06/2020 07:00,10.3972978,2.2144427,10.63050131,3.66,0,3.66,6.737297803,2.2144427,7.091892424,11.53224723,2.587482535,11.818959,3.66,0,3.66,7.872247226,2.587482535,8.286576027
04/06/2020 07:30,11.21619269,2.533396075,11.49874229,3.5085,0,3.5085,7.707692691,2.533396075,8.113360727,11.70404474,2.693745288,12.01003442,3.5085,0,3.5085,8.195544737,2.693745288,8.626889197
04/06/2020 08:00,12.29768602,2.780893013,12.60818969,3.837,0,3.837,8.460686018,2.780893013,8.905985282,11.67403447,2.575908662,11.95484781,3.837,0,3.837,7.837034468,2.575908662,8.249509967
04/06/2020 08:30,13.42250371,2.878616613,13.72771064,4.6645,0,4.6645,8.758003711,2.878616613,9.218951275,11.94256434,2.392184065,12.17979423,4.6645,0,4.6645,7.278064338,2.392184065,7.661120356
04/06/2020 09:00,14.084548,2.426526183,14.292044,6.702,0,6.702,7.382548,2.426526183,7.771103158,11.15124456,1.462395967,11.24672651,6.702,0,6.702,4.449244561,1.462395967,4.683415327
04/06/2020 09:30,16.40631381,1.613942101,16.48550703,11.496,0,11.496,4.91031381,1.613942101,5.168751379,15.71373394,1.386302106,15.77476681,11.496,0,11.496,4.217733939,1.386302106,4.439719936
04/06/2020 10:00,15.54930256,1.51599054,15.62302907,10.937,0,10.937,4.612302561,1.51599054,4.855055327,14.01076351,1.010297209,14.04714187,10.937,0,10.937,3.07376351,1.010297209,3.235540537
04/06/2020 10:30,17.59980119,1.331269621,17.65007877,13.5495,0,13.5495,4.050301186,1.331269621,4.263474933,18.03748253,1.475128521,18.09770096,13.5495,0,13.5495,4.487982527,1.475128521,4.724192134
04/06/2020 11:00,21.42296948,1.15712236,21.45419664,17.9025,0,17.9025,3.520469477,1.15712236,3.705757344,27.64582874,3.202477288,27.83069721,17.9025,0,17.9025,9.743328739,3.202477288,10.25613551
04/06/2020 11:30,20.34187327,1.336552258,20.38573472,16.2755,0,16.2755,4.066373266,1.336552258,4.280392912,24.12669701,2.580563663,24.2643116,16.2755,0,16.2755,7.851197006,2.580563663,8.264417901
04/06/2020 12:00,24.20691692,1.507153658,24.2537902,19.6215,0,19.6215,4.585416923,1.507153658,4.826754656,31.97319152,4.059804675,32.22990832,19.6215,0,19.6215,12.35169152,4.059804675,13.00178055
04/06/2020 12:30,26.3032499,1.265022916,26.3336522,22.4545,0,22.4545,3.848749899,1.265022916,4.051315683,39.20957579,5.507127095,39.594435,22.4545,0,22.4545,16.75507579,5.507127095,17.63692189
04/06/2020 13:00,24.50959677,0.86578574,24.52488367,21.8755,0,21.8755,2.634096771,0.86578574,2.772733444,38.30564896,5.400328809,38.68444511,21.8755,0,21.8755,16.43014896,5.400328809,17.29489364
04/06/2020 13:30,22.92476733,2.060115496,23.0171465,16.657,0,16.657,6.26776733,2.060115496,6.597649821,28.49697439,3.891611387,28.76147055,16.657,0,16.657,11.83997439,3.891611387,12.46313093
04/06/2020 14:00,24.08379203,1.591255738,24.13630322,19.2425,0,19.2425,4.841292027,1.591255738,5.096096871,33.93486159,4.829145723,34.27674838,19.2425,0,19.2425,14.69236159,4.829145723,15.46564378
04/06/2020 14:30,25.45884023,1.146890671,25.48466017,21.9695,0,21.9695,3.489340228,1.146890671,3.672989714,40.1325092,5.969892426,40.57410394,21.9695,0,21.9695,18.1630092,5.969892426,19.11895705
04/06/2020 15:00,20.39155652,0.87694777,20.41040457,17.7235,0,17.7235,2.66805652,0.87694777,2.808480547,30.28750322,4.129588155,30.5677338,17.7235,0,17.7235,12.56400322,4.129588155,13.22526655
04/06/2020 15:30,20.29112649,1.051173344,20.31833605,17.093,0,17.093,3.19812649,1.051173344,3.366448937,26.01352398,2.932034441,26.17824012,17.093,0,17.093,8.920523978,2.932034441,9.39002524
04/06/2020 16:00,16.76412934,1.276651577,16.81266998,12.88,0,12.88,3.88412934,1.276651577,4.0885572,16.72695142,1.264431786,16.77467412,12.88,0,12.88,3.846951424,1.264431786,4.049422551
04/06/2020 16:30,15.61579423,1.518781615,15.68947822,10.995,0,10.995,4.620794226,1.518781615,4.863993922,13.99806683,0.987060332,14.03282448,10.995,0,10.995,3.003066825,0.987060332,3.161122974
04/06/2020 17:00,17.40980689,3.012819378,17.66857257,8.2435,0,8.2435,9.166306889,3.012819378,9.648744094,14.39219331,2.02097776,14.53339532,8.2435,0,8.2435,6.148693314,2.02097776,6.472308752
04/06/2020 17:30,17.8214511,3.645090652,18.1904042,6.7315,0,6.7315,11.0899511,3.645090652,11.67363273,15.77254796,2.971648759,16.05004566,6.7315,0,6.7315,9.041047963,2.971648759,9.516892592
04/06/2020 18:00,17.24707245,3.961160308,17.69610972,5.1955,0,5.1955,12.05157245,3.961160308,12.68586574,16.86790161,3.836532878,17.29870195,5.1955,0,5.1955,11.67240161,3.836532878,12.28673853
04/06/2020 18:30,16.93343025,4.113129967,17.42581127,4.4195,0,4.4195,12.51393025,4.113129967,13.17255816,17.34162977,4.24729866,17.85417791,4.4195,0,4.4195,12.92212977,4.24729866,13.60224186
04/06/2020 19:00,15.97444637,4.029978185,16.47494039,3.7135,0,3.7135,12.26094637,4.029978185,12.90625933,17.26659188,4.454685877,17.8319775,3.7135,0,3.7135,13.55309188,4.454685877,14.2664125
04/06/2020 19:30,15.11628316,3.835014868,15.59517091,3.4485,0,3.4485,11.66778316,3.835014868,12.28187701,17.03814502,4.466700313,17.6139092,3.4485,0,3.4485,13.58964502,4.466700313,14.30488949
04/06/2020 20:00,14.3075425,3.889004303,14.82666945,2.4755,0,2.4755,11.8320425,3.889004303,12.45478158,16.30598698,4.545861237,16.92778975,2.4755,0,2.4755,13.83048698,4.545861237,14.55840735
04/06/2020 20:30,14.44872971,3.986685015,14.98864396,2.3195,0,2.3195,12.12922971,3.986685015,12.76761022,15.28044589,4.260056903,15.86316839,2.3195,0,2.3195,12.96094589,4.260056903,13.64310094
04/06/2020 21:00,14.25146707,4.138615085,14.84023074,1.66,0,1.66,12.59146707,4.138615085,13.25417586,14.65328274,4.270685509,15.26294368,1.66,0,1.66,12.99328274,4.270685509,13.67713972
04/06/2020 21:30,14.37679271,4.250639059,14.99200124,1.4445,0,1.4445,12.93229271,4.250639059,13.6129397,14.31456038,4.23018428,14.9265233,1.4445,0,1.4445,12.87006038,4.23018428,13.54743198
04/06/2020 22:00,14.65418169,4.297275711,15.27126778,1.58,0,1.58,13.07418169,4.297275711,13.76229652,13.60829528,3.953509472,14.17095401,1.58,0,1.58,12.02829528,3.953509472,12.66136346
04/06/2020 22:30,14.17899919,4.122027098,14.76601251,1.638,0,1.638,12.54099919,4.122027098,13.20105178,13.12360917,3.775137172,13.65579651,1.638,0,1.638,11.48560917,3.775137172,12.09011491
04/06/2020 23:00,13.58942794,3.867930865,14.12916986,1.8215,0,1.8215,11.76792794,3.867930865,12.38729257,11.84926586,3.295967249,12.29912605,1.8215,0,1.8215,10.02776586,3.295967249,10.55554301
04/06/2020 23:30,13.54655376,3.824914602,14.07618878,1.9095,0,1.9095,11.63705376,3.824914602,12.24953027,10.94609538,2.970185266,11.34191362,1.9095,0,1.9095,9.03659538,2.970185266,9.512205663
05/06/2020 00:00,12.56400269,3.487010557,13.03891891,1.955,0,1.955,10.60900269,3.487010557,11.16737125,10.60628027,2.843538313,10.98084201,1.955,0,1.955,8.651280265,2.843538313,9.106610806
05/06/2020 00:30,12.29601749,3.424236755,12.76391176,1.878,0,1.878,10.41801749,3.424236755,10.9663342,10.87993154,2.958791814,11.27507691,1.878,0,1.878,9.001931544,2.958791814,9.475717414
05/06/2020 01:00,12.47983959,3.448665248,12.9475746,1.9875,0,1.9875,10.49233959,3.448665248,11.04456799,9.815159691,2.572827321,10.14676304,1.9875,0,1.9875,7.827659691,2.572827321,8.239641781
05/06/2020 01:30,13.00573453,3.571229889,13.48713511,2.1405,0,2.1405,10.86523453,3.571229889,11.43708898,9.907606537,2.552924462,10.23123114,2.1405,0,2.1405,7.767106537,2.552924462,8.175901618
05/06/2020 02:00,13.09635667,3.540045043,13.56637302,2.326,0,2.326,10.77035667,3.540045043,11.33721754,9.866173881,2.478335305,10.17268563,2.326,0,2.326,7.540173881,2.478335305,7.937025138
05/06/2020 02:30,13.06871238,3.57927537,13.54999836,2.179,0,2.179,10.88971238,3.57927537,11.46285514,9.85487943,2.522939562,10.17270233,2.179,0,2.179,7.67587943,2.522939562,8.079873084
05/06/2020 03:00,12.52685998,3.411530648,12.98309525,2.1475,0,2.1475,10.37935998,3.411530648,10.92564209,9.455687395,2.402085035,9.756025658,2.1475,0,2.1475,7.308187395,2.402085035,7.692828837
05/06/2020 03:30,12.74870218,3.484117967,13.21622053,2.1485,0,2.1485,10.60020218,3.484117967,11.15810755,9.264799003,2.33901437,9.555495214,2.1485,0,2.1485,7.116299003,2.33901437,7.490841056
05/06/2020 04:00,12.48386015,3.44341306,12.95005242,2.0075,0,2.0075,10.47636015,3.44341306,11.02774752,9.11954157,2.337615019,9.41437637,2.0075,0,2.0075,7.11204157,2.337615019,7.486359548
05/06/2020 04:30,12.50750139,3.417000414,12.96585835,2.1115,0,2.1115,10.39600139,3.417000414,10.94315936,9.124487065,2.305057378,9.411139874,2.1115,0,2.1115,7.012987065,2.305057378,7.382091648
05/06/2020 05:00,12.95565968,3.645487894,13.45877779,1.8645,0,1.8645,11.09115968,3.645487894,11.67490492,8.650924635,2.230589909,8.933869732,1.8645,0,1.8645,6.786424635,2.230589909,7.143604879
05/06/2020 05:30,12.88989671,3.641128566,13.39429932,1.812,0,1.812,11.07789671,3.641128566,11.6609439,9.033611806,2.373629014,9.340249298,1.812,0,1.812,7.221611806,2.373629014,7.601696638
05/06/2020 06:00,13.10144943,3.553551582,13.57481882,2.29,0,2.29,10.81144943,3.553551582,11.38047309,9.055242122,2.223627553,9.324265621,2.29,0,2.29,6.765242122,2.223627553,7.121307496
05/06/2020 06:30,13.58386331,3.44407147,14.01367085,3.1055,0,3.1055,10.47836331,3.44407147,11.02985612,9.748607243,2.18348376,9.990142367,3.1055,0,3.1055,6.643107243,2.18348376,6.992744466
05/06/2020 07:00,14.87797556,3.1362957,15.2049501,5.336,0,5.336,9.541975563,3.1362957,10.0441848,10.18831883,1.594880074,10.31239464,5.336,0,5.336,4.852318834,1.594880074,5.107704036
05/06/2020 07:30,15.31554531,2.813715176,15.57186313,6.755,0,6.755,8.560545311,2.813715176,9.011100328,10.47645276,1.223182369,10.54761762,6.755,0,6.755,3.721452755,1.223182369,3.91731869
05/06/2020 08:00,16.77166639,2.529278878,16.96131024,9.0765,0,9.0765,7.695166387,2.529278878,8.100175144,11.95645883,0.946596691,11.99387148,9.0765,0,9.0765,2.879958829,0.946596691,3.031535609
05/06/2020 08:30,17.54263989,3.508913145,17.89012817,6.867,0,6.867,10.67563989,3.508913145,11.23751568,11.83779934,1.633822732,11.95001547,6.867,0,6.867,4.970799336,1.633822732,5.232420354
05/06/2020 09:00,17.54052302,3.248392577,17.83877804,7.6575,0,7.6575,9.883023018,3.248392577,10.40318212,11.63154091,1.306204081,11.70465348,7.6575,0,7.6575,3.974040911,1.306204081,4.183200959
05/06/2020 09:30,18.73183354,3.290401865,19.01863119,8.721,0,8.721,10.01083354,3.290401865,10.53771952,11.8369941,1.024177734,11.88121919,8.721,0,8.721,3.115994104,1.024177734,3.279993794
05/06/2020 10:00,20.08751056,3.228667435,20.34532806,10.2645,0,10.2645,9.823010558,3.228667435,10.34001111,13.26335464,0.985675855,13.29992982,10.2645,0,10.2645,2.998854642,0.985675855,3.156689097
05/06/2020 10:30,20.32469136,2.930117352,20.53481596,11.41,0,11.41,8.914691358,2.930117352,9.383885639,14.08860582,0.880415156,14.11608815,11.41,0,11.41,2.678605818,0.880415156,2.819585071
05/06/2020 11:00,19.46019835,3.099227622,19.70544421,10.031,0,10.031,9.429198349,3.099227622,9.925471946,10.031,0,10.031,10.031,0,10.031,0,0,0
05/06/2020 11:30,18.45165907,2.296403785,18.59400959,11.465,0,11.465,6.98665907,2.296403785,7.354377969,14.6357153,1.04216372,14.672773,11.465,0,11.465,3.170715297,1.04216372,3.337595049
05/06/2020 12:00,20.75108325,1.572452121,20.81057571,15.967,0,15.967,4.784083246,1.572452121,5.035877101,23.27691051,2.402651395,23.40058325,15.967,0,15.967,7.309910509,2.402651395,7.694642641
05/06/2020 12:30,21.06814247,1.382656515,21.11346409,16.8615,0,16.8615,4.206642466,1.382656515,4.428044701,26.54898848,3.184123482,26.7392489,16.8615,0,16.8615,9.687488477,3.184123482,10.19735629
05/06/2020 13:00,23.79420324,1.353587947,23.83267312,19.676,0,19.676,4.118203241,1.353587947,4.33495078,33.97778351,4.700768916,34.30141398,19.676,0,19.676,14.30178351,4.700768916,15.05450896
05/06/2020 13:30,24.08053327,2.321178086,24.19214646,17.0185,0,17.0185,7.062033271,2.321178086,7.433719233,28.98472914,3.933109317,29.25036533,17.0185,0,17.0185,11.96622914,3.933109317,12.59603067
05/06/2020 14:00,23.70717562,1.462373306,23.75223592,19.258,0,19.258,4.449175617,1.462373306,4.683342754,34.48848669,5.006018889,34.84990587,19.258,0,19.258,15.23048669,5.006018889,16.03209125
05/06/2020 14:30,25.71728112,2.102355936,25.80307053,19.321,0,19.321,6.396281117,2.102355936,6.732927492,35.45564044,5.303199855,35.85005394,19.321,0,19.321,16.13464044,5.303199855,16.98383204
05/06/2020 15:00,26.32481892,2.043698249,26.40402988,20.107,0,20.107,6.217818925,2.043698249,6.545072552,36.76687016,5.475834515,37.17240246,20.107,0,20.107,16.65987016,5.475834515,17.53670543
05/06/2020 15:30,28.77109672,2.255133437,28.85934222,21.91,0,21.91,6.861096723,2.255133437,7.222207077,40.05684514,5.964579556,40.49848209,21.91,0,21.91,18.14684514,5.964579556,19.10194225
05/06/2020 16:00,29.186794,2.20080106,29.269651,22.491,0,22.491,6.695794003,2.20080106,7.048204214,38.80844415,5.363284528,39.17729136,22.491,0,22.491,16.31744415,5.363284528,17.176257
05/06/2020 16:30,28.3029631,2.238326628,28.39133365,21.493,0,21.493,6.809963102,2.238326628,7.168382212,36.55170288,4.94955628,36.8852964,21.493,0,21.493,15.05870288,4.94955628,15.85126619
05/06/2020 17:00,25.85846047,2.440630829,25.97338362,18.433,0,18.433,7.425460468,2.440630829,7.816274177,29.99066154,3.79881964,30.23029623,18.433,0,18.433,11.55766154,3.79881964,12.16595951
05/06/2020 17:30,22.82684825,2.735423586,22.99016187,14.5045,0,14.5045,8.322348246,2.735423586,8.760366575,21.00547852,2.136768308,21.11387948,14.5045,0,14.5045,6.500978523,2.136768308,6.843135287
05/06/2020 18:00,21.36051961,3.00598693,21.57099338,12.215,0,12.215,9.145519612,3.00598693,9.62686275,15.38992205,1.043546413,15.42526142,12.215,0,12.215,3.17492205,1.043546413,3.34202321
05/06/2020 18:30,19.67028853,3.424983212,19.96624053,9.25,0,9.25,10.42028853,3.424983212,10.96872477,13.99381353,1.559216106,14.08041093,9.25,0,9.25,4.743813533,1.559216106,4.993487929
05/06/2020 19:00,17.96353682,3.275513552,18.25972738,7.998,0,7.998,9.965536819,3.275513552,10.49003876,14.60473905,2.171530113,14.76529532,7.998,0,7.998,6.606739052,2.171530113,6.95446216
05/06/2020 19:30,17.47089271,3.886161254,17.89788651,5.6475,0,5.6475,11.82339271,3.886161254,12.44567654,14.88812965,3.037248087,15.19477806,5.6475,0,5.6475,9.240629648,3.037248087,9.726978577
05/06/2020 20:00,17.14913834,4.338840001,17.68950193,3.9485,0,3.9485,13.20063834,4.338840001,13.89540878,13.94409274,3.285392456,14.32590402,3.9485,0,3.9485,9.995592741,3.285392456,10.52167657
05/06/2020 20:30,15.57198687,4.181679213,16.12368494,2.8495,0,2.8495,12.72248687,4.181679213,13.39209144,14.70062362,3.895275961,15.20794232,2.8495,0,2.8495,11.85112362,3.895275961,12.47486696
05/06/2020 21:00,15.24872222,4.283319956,15.83888756,2.217,0,2.217,13.03172222,4.283319956,13.71760233,14.61033305,4.073491582,15.16756953,2.217,0,2.217,12.39333305,4.073491582,13.04561373
05/06/2020 21:30,14.59590987,4.042620528,15.14540741,2.2965,0,2.2965,12.29940987,4.042620528,12.94674723,15.37467553,4.29858842,15.96428858,2.2965,0,2.2965,13.07817553,4.29858842,13.76650055
05/06/2020 22:00,13.97961231,4.010969052,14.54363893,1.7765,0,1.7765,12.20311231,4.010969052,12.84538138,15.55211918,4.527827062,16.1978279,1.7765,0,1.7765,13.77561918,4.527827062,14.50065177
05/06/2020 22:30,12.51431773,3.545455533,13.00685985,1.7275,0,1.7275,10.78681773,3.545455533,11.35454498,13.53351892,3.880450764,14.07885054,1.7275,0,1.7275,11.80601892,3.880450764,12.42738833
05/06/2020 23:00,12.42537782,3.529369763,12.91690617,1.6875,0,1.6875,10.73787782,3.529369763,11.30302928,12.52678811,3.562701714,13.02356572,1.6875,0,1.6875,10.83928811,3.562701714,11.40977696
05/06/2020 23:30,11.32541239,3.204805573,11.77012084,1.575,0,1.575,9.750412393,3.204805573,10.26359199,12.44930506,3.574211229,12.95222693,1.575,0,1.575,10.87430506,3.574211229,11.44663691
06/06/2020 00:00,11.55172565,3.322413103,12.0200164,1.4435,0,1.4435,10.10822565,3.322413103,10.64023753,11.55716221,3.324200014,12.02573508,1.4435,0,1.4435,10.11366221,3.324200014,10.64596022
06/06/2020 00:30,11.38164345,3.237421245,11.83311895,1.532,0,1.532,9.849643455,3.237421245,10.36804574,11.75449463,3.359971499,12.22528333,1.532,0,1.532,10.22249463,3.359971499,10.76052066
06/06/2020 01:00,11.7819227,3.329051554,12.24321391,1.6535,0,1.6535,10.1284227,3.329051554,10.66149758,11.15110967,3.121713336,11.57982474,1.6535,0,1.6535,9.497609671,3.121713336,9.997483864
06/06/2020 01:30,11.48761398,3.230016164,11.93307501,1.6605,0,1.6605,9.827113977,3.230016164,10.3443305,11.60930113,3.270012797,12.06104707,1.6605,0,1.6605,9.948801129,3.270012797,10.47242224
06/06/2020 02:00,11.46532174,3.250298526,11.91713234,1.5765,0,1.5765,9.888821742,3.250298526,10.40928604,11.52826738,3.270987756,11.98333466,1.5765,0,1.5765,9.951767379,3.270987756,10.47554461
06/06/2020 02:30,12.58634108,3.644232783,13.10329785,1.499,0,1.499,11.08734108,3.644232783,11.67088535,10.75624637,3.04270974,11.1783236,1.499,0,1.499,9.257246372,3.04270974,9.744469866
06/06/2020 03:00,12.64506786,3.648580213,13.16092241,1.5445,0,1.5445,11.10056786,3.648580213,11.68480827,10.00258456,2.780037957,10.38172958,1.5445,0,1.5445,8.458084564,2.780037957,8.90324691
06/06/2020 03:30,12.6949705,3.544684035,13.18055617,1.9105,0,1.9105,10.7844705,3.544684035,11.35207421,9.853757533,2.610822494,10.19376925,1.9105,0,1.9105,7.943257533,2.610822494,8.361323719
06/06/2020 04:00,12.49372776,3.442547836,12.9593352,2.02,0,2.02,10.47372776,3.442547836,11.02497659,9.556079841,2.476989659,9.87188633,2.02,0,2.02,7.536079841,2.476989659,7.932715622
06/06/2020 04:30,12.72819667,3.525694697,13.20747946,2.0015,0,2.0015,10.72669667,3.525694697,11.29125965,9.649081833,2.513638592,9.971116246,2.0015,0,2.0015,7.647581833,2.513638592,8.05008614
06/06/2020 05:00,12.88285521,3.564695873,13.36693738,2.0375,0,2.0375,10.84535521,3.564695873,11.41616338,9.135568917,2.333022431,9.428765195,2.0375,0,2.0375,7.098068917,2.333022431,7.471651492
06/06/2020 05:30,12.89776684,3.579786294,13.38533747,2.0065,0,2.0065,10.89126684,3.579786294,11.46449141,9.104568917,2.333022431,9.398732299,2.0065,0,2.0065,7.098068917,2.333022431,7.471651492
06/06/2020 06:00,12.836942,3.413365369,13.28300204,2.452,0,2.452,10.384942,3.413365369,10.9315179,9.170045893,2.208114903,9.432153154,2.452,0,2.452,6.718045893,2.208114903,7.071627256
06/06/2020 06:30,13.48030935,3.351036132,13.89057895,3.285,0,3.285,10.19530935,3.351036132,10.73190458,9.547234181,2.058296838,9.766589291,3.285,0,3.285,6.262234181,2.058296838,6.591825453
06/06/2020 07:00,14.33062142,3.323200555,14.71089298,4.22,0,4.22,10.11062142,3.323200555,10.64275939,9.513002295,1.739725723,9.670773406,4.22,0,4.22,5.293002295,1.739725723,5.571581363
