Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/06/2020 07:30,15.83644004,2.924611459,16.1042288,6.9385,0,6.9385,8.897940036,2.924611459,9.366252669,11.63938872,1.545107404,11.74149593,6.9385,0,6.9385,4.700888724,1.545107404,4.94830392
06/06/2020 08:00,16.81776963,2.701543284,17.03337053,8.5985,0,8.5985,8.219269633,2.701543284,8.651862771,13.48442991,1.605927501,13.57972213,8.5985,0,8.5985,4.885929912,1.605927501,5.143084118
06/06/2020 08:30,18.91926802,2.142286749,19.04017056,12.4015,0,12.4015,6.517768019,2.142286749,6.860808441,19.85150003,2.448696592,20.00195411,12.4015,0,12.4015,7.450000025,2.448696592,7.84210529
06/06/2020 09:00,21.11761479,1.493906989,21.17039,16.5725,0,16.5725,4.545114794,1.493906989,4.784331362,28.31843784,3.860703069,28.5803945,16.5725,0,16.5725,11.74593784,3.860703069,12.3641451
06/06/2020 09:30,21.91069124,1.413733194,21.95625269,17.6095,0,17.6095,4.30119124,1.413733194,4.527569726,30.95861372,4.387641498,31.2679894,17.6095,0,17.6095,13.34911372,4.387641498,14.05169865
06/06/2020 10:00,24.35836477,1.307460922,24.3934292,20.3805,0,20.3805,3.977864769,1.307460922,4.187226072,36.99037124,5.459400665,37.39107674,20.3805,0,20.3805,16.60987124,5.459400665,17.48407499
06/06/2020 10:30,23.7462277,1.203387351,23.77670018,20.085,0,20.085,3.661227703,1.203387351,3.853923898,35.67114836,5.122919226,36.03713538,20.085,0,20.085,15.58614836,5.122919226,16.40647196
06/06/2020 11:00,22.75228329,1.210636673,22.78446919,19.069,0,19.069,3.683283292,1.210636673,3.877140307,33.0562671,4.59739237,33.3744335,19.069,0,19.069,13.9872671,4.59739237,14.72343905
06/06/2020 11:30,21.05581487,1.722901229,21.12618585,15.814,0,15.814,5.241814868,1.722901229,5.517699861,25.66687446,3.238483224,25.87037336,15.814,0,15.814,9.852874457,3.238483224,10.3714468
06/06/2020 12:00,20.15331163,1.474743664,20.20719769,15.6665,0,15.6665,4.486811626,1.474743664,4.722959606,24.89896971,3.034566044,25.0832072,15.6665,0,15.6665,9.232469706,3.034566044,9.718389164
06/06/2020 12:30,19.6252246,1.976615688,19.72451394,13.6115,0,13.6115,6.013724597,1.976615688,6.330236418,20.21798055,2.171445149,20.33425464,13.6115,0,13.6115,6.606480552,2.171445149,6.954190055
06/06/2020 13:00,18.47323399,1.926987474,18.57346641,12.6105,0,12.6105,5.862733986,1.926987474,6.171298933,17.13590891,1.487429977,17.20034366,12.6105,0,12.6105,4.525408906,1.487429977,4.763588322
06/06/2020 13:30,17.82464734,2.134194323,17.95195918,11.3315,0,11.3315,6.493147341,2.134194323,6.834891938,14.77316649,1.131221071,14.81641351,11.3315,0,11.3315,3.441666491,1.131221071,3.622806833
06/06/2020 14:00,17.66122968,3.306473249,17.96807723,7.6015,0,7.6015,10.05972968,3.306473249,10.58918914,12.4080683,1.5798426,12.50823974,7.6015,0,7.6015,4.806568297,1.5798426,5.059545576
06/06/2020 14:30,17.86793658,3.684692315,18.24390624,6.6575,0,6.6575,11.21043658,3.684692315,11.80045955,12.20888868,1.824653221,12.3444855,6.6575,0,6.6575,5.551388682,1.824653221,5.843567034
06/06/2020 15:00,17.70371351,3.661282426,18.07834232,6.5645,0,6.5645,11.13921351,3.661282426,11.72548791,11.83914781,1.733692897,11.96541316,6.5645,0,6.5645,5.274647813,1.733692897,5.552260856
06/06/2020 15:30,17.94912029,3.220815086,18.23580459,8.15,0,8.15,9.799120295,3.220815086,10.31486347,12.14553079,1.313267464,12.21632472,8.15,0,8.15,3.995530795,1.313267464,4.205821889
06/06/2020 16:00,17.2641439,3.014573569,17.52536215,8.0925,0,8.0925,9.171643901,3.014573569,9.654362001,12.25031116,1.366606439,12.32630263,8.0925,0,8.0925,4.157811156,1.366606439,4.376643322
06/06/2020 16:30,17.12673894,3.639104608,17.50909104,6.055,0,6.055,11.07173894,3.639104608,11.65446205,13.11913632,2.321869325,13.32301824,6.055,0,6.055,7.064136318,2.321869325,7.435932967
06/06/2020 17:00,16.77358447,3.74998472,17.18765608,5.3645,0,5.3645,11.40908447,3.74998472,12.0095626,14.21926742,2.910421307,14.51406622,5.3645,0,5.3645,8.854767423,2.910421307,9.320807813
06/06/2020 17:30,16.18194342,3.292410085,16.51348712,6.165,0,6.165,10.01694342,3.292410085,10.54415097,15.86358834,3.187771831,16.1807084,6.165,0,6.165,9.698588342,3.187771831,10.20904036
06/06/2020 18:00,15.96156905,3.155225763,16.27043749,6.362,0,6.362,9.59956905,3.155225763,10.10480953,16.45419586,3.317144365,16.78523184,6.362,0,6.362,10.09219586,3.317144365,10.62336406
06/06/2020 18:30,14.93550158,3.372135097,15.31145005,4.676,0,4.676,10.25950158,3.372135097,10.79947535,16.65492756,3.937283085,17.11399457,4.676,0,4.676,11.97892756,3.937283085,12.60939743
06/06/2020 19:00,14.51352457,3.65218151,14.96598895,3.402,0,3.402,11.11152457,3.65218151,11.69634165,16.95649462,4.455146937,17.53200058,3.402,0,3.402,13.55449462,4.455146937,14.26788908
06/06/2020 19:30,14.82632429,3.809391027,15.30788529,3.2365,0,3.2365,11.58982429,3.809391027,12.19981504,16.1808035,4.254586813,16.73080724,3.2365,0,3.2365,12.9443035,4.254586813,13.62558263
06/06/2020 20:00,14.35430273,3.497791407,14.77432068,3.7125,0,3.7125,10.64180273,3.497791407,11.20189761,15.51066223,3.877868396,15.98807387,3.7125,0,3.7125,11.79816223,3.877868396,12.41911814
06/06/2020 20:30,14.08583393,3.706187386,14.5652512,2.81,0,2.81,11.27583393,3.706187386,11.86929887,14.29160102,3.773819757,14.78146053,2.81,0,2.81,11.48160102,3.773819757,12.08589581
06/06/2020 21:00,13.18084713,3.632073458,13.67211354,2.1305,0,2.1305,11.05034713,3.632073458,11.63194435,13.96735626,3.890586509,14.49909323,2.1305,0,2.1305,11.83685626,3.890586509,12.4598487
06/06/2020 21:30,12.83784058,3.598709868,13.33269903,1.889,0,1.889,10.94884058,3.598709868,11.52509535,13.68192148,3.876145844,14.22038965,1.889,0,1.889,11.79292148,3.876145844,12.41360156
06/06/2020 22:00,12.40965718,3.479172917,12.88814322,1.8245,0,1.8245,10.58515718,3.479172917,11.14227072,13.5056182,3.839397885,14.04075138,1.8245,0,1.8245,11.6811182,3.839397885,12.2959139
06/06/2020 22:30,12.00020394,3.3971816,12.47179768,1.6645,0,1.6645,10.33570394,3.3971816,10.87968835,12.95176091,3.709943252,13.47263113,1.6645,0,1.6645,11.28726091,3.709943252,11.88132727
06/06/2020 23:00,11.32821759,3.192251548,11.76940881,1.616,0,1.616,9.71221759,3.192251548,10.22338694,12.40872555,3.547397339,12.90583192,1.616,0,1.616,10.79272555,3.547397339,11.36076373
06/06/2020 23:30,10.93752421,3.099006043,11.36808138,1.509,0,1.509,9.428524209,3.099006043,9.924762325,11.81716654,3.388130494,12.29328488,1.509,0,1.509,10.30816654,3.388130494,10.85070162
07/06/2020 00:00,10.52580778,2.994742045,10.9435419,1.4145,0,1.4145,9.111307781,2.994742045,9.590850296,11.37019325,3.272278129,11.8316989,1.4145,0,1.4145,9.955693254,3.272278129,10.47967711
07/06/2020 00:30,10.31510129,2.927786958,10.72255804,1.4075,0,1.4075,8.907601285,2.927786958,9.376422406,11.87287283,3.439801704,12.36112232,1.4075,0,1.4075,10.46537283,3.439801704,11.01618193
07/06/2020 01:00,9.654422686,2.73199687,10.03352801,1.3425,0,1.3425,8.311922686,2.73199687,8.749392301,11.70705885,3.40666575,12.19264526,1.3425,0,1.3425,10.36455885,3.40666575,10.91006194
07/06/2020 01:30,9.363605052,2.665826964,9.735693759,1.253,0,1.253,8.110605052,2.665826964,8.537479002,12.24240894,3.612044044,12.76414662,1.253,0,1.253,10.98940894,3.612044044,11.56779888
07/06/2020 02:00,8.966763211,2.545744908,9.321140468,1.2215,0,1.2215,7.745263211,2.545744908,8.152908643,12.62649454,3.748640426,13.17120608,1.2215,0,1.2215,11.40499454,3.748640426,12.00525741
07/06/2020 02:30,9.00515606,2.550311267,9.359322797,1.246,0,1.246,7.75915606,2.550311267,8.167532695,12.62135986,3.738899975,13.16351388,1.246,0,1.246,11.37535986,3.738899975,11.97406301
07/06/2020 03:00,8.858591536,2.505260336,9.206029185,1.2365,0,1.2365,7.622091536,2.505260336,8.023254248,12.25248474,3.620779087,12.77628363,1.2365,0,1.2365,11.01598474,3.620779087,11.59577341
07/06/2020 03:30,8.673121755,2.447586208,9.011865469,1.2265,0,1.2265,7.446621755,2.447586208,7.838549216,12.24576428,3.621857021,12.77014452,1.2265,0,1.2265,11.01926428,3.621857021,11.59922556
07/06/2020 04:00,8.609431475,2.433718934,8.946803796,1.205,0,1.205,7.404431475,2.433718934,7.794138394,12.240662,3.627246689,12.76678208,1.205,0,1.205,11.035662,3.627246689,11.61648631
07/06/2020 04:30,8.356112951,2.353744002,8.681286453,1.195,0,1.195,7.161112951,2.353744002,7.538013633,12.230662,3.627246689,12.7571945,1.195,0,1.195,11.035662,3.627246689,11.61648631
07/06/2020 05:00,8.376115311,2.356538593,8.701297711,1.2065,0,1.2065,7.169615311,2.356538593,7.546963486,11.65225974,3.433355194,12.14755469,1.2065,0,1.2065,10.44575974,3.433355194,10.99553657
07/06/2020 05:30,8.396615311,2.356538593,8.721033358,1.227,0,1.227,7.169615311,2.356538593,7.546963486,12.02778265,3.55004558,12.54074874,1.227,0,1.227,10.80078265,3.55004558,11.36924489
07/06/2020 06:00,8.81834122,2.38898823,9.136214021,1.55,0,1.55,7.26834122,2.38898823,7.650885495,11.88865587,3.398151854,12.36477151,1.55,0,1.55,10.33865587,3.398151854,10.88279565
07/06/2020 06:30,10.86444605,2.627976031,11.1777657,2.869,0,2.869,7.995446051,2.627976031,8.416259001,11.93098136,2.978529233,12.29715221,2.869,0,2.869,9.061981356,2.978529233,9.538927743
07/06/2020 07:00,11.22504169,2.444108708,11.48804719,3.789,0,3.789,7.436041688,2.444108708,7.827412303,11.61696147,2.57292651,11.89847656,3.789,0,3.789,7.827961467,2.57292651,8.239959439
07/06/2020 07:30,11.83644073,2.197562446,12.03871296,5.1505,0,5.1505,6.68594073,2.197562446,7.037832347,12.12177923,2.291348676,12.33644237,5.1505,0,5.1505,6.97127923,2.291348676,7.338188663
07/06/2020 08:00,12.47553299,2.324464835,12.69023483,5.4035,0,5.4035,7.072032989,2.324464835,7.444245252,12.98832164,2.493010313,13.22541491,5.4035,0,5.4035,7.584821639,2.493010313,7.984022778
07/06/2020 08:30,13.31210496,2.107228297,13.47785404,6.901,0,6.901,6.411104961,2.107228297,6.748531538,13.15454144,2.055439673,13.31415761,6.901,0,6.901,6.253541442,2.055439673,6.582675202
07/06/2020 09:00,14.70901089,1.601845566,14.79597616,9.8355,0,9.8355,4.873510891,1.601845566,5.130011465,14.94071387,1.678002651,15.03464744,9.8355,0,9.8355,5.105213866,1.678002651,5.373909333
07/06/2020 09:30,16.09225738,1.902508197,16.2043292,10.304,0,10.304,5.788257377,1.902508197,6.092902503,14.4161057,1.351583784,14.47932603,10.304,0,10.304,4.112105704,1.351583784,4.32853232
07/06/2020 10:00,15.15172216,2.708594391,15.39191892,6.911,0,6.911,8.240722165,2.708594391,8.674444384,11.6231194,1.548798749,11.72585529,6.911,0,6.911,4.712119402,1.548798749,4.960125686
07/06/2020 10:30,16.05145975,1.256381762,16.1005545,12.229,0,12.229,3.822459749,1.256381762,4.023641841,15.61348239,1.112425566,15.65306114,12.229,0,12.229,3.384482392,1.112425566,3.562613044
07/06/2020 11:00,18.03266045,1.08849015,18.06548238,14.721,0,14.721,3.311660446,1.08849015,3.485958364,18.96392625,1.394582416,19.01513499,14.721,0,14.721,4.242926246,1.394582416,4.466238153
07/06/2020 11:30,18.05542168,0.848965303,18.07536982,15.4725,0,15.4725,2.582921685,0.848965303,2.718864931,20.79254162,1.748613119,20.86593958,15.4725,0,15.4725,5.320041618,1.748613119,5.600043808
07/06/2020 12:00,17.71147479,0.943479439,17.73658628,14.841,0,14.841,2.870474794,0.943479439,3.021552415,18.38940425,1.166304076,18.42635216,14.841,0,14.841,3.548404252,1.166304076,3.73516237
07/06/2020 12:30,17.88074029,0.84972739,17.90091924,15.2955,0,15.2955,2.585240286,0.84972739,2.721305564,19.28783797,1.312218032,19.33242379,15.2955,0,15.2955,3.992337967,1.312218032,4.202461018
07/06/2020 13:00,15.77244925,1.80067919,15.87490475,10.294,0,10.294,5.478449251,1.80067919,5.766788686,15.60241817,1.744792676,15.6996737,10.294,0,10.294,5.308418171,1.744792676,5.587808601
07/06/2020 13:30,14.98956164,2.149942993,15.14295919,8.4485,0,8.4485,6.541061642,2.149942993,6.885328045,15.23609257,2.230973792,15.3985636,8.4485,0,8.4485,6.787592574,2.230973792,7.144834289
07/06/2020 14:00,14.76481381,1.613942101,14.8527619,9.8545,0,9.8545,4.91031381,1.613942101,5.168751379,12.93656101,1.013024466,12.97616389,9.8545,0,9.8545,3.082061012,1.013024466,3.24427475
07/06/2020 14:30,15.35825769,2.189449523,15.51353501,8.697,0,8.697,6.661257689,2.189449523,7.011850199,11.31991546,0.86211062,11.35269663,8.697,0,8.697,2.622915457,0.86211062,2.760963639
07/06/2020 15:00,15.69188362,2.602646835,15.90625607,7.7735,0,7.7735,7.918383621,2.602646835,8.335140653,11.46540873,1.213471718,11.52944539,7.7735,0,7.7735,3.691908732,1.213471718,3.886219717
07/06/2020 15:30,15.78376744,2.675247837,16.00888084,7.6445,0,7.6445,8.139267444,2.675247837,8.567649941,12.74357964,1.675986427,12.85331679,7.6445,0,7.6445,5.099079635,1.675986427,5.367452248
07/06/2020 16:00,15.47634316,2.459984635,15.67063247,7.992,0,7.992,7.484343163,2.459984635,7.878255961,13.39691499,1.776509647,13.5141895,7.992,0,7.992,5.404914991,1.776509647,5.689384201
07/06/2020 16:30,15.09683309,2.640757584,15.32605527,7.0625,0,7.0625,8.034333095,2.640757584,8.457192731,14.457107,2.430489784,14.65998715,7.0625,0,7.0625,7.394606997,2.430489784,7.783796838
07/06/2020 17:00,14.96182918,2.650288138,15.19474777,6.8985,0,6.8985,8.063329184,2.650288138,8.487714931,15.50474764,2.828736804,15.76067737,6.8985,0,6.8985,8.606247637,2.828736804,9.059208039
07/06/2020 17:30,16.53268427,3.344092652,16.86750144,6.3585,0,6.3585,10.17418427,3.344092652,10.70966765,17.43352556,3.640184867,17.80951317,6.3585,0,6.3585,11.07502556,3.640184867,11.65792165
07/06/2020 18:00,16.86408905,3.670444672,17.258901,5.697,0,5.697,11.16708905,3.670444672,11.75483058,18.18427399,4.104368478,18.6417183,5.697,0,5.697,12.48727399,4.104368478,13.14449894
07/06/2020 18:30,16.76594299,3.621422732,17.15259592,5.748,0,5.748,11.01794299,3.621422732,11.59783472,17.94703539,4.00962903,18.38948624,5.748,0,5.748,12.19903539,4.00962903,12.84108988
07/06/2020 19:00,15.26856071,3.074366733,15.57500167,5.915,0,5.915,9.353560712,3.074366733,9.845853381,17.23134273,3.719501983,17.62821225,5.915,0,5.915,11.31634273,3.719501983,11.91193971
07/06/2020 19:30,13.66801438,2.836712896,13.95928211,5.0375,0,5.0375,8.630514379,2.836712896,9.084751978,16.96562187,3.920584065,17.41273399,5.0375,0,5.0375,11.92812187,3.920584065,12.55591776
07/06/2020 20:00,12.88130288,2.97288294,13.21990911,3.8365,0,3.8365,9.044802876,2.97288294,9.520845132,16.92973335,4.303537688,17.46815125,3.8365,0,3.8365,13.09323335,4.303537688,13.7823509
07/06/2020 20:30,12.1700113,3.148961785,12.57080488,2.5895,0,2.5895,9.580511303,3.148961785,10.08474874,16.56665566,4.594068899,17.19184541,2.5895,0,2.5895,13.97715566,4.594068899,14.71279543
07/06/2020 21:00,12.45614009,3.472429275,12.93109396,1.8915,0,1.8915,10.56464009,3.472429275,11.12067378,15.04492944,4.323323187,15.65378629,1.8915,0,1.8915,13.15342944,4.323323187,13.8457152
07/06/2020 21:30,12.81303415,3.72498819,13.34351458,1.48,0,1.48,11.33303415,3.72498819,11.92950964,15.0303578,4.453787229,15.67634767,1.48,0,1.48,13.5503578,4.453787229,14.26353453
07/06/2020 22:00,12.94691996,3.771459455,13.48505257,1.4725,0,1.4725,11.47441996,3.771459455,12.0783368,15.0228578,4.453787229,15.66915688,1.4725,0,1.4725,13.5503578,4.453787229,14.26353453
07/06/2020 22:30,12.33448937,3.535651426,12.83122984,1.5775,0,1.5775,10.75698937,3.535651426,11.32314671,14.63006346,4.290170143,15.24612465,1.5775,0,1.5775,13.05256346,4.290170143,13.73954049
07/06/2020 23:00,11.60523144,3.300557513,12.06544971,1.5635,0,1.5635,10.04173144,3.300557513,10.57024362,14.01626219,4.093024999,14.60165948,1.5635,0,1.5635,12.45276219,4.093024999,13.10817073
07/06/2020 23:30,10.18126744,2.834166602,10.56838243,1.5585,0,1.5585,8.622767444,2.834166602,9.07659731,12.59563467,3.627730734,13.10764827,1.5585,0,1.5585,11.03713467,3.627730734,11.6180365
08/06/2020 00:00,10.51976623,2.944275378,10.92402119,1.562,0,1.562,8.957766231,2.944275378,9.429227612,12.2146617,3.501360579,12.70659224,1.562,0,1.562,10.6526617,3.501360579,11.21332811
08/06/2020 00:30,9.953798537,2.765153159,10.33073944,1.541,0,1.541,8.412798537,2.765153159,8.855577407,12.5077916,3.604610082,13.01683773,1.541,0,1.541,10.9667916,3.604610082,11.54399115
08/06/2020 01:00,9.70605119,2.723657663,10.08095932,1.4195,0,1.4195,8.28655119,2.723657663,8.722685463,12.40268931,3.609999751,12.91738365,1.4195,0,1.4195,10.98318931,3.609999751,11.56125191
08/06/2020 01:30,9.261251551,2.585018826,9.615253643,1.3965,0,1.3965,7.864751551,2.585018826,8.278685843,13.01016009,3.817225475,13.55859417,1.3965,0,1.3965,11.61366009,3.817225475,12.22490536
08/06/2020 02:00,9.142602485,2.552594446,9.492255717,1.3765,0,1.3765,7.766102485,2.552594446,8.174844721,13.3744598,3.943538681,13.94373236,1.3765,0,1.3765,11.9979598,3.943538681,12.62943137
08/06/2020 02:30,9.186864384,2.555638685,9.535710057,1.4115,0,1.4115,7.775364384,2.555638685,8.184594088,13.40230111,3.941185734,13.96977523,1.4115,0,1.4115,11.99080111,3.941185734,12.62189591
08/06/2020 03:00,9.169572707,2.560966103,9.52048376,1.378,0,1.378,7.791572707,2.560966103,8.201655481,13.04870104,3.835973927,13.6008564,1.378,0,1.378,11.67070104,3.835973927,12.28494846
08/06/2020 03:30,9.004790278,2.51255671,9.348753349,1.3605,0,1.3605,7.644290278,2.51255671,8.046621346,12.88464672,3.787803852,13.42987636,1.3605,0,1.3605,11.52414672,3.787803852,12.13068076
08/06/2020 04:00,8.72802762,2.433914877,9.061037897,1.323,0,1.323,7.40502762,2.433914877,7.794765916,12.9652305,3.826616115,13.5181431,1.323,0,1.323,11.6422305,3.826616115,12.25497948
08/06/2020 04:30,9.087005668,2.56751775,9.442765453,1.2755,0,1.2755,7.811505668,2.56751775,8.222637545,12.90042121,3.820926826,13.4543803,1.2755,0,1.2755,11.62492121,3.820926826,12.23675917
08/06/2020 05:00,9.632959697,2.770136392,10.02335114,1.205,0,1.205,8.427959697,2.770136392,8.871536524,12.81607378,3.816375394,13.37222749,1.205,0,1.205,11.61107378,3.816375394,12.22218292
08/06/2020 05:30,9.628901448,2.764365274,10.01785698,1.2185,0,1.2185,8.410401448,2.764365274,8.853054156,12.80187891,3.807272531,13.35602589,1.2185,0,1.2185,11.58337891,3.807272531,12.19303043
08/06/2020 06:00,9.81135152,2.759418602,10.19200715,1.416,0,1.416,8.39535152,2.759418602,8.837212126,12.98553147,3.802721099,13.53088007,1.416,0,1.416,11.56953147,3.802721099,12.17845418
08/06/2020 06:30,9.309403474,2.435188809,9.622636727,1.9005,0,1.9005,7.408903474,2.435188809,7.798845762,13.35374797,3.764500561,13.87422248,1.9005,0,1.9005,11.45324797,3.764500561,12.0560505
08/06/2020 07:00,9.917299928,2.218058923,10.16231387,3.169,0,3.169,6.748299928,2.218058923,7.103473608,14.11449555,3.597610409,14.56577444,3.169,0,3.169,10.94549555,3.597610409,11.52157426
08/06/2020 07:30,11.71328985,2.373194509,11.95128492,4.493,0,4.493,7.220289853,2.373194509,7.600305108,14.0920351,3.155050263,14.44090702,4.493,0,4.493,9.599035102,3.155050263,10.10424748
08/06/2020 08:00,13.30287687,2.395080602,13.51676529,6.016,0,6.016,7.286876866,2.395080602,7.670396701,12.99401306,2.293561979,13.19487787,6.016,0,6.016,6.978013062,2.293561979,7.345276908
08/06/2020 08:30,15.99235785,2.714719645,16.22113475,7.733,0,7.733,8.259357853,2.714719645,8.694060898,12.21055302,1.471700507,12.29892302,7.733,0,7.733,4.477553018,1.471700507,4.713213703
08/06/2020 09:00,17.86611889,2.618829685,18.05703389,9.8985,0,9.8985,7.967618888,2.618829685,8.386967251,13.28880136,1.114338167,13.33544116,9.8985,0,9.8985,3.390301355,1.114338167,3.568738269
08/06/2020 09:30,17.39905776,2.891946084,17.63775958,8.6005,0,8.6005,8.798557758,2.891946084,9.261639745,13.27673234,1.537003242,13.36540312,8.6005,0,8.6005,4.676232339,1.537003242,4.922349831
08/06/2020 10:00,16.60175604,2.784860237,16.83370875,8.129,0,8.129,8.472756039,2.784860237,8.918690568,12.60885747,1.472457943,12.69454288,8.129,0,8.129,4.479857468,1.472457943,4.71563944
08/06/2020 10:30,14.99129026,2.473278952,15.19394262,7.4665,0,7.4665,7.524790256,2.473278952,7.920831849,11.65132086,1.3754841,11.73223058,7.4665,0,7.4665,4.18482086,1.3754841,4.405074589
08/06/2020 11:00,15.20735788,1.653069994,15.29694002,10.178,0,10.178,5.029357878,1.653069994,5.294060925,12.75319301,0.846425012,12.78125062,10.178,0,10.178,2.575193014,0.846425012,2.710729489
08/06/2020 11:30,16.61261695,0.94401919,16.63941748,13.7405,0,13.7405,2.872116951,0.94401919,3.023281001,18.48473362,1.559354181,18.55038982,13.7405,0,13.7405,4.744233615,1.559354181,4.993930122
08/06/2020 12:00,17.7175,0,17.7175,17.7175,0,17.7175,0,0,0,26.38088879,2.847518192,26.53412243,17.7175,0,17.7175,8.66338879,2.847518192,9.119356621
08/06/2020 12:30,25.83715743,1.319389744,25.87082321,21.823,0,21.823,4.014157434,1.319389744,4.225428878,34.72696023,4.241326623,34.98500563,21.823,0,21.823,12.90396023,4.241326623,13.58311604
08/06/2020 13:00,24.45379335,1.541624874,24.502339,19.7635,0,19.7635,4.690293353,1.541624874,4.937150898,29.67075883,3.256358502,29.84891623,19.7635,0,19.7635,9.907258826,3.256358502,10.4286935
08/06/2020 13:30,20.00033175,0.850743507,20.01841739,17.412,0,17.412,2.588331754,0.850743507,2.724559741,23.99518759,2.163789121,24.09255094,17.412,0,17.412,6.583187586,2.163789121,6.929671143
08/06/2020 14:00,20.11733175,0.850743507,20.1353123,17.529,0,17.529,2.588331754,0.850743507,2.724559741,22.18540469,1.530486208,22.23813322,17.529,0,17.529,4.656404688,1.530486208,4.901478619
08/06/2020 14:30,18.4703583,1.154127661,18.50638123,14.959,0,14.959,3.5113583,1.154127661,3.696166632,17.85631847,0.95230253,17.88169426,14.959,0,14.959,2.897318472,0.95230253,3.049808918
08/06/2020 15:00,16.92643381,1.395077927,16.98382771,12.682,0,12.682,4.244433805,1.395077927,4.467825058,15.69545339,0.99047423,15.72667467,12.682,0,12.682,3.013453388,0.99047423,3.172056198
08/06/2020 15:30,17.00342998,1.744139188,17.09264908,11.697,0,11.697,5.306429976,1.744139188,5.585715764,16.90949512,1.713264294,16.99606718,11.697,0,11.697,5.212495119,1.713264294,5.486836967
08/06/2020 16:00,14.26757968,2.679294671,14.51697109,6.116,0,6.116,8.151579676,2.679294671,8.580610185,13.59316407,2.457624982,13.81354517,6.116,0,6.116,7.477164072,2.457624982,7.870699024
08/06/2020 16:30,14.88775262,3.005570489,15.18810824,5.7435,0,5.7435,9.144252617,3.005570489,9.625529071,14.28772263,2.808350169,14.5611074,5.7435,0,5.7435,8.544222629,2.808350169,8.993918557
08/06/2020 17:00,17.10433051,3.713088627,17.50271834,5.8075,0,5.8075,11.29683051,3.713088627,11.89140054,15.83346311,3.295374713,16.17275637,5.8075,0,5.8075,10.02596311,3.295374713,10.55364538
08/06/2020 17:30,19.1581097,4.752315193,19.7387352,4.6995,0,4.6995,14.4586097,4.752315193,15.21958916,15.76925453,3.638452364,16.18356339,4.6995,0,4.6995,11.06975453,3.638452364,11.65237319
08/06/2020 18:00,20.19574129,4.535262593,20.69870946,6.3975,0,6.3975,13.79824129,4.535262593,14.52446452,15.43362692,2.970031291,15.71680393,6.3975,0,6.3975,9.036126921,2.970031291,9.511712548
08/06/2020 18:30,19.58187702,3.271188134,19.85322592,9.6295,0,9.6295,9.952377017,3.271188134,10.47618633,16.73728414,2.336215669,16.8995439,9.6295,0,9.6295,7.107784137,2.336215669,7.481878039
08/06/2020 19:00,17.578947,3.242615619,17.87551212,7.7135,0,7.7135,9.865446998,3.242615619,10.38468105,16.31499706,2.827175365,16.55814149,7.7135,0,7.7135,8.601497063,2.827175365,9.054207435
08/06/2020 19:30,14.97397278,2.936126165,15.25911851,6.041,0,6.041,8.932972781,2.936126165,9.403129244,16.92009578,3.575785863,17.29381062,6.041,0,6.041,10.87909578,3.575785863,11.45167977
08/06/2020 20:00,12.85149397,3.010251396,13.19933751,3.693,0,3.693,9.158493972,3.010251396,9.64051997,17.00489533,4.375408404,17.5587774,3.693,0,3.693,13.31189533,4.375408404,14.0125214
08/06/2020 20:30,12.06847034,3.203345541,12.48636853,2.3225,0,2.3225,9.745970341,3.203345541,10.25891615,16.86381207,4.779498147,17.52802785,2.3225,0,2.3225,14.54131207,4.779498147,15.30664429
08/06/2020 21:00,11.70483447,3.226966138,12.14151805,1.887,0,1.887,9.817834472,3.226966138,10.3345626,16.37955547,4.763472625,17.0581508,1.887,0,1.887,14.49255547,4.763472625,15.25532154
08/06/2020 21:30,12.36224868,3.626124785,12.88308866,1.33,0,1.33,11.03224868,3.626124785,11.61289335,15.71802392,4.729114768,16.41404285,1.33,0,1.33,14.38802392,4.729114768,15.14528834
08/06/2020 22:00,12.0635202,3.541084848,12.5725018,1.29,0,1.29,10.7735202,3.541084848,11.34054758,15.67802392,4.729114768,16.37574306,1.29,0,1.29,14.38802392,4.729114768,15.14528834
08/06/2020 22:30,11.75639318,3.439644051,12.24924209,1.2915,0,1.2915,10.46489318,3.439644051,11.01567703,15.39288963,4.634902633,16.07555205,1.2915,0,1.2915,14.10138963,4.634902633,14.84356803
08/06/2020 23:00,10.8157304,3.12997012,11.25951762,1.293,0,1.293,9.5227304,3.12997012,10.02392674,14.31830267,4.281209951,14.94464954,1.293,0,1.293,13.02530267,4.281209951,13.71084491
08/06/2020 23:30,10.45073406,2.965957956,10.86345935,1.427,0,1.427,9.023734062,2.965957956,9.498667434,13.83247547,4.077482603,14.42093069,1.427,0,1.427,12.40547547,4.077482603,13.05839523
09/06/2020 00:00,9.983163981,2.809152603,10.37086792,1.4365,0,1.4365,8.546663981,2.809152603,8.996488401,12.77302645,3.726136053,13.30542351,1.4365,0,1.4365,11.33652645,3.726136053,11.93318574
09/06/2020 00:30,9.906642767,2.788274189,10.29155206,1.4235,0,1.4235,8.483142767,2.788274189,8.929623965,12.49195743,3.638026025,13.01092747,1.4235,0,1.4235,11.06845743,3.638026025,11.65100782
09/06/2020 01:00,9.369328272,2.597205355,9.722643052,1.4675,0,1.4675,7.901828272,2.597205355,8.317713971,12.47090233,3.616643447,12.98474161,1.4675,0,1.4675,11.00340233,3.616643447,11.58252876
09/06/2020 01:30,9.283251254,2.574665179,9.633672956,1.45,0,1.45,7.833251254,2.574665179,8.245527636,13.17431254,3.853595175,13.72635081,1.45,0,1.45,11.72431254,3.853595175,12.34138162
09/06/2020 02:00,8.836207631,2.4224701,9.162255546,1.466,0,1.466,7.370207631,2.4224701,7.758113296,13.68207384,4.015229299,14.25907469,1.466,0,1.466,12.21607384,4.015229299,12.85902509
09/06/2020 02:30,9.327478975,2.580985025,9.677982627,1.475,0,1.475,7.852478975,2.580985025,8.265767342,13.21998299,3.860389224,13.77209335,1.475,0,1.475,11.74498299,3.860389224,12.36313999
09/06/2020 03:00,9.342270439,2.615756998,9.70155666,1.384,0,1.384,7.958270439,2.615756998,8.377126777,12.87747194,3.777721541,13.4201514,1.384,0,1.384,11.49347194,3.777721541,12.09839152
09/06/2020 03:30,10.46226741,2.974679045,10.87693683,1.412,0,1.412,9.050267409,2.974679045,9.526597273,13.00630847,3.810864904,13.55310855,1.412,0,1.412,11.59430847,3.810864904,12.20453523
09/06/2020 04:00,10.58908381,3.004528953,11.00708364,1.448,0,1.448,9.141083813,3.004528953,9.622193487,13.05272564,3.814288862,13.59861927,1.448,0,1.448,11.60472564,3.814288862,12.21550067
09/06/2020 04:30,10.9691008,3.149977252,11.41242871,1.3855,0,1.3855,9.583600797,3.149977252,10.08800084,13.0006428,3.817712819,13.54959942,1.3855,0,1.3855,11.6151428,3.817712819,12.22646611
09/06/2020 05:00,10.89263091,3.135360708,11.33489722,1.3535,0,1.3535,9.539130912,3.135360708,10.04119043,12.90164262,3.795690923,13.44840704,1.3535,0,1.3535,11.54814262,3.795690923,12.1559396
09/06/2020 05:30,10.99546869,3.171955665,11.44384701,1.345,0,1.345,9.650468688,3.171955665,10.15838809,12.95319803,3.815430181,13.50343832,1.345,0,1.345,11.60819803,3.815430181,12.21915582
09/06/2020 06:00,11.03851548,3.084869758,11.46146786,1.653,0,1.653,9.385515482,3.084869758,9.879489981,13.18583798,3.79066053,13.71989178,1.653,0,1.653,11.53283798,3.79066053,12.13982945
09/06/2020 06:30,10.47457197,2.703943446,10.81794657,2.248,0,2.248,8.226571968,2.703943446,8.65954944,13.54092734,3.711805718,14.04044924,2.248,0,2.248,11.29292734,3.711805718,11.88729194
09/06/2020 07:00,10.18417904,1.998622549,10.37843894,4.1035,0,4.1035,6.080679039,1.998622549,6.400714778,14.25203913,3.335663504,14.63718793,4.1035,0,4.1035,10.14853913,3.335663504,10.68267277
09/06/2020 07:30,11.10684163,1.35889238,11.18966128,6.9725,0,6.9725,4.134341633,1.35889238,4.351938562,14.1211908,2.34966104,14.31533921,6.9725,0,6.9725,7.148690804,2.34966104,7.524937688
09/06/2020 08:00,11.33639325,1.095797719,11.38923108,8.0025,0,8.0025,3.333893249,1.095797719,3.509361315,13.25184329,1.725375701,13.3636923,8.0025,0,8.0025,5.249343287,1.725375701,5.525624513
09/06/2020 08:30,14.04841861,0.843376662,14.0737113,11.4825,0,11.4825,2.56591861,0.843376662,2.700966958,14.27826108,0.918922228,14.30780058,11.4825,0,11.4825,2.795761076,0.918922228,2.942906396
09/06/2020 09:00,17.14766907,1.266968454,17.19441082,13.293,0,13.293,3.85466907,1.266968454,4.057546389,16.36204404,1.008745993,16.39310994,13.293,0,13.293,3.069044035,1.008745993,3.230572669
09/06/2020 09:30,19.79108441,1.482064376,19.84649937,15.282,0,15.282,4.509084414,1.482064376,4.746404646,18.98728557,1.217868471,19.02630329,15.282,0,15.282,3.705285568,1.217868471,3.900300598
09/06/2020 10:00,21.43677754,1.525349812,21.49097772,16.796,0,16.796,4.640777537,1.525349812,4.885028986,23.19935556,2.104681192,23.29462988,16.796,0,16.796,6.403355558,2.104681192,6.740374271
09/06/2020 10:30,22.0842037,1.421954392,22.12993464,17.758,0,17.758,4.326203699,1.421954392,4.55389863,25.10532224,2.414948037,25.22120495,17.758,0,17.758,7.347322243,2.414948037,7.734023414
09/06/2020 11:00,16.70171176,1.086863596,16.73703821,13.395,0,13.395,3.30671176,1.086863596,3.480749221,16.89377654,1.149992238,16.93287241,13.395,0,13.395,3.498776545,1.149992238,3.682922679
09/06/2020 11:30,19.06068885,1.817027805,19.14710029,13.5325,0,13.5325,5.528188849,1.817027805,5.819146157,18.24450554,1.548761323,18.31012408,13.5325,0,13.5325,4.712005537,1.548761323,4.960005828
09/06/2020 12:00,18.25058626,2.283561172,18.39289402,11.303,0,11.303,6.947586256,2.283561172,7.31324869,14.11478988,0.924190641,14.14501402,11.303,0,11.303,2.811789882,0.924190641,2.959778823
09/06/2020 12:30,20.06110818,2.472397395,20.21288723,12.539,0,12.539,7.522108176,2.472397395,7.918008606,16.39729646,1.26816072,16.44626288,12.539,0,12.539,3.85829646,1.26816072,4.061364695
09/06/2020 13:00,18.53448223,1.513913148,18.59620834,13.9285,0,13.9285,4.605982229,1.513913148,4.848402347,18.97893689,1.659998331,19.0513947,13.9285,0,13.9285,5.050436894,1.659998331,5.316249362
09/06/2020 13:30,17.46761331,0.881732354,17.48985325,14.785,0,14.785,2.682613307,0.881732354,2.823803481,20.33469009,1.82409492,20.4163401,14.785,0,14.785,5.549690086,1.82409492,5.841779038
09/06/2020 14:00,14.90421329,0.922357705,14.9327264,12.098,0,12.098,2.806213293,0.922357705,2.953908729,15.47103583,1.108663264,15.51070869,12.098,0,12.098,3.373035831,1.108663264,3.550564033
09/06/2020 14:30,15.5660466,2.202527506,15.72109838,8.865,0,8.865,6.701046603,2.202527506,7.053733266,11.70695342,0.934104916,11.74416069,8.865,0,8.865,2.841953416,0.934104916,2.991529912
09/06/2020 15:00,15.58538335,1.990143915,15.71193326,9.5305,0,9.5305,6.054883346,1.990143915,6.373561417,12.10955735,0.847695157,12.13919134,9.5305,0,9.5305,2.57905735,0.847695157,2.71479721
09/06/2020 15:30,15.65742088,2.564203041,15.86600031,7.856,0,7.856,7.80142088,2.564203041,8.212021979,10.82216304,0.974930645,10.86598834,7.856,0,7.856,2.966163041,0.974930645,3.122276885
09/06/2020 16:00,18.27559889,3.366086424,18.5830044,8.0345,0,8.0345,10.24109889,3.366086424,10.78010409,10.61278448,0.847441128,10.64656522,8.0345,0,8.0345,2.578284482,0.847441128,2.713983666
09/06/2020 16:30,18.43494431,2.696670436,18.63113531,10.2305,0,10.2305,8.204444308,2.696670436,8.636257167,10.2305,0,10.2305,10.2305,0,10.2305,0,0,0
09/06/2020 17:00,18.2180642,2.7461768,18.42387989,9.863,0,9.863,8.3550642,2.7461768,8.794804421,12.44205735,0.847695157,12.47090126,9.863,0,9.863,2.57905735,0.847695157,2.71479721
09/06/2020 17:30,16.31330173,2.261938843,16.46937098,9.4315,0,9.4315,6.881801728,2.261938843,7.244001819,14.24440196,1.581924373,14.33197376,9.4315,0,9.4315,4.812901956,1.581924373,5.066212585
09/06/2020 18:00,15.62154856,2.795802959,15.86976035,7.1155,0,7.1155,8.506048559,2.795802959,8.953735325,15.60148166,2.789207288,15.84884561,7.1155,0,7.1155,8.485981659,2.789207288,8.932612272
09/06/2020 18:30,15.69191291,3.59380338,16.09818479,4.758,0,4.758,10.93391291,3.59380338,11.50938201,16.38851804,3.822766414,16.82846002,4.758,0,4.758,11.63051804,3.822766414,12.24265057
09/06/2020 19:00,14.57692101,3.640972211,15.02475639,3.4995,0,3.4995,11.07742101,3.640972211,11.66044316,16.79281986,4.369302943,17.35193381,3.4995,0,3.4995,13.29331986,4.369302943,13.99296827
09/06/2020 19:30,14.33524957,3.738206357,14.81464029,2.962,0,2.962,11.37324957,3.738206357,11.97184165,16.87011939,4.571377777,17.47851318,2.962,0,2.962,13.90811939,4.571377777,14.64012568
09/06/2020 20:00,13.3708323,3.361725907,13.78696331,3.143,0,3.143,10.2278323,3.361725907,10.76613926,16.21932407,4.297979875,16.77912704,3.143,0,3.143,13.07632407,4.297979875,13.76455165
09/06/2020 20:30,11.14026329,2.585187025,11.4362869,3.275,0,3.275,7.865263285,2.585187025,8.279224511,16.97024298,4.501408683,17.55710189,3.275,0,3.275,13.69524298,4.501408683,14.41604524
09/06/2020 21:00,10.72664863,2.881129376,11.10684011,1.961,0,1.961,8.765648628,2.881129376,9.226998556,17.22749338,5.017853714,17.94339388,1.961,0,1.961,15.26649338,5.017853714,16.06999303
09/06/2020 21:30,11.09823514,3.157581144,11.53868025,1.4915,0,1.4915,9.606735142,3.157581144,10.11235278,17.12239961,5.137628253,17.87657105,1.4915,0,1.4915,15.63089961,5.137628253,16.45357854
09/06/2020 22:00,11.54986985,3.339387732,12.02293658,1.39,0,1.39,10.15986985,3.339387732,10.69459985,16.8064931,5.067156239,17.55375409,1.39,0,1.39,15.4164931,5.067156239,16.22788747
09/06/2020 22:30,12.19158102,3.541433523,12.69552674,1.417,0,1.417,10.77458102,3.541433523,11.34166424,15.86632049,4.749261976,16.56187233,1.417,0,1.417,14.44932049,4.749261976,15.20981104
09/06/2020 23:00,11.3114342,3.234887336,11.76490713,1.4695,0,1.4695,9.8419342,3.234887336,10.35993074,15.18846508,4.50920576,15.84368669,1.4695,0,1.4695,13.71896508,4.50920576,14.44101587
09/06/2020 23:30,11.2437747,3.209033208,11.69274833,1.4805,0,1.4805,9.763274698,3.209033208,10.27713126,14.41324949,4.250789194,15.02700801,1.4805,0,1.4805,12.93274949,4.250789194,13.61342052
10/06/2020 00:00,10.61998427,2.995621763,11.0343924,1.506,0,1.506,9.113984267,2.995621763,9.59366765,13.80913648,4.043845406,14.38905612,1.506,0,1.506,12.30313648,4.043845406,12.95066998
10/06/2020 00:30,9.293203346,2.555750096,9.63823049,1.5175,0,1.5175,7.775703346,2.555750096,8.184950891,12.79507383,3.706759262,13.32118533,1.5175,0,1.5175,11.27757383,3.706759262,11.87113034
10/06/2020 01:00,9.162498143,2.542042259,9.508593538,1.4285,0,1.4285,7.733998143,2.542042259,8.141050677,12.41955603,3.612585418,12.93430112,1.4285,0,1.4285,10.99105603,3.612585418,11.56953267
10/06/2020 01:30,8.871757985,2.456998482,9.205701021,1.3965,0,1.3965,7.475257985,2.456998482,7.868692616,13.54746872,3.99383028,14.12390134,1.3965,0,1.3965,12.15096872,3.99383028,12.79049339
10/06/2020 02:00,8.577668761,2.363787211,8.897409249,1.386,0,1.386,7.191668761,2.363787211,7.570177643,13.42969405,3.958570801,14.000963,1.386,0,1.386,12.04369405,3.958570801,12.67757268
10/06/2020 02:30,8.475833147,2.328836385,8.78995031,1.3905,0,1.3905,7.085333147,2.328836385,7.458245418,13.20194561,3.88223443,13.760927,1.3905,0,1.3905,11.81144561,3.88223443,12.43310064
10/06/2020 03:00,8.496814174,2.334417779,8.811660313,1.3945,0,1.3945,7.102314174,2.334417779,7.476120183,12.98880847,3.810864904,13.53631548,1.3945,0,1.3945,11.59430847,3.810864904,12.20453523
10/06/2020 03:30,8.4962952,2.339999172,8.812640254,1.377,0,1.377,7.1192952,2.339999172,7.493994947,12.68501824,3.716765857,13.21832199,1.377,0,1.377,11.30801824,3.716765857,11.90317709
10/06/2020 04:00,8.486417828,2.340696846,8.803303316,1.365,0,1.365,7.121417828,2.340696846,7.496229293,12.3547484,3.612155618,12.87196474,1.365,0,1.365,10.9897484,3.612155618,11.56815621
10/06/2020 04:30,8.4807952,2.339999172,8.797697616,1.3615,0,1.3615,7.1192952,2.339999172,7.493994947,12.35780748,3.614311485,12.87550594,1.3615,0,1.3615,10.99630748,3.614311485,11.57506051
10/06/2020 05:00,8.606171643,2.370854867,8.926765548,1.393,0,1.393,7.213171643,2.370854867,7.592812256,12.36635068,3.60676595,12.88159112,1.393,0,1.393,10.97335068,3.60676595,11.55089545
10/06/2020 05:30,9.114971535,2.551072326,9.465235132,1.3535,0,1.3535,7.761471535,2.551072326,8.169970037,12.41273913,3.634996118,12.93403609,1.3535,0,1.3535,11.05923913,3.634996118,11.64130435
10/06/2020 06:00,9.250797929,2.589142621,9.606295948,1.3735,0,1.3735,7.877297929,2.589142621,8.291892557,12.65619973,3.708444064,13.18832624,1.3735,0,1.3735,11.28269973,3.708444064,11.87652603
10/06/2020 06:30,9.367480785,2.531847347,9.703604859,1.6645,0,1.6645,7.702980785,2.531847347,8.108400827,13.35783204,3.843412378,13.89976602,1.6645,0,1.6645,11.69333204,3.843412378,12.30877057
10/06/2020 07:00,9.839355655,2.524246484,10.15798898,2.1595,0,2.1595,7.679855655,2.524246484,8.084058585,13.81417059,3.830704973,14.33546684,2.1595,0,2.1595,11.65467059,3.830704973,12.2680743
10/06/2020 07:30,11.04422582,2.131590647,11.24804884,4.559,0,4.559,6.485225824,2.131590647,6.826553499,14.68731328,3.329015588,15.05986442,4.559,0,4.559,10.12831328,3.329015588,10.6613824
10/06/2020 08:00,12.87803677,2.102275622,13.04850159,6.482,0,6.482,6.396036768,2.102275622,6.732670283,15.1650825,2.853991202,15.43129914,6.482,0,6.482,8.683082502,2.853991202,9.140086844
10/06/2020 08:30,13.26161516,1.237862191,13.31926197,9.4955,0,9.4955,3.766115158,1.237862191,3.964331745,15.08225957,1.836279069,15.1936327,9.4955,0,9.4955,5.586759567,1.836279069,5.880799544
10/06/2020 09:00,13.08658249,1.70754104,13.19751256,7.8915,0,7.8915,5.195082492,1.70754104,5.468507886,15.00198596,2.337103716,15.182939,7.8915,0,7.8915,7.110485963,2.337103716,7.484722067
10/06/2020 09:30,12.32234313,0.965293655,12.36009434,9.3855,0,9.3855,2.936843127,0.965293655,3.091413818,14.78644239,1.775203915,14.89262325,9.3855,0,9.3855,5.400942385,1.775203915,5.685202511
10/06/2020 10:00,12.07598457,1.558450611,12.17613122,7.3345,0,7.3345,4.741484565,1.558450611,4.991036384,16.16581238,2.902712007,16.4243486,7.3345,0,7.3345,8.83131238,2.902712007,9.296118295
10/06/2020 10:30,11.16625171,1.325665729,11.24466837,7.133,0,7.133,4.033251709,1.325665729,4.245528115,15.97227569,2.905329421,16.23436262,7.133,0,7.133,8.839275692,2.905329421,9.304500728
10/06/2020 11:00,11.22454756,1.689616276,11.35100309,6.084,0,6.084,5.140547564,1.689616276,5.411102699,16.44907354,3.406834922,16.79817087,6.084,0,6.084,10.36507354,3.406834922,10.91060373
10/06/2020 11:30,13.41210255,1.930724141,13.55035758,7.538,0,7.538,5.874102553,1.930724141,6.183265845,16.79190101,3.041610173,17.06514963,7.538,0,7.538,9.253901011,3.041610173,9.740948433
10/06/2020 12:00,14.16070176,2.252209804,14.33868625,7.3085,0,7.3085,6.852201759,2.252209804,7.212843957,16.15467473,2.907597024,16.414251,7.3085,0,7.3085,8.846174727,2.907597024,9.311762871
10/06/2020 12:30,15.61160289,2.158666678,15.76013917,9.044,0,9.044,6.567602887,2.158666678,6.913266197,16.79685202,2.548239228,16.98904826,9.044,0,9.044,7.752852019,2.548239228,8.160896862
10/06/2020 13:00,15.7532873,1.955764857,15.87422681,9.803,0,9.803,5.950287301,1.955764857,6.263460317,15.39791852,1.838960788,15.50734251,9.803,0,9.803,5.594918522,1.838960788,5.889387918
10/06/2020 13:30,14.61737407,1.297274771,14.67482696,10.6705,0,10.6705,3.946874067,1.297274771,4.154604281,15.67277067,1.64416686,15.75877613,10.6705,0,10.6705,5.002270674,1.64416686,5.265548078
10/06/2020 14:00,15.86690149,2.681372551,16.09187129,7.709,0,7.709,8.157901488,2.681372551,8.587264724,15.36573513,2.516647136,15.57046335,7.709,0,7.709,7.656735133,2.516647136,8.059721192
10/06/2020 14:30,15.36764784,3.136352325,15.68442878,5.8255,0,5.8255,9.542147842,3.136352325,10.04436615,15.73306916,3.256460503,16.0665491,5.8255,0,5.8255,9.907569157,3.256460503,10.42902017
10/06/2020 15:00,14.59373561,2.953632811,14.88962948,5.6075,0,5.6075,8.986235613,2.953632811,9.459195382,15.62192473,3.291582232,15.96493175,5.6075,0,5.6075,10.01442473,3.291582232,10.54149972
10/06/2020 15:30,14.84430881,3.114054712,15.16742696,5.37,0,5.37,9.474308807,3.114054712,9.972956639,15.76052024,3.415198846,16.12630092,5.37,0,5.37,10.39052024,3.415198846,10.93738972
10/06/2020 16:00,14.18639997,2.784250178,14.45703957,5.7155,0,5.7155,8.470899974,2.784250178,8.916736814,16.5262539,3.553322972,16.90393955,5.7155,0,5.7155,10.8107539,3.553322972,11.37974095
10/06/2020 16:30,14.88407248,2.942896958,15.17221988,5.9305,0,5.9305,8.953572477,2.942896958,9.424813134,17.9999231,3.967027531,18.43188919,5.9305,0,5.9305,12.0694231,3.967027531,12.70465589
10/06/2020 17:00,14.53766033,3.203736671,14.88648704,4.7905,0,4.7905,9.747160329,3.203736671,10.26016877,19.27756921,4.761669381,19.85694262,4.7905,0,4.7905,14.48706921,4.761669381,15.24954654
10/06/2020 17:30,16.01533808,3.323107424,16.35646957,5.905,0,5.905,10.11033808,3.323107424,10.64246113,19.7314813,4.544544634,20.24806757,5.905,0,5.905,13.8264813,4.544544634,14.55419084
10/06/2020 18:00,14.87435092,2.71570342,15.12023017,6.612,0,6.612,8.262350924,2.71570342,8.697211499,20.80471366,4.664919388,21.32129413,6.612,0,6.612,14.19271366,4.664919388,14.93969859
10/06/2020 18:30,13.63107739,3.247588738,14.01260516,3.7505,0,3.7505,9.880577389,3.247588738,10.40060778,21.74822162,5.915565025,22.53839065,3.7505,0,3.7505,17.99772162,5.915565025,18.94497012
10/06/2020 19:00,13.62519677,3.578284186,14.08723197,2.7385,0,2.7385,10.88669677,3.578284186,11.45968081,21.18716149,6.063781792,22.03781435,2.7385,0,2.7385,18.44866149,6.063781792,19.41964367
10/06/2020 19:30,14.31260161,3.818027963,14.81309901,2.6965,0,2.6965,11.61610161,3.818027963,12.22747538,19.81821655,5.627636084,20.60174738,2.6965,0,2.6965,17.12171655,5.627636084,18.02285953
10/06/2020 20:00,14.0550346,3.874868289,14.57938963,2.266,0,2.266,11.7890346,3.874868289,12.40951011,18.65956653,5.388304746,19.42197856,2.266,0,2.266,16.39356653,5.388304746,17.25638582
10/06/2020 20:30,14.18423427,3.945765343,14.72282466,2.1795,0,2.1795,12.00473427,3.945765343,12.63656239,17.92307662,5.174663394,18.65512843,2.1795,0,2.1795,15.74357662,5.174663394,16.57218592
10/06/2020 21:00,13.77318339,3.826436288,14.29483107,2.1315,0,2.1315,11.64168339,3.826436288,12.25440357,17.05684588,4.905723954,17.74829904,2.1315,0,2.1315,14.92534588,4.905723954,15.7108904
10/06/2020 21:30,14.02325723,3.924079737,14.56194167,2.0845,0,2.0845,11.93875723,3.924079737,12.56711287,16.70712568,4.806224638,17.38470143,2.0845,0,2.0845,14.62262568,4.806224638,15.39223756
10/06/2020 22:00,13.49850972,3.763929226,14.01345524,2.047,0,2.047,11.45150972,3.763929226,12.05422076,15.88469536,4.548230517,16.52301266,2.047,0,2.047,13.83769536,4.548230517,14.56599511
10/06/2020 22:30,12.28296346,3.247879976,12.70511376,2.4015,0,2.4015,9.881463462,3.247879976,10.40154049,15.061551,4.161157533,15.62579759,2.4015,0,2.4015,12.660051,4.161157533,13.32636947
10/06/2020 23:00,11.08214491,2.834290669,11.43884345,2.459,0,2.459,8.62314491,2.834290669,9.076994642,14.52302224,3.965252356,15.05461396,2.459,0,2.459,12.06402224,3.965252356,12.69897078
10/06/2020 23:30,11.02135113,2.829263845,11.37870443,2.4135,0,2.4135,8.607851126,2.829263845,9.060895923,13.87722536,3.767944313,14.37966579,2.4135,0,2.4135,11.46372536,3.767944313,12.06707933
11/06/2020 00:00,10.63218461,2.664538376,10.96098145,2.5255,0,2.5255,8.106684607,2.664538376,8.533352218,12.61257489,3.315461185,13.04106316,2.5255,0,2.5255,10.08707489,3.315461185,10.61797357
11/06/2020 00:30,10.46905243,2.45627355,10.7533408,2.996,0,2.996,7.473052426,2.45627355,7.866370975,12.27974862,3.051420608,12.65319698,2.996,0,2.996,9.28374862,3.051420608,9.772366969
11/06/2020 01:00,10.19677472,2.361192567,10.46658708,3.013,0,3.013,7.183774723,2.361192567,7.561868129,11.97154239,2.944530489,12.32834486,3.013,0,3.013,8.958542389,2.944530489,9.43004462
11/06/2020 01:30,10.01907476,2.337461585,10.28812838,2.9075,0,2.9075,7.111574756,2.337461585,7.485868165,12.86223363,3.271962715,13.27187982,2.9075,0,2.9075,9.954733628,3.271962715,10.47866698
11/06/2020 02:00,9.840746867,2.511063363,10.15606903,2.201,0,2.201,7.639746867,2.511063363,8.041838807,12.67773991,3.443537884,13.13708653,2.201,0,2.201,10.47673991,3.443537884,11.02814728
11/06/2020 02:30,10.09152584,2.570975564,10.4138758,2.2695,0,2.2695,7.822025841,2.570975564,8.233711412,12.42156648,3.336822887,12.86194778,2.2695,0,2.2695,10.15206648,3.336822887,10.68638577
11/06/2020 03:00,10.20154053,2.548629872,10.51508171,2.4475,0,2.4475,7.754040526,2.548629872,8.162147922,12.06118815,3.159866486,12.46824028,2.4475,0,2.4475,9.613688148,3.159866486,10.11967173
11/06/2020 03:30,10.30911266,2.571332784,10.6249497,2.486,0,2.486,7.82311266,2.571332784,8.234855431,11.52678584,2.971562605,11.9036539,2.486,0,2.486,9.040785843,2.971562605,9.516616677
11/06/2020 04:00,11.67652942,2.997937393,12.05524649,2.5555,0,2.5555,9.121029418,2.997937393,9.601083598,10.5899333,2.640790521,10.91423208,2.5555,0,2.5555,8.034433303,2.640790521,8.457298213
11/06/2020 04:30,11.68632529,2.997048588,12.06451404,2.568,0,2.568,9.118325289,2.997048588,9.598237146,10.2023238,2.509280886,10.50637432,2.568,0,2.568,7.634323798,2.509280886,8.036130314
11/06/2020 05:00,12.02499112,3.125618581,12.42456852,2.5155,0,2.5155,9.509491123,3.125618581,10.00999066,9.952155275,2.444310385,10.24792896,2.5155,0,2.5155,7.436655275,2.444310385,7.828058184
11/06/2020 05:30,11.88531126,3.126545514,12.28966682,2.373,0,2.373,9.512311257,3.126545514,10.01295922,10.18648218,2.568167399,10.50523217,2.373,0,2.373,7.81348218,2.568167399,8.224718084
11/06/2020 06:00,12.08443456,3.204648515,12.50213304,2.3345,0,2.3345,9.749934555,3.204648515,10.26308901,10.60286866,2.717681353,10.94562085,2.3345,0,2.3345,8.268368657,2.717681353,8.703545955
11/06/2020 06:30,12.50477622,3.339849981,12.94310728,2.3435,0,2.3435,10.16127622,3.339849981,10.69608023,11.51864295,3.015723649,11.90687719,2.3435,0,2.3435,9.175142946,3.015723649,9.658045207
11/06/2020 07:00,12.18168912,3.111714583,12.57284047,2.7145,0,2.7145,9.467189117,3.111714583,9.965462228,12.81506905,3.3198965,13.23811571,2.7145,0,2.7145,10.10056905,3.3198965,10.63217795
11/06/2020 07:30,14.30463861,3.388778682,14.70056144,3.9945,0,3.9945,10.31013861,3.388778682,10.85277748,13.10653178,2.994980011,13.44436984,3.9945,0,3.9945,9.112031778,2.994980011,9.591612398
11/06/2020 08:00,14.90316686,3.047778208,15.2116184,5.6305,0,5.6305,9.272666855,3.047778208,9.760701953,14.07127346,2.774348072,14.34216664,5.6305,0,5.6305,8.440773461,2.774348072,8.885024696
11/06/2020 08:30,17.23570613,4.148554184,17.72794595,4.614,0,4.614,12.62170613,4.148554184,13.28600645,13.61300989,2.957831512,13.93064268,4.614,0,4.614,8.999009886,2.957831512,9.472641985
11/06/2020 09:00,17.14404352,3.919407916,17.58635797,5.2195,0,5.2195,11.92454352,3.919407916,12.55215107,14.4266298,3.02623722,14.74061597,5.2195,0,5.2195,9.207129803,3.02623722,9.691715582
11/06/2020 09:30,18.12616712,3.620510347,18.48421028,7.111,0,7.111,11.01516712,3.620510347,11.59491275,14.68282375,2.488738114,14.89225069,7.111,0,7.111,7.571823749,2.488738114,7.970340789
11/06/2020 10:00,19.21656548,4.420987079,19.71855764,5.766,0,5.766,13.45056548,4.420987079,14.15848998,12.85345578,2.32953406,13.06285016,5.766,0,5.766,7.087455776,2.32953406,7.460479764
11/06/2020 10:30,19.60465846,4.151825357,20.03946823,6.973,0,6.973,12.63165846,4.151825357,13.29648259,11.30298198,1.423196252,11.39222933,6.973,0,6.973,4.329981977,1.423196252,4.557875765
11/06/2020 11:00,20.67451403,4.224581415,21.10172075,7.8215,0,7.8215,12.85301403,4.224581415,13.52948845,11.53821386,1.221624771,11.60270426,7.8215,0,7.8215,3.716713864,1.221624771,3.912330383
11/06/2020 11:30,19.96494488,4.636892897,20.49633625,5.8575,0,5.8575,14.10744488,4.636892897,14.84994198,10.48754461,1.521822068,10.59738337,5.8575,0,5.8575,4.630044607,1.521822068,4.873731165
11/06/2020 12:00,18.88616307,3.423627237,19.19396725,8.47,0,8.47,10.41616307,3.423627237,10.96438217,11.40332384,0.964136922,11.44400955,8.47,0,8.47,2.933323842,0.964136922,3.087709308
11/06/2020 12:30,19.30831576,1.655685623,19.37917316,14.271,0,14.271,5.03731576,1.655685623,5.302437642,19.45958741,1.705406211,19.53417397,14.271,0,14.271,5.188587414,1.705406211,5.461670962
