Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/06/2020 13:00,20.30542872,1.796070863,20.38470765,14.841,0,14.841,5.464428716,1.796070863,5.752030227,20.038925,1.708475329,20.11162359,14.841,0,14.841,5.197925004,1.708475329,5.471500004
11/06/2020 13:30,19.4826609,1.36803613,19.53063231,15.3205,0,15.3205,4.162160898,1.36803613,4.381221998,21.94184142,2.176329679,22.04950829,15.3205,0,15.3205,6.621341418,2.176329679,6.969833071
11/06/2020 14:00,26.44804218,1.274157797,26.47871623,22.5715,0,22.5715,3.876542178,1.274157797,4.080570714,35.61253348,4.28638042,35.86956367,22.5715,0,22.5715,13.04103348,4.28638042,13.72740366
11/06/2020 14:30,21.11160131,1.181323974,21.14462665,17.5175,0,17.5175,3.594101312,1.181323974,3.783264539,26.87414741,3.075381281,27.04954286,17.5175,0,17.5175,9.356647408,3.075381281,9.849102535
11/06/2020 15:00,21.8176945,1.184148418,21.84980551,18.215,0,18.215,3.602694501,1.184148418,3.792310001,26.20390638,2.625826545,26.33514144,18.215,0,18.215,7.988906382,2.625826545,8.409375139
11/06/2020 15:30,22.3451945,1.184148418,22.37654854,18.7425,0,18.7425,3.602694501,1.184148418,3.792310001,26.47663587,2.542087527,26.59839198,18.7425,0,18.7425,7.734135867,2.542087527,8.14119565
11/06/2020 16:00,19.68513127,0.972783755,19.70915273,16.7255,0,16.7255,2.959631269,0.972783755,3.115401336,25.47826724,2.876895467,25.64017607,16.7255,0,16.7255,8.752767236,2.876895467,9.213439196
11/06/2020 16:30,19.8622215,1.365590918,19.90911051,15.7075,0,15.7075,4.154721498,1.365590918,4.37339105,21.89072107,2.032326485,21.98485888,15.7075,0,15.7075,6.183221071,2.032326485,6.508653759
11/06/2020 17:00,19.35742572,2.731176157,19.54914969,11.048,0,11.048,8.309425718,2.731176157,8.746763914,17.22197859,2.029288628,17.34112334,11.048,0,11.048,6.173978588,2.029288628,6.49892483
11/06/2020 17:30,20.11650319,1.733152334,20.19102567,14.8435,0,14.8435,5.273003188,1.733152334,5.550529672,19.40584362,1.499569832,19.46369637,14.8435,0,14.8435,4.562343625,1.499569832,4.802466974
11/06/2020 18:00,20.32458639,3.027866371,20.54888772,11.1125,0,11.1125,9.212086386,3.027866371,9.696933038,17.29822248,2.033148659,17.41729584,11.1125,0,11.1125,6.185722482,2.033148659,6.511286823
11/06/2020 18:30,18.36661719,4.221985851,18.84563057,5.5215,0,5.5215,12.84511719,4.221985851,13.52117599,16.18905169,3.506254682,16.56439605,5.5215,0,5.5215,10.66755169,3.506254682,11.22900178
11/06/2020 19:00,15.62191937,2.918030985,15.89211344,6.744,0,6.744,8.877919373,2.918030985,9.345178288,17.42748292,3.511491024,17.7777313,6.744,0,6.744,10.68348292,3.511491024,11.2457715
11/06/2020 19:30,14.46704651,2.45577858,14.67400025,6.9955,0,6.9955,7.471546512,2.45577858,7.864785802,16.43640621,3.103075809,16.72676085,6.9955,0,6.9955,9.440906207,3.103075809,9.937796007
11/06/2020 20:00,13.93036361,2.70058812,14.18972186,5.714,0,5.714,8.216363607,2.70058812,8.648803796,15.89612339,3.346702115,16.24460384,5.714,0,5.714,10.18212339,3.346702115,10.71802462
11/06/2020 20:30,14.60108654,3.392705777,14.9900694,4.279,0,4.279,10.32208654,3.392705777,10.86535425,15.66113894,3.741128152,16.1017798,4.279,0,4.279,11.38213894,3.741128152,11.98119888
11/06/2020 21:00,14.29750496,3.644779673,14.75476421,3.2085,0,3.2085,11.08900496,3.644779673,11.6726368,15.14953371,3.924827979,15.64968518,3.2085,0,3.2085,11.94103371,3.924827979,12.56950917
11/06/2020 21:30,13.72607622,3.646939543,14.2023004,2.6305,0,2.6305,11.09557622,3.646939543,11.67955392,15.16905521,4.121223799,15.71892877,2.6305,0,2.6305,12.53855521,4.121223799,13.19847917
11/06/2020 22:00,13.84736127,3.655579021,14.32175521,2.7255,0,2.7255,11.12186127,3.655579021,11.70722239,14.45370007,3.854872947,14.95892681,2.7255,0,2.7255,11.72820007,3.854872947,12.34547376
11/06/2020 22:30,14.58959689,3.907592831,15.10382796,2.701,0,2.701,11.88859689,3.907592831,12.51431252,13.47290355,3.54055348,13.93034993,2.701,0,2.701,10.77190355,3.54055348,11.33884584
11/06/2020 23:00,13.93830715,3.669201623,14.41316922,2.775,0,2.775,11.16330715,3.669201623,11.75084964,12.35403879,3.148477794,12.74892885,2.775,0,2.775,9.579038792,3.148477794,10.08319873
11/06/2020 23:30,13.68308865,3.578741676,14.14334851,2.795,0,2.795,10.88808865,3.578741676,11.46114595,11.71789096,2.932812429,12.07933596,2.795,0,2.795,8.922890955,2.932812429,9.392516795
12/06/2020 00:00,12.62583563,3.255726377,13.03884502,2.7205,0,2.7205,9.905335626,3.255726377,10.42666908,11.1250119,2.762429472,11.46284896,2.7205,0,2.7205,8.404511895,2.762429472,8.846854626
12/06/2020 00:30,11.77926195,2.958900414,12.14520909,2.777,0,2.777,9.00226195,2.958900414,9.47606521,11.2400762,2.781678627,11.57916443,2.777,0,2.777,8.463076196,2.781678627,8.908501259
12/06/2020 01:00,11.17780671,2.805748331,11.52456448,2.6415,0,2.6415,8.536306707,2.805748331,8.985586007,11.11460948,2.784976408,11.45821267,2.6415,0,2.6415,8.473109481,2.784976408,8.919062612
12/06/2020 01:30,11.29952948,2.936966511,11.67497917,2.364,0,2.364,8.935529479,2.936966511,9.405820504,12.0389291,3.179995414,12.45183459,2.364,0,2.364,9.6749291,3.179995414,10.18413589
12/06/2020 02:00,11.23745189,2.901114442,11.60589462,2.411,0,2.411,8.826451891,2.901114442,9.29100199,11.92395348,3.126756601,12.32709509,2.411,0,2.411,9.512953476,3.126756601,10.01363524
12/06/2020 02:30,10.96356474,2.783975651,11.31151061,2.4935,0,2.4935,8.470064744,2.783975651,8.915857625,11.52830678,2.969597381,11.90463631,2.4935,0,2.4935,9.034806777,2.969597381,9.510322924
12/06/2020 03:00,10.7397497,2.714519754,11.07749254,2.481,0,2.481,8.258749696,2.714519754,8.693420732,11.09895303,2.832584179,11.45470608,2.481,0,2.481,8.617953027,2.832584179,9.071529502
12/06/2020 03:30,10.21780552,2.593911035,10.54191273,2.326,0,2.326,7.891805518,2.593911035,8.307163703,10.88538198,2.813332807,11.2430593,2.326,0,2.326,8.55938198,2.813332807,9.009875768
12/06/2020 04:00,10.08678664,2.571061286,10.40930454,2.2645,0,2.2645,7.822286645,2.571061286,8.233985942,10.82388198,2.813332807,11.18352639,2.2645,0,2.2645,8.55938198,2.813332807,9.009875768
12/06/2020 04:30,10.39775518,2.64516921,10.7289437,2.35,0,2.35,8.047755181,2.64516921,8.471321243,10.79046494,2.774246666,11.14139032,2.35,0,2.35,8.44046494,2.774246666,8.884699936
12/06/2020 05:00,10.12516483,2.57348638,10.44709505,2.2955,0,2.2955,7.829664835,2.57348638,8.241752458,10.72843553,2.77177187,11.08070613,2.2955,0,2.2955,8.432935533,2.77177187,8.876774245
12/06/2020 05:30,10.13269926,2.655175697,10.4748056,2.0545,0,2.0545,8.078199265,2.655175697,8.503367647,10.9099567,2.910647862,11.29154667,2.0545,0,2.0545,8.855456701,2.910647862,9.321533369
12/06/2020 06:00,10.39110435,2.708555667,10.73831101,2.1505,0,2.1505,8.24060435,2.708555667,8.674320369,11.08613775,2.937002098,11.46858455,2.1505,0,2.1505,8.935637749,2.937002098,9.405934473
12/06/2020 06:30,11.24554645,2.88109579,11.6087479,2.48,0,2.48,8.765546446,2.88109579,9.226890995,11.58163222,2.991561841,11.96175769,2.48,0,2.48,9.101632216,2.991561841,9.580665491
12/06/2020 07:00,12.14299918,2.868918942,12.47730439,3.4145,0,3.4145,8.728499178,2.868918942,9.187893872,12.37435134,2.944960721,12.71995931,3.4145,0,3.4145,8.959851343,2.944960721,9.431422467
12/06/2020 07:30,12.81154086,2.897856844,13.13518761,3.995,0,3.995,8.816540862,2.897856844,9.280569328,12.71490401,2.866093848,13.03392796,3.995,0,3.995,8.719904014,2.866093848,9.178846331
12/06/2020 08:00,12.94446545,2.374402621,13.16043213,5.7205,0,5.7205,7.223965455,2.374402621,7.604174163,13.48222493,2.551155615,13.72147165,5.7205,0,5.7205,7.761724934,2.551155615,8.170236773
12/06/2020 08:30,12.80308741,1.705406211,12.91617039,7.6145,0,7.6145,5.188587414,1.705406211,5.461670962,13.84012921,2.046265366,13.99058178,7.6145,0,7.6145,6.22562921,2.046265366,6.553293905
12/06/2020 09:00,13.41613907,1.411086575,13.49014281,9.123,0,9.123,4.293139074,1.411086575,4.519093762,13.28936387,1.369417579,13.35973415,9.123,0,9.123,4.166363867,1.369417579,4.385646176
12/06/2020 09:30,15.60372058,1.231980527,15.65228009,11.8555,0,11.8555,3.748220579,1.231980527,3.945495346,15.16912906,1.089137203,15.2081786,11.8555,0,11.8555,3.31362906,1.089137203,3.48803059
12/06/2020 10:00,17.21274685,2.043674561,17.33364532,10.995,0,10.995,6.217746854,2.043674561,6.544996689,13.62892005,0.865727655,13.65638847,10.995,0,10.995,2.63392005,0.865727655,2.772547421
12/06/2020 10:30,17.51405111,3.10345212,17.78688847,8.072,0,8.072,9.44205111,3.10345212,9.939001168,11.85136036,1.242215677,11.91628474,8.072,0,8.072,3.779360358,1.242215677,3.978274061
12/06/2020 11:00,16.29076238,2.878701632,16.54315151,7.5325,0,7.5325,8.758262375,2.878701632,9.219223553,12.57455597,1.657243654,12.68329272,7.5325,0,7.5325,5.042055967,1.657243654,5.307427334
12/06/2020 11:30,15.66409093,2.251351664,15.82505383,8.8145,0,8.8145,6.849590926,2.251351664,7.210095712,12.6643953,1.26539939,12.7274563,8.8145,0,8.8145,3.849895295,1.26539939,4.052521363
12/06/2020 12:00,16.27044912,1.983756194,16.39093662,10.235,0,10.235,6.035449122,1.983756194,6.353104338,12.91555831,0.881056908,12.94557483,10.235,0,10.235,2.680558307,0.881056908,2.821640323
12/06/2020 12:30,17.49980728,2.00983996,17.6148435,11.385,0,11.385,6.114807281,2.00983996,6.436639244,11.385,0,11.385,11.385,0,11.385,0,0,0
12/06/2020 13:00,17.93477562,3.082325789,18.19771713,8.557,0,8.557,9.377775622,3.082325789,9.87134276,11.87802963,1.091569652,11.92808082,8.557,0,8.557,3.321029628,1.091569652,3.495820662
12/06/2020 13:30,17.27434208,3.302894667,17.58726833,7.2255,0,7.2255,10.04884208,3.302894667,10.57772851,12.29992424,1.66788259,12.41249244,7.2255,0,7.2255,5.074424238,1.66788259,5.341499198
12/06/2020 14:00,15.39466965,2.816714201,15.65023107,6.825,0,6.825,8.569669651,2.816714201,9.020704896,12.30306422,1.800552635,12.43412156,6.825,0,6.825,5.478064216,1.800552635,5.766383386
12/06/2020 14:30,16.04723907,3.447646157,16.41341359,5.558,0,5.558,10.48923907,3.447646157,11.04130428,12.90422884,2.414588654,13.12818953,5.558,0,5.558,7.346228843,2.414588654,7.732872466
12/06/2020 15:00,15.87490534,3.891260008,16.34486231,4.036,0,4.036,11.83890534,3.891260008,12.46200562,13.75307627,3.193848519,14.11905717,4.036,0,4.036,9.71707627,3.193848519,10.22850134
12/06/2020 15:30,15.47141209,4.006794689,15.9818333,3.281,0,3.281,12.19041209,4.006794689,12.83201272,14.88091254,3.812706872,15.36158493,3.281,0,3.281,11.59991254,3.812706872,12.21043425
12/06/2020 16:00,14.65749601,3.688491718,15.11446858,3.4355,0,3.4355,11.22199601,3.688491718,11.81262738,15.90958951,4.100034948,16.42940428,3.4355,0,3.4355,12.47408951,4.100034948,13.13062053
12/06/2020 16:30,13.81127974,3.402794145,14.22429106,3.4585,0,3.4585,10.35277974,3.402794145,10.89766288,17.58567907,4.643379212,18.18837758,3.4585,0,3.4585,14.12717907,4.643379212,14.87071481
12/06/2020 17:00,12.8988077,3.215617738,13.29358633,3.1155,0,3.1155,9.783307701,3.215617738,10.29821863,19.07937253,5.247071156,19.78772882,3.1155,0,3.1155,15.96387253,5.247071156,16.80407634
12/06/2020 17:30,13.02795501,3.418628591,13.46902495,2.627,0,2.627,10.40095501,3.418628591,10.9483737,20.22298213,5.783519641,21.03373732,2.627,0,2.627,17.59598213,5.783519641,18.52208645
12/06/2020 18:00,13.73276106,3.511253761,14.17454159,3.05,0,3.05,10.68276106,3.511253761,11.24501164,20.94266698,5.881035237,21.7527441,3.05,0,3.05,17.89266698,5.881035237,18.8343863
12/06/2020 18:30,12.99438899,3.362566252,13.42240653,2.764,0,2.764,10.23038899,3.362566252,10.76883052,20.80409981,5.929494063,21.63260198,2.764,0,2.764,18.04009981,5.929494063,18.98957874
12/06/2020 19:00,13.26038698,3.511952516,13.71756806,2.5755,0,2.5755,10.68488698,3.511952516,11.24724945,20.93019569,6.03289673,21.78230784,2.5755,0,2.5755,18.35469569,6.03289673,19.32073231
12/06/2020 19:30,12.57672232,3.330136085,13.0101403,2.445,0,2.445,10.13172232,3.330136085,10.66497087,19.76661433,5.693339306,20.57020064,2.445,0,2.445,17.32161433,5.693339306,18.23327824
12/06/2020 20:00,11.69746458,2.998409107,12.07564221,2.575,0,2.575,9.122464578,2.998409107,9.602594293,18.10106712,5.103171478,18.80667408,2.575,0,2.575,15.52606712,5.103171478,16.34322855
12/06/2020 20:30,11.09828695,2.751344619,11.43424114,2.7275,0,2.7275,8.370786952,2.751344619,8.811354686,17.36012178,4.809510197,18.01402833,2.7275,0,2.7275,14.63262178,4.809510197,15.40275977
12/06/2020 21:00,10.80019881,2.886897843,11.17937716,2.017,0,2.017,8.783198815,2.886897843,9.245472437,16.89915056,4.891526339,17.59284853,2.017,0,2.017,14.88215056,4.891526339,15.66542164
12/06/2020 21:30,10.43301305,2.889466257,10.825746,1.642,0,1.642,8.791013048,2.889466257,9.253697946,16.30267355,4.818730367,16.99992139,1.642,0,1.642,14.66067355,4.818730367,15.43228795
12/06/2020 22:00,10.66930888,2.971570176,11.07539531,1.6285,0,1.6285,9.040808879,2.971570176,9.516640925,15.17660337,4.453046234,15.8164127,1.6285,0,1.6285,13.54810337,4.453046234,14.26116145
12/06/2020 22:30,10.32042293,2.892230453,10.71802811,1.521,0,1.521,8.799422935,2.892230453,9.262550457,14.71373854,4.336243463,15.33939729,1.521,0,1.521,13.19273854,4.336243463,13.8870932
12/06/2020 23:00,9.682771714,2.68724621,10.04874919,1.507,0,1.507,8.175771714,2.68724621,8.606075489,14.18173004,4.165982301,14.78096328,1.507,0,1.507,12.67473004,4.165982301,13.34182109
12/06/2020 23:30,9.121497631,2.49388987,9.45627864,1.534,0,1.534,7.587497631,2.49388987,7.986839612,13.44586814,3.915241719,14.00430247,1.534,0,1.534,11.91186814,3.915241719,12.53880856
13/06/2020 00:00,9.535770298,2.623152344,9.889987027,1.555,0,1.555,7.980770298,2.623152344,8.40081084,12.13330718,3.476921431,12.62165306,1.555,0,1.555,10.57830718,3.476921431,11.13506019
13/06/2020 00:30,9.095588051,2.489482354,9.430124303,1.5215,0,1.5215,7.574088051,2.489482354,7.972724264,12.18159106,3.503802492,12.67547998,1.5215,0,1.5215,10.66009106,3.503802492,11.22114849
13/06/2020 01:00,8.949312208,2.437952626,9.275440798,1.532,0,1.532,7.417312208,2.437952626,7.807697061,11.86317287,3.395692309,12.33959467,1.532,0,1.532,10.33117287,3.395692309,10.87491881
13/06/2020 01:30,8.651328532,2.34658381,8.963924417,1.512,0,1.512,7.139328532,2.34658381,7.515082666,12.39941386,3.578519881,12.90547436,1.512,0,1.512,10.88741386,3.578519881,11.46043564
13/06/2020 02:00,8.747884565,2.376676823,9.064991841,1.517,0,1.517,7.230884565,2.376676823,7.611457437,12.1913283,3.508482047,12.68613149,1.517,0,1.517,10.6743283,3.508482047,11.23613506
13/06/2020 02:30,9.255028852,2.542381037,9.597877911,1.52,0,1.52,7.735028852,2.542381037,8.142135634,12.10929022,3.480531381,12.59956382,1.52,0,1.52,10.58929022,3.480531381,11.14662129
13/06/2020 03:00,8.599834971,2.32522146,8.908637178,1.5255,0,1.5255,7.074334971,2.32522146,7.446668391,11.75716603,3.362985993,12.22868054,1.5255,0,1.5255,10.23166603,3.362985993,10.77017477
13/06/2020 03:30,8.702407841,2.329353962,9.008761964,1.6155,0,1.6155,7.086907841,2.329353962,7.459902991,11.39726871,3.215111897,11.8420724,1.6155,0,1.6155,9.781768714,3.215111897,10.29659865
13/06/2020 04:00,8.210811148,2.147066845,8.486890818,1.6785,0,1.6785,6.532311148,2.147066845,6.876116998,11.46895076,3.217965546,11.91184846,1.6785,0,1.6785,9.790450757,3.217965546,10.30573764
13/06/2020 04:30,8.085130868,2.086036688,8.349903605,1.7385,0,1.7385,6.346630868,2.086036688,6.680664071,11.2790126,3.135814845,11.70681254,1.7385,0,1.7385,9.540512595,3.135814845,10.04264484
13/06/2020 05:00,7.682271622,1.952472863,7.926502858,1.742,0,1.742,5.940271622,1.952472863,6.252917497,10.86114275,2.997317274,11.26713507,1.742,0,1.742,9.119142747,2.997317274,9.599097629
13/06/2020 05:30,8.214483231,2.108338681,8.480732677,1.8,0,1.8,6.414483231,2.108338681,6.752087611,10.89213107,2.988438964,11.29465744,1.8,0,1.8,9.092131069,2.988438964,9.570664283
13/06/2020 06:00,8.211483231,2.108338681,8.477826894,1.797,0,1.797,6.414483231,2.108338681,6.752087611,10.97318073,3.016064752,11.38012926,1.797,0,1.797,9.176180731,3.016064752,9.659137611
13/06/2020 06:30,8.095919765,1.799519104,8.293502628,2.621,0,2.621,5.474919765,1.799519104,5.763073437,11.45628976,2.904019308,11.81862527,2.621,0,2.621,8.835289758,2.904019308,9.300305008
13/06/2020 07:00,8.850118069,1.902133724,9.052220862,3.063,0,3.063,5.787118069,1.902133724,6.091703231,11.48333239,2.767629416,11.81214186,3.063,0,3.063,8.420332386,2.767629416,8.863507775
13/06/2020 07:30,9.596241892,2.068159896,9.816574953,3.304,0,3.304,6.292241892,2.068159896,6.623412518,11.96192129,2.845721113,12.29575901,3.304,0,3.304,8.657921294,2.845721113,9.113601363
13/06/2020 08:00,10.78945,2.576209581,11.0927493,2.9515,0,2.9515,7.837949996,2.576209581,8.25047368,11.66109495,2.862705423,12.00734016,2.9515,0,2.9515,8.709594952,2.862705423,9.167994686
13/06/2020 08:30,13.19192584,2.450315629,13.4175614,5.737,0,5.737,7.454925839,2.450315629,7.847290357,11.53771852,1.906603977,11.69419033,5.737,0,5.737,5.800718522,1.906603977,6.106019497
13/06/2020 09:00,13.50751725,2.893411848,13.81393696,4.7045,0,4.7045,8.803017252,2.893411848,9.266333949,11.5166012,2.239029386,11.73223575,4.7045,0,4.7045,6.812101197,2.239029386,7.170632839
13/06/2020 09:30,14.96357506,3.176920888,15.29710446,5.298,0,5.298,9.665575055,3.176920888,10.17428953,11.96746848,2.192148278,12.16658604,5.298,0,5.298,6.669468476,2.192148278,7.020493133
13/06/2020 10:00,12.69704177,2.260374322,12.89667251,5.82,0,5.82,6.877041775,2.260374322,7.238991342,13.13012442,2.402721703,13.34815488,5.82,0,5.82,7.310124417,2.402721703,7.694867807
13/06/2020 10:30,12.25689767,1.597042431,12.36050504,7.398,0,7.398,4.858897665,1.597042431,5.114629121,14.33741134,2.280874207,14.51770475,7.398,0,7.398,6.93941134,2.280874207,7.304643515
13/06/2020 11:00,17.05005428,1.024033169,17.08077852,13.9345,0,13.9345,3.115554276,1.024033169,3.279530817,17.81016647,1.273869966,17.85566505,13.9345,0,13.9345,3.87566647,1.273869966,4.079648916
13/06/2020 11:30,16.89429928,0.894447818,16.91796043,14.173,0,14.173,2.721299277,0.894447818,2.864525555,17.01069006,0.932703618,17.03624115,14.173,0,14.173,2.83769006,0.932703618,2.987042168
13/06/2020 12:00,15.18372259,0.923675498,15.21179175,12.3735,0,12.3735,2.810222592,0.923675498,2.958129044,15.57385081,1.051904441,15.60933477,12.3735,0,12.3735,3.200350807,1.051904441,3.368790323
13/06/2020 12:30,17.34648547,0.921461113,17.37094265,14.543,0,14.543,2.803485469,0.921461113,2.951037335,19.24159398,1.544353158,19.3034703,14.543,0,14.543,4.698593981,1.544353158,4.945888402
13/06/2020 13:00,24.61862821,1.419957475,24.65954448,20.2985,0,20.2985,4.32012821,1.419957475,4.547503379,30.17351923,3.245761859,30.34759023,20.2985,0,20.2985,9.875019229,3.245761859,10.39475708
13/06/2020 13:30,22.87648749,1.479403046,22.92427345,18.3755,0,18.3755,4.500987492,1.479403046,4.73788157,27.17141237,2.891076587,27.32478681,18.3755,0,18.3755,8.795912371,2.891076587,9.258855127
13/06/2020 14:00,18.88408732,0.889612233,18.90503012,16.1775,0,16.1775,2.706587324,0.889612233,2.849039288,23.78988767,2.502070829,23.92110185,16.1775,0,16.1775,7.612387669,2.502070829,8.013039652
13/06/2020 14:30,16.90636874,1.155938856,16.94584016,13.3895,0,13.3895,3.516868742,1.155938856,3.701967097,19.33162802,1.95308303,19.43003796,13.3895,0,13.3895,5.942128017,1.95308303,6.254871597
13/06/2020 15:00,17.18006055,1.08632087,17.21437114,13.875,0,13.875,3.305060553,1.08632087,3.479011108,21.88576698,2.633011778,22.04358291,13.875,0,13.875,8.010766985,2.633011778,8.4323863
13/06/2020 15:30,17.5194243,1.525891077,17.5857491,12.877,0,12.877,4.642424301,1.525891077,4.886762422,19.97787144,2.333943577,20.11374257,12.877,0,12.877,7.100871445,2.333943577,7.474601521
13/06/2020 16:00,17.36625648,2.703675409,17.57545803,9.1405,0,9.1405,8.225756483,2.703675409,8.658691035,11.78055395,0.867743771,11.81246929,9.1405,0,9.1405,2.640053952,0.867743771,2.77900416
13/06/2020 16:30,16.73422057,3.994241746,17.20430485,4.582,0,4.582,12.15222057,3.994241746,12.79181113,9.481135128,1.610267846,9.616906252,4.582,0,4.582,4.899135128,1.610267846,5.156984345
13/06/2020 17:00,16.6679099,4.226190609,17.19534552,3.81,0,3.81,12.8579099,4.226190609,13.534642,11.66080226,2.580433917,11.94290369,3.81,0,3.81,7.850802263,2.580433917,8.264002382
13/06/2020 17:30,15.33982588,3.116032429,15.65311203,5.8595,0,5.8595,9.480325882,3.116032429,9.979290402,14.45555902,2.825387968,14.729087,5.8595,0,5.8595,8.596059021,2.825387968,9.04848318
13/06/2020 18:00,13.6398393,3.056216334,13.97804259,4.3415,0,4.3415,9.298339304,3.056216334,9.787725583,16.95193579,4.144849805,17.45130101,4.3415,0,4.3415,12.61043579,4.144849805,13.27414294
13/06/2020 18:30,12.57127096,2.65191242,12.84793731,4.503,0,4.503,8.068270959,2.65191242,8.492916799,17.78277749,4.364851782,18.31062824,4.503,0,4.503,13.27977749,4.364851782,13.97871315
13/06/2020 19:00,11.27662475,2.50675033,11.55188568,3.65,0,3.65,7.626624746,2.50675033,8.028026048,17.8050635,4.652544379,18.40289258,3.65,0,3.65,14.1550635,4.652544379,14.90006684
13/06/2020 19:30,10.27859013,2.403039117,10.5557573,2.9675,0,2.9675,7.311090131,2.403039117,7.695884348,17.73701518,4.854504881,18.38934271,2.9675,0,2.9675,14.76951518,4.854504881,15.54685808
13/06/2020 20:00,9.55492779,2.174221621,9.799177758,2.94,0,2.94,6.61492779,2.174221621,6.963081884,17.17697621,4.679467788,17.80297533,2.94,0,2.94,14.23697621,4.679467788,14.98629075
13/06/2020 20:30,9.060111443,2.207807764,9.325236431,2.343,0,2.343,6.717111443,2.207807764,7.070643625,16.69111341,4.715996817,17.34456378,2.343,0,2.343,14.34811341,4.715996817,15.10327727
13/06/2020 21:00,9.387676757,2.520407816,9.720130167,1.7195,0,1.7195,7.668176757,2.520407816,8.071765008,15.94945443,4.677159838,16.62109866,1.7195,0,1.7195,14.22995443,4.677159838,14.9788994
13/06/2020 21:30,9.242571149,2.591040187,9.598885909,1.3595,0,1.3595,7.883071149,2.591040187,8.297969631,15.52537475,4.656097866,16.20853196,1.3595,0,1.3595,14.16587475,4.656097866,14.9114471
13/06/2020 22:00,9.100102485,2.552594446,9.451328141,1.334,0,1.334,7.766102485,2.552594446,8.174844721,15.04981914,4.508171742,15.71052732,1.334,0,1.334,13.71581914,4.508171742,14.43770436
13/06/2020 22:30,8.830430052,2.453768196,9.165013544,1.365,0,1.365,7.465430052,2.453768196,7.858347423,14.59339672,4.34796374,15.22734437,1.365,0,1.365,13.22839672,4.34796374,13.92462813
13/06/2020 23:00,8.429125137,2.353254981,8.751454712,1.2695,0,1.2695,7.159625137,2.353254981,7.536447512,13.95550564,4.169688411,14.56511033,1.2695,0,1.2695,12.68600564,4.169688411,13.35369015
13/06/2020 23:30,8.070987447,2.256083572,8.380378956,1.207,0,1.207,6.863987447,2.256083572,7.225249944,13.40827698,4.010365807,13.99517508,1.207,0,1.207,12.20127698,4.010365807,12.84344945
14/06/2020 00:00,8.870822469,2.518647946,9.221446673,1.208,0,1.208,7.662822469,2.518647946,8.066128914,12.58151564,3.73829381,13.12514291,1.208,0,1.208,11.37351564,3.73829381,11.97212172
14/06/2020 00:30,8.532026377,2.406962372,8.865040437,1.209,0,1.209,7.323026377,2.406962372,7.708448818,12.29356521,3.643320399,12.82207195,1.209,0,1.209,11.08456521,3.643320399,11.66796338
14/06/2020 01:00,8.408776226,2.345580566,8.729791854,1.2725,0,1.2725,7.136276226,2.345580566,7.511869711,11.63762653,3.406852337,12.1260461,1.2725,0,1.2725,10.36512653,3.406852337,10.9106595
14/06/2020 01:30,8.419283126,2.334571916,8.736964827,1.3165,0,1.3165,7.102783126,2.334571916,7.476613817,12.41129135,3.646681566,12.93593597,1.3165,0,1.3165,11.09479135,3.646681566,11.67872773
14/06/2020 02:00,7.997759683,2.19996807,8.294818832,1.3045,0,1.3045,6.693259683,2.19996807,7.045536509,12.62386723,3.720496088,13.16070343,1.3045,0,1.3045,11.31936723,3.720496088,11.9151234
14/06/2020 02:30,7.395825775,1.989138939,7.658649529,1.344,0,1.344,6.051825775,1.989138939,6.370342921,12.15939818,3.554849473,12.66838265,1.344,0,1.344,10.81539818,3.554849473,11.38462966
14/06/2020 03:00,7.173630139,1.927939394,7.428184144,1.308,0,1.308,5.865630139,1.927939394,6.174347515,11.70135946,3.416132053,12.18982245,1.308,0,1.308,10.39335946,3.416132053,10.94037838
14/06/2020 03:30,7.207051751,1.931364812,7.461351417,1.331,0,1.331,5.876051751,1.931364812,6.185317632,11.15255894,3.228190313,11.61037397,1.331,0,1.331,9.821558944,3.228190313,10.3384831
14/06/2020 04:00,7.256262556,1.933077521,7.509336521,1.375,0,1.375,5.881262556,1.933077521,6.190802691,11.21109648,3.23296857,11.66793769,1.375,0,1.375,9.836096479,3.23296857,10.35378577
14/06/2020 04:30,7.817163665,2.097715753,8.093729619,1.435,0,1.435,6.382163665,2.097715753,6.718067016,11.18387127,3.204299029,11.63385185,1.435,0,1.435,9.748871266,3.204299029,10.26196975
14/06/2020 05:00,7.935285732,2.133746784,8.217154921,1.4435,0,1.4435,6.491785732,2.133746784,6.833458665,11.12359416,3.181693088,11.56968098,1.4435,0,1.4435,9.680094162,3.181693088,10.1895728
14/06/2020 05:30,7.961575077,2.13564965,8.243038101,1.464,0,1.464,6.497575077,2.13564965,6.839552713,11.15850335,3.186429159,11.60454772,1.464,0,1.464,9.694503352,3.186429159,10.20474037
14/06/2020 06:00,7.636377207,1.776168544,7.840218845,2.2325,0,2.2325,5.403877207,1.776168544,5.688291797,10.95943501,2.868404826,11.32859047,2.2325,0,2.2325,8.726935015,2.868404826,9.186247384
14/06/2020 06:30,8.417414534,1.768785421,8.601248125,3.036,0,3.036,5.381414534,1.768785421,5.664646878,11.21673274,2.688876821,11.53452001,3.036,0,3.036,8.180732741,2.688876821,8.611297622
14/06/2020 07:00,8.413667274,1.647584058,8.57346664,3.401,0,3.401,5.012667274,1.647584058,5.276491867,10.78838611,2.428116394,11.05825593,3.401,0,3.401,7.387386111,2.428116394,7.776195907
14/06/2020 07:30,9.383233578,1.671106764,9.530879823,4.299,0,4.299,5.084233578,1.671106764,5.351824819,10.94305387,2.183794901,11.15882557,4.299,0,4.299,6.644053869,2.183794901,6.993740915
14/06/2020 08:00,9.922680882,1.89574503,10.10215052,4.155,0,4.155,5.767680882,1.89574503,6.071243034,10.86427763,2.205232914,11.08582792,4.155,0,4.155,6.709277629,2.205232914,7.062397504
14/06/2020 08:30,10.51985484,2.052748868,10.71826123,4.2745,0,4.2745,6.245354843,2.052748868,6.57405773,12.21109791,2.608633582,12.4866281,4.2745,0,4.2745,7.93659791,2.608633582,8.35431359
14/06/2020 09:00,11.74180542,2.125207469,11.9325815,5.276,0,5.276,6.46580542,2.125207469,6.806110969,12.71882719,2.446338994,12.95195505,5.276,0,5.276,7.442827187,2.446338994,7.834554934
14/06/2020 09:30,11.94876519,1.947704827,12.10646701,6.023,0,6.023,5.925765185,1.947704827,6.237647564,12.18633945,2.025791712,12.35357038,6.023,0,6.023,6.163339449,2.025791712,6.487725736
14/06/2020 10:00,13.14202552,2.301783177,13.34207782,6.139,0,6.139,7.003025522,2.301783177,7.371605812,12.75896089,2.17587592,12.94316495,6.139,0,6.139,6.619960887,2.17587592,6.968379881
14/06/2020 10:30,17.29493692,1.68152715,17.3764892,12.179,0,12.179,5.115936924,1.68152715,5.385196762,16.11601471,1.294034156,16.16788342,12.179,0,12.179,3.937014705,1.294034156,4.144226006
14/06/2020 11:00,18.43755581,0.844900837,18.45690445,15.867,0,15.867,2.570555812,0.844900837,2.705848223,20.01582997,1.363654466,20.06222826,15.867,0,15.867,4.14882997,1.363654466,4.367189442
14/06/2020 11:30,21.60822934,1.316290881,21.64828393,17.6035,0,17.6035,4.004729344,1.316290881,4.215504573,25.48875795,2.591758953,25.62018728,17.6035,0,17.6035,7.88525795,2.591758953,8.300271526
14/06/2020 12:00,22.44485426,1.398502967,22.4883813,18.19,0,18.19,4.254854265,1.398502967,4.478793963,25.53088278,2.412831488,25.64464333,18.19,0,18.19,7.340882782,2.412831488,7.727245033
14/06/2020 12:30,20.91398719,1.079065708,20.94180611,17.631,0,17.631,3.282987194,1.079065708,3.455775993,21.95861006,1.422416641,22.0046319,17.631,0,17.631,4.327610063,1.422416641,4.555379014
14/06/2020 13:00,23.49257314,1.232425091,23.52487756,19.743,0,19.743,3.749573137,1.232425091,3.946919092,25.44528287,1.874249743,25.51421628,19.743,0,19.743,5.70228287,1.874249743,6.002403021
14/06/2020 13:30,19.51702431,0.912106384,19.53832583,16.742,0,16.742,2.775024315,0.912106384,2.921078226,22.3657091,1.848423792,22.44196101,16.742,0,16.742,5.623709095,1.848423792,5.919693784
14/06/2020 14:00,19.12225444,0.855484013,19.14138103,16.5195,0,16.5195,2.602754437,0.855484013,2.739741513,23.56899232,2.317056076,23.68261278,16.5195,0,16.5195,7.049492322,2.317056076,7.420518234
14/06/2020 14:30,22.4664657,1.191632948,22.49804591,18.841,0,18.841,3.625465695,1.191632948,3.816279679,27.98873307,3.006714458,28.14976928,18.841,0,18.841,9.147733069,3.006714458,9.629192704
14/06/2020 15:00,24.32970239,1.58925417,24.38155342,19.4945,0,19.4945,4.835202387,1.58925417,5.089686724,30.10032648,3.485966587,30.3015118,19.4945,0,19.4945,10.60582648,3.485966587,11.16402788
14/06/2020 15:30,23.25699816,1.634052424,23.3143323,18.2855,0,18.2855,4.971498158,1.634052424,5.233155956,27.67597026,3.086498313,27.8475457,18.2855,0,18.2855,9.390470256,3.086498313,9.884705532
14/06/2020 16:00,25.99643039,1.982270959,26.07189658,19.9655,0,19.9655,6.030930392,1.982270959,6.348347781,29.68727896,3.195394218,29.85875209,19.9655,0,19.9655,9.721778961,3.195394218,10.23345154
14/06/2020 16:30,23.16606437,1.615996562,23.22235956,18.2495,0,18.2495,4.916564374,1.615996562,5.17533092,25.51405109,2.387742476,25.62553643,18.2495,0,18.2495,7.264551095,2.387742476,7.646895889
14/06/2020 17:00,22.53590086,1.697620816,22.59975097,17.371,0,17.371,5.164900857,1.697620816,5.436737744,22.99951561,1.850003618,23.07379968,17.371,0,17.371,5.628515614,1.850003618,5.924753278
14/06/2020 17:30,19.89134897,1.310578228,19.93447715,15.904,0,15.904,3.987348968,1.310578228,4.19720944,19.7313594,1.2579922,19.77142099,15.904,0,15.904,3.8273594,1.2579922,4.028799369
14/06/2020 18:00,14.63938344,0.974181375,14.6717612,11.6755,0,11.6755,2.963883437,0.974181375,3.119877302,16.69593642,1.650137653,16.77728367,11.6755,0,11.6755,5.020436423,1.650137653,5.284669918
14/06/2020 18:30,13.75628139,1.599798028,13.84899388,8.889,0,8.889,4.867281389,1.599798028,5.123454093,16.79399444,2.598246025,16.99379686,8.889,0,8.889,7.904994444,2.598246025,8.321046783
14/06/2020 19:00,13.00452276,2.24491992,13.19686621,6.1745,0,6.1745,6.830022762,2.24491992,7.189497644,17.10023437,3.591115225,17.47324023,6.1745,0,6.1745,10.92573437,3.591115225,11.50077302
14/06/2020 19:30,10.94844034,2.345305823,11.19682121,3.813,0,3.813,7.135440338,2.345305823,7.51098983,18.06274489,4.683664649,18.66010363,3.813,0,3.813,14.24974489,4.683664649,14.99973147
14/06/2020 20:00,10.23997363,2.325102693,10.50062677,3.166,0,3.166,7.073973631,2.325102693,7.446288032,17.1146147,4.58468794,17.71805293,3.166,0,3.166,13.9486147,4.58468794,14.68275231
14/06/2020 20:30,10.08824622,2.550833927,10.40574195,2.3275,0,2.3275,7.760746221,2.550833927,8.169206549,16.49307149,4.655998191,17.13766981,2.3275,0,2.3275,14.16557149,4.655998191,14.91112789
14/06/2020 21:00,9.639812477,2.614456079,9.988061132,1.6855,0,1.6855,7.954312477,2.614456079,8.372960502,15.79605396,4.637914801,16.46285438,1.6855,0,1.6855,14.11055396,4.637914801,14.85321469
14/06/2020 21:30,9.610243343,2.748700812,9.995605697,1.2475,0,1.2475,8.362743343,2.748700812,8.802887729,15.56197782,4.704941332,16.25766362,1.2475,0,1.2475,14.31447782,4.704941332,15.06787138
14/06/2020 22:00,9.193448635,2.601682152,9.55448836,1.278,0,1.278,7.915448635,2.601682152,8.332051194,15.2912456,4.605931091,15.96987142,1.278,0,1.278,14.0132456,4.605931091,14.75078484
14/06/2020 22:30,8.971402847,2.528863573,9.321009603,1.2775,0,1.2775,7.693902847,2.528863573,8.098845102,14.87552792,4.469455639,15.53246164,1.2775,0,1.2775,13.59802792,4.469455639,14.3137136
14/06/2020 23:00,8.36955943,2.335813127,8.689392845,1.263,0,1.263,7.10655943,2.335813127,7.480588874,14.18865103,4.248456042,14.81104982,1.263,0,1.263,12.92565103,4.248456042,13.60594845
14/06/2020 23:30,7.951786491,2.21509635,8.254547852,1.2125,0,1.2125,6.739286491,2.21509635,7.093985781,13.28414659,3.967758358,13.86404187,1.2125,0,1.2125,12.07164659,3.967758358,12.70699641
15/06/2020 00:00,7.948801921,2.217073526,8.252203766,1.2035,0,1.2035,6.745301921,2.217073526,7.100317812,12.47933393,3.706187386,13.01804902,1.2035,0,1.2035,11.27583393,3.706187386,11.86929887
15/06/2020 00:30,8.334159164,2.340611827,8.656597062,1.213,0,1.213,7.121159164,2.340611827,7.495957014,12.25943491,3.630787574,12.78578753,1.213,0,1.213,11.04643491,3.630787574,11.62782622
15/06/2020 01:00,8.163802204,2.280180967,8.476254578,1.2265,0,1.2265,6.937302204,2.280180967,7.302423373,12.20640977,3.608921817,12.72873741,1.2265,0,1.2265,10.97990977,3.608921817,11.55779976
15/06/2020 01:30,7.691839006,2.124232456,7.979771352,1.229,0,1.229,6.462839006,2.124232456,6.802988428,12.81189465,3.807113364,13.36558105,1.229,0,1.229,11.58289465,3.807113364,12.19252069
15/06/2020 02:00,7.677768788,2.124866744,7.966378866,1.213,0,1.213,6.464768788,2.124866744,6.805019777,12.80975393,3.811668689,13.3648275,1.213,0,1.213,11.59675393,3.811668689,12.2071094
15/06/2020 02:30,7.671207042,2.129941053,7.961411079,1.191,0,1.191,6.480207042,2.129941053,6.82127057,12.80854286,3.818501678,13.36561728,1.191,0,1.191,11.61754286,3.818501678,12.22899248
15/06/2020 03:00,7.607427474,2.109963775,7.89461208,1.188,0,1.188,6.419427474,2.109963775,6.757292078,12.21465202,3.624285251,12.74100339,1.188,0,1.188,11.02665202,3.624285251,11.60700212
15/06/2020 03:30,7.281651964,2.000421412,7.551433053,1.1955,0,1.1955,6.086151964,2.000421412,6.406475752,12.2287292,3.626447068,12.75511412,1.1955,0,1.1955,11.0332292,3.626447068,11.61392548
15/06/2020 04:00,7.621170187,2.115302497,7.909281868,1.1855,0,1.1855,6.435670187,2.115302497,6.774389671,12.2187292,3.626447068,12.74552712,1.1855,0,1.1855,11.0332292,3.626447068,11.61392548
15/06/2020 04:30,7.629744228,2.118449332,7.918385224,1.1845,0,1.1845,6.445244228,2.118449332,6.784467608,12.08039877,3.581308739,12.6000717,1.1845,0,1.1845,10.89589877,3.581308739,11.46936713
15/06/2020 05:00,6.985574343,1.908528692,7.241597246,1.179,0,1.179,5.806574343,1.908528692,6.112183519,11.48547929,3.387575924,11.97463591,1.179,0,1.179,10.30647929,3.387575924,10.84892557
15/06/2020 05:30,7.080693711,1.936506075,7.34072743,1.189,0,1.189,5.891693711,1.936506075,6.201782854,11.48313251,3.383517732,11.97123738,1.189,0,1.189,10.29413251,3.383517732,10.83592896
15/06/2020 06:00,7.256678861,1.903961468,7.502296806,1.464,0,1.464,5.792678861,1.903961468,6.097556696,11.68604295,3.359823041,12.15944122,1.464,0,1.464,10.22204295,3.359823041,10.76004521
15/06/2020 06:30,7.96379501,1.9917583,8.209088383,1.904,0,1.904,6.05979501,1.9917583,6.378731589,12.13022519,3.361197675,12.5872957,1.904,0,1.904,10.22622519,3.361197675,10.76444757
15/06/2020 07:00,8.940772378,1.993558624,9.160332237,2.8755,0,2.8755,6.065272378,1.993558624,6.38449724,13.4289958,3.468766323,13.86976092,2.8755,0,2.8755,10.5534958,3.468766323,11.10894295
15/06/2020 07:30,9.123356581,1.432522533,9.235137038,4.765,0,4.765,4.358356581,1.432522533,4.587743769,13.28555812,2.800572022,13.57752769,4.765,0,4.765,8.520558121,2.800572022,8.969008549
15/06/2020 08:00,10.3873184,0.933238826,10.42915712,7.548,0,7.548,2.839318396,0.933238826,2.988756206,13.00856093,1.794799581,13.13179207,7.548,0,7.548,5.460560925,1.794799581,5.747958868
15/06/2020 08:30,12.83531177,0.883441007,12.86567901,10.1475,0,10.1475,2.687811772,0.883441007,2.829275549,13.09703019,0.969463692,13.13286182,10.1475,0,10.1475,2.949530191,0.969463692,3.104768623
15/06/2020 09:00,13.86073721,0.84413875,13.88641805,11.2925,0,11.2925,2.568237211,0.84413875,2.70340759,13.93246477,0.867714458,13.95945926,11.2925,0,11.2925,2.639964769,0.867714458,2.778910283
15/06/2020 09:30,15.91996797,0.941669434,15.94779363,13.055,0,13.055,2.864967972,0.941669434,3.01575576,16.26615893,1.055456901,16.30036551,13.055,0,13.055,3.211158934,1.055456901,3.380167299
15/06/2020 10:00,20.20576741,1.327971677,20.24935913,16.1655,0,16.1655,4.040267407,1.327971677,4.25291306,23.16144417,2.29945565,23.27530864,16.1655,0,16.1655,6.99594417,2.29945565,7.364151758
15/06/2020 10:30,23.83988719,1.776007484,23.90594955,18.4365,0,18.4365,5.403387192,1.776007484,5.687775992,27.49664257,2.977924852,27.65742918,18.4365,0,18.4365,9.060142567,2.977924852,9.536992176
15/06/2020 11:00,27.44567338,2.672258763,27.57545927,19.3155,0,19.3155,8.130173381,2.672258763,8.558077243,29.82884176,3.455568329,30.02833251,19.3155,0,19.3155,10.51334176,3.455568329,11.06667554
15/06/2020 11:30,25.99818008,2.316624762,26.10118997,18.95,0,18.95,7.048180077,2.316624762,7.419136924,29.45381017,3.452435447,29.65545893,18.95,0,18.95,10.50381017,3.452435447,11.05664229
15/06/2020 12:00,30.88630572,2.687093046,31.00297325,22.711,0,22.711,8.175305723,2.687093046,8.605584972,38.27568908,5.115865903,38.61606477,22.711,0,22.711,15.56468908,5.115865903,16.38388324
15/06/2020 12:30,34.61466729,3.357070094,34.77707738,24.401,0,24.401,10.21366729,3.357070094,10.75122873,41.37785194,5.58002139,41.75240436,24.401,0,24.401,16.97685194,5.58002139,17.87037047
15/06/2020 13:00,32.38558179,3.111021939,32.53466406,22.9205,0,22.9205,9.465081791,3.111021939,9.963243991,39.79444347,5.54619701,40.17907456,22.9205,0,22.9205,16.87394347,5.54619701,17.76204576
15/06/2020 13:30,34.58480893,3.431234914,34.75460231,24.1455,0,24.1455,10.43930893,3.431234914,10.98874624,41.73523074,5.78146491,42.13377294,24.1455,0,24.1455,17.58973074,5.78146491,18.51550605
15/06/2020 14:00,37.18886322,4.177201335,37.42272783,24.48,0,24.48,12.70886322,4.177201335,13.37775076,42.46886367,5.91265356,42.87847775,24.48,0,24.48,17.98886367,5.91265356,18.93564597
15/06/2020 14:30,31.41198695,3.519052081,31.60849018,20.7055,0,20.7055,10.70648695,3.519052081,11.26998626,35.27563259,4.788970994,35.59922047,20.7055,0,20.7055,14.57013259,4.788970994,15.33698168
15/06/2020 15:00,23.57560256,2.571658149,23.71544775,15.7515,0,15.7515,7.824102561,2.571658149,8.235897433,25.83299304,3.313626518,26.04464724,15.7515,0,15.7515,10.08149304,3.313626518,10.61209794
15/06/2020 15:30,14.52220861,1.113979,14.56487186,11.133,0,11.133,3.389208613,1.113979,3.567588014,16.13426596,1.643836628,16.21779076,11.133,0,11.133,5.001265963,1.643836628,5.264490487
15/06/2020 16:00,9.132,0,9.132,9.132,0,9.132,0,0,0,14.56545776,1.785891202,14.67453465,9.132,0,9.132,5.433457759,1.785891202,5.71942922
15/06/2020 16:30,13.78072202,0.884726242,13.80909265,11.089,0,11.089,2.691722015,0.884726242,2.833391595,15.93259681,1.592013282,16.01193765,11.089,0,11.089,4.843596806,1.592013282,5.098522954
15/06/2020 17:00,15.49687172,1.007538962,15.52959008,12.4315,0,12.4315,3.065371724,1.007538962,3.226707078,17.15411687,1.552249099,17.22420398,12.4315,0,12.4315,4.722616868,1.552249099,4.97117565
15/06/2020 17:30,13.92751315,0.849981419,13.95342578,11.3415,0,11.3415,2.586013153,0.849981419,2.722119108,16.92639478,1.835666143,17.02564273,11.3415,0,11.3415,5.584894781,1.835666143,5.878836611
15/06/2020 18:00,12.96535436,1.312552105,13.03162333,8.972,0,8.972,3.99335436,1.312552105,4.203530906,17.67471056,2.860442633,17.90467887,8.972,0,8.972,8.702710561,2.860442633,9.160747959
15/06/2020 18:30,12.00017422,1.607979907,12.10742668,7.108,0,7.108,4.892174224,1.607979907,5.149657078,17.6783284,3.474298933,18.01649378,7.108,0,7.108,10.5703284,3.474298933,11.12666148
15/06/2020 19:00,11.04816555,2.050385862,11.23681646,4.81,0,4.81,6.238165551,2.050385862,6.566490053,18.1769517,4.393504557,18.7003865,4.81,0,4.81,13.3669517,4.393504557,14.07047547
15/06/2020 19:30,10.00907023,1.87089301,10.18242248,4.317,0,4.317,5.692070231,1.87089301,5.991652875,19.26716911,4.913882956,19.88391438,4.317,0,4.317,14.95016911,4.913882956,15.73702012
15/06/2020 20:00,9.460842447,2.220373687,9.717900962,2.7055,0,2.7055,6.755342447,2.220373687,7.110886786,18.71494437,5.262049896,19.44063558,2.7055,0,2.7055,16.00944437,5.262049896,16.8520467
15/06/2020 20:30,9.422219749,2.5007009,9.748421923,1.814,0,1.814,7.608219749,2.5007009,8.008652367,17.98650549,5.315645497,18.75554496,1.814,0,1.814,16.17250549,5.315645497,17.02368999
15/06/2020 21:00,9.223108463,2.53813431,9.56597384,1.501,0,1.501,7.722108463,2.53813431,8.128535225,17.56840611,5.281100998,18.34499716,1.501,0,1.501,16.06740611,5.281100998,16.91305906
15/06/2020 21:30,8.81191159,2.507501979,9.161733026,1.183,0,1.183,7.62891159,2.507501979,8.030433252,16.92535422,5.174261609,17.69860442,1.183,0,1.183,15.74235422,5.174261609,16.57089918
15/06/2020 22:00,8.624725349,2.459945912,8.968680016,1.1405,0,1.1405,7.484225349,2.459945912,7.878131946,16.39687848,5.014529108,17.14651935,1.1405,0,1.1405,15.25637848,5.014529108,16.05934576
15/06/2020 22:30,8.77480206,2.510259793,9.126804228,1.1375,0,1.1375,7.63730206,2.510259793,8.039265326,15.7695105,4.809309278,16.48656778,1.1375,0,1.1375,14.6320105,4.809309278,15.40211631
15/06/2020 23:00,8.877525111,2.548789147,9.236166857,1.123,0,1.123,7.754525111,2.548789147,8.162658011,14.34091473,4.344518474,14.98454791,1.123,0,1.123,13.21791473,4.344518474,13.91359445
15/06/2020 23:30,9.066395365,2.608073983,9.434064597,1.1315,0,1.1315,7.934895365,2.608073983,8.352521437,13.7505099,4.147667976,14.36243963,1.1315,0,1.1315,12.6190099,4.147667976,13.28316831
16/06/2020 00:00,9.500768307,2.751174148,9.891084754,1.1305,0,1.1305,8.370268307,2.751174148,8.810808744,12.76225311,3.823172363,13.32260303,1.1305,0,1.1305,11.63175311,3.823172363,12.24395064
16/06/2020 00:30,9.38008499,2.705591147,9.762490352,1.1485,0,1.1485,8.23158499,2.705591147,8.664826306,12.6823728,3.79100066,13.23685256,1.1485,0,1.1485,11.5338728,3.79100066,12.14091874
16/06/2020 01:00,9.023047783,2.585280535,9.38611031,1.1575,0,1.1575,7.865547783,2.585280535,8.279523982,12.15950682,3.616184767,12.68583456,1.1575,0,1.1575,11.00200682,3.616184767,11.58105981
16/06/2020 01:30,8.941394161,2.547267028,9.297155417,1.1915,0,1.1915,7.749894161,2.547267028,8.157783327,12.81804148,3.821459384,13.37556501,1.1915,0,1.1915,11.62654148,3.821459384,12.23846472
16/06/2020 02:00,8.840486396,2.502103279,9.187748393,1.228,0,1.228,7.612486396,2.502103279,8.013143575,13.21494451,3.93991813,13.78976843,1.228,0,1.228,11.98694451,3.93991813,12.61783633
16/06/2020 02:30,8.705046681,2.452656136,9.043968147,1.243,0,1.243,7.462046681,2.452656136,7.85478598,12.98192099,3.858396742,13.54317164,1.243,0,1.243,11.73892099,3.858396742,12.35675894
16/06/2020 03:00,8.926423787,2.535279795,9.279476562,1.213,0,1.213,7.713423787,2.535279795,8.11939346,12.71512832,3.780566753,13.26526189,1.213,0,1.213,11.50212832,3.780566753,12.10750349
16/06/2020 03:30,8.663484445,2.448855813,9.00293605,1.213,0,1.213,7.450484445,2.448855813,7.842615205,12.248662,3.627246689,12.7744526,1.213,0,1.213,11.035662,3.627246689,11.61648631
16/06/2020 04:00,8.993731357,2.565291142,9.352428688,1.189,0,1.189,7.804731357,2.565291142,8.215506692,12.24105971,3.632636357,12.7686957,1.189,0,1.189,11.05205971,3.632636357,11.63374707
16/06/2020 04:30,9.396652599,2.700847449,9.777098599,1.1795,0,1.1795,8.217152599,2.700847449,8.649634315,12.37573718,3.680025199,12.91129181,1.1795,0,1.1795,11.19623718,3.680025199,11.78551282
16/06/2020 05:00,10.40571959,3.040728832,10.84089627,1.1545,0,1.1545,9.251219589,3.040728832,9.738125883,12.77658758,3.819995458,13.33542484,1.1545,0,1.1545,11.62208758,3.819995458,12.2337764
16/06/2020 05:30,10.86816025,3.184672968,11.32515118,1.179,0,1.179,9.689160252,3.184672968,10.19911606,12.7941428,3.817712819,13.35159246,1.179,0,1.179,11.6151428,3.817712819,12.22646611
16/06/2020 06:00,11.00516602,3.108913178,11.43586553,1.5465,0,1.5465,9.458666024,3.108913178,9.956490551,12.79041947,3.695697611,13.31364004,1.5465,0,1.5465,11.24391947,3.695697611,11.83570471
16/06/2020 06:30,10.57985874,2.875939491,10.9637785,1.83,0,1.83,8.749858742,2.875939491,9.210377623,13.86259468,3.954922614,14.41571864,1.83,0,1.83,12.03259468,3.954922614,12.66588913
16/06/2020 07:00,10.94397657,2.655431186,11.26152468,2.865,0,2.865,8.078976574,2.655431186,8.504185868,14.13187578,3.703242984,14.60903562,2.865,0,2.865,11.26687578,3.703242984,11.85986924
16/06/2020 07:30,10.88338569,2.196229618,11.10277031,4.2015,0,4.2015,6.681885687,2.196229618,7.033563881,14.29013494,3.315973949,14.66982072,4.2015,0,4.2015,10.08863494,3.315973949,10.61961573
16/06/2020 08:00,10.21394349,1.809551767,10.37299953,4.7085,0,4.7085,5.505443488,1.809551767,5.795203672,13.80670129,2.99043415,14.12684314,4.7085,0,4.7085,9.098201292,2.99043415,9.577053991
16/06/2020 08:30,11.32658361,1.581984081,11.43652788,6.5135,0,6.5135,4.813083614,1.581984081,5.066403804,14.4744647,2.616642557,14.70907701,6.5135,0,6.5135,7.960964696,2.616642557,8.379962837
16/06/2020 09:00,12.63310754,1.300967036,12.69991817,8.675,0,8.675,3.958107542,1.300967036,4.166428992,15.32957717,2.187253742,15.48483178,8.675,0,8.675,6.654577169,2.187253742,7.004818073
16/06/2020 09:30,13.11384443,1.549694422,13.20509252,8.399,0,8.399,4.714844429,1.549694422,4.962994135,13.58914368,1.705917731,13.69580159,8.399,0,8.399,5.190143679,1.705917731,5.463309135
16/06/2020 10:00,13.26331372,1.35280255,13.33212532,9.1475,0,9.1475,4.115813721,1.35280255,4.332435496,13.68765114,1.492275513,13.76875738,9.1475,0,9.1475,4.540151135,1.492275513,4.779106458
16/06/2020 10:30,12.96885463,2.052584455,13.13028154,6.724,0,6.724,6.244854627,2.052584455,6.573531186,13.56043869,2.247028735,13.7453496,6.724,0,6.724,6.836438694,2.247028735,7.196251256
16/06/2020 11:00,7.8775,0,7.8775,7.8775,0,7.8775,0,0,0,7.8775,0,7.8775,7.8775,0,7.8775,0,0,0
16/06/2020 11:30,16.91645031,1.973403034,17.03116586,10.9125,0,10.9125,6.003950305,1.973403034,6.31994769,13.99884444,1.014432362,14.03555196,10.9125,0,10.9125,3.086344443,1.014432362,3.248783624
16/06/2020 12:00,16.21609344,2.555220946,16.41617618,8.442,0,8.442,7.774093439,2.555220946,8.183256252,12.79672689,1.43132951,12.87652605,8.442,0,8.442,4.354726886,1.43132951,4.583923038
16/06/2020 12:30,19.15408536,1.461028904,19.20972648,14.709,0,14.709,4.445085361,1.461028904,4.679037223,18.05431677,1.09955245,18.08776851,14.709,0,14.709,3.345316774,1.09955245,3.521386078
16/06/2020 13:00,19.87191514,1.005909812,19.89735826,16.8115,0,16.8115,3.06041514,1.005909812,3.221489621,20.91614738,1.349132351,20.95961305,16.8115,0,16.8115,4.10464738,1.349132351,4.320681453
16/06/2020 13:30,22.18228537,1.52880357,22.23490554,17.531,0,17.531,4.651285369,1.52880357,4.896089862,22.41390986,1.604934857,22.4712966,17.531,0,17.531,4.882909856,1.604934857,5.139905112
16/06/2020 14:00,29.26805777,2.423078213,29.36818881,21.896,0,21.896,7.372057773,2.423078213,7.760060814,31.95420567,3.30597233,32.1247679,21.896,0,21.896,10.05820567,3.30597233,10.58758491
16/06/2020 14:30,30.81244087,2.998894342,30.95803417,21.6885,0,21.6885,9.123940875,2.998894342,9.604148289,32.02581944,3.397712589,32.20555172,21.6885,0,21.6885,10.33731944,3.397712589,10.88138888
16/06/2020 15:00,30.39864889,2.361808575,30.49026064,23.213,0,23.213,7.185648888,2.361808575,7.563840935,33.77422875,3.47130802,33.95215025,23.213,0,23.213,10.56122875,3.47130802,11.11708289
16/06/2020 15:30,25.35961115,1.957514721,25.43504947,19.404,0,19.404,5.955611149,1.957514721,6.269064367,26.93823118,2.476382034,27.05181634,19.404,0,19.404,7.53423118,2.476382034,7.930769663
16/06/2020 16:00,26.6921989,1.911692131,26.76056892,20.876,0,20.876,5.816198899,1.911692131,6.122314631,28.06028382,2.3613599,28.15946642,20.876,0,20.876,7.184283824,2.3613599,7.562404026
16/06/2020 16:30,21.88318109,0.988905653,21.90551413,18.8745,0,18.8745,3.008681095,0.988905653,3.167032731,22.81230386,1.294293539,22.8489913,18.8745,0,18.8745,3.937803862,1.294293539,4.145056697
16/06/2020 17:00,18.12502363,0.847191047,18.14481232,15.5475,0,15.5475,2.577523627,0.847191047,2.713182765,17.50367077,0.642962239,17.51547575,15.5475,0,15.5475,1.956170769,0.642962239,2.059127125
16/06/2020 17:30,17.27822146,1.850071276,17.37698767,11.6495,0,11.6495,5.62872146,1.850071276,5.924969958,15.06905315,1.123952766,15.11091104,11.6495,0,11.6495,3.419553147,1.123952766,3.599529629
16/06/2020 18:00,15.43386804,1.848969059,15.54422623,9.8085,0,9.8085,5.625368036,1.848969059,5.921440038,14.21079548,1.44696455,14.28427158,9.8085,0,9.8085,4.402295479,1.44696455,4.633995241
