Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/06/2020 18:30,15.9173234,2.487094577,16.11045696,8.3505,0,8.3505,7.566823397,2.487094577,7.96507726,15.9231751,2.48901794,16.11653547,8.3505,0,8.3505,7.572675104,2.48901794,7.971236952
16/06/2020 19:00,14.81247241,2.475968297,15.01798115,7.2795,0,7.2795,7.532972412,2.475968297,7.929444644,16.91278346,3.166307155,17.20661923,7.2795,0,7.2795,9.633283462,3.166307155,10.14029838
16/06/2020 19:30,12.59992066,2.578665069,12.86108526,4.7545,0,4.7545,7.84542066,2.578665069,8.258337537,16.16194363,3.749445402,16.5911652,4.7545,0,4.7545,11.40744363,3.749445402,12.0078354
16/06/2020 20:00,12.09661995,3.007992013,12.4650002,2.945,0,2.945,9.151619947,3.007992013,9.633284155,16.4026725,4.423323043,16.98862713,2.945,0,2.945,13.4576725,4.423323043,14.16597105
16/06/2020 20:30,10.1875974,2.704773516,10.54053796,1.9585,0,1.9585,8.229097402,2.704773516,8.662207791,16.98830157,4.940056879,17.69199118,1.9585,0,1.9585,15.02980157,4.940056879,15.82084375
16/06/2020 21:00,10.46477383,2.933924327,10.86827508,1.5385,0,1.5385,8.926273832,2.933924327,9.396077718,16.24849948,4.834943017,16.952593,1.5385,0,1.5385,14.70999948,4.834943017,15.48420998
16/06/2020 21:30,8.993773816,2.579438514,9.356359896,1.146,0,1.146,7.847773816,2.579438514,8.260814543,16.52094948,5.053501511,17.27656358,1.146,0,1.146,15.37494948,5.053501511,16.18415735
16/06/2020 22:00,8.584517872,2.456262192,8.929007282,1.1115,0,1.1115,7.473017872,2.456262192,7.866334602,16.17955676,4.952630752,16.92059716,1.1115,0,1.1115,15.06805676,4.952630752,15.86111238
16/06/2020 22:30,9.363079401,2.708218782,9.746881801,1.1235,0,1.1235,8.239579401,2.708218782,8.673241474,15.37197543,4.683247397,16.06954993,1.1235,0,1.1235,14.24847543,4.683247397,14.99839519
16/06/2020 23:00,9.376450116,2.71146313,9.760627494,1.127,0,1.127,8.249450116,2.71146313,8.683631701,14.16413015,4.285097457,14.79812971,1.127,0,1.127,13.03713015,4.285097457,13.72329489
16/06/2020 23:30,9.169241251,2.642206475,9.542339345,1.1305,0,1.1305,8.038741251,2.642206475,8.461832895,13.43846423,4.045432209,14.03416697,1.1305,0,1.1305,12.30796423,4.045432209,12.95575182
17/06/2020 00:00,8.76021469,2.501356606,9.110331843,1.15,0,1.15,7.61021469,2.501356606,8.010752306,12.67777164,3.788995306,13.23186983,1.15,0,1.15,11.52777164,3.788995306,12.13449646
17/06/2020 00:30,8.537573368,2.425055443,8.875305793,1.1595,0,1.1595,7.378073368,2.425055443,7.766393019,12.47096134,3.717897549,13.01336386,1.1595,0,1.1595,11.31146134,3.717897549,11.90680141
17/06/2020 01:00,8.123523718,2.266777727,8.433855516,1.227,0,1.227,6.896523718,2.266777727,7.25949865,12.27137382,3.630110127,12.79704322,1.227,0,1.227,11.04437382,3.630110127,11.62565666
17/06/2020 01:30,7.915504215,2.193310419,8.213757823,1.2425,0,1.2425,6.673004215,2.193310419,7.024214963,12.93010325,3.841529414,13.48869594,1.2425,0,1.2425,11.68760325,3.841529414,12.30274026
17/06/2020 02:00,7.753215365,2.153773386,8.046806093,1.2005,0,1.2005,6.552715365,2.153773386,6.897595121,13.07482263,3.902901107,13.64491201,1.2005,0,1.2005,11.87432263,3.902901107,12.49928698
17/06/2020 02:30,7.593181338,2.111526295,7.881303581,1.169,0,1.169,6.424181338,2.111526295,6.762296146,13.05751363,3.907565465,13.62966361,1.169,0,1.169,11.88851363,3.907565465,12.51422487
17/06/2020 03:00,7.448002451,2.075312246,7.731730818,1.134,0,1.134,6.314002451,2.075312246,6.64631837,12.61902224,3.774944257,13.17155748,1.134,0,1.134,11.48502224,3.774944257,12.08949709
17/06/2020 03:30,7.376170116,2.055481966,7.657211744,1.1225,0,1.1225,6.253670116,2.055481966,6.582810649,12.45240616,3.723960067,12.99731887,1.1225,0,1.1225,11.32990616,3.723960067,11.92621701
17/06/2020 04:00,7.137575012,1.974430075,7.405629694,1.1305,0,1.1305,6.007075012,1.974430075,6.323236854,12.23421181,3.649613582,12.76697372,1.1305,0,1.1305,11.10371181,3.649613582,11.6881177
17/06/2020 04:30,7.118124244,1.975596651,7.387196686,1.1075,0,1.1075,6.010624244,1.975596651,6.326972888,12.10858669,3.615882334,12.63694886,1.1075,0,1.1075,11.00108669,3.615882334,11.58009125
17/06/2020 05:00,7.112624244,1.975596651,7.381897165,1.102,0,1.102,6.010624244,1.975596651,6.326972888,11.90110989,3.54949577,12.41915201,1.102,0,1.102,10.79910989,3.54949577,11.36748409
17/06/2020 05:30,7.545338686,2.117987352,7.8369641,1.1015,0,1.1015,6.443838686,2.117987352,6.782988091,11.9552697,3.567461583,12.47618755,1.1015,0,1.1015,10.8537697,3.567461583,11.42502074
17/06/2020 06:00,8.001067682,2.190044439,8.295382975,1.338,0,1.338,6.663067682,2.190044439,7.013755455,11.93386412,3.482692116,12.43166349,1.338,0,1.338,10.59586412,3.482692116,11.15354118
17/06/2020 06:30,8.706820535,2.184211234,8.976608633,2.0615,0,2.0615,6.645320535,2.184211234,6.995074248,12.9182223,3.568432053,13.40202129,2.0615,0,2.0615,10.8567223,3.568432053,11.42812873
17/06/2020 07:00,10.09586415,2.509951519,10.40318844,2.4595,0,2.4595,7.636364154,2.509951519,8.038278057,13.38948753,3.592513169,13.86306341,2.4595,0,2.4595,10.92998753,3.592513169,11.50525003
17/06/2020 07:30,11.8096103,2.811107064,12.13957241,3.257,0,3.257,8.552610302,2.811107064,9.002747686,13.39011141,3.330592656,13.79811331,3.257,0,3.257,10.13311141,3.330592656,10.66643306
17/06/2020 08:00,12.58746863,2.501604415,12.83364295,4.9765,0,4.9765,7.610968635,2.501604415,8.011545931,13.60431716,2.835826363,13.89673906,4.9765,0,4.9765,8.62781716,2.835826363,9.0819128
17/06/2020 08:30,12.94300972,1.972929535,13.09251509,6.9405,0,6.9405,6.002509715,1.972929535,6.318431279,13.40844253,2.125909902,13.57592811,6.9405,0,6.9405,6.467942529,2.125909902,6.808360556
17/06/2020 09:00,13.50914152,1.235898752,13.5655575,9.749,0,9.749,3.760141522,1.235898752,3.958043708,13.41962798,1.206477075,13.47375234,9.749,0,9.749,3.670627985,1.206477075,3.863818931
17/06/2020 09:30,15.79940925,1.607728474,15.88099882,10.908,0,10.908,4.891409255,1.607728474,5.148851847,12.66694537,0.578137383,12.68013201,10.908,0,10.908,1.758945365,0.578137383,1.851521437
17/06/2020 10:00,16.88238031,1.47394453,16.94660076,12.398,0,12.398,4.484380312,1.47394453,4.720400328,14.15482998,0.577442089,14.16660337,12.398,0,12.398,1.756829977,0.577442089,1.849294712
17/06/2020 10:30,16.90784583,2.024643416,17.02863564,10.748,0,10.748,6.159845833,2.024643416,6.484048246,12.56658069,0.597738566,12.58078859,10.748,0,10.748,1.818580688,0.597738566,1.914295461
17/06/2020 11:00,18.28953801,3.059732828,18.54370959,8.9805,0,8.9805,9.309038008,3.059732828,9.798987377,11.9965606,0.99133118,12.03745005,8.9805,0,8.9805,3.016060601,0.99133118,3.174800633
17/06/2020 11:30,19.4745961,3.899868496,19.86124034,7.6095,0,7.6095,11.8650961,3.899868496,12.48957485,13.41271384,1.907424149,13.54766251,7.6095,0,7.6095,5.803213844,1.907424149,6.108646152
17/06/2020 12:00,17.84929847,4.016946551,18.2957185,5.628,0,5.628,12.22129847,4.016946551,12.8645247,14.98279463,3.074772303,15.29504363,5.628,0,5.628,9.354794634,3.074772303,9.847152246
17/06/2020 12:30,15.13344815,3.672863493,15.57277044,3.959,0,3.959,11.17444815,3.672863493,11.762577,15.96203337,3.945206284,16.44235877,3.959,0,3.959,12.00303337,3.945206284,12.63477197
17/06/2020 13:00,13.9895719,3.16952446,14.34412798,4.3465,0,4.3465,9.643071905,3.16952446,10.150602,16.95442879,4.144025792,17.45352702,4.3465,0,4.3465,12.60792879,4.144025792,13.27150399
17/06/2020 13:30,13.51304902,2.826535074,13.8054987,4.9135,0,4.9135,8.599549017,2.826535074,9.05215686,17.7351225,4.214263517,18.22894915,4.9135,0,4.9135,12.8216225,4.214263517,13.49644473
17/06/2020 14:00,12.37121078,2.452874416,12.61203588,4.9085,0,4.9085,7.462710784,2.452874416,7.855485036,17.59495517,4.169836167,18.08231128,4.9085,0,4.9085,12.68645517,4.169836167,13.35416334
17/06/2020 14:30,11.45377486,1.539318006,11.55674947,6.7705,0,6.7705,4.683274858,1.539318006,4.929763009,16.68837361,3.259847414,17.00377661,6.7705,0,6.7705,9.917873613,3.259847414,10.43986696
17/06/2020 15:00,12.56809179,1.376394862,12.64323512,8.3805,0,8.3805,4.187591795,1.376394862,4.407991363,16.14271791,2.551317648,16.34308916,8.3805,0,8.3805,7.76221791,2.551317648,8.170755695
17/06/2020 15:30,12.93778214,0.670608308,12.95515041,10.8975,0,10.8975,2.040282135,0.670608308,2.147665406,18.07560928,2.359330426,18.22893554,10.8975,0,10.8975,7.17810928,2.359330426,7.555904505
17/06/2020 16:00,12.18843837,1.209372909,12.2482902,8.509,0,8.509,3.679438373,1.209372909,3.873093024,18.88013801,3.408828215,19.18540385,8.509,0,8.509,10.37113801,3.408828215,10.91698738
17/06/2020 16:30,12.38587116,2.028267265,12.5508435,6.215,0,6.215,6.170871159,2.028267265,6.495653852,18.61730567,4.076440743,19.05836928,6.215,0,6.215,12.40230567,4.076440743,13.05505861
17/06/2020 17:00,13.19848587,1.229602594,13.25563849,9.4575,0,9.4575,3.740985872,1.229602594,3.937879865,17.19072314,2.541787527,17.37761911,9.4575,0,9.4575,7.733223137,2.541787527,8.140234881
17/06/2020 17:30,19.69014895,1.47748401,19.74550391,15.195,0,15.195,4.495148948,1.47748401,4.731735734,20.37030667,1.701041042,20.44120678,15.195,0,15.195,5.175306672,1.701041042,5.447691233
17/06/2020 18:00,16.60635544,1.082309244,16.64158749,13.3135,0,13.3135,3.292855441,1.082309244,3.466163622,19.92429706,2.172863915,20.04242876,13.3135,0,13.3135,6.610797056,2.172863915,6.958733743
17/06/2020 18:30,11.55079489,0.544890829,11.56363994,9.893,0,9.893,1.657794888,0.544890829,1.745047251,19.67127707,3.21396425,19.93210244,9.893,0,9.893,9.778277072,3.21396425,10.29292323
17/06/2020 19:00,9.495664288,0.834089916,9.532226721,6.958,0,6.958,2.537664288,0.834089916,2.671225567,19.62120038,4.162192687,20.05780029,6.958,0,6.958,12.66320038,4.162192687,13.32968461
17/06/2020 19:30,9.982040529,1.777043936,10.13898507,4.5755,0,4.5755,5.406540529,1.777043936,5.691095294,18.41805206,4.549826838,18.97170435,4.5755,0,4.5755,13.84255206,4.549826838,14.57110744
17/06/2020 20:00,9.173907327,1.928852211,9.374489133,3.3055,0,3.3055,5.868407327,1.928852211,6.177270871,18.47485072,4.985924467,19.13581856,3.3055,0,3.3055,15.16935072,4.985924467,15.9677376
17/06/2020 20:30,9.186955505,2.190664936,9.444530921,2.522,0,2.522,6.664955505,2.190664936,7.015742637,18.22248644,5.160500338,18.93910705,2.522,0,2.522,15.70048644,5.160500338,16.52682784
17/06/2020 21:00,9.901962457,2.711467186,10.26649477,1.6525,0,1.6525,8.249462457,2.711467186,8.683644691,17.08566264,5.072635253,17.82278026,1.6525,0,1.6525,15.43316264,5.072635253,16.24543436
17/06/2020 21:30,10.45538871,3.010874165,10.88028107,1.295,0,1.295,9.160388705,3.010874165,9.642514427,16.54202246,5.011453933,17.28447794,1.295,0,1.295,15.24702246,5.011453933,16.04949732
17/06/2020 22:00,10.28443873,2.929869975,10.69363446,1.3705,0,1.3705,8.913938729,2.929869975,9.383093399,16.06351006,4.829358865,16.77376113,1.3705,0,1.3705,14.69301006,4.829358865,15.46632638
17/06/2020 22:30,10.28826771,2.947398362,10.70213107,1.321,0,1.321,8.967267708,2.947398362,9.439229166,15.01429296,4.500767743,15.67437091,1.321,0,1.321,13.69329296,4.500767743,14.41399259
17/06/2020 23:00,9.592006631,2.719041439,9.969943708,1.3195,0,1.3195,8.272506631,2.719041439,8.707901716,14.05093548,4.184620478,14.66082659,1.3195,0,1.3195,12.73143548,4.184620478,13.40151103
17/06/2020 23:30,8.822995129,2.481234709,9.165247882,1.274,0,1.274,7.548995129,2.481234709,7.946310662,13.49433127,4.016628649,14.07942762,1.274,0,1.274,12.22033127,4.016628649,12.8635066
18/06/2020 00:00,8.370758868,2.341137625,8.691980753,1.248,0,1.248,7.122758868,2.341137625,7.497640914,12.6857931,3.75942079,13.23112207,1.248,0,1.248,11.4377931,3.75942079,12.03978221
18/06/2020 00:30,8.11340886,2.25835853,8.421851731,1.2425,0,1.2425,6.87090886,2.25835853,7.232535642,12.37344859,3.658565877,12.90299711,1.2425,0,1.2425,11.13094859,3.658565877,11.71678799
18/06/2020 01:00,7.916781685,2.19668846,8.215891458,1.2335,0,1.2335,6.683281685,2.19668846,7.035033353,11.99023466,3.535567705,12.50063863,1.2335,0,1.2335,10.75673466,3.535567705,11.32287859
18/06/2020 01:30,7.74639728,2.143150945,8.037398012,1.226,0,1.226,6.52039728,2.143150945,6.863576085,12.65907659,3.757870547,13.20506763,1.226,0,1.226,11.43307659,3.757870547,12.03481746
18/06/2020 02:00,7.595178549,2.093776436,7.878492048,1.225,0,1.225,6.370178549,2.093776436,6.705451104,12.73862934,3.784346958,13.28886599,1.225,0,1.225,11.51362934,3.784346958,12.11960983
18/06/2020 02:30,7.497491097,2.06380457,7.776352747,1.2185,0,1.2185,6.278991097,2.06380457,6.609464312,12.63338994,3.751892886,13.17874203,1.2185,0,1.2185,11.41488994,3.751892886,12.01567362
18/06/2020 03:00,7.409263458,2.0357916,7.683855311,1.2155,0,1.2155,6.193763458,2.0357916,6.519751009,12.29712809,3.642355012,12.82521381,1.2155,0,1.2155,11.08162809,3.642355012,11.66487167
18/06/2020 03:30,7.365833281,2.021352449,7.638151978,1.216,0,1.216,6.149833281,2.021352449,6.473508716,11.96506753,3.533047641,12.47578721,1.216,0,1.216,10.74906753,3.533047641,11.31480792
18/06/2020 04:00,7.434980489,2.044737405,7.711023663,1.214,0,1.214,6.220980489,2.044737405,6.548400515,11.8661266,3.5011847,12.37187354,1.214,0,1.214,10.6521266,3.5011847,11.21276484
18/06/2020 04:30,7.550967818,2.082367571,7.832839184,1.2155,0,1.2155,6.335467818,2.082367571,6.668913492,11.86444496,3.500138946,12.36996471,1.2155,0,1.2155,10.64894496,3.500138946,11.20941575
18/06/2020 05:00,7.309138138,2.003539367,7.578764432,1.2135,0,1.2135,6.095638138,2.003539367,6.416461198,11.58669942,3.409505771,12.07792752,1.2135,0,1.2135,10.37319942,3.409505771,10.91915729
18/06/2020 05:30,7.636268477,2.112376646,7.923050634,1.2095,0,1.2095,6.426768477,2.112376646,6.765019449,11.6511685,3.432010468,12.14612791,1.2095,0,1.2095,10.4416685,3.432010468,10.99123
18/06/2020 06:00,7.87902721,2.149274307,8.16691189,1.34,0,1.34,6.53902721,2.149274307,6.883186537,11.77541975,3.429956602,12.26479158,1.34,0,1.34,10.43541975,3.429956602,10.98465237
18/06/2020 06:30,8.715017252,2.142204326,8.974439541,2.1975,0,2.1975,6.517517252,2.142204326,6.860544476,12.49830974,3.385712431,12.94877581,2.1975,0,2.1975,10.30080974,3.385712431,10.84295762
18/06/2020 07:00,9.285801576,2.027258342,9.504519309,3.118,0,3.118,6.167801576,2.027258342,6.492422711,13.16891683,3.303576603,13.57696537,3.118,0,3.118,10.05091683,3.303576603,10.57991245
18/06/2020 07:30,10.7046083,2.269435,10.94253051,3.8,0,3.8,6.904608299,2.269435,7.268008736,14.2015992,3.418840327,14.60732313,3.8,0,3.8,10.4015992,3.418840327,10.94905179
18/06/2020 08:00,12.48224165,3.019864643,12.84234944,3.2945,0,3.2945,9.18774165,3.019864643,9.671307,15.63799999,4.057112248,16.15571736,3.2945,0,3.2945,12.34349999,4.057112248,12.99315788
18/06/2020 08:30,12.83158606,2.958349575,13.16819779,3.831,0,3.831,9.000586061,2.958349575,9.474301117,16.40114255,4.131606056,16.91353439,3.831,0,3.831,12.57014255,4.131606056,13.231729
18/06/2020 09:00,12.98107344,2.719063397,13.26278905,4.7085,0,4.7085,8.272573436,2.719063397,8.707972038,16.69189166,3.938750364,17.15030617,4.7085,0,4.7085,11.98339166,3.938750364,12.61409648
18/06/2020 09:30,11.85241553,2.224670603,12.05939108,5.084,0,5.084,6.768415533,2.224670603,7.12464793,17.39935196,4.047860439,17.86400355,5.084,0,5.084,12.31535196,4.047860439,12.96352838
18/06/2020 10:00,11.86179451,2.145417954,12.05425183,5.3345,0,5.3345,6.527294506,2.145417954,6.870836322,17.20274911,3.90090484,17.6394908,5.3345,0,5.3345,11.86824911,3.90090484,12.4928938
18/06/2020 10:30,12.06630687,1.973520232,12.22663256,6.062,0,6.062,6.004306874,1.973520232,6.320323025,17.38799871,3.722675752,17.78203627,6.062,0,6.062,11.32599871,3.722675752,11.92210391
18/06/2020 11:00,12.47118963,1.833626609,12.60526705,6.8925,0,6.8925,5.578689631,1.833626609,5.872304874,17.40558342,3.455483418,17.74527261,6.8925,0,6.8925,10.51308342,3.455483418,11.0664036
18/06/2020 11:30,13.12490686,1.716686467,13.2366987,7.902,0,7.902,5.222906857,1.716686467,5.497796692,17.05032592,3.00690932,17.31343749,7.902,0,7.902,9.148325924,3.00690932,9.629816762
18/06/2020 12:00,13.4200519,1.645902717,13.52060608,8.4125,0,8.4125,5.007551904,1.645902717,5.271107268,17.10834443,2.858185847,17.34545115,8.4125,0,8.4125,8.695844434,2.858185847,9.153520457
18/06/2020 12:30,13.6195785,1.551086093,13.70761783,8.9005,0,8.9005,4.719078496,1.551086093,4.967451048,17.50126665,2.82693529,17.72811037,8.9005,0,8.9005,8.600766649,2.82693529,9.053438578
18/06/2020 13:00,13.83399059,1.596415606,13.92579759,8.977,0,8.977,4.856990591,1.596415606,5.112621674,17.06558714,2.658590028,17.27143206,8.977,0,8.977,8.088587144,2.658590028,8.514302257
18/06/2020 13:30,12.66188606,1.508951278,12.75148198,8.071,0,8.071,4.590886064,1.508951278,4.832511647,15.27191519,2.366826367,15.45423116,8.071,0,8.071,7.200915193,2.366826367,7.579910729
18/06/2020 14:00,13.54896178,1.848342505,13.67445558,7.9255,0,7.9255,5.623461784,1.848342505,5.919433457,13.74894101,1.914072498,13.88153639,7.9255,0,7.9255,5.82344101,1.914072498,6.129937906
18/06/2020 14:30,13.49479977,2.177302042,13.66931838,6.8705,0,6.8705,6.624299769,2.177302042,6.972947126,14.92288778,2.646691871,15.15577637,6.8705,0,6.8705,8.052387776,2.646691871,8.476197659
18/06/2020 15:00,12.78369285,1.851705294,12.91710554,7.15,0,7.15,5.633692853,1.851705294,5.930203003,15.65640052,2.795918643,15.90408873,7.15,0,7.15,8.50640052,2.795918643,8.95410581
18/06/2020 15:30,13.57589052,2.357450762,13.77905576,6.4035,0,6.4035,7.172390524,2.357450762,7.549884763,15.96395395,3.142369251,16.27028918,6.4035,0,6.4035,9.560453947,3.142369251,10.06363573
18/06/2020 16:00,13.88578789,2.603765764,14.12779889,5.964,0,5.964,7.921787889,2.603765764,8.338724093,15.82670733,3.241715132,16.15528959,5.964,0,5.964,9.862707327,3.241715132,10.38179719
18/06/2020 16:30,13.53067352,3.335050308,13.93562652,3.384,0,3.384,10.14667352,3.335050308,10.68070897,16.56906368,4.333720857,17.12644177,3.384,0,3.384,13.18506368,4.333720857,13.8790144
18/06/2020 17:00,13.70030798,3.435014469,14.12436771,3.2495,0,3.2495,10.45080798,3.435014469,11.0008505,17.76353449,4.770532439,18.39296434,3.2495,0,3.2495,14.51403449,4.770532439,15.27793104
18/06/2020 17:30,14.58129837,3.709791224,15.04582378,3.2945,0,3.2945,11.28679837,3.709791224,11.88084039,19.53949078,5.339470258,20.25590389,3.2945,0,3.2945,16.24499078,5.339470258,17.0999903
18/06/2020 18:00,14.63889119,3.766848424,15.11576271,3.1785,0,3.1785,11.46039119,3.766848424,12.06356968,19.91858428,5.502199622,20.66456388,3.1785,0,3.1785,16.74008428,5.502199622,17.62114135
18/06/2020 18:30,14.80565911,3.897752759,15.31012796,2.947,0,2.947,11.85865911,3.897752759,12.48279906,20.13291947,5.648738564,20.91034897,2.947,0,2.947,17.18591947,5.648738564,18.09044155
18/06/2020 19:00,14.33783894,3.8381557,14.84267714,2.6605,0,2.6605,11.67733894,3.8381557,12.29193573,19.52591692,5.54339447,20.2975529,2.6605,0,2.6605,16.86541692,5.54339447,17.75307044
18/06/2020 19:30,13.850027,3.824577122,14.36839024,2.214,0,2.214,11.636027,3.824577122,12.24844947,18.84328983,5.465783248,19.61999893,2.214,0,2.214,16.62928983,5.465783248,17.50451561
18/06/2020 20:00,13.26587092,3.713923619,13.77594134,1.9665,0,1.9665,11.29937092,3.713923619,11.89407465,17.69627592,5.170127322,18.43606243,1.9665,0,1.9665,15.72977592,5.170127322,16.55765886
18/06/2020 20:30,14.16837037,4.095361342,14.74837969,1.7085,0,1.7085,12.45987037,4.095361342,13.11565302,16.44495368,4.843638092,17.14343407,1.7085,0,1.7085,14.73645368,4.843638092,15.51205651
18/06/2020 21:00,14.004511,3.996966677,14.56372449,1.844,0,1.844,12.160511,3.996966677,12.8005379,15.77706669,4.579577558,16.4282794,1.844,0,1.844,13.93306669,4.579577558,14.66638599
18/06/2020 21:30,13.45103553,3.808803087,13.97989047,1.863,0,1.863,11.58803553,3.808803087,12.19793213,15.42350446,4.457122274,16.05460771,1.863,0,1.863,13.56050446,4.457122274,14.27421522
18/06/2020 22:00,13.78277153,3.916196019,14.32834192,1.868,0,1.868,11.91477153,3.916196019,12.54186477,14.26346637,4.074192772,14.83393136,1.868,0,1.868,12.39546637,4.074192772,13.04785934
18/06/2020 22:30,13.489749,3.837304429,14.02491474,1.815,0,1.815,11.674749,3.837304429,12.28920948,13.24884814,3.758124144,13.77154581,1.815,0,1.815,11.43384814,3.758124144,12.03562962
18/06/2020 23:00,13.04254712,3.65432537,13.54481928,1.9245,0,1.9245,11.11804712,3.65432537,11.7032075,12.22847212,3.386751858,12.68879894,1.9245,0,1.9245,10.30397212,3.386751858,10.84628645
18/06/2020 23:30,12.38290635,3.410395494,12.8439545,2.007,0,2.007,10.37590635,3.410395494,10.92200669,11.42155188,3.094413562,11.83331073,2.007,0,2.007,9.414551885,3.094413562,9.910054616
19/06/2020 00:00,11.58420816,3.17482819,12.01138679,1.925,0,1.925,9.659208158,3.17482819,10.16758753,10.87744847,2.942527515,11.26842285,1.925,0,1.925,8.952448472,2.942527515,9.42362997
19/06/2020 00:30,11.26933521,3.075607349,11.68149291,1.912,0,1.912,9.357335206,3.075607349,9.849826532,10.70306439,2.889483131,11.08623922,1.912,0,1.912,8.791064386,2.889483131,9.253751986
19/06/2020 01:00,11.2702255,3.127996406,11.69625343,1.7535,0,1.7535,9.516725501,3.127996406,10.01760579,10.1141477,2.748012008,10.48081837,1.7535,0,1.7535,8.3606477,2.748012008,8.800681789
19/06/2020 01:30,11.6541169,3.272253034,12.10479577,1.6985,0,1.6985,9.955616905,3.272253034,10.47959674,10.76422146,2.979758546,11.16903866,1.6985,0,1.6985,9.065721459,2.979758546,9.542864694
19/06/2020 02:00,12.01047212,3.386751858,12.47884325,1.7065,0,1.7065,10.30397212,3.386751858,10.84628645,10.93940312,3.034708499,11.35253259,1.7065,0,1.7065,9.232903117,3.034708499,9.718845386
19/06/2020 02:30,12.58972545,3.575828481,13.08769407,1.7105,0,1.7105,10.87922545,3.575828481,11.45181626,10.57062681,2.912182853,10.96444071,1.7105,0,1.7105,8.860126812,2.912182853,9.326449276
19/06/2020 03:00,12.50479091,3.559580136,13.00155401,1.675,0,1.675,10.82979091,3.559580136,11.39977991,10.06010383,2.75605035,10.43079588,1.675,0,1.675,8.385103833,2.75605035,8.826425087
19/06/2020 03:30,12.51492275,3.572277806,13.01477853,1.6465,0,1.6465,10.86842275,3.572277806,11.440445,9.885950562,2.708176435,10.25018235,1.6465,0,1.6465,8.239450562,2.708176435,8.673105855
19/06/2020 04:00,12.78418818,3.632021214,13.29011082,1.734,0,1.734,11.05018818,3.632021214,11.63177703,9.778194924,2.643999011,10.12935471,1.734,0,1.734,8.044194924,2.643999011,8.467573605
19/06/2020 04:30,13.76986726,3.926581034,14.3187738,1.8235,0,1.8235,11.94636726,3.926581034,12.57512343,10.21089282,2.756802702,10.57649721,1.8235,0,1.8235,8.387392816,2.756802702,8.828834543
19/06/2020 05:00,13.76918989,3.900392347,14.3109626,1.9025,0,1.9025,11.86668989,3.900392347,12.49125251,10.1235222,2.702119325,10.47793637,1.9025,0,1.9025,8.2210222,2.702119325,8.653707579
19/06/2020 05:30,13.16382397,3.727877264,13.68149592,1.822,0,1.822,11.34182397,3.727877264,11.93876208,10.56773854,2.874585246,10.95172763,1.822,0,1.822,8.745738539,2.874585246,9.206040568
19/06/2020 06:00,12.88030882,3.56993957,13.36588283,2.019,0,2.019,10.86130882,3.56993957,11.43295665,10.90387962,2.920318707,11.28817311,2.019,0,2.019,8.884879619,2.920318707,9.352504863
19/06/2020 06:30,12.82869754,3.092489333,13.19617259,3.42,0,3.42,9.408697544,3.092489333,9.903892152,12.04421988,2.834643995,12.3732954,3.42,0,3.42,8.624219881,2.834643995,9.078126191
19/06/2020 07:00,12.60749336,2.603175931,12.87343831,4.6875,0,4.6875,7.919993363,2.603175931,8.336835119,12.79648215,2.665293541,13.07110343,4.6875,0,4.6875,8.108982146,2.665293541,8.53577068
19/06/2020 07:30,11.7375797,1.938605047,11.89659475,5.8395,0,5.8395,5.898079696,1.938605047,6.208504943,11.92739384,2.000993938,12.09407708,5.8395,0,5.8395,6.087893836,2.000993938,6.408309301
19/06/2020 08:00,14.55506439,2.244933603,14.72717306,7.725,0,7.725,6.830064391,2.244933603,7.189541465,14.39401795,2.192000198,14.55996627,7.725,0,7.725,6.669017952,2.192000198,7.020018897
19/06/2020 08:30,13.51831913,2.942978029,13.83495832,4.5645,0,4.5645,8.95381913,2.942978029,9.425072768,14.4638508,3.25375926,14.8253138,4.5645,0,4.5645,9.899350801,3.25375926,10.42036926
19/06/2020 09:00,14.84968032,2.277675776,15.02334226,7.92,0,7.92,6.929680323,2.277675776,7.29440034,13.24726217,1.750986401,13.36248137,7.92,0,7.92,5.327262174,1.750986401,5.607644393
19/06/2020 09:30,15.40455378,1.688467926,15.49681261,10.2675,0,10.2675,5.137053784,1.688467926,5.407425036,12.24029704,0.648427029,12.25746014,10.2675,0,10.2675,1.972797036,0.648427029,2.076628459
19/06/2020 10:00,17.86013783,0.734325592,17.87522747,15.626,0,15.626,2.234137826,0.734325592,2.351724027,19.04351345,1.12328235,19.07661311,15.626,0,15.626,3.417513449,1.12328235,3.597382578
19/06/2020 10:30,18.19835387,1.451092294,18.25611548,13.7835,0,13.7835,4.41485387,1.451092294,4.647214599,18.04523207,1.400763593,18.09951765,13.7835,0,13.7835,4.261732074,1.400763593,4.486033762
19/06/2020 11:00,15.9770622,2.614866841,16.1896277,8.0215,0,8.0215,7.955562195,2.614866841,8.374275995,11.09053515,1.008743072,11.13631593,8.0215,0,8.0215,3.06903515,1.008743072,3.230563316
19/06/2020 11:30,17.31833267,3.001159566,17.5764503,8.1875,0,8.1875,9.13083267,3.001159566,9.611402811,10.95961171,0.911149056,10.99742158,8.1875,0,8.1875,2.772111707,0.911149056,2.918012323
19/06/2020 12:00,18.06513834,2.385799048,18.22199935,10.8065,0,10.8065,7.258638341,2.385799048,7.640671938,13.09584261,0.752470529,13.1174428,10.8065,0,10.8065,2.289342615,0.752470529,2.409834332
19/06/2020 12:30,18.98088365,2.401492174,19.13220084,11.6745,0,11.6745,7.306383655,2.401492174,7.690930163,14.89916724,1.059896867,14.93681913,11.6745,0,11.6745,3.224667242,1.059896867,3.39438657
19/06/2020 13:00,20.00486913,2.369440698,20.14470248,12.796,0,12.796,7.208869125,2.369440698,7.58828329,18.53235747,1.885449522,18.62802172,12.796,0,12.796,5.736357471,1.885449522,6.038271022
19/06/2020 13:30,20.15811027,3.558041683,20.46971105,9.333,0,9.333,10.82511027,3.558041683,11.39485292,11.39551346,0.67791539,11.41566013,9.333,0,9.333,2.062513458,0.67791539,2.171066798
19/06/2020 14:00,19.2582574,2.86604566,19.47035429,10.5385,0,10.5385,8.719757405,2.86604566,9.178692005,14.1257523,1.179072812,14.17487533,10.5385,0,10.5385,3.587252298,1.179072812,3.776055051
19/06/2020 14:30,20.17734145,2.73525701,20.36189428,11.8555,0,11.8555,8.321841448,2.73525701,8.759833103,16.56547094,1.548092584,16.63765062,11.8555,0,11.8555,4.70997094,1.548092584,4.957864147
19/06/2020 15:00,23.50649646,2.694058106,23.66037458,15.31,0,15.31,8.196496464,2.694058106,8.627891015,24.34044585,2.968164012,24.52075247,15.31,0,15.31,9.030445846,2.968164012,9.505732469
19/06/2020 15:30,25.20075957,2.405559939,25.3153116,17.882,0,17.882,7.318759565,2.405559939,7.703957437,29.05243951,3.671545916,29.2835191,17.882,0,17.882,11.17043951,3.671545916,11.75835738
19/06/2020 16:00,21.56057172,2.601229583,21.71692079,13.6465,0,13.6465,7.914071724,2.601229583,8.330601814,19.53678011,1.936041446,19.63247395,13.6465,0,13.6465,5.890280106,1.936041446,6.200294849
19/06/2020 16:30,21.83897178,2.598895944,21.99306592,13.932,0,13.932,7.906971779,2.598895944,8.323128188,19.81698785,1.934301966,19.911166,13.932,0,13.932,5.884987851,1.934301966,6.194724054
19/06/2020 17:00,23.16572798,2.494458609,23.29964113,15.5765,0,15.5765,7.589227985,2.494458609,7.988661037,21.99088352,2.108305906,22.09171591,15.5765,0,15.5765,6.414383517,2.108305906,6.751982649
19/06/2020 17:30,21.14048664,2.460524819,21.28319425,13.6545,0,13.6545,7.485986637,2.460524819,7.879985934,16.56200511,0.955650717,16.58955339,13.6545,0,13.6545,2.907505114,0.955650717,3.060531699
19/06/2020 18:00,18.48364572,1.962292005,18.58751595,12.5135,0,12.5135,5.970145723,1.962292005,6.284363918,15.07094225,0.840590617,15.09436626,12.5135,0,12.5135,2.557442247,0.840590617,2.692044471
19/06/2020 18:30,16.80635373,2.376995373,16.97361579,9.5745,0,9.5745,7.231853734,2.376995373,7.612477615,15.79354873,2.044102468,15.92527979,9.5745,0,9.5745,6.219048733,2.044102468,6.546367087
19/06/2020 19:00,14.41101368,2.185753797,14.57583051,7.761,0,7.761,6.650013683,2.185753797,7.000014403,15.59217108,2.573981458,15.80320156,7.761,0,7.761,7.831171078,2.573981458,8.243337977
19/06/2020 19:30,13.33168591,2.642023944,13.59095802,5.2935,0,5.2935,8.038185912,2.642023944,8.461248328,15.66294517,3.408271807,16.0294781,5.2935,0,5.2935,10.36944517,3.408271807,10.91520544
19/06/2020 20:00,13.0734741,2.927252128,13.39718366,4.1675,0,4.1675,8.905974102,2.927252128,9.374709581,15.17429014,3.617756968,15.59959124,4.1675,0,4.1675,11.00679014,3.617756968,11.58609488
19/06/2020 20:30,11.75165676,2.883432836,12.10023229,2.979,0,2.979,8.772656757,2.883432836,9.234375533,15.4554114,4.100798117,15.99019345,2.979,0,2.979,12.4764114,4.100798117,13.13306463
19/06/2020 21:00,10.97321054,2.974331668,11.36916876,1.924,0,1.924,9.049210538,2.974331668,9.525484777,15.83793457,4.573289134,16.48499757,1.924,0,1.924,13.91393457,4.573289134,14.64624692
19/06/2020 21:30,10.68928299,3.023658097,11.10870285,1.49,0,1.49,9.199282989,3.023658097,9.683455778,15.92145734,4.743390642,16.61302376,1.49,0,1.49,14.43145734,4.743390642,15.19100773
19/06/2020 22:00,10.80823957,3.094803935,11.24259107,1.3925,0,1.3925,9.415739569,3.094803935,9.91130481,15.21891087,4.544521486,15.88294443,1.3925,0,1.3925,13.82641087,4.544521486,14.55411671
19/06/2020 22:30,11.22220036,3.256174943,11.68505268,1.3155,0,1.3155,9.906700361,3.256174943,10.42810564,14.48471966,4.328513179,15.117643,1.3155,0,1.3155,13.16921966,4.328513179,13.86233648
19/06/2020 23:00,11.46566846,3.341951008,11.94278819,1.298,0,1.298,10.16766846,3.341951008,10.7028089,13.78632444,4.104713745,14.38441576,1.298,0,1.298,12.48832444,4.104713745,13.14560468
19/06/2020 23:30,12.30357257,3.564767317,12.80958485,1.458,0,1.458,10.84557257,3.564767317,11.41639218,13.57685417,3.98327474,14.14911471,1.458,0,1.458,12.11885417,3.98327474,12.7566886
20/06/2020 00:00,11.72148428,3.33285166,12.18610249,1.5815,0,1.5815,10.13998428,3.33285166,10.67366767,13.07325097,3.777155884,13.60796816,1.5815,0,1.5815,11.49175097,3.777155884,12.09657997
20/06/2020 00:30,11.38229221,3.297619331,11.85035313,1.3495,0,1.3495,10.03279221,3.297619331,10.56083391,12.87552401,3.788420888,13.42129842,1.3495,0,1.3495,11.52602401,3.788420888,12.13265685
20/06/2020 01:00,11.15056335,3.201404005,11.60103662,1.4105,0,1.4105,9.740063346,3.201404005,10.25269826,12.43882741,3.624835927,12.95622873,1.4105,0,1.4105,11.02832741,3.624835927,11.6087657
20/06/2020 01:30,11.17429704,3.18488227,11.61931106,1.4845,0,1.4845,9.689797041,3.18488227,10.19978636,13.06327856,3.805760471,13.606361,1.4845,0,1.4845,11.57877856,3.805760471,12.18818796
20/06/2020 02:00,10.98942472,3.153534904,11.43294529,1.395,0,1.395,9.59442472,3.153534904,10.09939444,12.98068714,3.808031211,13.52772488,1.395,0,1.395,11.58568714,3.808031211,12.19546015
20/06/2020 02:30,10.997664,3.102996198,11.42703806,1.557,0,1.557,9.440663997,3.102996198,9.937541049,12.940995,3.741738211,13.47107852,1.557,0,1.557,11.383995,3.741738211,11.98315264
20/06/2020 03:00,10.88872877,3.07984526,11.31591186,1.5185,0,1.5185,9.370228774,3.07984526,9.863398709,12.60999815,3.645599143,13.12640264,1.5185,0,1.5185,11.09149815,3.645599143,11.67526121
20/06/2020 03:30,10.17851127,2.861856208,10.57318838,1.4715,0,1.4715,8.707011269,2.861856208,9.16527502,12.40410083,3.59337212,12.91410239,1.4715,0,1.4715,10.93260083,3.59337212,11.50800087
20/06/2020 04:00,7.87477726,2.129306764,8.157577103,1.3965,0,1.3965,6.47827726,2.129306764,6.819239221,11.72633117,3.395251314,12.20797174,1.3965,0,1.3965,10.32983117,3.395251314,10.87350649
20/06/2020 04:30,7.714639836,2.113484758,7.998905276,1.2845,0,1.2845,6.430139836,2.113484758,6.768568248,11.62665426,3.399301718,12.11339512,1.2845,0,1.2845,10.34215426,3.399301718,10.88647817
20/06/2020 05:00,7.922836014,2.200979211,8.222872976,1.2265,0,1.2265,6.696336014,2.200979211,7.048774751,11.50194104,3.377374143,11.98754786,1.2265,0,1.2265,10.27544104,3.377374143,10.81625373
20/06/2020 05:30,7.830831813,2.176655206,8.127715225,1.2085,0,1.2085,6.622331813,2.176655206,6.970875593,11.40916101,3.352795136,11.89160167,1.2085,0,1.2085,10.20066101,3.352795136,10.73753791
20/06/2020 06:00,8.030970018,2.087791582,8.297912576,1.679,0,1.679,6.351970018,2.087791582,6.68628423,11.56229139,3.248480787,12.00996293,1.679,0,1.679,9.883291391,3.248480787,10.40346462
20/06/2020 06:30,8.767818119,2.080346262,9.011241598,2.4385,0,2.4385,6.329318119,2.080346262,6.662440126,11.75415271,3.061906975,12.1464143,2.4385,0,2.4385,9.31565271,3.061906975,9.805950221
20/06/2020 07:00,9.672023718,2.266777727,9.934099056,2.7755,0,2.7755,6.896523718,2.266777727,7.25949865,11.63157901,2.910852405,11.99027489,2.7755,0,2.7755,8.856079009,2.910852405,9.322188431
20/06/2020 07:30,10.96929687,2.240244097,11.19572095,4.1535,0,4.1535,6.815796874,2.240244097,7.174523025,11.90202449,2.546816838,12.171461,4.1535,0,4.1535,7.74852449,2.546816838,8.156341568
20/06/2020 08:00,11.61567223,2.311034553,11.84334083,4.5845,0,4.5845,7.031172231,2.311034553,7.401233927,11.7500527,2.355203277,11.98376906,4.5845,0,4.5845,7.1655527,2.355203277,7.542687052
20/06/2020 08:30,13.47049336,2.603175931,13.71971998,5.5505,0,5.5505,7.919993363,2.603175931,8.336835119,10.93267572,1.76903561,11.07487631,5.5505,0,5.5505,5.382175719,1.76903561,5.665448125
20/06/2020 09:00,14.18615277,2.197960823,14.35541578,7.499,0,7.499,6.687152767,2.197960823,7.039108176,10.3734632,0.944790363,10.41639897,7.499,0,7.499,2.874463196,0.944790363,3.025750733
20/06/2020 09:30,14.59229437,1.892495491,14.71450285,8.8345,0,8.8345,5.757794371,1.892495491,6.06083618,11.712416,0.945925247,11.75055161,8.8345,0,8.8345,2.877916005,0.945925247,3.029385268
20/06/2020 10:00,16.96590612,0.949537522,16.99245691,14.077,0,14.077,2.888906118,0.949537522,3.040953809,19.34053923,1.730041681,19.41776253,14.077,0,14.077,5.263539228,1.730041681,5.540567608
20/06/2020 10:30,20.98747187,1.11505158,21.017072,17.595,0,17.595,3.392471866,1.11505158,3.571023017,27.37257595,3.213733801,27.56058778,17.595,0,17.595,9.777575947,3.213733801,10.29218521
20/06/2020 11:00,23.18531104,1.08393807,23.21063484,19.8875,0,19.8875,3.297811037,1.08393807,3.471380039,32.78652438,4.239704287,33.05951109,19.8875,0,19.8875,12.89902438,4.239704287,13.5779204
20/06/2020 11:30,24.95703421,1.34712305,24.99336506,20.8585,0,20.8585,4.098534211,1.34712305,4.314246538,36.02860828,4.986173466,36.37200215,20.8585,0,20.8585,15.17010828,4.986173466,15.96853503
20/06/2020 12:00,29.50028476,1.878687599,29.56004513,23.7845,0,23.7845,5.71578476,1.878687599,6.016615537,42.44604547,6.133753374,42.88694098,23.7845,0,23.7845,18.66154547,6.133753374,19.64373207
20/06/2020 12:30,33.60071283,2.348024859,33.68265315,26.457,0,26.457,7.143712829,2.348024859,7.519697715,47.74710893,6.997720402,48.25717047,26.457,0,26.457,21.29010893,6.997720402,22.41064098
20/06/2020 13:00,35.03170753,2.514665957,35.12184615,27.381,0,27.381,7.650707527,2.514665957,8.053376344,51.52252861,7.934936728,52.12997386,27.381,0,27.381,24.14152861,7.934936728,25.41213538
20/06/2020 13:30,36.52917384,2.861909642,36.64111172,27.822,0,27.822,8.707173839,2.861909642,9.165446147,54.00138733,8.604748497,54.68264377,27.822,0,27.822,26.17938733,8.604748497,27.55724982
20/06/2020 14:00,35.95183419,2.724736732,36.05493824,27.662,0,27.662,8.289834188,2.724736732,8.726141251,54.53821607,8.833785031,55.24900696,27.662,0,27.662,26.87621607,8.833785031,28.29075376
20/06/2020 14:30,33.83001584,2.297671442,33.90795284,26.8395,0,26.8395,6.990515837,2.297671442,7.358437723,53.63916143,8.808622736,54.35762571,26.8395,0,26.8395,26.79966143,8.808622736,28.21016992
20/06/2020 15:00,32.28012087,2.10443971,32.34864556,25.8775,0,25.8775,6.402620865,2.10443971,6.739600911,51.35200888,8.373066156,52.03015523,25.8775,0,25.8775,25.47450888,8.373066156,26.81527251
20/06/2020 15:30,29.17905643,1.809260204,29.2350946,23.6745,0,23.6745,5.504556427,1.809260204,5.794269923,45.64219794,7.220433141,46.20979212,23.6745,0,23.6745,21.96769794,7.220433141,23.12389257
20/06/2020 16:00,25.22480028,1.214422123,25.25401691,21.53,0,21.53,3.694800278,1.214422123,3.88926345,40.27855644,6.162352498,40.74722932,21.53,0,21.53,18.74855644,6.162352498,19.73532257
20/06/2020 16:30,20.59694636,0.834839997,20.61385838,18.057,0,18.057,2.539946361,0.834839997,2.673627748,31.4559996,4.404038193,31.76279999,18.057,0,18.057,13.3989996,4.404038193,14.1042101
20/06/2020 17:00,19.93190783,0.706147506,19.9444126,17.7835,0,17.7835,2.148407832,0.706147506,2.261481928,29.8969084,3.9814848,30.16085796,17.7835,0,17.7835,12.1134084,3.9814848,12.75095621
20/06/2020 17:30,17.91150859,0.888271617,17.93352075,15.209,0,15.209,2.702508587,0.888271617,2.844745881,21.65057455,2.117243167,21.75385246,15.209,0,15.209,6.441574549,2.117243167,6.780604789
20/06/2020 18:00,15.57440319,1.814304442,15.6797237,10.0545,0,10.0545,5.519903194,1.814304442,5.810424415,12.66086488,0.856670708,12.68981419,10.0545,0,10.0545,2.60636488,0.856670708,2.743541979
20/06/2020 18:30,16.51315337,2.567894981,16.71162227,8.7005,0,8.7005,7.812653368,2.567894981,8.22384565,12.65877719,1.301022796,12.72545874,8.7005,0,8.7005,3.958277188,1.301022796,4.166607566
20/06/2020 19:00,15.71617554,3.055505139,16.01044301,6.42,0,6.42,9.296175539,3.055505139,9.785447936,13.23196199,2.238983632,13.42005462,6.42,0,6.42,6.811961992,2.238983632,7.170486308
20/06/2020 19:30,15.03479024,3.190467665,15.3695804,5.328,0,5.328,9.706790243,3.190467665,10.21767394,13.78608456,2.780037957,14.06359622,5.328,0,5.328,8.458084564,2.780037957,8.90324691
20/06/2020 20:00,14.15072497,3.340654849,14.53970399,3.987,0,3.987,10.16372497,3.340654849,10.69865787,13.75317612,3.209986858,14.12281378,3.987,0,3.987,9.766176117,3.209986858,10.28018539
20/06/2020 20:30,13.9585041,3.482080758,14.38626856,3.3645,0,3.3645,10.5940041,3.482080758,11.15158327,13.30066705,3.265860175,13.69575068,3.3645,0,3.3645,9.936167048,3.265860175,10.45912321
20/06/2020 21:00,13.86274697,3.701721568,14.34846668,2.6005,0,2.6005,11.26224697,3.701721568,11.85499681,12.76120903,3.339663556,13.19097451,2.6005,0,2.6005,10.16070903,3.339663556,10.69548319
20/06/2020 21:30,13.9693176,3.783422783,14.47259901,2.4585,0,2.4585,11.5108176,3.783422783,12.11665011,12.40633805,3.269696247,12.82997028,2.4585,0,2.4585,9.947838048,3.269696247,10.47140847
20/06/2020 22:00,14.05947219,3.787910829,14.56080446,2.535,0,2.535,11.52447219,3.787910829,12.13102336,12.05447834,3.128901219,12.45393395,2.535,0,2.535,9.519478336,3.128901219,10.02050351
20/06/2020 22:30,15.12321038,4.126533748,15.67608922,2.5685,0,2.5685,12.55471038,4.126533748,13.21548462,10.44496467,2.588868743,10.76101893,2.5685,0,2.5685,7.876464674,2.588868743,8.291015447
20/06/2020 23:00,15.04999344,4.075516406,15.59205363,2.6505,0,2.6505,12.39949344,4.075516406,13.05209836,9.568214294,2.273742733,9.834664753,2.6505,0,2.6505,6.917714294,2.273742733,7.28180452
20/06/2020 23:30,15.00552348,4.050217605,15.54252224,2.683,0,2.683,12.32252348,4.050217605,12.97107735,9.193596826,2.139929692,9.439360237,2.683,0,2.683,6.510596826,2.139929692,6.853259817
21/06/2020 00:00,15.23586728,4.110644138,15.7806542,2.7295,0,2.7295,12.50636728,4.110644138,13.16459714,9.026594977,2.069755028,9.260847842,2.7295,0,2.7295,6.297094977,2.069755028,6.628521028
21/06/2020 00:30,15.04999483,4.048564766,15.58503195,2.7325,0,2.7325,12.31749483,4.048564766,12.96578403,9.018323327,2.066050216,9.251957583,2.7325,0,2.7325,6.285823327,2.066050216,6.616656134
21/06/2020 01:00,14.65784435,3.920164162,15.17300524,2.731,0,2.731,11.92684435,3.920164162,12.554573,8.942642899,2.041668288,9.172746122,2.731,0,2.731,6.211642899,2.041668288,6.538571473
21/06/2020 01:30,14.44837896,3.856575164,14.95422437,2.715,0,2.715,11.73337896,3.856575164,12.35092522,9.679242141,2.289035696,9.946226061,2.715,0,2.715,6.964242141,2.289035696,7.330781201
21/06/2020 02:00,13.87211287,3.669795132,14.34931747,2.707,0,2.707,11.16511287,3.669795132,11.75275039,10.05540281,2.415303202,10.34141263,2.707,0,2.707,7.348402809,2.415303202,7.735160852
21/06/2020 02:30,13.38434624,3.51161044,13.83734556,2.7005,0,2.7005,10.68384624,3.51161044,11.24615393,10.35723513,2.516647136,10.65860368,2.7005,0,2.7005,7.656735133,2.516647136,8.059721192
21/06/2020 03:00,13.40754231,3.570016314,13.87469665,2.546,0,2.546,10.86154231,3.570016314,11.43320243,9.974861609,2.441748731,10.26937199,2.546,0,2.546,7.428861609,2.441748731,7.819854326
21/06/2020 03:30,12.74971805,3.523565276,13.2276537,2.0295,0,2.0295,10.72021805,3.523565276,11.28444005,9.902097871,2.587597787,10.23460818,2.0295,0,2.0295,7.872597871,2.587597787,8.286945127
21/06/2020 04:00,12.23025059,3.349373396,12.68058877,2.04,0,2.04,10.19025059,3.349373396,10.72657957,9.917297929,2.589142621,10.24970525,2.04,0,2.04,7.877297929,2.589142621,8.291892557
21/06/2020 04:30,11.82432163,3.351368852,12.29008768,1.628,0,1.628,10.19632163,3.351368852,10.73297014,10.01305546,2.75603445,10.38542274,1.628,0,1.628,8.385055457,2.75603445,8.826374165
21/06/2020 05:00,11.48026397,3.251265589,11.93177224,1.5885,0,1.5885,9.891763969,3.251265589,10.41238312,10.14040046,2.810873749,10.5227721,1.5885,0,1.5885,8.551900455,2.810873749,9.002000479
21/06/2020 05:30,11.26622927,3.189625913,11.70904075,1.562,0,1.562,9.704229268,3.189625913,10.21497818,10.34645117,2.887309471,10.7417693,1.562,0,1.562,8.784451165,2.887309471,9.2467907
21/06/2020 06:00,11.53296558,3.174091089,11.96177868,1.876,0,1.876,9.656965576,3.174091089,10.16522692,10.32939175,2.778495502,10.69655884,1.876,0,1.876,8.453391746,2.778495502,8.898307101
21/06/2020 06:30,12.77064864,3.120082725,13.14626879,3.278,0,3.278,9.492648644,3.120082725,9.992261731,10.53450584,2.385098129,10.80113449,3.278,0,3.278,7.25650584,2.385098129,7.6384272
21/06/2020 07:00,12.58544389,2.926913513,12.92130878,3.6805,0,3.6805,8.904943887,2.926913513,9.373625144,11.34714534,2.519904463,11.62358059,3.6805,0,3.6805,7.666645339,2.519904463,8.070152988
21/06/2020 07:30,14.32353509,2.910344941,14.61621582,5.469,0,5.469,8.854535085,2.910344941,9.320563248,12.02576514,2.155104484,12.21734433,5.469,0,5.469,6.556765142,2.155104484,6.901858045
21/06/2020 08:00,15.71745433,2.677281368,15.9438454,7.572,0,7.572,8.14545433,2.677281368,8.574162452,13.54826975,1.964304876,13.68992721,7.572,0,7.572,5.976269752,1.964304876,6.290810265
21/06/2020 08:30,17.13796334,2.766029038,17.35974378,8.7225,0,8.7225,8.415463341,2.766029038,8.858382464,14.47410781,1.890462068,14.5970423,8.7225,0,8.7225,5.751607815,1.890462068,6.054324015
21/06/2020 09:00,18.73728979,3.04108059,18.98247086,9.485,0,9.485,9.252289788,3.04108059,9.739252409,14.92412534,1.787754046,15.03082106,9.485,0,9.485,5.439125341,1.787754046,5.725395096
21/06/2020 09:30,19.00642674,2.668562171,19.19284975,10.8875,0,10.8875,8.118926742,2.668562171,8.546238676,16.30384707,1.780267191,16.40075549,10.8875,0,10.8875,5.416347072,1.780267191,5.70141797
21/06/2020 10:00,19.17965404,2.749328827,19.37570484,10.815,0,10.815,8.364654037,2.749328827,8.804898986,13.5730033,0.906511848,13.60324161,10.815,0,10.815,2.758003304,0.906511848,2.903161373
21/06/2020 10:30,19.14933483,2.465405185,19.30738841,11.6485,0,11.6485,7.500834833,2.465405185,7.895615614,15.28976907,1.196827267,15.33653917,11.6485,0,11.6485,3.641269074,1.196827267,3.832914815
21/06/2020 11:00,20.90339595,2.363697541,21.03661161,13.712,0,13.712,7.191395946,2.363697541,7.569890469,19.46360781,1.890462068,19.55520074,13.712,0,13.712,5.751607815,1.890462068,6.054324015
21/06/2020 11:30,19.63157476,2.337461585,19.77024163,12.52,0,12.52,7.111574756,2.337461585,7.485868165,17.59593673,1.668379723,17.67485447,12.52,0,12.52,5.075936734,1.668379723,5.343091299
21/06/2020 12:00,19.11993901,1.860660672,19.21026095,13.459,0,13.459,5.660939008,1.860660672,5.958883166,19.31555845,1.924957675,19.41124057,13.459,0,13.459,5.856558454,1.924957675,6.164798373
21/06/2020 12:30,21.74528856,3.305342206,21.99506448,11.689,0,11.689,10.05628856,3.305342206,10.5855669,15.76244376,1.338876216,15.81920424,11.689,0,11.689,4.073443758,1.338876216,4.287835534
21/06/2020 13:00,25.23716157,3.461754103,25.47347769,14.705,0,14.705,10.53216157,3.461754103,11.08648587,24.64912526,3.268475912,24.86488107,14.705,0,14.705,9.944125259,3.268475912,10.46750027
21/06/2020 13:30,23.69594361,3.22453688,23.91433423,13.8855,0,13.8855,9.810443612,3.22453688,10.32678275,24.72636478,3.56321994,24.9817864,13.8855,0,13.8855,10.84086478,3.56321994,11.41143661
21/06/2020 14:00,25.59505634,1.761929663,25.65562911,20.2345,0,20.2345,5.360556338,1.761929663,5.642690883,38.79964968,6.10206961,39.27655877,20.2345,0,20.2345,18.56514968,6.10206961,19.54226282
21/06/2020 14:30,26.6601907,1.465336421,26.70043031,22.202,0,22.202,4.458190699,1.465336421,4.692832314,42.96641601,6.824933497,43.50508732,22.202,0,22.202,20.76441601,6.824933497,21.85728001
21/06/2020 15:00,26.33782184,1.387481391,26.37434291,22.1165,0,22.1165,4.221321839,1.387481391,4.443496672,44.75492116,7.440889201,45.36926052,22.1165,0,22.1165,22.63842116,7.440889201,23.82991701
21/06/2020 15:30,26.72891593,1.296466821,26.76033956,22.7845,0,22.7845,3.944415932,1.296466821,4.15201677,45.48401435,7.460969562,46.09188245,22.7845,0,22.7845,22.69951435,7.460969562,23.89422563
21/06/2020 16:00,26.89399364,1.348917478,26.92780111,22.79,0,22.79,4.103993644,1.348917478,4.319993309,44.64145327,7.182225366,45.21552512,22.79,0,22.79,21.85145327,7.182225366,23.00152976
21/06/2020 16:30,25.7866454,1.346502228,25.82177665,21.69,0,21.69,4.096645401,1.346502228,4.312258317,40.20643997,6.086059502,40.66445543,21.69,0,21.69,18.51643997,6.086059502,19.49098944
21/06/2020 17:00,24.10081924,1.437769205,24.14366725,19.7265,0,19.7265,4.374319239,1.437769205,4.604546567,34.51194263,4.859739979,34.8524211,19.7265,0,19.7265,14.78544263,4.859739979,15.56362382
21/06/2020 17:30,23.1176374,1.776418409,23.18578921,17.713,0,17.713,5.404637404,1.776418409,5.689092004,28.15358251,3.431653518,28.36195434,17.713,0,17.713,10.44058251,3.431653518,10.99008685
21/06/2020 18:00,21.54137602,2.641757746,21.70275938,13.504,0,13.504,8.037376022,2.641757746,8.460395813,18.39268933,1.606834478,18.46274459,13.504,0,13.504,4.888689329,1.606834478,5.145988767
21/06/2020 18:30,20.45626149,3.884803385,20.82187146,8.637,0,8.637,11.81926149,3.884803385,12.44132788,11.68150382,1.000680014,11.72428642,8.637,0,8.637,3.04450382,1.000680014,3.204740863
21/06/2020 19:00,19.18628222,4.18489879,19.63738281,6.454,0,6.454,12.73228222,4.18489879,13.40240234,12.01550605,1.827978639,12.15376039,6.454,0,6.454,5.56150605,1.827978639,5.854216895
21/06/2020 19:30,17.35486705,3.657717365,17.73612998,6.2265,0,6.2265,11.12836705,3.657717365,11.71407058,12.71580012,2.132929803,12.89344648,6.2265,0,6.2265,6.489300118,2.132929803,6.83084223
21/06/2020 20:00,15.17133464,3.746615765,15.62710864,3.7725,0,3.7725,11.39883464,3.746615765,11.99877331,13.07362324,3.057131369,13.4263054,3.7725,0,3.7725,9.301123238,3.057131369,9.79065604
21/06/2020 20:30,13.9288257,3.715059151,14.41575006,2.626,0,2.626,11.3028257,3.715059151,11.89771126,13.5835501,3.60157255,14.05290568,2.626,0,2.626,10.9575501,3.60157255,11.53426326
21/06/2020 21:00,12.4194529,3.440156706,12.88710551,1.953,0,1.953,10.4664529,3.440156706,11.01731884,14.00724252,3.962037917,14.55680554,1.953,0,1.953,12.05424252,3.962037917,12.68867634
21/06/2020 21:30,11.1398288,3.18177021,11.58531171,1.4595,0,1.4595,9.680328803,3.18177021,10.18981979,14.56807222,4.30857933,15.19185914,1.4595,0,1.4595,13.10857222,4.30857933,13.79849707
21/06/2020 22:00,10.67392128,3.077772086,11.10879275,1.31,0,1.31,9.363921277,3.077772086,9.856759239,14.60476802,4.36977893,15.24448152,1.31,0,1.31,13.29476802,4.36977893,13.99449265
21/06/2020 22:30,10.47046859,3.029964099,10.90006398,1.252,0,1.252,9.218468587,3.029964099,9.703651144,14.34674058,4.304033091,14.97844004,1.252,0,1.252,13.09474058,4.304033091,13.78393745
21/06/2020 23:00,9.83561994,2.823435886,10.23284955,1.2455,0,1.2455,8.59011994,2.823435886,9.042231516,13.63131137,4.071019328,14.22623802,1.2455,0,1.2455,12.38581137,4.071019328,13.03769618
