Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/06/2020 23:30,10.58990733,3.055416983,11.02187417,1.294,0,1.294,9.295907331,3.055416983,9.785165612,13.06348009,3.868441033,13.62421918,1.294,0,1.294,11.76948009,3.868441033,12.38892641
22/06/2020 00:00,11.68325974,3.433355194,12.17729388,1.2375,0,1.2375,10.44575974,3.433355194,10.99553657,12.86782947,3.822704435,13.42363976,1.2375,0,1.2375,11.63032947,3.822704435,12.24245207
22/06/2020 00:30,9.269945355,2.624195935,9.634224992,1.286,0,1.286,7.983945355,2.624195935,8.404153005,12.17571238,3.57927537,12.69090951,1.286,0,1.286,10.88971238,3.57927537,11.46285514
22/06/2020 01:00,8.75309016,2.467954238,9.094360091,1.2445,0,1.2445,7.50859016,2.467954238,7.903779116,11.84906689,3.48555258,12.35109157,1.2445,0,1.2445,10.60456689,3.48555258,11.16270199
22/06/2020 01:30,8.611615238,2.426876967,8.947046933,1.228,0,1.228,7.383615238,2.426876967,7.772226566,12.428258,3.681346778,12.96201801,1.228,0,1.228,11.200258,3.681346778,11.78974526
22/06/2020 02:00,8.640912788,2.444395025,8.980002274,1.204,0,1.204,7.436912788,2.444395025,7.82832925,12.39754523,3.679140397,12.93194501,1.204,0,1.204,11.19354523,3.679140397,11.78267919
22/06/2020 02:30,8.642866029,2.445858735,8.982280231,1.2015,0,1.2015,7.441366029,2.445858735,7.833016873,12.21946767,3.621430844,12.74480881,1.2015,0,1.2015,11.01796767,3.621430844,11.5978607
22/06/2020 03:00,8.669678994,2.451713573,9.009674428,1.2105,0,1.2105,7.459178994,2.451713573,7.851767362,11.86849295,3.503112877,12.37468888,1.2105,0,1.2105,10.65799295,3.503112877,11.21893995
22/06/2020 03:30,8.780378933,2.488427568,9.126189017,1.2095,0,1.2095,7.570878933,2.488427568,7.969346245,11.73132931,3.458358052,12.2304672,1.2095,0,1.2095,10.52182931,3.458358052,11.0756098
22/06/2020 04:00,8.897468758,2.518203003,9.246961483,1.236,0,1.236,7.661468758,2.518203003,8.064703956,11.48969397,3.370226228,11.97378355,1.236,0,1.236,10.25369397,3.370226228,10.79336208
22/06/2020 04:30,9.130262772,2.580420937,9.48790127,1.2795,0,1.2795,7.850762772,2.580420937,8.263960813,11.36566019,3.315160536,11.83927873,1.2795,0,1.2795,10.08616019,3.315160536,10.61701072
22/06/2020 05:00,9.189262772,2.580420937,9.544690802,1.3385,0,1.3385,7.850762772,2.580420937,8.263960813,11.16180707,3.228764894,11.61941736,1.3385,0,1.3385,9.823307068,3.228764894,10.34032323
22/06/2020 05:30,9.479553393,2.653813015,9.844016256,1.4055,0,1.4055,8.074053393,2.653813015,8.499003572,11.30219669,3.252886897,11.76099159,1.4055,0,1.4055,9.896696693,3.252886897,10.41757547
22/06/2020 06:00,10.06160965,2.649065585,10.40449601,2.002,0,2.002,8.059609648,2.649065585,8.48379963,11.23828172,3.035818991,11.64109844,2.002,0,2.002,9.236281716,3.035818991,9.722401806
22/06/2020 06:30,10.51619517,2.605050025,10.83405033,2.5905,0,2.5905,7.92569517,2.605050025,8.342837021,12.05301144,3.110177104,12.44782255,2.5905,0,2.5905,9.462511436,3.110177104,9.960538354
22/06/2020 07:00,10.76478382,2.451255001,11.04034518,3.307,0,3.307,7.457783818,2.451255001,7.850298756,12.75529065,3.105502958,13.12789352,3.307,0,3.307,9.44829065,3.105502958,9.945569105
22/06/2020 07:30,13.05385133,2.425804172,13.27733258,5.6735,0,5.6735,7.380351326,2.425804172,7.76879087,12.54607883,2.258907422,12.7478138,5.6735,0,5.6735,6.872578826,2.258907422,7.234293501
22/06/2020 08:00,14.62087282,2.842253997,14.89457384,5.9735,0,5.9735,8.647372819,2.842253997,9.102497705,12.21969435,2.053024801,12.39095803,5.9735,0,5.9735,6.246194351,2.053024801,6.574941422
22/06/2020 08:30,16.14051184,2.935810319,16.40533769,7.2085,0,7.2085,8.93201184,2.935810319,9.402117726,12.59712917,1.771156756,12.72103217,7.2085,0,7.2085,5.388629167,1.771156756,5.672241228
22/06/2020 09:00,18.73414368,2.716950039,18.93013357,10.468,0,10.468,8.266143682,2.716950039,8.701203876,14.97708441,1.482064376,15.05023496,10.468,0,10.468,4.509084414,1.482064376,4.746404646
22/06/2020 09:30,20.14136905,1.345096658,20.18623373,16.049,0,16.049,4.092369045,1.345096658,4.30775689,25.08117505,2.968732373,25.25626088,16.049,0,16.049,9.032175047,2.968732373,9.507552682
22/06/2020 10:00,19.83583309,0.956415887,19.85887726,16.926,0,16.926,2.909833094,0.956415887,3.062982204,27.21635505,3.382276143,27.42571374,16.926,0,16.926,10.29035505,3.382276143,10.83195269
22/06/2020 10:30,19.73670086,0.802876947,19.75302438,17.294,0,17.294,2.442700862,0.802876947,2.571264065,27.85026278,3.469675787,28.0655623,17.294,0,17.294,10.55626278,3.469675787,11.11185556
22/06/2020 11:00,20.39878483,1.071768144,20.4269212,17.138,0,17.138,3.260784831,1.071768144,3.432405085,28.8116459,3.836941855,29.06601214,17.138,0,17.138,11.6736459,3.836941855,12.28804831
22/06/2020 11:30,20.80157372,1.678613955,20.86919294,15.6945,0,15.6945,5.107073717,1.678613955,5.37586707,26.78975043,3.646832458,27.03682886,15.6945,0,15.6945,11.09525043,3.646832458,11.67921097
22/06/2020 12:00,22.8160948,1.90557726,22.89553246,17.0185,0,17.0185,5.797594803,1.90557726,6.102731371,28.54595506,3.78889125,28.79630613,17.0185,0,17.0185,11.52745506,3.78889125,12.13416322
22/06/2020 12:30,22.28508318,1.529887506,22.33753541,17.6305,0,17.6305,4.654583177,1.529887506,4.899561239,30.51805627,4.2359349,30.8106297,17.6305,0,17.6305,12.88755627,4.2359349,13.5658487
22/06/2020 13:00,22.6684911,2.236856753,22.77858681,15.863,0,15.863,6.805491103,2.236856753,7.163674845,26.4786944,3.489210015,26.70759899,15.863,0,15.863,10.6156944,3.489210015,11.17441516
22/06/2020 13:30,23.56685062,2.402138685,23.68895774,16.2585,0,16.2585,7.308350624,2.402138685,7.693000657,27.27850671,3.622101044,27.51793132,16.2585,0,16.2585,11.02000671,3.622101044,11.60000706
22/06/2020 14:00,23.24432009,2.745274854,23.40587427,14.892,0,14.892,8.352320086,2.745274854,8.79191588,24.73454335,3.235087552,24.94520848,14.892,0,14.892,9.842543345,3.235087552,10.36057194
22/06/2020 14:30,23.75862531,2.032295008,23.84538738,17.5755,0,17.5755,6.183125306,2.032295008,6.508552954,30.01824322,4.089731923,30.29555798,17.5755,0,17.5755,12.44274322,4.089731923,13.09762445
22/06/2020 15:00,22.53034336,2.033517074,22.62192661,16.3435,0,16.3435,6.186843361,2.033517074,6.512466696,27.68554002,3.727948276,27.93540271,16.3435,0,16.3435,11.34204002,3.727948276,11.9389895
22/06/2020 15:30,22.26513817,1.848893505,22.34177219,16.64,0,16.64,5.625138167,1.848893505,5.921198071,27.94191198,3.714758827,28.18776114,16.64,0,16.64,11.30191198,3.714758827,11.89674945
22/06/2020 16:00,22.21174131,1.431662933,22.25783257,17.856,0,17.856,4.355741305,1.431662933,4.584990847,29.15791198,3.714758827,29.39359223,17.856,0,17.856,11.30191198,3.714758827,11.89674945
22/06/2020 16:30,21.40098969,0.930172629,21.42119467,18.571,0,18.571,2.829989691,0.930172629,2.978936517,29.69256954,3.655483131,29.9167385,18.571,0,18.571,11.12156954,3.655483131,11.7069153
22/06/2020 17:00,21.4452412,1.197639814,21.47865711,17.8015,0,17.8015,3.643741195,1.197639814,3.835517048,27.36582437,3.143641397,27.54579505,17.8015,0,17.8015,9.564324371,3.143641397,10.06770986
22/06/2020 17:30,21.40978921,1.892822478,21.49329781,15.651,0,15.651,5.758789209,1.892822478,6.061883378,22.18492928,2.147598699,22.28863539,15.651,0,15.651,6.533929282,2.147598699,6.877820297
22/06/2020 18:00,21.11320334,2.316303724,21.23988273,14.066,0,14.066,7.047203339,2.316303724,7.418108778,18.27495794,1.383417574,18.32724562,14.066,0,14.066,4.208957941,1.383417574,4.430482043
22/06/2020 18:30,19.54362115,2.655807389,19.7232462,11.4635,0,11.4635,8.080121148,2.655807389,8.505390682,13.95568673,0.819142166,13.97970622,11.4635,0,11.4635,2.492186731,0.819142166,2.623354454
22/06/2020 19:00,17.55511078,3.063536612,17.82041444,8.2345,0,8.2345,9.320610775,3.063536612,9.811169237,14.10653307,1.930043936,14.23795438,8.2345,0,8.2345,5.872033072,1.930043936,6.181087445
22/06/2020 19:30,16.34231547,3.5607386,16.72573269,5.509,0,5.509,10.83331547,3.5607386,11.40348996,14.49709086,2.9542426,14.79503946,5.509,0,5.509,8.988090856,2.9542426,9.461148269
22/06/2020 20:00,15.59728616,3.769772057,16.04638641,4.128,0,4.128,11.46928616,3.769772057,12.0729328,14.33510179,3.354912118,14.72245151,4.128,0,4.128,10.20710179,3.354912118,10.74431767
22/06/2020 20:30,15.39797817,4.125800055,15.94114042,2.8455,0,2.8455,12.55247817,4.125800055,13.21313491,14.13504825,3.710695064,14.6139949,2.8455,0,2.8455,11.28954825,3.710695064,11.883735
22/06/2020 21:00,14.57405257,4.061073739,15.1292871,2.2185,0,2.2185,12.35555257,4.061073739,13.00584481,14.06400902,3.893430532,14.59298294,2.2185,0,2.2185,11.84550902,3.893430532,12.46895686
22/06/2020 21:30,13.61974457,3.908956108,14.1695935,1.727,0,1.727,11.89274457,3.908956108,12.5186785,14.27572556,4.124566632,14.85962281,1.727,0,1.727,12.54872556,4.124566632,13.2091848
22/06/2020 22:00,13.50903914,3.944715154,14.07319851,1.5075,0,1.5075,12.00153914,3.944715154,12.6331991,13.84299208,4.054480177,14.42453602,1.5075,0,1.5075,12.33549208,4.054480177,12.98472851
22/06/2020 22:30,13.23133459,3.865106367,13.78431218,1.472,0,1.472,11.75933459,3.865106367,12.37824693,13.65595041,4.004670839,14.23103546,1.472,0,1.472,12.18395041,4.004670839,12.82521096
22/06/2020 23:00,12.88019048,3.724546546,13.40789148,1.5485,0,1.5485,11.33169048,3.724546546,11.92809524,12.68110276,3.659109576,13.19846393,1.5485,0,1.5485,11.13260276,3.659109576,11.71852922
22/06/2020 23:30,12.56137382,3.630110127,13.07538955,1.517,0,1.517,11.04437382,3.630110127,11.62565666,12.42719081,3.586006303,12.934238,1.517,0,1.517,10.91019081,3.586006303,11.48441138
23/06/2020 00:00,11.60714402,3.346380212,12.07990285,1.426,0,1.426,10.18114402,3.346380212,10.7169937,11.73115454,3.3871405,12.21035248,1.426,0,1.426,10.30515454,3.3871405,10.8475311
23/06/2020 00:30,11.40955484,3.282586183,11.87237608,1.4225,0,1.4225,9.98705484,3.282586183,10.5126893,11.44989794,3.295846319,11.91481287,1.4225,0,1.4225,10.02739794,3.295846319,10.55515573
23/06/2020 01:00,11.32596965,3.245581221,11.78182439,1.4515,0,1.4515,9.874469649,3.245581221,10.39417858,11.24064674,3.217536936,11.69207779,1.4515,0,1.4515,9.789146739,3.217536936,10.30436499
23/06/2020 01:30,10.96758894,3.144714409,11.40952391,1.4,0,1.4,9.56758894,3.144714409,10.07114625,11.99277364,3.481676324,12.48794176,1.4,0,1.4,10.59277364,3.481676324,11.15028804
23/06/2020 02:00,10.95958894,3.144714409,11.401834,1.392,0,1.392,9.56758894,3.144714409,10.07114625,12.23783766,3.564854445,12.74648413,1.392,0,1.392,10.84583766,3.564854445,11.41667122
23/06/2020 02:30,11.84791227,3.442279799,12.33784079,1.375,0,1.375,10.47291227,3.442279799,11.02411818,12.77514278,3.747045727,13.31332508,1.375,0,1.375,11.40014278,3.747045727,12.00015029
23/06/2020 03:00,11.32370641,3.284279422,11.79036972,1.3315,0,1.3315,9.992206409,3.284279422,10.51811201,12.79976433,3.7694362,13.34326108,1.3315,0,1.3315,11.46826433,3.7694362,12.07185719
23/06/2020 03:30,9.637614594,2.752602704,10.0229954,1.263,0,1.263,8.374614594,2.752602704,8.815383783,12.4210302,3.667467172,12.95115079,1.263,0,1.263,11.1580302,3.667467172,11.74529495
23/06/2020 04:00,9.002131237,2.540442584,9.353727349,1.273,0,1.273,7.729131237,2.540442584,8.135927617,12.22066178,3.598322416,12.73940731,1.273,0,1.273,10.94766178,3.598322416,11.5238545
23/06/2020 04:30,9.086837348,2.572721372,9.444019708,1.2595,0,1.2595,7.827337348,2.572721372,8.239302472,12.13399199,3.574272667,12.64947377,1.2595,0,1.2595,10.87449199,3.574272667,11.44683367
23/06/2020 05:00,10.0276543,2.908576364,10.44096103,1.1785,0,1.1785,8.849154305,2.908576364,9.314899268,11.68560765,3.453519276,12.18524606,1.1785,0,1.1785,10.50710765,3.453519276,11.06011332
23/06/2020 05:30,9.808817099,2.830403055,10.20901926,1.1975,0,1.1975,8.611317099,2.830403055,9.064544314,12.08324554,3.57797153,12.60185315,1.1975,0,1.1975,10.88574554,3.57797153,11.45867951
23/06/2020 06:00,9.785555339,2.75356928,10.16559084,1.408,0,1.408,8.377555339,2.75356928,8.818479304,12.13819687,3.526845156,12.64019224,1.408,0,1.408,10.73019687,3.526845156,11.29494407
23/06/2020 06:30,9.626945817,2.426492598,9.928038683,2.2445,0,2.2445,7.382445817,2.426492598,7.770995597,12.4997662,3.370742994,12.94627604,2.2445,0,2.2445,10.2552662,3.370742994,10.79501705
23/06/2020 07:00,10.12512987,2.167550017,10.35454142,3.5305,0,3.5305,6.594629869,2.167550017,6.941715651,13.27277137,3.202129749,13.65357444,3.5305,0,3.5305,9.742271373,3.202129749,10.2550225
23/06/2020 07:30,11.74752966,2.297675985,11.9701198,4.757,0,4.757,6.990529658,2.297675985,7.358452272,13.52438935,2.881701523,13.82799012,4.757,0,4.757,8.767389348,2.881701523,9.228830892
23/06/2020 08:00,12.58425485,1.946222351,12.7338624,6.663,0,6.663,5.921254847,1.946222351,6.232899839,13.19300028,2.146307299,13.36644648,6.663,0,6.663,6.530000281,2.146307299,6.873684506
23/06/2020 08:30,14.80626991,1.759370389,14.91043302,9.4535,0,9.4535,5.352769913,1.759370389,5.634494645,12.514042,1.00595151,12.55440902,9.4535,0,9.4535,3.060542004,1.00595151,3.221623162
23/06/2020 09:00,16.44420981,1.201409364,16.48803871,12.789,0,12.789,3.655209805,1.201409364,3.847589269,15.65051516,0.940534551,15.67875091,12.789,0,12.789,2.861515164,0.940534551,3.012121225
23/06/2020 09:30,18.93346957,0.698443723,18.94634777,16.8085,0,16.8085,2.124969573,0.698443723,2.236810077,24.35447804,2.480243038,24.48044538,16.8085,0,16.8085,7.545978035,2.480243038,7.943134774
23/06/2020 10:00,22.34015648,0.841154056,22.35598648,19.781,0,19.781,2.559156475,0.841154056,2.693848922,32.14379583,4.063454485,32.3996184,19.781,0,19.781,12.36279583,4.063454485,13.01346929
23/06/2020 10:30,26.92693651,1.703220165,26.98074997,21.745,0,21.745,5.181936512,1.703220165,5.454670012,37.67475843,5.235858397,38.03684577,21.745,0,21.745,15.92975843,5.235858397,16.76816677
23/06/2020 11:00,29.80758241,1.928416733,29.86989723,23.9405,0,23.9405,5.867082412,1.928416733,6.175876223,42.93433206,6.242970696,43.38584508,23.9405,0,23.9405,18.99383206,6.242970696,19.99350744
23/06/2020 11:30,32.25253782,2.188226862,32.32668453,25.595,0,25.595,6.657537824,2.188226862,7.007934552,46.65986022,6.923684733,47.17075329,25.595,0,25.595,21.06486022,6.923684733,22.17353708
23/06/2020 12:00,34.19826769,2.448620226,34.28581709,26.7485,0,26.7485,7.449767688,2.448620226,7.841860724,49.17619683,7.371627463,49.72563952,26.7485,0,26.7485,22.42769683,7.371627463,23.60810192
23/06/2020 12:30,35.09308292,2.545849992,35.18530689,27.3475,0,27.3475,7.745582922,2.545849992,8.153245181,50.70258973,7.676446771,51.28040991,27.3475,0,27.3475,23.35508973,7.676446771,24.58430498
23/06/2020 13:00,34.85471014,2.428880266,34.93923695,27.465,0,27.465,7.389710142,2.428880266,7.778642255,51.57898249,7.925882756,52.18439472,27.465,0,27.465,24.11398249,7.925882756,25.38313946
23/06/2020 13:30,35.28222287,2.521080341,35.3721797,27.612,0,27.612,7.670222872,2.521080341,8.073918813,52.4430718,8.161578616,53.07435488,27.612,0,27.612,24.8310718,8.161578616,26.13797032
23/06/2020 14:00,35.87101185,2.744516174,35.97585107,27.521,0,27.521,8.350011851,2.744516174,8.789486159,52.32231618,8.151798414,52.95353234,27.521,0,27.521,24.80131618,8.151798414,26.10664861
23/06/2020 14:30,35.47500884,2.741228343,35.58076145,27.135,0,27.135,8.340008842,2.741228343,8.778956676,51.62843997,8.050604399,52.25234966,27.135,0,27.135,24.49343997,8.050604399,25.78256839
23/06/2020 15:00,34.13194725,2.625511294,34.23277863,26.144,0,26.144,7.98794725,2.625511294,8.408365526,49.84045098,7.788646785,50.44535234,26.144,0,26.144,23.69645098,7.788646785,24.94363261
23/06/2020 15:30,32.3599343,2.42073684,32.45035153,24.995,0,24.995,7.364934299,2.42073684,7.75256242,47.26506946,7.319817854,47.82851163,24.995,0,24.995,22.27006946,7.319817854,23.44217838
23/06/2020 16:00,29.77769084,2.128127965,29.85363965,23.303,0,23.303,6.474690841,2.128127965,6.815464043,43.47469922,6.630116908,43.97735693,23.303,0,23.303,20.17169922,6.630116908,21.2333676
23/06/2020 16:30,30.00592871,2.847859999,30.1407708,21.3415,0,21.3415,8.664428713,2.847859999,9.120451277,38.47349369,5.631014017,38.88339023,21.3415,0,21.3415,17.13199369,5.631014017,18.03367757
23/06/2020 17:00,27.64939766,2.831251243,27.7939773,19.0355,0,19.0355,8.613897655,2.831251243,9.06726069,32.33557541,4.371523386,32.62973573,19.0355,0,19.0355,13.30007541,4.371523386,14.00007938
23/06/2020 17:30,25.3984745,2.914926605,25.56519713,16.53,0,16.53,8.8684745,2.914926605,9.335236316,25.68930501,3.010517972,25.86510411,16.53,0,16.53,9.159305013,3.010517972,9.641373698
23/06/2020 18:00,22.8412014,2.970384455,23.03353349,13.804,0,13.804,9.037201398,2.970384455,9.512843577,19.8084079,1.973553439,19.90647977,13.804,0,13.804,6.004407905,1.973553439,6.320429373
23/06/2020 18:30,19.98866013,3.035286,20.21780143,10.754,0,10.754,9.234660127,3.035286,9.72069487,16.26188665,1.810354795,16.36234524,10.754,0,10.754,5.50788665,1.810354795,5.797775421
23/06/2020 19:00,17.83823592,3.295464383,18.14008673,7.812,0,7.812,10.02623592,3.295464383,10.55393255,15.65169746,2.576783945,15.86239102,7.812,0,7.812,7.839697462,2.576783945,8.252313118
23/06/2020 19:30,13.78722069,2.84976373,14.07865788,5.117,0,5.117,8.670220691,2.84976373,9.126548096,15.42031065,3.386534443,15.78779897,5.117,0,5.117,10.30331065,3.386534443,10.84559016
23/06/2020 20:00,12.3293999,2.984747457,12.68553583,3.2485,0,3.2485,9.080899897,2.984747457,9.558841997,15.8880905,4.154432495,16.42226322,3.2485,0,3.2485,12.6395905,4.154432495,13.30483211
23/06/2020 20:30,11.67958422,3.081112485,12.07915319,2.3055,0,2.3055,9.374084224,3.081112485,9.867457078,16.22092107,4.573777722,16.85341873,2.3055,0,2.3055,13.91542107,4.573777722,14.64781165
23/06/2020 21:00,11.49882557,3.152680605,11.92318684,1.907,0,1.907,9.59182557,3.152680605,10.09665849,16.24887585,4.713946629,16.91884331,1.907,0,1.907,14.34187585,4.713946629,15.09671142
23/06/2020 21:30,11.48686562,3.27940149,11.9458175,1.5095,0,1.5095,9.977365617,3.27940149,10.50249012,16.32977347,4.871188325,17.04083265,1.5095,0,1.5095,14.82027347,4.871188325,15.60028787
23/06/2020 22:00,10.97316381,3.127483101,11.41014787,1.458,0,1.458,9.515163806,3.127483101,10.0159619,15.5928852,4.645912094,16.27029711,1.458,0,1.458,14.1348852,4.645912094,14.87882653
23/06/2020 22:30,11.14312967,3.177431867,11.58729529,1.476,0,1.476,9.667129675,3.177431867,10.17592597,15.09183759,4.475309396,15.74140896,1.476,0,1.476,13.61583759,4.475309396,14.33246063
23/06/2020 23:00,11.40861452,3.241684629,11.86022785,1.546,0,1.546,9.862614523,3.241684629,10.3816995,14.42427956,4.232885793,15.03253681,1.546,0,1.546,12.87827956,4.232885793,13.55608375
23/06/2020 23:30,10.21285455,2.842741017,10.60111194,1.564,0,1.564,8.648854545,2.842741017,9.104057416,12.89790345,3.725273912,13.42511002,1.564,0,1.564,11.33390345,3.725273912,11.93042468
24/06/2020 00:00,10.00039175,2.778495502,10.37920384,1.547,0,1.547,8.453391746,2.778495502,8.898307101,12.0732735,3.459818787,12.55923083,1.547,0,1.547,10.5262735,3.459818787,11.0802879
24/06/2020 00:30,9.873971198,2.782630168,10.25857387,1.408,0,1.408,8.465971198,2.782630168,8.911548629,11.47678787,3.309450533,11.94441806,1.408,0,1.408,10.06878787,3.309450533,10.59872408
24/06/2020 01:00,10.12218889,2.880978267,10.52419801,1.357,0,1.357,8.76518889,2.880978267,9.226514621,11.42878276,3.310434902,11.89857363,1.357,0,1.357,10.07178276,3.310434902,10.60187658
24/06/2020 01:30,9.913715418,2.812620692,10.30497882,1.3565,0,1.3565,8.557215418,2.812620692,9.007595177,12.00897214,3.501298275,12.50897684,1.3565,0,1.3565,10.65247214,3.501298275,11.21312857
24/06/2020 02:00,9.785555428,2.757513519,10.16666001,1.396,0,1.396,8.389555428,2.757513519,8.831110977,11.63571671,3.365632125,12.11269512,1.396,0,1.396,10.23971671,3.365632125,10.77864917
24/06/2020 02:30,9.747028749,2.761613301,10.13069975,1.345,0,1.345,8.402028749,2.761613301,8.844240788,11.40981412,3.308144422,11.87971707,1.345,0,1.345,10.06481412,3.308144422,10.59454118
24/06/2020 03:00,10.46389891,3.002003048,10.8860095,1.3305,0,1.3305,9.133398911,3.002003048,9.614104117,11.69062733,3.405209179,12.17646159,1.3305,0,1.3305,10.36012733,3.405209179,10.90539718
24/06/2020 03:30,9.885198554,2.808177914,10.27633269,1.3415,0,1.3415,8.543698554,2.808177914,8.993366899,12.08561835,3.531420925,12.59099299,1.3415,0,1.3415,10.74411835,3.531420925,11.30959826
24/06/2020 04:00,9.410960794,2.674818362,9.783702588,1.273,0,1.273,8.137960794,2.674818362,8.56627452,12.33884956,3.637168859,12.8637555,1.273,0,1.273,11.06584956,3.637168859,11.64826269
24/06/2020 04:30,9.360318589,2.665239782,9.732372125,1.2515,0,1.2515,8.108818589,2.665239782,8.535598514,12.18877571,3.59490868,12.70785669,1.2515,0,1.2515,10.93727571,3.59490868,11.5129218
24/06/2020 05:00,9.429324398,2.697288391,9.807523809,1.223,0,1.223,8.206324398,2.697288391,8.638236208,12.16355525,3.595986613,12.68397399,1.223,0,1.223,10.94055525,3.595986613,11.51637395
24/06/2020 05:30,9.397254564,2.689212678,9.774469713,1.2155,0,1.2155,8.181754564,2.689212678,8.612373225,12.29734085,3.642424942,12.82543767,1.2155,0,1.2155,11.08184085,3.642424942,11.66509563
24/06/2020 06:00,9.564178492,2.628381115,9.918764919,1.5675,0,1.5675,7.996678492,2.628381115,8.417556307,12.23843605,3.507367066,12.73110131,1.5675,0,1.5675,10.67093605,3.507367066,11.23256426
24/06/2020 06:30,9.313618347,2.341091438,9.603342951,2.191,0,2.191,7.122618347,2.341091438,7.497492997,12.26947101,3.312633225,12.7087945,2.191,0,2.191,10.07847101,3.312633225,10.60891685
24/06/2020 07:00,9.813503018,2.158140827,10.04800544,3.2475,0,3.2475,6.566003018,2.158140827,6.911582124,13.29272868,3.301706999,13.69663845,3.2475,0,3.2475,10.04522868,3.301706999,10.57392492
24/06/2020 07:30,13.66627346,2.774348072,13.9450363,5.2255,0,5.2255,8.440773461,2.774348072,8.885024696,13.37448661,2.678442373,13.64004933,5.2255,0,5.2255,8.148986614,2.678442373,8.577880646
24/06/2020 08:00,15.64494297,2.570619642,15.85472567,7.824,0,7.824,7.820942972,2.570619642,8.232571549,13.10058335,1.734329078,13.21488485,7.824,0,7.824,5.276583354,1.734329078,5.554298268
24/06/2020 08:30,17.25222527,2.461260622,17.4269068,9.764,0,9.764,7.488225269,2.461260622,7.882342389,13.23673453,1.141432641,13.2858575,9.764,0,9.764,3.472734529,1.141432641,3.65551003
24/06/2020 09:00,18.47438291,1.571071537,18.54106496,13.6945,0,13.6945,4.77988291,1.571071537,5.031455695,17.5175011,1.256559696,17.56251084,13.6945,0,13.6945,3.823001101,1.256559696,4.024211686
24/06/2020 09:30,21.14636185,1.562190145,21.20398683,16.3935,0,16.3935,4.752861853,1.562190145,5.003012476,23.10149796,2.204812308,23.20647335,16.3935,0,16.3935,6.707997964,2.204812308,7.061050488
24/06/2020 10:00,23.50733369,1.601294296,23.56180979,18.6355,0,18.6355,4.871833686,1.601294296,5.128245985,29.36526938,3.526704648,29.57628596,18.6355,0,18.6355,10.72976938,3.526704648,11.29449408
24/06/2020 10:30,26.30555787,1.805480811,26.36744462,20.8125,0,20.8125,5.49305787,1.805480811,5.782166179,34.70659014,4.566766584,35.00575318,20.8125,0,20.8125,13.89409014,4.566766584,14.62535804
24/06/2020 11:00,28.46193483,1.930504671,28.52733045,22.5885,0,22.5885,5.87343483,1.930504671,6.182562979,39.33798259,5.505288696,39.72134285,22.5885,0,22.5885,16.74948259,5.505288696,17.6310343
24/06/2020 11:30,30.29466265,2.099194498,30.36730483,23.908,0,23.908,6.38666265,2.099194498,6.722802789,42.706067,6.178625829,43.1507077,23.908,0,23.908,18.798067,6.178625829,19.78743894
24/06/2020 12:00,32.12502606,2.28781428,32.20638747,25.1645,0,25.1645,6.960526061,2.28781428,7.326869538,45.56243667,6.704477563,46.05307433,25.1645,0,25.1645,20.39793667,6.704477563,21.47151229
24/06/2020 12:30,33.84760577,2.576096439,33.94549586,26.01,0,26.01,7.837605768,2.576096439,8.250111335,47.07570796,6.92396337,47.58217679,26.01,0,26.01,21.06570796,6.92396337,22.17442943
24/06/2020 13:00,34.21118794,2.578424237,34.30821552,26.3665,0,26.3665,7.844687942,2.578424237,8.257566255,48.50637831,7.27702609,49.04919821,26.3665,0,26.3665,22.13987831,7.27702609,23.30513506
24/06/2020 13:30,34.28818794,2.578424237,34.38499824,26.4435,0,26.4435,7.844687942,2.578424237,8.257566255,49.18848401,7.475914716,49.75335426,26.4435,0,26.4435,22.74498401,7.475914716,23.94208843
24/06/2020 14:00,34.72105249,2.707388226,34.82644737,26.484,0,26.484,8.237052486,2.707388226,8.670581564,49.59008586,7.594603154,50.168263,26.484,0,26.484,23.10608586,7.594603154,24.32219564
24/06/2020 14:30,34.17725623,2.662096787,34.28077599,26.078,0,26.078,8.099256231,2.662096787,8.525532874,48.86795378,7.490695565,49.43872396,26.078,0,26.078,22.78995378,7.490695565,23.98942503
24/06/2020 15:00,33.09643629,2.570288761,33.19609132,25.2765,0,25.2765,7.819936286,2.570288761,8.23151188,46.93720863,7.119530635,47.47409052,25.2765,0,25.2765,21.66070863,7.119530635,22.80074593
24/06/2020 15:30,31.25516614,2.46156987,31.35194948,23.766,0,23.766,7.489166137,2.46156987,7.883332775,43.49740853,6.485400356,43.97823287,23.766,0,23.766,19.73140853,6.485400356,20.76990371
24/06/2020 16:00,28.69836729,2.125227804,28.77695047,22.2325,0,22.2325,6.465867289,2.125227804,6.806176094,39.9749211,5.831651804,40.39805045,22.2325,0,22.2325,17.7424211,5.831651804,18.67623274
24/06/2020 16:30,28.48904333,2.663670231,28.61329637,20.385,0,20.385,8.104043333,2.663670231,8.53057193,35.20833253,4.872193788,35.54384548,20.385,0,20.385,14.82333253,4.872193788,15.60350792
24/06/2020 17:00,26.79143079,2.790669646,26.93638062,18.301,0,18.301,8.490430786,2.790669646,8.937295565,29.77519058,3.771384063,30.01308568,18.301,0,18.301,11.47419058,3.771384063,12.07809535
24/06/2020 17:30,24.51207967,2.847087906,24.67687094,15.85,0,15.85,8.662079671,2.847087906,9.117978601,23.51898286,2.52067277,23.65367511,15.85,0,15.85,7.668982862,2.52067277,8.072613539
24/06/2020 18:00,22.37663521,2.984331773,22.57476554,13.297,0,13.297,9.079635205,2.984331773,9.557510743,17.59889812,1.413965536,17.65560856,13.297,0,13.297,4.301898124,1.413965536,4.528313815
24/06/2020 18:30,20.28515388,3.225592044,20.5400076,10.4715,0,10.4715,9.813653881,3.225592044,10.33016198,15.50730623,1.655189463,15.5953903,10.4715,0,10.4715,5.035806226,1.655189463,5.300848659
24/06/2020 19:00,18.09902247,3.479292982,18.43041221,7.5135,0,7.5135,10.58552247,3.479292982,11.14265524,15.02026141,2.467353156,15.22156642,7.5135,0,7.5135,7.506761409,2.467353156,7.901854114
24/06/2020 19:30,14.77396575,3.266122695,15.13068476,4.837,0,4.837,9.936965749,3.266122695,10.45996395,15.64332304,3.551866618,16.04148722,4.837,0,4.837,10.80632304,3.551866618,11.37507688
24/06/2020 20:00,13.30959223,3.390406859,13.73463156,2.9945,0,2.9945,10.31509223,3.390406859,10.85799182,16.07071711,4.297944721,16.63551254,2.9945,0,2.9945,13.07621711,4.297944721,13.76443907
24/06/2020 20:30,12.50566028,3.402754881,12.96033487,2.153,0,2.153,10.35266028,3.402754881,10.89753714,16.38799477,4.678816517,17.0428195,2.153,0,2.153,14.23499477,4.678816517,14.98420502
24/06/2020 21:00,11.22935191,3.120313877,11.65481458,1.736,0,1.736,9.493351909,3.120313877,9.993002009,16.1649714,4.742573552,16.84631426,1.736,0,1.736,14.4289714,4.742573552,15.18839094
24/06/2020 21:30,9.967382837,2.831739398,10.36182748,1.352,0,1.352,8.615382837,2.831739398,9.068824039,16.22530265,4.888618173,16.94576743,1.352,0,1.352,14.87330265,4.888618173,15.65610805
24/06/2020 22:00,9.813957283,2.793307827,10.20374079,1.3155,0,1.3155,8.498457283,2.793307827,8.945744508,16.07313126,4.850598825,16.78909936,1.3155,0,1.3155,14.75763126,4.850598825,15.53434869
24/06/2020 22:30,10.06393946,2.900288644,10.47351668,1.24,0,1.24,8.823939456,2.900288644,9.288357322,15.59125145,4.717028239,16.28918282,1.24,0,1.24,14.35125145,4.717028239,15.10658047
24/06/2020 23:00,10.44347345,3.028157934,10.87363224,1.2305,0,1.2305,9.212973448,3.028157934,9.697866787,14.67959609,4.420504115,15.33073378,1.2305,0,1.2305,13.44909609,4.420504115,14.15694326
24/06/2020 23:30,9.814104986,2.822444918,10.21189757,1.227,0,1.227,8.587104986,2.822444918,9.03905788,13.71473998,4.104521642,14.31576721,1.227,0,1.227,12.48773998,4.104521642,13.14498945
25/06/2020 00:00,10.01647666,2.882058905,10.42286276,1.248,0,1.248,8.76847666,2.882058905,9.229975432,13.2751359,3.953128401,13.85122584,1.248,0,1.248,12.0271359,3.953128401,12.66014305
25/06/2020 00:30,10.10926138,2.922580632,10.523243,1.2175,0,1.2175,8.891761378,2.922580632,9.359748819,13.01982341,3.879236107,13.58544347,1.2175,0,1.2175,11.80232341,3.879236107,12.42349832
25/06/2020 01:00,10.64359858,3.096401014,11.08484957,1.223,0,1.223,9.420598578,3.096401014,9.916419556,12.46353462,3.694585064,12.99960207,1.223,0,1.223,11.24053462,3.694585064,11.83214171
25/06/2020 01:30,10.31042609,2.983276987,10.73335119,1.234,0,1.234,9.076426088,2.983276987,9.554132724,12.77568078,3.793567019,13.32700905,1.234,0,1.234,11.54168078,3.793567019,12.14913766
25/06/2020 02:00,10.31984323,2.985057516,10.7428922,1.238,0,1.238,9.081843232,2.985057516,9.559834982,12.65046554,3.751096023,13.19488536,1.238,0,1.238,11.41246554,3.751096023,12.01312162
25/06/2020 02:30,10.34609467,2.990399104,10.76959431,1.248,0,1.248,9.098094667,2.990399104,9.576941755,12.53246118,3.709023025,13.06979093,1.248,0,1.248,11.28446118,3.709023025,11.87838019
25/06/2020 03:00,10.48690341,3.0366807,10.9177183,1.248,0,1.248,9.238903409,3.0366807,9.725161483,12.29757739,3.631820457,12.82265688,1.248,0,1.248,11.04957739,3.631820457,11.63113409
25/06/2020 03:30,10.31594682,2.980161304,10.73778936,1.249,0,1.249,9.066946825,2.980161304,9.544154552,12.13134522,3.5768539,12.64766463,1.249,0,1.249,10.88234522,3.5768539,11.45510023
25/06/2020 04:00,10.34315095,2.981050108,10.76417351,1.2735,0,1.2735,9.069650954,2.981050108,9.547001005,12.05647725,3.54419323,12.56662045,1.2735,0,1.2735,10.78297725,3.54419323,11.35050237
25/06/2020 04:30,10.36015095,2.981050108,10.78050961,1.2905,0,1.2905,9.069650954,2.981050108,9.547001005,12.07347725,3.54419323,12.58293124,1.2905,0,1.2905,10.78297725,3.54419323,11.35050237
25/06/2020 05:00,10.35535508,2.981938913,10.77614674,1.283,0,1.283,9.072355084,2.981938913,9.549847457,11.89766172,3.488870588,12.39865204,1.283,0,1.283,10.61466172,3.488870588,11.17332812
25/06/2020 05:30,10.68049878,3.074675062,11.11425575,1.326,0,1.326,9.354498782,3.074675062,9.846840823,12.09241088,3.538748126,12.59956901,1.326,0,1.326,10.76641088,3.538748126,11.33306408
25/06/2020 06:00,10.47430506,2.901394863,10.86872387,1.647,0,1.647,8.827305055,2.901394863,9.291900058,12.14295381,3.449853187,12.62350246,1.647,0,1.647,10.49595381,3.449853187,11.04837244
25/06/2020 06:30,10.79825711,2.844188069,11.16654657,2.145,0,2.145,8.653257107,2.844188069,9.108691691,12.76388805,3.490259717,13.23248847,2.145,0,2.145,10.61888805,3.490259717,11.1777769
25/06/2020 07:00,10.44961433,2.399431547,10.72155359,3.1495,0,3.1495,7.300114333,2.399431547,7.684330876,12.99795478,3.237030548,13.39496903,3.1495,0,3.1495,9.848454783,3.237030548,10.36679451
25/06/2020 07:30,11.82367388,2.166249747,12.02047844,5.233,0,5.233,6.590673882,2.166249747,6.937551455,13.2671386,2.640693658,13.52738813,5.233,0,5.233,8.034138603,2.640693658,8.456988003
25/06/2020 08:00,13.87442073,1.922282933,14.00695264,8.026,0,8.026,5.848420725,1.922282933,6.156232342,12.9900558,1.631606237,13.09212315,8.026,0,8.026,4.964055796,1.631606237,5.22532189
25/06/2020 08:30,15.95253951,1.662990218,16.03898542,10.893,0,10.893,5.059539513,1.662990218,5.325831067,12.63924283,0.573962263,12.65226826,10.893,0,10.893,1.746242834,0.573962263,1.838150351
25/06/2020 09:00,17.34242357,1.284143678,17.38990168,13.4355,0,13.4355,3.90692357,1.284143678,4.112551127,16.15820383,0.894909473,16.18296679,13.4355,0,13.4355,2.722703831,0.894909473,2.866004033
25/06/2020 09:30,19.75874856,1.283757469,19.80040852,15.853,0,15.853,3.905748556,1.283757469,4.111314269,21.34103119,1.803828621,21.41712889,15.853,0,15.853,5.48803119,1.803828621,5.776874937
25/06/2020 10:00,22.44466452,1.457439398,22.491934,18.0105,0,18.0105,4.434164521,1.457439398,4.667541601,26.91291944,2.926083767,27.07152007,18.0105,0,18.0105,8.90241944,2.926083767,9.370967831
25/06/2020 10:30,24.88984172,1.703682037,24.94808116,19.7065,0,19.7065,5.183341725,1.703682037,5.456149184,31.18400715,3.772474166,31.41136519,19.7065,0,19.7065,11.47750715,3.772474166,12.08158647
25/06/2020 11:00,27.27885882,1.875096416,27.34322814,21.574,0,21.574,5.704858819,1.875096416,6.005114547,35.91990654,4.715271453,36.22807572,21.574,0,21.574,14.34590654,4.715271453,15.10095425
25/06/2020 11:30,26.07981809,1.284602033,26.11143646,22.1715,0,22.1715,3.908318088,1.284602033,4.11401904,38.3214872,5.308244093,38.68738602,22.1715,0,22.1715,16.1499872,5.308244093,16.99998653
25/06/2020 12:00,30.45927899,2.182389817,30.5373624,23.8195,0,23.8195,6.639778995,2.182389817,6.989241047,41.24366903,5.727047406,41.63939609,23.8195,0,23.8195,17.42416903,5.727047406,18.34123056
25/06/2020 12:30,33.83208606,2.958349575,33.96118195,24.8315,0,24.8315,9.000586061,2.958349575,9.474301117,42.66182095,5.860543086,43.06247708,24.8315,0,24.8315,17.83032095,5.860543086,18.76875889
25/06/2020 13:00,32.65638624,2.782437902,32.77470859,24.191,0,24.191,8.465386241,2.782437902,8.910932885,40.89122412,5.48909822,41.25799812,24.191,0,24.191,16.70022412,5.48909822,17.57918328
25/06/2020 13:30,27.04241986,1.944633168,27.11224945,21.126,0,21.126,5.916419862,1.944633168,6.227810381,35.9538399,4.873675291,36.28265859,21.126,0,21.126,14.8278399,4.873675291,15.60825253
25/06/2020 14:00,32.4945851,2.91348388,32.624936,23.6305,0,23.6305,8.864085102,2.91348388,9.330615897,40.3108369,5.482561608,40.68196226,23.6305,0,23.6305,16.6803369,5.482561608,17.55824937
25/06/2020 14:30,30.5880936,2.847421167,30.7203398,21.925,0,21.925,8.663093597,2.847421167,9.119045891,36.33388245,4.735970634,36.64123949,21.925,0,21.925,14.40888245,4.735970634,15.16724468
25/06/2020 15:00,27.25837005,2.831899539,27.40507969,18.6425,0,18.6425,8.615870054,2.831899539,9.069336899,28.93402694,3.382661324,29.13108842,18.6425,0,18.6425,10.29152694,3.382661324,10.83318625
25/06/2020 15:30,19.08449686,1.390497074,19.13508564,14.854,0,14.854,4.230496858,1.390497074,4.453154588,22.90997255,2.647870129,23.06248162,14.854,0,14.854,8.055972549,2.647870129,8.479971105
25/06/2020 16:00,16.27129635,0.927479607,16.29770853,13.4495,0,13.4495,2.821796346,0.927479607,2.970311943,19.29441658,1.921131175,19.38982352,13.4495,0,13.4495,5.844916579,1.921131175,6.152543767
25/06/2020 16:30,17.22387986,0.995215981,17.25260827,14.196,0,14.196,3.027879856,0.995215981,3.187241954,19.05179994,1.59602426,19.11853484,14.196,0,14.196,4.855799944,1.59602426,5.111368362
25/06/2020 17:00,12.74622389,0.901654089,12.77807511,10.003,0,10.003,2.743223888,0.901654089,2.887604092,16.98287703,2.294174635,17.13713364,10.003,0,10.003,6.979877026,2.294174635,7.347238975
25/06/2020 17:30,11.97639104,1.521114227,12.07260249,7.3485,0,7.3485,4.627891044,1.521114227,4.871464257,17.19301755,3.235736443,17.4948519,7.3485,0,7.3485,9.844517554,3.235736443,10.36265006
25/06/2020 18:00,12.37572278,2.30644959,12.58881345,5.3585,0,5.3585,7.017222778,2.30644959,7.386550293,17.79068175,4.086260534,18.25392786,5.3585,0,5.3585,12.43218175,4.086260534,13.08650711
25/06/2020 18:30,12.24145432,2.626006643,12.51994867,4.252,0,4.252,7.989454316,2.626006643,8.409951912,17.95796867,4.504934047,18.51440168,4.252,0,4.252,13.70596867,4.504934047,14.42733544
25/06/2020 19:00,12.25170174,2.854359077,12.57980768,3.5675,0,3.5675,8.684201736,2.854359077,9.141264985,17.68537126,4.640319884,18.28400737,3.5675,0,3.5675,14.11787126,4.640319884,14.86091712
25/06/2020 19:30,13.33962499,3.632000446,13.82523136,2.2895,0,2.2895,11.05012499,3.632000446,11.63171052,17.03087357,4.845255182,17.70669795,2.2895,0,2.2895,14.74137357,4.845255182,15.51723534
25/06/2020 20:00,13.30443074,3.49520401,13.75588341,2.6705,0,2.6705,10.63393074,3.49520401,11.1936113,16.72234255,4.618617295,17.34843988,2.6705,0,2.6705,14.05184255,4.618617295,14.79141321
25/06/2020 20:30,12.23672935,3.41050166,12.70311249,1.8605,0,1.8605,10.37622935,3.41050166,10.92234669,16.56339954,4.832609378,17.25399425,1.8605,0,1.8605,14.70289954,4.832609378,15.47673635
25/06/2020 21:00,11.46681867,3.273469745,11.92491235,1.5075,0,1.5075,9.95931867,3.273469745,10.48349334,16.05513158,4.781575269,16.75203606,1.5075,0,1.5075,14.54763158,4.781575269,15.3132964
25/06/2020 21:30,10.98796877,3.196771341,11.4435486,1.262,0,1.262,9.725968766,3.196771341,10.23786186,15.85310926,4.795865691,16.56265078,1.262,0,1.262,14.59110926,4.795865691,15.35906238
25/06/2020 22:00,10.96986426,3.197723044,11.42643228,1.241,0,1.241,9.728864261,3.197723044,10.24090975,15.56303042,4.707423754,16.25938973,1.241,0,1.241,14.32203042,4.707423754,15.0758215
25/06/2020 22:30,11.15970463,3.268173317,11.62841194,1.2165,0,1.2165,9.94320463,3.268173317,10.46653119,14.73810804,4.444337638,15.39363393,1.2165,0,1.2165,13.52160804,4.444337638,14.23327162
25/06/2020 23:00,10.94113903,3.204551381,11.4007751,1.1915,0,1.1915,9.749639033,3.204551381,10.26277793,13.98493531,4.204998837,14.60343901,1.1915,0,1.1915,12.79343531,4.204998837,13.46677401
25/06/2020 23:30,11.58343283,3.408267751,12.0744443,1.214,0,1.214,10.36943283,3.408267751,10.91519245,13.55520903,4.056359247,14.14912514,1.214,0,1.214,12.34120903,4.056359247,12.99074635
26/06/2020 00:00,11.26310066,3.304294396,11.73779358,1.21,0,1.21,10.05310066,3.304294396,10.58221123,13.03138971,3.885502898,13.59831793,1.21,0,1.21,11.82138971,3.885502898,12.44356811
26/06/2020 00:30,11.0410114,3.236556129,11.50561725,1.194,0,1.194,9.847011396,3.236556129,10.36527515,12.85783113,3.833715896,13.41719788,1.194,0,1.194,11.66383113,3.833715896,12.27771697
26/06/2020 01:00,10.79403095,3.148146534,11.24375075,1.216,0,1.216,9.578030955,3.148146534,10.08213785,12.6436527,3.756087801,13.18977441,1.216,0,1.216,11.4276527,3.756087801,12.0291081
26/06/2020 01:30,10.55745705,3.076962135,10.99670839,1.196,0,1.196,9.361457054,3.076962135,9.85416532,12.95411827,3.864706583,13.51832598,1.196,0,1.196,11.75811827,3.864706583,12.3769666
26/06/2020 02:00,10.32856683,3.003372978,10.75637216,1.191,0,1.191,9.137566832,3.003372978,9.618491402,12.80366065,3.816896973,13.3604801,1.191,0,1.191,11.61266065,3.816896973,12.22385331
26/06/2020 02:30,10.25782056,2.980448486,10.68203893,1.19,0,1.19,9.067820558,2.980448486,9.545074271,12.68517827,3.778282384,13.23590441,1.19,0,1.19,11.49517827,3.778282384,12.10018766
26/06/2020 03:00,10.27633224,2.989326795,10.70229316,1.1815,0,1.1815,9.094832237,2.989326795,9.573507617,12.40152872,3.687845099,12.93824238,1.1815,0,1.1815,11.22002872,3.687845099,11.81055654
26/06/2020 03:30,10.65467368,3.112859905,11.10008865,1.184,0,1.184,9.470673683,3.112859905,9.969130192,12.14813074,3.603735502,12.67138469,1.184,0,1.184,10.96413074,3.603735502,11.54119025
26/06/2020 04:00,10.65517368,3.112859905,11.10056859,1.1845,0,1.1845,9.470673683,3.112859905,9.969130192,12.07792649,3.580496137,12.59747041,1.1845,0,1.1845,10.89342649,3.580496137,11.46676472
26/06/2020 04:30,10.88593221,3.189363934,11.34352513,1.1825,0,1.1825,9.703432213,3.189363934,10.21413917,12.07592649,3.580496137,12.59555291,1.1825,0,1.1825,10.89342649,3.580496137,11.46676472
26/06/2020 05:00,10.97046606,3.212218604,11.43107492,1.1975,0,1.1975,9.772966059,3.212218604,10.28733269,11.92816582,3.526999293,12.43868417,1.1975,0,1.1975,10.73066582,3.526999293,11.29543771
26/06/2020 05:30,11.05625351,3.230062027,11.51842187,1.229,0,1.229,9.827253511,3.230062027,10.34447738,11.97633322,3.532477604,12.48643086,1.229,0,1.229,10.74733322,3.532477604,11.31298234
26/06/2020 06:00,11.42515459,3.338659609,11.90297464,1.2675,0,1.2675,10.15765459,3.338659609,10.69226799,12.00518859,3.529307567,12.51321562,1.2675,0,1.2675,10.73768859,3.529307567,11.3028301
26/06/2020 06:30,11.29369956,3.24319166,11.75014647,1.4265,0,1.4265,9.867199565,3.24319166,10.38652586,12.63362429,3.683603619,13.15968838,1.4265,0,1.4265,11.20712429,3.683603619,11.79697294
26/06/2020 07:00,10.93587142,2.959100738,11.32914652,1.933,0,1.933,9.002871424,2.959100738,9.476706762,13.03293025,3.64837064,13.53395283,1.933,0,1.933,11.09993025,3.64837064,11.6841371
26/06/2020 07:30,11.35482123,2.944950824,11.730503,2.395,0,2.395,8.959821232,2.944950824,9.43139077,13.38651314,3.612735661,13.86544601,2.395,0,2.395,10.99151314,3.612735661,11.57001383
26/06/2020 08:00,11.29149305,2.758479067,11.62355462,2.899,0,2.899,8.392493047,2.758479067,8.834203208,14.26051341,3.734348868,14.74135693,2.899,0,2.899,11.36151341,3.734348868,11.9594878
26/06/2020 08:30,11.71569873,2.764298644,12.03739771,3.3055,0,3.3055,8.410198729,2.764298644,8.852840767,15.02116176,3.850751802,15.50688847,3.3055,0,3.3055,11.71566176,3.850751802,12.33227554
26/06/2020 09:00,12.67010036,2.967721773,13.01302485,3.641,0,3.641,9.029100363,2.967721773,9.504316171,14.92887532,3.710145199,15.38299372,3.641,0,3.641,11.28787532,3.710145199,11.88197402
26/06/2020 09:30,13.31720552,2.964140812,13.64309692,4.299,0,4.299,9.018205521,2.964140812,9.492847917,14.98334514,3.51177442,15.38938566,4.299,0,4.299,10.68434514,3.51177442,11.24667909
26/06/2020 10:00,13.40535585,2.892372746,13.7138392,4.6055,0,4.6055,8.799855852,2.892372746,9.26300616,14.5954245,3.283529396,14.96021329,4.6055,0,4.6055,9.989924501,3.283529396,10.51571
26/06/2020 10:30,13.79337076,2.733787567,14.06167385,5.476,0,5.476,8.317370765,2.733787567,8.755127121,14.13258552,2.845282065,14.41615772,5.476,0,5.476,8.65658552,2.845282065,9.112195284
26/06/2020 11:00,13.64635907,2.338541087,13.84528405,6.5315,0,6.5315,7.114859071,2.338541087,7.489325338,13.73550946,2.367843403,13.93810972,6.5315,0,6.5315,7.204009458,2.367843403,7.583167851
26/06/2020 11:30,13.7568818,2.271168315,13.94309873,6.847,0,6.847,6.909881796,2.271168315,7.273559785,12.93363161,2.000579065,13.0874422,6.847,0,6.847,6.086631613,2.000579065,6.406980645
26/06/2020 12:00,14.65597447,1.69419383,14.75357179,9.5015,0,9.5015,5.154474474,1.69419383,5.425762604,14.12445667,1.519492378,14.20595415,9.5015,0,9.5015,4.622956674,1.519492378,4.866270183
26/06/2020 12:30,15.11685359,1.10202968,15.15696974,11.764,0,11.764,3.352853585,1.10202968,3.529319563,14.22246294,0.808057691,14.24539958,11.764,0,11.764,2.45846294,0.808057691,2.587855726
26/06/2020 13:00,15.73935708,1.102688198,15.77793658,12.3845,0,12.3845,3.354857083,1.102688198,3.531428508,15.31296582,0.962540168,15.3431876,12.3845,0,12.3845,2.928465821,0.962540168,3.082595601
26/06/2020 13:30,14.56289453,0.539993319,14.57290259,12.92,0,12.92,1.642894531,0.539993319,1.729362665,16.82334949,1.282968935,16.87219895,12.92,0,12.92,3.903349492,1.282968935,4.108788939
26/06/2020 14:00,15.35674345,0.593683511,15.36821491,13.5505,0,13.5505,1.806243446,0.593683511,1.901308891,17.72136055,1.370895567,17.77430658,13.5505,0,13.5505,4.170860548,1.370895567,4.390379524
26/06/2020 14:30,14.95182953,1.224785289,15.00191006,11.2255,0,11.2255,3.726329535,1.224785289,3.922452142,15.80200748,1.504225266,15.87344115,11.2255,0,11.2255,4.576507479,1.504225266,4.817376294
26/06/2020 15:00,16.1566773,1.755231396,16.25174017,10.8165,0,10.8165,5.340177297,1.755231396,5.62123926,15.89394923,1.668876857,15.98132573,10.8165,0,10.8165,5.07744923,1.668876857,5.3446834
26/06/2020 15:30,17.85717986,1.597135184,17.92846099,12.998,0,12.998,4.85917986,1.597135184,5.114926168,20.60920245,2.501681268,20.76048253,12.998,0,12.998,7.611202453,2.501681268,8.011792056
26/06/2020 16:00,19.65028209,2.476070081,19.80566861,12.117,0,12.117,7.533282086,2.476070081,7.929770616,19.34010258,2.374119009,19.48527672,12.117,0,12.117,7.223102582,2.374119009,7.603265876
26/06/2020 16:30,18.90697117,2.558796282,19.0793343,11.122,0,11.122,7.784971169,2.558796282,8.194706494,17.73671437,2.174151475,17.86947037,11.122,0,11.122,6.614714375,2.174151475,6.962857237
26/06/2020 17:00,18.09008125,2.676994402,18.2870812,9.9455,0,9.9455,8.144581255,2.676994402,8.573243426,14.19500179,1.396743692,14.26355386,9.9455,0,9.9455,4.249501786,1.396743692,4.473159775
26/06/2020 17:30,17.39026126,1.538984853,17.45822617,12.708,0,12.708,4.682261262,1.538984853,4.928696065,17.67939285,1.63401781,17.75474432,12.708,0,12.708,4.97139285,1.63401781,5.233045105
26/06/2020 18:00,15.44892629,1.628934199,15.5345663,10.493,0,10.493,4.955926294,1.628934199,5.21676452,15.19228672,1.544580849,15.27060266,10.493,0,10.493,4.699286715,1.544580849,4.946617595
26/06/2020 18:30,16.92025814,3.275093271,17.23430798,6.956,0,6.956,9.964258141,3.275093271,10.48869278,14.52597854,2.488131624,14.73753207,6.956,0,6.956,7.569978544,2.488131624,7.968398467
26/06/2020 19:00,17.01729866,3.273134483,17.32921992,7.059,0,7.059,9.958298656,3.273134483,10.48241964,14.83542241,2.55598644,15.05399697,7.059,0,7.059,7.776422407,2.55598644,8.185707797
26/06/2020 19:30,14.95065685,3.27999024,15.30622345,4.9715,0,4.9715,9.979156852,3.27999024,10.50437563,15.6877359,3.522256407,16.07828809,4.9715,0,4.9715,10.7162359,3.522256407,11.28024831
26/06/2020 20:00,13.90625138,3.458003752,14.32974589,3.3855,0,3.3855,10.52075138,3.458003752,11.07447513,15.85585615,4.098807852,16.37706934,3.3855,0,3.3855,12.47035615,4.098807852,13.12669068
26/06/2020 20:30,14.14998277,3.889477694,14.67481002,2.3165,0,2.3165,11.83348277,3.889477694,12.45629765,15.77482015,4.423535915,16.38330311,2.3165,0,2.3165,13.45832015,4.423535915,14.16665279
26/06/2020 21:00,14.55883269,4.020080298,15.10366362,2.328,0,2.328,12.23083269,4.020080298,12.87456072,15.31603655,4.268961172,15.89984293,2.328,0,2.328,12.98803655,4.268961172,13.67161742
26/06/2020 21:30,15.61545113,4.327931892,16.20411394,2.448,0,2.448,13.16745113,4.327931892,13.86047487,14.26085806,3.882698681,14.7799669,2.448,0,2.448,11.81285806,3.882698681,12.43458743
26/06/2020 22:00,15.25582343,4.083184602,15.79280041,2.833,0,2.833,12.42282343,4.083184602,13.07665624,13.89571991,3.636140196,14.36358407,2.833,0,2.833,11.06271991,3.636140196,11.64496833
26/06/2020 22:30,14.67091963,3.881239838,15.17563525,2.8625,0,2.8625,11.80841963,3.881239838,12.4299154,13.48920426,3.492828781,13.93407638,2.8625,0,2.8625,10.62670426,3.492828781,11.18600448
26/06/2020 23:00,13.98278051,3.648321424,14.45089617,2.883,0,2.883,11.09978051,3.648321424,11.68397948,12.77102485,3.2500366,13.1780808,2.883,0,2.883,9.888024852,3.2500366,10.40844721
26/06/2020 23:30,14.09178298,3.700089984,14.56945481,2.8345,0,2.8345,11.25728298,3.700089984,11.84977156,12.33645234,3.123140702,12.72564592,2.8345,0,2.8345,9.501952338,3.123140702,10.00205509
27/06/2020 00:00,13.65793517,3.599727012,14.12434875,2.706,0,2.706,10.95193517,3.599727012,11.52835281,11.47124697,2.880997358,11.82749563,2.706,0,2.706,8.765246974,2.880997358,9.226575762
27/06/2020 00:30,13.3703305,3.520151053,13.82596112,2.6605,0,2.6605,10.7098305,3.520151053,11.27350579,11.02290504,2.748589617,11.36042166,2.6605,0,2.6605,8.362405038,2.748589617,8.802531619
27/06/2020 01:00,13.26299506,3.481584761,13.71234737,2.6705,0,2.6705,10.59249506,3.481584761,11.1499948,10.7156659,2.644318156,11.03711531,2.6705,0,2.6705,8.045165903,2.644318156,8.468595688
27/06/2020 01:30,13.09752024,3.415198846,13.53545786,2.707,0,2.707,10.39052024,3.415198846,10.93738972,11.19531639,2.789974676,11.53772368,2.707,0,2.707,8.488316385,2.789974676,8.935069879
27/06/2020 02:00,12.62888424,3.364701135,13.06942733,2.392,0,2.392,10.23688424,3.364701135,10.77566762,11.02455737,2.837384394,11.38383131,2.392,0,2.392,8.632557368,2.837384394,9.086902492
27/06/2020 02:30,12.40974979,3.31075275,12.84379124,2.337,0,2.337,10.07274979,3.31075275,10.60289451,11.27069283,2.936362834,11.64691992,2.337,0,2.337,8.93369283,2.936362834,9.403887189
27/06/2020 03:00,12.78513984,3.329451607,13.21154983,2.6555,0,2.6555,10.12963984,3.329451607,10.66277878,11.11632456,2.780938551,11.45889572,2.6555,0,2.6555,8.460824565,2.780938551,8.906131121
27/06/2020 03:30,12.37685068,3.173395957,12.77720136,2.722,0,2.722,9.654850682,3.173395957,10.16300072,11.11459276,2.758511842,11.45179287,2.722,0,2.722,8.392592761,2.758511842,8.83430817
27/06/2020 04:00,11.78909031,3.014720296,12.16845055,2.617,0,2.617,9.172090311,3.014720296,9.654831906,11.20944858,2.824201272,11.55975131,2.617,0,2.617,8.592448579,2.824201272,9.044682715
