Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/06/2020 04:30,11.88115806,3.066345968,12.27046838,2.552,0,2.552,9.329158056,3.066345968,9.820166375,11.07848075,2.802518695,11.4274602,2.552,0,2.552,8.526480748,2.802518695,8.975242892
27/06/2020 05:00,11.81303879,3.148477794,12.22541606,2.234,0,2.234,9.579038792,3.148477794,10.08319873,10.9735477,2.872550417,11.34329296,2.234,0,2.234,8.739547705,2.872550417,9.1995239
27/06/2020 05:30,11.6969291,3.179995414,12.12149006,2.022,0,2.022,9.6749291,3.179995414,10.18413589,11.15272391,3.001123817,11.54945863,2.022,0,2.022,9.130723906,3.001123817,9.611288322
27/06/2020 06:00,11.90543235,3.222725415,12.33390767,2.1005,0,2.1005,9.804932347,3.222725415,10.32098142,11.11693123,2.963557632,11.50516553,2.1005,0,2.1005,9.016431234,2.963557632,9.490980246
27/06/2020 06:30,12.46242987,3.280737347,12.88702432,2.481,0,2.481,9.981429875,3.280737347,10.50676829,10.91644534,2.772596802,11.26304008,2.481,0,2.481,8.435445335,2.772596802,8.879416142
27/06/2020 07:00,13.45440673,3.171113589,13.82306123,3.8065,0,3.8065,9.647906725,3.171113589,10.15569129,10.99282253,2.362029992,11.24372416,3.8065,0,3.8065,7.186322535,2.362029992,7.564550037
27/06/2020 07:30,14.64781849,3.042897788,14.96054189,5.39,0,5.39,9.257818495,3.042897788,9.7450721,11.21224592,1.913679691,11.37438476,5.39,0,5.39,5.822245921,1.913679691,6.128679917
27/06/2020 08:00,15.87441052,2.864288224,16.13074879,7.16,0,7.16,8.714410521,2.864288224,9.173063706,11.91629656,1.563319079,12.01840631,7.16,0,7.16,4.756296561,1.563319079,5.006627959
27/06/2020 08:30,15.46853325,2.385928848,15.65145927,8.2095,0,8.2095,7.259033248,2.385928848,7.64108763,12.88433239,1.536543102,12.97563046,8.2095,0,8.2095,4.674832392,1.536543102,4.920876202
27/06/2020 09:00,16.19001463,2.598088318,16.39715331,8.2855,0,8.2855,7.904514631,2.598088318,8.320541717,11.7155358,1.127398249,11.76965615,8.2855,0,8.2855,3.430035804,1.127398249,3.610564005
27/06/2020 09:30,17.40862161,2.166396908,17.54290118,10.8175,0,10.8175,6.591121609,2.166396908,6.938022746,12.61379474,0.590413528,12.62760491,10.8175,0,10.8175,1.796294737,0.590413528,1.890836565
27/06/2020 10:00,17.88378796,1.860611024,17.98031549,12.223,0,12.223,5.660787956,1.860611024,5.958724164,14.5828532,0.775646237,14.60346652,12.223,0,12.223,2.3598532,0.775646237,2.484056
27/06/2020 10:30,18.78369256,2.320737416,18.9265139,11.723,0,11.723,7.06069256,2.320737416,7.432307958,13.94399777,0.730006664,13.96309362,11.723,0,11.723,2.220997769,0.730006664,2.337892389
27/06/2020 11:00,19.21335712,2.765172413,19.41131809,10.8005,0,10.8005,8.412857115,2.765172413,8.855639068,13.01950941,0.729353122,13.03992259,10.8005,0,10.8005,2.21900941,0.729353122,2.335799379
27/06/2020 11:30,18.48221302,3.164147556,18.75110738,8.8555,0,8.8555,9.626713023,3.164147556,10.13338213,10.48352659,0.535106463,10.49717432,8.8555,0,8.8555,1.62802659,0.535106463,1.7137122
27/06/2020 12:00,18.94149614,2.948130812,19.16955271,9.972,0,9.972,8.969496138,2.948130812,9.441574883,12.77896214,0.922603838,12.8122235,9.972,0,9.972,2.806962136,0.922603838,2.954696986
27/06/2020 12:30,19.86831916,2.635165374,20.04231032,11.851,0,11.851,8.01731916,2.635165374,8.439283326,14.9645358,1.02336973,14.99948724,11.851,0,11.851,3.113535805,1.02336973,3.27740611
27/06/2020 13:00,21.74950033,3.241647096,21.98974853,11.887,0,11.887,9.862500329,3.241647096,10.38157929,16.16272019,1.405361266,16.22370378,11.887,0,11.887,4.275720194,1.405361266,4.500758099
27/06/2020 13:30,24.79938853,2.295164467,24.90536993,17.8165,0,17.8165,6.982888526,2.295164467,7.350408974,30.25469109,4.088235709,30.52965778,17.8165,0,17.8165,12.43819109,4.088235709,13.09283273
27/06/2020 14:00,24.539479,1.178489956,24.56776075,20.954,0,20.954,3.585478999,1.178489956,3.77418842,38.92127457,5.905557565,39.36675278,20.954,0,20.954,17.96727457,5.905557565,18.9129206
27/06/2020 14:30,22.93201571,1.382943535,22.97367792,18.7245,0,18.7245,4.207515705,1.382943535,4.4289639,34.122105,5.06094802,34.49538004,18.7245,0,18.7245,15.397605,5.06094802,16.20800526
27/06/2020 15:00,23.0003986,2.503882186,23.13628669,15.3825,0,15.3825,7.617898605,2.503882186,8.018840636,27.71601919,4.053831719,28.01091343,15.3825,0,15.3825,12.33351919,4.053831719,12.98265178
27/06/2020 15:30,24.68639954,1.741006685,24.74771558,19.3895,0,19.3895,5.296899539,1.741006685,5.575683726,35.07433181,5.15535491,35.45118385,19.3895,0,19.3895,15.68483181,5.15535491,16.51034928
27/06/2020 16:00,23.66494857,3.177043657,23.87725691,13.999,0,13.999,9.665948572,3.177043657,10.17468271,24.37153499,3.409287382,24.60883903,13.999,0,13.999,10.37253499,3.409287382,10.91845789
27/06/2020 16:30,24.14543415,3.012039497,24.33257842,14.9815,0,14.9815,9.163934153,3.012039497,9.646246477,26.54883644,3.801999629,26.81969272,14.9815,0,14.9815,11.56733644,3.801999629,12.17614363
27/06/2020 17:00,24.18585205,2.292194322,24.29422965,17.212,0,17.212,6.973852053,2.292194322,7.340896898,29.68483814,4.099623644,29.96659022,17.212,0,17.212,12.47283814,4.099623644,13.12930331
27/06/2020 17:30,23.08025959,2.476227031,23.21271383,15.5465,0,15.5465,7.533759595,2.476227031,7.930273258,23.8534633,2.7303668,24.00921936,15.5465,0,15.5465,8.306963304,2.7303668,8.744171899
27/06/2020 18:00,21.16595408,3.00843052,21.37868719,12.013,0,12.013,9.152954077,3.00843052,9.634688502,16.29398974,1.407093283,16.35463278,12.013,0,12.013,4.280989742,1.407093283,4.506304992
27/06/2020 18:30,20.12777226,4.259342463,20.57350758,7.169,0,7.169,12.95877226,4.259342463,13.6408129,9.930359689,0.907615039,9.971750529,7.169,0,7.169,2.761359689,0.907615039,2.90669441
27/06/2020 19:00,18.95560725,3.885081373,19.34964866,7.1355,0,7.1355,11.82010725,3.885081373,12.44221815,11.30014651,1.368853112,11.38275318,7.1355,0,7.1355,4.164646512,1.368853112,4.383838434
27/06/2020 19:30,16.98858785,4.068645072,17.46900083,4.61,0,4.61,12.37858785,4.068645072,13.03009248,12.50980536,2.596540455,12.77643348,4.61,0,4.61,7.899805358,2.596540455,8.315584587
27/06/2020 20:00,16.87239174,4.338923289,17.42136213,3.6715,0,3.6715,13.20089174,4.338923289,13.89567552,12.46327423,2.889716447,12.79389174,3.6715,0,3.6715,8.791774233,2.889716447,9.254499192
27/06/2020 20:30,15.84330246,4.199531884,16.39043321,3.0665,0,3.0665,12.77680246,4.199531884,13.44926575,12.52035753,3.107332703,12.90018873,3.0665,0,3.0665,9.45385753,3.107332703,9.951428979
27/06/2020 21:00,15.61386396,4.195772231,16.1677844,2.8485,0,2.8485,12.76536396,4.195772231,13.43722522,11.44028217,2.823982235,11.78367226,2.8485,0,2.8485,8.591782172,2.823982235,9.043981234
27/06/2020 21:30,14.81704983,4.083752044,15.36951517,2.3925,0,2.3925,12.42454983,4.083752044,13.07847351,11.56213069,3.01391186,11.94849492,2.3925,0,2.3925,9.169630695,3.01391186,9.652242837
27/06/2020 22:00,14.72549093,4.10674057,15.28742624,2.231,0,2.231,12.49449093,4.10674057,13.15209571,11.39241909,3.011212834,11.78365883,2.231,0,2.231,9.161419085,3.011212834,9.643599037
27/06/2020 22:30,15.12355645,4.214570494,15.69982689,2.301,0,2.301,12.82255645,4.214570494,13.49742785,10.59988169,2.727710501,10.94522253,2.301,0,2.301,8.298881685,2.727710501,8.735664932
27/06/2020 23:00,14.57317874,4.036956928,15.12198928,2.291,0,2.291,12.28217874,4.036956928,12.9286092,10.26634427,2.621368894,10.59572553,2.291,0,2.291,7.975344268,2.621368894,8.395099229
27/06/2020 23:30,13.72452315,3.842160458,14.25218344,2.035,0,2.035,11.68952315,3.842160458,12.30476122,9.579302804,2.479692416,9.895045058,2.035,0,2.035,7.544302804,2.479692416,7.941371373
28/06/2020 00:00,13.05894865,3.710497984,13.57585854,1.77,0,1.77,11.28894865,3.710497984,11.88310384,8.909089778,2.346505335,9.212923964,1.77,0,1.77,7.139089778,2.346505335,7.514831345
28/06/2020 00:30,12.84335288,3.59230457,13.33628004,1.914,0,1.914,10.92935288,3.59230457,11.50458197,8.931463178,2.306528605,9.224484198,1.914,0,1.914,7.017463178,2.306528605,7.386803346
28/06/2020 01:00,12.69502159,3.531389124,13.17703618,1.951,0,1.951,10.74402159,3.531389124,11.30949642,8.405061527,2.121347438,8.668631624,1.951,0,1.951,6.454061527,2.121347438,6.793748976
28/06/2020 01:30,12.54323721,3.441729231,13.00685587,2.072,0,2.072,10.47123721,3.441729231,11.02235495,8.843717619,2.225755946,9.119502774,2.072,0,2.072,6.771717619,2.225755946,7.128123809
28/06/2020 02:00,12.41271772,3.33539352,12.85303121,2.265,0,2.265,10.14771772,3.33539352,10.68180813,8.802175094,2.148665546,9.060631877,2.265,0,2.265,6.537175094,2.148665546,6.881236941
28/06/2020 02:30,12.04781921,3.207240077,12.46741099,2.29,0,2.29,9.757819214,3.207240077,10.27138865,8.831061642,2.149942993,9.088999098,2.29,0,2.29,6.541061642,2.149942993,6.885328045
28/06/2020 03:00,11.89644972,3.191670477,12.31715375,2.186,0,2.186,9.71044972,3.191670477,10.22152602,8.464030978,2.063488994,8.711934758,2.186,0,2.186,6.278030978,2.063488994,6.608453661
28/06/2020 03:30,11.57458651,3.122363092,11.98833617,2.075,0,2.075,9.499586512,3.122363092,9.99956475,8.512377011,2.115863502,8.771399018,2.075,0,2.075,6.437377011,2.115863502,6.776186327
28/06/2020 04:00,11.64433616,3.138221983,12.05980936,2.0965,0,2.0965,9.547836156,3.138221983,10.05035385,8.501403596,2.105190007,8.758178353,2.0965,0,2.0965,6.404903596,2.105190007,6.742003785
28/06/2020 04:30,11.34155054,3.07288431,11.75046325,1.9925,0,1.9925,9.349050538,3.07288431,9.84110583,8.472068114,2.129731048,8.735656384,1.9925,0,1.9925,6.479568114,2.129731048,6.820598015
28/06/2020 05:00,11.1563879,3.01563982,11.55677613,1.9815,0,1.9815,9.174887902,3.01563982,9.657776739,8.433818504,2.120774534,8.696377359,1.9815,0,1.9815,6.452318504,2.120774534,6.791914214
28/06/2020 05:30,11.17837669,3.037000602,11.58358658,1.9385,0,1.9385,9.239876691,3.037000602,9.726185991,8.465547359,2.145336721,8.733153024,1.9385,0,1.9385,6.527047359,2.145336721,6.870576168
28/06/2020 06:00,11.19858029,3.042490811,11.60452287,1.942,0,1.942,9.256580295,3.042490811,9.743768731,8.325668263,2.098210291,8.585990825,1.942,0,1.942,6.383668263,2.098210291,6.719650803
28/06/2020 06:30,12.00516811,3.07423769,12.39253802,2.652,0,2.652,9.353168108,3.07423769,9.845440114,8.42730951,1.898252438,8.63845518,2.652,0,2.652,5.77530951,1.898252438,6.079273168
28/06/2020 07:00,12.83237363,2.932642391,13.16321406,3.91,0,3.91,8.922373626,2.932642391,9.391972238,8.322054962,1.450172337,8.447461074,3.91,0,3.91,4.412054962,1.450172337,4.644268381
28/06/2020 07:30,14.03765141,2.627550504,14.28144526,6.0435,0,6.0435,7.994151413,2.627550504,8.414896224,8.963103107,0.959627135,9.014327571,6.0435,0,6.0435,2.919603107,0.959627135,3.073266429
28/06/2020 08:00,14.9608976,2.441103193,15.15874143,7.534,0,7.534,7.426897602,2.441103193,7.81778695,9.583532845,0.673648869,9.607179846,7.534,0,7.534,2.049532845,0.673648869,2.157402995
28/06/2020 08:30,17.48668418,2.290988751,17.6361207,10.5165,0,10.5165,6.970184184,2.290988751,7.337035983,15.0411413,1.487177678,15.11448409,10.5165,0,10.5165,4.524641304,1.487177678,4.76278032
28/06/2020 09:00,18.74732604,1.720768456,18.82613284,13.512,0,13.512,5.235326043,1.720768456,5.510869519,20.93125515,2.438591241,21.07283013,13.512,0,13.512,7.419255153,2.438591241,7.809742267
28/06/2020 09:30,19.36070884,1.073386586,19.39044108,16.095,0,16.095,3.265708835,1.073386586,3.437588247,24.7950841,2.859579356,24.95943488,16.095,0,16.095,8.700084096,2.859579356,9.157983259
28/06/2020 10:00,21.17589431,2.042736973,21.27419267,14.961,0,14.961,6.214894305,2.042736973,6.541994005,21.59277685,2.17975964,21.70251977,14.961,0,14.961,6.631776851,2.17975964,6.980817738
28/06/2020 10:30,22.50871088,1.650227864,22.5691231,17.488,0,17.488,5.020710883,1.650227864,5.284958825,26.27597621,2.888468097,26.43426136,17.488,0,17.488,8.787976209,2.888468097,9.250501273
28/06/2020 11:00,23.75796614,2.465448344,23.88554774,16.257,0,16.257,7.50096614,2.465448344,7.895753831,24.79954477,2.807798682,24.95798778,16.257,0,16.257,8.542544766,2.807798682,8.992152385
28/06/2020 11:30,25.40491779,3.336445331,25.62306999,15.254,0,15.254,10.15091779,3.336445331,10.68517662,25.33811193,3.314487308,25.55397704,15.254,0,15.254,10.08411193,3.314487308,10.61485467
28/06/2020 12:00,24.3124394,3.232588256,24.5264008,14.4775,0,14.4775,9.8349394,3.232588256,10.35256779,24.93112005,3.435938752,25.16677218,14.4775,0,14.4775,10.45362005,3.435938752,11.00381058
28/06/2020 12:30,26.18486364,3.016453557,26.35803627,17.0075,0,17.0075,9.177363643,3.016453557,9.660382783,30.60794443,4.470249906,30.93265905,17.0075,0,17.0075,13.60044443,4.470249906,14.31625729
28/06/2020 13:00,25.8016372,1.972314067,25.87691065,19.801,0,19.801,6.000637195,1.972314067,6.316460206,36.43030908,5.465789575,36.83805472,19.801,0,19.801,16.62930908,5.465789575,17.50453588
28/06/2020 13:30,25.31759536,2.829508464,25.47521841,16.709,0,16.709,8.608595363,2.829508464,9.061679329,32.37225653,5.148263457,32.77907274,16.709,0,16.709,15.66325653,5.148263457,16.48763845
28/06/2020 14:00,25.57753585,2.211234101,25.67294094,18.85,0,18.85,6.727535852,2.211234101,7.081616686,35.53922035,5.485481456,35.96007077,18.85,0,18.85,16.68922035,5.485481456,17.56760037
28/06/2020 14:30,25.10189016,2.48958165,25.22504522,17.5275,0,17.5275,7.574390155,2.48958165,7.973042269,32.47396027,4.912663919,32.84345235,17.5275,0,17.5275,14.94646027,4.912663919,15.73311607
28/06/2020 15:00,27.17674106,2.152302754,27.26183526,20.6285,0,20.6285,6.548241062,2.152302754,6.892885329,39.37957776,6.163181216,39.85895066,20.6285,0,20.6285,18.75107776,6.163181216,19.73797659
28/06/2020 15:30,25.89906291,2.048380022,25.97994073,19.667,0,19.667,6.232062912,2.048380022,6.560066223,36.40680916,5.502109195,36.82022486,19.667,0,19.667,16.73980916,5.502109195,17.62085175
28/06/2020 16:00,25.75865932,2.401747122,25.87038692,18.4515,0,18.4515,7.307159319,2.401747122,7.691746652,33.14362942,4.829069411,33.49358271,18.4515,0,18.4515,14.69212942,4.829069411,15.46539939
28/06/2020 16:30,24.83960734,4.114338566,25.1780435,12.322,0,12.322,12.51760734,4.114338566,13.17642877,21.33144121,2.961260121,21.53600347,12.322,0,12.322,9.009441205,2.961260121,9.483622321
28/06/2020 17:00,25.14542285,2.616464461,25.28118226,17.185,0,17.185,7.960422849,2.616464461,8.379392473,31.09051744,4.570522558,31.42467106,17.185,0,17.185,13.90551744,4.570522558,14.63738678
28/06/2020 17:30,23.61279888,2.903200595,23.79060412,14.78,0,14.78,8.832798878,2.903200595,9.29768303,24.02746599,3.039495085,24.21895234,14.78,0,14.78,9.247465992,3.039495085,9.734174729
28/06/2020 18:00,22.60579495,3.751697321,22.91499941,11.1915,0,11.1915,11.41429495,3.751697321,12.01504731,16.14857498,1.629311755,16.23056163,11.1915,0,11.1915,4.957074982,1.629311755,5.217973665
28/06/2020 18:30,21.28851557,4.299521897,21.71835131,8.2075,0,8.2075,13.08101557,4.299521897,13.76949007,13.55052063,1.756165955,13.66384749,8.2075,0,8.2075,5.343020632,1.756165955,5.624232244
28/06/2020 19:00,20.11154124,4.426566741,20.59292558,6.644,0,6.644,13.46754124,4.426566741,14.1763592,13.37533009,2.212481208,13.55708406,6.644,0,6.644,6.731330091,2.212481208,7.085610622
28/06/2020 19:30,18.70065722,4.644522424,19.26878743,4.57,0,4.57,14.13065722,4.644522424,14.87437602,12.25701632,2.52660008,12.51471761,4.57,0,4.57,7.687016317,2.52660008,8.091596123
28/06/2020 20:00,17.90969369,4.208370604,18.39748655,5.106,0,5.106,12.80369369,4.208370604,13.47757231,11.84858627,2.216180936,12.05406382,5.106,0,5.106,6.742586273,2.216180936,7.097459235
28/06/2020 20:30,16.81432857,4.210880068,17.33358463,4.003,0,4.003,12.81132857,4.210880068,13.48560902,11.89574145,2.59421866,12.17532895,4.003,0,4.003,7.892741449,2.59421866,8.308148893
28/06/2020 21:00,16.31645529,4.227191582,16.85514349,3.4555,0,3.4555,12.86095529,4.227191582,13.53784768,11.5536263,2.661725397,11.85626682,3.4555,0,3.4555,8.098126301,2.661725397,8.524343475
28/06/2020 21:30,15.38309833,4.215898995,15.95034541,2.5565,0,2.5565,12.82659833,4.215898995,13.50168246,11.75304595,3.022758476,12.13553286,2.5565,0,2.5565,9.19654595,3.022758476,9.680574684
28/06/2020 22:00,15.43291303,4.344353574,16.03272318,2.2155,0,2.2155,13.21741303,4.344353574,13.91306635,11.56826711,3.074105889,11.96975067,2.2155,0,2.2155,9.352767112,3.074105889,9.845018013
28/06/2020 22:30,15.07898131,4.263848411,15.67022912,2.1065,0,2.1065,12.97248131,4.263848411,13.65524348,11.27309484,3.012914023,11.66877535,2.1065,0,2.1065,9.166594843,3.012914023,9.649047203
28/06/2020 23:00,14.40940438,4.077459239,14.97519978,2.004,0,2.004,12.40540438,4.077459239,13.0583204,10.47207276,2.783320919,10.83564411,2.004,0,2.004,8.468072764,2.783320919,8.913760805
28/06/2020 23:30,13.80261094,3.869634434,14.33478773,2.0295,0,2.0295,11.77311094,3.869634434,12.39274836,9.712409278,2.525250161,10.03532672,2.0295,0,2.0295,7.682909278,2.525250161,8.087272925
29/06/2020 00:00,12.797609,3.503808387,13.26858957,2.1375,0,2.1375,10.660109,3.503808387,11.22116737,9.198459451,2.320825139,9.486721541,2.1375,0,2.1375,7.060959451,2.320825139,7.432588896
29/06/2020 00:30,12.98660845,3.555904637,13.46463727,2.168,0,2.168,10.81860845,3.555904637,11.38800889,8.983221296,2.240054913,9.258299567,2.168,0,2.168,6.815221296,2.240054913,7.173917154
29/06/2020 01:00,12.5961623,3.458303157,13.06228025,2.0745,0,2.0745,10.5216623,3.458303157,11.075434,8.897820193,2.242716892,9.176109374,2.0745,0,2.0745,6.823320193,2.242716892,7.182442308
29/06/2020 01:30,12.41119495,3.414105877,12.87221345,2.024,0,2.024,10.38719495,3.414105877,10.93388942,9.295600195,2.390059403,9.597945975,2.024,0,2.024,7.271600195,2.390059403,7.654315995
29/06/2020 02:00,12.24591669,3.368491669,12.70075634,1.9975,0,1.9975,10.24841669,3.368491669,10.78780704,8.748164273,2.218836046,9.025165458,1.9975,0,1.9975,6.750664273,2.218836046,7.105962392
29/06/2020 02:30,12.43392972,3.424536593,12.89690115,2.015,0,2.015,10.41892972,3.424536593,10.96729444,8.507479782,2.133974908,8.771035352,2.015,0,2.015,6.492479782,2.133974908,6.834189244
29/06/2020 03:00,12.49311762,3.333059827,12.93009186,2.3525,0,2.3525,10.14061762,3.333059827,10.67433433,8.192820348,1.919620467,8.414704272,2.3525,0,2.3525,5.840320348,1.919620467,6.147705629
29/06/2020 03:30,12.25605079,3.261877754,12.68269007,2.332,0,2.332,9.92405079,3.261877754,10.44636925,7.996191565,1.861729736,8.210061946,2.332,0,2.332,5.664191565,1.861729736,5.962306911
29/06/2020 04:00,11.81699313,3.164403964,12.23334701,2.1895,0,2.1895,9.62749313,3.164403964,10.13420329,8.213694749,1.980057061,8.448988543,2.1895,0,2.1895,6.024194749,1.980057061,6.341257631
29/06/2020 04:30,11.44102952,3.099665156,11.8534839,2.0105,0,2.0105,9.430529517,3.099665156,9.926873175,8.468379461,2.122602332,8.73034314,2.0105,0,2.0105,6.457879461,2.122602332,6.797767853
29/06/2020 05:00,10.77868121,2.878017587,11.1562966,2.0225,0,2.0225,8.756181212,2.878017587,9.217032855,8.946439354,2.275788811,9.231359154,2.0225,0,2.0225,6.923939354,2.275788811,7.288357215
29/06/2020 05:30,11.32551686,3.092922973,11.74025148,1.9155,0,1.9155,9.410016865,3.092922973,9.90528091,8.942386496,2.3096259,9.235834994,1.9155,0,1.9155,7.026886496,2.3096259,7.396722627
29/06/2020 06:00,11.79349189,3.200723151,12.22010964,2.0555,0,2.0555,9.737991892,3.200723151,10.25051778,8.905088952,2.251351015,9.185270308,2.0555,0,2.0555,6.849588952,2.251351015,7.210093633
29/06/2020 06:30,12.86397282,3.292255406,13.27858209,2.8475,0,2.8475,10.01647282,3.292255406,10.5436556,9.393643609,2.151613355,9.636907195,2.8475,0,2.8475,6.546143609,2.151613355,6.890677484
29/06/2020 07:00,13.55216597,3.137508679,13.91061333,4.0065,0,4.0065,9.545665975,3.137508679,10.04806945,10.34739122,2.084150155,10.55519715,4.0065,0,4.0065,6.340891215,2.084150155,6.674622332
29/06/2020 07:30,15.10831691,3.337398224,15.47253912,4.9545,0,4.9545,10.15381691,3.337398224,10.68822832,11.31533174,2.09070429,11.50685782,4.9545,0,4.9545,6.360831745,2.09070429,6.695612363
29/06/2020 08:00,15.78234679,3.181940464,16.09991352,6.1015,0,6.1015,9.68084679,3.181940464,10.19036504,12.28599136,2.032744008,12.45301698,6.1015,0,6.1015,6.184491357,2.032744008,6.509990903
29/06/2020 08:30,17.22882502,3.207899352,17.52492595,7.469,0,7.469,9.759825016,3.207899352,10.27350002,12.26650895,1.576864937,12.36744698,7.469,0,7.469,4.797508952,1.576864937,5.050009423
29/06/2020 09:00,18.04162278,3.25746418,18.33333645,8.131,0,8.131,9.91062278,3.25746418,10.43223451,11.7895137,1.202495302,11.8506805,8.131,0,8.131,3.658513701,1.202495302,3.851067053
29/06/2020 09:30,17.45634079,1.553308753,17.52531318,12.7305,0,12.7305,4.725840795,1.553308753,4.974569258,15.68066336,0.969671804,15.71061637,12.7305,0,12.7305,2.95016336,0.969671804,3.105435116
29/06/2020 10:00,18.57495431,2.661011498,18.76459192,10.479,0,10.479,8.09595431,2.661011498,8.522057168,13.44249643,0.974054171,13.4777406,10.479,0,10.479,2.963496427,0.974054171,3.119469923
29/06/2020 10:30,19.38411216,2.41290688,19.53371249,12.043,0,12.043,7.341112157,2.41290688,7.727486481,14.71834289,0.879342685,14.74458752,12.043,0,12.043,2.675342894,0.879342685,2.816150415
29/06/2020 11:00,21.11380191,3.803631699,21.45367673,9.5415,0,9.5415,11.57230191,3.803631699,12.18137044,12.8297987,1.080811516,12.87524323,9.5415,0,9.5415,3.288298701,1.080811516,3.461367053
29/06/2020 11:30,23.37394932,4.625390414,23.82720595,9.3015,0,9.3015,14.07244932,4.625390414,14.81310455,12.49966401,1.051185675,12.54378697,9.3015,0,9.3015,3.198164006,1.051185675,3.366488428
29/06/2020 12:00,25.29078387,3.748406841,25.56705503,13.8865,0,13.8865,11.40428387,3.748406841,12.00450934,20.85239105,2.289577665,20.97771146,13.8865,0,13.8865,6.965891045,2.289577665,7.33251689
29/06/2020 12:30,24.57602336,2.635232491,24.71690463,16.5585,0,16.5585,8.01752336,2.635232491,8.439498273,24.88032796,2.735252575,25.03022824,16.5585,0,16.5585,8.321827955,2.735252575,8.7598189
29/06/2020 13:00,24.98385447,4.129539264,25.3228371,12.42,0,12.42,12.56385447,4.129539264,13.22510997,17.77476272,1.760025391,17.86168746,12.42,0,12.42,5.354762715,1.760025391,5.636592332
29/06/2020 13:30,23.13491736,2.9257544,23.3191861,14.2335,0,14.2335,8.901417362,2.9257544,9.369913012,22.14534214,2.600496754,22.29750573,14.2335,0,14.2335,7.911842141,2.600496754,8.328254885
29/06/2020 14:00,22.22985451,2.015607454,22.32104623,16.0975,0,16.0975,6.132354506,2.015607454,6.455110007,26.0970461,3.286691861,26.30319673,16.0975,0,16.0975,9.999546095,3.286691861,10.525838
29/06/2020 14:30,23.79953599,2.39151738,23.91939107,16.5235,0,16.5235,7.276035994,2.39151738,7.658985257,27.43833986,3.587534372,27.67187917,16.5235,0,16.5235,10.91483986,3.587534372,11.48930511
29/06/2020 15:00,23.7533027,2.049116203,23.84152399,17.519,0,17.519,6.234302696,2.049116203,6.562423891,27.90887588,3.414987056,28.11703202,17.519,0,17.519,10.38987588,3.414987056,10.93671145
29/06/2020 15:30,23.03781232,2.605581555,23.18469003,15.1105,0,15.1105,7.927312317,2.605581555,8.344539281,24.19679828,2.986521821,24.38040934,15.1105,0,15.1105,9.086298284,2.986521821,9.564524509
29/06/2020 16:00,24.98796179,2.330357748,25.09639022,17.898,0,17.898,7.089961793,2.330357748,7.463117677,30.37400728,4.100665288,30.64956401,17.898,0,17.898,12.47600728,4.100665288,13.13263924
29/06/2020 16:30,24.68538354,2.335262289,24.7955966,17.5805,0,17.5805,7.104883541,2.335262289,7.47882478,27.81305046,3.36327669,28.01566358,17.5805,0,17.5805,10.23255046,3.36327669,10.77110574
29/06/2020 17:00,23.7357517,2.019353531,23.82149654,17.592,0,17.592,6.143751704,2.019353531,6.467107057,25.62580244,2.640583165,25.76149122,17.592,0,17.592,8.033802438,2.640583165,8.456634145
29/06/2020 17:30,22.39313974,2.346850441,22.51578145,15.253,0,15.253,7.140139738,2.346850441,7.515936567,20.4530213,1.709164349,20.52431054,15.253,0,15.253,5.200021305,1.709164349,5.473706636
29/06/2020 18:00,21.13387869,1.998359488,21.22814804,15.054,0,15.054,6.079878693,1.998359488,6.399872308,19.89757854,1.592007279,19.96116527,15.054,0,15.054,4.843578542,1.592007279,5.098503728
29/06/2020 18:30,20.0321748,2.672587913,20.2096698,11.901,0,11.901,8.131174801,2.672587913,8.559131369,14.52529714,0.862564757,14.55088571,11.901,0,11.901,2.62429714,0.862564757,2.762418042
29/06/2020 19:00,17.772947,2.838005486,17.9981088,9.1385,0,9.1385,8.634447,2.838005486,9.088891579,13.765619,1.520860468,13.84937843,9.1385,0,9.1385,4.627119,1.520860468,4.870651579
29/06/2020 19:30,16.17721777,3.197017528,16.49009691,6.4505,0,6.4505,9.726717774,3.197017528,10.23865029,14.57990167,2.672005112,14.8227239,6.4505,0,6.4505,8.129401666,2.672005112,8.557264911
29/06/2020 20:00,14.93538334,3.206603787,15.27573185,5.1795,0,5.1795,9.755883344,3.206603787,10.26935089,14.20634692,2.966981103,14.51286566,5.1795,0,5.1795,9.026846921,2.966981103,9.501944128
29/06/2020 20:30,13.38571205,3.151657241,13.75173555,3.797,0,3.797,9.588712053,3.151657241,10.09338111,14.92461656,3.657470691,15.36623803,3.797,0,3.797,11.12761656,3.657470691,11.71328059
29/06/2020 21:00,12.88055435,3.449886232,13.33455644,2.3845,0,2.3845,10.49605435,3.449886232,11.04847826,14.93671457,4.125713413,15.49603024,2.3845,0,2.3845,12.55221457,4.125713413,13.21285744
29/06/2020 21:30,11.31670595,3.233168894,11.76950359,1.48,0,1.48,9.836705953,3.233168894,10.35442732,15.6469076,4.656437347,16.3250766,1.48,0,1.48,14.1669076,4.656437347,14.91253431
29/06/2020 22:00,11.37680248,3.308797964,11.84819727,1.31,0,1.31,10.06680248,3.308797964,10.59663419,15.5147376,4.668871469,16.20201974,1.31,0,1.31,14.2047376,4.668871469,14.95235537
29/06/2020 22:30,11.30638168,3.29699137,11.77728402,1.2755,0,1.2755,10.03088168,3.29699137,10.55882282,14.82495363,4.453490042,15.47943228,1.2755,0,1.2755,13.54945363,4.453490042,14.26258277
29/06/2020 23:00,10.75883538,3.106996738,11.19848059,1.306,0,1.306,9.452835378,3.106996738,9.950353029,14.00817677,4.175003607,14.61710203,1.306,0,1.306,12.70217677,4.175003607,13.37071239
29/06/2020 23:30,10.64753312,3.077644503,11.08340458,1.284,0,1.284,9.363533116,3.077644503,9.856350648,13.18465161,3.911555025,13.75264705,1.284,0,1.284,11.90065161,3.911555025,12.52700169
30/06/2020 00:00,11.51029756,3.365330016,11.99218062,1.2715,0,1.2715,10.23879756,3.365330016,10.77768165,12.66513272,3.744905976,13.20719151,1.2715,0,1.2715,11.39363272,3.744905976,11.9932976
30/06/2020 00:30,11.08378018,3.223825793,11.54310338,1.2755,0,1.2755,9.808280176,3.223825793,10.32450545,12.57309317,3.713339303,13.10997943,1.2755,0,1.2755,11.29759317,3.713339303,11.89220334
30/06/2020 01:00,10.90004427,3.169022351,11.35137295,1.2585,0,1.2585,9.641544271,3.169022351,10.14899397,12.22308933,3.603886232,12.74330839,1.2585,0,1.2585,10.96458933,3.603886232,11.54167298
30/06/2020 01:30,11.02682571,3.21743142,11.48663355,1.238,0,1.238,9.788825712,3.21743142,10.30402707,12.72423378,3.775342472,13.27250301,1.238,0,1.238,11.48623378,3.775342472,12.0907724
30/06/2020 02:00,10.75769457,3.127986238,11.20322678,1.241,0,1.241,9.516694567,3.127986238,10.01757323,12.74093642,3.77984631,13.2897968,1.241,0,1.241,11.49993642,3.77984631,12.10519623
30/06/2020 02:30,10.52040471,3.051800597,10.95410435,1.2355,0,1.2355,9.284904712,3.051800597,9.773583908,12.81979411,3.807573342,13.3732844,1.2355,0,1.2355,11.58429411,3.807573342,12.19399379
30/06/2020 03:00,10.40276913,3.014121703,10.83062949,1.2325,0,1.2325,9.170269129,3.014121703,9.652914872,12.5691678,3.726182511,13.10985947,1.2325,0,1.2325,11.3366678,3.726182511,11.93333452
30/06/2020 03:30,10.32231844,2.990965681,10.74691275,1.2225,0,1.2225,9.099818438,2.990965681,9.578756251,12.43585807,3.685652563,12.97052816,1.2225,0,1.2225,11.21335807,3.685652563,11.80353481
30/06/2020 04:00,10.26919142,2.970052492,10.69006568,1.233,0,1.233,9.036191422,2.970052492,9.511780444,12.44302275,3.684556295,12.97708635,1.233,0,1.233,11.21002275,3.684556295,11.80002394
30/06/2020 04:30,8.461967491,2.379826578,8.790248481,1.2215,0,1.2215,7.240467491,2.379826578,7.621544727,11.87312046,3.50101834,12.3785346,1.2215,0,1.2215,10.65162046,3.50101834,11.21223206
30/06/2020 05:00,8.463294033,2.381248644,8.791910543,1.2185,0,1.2185,7.244794033,2.381248644,7.626098982,11.82090231,3.484841114,12.32387313,1.2185,0,1.2185,10.60240231,3.484841114,11.16042348
30/06/2020 05:30,8.450824595,2.374849349,8.778174398,1.2255,0,1.2255,7.225324595,2.374849349,7.605604837,12.090853,3.571268829,12.60724741,1.2255,0,1.2255,10.865353,3.571268829,11.43721369
30/06/2020 06:00,8.726716572,2.457149212,9.066044582,1.251,0,1.251,7.475716572,2.457149212,7.869175339,12.22721936,3.607708837,12.74835112,1.251,0,1.251,10.97621936,3.607708837,11.55391511
30/06/2020 06:30,7.821866389,1.935741122,8.057833921,1.9325,0,1.9325,5.889366389,1.935741122,6.199333041,13.4327943,3.779963941,13.95450071,1.9325,0,1.9325,11.5002943,3.779963941,12.10557295
30/06/2020 07:00,7.512429601,1.708969866,7.704360877,2.313,0,2.313,5.199429601,1.708969866,5.473083791,14.63541801,4.050182937,15.18550105,2.313,0,2.313,12.32241801,4.050182937,12.97096633
30/06/2020 07:30,9.746820347,2.506157253,10.06386263,2.122,0,2.122,7.624820347,2.506157253,8.026126681,15.14248973,4.279628016,15.73563507,2.122,0,2.122,13.02048973,4.279628016,13.70577866
30/06/2020 08:00,10.59611691,2.659585863,10.92479247,2.5045,0,2.5045,8.091616908,2.659585863,8.517491482,15.42297276,4.246096659,15.99679423,2.5045,0,2.5045,12.91847276,4.246096659,13.59839238
30/06/2020 08:30,10.70039071,2.535268925,10.99663357,2.987,0,2.987,7.713390714,2.535268925,8.119358646,16.5757499,4.4664061,17.16695279,2.987,0,2.987,13.5887499,4.4664061,14.30394726
30/06/2020 09:00,11.57186209,2.494502687,11.83767443,3.9825,0,3.9825,7.589362089,2.494502687,7.988802199,15.9690909,3.939801905,16.44791486,3.9825,0,3.9825,11.9865909,3.939801905,12.61746411
30/06/2020 09:30,12.34091015,1.999520223,12.50184565,6.2575,0,6.2575,6.083410154,1.999520223,6.403589636,16.89063352,3.494941976,17.2484237,6.2575,0,6.2575,10.63313352,3.494941976,11.19277213
30/06/2020 10:00,13.17973243,2.098724406,13.34578551,6.7945,0,6.7945,6.385232426,2.098724406,6.721297291,16.6618057,3.243226543,16.97451877,6.7945,0,6.7945,9.867305696,3.243226543,10.38663758
30/06/2020 10:30,14.70581744,2.448307895,14.90822854,7.257,0,7.257,7.448817442,2.448307895,7.840860465,15.44176458,2.690202023,15.67435103,7.257,0,7.257,8.184764583,2.690202023,8.615541666
30/06/2020 11:00,14.14969714,2.605543697,14.38759142,6.2225,0,6.2225,7.927197135,2.605543697,8.344418037,14.8921382,2.849572275,15.16231652,6.2225,0,6.2225,8.669638203,2.849572275,9.12593495
30/06/2020 11:30,14.84939712,3.107674401,15.17109868,5.3945,0,5.3945,9.454897125,3.107674401,9.952523289,15.18075223,3.216585558,15.51778531,5.3945,0,5.3945,9.786252231,3.216585558,10.30131814
30/06/2020 12:00,15.30003342,2.966220692,15.58491219,6.2755,0,6.2755,9.024533421,2.966220692,9.499508864,15.01352534,2.872050039,15.28576509,6.2755,0,6.2755,8.738025336,2.872050039,9.197921406
30/06/2020 12:30,15.55578304,2.471797503,15.75094185,8.0355,0,8.0355,7.520283044,2.471797503,7.916087415,15.49192583,2.450808652,15.68458571,8.0355,0,8.0355,7.45642583,2.450808652,7.848869294
30/06/2020 13:00,16.5269339,3.129379639,16.82059931,7.006,0,7.006,9.5209339,3.129379639,10.02203568,15.15020033,2.676869199,15.38486915,7.006,0,7.006,8.144200334,2.676869199,8.572842457
30/06/2020 13:30,18.08431178,2.518151408,18.25879019,10.423,0,10.423,7.661311783,2.518151408,8.064538718,14.25650745,1.260012967,14.31208012,10.423,0,10.423,3.833507453,1.260012967,4.035271003
30/06/2020 14:00,17.81645205,1.687777121,17.89621623,12.6815,0,12.6815,5.134952053,1.687777121,5.405212687,14.48384159,0.592401034,14.49595138,12.6815,0,12.6815,1.802341595,0.592401034,1.897201679
30/06/2020 14:30,17.74487926,1.199821642,17.78539603,14.0945,0,14.0945,3.650379263,1.199821642,3.842504487,16.85326613,0.906762578,16.87764195,14.0945,0,14.0945,2.758766134,0.906762578,2.903964351
30/06/2020 15:00,15.19259152,1.419945414,15.25880343,10.8725,0,10.8725,4.320091517,1.419945414,4.547464754,13.1106333,0.735638842,13.13125547,10.8725,0,10.8725,2.238133303,0.735638842,2.355929793
30/06/2020 15:30,14.79921773,1.890498195,14.91947817,9.0475,0,9.0475,5.75171773,1.890498195,6.054439716,12.69699895,1.199532296,12.7535352,9.0475,0,9.0475,3.649498948,1.199532296,3.84157784
30/06/2020 16:00,14.94818623,1.89443205,15.0677518,9.1845,0,9.1845,5.763686228,1.89443205,6.067038134,11.79095521,0.8567004,11.82203707,9.1845,0,9.1845,2.606455215,0.8567004,2.743637068
30/06/2020 16:30,17.38489033,1.041563882,17.41606348,14.216,0,14.216,3.16889033,1.041563882,3.335674031,16.43697013,0.729997578,16.45317244,14.216,0,14.216,2.220970126,0.729997578,2.33786329
30/06/2020 17:00,16.67990524,1.111414155,16.71689206,13.2985,0,13.2985,3.381405239,1.111414155,3.559373936,14.83759686,0.505876673,14.84621809,13.2985,0,13.2985,1.539096858,0.505876673,1.620101955
30/06/2020 17:30,15.20147386,1.515553818,15.27683576,10.5905,0,10.5905,4.610973861,1.515553818,4.853656696,14.13533922,1.165132308,14.18327706,10.5905,0,10.5905,3.544839224,1.165132308,3.731409709
30/06/2020 18:00,15.46567904,2.246943391,15.62805115,8.6295,0,8.6295,6.836179042,2.246943391,7.195977939,15.7431416,2.338140925,15.91582265,8.6295,0,8.6295,7.113641604,2.338140925,7.488043794
30/06/2020 18:30,15.63158125,2.676994402,15.85914977,7.487,0,7.487,8.144581255,2.676994402,8.573243426,15.78844315,2.728552415,16.02248219,7.487,0,7.487,8.301443155,2.728552415,8.738361215
30/06/2020 19:00,15.03581762,2.652749467,15.26803495,6.965,0,6.965,8.070817619,2.652749467,8.495597494,16.06309467,2.990399104,16.33907883,6.965,0,6.965,9.098094667,2.990399104,9.576941755
30/06/2020 19:30,14.19521307,3.002763675,14.50933023,5.0595,0,5.0595,9.13571307,3.002763675,9.616540073,16.88638978,3.887310685,17.32805079,5.0595,0,5.0595,11.82688978,3.887310685,12.44935767
30/06/2020 20:00,14.70897003,3.667611737,15.15932634,3.5505,0,3.5505,11.15847003,3.667611737,11.74575793,17.34498325,4.534027385,17.92779541,3.5505,0,3.5505,13.79448325,4.534027385,14.52050869
30/06/2020 20:30,14.77885224,3.860017564,15.27462631,3.035,0,3.035,11.74385224,3.860017564,12.36194972,17.49674313,4.753345101,18.13092137,3.035,0,3.035,14.46174313,4.753345101,15.22288751
30/06/2020 21:00,13.05666217,3.594871362,13.54250816,2.1195,0,2.1195,10.93716217,3.594871362,11.51280229,17.05071486,4.907652996,17.74294043,2.1195,0,2.1195,14.93121486,4.907652996,15.71706828
30/06/2020 21:30,12.41706153,3.559997767,12.91731401,1.586,0,1.586,10.83106153,3.559997767,11.4011174,16.37614203,4.861284597,17.08245051,1.586,0,1.586,14.79014203,4.861284597,15.56857055
30/06/2020 22:00,12.03153958,3.424901384,12.50951214,1.6115,0,1.6115,10.42003958,3.424901384,10.96846271,16.27923696,4.821051999,16.97810645,1.6115,0,1.6115,14.66773696,4.821051999,15.43972312
30/06/2020 22:30,11.73472777,3.314525382,12.1938474,1.6505,0,1.6505,10.08422777,3.314525382,10.6149766,15.97715347,4.708943277,16.65663771,1.6505,0,1.6505,14.32665347,4.708943277,15.08068787
30/06/2020 23:00,11.83980569,3.384889392,12.31415751,1.5415,0,1.5415,10.29830569,3.384889392,10.84032178,14.63233133,4.30274818,15.25184454,1.5415,0,1.5415,13.09083133,4.30274818,13.77982245
30/06/2020 23:30,11.37386988,3.231250669,11.82395437,1.543,0,1.543,9.830869877,3.231250669,10.34828408,13.77021007,4.0188896,14.34469097,1.543,0,1.543,12.22721007,4.0188896,12.87074744
01/07/2020 00:00,11.03996534,3.074006701,11.45994554,1.6875,0,1.6875,9.352465337,3.074006701,9.844700355,13.10215217,3.751814736,13.62873822,1.6875,0,1.6875,11.41465217,3.751814736,12.01542334
01/07/2020 00:30,10.50304712,2.938122703,10.90626259,1.564,0,1.564,8.939047118,2.938122703,9.409523282,13.00236917,3.759610136,13.53500175,1.564,0,1.564,11.43836917,3.759610136,12.0403886
01/07/2020 01:00,9.401225504,2.57021948,9.746233589,1.5815,0,1.5815,7.819725504,2.57021948,8.231290005,12.34729598,3.538546017,12.84433828,1.5815,0,1.5815,10.76579598,3.538546017,11.33241682
01/07/2020 01:30,8.60346174,2.307185501,8.907449626,1.584,0,1.584,7.01946174,2.307185501,7.388907094,12.18486217,3.484334895,12.6732575,1.584,0,1.584,10.60086217,3.484334895,11.15880228
01/07/2020 02:00,8.484925781,2.271347114,8.78367709,1.5745,0,1.5745,6.910425781,2.271347114,7.274132401,12.15337519,3.477108126,12.64099717,1.5745,0,1.5745,10.57887519,3.477108126,11.1356581
01/07/2020 02:30,8.385425781,2.271347114,8.687599395,1.475,0,1.475,6.910425781,2.271347114,7.274132401,12.37364108,3.58221009,12.88173989,1.475,0,1.475,10.89864108,3.58221009,11.47225377
01/07/2020 03:00,8.213817141,2.23877168,8.51345351,1.4025,0,1.4025,6.811317141,2.23877168,7.169807517,12.17460397,3.540619353,12.67899709,1.4025,0,1.4025,10.77210397,3.540619353,11.33905681
01/07/2020 03:30,8.233360666,2.240100722,8.532659556,1.418,0,1.418,6.815360666,2.240100722,7.174063859,12.02420543,3.486091141,12.51935892,1.418,0,1.418,10.60620543,3.486091141,11.16442677
01/07/2020 04:00,8.342788894,2.267686596,8.645491832,1.4435,0,1.4435,6.899288894,2.267686596,7.262409362,11.84075357,3.417411987,12.32404763,1.4435,0,1.4435,10.39725357,3.417411987,10.94447745
01/07/2020 04:30,8.575388197,2.355806576,8.893093239,1.408,0,1.408,7.167388197,2.355806576,7.544619155,11.57108786,3.340445438,12.04361449,1.408,0,1.408,10.16308786,3.340445438,10.69798722
01/07/2020 05:00,8.63528927,2.380754052,8.957466753,1.392,0,1.392,7.24328927,2.380754052,7.624515021,11.44828856,3.305342206,11.91589686,1.392,0,1.392,10.05628856,3.305342206,10.5855669
01/07/2020 05:30,8.93827244,2.48724217,9.277881645,1.371,0,1.371,7.56727244,2.48724217,7.965549936,11.00659894,3.167068214,11.45318913,1.371,0,1.371,9.635598937,3.167068214,10.14273572
01/07/2020 06:00,8.966690308,2.479819783,9.303281207,1.422,0,1.422,7.544690308,2.479819783,7.941779271,11.02881017,3.157605806,11.47192784,1.422,0,1.422,9.606810174,3.157605806,10.11243176
01/07/2020 06:30,9.60114245,2.602731908,9.947670568,1.6825,0,1.6825,7.91864245,2.602731908,8.335413105,11.87882163,3.351368852,12.34253121,1.6825,0,1.6825,10.19632163,3.351368852,10.73297014
01/07/2020 07:00,9.973356327,2.465740934,10.27364175,2.4715,0,2.4715,7.501856327,2.465740934,7.896690871,12.65264402,3.346380212,13.08769121,2.4715,0,2.4715,10.18114402,3.346380212,10.7169937
01/07/2020 07:30,11.60796337,2.437837969,11.86119166,4.191,0,4.191,7.416963373,2.437837969,7.807329866,13.46781223,3.049140728,13.80866487,4.191,0,4.191,9.276812233,3.049140728,9.765065509
01/07/2020 08:00,13.17307888,2.63442903,13.43392063,5.158,0,5.158,8.015078882,2.63442903,8.436925139,13.71257398,2.811752494,13.99787974,5.158,0,5.158,8.55457398,2.811752494,9.004814716
01/07/2020 08:30,14.58462261,2.763451916,14.84411949,6.177,0,6.177,8.407622615,2.763451916,8.850129068,14.23496288,2.64852432,14.47925583,6.177,0,6.177,8.057962884,2.64852432,8.482066193
01/07/2020 09:00,14.79502237,2.577712447,15.01789893,6.9525,0,6.9525,7.842522367,2.577712447,8.255286703,14.19574682,2.380740099,14.39399705,6.9525,0,6.9525,7.243246818,2.380740099,7.624470334
01/07/2020 09:30,14.10780065,1.466522953,14.18381926,9.646,0,9.646,4.461800648,1.466522953,4.696632261,14.84108249,1.70754104,14.93899012,9.646,0,9.646,5.195082492,1.70754104,5.468507886
01/07/2020 10:00,13.64202368,1.439644164,13.71777625,9.262,0,9.262,4.380023679,1.439644164,4.610551241,15.29606744,1.983302057,15.4241099,9.262,0,9.262,6.034067439,1.983302057,6.351649935
01/07/2020 10:30,16.41531429,2.126196436,16.55243953,9.9465,0,9.9465,6.468814287,2.126196436,6.809278197,14.95061506,1.64477308,15.04081677,9.9465,0,9.9465,5.004115057,1.64477308,5.267489533
01/07/2020 11:00,15.72443018,2.094516512,15.86331314,9.352,0,9.352,6.37243018,2.094516512,6.707821242,13.92506471,1.503093681,14.00595294,9.352,0,9.352,4.573064708,1.503093681,4.813752324
01/07/2020 11:30,15.23083976,1.700065867,15.32542671,10.0585,0,10.0585,5.172339764,1.700065867,5.444568172,14.90124282,1.59173259,14.98601515,10.0585,0,10.0585,4.842742819,1.59173259,5.09762402
01/07/2020 12:00,16.17171756,1.518263389,16.24283142,11.5525,0,11.5525,4.619217557,1.518263389,4.862334271,15.75888578,1.382572145,15.81941802,11.5525,0,11.5525,4.206385776,1.382572145,4.427774501
01/07/2020 12:30,16.28554615,1.40283893,16.34585484,12.0175,0,12.0175,4.268046152,1.40283893,4.49268016,15.69799969,1.209721746,15.74454257,12.0175,0,12.0175,3.680499687,1.209721746,3.874210197
01/07/2020 13:00,17.21872075,2.182370672,17.35647101,10.579,0,10.579,6.639720746,2.182370672,6.989179733,14.77559075,1.379352676,14.83983477,10.579,0,10.579,4.196590751,1.379352676,4.417463949
01/07/2020 13:30,15.81828008,1.455012249,15.8850573,11.3915,0,11.3915,4.426780079,1.455012249,4.659768504,14.51278241,1.025915916,14.54899848,11.3915,0,11.3915,3.121282411,1.025915916,3.285560432
01/07/2020 14:00,18.89388893,2.681204081,19.08318355,10.7365,0,10.7365,8.157388931,2.681204081,8.58672519,13.95508369,1.0578973,13.99512442,10.7365,0,10.7365,3.21858369,1.0578973,3.387982832
01/07/2020 14:30,21.2694031,1.87987689,21.3523171,15.55,0,15.55,5.719403101,1.87987689,6.020424317,24.30043333,2.87612835,24.47004647,15.55,0,15.55,8.750433332,2.87612835,9.210982455
01/07/2020 15:00,21.8605838,1.404823408,21.90567627,17.5865,0,17.5865,4.274083796,1.404823408,4.499035574,29.35010091,3.866508638,29.60368748,17.5865,0,17.5865,11.76360091,3.866508638,12.3827378
01/07/2020 15:30,23.21634176,1.493652906,23.26434018,18.672,0,18.672,4.544341763,1.493652906,4.783517645,31.12621085,4.093501148,31.39423121,18.672,0,18.672,12.45421085,4.093501148,13.10969563
01/07/2020 16:00,24.97305721,1.406622434,25.01264027,20.6935,0,20.6935,4.279557215,1.406622434,4.504797068,35.46567817,4.855380165,35.79649487,20.6935,0,20.6935,14.77217817,4.855380165,15.54966124
01/07/2020 16:30,28.87844217,2.27217421,28.96769231,21.9655,0,21.9655,6.912942165,2.27217421,7.276781227,37.69199687,5.169049551,38.04478547,21.9655,0,21.9655,15.72649687,5.169049551,16.55420723
01/07/2020 17:00,26.96359715,2.212568985,27.05422393,20.232,0,20.232,6.731597147,2.212568985,7.085891734,32.95759249,4.182699981,33.2219488,20.232,0,20.232,12.72559249,4.182699981,13.39536052
01/07/2020 17:30,23.92313741,1.978230452,24.00478909,17.9045,0,17.9045,6.018637412,1.978230452,6.335407802,26.88612605,2.952117723,27.0477129,17.9045,0,17.9045,8.981626054,2.952117723,9.454343215
01/07/2020 18:00,19.75102235,1.549917245,19.81174216,15.0355,0,15.0355,4.715522353,1.549917245,4.96370774,19.46327376,1.455338858,19.51760838,15.0355,0,15.0355,4.427773765,1.455338858,4.660814489
01/07/2020 18:30,16.38343861,1.511762364,16.45303881,11.784,0,11.784,4.599438611,1.511762364,4.841514327,14.68656038,0.95402546,14.71751407,11.784,0,11.784,2.902560377,0.95402546,3.055326713
01/07/2020 19:00,13.86617008,1.91579121,13.99789015,8.0375,0,8.0375,5.828670081,1.91579121,6.13544219,15.50734874,2.455220548,15.70050868,8.0375,0,8.0375,7.469848739,2.455220548,7.862998672
01/07/2020 19:30,12.88701131,2.466777927,13.12097763,5.382,0,5.382,7.50501131,2.466777927,7.900011905,16.59091042,3.684190692,16.99504545,5.382,0,5.382,11.20891042,3.684190692,11.79885308
01/07/2020 20:00,12.04592441,2.675792455,12.33953647,3.905,0,3.905,8.140924411,2.675792455,8.569394117,16.82057496,4.245144199,17.34799675,3.905,0,3.905,12.91557496,4.245144199,13.59534206
01/07/2020 20:30,11.44341309,2.844732363,11.79170069,2.7885,0,2.7885,8.654913086,2.844732363,9.110434827,16.37179754,4.464613997,16.96963561,2.7885,0,2.7885,13.58329754,4.464613997,14.29820793
01/07/2020 21:00,9.561676874,2.511369041,9.885981949,1.921,0,1.921,7.640676874,2.511369041,8.042817762,16.7234378,4.865326024,17.41679561,1.921,0,1.921,14.8024378,4.865326024,15.58151348
01/07/2020 21:30,9.091142348,2.509878615,9.431243812,1.455,0,1.455,7.636142348,2.509878615,8.038044576,16.70914659,5.013795522,17.44516338,1.455,0,1.455,15.25414659,5.013795522,16.05699641
01/07/2020 22:00,9.064849506,2.518821175,9.40829191,1.4015,0,1.4015,7.663349506,2.518821175,8.06668369,16.27232428,4.887803571,16.99056094,1.4015,0,1.4015,14.87082428,4.887803571,15.65349924
01/07/2020 22:30,10.16830761,2.899587941,10.57365074,1.3465,0,1.3465,8.821807613,2.899587941,9.286113277,15.4652399,4.640605389,16.14648146,1.3465,0,1.3465,14.1187399,4.640605389,14.86183147
01/07/2020 23:00,9.695973294,2.666441025,10.05593386,1.5835,0,1.5835,8.112473294,2.666441025,8.539445572,14.61659946,4.283772633,15.23140465,1.5835,0,1.5835,13.03309946,4.283772633,13.71905206
01/07/2020 23:30,10.47672089,2.911556406,10.8737685,1.6185,0,1.6185,8.858220889,2.911556406,9.324443041,13.56054977,3.925161943,14.1172025,1.6185,0,1.6185,11.94204977,3.925161943,12.57057871
02/07/2020 00:00,10.2104459,2.838169467,10.5975663,1.5755,0,1.5755,8.6349459,2.838169467,9.089416737,12.74557686,3.671426716,13.26382688,1.5755,0,1.5755,11.17007686,3.671426716,11.75797564
02/07/2020 00:30,9.983053999,2.757677391,10.35693737,1.593,0,1.593,8.390053999,2.757677391,8.831635789,12.44979404,3.568455633,12.95110988,1.593,0,1.593,10.85679404,3.568455633,11.42820425
02/07/2020 01:00,9.767615493,2.656134215,10.12231996,1.6865,0,1.6865,8.081115493,2.656134215,8.506437361,12.13530744,3.434356925,12.61191874,1.6865,0,1.6865,10.44880744,3.434356925,10.99874468
02/07/2020 01:30,10.07414614,2.743574259,10.44105455,1.727,0,1.727,8.347146138,2.743574259,8.786469619,12.54321843,3.555119078,13.03730035,1.727,0,1.727,10.81621843,3.555119078,11.38549309
02/07/2020 02:00,10.05163547,2.745214172,10.41976854,1.6995,0,1.6995,8.352135467,2.745214172,8.791721544,12.45500024,3.535161973,12.94698425,1.6995,0,1.6995,10.75550024,3.535161973,11.3215792
02/07/2020 02:30,9.97359278,2.751773824,10.34624628,1.6015,0,1.6015,8.37209278,2.751773824,8.812729242,12.22292007,3.491091951,12.71170712,1.6015,0,1.6015,10.62142007,3.491091951,11.18044218
02/07/2020 03:00,9.746861235,2.675278664,10.10734485,1.6075,0,1.6075,8.139361235,2.675278664,8.567748668,11.8405487,3.363440454,12.30899367,1.6075,0,1.6075,10.2330487,3.363440454,10.77163021
02/07/2020 03:30,9.701404232,2.669705167,10.06203606,1.579,0,1.579,8.122404232,2.669705167,8.549899192,11.79070444,3.356424935,12.25913127,1.579,0,1.579,10.21170444,3.356424935,10.74916256
02/07/2020 04:00,9.47409179,2.61898512,9.829420039,1.506,0,1.506,7.96809179,2.61898512,8.387465042,11.83154988,3.393844121,12.30868597,1.506,0,1.506,10.32554988,3.393844121,10.86899987
02/07/2020 04:30,9.285456317,2.607272306,9.644561571,1.353,0,1.353,7.932456317,2.607272306,8.349954018,11.83001865,3.443629501,12.32103589,1.353,0,1.353,10.47701865,3.443629501,11.02844069
02/07/2020 05:00,9.318207713,2.608834015,9.676518481,1.381,0,1.381,7.937207713,2.608834015,8.354955488,11.86430361,3.445695266,12.35453423,1.381,0,1.381,10.48330361,3.445695266,11.03505643
02/07/2020 05:30,9.334332015,2.608053161,9.691836537,1.3995,0,1.3995,7.934832015,2.608053161,8.352454753,12.10401899,3.518405245,12.6050169,1.3995,0,1.3995,10.70451899,3.518405245,11.26791473
02/07/2020 06:00,9.295184007,2.519917172,9.630702377,1.6285,0,1.6285,7.666684007,2.519917172,8.070193691,12.31697505,3.513131856,12.80819932,1.6285,0,1.6285,10.68847505,3.513131856,11.25102636
02/07/2020 06:30,7.991003751,1.934635876,8.221858483,2.105,0,2.105,5.886003751,1.934635876,6.195793422,13.06911544,3.603730472,13.55686732,2.105,0,2.105,10.96411544,3.603730472,11.54117415
02/07/2020 07:00,8.266620384,1.650198118,8.429719236,3.246,0,3.246,5.020620384,1.650198118,5.284863562,13.64936049,3.419419234,14.07115737,3.246,0,3.246,10.40336049,3.419419234,10.95090578
02/07/2020 07:30,10.53370781,1.471094017,10.63593521,6.058,0,6.058,4.475707812,1.471094017,4.711271381,13.85502243,2.562757341,14.09004513,6.058,0,6.058,7.797022432,2.562757341,8.207392034
02/07/2020 08:00,10.64204676,1.361917961,10.7288387,6.4985,0,6.4985,4.143546765,1.361917961,4.361628173,14.85082009,2.745274854,15.10242998,6.4985,0,6.4985,8.352320086,2.745274854,8.79191588
02/07/2020 08:30,11.14388564,1.499747982,11.24435107,6.581,0,6.581,4.562885636,1.499747982,4.803037511,15.04573761,2.782224705,15.30081679,6.581,0,6.581,8.464737605,2.782224705,8.910250111
02/07/2020 09:00,11.83350403,1.336430896,11.90873063,7.7675,0,7.7675,4.066004028,1.336430896,4.28000424,15.17463017,2.434605953,15.36869243,7.7675,0,7.7675,7.407130174,2.434605953,7.796979131
