Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/07/2020 09:30,12.42423629,1.340451446,12.49633776,8.346,0,8.346,4.07823629,1.340451446,4.292880306,13.95465522,1.843475822,14.07589448,8.346,0,8.346,5.608655218,1.843475822,5.903847598
02/07/2020 10:00,13.48635701,1.002603864,13.52357349,10.436,0,10.436,3.050357009,1.002603864,3.210902114,13.88457655,1.133492298,13.93076706,10.436,0,10.436,3.448576551,1.133492298,3.63008058
02/07/2020 10:30,14.94143063,1.52770092,15.01932819,10.2935,0,10.2935,4.647930629,1.52770092,4.892558557,13.2414555,0.968946115,13.27685958,10.2935,0,10.2935,2.947955497,0.968946115,3.10311105
02/07/2020 11:00,18.09856974,0.980651952,18.12511807,15.115,0,15.115,2.983569744,0.980651952,3.140599731,19.1980048,1.342018779,19.24485393,15.115,0,15.115,4.083004799,1.342018779,4.297899789
02/07/2020 11:30,17.25937296,0.872943228,17.28143469,14.6035,0,14.6035,2.655872963,0.872943228,2.79565575,19.14501291,1.492723106,19.20311802,14.6035,0,14.6035,4.541512908,1.492723106,4.780539903
02/07/2020 12:00,14.79480714,0.75163716,14.81388797,12.508,0,12.508,2.286807144,0.75163716,2.407165414,15.46478431,0.971848007,15.49529098,12.508,0,12.508,2.956784315,0.971848007,3.112404542
02/07/2020 12:30,16.16602169,0.732315317,16.18260001,13.938,0,13.938,2.228021694,0.732315317,2.345285994,18.77463804,1.589726047,18.84182216,13.938,0,13.938,4.836638041,1.589726047,5.091197938
02/07/2020 13:00,15.51862957,2.015533522,15.64896927,9.3865,0,9.3865,6.132129574,2.015533522,6.454873235,13.02041096,1.194408772,13.07507988,9.3865,0,9.3865,3.633910958,1.194408772,3.82516943
02/07/2020 13:30,17.04828882,1.734232269,17.13626894,11.772,0,11.772,5.276288819,1.734232269,5.553988231,15.70546251,1.292866606,15.75858676,11.772,0,11.772,3.933462512,1.292866606,4.140486854
02/07/2020 14:00,16.9353098,1.296431937,16.98485955,12.991,0,12.991,3.9443098,1.296431937,4.151905053,18.30736585,1.747404952,18.3905701,12.991,0,12.991,5.316365851,1.747404952,5.59617458
02/07/2020 14:30,18.1727576,1.939813916,18.2759951,12.271,0,12.271,5.901757602,1.939813916,6.212376423,16.91499176,1.526406275,16.98372345,12.271,0,12.271,4.643991755,1.526406275,4.888412374
02/07/2020 15:00,19.57393702,1.294994674,19.61672811,15.634,0,15.634,3.939937022,1.294994674,4.147302128,22.66458711,2.310842233,22.78208728,15.634,0,15.634,7.030587109,2.310842233,7.40061801
02/07/2020 15:30,24.27565156,1.458092507,24.31940157,19.8395,0,19.8395,4.436151565,1.458092507,4.669633226,31.38629779,3.795248901,31.61492691,19.8395,0,19.8395,11.54679779,3.795248901,12.15452399
02/07/2020 16:00,25.11126614,1.608338804,25.16271927,20.218,0,20.218,4.893266143,1.608338804,5.150806467,30.09857739,3.247588738,30.27327523,20.218,0,20.218,9.880577389,3.247588738,10.40060778
02/07/2020 16:30,20.2276953,0.818651955,20.24425469,17.737,0,17.737,2.490695297,0.818651955,2.621784523,26.55707134,2.899017255,26.71483369,17.737,0,17.737,8.820071336,2.899017255,9.284285617
02/07/2020 17:00,18.21154157,0.734293953,18.22633901,15.9775,0,15.9775,2.234041567,0.734293953,2.351622702,22.63152693,2.187072888,22.73695888,15.9775,0,15.9775,6.654026931,2.187072888,7.004238875
02/07/2020 17:30,18.74903075,3.21076079,19.02196465,8.9805,0,8.9805,9.768530753,3.21076079,10.28266395,14.69218957,1.877341575,14.81164561,8.9805,0,8.9805,5.711689569,1.877341575,6.012304809
02/07/2020 18:00,19.01940794,3.514753219,19.34144174,8.326,0,8.326,10.69340794,3.514753219,11.25621888,13.52832839,1.709922651,13.63596364,8.326,0,8.326,5.202328388,1.709922651,5.476135145
02/07/2020 18:30,16.63238567,2.668219986,16.84504826,8.5145,0,8.5145,8.117885667,2.668219986,8.545142807,14.11639407,1.84125354,14.2359684,8.5145,0,8.5145,5.601894071,1.84125354,5.896730601
02/07/2020 19:00,15.9609051,2.641109936,16.17794652,7.9255,0,7.9255,8.035405104,2.641109936,8.458321162,14.52704668,2.169823462,14.68819999,7.9255,0,7.9255,6.601546675,2.169823462,6.9489965
02/07/2020 19:30,14.20520295,2.856660266,14.48959278,5.514,0,5.514,8.691202954,2.856660266,9.148634688,15.38467163,3.244332871,15.72303459,5.514,0,5.514,9.870671625,3.244332871,10.39018066
02/07/2020 20:00,12.87424819,3.047969284,13.23013164,3.601,0,3.601,9.273248192,3.047969284,9.761313886,16.17384306,4.132493671,16.69343294,3.601,0,3.601,12.57284306,4.132493671,13.23457164
02/07/2020 20:30,12.85572081,3.276724422,13.2667434,2.8865,0,2.8865,9.969220813,3.276724422,10.49391665,15.77691013,4.23687292,16.33591092,2.8865,0,2.8865,12.89041013,4.23687292,13.56885277
02/07/2020 21:00,12.0750825,3.281609223,12.51305624,2.091,0,2.091,9.984082502,3.281609223,10.50956053,15.80828606,4.508653895,16.4386699,2.091,0,2.091,13.71728606,4.508653895,14.43924849
02/07/2020 21:30,11.2388022,3.20756317,11.68756333,1.48,0,1.48,9.758802205,3.20756317,10.27242337,16.12608928,4.81393675,16.8292823,1.48,0,1.48,14.64608928,4.81393675,15.41693609
02/07/2020 22:00,11.09842892,3.200866796,11.55078667,1.36,0,1.36,9.738428923,3.200866796,10.25097781,15.7748444,4.737930233,16.47099568,1.36,0,1.36,14.4148444,4.737930233,15.17352042
02/07/2020 22:30,11.26873567,3.251256286,11.7283874,1.377,0,1.377,9.891735667,3.251256286,10.41235333,15.14833213,4.526417977,15.81013681,1.377,0,1.377,13.77133213,4.526417977,14.49613908
02/07/2020 23:00,10.50705996,2.966393759,10.91777455,1.482,0,1.482,9.025059965,2.966393759,9.500063121,14.47003655,4.268961172,15.08661617,1.482,0,1.482,12.98803655,4.268961172,13.67161742
02/07/2020 23:30,9.230704088,2.551313105,9.576799911,1.4685,0,1.4685,7.762204088,2.551313105,8.170741146,14.33290086,4.228324086,14.94358631,1.4685,0,1.4685,12.86440086,4.228324086,13.54147459
03/07/2020 00:00,8.542282031,2.331613399,8.854772913,1.4485,0,1.4485,7.093782031,2.331613399,7.46713898,13.49473725,3.959406712,14.06359965,1.4485,0,1.4485,12.04623725,3.959406712,12.68024974
03/07/2020 00:30,8.176523559,2.226020846,8.474119796,1.404,0,1.404,6.772523559,2.226020846,7.128972168,13.22833111,3.886469691,13.78743597,1.404,0,1.404,11.82433111,3.886469691,12.44666433
03/07/2020 01:00,8.230228554,2.233319275,8.527858878,1.4355,0,1.4355,6.794728554,2.233319275,7.152345847,12.85630796,3.753838045,13.39313087,1.4355,0,1.4355,11.42080796,3.753838045,12.02190312
03/07/2020 01:30,8.394279538,2.269326942,8.695618077,1.49,0,1.49,6.904279538,2.269326942,7.267662672,13.11713862,3.821655652,13.66251724,1.49,0,1.49,11.62713862,3.821655652,12.23909328
03/07/2020 02:00,8.345828286,2.270000333,8.649031812,1.4395,0,1.4395,6.906328286,2.270000333,7.269819248,13.16150661,3.852837253,13.71384742,1.4395,0,1.4395,11.72200661,3.852837253,12.33895432
03/07/2020 02:30,9.182173641,2.531417709,9.524725109,1.4805,0,1.4805,7.701673641,2.531417709,8.107024886,12.38762336,3.584998083,12.89594602,1.4805,0,1.4805,10.90712336,3.584998083,11.48118249
03/07/2020 03:00,9.955065947,2.778388417,10.33551064,1.502,0,1.502,8.453065947,2.778388417,8.897964155,11.62620591,3.327665562,12.09305677,1.502,0,1.502,10.12420591,3.327665562,10.65705886
03/07/2020 03:30,9.698223431,2.676548107,10.06078762,1.555,0,1.555,8.143223431,2.676548107,8.571814138,11.16085005,3.15729023,11.59883854,1.555,0,1.555,9.605850055,3.15729023,10.11142111
03/07/2020 04:00,9.490340572,2.608055973,9.842180659,1.5555,0,1.5555,7.934840572,2.608055973,8.35246376,10.80488064,3.040124398,11.2244288,1.5555,0,1.5555,9.249380636,3.040124398,9.736190143
03/07/2020 04:30,9.374900591,2.581287946,9.723775426,1.5215,0,1.5215,7.853400591,2.581287946,8.266737464,10.83123568,3.059962141,11.25517812,1.5215,0,1.5215,9.309735678,3.059962141,9.799721767
03/07/2020 05:00,9.282229734,2.549678114,9.626040064,1.525,0,1.525,7.757229734,2.549678114,8.165504983,10.91371588,3.085921677,11.34160954,1.525,0,1.525,9.388715879,3.085921677,9.88285882
03/07/2020 05:30,10.04166331,2.784008047,10.42044638,1.5715,0,1.5715,8.470163306,2.784008047,8.915961375,10.94844484,3.082052723,11.37398318,1.5715,0,1.5715,9.376944836,3.082052723,9.870468248
03/07/2020 06:00,10.62468786,2.955589219,11.02812313,1.6325,0,1.6325,8.992187857,2.955589219,9.465460902,10.78128254,3.007059401,11.19278604,1.6325,0,1.6325,9.148782536,3.007059401,9.630297406
03/07/2020 06:30,11.62456197,3.057439914,12.01991596,2.3225,0,2.3225,9.302061966,3.057439914,9.791644175,11.1193047,2.89136988,11.48907989,2.3225,0,2.3225,8.796804697,2.89136988,9.259794418
03/07/2020 07:00,12.94886423,3.043405846,13.30170681,3.6895,0,3.6895,9.259364229,3.043405846,9.746699188,11.20604294,2.47056819,11.47515166,3.6895,0,3.6895,7.51654294,2.47056819,7.912150464
03/07/2020 07:30,13.99563928,3.099208206,14.33467859,4.5665,0,4.5665,9.429139277,3.099208206,9.925409766,11.46437545,2.267222021,11.68641092,4.5665,0,4.5665,6.897875454,2.267222021,7.26092153
03/07/2020 08:00,14.51064756,2.466329685,14.71875249,7.007,0,7.007,7.503647562,2.466329685,7.898576381,11.54034227,1.490037548,11.63613817,7.007,0,7.007,4.53334227,1.490037548,4.771939232
03/07/2020 08:30,16.17089644,2.288429044,16.33201761,9.2085,0,9.2085,6.962396442,2.288429044,7.32883836,11.9656921,0.906245218,11.99996116,9.2085,0,9.2085,2.757192098,0.906245218,2.902307472
03/07/2020 09:00,17.39478382,2.188307717,17.53189079,10.737,0,10.737,6.657783819,2.188307717,7.008193493,13.49087817,0.905155981,13.5212093,10.737,0,10.737,2.753878165,0.905155981,2.898819121
03/07/2020 09:30,18.70015181,2.739631913,18.8997688,10.365,0,10.365,8.335151808,2.739631913,8.773844008,13.42984946,1.007367302,13.46757756,10.365,0,10.365,3.064849459,1.007367302,3.226157325
03/07/2020 10:00,20.63065262,1.662698709,20.69754561,15.572,0,15.572,5.058652617,1.662698709,5.324897491,22.6926675,2.340450227,22.81304157,15.572,0,15.572,7.120667504,2.340450227,7.495439477
03/07/2020 10:30,20.94383039,1.370228288,20.98860541,16.775,0,16.775,4.168830394,1.370228288,4.38824252,25.54873189,2.883786216,25.71096895,16.775,0,16.775,8.773731893,2.883786216,9.235507255
03/07/2020 11:00,22.19790358,1.600166876,22.25550398,17.3295,0,17.3295,4.868403584,1.600166876,5.124635352,25.94078567,2.830392725,26.09474055,17.3295,0,17.3295,8.611285671,2.830392725,9.064511232
03/07/2020 11:30,21.33104736,2.145336721,21.43865787,14.804,0,14.804,6.527047359,2.145336721,6.870576168,21.88000675,2.325770946,22.00327034,14.804,0,14.804,7.076006747,2.325770946,7.448428154
03/07/2020 12:00,22.93236883,2.58702948,23.07783053,15.0615,0,15.0615,7.870868834,2.58702948,8.285125088,22.0731197,2.304607946,22.19310323,15.0615,0,15.0615,7.011619698,2.304607946,7.380652314
03/07/2020 12:30,21.6836386,1.909864549,21.7675852,15.873,0,15.873,5.8106386,1.909864549,6.116461684,23.01179179,2.346407391,23.13110868,15.873,0,15.873,7.138791787,2.346407391,7.514517671
03/07/2020 13:00,22.74407794,1.464641991,22.79118816,18.288,0,18.288,4.456077943,1.464641991,4.690608361,26.58290299,2.726402767,26.72235026,18.288,0,18.288,8.294902991,2.726402767,8.731476833
03/07/2020 13:30,20.65706123,1.616981581,20.72025116,15.7375,0,15.7375,4.919561229,1.616981581,5.178485504,22.14542941,2.106184544,22.24536035,15.7375,0,15.7375,6.40792941,2.106184544,6.745188853
03/07/2020 14:00,19.0669012,2.52311106,19.23311755,11.3905,0,11.3905,7.676401201,2.52311106,8.080422317,13.33091791,0.637784523,13.34616579,11.3905,0,11.3905,1.940417905,0.637784523,2.042545164
03/07/2020 14:30,18.8864745,3.478455503,19.20412903,8.3035,0,8.3035,10.5829745,3.478455503,11.13997316,11.70366977,1.117581757,11.75690754,8.3035,0,8.3035,3.400169767,1.117581757,3.57912607
03/07/2020 15:00,19.14936068,3.788038519,19.52043161,7.6245,0,7.6245,11.52486068,3.788038519,12.13143229,12.18758342,1.49981299,12.2795207,7.6245,0,7.6245,4.563083418,1.49981299,4.803245704
03/07/2020 15:30,18.46747123,3.852825625,18.86509366,6.7455,0,6.7455,11.72197123,3.852825625,12.33891708,12.59697023,1.923285258,12.74294649,6.7455,0,6.7455,5.851470234,1.923285258,6.159442352
03/07/2020 16:00,18.43724388,4.320797065,18.93676977,5.2915,0,5.2915,13.14574388,4.320797065,13.83762514,13.04154966,2.547318136,13.28799635,5.2915,0,5.2915,7.750049656,2.547318136,8.157947006
03/07/2020 16:30,17.44985847,3.491400387,17.79571401,6.8275,0,6.8275,10.62235847,3.491400387,11.18142996,14.65460649,2.572645493,14.8787095,6.8275,0,6.8275,7.827106492,2.572645493,8.239059465
03/07/2020 17:00,16.99921107,3.477875892,17.35133418,6.418,0,6.418,10.58121107,3.477875892,11.13811692,16.5184486,3.319856911,16.84875646,6.418,0,6.418,10.1004486,3.319856911,10.63205116
03/07/2020 17:30,18.29952382,4.327298415,18.80420388,5.134,0,5.134,13.16552382,4.327298415,13.85844612,17.03307988,3.911038422,17.47632775,5.134,0,5.134,11.89907988,3.911038422,12.52534724
03/07/2020 18:00,19.23844628,4.863521049,19.84368041,4.4415,0,4.4415,14.79694628,4.863521049,15.57573293,17.91936709,4.429960683,18.4588263,4.4415,0,4.4415,13.47786709,4.429960683,14.18722851
03/07/2020 18:30,20.67143889,5.365419249,21.35640676,4.3475,0,4.3475,16.32393889,5.365419249,17.18309357,17.90210651,4.455183713,18.44814569,4.3475,0,4.3475,13.55460651,4.455183713,14.26800686
03/07/2020 19:00,20.57523609,5.488444786,21.29467929,3.877,0,3.877,16.69823609,5.488444786,17.57709062,17.59248035,4.508060385,18.16089131,3.877,0,3.877,13.71548035,4.508060385,14.43734773
03/07/2020 19:30,20.19018651,5.444877847,20.9114879,3.6245,0,3.6245,16.56568651,5.444877847,17.43756475,16.9718317,4.387055776,17.52966998,3.6245,0,3.6245,13.3473317,4.387055776,14.04982284
03/07/2020 20:00,19.4470676,5.314844199,20.16025811,3.277,0,3.277,16.1700676,5.314844199,17.02112379,15.76532444,4.104713745,16.2909217,3.277,0,3.277,12.48832444,4.104713745,13.14560468
03/07/2020 20:30,17.27374445,4.69533279,17.90051389,2.9885,0,2.9885,14.28524445,4.69533279,15.03709942,15.113003,3.985131419,15.62959155,2.9885,0,2.9885,12.124503,3.985131419,12.76263474
03/07/2020 21:00,17.19366037,4.715683567,17.82861824,2.8465,0,2.8465,14.34716037,4.715683567,15.10227407,14.95401868,3.979548944,15.47447849,2.8465,0,2.8465,12.10751868,3.979548944,12.74475651
03/07/2020 21:30,17.21156765,4.7227198,17.84774897,2.843,0,2.843,14.36856765,4.7227198,15.12480805,14.47401463,3.822929637,14.97036708,2.843,0,2.843,11.63101463,3.822929637,12.2431733
03/07/2020 22:00,16.37279628,4.444399509,16.96529236,2.851,0,2.851,13.52179628,4.444399509,14.23346976,14.40288832,3.796922075,14.89495919,2.851,0,2.851,11.55188832,3.796922075,12.15988244
03/07/2020 22:30,16.89539632,4.605980631,17.51198089,2.882,0,2.882,14.01339632,4.605980631,14.7509435,13.22226216,3.398679814,13.65207827,2.882,0,2.882,10.34026216,3.398679814,10.88448648
03/07/2020 23:00,16.37564007,4.432679881,16.96497093,2.8895,0,2.8895,13.48614007,4.432679881,14.19593692,12.60946568,3.194798221,13.00789608,2.8895,0,2.8895,9.719965677,3.194798221,10.23154282
03/07/2020 23:30,15.70387438,4.222070383,16.26153587,2.8585,0,2.8585,12.84537438,4.222070383,13.52144671,11.94630881,2.987018305,12.31408025,2.8585,0,2.8585,9.087808805,2.987018305,9.566114532
04/07/2020 00:00,13.94011854,3.642351875,14.40810995,2.8585,0,2.8585,11.08161854,3.642351875,11.66486163,10.70662199,2.579552954,11.01298542,2.8585,0,2.8585,7.848121992,2.579552954,8.261181045
04/07/2020 00:30,13.78455926,3.593029773,14.24513731,2.853,0,2.853,10.93155926,3.593029773,11.50690448,10.50183369,2.514050057,10.7985628,2.853,0,2.853,7.64883369,2.514050057,8.051403884
04/07/2020 01:00,13.44629914,3.498940623,13.89408313,2.801,0,2.801,10.64529914,3.498940623,11.20557804,10.19805082,2.431293029,10.48386504,2.801,0,2.801,7.397050816,2.431293029,7.78636928
04/07/2020 01:30,13.20941878,3.428970231,13.64721881,2.777,0,2.777,10.43241878,3.428970231,10.98149345,10.74471926,2.618862676,11.05926913,2.777,0,2.777,7.967719261,2.618862676,8.387072906
04/07/2020 02:00,12.8143575,3.351873666,13.24548282,2.6165,0,2.6165,10.1978575,3.351873666,10.73458684,10.58421926,2.618862676,10.90340034,2.6165,0,2.6165,7.967719261,2.618862676,8.387072906
04/07/2020 02:30,12.66610398,3.378085068,13.10883857,2.3885,0,2.3885,10.27760398,3.378085068,10.81853051,10.4931143,2.6638579,10.82596816,2.3885,0,2.3885,8.104614304,2.6638579,8.531172951
04/07/2020 03:00,12.82239389,3.485824402,13.28776719,2.217,0,2.217,10.60539389,3.485824402,11.16357252,9.987537297,2.554052098,10.30893221,2.217,0,2.217,7.770537297,2.554052098,8.179512944
04/07/2020 03:30,12.62361235,3.457465029,13.08853136,2.1045,0,2.1045,10.51911235,3.457465029,11.07274984,9.631026862,2.473849747,9.943671907,2.1045,0,2.1045,7.526526862,2.473849747,7.922659855
04/07/2020 04:00,12.6098741,3.482531056,13.0819321,2.0145,0,2.0145,10.5953741,3.482531056,11.15302537,9.541026862,2.473849747,9.856527084,2.0145,0,2.0145,7.526526862,2.473849747,7.922659855
04/07/2020 04:30,12.36510245,3.455818356,12.83894229,1.851,0,1.851,10.51410245,3.455818356,11.06747626,9.428107613,2.490474836,9.751496196,1.851,0,1.851,7.577107613,2.490474836,7.97590275
04/07/2020 05:00,11.64827082,3.225466139,12.08659774,1.835,0,1.835,9.813270821,3.225466139,10.32975876,9.273865277,2.445036777,9.590765455,1.835,0,1.835,7.438865277,2.445036777,7.830384502
04/07/2020 05:30,11.77083771,3.252933246,12.21205122,1.874,0,1.874,9.896837708,3.252933246,10.4177239,9.082533618,2.369330422,9.386487286,1.874,0,1.874,7.208533618,2.369330422,7.587930125
04/07/2020 06:00,11.72283771,3.252933246,12.16579215,1.826,0,1.826,9.896837708,3.252933246,10.4177239,9.093279577,2.388639285,9.401772764,1.826,0,1.826,7.267279577,2.388639285,7.649767976
04/07/2020 06:30,12.10465078,3.31975902,12.5516282,2.0045,0,2.0045,10.10015078,3.31975902,10.63173766,9.149181834,2.348343355,9.445752736,2.0045,0,2.0045,7.144681834,2.348343355,7.52071772
04/07/2020 07:00,12.36367192,3.367589506,12.81409546,2.118,0,2.118,10.24567192,3.367589506,10.78491781,9.723671278,2.499863258,10.03987547,2.118,0,2.118,7.605671278,2.499863258,8.005969767
04/07/2020 07:30,12.66770998,3.350510443,13.10331242,2.474,0,2.474,10.19370998,3.350510443,10.73022103,10.51296536,2.642280136,10.83993012,2.474,0,2.474,8.038965361,2.642280136,8.462068801
04/07/2020 08:00,13.57242856,3.566692086,14.03325014,2.721,0,2.721,10.85142856,3.566692086,11.42255638,11.00328487,2.722255392,11.33503209,2.721,0,2.721,8.282284871,2.722255392,8.718194601
04/07/2020 08:30,14.76099143,3.773783738,15.23575767,3.2795,0,3.2795,11.48149143,3.773783738,12.08578046,11.99561191,2.864847445,12.33296623,3.2795,0,3.2795,8.716111914,2.864847445,9.174854647
04/07/2020 09:00,15.62934598,3.999048883,16.13284995,3.4625,0,3.4625,12.16684598,3.999048883,12.80720629,12.52531395,2.978802894,12.87465558,3.4625,0,3.4625,9.062813952,2.978802894,9.53980416
04/07/2020 09:30,15.77634581,3.606435663,16.18330823,4.804,0,4.804,10.97234581,3.606435663,11.54983769,12.81496098,2.633075542,13.0826722,4.804,0,4.804,8.010960983,2.633075542,8.432590508
04/07/2020 10:00,15.94134581,3.606435663,16.34420033,4.969,0,4.969,10.97234581,3.606435663,11.54983769,13.72374967,2.877547062,14.02218179,4.969,0,4.969,8.754749672,2.877547062,9.215525971
04/07/2020 10:30,15.53196177,3.41189279,15.90229068,5.1515,0,5.1515,10.38046177,3.41189279,10.92680187,14.78562198,3.166582763,15.12090817,5.1515,0,5.1515,9.634121982,3.166582763,10.14118103
04/07/2020 11:00,15.80496177,3.41189279,16.16903921,5.4245,0,5.4245,10.38046177,3.41189279,10.92680187,14.55580985,3.001316407,14.86201536,5.4245,0,5.4245,9.13130985,3.001316407,9.611905105
04/07/2020 11:30,15.79688166,1.749546596,15.89346984,10.474,0,10.474,5.322881661,1.749546596,5.603033328,14.18367431,1.21931098,14.23598736,10.474,0,10.474,3.709674307,1.21931098,3.904920324
04/07/2020 12:00,16.02060493,2.920557106,16.28463804,7.135,0,7.135,8.885604933,2.920557106,9.353268351,12.66812914,1.818651601,12.79800725,7.135,0,7.135,5.533129143,1.818651601,5.824346466
04/07/2020 12:30,17.12115549,3.316966755,17.43950211,7.0295,0,7.0295,10.09165549,3.316966755,10.62279525,12.3534387,1.749894027,12.47676147,7.0295,0,7.0295,5.323938697,1.749894027,5.604145997
04/07/2020 13:00,18.14701715,3.048879397,18.40135585,8.871,0,8.871,9.276017152,3.048879397,9.764228582,12.24322281,1.108396038,12.29329275,8.871,0,8.871,3.372222815,1.108396038,3.549708226
04/07/2020 13:30,17.72055211,1.820105359,17.81377979,12.183,0,12.183,5.537552108,1.820105359,5.829002219,14.93771899,0.905432346,14.96513469,12.183,0,12.183,2.754718989,0.905432346,2.899704199
04/07/2020 14:00,16.88384827,1.821188755,16.98178615,11.343,0,11.343,5.54084827,1.821188755,5.832471863,14.73228973,1.114005663,14.77434836,11.343,0,11.343,3.389289734,1.114005663,3.567673404
04/07/2020 14:30,16.29170774,1.757870876,16.3862702,10.9435,0,10.9435,5.348207743,1.757870876,5.629692361,14.61854058,1.207927426,14.6683611,10.9435,0,10.9435,3.675040583,1.207927426,3.868463772
04/07/2020 15:00,17.00280959,2.544116731,17.19209306,9.2625,0,9.2625,7.740309589,2.544116731,8.147694305,12.93644093,1.207565987,12.99267946,9.2625,0,9.2625,3.67394093,1.207565987,3.867306242
04/07/2020 15:30,17.99394377,3.207281018,18.27754535,8.236,0,8.236,9.757943775,3.207281018,10.27151976,12.17255398,1.293882722,12.24112752,8.236,0,8.236,3.93655398,1.293882722,4.143741032
04/07/2020 16:00,18.02032516,3.420064988,18.34199998,7.615,0,7.615,10.40532516,3.420064988,10.95297385,12.01173633,1.445137347,12.09835657,7.615,0,7.615,4.396736332,1.445137347,4.628143508
04/07/2020 16:30,18.09811919,3.48392635,18.43040046,7.4985,0,7.4985,10.59961919,3.48392635,11.15749389,12.41354349,1.61549667,12.51822237,7.4985,0,7.4985,4.915043486,1.61549667,5.173729986
04/07/2020 17:00,18.52759412,3.923368758,18.9384415,6.591,0,6.591,11.93659412,3.923368758,12.56483592,12.72061566,2.014707238,12.87917342,6.591,0,6.591,6.129615658,2.014707238,6.452227008
04/07/2020 17:30,18.59202426,4.353264604,19.09487572,5.3475,0,5.3475,13.24452426,4.353264604,13.94160448,14.66146053,3.061350783,14.97765981,5.3475,0,5.3475,9.313960531,3.061350783,9.80416898
04/07/2020 18:00,19.30082142,4.714586109,19.86829207,4.957,0,4.957,14.34382142,4.714586109,15.09875939,16.1304056,3.672520821,16.54319782,4.957,0,4.957,11.1734056,3.672520821,11.76147958
04/07/2020 18:30,18.96479033,4.670696563,19.53147918,4.7545,0,4.7545,14.21029033,4.670696563,14.95820035,16.64410769,3.907925064,17.09673065,4.7545,0,4.7545,11.88960769,3.907925064,12.51537652
04/07/2020 19:00,18.35348659,4.511677961,18.89988645,4.627,0,4.627,13.72648659,4.511677961,14.44893325,16.51660769,3.907925064,16.97263114,4.627,0,4.627,11.88960769,3.907925064,12.51537652
04/07/2020 19:30,17.93945321,4.669106677,18.53711247,3.734,0,3.734,14.20545321,4.669106677,14.95310864,15.9830144,4.026056337,16.48228986,3.734,0,3.734,12.2490144,4.026056337,12.89369937
04/07/2020 20:00,17.64133572,4.787723022,18.27946984,3.075,0,3.075,14.56633572,4.787723022,15.33298497,14.9450828,3.901507544,15.44594643,3.075,0,3.075,11.8700828,3.901507544,12.494824
04/07/2020 20:30,17.12188525,4.854133491,17.79667291,2.3535,0,2.3535,14.76838525,4.854133491,15.54566868,14.3090227,3.929590281,14.8387941,2.3535,0,2.3535,11.9555227,3.929590281,12.58476074
04/07/2020 21:00,16.6909235,4.789559636,17.36452731,2.119,0,2.119,14.5719235,4.789559636,15.33886684,13.92916742,3.881814311,14.45995115,2.119,0,2.119,11.81016742,3.881814311,12.43175518
04/07/2020 21:30,16.60849707,4.754085933,17.27551759,2.1445,0,2.1445,14.46399707,4.754085933,15.22526007,13.39169211,3.696773273,13.89257176,2.1445,0,2.1445,11.24719211,3.696773273,11.83914959
04/07/2020 22:00,16.11590668,4.606477062,16.76132689,2.101,0,2.101,14.01490668,4.606477062,14.75253335,13.25600093,3.666471499,13.75371128,2.101,0,2.101,11.15500093,3.666471499,11.74210624
04/07/2020 22:30,14.6849701,4.134671874,15.25594502,2.1055,0,2.1055,12.5794701,4.134671874,13.24154748,12.97714207,3.573335945,13.4601243,2.1055,0,2.1055,10.87164207,3.573335945,11.44383376
04/07/2020 23:00,13.90296733,3.965891674,14.45755157,1.837,0,1.837,12.06596733,3.965891674,12.70101824,12.32132049,3.4460295,12.79414155,1.837,0,1.837,10.48432049,3.4460295,11.03612684
04/07/2020 23:30,14.98501252,4.272568797,15.58221564,1.986,0,1.986,12.99901252,4.272568797,13.68317107,11.38974096,3.090860183,11.80167852,1.986,0,1.986,9.403740961,3.090860183,9.898674695
05/07/2020 00:00,14.99551062,4.161472946,15.56223621,2.3345,0,2.3345,12.66101062,4.161472946,13.3273796,10.5530667,2.701312241,10.89331467,2.3345,0,2.3345,8.218566697,2.701312241,8.651122839
05/07/2020 00:30,15.18445406,4.158989226,15.74372372,2.531,0,2.531,12.65345406,4.158989226,13.31942533,9.76992982,2.37932117,10.05548099,2.531,0,2.531,7.23892982,2.37932117,7.619926126
05/07/2020 01:00,14.70424262,4.046509764,15.25086857,2.393,0,2.393,12.31124262,4.046509764,12.95920276,9.416479266,2.308505998,9.695322672,2.393,0,2.393,7.023479266,2.308505998,7.39313607
05/07/2020 01:30,13.92825644,3.838457268,14.44749396,2.25,0,2.25,11.67825644,3.838457268,12.29290152,10.17634562,2.605263816,10.50454233,2.25,0,2.25,7.926345616,2.605263816,8.343521701
05/07/2020 02:00,12.45145737,3.412548712,12.91062661,2.069,0,2.069,10.38245737,3.412548712,10.9289025,10.99360453,2.933375652,11.37822628,2.069,0,2.069,8.924604525,2.933375652,9.394320553
05/07/2020 02:30,12.31225045,3.310259943,12.7494836,2.241,0,2.241,10.07125045,3.310259943,10.60131627,10.93128891,2.856359833,11.29831265,2.241,0,2.241,8.690288907,2.856359833,9.147672534
05/07/2020 03:00,12.38997453,3.288804786,12.81903685,2.384,0,2.384,10.00597453,3.288804786,10.53260477,10.60982131,2.703696718,10.9488942,2.384,0,2.384,8.225821314,2.703696718,8.658759278
05/07/2020 03:30,12.73503367,3.328759342,13.16289183,2.6075,0,2.6075,10.12753367,3.328759342,10.66056176,10.46466324,2.582524668,10.7786182,2.6075,0,2.6075,7.857163237,2.582524668,8.270698144
05/07/2020 04:00,12.88603367,3.328759342,13.30903838,2.7585,0,2.7585,10.12753367,3.328759342,10.66056176,10.42857478,2.521031666,10.72896885,2.7585,0,2.7585,7.670074782,2.521031666,8.073762928
05/07/2020 04:30,12.74058109,3.278157575,13.15555865,2.767,0,2.767,9.973581086,3.278157575,10.49850641,10.33336843,2.486945037,10.62842409,2.767,0,2.767,7.56636843,2.486945037,7.964598348
05/07/2020 05:00,12.61769227,3.248776893,13.02922521,2.7335,0,2.7335,9.884192274,3.248776893,10.40441292,10.24585462,2.469191555,10.5391861,2.7335,0,2.7335,7.512354616,2.469191555,7.907741701
05/07/2020 05:30,12.60725317,3.247810858,13.01887507,2.726,0,2.726,9.881253174,3.247810858,10.40131913,10.44325883,2.536540314,10.74689219,2.726,0,2.726,7.717258834,2.536540314,8.123430351
05/07/2020 06:00,12.54743206,3.177366913,12.94348144,2.8805,0,2.8805,9.666932056,3.177366913,10.17571795,10.54383963,2.51881793,10.84052572,2.8805,0,2.8805,7.663339633,2.51881793,8.066673298
05/07/2020 06:30,12.82034478,3.125899165,13.19592687,3.31,0,3.31,9.510344782,3.125899165,10.01088924,10.65944619,2.415646144,10.92973647,3.31,0,3.31,7.349446188,2.415646144,7.736259145
05/07/2020 07:00,13.32981411,3.077572519,13.68047502,3.9665,0,3.9665,9.363314107,3.077572519,9.856120112,10.74142542,2.226810299,10.96981787,3.9665,0,3.9665,6.77492542,2.226810299,7.131500442
05/07/2020 07:30,14.43232461,2.963522586,14.73344697,5.416,0,5.416,9.016324609,2.963522586,9.490868009,10.73888166,1.749546596,10.88046381,5.416,0,5.416,5.322881661,1.749546596,5.603033328
05/07/2020 08:00,15.79725688,2.610329255,16.01146914,7.8555,0,7.8555,7.941756884,2.610329255,8.359744089,11.66958327,1.253628545,11.73672689,7.8555,0,7.8555,3.814083265,1.253628545,4.01482449
05/07/2020 08:30,16.43370501,2.791581489,16.66912078,7.9405,0,7.9405,8.493205012,2.791581489,8.940215802,11.61333058,1.207201033,11.67590603,7.9405,0,7.9405,3.672830582,1.207201033,3.866137454
05/07/2020 09:00,18.05624101,2.704163348,18.25761043,9.829,0,9.829,8.227241007,2.704163348,8.660253691,13.11397506,1.079719088,13.1583485,9.829,0,9.829,3.28497506,1.079719088,3.457868484
05/07/2020 09:30,21.31461677,2.305757378,21.43896931,14.2995,0,14.2995,7.015116769,2.305757378,7.384333441,20.8033291,2.137705247,20.91287367,14.2995,0,14.2995,6.503829097,2.137705247,6.846135892
05/07/2020 10:00,20.89902394,2.168665593,21.01124251,14.301,0,14.301,6.598023935,2.168665593,6.945288353,20.54896321,2.053606196,20.65132411,14.301,0,14.301,6.247963208,2.053606196,6.576803377
05/07/2020 10:30,21.48051299,2.135464902,21.58639962,14.9835,0,14.9835,6.497012992,2.135464902,6.838961044,21.84000888,2.253625487,21.95597449,14.9835,0,14.9835,6.856508884,2.253625487,7.217377773
05/07/2020 11:00,21.58245362,2.015311348,21.67634158,15.451,0,15.451,6.131453623,2.015311348,6.454161709,22.60697817,2.35205628,22.72900417,15.451,0,15.451,7.155978165,2.35205628,7.532608595
05/07/2020 11:30,23.45810885,1.541399887,23.50869593,18.7685,0,18.7685,4.689608847,1.541399887,4.936430365,31.30955481,4.122045378,31.57973211,18.7685,0,18.7685,12.54105481,4.122045378,13.20111033
05/07/2020 12:00,25.7162151,1.098532981,25.73966771,22.374,0,22.374,3.342215104,1.098532981,3.518121162,38.86874218,5.421559575,39.2450306,22.374,0,22.374,16.49474218,5.421559575,17.36288651
05/07/2020 12:30,27.04821204,1.2655035,27.07780039,23.198,0,23.198,3.850212044,1.2655035,4.052854783,40.13349311,5.566427398,40.51767988,23.198,0,23.198,16.93549311,5.566427398,17.82683485
05/07/2020 13:00,24.60848101,0.988839888,24.62834022,21.6,0,21.6,3.008481008,0.988839888,3.166822114,36.38923489,4.860986436,36.71247206,21.6,0,21.6,14.78923489,4.860986436,15.56761567
05/07/2020 13:30,24.83504093,1.1839336,24.8632451,21.233,0,21.233,3.602040929,1.1839336,3.791622031,37.15557046,5.233495823,37.52233861,21.233,0,21.233,15.92257046,5.233495823,16.76060048
05/07/2020 14:00,23.14637938,1.797698066,23.21608487,17.677,0,17.677,5.469379376,1.797698066,5.757241448,30.4646532,4.203098351,30.7532296,17.677,0,17.677,12.7876532,4.203098351,13.46068758
05/07/2020 14:30,24.23565603,1.824083725,24.30420343,18.686,0,18.686,5.549656025,1.824083725,5.841743184,33.4771961,4.861631055,33.82836259,18.686,0,18.686,14.7911961,4.861631055,15.56968011
05/07/2020 15:00,23.49548088,1.200676752,23.52613964,19.8425,0,19.8425,3.652980881,1.200676752,3.845243033,35.05602771,5.000444743,35.41086735,19.8425,0,19.8425,15.21352771,5.000444743,16.0142397
05/07/2020 15:30,22.60349476,0.983914146,22.62489917,19.61,0,19.61,2.993494759,0.983914146,3.151047115,33.75406598,4.64892967,34.07270927,19.61,0,19.61,14.14406598,4.64892967,14.8884905
05/07/2020 16:00,22.74252391,1.028953449,22.76578878,19.612,0,19.612,3.130523906,1.028953449,3.295288322,33.10602275,4.435270794,33.40180189,19.612,0,19.612,13.49402275,4.435270794,14.20423448
05/07/2020 16:30,21.88278155,1.943765997,21.96894068,15.969,0,15.969,5.91378155,1.943765997,6.225033211,25.44364053,3.114163744,25.63351047,15.969,0,15.969,9.474640529,3.114163744,9.97330582
05/07/2020 17:00,21.47494877,1.681531044,21.54068178,16.359,0,16.359,5.115948771,1.681531044,5.385209232,23.78573898,2.441051056,23.91066936,16.359,0,16.359,7.426738981,2.441051056,7.81761998
05/07/2020 17:30,21.72008742,1.831949595,21.79720709,16.1465,0,16.1465,5.573587425,1.831949595,5.866934131,21.54264228,1.773626198,21.61553114,16.1465,0,16.1465,5.396142284,1.773626198,5.680149772
05/07/2020 18:00,18.98844587,1.603303273,19.05601369,14.1105,0,14.1105,4.877945868,1.603303273,5.134679861,18.30171738,1.377586533,18.35349023,14.1105,0,14.1105,4.191217376,1.377586533,4.411807764
05/07/2020 18:30,18.19161588,2.280448409,18.33399392,11.2535,0,11.2535,6.938115878,2.280448409,7.303279872,14.48586399,1.062426666,14.52477215,11.2535,0,11.2535,3.23236399,1.062426666,3.402488411
05/07/2020 19:00,21.14152457,3.65218151,21.45466128,10.03,0,10.03,11.11152457,3.65218151,11.69634165,12.78724146,0.906261443,12.81931566,10.03,0,10.03,2.757241461,0.906261443,2.902359433
05/07/2020 19:30,19.98108884,4.172673916,20.41213166,7.286,0,7.286,12.69508884,4.172673916,13.36325141,12.49225821,1.711214322,12.60891628,7.286,0,7.286,5.206258212,1.711214322,5.480271802
05/07/2020 20:00,18.29592864,4.365723172,18.80958648,5.0135,0,5.0135,13.28242864,4.365723172,13.98150383,12.71431768,2.531136368,12.963816,5.0135,0,5.0135,7.700817679,2.531136368,8.106123873
05/07/2020 20:30,17.27853401,4.382685037,17.82570239,3.9445,0,3.9445,13.33403401,4.382685037,14.03582527,13.39059151,3.104780135,13.74582121,3.9445,0,3.9445,9.446091508,3.104780135,9.943254219
05/07/2020 21:00,16.81380602,4.48581691,17.40191444,3.166,0,3.166,13.64780602,4.48581691,14.3661116,12.86156993,3.186779727,13.2504923,3.166,0,3.166,9.695569932,3.186779727,10.20586309
05/07/2020 21:30,16.51658354,4.541620081,17.12961893,2.699,0,2.699,13.81758354,4.541620081,14.54482478,12.70751856,3.289640967,13.12641481,2.699,0,2.699,10.00851856,3.289640967,10.5352827
05/07/2020 22:00,15.94820844,4.382249342,16.53933075,2.6155,0,2.6155,13.33270844,4.382249342,14.03442993,12.47716905,3.241373867,12.89132468,2.6155,0,2.6155,9.861669049,3.241373867,10.38070426
05/07/2020 22:30,15.53216278,4.276398055,16.11011052,2.5215,0,2.5215,13.01066278,4.276398055,13.69543451,12.01274738,3.119622152,12.41121034,2.5215,0,2.5215,9.49124738,3.119622152,9.990786716
05/07/2020 23:00,15.3154569,4.208785802,15.88323324,2.5105,0,2.5105,12.8049569,4.208785802,13.478902,11.47453424,2.946335572,11.84676451,2.5105,0,2.5105,8.964034237,2.946335572,9.435825513
05/07/2020 23:30,15.14057296,4.13371963,15.6947312,2.564,0,2.564,12.57657296,4.13371963,13.23849785,10.60677342,2.643531785,10.93123519,2.564,0,2.564,8.042773422,2.643531785,8.466077286
06/07/2020 00:00,15.2303943,4.215831932,15.80310569,2.404,0,2.404,12.8263943,4.215831932,13.50146768,10.32021508,2.601934071,10.64316214,2.404,0,2.404,7.916215085,2.601934071,8.332857984
06/07/2020 00:30,14.73810471,4.041698516,15.28224648,2.4415,0,2.4415,12.29660471,4.041698516,12.94379443,10.167315,2.53935259,10.47962814,2.4415,0,2.4415,7.725815,2.53935259,8.132436842
06/07/2020 01:00,14.9930033,4.090639115,15.54102559,2.5475,0,2.5475,12.4455033,4.090639115,13.10052979,9.827868789,2.392941501,10.11499748,2.5475,0,2.5475,7.280368789,2.392941501,7.663546093
06/07/2020 01:30,14.94258288,4.082119486,15.49014147,2.523,0,2.523,12.41958288,4.082119486,13.07324514,10.34806087,2.57197313,10.66289874,2.523,0,2.523,7.82506087,2.57197313,8.236906179
06/07/2020 02:00,14.69668023,4.033341894,15.24008716,2.4255,0,2.4255,12.27118023,4.033341894,12.91703182,10.13586227,2.534273522,10.44788238,2.4255,0,2.4255,7.710362266,2.534273522,8.116170807
06/07/2020 02:30,14.56715121,3.955762906,15.09469955,2.532,0,2.532,12.03515121,3.955762906,12.66858022,10.16136705,2.507651682,10.46621695,2.532,0,2.532,7.62936705,2.507651682,8.030912684
06/07/2020 03:00,14.44296846,3.920862323,14.96571078,2.514,0,2.514,11.92896846,3.920862323,12.5568089,9.733625421,2.372976121,10.01870648,2.514,0,2.514,7.219625421,2.372976121,7.599605706
06/07/2020 03:30,14.37001895,3.942243386,14.90096398,2.376,0,2.376,11.99401895,3.942243386,12.62528311,9.649860712,2.390802399,9.941616965,2.376,0,2.376,7.273860712,2.390802399,7.656695486
06/07/2020 04:00,14.29844718,3.941069401,14.83164251,2.308,0,2.308,11.99044718,3.941069401,12.62152334,9.579691353,2.390089365,9.873348651,2.308,0,2.308,7.271691353,2.390089365,7.65441195
06/07/2020 04:30,14.28694718,3.941069401,14.82055625,2.2965,0,2.2965,11.99044718,3.941069401,12.62152334,9.71931722,2.439762036,10.02085655,2.2965,0,2.2965,7.42281722,2.439762036,7.81349181
06/07/2020 05:00,14.45687782,3.948113314,14.98629091,2.445,0,2.445,12.01187782,3.948113314,12.64408192,9.729707507,2.394367568,10.01999023,2.445,0,2.445,7.284707507,2.394367568,7.668113165
06/07/2020 05:30,14.43668697,3.955939001,14.96888052,2.401,0,2.401,12.03568697,3.955939001,12.66914418,10.02328603,2.505324262,10.33164616,2.401,0,2.401,7.622286028,2.505324262,8.023458977
06/07/2020 06:00,14.26739974,3.865620807,14.78180366,2.5065,0,2.5065,11.76089974,3.865620807,12.37989446,10.50209118,2.628023732,10.82591464,2.5065,0,2.5065,7.99559118,2.628023732,8.416411768
06/07/2020 06:30,14.18830974,3.582265526,14.63354911,3.2895,0,3.2895,10.89880974,3.582265526,11.4724313,10.81880076,2.474761483,11.09823834,3.2895,0,3.2895,7.529300759,2.474761483,7.925579746
06/07/2020 07:00,13.85725864,3.271970936,14.23830786,3.9025,0,3.9025,9.954758639,3.271970936,10.4786933,11.54553102,2.512142811,11.81567383,3.9025,0,3.9025,7.643031017,2.512142811,8.045295807
06/07/2020 07:30,16.14550604,3.299004349,16.47910177,6.1085,0,6.1085,10.03700604,3.299004349,10.56526952,11.88783329,1.899574991,12.03864467,6.1085,0,6.1085,5.779333289,1.899574991,6.083508725
06/07/2020 08:00,16.22563952,2.696405915,16.44816046,8.022,0,8.022,8.20363952,2.696405915,8.635410021,12.17299472,1.364365986,12.2492161,8.022,0,8.022,4.150994722,1.364365986,4.369468128
06/07/2020 08:30,17.28920574,3.042203359,17.55481804,8.0335,0,8.0335,9.255705739,3.042203359,9.742848146,12.09580325,1.335214509,12.169275,8.0335,0,8.0335,4.06230325,1.335214509,4.276108684
06/07/2020 09:00,20.18916364,3.687889447,20.52322726,8.969,0,8.969,11.22016364,3.687889447,11.81069857,11.3497267,0.782507024,11.3766697,8.969,0,8.969,2.380726698,0.782507024,2.506028103
06/07/2020 09:30,22.16934619,2.699103318,22.33304881,13.9575,0,13.9575,8.211846193,2.699103318,8.644048624,19.6112433,1.858295557,19.69908947,13.9575,0,13.9575,5.653743298,1.858295557,5.951308735
06/07/2020 10:00,22.62240275,2.713090982,22.7845116,14.368,0,14.368,8.25440275,2.713090982,8.688845001,21.80237222,2.443559979,21.93887918,14.368,0,14.368,7.434372216,2.443559979,7.825654964
06/07/2020 10:30,20.09193935,1.475936038,20.14607689,15.6015,0,15.6015,4.490439346,1.475936038,4.726778259,27.85232702,4.026652118,28.14189134,15.6015,0,15.6015,12.25082702,4.026652118,12.89560739
06/07/2020 11:00,19.47428202,1.549016542,19.53579055,14.7615,0,14.7615,4.712782024,1.549016542,4.960823183,26.02401946,3.70181113,26.28598475,14.7615,0,14.7615,11.26251946,3.70181113,11.85528364
06/07/2020 11:30,20.59529863,1.48887281,20.64904521,16.0655,0,16.0655,4.529798633,1.48887281,4.768209087,30.02889313,4.589545375,30.37759617,16.0655,0,16.0655,13.96339313,4.589545375,14.69830855
06/07/2020 12:00,21.14131644,1.541796805,21.19746207,16.4505,0,16.4505,4.690816441,1.541796805,4.937701517,30.91149939,4.753100644,31.27479433,16.4505,0,16.4505,14.46099939,4.753100644,15.22210462
06/07/2020 12:30,23.57313596,1.742563472,23.63745474,18.2715,0,18.2715,5.301635962,1.742563472,5.580669434,34.79937493,5.432449782,35.22084619,18.2715,0,18.2715,16.52787493,5.432449782,17.39776308
06/07/2020 13:00,26.74933862,2.569434948,26.87246011,18.932,0,18.932,7.817338617,2.569434948,8.228777492,36.71122945,5.843750123,37.17342846,18.932,0,18.932,17.77922945,5.843750123,18.71497837
06/07/2020 13:30,25.46619218,2.496747629,25.58829211,17.87,0,17.87,7.59619218,2.496747629,7.995991769,35.52004564,5.801289457,35.99067381,17.87,0,17.87,17.65004564,5.801289457,18.57899541
06/07/2020 14:00,21.15755704,2.265473942,21.2785007,14.265,0,14.265,6.892557036,2.265473942,7.255323196,27.76352964,4.436752135,28.11580245,14.265,0,14.265,13.49852964,4.436752135,14.20897857
06/07/2020 14:30,23.35841571,2.561900554,23.49848759,15.564,0,15.564,7.794415713,2.561900554,8.204648119,30.56679384,4.931179867,30.96199962,15.564,0,15.564,15.00279384,4.931179867,15.79241456
06/07/2020 15:00,25.56277155,2.76514429,25.71189049,17.15,0,17.15,8.412771552,2.76514429,8.855549002,33.38852367,5.337344624,33.812435,17.15,0,17.15,16.23852367,5.337344624,17.09318282
06/07/2020 15:30,26.86501967,2.93088263,27.02442145,17.948,0,17.948,8.917019667,2.93088263,9.386336491,34.87344287,5.563124046,35.31437904,17.948,0,17.948,16.92544287,5.563124046,17.81625566
06/07/2020 16:00,23.44934024,2.550536145,23.58764067,15.6895,0,15.6895,7.759840238,2.550536145,8.168252882,31.31158067,5.134729606,31.72980511,15.6895,0,15.6895,15.62208067,5.134729606,16.44429544
06/07/2020 16:30,22.34526567,2.589625044,22.49482286,14.4665,0,14.4665,7.878765669,2.589625044,8.293437547,27.66349631,4.337642922,28.00150307,14.4665,0,14.4665,13.19699631,4.337642922,13.89157506
06/07/2020 17:00,22.82826567,2.589625044,22.97467892,14.9495,0,14.9495,7.878765669,2.589625044,8.293437547,25.97970289,3.625452368,26.23144806,14.9495,0,14.9495,11.03020289,3.625452368,11.61073989
06/07/2020 17:30,21.21881234,2.234497208,21.33614246,14.4205,0,14.4205,6.798312341,2.234497208,7.156118253,21.38932356,2.290541537,21.51161879,14.4205,0,14.4205,6.968823563,2.290541537,7.33560375
06/07/2020 18:00,19.50256901,2.316588256,19.6396736,12.4545,0,12.4545,7.04806901,2.316588256,7.41902001,15.09414391,0.867608995,15.11905836,12.4545,0,12.4545,2.639643907,0.867608995,2.778572533
06/07/2020 18:30,16.64372532,2.178592307,16.78570394,10.0155,0,10.0155,6.628225315,2.178592307,6.977079279,13.20302125,1.047687569,13.24452412,10.0155,0,10.0155,3.187521247,1.047687569,3.355285523
06/07/2020 19:00,16.09833031,2.807563853,16.34131738,7.5565,0,7.5565,8.541830312,2.807563853,8.991400328,15.43198086,2.58854538,15.64757491,7.5565,0,7.5565,7.875480861,2.58854538,8.289979854
06/07/2020 19:30,14.82866221,3.324200014,15.19669466,4.715,0,4.715,10.11366221,3.324200014,10.64596022,16.63260993,3.917128955,17.08764502,4.715,0,4.715,11.91760993,3.917128955,12.54485256
06/07/2020 20:00,14.07160485,3.676201836,14.54388266,2.887,0,2.887,11.18460485,3.676201836,11.77326826,17.31168237,4.741163818,17.94917772,2.887,0,2.887,14.42468237,4.741163818,15.18387618
06/07/2020 20:30,13.14576078,3.650451386,13.6431969,2.0395,0,2.0395,11.10626078,3.650451386,11.69080082,18.44263975,5.391451311,19.21454418,2.0395,0,2.0395,16.40313975,5.391451311,17.26646289
06/07/2020 21:00,12.51075497,3.572387,13.01080085,1.642,0,1.642,10.86875497,3.572387,11.4407947,18.56302583,5.561672235,19.37829007,1.642,0,1.642,16.92102583,5.561672235,17.81160614
06/07/2020 21:30,11.38113767,3.316796555,11.85459548,1.29,0,1.29,10.09113767,3.316796555,10.62225018,18.97840663,5.813898106,19.84896293,1.29,0,1.29,17.68840663,5.813898106,18.6193754
06/07/2020 22:00,11.94268998,3.525363815,12.45214978,1.217,0,1.217,10.72568998,3.525363815,11.29019998,17.6227593,5.392312316,18.42928858,1.217,0,1.217,16.4057593,5.392312316,17.26922032
06/07/2020 22:30,12.05491505,3.579177641,12.57503437,1.1655,0,1.1655,10.88941505,3.579177641,11.46254216,17.62210958,5.409025994,18.43356472,1.1655,0,1.1655,16.45660958,5.409025994,17.32274692
06/07/2020 23:00,11.74067927,3.477208072,12.24477545,1.1615,0,1.1615,10.57917927,3.477208072,11.13597818,16.10602522,4.9120279,16.83841045,1.1615,0,1.1615,14.94452522,4.9120279,15.73107918
06/07/2020 23:30,11.06271787,3.264233459,11.53425103,1.1315,0,1.1315,9.931217869,3.264233459,10.45391355,15.09912884,4.590937586,15.78164756,1.1315,0,1.1315,13.96762884,4.590937586,14.7027672
07/07/2020 00:00,9.599553137,2.785779599,9.995598451,1.124,0,1.124,8.475553137,2.785779599,8.921634881,13.98113785,4.22593685,14.6058467,1.124,0,1.124,12.85713785,4.22593685,13.53382932
07/07/2020 00:30,9.188214838,2.635131085,9.558619552,1.171,0,1.171,8.017214838,2.635131085,8.439173514,13.60094262,4.085524569,14.20130808,1.171,0,1.171,12.42994262,4.085524569,13.08415013
07/07/2020 01:00,9.195586094,2.635910479,9.565920116,1.176,0,1.176,8.019586094,2.635910479,8.441669572,13.43125509,4.028107553,14.02227741,1.176,0,1.176,12.25525509,4.028107553,12.90026852
07/07/2020 01:30,9.251232859,2.642203716,9.621151173,1.2125,0,1.2125,8.038732859,2.642203716,8.461824062,13.99596291,4.201721066,14.61305709,1.2125,0,1.2125,12.78346291,4.201721066,13.45627674
07/07/2020 02:00,9.104126869,2.597139157,9.467325803,1.2025,0,1.2025,7.901626869,2.597139157,8.317501968,13.9139548,4.178053146,14.52770685,1.2025,0,1.2025,12.7114548,4.178053146,13.38047874
07/07/2020 02:30,10.40460066,3.029843168,10.83677372,1.1865,0,1.1865,9.218100664,3.029843168,9.703263857,14.15856665,4.263712121,14.78662405,1.1865,0,1.1865,12.97206665,4.263712121,13.654807
07/07/2020 03:00,10.38667995,3.037100278,10.82160332,1.1465,0,1.1465,9.240179947,3.037100278,9.726505208,13.73162831,4.136531636,14.34114744,1.1465,0,1.1465,12.58512831,4.136531636,13.24750348
07/07/2020 03:30,10.46006884,3.065166249,10.8999213,1.1345,0,1.1345,9.32556884,3.065166249,9.816388252,13.65416958,4.115016392,14.26077511,1.1345,0,1.1345,12.51966958,4.115016392,13.17859955
07/07/2020 04:00,10.46492508,3.067912814,10.90535401,1.131,0,1.131,9.333925084,3.067912814,9.825184299,13.49563347,4.064058487,14.09427877,1.131,0,1.131,12.36463347,4.064058487,13.01540365
07/07/2020 04:30,10.55369835,3.099227622,10.99935274,1.1245,0,1.1245,9.429198349,3.099227622,9.925471946,13.39095352,4.031788298,13.98474,1.1245,0,1.1245,12.26645352,4.031788298,12.91205633
07/07/2020 05:00,10.80629279,3.183401794,11.26543434,1.121,0,1.121,9.685292791,3.183401794,10.19504504,13.39845811,4.035405333,13.9929688,1.121,0,1.121,12.27745811,4.035405333,12.92364012
07/07/2020 05:30,10.76784109,3.170105963,11.22479281,1.123,0,1.123,9.644841091,3.170105963,10.15246431,13.63044686,4.110998978,14.23690255,1.123,0,1.123,12.50744686,4.110998978,13.16573353
07/07/2020 06:00,11.03928346,3.166307155,11.4843929,1.406,0,1.406,9.633283462,3.166307155,10.14029838,13.49253905,3.972653273,14.06522606,1.406,0,1.406,12.08653905,3.972653273,12.72267269
07/07/2020 06:30,9.47726862,2.468834605,9.793557311,1.966,0,1.966,7.51126862,2.468834605,7.906598548,14.46336635,4.107685675,15.03535991,1.966,0,1.966,12.49736635,4.107685675,13.15512247
07/07/2020 07:00,10.61510654,2.552924462,10.91777954,2.848,0,2.848,7.767106537,2.552924462,8.175901618,14.57653311,3.854982411,15.07767247,2.848,0,2.848,11.72853311,3.854982411,12.34582433
07/07/2020 07:30,12.68482249,2.624319894,12.95344651,4.7005,0,4.7005,7.984322492,2.624319894,8.404549991,14.70444109,3.288136425,15.06759532,4.7005,0,4.7005,10.00394109,3.288136425,10.5304643
07/07/2020 08:00,14.00201754,2.155680471,14.16698463,7.4435,0,7.4435,6.558517545,2.155680471,6.903702679,14.85858888,2.437221853,15.05714826,7.4435,0,7.4435,7.415088878,2.437221853,7.805356714
07/07/2020 08:30,14.47771209,2.245310834,14.65078729,7.6465,0,7.6465,6.831212092,2.245310834,7.19074957,14.75730469,2.337208476,14.94123774,7.6465,0,7.6465,7.110804687,2.337208476,7.485057565
07/07/2020 09:00,14.84086421,2.345445141,15.02505785,7.705,0,7.705,7.135864206,2.345445141,7.511436006,14.3727865,2.191595439,14.53891613,7.705,0,7.705,6.667786499,2.191595439,7.01872263
07/07/2020 09:30,16.92630268,2.41132608,17.09719906,9.59,0,9.59,7.336302676,2.41132608,7.72242387,12.53687296,0.968590301,12.5742336,9.59,0,9.59,2.946872957,0.968590301,3.101971534
07/07/2020 10:00,17.67591521,1.681026988,17.75567037,12.5615,0,12.5615,5.114415213,1.681026988,5.383594961,15.87859405,1.090276088,15.91598099,12.5615,0,12.5615,3.317094045,1.090276088,3.491677942
07/07/2020 10:30,17.39007521,1.588226318,17.46245054,12.558,0,12.558,4.832075213,1.588226318,5.086394961,16.86435367,1.415430002,16.92364815,12.558,0,12.558,4.306353669,1.415430002,4.533003862
07/07/2020 11:00,18.70420571,1.506755551,18.76479745,14.12,0,14.12,4.584205709,1.506755551,4.825479693,22.02527433,2.598338021,22.1780087,14.12,0,14.12,7.905274334,2.598338021,8.321341405
07/07/2020 11:30,20.61066528,1.648569455,20.67649159,15.595,0,15.595,5.015665281,1.648569455,5.279647664,26.5821889,3.611314353,26.8263743,15.595,0,15.595,10.9871889,3.611314353,11.565462
07/07/2020 12:00,21.33640452,1.758921606,21.40878238,15.985,0,15.985,5.35140452,1.758921606,5.633057389,26.97876609,3.613476169,27.21968092,15.985,0,15.985,10.99376609,3.613476169,11.57238536
07/07/2020 12:30,24.35730185,1.819037053,24.42513151,18.823,0,18.823,5.534301854,1.819037053,5.825580899,32.97825009,4.652605709,33.30483026,18.823,0,18.823,14.15525009,4.652605709,14.90026325
07/07/2020 13:00,28.31518675,2.311696694,28.40939532,21.282,0,21.282,7.033186753,2.311696694,7.403354477,38.69728377,5.724126964,39.1183512,21.282,0,21.282,17.41528377,5.724126964,18.33187766
07/07/2020 13:30,30.9391247,3.141768007,31.09823377,21.3805,0,21.3805,9.558624702,3.141768007,10.06171021,38.75933923,5.712148223,39.17799146,21.3805,0,21.3805,17.37883923,5.712148223,18.29351498
07/07/2020 14:00,28.04968571,2.756898971,28.18484274,19.662,0,19.662,8.387685706,2.756898971,8.829142848,34.85982503,4.995283522,35.21590917,19.662,0,19.662,15.19782503,4.995283522,15.99771056
