Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/07/2020 14:30,27.99459728,2.540760107,28.10965917,20.2645,0,20.2645,7.730097279,2.540760107,8.136944504,38.08182981,5.856273104,38.52949125,20.2645,0,20.2645,17.81732981,5.856273104,18.75508401
07/07/2020 15:00,28.68843064,2.850325763,28.82967932,20.0165,0,20.0165,8.671930641,2.850325763,9.128348043,38.33113446,6.019729239,38.80094083,20.0165,0,20.0165,18.31463446,6.019729239,19.27856259
07/07/2020 15:30,26.31382014,2.797206961,26.46207659,17.8035,0,17.8035,8.510320142,2.797206961,8.958231729,30.88766364,4.300556618,31.18561451,17.8035,0,17.8035,13.08416364,4.300556618,13.77280383
07/07/2020 16:00,22.39687629,2.529183529,22.53922885,14.702,0,14.702,7.694876294,2.529183529,8.099869784,22.35522013,2.515491809,22.49630116,14.702,0,14.702,7.653220126,2.515491809,8.056021185
07/07/2020 16:30,19.81436654,2.875613369,20.0219448,11.0655,0,11.0655,8.748866537,2.875613369,9.209333196,15.33972629,1.404870244,15.40392363,11.0655,0,11.0655,4.274226292,1.404870244,4.49918557
07/07/2020 17:00,18.14423666,3.45043918,18.4694032,7.6465,0,7.6465,10.49773666,3.45043918,11.05024911,14.35264782,2.204204196,14.52091649,7.6465,0,7.6465,6.706147822,2.204204196,7.05910297
07/07/2020 17:30,18.91833557,3.97800968,19.33204546,6.8155,0,6.8155,12.10283557,3.97800968,12.73982692,14.8846108,2.652188461,15.11905229,6.8155,0,6.8155,8.069110796,2.652188461,8.493800838
07/07/2020 18:00,17.87827429,3.863278785,18.29091618,6.1245,0,6.1245,11.75377429,3.863278785,12.37239399,16.69979075,3.475929976,17.05769915,6.1245,0,6.1245,10.57529075,3.475929976,11.131885
07/07/2020 18:30,17.97501252,4.272568797,18.47581985,4.976,0,4.976,12.99901252,4.272568797,13.68317107,18.1963105,4.345305926,18.70795016,4.976,0,4.976,13.2203105,4.345305926,13.91611631
07/07/2020 19:00,17.4166446,4.309589173,17.94190815,4.305,0,4.305,13.1116446,4.309589173,13.80173116,18.42077414,4.639630592,18.99608096,4.305,0,4.305,14.11577414,4.639630592,14.85870962
07/07/2020 19:30,15.81388362,3.894375367,16.28634626,3.9655,0,3.9655,11.84838362,3.894375367,12.47198275,18.88881901,4.905057756,19.51530362,3.9655,0,3.9655,14.92331901,4.905057756,15.70875686
07/07/2020 20:00,15.18018293,3.97812385,15.69278251,3.077,0,3.077,12.10318293,3.97812385,12.74019255,18.49031426,5.066111404,19.1717815,3.077,0,3.077,15.41331426,5.066111404,16.22454132
07/07/2020 20:30,15.14559868,4.301685661,15.74463905,2.058,0,2.058,13.08759868,4.301685661,13.77641966,18.55965274,5.423830964,19.33594197,2.058,0,2.058,16.50165274,5.423830964,17.37016078
07/07/2020 21:00,14.62675173,4.144460622,15.20257939,2.0175,0,2.0175,12.60925173,4.144460622,13.27289656,17.96300603,5.241034382,18.7119755,2.0175,0,2.0175,15.94550603,5.241034382,16.78474319
07/07/2020 21:30,14.68013846,4.208516791,15.27147926,1.876,0,1.876,12.80413846,4.208516791,13.47804048,17.13984552,5.016983406,17.85901529,1.876,0,1.876,15.26384552,5.016983406,16.06720581
07/07/2020 22:00,14.74033462,4.218606133,15.33212648,1.9055,0,1.9055,12.83483462,4.218606133,13.51035224,16.39132229,4.761259538,17.06883238,1.9055,0,1.9055,14.48582229,4.761259538,15.24823399
07/07/2020 22:30,14.08620373,3.991442395,14.64079055,1.9425,0,1.9425,12.14370373,3.991442395,12.78284604,15.69771167,4.521119439,16.33580952,1.9425,0,1.9425,13.75521167,4.521119439,14.47917018
07/07/2020 23:00,13.65933113,3.833715896,14.18713165,1.9955,0,1.9955,11.66383113,3.833715896,12.27771697,13.92782484,3.921965514,14.46948922,1.9955,0,1.9955,11.93232484,3.921965514,12.56034194
07/07/2020 23:30,13.9840528,3.956223587,14.53290879,1.9475,0,1.9475,12.0365528,3.956223587,12.67005558,12.90103027,3.600251295,13.39396847,1.9475,0,1.9475,10.95353027,3.600251295,11.53003186
08/07/2020 00:00,13.48215071,3.814592918,14.01140631,1.8765,0,1.8765,11.60565071,3.814592918,12.21647443,12.07659876,3.352610334,12.53332492,1.8765,0,1.8765,10.20009876,3.352610334,10.73694606
08/07/2020 00:30,13.18918705,3.737692783,13.70857405,1.8175,0,1.8175,11.37168705,3.737692783,11.9701969,11.70637555,3.250316211,12.14922977,1.8175,0,1.8175,9.888875549,3.250316211,10.40934268
08/07/2020 01:00,12.95745841,3.673031205,13.4679949,1.7825,0,1.7825,11.17495841,3.673031205,11.76311411,11.67137555,3.250316211,12.11550918,1.7825,0,1.7825,9.888875549,3.250316211,10.40934268
08/07/2020 01:30,12.50553674,3.557031462,13.00157383,1.6835,0,1.6835,10.82203674,3.557031462,11.39161762,12.52270222,3.562673483,13.019628,1.6835,0,1.6835,10.83920222,3.562673483,11.40968655
08/07/2020 02:00,12.35692751,3.529386096,12.8510787,1.619,0,1.619,10.73792751,3.529386096,11.30308159,12.36112406,3.530765436,12.8554927,1.619,0,1.619,10.74212406,3.530765436,11.30749901
08/07/2020 02:30,12.51975875,3.595396132,13.02579105,1.581,0,1.581,10.93875875,3.595396132,11.5144829,11.90286292,3.392632277,12.37691801,1.581,0,1.581,10.32186292,3.392632277,10.86511886
08/07/2020 03:00,12.82124096,3.674767494,13.33747112,1.641,0,1.641,11.18024096,3.674767494,11.76867469,11.29367523,3.172680922,11.73085694,1.641,0,1.641,9.652675234,3.172680922,10.16071077
08/07/2020 03:30,12.84613172,3.685249481,13.36428688,1.634,0,1.634,11.21213172,3.685249481,11.80224391,11.13051775,3.121354439,11.55989961,1.634,0,1.634,9.496517751,3.121354439,9.996334475
08/07/2020 04:00,12.71408377,3.584656385,13.20975728,1.808,0,1.808,10.90608377,3.584656385,11.48008818,11.06243874,3.041786917,11.47301262,1.808,0,1.808,9.254438744,3.041786917,9.741514467
08/07/2020 04:30,12.19249049,3.343700277,12.64267203,2.0195,0,2.0195,10.17299049,3.343700277,10.70841105,11.06878261,2.974355357,11.46144573,2.0195,0,2.0195,9.049282609,2.974355357,9.525560641
08/07/2020 05:00,11.6432586,3.112394789,12.05207335,2.174,0,2.174,9.469258597,3.112394789,9.967640628,10.79552118,2.833756975,11.16124797,2.174,0,2.174,8.621521182,2.833756975,9.075285454
08/07/2020 05:30,11.71423957,3.152816678,12.13110307,2.122,0,2.122,9.592239565,3.152816678,10.09709428,11.07990922,2.944322377,11.46444166,2.122,0,2.122,8.957909221,2.944322377,9.429378127
08/07/2020 06:00,11.81823957,3.152816678,12.23155916,2.226,0,2.226,9.592239565,3.152816678,10.09709428,11.1037907,2.917988692,11.48080249,2.226,0,2.226,8.877790699,2.917988692,9.345042841
08/07/2020 06:30,12.10386707,3.205612387,12.52116404,2.351,0,2.351,9.752867073,3.205612387,10.26617587,12.2122822,3.241246717,12.6350907,2.351,0,2.351,9.861282204,3.241246717,10.38029706
08/07/2020 07:00,12.58131883,3.279221771,13.00164909,2.6045,0,2.6045,9.976818835,3.279221771,10.50191456,13.23550892,3.494243653,13.68898955,2.6045,0,2.6045,10.63100892,3.494243653,11.1905357
08/07/2020 07:30,13.78020906,3.722416206,14.27412149,2.455,0,2.455,11.32520906,3.722416206,11.9212727,14.55730278,3.977834558,15.09099837,2.455,0,2.455,12.10230278,3.977834558,12.73926608
08/07/2020 08:00,14.66951116,3.913316625,15.18250983,2.7635,0,2.7635,11.90601116,3.913316625,12.53264333,16.09548921,4.382012944,16.68133119,2.7635,0,2.7635,13.33198921,4.382012944,14.03367285
08/07/2020 08:30,15.31304715,3.664350245,15.74537633,4.1645,0,4.1645,11.14854715,3.664350245,11.73531279,16.09770746,3.922255616,16.56865337,4.1645,0,4.1645,11.93320746,3.922255616,12.56127101
08/07/2020 09:00,15.69103053,3.855145905,16.15767895,3.962,0,3.962,11.72903053,3.855145905,12.34634793,17.06776344,4.307656129,17.60296708,3.962,0,3.962,13.10576344,4.307656129,13.79554046
08/07/2020 09:30,15.72441411,3.608594559,16.13316936,4.7455,0,4.7455,10.97891411,3.608594559,11.55675169,16.87954495,3.988267708,17.34431657,4.7455,0,4.7455,12.13404495,3.988267708,12.7726789
08/07/2020 10:00,16.24626332,3.499093192,16.61880637,5.6005,0,5.6005,10.64576332,3.499093192,11.20606666,17.04067818,3.760204727,17.4506118,5.6005,0,5.6005,11.44017818,3.760204727,12.04229282
08/07/2020 10:30,16.15801715,2.898835102,16.41599108,7.3385,0,7.3385,8.819517149,2.898835102,9.283702262,17.20984034,3.244552665,17.51301591,7.3385,0,7.3385,9.871340336,3.244552665,10.39088456
08/07/2020 11:00,18.55725961,2.897107034,18.78204231,9.743,0,9.743,8.814259613,2.897107034,9.278168013,15.81734127,1.996539424,15.94284963,9.743,0,9.743,6.074341266,1.996539424,6.394043438
08/07/2020 11:30,19.42790104,2.566497307,19.5966897,11.6195,0,11.6195,7.808401036,2.566497307,8.219369511,13.81634061,0.722066592,13.83519599,11.6195,0,11.6195,2.196840614,0.722066592,2.312463804
08/07/2020 12:00,18.37791547,3.213023688,18.65666901,8.6025,0,8.6025,9.775415473,3.213023688,10.28991102,14.09156799,1.8041694,14.20659409,8.6025,0,8.6025,5.489067987,1.8041694,5.777966302
08/07/2020 12:30,18.70538215,3.526413031,19.03488667,7.9765,0,7.9765,10.72888215,3.526413031,11.29356016,13.47375574,1.806860583,13.59436791,7.9765,0,7.9765,5.497255738,1.806860583,5.786584987
08/07/2020 13:00,18.78132052,3.063441209,19.02952108,9.461,0,9.461,9.320320518,3.063441209,9.810863703,12.76206689,1.085008215,12.80810657,9.461,0,9.461,3.301066886,1.085008215,3.474807248
08/07/2020 13:30,19.30548666,3.432936752,19.60833675,8.861,0,8.861,10.44448666,3.432936752,10.99419648,13.93542424,1.66788259,14.03488087,8.861,0,8.861,5.074424238,1.66788259,5.341499198
08/07/2020 14:00,20.42517386,3.669650838,20.75220626,9.2605,0,9.2605,11.16467386,3.669650838,11.75228828,13.19508125,1.293234318,13.25830397,9.2605,0,9.2605,3.934581252,1.293234318,4.141664476
08/07/2020 14:30,20.28893055,3.103576836,20.52493342,10.8465,0,10.8465,9.44243055,3.103576836,9.939400579,13.46486316,0.860614352,13.49233845,10.8465,0,10.8465,2.61836316,0.860614352,2.756171747
08/07/2020 15:00,20.46822314,2.954779106,20.6803984,11.4785,0,11.4785,8.98972314,2.954779106,9.462866463,13.04315347,0.514276725,13.0532882,11.4785,0,11.4785,1.564653466,0.514276725,1.647003649
08/07/2020 15:30,20.38430152,3.232049911,20.63894123,10.551,0,10.551,9.833301521,3.232049911,10.35084371,12.28712234,0.570635818,12.30036587,10.551,0,10.551,1.736122339,0.570635818,1.827497199
08/07/2020 16:00,20.10531623,3.139201486,20.34891463,10.5545,0,10.5545,9.550816228,3.139201486,10.05349077,12.79641849,0.736882974,12.81761767,10.5545,0,10.5545,2.241918492,0.736882974,2.359914202
08/07/2020 16:30,19.28015261,2.969053682,19.50742331,10.247,0,10.247,9.033152608,2.969053682,9.508581693,14.93796782,1.541846561,15.01732911,10.247,0,10.247,4.690967822,1.541846561,4.937860866
08/07/2020 17:00,19.37265261,2.969053682,19.5988507,10.3395,0,10.3395,9.033152608,2.969053682,9.508581693,15.45322116,1.680798865,15.54436004,10.3395,0,10.3395,5.113721163,1.680798865,5.382864382
08/07/2020 17:30,20.09182845,3.558606421,20.40453994,9.265,0,9.265,10.82682845,3.558606421,11.39666153,16.03314881,2.224582934,16.18674241,9.265,0,9.265,6.768148806,2.224582934,7.124367164
08/07/2020 18:00,19.68893727,3.905403919,20.07252925,7.807,0,7.807,11.88193727,3.905403919,12.50730239,15.07592601,2.389180442,15.26406657,7.807,0,7.807,7.268926012,2.389180442,7.651501066
08/07/2020 18:30,17.89799058,3.876661582,18.31301646,6.1035,0,6.1035,11.79449058,3.876661582,12.41525324,17.33223166,3.690705617,17.72082284,6.1035,0,6.1035,11.22873166,3.690705617,11.81971753
08/07/2020 19:00,16.82215935,3.694626059,17.22310387,5.5815,0,5.5815,11.24065935,3.694626059,11.832273,17.77194171,4.006804424,18.21802387,5.5815,0,5.5815,12.19044171,4.006804424,12.8320439
08/07/2020 19:30,15.59678502,3.858680733,16.06701963,3.857,0,3.857,11.73978502,3.858680733,12.35766844,17.83242366,4.593499619,18.41454784,3.857,0,3.857,13.97542366,4.593499619,14.71097227
08/07/2020 20:00,14.7191463,3.97153813,15.24553649,2.636,0,2.636,12.0831463,3.97153813,12.71910137,18.25036105,5.132192289,18.9582456,2.636,0,2.636,15.61436105,5.132192289,16.43616953
08/07/2020 20:30,15.07606306,4.395513264,15.70376433,1.703,0,1.703,13.37306306,4.395513264,14.07690848,17.63639619,5.23705407,18.3975326,1.703,0,1.703,15.93339619,5.23705407,16.77199599
08/07/2020 21:00,14.8111367,4.402111152,15.45148384,1.418,0,1.418,13.3931367,4.402111152,14.09803863,17.14438629,5.169013207,17.90666577,1.418,0,1.418,15.72638629,5.169013207,16.55409084
08/07/2020 21:30,14.04310373,4.182868017,14.65282045,1.317,0,1.317,12.72610373,4.182868017,13.39589866,17.0528259,5.172115856,17.81992294,1.317,0,1.317,15.7358259,5.172115856,16.56402726
08/07/2020 22:00,13.59277811,4.014474729,14.17320091,1.379,0,1.379,12.21377811,4.014474729,12.85660854,16.55868282,4.989320463,17.29402484,1.379,0,1.379,15.17968282,4.989320463,15.97861349
08/07/2020 22:30,12.23348058,3.524966303,12.73119926,1.509,0,1.509,10.72448058,3.524966303,11.28892693,15.81302659,4.701506179,16.49715036,1.509,0,1.509,14.30402659,4.701506179,15.05687009
08/07/2020 23:00,11.90753519,3.398933898,12.38313958,1.5665,0,1.5665,10.34103519,3.398933898,10.8853002,14.61168725,4.287745698,15.22780902,1.5665,0,1.5665,13.04518725,4.287745698,13.73177605
08/07/2020 23:30,11.80423186,3.353640133,12.27138101,1.601,0,1.601,10.20323186,3.353640133,10.74024406,13.53688461,3.923135551,14.09390781,1.601,0,1.601,11.93588461,3.923135551,12.56408906
09/07/2020 00:00,12.54604572,3.531725738,13.03366218,1.801,0,1.801,10.74504572,3.531725738,11.31057444,12.75961964,3.601924091,13.25827102,1.801,0,1.801,10.95861964,3.601924091,11.5353891
09/07/2020 00:30,12.2636324,3.328791792,12.7073811,2.136,0,2.136,10.1276324,3.328791792,10.66066568,12.48245365,3.40071486,12.93740742,2.136,0,2.136,10.34645365,3.40071486,10.89100384
09/07/2020 01:00,12.10013525,3.299704187,12.54198233,2.061,0,2.061,10.03913525,3.299704187,10.56751079,12.00989081,3.270042272,12.44711427,2.061,0,2.061,9.948890806,3.270042272,10.47251664
09/07/2020 01:30,12.16175824,3.321930788,12.60728312,2.055,0,2.055,10.10675824,3.321930788,10.63869288,12.43307225,3.411107393,12.89251486,2.055,0,2.055,10.37807225,3.411107393,10.92428658
09/07/2020 02:00,12.09718607,3.280821554,12.5341813,2.1155,0,2.1155,9.981686071,3.280821554,10.50703797,12.55351297,3.430808954,13.01388251,2.1155,0,2.1155,10.43801297,3.430808954,10.98738208
09/07/2020 02:30,11.92373367,3.246489711,12.35779593,2.0465,0,2.0465,9.877233673,3.246489711,10.39708808,12.49387722,3.433886833,12.95718128,2.0465,0,2.0465,10.44737722,3.433886833,10.99723918
09/07/2020 03:00,12.22008327,3.31644999,12.66211971,2.13,0,2.13,10.09008327,3.31644999,10.62114028,12.09725352,3.276077803,12.53300556,2.13,0,2.13,9.967253515,3.276077803,10.49184581
09/07/2020 03:30,12.18260001,3.318427598,12.62646842,2.0865,0,2.0865,10.09610001,3.318427598,10.6274737,11.73857695,3.172484275,12.15972225,2.0865,0,2.0865,9.652076949,3.172484275,10.160081
09/07/2020 04:00,12.10633719,3.300427929,12.54815623,2.065,0,2.065,10.04133719,3.300427929,10.56982862,11.46021951,3.088059319,11.86898233,2.065,0,2.065,9.395219513,3.088059319,9.889704751
09/07/2020 04:30,12.23341161,3.332499092,12.67919201,2.0945,0,2.0945,10.13891161,3.332499092,10.67253854,11.34295968,3.039821694,11.74322146,2.0945,0,2.0945,9.248459679,3.039821694,9.735220714
09/07/2020 05:00,12.47721333,3.463085849,12.94889246,1.941,0,1.941,10.53621333,3.463085849,11.09075087,11.28819003,3.072272791,11.69880739,1.941,0,1.941,9.34719003,3.072272791,9.8391474
09/07/2020 05:30,12.6109513,3.558975485,13.10352622,1.783,0,1.783,10.8279513,3.558975485,11.39784348,11.3135935,3.132554598,11.73926302,1.783,0,1.783,9.530593504,3.132554598,10.03220369
09/07/2020 06:00,12.74836418,3.617781305,13.25175954,1.7415,0,1.7415,11.00686418,3.617781305,11.58617283,11.32620818,3.150341233,11.75617462,1.7415,0,1.7415,9.584708184,3.150341233,10.08916651
09/07/2020 06:30,13.57933863,3.793783244,14.09933434,2.037,0,2.037,11.54233863,3.793783244,12.14983014,12.14149377,3.321186494,12.5875395,2.037,0,2.037,10.10449377,3.321186494,10.63630923
09/07/2020 07:00,14.31227895,3.877578077,14.82824806,2.515,0,2.515,11.79727895,3.877578077,12.41818837,12.75672482,3.366292157,13.19340559,2.515,0,2.515,10.24172482,3.366292157,10.78076297
09/07/2020 07:30,15.02473729,3.876413988,15.51674309,3.231,0,3.231,11.79373729,3.876413988,12.41446031,13.36952411,3.332371725,13.77856583,3.231,0,3.231,10.13852411,3.332371725,10.67213064
09/07/2020 08:00,15.31165376,3.549838874,15.71776374,4.5115,0,4.5115,10.80015376,3.549838874,11.3685829,14.1169869,3.157170868,14.46571972,4.5115,0,4.5115,9.605486904,3.157170868,10.11103885
09/07/2020 08:30,15.28625289,3.470658588,15.67529899,4.727,0,4.727,10.55925289,3.470658588,11.11500304,15.10797466,3.412061367,15.48848156,4.727,0,4.727,10.38097466,3.412061367,10.92734175
09/07/2020 09:00,15.92621782,3.347719205,16.27426305,5.741,0,5.741,10.18521782,3.347719205,10.72128192,15.43938727,3.187705741,15.76502925,5.741,0,5.741,9.698387268,3.187705741,10.2088287
09/07/2020 09:30,15.71774038,3.11879814,16.02417749,6.229,0,6.229,9.488740375,3.11879814,9.988147764,16.44301119,3.357183128,16.78223154,6.229,0,6.229,10.21401119,3.357183128,10.75159073
09/07/2020 10:00,15.86404325,2.959814583,16.13779324,6.859,0,6.859,9.005043251,2.959814583,9.478992896,15.99007455,3.001239068,16.26929378,6.859,0,6.859,9.131074551,3.001239068,9.611657422
09/07/2020 10:30,16.45882172,2.99408926,16.72893849,7.3495,0,7.3495,9.109321725,2.99408926,9.58875971,14.99818856,2.514002356,15.20742805,7.3495,0,7.3495,7.648688562,2.514002356,8.051251117
09/07/2020 11:00,16.16973063,1.962319912,16.28836665,10.1995,0,10.1995,5.970230628,1.962319912,6.284453292,15.42342885,1.717022378,15.51870881,10.1995,0,10.1995,5.223928845,1.717022378,5.498872469
09/07/2020 11:30,16.17853541,1.959954958,16.29682274,10.2155,0,10.2155,5.963035411,1.959954958,6.27687938,14.96261167,1.560300151,15.04374569,10.2155,0,10.2155,4.747111669,1.560300151,4.996959652
09/07/2020 12:00,15.93278398,1.39420697,15.99366807,11.691,0,11.691,4.241783975,1.39420697,4.465035764,16.22807053,1.491262966,16.29644557,11.691,0,11.691,4.537070527,1.491262966,4.775863712
09/07/2020 12:30,17.8243412,2.693185364,18.02665767,9.6305,0,9.6305,8.193841204,2.693185364,8.625096005,15.51265176,1.933369787,15.63266718,9.6305,0,9.6305,5.882151756,1.933369787,6.191738691
09/07/2020 13:00,17.54461283,2.365905274,17.70341626,10.3465,0,10.3465,7.19811283,2.365905274,7.576960874,15.3898539,1.657670263,15.47887185,10.3465,0,10.3465,5.043353897,1.657670263,5.308793576
09/07/2020 13:30,19.3076659,2.789103502,19.50807681,10.822,0,10.822,8.485665897,2.789103502,8.932279892,13.67823393,0.938798694,13.71041307,10.822,0,10.822,2.856233933,0.938798694,3.006562035
09/07/2020 14:00,17.44939414,1.638126787,17.52611809,12.4655,0,12.4655,4.983894143,1.638126787,5.246204361,15.00126083,0.833464281,15.02439647,12.4655,0,12.4655,2.535760834,0.833464281,2.66922193
09/07/2020 14:30,15.39104419,1.936621273,15.51240611,9.499,0,9.499,5.892044191,1.936621273,6.20215178,12.63004848,1.029125866,12.6719069,9.499,0,9.499,3.131048475,1.029125866,3.2958405
09/07/2020 15:00,15.43365149,2.36328851,15.61354319,8.2435,0,8.2435,7.190151493,2.36328851,7.568580519,12.65440874,1.449795593,12.73718838,8.2435,0,8.2435,4.410908743,1.449795593,4.643061834
09/07/2020 15:30,17.44371083,2.696100669,17.65083585,9.241,0,9.241,8.202710829,2.696100669,8.634432451,13.27923034,1.327302126,13.34539956,9.241,0,9.241,4.038230342,1.327302126,4.250768781
09/07/2020 16:00,16.28272542,2.025754232,16.40825485,10.1195,0,10.1195,6.163225419,2.025754232,6.487605705,14.34984301,1.390446507,14.41705018,10.1195,0,10.1195,4.230343009,1.390446507,4.452992641
09/07/2020 16:30,15.06038853,2.295164467,15.23427328,8.0775,0,8.0775,6.982888526,2.295164467,7.350408974,15.68913636,2.501823885,15.88735731,8.0775,0,8.0775,7.611636358,2.501823885,8.012248797
09/07/2020 17:00,14.60277659,1.794706126,14.71264946,9.1425,0,9.1425,5.460276592,1.794706126,5.74765957,17.59562058,2.778406372,17.81362977,9.1425,0,9.1425,8.453120576,2.778406372,8.898021659
09/07/2020 17:30,15.01685664,2.4437192,15.21439275,7.582,0,7.582,7.434856636,2.4437192,7.82616488,19.29924929,3.851273597,19.6797696,7.582,0,7.582,11.71724929,3.851273597,12.33394662
09/07/2020 18:00,15.77161378,2.853508455,16.0276733,7.09,0,7.09,8.681613775,2.853508455,9.138540816,19.89356963,4.208329826,20.33381795,7.09,0,7.09,12.80356963,4.208329826,13.47744171
09/07/2020 18:30,14.10789033,2.067222633,14.25854056,7.8185,0,7.8185,6.28939033,2.067222633,6.620410874,19.50284394,3.840458133,19.87737509,7.8185,0,7.8185,11.68434394,3.840458133,12.29930941
09/07/2020 19:00,14.81643597,2.193945357,14.97798956,8.1415,0,8.1415,6.674935972,2.193945357,7.026248391,19.36226917,3.688088474,19.71038975,8.1415,0,8.1415,11.22076917,3.688088474,11.81133597
09/07/2020 19:30,14.65890394,2.829774229,14.92953739,6.0495,0,6.0495,8.609403936,2.829774229,9.062530459,18.578417,4.118055872,19.02934477,6.0495,0,6.0495,12.528917,4.118055872,13.18833368
09/07/2020 20:00,14.29592299,3.074321465,14.62275168,4.9425,0,4.9425,9.353422988,3.074321465,9.845708408,18.09106254,4.321723512,18.60010317,4.9425,0,4.9425,13.14856254,4.321723512,13.84059214
09/07/2020 20:30,12.77733613,3.153834471,13.16081269,3.182,0,3.182,9.595336134,3.153834471,10.10035383,18.02879053,4.879904061,18.67754673,3.182,0,3.182,14.84679053,4.879904061,15.62820056
09/07/2020 21:00,12.05569227,3.248776893,12.48576259,2.1715,0,2.1715,9.884192274,3.248776893,10.40441292,17.74675714,5.119339455,18.47038238,2.1715,0,2.1715,15.57525714,5.119339455,16.39500751
09/07/2020 21:30,12.02153735,3.449716303,12.50671431,1.526,0,1.526,10.49553735,3.449716303,11.04793405,17.24123608,5.165348308,17.99836228,1.526,0,1.526,15.71523608,5.165348308,16.54235377
09/07/2020 22:00,12.03869137,3.446644427,12.52235791,1.5525,0,1.5525,10.48619137,3.446644427,11.03809618,16.82302472,5.019178754,17.55580577,1.5525,0,1.5525,15.27052472,5.019178754,16.07423655
09/07/2020 22:30,12.92484887,3.731172287,13.45263413,1.573,0,1.573,11.35184887,3.731172287,11.9493146,15.64313335,4.624629192,16.31241295,1.573,0,1.573,14.07013335,4.624629192,14.81066669
09/07/2020 23:00,12.92269053,3.661439213,13.43138368,1.783,0,1.783,11.13969053,3.661439213,11.72599003,14.32182128,4.121311252,14.90301215,1.783,0,1.783,12.53882128,4.121311252,13.19875924
09/07/2020 23:30,12.55225457,3.573208579,13.05093538,1.681,0,1.681,10.87125457,3.573208579,11.44342586,13.21799191,3.792025862,13.75117341,1.681,0,1.681,11.53699191,3.792025862,12.14420201
10/07/2020 00:00,11.90284389,3.39229734,12.37680791,1.582,0,1.582,10.32084389,3.39229734,10.8640462,12.29773831,3.522092859,12.7921658,1.582,0,1.582,10.71573831,3.522092859,11.27972454
10/07/2020 00:30,11.49588487,3.233392042,11.94195097,1.6585,0,1.6585,9.837384865,3.233392042,10.35514196,12.15084699,3.448667682,12.63077161,1.6585,0,1.6585,10.49234699,3.448667682,11.04457578
10/07/2020 01:00,10.72101959,3.001221004,11.13317514,1.59,0,1.59,9.131019593,3.001221004,9.611599572,12.05748361,3.440495484,12.53873679,1.59,0,1.59,10.46748361,3.440495484,11.0184038
10/07/2020 01:30,10.19244892,2.840964274,10.58097788,1.549,0,1.549,8.643448919,2.840964274,9.098367283,12.97162026,3.754433718,13.5040255,1.549,0,1.549,11.42262026,3.754433718,12.0238108
10/07/2020 02:00,9.569920292,2.673161629,9.936255205,1.437,0,1.437,8.132920292,2.673161629,8.560968729,12.92418765,3.775655993,13.46440509,1.437,0,1.437,11.48718765,3.775655993,12.09177647
10/07/2020 02:30,9.213043175,2.568023105,9.564251523,1.4,0,1.4,7.813043175,2.568023105,8.224255973,12.85175934,3.76401127,13.39162047,1.4,0,1.4,11.45175934,3.76401127,12.05448351
10/07/2020 03:00,8.959268633,2.508605386,9.30384842,1.327,0,1.327,7.632268633,2.508605386,8.033966982,12.65151139,3.722186893,13.18769941,1.327,0,1.327,11.32451139,3.722186893,11.92053831
10/07/2020 03:30,8.839803196,2.490867805,9.1840374,1.2615,0,1.2615,7.578303196,2.490867805,7.977161259,12.59271824,3.724391327,13.1319322,1.2615,0,1.2615,11.33121824,3.724391327,11.92759815
10/07/2020 04:00,7.92770465,2.198142219,8.226805591,1.24,0,1.24,6.68770465,2.198142219,7.039689105,12.54774427,3.716675808,13.0866178,1.24,0,1.24,11.30774427,3.716675808,11.90288871
10/07/2020 04:30,7.69113144,2.122356469,7.978590089,1.234,0,1.234,6.45713144,2.122356469,6.796980463,12.26310291,3.625090821,12.78768847,1.234,0,1.234,11.02910291,3.625090821,11.60958201
10/07/2020 05:00,7.742489949,2.158958241,8.037863602,1.174,0,1.174,6.568489949,2.158958241,6.914199946,12.30436857,3.658375234,12.83671279,1.174,0,1.174,11.13036857,3.658375234,11.71617744
10/07/2020 05:30,7.949196572,2.239389419,8.258607093,1.136,0,1.136,6.813196572,2.239389419,7.171785865,12.57387323,3.759447129,13.12386112,1.136,0,1.136,11.43787323,3.759447129,12.03986656
10/07/2020 06:00,8.290203963,2.297897619,8.602779505,1.299,0,1.299,6.991203963,2.297897619,7.359162066,12.56476922,3.702879274,13.09903586,1.299,0,1.299,11.26576922,3.702879274,11.85870444
10/07/2020 06:30,8.916927719,2.339714045,9.218777672,1.7985,0,1.7985,7.118427719,2.339714045,7.49308181,13.37100019,3.80369687,13.90150193,1.7985,0,1.7985,11.57250019,3.80369687,12.18157915
10/07/2020 07:00,9.78841057,2.347432485,10.06595354,2.6465,0,2.6465,7.14191057,2.347432485,7.5178006,13.93142684,3.709176081,14.41674863,2.6465,0,2.6465,11.28492684,3.709176081,11.87887036
10/07/2020 07:30,12.28246884,2.548770651,12.54413299,4.528,0,4.528,7.754468836,2.548770651,8.162598775,14.21987722,3.18556599,14.57232784,4.528,0,4.528,9.691877217,3.18556599,10.20197602
10/07/2020 08:00,12.87989016,2.48958165,13.11829208,5.3055,0,5.3055,7.574390155,2.48958165,7.973042269,14.48191619,3.016142146,14.79266744,5.3055,0,5.3055,9.176416194,3.016142146,9.659385468
10/07/2020 08:30,14.4842026,2.745236238,14.74206386,6.132,0,6.132,8.352202601,2.745236238,8.791792212,14.21936573,2.658188568,14.46569487,6.132,0,6.132,8.087365728,2.658188568,8.513016556
10/07/2020 09:00,17.78295619,2.423373507,17.9473193,10.41,0,10.41,7.372956188,2.423373507,7.761006514,15.5204589,1.67972661,15.61108984,10.41,0,10.41,5.110458897,1.67972661,5.379430418
10/07/2020 09:30,19.73667027,1.703625682,19.81006042,14.5535,0,14.5535,5.183170269,1.703625682,5.455968704,18.38320021,1.258761588,18.42624571,14.5535,0,14.5535,3.829700215,1.258761588,4.031263384
10/07/2020 10:00,21.32828008,1.455012249,21.37785283,16.9015,0,16.9015,4.426780079,1.455012249,4.659768504,24.57932682,2.523579637,24.7085362,16.9015,0,16.9015,7.677826818,2.523579637,8.081922966
10/07/2020 10:30,22.70524749,2.619693665,22.8558758,14.735,0,14.735,7.970247492,2.619693665,8.389734202,20.20032647,1.796365941,20.28004241,14.735,0,14.735,5.465326472,1.796365941,5.752975234
10/07/2020 11:00,24.03305016,1.968669936,24.11354726,18.0435,0,18.0435,5.989550165,1.968669936,6.304789647,27.65399664,3.158817487,27.83382219,18.0435,0,18.0435,9.610496636,3.158817487,10.11631225
10/07/2020 11:30,26.87139407,1.84125354,26.93440242,21.2695,0,21.2695,5.601894071,1.84125354,5.896730601,35.13031786,4.555830514,35.42449469,21.2695,0,21.2695,13.86081786,4.555830514,14.59033458
10/07/2020 12:00,25.36347654,1.923451672,25.43630493,19.5115,0,19.5115,5.851976539,1.923451672,6.159975304,33.19133632,4.496344759,33.49450586,19.5115,0,19.5115,13.67983632,4.496344759,14.3998277
10/07/2020 12:30,28.68211036,2.059570878,28.7559609,22.416,0,22.416,6.266110363,2.059570878,6.595905646,39.42825541,5.591657946,39.82278196,22.416,0,22.416,17.01225541,5.591657946,17.90763727
10/07/2020 13:00,31.11496114,2.359117392,31.2042664,23.9375,0,23.9375,7.177461138,2.359117392,7.55522225,44.74876242,6.840331166,45.26855275,23.9375,0,23.9375,20.81126242,6.840331166,21.90659202
10/07/2020 13:30,33.25556904,2.470905454,33.34723746,25.738,0,25.738,7.517569042,2.470905454,7.91323057,48.65926022,7.533853906,49.23903492,25.738,0,25.738,22.92126022,7.533853906,24.12764234
10/07/2020 14:00,32.98295289,2.227312354,33.05807166,26.2065,0,26.2065,6.77645289,2.227312354,7.133108305,50.15527389,7.871581315,50.76921598,26.2065,0,26.2065,23.94877389,7.871581315,25.20923567
10/07/2020 14:30,32.84838924,2.320966404,32.93028334,25.787,0,25.787,7.061389242,2.320966404,7.433041308,49.72852766,7.869199596,50.34730147,25.787,0,25.787,23.94152766,7.869199596,25.20160806
10/07/2020 15:00,33.13670087,2.293295024,33.21596223,26.1595,0,26.1595,6.977200869,2.293295024,7.344421968,50.12305232,7.87643875,50.73813813,26.1595,0,26.1595,23.96355232,7.87643875,25.22479191
10/07/2020 15:30,30.5522806,2.184362451,30.63026754,23.9065,0,23.9065,6.645780603,2.184362451,6.995558529,45.76508991,7.184571066,46.32560325,23.9065,0,23.9065,21.85858991,7.184571066,23.00904201
10/07/2020 16:00,28.04159871,1.971315365,28.11080473,22.044,0,22.044,5.997598711,1.971315365,6.313261801,40.77112975,6.155309883,41.23315244,22.044,0,22.044,18.72712975,6.155309883,19.71276815
10/07/2020 16:30,26.20940987,1.962543167,26.28278412,20.2385,0,20.2385,5.970909869,1.962543167,6.285168283,34.99299224,4.849567078,35.32743702,20.2385,0,20.2385,14.75449224,4.849567078,15.53104446
10/07/2020 17:00,24.37375069,2.015080304,24.45690641,18.243,0,18.243,6.130750688,2.015080304,6.453421777,29.67632982,3.757953781,29.91332092,18.243,0,18.243,11.43332982,3.757953781,12.03508402
10/07/2020 17:30,23.92389151,2.305683338,24.0347407,16.909,0,16.909,7.014891507,2.305683338,7.384096323,24.93901955,2.639339791,25.07829362,16.909,0,16.909,8.030019552,2.639339791,8.45265216
10/07/2020 18:00,23.37489751,2.654090462,23.52509362,15.3,0,15.3,8.074897508,2.654090462,8.499892114,20.10369699,1.578898847,20.16560324,15.3,0,15.3,4.80369699,1.578898847,5.056523147
10/07/2020 18:30,20.55642437,2.793297011,20.74533902,12.058,0,12.058,8.498424374,2.793297011,8.945709867,14.52836085,0.811968344,14.551033,12.058,0,12.058,2.470360847,0.811968344,2.600379839
10/07/2020 19:00,17.27402209,2.985116305,17.53005301,8.192,0,8.192,9.082022093,2.985116305,9.560023255,14.18106969,1.968512013,14.31704499,8.192,0,8.192,5.989069694,1.968512013,6.304283888
10/07/2020 19:30,14.36303353,2.914288639,14.65570914,5.4965,0,5.4965,8.866533529,2.914288639,9.333193189,16.19901549,3.517746727,16.57656915,5.4965,0,5.4965,10.70251549,3.517746727,11.26580578
10/07/2020 20:00,11.92672688,2.86472089,12.26594635,3.211,0,3.211,8.715726879,2.86472089,9.174449347,17.83027078,4.805121935,18.46639523,3.211,0,3.211,14.61927078,4.805121935,15.38870608
10/07/2020 20:30,11.08708349,2.952268074,11.47341741,2.105,0,2.105,8.982083489,2.952268074,9.454824725,18.22142533,5.297212837,18.97579523,2.105,0,2.105,16.11642533,5.297212837,16.96465824
10/07/2020 21:00,11.59661128,3.250722376,12.04361196,1.7065,0,1.7065,9.89011128,3.250722376,10.41064345,17.59930101,5.223711078,18.35817402,1.7065,0,1.7065,15.89280101,5.223711078,16.72926422
10/07/2020 21:30,11.27935204,3.274959793,11.74517536,1.3155,0,1.3155,9.963852044,3.274959793,10.48826531,17.3317218,5.264277532,18.11356394,1.3155,0,1.3155,16.0162218,5.264277532,16.85918085
10/07/2020 22:00,11.19171048,3.254863532,11.65540733,1.289,0,1.289,9.902710478,3.254863532,10.42390577,17.01042428,5.167382272,17.7779744,1.289,0,1.289,15.72142428,5.167382272,16.54886766
10/07/2020 22:30,11.36234216,3.301579957,11.83229688,1.3175,0,1.3175,10.04484216,3.301579957,10.57351806,16.64967243,5.039441376,17.39561903,1.3175,0,1.3175,15.33217243,5.039441376,16.13912887
10/07/2020 23:00,11.9657788,3.460970923,12.45625072,1.436,0,1.436,10.5297788,3.460970923,11.08397768,15.4366933,4.601805349,16.10801392,1.436,0,1.436,14.0006933,4.601805349,14.73757189
10/07/2020 23:30,12.04079141,3.510442025,12.5420836,1.3605,0,1.3605,10.68029141,3.510442025,11.24241201,14.82661908,4.4260993,15.47316995,1.3605,0,1.3605,13.46611908,4.4260993,14.17486219
11/07/2020 00:00,11.49627924,3.336892816,11.97076814,1.344,0,1.344,10.15227924,3.336892816,10.68660972,14.10190416,4.193320312,14.71215947,1.344,0,1.344,12.75790416,4.193320312,13.4293728
11/07/2020 00:30,9.309346965,2.606414654,9.667333566,1.3795,0,1.3795,7.929846965,2.606414654,8.347207332,13.71536346,4.054602243,14.30213251,1.3795,0,1.3795,12.33586346,4.054602243,12.98511943
11/07/2020 01:00,8.725644467,2.444471174,9.061584336,1.2885,0,1.2885,7.437144467,2.444471174,7.828573123,13.32020515,3.95463024,13.89485392,1.2885,0,1.2885,12.03170515,3.95463024,12.66495279
11/07/2020 01:30,7.9813101,2.20228543,8.279575595,1.281,0,1.281,6.7003101,2.20228543,7.052958,13.76367941,4.102858311,14.36218358,1.281,0,1.281,12.48267941,4.102858311,13.13966253
11/07/2020 02:00,7.523901794,2.044054171,7.79661822,1.305,0,1.305,6.218901794,2.044054171,6.546212415,13.77284997,4.09798411,14.36958141,1.305,0,1.305,12.46784997,4.09798411,13.1240526
11/07/2020 02:30,7.478788243,2.024624487,7.747991862,1.319,0,1.319,6.159788243,2.024624487,6.483987624,13.65881747,4.055901864,14.24828533,1.319,0,1.319,12.33981747,4.055901864,12.98928155
11/07/2020 03:00,7.743942069,2.083673844,8.01937251,1.4045,0,1.4045,6.339442069,2.083673844,6.673096915,13.38143558,3.936628353,13.94847163,1.4045,0,1.4045,11.97693558,3.936628353,12.60730061
11/07/2020 03:30,7.958982661,2.149917033,8.24424334,1.418,0,1.418,6.540982661,2.149917033,6.885244906,13.60308166,4.005042661,14.18041598,1.418,0,1.418,12.18508166,4.005042661,12.82640174
11/07/2020 04:00,8.014037168,2.156344289,8.299072986,1.4535,0,1.4535,6.560537168,2.156344289,6.905828598,13.52533121,3.96781904,14.09532448,1.4535,0,1.4535,12.07183121,3.96781904,12.70719075
11/07/2020 04:30,8.079748653,2.130940782,8.356030571,1.5965,0,1.5965,6.483248653,2.130940782,6.824472266,13.441351,3.893214253,13.99382128,1.5965,0,1.5965,11.844851,3.893214253,12.46826421
11/07/2020 05:00,8.081042441,2.132845108,8.357767357,1.592,0,1.592,6.489042441,2.132845108,6.83057099,13.28768667,3.844186309,13.8325842,1.592,0,1.592,11.69568667,3.844186309,12.31124913
11/07/2020 05:30,7.957090847,2.148637855,8.242083437,1.42,0,1.42,6.537090847,2.148637855,6.88114826,13.35728883,3.923597098,13.9216299,1.42,0,1.42,11.93728883,3.923597098,12.56556719
11/07/2020 06:00,7.767277681,2.107120726,8.048015925,1.3565,0,1.3565,6.410777681,2.107120726,6.748187033,13.26529888,3.914232904,13.83074017,1.3565,0,1.3565,11.90879888,3.914232904,12.53557777
11/07/2020 06:30,8.275811068,2.142629583,8.548678867,1.757,0,1.757,6.518811068,2.142629583,6.861906388,13.63374769,3.903698186,14.18160554,1.757,0,1.757,11.87674769,3.903698186,12.50183967
11/07/2020 07:00,8.16476359,1.820832239,8.3653329,2.625,0,2.625,5.53976359,1.820832239,5.831330095,13.6610676,3.627380004,14.13444918,2.625,0,2.625,11.0360676,3.627380004,11.61691326
11/07/2020 07:30,9.083229721,1.429358337,9.195005569,4.7345,0,4.7345,4.348729721,1.429358337,4.577610233,13.52502764,2.889306712,13.83020123,4.7345,0,4.7345,8.790527641,2.889306712,9.253186991
11/07/2020 08:00,11.12499514,1.076603189,11.176967,7.8495,0,7.8495,3.275495139,1.076603189,3.44788962,13.07633092,1.717976245,13.18870247,7.8495,0,7.8495,5.226830922,1.717976245,5.501927287
11/07/2020 08:30,13.54913415,0.763412926,13.57062399,11.2265,0,11.2265,2.322634147,0.763412926,2.444878049,13.09388501,0.613779772,13.10826267,11.2265,0,11.2265,1.867385013,0.613779772,1.965668435
11/07/2020 09:00,16.01231858,0.507264288,16.02035154,14.469,0,14.469,1.543318584,0.507264288,1.624545878,18.51287933,1.329158859,18.56053244,14.469,0,14.469,4.04387933,1.329158859,4.256715085
11/07/2020 09:30,20.01903365,0.975216799,20.04277316,17.052,0,17.052,2.967033647,0.975216799,3.123193313,24.33453815,2.393654535,24.45198006,17.052,0,17.052,7.282538148,2.393654535,7.665829629
11/07/2020 10:00,23.22494881,1.382099836,23.26603634,19.02,0,19.02,4.204948806,1.382099836,4.426261901,29.38392107,3.406456123,29.58071603,19.02,0,19.02,10.36392107,3.406456123,10.9093906
11/07/2020 10:30,28.98585402,2.474614647,29.09129511,21.457,0,21.457,7.52885402,2.474614647,7.925109494,35.06962765,4.474254339,35.35389279,21.457,0,21.457,13.61262765,4.474254339,14.32908174
11/07/2020 11:00,27.34668157,2.350644058,27.44752303,20.195,0,20.195,7.151681571,2.350644058,7.528085864,33.50003282,4.373152807,33.78426652,20.195,0,20.195,13.30503282,4.373152807,14.0052977
11/07/2020 11:30,26.10787956,2.175191821,26.19833648,19.49,0,19.49,6.617879559,2.175191821,6.96618901,31.59132883,3.977514439,31.84073929,19.49,0,19.49,12.10132883,3.977514439,12.73824088
11/07/2020 12:00,20.07177732,2.19537229,20.19148098,13.3925,0,13.3925,6.679277322,2.19537229,7.030818234,20.35280689,2.287742241,20.48097929,13.3925,0,13.3925,6.960306887,2.287742241,7.326638829
11/07/2020 12:30,22.80370963,1.953109855,22.88719754,16.8615,0,16.8615,5.942209631,1.953109855,6.254957506,26.77323757,3.257830594,26.9707195,16.8615,0,16.8615,9.911737571,3.257830594,10.43340797
11/07/2020 13:00,25.01812534,1.787754046,25.08191899,19.579,0,19.579,5.439125341,1.787754046,5.725395096,32.94995738,4.39482116,33.24175302,19.579,0,19.579,13.37095738,4.39482116,14.07469197
11/07/2020 13:30,25.23007342,2.029484139,25.31156673,19.0555,0,19.0555,6.174573418,2.029484139,6.499550966,32.74337499,4.498986943,33.05101344,19.0555,0,19.0555,13.68787499,4.498986943,14.40828946
11/07/2020 14:00,23.59921546,2.053689106,23.68840664,17.351,0,17.351,6.248215455,2.053689106,6.5770689,29.66793455,4.048380612,29.94287438,17.351,0,17.351,12.31693455,4.048380612,12.96519427
11/07/2020 14:30,24.18578467,1.796845227,24.25243973,18.719,0,18.719,5.466784669,1.796845227,5.754510177,31.0653657,4.058054162,31.32929539,18.719,0,18.719,12.3463657,4.058054162,12.99617442
11/07/2020 15:00,24.24714668,1.382986585,24.28655542,20.0395,0,20.0395,4.207646683,1.382986585,4.429101771,33.19957607,4.325507826,33.48017128,20.0395,0,20.0395,13.16007607,4.325507826,13.85271165
11/07/2020 15:30,28.02406277,1.928738961,28.0903565,22.156,0,22.156,5.86806277,1.928738961,6.176908179,37.04648014,4.894264142,37.36837584,22.156,0,22.156,14.89048014,4.894264142,15.67418963
11/07/2020 16:00,27.89807118,1.77458888,27.95445477,22.499,0,22.499,5.399071181,1.77458888,5.683232823,38.45011109,5.242876674,38.8059119,22.499,0,22.499,15.95111109,5.242876674,16.79064325
11/07/2020 16:30,23.76389506,1.205578806,23.79445584,20.096,0,20.096,3.66789506,1.205578806,3.860942168,33.42875533,4.382264756,33.71477313,20.096,0,20.096,13.33275533,4.382264756,14.0344793
11/07/2020 17:00,22.45833452,1.083288422,22.48444581,19.1625,0,19.1625,3.295834525,1.083288422,3.4692995,31.55227378,4.072321707,31.81398725,19.1625,0,19.1625,12.38977378,4.072321707,13.04186713
11/07/2020 17:30,19.48243158,0.888246306,19.50266961,16.78,0,16.78,2.70243158,0.888246306,2.844664821,25.10726814,2.737040676,25.25601522,16.78,0,16.78,8.327268136,2.737040676,8.765545406
11/07/2020 18:00,16.74166933,1.019469407,16.77268046,13.64,0,13.64,3.101669325,1.019469407,3.264915079,17.41744851,1.241587284,17.46164516,13.64,0,13.64,3.777448512,1.241587284,3.976261591
11/07/2020 18:30,15.36628952,1.564467159,15.44572469,10.6065,0,10.6065,4.759789519,1.564467159,5.010304757,12.91384826,0.758388699,12.93609796,10.6065,0,10.6065,2.307348262,0.758388699,2.428787644
11/07/2020 19:00,13.32992505,1.729018101,13.44159237,8.0695,0,8.0695,5.260425052,1.729018101,5.537289529,14.82007394,2.218806354,14.98524919,8.0695,0,8.0695,6.750573937,2.218806354,7.105867303
11/07/2020 19:30,11.66741558,2.308978091,11.89369438,4.6425,0,4.6425,7.024915578,2.308978091,7.394647977,15.8431121,3.681463165,16.2652197,4.6425,0,4.6425,11.2006121,3.681463165,11.790118
11/07/2020 20:00,9.75099041,2.273340461,10.01248675,2.8345,0,2.8345,6.91649041,2.273340461,7.280516221,17.2604181,4.741569983,17.8998469,2.8345,0,2.8345,14.4259181,4.741569983,15.18517695
11/07/2020 20:30,9.804207707,2.539810351,10.12783913,2.077,0,2.077,7.727207707,2.539810351,8.13390285,17.21598956,4.975945238,17.92066761,2.077,0,2.077,15.13898956,4.975945238,15.93577849
11/07/2020 21:00,9.591056176,2.596787237,9.936380756,1.6905,0,1.6905,7.900556176,2.596787237,8.316374922,16.84760924,4.981900888,17.56875845,1.6905,0,1.6905,15.15710924,4.981900888,15.95485183
11/07/2020 21:30,9.209056176,2.596787237,9.568177444,1.3085,0,1.3085,7.900556176,2.596787237,8.316374922,16.86917484,5.114546487,17.6274685,1.3085,0,1.3085,15.56067484,5.114546487,16.37965773
11/07/2020 22:00,9.335981491,2.644914911,9.703407921,1.289,0,1.289,8.046981491,2.644914911,8.470506833,16.91519232,5.136081039,17.67775607,1.289,0,1.289,15.62619232,5.136081039,16.44862349
11/07/2020 22:30,9.265313304,2.60558188,9.624712336,1.338,0,1.338,7.927313304,2.60558188,8.34454032,16.54636742,4.998748637,17.2849577,1.338,0,1.338,15.20836742,4.998748637,16.00880781
11/07/2020 23:00,8.876661396,2.494601065,9.220528836,1.287,0,1.287,7.589661396,2.494601065,7.989117259,15.80903598,4.7731624,16.51389408,1.287,0,1.287,14.52203598,4.7731624,15.28635366
11/07/2020 23:30,8.499716598,2.377772009,8.826039993,1.2655,0,1.2655,7.234216598,2.377772009,7.61496484,15.12326308,4.554826458,15.7942879,1.2655,0,1.2655,13.85776308,4.554826458,14.58711903
12/07/2020 00:00,8.274037741,2.308196533,8.589963432,1.2515,0,1.2515,7.022537741,2.308196533,7.39214499,14.08695512,4.218810081,14.7051237,1.2515,0,1.2515,12.83545512,4.218810081,13.51100539
12/07/2020 00:30,8.665202141,2.434300924,9.000641596,1.259,0,1.259,7.406202141,2.434300924,7.796002254,13.37544738,3.982483664,13.95574321,1.259,0,1.259,12.11644738,3.982483664,12.75415513
12/07/2020 01:00,8.896187104,2.509893325,9.243468477,1.26,0,1.26,7.636187104,2.509893325,8.038091688,13.04622253,3.873944005,13.6092382,1.26,0,1.26,11.78622253,3.873944005,12.40655003
12/07/2020 01:30,9.588896105,2.733795896,9.970986336,1.2715,0,1.2715,8.317396105,2.733795896,8.755153794,13.76014959,4.104820614,14.35936172,1.2715,0,1.2715,12.48864959,4.104820614,13.14594693
12/07/2020 02:00,9.408777889,2.656680618,9.776658594,1.326,0,1.326,8.082777889,2.656680618,8.508187252,13.60982451,4.037497869,14.19608088,1.326,0,1.326,12.28382451,4.037497869,12.93034159
12/07/2020 02:30,9.357360067,2.655885918,9.726968564,1.277,0,1.277,8.080360067,2.655885918,8.505642176,13.44125374,3.998196855,14.02329776,1.277,0,1.277,12.16425374,3.998196855,12.80447762
12/07/2020 03:00,9.227592151,2.608631689,9.589234391,1.291,0,1.291,7.936592151,2.608631689,8.354307528,12.99986145,3.848516648,13.55756166,1.291,0,1.291,11.70886145,3.848516648,12.32511732
12/07/2020 03:30,9.136519987,2.558647986,9.488028088,1.352,0,1.352,7.784519987,2.558647986,8.194231565,12.82967004,3.772527708,13.37282314,1.352,0,1.352,11.47767004,3.772527708,12.08175794
12/07/2020 04:00,8.930381626,2.53148607,9.282248527,1.2285,0,1.2285,7.701881626,2.53148607,8.107243817,12.69244898,3.768017813,13.23994786,1.2285,0,1.2285,11.46394898,3.768017813,12.06731472
12/07/2020 04:30,8.862372538,2.527703216,9.215797879,1.172,0,1.172,7.690372538,2.527703216,8.095128987,12.61879765,3.762380443,13.16774699,1.172,0,1.172,11.44679765,3.762380443,12.04926068
12/07/2020 05:00,8.787791773,2.508941676,9.138931698,1.1545,0,1.1545,7.633291773,2.508941676,8.035043972,12.62873978,3.771400234,13.17985311,1.1545,0,1.1545,11.47423978,3.771400234,12.07814714
12/07/2020 05:30,8.780863797,2.517182452,9.134537565,1.1225,0,1.1225,7.658363797,2.517182452,8.061435576,12.68679928,3.80100136,13.2439604,1.1225,0,1.1225,11.56429928,3.80100136,12.17294661
12/07/2020 06:00,8.971422347,2.518680775,9.318270858,1.3085,0,1.3085,7.662922347,2.518680775,8.06623405,12.70735143,3.746621281,13.24816785,1.3085,0,1.3085,11.39885143,3.746621281,11.99879098
12/07/2020 06:30,9.398326419,2.481014915,9.720286749,1.85,0,1.85,7.548326419,2.481014915,7.945606757,12.8641188,3.620165783,13.36380009,1.85,0,1.85,11.0141188,3.620165783,11.59380926
12/07/2020 07:00,10.20993971,2.389842313,10.48590555,2.939,0,2.939,7.270939712,2.389842313,7.65362075,13.04271383,3.320930139,13.4588618,2.939,0,2.939,10.10371383,3.320930139,10.63548824
12/07/2020 07:30,11.73158586,2.168850287,11.93038215,5.133,0,5.133,6.598585856,2.168850287,6.945879848,13.25198779,2.668582236,13.51800693,5.133,0,5.133,8.118987788,2.668582236,8.546302935
12/07/2020 08:00,13.2845899,1.768185691,13.4017465,7.905,0,7.905,5.379589897,1.768185691,5.662726207,12.90546167,1.643572269,13.0096991,7.905,0,7.905,5.000461668,1.643572269,5.263643861
12/07/2020 08:30,15.81207085,1.427991382,15.87642101,11.4675,0,11.4675,4.34457085,1.427991382,4.573232474,15.17418074,1.218327043,15.22301159,11.4675,0,11.4675,3.706680743,1.218327043,3.901769204
12/07/2020 09:00,16.58122697,1.380876526,16.63862698,12.38,0,12.38,4.201226966,1.380876526,4.422344175,16.62521901,1.395336013,16.68367075,12.38,0,12.38,4.245219013,1.395336013,4.468651593
12/07/2020 09:30,17.95915565,1.427690571,18.0158145,13.6155,0,13.6155,4.343655652,1.427690571,4.572269107,19.13722355,1.814902765,19.22309021,13.6155,0,13.6155,5.521723553,1.814902765,5.812340583
12/07/2020 10:00,20.80443203,1.011996018,20.82903089,17.7255,0,17.7255,3.078932028,1.011996018,3.240981082,27.21755595,3.119887917,27.39578531,17.7255,0,17.7255,9.492055954,3.119887917,9.991637846
12/07/2020 10:30,27.25724313,1.763141453,27.31420822,21.893,0,21.893,5.36424313,1.763141453,5.646571716,36.04707771,4.652220366,36.3460447,21.893,0,21.893,14.15407771,4.652220366,14.89902917
12/07/2020 11:00,30.6331228,2.302965546,30.71956808,23.6265,0,23.6265,7.006622801,2.302965546,7.375392422,40.43712349,5.525384741,40.81287582,23.6265,0,23.6265,16.81062349,5.525384741,17.69539315
12/07/2020 11:30,31.96480006,2.401957723,32.05491918,24.657,0,24.657,7.307800057,2.401957723,7.692421112,42.83197983,5.973826984,43.24656178,24.657,0,24.657,18.17497983,5.973826984,19.13155772
12/07/2020 12:00,29.2074721,1.885815882,29.26828878,23.47,0,23.47,5.737472098,1.885815882,6.039444313,41.16978688,5.817638613,41.57879593,23.47,0,23.47,17.69978688,5.817638613,18.63135461
12/07/2020 12:30,34.12398568,2.695862324,34.23030926,25.922,0,25.922,8.20198568,2.695862324,8.633669136,45.92977489,6.576237587,46.39818016,25.922,0,25.922,20.00777489,6.576237587,21.06081568
12/07/2020 13:00,36.73588333,3.060175013,36.86312242,27.4255,0,27.4255,9.310383327,3.060175013,9.800403502,50.32999969,7.528344984,50.88992874,27.4255,0,27.4255,22.90449969,7.528344984,24.10999967
12/07/2020 13:30,34.48612201,2.633457154,34.58652495,26.474,0,26.474,8.012122011,2.633457154,8.433812643,49.48296558,7.562681262,50.05754719,26.474,0,26.474,23.00896558,7.562681262,24.21996377
12/07/2020 14:00,34.51568871,2.737178913,34.62405112,26.188,0,26.188,8.327688713,2.737178913,8.765988119,49.44164044,7.643102001,50.02891982,26.188,0,26.188,23.25364044,7.643102001,24.47751626
12/07/2020 14:30,35.874393,2.920487447,35.99307322,26.989,0,26.989,8.885392999,2.920487447,9.353045262,50.95516891,7.877298782,51.56046038,26.989,0,26.989,23.96616891,7.877298782,25.22754622
12/07/2020 15:00,34.41663784,2.735518773,34.52517956,26.094,0,26.094,8.322637845,2.735518773,8.760671415,49.31191217,7.631358685,49.898921,26.094,0,26.094,23.21791217,7.631358685,24.43990754
12/07/2020 15:30,32.01474196,2.278517745,32.09572161,25.0825,0,25.0825,6.932241957,2.278517745,7.297096797,46.3701039,6.996897038,46.89502216,25.0825,0,25.0825,21.2876039,6.996897038,22.4080041
12/07/2020 16:00,30.14634027,2.069178284,30.21726875,23.851,0,23.851,6.295340271,2.069178284,6.626673969,43.27068921,6.382943172,43.73893584,23.851,0,23.851,19.41968921,6.382943172,20.44177812
12/07/2020 16:30,27.17221185,1.74373881,27.22810537,21.867,0,21.867,5.305211851,1.74373881,5.584433527,38.02963083,5.312399851,38.39888557,21.867,0,21.867,16.16263083,5.312399851,17.01329561
12/07/2020 17:00,24.03127554,1.514831265,24.07897253,19.4225,0,19.4225,4.608775542,1.514831265,4.851342676,31.33793991,3.916415705,31.58171607,19.4225,0,19.4225,11.91543991,3.916415705,12.54256833
12/07/2020 17:30,20.59413448,1.208286971,20.62954998,16.918,0,16.918,3.676134477,1.208286971,3.869615239,23.31678236,2.103178055,23.41144373,16.918,0,16.918,6.398782363,2.103178055,6.735560383
12/07/2020 18:00,17.76196478,1.531656354,17.82788165,13.102,0,13.102,4.65996478,1.531656354,4.905226084,15.30581468,0.724358857,15.3229455,13.102,0,13.102,2.203814682,0.724358857,2.319804929
12/07/2020 18:30,15.91176622,1.642028949,15.99626716,10.916,0,10.916,4.995766217,1.642028949,5.258701281,14.352522,1.129530157,14.39689988,10.916,0,10.916,3.436521997,1.129530157,3.617391576
12/07/2020 19:00,14.55699114,2.234884661,14.72754903,7.7575,0,7.7575,6.79949114,2.234884661,7.157359095,15.40971459,2.515161306,15.61362675,7.7575,0,7.7575,7.652214593,2.515161306,8.054962729
