Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/07/2020 19:30,12.69009729,2.572149442,12.94814743,4.8645,0,4.8645,7.825597287,2.572149442,8.237470828,16.52914266,3.833982635,16.96796923,4.8645,0,4.8645,11.66464266,3.833982635,12.27857122
12/07/2020 20:00,11.5392572,2.862265726,11.88894536,2.831,0,2.831,8.708257202,2.862265726,9.166586529,17.12888479,4.699487467,17.76186579,2.831,0,2.831,14.29788479,4.699487467,15.05040504
12/07/2020 20:30,10.8477486,2.916495777,11.23296922,1.9745,0,1.9745,8.873248604,2.916495777,9.340261688,17.48958375,5.099561419,18.21787766,1.9745,0,1.9745,15.51508375,5.099561419,16.33166711
12/07/2020 21:00,10.26622935,2.87885512,10.66223579,1.5075,0,1.5075,8.758729353,2.87885512,9.219715109,17.26010437,5.177630672,18.01996288,1.5075,0,1.5075,15.75260437,5.177630672,16.58168881
12/07/2020 21:30,9.940489852,2.880584162,10.34944943,1.1765,0,1.1765,8.763989852,2.880584162,9.225252475,17.11454886,5.238583328,17.89833897,1.1765,0,1.1765,15.93804886,5.238583328,16.77689354
12/07/2020 22:00,9.987170251,2.906445159,10.40148995,1.1445,0,1.1445,8.842670251,2.906445159,9.308073949,16.89631192,5.177370207,17.67174352,1.1445,0,1.1445,15.75181192,5.177370207,16.58085466
12/07/2020 22:30,9.672591975,2.794173809,10.06809032,1.1715,0,1.1715,8.501091975,2.794173809,8.948517868,16.34032286,4.985750967,17.08402364,1.1715,0,1.1715,15.16882286,4.985750967,15.96718196
12/07/2020 23:00,8.89436175,2.544133876,9.251069566,1.154,0,1.154,7.74036175,2.544133876,8.147749211,15.1406234,4.597180797,15.82316492,1.154,0,1.154,13.9866234,4.597180797,14.72276147
12/07/2020 23:30,8.323895188,2.360246109,8.652051364,1.143,0,1.143,7.180895188,2.360246109,7.55883704,14.20795797,4.294244019,14.8427289,1.143,0,1.143,13.06495797,4.294244019,13.75258734
13/07/2020 00:00,9.061006047,2.605316547,9.428123084,1.1345,0,1.1345,7.926506047,2.605316547,8.343690576,13.56645863,4.086187197,14.16847647,1.1345,0,1.1345,12.43195863,4.086187197,13.08627224
13/07/2020 00:30,9.571264623,2.771880036,9.964558465,1.138,0,1.138,8.433264623,2.771880036,8.877120655,13.41416824,4.034981374,14.00789008,1.138,0,1.138,12.27616824,4.034981374,12.92228236
13/07/2020 01:00,9.443922497,2.730353388,9.830691825,1.137,0,1.137,8.306922497,2.730353388,8.744128945,13.11505777,3.936997201,13.6932351,1.137,0,1.137,11.97805777,3.936997201,12.60848187
13/07/2020 01:30,8.639845439,2.467216434,8.985214864,1.1335,0,1.1335,7.506345439,2.467216434,7.901416252,13.60181514,4.098137004,14.20577706,1.1335,0,1.1335,12.46831514,4.098137004,13.12454225
13/07/2020 02:00,8.477625734,2.414226079,8.814682391,1.1325,0,1.1325,7.345125734,2.414226079,7.731711299,13.54036137,4.07826681,14.14120384,1.1325,0,1.1325,12.40786137,4.07826681,13.0609067
13/07/2020 02:30,8.328283561,2.363660602,8.657205006,1.137,0,1.137,7.191283561,2.363660602,7.56977217,13.3860144,4.026056337,13.97835867,1.137,0,1.137,12.2490144,4.026056337,12.89369937
13/07/2020 03:00,8.407059486,2.387745234,8.739563863,1.1425,0,1.1425,7.264559486,2.387745234,7.646904722,13.10273675,3.931139713,13.67975035,1.1425,0,1.1425,11.96023675,3.931139713,12.58972289
13/07/2020 03:30,8.38988434,2.382757405,8.72167943,1.1405,0,1.1405,7.24938434,2.382757405,7.630930884,12.73828086,3.812006223,13.29643526,1.1405,0,1.1405,11.59778086,3.812006223,12.20819038
13/07/2020 04:00,8.39388434,2.382757405,8.725527328,1.1445,0,1.1445,7.24938434,2.382757405,7.630930884,12.74228086,3.812006223,13.3002674,1.1445,0,1.1445,11.59778086,3.812006223,12.20819038
13/07/2020 04:30,8.460224531,2.401932898,8.794582466,1.1525,0,1.1525,7.307724531,2.401932898,7.692341611,12.74680847,3.810864904,13.30427816,1.1525,0,1.1525,11.59430847,3.810864904,12.20453523
13/07/2020 05:00,8.503678351,2.416215478,8.840285218,1.1525,0,1.1525,7.351178351,2.416215478,7.738082475,12.83190365,3.838834337,13.39381948,1.1525,0,1.1525,11.67940365,3.838834337,12.2941091
13/07/2020 05:30,8.509879303,2.416938896,8.84644784,1.1565,0,1.1565,7.353379303,2.416938896,7.740399266,12.93000387,3.869763585,13.49666886,1.1565,0,1.1565,11.77350387,3.869763585,12.39316197
13/07/2020 06:00,8.7768977,2.482188738,9.12113996,1.225,0,1.225,7.5518977,2.482188738,7.949366,13.07727938,3.895655842,13.64519587,1.225,0,1.225,11.85227938,3.895655842,12.47608356
13/07/2020 06:30,9.045814839,2.414945603,9.362624011,1.6985,0,1.6985,7.347314839,2.414945603,7.73401562,14.13201654,4.086699257,14.71105034,1.6985,0,1.6985,12.43351654,4.086699257,13.08791214
13/07/2020 07:00,9.550146823,2.236579252,9.808546839,2.7455,0,2.7455,6.804646823,2.236579252,7.162786129,14.71912165,3.935539116,15.23617439,2.7455,0,2.7455,11.97362165,3.935539116,12.60381226
13/07/2020 07:30,10.79924444,1.913679204,10.96749053,4.977,0,4.977,5.82224444,1.913679204,6.128678358,14.29868657,3.063890209,14.62326437,4.977,0,4.977,9.321686569,3.063890209,9.812301652
13/07/2020 08:00,12.41256518,2.119869558,12.59228419,5.963,0,5.963,6.449565175,2.119869558,6.789015974,14.2579721,2.726425482,14.51630684,5.963,0,5.963,8.2949721,2.726425482,8.731549579
13/07/2020 08:30,14.94146075,2.760933583,15.19440698,6.5415,0,6.5415,8.39996075,2.760933583,8.842063947,13.74044411,2.366178503,13.94269002,6.5415,0,6.5415,7.19894411,2.366178503,7.577835906
13/07/2020 09:00,15.69135434,2.17189669,15.84095124,9.0835,0,9.0835,6.607854337,2.17189669,6.955636144,13.13247825,1.330834792,13.19973887,9.0835,0,9.0835,4.048978246,1.330834792,4.262082364
13/07/2020 09:30,18.21501401,1.272998144,18.25944302,14.342,0,14.342,3.873014008,1.272998144,4.07685685,17.31298256,0.976514744,17.34050017,14.342,0,14.342,2.970982559,0.976514744,3.127350062
13/07/2020 10:00,21.11935857,1.272618371,21.15766679,17.2475,0,17.2475,3.871858574,1.272618371,4.075640604,23.4863981,2.050626641,23.57574952,17.2475,0,17.2475,6.238898104,2.050626641,6.567261162
13/07/2020 10:30,26.84447935,2.150901997,26.93051153,20.3005,0,20.3005,6.543979351,2.150901997,6.888399317,29.71974684,3.09595672,29.88056727,20.3005,0,20.3005,9.419246842,3.09595672,9.914996676
13/07/2020 11:00,28.65321496,2.718123863,28.78185062,20.3835,0,20.3835,8.269714963,2.718123863,8.704963119,30.07155698,3.184310339,30.23968207,20.3835,0,20.3835,9.688056979,3.184310339,10.19795472
13/07/2020 11:30,26.22721029,2.195678942,26.31895829,19.547,0,19.547,6.680210291,2.195678942,7.031800307,27.12219132,2.489844982,27.23623671,19.547,0,19.547,7.575191324,2.489844982,7.973885604
13/07/2020 12:00,24.89436076,1.729654337,24.9543764,19.632,0,19.632,5.262360758,1.729654337,5.539327113,29.75520499,3.327336573,29.94066453,19.632,0,19.632,10.12320499,3.327336573,10.65600525
13/07/2020 12:30,24.52271729,1.70873574,24.5821773,19.324,0,19.324,5.198717287,1.70873574,5.472333986,29.23760252,3.258443574,29.4186141,19.324,0,19.324,9.913602522,3.258443574,10.43537108
13/07/2020 13:00,27.8194369,2.408083356,27.92346567,20.493,0,20.493,7.326436898,2.408083356,7.71203884,30.4870763,3.284894025,30.66353453,20.493,0,20.493,9.994076296,3.284894025,10.52008031
13/07/2020 13:30,19.78692897,1.710613078,19.860734,14.5825,0,14.5825,5.204428967,1.710613078,5.478346281,16.77445166,0.720459669,16.78991634,14.5825,0,14.5825,2.191951658,0.720459669,2.307317535
13/07/2020 14:00,21.96950316,1.676618661,22.03338647,16.8685,0,16.8685,5.101003164,1.676618661,5.369477015,21.76213851,1.608461194,21.82149903,16.8685,0,16.8685,4.893638508,1.608461194,5.15119843
13/07/2020 14:30,20.73482254,1.691350078,20.80369032,15.589,0,15.589,5.145822542,1.691350078,5.416655308,20.80877656,1.715657587,20.87938368,15.589,0,15.589,5.219776556,1.715657587,5.494501638
13/07/2020 15:00,20.64697987,1.745305981,20.72061463,15.337,0,15.337,5.309979866,1.745305981,5.58945249,19.45528124,1.353613583,19.50231365,15.337,0,15.337,4.118281236,1.353613583,4.33503288
13/07/2020 15:30,16.95193642,1.650137653,17.03206102,11.9315,0,11.9315,5.020436423,1.650137653,5.284669918,15.25945861,1.093847098,15.29861362,11.9315,0,11.9315,3.327958611,1.093847098,3.503114328
13/07/2020 16:00,14.89763806,2.325321081,15.07802169,7.823,0,7.823,7.074638063,2.325321081,7.446987435,15.86538937,2.643405555,16.08409689,7.823,0,7.823,8.042389374,2.643405555,8.465673025
13/07/2020 16:30,14.97135354,3.519665602,15.37951471,4.263,0,4.263,10.70835354,3.519665602,11.2719511,17.33139959,4.295375225,17.85574585,4.263,0,4.263,13.06839959,4.295375225,13.75621009
13/07/2020 17:00,15.99399193,4.123010764,16.51687004,3.45,0,3.45,12.54399193,4.123010764,13.20420204,18.7027111,5.0133237,19.36297542,3.45,0,3.45,15.2527111,5.0133237,16.05548537
13/07/2020 17:30,16.51959303,3.83051514,16.95788313,4.8655,0,4.8655,11.65409303,3.83051514,12.26746635,19.65917744,4.86244663,20.25158376,4.8655,0,4.8655,14.79367744,4.86244663,15.57229204
13/07/2020 18:00,16.25213109,3.86257435,16.70482702,4.5005,0,4.5005,11.75163109,3.86257435,12.37013799,20.20188683,5.160796281,20.85066066,4.5005,0,4.5005,15.70138683,5.160796281,16.52777561
13/07/2020 18:30,16.37562774,4.088214887,16.8782311,3.9375,0,3.9375,12.43812774,4.088214887,13.09276604,20.21495218,5.350139806,20.91096095,3.9375,0,3.9375,16.27745218,5.350139806,17.13416019
13/07/2020 19:00,16.47876517,4.26870763,17.022678,3.4915,0,3.4915,12.98726517,4.26870763,13.67080544,19.52713711,5.270659033,20.22594695,3.4915,0,3.4915,16.03563711,5.270659033,16.87961801
13/07/2020 19:30,15.81043031,4.214200348,16.36243231,2.989,0,2.989,12.82143031,4.214200348,13.49624243,19.36603866,5.382872298,20.1002181,2.989,0,2.989,16.37703866,5.382872298,17.23898807
13/07/2020 20:00,15.13340342,4.093728784,15.67732485,2.6785,0,2.6785,12.45490342,4.093728784,13.11042465,18.64639071,5.24839187,19.37094483,2.6785,0,2.6785,15.96789071,5.24839187,16.80830601
13/07/2020 20:30,14.27847492,3.852005127,14.78894146,2.559,0,2.559,11.71947492,3.852005127,12.33628939,18.44109309,5.220191555,19.16570672,2.559,0,2.559,15.88209309,5.220191555,16.71799272
13/07/2020 21:00,14.05375496,3.965493189,14.60250543,1.989,0,1.989,12.06475496,3.965493189,12.69974207,17.97897279,5.255649899,18.73139927,1.989,0,1.989,15.98997279,5.255649899,16.83155031
13/07/2020 21:30,13.06422927,3.732776397,13.58704184,1.7075,0,1.7075,11.35672927,3.732776397,11.95445186,17.41686841,5.163419699,18.16612805,1.7075,0,1.7075,15.70936841,5.163419699,16.53617727
13/07/2020 22:00,12.45573226,3.540497179,12.94914617,1.684,0,1.684,10.77173226,3.540497179,11.33866554,16.6846304,4.93046878,17.39788533,1.684,0,1.684,15.0006304,4.93046878,15.79013726
13/07/2020 22:30,11.78550705,3.3037706,12.23981522,1.734,0,1.734,10.05150705,3.3037706,10.58053373,15.77101377,4.613743311,16.43202674,1.734,0,1.734,14.03701377,4.613743311,14.77580397
13/07/2020 23:00,11.5749285,3.306702941,12.03799212,1.5145,0,1.5145,10.0604285,3.306702941,10.58992474,14.46978539,4.258196384,15.08333271,1.5145,0,1.5145,12.95528539,4.258196384,13.63714251
13/07/2020 23:30,11.30578694,3.22021249,11.75544924,1.5085,0,1.5085,9.797286936,3.22021249,10.31293362,13.85269502,4.057340696,14.43465181,1.5085,0,1.5085,12.34419502,4.057340696,12.9938895
14/07/2020 00:00,10.81861681,3.042995841,11.23842931,1.5605,0,1.5605,9.258116814,3.042995841,9.74538612,12.96461949,3.748352811,13.49561067,1.5605,0,1.5605,11.40411949,3.748352811,12.00433631
14/07/2020 00:30,10.33697884,2.940729733,10.74714022,1.39,0,1.39,8.946978837,2.940729733,9.41787246,12.83135467,3.760591423,13.37107739,1.39,0,1.39,11.44135467,3.760591423,12.04353123
14/07/2020 01:00,10.82616941,3.135866387,11.27118459,1.2855,0,1.2855,9.540669406,3.135866387,10.0428099,12.33256907,3.630996011,12.85598661,1.2855,0,1.2855,11.04706907,3.630996011,11.62849376
14/07/2020 01:30,10.63676742,3.075092044,11.07235351,1.281,0,1.281,9.355767423,3.075092044,9.848176234,12.87440627,3.810568365,13.426495,1.281,0,1.281,11.59340627,3.810568365,12.20358555
14/07/2020 02:00,10.45702109,2.991853998,10.87660243,1.3545,0,1.3545,9.102521087,2.991853998,9.581601144,12.954803,3.812835212,13.504245,1.3545,0,1.3545,11.600303,3.812835212,12.21084526
14/07/2020 02:30,10.12529215,2.881833918,10.52741696,1.3575,0,1.3575,8.767792153,2.881833918,9.229254898,12.84257506,3.774961618,13.38589068,1.3575,0,1.3575,11.48507506,3.774961618,12.08955269
14/07/2020 03:00,9.900488052,2.836704243,10.29886181,1.27,0,1.27,8.630488052,2.836704243,9.084724265,12.55762373,3.710062506,13.09421542,1.27,0,1.27,11.28762373,3.710062506,11.88170919
14/07/2020 03:30,9.831639563,2.81259576,10.22603694,1.2745,0,1.2745,8.557139563,2.81259576,9.007515329,12.52118366,3.696606156,13.05545623,1.2745,0,1.2745,11.24668366,3.696606156,11.83861438
14/07/2020 04:00,9.797639563,2.81259576,10.19335254,1.2405,0,1.2405,8.557139563,2.81259576,9.007515329,12.48718366,3.696606156,13.02285118,1.2405,0,1.2405,11.24668366,3.696606156,11.83861438
14/07/2020 04:30,10.08196718,2.913609461,10.49453106,1.2175,0,1.2175,8.864467176,2.913609461,9.331018079,12.37658131,3.667812656,12.90862559,1.2175,0,1.2175,11.15908131,3.667812656,11.74640138
14/07/2020 05:00,10.45361895,3.054500488,10.89073563,1.1605,0,1.1605,9.293118955,3.054500488,9.782230478,12.1118614,3.599538424,12.63542099,1.1605,0,1.1605,10.9513614,3.599538424,11.52774885
14/07/2020 05:30,10.65835409,3.103716046,11.10106144,1.2155,0,1.2155,9.442854089,3.103716046,9.939846409,12.3917983,3.673471605,12.92482335,1.2155,0,1.2155,11.1762983,3.673471605,11.76452452
14/07/2020 06:00,10.6242594,3.069994804,11.05892201,1.284,0,1.284,9.340259402,3.069994804,9.831852002,12.66103937,3.739452003,13.20172031,1.284,0,1.284,11.37703937,3.739452003,11.97583091
14/07/2020 06:30,10.76528362,2.996377523,11.17450713,1.649,0,1.649,9.116283617,2.996377523,9.596088017,13.98984357,4.056239128,14.56601521,1.649,0,1.649,12.34084357,4.056239128,12.99036166
14/07/2020 07:00,11.06043725,2.704556534,11.38630309,2.832,0,2.832,8.228437248,2.704556534,8.661512892,15.21455371,4.069948587,15.74951194,2.832,0,2.832,12.38255371,4.069948587,13.03426707
14/07/2020 07:30,12.75030563,3.004108835,13.09942608,3.6105,0,3.6105,9.139805629,3.004108835,9.62084803,15.78585426,4.00184542,16.28520683,3.6105,0,3.6105,12.17535426,4.00184542,12.81616238
14/07/2020 08:00,15.17475573,2.962678238,15.46126366,6.161,0,6.161,9.013755735,2.962678238,9.488163932,16.58870671,3.427421448,16.93907931,6.161,0,6.161,10.42770671,3.427421448,10.97653338
14/07/2020 08:30,16.27500078,2.69208742,16.49615061,8.0845,0,8.0845,8.19050078,2.69208742,8.621579768,17.28444808,3.023876702,17.54696486,8.0845,0,8.0845,9.199948079,3.023876702,9.684155873
14/07/2020 09:00,16.42792088,2.564203041,16.62683739,8.6265,0,8.6265,7.80142088,2.564203041,8.212021979,17.51683329,2.922111243,17.75889025,8.6265,0,8.6265,8.890333293,2.922111243,9.358245572
14/07/2020 09:30,17.03283533,3.080701993,17.30919421,7.66,0,7.66,9.372835329,3.080701993,9.866142451,18.07042473,3.421741137,18.39153507,7.66,0,7.66,10.41042473,3.421741137,10.95834182
14/07/2020 10:00,17.94921645,3.581741837,18.30309388,7.052,0,7.052,10.89721645,3.581741837,11.47075416,16.4030463,3.073540286,16.68851635,7.052,0,7.052,9.351046303,3.073540286,9.843206634
14/07/2020 10:30,21.45585595,3.014478923,21.66658343,12.2845,0,12.2845,9.171355947,3.014478923,9.654058892,15.14231455,0.939318218,15.17142079,12.2845,0,12.2845,2.85781455,0.939318218,3.008225843
14/07/2020 11:00,22.91590339,2.823857736,23.0892356,14.3245,0,14.3245,8.59140339,2.823857736,9.043582516,18.3460065,1.321805265,18.39356202,14.3245,0,14.3245,4.021506499,1.321805265,4.233164736
14/07/2020 11:30,27.73541242,2.614160243,27.85833692,19.782,0,19.782,7.953412417,2.614160243,8.372013071,29.79044419,3.289616522,29.97152218,19.782,0,19.782,10.00844419,3.289616522,10.53520441
14/07/2020 12:00,30.38358516,2.725476591,30.50558096,22.0915,0,22.0915,8.292085161,2.725476591,8.728510696,35.72217625,4.480186625,36.002027,22.0915,0,22.0915,13.63067625,4.480186625,14.34808026
14/07/2020 12:30,32.98214427,2.966092785,33.11524645,23.958,0,23.958,9.024144273,2.966092785,9.499099234,40.13050549,5.315645497,40.48102714,23.958,0,23.958,16.17250549,5.315645497,17.02368999
14/07/2020 13:00,34.62126134,3.355293242,34.78346919,24.413,0,24.413,10.20826134,3.355293242,10.74553825,41.2436871,5.53197933,41.61303307,24.413,0,24.413,16.8306871,5.53197933,17.71651274
14/07/2020 13:30,37.39576991,3.992614542,37.60830465,25.2485,0,25.2485,12.14726991,3.992614542,12.78659991,43.19087038,5.897371954,43.59163085,25.2485,0,25.2485,17.94237038,5.897371954,18.88670567
14/07/2020 14:00,34.82382756,3.299110028,34.97975262,24.7865,0,24.7865,10.03732756,3.299110028,10.56560796,40.8947644,5.294530469,41.23607411,24.7865,0,24.7865,16.1082644,5.294530469,16.95606778
14/07/2020 14:30,25.08638497,1.98537853,25.16482543,19.046,0,19.046,6.040384973,1.98537853,6.358299971,29.88362407,3.56215477,30.09518125,19.046,0,19.046,10.83762407,3.56215477,11.40802534
14/07/2020 15:00,21.88213672,1.789401206,21.95517852,16.438,0,16.438,5.444136719,1.789401206,5.73067023,24.37869903,2.609981554,24.51801317,16.438,0,16.438,7.940699026,2.609981554,8.358630553
14/07/2020 15:30,19.71030583,2.323075436,19.84673362,12.6425,0,12.6425,7.067805833,2.323075436,7.439795613,15.84764893,1.053481509,15.88262573,12.6425,0,12.6425,3.205148934,1.053481509,3.373840983
14/07/2020 16:00,19.71887107,3.208900541,19.97826116,9.956,0,9.956,9.762871069,3.208900541,10.27670639,11.91854918,0.645058723,11.93599244,9.956,0,9.956,1.962549185,0.645058723,2.065841247
14/07/2020 16:30,20.51252056,3.178382056,20.75730263,10.8425,0,10.8425,9.670020563,3.178382056,10.17896901,12.90129228,0.676692297,12.91902685,10.8425,0,10.8425,2.058792276,0.676692297,2.167149765
14/07/2020 17:00,19.35233202,2.608053161,19.52728081,11.4175,0,11.4175,7.934832015,2.608053161,8.352454753,13.72406832,0.758132344,13.74499239,11.4175,0,11.4175,2.306568319,0.758132344,2.427966652
14/07/2020 17:30,20.24485312,3.807921422,20.5998627,8.6595,0,8.6595,11.58535312,3.807921422,12.19510854,14.20288391,1.822022179,14.31927638,8.6595,0,8.6595,5.543383905,1.822022179,5.835140953
14/07/2020 18:00,20.19506652,3.95014744,20.57776413,8.177,0,8.177,12.01806652,3.95014744,12.65059634,15.24712493,2.323837685,15.42319812,8.177,0,8.177,7.070124927,2.323837685,7.442236766
14/07/2020 18:30,17.59297934,3.318716619,17.90326233,7.496,0,7.496,10.09697934,3.318716619,10.62839931,17.28634413,3.2179305,17.58330942,7.496,0,7.496,9.790344132,3.2179305,10.3056254
14/07/2020 19:00,15.44966241,3.255833786,15.78900004,5.544,0,5.544,9.905662412,3.255833786,10.42701307,18.29580053,4.191314147,18.76974777,5.544,0,5.544,12.75180053,4.191314147,13.42294793
14/07/2020 19:30,14.390012,3.355046947,14.77595294,4.1825,0,4.1825,10.207512,3.355046947,10.74474947,18.78865541,4.800811119,19.39230155,4.1825,0,4.1825,14.60615541,4.800811119,15.37490043
14/07/2020 20:00,13.5081467,3.412939626,13.9326302,3.1245,0,3.1245,10.3836467,3.412939626,10.93015443,18.77571432,5.144305373,19.46769955,3.1245,0,3.1245,15.65121432,5.144305373,16.47496244
14/07/2020 20:30,13.12366175,3.559537681,13.59782358,2.294,0,2.294,10.82966175,3.559537681,11.39964394,18.32648838,5.269624096,19.06906171,2.294,0,2.294,16.03248838,5.269624096,16.87630355
14/07/2020 21:00,12.71877472,3.40722973,13.16724895,2.3525,0,2.3525,10.36627472,3.40722973,10.91186813,17.39772205,4.945125346,18.08687362,2.3525,0,2.3525,15.04522205,4.945125346,15.83707584
14/07/2020 21:30,12.23047804,3.442137073,12.70562477,1.758,0,1.758,10.47247804,3.442137073,11.02366109,17.18172237,5.069532387,17.91400967,1.758,0,1.758,15.42372237,5.069532387,16.23549724
14/07/2020 22:00,11.06515148,3.144241938,11.50320975,1.499,0,1.499,9.566151476,3.144241938,10.06963313,17.54666402,5.274612088,18.32230746,1.499,0,1.499,16.04766402,5.274612088,16.89227791
14/07/2020 22:30,10.28517743,2.935536063,10.6958986,1.354,0,1.354,8.931177433,2.935536063,9.401239403,16.83507908,5.088384625,17.58725521,1.354,0,1.354,15.48107908,5.088384625,16.29587272
14/07/2020 23:00,10.72047092,3.086005506,11.15580238,1.3315,0,1.3315,9.388970923,3.086005506,9.883127288,15.56215523,4.677390179,16.24988167,1.3315,0,1.3315,14.23065523,4.677390179,14.97963708
14/07/2020 23:30,10.51086623,3.001663622,10.93107009,1.3785,0,1.3785,9.132366228,3.001663622,9.613017082,14.38958731,4.276537589,15.01162871,1.3785,0,1.3785,13.01108731,4.276537589,13.69588138
15/07/2020 00:00,10.05067234,2.84826876,10.44646588,1.385,0,1.385,8.665672343,2.84826876,9.121760361,13.59794486,4.014200851,14.1780786,1.385,0,1.385,12.21294486,4.014200851,12.85573143
15/07/2020 00:30,9.728087921,2.727449603,10.10320127,1.43,0,1.43,8.298087921,2.727449603,8.734829391,13.08413746,3.830529743,13.63332722,1.43,0,1.43,11.65413746,3.830529743,12.26751312
15/07/2020 01:00,9.681141848,2.715306016,10.05472,1.42,0,1.42,8.261141848,2.715306016,8.695938788,12.0636068,3.498384376,12.56062507,1.42,0,1.42,10.6436068,3.498384376,11.20379663
15/07/2020 01:30,9.440993363,2.603175931,9.79330795,1.521,0,1.521,7.919993363,2.603175931,8.336835119,12.71948404,3.680763706,13.24134796,1.521,0,1.521,11.19848404,3.680763706,11.78787794
15/07/2020 02:00,9.039615702,2.465990528,9.369939238,1.537,0,1.537,7.502615702,2.465990528,7.897490212,12.65178223,3.65325225,13.16866909,1.537,0,1.537,11.11478223,3.65325225,11.69977076
15/07/2020 02:30,8.994082078,2.468937634,9.326798243,1.4825,0,1.4825,7.511582078,2.468937634,7.906928504,12.49437704,3.619428952,13.00806379,1.4825,0,1.4825,11.01187704,3.619428952,11.59144952
15/07/2020 03:00,8.964458629,2.491247577,9.304183629,1.385,0,1.385,7.579458629,2.491247577,7.978377505,12.05077839,3.505671826,12.55033843,1.385,0,1.385,10.66577839,3.505671826,11.22713515
15/07/2020 03:30,8.660784505,2.406389846,8.988876478,1.3395,0,1.3395,7.321284505,2.406389846,7.706615269,11.8364809,3.450190775,12.32907525,1.3395,0,1.3395,10.4969809,3.450190775,11.04945358
15/07/2020 04:00,8.661784505,2.406389846,8.989839982,1.3405,0,1.3405,7.321284505,2.406389846,7.706615269,11.64873071,3.388151587,12.13146728,1.3405,0,1.3405,10.30823071,3.388151587,10.85076917
15/07/2020 04:30,8.663635256,2.435593676,8.999482897,1.2535,0,1.2535,7.410135256,2.435593676,7.800142375,11.55557838,3.386129413,12.04148097,1.2535,0,1.2535,10.30207838,3.386129413,10.84429303
15/07/2020 05:00,8.766900663,2.499445627,9.116236926,1.1625,0,1.1625,7.604400663,2.499445627,8.004632277,11.52828931,3.407070185,12.02121382,1.1625,0,1.1625,10.36578931,3.407070185,10.91135717
15/07/2020 05:30,8.746167926,2.500190841,9.096505243,1.1395,0,1.1395,7.606667926,2.500190841,8.00701887,11.9003236,3.536911675,12.41480753,1.1395,0,1.1395,10.7608236,3.536911675,11.32718273
15/07/2020 06:00,9.127073285,2.611419303,9.493312253,1.182,0,1.182,7.945073285,2.611419303,8.363235037,12.00845855,3.558484842,12.52461142,1.182,0,1.182,10.82645855,3.558484842,11.39627216
15/07/2020 06:30,9.547652772,2.688850536,9.919051903,1.367,0,1.367,8.180652772,2.688850536,8.611213444,12.8058062,3.759753781,13.34632612,1.367,0,1.367,11.4388062,3.759753781,12.04084863
15/07/2020 07:00,10.28878173,2.769256186,10.65494295,1.8635,0,1.8635,8.42528173,2.769256186,8.868717611,13.39892084,3.791509475,13.92503586,1.8635,0,1.8635,11.53542084,3.791509475,12.14254825
15/07/2020 07:30,11.1120923,2.805677861,11.46082125,2.576,0,2.576,8.536092305,2.805677861,8.985360321,14.57121519,3.942636572,15.09518782,2.576,0,2.576,11.99521519,3.942636572,12.62654231
15/07/2020 08:00,12.30555642,2.812404089,12.62284974,3.749,0,3.749,8.556556416,2.812404089,9.00690149,15.35520095,3.814773772,15.82196875,3.749,0,3.749,11.60620095,3.814773772,12.21705363
15/07/2020 08:30,13.24486098,2.631070567,13.50366153,5.24,0,5.24,8.004860977,2.631070567,8.42616945,16.72731533,3.775697961,17.14814781,5.24,0,5.24,11.48731533,3.775697961,12.09191088
15/07/2020 09:00,13.6680729,2.186759313,13.84189774,7.015,0,7.015,6.6530729,2.186759313,7.003234632,16.11341898,2.990505703,16.38857516,7.015,0,7.015,9.098418985,2.990505703,9.577283142
15/07/2020 09:30,13.78965547,2.419823481,14.00036226,6.4275,0,6.4275,7.362155466,2.419823481,7.749637332,15.62628129,3.023493198,15.91609808,6.4275,0,6.4275,9.198781292,3.023493198,9.682927676
15/07/2020 10:00,13.86208427,2.021106262,14.00864915,7.713,0,7.713,6.149084273,2.021106262,6.472720287,15.51008002,2.56277627,15.72038182,7.713,0,7.713,7.797080023,2.56277627,8.207452655
15/07/2020 10:30,15.15072693,1.712190092,15.24716765,9.9415,0,9.9415,5.209226929,1.712190092,5.483396768,15.30106232,1.761602946,15.40213469,9.9415,0,9.9415,5.359562323,1.761602946,5.641644551
15/07/2020 11:00,15.33460031,1.92152025,15.4545206,9.4885,0,9.4885,5.846100314,1.92152025,6.153789804,14.78742755,1.741673262,14.88964202,9.4885,0,9.4885,5.298927554,1.741673262,5.577818478
15/07/2020 11:30,15.62627201,1.822478425,15.73219007,10.0815,0,10.0815,5.544772006,1.822478425,5.836602111,13.26612855,1.046736785,13.30735979,10.0815,0,10.0815,3.184628549,1.046736785,3.352240578
15/07/2020 12:00,17.97262292,1.37229654,18.02493751,13.7975,0,13.7975,4.175122917,1.37229654,4.394866228,17.48850275,1.213173935,17.53053106,13.7975,0,13.7975,3.691002748,1.213173935,3.88526605
15/07/2020 12:30,19.36384474,1.920285854,19.45882784,13.5215,0,13.5215,5.842344743,1.920285854,6.149836571,16.24187618,0.894144411,16.26646969,13.5215,0,13.5215,2.72037618,0.894144411,2.863553874
15/07/2020 13:00,19.67726885,1.503489463,19.73462414,15.103,0,15.103,4.574268847,1.503489463,4.815019839,20.70125977,1.840059003,20.78287692,15.103,0,15.103,5.59825977,1.840059003,5.892905021
15/07/2020 13:30,20.42687391,1.585859363,20.48834126,15.602,0,15.602,4.824873909,1.585859363,5.078814641,24.42318432,2.899383074,24.59468142,15.602,0,15.602,8.821184317,2.899383074,9.285457176
15/07/2020 14:00,26.29500969,1.228953054,26.32371289,22.556,0,22.556,3.739009688,1.228953054,3.935799672,37.16186186,4.800714635,37.47066636,22.556,0,22.556,14.60586186,4.800714635,15.37459143
15/07/2020 14:30,24.03677303,1.268481704,24.07022027,20.1775,0,20.1775,3.859273034,1.268481704,4.062392667,32.33114208,3.994708971,32.57699261,20.1775,0,20.1775,12.15364208,3.994708971,12.79330745
15/07/2020 15:00,24.91093245,1.896813769,24.98304341,19.14,0,19.14,5.770932453,1.896813769,6.07466574,29.75223073,3.488071562,29.95599901,19.14,0,19.14,10.61223073,3.488071562,11.17076919
15/07/2020 15:30,22.63912354,1.766882014,22.70796748,17.2635,0,17.2635,5.375623544,1.766882014,5.658551099,26.13291208,2.915234772,26.2950126,17.2635,0,17.2635,8.869412077,2.915234772,9.336223239
15/07/2020 16:00,20.67277261,1.839570198,20.75445846,15.076,0,15.076,5.596772614,1.839570198,5.891339593,21.54710376,2.12694895,21.65182654,15.076,0,15.076,6.471103764,2.12694895,6.811688172
15/07/2020 16:30,20.16308576,2.670915226,20.33921865,12.037,0,12.037,8.126085758,2.670915226,8.553774482,14.05642575,0.663753145,14.07208844,12.037,0,12.037,2.019425749,0.663753145,2.125711315
15/07/2020 17:00,21.20665264,3.322553449,21.46535529,11.098,0,11.098,10.10865264,3.322553449,10.64068699,12.64317465,0.507874347,12.65337115,11.098,0,11.098,1.54517465,0.507874347,1.626499631
15/07/2020 17:30,20.52518635,2.517945837,20.67905525,12.8645,0,12.8645,7.660686348,2.517945837,8.063880366,14.74400736,0.617764195,14.75694364,12.8645,0,12.8645,1.87950736,0.617764195,1.9784288
15/07/2020 18:00,19.4805777,1.852817841,19.56849104,13.8435,0,13.8435,5.637077704,1.852817841,5.933766004,15.72300736,0.617764195,15.7351388,13.8435,0,13.8435,1.87950736,0.617764195,1.9784288
15/07/2020 18:30,18.18985813,2.064746917,18.30666869,11.908,0,11.908,6.281858126,2.064746917,6.612482238,15.27104747,1.105380247,15.31100115,11.908,0,11.908,3.363047466,1.105380247,3.540049965
15/07/2020 19:00,16.3130284,2.722335435,16.53862164,8.0305,0,8.0305,8.282528398,2.722335435,8.718450945,16.45587091,2.7692855,16.6872595,8.0305,0,8.0305,8.425370914,2.7692855,8.868811488
15/07/2020 19:30,15.17124538,3.265392896,15.51868155,5.2365,0,5.2365,9.934745381,3.265392896,10.45762672,17.30147759,3.965566364,17.75012235,5.2365,0,5.2365,12.06497759,3.965566364,12.69997641
15/07/2020 20:00,13.41929415,3.33147443,13.82664736,3.2835,0,3.2835,10.13579415,3.33147443,10.669257,17.98183687,4.831109703,18.619508,3.2835,0,3.2835,14.69833687,4.831109703,15.47193355
15/07/2020 20:30,12.28169264,3.189285189,12.68903125,2.5785,0,2.5785,9.703192635,3.189285189,10.21388698,18.18106269,5.128314357,18.89049096,2.5785,0,2.5785,15.60256269,5.128314357,16.4237502
15/07/2020 21:00,11.46559381,3.171175082,11.89605787,1.8175,0,1.8175,9.648093813,3.171175082,10.15588822,17.94703576,5.301522029,18.71369094,1.8175,0,1.8175,16.12953576,5.301522029,16.9784587
15/07/2020 21:30,11.57190337,3.339234406,12.04406219,1.4125,0,1.4125,10.15940337,3.339234406,10.69410881,17.95212261,5.436311057,18.7571902,1.4125,0,1.4125,16.53962261,5.436311057,17.41012906
15/07/2020 22:00,11.27911034,3.25976088,11.74071425,1.3615,0,1.3615,9.917610341,3.25976088,10.43958983,17.44539712,5.286521332,18.22880107,1.3615,0,1.3615,16.08389712,5.286521332,16.93041802
15/07/2020 22:30,11.05885434,3.200184914,11.51257759,1.3225,0,1.3225,9.736354342,3.200184914,10.24879404,16.55507279,5.006704557,17.29559266,1.3225,0,1.3225,15.23257279,5.006704557,16.03428715
15/07/2020 23:00,10.68319375,3.084106643,11.11945784,1.3,0,1.3,9.383193754,3.084106643,9.877046057,15.51465637,4.672131608,16.20288172,1.3,0,1.3,14.21465637,4.672131608,14.96279618
15/07/2020 23:30,10.19242843,2.926415406,10.60422107,1.289,0,1.289,8.903428429,2.926415406,9.372029925,14.1859215,4.239013103,14.80572865,1.289,0,1.289,12.8969215,4.239013103,13.57570684
16/07/2020 00:00,9.628706727,2.730118126,10.00827349,1.3225,0,1.3225,8.306206727,2.730118126,8.743375503,13.28544367,3.932029437,13.85510264,1.3225,0,1.3225,11.96294367,3.932029437,12.59257229
16/07/2020 00:30,9.250455918,2.613845857,9.612654413,1.298,0,1.298,7.952455918,2.613845857,8.37100623,13.1958402,3.910630958,13.76311131,1.298,0,1.298,11.8978402,3.910630958,12.52404231
16/07/2020 01:00,8.985935822,2.525423228,9.33406691,1.3025,0,1.3025,7.683435822,2.525423228,8.087827181,13.10945353,3.880757957,13.67179777,1.3025,0,1.3025,11.80695353,3.880757957,12.42837214
16/07/2020 01:30,8.939908873,2.511938322,9.286108162,1.2975,0,1.2975,7.642408873,2.511938322,8.044640919,12.74523342,3.762688015,13.28904797,1.2975,0,1.2975,11.44773342,3.762688015,12.0502457
16/07/2020 02:00,8.988980993,2.544008727,9.342042587,1.249,0,1.249,7.739980993,2.544008727,8.147348414,12.85719803,3.815430181,13.41137758,1.249,0,1.249,11.60819803,3.815430181,12.21915582
16/07/2020 02:30,9.816075429,2.827858491,10.21528857,1.2125,0,1.2125,8.603575429,2.827858491,9.056395189,12.98790585,3.870388734,13.55232848,1.2125,0,1.2125,11.77540585,3.870388734,12.39516405
16/07/2020 03:00,9.79115053,2.804053578,10.18476044,1.26,0,1.26,8.53115053,2.804053578,8.980158453,12.66936058,3.750075472,13.21271219,1.26,0,1.26,11.40936058,3.750075472,12.00985324
16/07/2020 03:30,9.800763596,2.805734162,10.19446474,1.2645,0,1.2645,8.536263596,2.805734162,8.985540627,12.47992409,3.686331633,13.01297607,1.2645,0,1.2645,11.21542409,3.686331633,11.80570957
16/07/2020 04:00,10.02082094,2.890717852,10.42943441,1.226,0,1.226,8.794820945,2.890717852,9.257706258,12.26418628,3.62807638,12.78957401,1.226,0,1.226,11.03818628,3.62807638,11.61914345
16/07/2020 04:30,10.12474533,2.935887063,10.54181677,1.1925,0,1.1925,8.932245329,2.935887063,9.402363504,12.22074794,3.624809805,12.74699675,1.1925,0,1.1925,11.02824794,3.624809805,11.60868204
16/07/2020 05:00,9.994093619,2.892450897,10.40423853,1.194,0,1.194,8.800093619,2.892450897,9.263256441,12.12305883,3.592207923,12.64407028,1.194,0,1.194,10.92905883,3.592207923,11.50427246
16/07/2020 05:30,10.25210497,2.96460079,10.67213729,1.2325,0,1.2325,9.019604974,2.96460079,9.494321026,12.40936203,3.673656894,12.9417163,1.2325,0,1.2325,11.17686203,3.673656894,11.76511792
16/07/2020 06:00,10.04798324,2.893565012,10.45632276,1.2445,0,1.2445,8.803483243,2.893565012,9.266824466,12.50635749,3.701593553,13.04265205,1.2445,0,1.2445,11.26185749,3.701593553,11.85458683
16/07/2020 06:30,9.391100483,2.516438537,9.722408714,1.735,0,1.735,7.656100483,2.516438537,8.05905314,13.36096574,3.821270146,13.89667266,1.735,0,1.735,11.62596574,3.821270146,12.23785867
16/07/2020 07:00,9.557537607,2.341229242,9.840115826,2.4345,0,2.4345,7.123037607,2.341229242,7.497934323,14.26167675,3.887405007,14.78199382,2.4345,0,2.4345,11.82717675,3.887405007,12.44965974
16/07/2020 07:30,10.90594076,2.68697309,11.23206875,2.731,0,2.731,8.174940763,2.68697309,8.605200803,14.85843963,3.986096643,15.383829,2.731,0,2.731,12.12743963,3.986096643,12.76572593
16/07/2020 08:00,13.08258456,2.780037957,13.37470112,4.6245,0,4.6245,8.458084564,2.780037957,8.90324691,15.82642089,3.681893343,16.24905956,4.6245,0,4.6245,11.20192089,3.681893343,11.79149567
16/07/2020 08:30,13.68764056,2.51727342,13.91718972,6.029,0,6.029,7.658640562,2.51727342,8.061726907,16.12228004,3.317500719,16.46006454,6.029,0,6.029,10.09328004,3.317500719,10.62450531
16/07/2020 09:00,15.1424835,2.475643256,15.34352033,7.6105,0,7.6105,7.531983498,2.475643256,7.928403682,16.70142545,2.988042696,16.96661461,7.6105,0,7.6105,9.090925449,2.988042696,9.569395209
16/07/2020 09:30,16.45801572,1.933982442,16.57125733,10.574,0,10.574,5.88401572,1.933982442,6.193700758,17.2568412,2.196543679,17.39607347,10.574,0,10.574,6.682841199,2.196543679,7.034569683
16/07/2020 10:00,17.04198064,1.55434077,17.11271689,12.313,0,12.313,4.728980639,1.55434077,4.977874357,16.83523632,1.486387197,16.90072569,12.313,0,12.313,4.522236317,1.486387197,4.760248755
16/07/2020 10:30,16.82866216,1.235083825,16.87392373,13.071,0,13.071,3.757662161,1.235083825,3.955433853,16.87919651,1.251693662,16.92554318,13.071,0,13.071,3.80819651,1.251693662,4.008627905
16/07/2020 11:00,14.54453558,1.566848824,14.62868861,9.7775,0,9.7775,4.767035579,1.566848824,5.017932189,14.63449059,1.596415606,14.72130625,9.7775,0,9.7775,4.856990591,1.596415606,5.112621674
16/07/2020 11:30,15.5845208,2.189536002,15.73757784,8.923,0,8.923,6.661520796,2.189536002,7.012127154,13.94601336,1.650984651,14.04339841,8.923,0,8.923,5.023013359,1.650984651,5.287382483
16/07/2020 12:00,16.67160115,2.339771049,16.83498778,9.553,0,9.553,7.11860115,2.339771049,7.493264368,14.03767912,1.474042745,14.11485874,9.553,0,9.553,4.484679125,1.474042745,4.720714868
16/07/2020 12:30,17.07914507,2.273884323,17.22985044,10.161,0,10.161,6.918145073,2.273884323,7.282257971,13.98803344,1.257885061,14.04447771,10.161,0,10.161,3.827033437,1.257885061,4.028456249
16/07/2020 13:00,18.22302618,1.925933121,18.32451641,12.3635,0,12.3635,5.859526185,1.925933121,6.1679223,16.31145035,1.29762853,16.36298422,12.3635,0,12.3635,3.947950355,1.29762853,4.155737215
16/07/2020 13:30,19.02336241,1.397190907,19.07460248,14.7725,0,14.7725,4.250862407,1.397190907,4.474592007,20.72633653,1.956931433,20.81851596,14.7725,0,14.7725,5.953836533,1.956931433,6.26719635
16/07/2020 14:00,20.65849398,1.310790234,20.70003731,16.6705,0,16.6705,3.987993984,1.310790234,4.197888404,24.73236901,2.649808203,24.87391325,16.6705,0,16.6705,8.061869013,2.649808203,8.486177909
16/07/2020 14:30,20.7435991,1.13037721,20.77437499,17.3045,0,17.3045,3.439099098,1.13037721,3.620104314,26.17944868,2.917054566,26.34146428,17.3045,0,17.3045,8.874948681,2.917054566,9.342051243
16/07/2020 15:00,21.76145785,1.214802599,21.79533879,18.0655,0,18.0655,3.695957851,1.214802599,3.890481948,27.54678765,3.116348546,27.72250237,18.0655,0,18.0655,9.481287647,3.116348546,9.980302786
16/07/2020 15:30,20.64295785,1.214802599,20.67867148,16.947,0,16.947,3.695957851,1.214802599,3.890481948,25.57974413,2.837445778,25.73663552,16.947,0,16.947,8.632744126,2.837445778,9.08709908
16/07/2020 16:00,19.20619418,1.385960353,19.25613619,14.9895,0,14.9895,4.21669418,1.385960353,4.438625453,21.74308988,2.219797646,21.85610805,14.9895,0,14.9895,6.75358988,2.219797646,7.109041979
16/07/2020 16:30,21.18051862,1.131336809,21.21071172,17.7385,0,17.7385,3.442018617,1.131336809,3.623177491,26.24975163,2.797513126,26.39840034,17.7385,0,17.7385,8.51125163,2.797513126,8.959212243
16/07/2020 17:00,21.43475622,1.411618105,21.48118805,17.14,0,17.14,4.29475622,1.411618105,4.520796022,24.1196131,2.294087885,24.22846622,17.14,0,17.14,6.979613096,2.294087885,7.346961154
16/07/2020 17:30,18.94425181,1.115307934,18.97705426,15.551,0,15.551,3.393251808,1.115307934,3.571844009,19.77385573,1.387985556,19.82250928,15.551,0,15.551,4.222855726,1.387985556,4.44511129
16/07/2020 18:00,17.06775264,1.077180852,17.10171041,13.7905,0,13.7905,3.277252642,1.077180852,3.449739623,17.69501398,1.283351682,17.74149123,13.7905,0,13.7905,3.904513976,1.283351682,4.110014711
16/07/2020 18:30,15.14311295,1.296202895,15.19848716,11.1995,0,11.1995,3.943612953,1.296202895,4.151171529,16.95416045,1.891465421,17.05934342,11.1995,0,11.1995,5.75466045,1.891465421,6.057537316
16/07/2020 19:00,13.40777275,1.682130557,13.51288028,8.29,0,8.29,5.11777275,1.682130557,5.387129211,17.98811314,3.187615638,18.26836357,8.29,0,8.29,9.698113137,3.187615638,10.20854014
16/07/2020 19:30,12.66874524,2.429056145,12.89951238,5.2785,0,5.2785,7.390245242,2.429056145,7.779205518,18.62724185,4.38751927,19.13699204,5.2785,0,5.2785,13.34874185,4.38751927,14.05130721
16/07/2020 20:00,12.28832517,2.991953944,12.64732081,3.1855,0,3.1855,9.102825166,2.991953944,9.581921227,18.41201392,5.004713102,19.08007887,3.1855,0,3.1855,15.22651392,5.004713102,16.02790939
16/07/2020 20:30,11.19972525,2.93325099,11.5774698,2.2755,0,2.2755,8.924225249,2.93325099,9.393921315,18.54251017,5.346707681,19.2979783,2.2755,0,2.2755,16.26701017,5.346707681,17.1231686
16/07/2020 21:00,10.89878389,3.005087742,11.30548728,1.756,0,1.756,9.14278389,3.005087742,9.623983042,18.06879855,5.361757595,18.84754429,1.756,0,1.756,16.31279855,5.361757595,17.1713669
16/07/2020 21:30,11.43117695,3.316152099,11.90246492,1.342,0,1.342,10.08917695,3.316152099,10.62018627,17.54937402,5.327106228,18.3400815,1.342,0,1.342,16.20737402,5.327106228,17.06039371
16/07/2020 22:00,11.3725564,3.284394457,11.83732596,1.38,0,1.38,9.992556396,3.284394457,10.51848042,17.1037855,5.168158366,17.8675499,1.38,0,1.38,15.7237855,5.168158366,16.55135316
16/07/2020 22:30,11.21276675,3.24074861,11.67170038,1.353,0,1.353,9.859766746,3.24074861,10.37870184,16.66532158,5.032916716,17.40871029,1.353,0,1.353,15.31232158,5.032916716,16.11823324
16/07/2020 23:00,10.48226091,3.010996501,10.90614018,1.3215,0,1.3215,9.160760906,3.010996501,9.642906217,15.64920722,4.709289627,16.34243236,1.3215,0,1.3215,14.32770722,4.709289627,15.08179707
16/07/2020 23:30,9.641532977,2.723816019,10.01889873,1.3545,0,1.3545,8.287032977,2.723816019,8.723192607,14.70386515,4.387724137,15.3445682,1.3545,0,1.3545,13.34936515,4.387724137,14.05196331
17/07/2020 00:00,9.653886156,2.726232892,10.03144375,1.3595,0,1.3595,8.294386156,2.726232892,8.730932796,14.16567503,4.20918618,14.77780759,1.3595,0,1.3595,12.80617503,4.20918618,13.48018424
17/07/2020 00:30,10.26294613,2.956002794,10.68016928,1.2695,0,1.2695,8.993446132,2.956002794,9.466785402,13.72240913,4.093073295,14.31983804,1.2695,0,1.2695,12.45290913,4.093073295,13.1083254
17/07/2020 01:00,10.77931854,3.130327773,11.22464521,1.2555,0,1.2555,9.523818535,3.130327773,10.02507214,13.53063029,4.034640217,14.11935827,1.2555,0,1.2555,12.27513029,4.034640217,12.92118978
17/07/2020 01:30,11.08489819,3.23651892,11.54772803,1.238,0,1.238,9.846898189,3.23651892,10.36515599,14.3917457,4.323427135,15.02712103,1.238,0,1.238,13.1537457,4.323427135,13.8460481
17/07/2020 02:00,10.77198404,3.14073572,11.22051072,1.2165,0,1.2165,9.555484035,3.14073572,10.05840425,14.29550615,4.298861432,14.92788349,1.2165,0,1.2165,13.07900615,4.298861432,13.76737489
17/07/2020 02:30,10.79356774,3.146350861,11.2428034,1.221,0,1.221,9.572567737,3.146350861,10.07638709,14.20296386,4.266965175,14.83007668,1.221,0,1.221,12.98196386,4.266965175,13.66522512
17/07/2020 03:00,10.93728231,3.18668519,11.39206332,1.242,0,1.242,9.695282307,3.18668519,10.20556032,13.98495526,4.188406847,14.59868917,1.242,0,1.242,12.74295526,4.188406847,13.41363712
17/07/2020 03:30,10.87764404,3.160345015,11.32744104,1.2625,0,1.2625,9.61514404,3.160345015,10.12120425,13.81542606,4.125947269,14.41837155,1.2625,0,1.2625,12.55292606,4.125947269,13.21360638
17/07/2020 04:00,10.90607506,3.176920888,11.35937056,1.2405,0,1.2405,9.665575055,3.176920888,10.17428953,13.61076156,4.065908351,14.20508504,1.2405,0,1.2405,12.37026156,4.065908351,13.02132795
17/07/2020 04:30,10.85963912,3.153605374,11.30827081,1.265,0,1.265,9.594639122,3.153605374,10.09962013,13.6389388,4.067117004,14.23243101,1.265,0,1.265,12.3739388,4.067117004,13.02519874
17/07/2020 05:00,10.60643428,3.068901889,11.04149478,1.2695,0,1.2695,9.33693428,3.068901889,9.828351874,13.56857157,4.042509333,14.15796652,1.2695,0,1.2695,12.29907157,4.042509333,12.94639112
17/07/2020 05:30,10.77134312,3.115380726,11.21282434,1.293,0,1.293,9.478343117,3.115380726,9.977203281,13.69110879,4.075061295,14.28469757,1.293,0,1.293,12.39810879,4.075061295,13.05064084
17/07/2020 06:00,10.70442089,3.080730116,11.13891937,1.3315,0,1.3315,9.372920892,3.080730116,9.866232518,13.71119211,4.069008025,14.30222415,1.3315,0,1.3315,12.37969211,4.069008025,13.03125486
17/07/2020 06:30,11.30910362,3.163125544,11.74313365,1.6855,0,1.6855,9.623603619,3.163125544,10.13010907,14.36518218,4.167609991,14.95752092,1.6855,0,1.6855,12.67968218,4.167609991,13.34703387
17/07/2020 07:00,12.22813235,3.244484304,12.65124101,2.357,0,2.357,9.871132351,3.244484304,10.39066563,14.93464563,4.134072199,15.49626384,2.357,0,2.357,12.57764563,4.134072199,13.23962698
17/07/2020 07:30,12.2738958,3.070532662,12.65214167,2.932,0,2.932,9.3418958,3.070532662,9.833574527,15.26087656,4.05230576,15.78972879,2.932,0,2.932,12.32887656,4.05230576,12.9777648
17/07/2020 08:00,12.41577795,2.867038467,12.74250571,3.693,0,3.693,8.722777954,2.867038467,9.181871531,15.55098382,3.897530801,16.0319632,3.693,0,3.693,11.85798382,3.897530801,12.48208823
17/07/2020 08:30,12.61803379,2.548134631,12.87275288,4.8655,0,4.8655,7.752533789,2.548134631,8.160561883,15.70205897,3.561804689,16.10096608,4.8655,0,4.8655,10.83655897,3.561804689,11.40690418
17/07/2020 09:00,15.70121013,2.417869345,15.88628628,8.345,0,8.345,7.356210132,2.417869345,7.743379086,15.41178812,2.322740931,15.58583776,8.345,0,8.345,7.066788123,2.322740931,7.43872434
17/07/2020 09:30,15.83846909,1.06492634,15.87422978,12.5985,0,12.5985,3.239969088,1.06492634,3.410493777,15.09739819,0.821348114,15.1197237,12.5985,0,12.5985,2.498898185,0.821348114,2.630419142
17/07/2020 10:00,18.02961035,1.011397263,18.05795597,14.9525,0,14.9525,3.077110352,1.011397263,3.239063528,17.85506038,0.95402546,17.88052979,14.9525,0,14.9525,2.902560377,0.95402546,3.055326713
17/07/2020 10:30,17.23030793,1.059943108,17.26287898,14.0055,0,14.0055,3.224807927,1.059943108,3.39453466,17.98180028,1.306946698,18.02923323,14.0055,0,14.0055,3.976300276,1.306946698,4.185579238
17/07/2020 11:00,25.25348684,1.872015995,25.32277713,19.558,0,19.558,5.69548684,1.872015995,5.995249305,30.26525488,3.519304488,30.46918372,19.558,0,19.558,10.70725488,3.519304488,11.27079461
17/07/2020 11:30,29.19519757,1.935685632,29.25929664,23.306,0,23.306,5.889197566,1.935685632,6.199155333,37.24512211,4.581567876,37.52585622,23.306,0,23.306,13.93912211,4.581567876,14.67276011
17/07/2020 12:00,30.5876673,2.065341563,30.65731603,24.304,0,24.304,6.283667296,2.065341563,6.614386628,42.26830289,5.904580821,42.67872425,24.304,0,24.304,17.96430289,5.904580821,18.90979252
17/07/2020 12:30,27.51021309,1.40683801,27.54616157,23.23,0,23.23,4.280213091,1.40683801,4.505487464,40.49517298,5.674787933,40.89085782,23.23,0,23.23,17.26517298,5.674787933,18.1738663
17/07/2020 13:00,28.57242275,1.330159183,28.60336808,24.5255,0,24.5255,4.046922752,1.330159183,4.259918686,43.7499056,6.318756553,44.20385645,24.5255,0,24.5255,19.2244056,6.318756553,20.23621642
17/07/2020 13:30,28.27854145,1.456905921,28.31604636,23.846,0,23.846,4.432541451,1.456905921,4.665833106,44.27593768,6.714995786,44.78224901,23.846,0,23.846,20.42993768,6.714995786,21.50519756
17/07/2020 14:00,31.01059842,2.232290449,31.09084005,24.219,0,24.219,6.791598418,2.232290449,7.149050967,44.76915479,6.754509238,45.27582816,24.219,0,24.219,20.55015479,6.754509238,21.63174188
17/07/2020 14:30,34.20412308,2.614886852,34.30393081,26.2485,0,26.2485,7.955623077,2.614886852,8.374340081,48.4499676,7.297269512,48.99642337,26.2485,0,26.2485,22.2014676,7.297269512,23.36996589
17/07/2020 15:00,31.72600575,2.505560823,31.82479027,24.103,0,24.103,7.623005747,2.505560823,8.024216576,44.39995453,6.671286337,44.89835212,24.103,0,24.103,20.29695453,6.671286337,21.36521529
17/07/2020 15:30,27.8099468,2.236184823,27.89970723,21.0065,0,21.0065,6.803446798,2.236184823,7.161522945,37.08564802,5.28496038,37.46032696,21.0065,0,21.0065,16.07914802,5.28496038,16.92541897
17/07/2020 16:00,23.62620652,2.307594641,23.73863154,16.6055,0,16.6055,7.020706521,2.307594641,7.390217391,27.43753926,3.56031913,27.66757005,16.6055,0,16.6055,10.83203926,3.56031913,11.40214658
17/07/2020 16:30,22.26959502,2.685709055,22.43095842,14.0985,0,14.0985,8.171095021,2.685709055,8.601152654,21.59137712,2.46278961,21.7313805,14.0985,0,14.0985,7.492877116,2.46278961,7.88723907
17/07/2020 17:00,23.36403204,2.565061288,23.50441517,15.56,0,15.56,7.804032042,2.565061288,8.21477057,23.51313516,2.614069113,23.65799827,15.56,0,15.56,7.953135159,2.614069113,8.37172122
17/07/2020 17:30,23.07722991,2.835140317,23.25073248,14.4515,0,14.4515,8.625729909,2.835140317,9.079715694,19.3404888,1.606932909,19.40713117,14.4515,0,14.4515,4.8889888,1.606932909,5.146304
17/07/2020 18:00,20.82537384,3.039957821,21.04608132,11.5765,0,11.5765,9.248873838,3.039957821,9.735656671,13.7272391,0.706913758,13.74542907,11.5765,0,11.5765,2.150739103,0.706913758,2.263935898
17/07/2020 18:30,18.60101612,2.849039122,18.8179389,9.933,0,9.933,8.66801612,2.849039122,9.124227494,14.36941155,1.458177959,14.44320848,9.933,0,9.933,4.436411545,1.458177959,4.66990689
17/07/2020 19:00,16.78788106,2.977181532,17.04982582,7.73,0,7.73,9.057881063,2.977181532,9.534611645,15.73412958,2.630830167,15.95255782,7.73,0,7.73,8.004129575,2.630830167,8.425399553
17/07/2020 19:30,14.58687466,3.080221896,14.90854384,5.2155,0,5.2155,9.371374664,3.080221896,9.86460491,16.36898597,3.665973554,16.77447655,5.2155,0,5.2155,11.15348597,3.665973554,11.74051154
17/07/2020 20:00,13.14784474,2.983578934,13.48212018,4.0705,0,4.0705,9.077344741,2.983578934,9.555099728,17.01908364,4.255993627,17.54316647,4.0705,0,4.0705,12.94858364,4.255993627,13.63008804
17/07/2020 20:30,11.90103295,3.106404309,12.29976964,2.45,0,2.45,9.451032954,3.106404309,9.948455741,17.44326373,4.928047472,18.1260338,2.45,0,2.45,14.99326373,4.928047472,15.78238287
17/07/2020 21:00,11.1471377,3.182036084,11.59241272,1.466,0,1.466,9.681137705,3.182036084,10.19067127,17.87762697,5.394240926,18.67370829,1.466,0,1.466,16.41162697,5.394240926,17.27539681
17/07/2020 21:30,10.91011571,3.190574642,11.36707488,1.203,0,1.203,9.707115713,3.190574642,10.21801654,17.49167414,5.353828285,18.29268,1.203,0,1.203,16.28867414,5.353828285,17.14597278
17/07/2020 22:00,10.77185005,3.15729023,11.22502718,1.166,0,1.166,9.605850055,3.15729023,10.11142111,17.01458913,5.209179336,17.79415052,1.166,0,1.166,15.84858913,5.209179336,16.6827254
17/07/2020 22:30,10.51317275,3.078019084,10.95449692,1.1485,0,1.1485,9.364672753,3.078019084,9.857550267,16.43076006,5.023035973,17.18140758,1.1485,0,1.1485,15.28226006,5.023035973,16.08658954
17/07/2020 23:00,10.44541365,3.057719849,10.88376392,1.1425,0,1.1425,9.30291365,3.057719849,9.792540684,15.54985679,4.735469174,16.25492893,1.1425,0,1.1425,14.40735679,4.735469174,15.16563872
17/07/2020 23:30,12.47666561,3.731769421,13.02279877,1.123,0,1.123,11.35366561,3.731769421,11.95122696,15.10001563,4.594022875,15.78339375,1.123,0,1.123,13.97701563,4.594022875,14.71264803
18/07/2020 00:00,12.23187455,3.64966707,12.7647493,1.128,0,1.128,11.10387455,3.64966707,11.688289,14.29041787,4.326277539,14.93093166,1.128,0,1.128,13.16241787,4.326277539,13.8551767
