Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/07/2020 00:30,12.05837306,3.589517389,12.58129548,1.1375,0,1.1375,10.92087306,3.589517389,11.49565585,13.94589046,4.209914357,14.56747197,1.1375,0,1.1375,12.80839046,4.209914357,13.48251627
18/07/2020 01:00,11.91133574,3.538394746,12.42578595,1.146,0,1.146,10.76533574,3.538394746,11.33193236,13.4380975,4.040217067,14.03231336,1.146,0,1.146,12.2920975,4.040217067,12.93905
18/07/2020 01:30,11.67551585,3.461377521,12.17779966,1.1445,0,1.1445,10.53101585,3.461377521,11.08527984,13.56937859,4.083860102,14.17060157,1.1445,0,1.1445,12.42487859,4.083860102,13.07881957
18/07/2020 02:00,9.824973884,2.854941554,10.2313637,1.139,0,1.139,8.685973884,2.854941554,9.143130404,12.80125281,3.83319713,13.36283929,1.139,0,1.139,11.66225281,3.83319713,12.27605559
18/07/2020 02:30,10.1953748,2.9776725,10.62130881,1.136,0,1.136,9.059374801,2.9776725,9.536184001,12.62947194,3.777721541,13.1823648,1.136,0,1.136,11.49347194,3.777721541,12.09839152
18/07/2020 03:00,10.21182799,2.982094348,10.63834186,1.139,0,1.139,9.072827986,2.982094348,9.550345248,12.27095379,3.658896272,12.80483616,1.139,0,1.139,11.13195379,3.658896272,11.7178461
18/07/2020 03:30,9.288462125,2.676955246,9.666520471,1.144,0,1.144,8.144462125,2.676955246,8.573118026,11.89137633,3.532491774,12.40497196,1.144,0,1.144,10.74737633,3.532491774,11.31302772
18/07/2020 04:00,7.972589904,2.232945019,8.279386042,1.179,0,1.179,6.793589904,2.232945019,7.151147268,11.48457545,3.387278845,11.97368495,1.179,0,1.179,10.30557545,3.387278845,10.84797416
18/07/2020 04:30,7.76369925,2.164779007,8.059856959,1.1775,0,1.1775,6.58619925,2.164779007,6.932841316,11.46447333,3.381164623,11.9526743,1.1775,0,1.1775,10.28697333,3.381164623,10.82839298
18/07/2020 05:00,7.914859601,2.20953275,8.217483646,1.1925,0,1.1925,6.722359601,2.20953275,7.076168001,11.40844574,3.357818985,11.89233293,1.1925,0,1.1925,10.21594574,3.357818985,10.7536271
18/07/2020 05:30,7.951272551,2.206874666,8.251850155,1.237,0,1.237,6.714272551,2.206874666,7.067655317,11.57054034,3.396470459,12.05874849,1.237,0,1.237,10.33354034,3.396470459,10.87741088
18/07/2020 06:00,7.948794314,2.207539187,8.24964001,1.2325,0,1.2325,6.716294314,2.207539187,7.069783488,11.66961226,3.430512902,12.16339874,1.2325,0,1.2325,10.43711226,3.430512902,10.98643395
18/07/2020 06:30,8.934720905,2.497578781,9.277237596,1.336,0,1.336,7.598720905,2.497578781,7.998653584,12.61980827,3.708808423,13.15350982,1.336,0,1.336,11.28380827,3.708808423,11.87769291
18/07/2020 07:00,8.513144573,2.204860496,8.79403436,1.805,0,1.805,6.708144573,2.204860496,7.061204814,12.80428854,3.615291312,13.30489144,1.805,0,1.805,10.99928854,3.615291312,11.57819846
18/07/2020 07:30,8.783499726,1.932826791,8.993647027,2.903,0,2.903,5.880499726,1.932826791,6.189999712,13.23104553,3.394664402,13.65958682,2.903,0,2.903,10.32804553,3.394664402,10.87162687
18/07/2020 08:00,9.489915213,1.894835998,9.677235876,3.725,0,3.725,5.764915213,1.894835998,6.068331803,13.85678682,3.330157286,14.25133287,3.725,0,3.725,10.13178682,3.330157286,10.66503876
18/07/2020 08:30,10.85497673,1.959606987,11.03043877,4.893,0,4.893,5.96197673,1.959606987,6.275764979,14.27009079,3.082100694,14.59913819,4.893,0,4.893,9.377090787,3.082100694,9.870621881
18/07/2020 09:00,11.82167731,1.950798445,11.98155537,5.8865,0,5.8865,5.935177314,1.950798445,6.247555068,13.80639431,2.603143373,14.04965762,5.8865,0,5.8865,7.919894307,2.603143373,8.336730849
18/07/2020 09:30,13.35528382,2.188307717,13.53337713,6.6975,0,6.6975,6.657783819,2.188307717,7.008193493,13.51998101,2.242441067,13.70468637,6.6975,0,6.6975,6.822481014,2.242441067,7.181558962
18/07/2020 10:00,13.48270954,1.625576115,13.58035177,8.537,0,8.537,4.945709541,1.625576115,5.206010043,13.92562917,1.771156756,14.03781122,8.537,0,8.537,5.388629167,1.771156756,5.672241228
18/07/2020 10:30,14.79999491,2.091086605,14.94698942,8.438,0,8.438,6.361994912,2.091086605,6.696836749,14.05650816,1.846714328,14.17729789,8.438,0,8.438,5.618508162,1.846714328,5.914219118
18/07/2020 11:00,15.45089194,1.889898088,15.56604563,9.701,0,9.701,5.749891941,1.889898088,6.052517833,13.69435436,1.312552105,13.75711214,9.701,0,9.701,3.99335436,1.312552105,4.203530906
18/07/2020 11:30,15.72846165,1.575041628,15.80712694,10.9365,0,10.9365,4.791961652,1.575041628,5.04417016,13.76684955,0.930290909,13.79824582,10.9365,0,10.9365,2.830349551,0.930290909,2.979315317
18/07/2020 12:00,16.43898037,1.253430384,16.48669656,12.6255,0,12.6255,3.813480373,1.253430384,4.014189866,17.65558138,1.653307798,17.73282213,12.6255,0,12.6255,5.030081382,1.653307798,5.294822507
18/07/2020 12:30,16.32545868,0.411334576,16.33063983,15.074,0,15.074,1.251458679,0.411334576,1.317324925,22.71036415,2.509951519,22.84864321,15.074,0,15.074,7.636364154,2.509951519,8.038278057
18/07/2020 13:00,17.33667629,0.652660234,17.34895703,15.351,0,15.351,1.985676289,0.652660234,2.090185567,23.50637638,2.680542589,23.65872015,15.351,0,15.351,8.155376383,2.680542589,8.584606719
18/07/2020 13:30,23.57273444,1.622626143,23.62851508,18.636,0,18.636,4.936734444,1.622626143,5.196562572,27.8013364,3.012500395,27.96407453,18.636,0,18.636,9.165336404,3.012500395,9.64772253
18/07/2020 14:00,24.10118015,1.743892731,24.16418934,18.7955,0,18.7955,5.305680145,1.743892731,5.584926469,29.15317824,3.404404204,29.35128225,18.7955,0,18.7955,10.35767824,3.404404204,10.9028192
18/07/2020 14:30,28.02579507,2.202116149,28.11217717,21.326,0,21.326,6.699795075,2.202116149,7.052415868,34.14542336,4.213540694,34.40441631,21.326,0,21.326,12.81942336,4.213540694,13.49412985
18/07/2020 15:00,32.38331017,3.264756822,32.54746403,22.4505,0,22.4505,9.932810169,3.264756822,10.45558965,36.85938245,4.735970634,37.16239352,22.4505,0,22.4505,14.40888245,4.735970634,15.16724468
18/07/2020 15:30,31.62339412,2.988361085,31.76427802,22.5315,0,22.5315,9.091894124,2.988361085,9.570414867,36.17809662,4.485419398,36.45509103,22.5315,0,22.5315,13.64659662,4.485419398,14.36483854
18/07/2020 16:00,31.61124932,2.942297715,31.74788496,22.6595,0,22.6595,8.951749321,2.942297715,9.422894022,36.90154271,4.681133066,37.19726954,22.6595,0,22.6595,14.24204271,4.681133066,14.99162391
18/07/2020 16:30,25.90210829,2.142891616,25.99059827,19.3825,0,19.3825,6.519608288,2.142891616,6.862745566,30.10560334,3.524513626,30.3112116,19.3825,0,19.3825,10.72310334,3.524513626,11.2874772
18/07/2020 17:00,19.05425465,1.676372636,19.12785522,13.954,0,13.954,5.10025465,1.676372636,5.368689105,18.22881783,1.405064673,18.28288834,13.954,0,13.954,4.27481783,1.405064673,4.499808242
18/07/2020 17:30,18.01709446,1.264643144,18.0614234,14.1695,0,14.1695,3.847594465,1.264643144,4.050099437,16.75483227,0.849757623,16.77636708,14.1695,0,14.1695,2.585332266,0.849757623,2.721402386
18/07/2020 18:00,13.70412148,0.922327527,13.73512408,10.898,0,10.898,2.806121477,0.922327527,2.953812081,13.77184039,0.944585658,13.8041961,10.898,0,10.898,2.873840394,0.944585658,3.025095151
18/07/2020 18:30,12.4970003,1.18917919,12.55345226,8.879,0,8.879,3.618000296,1.18917919,3.808421365,15.17098356,2.068074985,15.31129244,8.879,0,8.879,6.291983556,2.068074985,6.623140586
18/07/2020 19:00,11.18683316,1.016236417,11.2328969,8.095,0,8.095,3.091833165,1.016236417,3.254561226,17.48714532,3.087048881,17.75753706,8.095,0,8.095,9.392145322,3.087048881,9.88646876
18/07/2020 19:30,10.15716176,1.773303916,10.31079734,4.762,0,4.762,5.395161761,1.773303916,5.679117643,18.26064959,4.436791562,18.79192494,4.762,0,4.762,13.49864959,4.436791562,14.20910483
18/07/2020 20:00,9.616010037,2.100459073,9.842742369,3.2255,0,3.2255,6.390510037,2.100459073,6.72685267,18.25047119,4.93846921,18.90682884,3.2255,0,3.2255,15.02497119,4.93846921,15.81575915
18/07/2020 20:30,9.218644039,2.44101985,9.536350236,1.792,0,1.792,7.426644039,2.44101985,7.817520041,18.21431218,5.397752985,18.9972868,1.792,0,1.792,16.42231218,5.397752985,17.2866444
18/07/2020 21:00,8.509702623,2.351144003,8.828528578,1.3565,0,1.3565,7.153202623,2.351144003,7.529686972,17.69159717,5.369086797,18.48836671,1.3565,0,1.3565,16.33509717,5.369086797,17.19483913
18/07/2020 21:30,8.45684274,2.404272541,8.791968811,1.142,0,1.142,7.31484274,2.404272541,7.699834463,17.66828806,5.431928203,18.48443256,1.142,0,1.142,16.52628806,5.431928203,17.39609269
18/07/2020 22:00,8.325375569,2.350707822,8.650878893,1.1735,0,1.1735,7.151875569,2.350707822,7.528290073,17.21310395,5.271962873,18.00234819,1.1735,0,1.1735,16.03960395,5.271962873,16.88379363
18/07/2020 22:30,8.164481761,2.289771824,8.479493937,1.198,0,1.198,6.966481761,2.289771824,7.333138696,16.70282372,5.096189111,17.46297408,1.198,0,1.198,15.50482372,5.096189111,16.32086708
18/07/2020 23:00,8.554372846,2.395900991,8.883559892,1.265,0,1.265,7.289372846,2.395900991,7.673024049,15.54751005,4.694434034,16.24077521,1.265,0,1.265,14.28251005,4.694434034,15.0342211
18/07/2020 23:30,10.36880069,2.986851296,10.7904267,1.2815,0,1.2815,9.087300691,2.986851296,9.565579674,14.31289741,4.283213195,14.94004509,1.2815,0,1.2815,13.03139741,4.283213195,13.71726043
19/07/2020 00:00,9.653582606,2.756043373,10.03929441,1.2685,0,1.2685,8.385082606,2.756043373,8.826402744,13.06666223,3.877868396,13.62994957,1.2685,0,1.2685,11.79816223,3.877868396,12.41911814
19/07/2020 00:30,8.458191106,2.368396134,8.783524181,1.2525,0,1.2525,7.205691106,2.368396134,7.584938007,12.47915395,3.690022708,13.01328363,1.2525,0,1.2525,11.22665395,3.690022708,11.81753047
19/07/2020 01:00,8.355058827,2.321350828,8.671544134,1.2925,0,1.2925,7.062558827,2.321350828,7.43427245,12.2777759,3.61068558,12.79768852,1.2925,0,1.2925,10.9852759,3.61068558,11.56344832
19/07/2020 01:30,8.312762212,2.297916764,8.624525323,1.3215,0,1.3215,6.991262212,2.297916764,7.359223381,12.64401382,3.721530322,13.18032144,1.3215,0,1.3215,11.32251382,3.721530322,11.9184356
19/07/2020 02:00,8.043898608,2.214804517,8.343240609,1.3055,0,1.3055,6.738398608,2.214804517,7.093051166,12.72399561,3.753078013,13.26595865,1.3055,0,1.3055,11.41849561,3.753078013,12.01946906
19/07/2020 02:30,8.057571023,2.222092237,8.358357775,1.297,0,1.297,6.760571023,2.222092237,7.116390551,12.66216054,3.735547624,13.20169026,1.297,0,1.297,11.36516054,3.735547624,11.96332689
19/07/2020 03:00,8.156921554,2.265758095,8.465756256,1.2635,0,1.2635,6.893421554,2.265758095,7.256233215,12.22421413,3.602612517,12.74402715,1.2635,0,1.2635,10.96071413,3.602612517,11.53759382
19/07/2020 03:30,8.011306331,2.215924581,8.312120721,1.2695,0,1.2695,6.741806331,2.215924581,7.096638243,12.18714666,3.588456924,12.70447035,1.2695,0,1.2695,10.91764666,3.588456924,11.49225965
19/07/2020 04:00,7.967806867,2.216582126,8.270379833,1.224,0,1.224,6.743806867,2.216582126,7.09874407,12.14489017,3.589523014,12.66424229,1.224,0,1.224,10.92089017,3.589523014,11.49567386
19/07/2020 04:30,8.499535173,2.403021054,8.832701078,1.1885,0,1.1885,7.311035173,2.403021054,7.695826498,11.8477973,3.503541595,12.35496275,1.1885,0,1.1885,10.6592973,3.503541595,11.22031295
19/07/2020 05:00,9.489383045,2.73987226,9.877008179,1.1535,0,1.1535,8.335883045,2.73987226,8.774613732,10.98313678,3.230845369,11.4484783,1.1535,0,1.1535,9.829636778,3.230845369,10.34698608
19/07/2020 05:30,9.296267782,2.663250978,9.670237869,1.1935,0,1.1935,8.102767782,2.663250978,8.529229244,10.51824612,3.064895833,10.95568746,1.1935,0,1.1935,9.324746116,3.064895833,9.815522227
19/07/2020 06:00,8.548336793,2.292846674,8.850491952,1.5725,0,1.5725,6.975836793,2.292846674,7.342986097,10.52340455,2.942020052,10.92691746,1.5725,0,1.5725,8.950904548,2.942020052,9.422004787
19/07/2020 06:30,9.08398563,2.28533586,9.367046221,2.131,0,2.131,6.95298563,2.28533586,7.318932242,11.05255732,2.932374084,11.43493949,2.131,0,2.131,8.921557319,2.932374084,9.391112968
19/07/2020 07:00,9.48157269,2.145838073,9.721360075,2.953,0,2.953,6.52857269,2.145838073,6.872181779,11.1241513,2.685727552,11.44377012,2.953,0,2.953,8.171151295,2.685727552,8.60121189
19/07/2020 07:30,10.59517388,2.166249747,10.8143584,4.0045,0,4.0045,6.590673882,2.166249747,6.937551455,11.39443195,2.42895317,11.65044604,4.0045,0,4.0045,7.389931949,2.42895317,7.778875736
19/07/2020 08:00,11.96803046,2.064967901,12.1448691,5.6855,0,5.6855,6.282530456,2.064967901,6.613189954,11.26693292,1.834528286,11.41530865,5.6855,0,5.6855,5.581432922,1.834528286,5.87519255
19/07/2020 08:30,13.83376452,1.479822786,13.91268904,9.3315,0,9.3315,4.502264524,1.479822786,4.739225815,11.55238818,0.729970645,11.57542785,9.3315,0,9.3315,2.220888182,0.729970645,2.337777034
19/07/2020 09:00,16.73700375,2.229465517,16.88483968,9.954,0,9.954,6.783003748,2.229465517,7.140003946,11.78130551,0.600606278,11.79660491,9.954,0,9.954,1.827305513,0.600606278,1.923479488
19/07/2020 09:30,17.71873864,2.427410553,17.88423945,10.3335,0,10.3335,7.385238637,2.427410553,7.773935407,13.38575783,1.003228634,13.42329991,10.3335,0,10.3335,3.05225783,1.003228634,3.212902979
19/07/2020 10:00,18.917201,1.838396267,19.00631986,13.324,0,13.324,5.593201003,1.838396267,5.887580004,19.20081787,1.931616623,19.29773432,13.324,0,13.324,5.876817871,1.931616623,6.186124075
19/07/2020 10:30,21.87125778,1.5608412,21.92688172,17.1225,0,17.1225,4.748757775,1.5608412,4.998692395,26.34633176,3.031726889,26.52019165,17.1225,0,17.1225,9.223831761,3.031726889,9.70929659
19/07/2020 11:00,23.0133329,2.353651953,23.1333778,15.8525,0,15.8525,7.160832896,2.353651953,7.537718838,24.41973274,2.815913228,24.58155232,15.8525,0,15.8525,8.567232742,2.815913228,9.018139729
19/07/2020 11:30,22.02040629,1.677244188,22.08418985,16.9175,0,16.9175,5.10290629,1.677244188,5.371480305,28.49000019,3.80369687,28.74279424,16.9175,0,16.9175,11.57250019,3.80369687,12.18157915
19/07/2020 12:00,22.11070211,0.974121775,22.13214994,19.147,0,19.147,2.963702108,0.974121775,3.11968643,34.2756675,4.972552541,34.63448659,19.147,0,19.147,15.1286675,4.972552541,15.92491316
19/07/2020 12:30,22.24402672,0.533956112,22.25043447,20.6195,0,20.6195,1.624526722,0.533956112,1.710028128,38.05019504,5.729192403,38.47909807,20.6195,0,20.6195,17.43069504,5.729192403,18.34810004
19/07/2020 13:00,22.81852203,0.558770219,22.82536247,21.1185,0,21.1185,1.700022027,0.558770219,1.789496871,39.76338284,6.128276631,40.23285211,21.1185,0,21.1185,18.64488284,6.128276631,19.62619246
19/07/2020 13:30,23.69939118,0.840902515,23.71430495,21.141,0,21.141,2.558391177,0.840902515,2.693043345,40.06945166,6.221481196,40.54957194,21.141,0,21.141,18.92845166,6.221481196,19.92468596
19/07/2020 14:00,24.12909528,0.840147891,24.14371735,21.573,0,21.573,2.556095283,0.840147891,2.690626614,41.29355532,6.481833078,41.79918505,21.573,0,21.573,19.72055532,6.481833078,20.75847928
19/07/2020 14:30,23.55430968,0.805706529,23.56808579,21.103,0,21.103,2.451309682,0.805706529,2.580325981,41.01560694,6.544957393,41.53452154,21.103,0,21.103,19.91260694,6.544957393,20.96063888
19/07/2020 15:00,23.51982841,1.287070556,23.55501813,19.604,0,19.604,3.915828407,1.287070556,4.121924639,37.31477173,5.821249158,37.76611088,19.604,0,19.604,17.71077173,5.821249158,18.64291761
19/07/2020 15:30,25.00944395,1.78802311,25.07327887,19.5695,0,19.5695,5.439943952,1.78802311,5.726256791,37.23332873,5.805819742,37.68326302,19.5695,0,19.5695,17.66382873,5.805819742,18.59350393
19/07/2020 16:00,24.48685873,1.943298339,24.56384862,18.5745,0,18.5745,5.912358731,1.943298339,6.223535507,33.77423096,4.995909969,34.14173096,18.5745,0,18.5745,15.19973096,4.995909969,15.9997168
19/07/2020 16:30,24.87478549,1.583036487,24.92510698,20.0585,0,20.0585,4.816285491,1.583036487,5.069774202,36.21970291,5.311930517,36.60715073,20.0585,0,20.0585,16.16120291,5.311930517,17.01179254
19/07/2020 17:00,25.87434178,1.663089569,25.92773476,20.8145,0,20.8145,5.059841782,1.663089569,5.326149244,34.95981899,4.649341514,35.26762425,20.8145,0,20.8145,14.14531899,4.649341514,14.88980946
19/07/2020 17:30,22.32371959,1.827391457,22.39838869,16.764,0,16.764,5.559719587,1.827391457,5.852336407,25.54712098,2.886872262,25.70971455,16.764,0,16.764,8.783120985,2.886872262,9.24539051
19/07/2020 18:00,20.92257893,1.828495621,21.00232619,15.3595,0,15.3595,5.563078934,1.828495621,5.855872562,19.73602085,1.438492839,19.78837488,15.3595,0,15.3595,4.376520849,1.438492839,4.606864051
19/07/2020 18:30,18.28408036,2.030636815,18.39649642,12.106,0,12.106,6.178080362,2.030636815,6.503242486,14.59748281,0.818910797,14.62043499,12.106,0,12.106,2.491482808,0.818910797,2.622613482
19/07/2020 19:00,15.53227574,2.339335408,15.707453,8.415,0,8.415,7.117275741,2.339335408,7.491869201,15.13331608,2.208203708,15.29357444,8.415,0,8.415,6.718316076,2.208203708,7.071911659
19/07/2020 19:30,13.84357781,2.765902321,14.11718323,5.4285,0,5.4285,8.415077812,2.765902321,8.857976644,16.17574207,3.532447642,16.55695678,5.4285,0,5.4285,10.74724207,3.532447642,11.31288639
19/07/2020 20:00,12.25182545,2.890390649,12.58815256,3.458,0,3.458,8.793825449,2.890390649,9.256658367,16.78654562,4.38088109,17.34878188,3.458,0,3.458,13.32854562,4.38088109,14.03004802
19/07/2020 20:30,11.67111285,2.989090343,12.04780213,2.577,0,2.577,9.094112847,2.989090343,9.572750365,17.05911411,4.760040717,17.71076966,2.577,0,2.577,14.48211411,4.760040717,15.24433064
19/07/2020 21:00,11.0667527,2.960869477,11.45599246,2.0585,0,2.0585,9.008252698,2.960869477,9.482371261,16.92977974,4.887953274,17.62128058,2.0585,0,2.0585,14.87127974,4.887953274,15.65397867
19/07/2020 21:30,10.607946,2.922641313,11.00319729,1.716,0,1.716,8.891945997,2.922641313,9.359943155,16.94778824,5.006446688,17.6717864,1.716,0,1.716,15.23178824,5.006446688,16.0334613
19/07/2020 22:00,10.19587352,2.779146881,10.56785192,1.7405,0,1.7405,8.455373524,2.779146881,8.900393183,16.91263514,4.986839664,17.63252102,1.7405,0,1.7405,15.17213514,4.986839664,15.97066857
19/07/2020 22:30,9.773879217,2.617929198,10.11841234,1.809,0,1.809,7.964879217,2.617929198,8.384083386,16.32679269,4.771767701,17.00981854,1.809,0,1.809,14.51779269,4.771767701,15.28188705
19/07/2020 23:00,9.309911657,2.417278215,9.618611596,1.9555,0,1.9555,7.354411657,2.417278215,7.741485955,15.34021151,4.399341927,15.95858072,1.9555,0,1.9555,13.38471151,4.399341927,14.08917001
19/07/2020 23:30,9.38592563,2.426650304,9.694546489,2.003,0,2.003,7.38292563,2.426650304,7.771500663,13.9100705,3.913664813,14.45014995,2.003,0,2.003,11.9070705,3.913664813,12.53375842
20/07/2020 00:00,9.635860494,2.483162561,9.950673533,2.081,0,2.081,7.554860494,2.483162561,7.952484731,12.70111062,3.490661556,13.17205106,2.081,0,2.081,10.62011062,3.490661556,11.17906381
20/07/2020 00:30,9.117117894,2.31874077,9.407358686,2.0625,0,2.0625,7.054617894,2.31874077,7.425913572,12.41044278,3.401204313,12.86807215,2.0625,0,2.0625,10.34794278,3.401204313,10.89257135
20/07/2020 01:00,8.817027178,2.269408337,9.104404564,1.9125,0,1.9125,6.904527178,2.269408337,7.267923346,11.97073298,3.305981308,12.41885504,1.9125,0,1.9125,10.05823298,3.305981308,10.58761367
20/07/2020 01:30,8.727252463,2.265373834,9.016476815,1.835,0,1.835,6.892252463,2.265373834,7.255002593,12.80803245,3.606661353,13.30615276,1.835,0,1.835,10.97303245,3.606661353,11.55056048
20/07/2020 02:00,8.731160892,2.264028999,9.019922274,1.843,0,1.843,6.888160892,2.264028999,7.250695675,12.47202056,3.493590111,12.95208356,1.843,0,1.843,10.62902056,3.493590111,11.18844269
20/07/2020 02:30,8.814560329,2.288482911,9.106790204,1.852,0,1.852,6.962560329,2.288482911,7.329010872,11.90824561,3.30532809,12.35845894,1.852,0,1.852,10.05624561,3.30532809,10.58552169
20/07/2020 03:00,8.36917251,2.169207453,8.645722033,1.7695,0,1.7695,6.59967251,2.169207453,6.947023694,11.66938656,3.253935355,12.1145647,1.7695,0,1.7695,9.899886559,3.253935355,10.42093322
20/07/2020 03:30,8.038060918,2.032109503,8.290952439,1.8555,0,1.8555,6.182560918,2.032109503,6.507958861,11.63296866,3.213698539,12.06871237,1.8555,0,1.8555,9.777468664,3.213698539,10.29207228
20/07/2020 04:00,8.169976843,2.063471201,8.426531612,1.892,0,1.892,6.277976843,2.063471201,6.608396676,11.58596101,3.186250901,12.01610117,1.892,0,1.892,9.693961012,3.186250901,10.20416949
20/07/2020 04:30,8.323256856,2.117796114,8.588461158,1.88,0,1.88,6.443256856,2.117796114,6.782375637,11.55373516,3.179602986,11.98326631,1.88,0,1.88,9.673735162,3.179602986,10.18287912
20/07/2020 05:00,8.223981094,2.082207592,8.483481213,1.889,0,1.889,6.334981094,2.082207592,6.668401152,11.57429279,3.183401794,12.00409516,1.889,0,1.889,9.685292791,3.183401794,10.19504504
20/07/2020 05:30,8.402985883,2.113105472,8.664605385,1.974,0,1.974,6.428985883,2.113105472,6.767353561,11.84146152,3.24327776,12.2775837,1.974,0,1.974,9.86746152,3.24327776,10.3868016
20/07/2020 06:00,8.405398974,2.103052041,8.664499974,2.007,0,2.007,6.398398974,2.103052041,6.735156815,12.00348309,3.285685101,12.44505255,2.007,0,2.007,9.996483094,3.285685101,10.52261378
20/07/2020 06:30,8.573378463,2.056700841,8.816622744,2.316,0,2.316,6.257378463,2.056700841,6.586714172,13.27616817,3.602433069,13.75624096,2.316,0,2.316,10.96016817,3.602433069,11.53701913
20/07/2020 07:00,9.974494424,2.319028871,10.24052899,2.919,0,2.919,7.055494424,2.319028871,7.426836236,14.46827271,3.796062367,14.95797462,2.919,0,2.919,11.54927271,3.796062367,12.15712917
20/07/2020 07:30,10.56400271,1.902588835,10.73396467,4.7755,0,4.7755,5.788502714,1.902588835,6.093160751,15.03505424,3.372152404,15.40857773,4.7755,0,4.7755,10.25955424,3.372152404,10.79953077
20/07/2020 08:00,12.17832951,1.428076401,12.26177442,7.8335,0,7.8335,4.344829515,1.428076401,4.573504753,14.90400338,2.323962077,15.08410145,7.8335,0,7.8335,7.07050338,2.323962077,7.442635137
20/07/2020 08:30,14.74183922,1.14212442,14.78601609,11.267,0,11.267,3.474839222,1.14212442,3.657725496,13.95983598,0.885092386,13.9878665,11.267,0,11.267,2.692835984,0.885092386,2.834564193
20/07/2020 09:00,17.52388328,0.863907807,17.5451652,14.8955,0,14.8955,2.628383281,0.863907807,2.766719243,18.12527899,1.061577018,18.15634006,14.8955,0,14.8955,3.229778991,1.061577018,3.399767359
20/07/2020 09:30,19.44840378,1.16219537,19.483098,15.9125,0,15.9125,3.535903781,1.16219537,3.72200398,20.91165189,1.643141766,20.97610783,15.9125,0,15.9125,4.999151891,1.643141766,5.262265148
20/07/2020 10:00,25.78472262,2.05763567,25.86669258,19.5245,0,19.5245,6.26022262,2.05763567,6.589708021,29.49234752,3.276273043,29.67376834,19.5245,0,19.5245,9.967847522,3.276273043,10.49247108
20/07/2020 10:30,27.94407442,2.205166121,28.03094812,21.235,0,21.235,6.709074416,2.205166121,7.062183596,34.8762058,4.483647522,35.16323117,21.235,0,21.235,13.6412058,4.483647522,14.359164
20/07/2020 11:00,30.67550874,2.492578783,30.77661101,23.092,0,23.092,7.583508736,2.492578783,7.982640774,40.41982902,5.695381977,40.81911261,23.092,0,23.092,17.32782902,5.695381977,18.23982002
20/07/2020 11:30,34.5848055,2.774194259,34.69589205,26.1445,0,26.1445,8.440305496,2.774194259,8.884532101,47.84987548,7.134211917,48.37879249,26.1445,0,26.1445,21.70537548,7.134211917,22.84776366
20/07/2020 12:00,36.50845197,3.096352826,36.63952055,27.088,0,27.088,9.420451969,3.096352826,9.91626523,49.77208004,7.455896551,50.32743134,27.088,0,27.088,22.68408004,7.455896551,23.87797899
20/07/2020 12:30,36.27689476,2.963709985,36.39775639,27.26,0,27.26,9.016894757,2.963709985,9.491468165,50.75305514,7.721793807,51.33710847,27.26,0,27.26,23.49305514,7.721793807,24.72953173
20/07/2020 13:00,34.49589206,2.600184478,34.59374984,26.585,0,26.585,7.910892059,2.600184478,8.327254799,50.06357223,7.717033506,50.65485042,26.585,0,26.585,23.47857223,7.717033506,24.71428656
20/07/2020 13:30,31.61463243,2.119234296,31.68558249,25.167,0,25.167,6.447632432,2.119234296,6.786981507,47.10740325,7.211461808,47.65619185,25.167,0,25.167,21.94040325,7.211461808,23.09516131
20/07/2020 14:00,31.50261161,2.30871384,31.58709702,24.4785,0,24.4785,7.024111612,2.30871384,7.393801697,45.68045996,6.968747237,46.20895866,24.4785,0,24.4785,21.20195996,6.968747237,22.31785259
20/07/2020 14:30,30.89795045,2.216958004,30.9773828,24.153,0,24.153,6.744950454,2.216958004,7.099947846,45.91933193,7.154247334,46.47330739,24.153,0,24.153,21.76633193,7.154247334,22.91192835
20/07/2020 15:00,32.3992221,2.399959995,32.48798856,25.0975,0,25.0975,7.3017221,2.399959995,7.686023263,48.88551162,7.818741312,49.50682742,25.0975,0,25.0975,23.78801162,7.818741312,25.04001223
20/07/2020 15:30,34.14583928,2.641581326,34.24786551,26.109,0,26.109,8.036839277,2.641581326,8.459830818,50.55160088,8.0338944,51.18601187,26.109,0,26.109,24.44260088,8.0338944,25.72905356
20/07/2020 16:00,31.89821694,2.383031066,31.98710804,24.648,0,24.648,7.250216937,2.383031066,7.631807302,47.15038043,7.396174777,47.72695021,24.648,0,24.648,22.50238043,7.396174777,23.68671624
20/07/2020 16:30,29.32152923,2.103423539,29.39687853,22.922,0,22.922,6.399529232,2.103423539,6.73634656,41.95174743,6.254775505,42.41546096,22.922,0,22.922,19.02974743,6.254775505,20.03131308
20/07/2020 17:00,26.76715308,1.930247722,26.83666038,20.8945,0,20.8945,5.872653077,1.930247722,6.181740081,35.45264468,4.785030757,35.77410424,20.8945,0,20.8945,14.55814468,4.785030757,15.32436282
20/07/2020 17:30,24.28037788,2.012492636,24.36363841,18.1575,0,18.1575,6.122877876,2.012492636,6.445134606,27.27015458,2.995184717,27.43414774,18.1575,0,18.1575,9.11265458,2.995184717,9.592267979
20/07/2020 18:00,22.55353248,2.43523121,22.68462427,15.1445,0,15.1445,7.409032477,2.43523121,7.798981555,18.81674036,1.207007037,18.85541258,15.1445,0,15.1445,3.672240359,1.207007037,3.865516168
20/07/2020 18:30,20.86455042,2.975265091,21.07561782,11.8125,0,11.8125,9.052050417,2.975265091,9.528474123,14.50167585,0.883889357,14.52858778,11.8125,0,11.8125,2.689175848,0.883889357,2.830711419
20/07/2020 19:00,19.55255468,3.614557077,19.88384815,8.5555,0,8.5555,10.99705468,3.614557077,11.57584703,16.05781277,2.465890961,16.24604473,8.5555,0,8.5555,7.502312775,2.465890961,7.897171342
20/07/2020 19:30,17.8784634,4.100815207,18.34274076,5.402,0,5.402,12.4764634,4.100815207,13.13311936,18.05504879,4.158856019,18.52784041,5.402,0,5.402,12.65304879,4.158856019,13.31899873
20/07/2020 20:00,16.23637614,4.294052781,16.79460626,3.172,0,3.172,13.06437614,4.294052781,13.75197488,19.34706581,5.316487032,20.06424656,3.172,0,3.172,16.17506581,5.316487032,17.02638506
20/07/2020 20:30,14.02156688,3.861895876,14.54367826,2.272,0,2.272,11.74956688,3.861895876,12.36796513,20.78289612,6.084237329,21.65517756,2.272,0,2.272,18.51089612,6.084237329,19.48515381
20/07/2020 21:00,13.89790018,3.978359599,14.45610509,1.794,0,1.794,12.10390018,3.978359599,12.74094755,20.31598381,6.087881676,21.20852427,1.794,0,1.794,18.52198381,6.087881676,19.49682507
20/07/2020 21:30,12.88367446,3.730621936,13.41292689,1.5335,0,1.5335,11.35017446,3.730621936,11.94755206,20.54061132,6.247335378,21.46965097,1.5335,0,1.5335,19.00711132,6.247335378,20.00748561
20/07/2020 22:00,12.58666208,3.620180007,13.09693726,1.5725,0,1.5725,11.01416208,3.620180007,11.59385482,19.98700823,6.052556161,20.88334107,1.5725,0,1.5725,18.41450823,6.052556161,19.38369288
20/07/2020 22:30,13.17637344,3.811872313,13.71667553,1.579,0,1.579,11.59737344,3.811872313,12.20776152,18.42406733,5.536705883,19.23801885,1.579,0,1.579,16.84506733,5.536705883,17.73164983
20/07/2020 23:00,12.8633151,3.672491075,13.37729666,1.69,0,1.69,11.1733151,3.672491075,11.76138431,17.0646658,5.053408272,17.79718388,1.69,0,1.69,15.3746658,5.053408272,16.18385874
20/07/2020 23:30,14.46297642,4.200739455,15.06067392,1.6825,0,1.6825,12.78047642,4.200739455,13.45313307,15.6544019,4.592342075,16.31410141,1.6825,0,1.6825,13.9719019,4.592342075,14.70726516
21/07/2020 00:00,14.36440041,4.16521659,14.95610339,1.692,0,1.692,12.67240041,4.16521659,13.33936886,14.72648854,4.284229204,15.33701681,1.692,0,1.692,13.03448854,4.284229204,13.72051426
21/07/2020 00:30,14.11445863,4.086187197,14.69404193,1.6825,0,1.6825,12.43195863,4.086187197,13.08627224,14.36218086,4.167609559,14.95463836,1.6825,0,1.6825,12.67968086,4.167609559,13.34703249
21/07/2020 01:00,13.69359412,3.923368758,14.24455483,1.757,0,1.757,11.93659412,3.923368758,12.56483592,14.03598657,4.035907712,14.60470712,1.757,0,1.757,12.27898657,4.035907712,12.92524902
21/07/2020 01:30,13.42344565,3.871387868,13.97055965,1.645,0,1.645,11.77844565,3.871387868,12.39836384,14.32300794,4.167059694,14.91686773,1.645,0,1.645,12.67800794,4.167059694,13.34527151
21/07/2020 02:00,13.4575346,3.874868289,14.00427941,1.6685,0,1.6685,11.7890346,3.874868289,12.40951011,14.23770547,4.131298052,14.82497489,1.6685,0,1.6685,12.56920547,4.131298052,13.2307426
21/07/2020 02:30,13.47356029,3.914154483,14.03058916,1.565,0,1.565,11.90856029,3.914154483,12.53532662,14.24339774,4.167187817,14.84047956,1.565,0,1.565,12.67839774,4.167187817,13.34568184
21/07/2020 03:00,13.43819647,3.87163465,13.98480172,1.659,0,1.659,11.77919647,3.87163465,12.39915417,13.94563527,4.038421719,14.51859473,1.659,0,1.659,12.28663527,4.038421719,12.93330028
21/07/2020 03:30,13.25092736,3.826352135,13.79231839,1.6095,0,1.6095,11.64142736,3.826352135,12.25413406,13.75188803,3.991009946,14.31930811,1.6095,0,1.6095,12.14238803,3.991009946,12.78146109
21/07/2020 04:00,13.17181338,3.780463238,13.70359697,1.67,0,1.67,11.50181338,3.780463238,12.10717198,13.830511,3.996966677,14.39648489,1.67,0,1.67,12.160511,3.996966677,12.8005379
21/07/2020 04:30,13.02214742,3.768083037,13.55635546,1.558,0,1.558,11.46414742,3.768083037,12.0675236,13.77438187,4.015330543,14.3476993,1.558,0,1.558,12.21638187,4.015330543,12.85934933
21/07/2020 05:00,13.05432986,3.784741549,13.59190188,1.5395,0,1.5395,11.51482986,3.784741549,12.12087354,13.75588187,4.015330543,14.32993947,1.5395,0,1.5395,12.21638187,4.015330543,12.85934933
21/07/2020 05:30,13.29572853,3.840748885,13.83935509,1.6105,0,1.6105,11.68522853,3.840748885,12.30024056,14.02273958,4.079705858,14.60415095,1.6105,0,1.6105,12.41223958,4.079705858,13.06551534
21/07/2020 06:00,13.44437013,3.870870021,13.99052261,1.6675,0,1.6675,11.77687013,3.870870021,12.3967054,14.17937904,4.112455765,14.76370828,1.6675,0,1.6675,12.51187904,4.112455765,13.17039899
21/07/2020 06:30,14.03204437,3.944059503,14.57579756,2.0325,0,2.0325,11.99954437,3.944059503,12.63109933,15.09995987,4.295066355,15.69892936,2.0325,0,2.0325,13.06745987,4.295066355,13.75522092
21/07/2020 07:00,14.46318496,3.859140874,14.96919128,2.722,0,2.722,11.74118496,3.859140874,12.35914207,16.10002671,4.39714474,16.68968969,2.722,0,2.722,13.37802671,4.39714474,14.08213338
21/07/2020 07:30,15.67269283,3.626928138,16.08688622,4.638,0,4.638,11.03469283,3.626928138,11.61546614,16.9954965,4.061712679,17.47410688,4.638,0,4.638,12.3574965,4.061712679,13.00789105
21/07/2020 08:00,17.21596107,3.17754079,17.50674387,7.5485,0,7.5485,9.667461068,3.17754079,10.17627481,16.7442173,3.022486113,17.01482399,7.5485,0,7.5485,9.195717303,3.022486113,9.679702424
21/07/2020 08:30,18.57302215,2.520028314,18.74320395,10.906,0,10.906,7.667022146,2.520028314,8.070549628,15.09369957,1.376430286,15.1563296,10.906,0,10.906,4.187699572,1.376430286,4.408104812
21/07/2020 09:00,20.70565702,2.179062885,20.82000355,14.076,0,14.076,6.62965702,2.179062885,6.978586337,15.98924909,0.628854564,16.00161068,14.076,0,14.076,1.913249086,0.628854564,2.013946407
21/07/2020 09:30,23.33574204,2.112532298,23.43116833,16.9085,0,16.9085,6.427242037,2.112532298,6.765517933,21.86602764,1.629460538,21.92665744,16.9085,0,16.9085,4.957527644,1.629460538,5.218450152
21/07/2020 10:00,25.89223179,2.129127478,25.97962377,19.4145,0,19.4145,6.477731794,2.129127478,6.818665046,28.88975626,3.114366124,29.05713842,19.4145,0,19.4145,9.475256256,3.114366124,9.973953954
21/07/2020 10:30,27.46463656,1.936322949,27.53280967,21.5735,0,21.5735,5.891136562,1.936322949,6.201196381,35.08856047,4.442185557,35.36863142,21.5735,0,21.5735,13.51506047,4.442185557,14.22637944
21/07/2020 11:00,27.98627239,1.84565078,28.04706525,22.371,0,22.371,5.615272388,1.84565078,5.91081304,38.30918675,5.23862865,38.66570857,22.371,0,22.371,15.93818675,5.23862865,16.77703868
21/07/2020 11:30,26.86740071,1.630240527,26.91681454,21.9075,0,21.9075,4.95990071,1.630240527,5.220948116,38.0931156,5.319954581,38.46280506,21.9075,0,21.9075,16.1856156,5.319954581,17.03749011
21/07/2020 12:00,24.99988972,1.91734248,25.07330629,19.1665,0,19.1665,5.83338972,1.91734248,6.140410231,32.33872112,4.329499712,32.62725014,19.1665,0,19.1665,13.17222112,4.329499712,13.86549592
21/07/2020 12:30,22.8140562,1.792332898,22.88435312,17.361,0,17.361,5.4530562,1.792332898,5.740059158,27.99865274,3.496427373,28.21612234,17.361,0,17.361,10.63765274,3.496427373,11.1975292
21/07/2020 13:00,21.14004686,1.729715505,21.21069298,15.8775,0,15.8775,5.262546858,1.729715505,5.539523008,26.19473822,3.391112213,26.41332907,15.8775,0,15.8775,10.31723822,3.391112213,10.86025076
21/07/2020 13:30,22.95589477,1.434671531,23.00068232,18.591,0,18.591,4.364894769,1.434671531,4.594626073,29.64568651,3.633499742,29.86752499,18.591,0,18.591,11.05468651,3.633499742,11.63651211
21/07/2020 14:00,21.48948493,1.853937743,21.56930801,15.849,0,15.849,5.640484934,1.853937743,5.937352562,26.21369361,3.406710044,26.43413335,15.849,0,15.849,10.36469361,3.406710044,10.9102038
21/07/2020 14:30,23.89624797,1.308572928,23.93205028,19.915,0,19.915,3.981247975,1.308572928,4.190787342,33.44777569,4.44800827,33.7422358,19.915,0,19.915,13.53277569,4.44800827,14.24502705
21/07/2020 15:00,23.42383694,1.423970291,23.46707968,19.0915,0,19.0915,4.332336943,1.423970291,4.560354676,30.66057042,3.802569558,30.89547076,19.0915,0,19.0915,11.56907042,3.802569558,12.17796886
21/07/2020 15:30,24.46378388,1.485909804,24.5088688,19.943,0,19.943,4.52078388,1.485909804,4.758719874,31.36538463,3.754356271,31.58927894,19.943,0,19.943,11.42238463,3.754356271,12.02356277
21/07/2020 16:00,23.9690852,1.934662647,24.04703651,18.083,0,18.083,5.886085201,1.934662647,6.195879158,28.30157139,3.358681992,28.50016996,18.083,0,18.083,10.21857139,3.358681992,10.75639093
21/07/2020 16:30,25.09361126,1.936972003,25.16825752,19.2005,0,19.2005,5.893111265,1.936972003,6.203275015,29.80151865,3.484386328,30.00452402,19.2005,0,19.2005,10.60101865,3.484386328,11.158967
21/07/2020 17:00,22.94051532,1.897169691,23.01882916,17.1685,0,17.1685,5.772015322,1.897169691,6.075805602,24.32023291,2.350660932,24.43356985,17.1685,0,17.1685,7.151732909,2.350660932,7.528139904
21/07/2020 17:30,23.00200348,2.76341276,23.16740414,14.5945,0,14.5945,8.407503485,2.76341276,8.850003668,16.65882543,0.678510955,16.67263751,14.5945,0,14.5945,2.064325425,0.678510955,2.172974132
21/07/2020 18:00,21.73732194,3.239945041,21.97745229,11.88,0,11.88,9.857321939,3.239945041,10.37612836,16.04993581,1.370591619,16.10835065,11.88,0,11.88,4.169935806,1.370591619,4.389406111
21/07/2020 18:30,18.61309331,3.506761388,18.94055485,7.944,0,7.944,10.66909331,3.506761388,11.23062454,16.77624387,2.903018173,17.02556527,7.944,0,7.944,8.832243868,2.903018173,9.297098809
21/07/2020 19:00,16.97102155,3.816686914,17.39490361,5.359,0,5.359,11.61202155,3.816686914,12.22318058,17.43827769,3.970266578,17.88453369,5.359,0,5.359,12.07927769,3.970266578,12.71502915
21/07/2020 19:30,15.41725676,3.688906104,15.85243938,4.194,0,4.194,11.22325676,3.688906104,11.81395448,17.95829323,4.524104403,18.51939028,4.194,0,4.194,13.76429323,4.524104403,14.48872971
21/07/2020 20:00,13.31607237,3.28390668,13.71502192,3.325,0,3.325,9.991072366,3.28390668,10.51691828,18.72348762,5.061238123,19.39549226,3.325,0,3.325,15.39848762,5.061238123,16.20893433
21/07/2020 20:30,12.15610381,3.291805434,12.59392087,2.141,0,2.141,10.01510381,3.291805434,10.54221454,19.0619067,5.561633079,19.85668778,2.141,0,2.141,16.9209067,5.561633079,17.81148074
21/07/2020 21:00,12.64742177,3.707695335,13.17969203,1.367,0,1.367,11.28042177,3.707695335,11.87412818,18.38309737,5.592920736,19.21507302,1.367,0,1.367,17.01609737,5.592920736,17.91168144
21/07/2020 21:30,11.76320325,3.462425168,12.26219143,1.229,0,1.229,10.53420325,3.462425168,11.088635,18.66122383,5.72969489,19.52103169,1.229,0,1.229,17.43222383,5.72969489,18.34970929
21/07/2020 22:00,11.28548279,3.304584337,11.7593537,1.2315,0,1.2315,10.05398279,3.304584337,10.58313978,18.50982637,5.679111241,19.36145595,1.2315,0,1.2315,17.27832637,5.679111241,18.18771197
21/07/2020 22:30,11.59765454,3.3871405,12.08214847,1.2925,0,1.2925,10.30515454,3.3871405,10.8475311,17.72527296,5.401191275,18.5299263,1.2925,0,1.2925,16.43277296,5.401191275,17.29765574
21/07/2020 23:00,11.77851665,3.456611865,12.2752442,1.262,0,1.262,10.51651665,3.456611865,11.07001753,16.03421766,4.855393144,16.75323786,1.262,0,1.262,14.77221766,4.855393144,15.5497028
21/07/2020 23:30,12.60903584,3.746024527,13.15372512,1.212,0,1.212,11.39703584,3.746024527,11.99687983,15.46728051,4.685484119,16.16139003,1.212,0,1.212,14.25528051,4.685484119,15.00555843
22/07/2020 00:00,11.32058777,3.336501199,11.80203151,1.1695,0,1.1695,10.15108777,3.336501199,10.68535554,14.64297538,4.4285172,15.29798983,1.1695,0,1.1695,13.47347538,4.4285172,14.18260567
22/07/2020 00:30,10.77913223,3.169872973,11.23555901,1.135,0,1.135,9.644132232,3.169872973,10.15171814,14.26014847,4.314027679,14.89841163,1.135,0,1.135,13.12514847,4.314027679,13.81594575
22/07/2020 01:00,10.91223937,3.214937911,11.37597442,1.131,0,1.131,9.781239373,3.214937911,10.29604145,13.8424548,4.178053146,14.45924213,1.131,0,1.131,12.7114548,4.178053146,13.38047874
22/07/2020 01:30,10.84025977,3.195059227,11.30131122,1.1195,0,1.1195,9.72075977,3.195059227,10.23237871,14.20709868,4.301685661,14.84406118,1.1195,0,1.1195,13.08759868,4.301685661,13.77641966
22/07/2020 02:00,10.37360699,3.046279452,10.81163912,1.1055,0,1.1055,9.268106989,3.046279452,9.755902094,14.05237978,4.255433595,14.68257786,1.1055,0,1.1055,12.94687978,4.255433595,13.6282945
22/07/2020 02:30,8.663163022,2.484083708,9.012273043,1.1055,0,1.1055,7.557663022,2.484083708,7.95543476,13.31812663,4.014096254,13.9099053,1.1055,0,1.1055,12.21262663,4.014096254,12.85539645
22/07/2020 03:00,8.655663022,2.484083708,9.005063809,1.098,0,1.098,7.557663022,2.484083708,7.95543476,13.04241132,3.925938146,13.62048029,1.098,0,1.098,11.94441132,3.925938146,12.57306455
22/07/2020 03:30,8.60131363,2.467041637,8.948122183,1.0955,0,1.0955,7.50581363,2.467041637,7.900856453,12.90773279,3.882493164,13.47899547,1.0955,0,1.0955,11.81223279,3.882493164,12.43392925
22/07/2020 04:00,8.561358019,2.451772416,8.905506111,1.102,0,1.102,7.459358019,2.451772416,7.851955809,12.85749378,3.863843955,13.42551438,1.102,0,1.102,11.75549378,3.863843955,12.37420398
22/07/2020 04:30,8.556764942,2.443031694,8.898686989,1.124,0,1.124,7.432764942,2.443031694,7.823963097,12.83753485,3.850052721,13.40243288,1.124,0,1.124,11.71353485,3.850052721,12.33003669
22/07/2020 05:00,8.645947679,2.475795825,8.993440734,1.1135,0,1.1135,7.532447679,2.475795825,7.928892293,12.80955196,3.844306374,13.37397895,1.1135,0,1.1135,11.69605196,3.844306374,12.31163365
22/07/2020 05:30,8.545592269,2.446426122,8.888877769,1.1025,0,1.1025,7.443092269,2.446426122,7.834833967,13.03442138,3.921832901,13.61164626,1.1025,0,1.1025,11.93192138,3.921832901,12.55991724
22/07/2020 06:00,8.290274844,2.349031295,8.61664697,1.1435,0,1.1435,7.146774844,2.349031295,7.522920888,13.43526446,4.040107603,14.02956879,1.1435,0,1.1435,12.29176446,4.040107603,12.93869943
22/07/2020 06:30,8.720135048,2.362790078,9.034574268,1.5315,0,1.5315,7.188635048,2.362790078,7.566984261,14.23967147,4.176973969,14.83965482,1.5315,0,1.5315,12.70817147,4.176973969,13.3770226
22/07/2020 07:00,9.928662039,2.535851131,10.24738361,2.2135,0,2.2135,7.715162039,2.535851131,8.121223199,14.81280006,4.141189665,15.38078338,2.2135,0,2.2135,12.59930006,4.141189665,13.26242111
22/07/2020 07:30,10.97983123,2.216097107,11.20124012,4.2375,0,4.2375,6.742331229,2.216097107,7.097190767,15.29576075,3.634674539,15.7216779,4.2375,0,4.2375,11.05826075,3.634674539,11.64027447
22/07/2020 08:00,11.63548392,1.569461316,11.7408558,6.8605,0,6.8605,4.774983917,1.569461316,5.02629886,15.50075642,2.83991495,15.75876158,6.8605,0,6.8605,8.64025642,2.83991495,9.095006758
22/07/2020 08:30,14.44939107,1.354964421,14.51278164,10.327,0,10.327,4.122391072,1.354964421,4.339359023,14.35078018,1.322552588,14.41159384,10.327,0,10.327,4.02378018,1.322552588,4.235558084
22/07/2020 09:00,15.98793016,0.896791624,16.01306173,13.2595,0,13.2595,2.728430156,0.896791624,2.872031743,15.69590735,0.80080837,15.71632278,13.2595,0,13.2595,2.436407351,0.80080837,2.564639317
22/07/2020 09:30,17.36284382,0.408667351,17.36765253,16.1195,0,16.1195,1.243343821,0.408667351,1.30878297,22.07021578,1.95590569,22.15671437,16.1195,0,16.1195,5.950715776,1.95590569,6.263911343
22/07/2020 10:00,20.48545391,0.780938285,20.50033382,18.1095,0,18.1095,2.375953911,0.780938285,2.501004117,27.21945522,2.994297481,27.38365498,18.1095,0,18.1095,9.109955222,2.994297481,9.58942655
22/07/2020 10:30,25.41450025,1.373570958,25.4515917,21.2355,0,21.2355,4.179000251,1.373570958,4.398947633,34.83179263,4.468885277,35.11729935,21.2355,0,21.2355,13.59629263,4.468885277,14.31188698
22/07/2020 11:00,28.51879512,1.757899594,28.57292225,23.1705,0,23.1705,5.348295116,1.757899594,5.629784333,39.76044601,5.452851559,40.13261338,23.1705,0,23.1705,16.58994601,5.452851559,17.46310106
22/07/2020 11:30,31.85415091,2.362466606,31.94163706,24.6665,0,24.6665,7.187650905,2.362466606,7.565948321,43.55366144,6.207909756,43.9938583,24.6665,0,24.6665,18.88716144,6.207909756,19.88122257
22/07/2020 12:00,34.53354158,2.854142095,34.651286,25.85,0,25.85,8.683541582,2.854142095,9.140570087,45.85809839,6.576343915,46.32724346,25.85,0,25.85,20.00809839,6.576343915,21.0611562
22/07/2020 12:30,29.30374321,1.773330687,29.35735117,23.9085,0,23.9085,5.395243211,1.773330687,5.67920338,42.2483809,6.028027343,42.67625572,23.9085,0,23.9085,18.3398809,6.028027343,19.30513779
22/07/2020 13:00,27.98720558,1.779234633,28.04370432,22.574,0,22.574,5.413205582,1.779234633,5.698111139,40.43607251,5.870979318,40.86005822,22.574,0,22.574,17.86207251,5.870979318,18.80218159
22/07/2020 13:30,28.51810441,1.7808448,28.57365373,23.1,0,23.1,5.418104411,1.7808448,5.703267801,42.72540299,6.450558021,43.20960263,23.1,0,23.1,19.62540299,6.450558021,20.65831894
22/07/2020 14:00,33.10913983,2.457452673,33.20021407,25.6325,0,25.6325,7.476639833,2.457452673,7.870147192,48.57736549,7.541612584,49.15929575,25.6325,0,25.6325,22.94486549,7.541612584,24.15248999
22/07/2020 14:30,34.41305988,2.566220834,34.50861023,26.6055,0,26.6055,7.807559883,2.566220834,8.218484087,50.3087865,7.790893512,50.90846708,26.6055,0,26.6055,23.7032865,7.790893512,24.95082789
22/07/2020 15:00,33.58988875,2.451125147,33.6792019,26.1325,0,26.1325,7.457388746,2.451125147,7.849882891,49.17666468,7.574250647,49.75654351,26.1325,0,26.1325,23.04416468,7.574250647,24.25701545
22/07/2020 15:30,30.7614612,1.954178595,30.8234701,24.816,0,24.816,5.945461201,1.954178595,6.258380212,46.22877529,7.038038884,46.76145481,24.816,0,24.816,21.41277529,7.038038884,22.53976346
22/07/2020 16:00,28.25779203,1.591255738,28.30256004,23.4165,0,23.4165,4.841292027,1.591255738,5.096096871,41.77404923,6.033834642,42.20756271,23.4165,0,23.4165,18.35754923,6.033834642,19.32373603
22/07/2020 16:30,25.83268985,1.330904343,25.86695133,21.7835,0,21.7835,4.04918985,1.330904343,4.262305105,36.72459545,4.910900588,37.05148925,21.7835,0,21.7835,14.94109545,4.910900588,15.72746889
22/07/2020 17:00,21.92606839,0.870213646,21.94333034,19.2785,0,19.2785,2.647568385,0.870213646,2.78691409,29.95922778,3.510585454,30.16420958,19.2785,0,19.2785,10.68072778,3.510585454,11.24287135
22/07/2020 17:30,17.29393171,0.361201387,17.29770333,16.195,0,16.195,1.098931712,0.361201387,1.156770224,23.29094629,2.332324756,23.40743296,16.195,0,16.195,7.095946289,2.332324756,7.469417146
22/07/2020 18:00,16.12901499,0.776356783,16.14768882,13.767,0,13.767,2.362014989,0.776356783,2.486331568,18.90941745,1.690230879,18.98480837,13.767,0,13.767,5.142417452,1.690230879,5.413071002
22/07/2020 18:30,14.61781002,1.478523003,14.69239259,10.1195,0,10.1195,4.498310018,1.478523003,4.735063177,16.96166173,2.248909805,17.11010122,10.1195,0,10.1195,6.842161727,2.248909805,7.202275502
22/07/2020 19:00,14.50701236,2.278770962,14.68489716,7.574,0,7.574,6.933012356,2.278770962,7.297907743,17.40767619,3.232173059,17.70520073,7.574,0,7.574,9.833676189,3.232173059,10.35123809
22/07/2020 19:30,13.48455421,2.772468246,13.76661841,5.0495,0,5.0495,8.435054212,2.772468246,8.879004434,18.67064943,4.477055312,19.19992642,5.0495,0,5.0495,13.62114943,4.477055312,14.33805203
22/07/2020 20:00,11.69212219,2.797141899,12.02205158,3.182,0,3.182,8.510122195,2.797141899,8.958023363,19.30680724,5.299967838,20.02105054,3.182,0,3.182,16.12480724,5.299967838,16.9734813
22/07/2020 20:30,11.24760742,2.881937542,11.61095331,2.4795,0,2.4795,8.768107421,2.881937542,9.229586759,19.4998831,5.594329389,20.28649704,2.4795,0,2.4795,17.0203831,5.594329389,17.91619274
22/07/2020 21:00,11.11618854,3.116151629,11.54469786,1.6355,0,1.6355,9.480688539,3.116151629,9.979672146,19.02708191,5.716336539,19.86721796,1.6355,0,1.6355,17.39158191,5.716336539,18.30692833
22/07/2020 21:30,10.46737128,3.064772631,10.90681864,1.143,0,1.143,9.324371283,3.064772631,9.815127666,19.43359397,6.011827511,20.34223794,1.143,0,1.143,18.29059397,6.011827511,19.25325681
22/07/2020 22:00,10.39383754,3.045369177,10.83079554,1.1285,0,1.1285,9.265337535,3.045369177,9.752986879,19.01907562,5.880347839,19.90737874,1.1285,0,1.1285,17.89057562,5.880347839,18.83218486
22/07/2020 22:30,10.29830957,3.0161071,10.73089381,1.122,0,1.122,9.176309569,3.0161071,9.659273231,18.21976475,5.619763507,19.0667661,1.122,0,1.122,17.09776475,5.619763507,17.9976471
22/07/2020 23:00,9.723153067,2.840867032,10.12967083,1.08,0,1.08,8.643153067,2.840867032,9.09805586,17.04921595,5.248827456,17.83888882,1.08,0,1.08,15.96921595,5.248827456,16.809701
22/07/2020 23:30,9.530904158,2.789181815,9.930642943,1.045,0,1.045,8.485904158,2.789181815,8.932530693,15.81435705,4.854452907,16.54266006,1.045,0,1.045,14.76935705,4.854452907,15.54669163
23/07/2020 00:00,10.19418439,3.008341878,10.62880596,1.0415,0,1.0415,9.152684388,3.008341878,9.634404619,14.06886013,4.281886208,14.70603192,1.0415,0,1.0415,13.02736013,4.281886208,13.71301067
23/07/2020 00:30,10.14208612,2.993025767,10.57450301,1.036,0,1.036,9.106086115,2.993025767,9.585353806,13.58259898,4.12386766,14.19483285,1.036,0,1.036,12.54659898,4.12386766,13.2069463
23/07/2020 01:00,9.979368263,2.940693389,10.40362766,1.0325,0,1.0325,8.946868263,2.940693389,9.417756066,13.23921519,4.012153259,13.83380615,1.0325,0,1.0325,12.20671519,4.012153259,12.84917388
23/07/2020 01:30,9.862657017,2.901510547,10.28060148,1.035,0,1.035,8.827657017,2.901510547,9.292270544,13.63671722,4.141984149,14.2518802,1.035,0,1.035,12.60171722,4.141984149,13.2649655
23/07/2020 02:00,9.669669061,2.836270711,10.07704973,1.0405,0,1.0405,8.629169061,2.836270711,9.083335853,13.47486427,4.086977894,14.08102821,1.0405,0,1.0405,12.43436427,4.086977894,13.0888045
23/07/2020 02:30,9.569607048,2.803381918,9.971776633,1.0405,0,1.0405,8.529107048,2.803381918,8.978007419,13.30308836,4.030517882,13.90026022,1.0405,0,1.0405,12.26258836,4.030517882,12.90798775
23/07/2020 03:00,9.475791815,2.772546342,9.873076711,1.0405,0,1.0405,8.435291815,2.772546342,8.879254542,12.90861221,3.900859842,13.48513911,1.0405,0,1.0405,11.86811221,3.900859842,12.4927497
23/07/2020 03:30,9.46674908,2.770067165,9.86370165,1.039,0,1.039,8.42774908,2.770067165,8.871314821,12.58261797,3.794203742,13.14223181,1.039,0,1.039,11.54361797,3.794203742,12.15117681
23/07/2020 04:00,9.353483614,2.729551766,9.743618864,1.049,0,1.049,8.304483614,2.729551766,8.741561699,12.38233675,3.725087649,12.9305275,1.049,0,1.049,11.33333675,3.725087649,11.92982816
23/07/2020 04:30,9.569831035,2.798360935,9.970581225,1.056,0,1.056,8.513831035,2.798360935,8.961927405,12.27463124,3.68738577,12.81652784,1.056,0,1.056,11.21863124,3.68738577,11.80908551
