Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/07/2020 05:00,9.657402684,2.814818691,10.05925598,1.0935,0,1.0935,8.563902684,2.814818691,9.014634404,12.24671167,3.665883398,12.78360856,1.0935,0,1.0935,11.15321167,3.665883398,11.74022281
23/07/2020 05:30,9.920275305,2.896783507,10.33456418,1.107,0,1.107,8.813275305,2.896783507,9.2771319,12.56065818,3.764635391,13.11268903,1.107,0,1.107,11.45365818,3.764635391,12.0564823
23/07/2020 06:00,10.08328685,2.947568995,10.50527661,1.1155,0,1.1155,8.967786847,2.947568995,9.439775628,12.62721947,3.783719213,13.18192712,1.1155,0,1.1155,11.51171947,3.783719213,12.11759944
23/07/2020 06:30,10.1690436,2.79990988,10.54746145,1.6505,0,1.6505,8.518543599,2.79990988,8.966887999,13.46944227,3.884698464,14.01844346,1.6505,0,1.6505,11.81894227,3.884698464,12.44099186
23/07/2020 07:00,11.00191302,2.541849939,11.29172667,3.2685,0,3.2685,7.733413022,2.541849939,8.14043476,14.25340568,3.610563893,14.70359633,3.2685,0,3.2685,10.98490568,3.610563893,11.56305861
23/07/2020 07:30,10.54101815,1.927080876,10.7157223,4.678,0,4.678,5.863018155,1.927080876,6.171598058,15.06665216,3.414584839,15.44873447,4.678,0,4.678,10.38865216,3.414584839,10.93542332
23/07/2020 08:00,10.33532538,1.40293071,10.4301086,6.067,0,6.067,4.268325385,1.40293071,4.492974089,16.06999479,3.287825392,16.40288171,6.067,0,6.067,10.00299479,3.287825392,10.5294682
23/07/2020 08:30,11.954359,2.117172318,12.14039199,5.513,0,5.513,6.441358996,2.117172318,6.78037789,16.37104655,3.568867315,16.75553578,5.513,0,5.513,10.85804655,3.568867315,11.42952269
23/07/2020 09:00,11.82969872,1.204856902,11.89089786,8.164,0,8.164,3.665698715,1.204856902,3.858630227,16.46888839,2.72968481,16.69357553,8.164,0,8.164,8.304888394,2.72968481,8.741987783
23/07/2020 09:30,13.38789693,1.338039116,13.45459524,9.317,0,9.317,4.070896933,1.338039116,4.285154666,17.46677363,2.678701053,17.67098244,9.317,0,9.317,8.149773632,2.678701053,8.578709086
23/07/2020 10:00,13.67588696,1.158409974,13.72486058,10.1515,0,10.1515,3.52438696,1.158409974,3.70988101,17.42480093,2.390618408,17.58802842,10.1515,0,10.1515,7.27330093,2.390618408,7.656106242
23/07/2020 10:30,14.094614,1.507054091,14.17495523,9.5095,0,9.5095,4.585113996,1.507054091,4.826435786,17.4183749,2.599521471,17.61128321,9.5095,0,9.5095,7.908874904,2.599521471,8.325131478
23/07/2020 11:00,13.52577559,1.327316999,13.59074596,9.4875,0,9.4875,4.038275592,1.327316999,4.250816412,16.64966587,2.354090081,16.81526431,9.4875,0,9.4875,7.162165873,2.354090081,7.539121972
23/07/2020 11:30,14.27252803,1.117863856,14.31623819,10.8715,0,10.8715,3.401028032,1.117863856,3.580029508,17.59790313,2.210861792,17.73623704,10.8715,0,10.8715,6.726403125,2.210861792,7.080424342
23/07/2020 12:00,14.1535907,1.292415714,14.21247579,10.2215,0,10.2215,3.932090702,1.292415714,4.139042844,17.8435402,2.505243462,18.01855076,10.2215,0,10.2215,7.622040198,2.505243462,8.023200208
23/07/2020 12:30,13.51466388,1.930579955,13.6518599,7.641,0,7.641,5.873663876,1.930579955,6.18280408,18.78911605,3.664208547,19.14307462,7.641,0,7.641,11.14811605,3.664208547,11.734859
23/07/2020 13:00,13.44342367,2.160086851,13.61585896,6.8715,0,6.8715,6.57192367,2.160086851,6.91781439,19.09092249,4.016329948,19.50882436,6.8715,0,6.8715,12.21942249,4.016329948,12.86254999
23/07/2020 13:30,14.00404346,2.515598083,14.22819268,6.3505,0,6.3505,7.653543457,2.515598083,8.056361533,17.62558772,3.705942118,18.01097858,6.3505,0,6.3505,11.27508772,3.705942118,11.86851339
23/07/2020 14:00,14.63659284,2.355709497,14.82495252,7.4695,0,7.4695,7.167092839,2.355709497,7.544308252,17.24651715,3.213550134,17.54335368,7.4695,0,7.4695,9.777017153,3.213550134,10.291597
23/07/2020 14:30,13.58987931,2.237641718,13.7728668,6.782,0,6.782,6.807879306,2.237641718,7.166188743,16.86127366,3.312897043,17.18365026,6.782,0,6.782,10.07927366,3.312897043,10.60976175
23/07/2020 15:00,15.00915012,2.967409442,15.29967666,5.981,0,5.981,9.028150116,2.967409442,9.503315912,16.06027366,3.312897043,16.3984047,5.981,0,5.981,10.07927366,3.312897043,10.60976175
23/07/2020 15:30,15.79316494,3.506949273,16.17784757,5.1235,0,5.1235,10.66966494,3.506949273,11.23122625,15.29699565,3.343866313,15.65820928,5.1235,0,5.1235,10.17349565,3.343866313,10.70894279
23/07/2020 16:00,16.81824444,3.811829912,17.24480772,5.221,0,5.221,11.59724444,3.811829912,12.20762573,15.73901631,3.45710478,16.11422378,5.221,0,5.221,10.51801631,3.45710478,11.07159612
23/07/2020 16:30,16.02361172,3.609152536,16.42504534,5.043,0,5.043,10.98061172,3.609152536,11.55853865,16.65853936,3.81784316,17.09043182,5.043,0,5.043,11.61553936,3.81784316,12.22688353
23/07/2020 17:00,16.05701642,3.422428643,16.41769759,5.6445,0,5.6445,10.41251642,3.422428643,10.9605436,18.29499505,4.158016647,18.76155501,5.6445,0,5.6445,12.65049505,4.158016647,13.31631058
23/07/2020 17:30,15.96370985,2.854526086,16.21691559,7.279,0,7.279,8.68470985,2.854526086,9.141799843,19.94466806,4.163003773,20.37450329,7.279,0,7.279,12.66566806,4.163003773,13.33228217
23/07/2020 18:00,15.43670581,2.980739454,15.72185402,6.368,0,6.368,9.068705809,2.980739454,9.546006115,20.04934717,4.496841351,20.54745493,6.368,0,6.368,13.68134717,4.496841351,14.40141807
23/07/2020 18:30,14.62607265,3.000416732,14.93065644,5.4975,0,5.4975,9.128572647,3.000416732,9.609023839,20.77211728,5.020523914,21.37022501,5.4975,0,5.4975,15.27461728,5.020523914,16.07854451
23/07/2020 19:00,13.70156992,2.910192048,14.00722085,4.8475,0,4.8475,8.854069917,2.910192048,9.320073597,21.11634089,5.347309412,21.78287334,4.8475,0,4.8475,16.26884089,5.347309412,17.12509568
23/07/2020 19:30,14.15500955,3.53910924,14.59073643,3.3875,0,3.3875,10.76750955,3.53910924,11.33422057,20.25783286,5.545010261,21.00302195,3.3875,0,3.3875,16.87033286,5.545010261,17.75824512
23/07/2020 20:00,13.8046469,3.656658955,14.28073636,2.6795,0,2.6795,11.1251469,3.656658955,11.71068095,19.62008956,5.568102519,20.39489347,2.6795,0,2.6795,16.94058956,5.568102519,17.83219953
23/07/2020 20:30,13.17923513,3.637952959,13.67212274,2.111,0,2.111,11.06823513,3.637952959,11.65077382,19.44268661,5.696649905,20.26005634,2.111,0,2.111,17.33168661,5.696649905,18.24388064
23/07/2020 21:00,12.55550789,3.6290038,13.06944708,1.5145,0,1.5145,11.04100789,3.6290038,11.62211357,19.18338339,5.807481126,20.04317927,1.5145,0,1.5145,17.66888339,5.807481126,18.59882462
23/07/2020 21:30,12.37301904,3.584963794,12.88190846,1.466,0,1.466,10.90701904,3.584963794,11.48107268,19.01986129,5.76967519,19.87572075,1.466,0,1.466,17.55386129,5.76967519,18.47774872
23/07/2020 22:00,11.7891365,3.410306798,12.27248678,1.4135,0,1.4135,10.3756365,3.410306798,10.92172263,18.28460178,5.545262992,19.10697789,1.4135,0,1.4135,16.87110178,5.545262992,17.75905451
23/07/2020 22:30,11.46564693,3.355091296,11.94645123,1.258,0,1.258,10.20764693,3.355091296,10.7448915,17.35125017,5.289595533,18.13961696,1.258,0,1.258,16.09325017,5.289595533,16.94026334
23/07/2020 23:00,11.61522948,3.369087505,12.09397811,1.365,0,1.365,10.25022948,3.369087505,10.78971524,15.87773821,4.770106371,16.57879626,1.365,0,1.365,14.51273821,4.770106371,15.27656653
23/07/2020 23:30,10.07508709,2.860730735,10.47335477,1.3715,0,1.3715,8.703587091,2.860730735,9.161670622,14.50174327,4.315702259,15.13029556,1.3715,0,1.3715,13.13024327,4.315702259,13.8213087
24/07/2020 00:00,9.491666219,2.708576002,9.870567946,1.251,0,1.251,8.240666219,2.708576002,8.674385494,13.62291359,4.066451347,14.21688437,1.251,0,1.251,12.37191359,4.066451347,13.02306693
24/07/2020 00:30,9.40995662,2.680897645,9.784400634,1.2535,0,1.2535,8.15645662,2.680897645,8.58574381,12.9850349,3.855969052,13.54546525,1.2535,0,1.2535,11.7315349,3.855969052,12.34898411
24/07/2020 01:00,8.967856279,2.560730625,9.326295491,1.177,0,1.177,7.790856279,2.560730625,8.200901347,12.70987862,3.790673889,13.26311513,1.177,0,1.177,11.53287862,3.790673889,12.13987223
24/07/2020 01:30,8.694683339,2.471271706,9.03906534,1.176,0,1.176,7.518683339,2.471271706,7.914403515,13.21908589,3.958370909,13.79901924,1.176,0,1.176,12.04308589,3.958370909,12.67693251
24/07/2020 02:00,8.246388595,2.331977109,8.569774915,1.1515,0,1.1515,7.094888595,2.331977109,7.468303784,13.00798613,3.897038535,13.57919779,1.1515,0,1.1515,11.85648613,3.897038535,12.48051172
24/07/2020 02:30,7.827817576,2.21297012,8.134615219,1.095,0,1.095,6.732817576,2.21297012,7.087176396,12.92335686,3.887792892,13.49548392,1.095,0,1.095,11.82835686,3.887792892,12.45090196
24/07/2020 03:00,7.664350218,2.169265863,7.965423947,1.0645,0,1.0645,6.599850218,2.169265863,6.947210756,12.72708552,3.833306486,13.29183751,1.0645,0,1.0645,11.66258552,3.833306486,12.27640581
24/07/2020 03:30,7.510102701,2.119388866,7.803425641,1.062,0,1.062,6.448102701,2.119388866,6.787476527,12.60858784,3.795179891,13.1673793,1.062,0,1.062,11.54658784,3.795179891,12.15430298
24/07/2020 04:00,7.514484473,2.123787242,7.808837887,1.053,0,1.053,6.461484473,2.123787242,6.801562603,12.62357896,3.803065393,13.18400744,1.053,0,1.053,11.57057896,3.803065393,12.17955681
24/07/2020 04:30,7.515337746,2.121273885,7.808975882,1.0615,0,1.0615,6.453837746,2.121273885,6.793513417,12.43027724,3.736736374,12.97979164,1.0615,0,1.0615,11.36877724,3.736736374,11.96713394
24/07/2020 05:00,7.702260815,2.177946607,8.00426593,1.076,0,1.076,6.626260815,2.177946607,6.975011384,12.43803419,3.734520042,12.98658287,1.076,0,1.076,11.36203419,3.734520042,11.96003599
24/07/2020 05:30,7.920991926,2.248360968,8.23390795,1.0805,0,1.0805,6.840491926,2.248360968,7.200517817,12.6601128,3.806034673,13.21984706,1.0805,0,1.0805,11.5796128,3.806034673,12.18906611
24/07/2020 06:00,7.976371161,2.265084164,8.291749102,1.085,0,1.085,6.891371161,2.265084164,7.254074907,12.8732772,3.874619343,13.4437324,1.085,0,1.085,11.7882772,3.874619343,12.40871284
24/07/2020 06:30,7.915376059,2.200663689,8.215600941,1.22,0,1.22,6.695376059,2.200663689,7.047764273,14.00857367,4.203400893,14.62561846,1.22,0,1.22,12.78857367,4.203400893,13.46165649
24/07/2020 07:00,7.965355796,1.973700654,8.206240748,1.9605,0,1.9605,6.004855796,1.973700654,6.320900837,15.03857746,4.298556186,15.64085666,1.9605,0,1.9605,13.07807746,4.298556186,13.76639732
24/07/2020 07:30,9.078269752,1.964304876,9.288351594,3.102,0,3.102,5.976269752,1.964304876,6.290810265,16.01714204,4.245001906,16.57012011,3.102,0,3.102,12.91514204,4.245001906,13.59488636
24/07/2020 08:00,9.737324625,1.315829172,9.82582807,5.734,0,5.734,4.003324625,1.315829172,4.214025921,16.6472311,3.5870056,17.02929572,5.734,0,5.734,10.9132311,3.5870056,11.48761169
24/07/2020 08:30,11.06900709,1.544817626,11.17628648,6.369,0,6.369,4.700007092,1.544817626,4.947375887,17.58241467,3.685671168,17.96456172,6.369,0,6.369,11.21341467,3.685671168,11.80359439
24/07/2020 09:00,12.00799327,1.446536535,12.09480758,7.607,0,7.607,4.400993271,1.446536535,4.632624496,18.48572457,3.575663851,18.8283665,7.607,0,7.607,10.87872457,3.575663851,11.45128902
24/07/2020 09:30,12.4996672,1.330568215,12.57028607,8.4515,0,8.4515,4.048167204,1.330568215,4.261228636,18.17911734,3.197313201,18.45814506,8.4515,0,8.4515,9.72761734,3.197313201,10.2395972
24/07/2020 10:00,13.36011925,1.866143201,13.48982123,7.6825,0,7.6825,5.677619246,1.866143201,5.976441312,17.98581065,3.386534443,18.30185784,7.6825,0,7.6825,10.30331065,3.386534443,10.84559016
24/07/2020 10:30,13.99386703,1.537869223,14.07811622,9.315,0,9.315,4.678867031,1.537869223,4.925123191,16.73890058,2.44011812,16.91582009,9.315,0,9.315,7.423900583,2.44011812,7.814632193
24/07/2020 11:00,16.00164797,1.346831757,16.05822822,11.904,0,11.904,4.097647973,1.346831757,4.313313655,16.25946339,1.431571587,16.3223634,11.904,0,11.904,4.355463389,1.431571587,4.584698304
24/07/2020 11:30,17.08604479,1.407933088,17.14395527,12.8025,0,12.8025,4.283544794,1.407933088,4.50899452,15.45640797,0.872297366,15.48100287,12.8025,0,12.8025,2.653907968,0.872297366,2.793587335
24/07/2020 12:00,15.16881736,1.61164248,15.25419325,10.2655,0,10.2655,4.903317364,1.61164248,5.161386699,16.08571708,1.913012844,16.19907134,10.2655,0,10.2655,5.820217084,1.913012844,6.126544299
24/07/2020 12:30,15.56812749,1.527436939,15.6428788,10.921,0,10.921,4.647127486,1.527436939,4.891713143,16.61180307,1.870476515,16.71677851,10.921,0,10.921,5.690803071,1.870476515,5.990319022
24/07/2020 13:00,16.76517814,2.149981284,16.90247371,10.224,0,10.224,6.54117814,2.149981284,6.885450674,16.00076853,1.898731995,16.11303127,10.224,0,10.224,5.776768529,1.898731995,6.080808977
24/07/2020 13:30,17.38034122,3.128691808,17.65969913,7.8615,0,7.8615,9.518841219,3.128691808,10.01983286,15.032458,2.356979913,15.21611474,7.8615,0,7.8615,7.170957997,2.356979913,7.548376839
24/07/2020 14:00,18.12854742,3.003366596,18.37564808,8.991,0,8.991,9.137547415,3.003366596,9.618470964,13.74685788,1.563174893,13.83544786,8.991,0,8.991,4.755857885,1.563174893,5.006166194
24/07/2020 14:30,17.96447395,2.467258673,18.13311031,10.458,0,10.458,7.506473949,2.467258673,7.901551525,14.15334936,1.214602599,14.20537073,10.458,0,10.458,3.695349364,1.214602599,3.889841436
24/07/2020 15:00,17.76780219,2.630393878,17.96145224,9.765,0,9.765,8.002802192,2.630393878,8.424002308,13.60729415,1.262901013,13.66577378,9.765,0,9.765,3.842294147,1.262901013,4.044520155
24/07/2020 15:30,17.70317703,3.369727634,18.02103053,7.451,0,7.451,10.25217703,3.369727634,10.7917653,13.26035054,1.909441185,13.39712141,7.451,0,7.451,5.809350543,1.909441185,6.115105835
24/07/2020 16:00,19.39624159,2.991433447,19.62556653,10.295,0,10.295,9.101241587,2.991433447,9.580254302,14.08930267,1.247126979,14.14439025,10.295,0,10.295,3.794302674,1.247126979,3.994002814
24/07/2020 16:30,18.40633202,2.608053161,18.59018557,10.4715,0,10.4715,7.934832015,2.608053161,8.352454753,15.02974448,1.498222509,15.10423417,10.4715,0,10.4715,4.558244484,1.498222509,4.798152089
24/07/2020 17:00,17.9431702,2.273728238,18.08665798,11.0255,0,11.0255,6.917670196,2.273728238,7.281758101,18.01531027,2.297439533,18.16121231,11.0255,0,11.0255,6.989810268,2.297439533,7.357695019
24/07/2020 17:30,14.85441822,2.528046915,15.06800458,7.163,0,7.163,7.69141822,2.528046915,8.096229706,19.51437839,4.059701755,19.9321886,7.163,0,7.163,12.35137839,4.059701755,13.00145094
24/07/2020 18:00,13.62006168,3.164755181,13.98290941,3.9915,0,3.9915,9.628561684,3.164755181,10.13532809,21.24035771,5.669425361,21.98397551,3.9915,0,3.9915,17.24885771,5.669425361,18.15669232
24/07/2020 18:30,13.87265526,3.355422718,14.27268109,3.664,0,3.664,10.20865526,3.355422718,10.7459529,21.2655602,5.785353064,22.03847456,3.664,0,3.664,17.6015602,5.785353064,18.52795811
24/07/2020 19:00,13.1518288,3.18177021,13.53123285,3.4715,0,3.4715,9.680328803,3.18177021,10.18981979,21.25552725,5.845327083,22.04462037,3.4715,0,3.4715,17.78402725,5.845327083,18.72002868
24/07/2020 19:30,13.32461779,3.563631784,13.79292974,2.4825,0,2.4825,10.84211779,3.563631784,11.41275557,20.86539127,6.042164169,21.72262187,2.4825,0,2.4825,18.38289127,6.042164169,19.35041187
24/07/2020 20:00,13.39569237,3.766618732,13.91517124,1.936,0,1.936,11.45969237,3.766618732,12.06283407,19.70481557,5.840327247,20.55210887,1.936,0,1.936,17.76881557,5.840327247,18.70401639
24/07/2020 20:30,12.93601375,3.716600037,13.45933013,1.6285,0,1.6285,11.30751375,3.716600037,11.90264605,19.15744476,5.761485523,20.00505949,1.6285,0,1.6285,17.52894476,5.761485523,18.4515208
24/07/2020 21:00,12.9445014,3.823746998,13.49745004,1.311,0,1.311,11.6335014,3.823746998,12.24579095,18.04117424,5.498942349,18.86060272,1.311,0,1.311,16.73017424,5.498942349,17.61070972
24/07/2020 21:30,12.37660422,3.640210719,12.90083199,1.3015,0,1.3015,11.07510422,3.640210719,11.65800444,18.05120768,5.505362682,18.87207241,1.3015,0,1.3015,16.74970768,5.505362682,17.63127125
24/07/2020 22:00,11.46218159,3.308922572,11.93023786,1.395,0,1.395,10.06718159,3.308922572,10.59703325,17.72686716,5.368025143,18.52181182,1.395,0,1.395,16.33186716,5.368025143,17.19143911
24/07/2020 22:30,9.901026286,2.81913221,10.29455331,1.324,0,1.324,8.577026286,2.81913221,9.028448722,16.66722063,5.043072743,17.4134668,1.324,0,1.324,15.34322063,5.043072743,16.15075856
24/07/2020 23:00,9.726535924,2.770818814,10.11350276,1.2965,0,1.2965,8.430035924,2.770818814,8.873722025,15.10240596,4.537781845,15.76940486,1.2965,0,1.2965,13.80590596,4.537781845,14.53253259
24/07/2020 23:30,9.843029906,2.764243154,10.22380937,1.433,0,1.433,8.410029906,2.764243154,8.852663059,13.93561615,4.109411202,14.52889046,1.433,0,1.433,12.50261615,4.109411202,13.16064858
25/07/2020 00:00,9.477298222,2.596866794,9.826642291,1.5765,0,1.5765,7.900798222,2.596866794,8.316629707,13.23181099,3.830915465,13.77522179,1.5765,0,1.5765,11.65531099,3.830915465,12.26874841
25/07/2020 00:30,9.207972202,2.435047056,9.524505564,1.7995,0,1.7995,7.408472202,2.435047056,7.798391791,12.9238171,3.656386213,13.43109112,1.7995,0,1.7995,11.1243171,3.656386213,11.70980748
25/07/2020 01:00,9.523947637,2.480890415,9.841767923,1.976,0,1.976,7.547947637,2.480890415,7.945208039,12.24918118,3.376631364,12.70606465,1.976,0,1.976,10.27318118,3.376631364,10.81387493
25/07/2020 01:30,9.919254577,2.619202967,10.25923172,1.9505,0,1.9505,7.968754577,2.619202967,8.388162712,12.15289268,3.353364309,12.60705567,1.9505,0,1.9505,10.20239268,3.353364309,10.73936072
25/07/2020 02:00,9.871122706,2.619981334,10.21290192,1.9,0,1.9,7.971122706,2.619981334,8.39065548,11.9284043,3.296177092,12.37544393,1.9,0,1.9,10.0284043,3.296177092,10.55621505
25/07/2020 02:30,9.714236917,2.601776905,10.0566218,1.7985,0,1.7985,7.915736917,2.601776905,8.33235465,12.0138858,3.35763494,12.47426007,1.7985,0,1.7985,10.2153858,3.35763494,10.75303768
25/07/2020 03:00,9.307200434,2.478015348,9.631434991,1.768,0,1.768,7.539200434,2.478015348,7.936000457,11.8487674,3.313388011,12.30332593,1.768,0,1.768,10.0807674,3.313388011,10.6113341
25/07/2020 03:30,9.126074297,2.514786509,9.466223284,1.475,0,1.475,7.651074297,2.514786509,8.053762418,11.5196113,3.301504078,11.98337906,1.475,0,1.475,10.0446113,3.301504078,10.57327506
25/07/2020 04:00,9.13675379,2.545084443,9.484604612,1.3935,0,1.3935,7.74325379,2.545084443,8.150793463,11.24171422,3.236951478,11.69846116,1.3935,0,1.3935,9.848214218,3.236951478,10.36654128
25/07/2020 04:30,9.153564951,2.515933831,9.493032938,1.499,0,1.499,7.654564951,2.515933831,8.057436791,11.08438775,3.150564597,11.52344172,1.499,0,1.499,9.585387754,3.150564597,10.08988185
25/07/2020 05:00,9.044031932,2.489956934,9.380532987,1.4685,0,1.4685,7.575531932,2.489956934,7.974244139,11.14006728,3.178890438,11.58475047,1.4685,0,1.4685,9.671567284,3.178890438,10.18059714
25/07/2020 05:30,9.178247829,2.492164343,9.510579179,1.596,0,1.596,7.582247829,2.492164343,7.981313504,11.49833844,3.25474125,11.95010994,1.596,0,1.596,9.902338442,3.25474125,10.42351415
25/07/2020 06:00,9.265270564,2.490692737,9.594206009,1.6875,0,1.6875,7.577770564,2.490692737,7.976600594,11.58398427,3.252817075,12.03202021,1.6875,0,1.6875,9.896484266,3.252817075,10.41735186
25/07/2020 06:30,9.65743494,2.548759509,9.988104157,1.903,0,1.903,7.75443494,2.548759509,8.162563095,12.08119801,3.345411905,12.53583368,1.903,0,1.903,10.17819801,3.345411905,10.71389264
25/07/2020 07:00,10.04613124,2.540442584,10.36236466,2.317,0,2.317,7.729131237,2.540442584,8.135927617,12.63564163,3.391573489,13.08289762,2.317,0,2.317,10.31864163,3.391573489,10.86172803
25/07/2020 07:30,10.49727534,2.513702194,10.79404874,2.8495,0,2.8495,7.647775338,2.513702194,8.050289829,13.55902543,3.520050783,14.00849486,2.8495,0,2.8495,10.70952543,3.520050783,11.27318466
25/07/2020 08:00,11.02317388,2.478335305,11.29834095,3.483,0,3.483,7.540173881,2.478335305,7.937025138,14.60136552,3.654430021,15.05173524,3.483,0,3.483,11.11836552,3.654430021,11.70354265
25/07/2020 08:30,11.62265479,2.692138042,11.9303693,3.432,0,3.432,8.190654794,2.692138042,8.621741888,15.67550873,4.024246711,16.18382326,3.432,0,3.432,12.24350873,4.024246711,12.88790392
25/07/2020 09:00,12.35903429,2.804837082,12.6733121,3.8255,0,3.8255,8.533534291,2.804837082,8.982667675,16.43330916,4.143986473,16.9477513,3.8255,0,3.8255,12.60780916,4.143986473,13.27137807
25/07/2020 09:30,12.66625135,2.488714317,12.90843221,5.0945,0,5.0945,7.57175135,2.488714317,7.970264579,16.56129232,3.768952371,16.98474036,5.0945,0,5.0945,11.46679232,3.768952371,12.0703077
25/07/2020 10:00,13.03143803,2.790672025,13.32689864,4.541,0,4.541,8.490438026,2.790672025,8.937303186,16.75616177,4.014929515,17.23045607,4.541,0,4.541,12.21516177,4.014929515,12.85806502
25/07/2020 10:30,13.22888738,2.488594685,13.46092734,5.6575,0,5.6575,7.571387377,2.488594685,7.969881449,16.71056179,3.632965724,17.10091563,5.6575,0,5.6575,11.05306179,3.632965724,11.63480188
25/07/2020 11:00,13.38973512,2.511388187,13.62321832,5.749,0,5.749,7.640735123,2.511388187,8.042879077,16.54026439,3.54691708,16.91629294,5.749,0,5.749,10.79126439,3.54691708,11.35922567
25/07/2020 11:30,12.49332964,2.568610287,12.75464795,4.6785,0,4.6785,7.814829638,2.568610287,8.226136461,18.0351999,4.390134953,18.56183504,4.6785,0,4.6785,13.3566999,4.390134953,14.0596841
25/07/2020 12:00,13.09132274,2.617253266,13.35038373,5.1285,0,5.1285,7.962822736,2.617253266,8.381918669,18.17374912,4.287766033,18.67270989,5.1285,0,5.1285,13.04524912,4.287766033,13.73184118
25/07/2020 12:30,10.93227339,1.743759037,11.0704696,5.627,0,5.627,5.30527339,1.743759037,5.584498306,18.05418485,4.084618133,18.5104753,5.627,0,5.627,12.42718485,4.084618133,13.08124721
25/07/2020 13:00,12.61853664,2.554051882,12.87441835,4.848,0,4.848,7.770536639,2.554051882,8.179512251,18.68543538,4.548145065,19.2309937,4.848,0,4.848,13.83743538,4.548145065,14.56572145
25/07/2020 13:30,13.36461063,3.053676043,13.70903916,4.074,0,4.074,9.290610633,3.053676043,9.77959014,17.93638268,4.556344846,18.50605582,4.074,0,4.074,13.86238268,4.556344846,14.59198176
25/07/2020 14:00,14.95348043,3.010082602,15.25343155,5.7955,0,5.7955,9.157980427,3.010082602,9.639979397,16.08954415,3.38348869,16.44145452,5.7955,0,5.7955,10.29404415,3.38348869,10.83583595
25/07/2020 14:30,16.69644962,3.023548525,16.96800741,7.4975,0,7.4975,9.198949621,3.023548525,9.683104864,13.03168091,1.818997301,13.15801879,7.4975,0,7.4975,5.534180913,1.818997301,5.825453593
25/07/2020 15:00,17.91623054,2.301850565,18.06349448,10.913,0,10.913,7.003230544,2.301850565,7.371821626,13.16777668,0.741109256,13.18861576,10.913,0,10.913,2.254776683,0.741109256,2.37344914
25/07/2020 15:30,14.81997936,1.211522827,14.86941747,11.134,0,11.134,3.685979359,1.211522827,3.879978272,13.6274297,0.819550711,13.65205126,11.134,0,11.134,2.493429703,0.819550711,2.624662845
25/07/2020 16:00,17.8198723,1.121756877,17.85514456,14.407,0,14.407,3.412872298,1.121756877,3.592497156,17.28363848,0.945505344,17.3094812,14.407,0,14.407,2.876638479,0.945505344,3.028040504
25/07/2020 16:30,20.00774528,1.190245766,20.04311743,16.3865,0,16.3865,3.621245285,1.190245766,3.811837142,21.87544754,1.804129811,21.9497173,16.3865,0,16.3865,5.48894754,1.804129811,5.777839516
25/07/2020 17:00,17.1607329,1.149320524,17.19917705,13.664,0,13.664,3.496732898,1.149320524,3.680771472,17.14112837,1.142876827,17.17918651,13.664,0,13.664,3.477128369,1.142876827,3.660135126
25/07/2020 17:30,17.08820952,1.26533833,17.13499302,13.2385,0,13.2385,3.849709524,1.26533833,4.052325815,15.98005458,0.901105414,16.0054408,13.2385,0,13.2385,2.74155458,0.901105414,2.885846927
25/07/2020 18:00,16.39067726,1.546023953,16.4634289,11.687,0,11.687,4.703677265,1.546023953,4.951239226,14.74010014,1.003505486,14.77421995,11.687,0,11.687,3.053100135,1.003505486,3.213789616
25/07/2020 18:30,14.13567325,1.644627866,14.23102453,9.132,0,9.132,5.003673254,1.644627866,5.267024478,16.34434497,2.370583153,16.51536488,9.132,0,9.132,7.21234497,2.370583153,7.591942074
25/07/2020 19:00,12.2129497,1.603468876,12.31776168,7.3345,0,7.3345,4.878449704,1.603468876,5.135210215,17.94295262,3.486829756,18.27860855,7.3345,0,7.3345,10.60845262,3.486829756,11.16679223
25/07/2020 19:30,10.49606117,2.235236365,10.73142962,3.6955,0,3.6955,6.800561175,2.235236365,7.158485447,19.02830116,5.039648028,19.68436682,3.6955,0,3.6955,15.33280116,5.039648028,16.13979069
25/07/2020 20:00,10.54606028,2.926623086,10.94461101,1.642,0,1.642,8.904060281,2.926623086,9.372695032,19.30346571,5.805043052,20.15743816,1.642,0,1.642,17.66146571,5.805043052,18.59101653
25/07/2020 20:30,10.69827144,3.054386264,11.12574884,1.4055,0,1.4055,9.292771436,3.054386264,9.781864669,18.34164619,5.566642055,19.16777213,1.4055,0,1.4055,16.93614619,5.566642055,17.8275223
25/07/2020 21:00,9.980701736,2.854359077,10.38083681,1.2965,0,1.2965,8.684201736,2.854359077,9.141264985,18.15748902,5.541939089,18.9844014,1.2965,0,1.2965,16.86098902,5.541939089,17.7484095
25/07/2020 21:30,10.35463103,2.961651197,10.7698543,1.344,0,1.344,9.010631029,2.961651197,9.484874767,17.58751152,5.33898405,18.38002482,1.344,0,1.344,16.24351152,5.33898405,17.09843318
25/07/2020 22:00,10.05223942,2.862752908,10.45193148,1.3425,0,1.3425,8.709739422,2.862752908,9.16814676,17.22334913,5.219782686,17.99694103,1.3425,0,1.3425,15.88084913,5.219782686,16.71668329
25/07/2020 22:30,10.19339431,2.909476959,10.6004879,1.3415,0,1.3415,8.851894305,2.909476959,9.317783479,16.22561029,4.892170471,16.9470871,1.3415,0,1.3415,14.88411029,4.892170471,15.66748451
25/07/2020 23:00,10.06757609,2.859248042,10.46572443,1.3685,0,1.3685,8.699076095,2.859248042,9.156922205,14.82163337,4.421831102,15.46717188,1.3685,0,1.3685,13.45313337,4.421831102,14.16119302
25/07/2020 23:30,10.10552547,2.83014286,10.49434866,1.495,0,1.495,8.610525474,2.83014286,9.063711025,13.62448772,3.986769817,14.19580921,1.495,0,1.495,12.12948772,3.986769817,12.76788181
26/07/2020 00:00,10.01606933,2.784963212,10.39604083,1.543,0,1.543,8.473069333,2.784963212,8.91902035,12.54459875,3.616050641,13.05537361,1.543,0,1.543,11.00159875,3.616050641,11.58063026
26/07/2020 00:30,10.12398606,2.768172953,10.49561219,1.702,0,1.702,8.421986062,2.768172953,8.865248486,11.97828713,3.377652239,12.44539663,1.702,0,1.702,10.27628713,3.377652239,10.81714435
26/07/2020 01:00,10.01737623,2.69418293,10.3733528,1.8205,0,1.8205,8.196876234,2.69418293,8.628290772,11.36975815,3.138689371,11.79503164,1.8205,0,1.8205,9.549258153,3.138689371,10.05185069
26/07/2020 01:30,9.628327829,2.580113636,9.968033063,1.7785,0,1.7785,7.849827829,2.580113636,8.262976662,11.85226667,3.311086984,12.30607664,1.7785,0,1.7785,10.07376667,3.311086984,10.60396492
26/07/2020 02:00,9.191194311,2.459607026,9.514605593,1.708,0,1.708,7.483194311,2.459607026,7.877046643,11.85966121,3.33668968,12.32010803,1.708,0,1.708,10.15166121,3.33668968,10.68595916
26/07/2020 02:30,8.892913819,2.407418402,9.213011427,1.5685,0,1.5685,7.324413819,2.407418402,7.709909283,11.73222497,3.340654849,12.19856867,1.5685,0,1.5685,10.16372497,3.340654849,10.69865787
26/07/2020 03:00,8.602993194,2.337599119,8.914923529,1.491,0,1.491,7.111993194,2.337599119,7.486308625,11.40957836,3.260079052,11.86619542,1.491,0,1.491,9.918578358,3.260079052,10.4406088
26/07/2020 03:30,8.326678131,2.26600677,8.629504933,1.4325,0,1.4325,6.894178131,2.26600677,7.257029612,11.30434977,3.244720107,11.76080491,1.4325,0,1.4325,9.871849766,3.244720107,10.39142081
26/07/2020 04:00,8.404845867,2.300245049,8.713929156,1.4065,0,1.4065,6.998345867,2.300245049,7.36667986,11.11939667,3.19247475,11.56861605,1.4065,0,1.4065,9.712896666,3.19247475,10.22410175
26/07/2020 04:30,8.494837587,2.349216259,8.813687234,1.3475,0,1.3475,7.147337587,2.349216259,7.52351325,11.05752388,3.19153051,11.50889662,1.3475,0,1.3475,9.710023878,3.19153051,10.22107777
26/07/2020 05:00,8.189344622,2.2617886,8.495943327,1.308,0,1.308,6.881344622,2.2617886,7.243520655,11.1432884,3.232702967,11.60272575,1.308,0,1.308,9.835288399,3.232702967,10.35293516
26/07/2020 05:30,7.828243465,2.106616453,8.106739704,1.419,0,1.419,6.409243465,2.106616453,6.746572069,11.19901763,3.214536343,11.6512334,1.419,0,1.419,9.780017628,3.214536343,10.2947554
26/07/2020 06:00,7.885839353,2.105990602,8.162209181,1.4785,0,1.4785,6.407339353,2.105990602,6.74456774,11.09854665,3.161956426,11.54017791,1.4785,0,1.4785,9.620046653,3.161956426,10.1263649
26/07/2020 06:30,8.230271263,2.144752946,8.505135522,1.705,0,1.705,6.525271263,2.144752946,6.868706592,11.54703704,3.234921138,11.99161287,1.705,0,1.705,9.842037041,3.234921138,10.36003899
26/07/2020 07:00,8.72867251,2.169207453,8.994175046,2.129,0,2.129,6.59967251,2.169207453,6.947023694,11.89447269,3.209755652,12.31994366,2.129,0,2.129,9.765472688,3.209755652,10.27944493
26/07/2020 07:30,9.833736356,1.929289042,10.02120387,3.964,0,3.964,5.869736356,1.929289042,6.178669848,12.09710376,2.673221932,12.38894809,3.964,0,3.964,8.13310376,2.673221932,8.561161852
26/07/2020 08:00,10.91041848,1.277897006,10.98500123,7.0225,0,7.0225,3.887918478,1.277897006,4.092545767,12.25897605,1.721146444,12.37920994,7.0225,0,7.0225,5.236476046,1.721146444,5.512080049
26/07/2020 08:30,12.81660416,0.834891863,12.8437684,10.2765,0,10.2765,2.540104159,0.834891863,2.673793852,13.14430835,0.94260302,13.17806292,10.2765,0,10.2765,2.867808345,0.94260302,3.018745626
26/07/2020 09:00,14.29412221,0.640809833,14.30847885,12.3445,0,12.3445,1.949622214,0.640809833,2.052233909,15.03556318,0.884509693,15.0615576,12.3445,0,12.3445,2.691063178,0.884509693,2.832698082
26/07/2020 09:30,15.42754769,1.012527062,15.46073863,12.347,0,12.347,3.080547693,1.012527062,3.242681782,15.57956079,1.062491349,15.61574853,12.347,0,12.347,3.232560786,1.062491349,3.402695564
26/07/2020 10:00,16.81327353,1.834640238,16.91307398,11.2315,0,11.2315,5.58177353,1.834640238,5.875551084,14.25119441,0.992525555,14.28571486,11.2315,0,11.2315,3.019694409,0.992525555,3.178625694
26/07/2020 10:30,18.96302408,2.617648128,19.14284106,10.999,0,10.999,7.964024078,2.617648128,8.38318324,13.29234879,0.753787294,13.31370465,10.999,0,10.999,2.293348788,0.753787294,2.414051356
26/07/2020 11:00,20.07941509,2.805619613,20.27447686,11.5435,0,11.5435,8.53591509,2.805619613,8.985173779,15.0048008,1.137674557,15.04786864,11.5435,0,11.5435,3.461300802,1.137674557,3.643474529
26/07/2020 11:30,21.98166219,1.571820699,22.03778784,17.1995,0,17.1995,4.782162185,1.571820699,5.033854932,25.41932119,2.701724572,25.56249607,17.1995,0,17.1995,8.219821187,2.701724572,8.652443355
26/07/2020 12:00,18.93521191,0.807153473,18.95240742,16.4795,0,16.4795,2.455711915,0.807153473,2.58495991,24.62278596,2.676568658,24.76783414,16.4795,0,16.4795,8.143285958,2.676568658,8.571879956
26/07/2020 12:30,18.8323057,1.93687157,18.93164572,12.9395,0,12.9395,5.892805705,1.93687157,6.202953374,18.68424432,1.888206147,18.77941182,12.9395,0,12.9395,5.744744321,1.888206147,6.047099285
26/07/2020 13:00,20.43149834,3.970339104,20.81369062,8.352,0,8.352,12.07949834,3.970339104,12.71526141,13.25700411,1.612196888,13.35467472,8.352,0,8.352,4.905004113,1.612196888,5.163162224
26/07/2020 13:30,21.36340283,3.130519823,21.5915524,11.839,0,11.839,9.524402834,3.130519823,10.02568719,18.1880115,2.086819164,18.30733669,11.839,0,11.839,6.349011502,2.086819164,6.683170003
26/07/2020 14:00,21.37893226,1.303374552,21.41862576,17.4135,0,17.4135,3.965432255,1.303374552,4.174139216,29.54767231,3.988309568,29.81562597,17.4135,0,17.4135,12.13417231,3.988309568,12.77281296
26/07/2020 14:30,21.48889884,4.184279753,21.89248662,8.7585,0,8.7585,12.73039884,4.184279753,13.40041984,13.33910218,1.505571128,13.42379944,8.7585,0,8.7585,4.580602177,1.505571128,4.821686502
26/07/2020 15:00,19.54786129,2.510772287,19.70844637,11.909,0,11.909,7.638861286,2.510772287,8.040906617,16.8284082,1.616931283,16.9059099,11.909,0,11.909,4.919408203,1.616931283,5.178324424
26/07/2020 15:30,20.36325689,1.509401846,20.41912155,15.771,0,15.771,4.592256887,1.509401846,4.833954618,22.23300476,2.123958254,22.33422709,15.771,0,15.771,6.462004764,2.123958254,6.802110278
26/07/2020 16:00,20.36605922,3.103619129,20.60118492,10.9235,0,10.9235,9.442559224,3.103619129,9.939536026,12.99527338,0.68095898,13.01310245,10.9235,0,10.9235,2.071773382,0.68095898,2.180814087
26/07/2020 16:30,19.06837544,2.863126299,19.28212732,10.3575,0,10.3575,8.71087544,2.863126299,9.169342568,13.915436,1.169437012,13.96448861,10.3575,0,10.3575,3.557936005,1.169437012,3.745195794
26/07/2020 17:00,18.72536054,3.046855818,18.97162244,9.4555,0,9.4555,9.269860543,3.046855818,9.75774794,15.70983899,2.055701815,15.84376695,9.4555,0,9.4555,6.254338991,2.055701815,6.583514727
26/07/2020 17:30,16.106943,2.731181835,16.33685915,7.7975,0,7.7975,8.309442995,2.731181835,8.7467821,18.26708189,3.441185154,18.58838443,7.7975,0,7.7975,10.46958189,3.441185154,11.02061251
26/07/2020 18:00,16.9545398,3.832305405,17.38226062,5.295,0,5.295,11.6595398,3.832305405,12.27319979,19.40887727,4.63900712,19.95557325,5.295,0,5.295,14.11387727,4.63900712,14.85671291
26/07/2020 18:30,16.56690201,4.167682247,17.08308572,3.887,0,3.887,12.67990201,4.167682247,13.34726528,20.03099317,5.306273948,20.72190219,3.887,0,3.887,16.14399317,5.306273948,16.99367702
26/07/2020 19:00,14.47079384,3.440268767,14.87411589,4.004,0,4.004,10.46679384,3.440268767,11.01767772,19.82263539,5.199334018,20.49316832,4.004,0,4.004,15.81863539,5.199334018,16.65119515
26/07/2020 19:30,14.02693326,3.579019286,14.47633364,3.138,0,3.138,10.88893326,3.579019286,11.46203501,18.8140935,5.152482764,19.50687552,3.138,0,3.138,15.6760935,5.152482764,16.50115105
26/07/2020 20:00,13.24067559,3.55543368,13.70972643,2.4235,0,2.4235,10.81717559,3.55543368,11.38650062,18.579345,5.310169457,19.32330097,2.4235,0,2.4235,16.155845,5.310169457,17.00615263
26/07/2020 20:30,12.71874985,3.619387146,13.22371208,1.707,0,1.707,11.01174985,3.619387146,11.59131563,18.30405402,5.455187848,19.09967193,1.707,0,1.707,16.59705402,5.455187848,17.47058318
26/07/2020 21:00,11.858481,3.410255689,12.33910108,1.483,0,1.483,10.375481,3.410255689,10.92155895,17.68127436,5.324115315,18.46547229,1.483,0,1.483,16.19827436,5.324115315,17.05081512
26/07/2020 21:30,11.8723995,3.387056671,12.34609342,1.5675,0,1.5675,10.3048995,3.387056671,10.84726263,17.23105321,5.148360969,17.98373752,1.5675,0,1.5675,15.66355321,5.148360969,16.48795074
26/07/2020 22:00,11.59918724,3.320099691,12.06499924,1.498,0,1.498,10.10118724,3.320099691,10.63282868,16.53364027,4.941975969,17.25643031,1.498,0,1.498,15.03564027,4.941975969,15.82698976
26/07/2020 22:30,11.03304129,3.12974362,11.46836061,1.511,0,1.511,9.522041287,3.12974362,10.02320135,15.70077719,4.663954218,16.37885446,1.511,0,1.511,14.18977719,4.663954218,14.93660757
26/07/2020 23:00,10.07416178,2.725830458,10.43642119,1.781,0,1.781,8.293161778,2.725830458,8.729643977,14.89902466,4.311686198,15.51036988,1.781,0,1.781,13.11802466,4.311686198,13.80844701
26/07/2020 23:30,9.581833445,2.558751015,9.917597437,1.797,0,1.797,7.784833445,2.558751015,8.194561521,13.87613207,3.970218715,14.43293725,1.797,0,1.797,12.07913207,3.970218715,12.71487586
27/07/2020 00:00,9.300521893,2.417807474,9.609656625,1.9445,0,1.9445,7.356021893,2.417807474,7.74318094,12.71028758,3.538543259,13.19366131,1.9445,0,1.9445,10.76578758,3.538543259,11.33240798
27/07/2020 00:30,9.639528588,2.472535577,9.951579954,2.117,0,2.117,7.522528588,2.472535577,7.918451145,11.96865337,3.238081872,12.39894502,2.117,0,2.117,9.85165337,3.238081872,10.37016144
27/07/2020 01:00,10.03959609,2.594992592,10.36954561,2.1445,0,2.1445,7.895096085,2.594992592,8.310627458,11.09978621,2.943460235,11.48343207,2.1445,0,2.1445,8.955286212,2.943460235,9.426617065
27/07/2020 01:30,10.53010254,2.621782469,10.85158066,2.5535,0,2.5535,7.976602542,2.621782469,8.396423729,11.23609858,2.853832144,11.59285423,2.5535,0,2.5535,8.682598576,2.853832144,9.139577448
27/07/2020 02:00,10.53198433,2.622565324,10.85359585,2.553,0,2.553,7.978984329,2.622565324,8.398930872,11.06641737,2.79822497,11.41471228,2.553,0,2.553,8.513417369,2.79822497,8.961491968
27/07/2020 02:30,10.58509982,2.600581449,10.89987899,2.673,0,2.673,7.912099818,2.600581449,8.328526125,10.86854474,2.693745288,11.19738936,2.673,0,2.673,8.195544737,2.693745288,8.626889197
27/07/2020 03:00,10.51747611,2.572931323,10.82761651,2.6895,0,2.6895,7.827976111,2.572931323,8.239974854,10.45791796,2.553355506,10.76511367,2.6895,0,2.6895,7.768417959,2.553355506,8.177282062
27/07/2020 03:30,11.18218335,2.800120156,11.52744106,2.663,0,2.663,8.519183349,2.800120156,8.96756142,9.821882052,2.353010741,10.0998033,2.663,0,2.663,7.158882052,2.353010741,7.535665318
27/07/2020 04:00,11.22325429,2.801786894,11.56768977,2.699,0,2.699,8.524254292,2.801786894,8.972899255,9.599138603,2.267965882,9.863423907,2.699,0,2.699,6.900138603,2.267965882,7.263303793
27/07/2020 04:30,11.50784522,2.883166097,11.86352175,2.736,0,2.736,8.771845222,2.883166097,9.233521286,9.338804127,2.170236766,9.58765822,2.736,0,2.736,6.602804127,2.170236766,6.950320133
27/07/2020 05:00,11.24586304,2.776678304,11.58358226,2.798,0,2.798,8.44786304,2.776678304,8.89248741,9.588004143,2.231766436,9.844318406,2.798,0,2.798,6.790004143,2.231766436,7.147372783
27/07/2020 05:30,11.77009825,2.963612527,12.1374714,2.7535,0,2.7535,9.016598247,2.963612527,9.491156049,9.815699461,2.321232711,10.08643035,2.7535,0,2.7535,7.062199461,2.321232711,7.43389417
27/07/2020 06:00,11.97913589,3.000108836,12.3491032,2.8515,0,2.8515,9.127635893,3.000108836,9.608037782,10.06102615,2.369656652,10.33632042,2.8515,0,2.8515,7.209526153,2.369656652,7.588974898
27/07/2020 06:30,11.6518686,2.885310229,12.00379344,2.8735,0,2.8735,8.778368601,2.885310229,9.240388001,11.47534853,2.827290887,11.81851081,2.8735,0,2.8735,8.601848531,2.827290887,9.054577401
27/07/2020 07:00,13.27235097,3.412678079,13.70407501,2.8895,0,2.8895,10.38285097,3.412678079,10.92931681,12.27631703,3.085297556,12.65808125,2.8895,0,2.8895,9.386817032,3.085297556,9.880860033
27/07/2020 07:30,14.62044128,3.827178419,15.1130605,2.9765,0,2.9765,11.64394128,3.827178419,12.25678029,14.08795743,3.652159444,14.55365292,2.9765,0,2.9765,11.11145743,3.652159444,11.69627098
27/07/2020 08:00,15.30955351,3.941761721,15.80885557,3.317,0,3.317,11.99255351,3.941761721,12.62374054,14.87945966,3.800396709,15.35712652,3.317,0,3.317,11.56245966,3.800396709,12.17101017
27/07/2020 08:30,16.26113722,4.022152498,16.75118785,4.024,0,4.024,12.23713722,4.022152498,12.88119708,15.56443271,3.793156798,16.01997516,4.024,0,4.024,11.54043271,3.793156798,12.1478239
27/07/2020 09:00,16.33584292,3.897320146,16.79431059,4.4785,0,4.4785,11.85734292,3.897320146,12.4814136,16.39894339,3.918060269,16.86050238,4.4785,0,4.4785,11.92044339,3.918060269,12.54783515
27/07/2020 09:30,17.30361534,4.285092589,17.82630422,4.2665,0,4.2665,13.03711534,4.285092589,13.7232793,16.36503601,3.976596484,16.84125065,4.2665,0,4.2665,12.09853601,3.976596484,12.73530107
27/07/2020 10:00,17.40419327,4.080512348,17.876144,4.9895,0,4.9895,12.41469327,4.080512348,13.06809818,16.6701407,3.839240935,17.1065298,4.9895,0,4.9895,11.6806407,3.839240935,12.29541126
27/07/2020 10:30,18.53440201,4.612556183,19.09973122,4.501,0,4.501,14.03340201,4.612556183,14.77200212,16.17116478,3.83579767,16.61986505,4.501,0,4.501,11.67016478,3.83579767,12.28438398
27/07/2020 11:00,21.67223832,5.515397616,22.36303925,4.892,0,4.892,16.78023832,5.515397616,17.66340876,14.32449862,3.10031237,14.65616586,4.892,0,4.892,9.432498625,3.10031237,9.928945921
27/07/2020 11:30,22.01941465,3.981486855,22.37648004,9.906,0,9.906,12.11341465,3.981486855,12.75096279,13.80615173,1.281917881,13.86553782,9.906,0,9.906,3.900151728,1.281917881,4.105422872
27/07/2020 12:00,20.95206227,2.694572762,21.12462156,12.754,0,12.754,8.198062273,2.694572762,8.629539234,15.01805734,0.744159661,15.03648296,12.754,0,12.754,2.264057341,0.744159661,2.383218253
27/07/2020 12:30,22.69184631,2.848983308,22.86999333,14.024,0,14.024,8.667846309,2.848983308,9.124048747,18.18367528,1.367219149,18.23500302,14.024,0,14.024,4.159675284,1.367219149,4.378605562
27/07/2020 13:00,20.69040081,2.994443938,20.90596518,11.58,0,11.58,9.11040081,2.994443938,9.589895589,14.19050631,0.85803193,14.21642318,11.58,0,11.58,2.610506309,0.85803193,2.747901377
27/07/2020 13:30,21.22121386,3.31945107,21.47926146,11.122,0,11.122,10.09921386,3.31945107,10.63075143,13.73640026,0.859311811,13.76325212,11.122,0,11.122,2.614400262,0.859311811,2.752000276
27/07/2020 14:00,20.19502006,3.132859141,20.43657607,10.6635,0,10.6635,9.531520056,3.132859141,10.03317901,12.74206481,0.683191213,12.76036699,10.6635,0,10.6635,2.078564806,0.683191213,2.187962953
27/07/2020 14:30,19.38999645,2.995132743,19.61995878,10.2775,0,10.2775,9.112496453,2.995132743,9.592101529,13.22171967,0.967718208,13.25708677,10.2775,0,10.2775,2.944219672,0.967718208,3.099178602
27/07/2020 15:00,20.46461162,3.284741293,20.7265495,10.471,0,10.471,9.993611622,3.284741293,10.51959118,12.63987787,0.712875681,12.65996462,10.471,0,10.471,2.168877866,0.712875681,2.283029333
27/07/2020 15:30,20.01314674,3.217536936,20.27014026,10.224,0,10.224,9.789146739,3.217536936,10.30436499,12.23206492,0.66001902,12.24985866,10.224,0,10.224,2.008064916,0.66001902,2.113752544
27/07/2020 16:00,19.21224472,3.124222854,19.46461187,9.707,0,9.707,9.505244715,3.124222854,10.00552075,12.99137003,1.079520224,13.03614434,9.707,0,9.707,3.284370028,1.079520224,3.457231609
27/07/2020 16:30,17.7612007,3.093640766,18.02861236,8.349,0,8.349,9.412200704,3.093640766,9.907579688,14.61767677,2.060414414,14.76217402,8.349,0,8.349,6.268676769,2.060414414,6.598607125
27/07/2020 17:00,18.18093845,3.66710833,18.5470808,7.024,0,7.024,11.15693845,3.66710833,11.74414573,16.47050336,3.104915505,16.76060802,7.024,0,7.024,9.446503364,3.104915505,9.943687751
27/07/2020 17:30,19.1052758,4.350060441,19.59424888,5.8705,0,5.8705,13.2347758,4.350060441,13.93134295,16.98865342,3.654360308,17.37724645,5.8705,0,5.8705,11.11815342,3.654360308,11.70331939
27/07/2020 18:00,19.00446667,4.159322055,19.45429807,6.35,0,6.35,12.65446667,4.159322055,13.32049123,17.43517173,3.64351975,17.81180646,6.35,0,6.35,11.08517173,3.64351975,11.66860182
27/07/2020 18:30,21.43133461,4.886656573,21.98139021,6.564,0,6.564,14.86733461,4.886656573,15.64982591,16.41734983,3.238639471,16.73374318,6.564,0,6.564,9.853349827,3.238639471,10.37194719
27/07/2020 19:00,21.22374987,4.843242419,21.769349,6.4885,0,6.4885,14.73524987,4.843242419,15.51078934,15.61653771,3.000240907,15.90212865,6.4885,0,6.4885,9.128037712,3.000240907,9.608460749
27/07/2020 19:30,18.34979035,4.198706195,18.8240256,5.5755,0,5.5755,12.77429035,4.198706195,13.44662143,16.66878954,3.646187948,17.06291978,5.5755,0,5.5755,11.09328954,3.646187948,11.67714689
27/07/2020 20:00,16.15321882,4.144449805,16.67641875,3.544,0,3.544,12.60921882,4.144449805,13.27286192,17.34583594,4.536444096,17.9292317,3.544,0,3.544,13.80183594,4.536444096,14.52824836
27/07/2020 20:30,14.75978794,4.01694309,15.29663923,2.5385,0,2.5385,12.22128794,4.01694309,12.86451362,17.77084769,5.006630571,18.46264817,2.5385,0,2.5385,15.23234769,5.006630571,16.0340502
27/07/2020 21:00,13.65041639,3.901288506,14.19696868,1.781,0,1.781,11.86941639,3.901288506,12.49412252,17.67808954,5.22512065,18.43411879,1.781,0,1.781,15.89708954,5.22512065,16.73377846
27/07/2020 21:30,13.4089873,3.887671421,13.9611937,1.581,0,1.581,11.8279873,3.887671421,12.45051294,17.76085785,5.318062099,18.53995297,1.581,0,1.581,16.17985785,5.318062099,17.03142932
27/07/2020 22:00,12.58514701,3.616230846,13.09439005,1.583,0,1.583,11.00214701,3.616230846,11.58120738,17.62500038,5.272750541,18.39680779,1.583,0,1.583,16.04200038,5.272750541,16.88631619
27/07/2020 22:30,12.33142229,3.532671222,12.82746046,1.5835,0,1.5835,10.74792229,3.532671222,11.31360242,16.0042119,4.739858788,16.69134686,1.5835,0,1.5835,14.4207119,4.739858788,15.17969674
27/07/2020 23:00,12.32804987,3.521373552,12.82111092,1.6145,0,1.6145,10.71354987,3.521373552,11.27742091,14.75066524,4.317648716,15.36958735,1.6145,0,1.6145,13.13616524,4.317648716,13.82754235
27/07/2020 23:30,11.23371772,3.145085421,11.66567512,1.665,0,1.665,9.568717718,3.145085421,10.07233444,13.65194451,3.93991813,14.20910074,1.665,0,1.665,11.98694451,3.93991813,12.61783633
28/07/2020 00:00,10.99265271,3.061906975,11.41112124,1.677,0,1.677,9.31565271,3.061906975,9.805950221,12.49302641,3.555055963,12.98900042,1.677,0,1.677,10.81602641,3.555055963,11.38529096
28/07/2020 00:30,10.49169319,2.882623101,10.88049365,1.7215,0,1.7215,8.770193192,2.882623101,9.231782307,12.10617741,3.413278403,12.57815571,1.7215,0,1.7215,10.38467741,3.413278403,10.93123938
28/07/2020 01:00,10.29802277,2.865475514,10.68925736,1.58,0,1.58,8.718022773,2.865475514,9.176866077,11.78560608,3.354420501,12.25367894,1.58,0,1.58,10.20560608,3.354420501,10.74274324
28/07/2020 01:30,9.865756188,2.71632965,10.23286822,1.6015,0,1.6015,8.264256188,2.71632965,8.69921704,12.34159358,3.530098048,12.83653085,1.6015,0,1.6015,10.74009358,3.530098048,11.30536166
28/07/2020 02:00,9.587492253,2.652971209,9.947776834,1.516,0,1.516,8.071492253,2.652971209,8.496307635,12.27857583,3.537487607,12.7779984,1.516,0,1.516,10.76257583,3.537487607,11.32902719
28/07/2020 02:30,9.728562261,2.721196171,10.1019717,1.4495,0,1.4495,8.279062261,2.721196171,8.71480238,12.07588257,3.492723048,12.57084143,1.4495,0,1.4495,10.62638257,3.492723048,11.18566587
28/07/2020 03:00,9.703109864,2.6926163,10.0697827,1.511,0,1.511,8.192109864,2.6926163,8.623273541,11.63250178,3.326776757,12.09886529,1.511,0,1.511,10.12150178,3.326776757,10.6542124
28/07/2020 03:30,9.43944117,2.613512326,9.794564629,1.488,0,1.488,7.95144117,2.613512326,8.369938074,11.62156555,3.330741926,12.08944282,1.488,0,1.488,10.13356555,3.330741926,10.66691111
28/07/2020 04:00,9.397804857,2.614289232,9.754652444,1.444,0,1.444,7.953804857,2.614289232,8.372426165,11.50481568,3.306830199,11.97062696,1.444,0,1.444,10.06081568,3.306830199,10.59033229
28/07/2020 04:30,9.18081672,2.535408946,9.524478683,1.467,0,1.467,7.71381672,2.535408946,8.119807074,11.51883548,3.30387855,11.98328771,1.467,0,1.467,10.05183548,3.30387855,10.58087945
28/07/2020 05:00,9.145893221,2.55055356,9.494876843,1.386,0,1.386,7.759893221,2.55055356,8.168308654,11.63778509,3.369598808,12.11578466,1.386,0,1.386,10.25178509,3.369598808,10.79135272
28/07/2020 05:30,9.14507048,2.574277077,9.50048507,1.313,0,1.313,7.83207048,2.574277077,8.244284716,12.05777225,3.531635852,12.56432741,1.313,0,1.313,10.74477225,3.531635852,11.31028658
28/07/2020 06:00,9.004358076,2.520960439,9.350599227,1.3345,0,1.3345,7.669858076,2.520960439,8.073534817,12.06001063,3.525304864,12.5646978,1.3345,0,1.3345,10.72551063,3.525304864,11.29001119
28/07/2020 06:30,9.672603379,2.678809436,10.03669647,1.5225,0,1.5225,8.150103379,2.678809436,8.579056189,13.19376608,3.836159649,13.74014499,1.5225,0,1.5225,11.67126608,3.836159649,12.28554325
28/07/2020 07:00,10.65704336,2.780846123,11.0138857,2.1965,0,2.1965,8.460543358,2.780846123,8.905835113,14.40685097,4.013348283,14.95541104,2.1965,0,2.1965,12.21035097,4.013348283,12.85300102
28/07/2020 07:30,11.04890206,2.483504908,11.32457652,3.493,0,3.493,7.555902063,2.483504908,7.953581119,15.81567997,4.050269038,16.32606542,3.493,0,3.493,12.32267997,4.050269038,12.97124207
28/07/2020 08:00,12.33289923,2.465097668,12.57684817,4.833,0,4.833,7.499899231,2.465097668,7.89463077,16.33558394,3.78071651,16.76738262,4.833,0,4.833,11.50258394,3.78071651,12.1079831
28/07/2020 08:30,13.64062114,2.517760061,13.87103676,5.9805,0,5.9805,7.660121136,2.517760061,8.063285407,15.8531279,3.244975867,16.18182723,5.9805,0,5.9805,9.872627899,3.244975867,10.39223989
28/07/2020 09:00,13.67507552,1.557823137,13.76352074,8.9355,0,8.9355,4.739575516,1.557823137,4.989026859,16.9939965,2.648699712,17.19917229,8.9355,0,8.9355,8.058496503,2.648699712,8.482627897
28/07/2020 09:30,15.05795374,1.448495648,15.12746213,10.651,0,10.651,4.406953743,1.448495648,4.638898677,18.19525607,2.479677057,18.36344581,10.651,0,10.651,7.544256074,2.479677057,7.941322183
28/07/2020 10:00,16.13251794,1.198716829,16.1769916,12.4855,0,12.4855,3.647017941,1.198716829,3.838966254,18.96138132,2.128519258,19.0804763,12.4855,0,12.4855,6.475881323,2.128519258,6.816717182
