Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/07/2020 10:30,17.94830968,1.900881967,18.04868894,12.165,0,12.165,5.783309679,1.900881967,6.087694399,18.36177529,2.03678154,18.474395,12.165,0,12.165,6.196775287,2.03678154,6.522921355
28/07/2020 11:00,18.77420294,1.719084573,18.85274377,13.544,0,13.544,5.230202939,1.719084573,5.505476778,20.69449718,2.350254766,20.82752772,13.544,0,13.544,7.150497177,2.350254766,7.526839134
28/07/2020 11:30,18.45408714,2.658590028,18.64460869,10.3655,0,10.3655,8.088587144,2.658590028,8.514302257,17.27953063,2.272531971,17.42832695,10.3655,0,10.3655,6.914030629,2.272531971,7.277926978
28/07/2020 12:00,19.66332032,1.045485082,19.69109457,16.4825,0,16.4825,3.180820323,1.045485082,3.348231919,26.28533391,3.222035691,26.48207493,16.4825,0,16.4825,9.802833907,3.222035691,10.31877253
28/07/2020 12:30,20.44253846,0.834212901,20.45955254,17.9045,0,17.9045,2.538038463,0.834212901,2.671619435,28.76648049,3.570160338,28.98717725,17.9045,0,17.9045,10.86198049,3.570160338,11.43366367
28/07/2020 13:00,19.14800156,1.229279068,19.18742012,15.408,0,15.408,3.740001564,1.229279068,3.936843752,24.14068767,2.870295631,24.31072599,15.408,0,15.408,8.732687666,2.870295631,9.192302807
28/07/2020 13:30,20.39752801,0.743492652,20.41107372,18.1355,0,18.1355,2.262028009,0.743492652,2.381082115,28.99354655,3.568867315,29.21236991,18.1355,0,18.1355,10.85804655,3.568867315,11.42952269
28/07/2020 14:00,20.78474209,1.664700222,20.85130045,15.72,0,15.72,5.064742092,1.664700222,5.331307465,25.38131269,3.175519915,25.57918999,15.72,0,15.72,9.661312686,3.175519915,10.16980283
28/07/2020 14:30,21.40769559,0.976420423,21.42995164,18.437,0,18.437,2.970695592,0.976420423,3.127047992,32.34602192,4.571674424,32.66749671,18.437,0,18.437,13.90902192,4.571674424,14.64107571
28/07/2020 15:00,20.5091106,0.900302115,20.52886167,17.77,0,17.77,2.739110596,0.900302115,2.883274312,31.1150929,4.386319919,31.4227435,17.77,0,17.77,13.3450929,4.386319919,14.04746621
28/07/2020 15:30,20.95090846,1.028586818,20.97614254,17.8215,0,17.8215,3.129408457,1.028586818,3.294114165,30.25406284,4.086385791,30.52878751,17.8215,0,17.8215,12.43256284,4.086385791,13.08690825
28/07/2020 16:00,17.45118475,1.357033052,17.50386779,13.3225,0,13.3225,4.128684747,1.357033052,4.345983944,21.47965018,2.681125606,21.64633471,13.3225,0,13.3225,8.157150176,2.681125606,8.58647387
28/07/2020 16:30,19.27440375,1.016259619,19.30117674,16.1825,0,16.1825,3.091903755,1.016259619,3.254635531,26.69873956,3.456520789,26.92155698,16.1825,0,16.1825,10.51623956,3.456520789,11.06972585
28/07/2020 17:00,19.66096322,1.478080332,19.71644482,15.164,0,15.164,4.496963219,1.478080332,4.733645494,23.45652351,2.725620669,23.61434952,15.164,0,15.164,8.292523509,2.725620669,8.728972114
28/07/2020 17:30,19.24369303,1.700675007,19.31869605,14.0695,0,14.0695,5.174193032,1.700675007,5.446518981,19.66795081,1.840121794,19.7538436,14.0695,0,14.0695,5.598450806,1.840121794,5.893106112
28/07/2020 18:00,17.62717634,1.666979399,17.70582294,12.5555,0,12.5555,5.07167634,1.666979399,5.338606673,17.20849713,1.529366198,17.27632294,12.5555,0,12.5555,4.652997129,1.529366198,4.897891715
28/07/2020 18:30,15.45481249,1.735226103,15.55192075,10.1755,0,10.1755,5.279312495,1.735226103,5.557171047,17.56627442,2.429230076,17.73344737,10.1755,0,10.1755,7.390774418,2.429230076,7.779762546
28/07/2020 19:00,13.56188068,2.217428096,13.74196474,6.8155,0,6.8155,6.746380677,2.217428096,7.101453344,18.6372007,3.885605115,19.03794046,6.8155,0,6.8155,11.8217007,3.885605115,12.44389547
28/07/2020 19:30,12.78009544,2.75029562,13.07268012,4.4125,0,4.4125,8.36759544,2.75029562,8.8079952,19.62880523,5.001357668,20.25595155,4.4125,0,4.4125,15.21630523,5.001357668,16.0171634
28/07/2020 20:00,11.80294717,2.901277232,12.15429848,2.976,0,2.976,8.82694717,2.901277232,9.291523337,20.18747263,5.65713748,20.96514382,2.976,0,2.976,17.21147263,5.65713748,18.11733961
28/07/2020 20:30,10.74444717,2.901277232,11.12926568,1.9175,0,1.9175,8.82694717,2.901277232,9.291523337,20.32256287,6.049451619,21.20383046,1.9175,0,1.9175,18.40506287,6.049451619,19.37375039
28/07/2020 21:00,10.20190159,2.88663581,10.6024272,1.4195,0,1.4195,8.782401595,2.88663581,9.244633258,20.05912892,6.126549753,20.973871,1.4195,0,1.4195,18.63962892,6.126549753,19.62066202
28/07/2020 21:30,9.454982437,2.710652043,9.835869427,1.208,0,1.208,8.246982437,2.710652043,8.681034144,20.41749159,6.313854554,21.37144642,1.208,0,1.208,19.20949159,6.313854554,20.22051746
28/07/2020 22:00,9.001816277,2.567455501,9.36079719,1.1905,0,1.1905,7.811316277,2.567455501,8.222438186,20.2481799,6.263956464,21.19495081,1.1905,0,1.1905,19.0576799,6.263956464,20.06071568
28/07/2020 22:30,8.753209339,2.482784195,9.098510377,1.1995,0,1.1995,7.553709339,2.482784195,7.951272988,19.10961927,5.886771525,19.99579024,1.1995,0,1.1995,17.91011927,5.886771525,18.85275712
28/07/2020 23:00,8.32448028,2.344661583,8.648376141,1.191,0,1.191,7.13348028,2.344661583,7.508926611,17.5721615,5.384227408,18.37854087,1.191,0,1.191,16.3811615,5.384227408,17.24332789
28/07/2020 23:30,8.923078686,2.546505968,9.279333267,1.1755,0,1.1755,7.747578686,2.546505968,8.155345985,15.72058805,4.78073925,16.43144413,1.1755,0,1.1755,14.54508805,4.78073925,15.310619
29/07/2020 00:00,8.718826316,2.480686197,9.064862731,1.1715,0,1.1715,7.547326316,2.480686197,7.944554016,14.50004562,4.38088109,15.1473906,1.1715,0,1.1715,13.32854562,4.38088109,14.03004802
29/07/2020 00:30,8.341681007,2.357217554,8.6683399,1.17,0,1.17,7.171681007,2.357217554,7.549137902,14.03924473,4.229916189,14.6626254,1.17,0,1.17,12.86924473,4.229916189,13.5465734
29/07/2020 01:00,8.07174425,2.267507581,8.384190234,1.173,0,1.173,6.89874425,2.267507581,7.261836053,13.59996913,4.08454723,14.2000946,1.173,0,1.173,12.42696913,4.08454723,13.08102014
29/07/2020 01:30,7.805332279,2.178134438,8.103547471,1.1785,0,1.1785,6.626832279,2.178134438,6.975612925,14.10450447,4.248572213,14.7304926,1.1785,0,1.1785,12.92600447,4.248572213,13.60632049
29/07/2020 02:00,7.64580542,2.125207469,7.935669305,1.18,0,1.18,6.46580542,2.125207469,6.806110969,14.03574251,4.225478224,14.65799216,1.18,0,1.18,12.85574251,4.225478224,13.53236054
29/07/2020 02:30,8.013111334,2.248235873,8.322530732,1.173,0,1.173,6.840111334,2.248235873,7.200117194,13.53633883,4.063632959,14.13313772,1.173,0,1.173,12.36333883,4.063632959,13.01404087
29/07/2020 03:00,7.967308976,2.244192283,8.277343252,1.1395,0,1.1395,6.827808976,2.244192283,7.187167343,12.91907064,3.871757635,13.48676734,1.1395,0,1.1395,11.77957064,3.871757635,12.39954804
29/07/2020 03:30,7.967960155,2.246214078,8.278518389,1.134,0,1.134,6.833960155,2.246214078,7.193642268,12.86448873,3.855625191,13.42985167,1.134,0,1.134,11.73048873,3.855625191,12.34788287
29/07/2020 04:00,7.961060941,2.247561942,8.272244314,1.123,0,1.123,6.838060941,2.247561942,7.197958885,12.8051782,3.839746289,13.36847936,1.123,0,1.123,11.6821782,3.839746289,12.29702969
29/07/2020 04:30,7.961510548,2.24688801,8.272493937,1.1255,0,1.1255,6.836010548,2.24688801,7.195800577,12.63523753,3.78306778,13.18942111,1.1255,0,1.1255,11.50973753,3.78306778,12.11551319
29/07/2020 05:00,7.829241866,2.208179316,8.134684019,1.111,0,1.111,6.718241866,2.208179316,7.071833543,12.61728011,3.781931383,13.17189289,1.111,0,1.111,11.50628011,3.781931383,12.1118738
29/07/2020 05:30,8.006936641,2.265598712,8.321296287,1.114,0,1.114,6.892936641,2.265598712,7.25572278,12.94828443,3.889741188,13.51991702,1.114,0,1.114,11.83428443,3.889741188,12.4571415
29/07/2020 06:00,8.120318101,2.300893291,8.440004502,1.12,0,1.12,7.000318101,2.300893291,7.368755896,13.03887758,3.917545613,13.61467929,1.12,0,1.12,11.91887758,3.917545613,12.54618693
29/07/2020 06:30,8.666936898,2.364697054,8.983740165,1.4725,0,1.4725,7.194436898,2.364697054,7.573091472,13.69074912,4.01594428,14.26760036,1.4725,0,1.4725,12.21824912,4.01594428,12.86131487
29/07/2020 07:00,10.22199455,2.653464989,10.56077881,2.149,0,2.149,8.072994547,2.653464989,8.497888997,14.4667994,4.048664874,15.02264864,2.149,0,2.149,12.3177994,4.048664874,12.96610463
29/07/2020 07:30,10.90526927,2.333416968,11.15211785,3.806,0,3.806,7.099269272,2.333416968,7.472915023,15.54494386,3.85840426,16.01663395,3.806,0,3.806,11.73894386,3.85840426,12.35678301
29/07/2020 08:00,12.43112096,1.897204413,12.57506075,6.659,0,6.659,5.77212096,1.897204413,6.0759168,15.66946961,2.961598141,15.94689128,6.659,0,6.659,9.01046961,2.961598141,9.484704853
29/07/2020 08:30,13.1273108,0.992235128,13.16475672,10.1085,0,10.1085,3.018810803,0.992235128,3.177695583,16.78397584,2.194122804,16.9267841,10.1085,0,10.1085,6.675475843,2.194122804,7.026816677
29/07/2020 09:00,15.05291498,0.849620467,15.07687316,12.468,0,12.468,2.584914981,0.849620467,2.720963138,18.04966411,1.834604273,18.14266097,12.468,0,12.468,5.581664108,1.834604273,5.875435903
29/07/2020 09:30,16.4909767,0.909789943,16.51605371,13.723,0,13.723,2.767976695,0.909789943,2.913659679,18.86508573,1.690121847,18.94064337,13.723,0,13.723,5.142085729,1.690121847,5.41272182
29/07/2020 10:00,15.40012027,1.25462676,15.45114211,11.583,0,11.583,3.817120269,1.25462676,4.018021336,17.3697717,1.902019879,17.47359862,11.583,0,11.583,5.786771702,1.902019879,6.091338634
29/07/2020 10:30,21.10329632,1.223295295,21.13872198,17.3815,0,17.3815,3.721796325,1.223295295,3.917680342,24.773315,2.429572099,24.89216657,17.3815,0,17.3815,7.391815,2.429572099,7.780857895
29/07/2020 11:00,22.80278543,1.176125544,22.83309647,19.2245,0,19.2245,3.578285428,1.176125544,3.76661624,28.1674651,2.93941048,28.32042062,19.2245,0,19.2245,8.942965095,2.93941048,9.413647469
29/07/2020 11:30,24.93119274,1.43887802,24.9726799,20.5535,0,20.5535,4.377692737,1.43887802,4.608097618,30.37759277,3.229023141,30.54872719,20.5535,0,20.5535,9.824092769,3.229023141,10.34115028
29/07/2020 12:00,28.48932486,1.944930626,28.55563668,22.572,0,22.572,5.917324859,1.944930626,6.228763009,35.25267669,4.167936871,35.49820998,22.572,0,22.572,12.68067669,4.167936871,13.34808073
29/07/2020 12:30,31.82663219,2.328605991,31.9117051,24.742,0,24.742,7.084632187,2.328605991,7.457507565,40.20103337,5.081138549,40.52087181,24.742,0,24.742,15.45903337,5.081138549,16.2726667
29/07/2020 13:00,32.64208721,2.721533056,32.7553446,24.362,0,24.362,8.280087211,2.721533056,8.715881274,39.68987715,5.038029586,40.00835026,24.362,0,24.362,15.32787715,5.038029586,16.13460753
29/07/2020 13:30,32.55948627,2.630290038,32.66555635,24.557,0,24.557,8.002486266,2.630290038,8.423669754,40.11248477,5.112840593,40.43701984,24.557,0,24.557,15.55548477,5.112840593,16.3741945
29/07/2020 14:00,29.80790007,2.224665519,29.89080198,23.0395,0,23.0395,6.768400066,2.224665519,7.124631648,37.18148152,4.648244543,37.47090532,23.0395,0,23.0395,14.14198152,4.648244543,14.88629634
29/07/2020 14:30,30.6891857,2.635614535,30.80215225,22.6705,0,22.6705,8.018685704,2.635614535,8.440721794,37.76711104,4.962016092,38.09168256,22.6705,0,22.6705,15.09661104,4.962016092,15.89116952
29/07/2020 15:00,33.13995939,2.98871122,33.27445421,24.047,0,24.047,9.092959387,2.98871122,9.571536197,39.70511632,5.14657395,40.03727619,24.047,0,24.047,15.65811632,5.14657395,16.4822277
29/07/2020 15:30,31.19944989,2.743674097,31.31985665,22.852,0,22.852,8.347449888,2.743674097,8.786789356,35.72193417,4.230142798,35.97152609,22.852,0,22.852,12.86993417,4.230142798,13.54729913
29/07/2020 16:00,26.93745417,2.408089035,27.04487623,19.611,0,19.611,7.326454175,2.408089035,7.712057026,28.68912715,2.9838361,28.84387794,19.611,0,19.611,9.078127152,2.9838361,9.555923318
29/07/2020 16:30,17.29703266,1.735298467,17.38386032,12.0175,0,12.0175,5.279532656,1.735298467,5.557402796,14.09978352,0.684413495,14.1163847,12.0175,0,12.0175,2.082283519,0.684413495,2.191877388
29/07/2020 17:00,17.78611423,1.379196051,17.83950787,13.59,0,13.59,4.19611423,1.379196051,4.416962347,15.41570663,0.60008075,15.42738176,13.59,0,13.59,1.825706631,0.60008075,1.921796454
29/07/2020 17:30,19.52548108,1.302733233,19.56889178,15.562,0,15.562,3.963481083,1.302733233,4.17208535,17.94782857,0.78418393,17.96495185,15.562,0,15.562,2.385828575,0.78418393,2.5113985
29/07/2020 18:00,14.70596465,1.237977063,14.75798033,10.9395,0,10.9395,3.766464651,1.237977063,3.964699632,16.67487037,1.885125077,16.7810905,10.9395,0,10.9395,5.735370366,1.885125077,6.037231965
29/07/2020 18:30,12.72537553,1.428420209,12.80529447,8.3795,0,8.3795,4.345875526,1.428420209,4.574605817,18.81974042,3.431541079,19.13003146,8.3795,0,8.3795,10.44024042,3.431541079,10.98972675
29/07/2020 19:00,12.02610648,2.192029295,12.2242476,5.357,0,5.357,6.669106477,2.192029295,7.020112082,20.57627279,5.00233306,21.17560715,5.357,0,5.357,15.21927279,5.00233306,16.02028715
29/07/2020 19:30,11.00420158,2.278833158,11.23768362,4.071,0,4.071,6.933201582,2.278833158,7.298106929,20.85121462,5.515389828,21.56832576,4.071,0,4.071,16.78021462,5.515389828,17.66338381
29/07/2020 20:00,10.61592453,2.591485022,10.9276552,2.7315,0,2.7315,7.88442453,2.591485022,8.299394242,20.55735537,5.859075321,21.37600578,2.7315,0,2.7315,17.82585537,5.859075321,18.76405828
29/07/2020 20:30,9.554747257,2.571377024,9.894704389,1.7315,0,1.7315,7.823247257,2.571377024,8.234997113,20.46514654,6.157451851,21.37139294,1.7315,0,1.7315,18.73364654,6.157451851,19.71962794
29/07/2020 21:00,9.321920959,2.66691685,9.695909233,1.208,0,1.208,8.113920959,2.66691685,8.540969431,20.19633544,6.241164044,21.13868714,1.208,0,1.208,18.98833544,6.241164044,19.98772152
29/07/2020 21:30,9.193099672,2.648733622,9.567072247,1.1345,0,1.1345,8.058599672,2.648733622,8.482736497,20.06158742,6.221032791,21.00401244,1.1345,0,1.1345,18.92708742,6.221032791,19.92324991
29/07/2020 22:00,8.766364154,2.509951519,9.118607191,1.13,0,1.13,7.636364154,2.509951519,8.038278057,19.5414969,6.051566383,20.45706618,1.13,0,1.13,18.4114969,6.051566383,19.38052305
29/07/2020 22:30,8.253736284,2.346224806,8.580730358,1.1155,0,1.1155,7.138236284,2.346224806,7.51393293,18.68611327,5.775181299,19.55820923,1.1155,0,1.1155,17.57061327,5.775181299,18.49538239
29/07/2020 23:00,8.685932617,2.489102581,9.035544095,1.113,0,1.113,7.572932617,2.489102581,7.971508018,17.13234174,5.265303005,17.92318468,1.113,0,1.113,16.01934174,5.265303005,16.86246499
29/07/2020 23:30,8.701180107,2.491320373,9.050812806,1.1215,0,1.1215,7.579680107,2.491320373,7.978610639,15.86741238,4.846747015,16.59113414,1.1215,0,1.1215,14.74591238,4.846747015,15.52201303
30/07/2020 00:00,9.080478845,2.605143264,9.446791386,1.1545,0,1.1545,7.925978845,2.605143264,8.343135627,14.25031769,4.30438712,14.88621184,1.1545,0,1.1545,13.09581769,4.30438712,13.78507126
30/07/2020 00:30,9.47231481,2.72851023,9.857459913,1.171,0,1.171,8.30131481,2.72851023,8.738226115,13.98499058,4.211755027,14.60543878,1.171,0,1.171,12.81399058,4.211755027,13.48841114
30/07/2020 01:00,10.55923929,3.07771227,10.99862933,1.1955,0,1.1955,9.363739291,3.07771227,9.856567674,13.86515811,4.164315239,14.47702078,1.1955,0,1.1955,12.66965811,4.164315239,13.33648222
30/07/2020 01:30,10.43626383,3.044851925,10.87137185,1.1725,0,1.1725,9.263763828,3.044851925,9.751330346,14.19138772,4.279101461,14.82248949,1.1725,0,1.1725,13.01888772,4.279101461,13.70409234
30/07/2020 02:00,10.57065294,3.084586253,11.01151106,1.186,0,1.186,9.384652938,3.084586253,9.87858204,14.02355208,4.219499319,14.64459585,1.186,0,1.186,12.83755208,4.219499319,13.51321272
30/07/2020 02:30,10.6146557,3.08918874,11.05504422,1.216,0,1.216,9.398655703,3.08918874,9.893321792,13.86157171,4.156398422,14.47131017,1.216,0,1.216,12.64557171,4.156398422,13.31112811
30/07/2020 03:00,10.68035791,3.092870729,11.11916789,1.2705,0,1.2705,9.409857915,3.092870729,9.905113594,13.49537896,4.018123403,14.08085825,1.2705,0,1.2705,12.22487896,4.018123403,12.86829365
30/07/2020 03:30,10.83704653,3.147987313,11.28500783,1.2595,0,1.2595,9.577546535,3.147987313,10.08162793,13.27535652,3.949421047,13.85037968,1.2595,0,1.2595,12.01585652,3.949421047,12.64827002
30/07/2020 04:00,10.8558953,3.148923656,11.30337042,1.2755,0,1.2755,9.580395299,3.148923656,10.08462663,13.29493586,3.950597521,13.86948234,1.2755,0,1.2755,12.01943586,3.950597521,12.65203775
30/07/2020 04:30,10.81750024,3.145178282,11.26545418,1.2485,0,1.2485,9.569000241,3.145178282,10.07263183,13.35325416,3.978640291,13.93337631,1.2485,0,1.2485,12.10475416,3.978640291,12.74184649
30/07/2020 05:00,10.77415148,3.144241938,11.22357329,1.208,0,1.208,9.566151476,3.144241938,10.06963313,13.30914619,3.977454407,13.89077089,1.208,0,1.208,12.10114619,3.977454407,12.73804862
30/07/2020 05:30,10.90315783,3.161828627,11.35235707,1.2835,0,1.2835,9.619657834,3.161828627,10.12595561,13.35939037,3.96915322,13.93655224,1.2835,0,1.2835,12.07589037,3.96915322,12.71146355
30/07/2020 06:00,10.77439593,3.11589111,11.21589876,1.2945,0,1.2945,9.479895926,3.11589111,9.978837817,13.44045142,3.992181173,14.0208147,1.2945,0,1.2945,12.14595142,3.992181173,12.78521202
30/07/2020 06:30,10.87722649,3.035472155,11.29283611,1.642,0,1.642,9.23522649,3.035472155,9.721291042,14.48178825,4.22023431,15.08418272,1.642,0,1.642,12.83978825,4.22023431,13.51556657
30/07/2020 07:00,11.75748197,3.09340453,12.15761218,2.346,0,2.346,9.411481972,3.09340453,9.906823128,15.32953757,4.267482428,15.91245199,2.346,0,2.346,12.98353757,4.267482428,13.66688165
30/07/2020 07:30,12.88817629,2.943917131,13.22012617,3.9315,0,3.9315,8.956676286,2.943917131,9.428080301,16.13623127,4.011501177,16.62739009,3.9315,0,3.9315,12.20473127,4.011501177,12.84708555
30/07/2020 08:00,13.84078974,2.36185487,14.04086247,6.655,0,6.655,7.185789739,2.36185487,7.563989199,16.3778485,3.19574576,16.68672264,6.655,0,6.655,9.722848502,3.19574576,10.23457737
30/07/2020 08:30,16.67083784,2.208868229,16.81653749,9.9505,0,9.9505,6.720337838,2.208868229,7.07403983,15.7821332,1.916765141,15.8981042,9.9505,0,9.9505,5.831633204,1.916765141,6.138561267
30/07/2020 09:00,19.04408369,1.994153973,19.14820549,12.977,0,12.977,6.067083687,1.994153973,6.386403881,15.88324338,0.955236006,15.91194194,12.977,0,12.977,2.906243384,0.955236006,3.059203562
30/07/2020 09:30,22.1891863,1.882106419,22.26886421,16.463,0,16.463,5.726186297,1.882106419,6.027564523,21.81204396,1.758145727,21.88278634,16.463,0,16.463,5.34904396,1.758145727,5.630572589
30/07/2020 10:00,25.257765,1.838910328,25.32461814,19.663,0,19.663,5.594765002,1.838910328,5.889226318,30.62660584,3.603562976,30.8378769,19.663,0,19.663,10.96360584,3.603562976,11.54063773
30/07/2020 10:30,27.51305907,1.719365968,27.56673065,22.282,0,22.282,5.231059066,1.719365968,5.506377964,37.20666104,4.90549886,37.52864966,22.282,0,22.282,14.92466104,4.90549886,15.71016952
30/07/2020 11:00,29.69271959,1.827391457,29.7488984,24.133,0,24.133,5.559719587,1.827391457,5.852336407,42.06220811,5.893045725,42.47301896,24.133,0,24.133,17.92920811,5.893045725,18.87285064
30/07/2020 11:30,31.3553355,1.771717599,31.40535062,25.965,0,25.965,5.390335497,1.771717599,5.674037365,47.42576001,7.053810701,47.94746039,25.965,0,25.965,21.46076001,7.053810701,22.5902737
30/07/2020 12:00,31.50984041,1.461112734,31.54369815,27.0645,0,27.0645,4.445340406,1.461112734,4.67930569,51.29900499,7.965496587,51.91374624,27.0645,0,27.0645,24.23450499,7.965496587,25.51000525
30/07/2020 12:30,33.38452883,1.786407589,33.43229004,27.9495,0,27.9495,5.435028833,1.786407589,5.721082982,53.20403499,8.300764235,53.84767429,27.9495,0,27.9495,25.25453499,8.300764235,26.58372104
30/07/2020 13:00,34.61178705,2.041222642,34.67192514,28.4015,0,28.4015,6.21028705,2.041222642,6.537144263,53.86243015,8.368603043,54.5086681,28.4015,0,28.4015,25.46093015,8.368603043,26.8009791
30/07/2020 13:30,34.34269283,2.014732603,34.40173976,28.213,0,28.213,6.129692829,2.014732603,6.452308241,54.04202532,8.489590074,54.70478626,28.213,0,28.213,25.82902532,8.489590074,27.1884477
30/07/2020 14:00,33.70406659,1.903760224,33.75779033,27.912,0,27.912,5.79206659,1.903760224,6.0969122,54.10193597,8.608215668,54.78248673,27.912,0,27.912,26.18993597,8.608215668,27.56835365
30/07/2020 14:30,33.55156659,1.903760224,33.60553412,27.7595,0,27.7595,5.79206659,1.903760224,6.0969122,53.8445801,8.573751213,54.52291277,27.7595,0,27.7595,26.0850801,8.573751213,27.45797906
30/07/2020 15:00,31.50354484,1.630780927,31.54572529,26.542,0,26.542,4.961544842,1.630780927,5.222678781,51.474257,8.194836582,52.12249495,26.542,0,26.542,24.932257,8.194836582,26.24448105
30/07/2020 15:30,30.47380956,1.650095955,30.51845156,25.4535,0,25.4535,5.020309558,1.650095955,5.284536377,48.41467748,7.546974074,48.99936544,25.4535,0,25.4535,22.96117748,7.546974074,24.16966051
30/07/2020 16:00,28.95547509,1.68203272,29.00428885,23.838,0,23.838,5.117475089,1.68203272,5.386815883,44.11151183,6.663581093,44.61198033,23.838,0,23.838,20.27351183,6.663581093,21.34053876
30/07/2020 16:30,26.28268836,1.484563672,26.32458236,21.766,0,21.766,4.516688359,1.484563672,4.754408799,38.3961244,5.466057558,38.78324579,21.766,0,21.766,16.6301244,5.466057558,17.50539411
30/07/2020 17:00,23.44735694,1.306636639,23.48373579,19.472,0,19.472,3.975356941,1.306636639,4.184586254,31.14886818,3.838000968,31.38442671,19.472,0,19.472,11.67686818,3.838000968,12.29144019
30/07/2020 17:30,20.24160679,1.216494973,20.27812874,16.5405,0,16.5405,3.701106787,1.216494973,3.895901881,22.69466805,2.022777218,22.78463486,16.5405,0,16.5405,6.154168049,2.022777218,6.478071631
30/07/2020 18:00,18.65173925,1.583514313,18.71883796,13.834,0,13.834,4.817739245,1.583514313,5.071304468,16.01377649,0.716457886,16.02979568,13.834,0,13.834,2.179776493,0.716457886,2.294501572
30/07/2020 18:30,16.05572102,1.740454982,16.14977898,10.7605,0,10.7605,5.295221018,1.740454982,5.573916861,14.94531592,1.375482477,15.00847827,10.7605,0,10.7605,4.184815924,1.375482477,4.405069393
30/07/2020 19:00,13.25975058,2.095772217,13.42435275,6.8835,0,6.8835,6.376250582,2.095772217,6.711842718,17.48614633,3.48492132,17.83003056,6.8835,0,6.8835,10.60264633,3.48492132,11.16068034
30/07/2020 19:30,11.675232,2.386980226,11.91674103,4.413,0,4.413,7.262232,2.386980226,7.644454737,19.03518388,4.806079425,19.63253995,4.413,0,4.413,14.62218388,4.806079425,15.39177251
30/07/2020 20:00,10.63679882,2.611822116,10.95276695,2.6905,0,2.6905,7.946298815,2.611822116,8.364525069,19.52552878,5.533406371,20.29445393,2.6905,0,2.6905,16.83502878,5.533406371,17.72108293
30/07/2020 20:30,10.37185147,2.750379773,10.7303258,2.004,0,2.004,8.367851472,2.750379773,8.808264708,19.30445699,5.686385225,20.12453817,2.004,0,2.004,17.30045699,5.686385225,18.21100736
30/07/2020 21:00,10.42561186,2.893935969,10.81980813,1.621,0,1.621,8.804611856,2.893935969,9.26801248,19.26963318,5.800825206,20.12382509,1.621,0,1.621,17.64863318,5.800825206,18.57750862
30/07/2020 21:30,10.65023348,2.89824884,11.03754137,1.8325,0,1.8325,8.817733483,2.89824884,9.281824719,19.32548563,5.749666327,20.16266494,1.8325,0,1.8325,17.49298563,5.749666327,18.41366908
30/07/2020 22:00,10.54785511,2.90256171,10.93993199,1.717,0,1.717,8.83085511,2.90256171,9.295636958,19.24126033,5.759945826,20.08489669,1.717,0,1.717,17.52426033,5.759945826,18.44658982
30/07/2020 22:30,10.60947955,2.914763923,11.00258629,1.7415,0,1.7415,8.867979549,2.914763923,9.334715315,18.30961568,5.445676278,19.10228826,1.7415,0,1.7415,16.56811568,5.445676278,17.44012177
30/07/2020 23:00,11.22411947,3.102652878,11.64505529,1.7845,0,1.7845,9.439619466,3.102652878,9.936441544,16.30620656,4.773054125,16.99042136,1.7845,0,1.7845,14.52170656,4.773054125,15.2860069
30/07/2020 23:30,11.34061455,3.095913237,11.75560365,1.9215,0,1.9215,9.419114548,3.095913237,9.914857419,14.79390761,4.230955778,15.3870299,1.9215,0,1.9215,12.87240761,4.230955778,13.54990275
31/07/2020 00:00,11.54174448,3.093162129,11.94903836,2.131,0,2.131,9.410744482,3.093162129,9.906046823,13.28677001,3.666724284,13.78343659,2.131,0,2.131,11.15577001,3.666724284,11.7429158
31/07/2020 00:30,11.78073857,3.155938851,12.19613674,2.179,0,2.179,9.601738573,3.155938851,10.10709324,12.43117703,3.369727634,12.87979917,2.179,0,2.179,10.25217703,3.369727634,10.7917653
31/07/2020 01:00,12.13527822,3.292355785,12.57396453,2.1185,0,2.1185,10.01677822,3.292355785,10.54397707,11.43106305,3.060891454,11.83377619,2.1185,0,2.1185,9.312563052,3.060891454,9.80269795
31/07/2020 01:30,12.12511516,3.344069937,12.5778067,1.951,0,1.951,10.17411516,3.344069937,10.7095949,11.70266902,3.205218607,12.13366756,1.951,0,1.951,9.751669022,3.205218607,10.26491476
31/07/2020 02:00,11.94719362,3.28756206,12.39126708,1.945,0,1.945,10.00219362,3.28756206,10.52862486,11.59007014,3.170181247,12.01581354,1.945,0,1.945,9.645070137,3.170181247,10.15270541
31/07/2020 02:30,13.18546109,3.667444457,13.6859977,2.0275,0,2.0275,11.15796109,3.667444457,11.7452222,12.02208655,3.285061737,12.46283257,2.0275,0,2.0275,9.99458655,3.285061737,10.52061742
31/07/2020 03:00,13.28573783,3.71503027,13.79537168,1.983,0,1.983,11.30273783,3.71503027,11.89761877,11.74676767,3.209195241,12.17725276,1.983,0,1.983,9.763767674,3.209195241,10.27765018
31/07/2020 03:30,13.03257103,3.677998483,13.541624,1.8425,0,1.8425,11.19007103,3.677998483,11.77902213,11.60917962,3.210152353,12.0448383,1.8425,0,1.8425,9.766679624,3.210152353,10.28071539
31/07/2020 04:00,12.79098616,3.624230735,13.29452426,1.7645,0,1.7645,11.02648616,3.624230735,11.60682753,11.81729214,3.30419299,12.27053727,1.7645,0,1.7645,10.05279214,3.30419299,10.58188647
31/07/2020 04:30,12.59467051,3.588957789,13.09604304,1.6755,0,1.6755,10.91917051,3.588957789,11.4938637,11.80014854,3.327811046,12.26041728,1.6755,0,1.6755,10.12464854,3.327811046,10.65752478
31/07/2020 05:00,12.22753179,3.496880645,12.71773203,1.5885,0,1.5885,10.63903179,3.496880645,11.19898084,11.89742476,3.38837971,12.37052274,1.5885,0,1.5885,10.30892476,3.38837971,10.85149975
31/07/2020 05:30,12.05648452,3.589225339,12.57940211,1.1365,0,1.1365,10.91998452,3.589225339,11.49472054,12.19405617,3.634442954,12.72415739,1.1365,0,1.1365,11.05755617,3.634442954,11.63953281
31/07/2020 06:00,11.70393485,3.466445502,12.20648743,1.1575,0,1.1575,10.54643485,3.466445502,11.10151037,12.58549758,3.756201159,13.13407007,1.1575,0,1.1575,11.42799758,3.756201159,12.02947114
31/07/2020 06:30,9.490696287,2.58089211,9.8353607,1.6385,0,1.6385,7.852196287,2.58089211,8.265469776,14.06862757,4.085585358,14.6498563,1.6385,0,1.6385,12.43012757,4.085585358,13.08434481
31/07/2020 07:00,8.972172639,2.309719951,9.264701189,1.945,0,1.945,7.027172639,2.309719951,7.397023831,15.22818505,4.365971792,15.84169592,1.945,0,1.945,13.28318505,4.365971792,13.98230005
31/07/2020 07:30,9.831564438,2.126936024,10.05900175,3.3605,0,3.3605,6.471064438,2.126936024,6.811646776,16.36290181,4.273682804,16.91179826,3.3605,0,3.3605,13.00240181,4.273682804,13.68673875
31/07/2020 08:00,10.88265704,1.591540054,10.99841916,6.0405,0,6.0405,4.842157039,1.591540054,5.09700741,16.68230273,3.497791407,17.04505116,6.0405,0,6.0405,10.64180273,3.497791407,11.20189761
31/07/2020 08:30,13.26363734,1.195962259,13.31744725,9.625,0,9.625,3.638637344,1.195962259,3.830144573,16.52291248,2.26723419,16.67773928,9.625,0,9.625,6.897912476,2.26723419,7.260960501
31/07/2020 09:00,14.16871154,0.598438945,14.18134394,12.348,0,12.348,1.820711544,0.598438945,1.916538467,17.06849095,1.551550344,17.13886495,12.348,0,12.348,4.720490949,1.551550344,4.968937841
31/07/2020 09:30,16.46533035,1.10087165,16.50209144,13.116,0,13.116,3.349330351,1.10087165,3.525610896,19.00910139,1.936968758,19.10753212,13.116,0,13.116,5.893101392,1.936968758,6.203264623
31/07/2020 10:00,19.54807076,0.661335677,19.55925447,17.536,0,17.536,2.01207076,0.661335677,2.117969221,25.93592916,2.760923199,26.08246764,17.536,0,17.536,8.399929157,2.760923199,8.842030692
31/07/2020 10:30,22.94671283,0.958512803,22.96672324,20.0305,0,20.0305,2.916212826,0.958512803,3.069697711,31.00505548,3.607161947,31.21418079,20.0305,0,20.0305,10.97455548,3.607161947,11.55216366
31/07/2020 11:00,24.75016036,1.240342179,24.78122044,20.9765,0,20.9765,3.773660361,1.240342179,3.972274064,34.34335807,4.393473784,34.62324155,20.9765,0,20.9765,13.36685807,4.393473784,14.07037692
31/07/2020 11:30,20.2476115,1.003016195,20.27243974,17.196,0,17.196,3.051611498,1.003016195,3.21222263,27.40825599,3.356606222,27.61302775,17.196,0,17.196,10.21225599,3.356606222,10.74974315
31/07/2020 12:00,19.7132686,0.976280076,19.73742845,16.743,0,16.743,2.970268599,0.976280076,3.126598525,26.79883491,3.305193098,27.00188611,16.743,0,16.743,10.05583491,3.305193098,10.58508937
31/07/2020 12:30,24.80339227,1.069173986,24.82642546,21.5505,0,21.5505,3.252892274,1.069173986,3.42409713,35.27200581,4.51004086,35.5591741,21.5505,0,21.5505,13.72150581,4.51004086,14.44369033
31/07/2020 13:00,28.02671714,1.81753013,28.08558864,22.497,0,22.497,5.529717141,1.81753013,5.820754885,37.92992257,5.072556345,38.26760842,22.497,0,22.497,15.43292257,5.072556345,16.24518165
31/07/2020 13:30,28.25087658,2.100908235,28.32888708,21.859,0,21.859,6.391876582,2.100908235,6.728291139,34.97345733,4.310513673,35.23809367,21.859,0,21.859,13.11445733,4.310513673,13.80469193
31/07/2020 14:00,37.77122261,4.24535707,38.00905568,24.855,0,24.855,12.91622261,4.24535707,13.5960238,40.44931208,5.125602513,40.77276848,24.855,0,24.855,15.59431208,5.125602513,16.41506535
31/07/2020 14:30,27.38456873,2.591203735,27.50688898,19.501,0,19.501,7.883568733,2.591203735,8.298493403,29.24114891,3.201432129,29.41587934,19.501,0,19.501,9.74014891,3.201432129,10.25278833
31/07/2020 15:00,23.66590926,1.994589668,23.74981366,17.5975,0,17.5975,6.06840926,1.994589668,6.387799221,24.86626278,2.389126791,24.98077164,17.5975,0,17.5975,7.268762784,2.389126791,7.651329246
31/07/2020 15:30,15.09127479,0.936346992,15.12029498,12.2425,0,12.2425,2.848774787,0.936346992,2.998710302,18.19143359,1.955319914,18.29621633,12.2425,0,12.2425,5.948933591,1.955319914,6.262035359
31/07/2020 16:00,10.22433728,0.97860344,10.27106311,7.247,0,7.247,2.97733728,0.97860344,3.134039242,16.36947379,2.998412136,16.64181924,7.247,0,7.247,9.122473793,2.998412136,9.602603993
31/07/2020 16:30,11.24007561,2.101795362,11.43489587,4.8455,0,4.8455,6.39457561,2.101795362,6.731132221,19.43244496,4.794496952,20.0151722,4.8455,0,4.8455,14.58694496,4.794496952,15.35467891
31/07/2020 17:00,11.76218817,1.91053821,11.91634285,5.9495,0,5.9495,5.812688171,1.91053821,6.118619127,20.3224299,4.724153602,20.86429448,5.9495,0,5.9495,14.3729299,4.724153602,15.12939989
31/07/2020 17:30,13.65945004,3.192163608,14.02749029,3.9475,0,3.9475,9.71195004,3.192163608,10.22310531,20.35255341,5.392080299,21.05471349,3.9475,0,3.9475,16.40505341,5.392080299,17.26847727
31/07/2020 18:00,15.27070479,4.201800569,15.83823073,2.487,0,2.487,12.78370479,4.201800569,13.45653135,20.42128416,5.89471414,21.25503473,2.487,0,2.487,17.93428416,5.89471414,18.87819385
31/07/2020 18:30,16.82179395,4.370609162,17.38030426,3.5245,0,3.5245,13.29729395,4.370609162,13.99715152,18.71408117,4.992573896,19.36859903,3.5245,0,3.5245,15.18958117,4.992573896,15.98903282
31/07/2020 19:00,15.10890283,3.130519823,15.42981203,5.5845,0,5.5845,9.524402834,3.130519823,10.02568719,18.11550178,4.118741107,18.577821,5.5845,0,5.5845,12.53100178,4.118741107,13.19052819
31/07/2020 19:30,12.98307709,2.399254965,13.20290556,5.6835,0,5.6835,7.299577094,2.399254965,7.683765362,18.72226243,4.285633963,19.2065033,5.6835,0,5.6835,13.03876243,4.285633963,13.72501309
31/07/2020 20:00,11.65662929,2.752771876,11.9772601,3.2815,0,3.2815,8.37512929,2.752771876,8.815925568,18.60689104,5.037212442,19.27666733,3.2815,0,3.2815,15.32539104,5.037212442,16.13199057
31/07/2020 20:30,11.06396624,2.980167686,11.45830478,1.997,0,1.997,9.066966241,2.980167686,9.544174991,18.51624488,5.429613223,19.29590693,1.997,0,1.997,16.51924488,5.429613223,17.38867882
31/07/2020 21:00,9.51443468,2.695352535,9.888851934,1.314,0,1.314,8.20043468,2.695352535,8.632036505,18.8867902,5.775896821,19.75023615,1.314,0,1.314,17.5727902,5.775896821,18.49767389
31/07/2020 21:30,9.550985619,2.756833205,9.940898129,1.1635,0,1.1635,8.387485619,2.756833205,8.828932231,18.72580211,5.772449553,19.59532695,1.1635,0,1.1635,17.56230211,5.772449553,18.4866338
31/07/2020 22:00,9.205192757,2.639725405,9.576206133,1.174,0,1.174,8.031192757,2.639725405,8.453887112,18.50438638,5.696222539,19.36128266,1.174,0,1.174,17.33038638,5.696222539,18.24251198
31/07/2020 22:30,9.334305609,2.675753407,9.710248066,1.1935,0,1.1935,8.140805609,2.675753407,8.569269063,17.74511809,5.440253781,18.56032266,1.1935,0,1.1935,16.55161809,5.440253781,17.42275588
31/07/2020 23:00,9.150034753,2.607133745,9.514214752,1.218,0,1.218,7.932034753,2.607133745,8.349510267,16.95080124,5.171121697,17.72202478,1.218,0,1.218,15.73280124,5.171121697,16.56084341
31/07/2020 23:30,8.699060212,2.456440451,9.039233831,1.2255,0,1.2255,7.473560212,2.456440451,7.866905486,15.93220595,4.833860486,16.64936616,1.2255,0,1.2255,14.70670595,4.833860486,15.48074311
01/08/2020 00:00,8.462223677,2.374651837,8.789095569,1.2375,0,1.2375,7.224723677,2.374651837,7.604972292,14.84862174,4.473759369,15.50793637,1.2375,0,1.2375,13.61112174,4.473759369,14.32749657
01/08/2020 00:30,8.357403063,2.358605277,8.683847351,1.1815,0,1.1815,7.175903063,2.358605277,7.553582171,14.2619752,4.299344288,14.89591548,1.1815,0,1.1815,13.0804752,4.299344288,13.76892127
01/08/2020 01:00,10.26092609,2.983276987,10.68581049,1.1845,0,1.1845,9.076426088,2.983276987,9.554132724,13.57194925,4.071557673,14.16952322,1.1845,0,1.1845,12.38744925,4.071557673,13.03942026
01/08/2020 01:30,9.76976356,2.819210198,10.16839349,1.1925,0,1.1925,8.57726356,2.819210198,9.028698484,13.83421971,4.155132332,14.44474852,1.1925,0,1.1925,12.64171971,4.155132332,13.30707338
01/08/2020 02:00,9.58112425,2.746689564,9.967058014,1.2245,0,1.2245,8.35662425,2.746689564,8.796446578,13.54833556,4.050648865,14.14090353,1.2245,0,1.2245,12.32383556,4.050648865,12.97245849
01/08/2020 02:30,9.890556461,2.847573303,10.29231659,1.227,0,1.227,8.663556461,2.847573303,9.119533117,13.39417507,3.999157049,13.97845424,1.227,0,1.227,12.16717507,3.999157049,12.8075527
01/08/2020 03:00,9.296136906,2.64628073,9.665452037,1.245,0,1.245,8.051136906,2.64628073,8.474880954,12.95748835,3.849708752,13.51727642,1.245,0,1.245,11.71248835,3.849708752,12.3289351
01/08/2020 03:30,8.193720124,2.278674911,8.504669824,1.261,0,1.261,6.932720124,2.278674911,7.297600131,12.54363901,3.708424107,13.08033979,1.261,0,1.261,11.28263901,3.708424107,11.87646212
01/08/2020 04:00,7.945292231,2.204580345,8.2454741,1.238,0,1.238,6.707292231,2.204580345,7.060307611,12.352748,3.653241001,12.88163627,1.238,0,1.238,11.114748,3.653241001,11.69973474
01/08/2020 04:30,7.812013331,2.140723959,8.100015516,1.299,0,1.299,6.513013331,2.140723959,6.855803507,12.32710231,3.624761941,12.84898247,1.299,0,1.299,11.02810231,3.624761941,11.60852875
01/08/2020 05:00,7.877183963,2.184166345,8.174387427,1.232,0,1.232,6.645183963,2.184166345,6.994930488,12.06202259,3.559656285,12.57630876,1.232,0,1.232,10.83002259,3.559656285,11.40002378
01/08/2020 05:30,7.862286224,2.165629304,8.155090125,1.2735,0,1.2735,6.588786224,2.165629304,6.935564446,12.42927001,3.666724284,12.95884331,1.2735,0,1.2735,11.15577001,3.666724284,11.7429158
01/08/2020 06:00,7.714977646,2.113595791,7.999260419,1.2845,0,1.2845,6.430477646,2.113595791,6.768923838,12.54828365,3.702226651,13.08303882,1.2845,0,1.2845,11.26378365,3.702226651,11.85661437
01/08/2020 06:30,8.11493164,2.225661949,8.414611496,1.3435,0,1.3435,6.77143164,2.225661949,7.127822779,13.06987396,3.854272731,13.62633566,1.3435,0,1.3435,11.72637396,3.854272731,12.34355153
01/08/2020 07:00,8.668335775,2.155785068,8.932382345,2.1095,0,2.1095,6.558835775,2.155785068,6.904037657,13.74245396,3.823567063,14.26445603,2.1095,0,2.1095,11.63295396,3.823567063,12.24521469
01/08/2020 07:30,9.344364026,2.00821519,9.557722914,3.2345,0,3.2345,6.109864026,2.00821519,6.431435817,14.12677764,3.580118528,14.57336938,3.2345,0,3.2345,10.89227764,3.580118528,11.46555541
01/08/2020 08:00,10.35232009,1.953310504,10.5349871,4.4095,0,4.4095,5.942820092,1.953310504,6.255600097,14.63505434,3.360977178,15.01602421,4.4095,0,4.4095,10.22555434,3.360977178,10.76374141
01/08/2020 08:30,11.76469539,1.131559254,11.81898828,8.322,0,8.322,3.44269539,1.131559254,3.623889884,14.54663009,2.045936972,14.68980276,8.322,0,8.322,6.224630093,2.045936972,6.552242204
01/08/2020 09:00,11.41698377,0.681356817,11.43729713,9.344,0,9.344,2.072983774,0.681356817,2.182088183,14.25859,1.615347617,14.34979919,9.344,0,9.344,4.914590001,1.615347617,5.173252633
01/08/2020 09:30,17.5135321,1.128711769,17.54986601,14.0795,0,14.0795,3.434032105,1.128711769,3.614770636,17.33930414,1.071445808,17.37237647,14.0795,0,14.0795,3.259804144,1.071445808,3.431372783
01/08/2020 10:00,21.58685829,2.004104753,21.67968834,15.4895,0,15.4895,6.09735829,2.004104753,6.418271884,18.89681496,1.119930269,18.92997252,15.4895,0,15.4895,3.407314961,1.119930269,3.586647327
01/08/2020 10:30,25.33376429,2.061429233,25.41749601,19.062,0,19.062,6.271764288,2.061429233,6.601857145,25.71560767,2.186935084,25.80843201,19.062,0,19.062,6.653607671,2.186935084,7.003797549
01/08/2020 11:00,22.6488396,2.208704465,22.75628068,15.929,0,15.929,6.719839597,2.208704465,7.073515365,22.71659257,2.230973792,22.82588054,15.929,0,15.929,6.787592574,2.230973792,7.144834289
01/08/2020 11:30,20.50782504,2.21264389,20.6268437,13.776,0,13.776,6.731825042,2.21264389,7.086131623,19.5311373,1.891622154,19.62252682,13.776,0,13.776,5.755137301,1.891622154,6.058039264
01/08/2020 12:00,20.83298233,2.329214103,20.96278586,13.7465,0,13.7465,7.086482329,2.329214103,7.459455083,19.77937942,1.982911575,19.87852582,13.7465,0,13.7465,6.032879425,1.982911575,6.350399395
01/08/2020 12:30,18.71459409,1.665966312,18.78859962,13.646,0,13.646,5.068594086,1.665966312,5.335362196,18.6532215,1.645794118,18.72568585,13.646,0,13.646,5.007221498,1.645794118,5.270759472
01/08/2020 13:00,18.66411285,1.368020338,18.71418147,14.502,0,14.502,4.162112851,1.368020338,4.381171422,20.871859,2.093671406,20.97660502,14.502,0,14.502,6.369859003,2.093671406,6.70511474
01/08/2020 13:30,19.41615232,1.654974536,19.48655721,14.381,0,14.381,5.035152325,1.654974536,5.300160342,20.82008663,2.116425428,20.92738072,14.381,0,14.381,6.439086631,2.116425428,6.777985928
01/08/2020 14:00,20.69857958,1.239822601,20.73567835,16.9265,0,16.9265,3.772079578,1.239822601,3.970610083,27.01891618,3.317216782,27.22178831,16.9265,0,16.9265,10.09241618,3.317216782,10.62359598
01/08/2020 14:30,19.91904904,1.551076412,19.97934816,15.2,0,15.2,4.719049042,1.551076412,4.967420045,23.64584407,2.776014702,23.80823806,15.2,0,15.2,8.445844075,2.776014702,8.890362184
01/08/2020 15:00,17.58659747,1.707052939,17.66925127,12.393,0,12.393,5.193597475,1.707052939,5.46694471,16.66269045,1.403379385,16.72168433,12.393,0,12.393,4.269690449,1.403379385,4.494410999
01/08/2020 15:30,17.03685265,2.078714192,17.16319903,10.7125,0,10.7125,6.32435265,2.078714192,6.657213316,13.02805674,0.761086697,13.05026879,10.7125,0,10.7125,2.315556745,0.761086697,2.437428153
01/08/2020 16:00,17.80954178,2.768519951,18.02344255,9.3865,0,9.3865,8.423041782,2.768519951,8.86635977,11.44467606,0.676489755,11.46465213,9.3865,0,9.3865,2.058176056,0.676489755,2.166501112
01/08/2020 16:30,19.43604048,3.183647549,19.69505728,9.75,0,9.75,9.686040483,3.183647549,10.19583209,11.91809792,0.712619326,11.93938375,9.75,0,9.75,2.168097924,0.712619326,2.282208341
01/08/2020 17:00,18.56468893,2.757721739,18.76839642,10.1745,0,10.1745,8.390188926,2.757721739,8.831777817,13.27990515,1.020697313,13.31907293,10.1745,0,10.1745,3.105405151,1.020697313,3.268847528
01/08/2020 17:30,18.22722553,2.987976985,18.47051047,9.1365,0,9.1365,9.090725527,2.987976985,9.569184765,13.05423005,1.287695596,13.11758675,9.1365,0,9.1365,3.917730052,1.287695596,4.12392637
01/08/2020 18:00,16.70779076,2.793253095,16.9396734,8.2095,0,8.2095,8.498290764,2.793253095,8.945569225,13.9437462,1.88475558,14.07054944,8.2095,0,8.2095,5.734246196,1.88475558,6.036048628
01/08/2020 18:30,14.81122038,3.068338558,15.12570496,5.476,0,5.476,9.335220381,3.068338558,9.82654777,16.50737281,3.6258369,16.90088904,5.476,0,5.476,11.03137281,3.6258369,11.61197138
01/08/2020 19:00,14.12503525,2.947979325,14.42938678,5.156,0,5.156,8.969035248,2.947979325,9.441089735,17.6091135,4.093140467,18.07856955,5.156,0,5.156,12.4531135,4.093140467,13.10854052
01/08/2020 19:30,12.95687104,3.013826516,13.30276879,3.7875,0,3.7875,9.169371043,3.013826516,9.651969519,17.89765461,4.637783541,18.48878245,3.7875,0,3.7875,14.11015461,4.637783541,14.85279432
01/08/2020 20:00,11.91909388,3.043316987,12.30148679,2.66,0,2.66,9.259093882,3.043316987,9.746414612,18.0565241,5.060592747,18.75227084,2.66,0,2.66,15.3965241,5.060592747,16.20686748
01/08/2020 20:30,11.19027086,3.070327254,11.60383865,1.849,0,1.849,9.341270859,3.070327254,9.832916694,17.86864631,5.265403113,18.6282847,1.849,0,1.849,16.01964631,5.265403113,16.86278559
01/08/2020 21:00,11.10390195,3.185738462,11.55186427,1.4115,0,1.4115,9.69240195,3.185738462,10.20252837,17.44156792,5.268828531,18.22001223,1.4115,0,1.4115,16.03006792,5.268828531,16.87375571
01/08/2020 21:30,10.86712972,3.151958863,11.31500566,1.2775,0,1.2775,9.58962972,3.151958863,10.09434707,17.28849586,5.262559847,18.07170787,1.2775,0,1.2775,16.01099586,5.262559847,16.85367985
01/08/2020 22:00,10.77615516,3.108909609,11.21565152,1.3175,0,1.3175,9.458655164,3.108909609,9.95647912,17.05967437,5.174202496,17.82708224,1.3175,0,1.3175,15.74217437,5.174202496,16.57070986
01/08/2020 22:30,9.799620671,2.784980086,10.18767291,1.3265,0,1.3265,8.473120671,2.784980086,8.91907439,16.37064132,4.944770127,17.10113004,1.3265,0,1.3265,15.04414132,4.944770127,15.83593823
01/08/2020 23:00,9.318405789,2.622375168,9.68036869,1.34,0,1.34,7.978405789,2.622375168,8.398321883,15.36476374,4.60971692,16.04136699,1.34,0,1.34,14.02476374,4.60971692,14.7629092
01/08/2020 23:30,8.757008845,2.446398702,9.092308316,1.314,0,1.314,7.443008845,2.446398702,7.834746152,14.43051315,4.311189389,15.06074579,1.314,0,1.314,13.11651315,4.311189389,13.80685595
02/08/2020 00:00,8.222999602,2.283204006,8.534092979,1.2765,0,1.2765,6.946499602,2.283204006,7.312104844,13.69558661,4.081956371,14.2909573,1.2765,0,1.2765,12.41908661,4.081956371,13.07272275
02/08/2020 00:30,7.697112526,2.116105255,7.982696455,1.259,0,1.259,6.438112526,2.116105255,6.776960554,13.50573381,4.025306743,14.09283293,1.259,0,1.259,12.24673381,4.025306743,12.89129874
02/08/2020 01:00,7.721892489,2.132631479,8.01097626,1.2335,0,1.2335,6.488392489,2.132631479,6.82988683,12.74432846,3.783426352,13.29406721,1.2335,0,1.2335,11.51082846,3.783426352,12.11666154
02/08/2020 01:30,7.689340455,2.128834509,7.978589662,1.2125,0,1.2125,6.476840455,2.128834509,6.817726794,12.70281005,3.776682277,13.25234742,1.2125,0,1.2125,11.49031005,3.776682277,12.09506321
02/08/2020 02:00,7.616096042,2.094571028,7.898869964,1.2435,0,1.2435,6.372596042,2.094571028,6.707995833,12.46851048,3.689482524,13.00292409,1.2435,0,1.2435,11.22501048,3.689482524,11.8158005
02/08/2020 02:30,7.321545003,1.974748896,7.583182342,1.3135,0,1.3135,6.008045003,1.974748896,6.324257898,12.37541957,3.635877135,12.89847324,1.3135,0,1.3135,11.06191957,3.635877135,11.64412586
02/08/2020 03:00,7.236203255,1.942261184,7.492330482,1.327,0,1.327,5.909203255,1.942261184,6.220213953,12.10819573,3.54360767,12.61608335,1.327,0,1.327,10.78119573,3.54360767,11.34862708
02/08/2020 03:30,8.488878378,2.373223606,8.814377255,1.2685,0,1.2685,7.220378378,2.373223606,7.600398292,12.41544975,3.663825205,12.94476758,1.2685,0,1.2685,11.14694975,3.663825205,11.73363132
02/08/2020 04:00,8.141227325,2.263393466,8.450001914,1.255,0,1.255,6.886227325,2.263393466,7.248660342,12.49555404,3.694591446,13.03030609,1.255,0,1.255,11.24055404,3.694591446,11.83216215
02/08/2020 04:30,8.323684769,2.312189068,8.638862565,1.289,0,1.289,7.034684769,2.312189068,7.404931336,12.33696765,3.63129136,12.86028956,1.289,0,1.289,11.04796765,3.63129136,11.62943963
02/08/2020 05:00,8.415840718,2.346094789,8.736734845,1.278,0,1.278,7.137840718,2.346094789,7.513516545,12.32264894,3.630200555,12.84624587,1.278,0,1.278,11.04464894,3.630200555,11.62594626
02/08/2020 05:30,7.71166237,2.125489135,7.999214997,1.245,0,1.245,6.46666237,2.125489135,6.807013021,12.19044914,3.597595158,12.71022192,1.245,0,1.245,10.94544914,3.597595158,11.52152542
02/08/2020 06:00,7.418883406,2.02744958,7.690928604,1.2505,0,1.2505,6.168383406,2.02744958,6.493035164,12.05111975,3.549992038,12.56311787,1.2505,0,1.2505,10.80061975,3.549992038,11.36907342
02/08/2020 06:30,7.723740277,2.101192118,8.004447026,1.331,0,1.331,6.392740277,2.101192118,6.729200292,12.64002838,3.717097874,13.17524702,1.331,0,1.331,11.30902838,3.717097874,11.9042404
02/08/2020 07:00,8.209887609,2.025643199,8.456091587,2.047,0,2.047,6.162887609,2.025643199,6.487250115,12.94322095,3.581414634,13.42957555,2.047,0,2.047,10.89622095,3.581414634,11.46970627
02/08/2020 07:30,9.133417241,1.759090129,9.301274568,3.7815,0,3.7815,5.351917241,1.759090129,5.633597096,13.08846079,3.059050081,13.44119018,3.7815,0,3.7815,9.306960794,3.059050081,9.796800836
02/08/2020 08:00,10.4629356,1.274780133,10.54030766,6.5845,0,6.5845,3.878435595,1.274780133,4.082563785,13.72507726,2.346994248,13.92429991,6.5845,0,6.5845,7.140577263,2.346994248,7.516397119
02/08/2020 08:30,11.85182399,0.673415879,11.87094018,9.803,0,9.803,2.048823986,0.673415879,2.156656828,15.07790105,1.733776131,15.17725534,9.803,0,9.803,5.274901048,1.733776131,5.552527419
02/08/2020 09:00,11.51410131,1.181323974,11.57454342,7.92,0,7.92,3.594101312,1.181323974,3.783264539,15.4389527,2.47136024,15.63550069,7.92,0,7.92,7.518952699,2.47136024,7.914687052
02/08/2020 09:30,13.53687677,2.25571851,13.72353084,6.674,0,6.674,6.862876769,2.25571851,7.224080809,16.19879313,3.130648108,16.49854104,6.674,0,6.674,9.524793134,3.130648108,10.02609804
02/08/2020 10:00,15.66369538,2.409154367,15.84788244,8.334,0,8.334,7.329695379,2.409154367,7.71546882,15.46454809,2.343697819,15.64113702,8.334,0,8.334,7.130548091,2.343697819,7.505840096
02/08/2020 10:30,17.34376593,0.998629717,17.37249199,14.3055,0,14.3055,3.038265926,0.998629717,3.198174658,18.7015923,1.444925665,18.7573283,14.3055,0,14.3055,4.396092304,1.444925665,4.627465583
02/08/2020 11:00,16.23490077,1.436481266,16.29832756,11.8645,0,11.8645,4.370400768,1.436481266,4.600421861,17.04519091,1.702810755,17.13003495,11.8645,0,11.8645,5.180690907,1.702810755,5.45335885
02/08/2020 11:30,20.09952282,0.473476955,20.10509881,18.659,0,18.659,1.440522824,0.473476955,1.516339814,25.76341706,2.335108963,25.8690238,18.659,0,18.659,7.104417056,2.335108963,7.478333744
02/08/2020 12:00,20.46255634,0.556973735,20.47013512,18.768,0,18.768,1.694556342,0.556973735,1.783743518,28.29711754,3.132069471,28.46992659,18.768,0,18.768,9.529117537,3.132069471,10.03065004
02/08/2020 12:30,17.64294686,1.365993676,17.69574844,13.487,0,13.487,4.155946863,1.365993676,4.374680908,18.80033674,1.746409334,18.88127663,13.487,0,13.487,5.313336745,1.746409334,5.592986047
02/08/2020 13:00,21.5365731,1.962596818,21.62581252,15.5655,0,15.5655,5.971073097,1.962596818,6.285340102,22.41304613,2.250679572,22.52576736,15.5655,0,15.5655,6.847546127,2.250679572,7.207943292
02/08/2020 13:30,20.45571112,2.047771369,20.5579543,14.2255,0,14.2255,6.230211125,2.047771369,6.558116973,22.20210254,2.621782469,22.356366,14.2255,0,14.2255,7.976602542,2.621782469,8.396423729
02/08/2020 14:00,23.27794161,3.029462206,23.47424561,14.061,0,14.061,9.216941611,3.029462206,9.702043801,21.34961314,2.395651289,21.48360134,14.061,0,14.061,7.288613143,2.395651289,7.672224361
02/08/2020 14:30,24.35209552,2.075671521,24.44039624,18.037,0,18.037,6.315095523,2.075671521,6.647468971,31.35618631,4.377804833,31.66031577,18.037,0,18.037,13.31918631,4.377804833,14.02019611
02/08/2020 15:00,27.80065495,2.109216831,27.88055256,21.3835,0,21.3835,6.417154945,2.109216831,6.754899942,38.58980247,5.655438129,39.00201065,21.3835,0,21.3835,17.20630247,5.655438129,18.11189733
