Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/08/2020 15:30,25.23592487,1.92343469,25.30911901,19.384,0,19.384,5.851924872,1.92343469,6.159920918,33.86784381,4.760609241,34.20079304,19.384,0,19.384,14.48384381,4.760609241,15.24615137
02/08/2020 16:00,25.93510525,1.959156203,26.00899801,19.9745,0,19.9745,5.960605249,1.959156203,6.274321315,33.63609784,4.490350061,33.93450046,19.9745,0,19.9745,13.66159784,4.490350061,14.3806293
02/08/2020 16:30,22.8216442,2.056788185,22.91414021,16.564,0,16.564,6.257644203,2.056788185,6.586993898,24.61114768,2.644969535,24.75286759,16.564,0,16.564,8.047147681,2.644969535,8.47068177
02/08/2020 17:00,20.41624865,1.9113798,20.50552564,14.601,0,14.601,5.815248653,1.9113798,6.121314371,18.54857914,1.297506518,18.59390522,14.601,0,14.601,3.947579142,1.297506518,4.155346465
02/08/2020 17:30,16.97810506,2.370504299,17.14279272,9.766,0,9.766,7.212105064,2.370504299,7.591689541,15.8355953,1.9949795,15.96076507,9.766,0,9.766,6.069595299,1.9949795,6.389047684
02/08/2020 18:00,15.99612114,2.517760061,16.19305429,8.336,0,8.336,7.660121136,2.517760061,8.063285407,17.64783856,3.060653325,17.91127591,8.336,0,8.336,9.311838561,3.060653325,9.801935328
02/08/2020 18:30,15.27901843,2.369161087,15.46160821,8.071,0,8.071,7.208018428,2.369161087,7.587387819,17.24557724,3.015537711,17.50723856,8.071,0,8.071,9.174577241,3.015537711,9.657449728
02/08/2020 19:00,12.19366427,2.218836046,12.39389696,5.443,0,5.443,6.750664273,2.218836046,7.105962392,18.88845241,4.419306495,19.39855418,5.443,0,5.443,13.44545241,4.419306495,14.1531078
02/08/2020 19:30,11.1739233,2.676449459,11.4899932,3.031,0,3.031,8.142923301,2.676449459,8.571498212,19.63004847,5.455843392,20.37412648,3.031,0,3.031,16.59904847,5.455843392,17.4726826
02/08/2020 20:00,11.39422922,2.828237723,11.73999097,2.7895,0,2.7895,8.604729217,2.828237723,9.057609703,18.72071663,5.236337683,19.43925059,2.7895,0,2.7895,15.93121663,5.236337683,16.76970172
02/08/2020 20:30,11.18198414,2.883869126,11.54787731,2.408,0,2.408,8.77398414,2.883869126,9.235772779,18.31546705,5.228531574,19.04714876,2.408,0,2.408,15.90746705,5.228531574,16.74470216
02/08/2020 21:00,10.25201711,2.880428781,10.64897764,1.4885,0,1.4885,8.763517114,2.880428781,9.224754857,18.29393786,5.523680307,19.10966265,1.4885,0,1.4885,16.80543786,5.523680307,17.68993459
02/08/2020 21:30,9.920040144,2.85479899,10.32264858,1.2345,0,1.2345,8.685540144,2.85479899,9.142673835,18.41839343,5.648072637,19.26494073,1.2345,0,1.2345,17.18389343,5.648072637,18.08830888
02/08/2020 22:00,9.450196316,2.694945504,9.826949765,1.251,0,1.251,8.199196316,2.694945504,8.630732964,17.84800745,5.455172543,18.66307256,1.251,0,1.251,16.59700745,5.455172543,17.47053416
02/08/2020 22:30,9.685977693,2.764061651,10.07264616,1.2765,0,1.2765,8.409477693,2.764061651,8.852081782,17.03378041,5.179167611,17.80374826,1.2765,0,1.2765,15.75728041,5.179167611,16.58661096
02/08/2020 23:00,9.638134151,2.750965712,10.02304556,1.2685,0,1.2685,8.369634151,2.750965712,8.810141211,15.38338905,4.639339678,16.06773573,1.2685,0,1.2685,14.11488905,4.639339678,14.85777795
02/08/2020 23:30,9.306391505,2.655403225,9.677814274,1.2275,0,1.2275,8.078891505,2.655403225,8.504096321,14.76288998,4.448867545,15.41866865,1.2275,0,1.2275,13.53538998,4.448867545,14.24777893
03/08/2020 00:00,8.752737941,2.484272674,9.098463177,1.1945,0,1.1945,7.558237941,2.484272674,7.956039938,14.12262973,4.249270752,14.74804978,1.1945,0,1.1945,12.92812973,4.249270752,13.60855761
03/08/2020 00:30,9.734275465,2.790125568,10.12624904,1.2455,0,1.2455,8.488775465,2.790125568,8.935553121,13.61671526,4.066221817,14.21087943,1.2455,0,1.2455,12.37121526,4.066221817,13.02233185
03/08/2020 01:00,11.2389337,3.261017559,11.70247266,1.3175,0,1.3175,9.921433704,3.261017559,10.44361443,13.30945671,3.941565561,13.88083488,1.3175,0,1.3175,11.99195671,3.941565561,12.62311233
03/08/2020 01:30,9.889364849,2.8200652,10.28359397,1.3095,0,1.3095,8.579864849,2.8200652,9.031436683,13.37035871,3.964212551,13.94566144,1.3095,0,1.3095,12.06085871,3.964212551,12.69564074
03/08/2020 02:00,9.086019987,2.558647986,9.439408812,1.3015,0,1.3015,7.784519987,2.558647986,8.194231565,13.12515533,3.886247571,13.68841198,1.3015,0,1.3015,11.82365533,3.886247571,12.44595297
03/08/2020 02:30,8.654403474,2.435188809,8.990486306,1.2455,0,1.2455,7.408903474,2.435188809,7.798845762,12.80760573,3.800280375,13.35952452,1.2455,0,1.2455,11.56210573,3.800280375,12.17063761
03/08/2020 03:00,8.048568936,2.228007865,8.351256251,1.27,0,1.27,6.778568936,2.228007865,7.135335722,12.31303772,3.629670971,12.83687693,1.27,0,1.27,11.04303772,3.629670971,11.62425023
03/08/2020 03:30,8.06660271,2.228676334,8.368815776,1.286,0,1.286,6.78060271,2.228676334,7.137476537,12.21728875,3.59294086,12.73465227,1.286,0,1.286,10.93128875,3.59294086,11.50661973
03/08/2020 04:00,8.022237806,2.231350211,8.326777479,1.2335,0,1.2335,6.788737806,2.231350211,7.146039796,12.17791942,3.597256705,12.6981092,1.2335,0,1.2335,10.94441942,3.597256705,11.5204415
03/08/2020 04:30,7.964568936,2.228007865,8.270331153,1.186,0,1.186,6.778568936,2.228007865,7.135335722,12.05541528,3.572604036,12.57364455,1.186,0,1.186,10.86941528,3.572604036,11.44148977
03/08/2020 05:00,7.704513717,2.1435179,7.997137025,1.183,0,1.183,6.521513717,2.1435179,6.864751281,12.21276882,3.625309696,12.7394895,1.183,0,1.183,11.02976882,3.625309696,11.61028297
03/08/2020 05:30,7.520006461,2.069232908,7.799501394,1.2245,0,1.2245,6.295506461,2.069232908,6.626848906,12.88259147,3.831829364,13.44038985,1.2245,0,1.2245,11.65809147,3.831829364,12.27167523
03/08/2020 06:00,7.150292006,1.947713643,7.410820751,1.2245,0,1.2245,5.925792006,1.947713643,6.237675796,13.39619018,4.000641094,13.98080972,1.2245,0,1.2245,12.17169018,4.000641094,12.81230545
03/08/2020 06:30,6.26268898,1.596316472,6.462932735,1.406,0,1.406,4.85668898,1.596316472,5.11230419,15.03586504,4.479919994,15.6890701,1.406,0,1.406,13.62986504,4.479919994,14.34722636
03/08/2020 07:00,7.229090479,1.705735903,7.427602852,2.0395,0,2.0395,5.189590479,1.705735903,5.46272682,15.74035955,4.503254762,16.3718729,2.0395,0,2.0395,13.70085955,4.503254762,14.42195742
03/08/2020 07:30,9.550138596,2.297218766,9.822543523,2.561,0,2.561,6.989138596,2.297218766,7.356987996,15.99793179,4.416505901,16.59636544,2.561,0,2.561,13.43693179,4.416505901,14.14413872
03/08/2020 08:00,10.00274647,2.023624703,10.20539043,3.846,0,3.846,6.156746467,2.023624703,6.480785755,17.02439929,4.331530377,17.56679613,3.846,0,3.846,13.17839929,4.331530377,13.87199925
03/08/2020 08:30,11.71893595,0.533597594,11.7310778,10.0955,0,10.0955,1.623435954,0.533597594,1.708879951,18.19749064,2.662995543,18.39130802,10.0955,0,10.0955,8.101990637,2.662995543,8.528411196
03/08/2020 09:00,12.94307598,0.805465372,12.96811437,10.4925,0,10.4925,2.450575977,0.805465372,2.57955366,16.50813118,1.977242351,16.62612048,10.4925,0,10.4925,6.015631178,1.977242351,6.332243345
03/08/2020 09:30,14.02135024,1.486095959,14.09988453,9.5,0,9.5,4.521350243,1.486095959,4.759316045,16.51008581,2.304103782,16.67008781,9.5,0,9.5,7.010085811,2.304103782,7.379037696
03/08/2020 10:00,16.10812515,0.419606396,16.11358946,14.8315,0,14.8315,1.276625152,0.419606396,1.343815949,19.05439489,1.387998427,19.10488168,14.8315,0,14.8315,4.222894887,1.387998427,4.445152513
03/08/2020 10:30,23.79950262,1.202327319,23.82985346,20.1415,0,20.1415,3.658002625,1.202327319,3.850529079,28.12721059,2.62477614,28.2494146,20.1415,0,20.1415,7.985710592,2.62477614,8.40601115
03/08/2020 11:00,23.63251382,1.594944163,23.68627358,18.78,0,18.78,4.85251382,1.594944163,5.107909284,28.11279828,3.067542452,28.27966131,18.78,0,18.78,9.332798281,3.067542452,9.823998191
03/08/2020 11:30,25.4875495,1.703092962,25.54438696,20.306,0,20.306,5.181549502,1.703092962,5.454262634,30.0771536,3.211622877,30.24813532,20.306,0,20.306,9.771153598,3.211622877,10.28542484
03/08/2020 12:00,23.99962355,1.673864416,24.05792495,18.907,0,18.907,5.092623554,1.673864416,5.360656373,28.49694235,3.152061622,28.67073798,18.907,0,18.907,9.589942355,3.152061622,10.09467616
03/08/2020 12:30,20.09287627,1.022495582,20.11887606,16.982,0,16.982,3.110876267,1.022495582,3.274606597,27.12002801,3.332208664,27.32397361,16.982,0,16.982,10.13802801,3.332208664,10.67160843
03/08/2020 13:00,19.13431053,0.983524909,19.15957099,16.142,0,16.142,2.99231053,0.983524909,3.149800558,26.28613525,3.334216019,26.49675269,16.142,0,16.142,10.14413525,3.334216019,10.67803711
03/08/2020 13:30,25.20167636,1.660241381,25.25630402,20.1505,0,20.1505,5.051176358,1.660241381,5.317027745,34.6156938,4.754479281,34.94068303,20.1505,0,20.1505,14.4651938,4.754479281,15.22651979
03/08/2020 14:00,27.31872301,1.855002048,27.38162997,21.675,0,21.675,5.643723012,1.855002048,5.940761065,37.23813512,5.11535514,37.587838,21.675,0,21.675,15.56313512,5.11535514,16.38224749
03/08/2020 14:30,24.80818429,1.589248221,24.85903694,19.973,0,19.973,4.835184288,1.589248221,5.089667671,34.1156453,4.648462715,34.43087945,19.973,0,19.973,14.1426453,4.648462715,14.88699505
03/08/2020 15:00,24.03939246,1.481179573,24.08498044,19.533,0,19.533,4.50639246,1.481179573,4.743571011,32.25875835,4.182754497,32.52880148,19.533,0,19.533,12.72575835,4.182754497,13.39553511
03/08/2020 15:30,21.53750286,1.282526318,21.57565533,17.6355,0,17.6355,3.902002857,1.282526318,4.107371429,28.13214852,3.450081527,28.34291522,17.6355,0,17.6355,10.49664852,3.450081527,11.04910371
03/08/2020 16:00,19.19663774,0.938438392,19.21956209,16.3415,0,16.3415,2.855137735,0.938438392,3.005408142,24.66640363,2.736263499,24.81770751,16.3415,0,16.3415,8.324903627,2.736263499,8.763056449
03/08/2020 16:30,20.35513578,1.29555303,20.39632345,16.4135,0,16.4135,3.941635782,1.29555303,4.149090297,23.89760688,2.459906972,24.02387889,16.4135,0,16.4135,7.484106877,2.459906972,7.878007239
03/08/2020 17:00,20.68613293,1.668115527,20.75328179,15.611,0,15.611,5.075132933,1.668115527,5.342245193,19.3665341,1.234384366,19.40583283,15.611,0,15.611,3.755534102,1.234384366,3.953193792
03/08/2020 17:30,20.6588708,1.521600597,20.7148307,16.0295,0,16.0295,4.629370796,1.521600597,4.87302189,18.88265908,0.93778804,18.90593189,16.0295,0,16.0295,2.853159084,0.93778804,3.003325351
03/08/2020 18:00,15.85205954,1.226339966,15.89942456,12.121,0,12.121,3.73105954,1.226339966,3.927431095,17.16366182,1.657442788,17.24350323,12.121,0,12.121,5.042661821,1.657442788,5.308065075
03/08/2020 18:30,13.63740244,1.770096183,13.75179937,8.252,0,8.252,5.385402443,1.770096183,5.668844677,18.07619364,3.229056294,18.36234138,8.252,0,8.252,9.824193635,3.229056294,10.34125646
03/08/2020 19:00,12.35155788,1.700959268,12.46812915,7.1765,0,7.1765,5.17505788,1.700959268,5.447429347,19.93077232,4.192126586,20.36687533,7.1765,0,7.1765,12.75427232,4.192126586,13.42554982
03/08/2020 19:30,11.21236257,2.327695661,11.45142967,4.1305,0,4.1305,7.081862568,2.327695661,7.454592177,21.21833891,5.616501042,21.94909998,4.1305,0,4.1305,17.08783891,5.616501042,17.98719885
03/08/2020 20:00,10.29006217,2.599089995,10.61322987,2.3825,0,2.3825,7.907562166,2.599089995,8.323749648,21.26937529,6.207815706,22.15678905,2.3825,0,2.3825,18.88687529,6.207815706,19.88092136
03/08/2020 20:30,10.55271766,2.870962857,10.93628262,1.818,0,1.818,8.734717656,2.870962857,9.194439638,20.5886688,6.169620478,21.49319659,1.818,0,1.818,18.7706688,6.169620478,19.75859874
03/08/2020 21:00,10.30539265,3.068888206,10.75263654,0.9685,0,0.9685,9.33689265,3.068888206,9.828308053,20.65542564,6.470779539,21.6452673,0.9685,0,0.9685,19.68692564,6.470779539,20.72307963
03/08/2020 21:30,9.748085626,2.880122616,10.16465836,0.9855,0,0.9855,8.762585626,2.880122616,9.223774343,21.14852294,6.627265152,22.1625961,0.9855,0,0.9855,20.16302294,6.627265152,21.22423467
03/08/2020 22:00,9.471479715,2.767349156,9.867479382,1.052,0,1.052,8.419479715,2.767349156,8.862610227,20.42183855,6.366558051,21.39122603,1.052,0,1.052,19.36983855,6.366558051,20.38930374
03/08/2020 22:30,7.918072734,2.26777989,8.236425283,1.0185,0,1.0185,6.899572734,2.26777989,7.262708141,19.12984854,5.952912388,20.03467671,1.0185,0,1.0185,18.11134854,5.952912388,19.06457741
03/08/2020 23:00,7.309503632,2.085337499,7.601149639,0.965,0,0.965,6.344503632,2.085337499,6.678424876,17.81043065,5.536825299,18.65121643,0.965,0,0.965,16.84543065,5.536825299,17.73203226
03/08/2020 23:30,7.311878232,2.10353825,7.608445074,0.912,0,0.912,6.399878232,2.10353825,6.736713928,16.29891403,5.057434068,17.06552776,0.912,0,0.912,15.38691403,5.057434068,16.19675161
04/08/2020 00:00,7.706490527,2.215163413,8.018537597,0.967,0,0.967,6.739490527,2.215163413,7.094200555,15.05401401,4.630177594,15.74998039,0.967,0,0.967,14.08701401,4.630177594,14.8284358
04/08/2020 00:30,7.265952348,2.059354599,7.552152335,1.0005,0,1.0005,6.265452348,2.059354599,6.595212998,14.62943997,4.479615938,15.29991741,1.0005,0,1.0005,13.62893997,4.479615938,14.3462526
04/08/2020 01:00,7.146750914,2.020503666,7.426875769,0.9995,0,0.9995,6.147250914,2.020503666,6.470790436,14.2332209,4.349713713,14.88303016,0.9995,0,0.9995,13.2337209,4.349713713,13.93023253
04/08/2020 01:30,6.983901163,1.970428724,7.256546342,0.989,0,0.989,5.994901163,1.970428724,6.310422276,14.64375903,4.488102252,15.31609416,0.989,0,0.989,13.65475903,4.488102252,14.37343055
04/08/2020 02:00,6.678728213,1.869958884,6.935571841,0.9895,0,0.9895,5.689228213,1.869958884,5.988661276,14.51246685,4.444784258,15.17787209,0.9895,0,0.9895,13.52296685,4.444784258,14.23470195
04/08/2020 02:30,6.589132229,1.841003135,6.841487855,0.988,0,0.988,5.601132229,1.841003135,5.895928662,14.31100786,4.379060917,14.96599881,0.988,0,0.988,13.32300786,4.379060917,14.0242188
04/08/2020 03:00,6.587425288,1.843728931,6.840578067,0.978,0,0.978,5.609425288,1.843728931,5.904658198,13.97118203,4.27065241,14.60932577,0.978,0,0.978,12.99318203,4.27065241,13.67703372
04/08/2020 03:30,6.078643065,1.674692539,6.305116701,0.9835,0,0.9835,5.095143065,1.674692539,5.363308489,13.80516989,4.214279093,14.43408687,0.9835,0,0.9835,12.82166989,4.214279093,13.49649462
04/08/2020 04:00,6.067099004,1.672705952,6.293459742,0.978,0,0.978,5.089099004,1.672705952,5.35694632,13.62601701,4.157202153,14.24607557,0.978,0,0.978,12.64801701,4.157202153,13.31370211
04/08/2020 04:30,6.108296121,1.684767711,6.336380965,0.9825,0,0.9825,5.125796121,1.684767711,5.395574864,13.50184213,4.114908766,14.11496423,0.9825,0,0.9825,12.51934213,4.114908766,13.17825488
04/08/2020 05:00,6.327679244,1.756711115,6.567005295,0.983,0,0.983,5.344679244,1.756711115,5.625978151,13.55464665,4.132100431,14.17048693,0.983,0,0.983,12.57164665,4.132100431,13.23331227
04/08/2020 05:30,6.62390285,1.855554184,6.878893101,0.9785,0,0.9785,5.64540285,1.855554184,5.942529316,13.83536454,4.225847018,14.46634353,0.9785,0,0.9785,12.85686454,4.225847018,13.53354162
04/08/2020 06:00,6.821667194,1.917598024,7.086065586,0.9875,0,0.9875,5.834167194,1.917598024,6.141228625,13.87131814,4.234706236,14.50331699,0.9875,0,0.9875,12.88381814,4.234706236,13.56191383
04/08/2020 06:30,6.808186267,1.811439327,7.045048806,1.297,0,1.297,5.511186267,1.811439327,5.801248702,15.05599916,4.522364328,15.72052448,1.297,0,1.297,13.75899916,4.522364328,14.48315701
04/08/2020 07:00,7.752723396,1.944568593,7.992876019,1.8365,0,1.8365,5.916223396,1.944568593,6.227603574,16.34856357,4.76988463,17.03018879,1.8365,0,1.8365,14.51206357,4.76988463,15.27585639
04/08/2020 07:30,9.85648536,2.2619992,10.112712,2.9745,0,2.9745,6.88198536,2.2619992,7.244195116,17.32730096,4.717537542,17.95802103,2.9745,0,2.9745,14.35280096,4.717537542,15.10821154
04/08/2020 08:00,11.50430182,1.708106156,11.63041646,6.3075,0,6.3075,5.196801821,1.708106156,5.470317706,17.29797749,3.612395261,17.67114668,6.3075,0,6.3075,10.99047749,3.612395261,11.56892368
04/08/2020 08:30,11.36174528,1.288522313,11.43457676,7.4415,0,7.4415,3.920245284,1.288522313,4.126573983,17.45442129,3.291088073,17.76198421,7.4415,0,7.4415,10.01292129,3.291088073,10.53991714
04/08/2020 09:00,12.34953013,1.431922208,12.43226833,7.993,0,7.993,4.356530133,1.431922208,4.585821193,18.15785194,3.341025265,18.46266603,7.993,0,7.993,10.16485194,3.341025265,10.69984415
04/08/2020 09:30,14.69143363,0.540334855,14.70136674,13.0475,0,13.0475,1.643933632,0.540334855,1.730456455,18.9954432,1.954994387,19.09578135,13.0475,0,13.0475,5.947943195,1.954994387,6.260992837
04/08/2020 10:00,18.27262088,0.589534675,18.28212857,16.479,0,16.479,1.793620884,0.589534675,1.888021983,22.97408617,2.134831587,23.07306094,16.479,0,16.479,6.495086172,2.134831587,6.836932813
04/08/2020 10:30,21.46297681,1.175202397,21.49512676,17.8875,0,17.8875,3.575476812,1.175202397,3.763659802,24.56234498,2.193915449,24.6601309,17.8875,0,17.8875,6.674844978,2.193915449,7.026152609
04/08/2020 11:00,14.45956464,0.755337321,14.47927982,12.1615,0,12.1615,2.298064643,0.755337321,2.419015413,19.25864056,2.332717293,19.39940221,12.1615,0,12.1615,7.097140555,2.332717293,7.470674269
04/08/2020 11:30,15.58459069,1.411563698,15.64838583,11.29,0,11.29,4.294590688,1.411563698,4.520621777,17.64873511,2.090015161,17.77205713,11.29,0,11.29,6.358735114,2.090015161,6.693405384
04/08/2020 12:00,16.4304068,1.508958092,16.49955218,11.8395,0,11.8395,4.590906797,1.508958092,4.83253347,17.20500404,1.763555893,17.29515231,11.8395,0,11.8395,5.365504037,1.763555893,5.647898986
04/08/2020 12:30,15.89216304,0.85364621,15.91507329,13.295,0,13.295,2.59716304,0.85364621,2.733855831,18.5029754,1.711778735,18.58198819,13.295,0,13.295,5.207975402,1.711778735,5.48207937
04/08/2020 13:00,17.09109965,0.563890336,17.1003994,15.3755,0,15.3755,1.71559965,0.563890336,1.805894369,21.13722387,1.893787053,21.22189111,15.3755,0,15.3755,5.761723866,1.893787053,6.06497249
04/08/2020 13:30,16.27655217,0.476280416,16.28351908,14.8275,0,14.8275,1.449052169,0.476280416,1.525318073,20.28304659,1.793151448,20.36215536,14.8275,0,14.8275,5.455546586,1.793151448,5.742680617
04/08/2020 14:00,14.85637195,1.163006619,14.90182445,11.318,0,11.318,3.538371954,1.163006619,3.724602057,17.5822979,2.05897515,17.70244554,11.318,0,11.318,6.264297902,2.05897515,6.593997792
04/08/2020 14:30,14.12794959,1.288918149,14.18662291,10.2065,0,10.2065,3.921449588,1.288918149,4.127841671,17.00441776,2.234367517,17.15058663,10.2065,0,10.2065,6.797917762,2.234367517,7.155702908
04/08/2020 15:00,13.84788347,1.203767232,13.90010547,10.1855,0,10.1855,3.662383466,1.203767232,3.855140491,16.52545166,2.08384134,16.65631854,10.1855,0,10.1855,6.339951664,2.08384134,6.673633331
04/08/2020 15:30,14.0333866,1.778308078,14.1456113,8.623,0,8.623,5.4103866,1.778308078,5.69514379,16.0511906,2.441528179,16.23581779,8.623,0,8.623,7.428190596,2.441528179,7.819147995
04/08/2020 16:00,14.80696227,2.056892728,14.9491451,8.549,0,8.549,6.257962268,2.056892728,6.587328703,16.52411917,2.621294908,16.73074121,8.549,0,8.549,7.975119171,2.621294908,8.394862285
04/08/2020 16:30,15.21795564,2.463965813,15.41613769,7.7215,0,7.7215,7.496455637,2.463965813,7.891005934,17.33946105,3.161270921,17.62528137,7.7215,0,7.7215,9.617961048,3.161270921,10.12416952
04/08/2020 17:00,16.19325522,3.02430634,16.47324933,6.992,0,6.992,9.201255223,3.02430634,9.685531814,17.55185908,3.470857831,17.89174701,6.992,0,6.992,10.55985908,3.470857831,11.11564113
04/08/2020 17:30,17.3518521,3.68236376,17.73827991,6.1485,0,6.1485,11.2033521,3.68236376,11.79300221,18.20798624,3.963761443,18.63443499,6.1485,0,6.1485,12.05948624,3.963761443,12.69419604
04/08/2020 18:00,16.74404141,3.851533954,17.18130485,5.026,0,5.026,11.71804141,3.851533954,12.33478043,19.98388445,4.916418867,20.57976706,5.026,0,5.026,14.95788445,4.916418867,15.74514153
04/08/2020 18:30,16.76307765,4.039881859,17.24301069,4.472,0,4.472,12.29107765,4.039881859,12.93797647,20.67074134,5.324268803,21.3454301,4.472,0,4.472,16.19874134,5.324268803,17.05130668
04/08/2020 19:00,16.47374007,4.157604154,16.990285,3.8245,0,3.8245,12.64924007,4.157604154,13.31498955,20.26032049,5.402192951,20.96817291,3.8245,0,3.8245,16.43582049,5.402192951,17.30086368
04/08/2020 19:30,15.8977737,4.007242228,16.3950358,3.706,0,3.706,12.1917737,4.007242228,12.833446,20.14671356,5.403801225,20.85883829,3.706,0,3.706,16.44071356,5.403801225,17.30601427
04/08/2020 20:00,15.20025212,3.93295253,15.70082101,3.2345,0,3.2345,11.96575212,3.93295253,12.59552855,19.58120071,5.372900695,20.30496203,3.2345,0,3.2345,16.34670071,5.372900695,17.20705338
04/08/2020 20:30,13.53543516,3.623720946,14.0121147,2.5105,0,2.5105,11.02493516,3.623720946,11.6051949,20.23212988,5.824818058,21.05392089,2.5105,0,2.5105,17.72162988,5.824818058,18.65434724
04/08/2020 21:00,12.81207348,3.514314603,13.28531648,2.12,0,2.12,10.69207348,3.514314603,11.25481419,19.48842651,5.708725725,20.30734638,2.12,0,2.12,17.36842651,5.708725725,18.28255422
04/08/2020 21:30,13.1255334,3.643145601,13.62175235,2.0415,0,2.0415,11.0840334,3.643145601,11.66740358,19.05388918,5.591701916,19.85743748,2.0415,0,2.0415,17.01238918,5.591701916,17.90777809
04/08/2020 22:00,13.31125896,3.711586032,13.81902623,2.019,0,2.019,11.29225896,3.711586032,11.88658838,17.96995033,5.242823835,18.71914305,2.019,0,2.019,15.95095033,5.242823835,16.79047403
04/08/2020 22:30,12.44016977,3.457483904,12.91170085,1.921,0,1.921,10.51916977,3.457483904,11.07281029,16.83916218,4.903362787,17.53853898,1.921,0,1.921,14.91816218,4.903362787,15.70332861
04/08/2020 23:00,11.2607477,3.091355423,11.67736773,1.8555,0,1.8555,9.405247698,3.091355423,9.900260734,15.83468548,4.594736071,16.48783988,1.8555,0,1.8555,13.97918548,4.594736071,14.71493208
04/08/2020 23:30,10.30691584,2.737417907,10.66423794,1.9785,0,1.9785,8.328415836,2.737417907,8.766753512,15.3241155,4.386491688,15.93956791,1.9785,0,1.9785,13.3456155,4.386491688,14.04801631
05/08/2020 00:00,11.56043816,3.118863148,11.97376456,2.0715,0,2.0715,9.488938158,3.118863148,9.988355956,14.0707681,3.943968697,14.61305594,2.0715,0,2.0715,11.9992681,3.943968697,12.63080852
05/08/2020 00:30,11.54477491,3.119795543,11.9588859,2.053,0,2.053,9.491774911,3.119795543,9.991342012,13.56699068,3.784465725,14.08493582,2.053,0,2.053,11.51399068,3.784465725,12.11999019
05/08/2020 01:00,11.49819835,3.099227622,11.90855899,2.069,0,2.069,9.429198349,3.099227622,9.925471946,13.35169973,3.708444064,13.85714411,2.069,0,2.069,11.28269973,3.708444064,11.87652603
05/08/2020 01:30,11.28022784,3.053878909,11.68630466,1.989,0,1.989,9.291227841,3.053878909,9.780239832,13.50756964,3.785970754,14.02811506,1.989,0,1.989,11.51856964,3.785970754,12.12481014
05/08/2020 02:00,10.98494101,3.009247935,11.38966646,1.8295,0,1.8295,9.155441007,3.009247935,9.637306323,13.50252112,3.836736501,14.03704469,1.8295,0,1.8295,11.67302112,3.836736501,12.28739065
05/08/2020 02:30,10.40714073,2.797476674,10.77656967,1.896,0,1.896,8.511140727,2.797476674,8.959095502,13.5185052,3.820132721,14.04789653,1.896,0,1.896,11.6225052,3.820132721,12.234216
05/08/2020 03:00,10.41804855,2.781669541,10.7830154,1.955,0,1.955,8.463048553,2.781669541,8.908472161,13.1971363,3.695111511,13.70468006,1.955,0,1.955,11.2421363,3.695111511,11.83382769
05/08/2020 03:30,10.37417327,2.747691727,10.73188151,2.0145,0,2.0145,8.359673265,2.747691727,8.799656069,13.10846237,3.646409094,13.60617819,2.0145,0,2.0145,11.09396237,3.646409094,11.67785513
05/08/2020 04:00,10.55189153,2.778331089,10.91153236,2.099,0,2.099,8.45289153,2.778331089,8.897780557,12.99739788,3.582130155,13.48198828,2.099,0,2.099,10.89839788,3.582130155,11.47199777
05/08/2020 04:30,10.36035474,2.714225595,10.70999397,2.1025,0,2.1025,8.257854736,2.714225595,8.69247867,13.09361297,3.61260413,13.58284245,2.1025,0,2.1025,10.99111297,3.61260413,11.5695926
05/08/2020 05:00,10.13689581,2.680055948,10.48519702,1.983,0,1.983,8.153895809,2.680055948,8.58304822,13.15099569,3.670742671,13.65368227,1.983,0,1.983,11.16799569,3.670742671,11.75578494
05/08/2020 05:30,10.04681043,2.809200737,10.43216222,1.5,0,1.5,8.546810426,2.809200737,8.996642553,13.35320264,3.895959303,13.90994319,1.5,0,1.5,11.85320264,3.895959303,12.47705541
05/08/2020 06:00,9.895944795,2.775061755,10.27767927,1.453,0,1.453,8.442944795,2.775061755,8.88731031,13.23919554,3.873935136,13.79433478,1.453,0,1.453,11.78619554,3.873935136,12.40652163
05/08/2020 06:30,10.19569932,2.883282485,10.59554635,1.4235,0,1.4235,8.772199322,2.883282485,9.233894023,13.80657631,4.070120356,14.39400671,1.4235,0,1.4235,12.38307631,4.070120356,13.03481717
05/08/2020 07:00,12.01385338,3.300104565,12.45886685,1.9735,0,1.9735,10.04035338,3.300104565,10.56879303,14.89470239,4.246993846,15.48835421,1.9735,0,1.9735,12.92120239,4.246993846,13.60126568
05/08/2020 07:30,13.71527084,3.56532551,14.17110441,2.868,0,2.868,10.84727084,3.56532551,11.41817983,15.81832568,4.256566207,16.38101899,2.868,0,2.868,12.95032568,4.256566207,13.63192176
05/08/2020 08:00,15.03916892,3.667019741,15.47978151,3.8825,0,3.8825,11.15666892,3.667019741,11.74386202,16.34599397,4.096552364,16.85150617,3.8825,0,3.8825,12.46349397,4.096552364,13.11946734
05/08/2020 08:30,15.06574525,3.283799163,15.41946876,5.075,0,5.075,9.990745251,3.283799163,10.51657395,17.13402238,3.963608982,17.58649821,5.075,0,5.075,12.05902238,3.963608982,12.69370777
05/08/2020 09:00,14.69903656,3.147655349,15.03227893,5.1225,0,5.1225,9.576536559,3.147655349,10.0805648,18.47939192,4.390198068,18.99372962,5.1225,0,5.1225,13.35689192,4.390198068,14.05988623
05/08/2020 09:30,15.54135726,2.994593965,15.82723534,6.4305,0,6.4305,9.110857257,2.994593965,9.59037606,17.25348435,3.557342928,17.61639609,6.4305,0,6.4305,10.82298435,3.557342928,11.39261511
05/08/2020 10:00,16.4208791,2.878411313,16.67124837,7.6635,0,7.6635,8.757379099,2.878411313,9.218293788,16.54702509,2.919873494,16.80266944,7.6635,0,7.6635,8.883525086,2.919873494,9.351079038
05/08/2020 10:30,17.87522992,3.686760838,18.25146707,6.6585,0,6.6585,11.21672992,3.686760838,11.80708413,15.87148793,3.028162693,16.15778136,6.6585,0,6.6585,9.212987928,3.028162693,9.697882029
05/08/2020 11:00,19.26976385,3.92786178,19.66600867,7.3195,0,7.3195,11.95026385,3.92786178,12.5792251,15.47608908,2.680941182,15.70658393,7.3195,0,7.3195,8.156589078,2.680941182,8.58588324
05/08/2020 11:30,20.86958881,4.093625377,21.26728722,8.415,0,8.415,12.45458881,4.093625377,13.11009348,14.35639118,1.952840845,14.48860087,8.415,0,8.415,5.941391185,1.952840845,6.254095984
05/08/2020 12:00,20.41015687,3.131589374,20.64900374,10.8825,0,10.8825,9.527656872,3.131589374,10.0291125,14.69193339,1.252100206,14.74519114,10.8825,0,10.8825,3.809433393,1.252100206,4.009929888
05/08/2020 12:30,19.16632972,1.908612629,19.26112658,13.3595,0,13.3595,5.806829717,1.908612629,6.112452333,16.66856195,1.087636067,16.7040088,13.3595,0,13.3595,3.309061954,1.087636067,3.48322311
05/08/2020 13:00,17.47656535,2.431462147,17.64489571,10.079,0,10.079,7.397565348,2.431462147,7.786910893,17.39276217,2.403917376,17.55810339,10.079,0,10.079,7.313762174,2.403917376,7.698697025
05/08/2020 13:30,16.01086678,3.472339442,16.38307042,5.4465,0,5.4465,10.56436678,3.472339442,11.12038609,17.28216052,3.890193486,17.7145894,5.4465,0,5.4465,11.83566052,3.890193486,12.45859002
05/08/2020 14:00,16.22794092,3.397916862,16.57986446,5.89,0,5.89,10.33794092,3.397916862,10.88204308,16.58290245,3.514587075,16.95125294,5.89,0,5.89,10.69290245,3.514587075,11.25568679
05/08/2020 14:30,16.26853058,3.555221674,16.65246793,5.452,0,5.452,10.81653058,3.555221674,11.38582166,16.70460333,3.698551856,17.1091513,5.452,0,5.452,11.25260333,3.698551856,11.84484561
05/08/2020 15:00,15.74933526,3.211682585,16.07347088,5.978,0,5.978,9.771335255,3.211682585,10.28561606,16.54473771,3.473118728,16.90535121,5.978,0,5.978,10.56673771,3.473118728,11.1228818
05/08/2020 15:30,16.32161662,3.518601676,16.69657829,5.6165,0,5.6165,10.70511662,3.518601676,11.26854381,16.68234956,3.637168859,17.07424329,5.6165,0,5.6165,11.06584956,3.637168859,11.64826269
05/08/2020 16:00,17.16045858,3.903603162,17.59884816,5.284,0,5.284,11.87645858,3.903603162,12.50153535,17.30754142,3.951946952,17.75299622,5.284,0,5.284,12.02354142,3.951946952,12.65635939
05/08/2020 16:30,17.37440928,4.085184926,17.84821654,4.9455,0,4.9455,12.42890928,4.085184926,13.0830624,17.29409676,4.058787477,17.76399557,4.9455,0,4.9455,12.34859676,4.058787477,12.99852291
05/08/2020 17:00,17.76938136,4.166360722,18.25128696,5.0935,0,5.0935,12.67588136,4.166360722,13.34303301,18.70615892,4.474264615,19.23380943,5.0935,0,5.0935,13.61265892,4.474264615,14.32911465
05/08/2020 17:30,18.15065946,4.162343579,18.62180289,5.487,0,5.487,12.66365946,4.162343579,13.33016786,20.24433508,4.850501475,20.81731172,5.487,0,5.487,14.75733508,4.850501475,15.53403692
05/08/2020 18:00,17.22904742,4.06041468,17.70104637,4.8755,0,4.8755,12.35354742,4.06041468,13.00373413,21.32940117,5.408135783,22.004347,4.8755,0,4.8755,16.45390117,5.408135783,17.31989597
05/08/2020 18:30,16.38367741,3.991433742,16.86287131,4.24,0,4.24,12.14367741,3.991433742,12.78281832,22.02251426,5.844829787,22.78493295,4.24,0,4.24,17.78251426,5.844829787,18.71843606
05/08/2020 19:00,15.29360637,3.893791213,15.78150835,3.447,0,3.447,11.84660637,3.893791213,12.47011197,22.21330162,6.168185054,23.05379092,3.447,0,3.447,18.76630162,6.168185054,19.7540017
05/08/2020 19:30,14.07894943,3.761608621,14.57280057,2.6345,0,2.6345,11.44444943,3.761608621,12.04678888,22.16702928,6.42003191,23.07799811,2.6345,0,2.6345,19.53252928,6.42003191,20.56055714
05/08/2020 20:00,12.78859335,3.400760776,13.23303796,2.442,0,2.442,10.34659335,3.400760776,10.89115089,21.3777252,6.223871892,22.26530296,2.442,0,2.442,18.9357252,6.223871892,19.93234231
05/08/2020 20:30,11.60344251,3.23357533,12.04557543,1.7655,0,1.7655,9.837942508,3.23357533,10.35572896,21.46326322,6.474341679,22.41849166,1.7655,0,1.7655,19.69776322,6.474341679,20.7344876
05/08/2020 21:00,11.85199504,3.497197249,12.35719123,1.212,0,1.212,10.63999504,3.497197249,11.19999478,20.90389556,6.47241307,21.88298381,1.212,0,1.212,19.69189556,6.47241307,20.72831111
05/08/2020 21:30,10.34698178,2.993977524,10.77144063,1.238,0,1.238,9.108981775,2.993977524,9.588401869,21.37639058,6.619168886,22.37774499,1.238,0,1.238,20.13839058,6.619168886,21.19830587
05/08/2020 22:00,8.407696954,2.360838321,8.732864688,1.225,0,1.225,7.182696954,2.360838321,7.560733636,20.57794078,6.361004023,21.53866335,1.225,0,1.225,19.35294078,6.361004023,20.37151661
05/08/2020 22:30,9.267860067,2.655885918,9.640900385,1.1875,0,1.1875,8.080360067,2.655885918,8.505642176,18.6668521,5.745185204,19.53096312,1.1875,0,1.1875,17.4793521,5.745185204,18.399318
05/08/2020 23:00,8.907387306,2.538554646,9.262062853,1.184,0,1.184,7.723387306,2.538554646,8.129881374,17.49822516,5.362226497,18.30140313,1.184,0,1.184,16.31422516,5.362226497,17.17286858
05/08/2020 23:30,7.381796321,2.038267532,7.658031826,1.1805,0,1.1805,6.201296321,2.038267532,6.527680337,16.83726112,5.14612852,17.60613532,1.1805,0,1.1805,15.65676112,5.14612852,16.48080118
06/08/2020 00:00,8.172494889,2.314756131,8.493984263,1.13,0,1.13,7.042494889,2.314756131,7.413152515,15.444903,4.705081083,16.14567486,1.13,0,1.13,14.314903,4.705081083,15.06831895
06/08/2020 00:30,8.131782871,2.313371707,8.454441514,1.0935,0,1.0935,7.038282871,2.313371707,7.408718811,15.08915527,4.600149427,15.77478942,1.0935,0,1.0935,13.99565527,4.600149427,14.7322687
06/08/2020 01:00,7.681569283,2.16637971,7.981209664,1.0905,0,1.0905,6.591069283,2.16637971,6.937967667,14.64994232,4.456773167,15.31285855,1.0905,0,1.0905,13.55944232,4.456773167,14.27309718
06/08/2020 01:30,7.414155145,2.078484933,7.699986761,1.0905,0,1.0905,6.323655145,2.078484933,6.6564791,15.17400361,4.629023782,15.86437035,1.0905,0,1.0905,14.08350361,4.629023782,14.82474064
06/08/2020 02:00,7.414155145,2.078484933,7.699986761,1.0905,0,1.0905,6.323655145,2.078484933,6.6564791,14.95212511,4.556095846,15.63086865,1.0905,0,1.0905,13.86162511,4.556095846,14.59118433
06/08/2020 02:30,7.338350885,2.053240593,7.620183111,1.0915,0,1.0915,6.246850885,2.053240593,6.57563251,14.84803,4.521552754,15.52122528,1.0915,0,1.0915,13.75653,4.521552754,14.4805579
06/08/2020 03:00,7.245861075,2.02497711,7.523498854,1.085,0,1.085,6.160861075,2.02497711,6.485116921,14.48113997,4.40309828,15.13574212,1.085,0,1.085,13.39613997,4.40309828,14.10119997
06/08/2020 03:30,6.985337693,1.939182873,7.249508459,1.0855,0,1.0855,5.899837693,1.939182873,6.210355466,14.44690193,4.391680437,15.09966332,1.0855,0,1.0855,13.36140193,4.391680437,14.06463361
06/08/2020 04:00,6.839464449,1.892880077,7.096567405,1.0805,0,1.0805,5.758964449,1.892880077,6.062067841,14.47777681,4.403471941,15.13263317,1.0805,0,1.0805,13.39727681,4.403471941,14.10239665
06/08/2020 04:30,6.842964449,1.892880077,7.099940664,1.084,0,1.084,5.758964449,1.892880077,6.062067841,14.48127681,4.403471941,15.13598174,1.084,0,1.084,13.39727681,4.403471941,14.10239665
06/08/2020 05:00,6.847964449,1.892880077,7.104759819,1.089,0,1.089,5.758964449,1.892880077,6.062067841,14.35465445,4.360209761,15.00225094,1.089,0,1.089,13.26565445,4.360209761,13.96384678
06/08/2020 05:30,6.707496358,1.847367816,6.957246239,1.087,0,1.087,5.620496358,1.847367816,5.916311955,14.6152647,4.446525577,15.27669964,1.087,0,1.087,13.5282647,4.446525577,14.24027863
06/08/2020 06:00,6.783600089,1.872710587,7.037348585,1.086,0,1.086,5.697600089,1.872710587,5.997473778,14.73940844,4.487658337,15.40744101,1.086,0,1.086,13.65340844,4.487658337,14.37200889
06/08/2020 06:30,6.333990541,1.723287654,6.564233124,1.091,0,1.091,5.242990541,1.723287654,5.518937411,16.0429819,4.914478792,16.77883697,1.091,0,1.091,14.9519819,4.914478792,15.73892832
06/08/2020 07:00,5.769299827,1.495282543,5.959923689,1.22,0,1.22,4.549299827,1.495282543,4.78873666,17.18460245,5.24731107,17.96788342,1.22,0,1.22,15.96460245,5.24731107,16.80484468
06/08/2020 07:30,6.986624808,1.760966116,7.205132051,1.629,0,1.629,5.357624808,1.760966116,5.639605061,17.99038699,5.377727843,18.77695345,1.629,0,1.629,16.36138699,5.377727843,17.22251262
06/08/2020 08:00,7.537110862,1.628830522,7.711104267,2.5815,0,2.5815,4.955610862,1.628830522,5.216432486,19.26119534,5.482350738,20.02622819,2.5815,0,2.5815,16.67969534,5.482350738,17.55757404
06/08/2020 08:30,8.497667537,1.645283355,8.655478663,3.492,0,3.492,5.005667537,1.645283355,5.269123723,19.92061261,5.399823833,20.63949864,3.492,0,3.492,16.42861261,5.399823833,17.29327643
06/08/2020 09:00,9.007180747,1.642822566,9.155772551,4.009,0,4.009,4.998180747,1.642822566,5.261242892,20.50298067,5.421309277,21.20761209,4.009,0,4.009,16.49398067,5.421309277,17.36208492
06/08/2020 09:30,10.2557753,1.787474652,10.41037908,4.8175,0,4.8175,5.438275303,1.787474652,5.724500319,20.58670612,5.183087404,21.22915128,4.8175,0,4.8175,15.76920612,5.183087404,16.59916434
06/08/2020 10:00,11.17068256,2.177099176,11.38085716,4.547,0,4.547,6.623682562,2.177099176,6.972297433,19.95069283,5.062948993,20.58309007,4.547,0,4.547,15.40369283,5.062948993,16.2144135
06/08/2020 10:30,12.71725981,2.52240722,12.9650004,5.043,0,5.043,7.674259815,2.52240722,8.078168226,19.21970344,4.659657086,19.77648616,5.043,0,5.043,14.17670344,4.659657086,14.92284573
06/08/2020 11:00,14.9103623,3.023684166,15.21386111,5.711,0,5.711,9.1993623,3.023684166,9.683539263,19.12955526,4.410465828,19.63140579,5.711,0,5.711,13.41855526,4.410465828,14.12479501
06/08/2020 11:30,17.75390896,3.862501338,18.16921022,6.0025,0,6.0025,11.75140896,3.862501338,12.36990417,17.19441146,3.678603404,17.58351241,6.0025,0,6.0025,11.19191146,3.678603404,11.78095943
06/08/2020 12:00,17.06929675,3.413974996,17.40735812,6.6825,0,6.6825,10.38679675,3.413974996,10.93347026,16.65422979,3.277549084,16.97367662,6.6825,0,6.6825,9.971729793,3.277549084,10.49655768
06/08/2020 12:30,16.26155342,3.002053833,16.53633716,7.128,0,7.128,9.133553419,3.002053833,9.614266757,16.8868022,3.20756317,17.18873323,7.128,0,7.128,9.758802205,3.20756317,10.27242337
06/08/2020 13:00,15.30154014,2.85479899,15.56557124,6.616,0,6.616,8.685540144,2.85479899,9.142673835,16.91123249,3.383879279,17.24646118,6.616,0,6.616,10.29523249,3.383879279,10.83708683
06/08/2020 13:30,15.59916701,3.033644844,15.89141317,6.3695,0,6.3695,9.229667014,3.033644844,9.715438962,16.26457675,3.252354447,16.58656885,6.3695,0,6.3695,9.89507675,3.252354447,10.41587026
06/08/2020 14:00,15.84558596,3.215216169,16.16849434,6.0635,0,6.0635,9.782085956,3.215216169,10.29693259,16.18304633,3.326134032,16.52132429,6.0635,0,6.0635,10.11954633,3.326134032,10.65215404
06/08/2020 14:30,15.42694373,2.712611425,15.6636156,7.174,0,7.174,8.252943732,2.712611425,8.687309191,16.21641122,2.972096839,16.48652032,7.174,0,7.174,9.042411217,2.972096839,9.518327596
06/08/2020 15:00,14.90407692,2.148304594,15.05811149,8.368,0,8.368,6.536076921,2.148304594,6.88008097,15.83343005,2.453768196,16.02243694,8.368,0,8.368,7.465430052,2.453768196,7.858347423
06/08/2020 15:30,14.77940352,2.010857645,14.91557297,8.6615,0,8.6615,6.117903521,2.010857645,6.439898444,15.98993579,2.408740359,16.17034559,8.6615,0,8.6615,7.328435788,2.408740359,7.714142935
06/08/2020 16:00,15.48333016,1.891192516,15.59840126,9.7295,0,9.7295,5.753830157,1.891192516,6.056663323,16.55394041,2.243085091,16.70521996,9.7295,0,9.7295,6.824440414,2.243085091,7.183621488
06/08/2020 16:30,15.49845098,2.168970298,15.64948609,8.8995,0,8.8995,6.598950981,2.168970298,6.94626419,17.17369996,2.71959801,17.38770208,8.8995,0,8.8995,8.274199961,2.71959801,8.70968417
06/08/2020 17:00,15.89134032,2.494331189,16.08590641,8.3025,0,8.3025,7.588840317,2.494331189,7.988252966,18.64950948,3.400897553,18.95706486,8.3025,0,8.3025,10.34700948,3.400897553,10.89158893
06/08/2020 17:30,15.14824787,2.654862987,15.37913232,7.071,0,7.071,8.077247866,2.654862987,8.502366175,20.21866807,4.321429515,20.67533051,7.071,0,7.071,13.14766807,4.321429515,13.8396506
06/08/2020 18:00,14.0166986,2.903989346,14.3143632,5.1815,0,5.1815,8.8351986,2.903989346,9.300209053,20.95747056,5.185310767,21.58941917,5.1815,0,5.1815,15.77597056,5.185310767,16.6062848
06/08/2020 18:30,13.01864696,2.902493294,13.3382771,4.188,0,4.188,8.830646961,2.902493294,9.295417854,22.79259782,6.115035587,23.59864775,4.188,0,4.188,18.60459782,6.115035587,19.58378718
06/08/2020 19:00,11.82724673,2.671625502,12.12523599,3.699,0,3.699,8.128246725,2.671625502,8.556049185,22.69028261,6.24213273,23.53323492,3.699,0,3.699,18.99128261,6.24213273,19.9908238
06/08/2020 19:30,10.68659609,2.594992592,10.99715065,2.7915,0,2.7915,7.895096085,2.594992592,8.310627458,22.79555174,6.575013845,23.72483901,2.7915,0,2.7915,20.00405174,6.575013845,21.05689656
06/08/2020 20:00,9.937933177,2.601184045,10.27271504,2.024,0,2.024,7.913933177,2.601184045,8.330455976,22.28850201,6.66061971,23.26244133,2.024,0,2.024,20.26450201,6.66061971,21.33105475
06/08/2020 20:30,9.299334178,2.609697292,9.658578369,1.3595,0,1.3595,7.939834178,2.609697292,8.357720187,21.88326048,6.745833849,22.89941841,1.3595,0,1.3595,20.52376048,6.745833849,21.6039584
06/08/2020 21:00,9.487577237,2.749960953,9.878077094,1.121,0,1.121,8.366577237,2.749960953,8.806923407,21.90194701,6.830366973,22.94230145,1.121,0,1.121,20.78094701,6.830366973,21.87468106
06/08/2020 21:30,9.859294634,2.866715265,10.26760669,1.1375,0,1.1375,8.721794634,2.866715265,9.180836457,21.76364357,6.779485541,22.7951224,1.1375,0,1.1375,20.62614357,6.779485541,21.71173007
06/08/2020 22:00,10.01872269,2.923553968,10.43656898,1.124,0,1.124,8.894722691,2.923553968,9.36286599,20.29277333,6.300471108,21.24835489,1.124,0,1.124,19.16877333,6.300471108,20.17765613
06/08/2020 22:30,11.27356648,3.336822887,11.75702718,1.1215,0,1.1215,10.15206648,3.336822887,10.68638577,18.21977714,5.619931922,19.06682758,1.1215,0,1.1215,17.09827714,5.619931922,17.99818646
06/08/2020 23:00,11.77885316,3.505367716,12.28938503,1.114,0,1.114,10.66485316,3.505367716,11.22616122,16.87072968,5.178986594,17.64775969,1.114,0,1.114,15.75672968,5.178986594,16.58603124
06/08/2020 23:30,11.63876756,3.463432361,12.1431575,1.1015,0,1.1015,10.53726756,3.463432361,11.09186059,15.74605638,4.813432911,16.4653402,1.1015,0,1.1015,14.64455638,4.813432911,15.41532251
07/08/2020 00:00,9.982791484,2.914209083,10.39945866,1.1165,0,1.1165,8.866291484,2.914209083,9.332938404,14.38215445,4.360209761,15.02856599,1.1165,0,1.1165,13.26565445,4.360209761,13.96384678
07/08/2020 00:30,9.147826357,2.628758399,9.518040648,1.15,0,1.15,7.997826357,2.628758399,8.418764586,13.9359268,4.202530909,14.55580028,1.15,0,1.15,12.7859268,4.202530909,13.45887032
07/08/2020 01:00,8.470875762,2.404119052,8.805425861,1.1565,0,1.1565,7.314375762,2.404119052,7.699342907,13.55492768,4.075166108,14.15425884,1.1565,0,1.1565,12.39842768,4.075166108,13.05097651
07/08/2020 01:30,8.334725031,2.366928205,8.664293997,1.1335,0,1.1335,7.201225031,2.366928205,7.580236874,13.82079764,4.170113073,14.43621455,1.1335,0,1.1335,12.68729764,4.170113073,13.35505015
07/08/2020 02:00,7.980304783,2.251257614,8.291768525,1.131,0,1.131,6.849304783,2.251257614,7.209794508,13.7222186,4.13853342,14.3327158,1.131,0,1.131,12.5912186,4.13853342,13.25391432
07/08/2020 02:30,7.993042969,2.255280111,8.305120365,1.1315,0,1.1315,6.861542969,2.255280111,7.222676809,13.47710089,4.057802783,14.07472955,1.1315,0,1.1315,12.34560089,4.057802783,12.99536936
07/08/2020 03:00,7.610249034,2.131105249,7.903005753,1.1265,0,1.1265,6.483749034,2.131105249,6.824998983,13.06542309,3.924134253,13.64199803,1.1265,0,1.1265,11.93892309,3.924134253,12.56728746
07/08/2020 03:30,7.358281983,2.048123343,7.638005169,1.127,0,1.127,6.231281983,2.048123343,6.559244192,13.08723625,3.93113955,13.66490435,1.127,0,1.127,11.96023625,3.93113955,12.58972237
07/08/2020 04:00,7.151638151,1.988419902,7.422920042,1.102,0,1.102,6.049638151,1.988419902,6.368040159,13.11603813,3.948823373,13.6975787,1.102,0,1.102,12.01403813,3.948823373,12.64635593
07/08/2020 04:30,7.158729506,1.989600324,7.430068478,1.1055,0,1.1055,6.053229506,1.989600324,6.371820533,13.21310622,3.979577716,13.79939183,1.1055,0,1.1055,12.10760622,3.979577716,12.74484865
07/08/2020 05:00,7.15195544,1.986059059,7.422593698,1.1095,0,1.1095,6.04245544,1.986059059,6.360479411,13.10427964,3.942493413,13.68449485,1.1095,0,1.1095,11.99477964,3.942493413,12.62608383
07/08/2020 05:30,7.54978928,2.117313745,7.841067253,1.108,0,1.108,6.44178928,2.117313745,6.780830821,13.2431168,3.988620006,13.83073505,1.108,0,1.108,12.1351168,3.988620006,12.77380716
07/08/2020 06:00,7.243236499,2.011295773,7.517299094,1.124,0,1.124,6.119236499,2.011295773,6.441301578,13.69809311,4.132904541,14.30799269,1.124,0,1.124,12.57409311,4.132904541,13.23588748
07/08/2020 06:30,6.682689941,1.78547449,6.917099393,1.2505,0,1.2505,5.432189941,1.78547449,5.718094675,15.23346129,4.595977119,15.91167334,1.2505,0,1.2505,13.98296129,4.595977119,14.71890662
07/08/2020 07:00,6.878138332,1.74486504,7.096008802,1.5695,0,1.5695,5.308638332,1.74486504,5.588040349,16.62943581,4.949961526,17.35051165,1.5695,0,1.5695,15.05993581,4.949961526,15.85256401
07/08/2020 07:30,9.445963208,2.053606196,9.666618816,3.198,0,3.198,6.247963208,2.053606196,6.576803377,16.88234254,4.497825883,17.47123142,3.198,0,3.198,13.68434254,4.497825883,14.4045711
07/08/2020 08:00,11.88001566,2.006457268,12.04826306,5.7755,0,5.7755,6.104515661,2.006457268,6.425805959,17.64064053,3.899883099,18.06657927,5.7755,0,5.7755,11.86514053,3.899883099,12.48962161
07/08/2020 08:30,13.03964377,1.290625395,13.10335925,9.113,0,9.113,3.926643774,1.290625395,4.133309236,17.81805648,2.861213698,18.04632041,9.113,0,9.113,8.705056476,2.861213698,9.163217344
07/08/2020 09:00,17.40821019,1.686711572,17.4897335,12.2765,0,12.2765,5.131710191,1.686711572,5.401800201,16.69864551,1.45348894,16.76178367,12.2765,0,12.2765,4.422145509,1.45348894,4.654890009
07/08/2020 09:30,18.35505876,1.80202992,18.44330485,12.8725,0,12.8725,5.482558758,1.80202992,5.771114483,15.50962324,0.866780494,15.53382508,12.8725,0,12.8725,2.637123244,0.866780494,2.775919205
07/08/2020 10:00,22.33141973,1.801491196,22.40396567,16.8505,0,16.8505,5.480919727,1.801491196,5.769389187,21.30374448,1.463710677,21.35396867,16.8505,0,16.8505,4.453244481,1.463710677,4.68762577
07/08/2020 10:30,24.05972158,1.745385429,24.12294702,18.7495,0,18.7495,5.310221582,1.745385429,5.589706929,27.72730434,2.950861585,27.88388405,18.7495,0,18.7495,8.977804336,2.950861585,9.450320353
07/08/2020 11:00,23.91218222,1.582673859,23.96450114,19.097,0,19.097,4.815182218,1.582673859,5.068612861,30.73446578,3.825050026,30.97157397,19.097,0,19.097,11.63746578,3.825050026,12.24996398
07/08/2020 11:30,24.12477196,1.992243752,24.20689277,18.0635,0,18.0635,6.061271964,1.992243752,6.380286278,29.48556278,3.754250484,29.72360693,18.0635,0,18.0635,11.42206278,3.754250484,12.02322398
07/08/2020 12:00,29.51998056,2.156325684,29.59863161,22.9595,0,22.9595,6.560480565,2.156325684,6.905769015,40.5733591,5.789395518,40.98432102,22.9595,0,22.9595,17.6138591,5.789395518,18.54090432
07/08/2020 12:30,32.25360631,2.588257927,32.35728973,24.379,0,24.379,7.874606305,2.588257927,8.289059269,42.95205951,6.104669447,43.38371129,24.379,0,24.379,18.57305951,6.104669447,19.55058896
07/08/2020 13:00,27.32168339,2.240371138,27.41338443,20.5055,0,20.5055,6.81618339,2.240371138,7.174929884,35.16801843,4.819336748,35.49669741,20.5055,0,20.5055,14.66251843,4.819336748,15.43422992
07/08/2020 13:30,28.93620938,2.434303303,29.03842361,21.53,0,21.53,7.406209381,2.434303303,7.796009875,36.52453566,4.928465536,36.85554881,21.53,0,21.53,14.99453566,4.928465536,15.78372175
07/08/2020 14:00,22.95453837,2.919220492,23.13941832,14.073,0,14.073,8.881538372,2.919220492,9.34898776,23.0817641,2.961037568,23.27091699,14.073,0,14.073,9.008764103,2.961037568,9.482909582
07/08/2020 14:30,22.84752272,3.307555617,23.08569294,12.7845,0,12.7845,10.06302272,3.307555617,10.59265549,20.6993306,2.601479015,20.86216625,12.7845,0,12.7845,7.914830604,2.601479015,8.331400636
07/08/2020 15:00,24.48711168,4.087880923,24.82598253,12.05,0,12.05,12.43711168,4.087880923,13.0916965,18.18401065,2.016151802,18.29543963,12.05,0,12.05,6.13401065,2.016151802,6.456853316
07/08/2020 15:30,29.25112767,2.416198821,29.35074934,21.9,0,21.9,7.351127672,2.416198821,7.738029128,38.81074705,5.558293761,39.20674325,21.9,0,21.9,16.91074705,5.558293761,17.80078637
07/08/2020 16:00,26.18489721,2.317517839,26.28725415,19.134,0,19.134,7.050897206,2.317517839,7.421997059,31.54229642,4.078409807,31.80487211,19.134,0,19.134,12.40829642,4.078409807,13.06136466
07/08/2020 16:30,25.45035691,2.463933363,25.56934951,17.954,0,17.954,7.49635691,2.463933363,7.890902011,26.73377135,2.885771289,26.88907225,17.954,0,17.954,8.779771346,2.885771289,9.241864575
07/08/2020 17:00,23.54940468,2.69830083,23.70348683,15.34,0,15.34,8.209404677,2.69830083,8.641478607,18.15996842,0.926878796,18.18360683,15.34,0,15.34,2.819968418,0.926878796,2.968387808
07/08/2020 17:30,20.32872947,2.578109202,20.49155653,12.485,0,12.485,7.843729468,2.578109202,8.256557335,16.61484791,1.357415366,16.67020539,12.485,0,12.485,4.129847914,1.357415366,4.347208331
07/08/2020 18:00,17.98362451,2.669613225,18.18069265,9.8615,0,9.8615,8.122124506,2.669613225,8.549604743,18.79979614,2.937875867,19.02796493,9.8615,0,9.8615,8.938296136,2.937875867,9.408732774
07/08/2020 18:30,13.79447495,3.188720613,14.15823006,4.093,0,4.093,9.701474952,3.188720613,10.2120789,20.95361583,5.541816428,21.67408005,4.093,0,4.093,16.86061583,5.541816428,17.74801667
07/08/2020 19:00,13.61098437,3.400560614,14.02935166,3.265,0,3.265,10.34598437,3.400560614,10.89050986,20.46313578,5.652753868,21.22954432,3.265,0,3.265,17.19813578,5.652753868,18.10330082
07/08/2020 19:30,13.31293925,3.142200078,13.67873433,3.753,0,3.753,9.559939251,3.142200078,10.06309395,19.80456373,5.275893861,20.49526288,3.753,0,3.753,16.05156373,5.275893861,16.89638287
07/08/2020 20:00,12.67002423,3.282576124,13.08834673,2.683,0,2.683,9.987024234,3.282576124,10.51265709,19.70966394,5.596393802,20.48878904,2.683,0,2.683,17.02666394,5.596393802,17.92280415
