Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/08/2020 20:30,11.25916741,3.085084036,11.67418495,1.873,0,1.873,9.386167409,3.085084036,9.88017622,20.00836846,5.960807356,20.87740484,1.873,0,1.873,18.13536846,5.960807356,19.08986154
07/08/2020 21:00,11.7362868,3.371900159,12.21106623,1.4775,0,1.4775,10.2587868,3.371900159,10.79872295,19.32573017,5.866429563,20.1965057,1.4775,0,1.4775,17.84823017,5.866429563,18.78761071
07/08/2020 21:30,11.80967477,3.436778449,12.29958798,1.3535,0,1.3535,10.45617477,3.436778449,11.00649976,19.37979515,5.924956693,20.26527996,1.3535,0,1.3535,18.02629515,5.924956693,18.97504753
07/08/2020 22:00,11.63554711,3.386119137,12.11824077,1.3335,0,1.3335,10.30204711,3.386119137,10.84426012,18.51324658,5.64670963,19.35524808,1.3335,0,1.3335,17.17974658,5.64670963,18.08394376
07/08/2020 22:30,9.787163904,2.795840871,10.17866904,1.281,0,1.281,8.506163904,2.795840871,8.953856742,17.89688041,5.461375786,18.71162617,1.281,0,1.281,16.61588041,5.461375786,17.49040044
07/08/2020 23:00,9.662286551,2.740662254,10.04345613,1.324,0,1.324,8.338286551,2.740662254,8.777143738,16.3075959,4.92486981,17.03502353,1.324,0,1.324,14.9835959,4.92486981,15.77220621
07/08/2020 23:30,9.064959127,2.531511544,9.411802944,1.363,0,1.363,7.701959127,2.531511544,8.107325396,15.54933754,4.662823662,16.23341685,1.363,0,1.363,14.18633754,4.662823662,14.93298689
08/08/2020 00:00,8.654455327,2.364703112,8.971700944,1.46,0,1.46,7.194455327,2.364703112,7.573110871,14.31183161,4.224192773,14.92220924,1.46,0,1.46,12.85183161,4.224192773,13.5282438
08/08/2020 00:30,8.428057017,2.260708016,8.72599254,1.55,0,1.55,6.878057017,2.260708016,7.240060017,13.70471244,3.995060783,14.27514111,1.55,0,1.55,12.15471244,3.995060783,12.79443415
08/08/2020 01:00,8.302609426,2.201397761,8.58949797,1.605,0,1.605,6.697609426,2.201397761,7.050115185,13.13129699,3.788510612,13.66688601,1.605,0,1.605,11.52629699,3.788510612,12.1329442
08/08/2020 01:30,7.906598511,2.056937509,8.169779185,1.6485,0,1.6485,6.258098511,2.056937509,6.587472117,13.50089686,3.895694457,14.05171347,1.6485,0,1.6485,11.85239686,3.895694457,12.47620723
08/08/2020 02:00,8.515912632,2.279231211,8.81564875,1.5815,0,1.5815,6.934412632,2.279231211,7.299381718,13.11973241,3.792433596,13.65686389,1.5815,0,1.5815,11.53823241,3.792433596,12.1455078
08/08/2020 02:30,8.369947947,2.213177313,8.657608357,1.6365,0,1.6365,6.733447947,2.213177313,7.087839945,13.09015818,3.764635391,13.62074597,1.6365,0,1.6365,11.45365818,3.764635391,12.0564823
08/08/2020 03:00,8.268142681,2.183166724,8.551514506,1.626,0,1.626,6.642142681,2.183166724,6.991729138,12.83622629,3.684623196,13.35459297,1.626,0,1.626,11.21022629,3.684623196,11.8002382
08/08/2020 03:30,8.088510955,2.112785029,8.359896533,1.6605,0,1.6605,6.428010955,2.112785029,6.766327321,12.73624693,3.640421968,13.24630733,1.6605,0,1.6605,11.07574693,3.640421968,11.65868098
08/08/2020 04:00,8.271625648,2.176094417,8.553080017,1.651,0,1.651,6.620625648,2.176094417,6.969079629,12.52074964,3.572713934,13.02050139,1.651,0,1.651,10.86974964,3.572713934,11.44184173
08/08/2020 04:30,8.753196954,2.360838321,9.065981166,1.5705,0,1.5705,7.182696954,2.360838321,7.560733636,12.39490503,3.557809883,12.89541321,1.5705,0,1.5705,10.82440503,3.557809883,11.39411056
08/08/2020 05:00,8.854439712,2.389842313,9.171283928,1.5835,0,1.5835,7.270939712,2.389842313,7.65362075,12.38847163,3.551422432,12.88746797,1.5835,0,1.5835,10.80497163,3.551422432,11.37365435
08/08/2020 05:30,8.641751506,2.341792573,8.953427363,1.517,0,1.517,7.124751506,2.341792573,7.499738428,12.64363966,3.657149599,13.16192869,1.517,0,1.517,11.12663966,3.657149599,11.71225227
08/08/2020 06:00,8.425366602,2.27987345,8.728380453,1.489,0,1.489,6.936366602,2.27987345,7.301438529,12.82357578,3.725494896,13.35377879,1.489,0,1.489,11.33457578,3.725494896,11.9311324
08/08/2020 06:30,8.003472129,2.1441616,8.285710295,1.48,0,1.48,6.523472129,2.1441616,6.866812768,13.35836697,3.90423042,13.91721895,1.48,0,1.48,11.87836697,3.90423042,12.50354418
08/08/2020 07:00,7.837054528,1.865957588,8.05612943,2.16,0,2.16,5.677054528,1.865957588,5.975846872,13.75724444,3.811829912,14.27556731,2.16,0,2.16,11.59724444,3.811829912,12.20762573
08/08/2020 07:30,8.991664087,1.873224648,9.184715218,3.2925,0,3.2925,5.699164087,1.873224648,5.999120092,14.60727939,3.718988138,15.07327051,3.2925,0,3.2925,11.31477939,3.718988138,11.91029409
08/08/2020 08:00,10.14601281,1.619430795,10.27444071,5.219,0,5.219,4.927012806,1.619430795,5.18632927,15.63062327,3.422135079,16.00085599,5.219,0,5.219,10.41162327,3.422135079,10.95960345
08/08/2020 08:30,11.2557565,1.050230023,11.30464672,8.0605,0,8.0605,3.195256499,1.050230023,3.363427894,16.14908714,2.658590028,16.36646316,8.0605,0,8.0605,8.088587144,2.658590028,8.514302257
08/08/2020 09:00,12.98161845,0.579180325,12.99453221,11.2195,0,11.2195,1.762118447,0.579180325,1.854861524,16.57398348,1.759933612,16.66716217,11.2195,0,11.2195,5.354483483,1.759933612,5.636298403
08/08/2020 09:30,18.93310161,1.165547235,18.96894401,15.387,0,15.387,3.546101612,1.165547235,3.732738538,19.38647707,1.314564543,19.43099517,15.387,0,15.387,3.999477073,1.314564543,4.209975867
08/08/2020 10:00,26.03701598,2.255271241,26.13450688,19.1755,0,19.1755,6.861515983,2.255271241,7.222648403,25.68816845,2.1406106,25.77720334,19.1755,0,19.1755,6.512668445,2.1406106,6.855440469
08/08/2020 10:30,29.23771159,2.577774642,29.35112777,21.395,0,21.395,7.842711594,2.577774642,8.255485888,31.57285197,3.345298168,31.7495827,21.395,0,21.395,10.17785197,3.345298168,10.71352839
08/08/2020 11:00,31.92280229,2.949053148,32.0587308,22.9505,0,22.9505,8.972302286,2.949053148,9.444528722,36.23423595,4.366152863,36.49634428,22.9505,0,22.9505,13.28373595,4.366152863,13.98287994
08/08/2020 11:30,33.94463774,3.232324762,34.09818697,24.1105,0,24.1105,9.834137738,3.232324762,10.35172393,39.61256118,5.095281107,39.93891452,24.1105,0,24.1105,15.50206118,5.095281107,16.31795914
08/08/2020 12:00,37.30847211,3.815355925,37.50305363,25.7005,0,25.7005,11.60797211,3.815355925,12.21891801,43.42344936,5.825251752,43.81243559,25.7005,0,25.7005,17.72294936,5.825251752,18.65573617
08/08/2020 12:30,39.88832803,4.233723435,40.11238122,27.0075,0,27.0075,12.88082803,4.233723435,13.55876635,46.1786668,6.301257803,46.6065995,27.0075,0,27.0075,19.1711668,6.301257803,20.18017557
08/08/2020 13:00,40.01952292,4.282104056,40.2479643,26.9915,0,26.9915,13.02802292,4.282104056,13.71370834,47.00942862,6.579574957,47.46764357,26.9915,0,26.9915,20.01792862,6.579574957,21.07150382
08/08/2020 13:30,39.50805349,4.081781141,39.71834875,27.0895,0,27.0895,12.41855349,4.081781141,13.07216157,48.1548657,6.923850877,48.65008532,27.0895,0,27.0895,21.0653657,6.923850877,22.17406916
08/08/2020 14:00,38.42818965,3.721916801,38.60800985,27.1045,0,27.1045,11.32368965,3.721916801,11.91967332,49.52949994,7.370741038,50.07493572,27.1045,0,27.1045,22.42499994,7.370741038,23.60526309
08/08/2020 14:30,37.95546748,3.695056021,38.13490462,26.7135,0,26.7135,11.24196748,3.695056021,11.83364998,48.83174412,7.269915276,49.36993925,26.7135,0,26.7135,22.11824412,7.269915276,23.28236223
08/08/2020 15:00,36.72026938,3.526704648,36.88923731,25.9905,0,25.9905,10.72976938,3.526704648,11.29449408,47.25469526,6.98920299,47.76876785,25.9905,0,25.9905,21.26419526,6.98920299,22.38336343
08/08/2020 15:30,35.09770035,3.381074899,35.2601792,24.811,0,24.811,10.28670035,3.381074899,10.82810563,44.04328648,6.321346871,44.49461215,24.811,0,24.811,19.23228648,6.321346871,20.24451208
08/08/2020 16:00,33.24584882,3.288763466,33.40811921,23.24,0,23.24,10.00584882,3.288763466,10.53247244,39.27940946,5.271898946,39.63161523,23.24,0,23.24,16.03940946,5.271898946,16.88358891
08/08/2020 16:30,30.17731838,2.872639384,30.31373619,21.4375,0,21.4375,8.739818381,2.872639384,9.199808822,34.43312668,4.271455925,34.69705389,21.4375,0,21.4375,12.99562668,4.271455925,13.67960703
08/08/2020 17:00,26.56518178,2.417695683,26.67497208,19.2095,0,19.2095,7.355681779,2.417695683,7.742822925,27.82635518,2.832223336,27.97011855,19.2095,0,19.2095,8.616855184,2.832223336,9.070373878
08/08/2020 17:30,21.19272354,1.538315086,21.24848099,16.5125,0,16.5125,4.680223539,1.538315086,4.926551093,20.52040868,1.317335878,20.5626493,16.5125,0,16.5125,4.00790868,1.317335878,4.218851242
08/08/2020 18:00,17.4097886,1.283441947,17.45703189,13.505,0,13.505,3.904788601,1.283441947,4.110303791,16.38178821,0.94555456,16.40905416,13.505,0,13.505,2.876788214,0.94555456,3.02819812
08/08/2020 18:30,14.93805606,1.574415289,15.02079566,10.148,0,10.148,4.790056059,1.574415289,5.042164272,17.0846924,2.279980535,17.23615461,10.148,0,10.148,6.936692401,2.279980535,7.301781475
08/08/2020 19:00,12.42414391,1.846758946,12.5606477,6.8055,0,6.8055,5.618643912,1.846758946,5.914362012,17.99424447,3.677562463,18.36619992,6.8055,0,6.8055,11.18874447,3.677562463,11.77762575
08/08/2020 19:30,11.20850532,2.297174958,11.4414861,4.2195,0,4.2195,6.989005315,2.297174958,7.3568477,18.39086281,4.657901705,18.97155458,4.2195,0,4.2195,14.17136281,4.657901705,14.91722401
08/08/2020 20:00,11.12439109,2.813007117,11.47454078,2.566,0,2.566,8.558391091,2.813007117,9.008832727,18.00299012,5.073893284,18.70433229,2.566,0,2.566,15.43699012,5.073893284,16.24946328
08/08/2020 20:30,9.757183543,2.590584103,10.09523435,1.8755,0,1.8755,7.881683543,2.590584103,8.296508992,18.50017945,5.464267889,19.29027898,1.8755,0,1.8755,16.62467945,5.464267889,17.49966258
08/08/2020 21:00,9.282895653,2.514892134,9.617527445,1.6315,0,1.6315,7.651395653,2.514892134,8.054100687,18.43191382,5.522028982,19.24131625,1.6315,0,1.6315,16.80041382,5.522028982,17.68464612
08/08/2020 21:30,10.44437385,2.912428391,10.84284023,1.5835,0,1.5835,8.860873846,2.912428391,9.327235627,17.87647074,5.355240507,18.66137205,1.5835,0,1.5835,16.29297074,5.355240507,17.15049551
08/08/2020 22:00,10.43475045,2.920276252,10.8356832,1.55,0,1.55,8.884750452,2.920276252,9.352368897,17.27719947,5.169280486,18.03394251,1.55,0,1.55,15.72719947,5.169280486,16.55494681
08/08/2020 22:30,10.17214591,2.819171528,10.55558054,1.595,0,1.595,8.57714591,2.819171528,9.028574642,16.31024649,4.836667624,17.01227481,1.595,0,1.595,14.71524649,4.836667624,15.48973314
08/08/2020 23:00,9.673361972,2.662460226,10.03307661,1.573,0,1.573,8.100361972,2.662460226,8.526696813,15.32210179,4.519111219,15.97464145,1.573,0,1.573,13.74910179,4.519111219,14.47273873
08/08/2020 23:30,9.154593763,2.491949362,9.487697223,1.573,0,1.573,7.581593763,2.491949362,7.980625014,14.37781062,4.208737722,14.98115188,1.573,0,1.573,12.80481062,4.208737722,13.47874802
09/08/2020 00:00,9.147079913,2.493423888,9.48083507,1.561,0,1.561,7.586079913,2.493423888,7.985347277,13.35035974,3.874975157,13.90135021,1.561,0,1.561,11.78935974,3.874975157,12.40985236
09/08/2020 00:30,8.867997135,2.40448763,9.188195358,1.5525,0,1.5525,7.315497135,2.40448763,7.7005233,12.75301255,3.681430445,13.27374322,1.5525,0,1.5525,11.20051255,3.681430445,11.79001321
09/08/2020 01:00,9.82116089,2.735033321,10.19488149,1.5,0,1.5,8.32116089,2.735033321,8.759116727,12.42458782,3.590738373,12.93305009,1.5,0,1.5,10.92458782,3.590738373,11.49956613
09/08/2020 01:30,9.539204523,2.623788093,9.893466879,1.5565,0,1.5565,7.982704523,2.623788093,8.402846866,12.73721583,3.674923578,13.25676169,1.5565,0,1.5565,11.18071583,3.674923578,11.76917456
09/08/2020 02:00,9.387898253,2.574384811,9.734479481,1.5555,0,1.5555,7.832398253,2.574384811,8.24462974,12.61809552,3.636099309,13.13154799,1.5555,0,1.5555,11.06259552,3.636099309,11.64483739
09/08/2020 02:30,10.94801728,3.111493761,11.38158494,1.4815,0,1.4815,9.46651728,3.111493761,9.964755032,13.05186177,3.802994004,13.59462611,1.4815,0,1.4815,11.57036177,3.802994004,12.17932817
09/08/2020 03:00,11.01419827,3.12355022,11.44854268,1.511,0,1.511,9.503198271,3.12355022,10.0033666,12.66017703,3.664557276,13.17987339,1.511,0,1.511,11.14917703,3.664557276,11.73597582
09/08/2020 03:30,11.01614037,3.107918695,11.44615688,1.5605,0,1.5605,9.455640373,3.107918695,9.953305656,12.52010165,3.60224686,13.02801319,1.5605,0,1.5605,10.95960165,3.60224686,11.53642278
09/08/2020 04:00,10.97564037,3.107918695,11.40718371,1.52,0,1.52,9.455640373,3.107918695,9.953305656,12.40312384,3.577109822,12.9086481,1.52,0,1.52,10.88312384,3.577109822,11.45591983
09/08/2020 04:30,9.002942658,2.48023141,9.338336273,1.457,0,1.457,7.545942658,2.48023141,7.943097535,11.96024776,3.452250591,12.4485164,1.457,0,1.457,10.50324776,3.452250591,11.05605027
09/08/2020 05:00,8.759650968,2.379393858,9.077059007,1.5205,0,1.5205,7.239150968,2.379393858,7.620158914,11.80167115,3.379257539,12.27594491,1.5205,0,1.5205,10.28117115,3.379257539,10.82228542
09/08/2020 05:30,8.215670121,2.217030205,8.509551014,1.4705,0,1.4705,6.745170121,2.217030205,7.100179075,12.0812653,3.487589897,12.57458764,1.4705,0,1.4705,10.6107653,3.487589897,11.16922663
09/08/2020 06:00,8.204650004,2.216366225,8.498738785,1.4615,0,1.4615,6.743150004,2.216366225,7.098052636,12.06908366,3.486544143,12.56259409,1.4615,0,1.4615,10.60758366,3.486544143,11.16587753
09/08/2020 06:30,7.730920566,2.040444816,7.995658062,1.523,0,1.523,6.207920566,2.040444816,6.534653228,12.29758102,3.541433523,12.79735326,1.523,0,1.523,10.77458102,3.541433523,11.34166424
09/08/2020 07:00,7.803611753,1.873700473,8.02540403,2.103,0,2.103,5.700611753,1.873700473,6.00064395,12.62555183,3.458595532,13.09070059,2.103,0,2.103,10.52255183,3.458595532,11.07637034
09/08/2020 07:30,8.300882976,1.72653914,8.478537349,3.048,0,3.048,5.252882976,1.72653914,5.529350501,13.46416307,3.423627237,13.89262072,3.048,0,3.048,10.41616307,3.423627237,10.96438217
09/08/2020 08:00,9.106417303,1.49006221,9.22751979,4.573,0,4.573,4.533417303,1.49006221,4.772018213,14.42192308,3.237184469,14.78077226,4.573,0,4.573,9.848923077,3.237184469,10.36728745
09/08/2020 08:30,9.6527939,1.021646799,9.706708621,6.5445,0,6.5445,3.1082939,1.021646799,3.271888316,15.25918564,2.864378651,15.52570164,6.5445,0,6.5445,8.71468564,2.864378651,9.173353305
09/08/2020 09:00,11.72490606,0.507621724,11.73588948,10.1805,0,10.1805,1.544406061,0.507621724,1.62569059,15.86287871,1.86770756,15.97245292,10.1805,0,10.1805,5.682378705,1.86770756,5.981451268
09/08/2020 09:30,14.20272638,0.487184252,14.21107966,12.7205,0,12.7205,1.482226381,0.487184252,1.560238296,16.12169422,1.11791848,16.16040737,12.7205,0,12.7205,3.401194223,1.11791848,3.580204445
09/08/2020 10:00,19.45110605,0.951739685,19.47437637,16.5555,0,16.5555,2.895606054,0.951739685,3.048006373,19.70328367,1.034626459,19.73042927,16.5555,0,16.5555,3.147783671,1.034626459,3.313456496
09/08/2020 10:30,17.66491052,0.642548015,17.67659276,15.71,0,15.71,1.95491052,0.642548015,2.057800547,20.26032363,1.495619049,20.31545199,15.71,0,15.71,4.550323625,1.495619049,4.789814342
09/08/2020 11:00,25.08664488,1.44050571,25.12796864,20.704,0,20.704,4.382644878,1.44050571,4.613310398,31.13447353,3.428330859,31.32265784,20.704,0,20.704,10.43047353,3.428330859,10.97944582
09/08/2020 11:30,30.98850003,2.448696592,31.08509689,23.5385,0,23.5385,7.450000025,2.448696592,7.84210529,39.43029547,5.223380575,39.77476469,23.5385,0,23.5385,15.89179547,5.223380575,16.72820576
09/08/2020 12:00,28.73306067,1.915262221,28.79682282,22.906,0,22.906,5.827060668,1.915262221,6.133748071,39.19578646,5.354193887,39.55979106,22.906,0,22.906,16.28978646,5.354193887,17.14714365
09/08/2020 12:30,27.42409617,1.625538852,27.47223011,22.4785,0,22.4785,4.94559617,1.625538852,5.205890705,38.89857191,5.397016641,39.27119409,22.4785,0,22.4785,16.42007191,5.397016641,17.28428622
09/08/2020 13:00,31.71690581,2.387201697,31.80661639,24.454,0,24.454,7.262905811,2.387201697,7.645164011,42.70499609,5.998812318,43.12426742,24.454,0,24.454,18.25099609,5.998812318,19.21157483
09/08/2020 13:30,32.41383039,2.31535943,32.49641964,25.3695,0,25.3695,7.044330387,2.31535943,7.415084618,45.84844966,6.731105245,46.33991923,25.3695,0,25.3695,20.47894966,6.731105245,21.55678912
09/08/2020 14:00,32.56470016,2.411292387,32.65385165,25.2285,0,25.2285,7.336200165,2.411292387,7.722315963,46.14127045,6.873695243,46.65045043,25.2285,0,25.2285,20.91277045,6.873695243,22.01344258
09/08/2020 14:30,32.17872008,2.494949036,32.275297,24.588,0,24.588,7.590720077,2.494949036,7.99023166,44.27246224,6.469969858,44.74272481,24.588,0,24.588,19.68446224,6.469969858,20.72048657
09/08/2020 15:00,30.11787122,2.175353422,30.19632973,23.4995,0,23.4995,6.618371219,2.175353422,6.966706547,41.90433941,6.049378174,42.33873685,23.4995,0,23.4995,18.40483941,6.049378174,19.37351517
09/08/2020 15:30,28.87217469,2.033954662,28.94372891,22.684,0,22.684,6.188174693,2.033954662,6.513868098,39.98303137,5.685916647,40.38529987,22.684,0,22.684,17.29903137,5.685916647,18.20950671
09/08/2020 16:00,25.10975119,1.40504277,25.1490308,20.835,0,20.835,4.27475119,1.40504277,4.499738094,35.89585529,4.950263744,36.23558386,20.835,0,20.835,15.06085529,4.950263744,15.85353188
09/08/2020 16:30,21.03845638,0.789813566,21.05327652,18.6355,0,18.6355,2.402956375,0.789813566,2.529427763,29.63746388,3.616170652,29.85725967,18.6355,0,18.6355,11.00196388,3.616170652,11.58101461
09/08/2020 17:00,17.77694075,0.647652556,17.78873454,15.8065,0,15.8065,1.970440754,0.647652556,2.074148163,21.55957374,1.890943896,21.64234019,15.8065,0,15.8065,5.753073744,1.890943896,6.055867099
09/08/2020 17:30,16.32628962,1.053527751,16.36024613,13.121,0,13.121,3.20528962,1.053527751,3.373989074,15.53061748,0.792002965,15.55079895,13.121,0,13.121,2.409617479,0.792002965,2.536439451
09/08/2020 18:00,15.83371745,1.050052846,15.8684977,12.639,0,12.639,3.19471745,1.050052846,3.362860474,15.5909411,0.97025612,15.62110244,12.639,0,12.639,2.951941102,0.97025612,3.107306423
09/08/2020 18:30,13.05520268,1.354409472,13.12527112,8.9345,0,8.9345,4.120702677,1.354409472,4.337581766,17.14570019,2.698890987,17.35681559,8.9345,0,8.9345,8.21120019,2.698890987,8.643368621
09/08/2020 19:00,11.78592534,2.025819943,11.95876175,5.6225,0,5.6225,6.163425341,2.025819943,6.487816149,18.79574558,4.329836435,19.28801533,5.6225,0,5.6225,13.17324558,4.329836435,13.86657429
09/08/2020 19:30,11.48818311,2.419832567,11.74027005,4.126,0,4.126,7.362183109,2.419832567,7.749666431,18.99383368,4.886820608,19.61241274,4.126,0,4.126,14.86783368,4.886820608,15.65035124
09/08/2020 20:00,11.35435395,2.937566186,11.72819887,2.417,0,2.417,8.937353952,2.937566186,9.407741002,18.67881862,5.3450013,19.4285178,2.417,0,2.417,16.26181862,5.3450013,17.11770381
09/08/2020 20:30,11.22181331,3.003947017,11.61691834,2.0825,0,2.0825,9.13931331,3.003947017,9.6203298,18.73660089,5.473938247,19.51984151,2.0825,0,2.0825,16.65410089,5.473938247,17.53063251
09/08/2020 21:00,10.80881331,3.003947017,11.21847329,1.6695,0,1.6695,9.13931331,3.003947017,9.6203298,18.5102431,5.535284575,19.32015721,1.6695,0,1.6695,16.8407431,5.535284575,17.727098
09/08/2020 21:30,11.81226974,3.328672592,12.27231753,1.685,0,1.685,10.12726974,3.328672592,10.66028394,17.83325159,5.307673623,18.60635003,1.685,0,1.685,16.14825159,5.307673623,16.99815956
09/08/2020 22:00,11.54367941,3.279011604,12.00035214,1.5675,0,1.5675,9.976179414,3.279011604,10.50124149,17.14212644,5.119132153,17.89016525,1.5675,0,1.5675,15.57462644,5.119132153,16.39434362
09/08/2020 22:30,11.02573522,3.118632104,11.45830282,1.5375,0,1.5375,9.488235223,3.118632104,9.987616024,16.10184967,4.787070237,16.798381,1.5375,0,1.5375,14.56434967,4.787070237,15.33089438
09/08/2020 23:00,10.47856749,2.945360451,10.88464629,1.5175,0,1.5175,8.961067494,2.945360451,9.432702625,14.843147,4.379928359,15.47587752,1.5175,0,1.5175,13.325647,4.379928359,14.02699684
09/08/2020 23:30,10.10915689,2.824269742,10.49626375,1.5165,0,1.5165,8.592656893,2.824269742,9.044901992,14.06777271,4.125403841,14.66019052,1.5165,0,1.5165,12.55127271,4.125403841,13.21186601
10/08/2020 00:00,9.966558049,2.784137793,10.34812556,1.496,0,1.496,8.470558049,2.784137793,8.916376894,13.3759522,3.904751458,13.93424491,1.496,0,1.496,11.8799522,3.904751458,12.50521284
10/08/2020 00:30,10.01628939,2.810837243,10.40321388,1.4645,0,1.4645,8.551789388,2.810837243,9.001883566,12.8417638,3.739525773,13.3751617,1.4645,0,1.4645,11.3772638,3.739525773,11.97606716
10/08/2020 01:00,10.74004274,3.018320187,11.15610931,1.557,0,1.557,9.183042744,3.018320187,9.666360783,12.55963456,3.616391095,13.06991602,1.557,0,1.557,11.00263456,3.616391095,11.58172059
10/08/2020 01:30,11.03862308,3.10314709,11.46650432,1.5975,0,1.5975,9.441123077,3.10314709,9.938024292,13.38510931,3.874399819,13.93456584,1.5975,0,1.5975,11.78760931,3.874399819,12.4080098
10/08/2020 02:00,10.7233079,3.046345488,11.14762545,1.455,0,1.455,9.268307898,3.046345488,9.756113577,13.26723279,3.882493164,13.8236471,1.455,0,1.455,11.81223279,3.882493164,12.43392925
10/08/2020 02:30,10.70379845,3.035660148,11.12593968,1.468,0,1.468,9.235798448,3.035660148,9.721893103,13.22794307,3.865306367,13.78111285,1.468,0,1.468,11.75994307,3.865306367,12.37888745
10/08/2020 03:00,9.817521498,2.739096056,10.19246661,1.484,0,1.484,8.333521498,2.739096056,8.772127892,12.63813361,3.666186426,13.15915439,1.484,0,1.484,11.15413361,3.666186426,11.74119328
10/08/2020 03:30,8.837901096,2.389993963,9.15535728,1.5665,0,1.5665,7.271401096,2.389993963,7.654106417,12.07914804,3.455340314,12.56364573,1.5665,0,1.5665,10.51264804,3.455340314,11.0659453
10/08/2020 04:00,9.115046996,2.505410039,9.453103258,1.4925,0,1.4925,7.622546996,2.505410039,8.02373368,11.98634748,3.449160867,12.47273974,1.4925,0,1.4925,10.49384748,3.449160867,11.04615524
10/08/2020 04:30,9.285333445,2.558751015,9.631439349,1.5005,0,1.5005,7.784833445,2.558751015,8.194561521,11.79334988,3.383096153,12.26900326,1.5005,0,1.5005,10.29284988,3.383096153,10.83457882
10/08/2020 05:00,9.50200892,2.55798698,9.840298314,1.7195,0,1.7195,7.78250892,2.55798698,8.192114653,11.87827793,3.339028835,12.33866282,1.7195,0,1.7195,10.15877793,3.339028835,10.69345046
10/08/2020 05:30,9.914184395,2.557222946,10.23867381,2.134,0,2.134,7.780184395,2.557222946,8.189667785,12.16373645,3.296614951,12.60254556,2.134,0,2.134,10.02973645,3.296614951,10.55761732
10/08/2020 06:00,10.07966605,2.654178726,10.4232592,2.0045,0,2.0045,8.075166045,2.654178726,8.500174785,12.11402358,3.322839712,12.56148204,2.0045,0,2.0045,10.10952358,3.322839712,10.64160377
10/08/2020 06:30,9.675966815,2.606125363,10.02078955,1.747,0,1.747,7.928966815,2.606125363,8.346280858,13.53696889,3.875175373,14.08071414,1.747,0,1.747,11.78996889,3.875175373,12.41049356
10/08/2020 07:00,9.438207475,2.355582834,9.727719714,2.2715,0,2.2715,7.166707475,2.355582834,7.543902605,14.44258037,4.000440662,14.98638226,2.2715,0,2.2715,12.17108037,4.000440662,12.81166355
10/08/2020 07:30,10.11417952,2.357710091,10.38534661,2.941,0,2.941,7.173179517,2.357710091,7.550715281,15.33720106,4.074434254,15.86917613,2.941,0,2.941,12.39620106,4.074434254,13.0486327
10/08/2020 08:00,11.65438336,2.654085811,11.9527747,3.5795,0,3.5795,8.074883357,2.654085811,8.499877218,16.3085759,4.183844923,16.83669226,3.5795,0,3.5795,12.7290759,4.183844923,13.39902727
10/08/2020 08:30,14.59331451,2.501718098,14.80619538,6.982,0,6.982,7.611314508,2.501718098,8.011910008,17.09489872,3.323949068,17.4150567,6.982,0,6.982,10.11289872,3.323949068,10.64515655
10/08/2020 09:00,13.91101848,1.476455075,13.98915133,9.419,0,9.419,4.492018482,1.476455075,4.728440508,14.54878041,1.686077283,14.6461554,9.419,0,9.419,5.129780409,1.686077283,5.399768852
10/08/2020 09:30,12.98407102,1.574913234,13.07923744,8.1925,0,8.1925,4.791571023,1.574913234,5.043758972,15.5131803,2.406191253,15.6986789,8.1925,0,8.1925,7.320680297,2.406191253,7.70597926
10/08/2020 10:00,8.5205,0,8.5205,8.5205,0,8.5205,0,0,0,14.59443731,1.996406649,14.73035098,8.5205,0,8.5205,6.073937308,1.996406649,6.393618219
10/08/2020 10:30,5.6615,0,5.6615,5.6615,0,5.6615,0,0,0,16.39535947,3.528048995,16.77065717,5.6615,0,5.6615,10.73385947,3.528048995,11.29879944
10/08/2020 11:00,9.133,0,9.133,9.133,0,9.133,0,0,0,15.10051465,1.961427213,15.22736811,9.133,0,9.133,5.967514651,1.961427213,6.281594369
10/08/2020 11:30,20.4795,0,20.4795,20.4795,0,20.4795,0,0,0,33.37144813,4.237378436,33.63939545,20.4795,0,20.4795,12.89194813,4.237378436,13.57047172
10/08/2020 12:00,24.2945,0,24.2945,24.2945,0,24.2945,0,0,0,44.65938916,6.693615371,45.15822768,24.2945,0,24.2945,20.36488916,6.693615371,21.43672543
10/08/2020 12:30,25.237,0,25.237,25.237,0,25.237,0,0,0,48.96345836,7.798509735,49.58061122,25.237,0,25.237,23.72645836,7.798509735,24.97521932
10/08/2020 13:00,25.5395,0,25.5395,25.5395,0,25.5395,0,0,0,50.55701294,8.222858854,51.22135263,25.5395,0,25.5395,25.01751294,8.222858854,26.33422415
10/08/2020 13:30,16.934,0,16.934,16.934,0,16.934,0,0,0,30.27691762,4.385604939,30.59289576,16.934,0,16.934,13.34291762,4.385604939,14.04517644
10/08/2020 14:00,20.6295,0,20.6295,20.6295,0,20.6295,0,0,0,38.19277852,5.772770484,38.62658683,20.6295,0,20.6295,17.56327852,5.772770484,18.4876616
10/08/2020 14:30,23.4895,0,23.4895,23.4895,0,23.4895,0,0,0,46.56611802,7.584917544,47.17980841,23.4895,0,23.4895,23.07661802,7.584917544,24.29117686
10/08/2020 15:00,22.1215,0,22.1215,22.1215,0,22.1215,0,0,0,42.86018367,6.816475685,43.39884428,22.1215,0,22.1215,20.73868367,6.816475685,21.83019334
10/08/2020 15:30,22.048,0,22.048,22.048,0,22.048,0,0,0,43.96699267,7.204424493,44.55334081,22.048,0,22.048,21.91899267,7.204424493,23.07262387
10/08/2020 16:00,19.9405,0,19.9405,19.9405,0,19.9405,0,0,0,38.96235158,6.252180265,39.46079825,19.9405,0,19.9405,19.02185158,6.252180265,20.02300166
10/08/2020 16:30,18.8975,0,18.8975,18.8975,0,18.8975,0,0,0,35.05024942,5.309151989,35.45006459,18.8975,0,18.8975,16.15274942,5.309151989,17.00289412
10/08/2020 17:00,16.831,0,16.831,16.831,0,16.831,0,0,0,28.22397668,3.744690346,28.47131127,16.831,0,16.831,11.39297668,3.744690346,11.99260704
10/08/2020 17:30,13.5805,0,13.5805,13.5805,0,13.5805,0,0,0,18.25741899,1.537228932,18.32202011,13.5805,0,13.5805,4.676918985,1.537228932,4.923072616
10/08/2020 18:00,10.1515,0,10.1515,10.1515,0,10.1515,0,0,0,13.19158579,0.999227878,13.2293761,10.1515,0,10.1515,3.040085791,0.999227878,3.200090307
10/08/2020 18:30,8.187,0,8.187,8.187,0,8.187,0,0,0,14.92642306,2.215141239,15.08989583,8.187,0,8.187,6.739423064,2.215141239,7.094129541
10/08/2020 19:00,6.575,0,6.575,6.575,0,6.575,0,0,0,15.99407818,3.095901284,16.29095276,6.575,0,6.575,9.419078184,3.095901284,9.914819141
10/08/2020 19:30,4.46,0,4.46,4.46,0,4.46,0,0,0,16.54106135,3.970852841,17.0110077,4.46,0,4.46,12.08106135,3.970852841,12.71690669
10/08/2020 20:00,2.605,0,2.605,2.605,0,2.605,0,0,0,17.58875139,4.924920919,18.2652408,2.605,0,2.605,14.98375139,4.924920919,15.77236989
10/08/2020 20:30,1.849,0,1.849,1.849,0,1.849,0,0,0,17.57549687,5.169049551,18.31985708,1.849,0,1.849,15.72649687,5.169049551,16.55420723
10/08/2020 21:00,1.506,0,1.506,1.506,0,1.506,0,0,0,17.51042591,5.260400411,18.28351247,1.506,0,1.506,16.00442591,5.260400411,16.84676412
10/08/2020 21:30,1.5305,0,1.5305,1.5305,0,1.5305,0,0,0,17.51292528,5.253169153,18.28382723,1.5305,0,1.5305,15.98242528,5.253169153,16.82360556
10/08/2020 22:00,1.4925,0,1.4925,1.4925,0,1.4925,0,0,0,16.63111226,4.975821225,17.35951301,1.4925,0,1.4925,15.13861226,4.975821225,15.93538133
10/08/2020 22:30,1.4855,0,1.4855,1.4855,0,1.4855,0,0,0,15.40383466,4.574735375,16.06879977,1.4855,0,1.4855,13.91833466,4.574735375,14.65087859
10/08/2020 23:00,1.4585,0,1.4585,1.4585,0,1.4585,0,0,0,14.11875306,4.161223947,14.71920421,1.4585,0,1.4585,12.66025306,4.161223947,13.32658216
10/08/2020 23:30,1.427,0,1.427,1.427,0,1.427,0,0,0,12.92915399,3.78057519,13.47055201,1.427,0,1.427,11.50215399,3.78057519,12.10753051
11/08/2020 00:00,1.398,0,1.398,1.398,0,1.398,0,0,0,11.72541516,3.394457209,12.20687103,1.398,0,1.398,10.32741516,3.394457209,10.87096332
11/08/2020 00:30,1.4495,0,1.4495,1.4495,0,1.4495,0,0,0,11.25994312,3.224536718,11.71255549,1.4495,0,1.4495,9.810443118,3.224536718,10.32678223
11/08/2020 01:00,1.5255,0,1.5255,1.5255,0,1.5255,0,0,0,10.7651098,3.036912879,11.18527732,1.5255,0,1.5255,9.2396098,3.036912879,9.725905052
11/08/2020 01:30,1.565,0,1.565,1.565,0,1.565,0,0,0,10.86316884,3.056160303,11.28488161,1.565,0,1.565,9.298168835,3.056160303,9.787546142
11/08/2020 02:00,1.614,0,1.614,1.614,0,1.614,0,0,0,10.51074462,2.924218544,10.90994072,1.614,0,1.614,8.896744618,2.924218544,9.364994335
11/08/2020 02:30,1.57,0,1.57,1.57,0,1.57,0,0,0,10.48789587,2.931170623,10.88979894,1.57,0,1.57,8.917895868,2.931170623,9.387258808
11/08/2020 03:00,1.5355,0,1.5355,1.5355,0,1.5355,0,0,0,10.2094756,2.85099791,10.60007458,1.5355,0,1.5355,8.673975604,2.85099791,9.130500636
11/08/2020 03:30,1.52,0,1.52,1.52,0,1.52,0,0,0,10.06430934,2.808378671,10.44879483,1.52,0,1.52,8.544309344,2.808378671,8.994009836
11/08/2020 04:00,1.467,0,1.467,1.467,0,1.467,0,0,0,10.01889305,2.810871315,10.40572994,1.467,0,1.467,8.551893051,2.810871315,9.001992685
11/08/2020 04:30,1.433,0,1.433,1.433,0,1.433,0,0,0,9.977309344,2.808378671,10.36502255,1.433,0,1.433,8.544309344,2.808378671,8.994009836
11/08/2020 05:00,1.492,0,1.492,1.492,0,1.492,0,0,0,9.97764138,2.789095444,10.36013421,1.492,0,1.492,8.48564138,2.789095444,8.932254084
11/08/2020 05:30,1.434,0,1.434,1.434,0,1.434,0,0,0,10.4354593,2.958636595,10.8467664,1.434,0,1.434,9.0014593,2.958636595,9.475220316
11/08/2020 06:00,1.368,0,1.368,1.368,0,1.368,0,0,0,10.69884612,3.066900808,11.12974343,1.368,0,1.368,9.330846121,3.066900808,9.821943286
11/08/2020 06:30,1.4775,0,1.4775,1.4775,0,1.4775,0,0,0,11.70837539,3.362726122,12.18170683,1.4775,0,1.4775,10.23087539,3.362726122,10.76934251
11/08/2020 07:00,2.116,0,2.116,2.116,0,2.116,0,0,0,12.36051978,3.367210815,12.8109546,2.116,0,2.116,10.24451978,3.367210815,10.78370503
11/08/2020 07:30,3.3355,0,3.3355,3.3355,0,3.3355,0,0,0,12.92996981,3.153549723,13.30898174,3.3355,0,3.3355,9.594469806,3.153549723,10.0994419
11/08/2020 08:00,4.0925,0,4.0925,4.0925,0,4.0925,0,0,0,13.52280886,3.09959263,13.87349394,4.0925,0,4.0925,9.430308862,3.09959263,9.926640907
11/08/2020 08:30,8.669,0,8.669,8.669,0,8.669,0,0,0,11.91115655,1.065645323,11.95873113,8.669,0,8.669,3.242156547,1.065645323,3.412796365
11/08/2020 09:00,9.7135,0,9.7135,9.7135,0,9.7135,0,0,0,11.67612751,0.645084466,11.69393379,9.7135,0,9.7135,1.962627508,0.645084466,2.065923693
11/08/2020 09:30,12.9635,0,12.9635,12.9635,0,12.9635,0,0,0,17.44897388,1.474303967,17.51114678,12.9635,0,12.9635,4.485473876,1.474303967,4.721551449
11/08/2020 10:00,12.668,0,12.668,12.668,0,12.668,0,0,0,17.86946124,1.709637632,17.95105862,12.668,0,12.668,5.201461236,1.709637632,5.475222354
11/08/2020 10:30,14.704,0,14.704,14.704,0,14.704,0,0,0,22.21665014,2.469288688,22.35345454,14.704,0,14.704,7.512650139,2.469288688,7.908052778
11/08/2020 11:00,18.238,0,18.238,18.238,0,18.238,0,0,0,30.55455001,4.04825422,30.82156532,18.238,0,18.238,12.31655001,4.04825422,12.96478949
11/08/2020 11:30,18.3315,0,18.3315,18.3315,0,18.3315,0,0,0,33.89698087,5.116126151,34.28089933,18.3315,0,18.3315,15.56548087,5.116126151,16.3847167
11/08/2020 12:00,21.9845,0,21.9845,21.9845,0,21.9845,0,0,0,43.08363524,6.934950386,43.6382076,21.9845,0,21.9845,21.09913524,6.934950386,22.20961604
11/08/2020 12:30,23.8455,0,23.8455,23.8455,0,23.8455,0,0,0,47.89147808,7.90353079,48.53925702,23.8455,0,23.8455,24.04597808,7.90353079,25.31155588
11/08/2020 13:00,24.4935,0,24.4935,24.4935,0,24.4935,0,0,0,49.78416262,8.312638812,50.47338716,24.4935,0,24.4935,25.29066262,8.312638812,26.62175012
11/08/2020 13:30,23.3475,0,23.3475,23.3475,0,23.3475,0,0,0,47.4612801,7.925816234,48.11851693,23.3475,0,23.3475,24.1137801,7.925816234,25.38292642
11/08/2020 14:00,24.471,0,24.471,24.471,0,24.471,0,0,0,49.67850693,8.285306858,50.36467373,24.471,0,24.471,25.20750693,8.285306858,26.53421782
11/08/2020 14:30,21.078,0,21.078,21.078,0,21.078,0,0,0,41.96917723,6.866597895,42.52719135,21.078,0,21.078,20.89117723,6.866597895,21.99071288
11/08/2020 15:00,20.113,0,20.113,20.113,0,20.113,0,0,0,39.08728463,6.236545766,39.58169177,20.113,0,20.113,18.97428463,6.236545766,19.97293119
11/08/2020 15:30,17.6495,0,17.6495,17.6495,0,17.6495,0,0,0,31.99220745,4.714219966,32.33767474,17.6495,0,17.6495,14.34270745,4.714219966,15.09758679
11/08/2020 16:00,16.8405,0,16.8405,16.8405,0,16.8405,0,0,0,29.00531615,3.998381712,29.2796076,16.8405,0,16.8405,12.16481615,3.998381712,12.80506963
11/08/2020 16:30,13.792,0,13.792,13.792,0,13.792,0,0,0,20.85678709,2.322083224,20.98565316,13.792,0,13.792,7.064787093,2.322083224,7.436617993
11/08/2020 17:00,11.551,0,11.551,11.551,0,11.551,0,0,0,16.7224685,1.699779496,16.80863478,11.551,0,11.551,5.171468499,1.699779496,5.443651052
11/08/2020 17:30,12.0985,0,12.0985,12.0985,0,12.0985,0,0,0,16.31392801,1.385544183,16.37265952,12.0985,0,12.0985,4.215428008,1.385544183,4.43729264
11/08/2020 18:00,9.144,0,9.144,9.144,0,9.144,0,0,0,15.67692984,2.147270198,15.82330239,9.144,0,9.144,6.532929837,2.147270198,6.876768249
11/08/2020 18:30,5.814,0,5.814,5.814,0,5.814,0,0,0,17.29399638,3.773292337,17.70084873,5.814,0,5.814,11.47999638,3.773292337,12.08420672
11/08/2020 19:00,3.8065,0,3.8065,3.8065,0,3.8065,0,0,0,17.95260485,4.649599815,18.54494,3.8065,0,3.8065,14.14610485,4.649599815,14.89063669
11/08/2020 19:30,3.043,0,3.043,3.043,0,3.043,0,0,0,18.39599607,5.046285776,19.07557788,3.043,0,3.043,15.35299607,5.046285776,16.1610485
11/08/2020 20:00,2.3395,0,2.3395,2.3395,0,2.3395,0,0,0,18.44041006,5.292113217,19.18476441,2.3395,0,2.3395,16.10091006,5.292113217,16.94832638
11/08/2020 20:30,1.608,0,1.608,1.608,0,1.608,0,0,0,18.2775421,5.47901353,19.08109364,1.608,0,1.608,16.6695421,5.47901353,17.54688642
11/08/2020 21:00,1.5245,0,1.5245,1.5245,0,1.5245,0,0,0,17.98683969,5.410909389,18.7830866,1.5245,0,1.5245,16.46233969,5.410909389,17.32877862
11/08/2020 21:30,1.517,0,1.517,1.517,0,1.517,0,0,0,18.00882447,5.42060057,18.80693142,1.517,0,1.517,16.49182447,5.42060057,17.35981524
11/08/2020 22:00,1.358,0,1.358,1.358,0,1.358,0,0,0,17.16664818,5.19605138,17.93579548,1.358,0,1.358,15.80864818,5.19605138,16.64068229
11/08/2020 22:30,1.303,0,1.303,1.303,0,1.303,0,0,0,16.35767926,4.948233782,17.08972464,1.303,0,1.303,15.05467926,4.948233782,15.8470308
11/08/2020 23:00,1.366,0,1.366,1.366,0,1.366,0,0,0,15.12908876,4.523708513,15.79092351,1.366,0,1.366,13.76308876,4.523708513,14.48746185
11/08/2020 23:30,1.402,0,1.402,1.402,0,1.402,0,0,0,13.86344835,4.095880001,14.45584426,1.402,0,1.402,12.46144835,4.095880001,13.11731405
12/08/2020 00:00,1.4155,0,1.4155,1.4155,0,1.4155,0,0,0,12.46507739,3.631820457,12.98338454,1.4155,0,1.4155,11.04957739,3.631820457,11.63113409
12/08/2020 00:30,1.404,0,1.404,1.404,0,1.404,0,0,0,11.56581329,3.340026509,12.03843072,1.404,0,1.404,10.16181329,3.340026509,10.69664557
12/08/2020 01:00,1.34,0,1.34,1.34,0,1.34,0,0,0,10.95234908,3.159426357,11.39894404,1.34,0,1.34,9.612349082,3.159426357,10.11826219
12/08/2020 01:30,1.276,0,1.276,1.276,0,1.276,0,0,0,11.10215567,3.229701183,11.5623886,1.276,0,1.276,9.826155668,3.229701183,10.34332176
12/08/2020 02:00,1.318,0,1.318,1.318,0,1.318,0,0,0,10.8594431,3.136120686,11.30321889,1.318,0,1.318,9.541443096,3.136120686,10.04362431
12/08/2020 02:30,1.3555,0,1.3555,1.3555,0,1.3555,0,0,0,10.65545036,3.056745863,11.08522971,1.3555,0,1.3555,9.299950362,3.056745863,9.789421434
12/08/2020 03:00,1.4075,0,1.4075,1.4075,0,1.4075,0,0,0,10.42560235,2.964106902,10.83877826,1.4075,0,1.4075,9.018102351,2.964106902,9.492739317
12/08/2020 03:30,1.3245,0,1.3245,1.3245,0,1.3245,0,0,0,10.25554892,2.935493824,10.66739929,1.3245,0,1.3245,8.931048923,2.935493824,9.40110413
12/08/2020 04:00,1.3505,0,1.3505,1.3505,0,1.3505,0,0,0,10.28423495,2.936376679,10.69522307,1.3505,0,1.3505,8.933734953,2.936376679,9.40393153
12/08/2020 04:30,1.312,0,1.312,1.312,0,1.312,0,0,0,10.25379304,2.939025245,10.6666837,1.312,0,1.312,8.941793042,2.939025245,9.412413729
12/08/2020 05:00,1.3555,0,1.3555,1.3555,0,1.3555,0,0,0,10.25011705,2.923519247,10.65888664,1.3555,0,1.3555,8.894617053,2.923519247,9.362754793
12/08/2020 05:30,1.4185,0,1.4185,1.4185,0,1.4185,0,0,0,10.69958546,3.05054527,11.12595863,1.4185,0,1.4185,9.281085462,3.05054527,9.769563644
12/08/2020 06:00,1.41,0,1.41,1.41,0,1.41,0,0,0,11.02014895,3.158703209,11.46390374,1.41,0,1.41,9.610148953,3.158703209,10.11594627
12/08/2020 06:30,1.292,0,1.292,1.292,0,1.292,0,0,0,11.94288692,3.500777236,12.44540032,1.292,0,1.292,10.65088692,3.500777236,11.21145992
12/08/2020 07:00,1.7985,0,1.7985,1.7985,0,1.7985,0,0,0,12.73905525,3.595986613,13.23686702,1.7985,0,1.7985,10.94055525,3.595986613,11.51637395
12/08/2020 07:30,3.074,0,3.074,3.074,0,3.074,0,0,0,13.2253382,3.336583514,13.63973461,3.074,0,3.074,10.1513382,3.336583514,10.68561916
12/08/2020 08:00,4.715,0,4.715,4.715,0,4.715,0,0,0,13.2816649,2.815726586,13.57685305,4.715,0,4.715,8.566664898,2.815726586,9.017541998
12/08/2020 08:30,7.6385,0,7.6385,7.6385,0,7.6385,0,0,0,12.7993932,1.696303564,12.91130947,7.6385,0,7.6385,5.160893203,1.696303564,5.432519161
12/08/2020 09:00,10.5005,0,10.5005,10.5005,0,10.5005,0,0,0,12.88215506,0.782812162,12.90591778,10.5005,0,10.5005,2.38165506,0.782812162,2.507005326
12/08/2020 09:30,13.963,0,13.963,13.963,0,13.963,0,0,0,19.7156196,1.890794626,19.80607888,13.963,0,13.963,5.752619601,1.890794626,6.055389053
12/08/2020 10:00,16.3865,0,16.3865,16.3865,0,16.3865,0,0,0,26.62519982,3.36529789,26.83703589,16.3865,0,16.3865,10.23869982,3.36529789,10.77757876
12/08/2020 10:30,15.4445,0,15.4445,15.4445,0,15.4445,0,0,0,24.44786456,2.959262826,24.62631353,15.4445,0,15.4445,9.003364565,2.959262826,9.477225858
12/08/2020 11:00,17.474,0,17.474,17.474,0,17.474,0,0,0,29.76780301,4.04077764,30.04080524,17.474,0,17.474,12.29380301,4.04077764,12.94084527
12/08/2020 11:30,21.9465,0,21.9465,21.9465,0,21.9465,0,0,0,42.041689,6.604969216,42.55736402,21.9465,0,21.9465,20.095189,6.604969216,21.15283053
12/08/2020 12:00,23.406,0,23.406,23.406,0,23.406,0,0,0,46.40914645,7.560768607,47.02099633,23.406,0,23.406,23.00314645,7.560768607,24.21383837
12/08/2020 12:30,24.1325,0,24.1325,24.1325,0,24.1325,0,0,0,47.91274082,7.816187176,48.54609681,24.1325,0,24.1325,23.78024082,7.816187176,25.03183244
12/08/2020 13:00,24.828,0,24.828,24.828,0,24.828,0,0,0,50.58344021,8.46540382,51.2869134,24.828,0,24.828,25.75544021,8.46540382,27.1109897
12/08/2020 13:30,25.212,0,25.212,25.212,0,25.212,0,0,0,51.88297158,8.766324427,52.61835406,25.212,0,25.212,26.67097158,8.766324427,28.07470692
12/08/2020 14:00,25,0,25,25,0,25,0,0,0,51.85916446,8.828180436,52.6052251,25,0,25,26.85916446,8.828180436,28.27280469
12/08/2020 14:30,23.855,0,23.855,23.855,0,23.855,0,0,0,49.34109893,8.37687562,50.04713866,23.855,0,23.855,25.48609893,8.37687562,26.82747255
12/08/2020 15:00,20.6685,0,20.6685,20.6685,0,20.6685,0,0,0,41.55112535,6.863787026,42.11422076,20.6685,0,20.6685,20.88262535,6.863787026,21.98171089
12/08/2020 15:30,16.3735,0,16.3735,16.3735,0,16.3735,0,0,0,30.53497926,4.65465314,30.88771203,16.3735,0,16.3735,14.16147926,4.65465314,14.90682028
12/08/2020 16:00,16.899,0,16.899,16.899,0,16.899,0,0,0,30.73576864,4.54792592,31.07042169,16.899,0,16.899,13.83676864,4.54792592,14.56501962
12/08/2020 16:30,17.6265,0,17.6265,17.6265,0,17.6265,0,0,0,31.78037614,4.652154114,32.11907292,17.6265,0,17.6265,14.15387614,4.652154114,14.89881699
12/08/2020 17:00,15.897,0,15.897,15.897,0,15.897,0,0,0,26.3263905,3.427974883,26.54863176,15.897,0,15.897,10.4293905,3.427974883,10.97830578
12/08/2020 17:30,14.182,0,14.182,14.182,0,14.182,0,0,0,21.17362158,2.298034882,21.2979627,14.182,0,14.182,6.991621578,2.298034882,7.359601661
12/08/2020 18:00,10.184,0,10.184,10.184,0,10.184,0,0,0,15.72381246,1.820848301,15.82889026,10.184,0,10.184,5.53981246,1.820848301,5.831381537
12/08/2020 18:30,8.012,0,8.012,8.012,0,8.012,0,0,0,16.0474051,2.641109936,16.26329217,8.012,0,8.012,8.035405104,2.641109936,8.458321162
12/08/2020 19:00,5.445,0,5.445,5.445,0,5.445,0,0,0,17.24739761,3.879260499,17.67827442,5.445,0,5.445,11.80239761,3.879260499,12.42357644
12/08/2020 19:30,4.076,0,4.076,4.076,0,4.076,0,0,0,17.78140691,4.504749407,18.34315128,4.076,0,4.076,13.70540691,4.504749407,14.42674412
12/08/2020 20:00,2.5875,0,2.5875,2.5875,0,2.5875,0,0,0,18.22963687,5.141321762,18.94077216,2.5875,0,2.5875,15.64213687,5.141321762,16.46540724
12/08/2020 20:30,1.377,0,1.377,1.377,0,1.377,0,0,0,19.1368283,5.837373273,20.00732676,1.377,0,1.377,17.7598283,5.837373273,18.69455611
12/08/2020 21:00,1.1675,0,1.1675,1.1675,0,1.1675,0,0,0,19.68577382,6.08666226,20.60526992,1.1675,0,1.1675,18.51827382,6.08666226,19.49291981
12/08/2020 21:30,1.196,0,1.196,1.196,0,1.196,0,0,0,19.48748481,6.012120318,20.39381414,1.196,0,1.196,18.29148481,6.012120318,19.25419454
12/08/2020 22:00,1.2265,0,1.2265,1.2265,0,1.2265,0,0,0,18.28964188,5.608383522,19.13021082,1.2265,0,1.2265,17.06314188,5.608383522,17.96120198
12/08/2020 22:30,1.17,0,1.17,1.17,0,1.17,0,0,0,17.19053189,5.265694189,17.97892995,1.17,0,1.17,16.02053189,5.265694189,16.86371778
12/08/2020 23:00,1.1595,0,1.1595,1.1595,0,1.1595,0,0,0,15.89665069,4.843867189,16.61825961,1.1595,0,1.1595,14.73715069,4.843867189,15.5127902
12/08/2020 23:30,1.164,0,1.164,1.164,0,1.164,0,0,0,13.44254065,4.035761147,14.0352865,1.164,0,1.164,12.27854065,4.035761147,12.92477963
13/08/2020 00:00,1.1795,0,1.1795,1.1795,0,1.1795,0,0,0,12.64435826,3.768316677,13.19393824,1.1795,0,1.1795,11.46485826,3.768316677,12.06827185
13/08/2020 00:30,1.162,0,1.162,1.162,0,1.162,0,0,0,12.6739727,3.783802447,13.22674356,1.162,0,1.162,11.5119727,3.783802447,12.11786601
13/08/2020 01:00,1.1545,0,1.1545,1.1545,0,1.1545,0,0,0,11.43283012,3.378323737,11.92152154,1.1545,0,1.1545,10.27833012,3.378323737,10.81929486
13/08/2020 01:30,1.149,0,1.149,1.149,0,1.149,0,0,0,11.25412513,3.321394012,11.73401,1.149,0,1.149,10.10512513,3.321394012,10.63697382
13/08/2020 02:00,1.145,0,1.145,1.145,0,1.145,0,0,0,10.99377696,3.237136443,11.46046178,1.145,0,1.145,9.848776962,3.237136443,10.36713364
13/08/2020 02:30,1.152,0,1.152,1.152,0,1.152,0,0,0,10.85093422,3.187885514,11.3095264,1.152,0,1.152,9.698934215,3.187885514,10.20940444
13/08/2020 03:00,1.162,0,1.162,1.162,0,1.162,0,0,0,10.58273466,3.096445741,11.0264341,1.162,0,1.162,9.420734657,3.096445741,9.916562797
13/08/2020 03:30,1.164,0,1.164,1.164,0,1.164,0,0,0,10.38112771,3.029523374,10.81414927,1.164,0,1.164,9.217127711,3.029523374,9.702239696
13/08/2020 04:00,1.1765,0,1.1765,1.1765,0,1.1765,0,0,0,10.33261284,3.009468757,10.76196034,1.1765,0,1.1765,9.156112844,3.009468757,9.63801352
13/08/2020 04:30,1.1715,0,1.1715,1.1715,0,1.1715,0,0,0,10.3248967,3.008576004,10.75430246,1.1715,0,1.1715,9.153396702,3.008576004,9.635154423
13/08/2020 05:00,1.1805,0,1.1805,1.1805,0,1.1805,0,0,0,10.32303214,3.005004994,10.75151373,1.1805,0,1.1805,9.142532136,3.005004994,9.623718038
13/08/2020 05:30,1.1645,0,1.1645,1.1645,0,1.1645,0,0,0,10.76389907,3.155169895,11.21680081,1.1645,0,1.1645,9.599399075,3.155169895,10.10463061
13/08/2020 06:00,1.1515,0,1.1515,1.1515,0,1.1515,0,0,0,11.07018564,3.260114315,11.54024937,1.1515,0,1.1515,9.918685641,3.260114315,10.44072173
13/08/2020 06:30,1.152,0,1.152,1.152,0,1.152,0,0,0,12.036895,3.577691974,12.55733734,1.152,0,1.152,10.884895,3.577691974,11.45778421
13/08/2020 07:00,1.2425,0,1.2425,1.2425,0,1.2425,0,0,0,12.99976774,3.864427027,13.56199681,1.2425,0,1.2425,11.75726774,3.864427027,12.37607131
13/08/2020 07:30,2.483,0,2.483,2.483,0,2.483,0,0,0,13.52980464,3.6309091,14.0085372,2.483,0,2.483,11.04680464,3.6309091,11.62821541
13/08/2020 08:00,4.3015,0,4.3015,4.3015,0,4.3015,0,0,0,13.34047848,2.970968554,13.66729748,4.3015,0,4.3015,9.038978482,2.970968554,9.514714192
13/08/2020 08:30,4.3575,0,4.3575,4.3575,0,4.3575,0,0,0,13.94319957,3.150667084,14.2947374,4.3575,0,4.3575,9.585699566,3.150667084,10.09021007
13/08/2020 09:00,4.8495,0,4.8495,4.8495,0,4.8495,0,0,0,13.99665716,3.006525167,14.31592139,4.8495,0,4.8495,9.147157162,3.006525167,9.628586487
13/08/2020 09:30,5.204,0,5.204,5.204,0,5.204,0,0,0,13.97820891,2.883943004,14.27261194,5.204,0,5.204,8.774208908,2.883943004,9.236009377
13/08/2020 10:00,6.007,0,6.007,6.007,0,6.007,0,0,0,12.90421908,2.267006283,13.10183909,6.007,0,6.007,6.897219084,2.267006283,7.260230615
13/08/2020 10:30,9.6895,0,9.6895,9.6895,0,9.6895,0,0,0,14.76157125,1.667109199,14.85541109,9.6895,0,9.6895,5.072071247,1.667109199,5.339022366
13/08/2020 11:00,10.881,0,10.881,10.881,0,10.881,0,0,0,16.17241756,1.739204847,16.26566701,10.881,0,10.881,5.291417564,1.739204847,5.569913225
13/08/2020 11:30,12.5335,0,12.5335,12.5335,0,12.5335,0,0,0,19.36761137,2.246263781,19.49743755,12.5335,0,12.5335,6.834111371,2.246263781,7.193801444
13/08/2020 12:00,14.163,0,14.163,14.163,0,14.163,0,0,0,24.54529859,3.412496521,24.78138042,14.163,0,14.163,10.38229859,3.412496521,10.92873536
13/08/2020 12:30,17.546,0,17.546,17.546,0,17.546,0,0,0,33.0671107,5.101542381,33.45832549,17.546,0,17.546,15.5211107,5.101542381,16.33801126
13/08/2020 13:00,20.3275,0,20.3275,20.3275,0,20.3275,0,0,0,39.43408163,6.280029688,39.9310101,20.3275,0,20.3275,19.10658163,6.280029688,20.11219119
13/08/2020 13:30,23.1675,0,23.1675,23.1675,0,23.1675,0,0,0,46.44048927,7.649461653,47.06626507,23.1675,0,23.1675,23.27298927,7.649461653,24.49788344
13/08/2020 14:00,24.398,0,24.398,24.398,0,24.398,0,0,0,50.08181681,8.441862346,50.78831967,24.398,0,24.398,25.68381681,8.441862346,27.03559664
13/08/2020 14:30,24.467,0,24.467,24.467,0,24.467,0,0,0,50.31554461,8.496005756,51.02779775,24.467,0,24.467,25.84854461,8.496005756,27.20899433
13/08/2020 15:00,23.5325,0,23.5325,23.5325,0,23.5325,0,0,0,48.28490753,8.13572292,48.96552136,23.5325,0,23.5325,24.75240753,8.13572292,26.05516582
13/08/2020 15:30,22.9845,0,22.9845,22.9845,0,22.9845,0,0,0,45.17598664,7.293988929,45.76103193,22.9845,0,22.9845,22.19148664,7.293988929,23.35945962
13/08/2020 16:00,19,0,19,19,0,19,0,0,0,34.06237354,4.95076277,34.42027518,19,0,19,15.06237354,4.95076277,15.85513005
13/08/2020 16:30,19.0255,0,19.0255,19.0255,0,19.0255,0,0,0,31.57957458,4.126324771,31.84801543,19.0255,0,19.0255,12.55407458,4.126324771,13.21481535
13/08/2020 17:00,10.394,0,10.394,10.394,0,10.394,0,0,0,15.65442505,1.729018101,15.74961991,10.394,0,10.394,5.260425052,1.729018101,5.537289529
13/08/2020 17:30,6.0835,0,6.0835,6.0835,0,6.0835,0,0,0,18.4409965,4.061712679,18.88300457,6.0835,0,6.0835,12.3574965,4.061712679,13.00789105
13/08/2020 18:00,4.83,0,4.83,4.83,0,4.83,0,0,0,19.11624587,4.695661941,19.68451415,4.83,0,4.83,14.28624587,4.695661941,15.03815355
13/08/2020 18:30,4.3605,0,4.3605,4.3605,0,4.3605,0,0,0,19.13596726,4.856461235,19.74260517,4.3605,0,4.3605,14.77546726,4.856461235,15.55312343
13/08/2020 19:00,2.814,0,2.814,2.814,0,2.814,0,0,0,19.08663958,5.348557978,19.82187889,2.814,0,2.814,16.27263958,5.348557978,17.12909429
13/08/2020 19:30,2.445,0,2.445,2.445,0,2.445,0,0,0,18.69829042,5.342198218,19.44646874,2.445,0,2.445,16.25329042,5.342198218,17.10872676
13/08/2020 20:00,1.8905,0,1.8905,1.8905,0,1.8905,0,0,0,18.690124,5.521769383,19.48873193,1.8905,0,1.8905,16.799624,5.521769383,17.68381474
13/08/2020 20:30,1.312,0,1.312,1.312,0,1.312,0,0,0,18.61829965,5.688305614,19.46786846,1.312,0,1.312,17.30629965,5.688305614,18.21715752
13/08/2020 21:00,1.199,0,1.199,1.199,0,1.199,0,0,0,17.8940222,5.487388432,18.7165024,1.199,0,1.199,16.6950222,5.487388432,17.57370758
13/08/2020 21:30,1.1925,0,1.1925,1.1925,0,1.1925,0,0,0,17.8875222,5.487388432,18.71028814,1.1925,0,1.1925,16.6950222,5.487388432,17.57370758
13/08/2020 22:00,1.1925,0,1.1925,1.1925,0,1.1925,0,0,0,16.67653612,5.089356556,17.43583686,1.1925,0,1.1925,15.48403612,5.089356556,16.29898539
13/08/2020 22:30,1.1915,0,1.1915,1.1915,0,1.1915,0,0,0,15.68043219,4.762281712,16.38765635,1.1915,0,1.1915,14.48893219,4.762281712,15.25150757
13/08/2020 23:00,1.199,0,1.199,1.199,0,1.199,0,0,0,14.46258776,4.359530475,15.10536166,1.199,0,1.199,13.26358776,4.359530475,13.96167133
13/08/2020 23:30,1.1945,0,1.1945,1.1945,0,1.1945,0,0,0,13.4100315,4.01505104,13.99819916,1.1945,0,1.1945,12.2155315,4.01505104,12.85845421
