Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/08/2020 00:00,1.197,0,1.197,1.197,0,1.197,0,0,0,12.2127733,3.62070959,12.73818549,1.197,0,1.197,11.0157733,3.62070959,11.59555084
14/08/2020 00:30,1.195,0,1.195,1.195,0,1.195,0,0,0,11.50874461,3.389963917,11.99762717,1.195,0,1.195,10.31374461,3.389963917,10.85657327
14/08/2020 01:00,1.202,0,1.202,1.202,0,1.202,0,0,0,10.98585284,3.215796915,11.44684727,1.202,0,1.202,9.783852838,3.215796915,10.29879246
14/08/2020 01:30,1.2085,0,1.2085,1.2085,0,1.2085,0,0,0,11.1210937,3.25811199,11.58852962,1.2085,0,1.2085,9.912593698,3.25811199,10.43430916
14/08/2020 02:00,1.2105,0,1.2105,1.2105,0,1.2105,0,0,0,10.90578231,3.18668519,11.36182425,1.2105,0,1.2105,9.695282307,3.18668519,10.20556032
14/08/2020 02:30,1.202,0,1.202,1.202,0,1.202,0,0,0,10.82856345,3.164098394,11.28136982,1.202,0,1.202,9.626563451,3.164098394,10.13322469
14/08/2020 03:00,1.206,0,1.206,1.206,0,1.206,0,0,0,10.4673516,3.044059064,10.90099744,1.206,0,1.206,9.261351601,3.044059064,9.748791159
14/08/2020 03:30,1.2165,0,1.2165,1.2165,0,1.2165,0,0,0,10.30798046,2.988225119,10.7323786,1.2165,0,1.2165,9.091480458,2.988225119,9.56997943
14/08/2020 04:00,1.208,0,1.208,1.208,0,1.208,0,0,0,10.34795833,3.004159024,10.7752129,1.208,0,1.208,9.139958326,3.004159024,9.621008764
14/08/2020 04:30,1.203,0,1.203,1.203,0,1.203,0,0,0,10.45161221,3.039871829,10.8847149,1.203,0,1.203,9.248612212,3.039871829,9.735381275
14/08/2020 05:00,1.2225,0,1.2225,1.2225,0,1.2225,0,0,0,10.40957557,3.019645714,10.8387049,1.2225,0,1.2225,9.187075573,3.019645714,9.670605866
14/08/2020 05:30,1.198,0,1.198,1.198,0,1.198,0,0,0,10.76146413,3.14335865,11.21114686,1.198,0,1.198,9.56346413,3.14335865,10.06680435
14/08/2020 06:00,1.2055,0,1.2055,1.2055,0,1.2055,0,0,0,11.03758833,3.231651155,11.50095324,1.2055,0,1.2055,9.832088332,3.231651155,10.34956666
14/08/2020 06:30,1.1975,0,1.1975,1.1975,0,1.1975,0,0,0,13.14727285,3.927700395,13.721429,1.1975,0,1.1975,11.94977285,3.927700395,12.57870826
14/08/2020 07:00,1.235,0,1.235,1.235,0,1.235,0,0,0,14.24608731,4.276537589,14.87413115,1.235,0,1.235,13.01108731,4.276537589,13.69588138
14/08/2020 07:30,1.347,0,1.347,1.347,0,1.347,0,0,0,15.49356706,4.649751735,16.17624219,1.347,0,1.347,14.14656706,4.649751735,14.89112322
14/08/2020 08:00,1.797,0,1.797,1.797,0,1.797,0,0,0,15.27121386,4.428759926,15.9004367,1.797,0,1.797,13.47421386,4.428759926,14.18338301
14/08/2020 08:30,2.49,0,2.49,2.49,0,2.49,0,0,0,16.63957626,4.65074081,17.277294,2.49,0,2.49,14.14957626,4.65074081,14.8942908
14/08/2020 09:00,2.915,0,2.915,2.915,0,2.915,0,0,0,17.72588652,4.868102983,18.38220552,2.915,0,2.915,14.81088652,4.868102983,15.59040686
14/08/2020 09:30,3.0315,0,3.0315,3.0315,0,3.0315,0,0,0,17.52227048,4.76288593,18.15805731,3.0315,0,3.0315,14.49077048,4.76288593,15.25344262
14/08/2020 10:00,3.896,0,3.896,3.896,0,3.896,0,0,0,17.16796787,4.362284882,17.71351603,3.896,0,3.896,13.27196787,4.362284882,13.97049249
14/08/2020 10:30,4.9025,0,4.9025,4.9025,0,4.9025,0,0,0,16.90430982,3.944804121,17.35848985,4.9025,0,4.9025,12.00180982,3.944804121,12.63348402
14/08/2020 11:00,5.6245,0,5.6245,5.6245,0,5.6245,0,0,0,16.40876169,3.544615404,16.78724988,5.6245,0,5.6245,10.78426169,3.544615404,11.35185441
14/08/2020 11:30,7.0845,0,7.0845,7.0845,0,7.0845,0,0,0,15.50978173,2.769256186,15.75506614,7.0845,0,7.0845,8.42528173,2.769256186,8.868717611
14/08/2020 12:00,9.398,0,9.398,9.398,0,9.398,0,0,0,14.46528085,1.665534673,14.56085011,9.398,0,9.398,5.067280854,1.665534673,5.333979846
14/08/2020 12:30,7.458,0,7.458,7.458,0,7.458,0,0,0,13.3335461,1.931198614,13.4726753,7.458,0,7.458,5.875546104,1.931198614,6.184785373
14/08/2020 13:00,5.858,0,5.858,5.858,0,5.858,0,0,0,12.68806439,2.244933603,12.88513504,5.858,0,5.858,6.830064391,2.244933603,7.189541465
14/08/2020 13:30,6.6315,0,6.6315,6.6315,0,6.6315,0,0,0,12.10306206,1.798415481,12.23594743,6.6315,0,6.6315,5.471562063,1.798415481,5.759539014
14/08/2020 14:00,8.2715,0,8.2715,8.2715,0,8.2715,0,0,0,12.57165263,1.41339182,12.65085477,8.2715,0,8.2715,4.300152633,1.41339182,4.526476455
14/08/2020 14:30,10.824,0,10.824,10.824,0,10.824,0,0,0,14.42347206,1.183089252,14.47191232,10.824,0,10.824,3.599472055,1.183089252,3.788917953
14/08/2020 15:00,9.73,0,9.73,9.73,0,9.73,0,0,0,13.90101785,1.370947271,13.9684571,9.73,0,9.73,4.171017853,1.370947271,4.390545108
14/08/2020 15:30,7.3155,0,7.3155,7.3155,0,7.3155,0,0,0,13.58677312,2.061267794,13.74224249,7.3155,0,7.3155,6.271273122,2.061267794,6.601340128
14/08/2020 16:00,6.82,0,6.82,6.82,0,6.82,0,0,0,13.82803789,2.303430662,14.01857427,6.82,0,6.82,7.008037886,2.303430662,7.376881985
14/08/2020 16:30,6.9095,0,6.9095,6.9095,0,6.9095,0,0,0,14.89363689,2.624258888,15.12306696,6.9095,0,6.9095,7.984136885,2.624258888,8.404354616
14/08/2020 17:00,6.842,0,6.842,6.842,0,6.842,0,0,0,16.64210691,3.221139369,16.95097228,6.842,0,6.842,9.800106906,3.221139369,10.31590201
14/08/2020 17:30,4.45,0,4.45,4.45,0,4.45,0,0,0,19.10328285,4.816301163,19.70107034,4.45,0,4.45,14.65328285,4.816301163,15.42450827
14/08/2020 18:00,3.536,0,3.536,3.536,0,3.536,0,0,0,20.02094436,5.418339187,20.74118156,3.536,0,3.536,16.48494436,5.418339187,17.35257301
14/08/2020 18:30,3.0245,0,3.0245,3.0245,0,3.0245,0,0,0,20.99735823,5.907392826,21.8125272,3.0245,0,3.0245,17.97285823,5.907392826,18.91879814
14/08/2020 19:00,2.7325,0,2.7325,2.7325,0,2.7325,0,0,0,20.99079168,6.001210262,21.83180844,2.7325,0,2.7325,18.25829168,6.001210262,19.2192544
14/08/2020 19:30,2.0585,0,2.0585,2.0585,0,2.0585,0,0,0,20.59900432,6.093969072,21.48151387,2.0585,0,2.0585,18.54050432,6.093969072,19.51632034
14/08/2020 20:00,1.658,0,1.658,1.658,0,1.658,0,0,0,19.8672249,5.985082794,20.74916484,1.658,0,1.658,18.2092249,5.985082794,19.16760516
14/08/2020 20:30,1.501,0,1.501,1.501,0,1.501,0,0,0,18.96817183,5.741181744,19.81798957,1.501,0,1.501,17.46717183,5.741181744,18.38649667
14/08/2020 21:00,1.2425,0,1.2425,1.2425,0,1.2425,0,0,0,18.72009377,5.74460727,19.58168592,1.2425,0,1.2425,17.47759377,5.74460727,18.39746713
14/08/2020 21:30,1.2245,0,1.2245,1.2245,0,1.2245,0,0,0,17.63263039,5.393091656,18.43895583,1.2245,0,1.2245,16.40813039,5.393091656,17.2717162
14/08/2020 22:00,1.227,0,1.227,1.227,0,1.227,0,0,0,16.7032826,5.086808098,17.46067771,1.227,0,1.227,15.4762826,5.086808098,16.29082379
14/08/2020 22:30,1.1925,0,1.1925,1.1925,0,1.1925,0,0,0,15.95648335,4.852686655,16.67806729,1.1925,0,1.1925,14.76398335,4.852686655,15.5410351
14/08/2020 23:00,1.1605,0,1.1605,1.1605,0,1.1605,0,0,0,14.7166121,4.455678575,15.37633712,1.1605,0,1.1605,13.5561121,4.455678575,14.26959168
14/08/2020 23:30,1.1315,0,1.1315,1.1315,0,1.1315,0,0,0,13.1788318,3.959766474,13.76086328,1.1315,0,1.1315,12.0473318,3.959766474,12.6814019
15/08/2020 00:00,1.1255,0,1.1255,1.1255,0,1.1255,0,0,0,12.08819246,3.60326276,12.61379797,1.1255,0,1.1255,10.96269246,3.60326276,11.53967627
15/08/2020 00:30,1.114,0,1.114,1.114,0,1.114,0,0,0,11.5076377,3.416223508,12.00401218,1.114,0,1.114,10.3936377,3.416223508,10.94067127
15/08/2020 01:00,1.122,0,1.122,1.122,0,1.122,0,0,0,11.06301026,3.267452062,11.53544273,1.122,0,1.122,9.941010261,3.267452062,10.46422133
15/08/2020 01:30,1.124,0,1.124,1.124,0,1.124,0,0,0,11.04187361,3.259847414,11.51301776,1.124,0,1.124,9.917873613,3.259847414,10.43986696
15/08/2020 02:00,1.15,0,1.15,1.15,0,1.15,0,0,0,10.81547008,3.176886383,11.27239992,1.15,0,1.15,9.665470076,3.176886383,10.17417903
15/08/2020 02:30,1.116,0,1.116,1.116,0,1.116,0,0,0,10.69033923,3.146933121,11.14390151,1.116,0,1.116,9.574339227,3.146933121,10.07825182
15/08/2020 03:00,1.0885,0,1.0885,1.0885,0,1.0885,0,0,0,10.36824376,3.050104275,10.80757211,1.0885,0,1.0885,9.279743764,3.050104275,9.76815133
15/08/2020 03:30,1.093,0,1.093,1.093,0,1.093,0,0,0,10.15319687,2.9779427,10.58090494,1.093,0,1.093,9.060196867,2.9779427,9.537049334
15/08/2020 04:00,1.1145,0,1.1145,1.1145,0,1.1145,0,0,0,10.10745793,2.955842329,10.53079815,1.1145,0,1.1145,8.992957927,2.955842329,9.466271502
15/08/2020 04:30,1.1225,0,1.1225,1.1225,0,1.1225,0,0,0,10.17663569,2.975950489,10.60283902,1.1225,0,1.1225,9.054135694,2.975950489,9.530669151
15/08/2020 05:00,1.0865,0,1.0865,1.0865,0,1.0865,0,0,0,10.07724398,2.955114639,10.50159744,1.0865,0,1.0865,8.990743976,2.955114639,9.463941028
15/08/2020 05:30,1.0955,0,1.0955,1.0955,0,1.0955,0,0,0,10.4066585,3.060429799,10.84733938,1.0955,0,1.0955,9.311158498,3.060429799,9.801219471
15/08/2020 06:00,1.1155,0,1.1155,1.1155,0,1.1155,0,0,0,10.65398261,3.13514762,11.10569655,1.1155,0,1.1155,9.538482606,3.13514762,10.04050801
15/08/2020 06:30,1.149,0,1.149,1.149,0,1.149,0,0,0,11.20194023,3.304241665,11.67910433,1.149,0,1.149,10.05294023,3.304241665,10.58204235
15/08/2020 07:00,1.114,0,1.114,1.114,0,1.114,0,0,0,11.97692712,3.570471479,12.4978018,1.114,0,1.114,10.86292712,3.570471479,11.43466012
15/08/2020 07:30,1.295,0,1.295,1.295,0,1.295,0,0,0,13.02852705,3.856623839,13.58734943,1.295,0,1.295,11.73352705,3.856623839,12.3510811
15/08/2020 08:00,1.895,0,1.895,1.895,0,1.895,0,0,0,13.90101197,3.9461853,14.45027723,1.895,0,1.895,12.00601197,3.9461853,12.63790733
15/08/2020 08:30,1.845,0,1.845,1.845,0,1.845,0,0,0,15.27616433,4.414610228,15.90125718,1.845,0,1.845,13.43116433,4.414610228,14.13806771
15/08/2020 09:00,2.2525,0,2.2525,2.2525,0,2.2525,0,0,0,16.2518567,4.60136603,16.8906902,2.2525,0,2.2525,13.9993567,4.60136603,14.73616495
15/08/2020 09:30,2.8965,0,2.8965,2.8965,0,2.8965,0,0,0,16.58064459,4.497760821,17.1798611,2.8965,0,2.8965,13.68414459,4.497760821,14.40436273
15/08/2020 10:00,4.6855,0,4.6855,4.6855,0,4.6855,0,0,0,16.32275022,3.824979177,16.76492292,4.6855,0,4.6855,11.63725022,3.824979177,12.24973708
15/08/2020 10:30,6.076,0,6.076,6.076,0,6.076,0,0,0,15.2809226,3.025511747,15.57755811,6.076,0,6.076,9.204922598,3.025511747,9.689392209
15/08/2020 11:00,7.8955,0,7.8955,7.8955,0,7.8955,0,0,0,14.3283313,2.114369398,14.48349528,7.8955,0,7.8955,6.432831295,2.114369398,6.771401363
15/08/2020 11:30,6.9065,0,6.9065,6.9065,0,6.9065,0,0,0,14.40144117,2.463468031,14.61061882,6.9065,0,6.9065,7.494941166,2.463468031,7.889411754
15/08/2020 12:00,5.886,0,5.886,5.886,0,5.886,0,0,0,14.70342743,2.898148245,14.98632848,5.886,0,5.886,8.81742743,2.898148245,9.281502557
15/08/2020 12:30,9.164,0,9.164,9.164,0,9.164,0,0,0,13.88543165,1.551859538,13.97188177,9.164,0,9.164,4.721431652,1.551859538,4.969928054
15/08/2020 13:00,12.677,0,12.677,12.677,0,12.677,0,0,0,14.6480573,0.647855206,14.662377,12.677,0,12.677,1.971057304,0.647855206,2.074797162
15/08/2020 13:30,16.224,0,16.224,16.224,0,16.224,0,0,0,23.36986261,2.348731457,23.48759285,16.224,0,16.224,7.145862607,2.348731457,7.521960639
15/08/2020 14:00,16.9105,0,16.9105,16.9105,0,16.9105,0,0,0,28.01224666,3.648967665,28.2489102,16.9105,0,16.9105,11.10174666,3.648967665,11.68604911
15/08/2020 14:30,19.065,0,19.065,19.065,0,19.065,0,0,0,32.49701963,4.414891353,32.79554163,19.065,0,19.065,13.43201963,4.414891353,14.13896803
15/08/2020 15:00,15.5035,0,15.5035,15.5035,0,15.5035,0,0,0,27.7674452,4.030963853,28.05850463,15.5035,0,15.5035,12.2639452,4.030963853,12.909416
15/08/2020 15:30,14.711,0,14.711,14.711,0,14.711,0,0,0,24.33391154,3.16289807,24.53860581,14.711,0,14.711,9.622911543,3.16289807,10.12938057
15/08/2020 16:00,15.933,0,15.933,15.933,0,15.933,0,0,0,26.05663363,3.32747746,26.26823676,15.933,0,15.933,10.12363363,3.32747746,10.65645645
15/08/2020 16:30,11.238,0,11.238,11.238,0,11.238,0,0,0,14.82539479,1.179119648,14.8722108,11.238,0,11.238,3.587394794,1.179119648,3.776205046
15/08/2020 17:00,10.775,0,10.775,10.775,0,10.775,0,0,0,12.29794135,0.500566616,12.30812449,10.775,0,10.775,1.522941353,0.500566616,1.603096161
15/08/2020 17:30,9.8385,0,9.8385,9.8385,0,9.8385,0,0,0,13.64907978,1.252477004,13.70642468,9.8385,0,9.8385,3.810579777,1.252477004,4.011136607
15/08/2020 18:00,8.4485,0,8.4485,8.4485,0,8.4485,0,0,0,13.18078519,1.555426924,13.27224364,8.4485,0,8.4485,4.732285193,1.555426924,4.981352835
15/08/2020 18:30,5.2525,0,5.2525,5.2525,0,5.2525,0,0,0,16.38213421,3.65813386,16.78559694,5.2525,0,5.2525,11.12963421,3.65813386,11.71540443
15/08/2020 19:00,3.31,0,3.31,3.31,0,3.31,0,0,0,16.86664243,4.455852886,17.44529311,3.31,0,3.31,13.55664243,4.455852886,14.27014992
15/08/2020 19:30,2.5985,0,2.5985,2.5985,0,2.5985,0,0,0,17.24458928,4.81393675,17.9039059,2.5985,0,2.5985,14.64608928,4.81393675,15.41693609
15/08/2020 20:00,2.031,0,2.031,2.031,0,2.031,0,0,0,16.95928004,4.906688367,17.65482286,2.031,0,2.031,14.92828004,4.906688367,15.71397899
15/08/2020 20:30,1.4015,0,1.4015,1.4015,0,1.4015,0,0,0,16.87228368,5.085000689,17.62189514,1.4015,0,1.4015,15.47078368,5.085000689,16.28503545
15/08/2020 21:00,1.273,0,1.273,1.273,0,1.273,0,0,0,16.75761334,5.08954628,17.51345443,1.273,0,1.273,15.48461334,5.08954628,16.29959299
15/08/2020 21:30,1.3165,0,1.3165,1.3165,0,1.3165,0,0,0,16.63153476,5.033808495,17.3766273,1.3165,0,1.3165,15.31503476,5.033808495,16.12108922
15/08/2020 22:00,1.3285,0,1.3285,1.3285,0,1.3285,0,0,0,15.78587512,4.751909406,16.4855845,1.3285,0,1.3285,14.45737512,4.751909406,15.2182896
15/08/2020 22:30,1.3495,0,1.3495,1.3495,0,1.3495,0,0,0,15.01048869,4.490149845,15.66768063,1.3495,0,1.3495,13.66098869,4.490149845,14.3799881
15/08/2020 23:00,1.3835,0,1.3835,1.3835,0,1.3835,0,0,0,13.88489589,4.10901012,14.4801346,1.3835,0,1.3835,12.50139589,4.10901012,13.15936409
15/08/2020 23:30,1.1915,0,1.1915,1.1915,0,1.1915,0,0,0,12.96093715,3.868426917,13.52592394,1.1915,0,1.1915,11.76943715,3.868426917,12.38888121
16/08/2020 00:00,1.1815,0,1.1815,1.1815,0,1.1815,0,0,0,12.04025706,3.569100847,12.55811574,1.1815,0,1.1815,10.85875706,3.569100847,11.43027059
16/08/2020 00:30,1.1965,0,1.1965,1.1965,0,1.1965,0,0,0,11.4933164,3.384399884,11.98125555,1.1965,0,1.1965,10.2968164,3.384399884,10.8387541
16/08/2020 01:00,1.224,0,1.224,1.224,0,1.224,0,0,0,10.94155806,3.194006874,11.39821796,1.224,0,1.224,9.717558057,3.194006874,10.22900848
16/08/2020 01:30,1.201,0,1.201,1.201,0,1.201,0,0,0,10.93646744,3.199893406,11.39498302,1.201,0,1.201,9.735467445,3.199893406,10.24786047
16/08/2020 02:00,1.176,0,1.176,1.176,0,1.176,0,0,0,10.70681153,3.132626258,11.15567839,1.176,0,1.176,9.530811526,3.132626258,10.03243319
16/08/2020 02:30,1.1795,0,1.1795,1.1795,0,1.1795,0,0,0,10.51301241,3.067777173,10.95146961,1.1795,0,1.1795,9.333512406,3.067777173,9.824749901
16/08/2020 03:00,1.1915,0,1.1915,1.1915,0,1.1915,0,0,0,10.12885395,2.937566186,10.54623049,1.1915,0,1.1915,8.937353952,2.937566186,9.407741002
16/08/2020 03:30,1.2165,0,1.2165,1.2165,0,1.2165,0,0,0,9.982077051,2.881105849,10.38954442,1.2165,0,1.2165,8.765577051,2.881105849,9.226923212
16/08/2020 04:00,1.7355,0,1.7355,1.7355,0,1.7355,0,0,0,9.722389885,2.625163755,10.0705685,1.7355,0,1.7355,7.986889885,2.625163755,8.40725251
16/08/2020 04:30,1.4515,0,1.4515,1.4515,0,1.4515,0,0,0,9.745513462,2.726110393,10.11962008,1.4515,0,1.4515,8.294013462,2.726110393,8.730540486
16/08/2020 05:00,1.211,0,1.211,1.211,0,1.211,0,0,0,9.75732436,2.809040975,10.15362447,1.211,0,1.211,8.54632436,2.809040975,8.996130906
16/08/2020 05:30,1.1655,0,1.1655,1.1655,0,1.1655,0,0,0,10.0488176,2.919805295,10.4644158,1.1655,0,1.1655,8.883317595,2.919805295,9.350860627
16/08/2020 06:00,1.1705,0,1.1705,1.1705,0,1.1705,0,0,0,10.21991737,2.974399651,10.64395436,1.1705,0,1.1705,9.049417371,2.974399651,9.525702496
16/08/2020 06:30,1.1865,0,1.1865,1.1865,0,1.1865,0,0,0,10.63097699,3.10424947,11.07492829,1.1865,0,1.1865,9.444476994,3.10424947,9.941554731
16/08/2020 07:00,1.331,0,1.331,1.331,0,1.331,0,0,0,10.98111936,3.171840847,11.43002873,1.331,0,1.331,9.65011936,3.171840847,10.15802038
16/08/2020 07:30,1.618,0,1.618,1.618,0,1.618,0,0,0,11.66519926,3.3023547,12.12363066,1.618,0,1.618,10.04719926,3.3023547,10.57599923
16/08/2020 08:00,2.2305,0,2.2305,2.2305,0,2.2305,0,0,0,12.23601776,3.288654651,12.67025572,2.2305,0,2.2305,10.00551776,3.288654651,10.53212395
16/08/2020 08:30,4.3345,0,4.3345,4.3345,0,4.3345,0,0,0,12.32120872,2.625104209,12.59775204,4.3345,0,4.3345,7.986708721,2.625104209,8.407061812
16/08/2020 09:00,7.7945,0,7.7945,7.7945,0,7.7945,0,0,0,11.21328308,1.123699657,11.26944623,7.7945,0,7.7945,3.418783077,1.123699657,3.598719029
16/08/2020 09:30,5.826,0,5.826,5.826,0,5.826,0,0,0,13.65371152,2.572844358,13.89400469,5.826,0,5.826,7.827711523,2.572844358,8.23969634
16/08/2020 10:00,6.095,0,6.095,6.095,0,6.095,0,0,0,13.39073645,2.397992608,13.60375651,6.095,0,6.095,7.295736453,2.397992608,7.679722582
16/08/2020 10:30,8.46,0,8.46,8.46,0,8.46,0,0,0,12.37138784,1.285611011,12.43800758,8.46,0,8.46,3.911387836,1.285611011,4.117250354
16/08/2020 11:00,10.3575,0,10.3575,10.3575,0,10.3575,0,0,0,12.23262899,0.616325093,12.24814551,10.3575,0,10.3575,1.875128986,0.616325093,1.973819986
16/08/2020 11:30,8.5495,0,8.5495,8.5495,0,8.5495,0,0,0,12.33264259,1.243458835,12.39517096,8.5495,0,8.5495,3.783142585,1.243458835,3.982255353
16/08/2020 12:00,8.5795,0,8.5795,8.5795,0,8.5795,0,0,0,12.36605903,1.244581766,12.42853168,8.5795,0,8.5795,3.78655903,1.244581766,3.98585161
16/08/2020 12:30,9.116,0,9.116,9.116,0,9.116,0,0,0,11.98934182,0.944421786,12.02648119,9.116,0,9.116,2.873341823,0.944421786,3.02457034
16/08/2020 13:00,10.474,0,10.474,10.474,0,10.474,0,0,0,12.96335755,0.818212258,12.98915356,10.474,0,10.474,2.489357547,0.818212258,2.620376366
16/08/2020 13:30,10.743,0,10.743,10.743,0,10.743,0,0,0,13.02349882,0.749563715,13.04505145,10.743,0,10.743,2.280498824,0.749563715,2.400525078
16/08/2020 14:00,11.331,0,11.331,11.331,0,11.331,0,0,0,14.40626942,1.010792179,14.44168617,11.331,0,11.331,3.075269424,1.010792179,3.23712571
16/08/2020 14:30,9.691,0,9.691,9.691,0,9.691,0,0,0,12.13770917,0.804194415,12.1643213,9.691,0,9.691,2.446709174,0.804194415,2.575483341
16/08/2020 15:00,8.9895,0,8.9895,8.9895,0,8.9895,0,0,0,10.85314853,0.612551649,10.87042099,8.9895,0,8.9895,1.863648529,0.612551649,1.961735294
16/08/2020 15:30,8.842,0,8.842,8.842,0,8.842,0,0,0,11.25272125,0.792365755,11.28058416,8.842,0,8.842,2.410721245,0.792365755,2.537601311
16/08/2020 16:00,8.333,0,8.333,8.333,0,8.333,0,0,0,11.54582594,1.056004818,11.59401754,8.333,0,8.333,3.212825938,1.056004818,3.38192204
16/08/2020 16:30,8.199,0,8.199,8.199,0,8.199,0,0,0,12.72035024,1.486095959,12.80686501,8.199,0,8.199,4.521350243,1.486095959,4.759316045
16/08/2020 17:00,10.141,0,10.141,10.141,0,10.141,0,0,0,12.37370382,0.733854256,12.39544627,10.141,0,10.141,2.232703817,0.733854256,2.350214545
16/08/2020 17:30,7.2865,0,7.2865,7.2865,0,7.2865,0,0,0,15.6789789,2.758474416,15.91978519,7.2865,0,7.2865,8.392478896,2.758474416,8.834188312
16/08/2020 18:00,5.796,0,5.796,5.796,0,5.796,0,0,0,17.46327209,3.834846886,17.87937143,5.796,0,5.796,11.66727209,3.834846886,12.28133904
16/08/2020 18:30,3.9585,0,3.9585,3.9585,0,3.9585,0,0,0,18.84836261,4.894061168,19.47338203,3.9585,0,3.9585,14.88986261,4.894061168,15.67353959
16/08/2020 19:00,3.102,0,3.102,3.102,0,3.102,0,0,0,18.42416597,5.03615241,19.10007127,3.102,0,3.102,15.32216597,5.03615241,16.12859575
16/08/2020 19:30,2.389,0,2.389,2.389,0,2.389,0,0,0,18.07460797,5.15561002,18.79552521,2.389,0,2.389,15.68560797,5.15561002,16.51116629
16/08/2020 20:00,1.6015,0,1.6015,1.6015,0,1.6015,0,0,0,17.75544846,5.309546094,18.53232931,1.6015,0,1.6015,16.15394846,5.309546094,17.00415627
16/08/2020 20:30,1.177,0,1.177,1.177,0,1.177,0,0,0,17.56627027,5.386892632,18.37368943,1.177,0,1.177,16.38927027,5.386892632,17.25186344
16/08/2020 21:00,1.1685,0,1.1685,1.1685,0,1.1685,0,0,0,17.28644194,5.297711322,18.08001162,1.1685,0,1.1685,16.11794194,5.297711322,16.96625467
16/08/2020 21:30,1.163,0,1.163,1.163,0,1.163,0,0,0,16.9479139,5.188250301,17.72426943,1.163,0,1.163,15.7849139,5.188250301,16.61569884
16/08/2020 22:00,1.148,0,1.148,1.148,0,1.148,0,0,0,15.64052717,4.763463323,16.3498218,1.148,0,1.148,14.49252717,4.763463323,15.25529175
16/08/2020 22:30,1.1445,0,1.1445,1.1445,0,1.1445,0,0,0,14.75472925,4.473466022,15.41797436,1.1445,0,1.1445,13.61022925,4.473466022,14.3265571
16/08/2020 23:00,1.1465,0,1.1465,1.1465,0,1.1465,0,0,0,13.56108533,4.080476869,14.16168516,1.1465,0,1.1465,12.41458533,4.080476869,13.06798455
16/08/2020 23:30,1.144,0,1.144,1.144,0,1.144,0,0,0,12.42978856,3.709459315,12.97149691,1.144,0,1.144,11.28578856,3.709459315,11.87977743
17/08/2020 00:00,1.1435,0,1.1435,1.1435,0,1.1435,0,0,0,11.53640679,3.41598327,12.03152623,1.1435,0,1.1435,10.39290679,3.41598327,10.93990189
17/08/2020 00:30,1.1425,0,1.1425,1.1425,0,1.1425,0,0,0,11.12906121,3.282423933,11.60303022,1.1425,0,1.1425,9.986561205,3.282423933,10.51216969
17/08/2020 01:00,1.144,0,1.144,1.144,0,1.144,0,0,0,10.6229674,3.115585918,11.0704251,1.144,0,1.144,9.4789674,3.115585918,9.977860421
17/08/2020 01:30,1.1405,0,1.1405,1.1405,0,1.1405,0,0,0,10.78739346,3.170780544,11.24374079,1.1405,0,1.1405,9.646893458,3.170780544,10.15462469
17/08/2020 02:00,1.1415,0,1.1415,1.1415,0,1.1415,0,0,0,10.60441194,3.110308743,11.05113447,1.1415,0,1.1415,9.462911938,3.110308743,9.960959935
17/08/2020 02:30,1.1415,0,1.1415,1.1415,0,1.1415,0,0,0,10.50637498,3.078085553,10.94799186,1.1415,0,1.1415,9.364874979,3.078085553,9.857763136
17/08/2020 03:00,1.14,0,1.14,1.14,0,1.14,0,0,0,10.19883444,2.97749489,10.62457998,1.14,0,1.14,9.058834436,2.97749489,9.535615195
17/08/2020 03:30,1.142,0,1.142,1.142,0,1.142,0,0,0,11.13009608,3.282928422,11.60416553,1.142,0,1.142,9.988096079,3.282928422,10.51378535
17/08/2020 04:00,1.1415,0,1.1415,1.1415,0,1.1415,0,0,0,11.23604605,3.317916836,11.71568619,1.1415,0,1.1415,10.09454605,3.317916836,10.62583795
17/08/2020 04:30,1.1425,0,1.1425,1.1425,0,1.1425,0,0,0,11.38396171,3.366205678,11.87122255,1.1425,0,1.1425,10.24146171,3.366205678,10.78048601
17/08/2020 05:00,1.145,0,1.145,1.145,0,1.145,0,0,0,11.38646171,3.366205678,11.87361996,1.145,0,1.145,10.24146171,3.366205678,10.78048601
17/08/2020 05:30,1.1415,0,1.1415,1.1415,0,1.1415,0,0,0,11.72208366,3.477669673,12.22707781,1.1415,0,1.1415,10.58058366,3.477669673,11.13745649
17/08/2020 06:00,1.1425,0,1.1425,1.1425,0,1.1425,0,0,0,12.01931026,3.575034647,12.53972455,1.1425,0,1.1425,10.87681026,3.575034647,11.44927396
17/08/2020 06:30,1.188,0,1.188,1.188,0,1.188,0,0,0,13.13376223,3.92638217,13.70810663,1.188,0,1.188,11.94576223,3.92638217,12.57448656
17/08/2020 07:00,1.9215,0,1.9215,1.9215,0,1.9215,0,0,0,13.47782971,3.798381891,14.00284252,1.9215,0,1.9215,11.55632971,3.798381891,12.16455759
17/08/2020 07:30,2.4255,0,2.4255,2.4255,0,2.4255,0,0,0,14.61903729,4.007821892,15.15845927,2.4255,0,2.4255,12.19353729,4.007821892,12.83530241
17/08/2020 08:00,3.8155,0,3.8155,3.8155,0,3.8155,0,0,0,14.89558005,3.641846197,15.33431931,3.8155,0,3.8155,11.08008005,3.641846197,11.66324216
17/08/2020 08:30,5.3545,0,5.3545,5.3545,0,5.3545,0,0,0,15.46696219,3.323805585,15.82006962,5.3545,0,5.3545,10.11246219,3.323805585,10.64469704
17/08/2020 09:00,7.3265,0,7.3265,7.3265,0,7.3265,0,0,0,15.10690538,2.55729558,15.32182596,7.3265,0,7.3265,7.780405379,2.55729558,8.189900399
17/08/2020 09:30,9.4975,0,9.4975,9.4975,0,9.4975,0,0,0,13.72025683,1.387953051,13.79028141,9.4975,0,9.4975,4.222756834,1.387953051,4.445007194
17/08/2020 10:00,7.2595,0,7.2595,7.2595,0,7.2595,0,0,0,14.45729954,2.3658023,14.64959148,7.2595,0,7.2595,7.197799537,2.3658023,7.576631091
17/08/2020 10:30,9.97,0,9.97,9.97,0,9.97,0,0,0,13.24610395,1.076803297,13.28979967,9.97,0,9.97,3.276103954,1.076803297,3.448530478
17/08/2020 11:00,10.2475,0,10.2475,10.2475,0,10.2475,0,0,0,13.1914406,0.967626483,13.22688195,10.2475,0,10.2475,2.943940604,0.967626483,3.098884846
17/08/2020 11:30,8.872,0,8.872,8.872,0,8.872,0,0,0,13.29727515,1.454517603,13.37658955,8.872,0,8.872,4.425275152,1.454517603,4.65818437
17/08/2020 12:00,9.4545,0,9.4545,9.4545,0,9.4545,0,0,0,13.54684354,1.345088275,13.61345777,9.4545,0,9.4545,4.092343541,1.345088275,4.307730043
17/08/2020 12:30,6.152,0,6.152,6.152,0,6.152,0,0,0,14.68563368,2.804869749,14.95109129,6.152,0,6.152,8.533633676,2.804869749,8.982772291
17/08/2020 13:00,5.5825,0,5.5825,5.5825,0,5.5825,0,0,0,13.82023107,2.707611265,14.0829665,5.5825,0,5.5825,8.237731069,2.707611265,8.671295862
17/08/2020 13:30,6.2445,0,6.2445,6.2445,0,6.2445,0,0,0,13.12126896,2.260284652,13.31452537,6.2445,0,6.2445,6.87676896,2.260284652,7.238704168
17/08/2020 14:00,5.6905,0,5.6905,5.6905,0,5.6905,0,0,0,14.1813874,2.790819727,14.45338795,5.6905,0,5.6905,8.490887398,2.790819727,8.937776209
17/08/2020 14:30,7.7165,0,7.7165,7.7165,0,7.7165,0,0,0,13.49712513,1.899999598,13.63020122,7.7165,0,7.7165,5.78062513,1.899999598,6.084868558
17/08/2020 15:00,6.657,0,6.657,6.657,0,6.657,0,0,0,14.35208033,2.529250593,14.5732398,6.657,0,6.657,7.69508033,2.529250593,8.100084558
17/08/2020 15:30,6.4735,0,6.4735,6.4735,0,6.4735,0,0,0,15.74679887,3.047985942,16.03907395,6.4735,0,6.4735,9.273298872,3.047985942,9.761367234
17/08/2020 16:00,10.3325,0,10.3325,10.3325,0,10.3325,0,0,0,13.47154601,1.03175453,13.51099809,10.3325,0,10.3325,3.139046012,1.03175453,3.30425896
17/08/2020 16:30,10.19,0,10.19,10.19,0,10.19,0,0,0,13.55405678,1.105711994,13.59908285,10.19,0,10.19,3.364056784,1.105711994,3.541112405
17/08/2020 17:00,9.2425,0,9.2425,9.2425,0,9.2425,0,0,0,14.85127221,1.843514275,14.96525413,9.2425,0,9.2425,5.60877221,1.843514275,5.903970747
17/08/2020 17:30,5.0895,0,5.0895,5.0895,0,5.0895,0,0,0,18.56375171,4.428772365,19.08472955,5.0895,0,5.0895,13.47425171,4.428772365,14.18342285
17/08/2020 18:00,5.154,0,5.154,5.154,0,5.154,0,0,0,18.68284274,4.446715571,19.2047362,5.154,0,5.154,13.52884274,4.446715571,14.2408871
17/08/2020 18:30,4.672,0,4.672,4.672,0,4.672,0,0,0,19.40745967,4.843311375,20.00267871,4.672,0,4.672,14.73545967,4.843311375,15.51101018
17/08/2020 19:00,3.4395,0,3.4395,3.4395,0,3.4395,0,0,0,19.97932401,5.436377255,20.70573799,3.4395,0,3.4395,16.53982401,5.436377255,17.41034106
17/08/2020 19:30,3.126,0,3.126,3.126,0,3.126,0,0,0,19.23030759,5.293229928,19.94550107,3.126,0,3.126,16.10430759,5.293229928,16.95190272
17/08/2020 20:00,2.0965,0,2.0965,2.0965,0,2.0965,0,0,0,18.81129917,5.493888808,19.59713731,2.0965,0,2.0965,16.71479917,5.493888808,17.59452544
17/08/2020 20:30,1.42,0,1.42,1.42,0,1.42,0,0,0,18.63840507,5.659416062,19.47868408,1.42,0,1.42,17.21840507,5.659416062,18.12463691
17/08/2020 21:00,1.3035,0,1.3035,1.3035,0,1.3035,0,0,0,18.21229012,5.557650549,19.04140202,1.3035,0,1.3035,16.90879012,5.557650549,17.79872644
17/08/2020 21:30,1.2845,0,1.2845,1.2845,0,1.2845,0,0,0,17.86930152,5.451160646,18.6822667,1.2845,0,1.2845,16.58480152,5.451160646,17.45768581
17/08/2020 22:00,1.2785,0,1.2785,1.2785,0,1.2785,0,0,0,16.81331531,5.106046869,17.57154763,1.2785,0,1.2785,15.53481531,5.106046869,16.35243717
17/08/2020 22:30,1.3475,0,1.3475,1.3475,0,1.3475,0,0,0,15.53724576,4.663943888,16.22215702,1.3475,0,1.3475,14.18974576,4.663943888,14.93657449
17/08/2020 23:00,1.265,0,1.265,1.265,0,1.265,0,0,0,14.2185269,4.257618397,14.84229839,1.265,0,1.265,12.9535269,4.257618397,13.63529147
17/08/2020 23:30,1.2885,0,1.2885,1.2885,0,1.2885,0,0,0,12.92161357,3.823619524,13.47546524,1.2885,0,1.2885,11.63311357,3.823619524,12.2453827
18/08/2020 00:00,1.3355,0,1.3355,1.3355,0,1.3355,0,0,0,11.85078158,3.456205916,12.34448797,1.3355,0,1.3355,10.51528158,3.456205916,11.06871745
18/08/2020 00:30,1.3735,0,1.3735,1.3735,0,1.3735,0,0,0,11.50640129,3.330523592,11.97871687,1.3735,0,1.3735,10.13290129,3.330523592,10.66621188
18/08/2020 01:00,1.375,0,1.375,1.375,0,1.375,0,0,0,11.0553288,3.18177021,11.50408434,1.375,0,1.375,9.680328803,3.18177021,10.18981979
18/08/2020 01:30,1.3155,0,1.3155,1.3155,0,1.3155,0,0,0,11.18883676,3.245208857,11.64995487,1.3155,0,1.3155,9.873336758,3.245208857,10.39298606
18/08/2020 02:00,1.2325,0,1.2325,1.2325,0,1.2325,0,0,0,11.10583676,3.245208857,11.5702632,1.2325,0,1.2325,9.873336758,3.245208857,10.39298606
18/08/2020 02:30,1.2255,0,1.2255,1.2255,0,1.2255,0,0,0,10.90084342,3.180131595,11.35524655,1.2255,0,1.2255,9.675343423,3.180131595,10.18457202
18/08/2020 03:00,1.3225,0,1.3225,1.3225,0,1.3225,0,0,0,10.59335472,3.047182589,11.02290733,1.3225,0,1.3225,9.270854723,3.047182589,9.758794445
18/08/2020 03:30,1.364,0,1.364,1.364,0,1.364,0,0,0,10.47544353,2.994786664,10.89512112,1.364,0,1.364,9.11144353,2.994786664,9.59099319
18/08/2020 04:00,1.3965,0,1.3965,1.3965,0,1.3965,0,0,0,10.35022731,2.94294785,10.76049011,1.3965,0,1.3965,8.953727314,2.94294785,9.42497612
18/08/2020 04:30,1.3085,0,1.3085,1.3085,0,1.3085,0,0,0,10.52656858,3.029832622,10.95392769,1.3085,0,1.3085,9.218068578,3.029832622,9.703230082
18/08/2020 05:00,1.358,0,1.358,1.358,0,1.358,0,0,0,10.5596809,3.024446253,10.98426765,1.358,0,1.358,9.201680901,3.024446253,9.685979895
18/08/2020 05:30,1.33,0,1.33,1.33,0,1.33,0,0,0,11.04594881,3.19347794,11.49831668,1.33,0,1.33,9.715948808,3.19347794,10.22731454
18/08/2020 06:00,1.2855,0,1.2855,1.2855,0,1.2855,0,0,0,11.27931533,3.284808248,11.74789,1.2855,0,1.2855,9.993815328,3.284808248,10.51980561
18/08/2020 06:30,1.273,0,1.273,1.273,0,1.273,0,0,0,12.21016217,3.594871362,12.72836048,1.273,0,1.273,10.93716217,3.594871362,11.51280229
18/08/2020 07:00,1.304,0,1.304,1.304,0,1.304,0,0,0,13.27439591,3.934478868,13.84520533,1.304,0,1.304,11.97039591,3.934478868,12.60041675
18/08/2020 07:30,2.983,0,2.983,2.983,0,2.983,0,0,0,13.68147592,3.516418983,14.12614547,2.983,0,2.983,10.69847592,3.516418983,11.2615536
18/08/2020 08:00,4.3305,0,4.3305,4.3305,0,4.3305,0,0,0,13.6492761,3.062933584,13.98872046,4.3305,0,4.3305,9.3187761,3.062933584,9.809238
18/08/2020 08:30,5.763,0,5.763,5.763,0,5.763,0,0,0,14.76456625,2.958671749,15.05809268,5.763,0,5.763,9.001566254,2.958671749,9.475332899
18/08/2020 09:00,6.243,0,6.243,6.243,0,6.243,0,0,0,14.857362,2.831403866,15.1247497,6.243,0,6.243,8.614362001,2.831403866,9.067749474
18/08/2020 09:30,5.16,0,5.16,5.16,0,5.16,0,0,0,15.14588887,3.282202949,15.49744514,5.16,0,5.16,9.985888875,3.282202949,10.51146197
18/08/2020 10:00,4.673,0,4.673,4.673,0,4.673,0,0,0,16.60987056,3.923459618,17.0669662,4.673,0,4.673,11.93687056,3.923459618,12.5651269
18/08/2020 10:30,9.806,0,9.806,9.806,0,9.806,0,0,0,13.62540119,1.255376462,13.68311104,9.806,0,9.806,3.81940119,1.255376462,4.020422305
18/08/2020 11:00,15.146,0,15.146,15.146,0,15.146,0,0,0,23.24923048,2.66340306,23.40129129,15.146,0,15.146,8.103230482,2.66340306,8.529716297
18/08/2020 11:30,19.518,0,19.518,19.518,0,19.518,0,0,0,33.61323483,4.632879648,33.93100543,19.518,0,19.518,14.09523483,4.632879648,14.8370893
18/08/2020 12:00,19.9545,0,19.9545,19.9545,0,19.9545,0,0,0,36.03347163,5.284902403,36.41896856,19.9545,0,19.9545,16.07897163,5.284902403,16.9252333
18/08/2020 12:30,13.5895,0,13.5895,13.5895,0,13.5895,0,0,0,21.93727865,2.743782155,22.10820063,13.5895,0,13.5895,8.347778649,2.743782155,8.78713542
18/08/2020 13:00,13.354,0,13.354,13.354,0,13.354,0,0,0,20.54228095,2.362673691,20.6777062,13.354,0,13.354,7.188280947,2.362673691,7.566611524
18/08/2020 13:30,15.996,0,15.996,15.996,0,15.996,0,0,0,25.32671794,3.066858677,25.51172797,15.996,0,15.996,9.330717941,3.066858677,9.821808359
18/08/2020 14:00,15.391,0,15.391,15.391,0,15.391,0,0,0,24.9496247,3.141768007,25.1466594,15.391,0,15.391,9.558624702,3.141768007,10.06171021
18/08/2020 14:30,15.857,0,15.857,15.857,0,15.857,0,0,0,23.65640751,2.563541278,23.79490198,15.857,0,15.857,7.799407509,2.563541278,8.209902641
18/08/2020 15:00,19.3585,0,19.3585,19.3585,0,19.3585,0,0,0,34.94464836,5.122919226,35.31816459,19.3585,0,19.3585,15.58614836,5.122919226,16.40647196
18/08/2020 15:30,18.155,0,18.155,18.155,0,18.155,0,0,0,32.41976619,4.688601911,32.75704852,18.155,0,18.155,14.26476619,4.688601911,15.01554336
18/08/2020 16:00,18.455,0,18.455,18.455,0,18.455,0,0,0,32.79257645,4.712533487,33.12945883,18.455,0,18.455,14.33757645,4.712533487,15.09218574
18/08/2020 16:30,15.8575,0,15.8575,15.8575,0,15.8575,0,0,0,25.08624096,3.033340463,25.26896594,15.8575,0,15.8575,9.228740956,3.033340463,9.714464164
18/08/2020 17:00,14.0625,0,14.0625,14.0625,0,14.0625,0,0,0,19.14431444,1.670311632,19.21704234,14.0625,0,14.0625,5.08181444,1.670311632,5.349278358
18/08/2020 17:30,13.545,0,13.545,13.545,0,13.545,0,0,0,16.20949083,0.875775785,16.23313205,13.545,0,13.545,2.664490834,0.875775785,2.804727193
18/08/2020 18:00,11.5915,0,11.5915,11.5915,0,11.5915,0,0,0,14.33581153,0.902011579,14.36416086,11.5915,0,11.5915,2.744311529,0.902011579,2.888748978
18/08/2020 18:30,8.51,0,8.51,8.51,0,8.51,0,0,0,15.70038186,2.363364226,15.87726302,8.51,0,8.51,7.190381856,2.363364226,7.568823006
18/08/2020 19:00,5.6755,0,5.6755,5.6755,0,5.6755,0,0,0,17.69685445,3.951228132,18.13259114,5.6755,0,5.6755,12.02135445,3.951228132,12.65405732
18/08/2020 19:30,3.2705,0,3.2705,3.2705,0,3.2705,0,0,0,18.77972925,5.097637137,19.45929431,3.2705,0,3.2705,15.50922925,5.097637137,16.32550447
18/08/2020 20:00,2.101,0,2.101,2.101,0,2.101,0,0,0,18.35694272,5.343069987,19.11872754,2.101,0,2.101,16.25594272,5.343069987,17.11151865
18/08/2020 20:30,1.3735,0,1.3735,1.3735,0,1.3735,0,0,0,18.50659417,5.631375726,19.34441574,1.3735,0,1.3735,17.13309417,5.631375726,18.03483597
18/08/2020 21:00,1.2815,0,1.2815,1.2815,0,1.2815,0,0,0,18.63776928,5.704729837,19.49129001,1.2815,0,1.2815,17.35626928,5.704729837,18.26975714
18/08/2020 21:30,1.2615,0,1.2615,1.2615,0,1.2615,0,0,0,18.25259363,5.584702405,19.08785151,1.2615,0,1.2615,16.99109363,5.584702405,17.88536171
18/08/2020 22:00,1.2165,0,1.2165,1.2165,0,1.2165,0,0,0,17.11114769,5.224318055,17.89091598,1.2165,0,1.2165,15.89464769,5.224318055,16.7312081
18/08/2020 22:30,1.197,0,1.197,1.197,0,1.197,0,0,0,16.00615617,4.867534243,16.72991108,1.197,0,1.197,14.80915617,4.867534243,15.58858544
18/08/2020 23:00,1.209,0,1.209,1.209,0,1.209,0,0,0,14.79560143,4.465699935,15.45484706,1.209,0,1.209,13.58660143,4.465699935,14.30168572
18/08/2020 23:30,1.2195,0,1.2195,1.2195,0,1.2195,0,0,0,13.2854772,3.965894919,13.8647837,1.2195,0,1.2195,12.0659772,3.965894919,12.70102863
19/08/2020 00:00,1.228,0,1.228,1.228,0,1.228,0,0,0,12.16003413,3.593185857,12.67980342,1.228,0,1.228,10.93203413,3.593185857,11.50740435
19/08/2020 00:30,1.338,0,1.338,1.338,0,1.338,0,0,0,11.54220465,3.353959874,12.01963123,1.338,0,1.338,10.20420465,3.353959874,10.74126805
19/08/2020 01:00,1.432,0,1.432,1.432,0,1.432,0,0,0,11.00820056,3.147544911,11.44934577,1.432,0,1.432,9.576200558,3.147544911,10.08021111
19/08/2020 01:30,1.6045,0,1.6045,1.6045,0,1.6045,0,0,0,11.13937233,3.133960979,11.57183336,1.6045,0,1.6045,9.534872328,3.133960979,10.03670771
19/08/2020 02:00,1.983,0,1.983,1.983,0,1.983,0,0,0,10.90119139,2.931267757,11.28841461,1.983,0,1.983,8.918191391,2.931267757,9.387569885
19/08/2020 02:30,2.424,0,2.424,2.424,0,2.424,0,0,0,10.69077915,2.717158909,11.0306714,2.424,0,2.424,8.266779154,2.717158909,8.701872794
19/08/2020 03:00,2.617,0,2.617,2.617,0,2.617,0,0,0,10.30200755,2.525939831,10.60715474,2.617,0,2.617,7.685007554,2.525939831,8.089481636
19/08/2020 03:30,2.6015,0,2.6015,2.6015,0,2.6015,0,0,0,10.33753932,2.542713162,10.64566153,2.6015,0,2.6015,7.736039322,2.542713162,8.143199286
19/08/2020 04:00,2.7025,0,2.7025,2.7025,0,2.7025,0,0,0,10.29582416,2.495804958,10.59400951,2.7025,0,2.7025,7.593324164,2.495804958,7.992972804
19/08/2020 04:30,2.6925,0,2.6925,2.6925,0,2.6925,0,0,0,10.33859172,2.513148814,10.63966144,2.6925,0,2.6925,7.646091715,2.513148814,8.048517595
19/08/2020 05:00,2.7585,0,2.7585,2.7585,0,2.7585,0,0,0,10.33285544,2.489570239,10.62853995,2.7585,0,2.7585,7.574355436,2.489570239,7.973005722
19/08/2020 05:30,2.8435,0,2.8435,2.8435,0,2.8435,0,0,0,10.7944268,2.613343262,11.10626909,2.8435,0,2.8435,7.950926803,2.613343262,8.369396635
19/08/2020 06:00,2.852,0,2.852,2.852,0,2.852,0,0,0,11.28434811,2.771578792,11.61973155,2.852,0,2.852,8.432348108,2.771578792,8.876155903
19/08/2020 06:30,2.8595,0,2.8595,2.8595,0,2.8595,0,0,0,12.25758523,3.089001233,12.64081976,2.8595,0,2.8595,9.398085226,3.089001233,9.89272129
19/08/2020 07:00,2.934,0,2.934,2.934,0,2.934,0,0,0,13.20804866,3.376916491,13.63290557,2.934,0,2.934,10.27404866,3.376916491,10.81478806
19/08/2020 07:30,2.7745,0,2.7745,2.7745,0,2.7745,0,0,0,14.63468099,3.898252975,15.14497487,2.7745,0,2.7745,11.86018099,3.898252975,12.48440104
19/08/2020 08:00,2.8165,0,2.8165,2.8165,0,2.8165,0,0,0,15.99566244,4.331781215,16.57182988,2.8165,0,2.8165,13.17916244,4.331781215,13.87280257
19/08/2020 08:30,3.146,0,3.146,3.146,0,3.146,0,0,0,17.20456651,4.620827354,17.81429635,3.146,0,3.146,14.05856651,4.620827354,14.79849107
19/08/2020 09:00,3.295,0,3.295,3.295,0,3.295,0,0,0,18.55043925,5.0142204,19.21617035,3.295,0,3.295,15.25543925,5.0142204,16.05835711
19/08/2020 09:30,4.1905,0,4.1905,4.1905,0,4.1905,0,0,0,18.89777264,4.834046749,19.50625076,4.1905,0,4.1905,14.70727264,4.834046749,15.48133963
19/08/2020 10:00,4.563,0,4.563,4.563,0,4.563,0,0,0,18.84767611,4.695145986,19.42367861,4.563,0,4.563,14.28467611,4.695145986,15.03650117
19/08/2020 10:30,6.2275,0,6.2275,6.2275,0,6.2275,0,0,0,18.33633948,3.97998307,18.7633049,6.2275,0,6.2275,12.10883948,3.97998307,12.74614682
19/08/2020 11:00,7.3365,0,7.3365,7.3365,0,7.3365,0,0,0,17.49402855,3.338618181,17.80975592,7.3365,0,7.3365,10.15752855,3.338618181,10.69213531
19/08/2020 11:30,8.293,0,8.293,8.293,0,8.293,0,0,0,17.00156523,2.86236697,17.24083423,8.293,0,8.293,8.70856523,2.86236697,9.166910769
19/08/2020 12:00,11.1715,0,11.1715,11.1715,0,11.1715,0,0,0,15.95428367,1.572024971,16.03154484,11.1715,0,11.1715,4.782783671,1.572024971,5.034509128
19/08/2020 12:30,11.9655,0,11.9655,11.9655,0,11.9655,0,0,0,16.04377479,1.340464101,16.09967558,11.9655,0,11.9655,4.078274794,1.340464101,4.292920836
19/08/2020 13:00,11.142,0,11.142,11.142,0,11.142,0,0,0,15.44625638,1.414740657,15.51090994,11.142,0,11.142,4.304256381,1.414740657,4.53079619
19/08/2020 13:30,10.3815,0,10.3815,10.3815,0,10.3815,0,0,0,14.69350249,1.417286681,14.76169763,10.3815,0,10.3815,4.312002493,1.417286681,4.538949992
19/08/2020 14:00,10.6455,0,10.6455,10.6455,0,10.6455,0,0,0,14.89718826,1.39746235,14.96259065,10.6455,0,10.6455,4.251688258,1.39746235,4.475461324
19/08/2020 14:30,10.34,0,10.34,10.34,0,10.34,0,0,0,14.64745645,1.415792468,14.71572114,10.34,0,10.34,4.307456448,1.415792468,4.534164683
19/08/2020 15:00,8.476,0,8.476,8.476,0,8.476,0,0,0,14.14006075,1.86168674,14.26208945,8.476,0,8.476,5.664060752,1.86168674,5.962169213
19/08/2020 15:30,9.056,0,9.056,9.056,0,9.056,0,0,0,14.4093139,1.759549188,14.51634735,9.056,0,9.056,5.353313898,1.759549188,5.635067261
19/08/2020 16:00,9.327,0,9.327,9.327,0,9.327,0,0,0,13.96538703,1.52456409,14.04835686,9.327,0,9.327,4.638387029,1.52456409,4.882512662
19/08/2020 16:30,7.03,0,7.03,7.03,0,7.03,0,0,0,15.69467389,2.847940583,15.95097345,7.03,0,7.03,8.664673885,2.847940583,9.120709353
19/08/2020 17:00,5.232,0,5.232,5.232,0,5.232,0,0,0,18.1687764,4.252112774,18.65971326,5.232,0,5.232,12.9367764,4.252112774,13.61765936
19/08/2020 17:30,4.0055,0,4.0055,4.0055,0,4.0055,0,0,0,21.13742475,5.630991356,21.87461517,4.0055,0,4.0055,17.13192475,5.630991356,18.033605
19/08/2020 18:00,3.8045,0,3.8045,3.8045,0,3.8045,0,0,0,21.77940073,5.908064162,22.56651321,3.8045,0,3.8045,17.97490073,5.908064162,18.92094814
19/08/2020 18:30,3.6305,0,3.6305,3.6305,0,3.6305,0,0,0,22.22320715,6.111127314,23.04814121,3.6305,0,3.6305,18.59270715,6.111127314,19.57127069
19/08/2020 19:00,3.061,0,3.061,3.061,0,3.061,0,0,0,21.9049829,6.193717658,22.76379613,3.061,0,3.061,18.8439829,6.193717658,19.83577147
19/08/2020 19:30,2.5725,0,2.5725,2.5725,0,2.5725,0,0,0,21.34491775,6.170195329,22.2188394,2.5725,0,2.5725,18.77241775,6.170195329,19.76043973
19/08/2020 20:00,2.9165,0,2.9165,2.9165,0,2.9165,0,0,0,20.32852727,5.723056602,21.11876885,2.9165,0,2.9165,17.41202727,5.723056602,18.32844976
19/08/2020 20:30,3.0555,0,3.0555,3.0555,0,3.0555,0,0,0,19.90113024,5.536890902,20.65701202,3.0555,0,3.0555,16.84563024,5.536890902,17.73224236
19/08/2020 21:00,3.0905,0,3.0905,3.0905,0,3.0905,0,0,0,18.93750423,5.208658406,19.64075327,3.0905,0,3.0905,15.84700423,5.208658406,16.68105709
19/08/2020 21:30,3.091,0,3.091,3.091,0,3.091,0,0,0,18.21010597,4.969409816,18.87598986,3.091,0,3.091,15.11910597,4.969409816,15.91484839
19/08/2020 22:00,3.1005,0,3.1005,3.1005,0,3.1005,0,0,0,16.8759497,4.527771357,17.47279003,3.1005,0,3.1005,13.7754497,4.527771357,14.50047336
19/08/2020 22:30,3.1025,0,3.1025,3.1025,0,3.1025,0,0,0,15.90472513,4.207887911,16.45194828,3.1025,0,3.1025,12.80222513,4.207887911,13.47602645
19/08/2020 23:00,3.098,0,3.098,3.098,0,3.098,0,0,0,14.66975283,3.803451223,15.15479756,3.098,0,3.098,11.57175283,3.803451223,12.18079245
19/08/2020 23:30,3.0555,0,3.0555,3.0555,0,3.0555,0,0,0,12.91103087,3.239356345,13.31120384,3.0555,0,3.0555,9.855530869,3.239356345,10.37424302
20/08/2020 00:00,2.9905,0,2.9905,2.9905,0,2.9905,0,0,0,11.9108828,2.931988038,12.26644541,2.9905,0,2.9905,8.920382799,2.931988038,9.38987663
20/08/2020 00:30,2.9845,0,2.9845,2.9845,0,2.9845,0,0,0,11.4662313,2.787810263,11.80026891,2.9845,0,2.9845,8.481731301,2.787810263,8.928138212
20/08/2020 01:00,2.997,0,2.997,2.997,0,2.997,0,0,0,11.02244274,2.637835465,11.33368518,2.997,0,2.997,8.025442738,2.637835465,8.447834461
20/08/2020 01:30,2.9575,0,2.9575,2.9575,0,2.9575,0,0,0,11.2598159,2.728839273,11.5857679,2.9575,0,2.9575,8.3023159,2.728839273,8.739279895
20/08/2020 02:00,2.882,0,2.882,2.882,0,2.882,0,0,0,11.01952985,2.674676717,11.3394856,2.882,0,2.882,8.137529851,2.674676717,8.565820896
20/08/2020 02:30,2.79,0,2.79,2.79,0,2.79,0,0,0,10.85769472,2.651723021,11.17681393,2.79,0,2.79,8.067694723,2.651723021,8.492310235
20/08/2020 03:00,2.6795,0,2.6795,2.6795,0,2.6795,0,0,0,10.62424913,2.611312759,10.94045812,2.6795,0,2.6795,7.944749132,2.611312759,8.362893823
20/08/2020 03:30,2.6105,0,2.6105,2.6105,0,2.6105,0,0,0,10.41024697,2.563652852,10.72126661,2.6105,0,2.6105,7.799746965,2.563652852,8.210259963
20/08/2020 04:00,2.5075,0,2.5075,2.5075,0,2.5075,0,0,0,10.30724697,2.563652852,10.62128316,2.5075,0,2.5075,7.799746965,2.563652852,8.210259963
20/08/2020 04:30,2.5935,0,2.5935,2.5935,0,2.5935,0,0,0,10.38384685,2.560563183,10.69489407,2.5935,0,2.5935,7.790346848,2.560563183,8.200365104
20/08/2020 05:00,2.547,0,2.547,2.547,0,2.547,0,0,0,10.3255967,2.556701097,10.63741828,2.547,0,2.547,7.778596702,2.556701097,8.187996529
20/08/2020 05:30,2.601,0,2.601,2.601,0,2.601,0,0,0,10.81130852,2.69859791,11.14301676,2.601,0,2.601,8.210308521,2.69859791,8.642430023
20/08/2020 06:00,2.6305,0,2.6305,2.6305,0,2.6305,0,0,0,11.19818919,2.816063255,11.54684604,2.6305,0,2.6305,8.56768919,2.816063255,9.0186202
20/08/2020 06:30,2.554,0,2.554,2.554,0,2.554,0,0,0,12.18847148,3.166697636,12.59312554,2.554,0,2.554,9.634471476,3.166697636,10.14154892
20/08/2020 07:00,3.0225,0,3.0225,3.0225,0,3.0225,0,0,0,12.93263277,3.25730312,13.3365293,3.0225,0,3.0225,9.910132766,3.25730312,10.4317187
20/08/2020 07:30,4.335,0,4.335,4.335,0,4.335,0,0,0,13.58584772,3.040606604,13.92194479,4.335,0,4.335,9.250847718,3.040606604,9.73773444
20/08/2020 08:00,6.6925,0,6.6925,6.6925,0,6.6925,0,0,0,13.36962705,2.19466553,13.54856023,6.6925,0,6.6925,6.67712705,2.19466553,7.02855479
20/08/2020 08:30,9.9365,0,9.9365,9.9365,0,9.9365,0,0,0,12.81415602,0.945839795,12.84901582,9.9365,0,9.9365,2.877656024,0.945839795,3.029111604
20/08/2020 09:00,13.353,0,13.353,13.353,0,13.353,0,0,0,16.64486867,1.081984907,16.67999833,13.353,0,13.353,3.291868665,1.081984907,3.465124911
20/08/2020 09:30,16.6995,0,16.6995,16.6995,0,16.6995,0,0,0,24.848935,2.67858975,24.99288726,16.6995,0,16.6995,8.149434998,2.67858975,8.57835263
20/08/2020 10:00,19.73,0,19.73,19.73,0,19.73,0,0,0,33.54067545,4.539349503,33.84645629,19.73,0,19.73,13.81067545,4.539349503,14.53755311
20/08/2020 10:30,21.815,0,21.815,21.815,0,21.815,0,0,0,38.23802664,5.397987815,38.6171588,21.815,0,21.815,16.42302664,5.397987815,17.28739646
20/08/2020 11:00,23.38,0,23.38,23.38,0,23.38,0,0,0,42.55280681,6.301796851,43.01690379,23.38,0,23.38,19.17280681,6.301796851,20.18190191
20/08/2020 11:30,24.492,0,24.492,24.492,0,24.492,0,0,0,45.47038303,6.895261055,45.99022024,24.492,0,24.492,20.97838303,6.895261055,22.08250845
20/08/2020 12:00,25.012,0,25.012,25.012,0,25.012,0,0,0,48.07210496,7.579489963,48.66596288,25.012,0,25.012,23.06010496,7.579489963,24.27379469
20/08/2020 12:30,22.276,0,22.276,22.276,0,22.276,0,0,0,42.30383587,6.582831311,42.81294427,22.276,0,22.276,20.02783587,6.582831311,21.08193249
20/08/2020 13:00,24.9895,0,24.9895,24.9895,0,24.9895,0,0,0,47.60427771,7.433117976,48.18110106,24.9895,0,24.9895,22.61477771,7.433117976,23.80502917
20/08/2020 13:30,21.9045,0,21.9045,21.9045,0,21.9045,0,0,0,40.51242821,6.116130232,40.97150093,21.9045,0,21.9045,18.60792821,6.116130232,19.58729285
20/08/2020 14:00,18.13,0,18.13,18.13,0,18.13,0,0,0,31.51410171,4.399141494,31.81966456,18.13,0,18.13,13.38410171,4.399141494,14.08852812
20/08/2020 14:30,17.6415,0,17.6415,17.6415,0,17.6415,0,0,0,29.19639751,3.79791115,29.44238029,17.6415,0,17.6415,11.55489751,3.79791115,12.16305001
20/08/2020 15:00,15.7585,0,15.7585,15.7585,0,15.7585,0,0,0,23.75867458,2.629530222,23.90374546,15.7585,0,15.7585,8.000174576,2.629530222,8.421236396
20/08/2020 15:30,14.165,0,14.165,14.165,0,14.165,0,0,0,21.1477847,2.29513034,21.27196326,14.165,0,14.165,6.982784698,2.29513034,7.350299682
20/08/2020 16:00,13.514,0,13.514,13.514,0,13.514,0,0,0,18.96211048,1.790707317,19.04647648,13.514,0,13.514,5.448110476,1.790707317,5.734853133
20/08/2020 16:30,12.0035,0,12.0035,12.0035,0,12.0035,0,0,0,14.56373062,0.841507112,14.58802193,12.0035,0,12.0035,2.560230624,0.841507112,2.694979604
20/08/2020 17:00,12.3455,0,12.3455,12.3455,0,12.3455,0,0,0,15.02444643,0.880527109,15.05022652,12.3455,0,12.3455,2.678946426,0.880527109,2.819943606
20/08/2020 17:30,9.254,0,9.254,9.254,0,9.254,0,0,0,15.69479888,2.116988218,15.83692998,9.254,0,9.254,6.440798885,2.116988218,6.7797883
20/08/2020 18:00,7.8885,0,7.8885,7.8885,0,7.8885,0,0,0,17.4270657,3.135174932,17.70683317,7.8885,0,7.8885,9.538565701,3.135174932,10.04059547
20/08/2020 18:30,5.5665,0,5.5665,5.5665,0,5.5665,0,0,0,19.38482827,4.541864862,19.90979918,5.5665,0,5.5665,13.81832827,4.541864862,14.5456087
20/08/2020 19:00,4.803,0,4.803,4.803,0,4.803,0,0,0,19.14947273,4.715457553,19.72150719,4.803,0,4.803,14.34647273,4.715457553,15.10155025
20/08/2020 19:30,3.405,0,3.405,3.405,0,3.405,0,0,0,20.62247308,5.659109734,21.38485256,3.405,0,3.405,17.21747308,5.659109734,18.12365588
20/08/2020 20:00,3.0935,0,3.0935,3.0935,0,3.0935,0,0,0,20.04512327,5.571729127,20.80507468,3.0935,0,3.0935,16.95162327,5.571729127,17.84381397
20/08/2020 20:30,2.8235,0,2.8235,2.8235,0,2.8235,0,0,0,19.29652227,5.414420583,20.04174947,2.8235,0,2.8235,16.47302227,5.414420583,17.34002344
20/08/2020 21:00,2.842,0,2.842,2.842,0,2.842,0,0,0,18.55605498,5.164960098,19.26146383,2.842,0,2.842,15.71405498,5.164960098,16.5411105
20/08/2020 21:30,2.872,0,2.872,2.872,0,2.872,0,0,0,17.92645153,4.948158931,18.59682611,2.872,0,2.872,15.05445153,4.948158931,15.84679109
20/08/2020 22:00,2.905,0,2.905,2.905,0,2.905,0,0,0,16.88418548,4.594736071,17.49820902,2.905,0,2.905,13.97918548,4.594736071,14.71493208
20/08/2020 22:30,2.944,0,2.944,2.944,0,2.944,0,0,0,15.90141246,4.258895519,16.46186834,2.944,0,2.944,12.95741246,4.258895519,13.63938153
20/08/2020 23:00,2.985,0,2.985,2.985,0,2.985,0,0,0,14.42651922,3.760645506,14.90861869,2.985,0,2.985,11.44151922,3.760645506,12.04370444
20/08/2020 23:30,3.013,0,3.013,3.013,0,3.013,0,0,0,13.04481761,3.297298996,13.45509001,3.013,0,3.013,10.03181761,3.297298996,10.55980801
21/08/2020 00:00,2.9905,0,2.9905,2.9905,0,2.9905,0,0,0,12.12917685,3.003737823,12.4955741,2.9905,0,2.9905,9.138676851,3.003737823,9.619659843
21/08/2020 00:30,2.906,0,2.906,2.906,0,2.906,0,0,0,11.52314478,2.832318522,11.86612379,2.906,0,2.906,8.617144783,2.832318522,9.070678719
21/08/2020 01:00,2.8985,0,2.8985,2.8985,0,2.8985,0,0,0,11.08820767,2.691826738,11.41027084,2.8985,0,2.8985,8.189707674,2.691826738,8.62074492
21/08/2020 01:30,2.913,0,2.913,2.913,0,2.913,0,0,0,11.21315773,2.728129916,11.54025992,2.913,0,2.913,8.30015773,2.728129916,8.737008137
