Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/08/2020 02:00,2.9005,0,2.9005,2.9005,0,2.9005,0,0,0,10.96234351,2.64979982,11.27805011,2.9005,0,2.9005,8.061843509,2.64979982,8.486151062
21/08/2020 02:30,2.9295,0,2.9295,2.9295,0,2.9295,0,0,0,10.81496791,2.591827964,11.12120061,2.9295,0,2.9295,7.885467909,2.591827964,8.300492536
21/08/2020 03:00,2.945,0,2.945,2.945,0,2.945,0,0,0,10.61925981,2.52240722,10.91472479,2.945,0,2.945,7.674259815,2.52240722,8.078168226
21/08/2020 03:30,2.9695,0,2.9695,2.9695,0,2.9695,0,0,0,10.5213977,2.482188738,10.8102299,2.9695,0,2.9695,7.5518977,2.482188738,7.949366
21/08/2020 04:00,2.899,0,2.899,2.899,0,2.899,0,0,0,10.45541709,2.483674189,10.74636608,2.899,0,2.899,7.556417088,2.483674189,7.954123251
21/08/2020 04:30,2.9545,0,2.9545,2.9545,0,2.9545,0,0,0,10.38713462,2.44298886,10.67055576,2.9545,0,2.9545,7.432634622,2.44298886,7.823825918
21/08/2020 05:00,2.985,0,2.985,2.985,0,2.985,0,0,0,10.34278121,2.418385732,10.62175657,2.985,0,2.985,7.357781206,2.418385732,7.745032849
21/08/2020 05:30,2.9275,0,2.9275,2.9275,0,2.9275,0,0,0,10.7018758,2.555313753,11.00271666,2.9275,0,2.9275,7.774375798,2.555313753,8.183553472
21/08/2020 06:00,2.944,0,2.944,2.944,0,2.944,0,0,0,10.99051056,2.644760124,11.30425046,2.944,0,2.944,8.046510564,2.644760124,8.47001112
21/08/2020 06:30,2.9215,0,2.9215,2.9215,0,2.9215,0,0,0,11.90191467,2.951719562,12.26247207,2.9215,0,2.9215,8.980414675,2.951719562,9.453068079
21/08/2020 07:00,3.0525,0,3.0525,3.0525,0,3.0525,0,0,0,12.65909808,3.157536092,13.04694594,3.0525,0,3.0525,9.606598076,3.157536092,10.1122085
21/08/2020 07:30,3.8725,0,3.8725,3.8725,0,3.8725,0,0,0,13.71754607,3.235910159,14.09404785,3.8725,0,3.8725,9.845046072,3.235910159,10.36320639
21/08/2020 08:00,4.69,0,4.69,4.69,0,4.69,0,0,0,14.51135162,3.228122168,14.86607206,4.69,0,4.69,9.821351617,3.228122168,10.33826486
21/08/2020 08:30,5.6505,0,5.6505,5.6505,0,5.6505,0,0,0,15.43000721,3.214368576,15.76125908,5.6505,0,5.6505,9.77950721,3.214368576,10.29421812
21/08/2020 09:00,6.9085,0,6.9085,6.9085,0,6.9085,0,0,0,15.66442386,2.877933,15.92660269,6.9085,0,6.9085,8.755923864,2.877933,9.216761962
21/08/2020 09:30,7.91,0,7.91,7.91,0,7.91,0,0,0,15.48856351,2.490953364,15.68758898,7.91,0,7.91,7.578563506,2.490953364,7.977435269
21/08/2020 10:00,10.9585,0,10.9585,10.9585,0,10.9585,0,0,0,13.87880012,0.959856232,13.9119523,10.9585,0,10.9585,2.920300119,0.959856232,3.074000126
21/08/2020 10:30,13.4785,0,13.4785,13.4785,0,13.4785,0,0,0,17.12971186,1.200095303,17.17169931,13.4785,0,13.4785,3.65121186,1.200095303,3.843380905
21/08/2020 11:00,13.2365,0,13.2365,13.2365,0,13.2365,0,0,0,16.2245215,0.982115174,16.2542194,13.2365,0,13.2365,2.988021505,0.982115174,3.145285794
21/08/2020 11:30,14.804,0,14.804,14.804,0,14.804,0,0,0,19.97293945,1.698948236,20.0450676,14.804,0,14.804,5.168939445,1.698948236,5.440988889
21/08/2020 12:00,16.9105,0,16.9105,16.9105,0,16.9105,0,0,0,25.8990241,2.954385001,26.06698755,16.9105,0,16.9105,8.988524102,2.954385001,9.461604318
21/08/2020 12:30,15.181,0,15.181,15.181,0,15.181,0,0,0,22.70352859,2.472535577,22.8377679,15.181,0,15.181,7.522528588,2.472535577,7.918451145
21/08/2020 13:00,10.441,0,10.441,10.441,0,10.441,0,0,0,15.61267072,1.699845964,15.70493437,10.441,0,10.441,5.171670725,1.699845964,5.443863921
21/08/2020 13:30,10.534,0,10.534,10.534,0,10.534,0,0,0,13.94743405,1.121941518,13.99248618,10.534,0,10.534,3.413434054,1.121941518,3.593088478
21/08/2020 14:00,14.958,0,14.958,14.958,0,14.958,0,0,0,20.6587758,1.873754394,20.74357667,14.958,0,14.958,5.700775804,1.873754394,6.000816636
21/08/2020 14:30,16.8805,0,16.8805,16.8805,0,16.8805,0,0,0,26.40481316,3.130490347,26.58973726,16.8805,0,16.8805,9.524313157,3.130490347,10.0255928
21/08/2020 15:00,15.6725,0,15.6725,15.6725,0,15.6725,0,0,0,23.35718307,2.525833179,23.49335724,15.6725,0,15.6725,7.684683072,2.525833179,8.089140075
21/08/2020 15:30,15.0015,0,15.0015,15.0015,0,15.0015,0,0,0,21.63129293,2.179107558,21.74077606,15.0015,0,15.0015,6.629792934,2.179107558,6.978729404
21/08/2020 16:00,16.239,0,16.239,16.239,0,16.239,0,0,0,25.52557303,3.052348947,25.70742524,16.239,0,16.239,9.286573032,3.052348947,9.775340034
21/08/2020 16:30,12.581,0,12.581,12.581,0,12.581,0,0,0,15.48616825,0.954882626,15.51557952,12.581,0,12.581,2.905168248,0.954882626,3.05807184
21/08/2020 17:00,11.3715,0,11.3715,11.3715,0,11.3715,0,0,0,13.60938747,0.735558042,13.62925064,11.3715,0,11.3715,2.237887473,0.735558042,2.355671024
21/08/2020 17:30,8.1,0,8.1,8.1,0,8.1,0,0,0,15.32957808,2.376247402,15.51265663,8.1,0,8.1,7.229578079,2.376247402,7.610082188
21/08/2020 18:00,8.45,0,8.45,8.45,0,8.45,0,0,0,16.69753465,2.710833546,16.91615447,8.45,0,8.45,8.247534649,2.710833546,8.68161542
21/08/2020 18:30,7.4075,0,7.4075,7.4075,0,7.4075,0,0,0,17.83797353,3.428330859,18.16443647,7.4075,0,7.4075,10.43047353,3.428330859,10.97944582
21/08/2020 19:00,4.8025,0,4.8025,4.8025,0,4.8025,0,0,0,19.02795775,4.675681851,19.5940087,4.8025,0,4.8025,14.22545775,4.675681851,14.97416605
21/08/2020 19:30,3.9535,0,3.9535,3.9535,0,3.9535,0,0,0,19.25819098,5.030408659,19.90434452,3.9535,0,3.9535,15.30469098,5.030408659,16.11020103
21/08/2020 20:00,2.9995,0,2.9995,2.9995,0,2.9995,0,0,0,19.4576948,5.409547032,20.19566998,2.9995,0,2.9995,16.4581948,5.409547032,17.32441558
21/08/2020 20:30,2.6135,0,2.6135,2.6135,0,2.6135,0,0,0,19.08646435,5.414401546,19.83957826,2.6135,0,2.6135,16.47296435,5.414401546,17.33996247
21/08/2020 21:00,2.4945,0,2.4945,2.4945,0,2.4945,0,0,0,18.56789422,5.283069197,19.30485731,2.4945,0,2.4945,16.07339422,5.283069197,16.91936234
21/08/2020 21:30,2.407,0,2.407,2.407,0,2.407,0,0,0,17.83961224,5.072454344,18.54673982,2.407,0,2.407,15.43261224,5.072454344,16.24485499
21/08/2020 22:00,2.4545,0,2.4545,2.4545,0,2.4545,0,0,0,16.65532292,4.667584774,17.29699769,2.4545,0,2.4545,14.20082292,4.667584774,14.94823465
21/08/2020 22:30,2.3725,0,2.3725,2.3725,0,2.3725,0,0,0,15.27109903,4.239564482,15.84867101,2.3725,0,2.3725,12.89859903,4.239564482,13.57747267
21/08/2020 23:00,2.1055,0,2.1055,2.1055,0,2.1055,0,0,0,14.06216333,3.929965186,14.6009953,2.1055,0,2.1055,11.95666333,3.929965186,12.5859614
21/08/2020 23:30,1.8805,0,1.8805,1.8805,0,1.8805,0,0,0,13.0519281,3.671870848,13.55859368,1.8805,0,1.8805,11.1714281,3.671870848,11.759398
22/08/2020 00:00,2.103,0,2.103,2.103,0,2.103,0,0,0,12.06812973,3.27537975,12.50471382,2.103,0,2.103,9.965129735,3.27537975,10.48961025
22/08/2020 00:30,2.083,0,2.083,2.083,0,2.083,0,0,0,11.53520089,3.106788192,11.94625433,2.083,0,2.083,9.452200893,3.106788192,9.949685151
22/08/2020 01:00,2.0455,0,2.0455,2.0455,0,2.0455,0,0,0,11.02369924,2.950991384,11.41184889,2.0455,0,2.0455,8.978199243,2.950991384,9.450736046
22/08/2020 01:30,1.9255,0,1.9255,1.9255,0,1.9255,0,0,0,11.15063134,3.032154038,11.55554141,1.9255,0,1.9255,9.225131336,3.032154038,9.710664564
22/08/2020 02:00,1.896,0,1.896,1.896,0,1.896,0,0,0,11.00098399,2.992663517,11.40077558,1.896,0,1.896,9.104983994,2.992663517,9.584193678
22/08/2020 02:30,1.862,0,1.862,1.862,0,1.862,0,0,0,10.97795716,2.996270222,11.37950696,1.862,0,1.862,9.11595716,2.996270222,9.595744378
22/08/2020 03:00,1.7625,0,1.7625,1.7625,0,1.7625,0,0,0,10.57053455,2.895060955,10.95981654,1.7625,0,1.7625,8.808034553,2.895060955,9.271615319
22/08/2020 03:30,1.753,0,1.753,1.753,0,1.753,0,0,0,10.4337662,2.853229872,10.81685712,1.753,0,1.753,8.680766205,2.853229872,9.137648636
22/08/2020 04:00,1.732,0,1.732,1.732,0,1.732,0,0,0,10.19214763,2.780716053,10.56467013,1.732,0,1.732,8.460147627,2.780716053,8.905418555
22/08/2020 04:30,1.646,0,1.646,1.646,0,1.646,0,0,0,10.11123338,2.782387658,10.48707402,1.646,0,1.646,8.465233379,2.782387658,8.910771978
22/08/2020 05:00,1.5775,0,1.5775,1.5775,0,1.5775,0,0,0,10.15595898,2.819603113,10.54009793,1.5775,0,1.5775,8.578458978,2.819603113,9.029956819
22/08/2020 05:30,1.598,0,1.598,1.598,0,1.598,0,0,0,10.45942162,2.912608434,10.85738405,1.598,0,1.598,8.861421615,2.912608434,9.327812227
22/08/2020 06:00,1.5955,0,1.5955,1.5955,0,1.5955,0,0,0,10.71476155,2.997356322,11.12610713,1.5955,0,1.5955,9.119261549,2.997356322,9.599222683
22/08/2020 06:30,1.577,0,1.577,1.577,0,1.577,0,0,0,11.39194556,3.226016598,11.83991582,1.577,0,1.577,9.814945558,3.226016598,10.33152164
22/08/2020 07:00,1.9295,0,1.9295,1.9295,0,1.9295,0,0,0,11.76514596,3.23282049,12.20122075,1.9295,0,1.9295,9.835645955,3.23282049,10.35331153
22/08/2020 07:30,3.028,0,3.028,3.028,0,3.028,0,0,0,12.37969971,3.073755051,12.75558446,3.028,0,3.028,9.35169971,3.073755051,9.843894432
22/08/2020 08:00,5.4155,0,5.4155,5.4155,0,5.4155,0,0,0,12.14190313,2.210861792,12.34154453,5.4155,0,5.4155,6.726403125,2.210861792,7.080424342
22/08/2020 08:30,6.7745,0,6.7745,6.7745,0,6.7745,0,0,0,12.30604161,1.818129806,12.43962444,6.7745,0,6.7745,5.531541614,1.818129806,5.822675383
22/08/2020 09:00,11.1315,0,11.1315,11.1315,0,11.1315,0,0,0,14.06609232,0.96455385,14.0991247,11.1315,0,11.1315,2.934592318,0.96455385,3.089044546
22/08/2020 09:30,15.4615,0,15.4615,15.4615,0,15.4615,0,0,0,22.33407883,2.258907422,22.44802307,15.4615,0,15.4615,6.872578826,2.258907422,7.234293501
22/08/2020 10:00,14.6355,0,14.6355,14.6355,0,14.6355,0,0,0,19.9757158,1.755244052,20.0526832,14.6355,0,14.6355,5.340215801,1.755244052,5.62127979
22/08/2020 10:30,12.5575,0,12.5575,12.5575,0,12.5575,0,0,0,19.61677682,2.320272083,19.75352108,12.5575,0,12.5575,7.059276816,2.320272083,7.430817701
22/08/2020 11:00,16.6225,0,16.6225,16.6225,0,16.6225,0,0,0,28.21480546,3.810206548,28.4709136,16.6225,0,16.6225,11.59230546,3.810206548,12.2024268
22/08/2020 11:30,20.735,0,20.735,20.735,0,20.735,0,0,0,36.08339523,5.044773553,36.43434028,20.735,0,20.735,15.34839523,5.044773553,16.15620551
22/08/2020 12:00,14.0745,0,14.0745,14.0745,0,14.0745,0,0,0,20.83765224,2.222940641,20.95588738,14.0745,0,14.0745,6.763152238,2.222940641,7.119107619
22/08/2020 12:30,14.174,0,14.174,14.174,0,14.174,0,0,0,21.26313956,2.330087494,21.39042804,14.174,0,14.174,7.089139563,2.330087494,7.462252172
22/08/2020 13:00,17.9055,0,17.9055,17.9055,0,17.9055,0,0,0,32.0818194,4.659530856,32.4184263,17.9055,0,17.9055,14.1763194,4.659530856,14.92244147
22/08/2020 13:30,20.7715,0,20.7715,20.7715,0,20.7715,0,0,0,38.15501642,5.71368554,38.58045464,20.7715,0,20.7715,17.38351642,5.71368554,18.29843834
22/08/2020 14:00,21.0645,0,21.0645,21.0645,0,21.0645,0,0,0,40.27480164,6.314120806,40.76674832,21.0645,0,21.0645,19.21030164,6.314120806,20.22137015
22/08/2020 14:30,16.4435,0,16.4435,16.4435,0,16.4435,0,0,0,27.3199476,3.574915447,27.55285026,16.4435,0,16.4435,10.8764476,3.574915447,11.44889221
22/08/2020 15:00,12.3755,0,12.3755,12.3755,0,12.3755,0,0,0,18.02275826,1.856164027,18.11808931,12.3755,0,12.3755,5.647258257,1.856164027,5.944482376
22/08/2020 15:30,14.4995,0,14.4995,14.4995,0,14.4995,0,0,0,23.43722961,2.937689658,23.62062133,14.4995,0,14.4995,8.937729608,2.937689658,9.408136429
22/08/2020 16:00,14.815,0,14.815,14.815,0,14.815,0,0,0,25.34274947,3.460303914,25.57789385,14.815,0,14.815,10.52774947,3.460303914,11.08184155
22/08/2020 16:30,11.0265,0,11.0265,11.0265,0,11.0265,0,0,0,13.93308547,0.955348445,13.96579971,11.0265,0,11.0265,2.906585473,0.955348445,3.059563655
22/08/2020 17:00,9.0775,0,9.0775,9.0775,0,9.0775,0,0,0,12.02900901,0.970114097,12.06806443,9.0775,0,9.0775,2.951509008,0.970114097,3.106851587
22/08/2020 17:30,10.305,0,10.305,10.305,0,10.305,0,0,0,13.99801908,1.213836672,14.05054937,10.305,0,10.305,3.69301908,1.213836672,3.887388505
22/08/2020 18:00,11.7785,0,11.7785,11.7785,0,11.7785,0,0,0,15.62269892,1.263527081,15.67371118,11.7785,0,11.7785,3.844198918,1.263527081,4.046525177
22/08/2020 18:30,7.0245,0,7.0245,7.0245,0,7.0245,0,0,0,16.17001961,3.00598693,16.44705115,7.0245,0,7.0245,9.145519612,3.00598693,9.62686275
22/08/2020 19:00,5.573,0,5.573,5.573,0,5.573,0,0,0,17.52442833,3.928244527,17.9593066,5.573,0,5.573,11.95142833,3.928244527,12.58045088
22/08/2020 19:30,4.0745,0,4.0745,4.0745,0,4.0745,0,0,0,17.74754522,4.494112634,18.30771449,4.0745,0,4.0745,13.67304522,4.494112634,14.39267918
22/08/2020 20:00,2.8455,0,2.8455,2.8455,0,2.8455,0,0,0,18.00565661,4.98290251,18.68242456,2.8455,0,2.8455,15.16015661,4.98290251,15.95805959
22/08/2020 20:30,2.3235,0,2.3235,2.3235,0,2.3235,0,0,0,17.97088668,5.143047288,18.69234344,2.3235,0,2.3235,15.64738668,5.143047288,16.47093334
22/08/2020 21:00,2.28,0,2.28,2.28,0,2.28,0,0,0,17.72484302,5.076474408,18.43747956,2.28,0,2.28,15.44484302,5.076474408,16.25772949
22/08/2020 21:30,2.254,0,2.254,2.254,0,2.254,0,0,0,17.08753052,4.875545706,17.76948635,2.254,0,2.254,14.83353052,4.875545706,15.61424265
22/08/2020 22:00,2.328,0,2.328,2.328,0,2.328,0,0,0,16.07565199,4.518634691,16.69864205,2.328,0,2.328,13.74765199,4.518634691,14.47121262
22/08/2020 22:30,2.2205,0,2.2205,2.2205,0,2.2205,0,0,0,14.96864698,4.190113282,15.54404843,2.2205,0,2.2205,12.74814698,4.190113282,13.41910208
22/08/2020 23:00,2.216,0,2.216,2.216,0,2.216,0,0,0,13.62969551,3.751500295,14.1365609,2.216,0,2.216,11.41369551,3.751500295,12.01441633
22/08/2020 23:30,2.206,0,2.206,2.206,0,2.206,0,0,0,12.63990659,3.429459252,13.09688625,2.206,0,2.206,10.43390659,3.429459252,10.98305957
23/08/2020 00:00,2.0475,0,2.0475,2.0475,0,2.0475,0,0,0,11.68007098,3.166072974,12.1015733,2.0475,0,2.0475,9.632570983,3.166072974,10.1395484
23/08/2020 00:30,2.0365,0,2.0365,2.0365,0,2.0365,0,0,0,11.20184693,3.012503856,11.59985147,2.0365,0,2.0365,9.165346935,3.012503856,9.647733616
23/08/2020 01:00,1.9545,0,1.9545,1.9545,0,1.9545,0,0,0,10.77666336,2.899704869,11.15996243,1.9545,0,1.9545,8.822163359,2.899704869,9.286487746
23/08/2020 01:30,1.901,0,1.901,1.901,0,1.901,0,0,0,10.93880232,2.970581967,11.33497919,1.901,0,1.901,9.037802316,2.970581967,9.513476122
23/08/2020 02:00,1.835,0,1.835,1.835,0,1.835,0,0,0,10.71541371,2.918850833,11.10584446,1.835,0,1.835,8.880413708,2.918850833,9.347803903
23/08/2020 02:30,1.763,0,1.763,1.763,0,1.763,0,0,0,10.52126238,2.878701632,10.90797346,1.763,0,1.763,8.758262375,2.878701632,9.219223553
23/08/2020 03:00,1.827,0,1.827,1.827,0,1.827,0,0,0,10.17209245,2.742899246,10.53541462,1.827,0,1.827,8.345092454,2.742899246,8.784307847
23/08/2020 03:30,1.8955,0,1.8955,1.8955,0,1.8955,0,0,0,9.94273127,2.644997009,10.28853315,1.8955,0,1.8955,8.04723127,2.644997009,8.470769758
23/08/2020 04:00,1.778,0,1.778,1.778,0,1.778,0,0,0,9.82523127,2.644997009,10.17502721,1.778,0,1.778,8.04723127,2.644997009,8.470769758
23/08/2020 04:30,1.677,0,1.677,1.677,0,1.677,0,0,0,9.914568827,2.707557939,10.27762351,1.677,0,1.677,8.237568827,2.707557939,8.671125082
23/08/2020 05:00,1.7105,0,1.7105,1.7105,0,1.7105,0,0,0,9.872590141,2.682749294,10.23060017,1.7105,0,1.7105,8.162090141,2.682749294,8.591673833
23/08/2020 05:30,1.627,0,1.627,1.627,0,1.627,0,0,0,10.02974682,2.76184932,10.40305883,1.627,0,1.627,8.402746823,2.76184932,8.844996655
23/08/2020 06:00,1.6545,0,1.6545,1.6545,0,1.6545,0,0,0,10.15970115,2.79552443,10.53729018,1.6545,0,1.6545,8.505201153,2.79552443,8.952843319
23/08/2020 06:30,1.6795,0,1.6795,1.6795,0,1.6795,0,0,0,10.67962813,2.958199062,11.08175973,1.6795,0,1.6795,9.000128132,2.958199062,9.473819087
23/08/2020 07:00,1.7455,0,1.7455,1.7455,0,1.7455,0,0,0,11.04880823,3.05784954,11.46414441,1.7455,0,1.7455,9.303308228,3.05784954,9.79295603
23/08/2020 07:30,2.4755,0,2.4755,2.4755,0,2.4755,0,0,0,11.71605314,3.037222939,12.10333112,2.4755,0,2.4755,9.240553135,3.037222939,9.726898037
23/08/2020 08:00,3.5595,0,3.5595,3.5595,0,3.5595,0,0,0,12.47088977,2.929032171,12.81024282,3.5595,0,3.5595,8.911389766,2.929032171,9.38041028
23/08/2020 08:30,5.442,0,5.442,5.442,0,5.442,0,0,0,13.16209641,2.53747298,13.40446012,5.442,0,5.442,7.720096409,2.53747298,8.126417273
23/08/2020 09:00,7.2705,0,7.2705,7.2705,0,7.2705,0,0,0,13.26677676,1.97088086,13.41237253,7.2705,0,7.2705,5.996276757,1.97088086,6.311870271
23/08/2020 09:30,9.5745,0,9.5745,9.5745,0,9.5745,0,0,0,13.11981048,1.165287203,13.17145859,9.5745,0,9.5745,3.54531048,1.165287203,3.731905768
23/08/2020 10:00,9.7765,0,9.7765,9.7765,0,9.7765,0,0,0,14.10640991,1.423172563,14.17801892,9.7765,0,9.7765,4.329909906,1.423172563,4.557799901
23/08/2020 10:30,12.25,0,12.25,12.25,0,12.25,0,0,0,14.08221323,0.602219365,14.09508416,12.25,0,12.25,1.832213227,0.602219365,1.928645502
23/08/2020 11:00,13.8555,0,13.8555,13.8555,0,13.8555,0,0,0,16.77260992,0.958807665,16.79999273,13.8555,0,13.8555,2.917109924,0.958807665,3.070642025
23/08/2020 11:30,11.206,0,11.206,11.206,0,11.206,0,0,0,15.15891286,1.299259627,15.21449029,11.206,0,11.206,3.952912862,1.299259627,4.160960907
23/08/2020 12:00,10.4325,0,10.4325,10.4325,0,10.4325,0,0,0,14.88862402,1.464657135,14.96049283,10.4325,0,10.4325,4.456124016,1.464657135,4.690656859
23/08/2020 12:30,17.3245,0,17.3245,17.3245,0,17.3245,0,0,0,27.98575094,3.504183725,28.20428264,17.3245,0,17.3245,10.66125094,3.504183725,11.22236941
23/08/2020 13:00,12.322,0,12.322,12.322,0,12.322,0,0,0,15.80400087,1.14447834,15.84538653,12.322,0,12.322,3.482000871,1.14447834,3.665264074
23/08/2020 13:30,15.2165,0,15.2165,15.2165,0,15.2165,0,0,0,22.49469614,2.392227385,22.62154076,15.2165,0,15.2165,7.278196139,2.392227385,7.661259094
23/08/2020 14:00,15.9895,0,15.9895,15.9895,0,15.9895,0,0,0,27.69064545,3.845980522,27.95645563,15.9895,0,15.9895,11.70114545,3.845980522,12.31699521
23/08/2020 14:30,14.6855,0,14.6855,14.6855,0,14.6855,0,0,0,22.93249725,2.71065691,23.09214349,14.6855,0,14.6855,8.246997246,2.71065691,8.681049733
23/08/2020 15:00,14.5305,0,14.5305,14.5305,0,14.5305,0,0,0,21.50125466,2.291176258,21.62298408,14.5305,0,14.5305,6.970754661,2.291176258,7.337636485
23/08/2020 15:30,10.226,0,10.226,10.226,0,10.226,0,0,0,13.15087315,0.961359314,13.18596513,10.226,0,10.226,2.924873149,0.961359314,3.078813841
23/08/2020 16:00,15.0705,0,15.0705,15.0705,0,15.0705,0,0,0,22.52021438,2.448602703,22.65294044,15.0705,0,15.0705,7.449714375,2.448602703,7.841804606
23/08/2020 16:30,19.106,0,19.106,19.106,0,19.106,0,0,0,31.5536613,4.091348417,31.81780435,19.106,0,19.106,12.4476613,4.091348417,13.10280137
23/08/2020 17:00,14.136,0,14.136,14.136,0,14.136,0,0,0,17.96279666,1.257807235,18.00678047,14.136,0,14.136,3.826796657,1.257807235,4.028207007
23/08/2020 17:30,11.6625,0,11.6625,11.6625,0,11.6625,0,0,0,14.16304347,0.821888893,14.18687075,11.6625,0,11.6625,2.500543469,0.821888893,2.63215102
23/08/2020 18:00,11.8625,0,11.8625,11.8625,0,11.8625,0,0,0,14.25403812,0.786060566,14.27569591,11.8625,0,11.8625,2.391538116,0.786060566,2.517408543
23/08/2020 18:30,7.336,0,7.336,7.336,0,7.336,0,0,0,16.10819932,2.883282485,16.36421105,7.336,0,7.336,8.772199322,2.883282485,9.233894023
23/08/2020 19:00,5.35,0,5.35,5.35,0,5.35,0,0,0,16.90271532,3.797193897,17.3239853,5.35,0,5.35,11.55271532,3.797193897,12.16075297
23/08/2020 19:30,3.443,0,3.443,3.443,0,3.443,0,0,0,17.55675682,4.638967531,18.1592877,3.443,0,3.443,14.11375682,4.638967531,14.85658613
23/08/2020 20:00,1.9175,0,1.9175,1.9175,0,1.9175,0,0,0,17.82691181,5.229170784,18.57802497,1.9175,0,1.9175,15.90941181,5.229170784,16.74674927
23/08/2020 20:30,1.3345,0,1.3345,1.3345,0,1.3345,0,0,0,17.76053435,5.398976403,18.56301502,1.3345,0,1.3345,16.42603435,5.398976403,17.29056248
23/08/2020 21:00,1.344,0,1.344,1.344,0,1.344,0,0,0,17.6081879,5.345780045,18.40178375,1.344,0,1.344,16.2641879,5.345780045,17.12019779
23/08/2020 21:30,1.328,0,1.328,1.328,0,1.328,0,0,0,17.01777375,5.156979247,17.78198691,1.328,0,1.328,15.68977375,5.156979247,16.51555132
23/08/2020 22:00,1.292,0,1.292,1.292,0,1.292,0,0,0,15.82090375,4.775419728,16.52590781,1.292,0,1.292,14.52890375,4.775419728,15.29358289
23/08/2020 22:30,1.3265,0,1.3265,1.3265,0,1.3265,0,0,0,14.89065966,4.45832368,15.54375743,1.3265,0,1.3265,13.56415966,4.45832368,14.2780628
23/08/2020 23:00,1.2995,0,1.2995,1.2995,0,1.2995,0,0,0,13.64565673,4.057985476,14.23626333,1.2995,0,1.2995,12.34615673,4.057985476,12.99595445
23/08/2020 23:30,1.2955,0,1.2955,1.2955,0,1.2955,0,0,0,12.49084765,3.679732825,13.02158626,1.2955,0,1.2955,11.19534765,3.679732825,11.78457647
24/08/2020 00:00,1.3315,0,1.3315,1.3315,0,1.3315,0,0,0,11.55461332,3.360174852,12.03328151,1.3315,0,1.3315,10.22311332,3.360174852,10.76117191
24/08/2020 00:30,1.33,0,1.33,1.33,0,1.33,0,0,0,11.34323557,3.291191372,11.81105134,1.33,0,1.33,10.01323557,3.291191372,10.54024797
24/08/2020 01:00,1.2815,0,1.2815,1.2815,0,1.2815,0,0,0,11.05390776,3.2120351,11.51112706,1.2815,0,1.2815,9.772407758,3.2120351,10.28674501
24/08/2020 01:30,1.304,0,1.304,1.304,0,1.304,0,0,0,11.26989767,3.275632157,11.73628388,1.304,0,1.304,9.965897666,3.275632157,10.4904186
24/08/2020 02:00,1.3385,0,1.3385,1.3385,0,1.3385,0,0,0,11.02745095,3.184604174,11.47808252,1.3385,0,1.3385,9.688950951,3.184604174,10.19889574
24/08/2020 02:30,1.3025,0,1.3025,1.3025,0,1.3025,0,0,0,10.87148938,3.145174712,11.31730557,1.3025,0,1.3025,9.568989381,3.145174712,10.0726204
24/08/2020 03:00,1.2475,0,1.2475,1.2475,0,1.2475,0,0,0,10.55520322,3.059294104,10.98961307,1.2475,0,1.2475,9.307703221,3.059294104,9.797582338
24/08/2020 03:30,1.3355,0,1.3355,1.3355,0,1.3355,0,0,0,10.51123564,3.015918457,10.93534813,1.3355,0,1.3355,9.175735637,3.015918457,9.658669092
24/08/2020 04:00,1.385,0,1.385,1.385,0,1.385,0,0,0,10.45098819,2.979846215,10.86750374,1.385,0,1.385,9.065988187,2.979846215,9.54314546
24/08/2020 04:30,1.428,0,1.428,1.428,0,1.428,0,0,0,10.49670581,2.980739454,10.91172033,1.428,0,1.428,9.068705809,2.980739454,9.546006115
24/08/2020 05:00,1.533,0,1.533,1.533,0,1.533,0,0,0,10.49047301,2.944179002,10.89578882,1.533,0,1.533,8.957473012,2.944179002,9.42891896
24/08/2020 05:30,1.5805,0,1.5805,1.5805,0,1.5805,0,0,0,10.92312194,3.070771331,11.34655143,1.5805,0,1.5805,9.342621937,3.070771331,9.834338881
24/08/2020 06:00,1.566,0,1.566,1.566,0,1.566,0,0,0,11.30056278,3.199596056,11.74479178,1.566,0,1.566,9.734562777,3.199596056,10.24690819
24/08/2020 06:30,1.5555,0,1.5555,1.5555,0,1.5555,0,0,0,12.13079075,3.475929976,12.61896087,1.5555,0,1.5555,10.57529075,3.475929976,11.131885
24/08/2020 07:00,1.571,0,1.571,1.571,0,1.571,0,0,0,13.00812521,3.759201266,13.54041786,1.571,0,1.571,11.43712521,3.759201266,12.03907917
24/08/2020 07:30,2.1815,0,2.1815,2.1815,0,2.1815,0,0,0,14.18257167,3.944561503,14.72090027,2.1815,0,2.1815,12.00107167,3.944561503,12.63270702
24/08/2020 08:00,3.2175,0,3.2175,3.2175,0,3.2175,0,0,0,14.93949394,3.852833088,15.4283117,3.2175,0,3.2175,11.72199394,3.852833088,12.33894099
24/08/2020 08:30,4.0095,0,4.0095,4.0095,0,4.0095,0,0,0,15.32920668,3.720607662,15.77426698,4.0095,0,4.0095,11.31970668,3.720607662,11.91548072
24/08/2020 09:00,5.66,0,5.66,5.66,0,5.66,0,0,0,14.8025323,3.005005048,15.10447013,5.66,0,5.66,9.142532301,3.005005048,9.623718211
24/08/2020 09:30,7.121,0,7.121,7.121,0,7.121,0,0,0,14.72212787,2.498369911,14.932612,7.121,0,7.121,7.601127867,2.498369911,8.001187228
24/08/2020 10:00,7.327,0,7.327,7.327,0,7.327,0,0,0,15.013653,2.526480664,15.22474568,7.327,0,7.327,7.686653002,2.526480664,8.091213687
24/08/2020 10:30,10.117,0,10.117,10.117,0,10.117,0,0,0,13.76882676,1.200297412,13.8210457,10.117,0,10.117,3.651826764,1.200297412,3.844028172
24/08/2020 11:00,11.719,0,11.719,11.719,0,11.719,0,0,0,16.07468487,1.431644383,16.13831153,11.719,0,11.719,4.355684866,1.431644383,4.584931438
24/08/2020 11:30,10.267,0,10.267,10.267,0,10.267,0,0,0,14.24687616,1.308122036,14.3068048,10.267,0,10.267,3.979876165,1.308122036,4.189343331
24/08/2020 12:00,10.127,0,10.127,10.127,0,10.127,0,0,0,14.30710665,1.373934614,14.37292583,10.127,0,10.127,4.180106651,1.373934614,4.400112264
24/08/2020 12:30,7.351,0,7.351,7.351,0,7.351,0,0,0,13.90567082,2.154416112,14.07157381,7.351,0,7.351,6.554670816,2.154416112,6.89965349
24/08/2020 13:00,7.6535,0,7.6535,7.6535,0,7.6535,0,0,0,15.07081221,2.437952626,15.26672832,7.6535,0,7.6535,7.417312208,2.437952626,7.807697061
24/08/2020 13:30,7.621,0,7.621,7.621,0,7.621,0,0,0,15.03831221,2.437952626,15.23464627,7.621,0,7.621,7.417312208,2.437952626,7.807697061
24/08/2020 14:00,6.228,0,6.228,6.228,0,6.228,0,0,0,15.68253809,3.107556391,15.98746095,6.228,0,6.228,9.454538088,3.107556391,9.952145355
24/08/2020 14:30,6.2715,0,6.2715,6.2715,0,6.2715,0,0,0,16.02234054,3.204946297,16.3397392,6.2715,0,6.2715,9.750840539,3.204946297,10.26404267
24/08/2020 15:00,7.0775,0,7.0775,7.0775,0,7.0775,0,0,0,14.73078923,2.515514524,14.94402773,7.0775,0,7.0775,7.653289235,2.515514524,8.056093932
24/08/2020 15:30,8.1135,0,8.1135,8.1135,0,8.1135,0,0,0,13.21838017,1.677892971,13.32444742,8.1135,0,8.1135,5.104880169,1.677892971,5.373558073
24/08/2020 16:00,7.713,0,7.713,7.713,0,7.713,0,0,0,13.35672301,1.855002048,13.48492055,7.713,0,7.713,5.643723012,1.855002048,5.940761065
24/08/2020 16:30,7.8905,0,7.8905,7.8905,0,7.8905,0,0,0,13.68635326,1.905004843,13.81829617,7.8905,0,7.8905,5.79585326,1.905004843,6.100898169
24/08/2020 17:00,7.3795,0,7.3795,7.3795,0,7.3795,0,0,0,15.10594389,2.539559296,15.31792748,7.3795,0,7.3795,7.72644389,2.539559296,8.133098832
24/08/2020 17:30,6.2775,0,6.2775,6.2775,0,6.2775,0,0,0,16.8797246,3.484782705,17.23568429,6.2775,0,6.2775,10.6022246,3.484782705,11.16023642
24/08/2020 18:00,4.3935,0,4.3935,4.3935,0,4.3935,0,0,0,19.12403961,4.841694231,19.72741478,4.3935,0,4.3935,14.73053961,4.841694231,15.50583117
24/08/2020 18:30,3.51,0,3.51,3.51,0,3.51,0,0,0,20.83290387,5.693763156,21.59696327,3.51,0,3.51,17.32290387,5.693763156,18.23463565
24/08/2020 19:00,2.826,0,2.826,2.826,0,2.826,0,0,0,20.74828012,5.890768603,21.56831664,2.826,0,2.826,17.92228012,5.890768603,18.86555802
24/08/2020 19:30,1.959,0,1.959,1.959,0,1.959,0,0,0,20.39421044,6.059360647,21.2753301,1.959,0,1.959,18.43521044,6.059360647,19.40548467
24/08/2020 20:00,1.409,0,1.409,1.409,0,1.409,0,0,0,20.12832144,6.152743416,21.04769763,1.409,0,1.409,18.71932144,6.152743416,19.70454888
24/08/2020 20:30,1.3195,0,1.3195,1.3195,0,1.3195,0,0,0,19.93197491,6.117624661,20.84967519,1.3195,0,1.3195,18.61247491,6.117624661,19.59207885
24/08/2020 21:00,1.363,0,1.363,1.363,0,1.363,0,0,0,19.19481897,5.86103546,20.06969885,1.363,0,1.363,17.83181897,5.86103546,18.77033575
24/08/2020 21:30,1.3815,0,1.3815,1.3815,0,1.3815,0,0,0,18.07138774,5.485700818,18.88565509,1.3815,0,1.3815,16.68988774,5.485700818,17.56830289
24/08/2020 22:00,1.657,0,1.657,1.657,0,1.657,0,0,0,16.74616045,4.959567202,17.46514234,1.657,0,1.657,15.08916045,4.959567202,15.88332679
24/08/2020 22:30,1.871,0,1.871,1.871,0,1.871,0,0,0,15.50242525,4.480432812,16.13689769,1.871,0,1.871,13.63142525,4.480432812,14.34886869
24/08/2020 23:00,2.2975,0,2.2975,2.2975,0,2.2975,0,0,0,14.19097614,3.909196562,14.71956594,2.2975,0,2.2975,11.89347614,3.909196562,12.51944857
24/08/2020 23:30,2.1165,0,2.1165,2.1165,0,2.1165,0,0,0,13.13554774,3.621785847,13.62570905,2.1165,0,2.1165,11.01904774,3.621785847,11.59899762
25/08/2020 00:00,2.506,0,2.506,2.506,0,2.506,0,0,0,12.08674841,3.149039719,12.49023372,2.506,0,2.506,9.580748413,3.149039719,10.08499833
25/08/2020 00:30,0.692,0,0.692,0.692,0,0.692,0,0,0,9.538510399,2.907707354,9.971857534,0.692,0,0.692,8.846510399,2.907707354,9.312116209
25/08/2020 01:00,0.695,0,0.695,0.695,0,0.695,0,0,0,9.059653708,2.749328719,9.467636121,0.695,0,0.695,8.364653708,2.749328719,8.80489864
25/08/2020 01:30,0.7365,0,0.7365,0.7365,0,0.7365,0,0,0,9.101153708,2.749328719,9.507355427,0.7365,0,0.7365,8.364653708,2.749328719,8.80489864
25/08/2020 02:00,0.734,0,0.734,0.734,0,0.734,0,0,0,8.935859474,2.695820842,9.333650655,0.734,0,0.734,8.201859474,2.695820842,8.633536288
25/08/2020 02:30,0.7335,0,0.7335,0.7335,0,0.7335,0,0,0,8.722973074,2.626012808,9.109676313,0.7335,0,0.7335,7.989473074,2.626012808,8.409971657
25/08/2020 03:00,0.7345,0,0.7345,0.7345,0,0.7345,0,0,0,8.601618528,2.585796814,8.981881009,0.7345,0,0.7345,7.867118528,2.585796814,8.281177398
25/08/2020 03:30,0.736,0,0.736,0.736,0,0.736,0,0,0,8.503731149,2.553129762,8.878733865,0.736,0,0.736,7.767731149,2.553129762,8.176559104
25/08/2020 04:00,0.7335,0,0.7335,0.7335,0,0.7335,0,0,0,8.640770099,2.598993997,9.02317448,0.7335,0,0.7335,7.907270099,2.598993997,8.323442209
25/08/2020 04:30,0.7375,0,0.7375,0.7375,0,0.7375,0,0,0,8.520501896,2.558149014,8.896239596,0.7375,0,0.7375,7.783001896,2.558149014,8.192633575
25/08/2020 05:00,0.737,0,0.737,0.737,0,0.737,0,0,0,8.450100457,2.535173522,8.822205082,0.737,0,0.737,7.713100457,2.535173522,8.119053112
25/08/2020 05:30,0.7385,0,0.7385,0.7385,0,0.7385,0,0,0,8.980598417,2.709046743,9.380302884,0.7385,0,0.7385,8.242098417,2.709046743,8.675893071
25/08/2020 06:00,0.7375,0,0.7375,0.7375,0,0.7375,0,0,0,9.410923392,2.850816406,9.833241239,0.7375,0,0.7375,8.673423392,2.850816406,9.12991936
25/08/2020 06:30,0.739,0,0.739,0.739,0,0.739,0,0,0,10.4571004,3.194185133,10.93406454,0.739,0,0.739,9.718100397,3.194185133,10.22957936
25/08/2020 07:00,0.7375,0,0.7375,0.7375,0,0.7375,0,0,0,11.37017444,3.494791084,11.89514319,0.7375,0,0.7375,10.63267444,3.494791084,11.19228888
25/08/2020 07:30,0.783,0,0.783,0.783,0,0.783,0,0,0,12.64172723,3.897775149,13.22898025,0.783,0,0.783,11.85872723,3.897775149,12.48287077
25/08/2020 08:00,1.437,0,1.437,1.437,0,1.437,0,0,0,13.6324595,4.008453693,14.20956203,1.437,0,1.437,12.1954595,4.008453693,12.83732579
25/08/2020 08:30,2.7195,0,2.7195,2.7195,0,2.7195,0,0,0,13.75593486,3.627500718,14.22619083,2.7195,0,2.7195,11.03643486,3.627500718,11.61729986
25/08/2020 09:00,3.4855,0,3.4855,3.4855,0,3.4855,0,0,0,13.93524354,3.434664604,14.35227973,3.4855,0,3.4855,10.44974354,3.434664604,10.99973004
25/08/2020 09:30,5.121,0,5.121,5.121,0,5.121,0,0,0,13.4279587,2.730365286,13.70273584,5.121,0,5.121,8.306958697,2.730365286,8.74416705
25/08/2020 10:00,4.746,0,4.746,4.746,0,4.746,0,0,0,13.21943331,2.785082844,13.50963002,4.746,0,4.746,8.473433306,2.785082844,8.91940348
25/08/2020 10:30,8.3905,0,8.3905,8.3905,0,8.3905,0,0,0,13.65596473,1.730674564,13.7651955,8.3905,0,8.3905,5.265464731,1.730674564,5.542594454
25/08/2020 11:00,8.482,0,8.482,8.482,0,8.482,0,0,0,11.69674519,1.056635646,11.74437427,8.482,0,8.482,3.214745189,1.056635646,3.383942304
25/08/2020 11:30,13.856,0,13.856,13.856,0,13.856,0,0,0,25.40219211,3.79504982,25.68411507,13.856,0,13.856,11.54619211,3.79504982,12.15388643
25/08/2020 12:00,12.764,0,12.764,12.764,0,12.764,0,0,0,22.92298115,3.339095628,23.1649007,12.764,0,12.764,10.15898115,3.339095628,10.69366437
25/08/2020 12:30,13.2325,0,13.2325,13.2325,0,13.2325,0,0,0,24.83612714,3.813927802,25.12726122,13.2325,0,13.2325,11.60362714,3.813927802,12.21434435
25/08/2020 13:00,11.723,0,11.723,11.723,0,11.723,0,0,0,21.60189294,3.247035087,21.8445649,11.723,0,11.723,9.878892943,3.247035087,10.39883468
25/08/2020 13:30,11.0425,0,11.0425,11.0425,0,11.0425,0,0,0,17.72638293,2.196886081,17.86199766,11.0425,0,11.0425,6.683882932,2.196886081,7.035666244
25/08/2020 14:00,13.1205,0,13.1205,13.1205,0,13.1205,0,0,0,24.83616176,3.850751802,25.1329111,13.1205,0,13.1205,11.71566176,3.850751802,12.33227554
25/08/2020 14:30,13.73,0,13.73,13.73,0,13.73,0,0,0,28.44637724,4.837039284,28.85469333,13.73,0,13.73,14.71637724,4.837039284,15.49092341
25/08/2020 15:00,13.447,0,13.447,13.447,0,13.447,0,0,0,26.28644912,4.220122845,26.62305099,13.447,0,13.447,12.83944912,4.220122845,13.5152096
25/08/2020 15:30,13.4675,0,13.4675,13.4675,0,13.4675,0,0,0,28.46088121,4.928086088,28.88438665,13.4675,0,13.4675,14.99338121,4.928086088,15.78250654
25/08/2020 16:00,9.254,0,9.254,9.254,0,9.254,0,0,0,12.84974215,1.181863292,12.90397901,9.254,0,9.254,3.595742153,1.181863292,3.78499174
25/08/2020 16:30,8.264,0,8.264,8.264,0,8.264,0,0,0,11.0852647,0.927304864,11.12398255,8.264,0,8.264,2.821264702,0.927304864,2.969752318
25/08/2020 17:00,8.076,0,8.076,8.076,0,8.076,0,0,0,11.96018298,1.276669208,12.02812792,8.076,0,8.076,3.884182982,1.276669208,4.088613665
25/08/2020 17:30,5.909,0,5.909,5.909,0,5.909,0,0,0,11.87470433,1.960832189,12.03550854,5.909,0,5.909,5.965704329,1.960832189,6.279688767
25/08/2020 18:00,4.3865,0,4.3865,4.3865,0,4.3865,0,0,0,14.33723404,3.270648113,14.70555742,4.3865,0,4.3865,9.950734037,3.270648113,10.47445688
25/08/2020 18:30,2.734,0,2.734,2.734,0,2.734,0,0,0,17.22470516,4.762864459,17.87107567,2.734,0,2.734,14.49070516,4.762864459,15.25337385
25/08/2020 19:00,2.0015,0,2.0015,2.0015,0,2.0015,0,0,0,19.16413128,5.641084105,19.97713087,2.0015,0,2.0015,17.16263128,5.641084105,18.06592766
25/08/2020 19:30,1.4255,0,1.4255,1.4255,0,1.4255,0,0,0,21.14959237,6.482995651,22.12090618,1.4255,0,1.4255,19.72409237,6.482995651,20.7622025
25/08/2020 20:00,0.8545,0,0.8545,0.8545,0,0.8545,0,0,0,20.84466037,6.570447973,21.85567781,0.8545,0,0.8545,19.99016037,6.570447973,21.04227407
25/08/2020 20:30,0.7415,0,0.7415,0.7415,0,0.7415,0,0,0,20.56644403,6.51614399,21.57402959,0.7415,0,0.7415,19.82494403,6.51614399,20.86836214
25/08/2020 21:00,0.738,0,0.738,0.738,0,0.738,0,0,0,20.11623659,6.369318353,21.10050214,0.738,0,0.738,19.37823659,6.369318353,20.39814378
25/08/2020 21:30,0.74,0,0.74,0.74,0,0.74,0,0,0,19.58149943,6.192901379,20.53745718,0.74,0,0.74,18.84149943,6.192901379,19.83315729
25/08/2020 22:00,0.738,0,0.738,0.738,0,0.738,0,0,0,17.88046763,5.634456633,18.74721911,0.738,0,0.738,17.14246763,5.634456633,18.04470277
25/08/2020 22:30,0.738,0,0.738,0.738,0,0.738,0,0,0,16.33804005,5.127485206,17.12374542,0.738,0,0.738,15.60004005,5.127485206,16.42109479
25/08/2020 23:00,0.739,0,0.739,0.739,0,0.739,0,0,0,14.76356563,4.609651804,15.46647212,0.739,0,0.739,14.02456563,4.609651804,14.76270066
25/08/2020 23:30,0.737,0,0.737,0.737,0,0.737,0,0,0,13.45400654,4.179877916,14.08835233,0.737,0,0.737,12.71700654,4.179877916,13.38632268
26/08/2020 00:00,0.736,0,0.736,0.736,0,0.736,0,0,0,12.40578502,3.835672845,12.98521806,0.736,0,0.736,11.66978502,3.835672845,12.28398423
26/08/2020 00:30,2.886,0,2.886,2.886,0,2.886,0,0,0,13.96761854,3.642351875,14.43471839,2.886,0,2.886,11.08161854,3.642351875,11.66486163
26/08/2020 01:00,2.889,0,2.889,2.889,0,2.889,0,0,0,13.62983535,3.530341856,14.07962092,2.889,0,2.889,10.74083535,3.530341856,11.30614247
26/08/2020 01:30,2.9085,0,2.9085,2.9085,0,2.9085,0,0,0,13.86810165,3.60224686,14.32830854,2.9085,0,2.9085,10.95960165,3.60224686,11.53642278
26/08/2020 02:00,2.8335,0,2.8335,2.8335,0,2.8335,0,0,0,13.55743018,3.524785395,14.00814139,2.8335,0,2.8335,10.72393018,3.524785395,11.28834756
26/08/2020 02:30,2.8455,0,2.8455,2.8455,0,2.8455,0,0,0,13.52244358,3.509341647,13.97039581,2.8455,0,2.8455,10.67694358,3.509341647,11.23888798
26/08/2020 03:00,2.822,0,2.822,2.822,0,2.822,0,0,0,13.75882338,3.594760005,14.22067228,2.822,0,2.822,10.93682338,3.594760005,11.51244566
26/08/2020 03:30,2.7935,0,2.7935,2.7935,0,2.7935,0,0,0,13.50464208,3.520582151,13.95599715,2.7935,0,2.7935,10.71114208,3.520582151,11.2748864
26/08/2020 04:00,2.727,0,2.727,2.727,0,2.727,0,0,0,13.42218864,3.515338508,13.87489649,2.727,0,2.727,10.69518864,3.515338508,11.2580933
26/08/2020 04:30,2.643,0,2.643,2.643,0,2.643,0,0,0,13.38893163,3.532016923,13.84697201,2.643,0,2.643,10.74593163,3.532016923,11.31150698
26/08/2020 05:00,2.726,0,2.726,2.726,0,2.726,0,0,0,13.36051767,3.495396925,13.81018581,2.726,0,2.726,10.63451767,3.495396925,11.19422913
26/08/2020 05:30,2.5525,0,2.5525,2.5525,0,2.5525,0,0,0,13.57817166,3.623963023,14.05346411,2.5525,0,2.5525,11.02567166,3.623963023,11.60597017
26/08/2020 06:00,2.284,0,2.284,2.284,0,2.284,0,0,0,13.72227456,3.759579038,14.22797433,2.284,0,2.284,11.43827456,3.759579038,12.04028901
26/08/2020 06:30,2.023,0,2.023,2.023,0,2.023,0,0,0,15.14352229,4.312507128,15.74560209,2.023,0,2.023,13.12052229,4.312507128,13.81107609
26/08/2020 07:00,1.9205,0,1.9205,1.9205,0,1.9205,0,0,0,16.3826071,4.753464733,17.05828955,1.9205,0,1.9205,14.4621071,4.753464733,15.22327064
26/08/2020 07:30,2.3095,0,2.3095,2.3095,0,2.3095,0,0,0,17.81637856,5.096864503,18.53109205,2.3095,0,2.3095,15.50687856,5.096864503,16.32303006
26/08/2020 08:00,3.469,0,3.469,3.469,0,3.469,0,0,0,18.98752734,5.100693274,19.66070361,3.469,0,3.469,15.51852734,5.100693274,16.33529194
26/08/2020 08:30,4.5485,0,4.5485,4.5485,0,4.5485,0,0,0,19.34044972,4.861878756,19.94218795,4.5485,0,4.5485,14.79194972,4.861878756,15.57047338
26/08/2020 09:00,9.082,0,9.082,9.082,0,9.082,0,0,0,17.26129758,2.688405106,17.46939942,9.082,0,9.082,8.179297581,2.688405106,8.609786927
26/08/2020 09:30,11.8755,0,11.8755,11.8755,0,11.8755,0,0,0,16.48838982,1.516183563,16.55795312,11.8755,0,11.8755,4.612889821,1.516183563,4.855673496
26/08/2020 10:00,14.5165,0,14.5165,14.5165,0,14.5165,0,0,0,20.77512621,2.057110954,20.87672327,14.5165,0,14.5165,6.258626206,2.057110954,6.588027586
26/08/2020 10:30,15.3375,0,15.3375,15.3375,0,15.3375,0,0,0,24.07880932,2.873129433,24.24961713,15.3375,0,15.3375,8.741309322,2.873129433,9.201378233
26/08/2020 11:00,14.1415,0,14.1415,14.1415,0,14.1415,0,0,0,21.43424947,2.397010834,21.56786293,14.1415,0,14.1415,7.292749471,2.397010834,7.67657839
26/08/2020 11:30,16.517,0,16.517,16.517,0,16.517,0,0,0,26.8482474,3.395716808,27.06213741,16.517,0,16.517,10.3312474,3.395716808,10.87499727
26/08/2020 12:00,17.004,0,17.004,17.004,0,17.004,0,0,0,27.2560319,3.369679933,27.46353979,17.004,0,17.004,10.2520319,3.369679933,10.79161253
26/08/2020 12:30,17.7775,0,17.7775,17.7775,0,17.7775,0,0,0,29.97545926,4.009275326,30.24239486,17.7775,0,17.7775,12.19795926,4.009275326,12.83995712
26/08/2020 13:00,14.2385,0,14.2385,14.2385,0,14.2385,0,0,0,21.69855766,2.452002378,21.83666001,14.2385,0,14.2385,7.460057663,2.452002378,7.852692277
26/08/2020 13:30,16.7255,0,16.7255,16.7255,0,16.7255,0,0,0,26.87190532,3.334962152,27.07805879,16.7255,0,16.7255,10.14640532,3.334962152,10.68042665
26/08/2020 14:00,19.222,0,19.222,19.222,0,19.222,0,0,0,33.87805379,4.817211925,34.21882609,19.222,0,19.222,14.65605379,4.817211925,15.42742504
26/08/2020 14:30,19.3185,0,19.3185,19.3185,0,19.3185,0,0,0,33.51373991,4.665749729,33.83696179,19.3185,0,19.3185,14.19523991,4.665749729,14.9423578
26/08/2020 15:00,15.5795,0,15.5795,15.5795,0,15.5795,0,0,0,25.6667345,3.315513646,25.87999016,15.5795,0,15.5795,10.0872345,3.315513646,10.61814158
26/08/2020 15:30,15.098,0,15.098,15.098,0,15.098,0,0,0,24.11802884,2.964740109,24.29956788,15.098,0,15.098,9.020028842,2.964740109,9.494767202
26/08/2020 16:00,16.2895,0,16.2895,16.2895,0,16.2895,0,0,0,27.4648005,3.673143644,27.70933508,16.2895,0,16.2895,11.1753005,3.673143644,11.76347421
26/08/2020 16:30,13.902,0,13.902,13.902,0,13.902,0,0,0,20.34175403,2.116644789,20.45158043,13.902,0,13.902,6.439754025,2.116644789,6.778688448
26/08/2020 17:00,15.47254833,0.635033577,15.48557456,13.5405,0,13.5405,1.932048333,0.635033577,2.033735087,17.7767737,1.39239583,17.83122119,13.5405,0,13.5405,4.236273698,1.39239583,4.459235472
26/08/2020 17:30,14.7037903,1.491663886,14.77925946,10.1655,0,10.1655,4.538290298,1.491663886,4.777147682,13.13398197,0.97569284,13.17017308,10.1655,0,10.1655,2.968481971,0.97569284,3.124717864
26/08/2020 18:00,12.99267778,1.290472231,13.05660731,9.0665,0,9.0665,3.926177783,1.290472231,4.132818719,14.01507904,1.626519273,14.10914616,9.0665,0,9.0665,4.948579039,1.626519273,5.209030567
26/08/2020 18:30,13.28917346,1.98613072,13.43677218,7.2465,0,7.2465,6.042673462,1.98613072,6.360708908,14.99235179,2.545938364,15.20698571,7.2465,0,7.2465,7.745851788,2.545938364,8.153528198
26/08/2020 19:00,11.12124304,2.198319179,11.33643039,4.433,0,4.433,6.688243041,2.198319179,7.040255832,16.515084,3.971188968,16.98582766,4.433,0,4.433,12.082084,3.971188968,12.71798316
26/08/2020 19:30,9.91100554,2.400874867,10.19765811,2.6065,0,2.6065,7.30450554,2.400874867,7.6889532,17.51813172,4.90121633,18.19084552,2.6065,0,2.6065,14.91163172,4.90121633,15.69645445
26/08/2020 20:00,9.234945483,2.473001289,9.560332288,1.711,0,1.711,7.523945483,2.473001289,7.919942614,17.73344851,5.266324151,18.49890175,1.711,0,1.711,16.02244851,5.266324151,16.86573527
26/08/2020 20:30,9.279551184,2.654633999,9.651795265,1.203,0,1.203,8.076551184,2.654633999,8.501632825,17.70782023,5.424872067,18.52015481,1.203,0,1.203,16.50482023,5.424872067,17.37349497
26/08/2020 21:00,8.709457467,2.480236278,9.055728649,1.1635,0,1.1635,7.545957467,2.480236278,7.943113123,17.93387698,5.512156352,18.76187121,1.1635,0,1.1635,16.77037698,5.512156352,17.6530284
26/08/2020 21:30,7.982706395,2.256484221,8.295500131,1.1175,0,1.1175,6.865206395,2.256484221,7.226533047,17.59117419,5.414634861,18.40564262,1.1175,0,1.1175,16.47367419,5.414634861,17.34070968
26/08/2020 22:00,8.236202707,2.340954824,8.562423986,1.114,0,1.114,7.122202707,2.340954824,7.497055481,16.27701179,4.983840963,17.02291936,1.114,0,1.114,15.16301179,4.983840963,15.96106504
26/08/2020 22:30,8.956387797,2.570437165,9.317941275,1.136,0,1.136,7.820387797,2.570437165,8.231987155,15.12029624,4.596415897,15.80349321,1.136,0,1.136,13.98429624,4.596415897,14.72031183
26/08/2020 23:00,8.780904285,2.516702733,9.134444302,1.124,0,1.124,7.656904285,2.516702733,8.059899247,13.93495078,4.210755893,14.55724281,1.124,0,1.124,12.81095078,4.210755893,13.48521134
26/08/2020 23:30,8.094709288,2.280314769,8.409765389,1.157,0,1.157,6.937709288,2.280314769,7.302851882,12.9973739,3.891742701,13.56751229,1.157,0,1.157,11.8403739,3.891742701,12.46355148
27/08/2020 00:00,6.611016226,1.803330676,6.852556973,1.1245,0,1.1245,5.486516226,1.803330676,5.775280238,11.80443007,3.510323258,12.31531318,1.1245,0,1.1245,10.67993007,3.510323258,11.24203165
27/08/2020 00:30,6.242988986,1.689597023,6.467584525,1.1025,0,1.1025,5.140488986,1.689597023,5.411041038,11.36878017,3.374363111,11.85898347,1.1025,0,1.1025,10.26628017,3.374363111,10.80661071
27/08/2020 01:00,6.139631723,1.653817371,6.358473842,1.108,0,1.108,5.031631723,1.653817371,5.296454446,10.88096606,3.212218604,11.34520915,1.108,0,1.108,9.772966059,3.212218604,10.28733269
27/08/2020 01:30,5.900238355,1.569709288,6.105472946,1.1245,0,1.1245,4.775738355,1.569709288,5.027093006,11.19529795,3.310111214,11.67439645,1.1245,0,1.1245,10.07079795,3.310111214,10.60083995
27/08/2020 02:00,5.780590534,1.532355056,5.980245726,1.1185,0,1.1185,4.662090534,1.532355056,4.90746372,10.90599619,3.216994427,11.37056753,1.1185,0,1.1185,9.78749619,3.216994427,10.30262757
27/08/2020 02:30,5.805122531,1.534173335,6.00442632,1.1375,0,1.1375,4.667622531,1.534173335,4.913286875,10.79957354,3.175769996,11.25683365,1.1375,0,1.1375,9.662073541,3.175769996,10.17060373
27/08/2020 03:00,5.967569586,1.592826046,6.176486184,1.1215,0,1.1215,4.846069586,1.592826046,5.10112588,10.58616582,3.110885216,11.03378963,1.1215,0,1.1215,9.464665822,3.110885216,9.962806128
27/08/2020 03:30,6.214109849,1.664821098,6.433256602,1.149,0,1.149,5.065109849,1.664821098,5.331694578,10.74292631,3.153371086,11.19616966,1.149,0,1.149,9.593926314,3.153371086,10.0988698
27/08/2020 04:00,6.341941792,1.705358348,6.567227176,1.1535,0,1.1535,5.188441792,1.705358348,5.461517675,10.82062967,3.177431867,11.27750415,1.1535,0,1.1535,9.667129675,3.177431867,10.17592597
27/08/2020 04:30,6.269251759,1.681301947,6.490785303,1.154,0,1.154,5.115251759,1.681301947,5.384475536,10.80378435,3.171730733,11.25973499,1.154,0,1.154,9.649784346,3.171730733,10.15766773
27/08/2020 05:00,6.381537533,1.709498368,6.606542663,1.1805,0,1.1805,5.201037533,1.709498368,5.474776351,10.6594674,3.115585918,11.10545455,1.1805,0,1.1805,9.4789674,3.115585918,9.977860421
27/08/2020 05:30,6.938563564,1.863824111,7.184532319,1.268,0,1.268,5.670563564,1.863824111,5.969014278,10.66608572,3.089001395,11.10438266,1.268,0,1.268,9.398085719,3.089001395,9.89272181
27/08/2020 06:00,7.232810161,1.93325751,7.486723411,1.351,0,1.351,5.881810161,1.93325751,6.191379117,10.91406363,3.143227011,11.3576697,1.351,0,1.351,9.563063628,3.143227011,10.06638277
27/08/2020 06:30,7.247360578,1.93557487,7.501378902,1.3585,0,1.3585,5.888860578,1.93557487,6.198800609,12.01077008,3.50123186,12.51068434,1.3585,0,1.3585,10.65227008,3.50123186,11.21291588
27/08/2020 07:00,8.174923392,2.044718638,8.426757786,1.954,0,1.954,6.220923392,2.044718638,6.548340413,12.50396467,3.467605696,12.97587845,1.954,0,1.954,10.54996467,3.467605696,11.10522596
27/08/2020 07:30,8.443682063,1.691961273,8.611532949,3.296,0,3.296,5.147682063,1.691961273,5.418612698,13.11231112,3.226465435,13.50343593,3.296,0,3.296,9.816311116,3.226465435,10.33295907
27/08/2020 08:00,9.398306302,2.425460689,9.706236186,2.019,0,2.019,7.379306302,2.425460689,7.767690844,14.6263231,4.143826712,15.20199419,2.019,0,2.019,12.6073231,4.143826712,13.27086642
27/08/2020 08:30,10.79375983,2.816250816,11.15511183,2.2255,0,2.2255,8.568259831,2.816250816,9.019220875,15.57574381,4.388012942,16.18204106,2.2255,0,2.2255,13.35024381,4.388012942,14.05288823
27/08/2020 09:00,13.99798672,3.920868326,14.53674106,2.069,0,2.069,11.92898672,3.920868326,12.55682813,15.76601595,4.501991431,16.39619425,2.069,0,2.069,13.69701595,4.501991431,14.41791152
27/08/2020 09:30,14.19507707,4.04168943,14.7592502,1.8985,0,1.8985,12.29657707,4.04168943,12.94376533,21.76725887,6.530545229,22.72579107,1.8985,0,1.8985,19.86875887,6.530545229,20.91448302
27/08/2020 10:00,2.502,0,2.502,2.502,0,2.502,0,0,0,24.29268588,7.16225209,25.32651659,2.502,0,2.502,21.79068588,7.16225209,22.93756409
27/08/2020 10:30,5.9555,0,5.9555,5.9555,0,5.9555,0,0,0,20.70894573,4.849223109,21.26911841,5.9555,0,5.9555,14.75344573,4.849223109,15.52994288
27/08/2020 11:00,7.85,0,7.85,7.85,0,7.85,0,0,0,19.75663545,3.913521817,20.14051383,7.85,0,7.85,11.90663545,3.913521817,12.53330047
27/08/2020 11:30,6.2075,0,6.2075,6.2075,0,6.2075,0,0,0,20.68295268,4.75785121,21.22314019,6.2075,0,6.2075,14.47545268,4.75785121,15.23731861
27/08/2020 12:00,5.0225,0,5.0225,5.0225,0,5.0225,0,0,0,20.69109815,5.150019162,21.32238824,5.0225,0,5.0225,15.66859815,5.150019162,16.49326121
27/08/2020 12:30,3.618,0,3.618,3.618,0,3.618,0,0,0,22.39812174,6.172727508,23.23313199,3.618,0,3.618,18.78012174,6.172727508,19.7685492
27/08/2020 13:00,3.478,0,3.478,3.478,0,3.478,0,0,0,23.13502061,6.460950229,24.02026345,3.478,0,3.478,19.65702061,6.460950229,20.69160064
27/08/2020 13:30,5.290500015,4.87E-09,5.290500015,5.2905,0,5.2905,1.48E-08,4.87E-09,1.56E-08,24.94946026,6.461587762,25.772615,5.2905,0,5.2905,19.65896026,6.461587762,20.69364238
27/08/2020 14:00,7.5635,0,7.5635,7.5635,0,7.5635,0,0,0,17.26208834,3.187771831,17.55396204,7.5635,0,7.5635,9.698588342,3.187771831,10.20904036
27/08/2020 14:30,28.43258649,3.117597166,28.60299612,18.9475,0,18.9475,9.485086493,3.117597166,9.984301572,28.27605862,3.066148942,28.44181359,18.9475,0,18.9475,9.328558619,3.066148942,9.819535389
27/08/2020 15:00,28.45824797,2.403748365,28.5595848,21.145,0,21.145,7.313247972,2.403748365,7.698155759,32.64026647,3.778311373,32.85822016,21.145,0,21.145,11.49526647,3.778311373,12.10028049
27/08/2020 15:30,21.82353747,1.73283492,21.89222476,16.5515,0,16.5515,5.272037474,1.73283492,5.549513131,22.97081344,2.109926295,23.0675109,16.5515,0,16.5515,6.419313444,2.109926295,6.757172046
27/08/2020 16:00,15.46249049,1.569956502,15.5419875,10.686,0,10.686,4.77649049,1.569956502,5.027884726,14.03174426,1.099692959,14.07477075,10.686,0,10.686,3.345744261,1.099692959,3.521836065
27/08/2020 16:30,19.10524759,1.8865638,19.1981668,13.3655,0,13.3655,5.739747588,1.8865638,6.041839566,17.17037863,1.250603127,17.21586217,13.3655,0,13.3655,3.804878628,1.250603127,4.005135398
27/08/2020 17:00,16.70258168,1.045242302,16.73525519,13.5225,0,13.5225,3.180081682,1.045242302,3.347454402,16.10419105,0.848560814,16.12653171,13.5225,0,13.5225,2.581691054,0.848560814,2.717569531
27/08/2020 17:30,14.4556065,1.774929172,14.56416605,9.0555,0,9.0555,5.400106498,1.774929172,5.684322629,14.63874292,1.835123202,14.75332069,9.0555,0,9.0555,5.583242915,1.835123202,5.877097805
27/08/2020 18:00,14.69852873,2.277461606,14.87392275,7.7695,0,7.7695,6.929028726,2.277461606,7.293714448,16.72927384,2.944935248,16.9865019,7.7695,0,7.7695,8.959773843,2.944935248,9.431340887
27/08/2020 18:30,14.53644241,2.68697363,14.78269208,6.3615,0,6.3615,8.174942408,2.68697363,8.605202535,18.33406329,3.935191253,18.75162945,6.3615,0,6.3615,11.97256329,3.935191253,12.6026982
