Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/08/2020 19:00,15.76022435,3.876081052,16.22986987,3.9675,0,3.9675,11.79272435,3.876081052,12.41339406,18.50097382,4.776921836,19.10772133,3.9675,0,3.9675,14.53347382,4.776921836,15.29839349
27/08/2020 19:30,15.59097413,3.951431809,16.08391394,3.569,0,3.569,12.02197413,3.951431809,12.65470961,18.83489147,5.017655878,19.49179333,3.569,0,3.569,15.26589147,5.017655878,16.06935944
27/08/2020 20:00,14.35225915,4.033696518,14.90832151,2.08,0,2.08,12.27225915,4.033696518,12.91816753,18.86007674,5.515344506,19.64997505,2.08,0,2.08,16.78007674,5.515344506,17.66323867
27/08/2020 20:30,13.69589537,3.980330123,14.2625586,1.586,0,1.586,12.10989537,3.980330123,12.74725828,19.12326085,5.764218891,19.97311506,1.586,0,1.586,17.53726085,5.764218891,18.46027458
27/08/2020 21:00,13.38373136,3.871153092,13.93233977,1.606,0,1.606,11.77773136,3.871153092,12.39761196,19.2144158,5.78760639,20.06714135,1.606,0,1.606,17.6084158,5.78760639,18.53517452
27/08/2020 21:30,13.06314135,3.798977347,13.60433353,1.505,0,1.505,11.55814135,3.798977347,12.16646458,18.59747891,5.618026136,19.42751758,1.505,0,1.505,17.09247891,5.618026136,17.99208306
27/08/2020 22:00,11.89824664,3.418395762,12.37956796,1.498,0,1.498,10.40024664,3.418395762,10.94762805,17.67526676,5.31721045,18.4577296,1.498,0,1.498,16.17726676,5.31721045,17.02870186
27/08/2020 22:30,12.26257919,3.522533584,12.75849095,1.5455,0,1.5455,10.71707919,3.522533584,11.28113599,16.21323696,4.821051999,16.91483359,1.5455,0,1.5455,14.66773696,4.821051999,15.43972312
27/08/2020 23:00,11.82528914,3.407563154,12.30645968,1.458,0,1.458,10.36728914,3.407563154,10.91293594,15.23598599,4.528604996,15.8947643,1.458,0,1.458,13.77798599,4.528604996,14.50314315
27/08/2020 23:30,11.26466624,3.230362027,11.71870063,1.4365,0,1.4365,9.828166241,3.230362027,10.34543815,14.14529246,4.177178079,14.74917339,1.4365,0,1.4365,12.70879246,4.177178079,13.37767628
28/08/2020 00:00,10.01253679,2.759972523,10.38596848,1.6155,0,1.6155,8.397036788,2.759972523,8.838986093,13.17174481,3.798353984,13.70847746,1.6155,0,1.6155,11.55624481,3.798353984,12.16446822
28/08/2020 00:30,9.709917164,2.655904685,10.06659431,1.6295,0,1.6295,8.080417164,2.655904685,8.505702278,12.65860291,3.625090821,13.16744133,1.6295,0,1.6295,11.02910291,3.625090821,11.60958201
28/08/2020 01:00,10.22482536,2.843060108,10.6127303,1.575,0,1.575,8.64982536,2.843060108,9.105079326,12.21085312,3.495835864,12.70140946,1.575,0,1.575,10.63585312,3.495835864,11.19563486
28/08/2020 01:30,10.48772089,2.911556406,10.88436724,1.6295,0,1.6295,8.858220889,2.911556406,9.324443041,12.31599376,3.51248064,12.80707705,1.6295,0,1.6295,10.68649376,3.51248064,11.2489408
28/08/2020 02:00,10.31659005,2.849227764,10.7028094,1.648,0,1.648,8.668590052,2.849227764,9.124831634,12.17399509,3.459727278,12.65606058,1.648,0,1.648,10.52599509,3.459727278,11.07999483
28/08/2020 02:30,10.4042071,2.906950297,10.80267955,1.56,0,1.56,8.8442071,2.906950297,9.309691684,11.96207671,3.418997276,12.44109407,1.56,0,1.56,10.40207671,3.418997276,10.94955443
28/08/2020 03:00,9.203924902,2.543004238,9.548775008,1.467,0,1.467,7.736924902,2.543004238,8.144131476,12.51173928,3.630230246,13.02774698,1.467,0,1.467,11.04473928,3.630230246,11.62604134
28/08/2020 03:30,8.706950906,2.343337192,9.01677455,1.5775,0,1.5775,7.129450906,2.343337192,7.504685165,12.83819021,3.701209886,13.36106592,1.5775,0,1.5775,11.26069021,3.701209886,11.85335812
28/08/2020 04:00,8.507214963,2.28475387,8.808677918,1.556,0,1.556,6.951214963,2.28475387,7.317068382,12.81330964,3.700098745,13.3368525,1.556,0,1.556,11.25730964,3.700098745,11.84979962
28/08/2020 04:30,8.561729163,2.311053266,8.86815502,1.5305,0,1.5305,7.031229163,2.311053266,7.401293856,12.91195641,3.740903815,13.44295279,1.5305,0,1.5305,11.38145641,3.740903815,11.98048043
28/08/2020 05:00,8.201971132,2.1880406,8.488807461,1.545,0,1.545,6.656971132,2.1880406,7.007338034,12.90940298,3.735298625,13.43894122,1.545,0,1.545,11.36440298,3.735298625,11.96252945
28/08/2020 05:30,8.234557661,2.209433507,8.525815873,1.5125,0,1.5125,6.722057661,2.209433507,7.075850169,13.44257157,3.921224897,14.00281168,1.5125,0,1.5125,11.93007157,3.921224897,12.55797007
28/08/2020 06:00,8.283978457,2.244247989,8.582595651,1.456,0,1.456,6.827978457,2.244247989,7.187345744,13.76391881,4.045417282,14.34610965,1.456,0,1.456,12.30791881,4.045417282,12.95570401
28/08/2020 06:30,9.485958887,2.639484193,9.846333978,1.4555,0,1.4555,8.030458887,2.639484193,8.453114618,15.04460169,4.46652173,15.69362471,1.4555,0,1.4555,13.58910169,4.46652173,14.30431757
28/08/2020 07:00,11.14058838,3.110531079,11.56668116,1.677,0,1.677,9.463588382,3.110531079,9.961671981,16.3079607,4.808964226,17.00222689,1.677,0,1.677,14.6309607,4.808964226,15.40101127
28/08/2020 07:30,10.15129115,2.440575178,10.44055167,2.726,0,2.726,7.425291151,2.440575178,7.816095949,17.16725697,4.746611625,17.81137372,2.726,0,2.726,14.44125697,4.746611625,15.20132313
28/08/2020 08:00,9.944018053,2.108678811,10.16513755,3.5285,0,3.5285,6.415518053,2.108678811,6.753176898,18.01584795,4.761760998,18.63451489,3.5285,0,3.5285,14.48734795,4.761760998,15.24983995
28/08/2020 08:30,12.97190955,2.594602598,13.22884727,5.078,0,5.078,7.893909552,2.594602598,8.309378476,18.45796456,4.397781678,18.97463937,5.078,0,5.078,13.37996456,4.397781678,14.08417322
28/08/2020 09:00,12.97245701,2.079405863,13.13805806,6.646,0,6.646,6.326457014,2.079405863,6.659428436,17.53986796,3.580641243,17.90161892,6.646,0,6.646,10.89386796,3.580641243,11.46722943
28/08/2020 09:30,16.27199445,2.701781521,16.49476968,8.052,0,8.052,8.219994453,2.701781521,8.65262574,17.37006033,3.062698322,17.63800207,8.052,0,8.052,9.31806033,3.062698322,9.808484558
28/08/2020 10:00,19.54355434,1.321163621,19.58815942,15.524,0,15.524,4.01955434,1.321163621,4.231109831,18.1238025,0.854513759,18.14393593,15.524,0,15.524,2.599802503,0.854513759,2.736634214
28/08/2020 10:30,22.69620551,1.52861298,22.7476241,18.0455,0,18.0455,4.650705513,1.52861298,4.895479488,22.52294738,1.471665786,22.57097603,18.0455,0,18.0455,4.47744738,1.471665786,4.713102505
28/08/2020 11:00,24.75869906,1.498700606,24.80401747,20.199,0,20.199,4.55969906,1.498700606,4.799683222,26.47623804,2.063228367,26.55650752,20.199,0,20.199,6.277238036,2.063228367,6.607618986
28/08/2020 11:30,21.74808884,1.306877201,21.78731962,17.772,0,17.772,3.976088836,1.306877201,4.18535667,23.38904914,1.846234771,23.46180306,17.772,0,17.772,5.617049143,1.846234771,5.912683309
28/08/2020 12:00,24.01652482,1.500779783,24.0633706,19.4505,0,19.4505,4.566024822,1.500779783,4.806341918,27.20006556,2.547159023,27.31907,19.4505,0,19.4505,7.749565565,2.547159023,8.157437437
28/08/2020 12:30,20.85333986,1.316655889,20.89486458,16.8475,0,16.8475,4.005839857,1.316655889,4.216673534,22.29727419,1.791254153,22.36910878,16.8475,0,16.8475,5.449774189,1.791254153,5.736604409
28/08/2020 13:00,18.58764151,1.872066834,18.68167688,12.892,0,12.892,5.695641512,1.872066834,5.995412118,15.49109216,0.854280282,15.51462959,12.892,0,12.892,2.599092163,0.854280282,2.735886487
28/08/2020 13:30,19.47764775,2.791562669,19.67667614,10.9845,0,10.9845,8.49314775,2.791562669,8.940155527,14.05673686,1.009795424,14.09296058,10.9845,0,10.9845,3.072236863,1.009795424,3.23393354
28/08/2020 14:00,18.31007532,2.955059203,18.54700065,9.3195,0,9.3195,8.990575318,2.955059203,9.463763493,12.60358635,1.079426984,12.64972536,9.3195,0,9.3195,3.284086353,1.079426984,3.456933003
28/08/2020 14:30,20.693876,1.493171132,20.74767611,16.151,0,16.151,4.542875997,1.493171132,4.781974734,23.04908377,2.267290491,23.16032963,16.151,0,16.151,6.898083767,2.267290491,7.261140808
28/08/2020 15:00,22.22548537,2.677620253,22.38619776,14.079,0,14.079,8.146485368,2.677620253,8.575247755,20.40072849,2.077851672,20.50627198,14.079,0,14.079,6.321728489,2.077851672,6.654451041
28/08/2020 15:30,23.28602383,2.523808734,23.42239348,15.6075,0,15.6075,7.67852383,2.523808734,8.082656663,23.10396107,2.463967598,23.23497694,15.6075,0,15.6075,7.496461067,2.463967598,7.891011649
28/08/2020 16:00,26.98036827,2.720639384,27.1171929,18.703,0,18.703,8.277368272,2.720639384,8.713019234,30.28379078,3.806421855,30.52207122,18.703,0,18.703,11.58079078,3.806421855,12.19030609
28/08/2020 16:30,23.12999638,2.663983482,23.28290232,15.025,0,15.025,8.104996377,2.663983482,8.531575134,21.20917773,2.032640925,21.30635702,15.025,0,15.025,6.184177735,2.032640925,6.509660774
28/08/2020 17:00,18.55968985,1.957704932,18.66265512,12.6035,0,12.6035,5.956189853,1.957704932,6.26967353,14.98360373,0.782302265,15.00401205,12.6035,0,12.6035,2.380103731,0.782302265,2.505372349
28/08/2020 17:30,17.38463763,1.328093365,17.43529345,13.344,0,13.344,4.040637633,1.328093365,4.253302771,16.53529294,1.048927266,16.56852924,13.344,0,13.344,3.191292944,1.048927266,3.35925573
28/08/2020 18:00,15.79943424,3.120012255,16.10455212,6.307,0,6.307,9.492434242,3.120012255,9.992036044,16.93950298,3.494734729,17.29624041,6.307,0,6.307,10.63250298,3.494734729,11.1921084
28/08/2020 18:30,15.84044818,3.561603932,16.23591147,5.0045,0,5.0045,10.83594818,3.561603932,11.40626124,18.42897607,4.412411906,18.94984269,5.0045,0,5.0045,13.42447607,4.412411906,14.13102745
28/08/2020 19:00,14.4161188,3.620165783,14.86371695,3.402,0,3.402,11.0141188,3.620165783,11.59380926,18.99550154,5.125336099,19.67481001,3.402,0,3.402,15.59350154,5.125336099,16.41421214
28/08/2020 19:30,14.06652932,3.450864058,14.48363594,3.5675,0,3.5675,10.49902932,3.450864058,11.05160981,20.43347769,5.543578785,21.17211081,3.5675,0,3.5675,16.86597769,5.543578785,17.75366073
28/08/2020 20:00,13.96719934,3.928333602,14.50911652,2.0155,0,2.0155,11.95169934,3.928333602,12.58073615,19.34209164,5.69497527,20.16306655,2.0155,0,2.0155,17.32659164,5.69497527,18.23851752
28/08/2020 20:30,13.82208122,3.843165596,14.34642294,2.1295,0,2.1295,11.69258122,3.843165596,12.30798023,19.29765308,5.642899031,20.10576345,2.1295,0,2.1295,17.16815308,5.642899031,18.07174008
28/08/2020 21:00,14.62594743,4.034415771,15.17217351,2.3515,0,2.3515,12.27444743,4.034415771,12.92047098,18.41847582,5.28095957,19.16060504,2.3515,0,2.3515,16.06697582,5.28095957,16.91260613
28/08/2020 21:30,14.10699805,3.789562748,14.6071277,2.5775,0,2.5775,11.52949805,3.789562748,12.13631373,16.94916438,4.723737648,17.59510928,2.5775,0,2.5775,14.37166438,4.723737648,15.12806777
28/08/2020 22:00,14.51746867,3.938775675,15.04230203,2.534,0,2.534,11.98346867,3.938775675,12.61417754,15.46605857,4.250562098,16.03952137,2.534,0,2.534,12.93205857,4.250562098,13.61269323
28/08/2020 22:30,13.35334281,3.657545056,13.84519411,2.2255,0,2.2255,11.12784281,3.657545056,11.71351874,14.8300622,4.142919248,15.39787403,2.2255,0,2.2255,12.6045622,4.142919248,13.26796021
28/08/2020 23:00,13.90837767,3.90686341,14.44667959,2.022,0,2.022,11.88637767,3.90686341,12.5119765,13.70410087,3.83972087,14.23185992,2.022,0,2.022,11.68210087,3.83972087,12.29694828
28/08/2020 23:30,13.05678767,3.649638514,13.55726984,1.953,0,1.953,11.10378767,3.649638514,11.68819755,13.44983902,3.778828247,13.97060173,1.953,0,1.953,11.49683902,3.778828247,12.10193581
29/08/2020 00:00,11.22135675,3.049977071,11.6284654,1.942,0,1.942,9.279356754,3.049977071,9.767743952,12.1537974,3.356455492,12.60875033,1.942,0,1.942,10.2117974,3.356455492,10.74926043
29/08/2020 00:30,10.52366527,2.816384077,10.89401441,1.955,0,1.955,8.56866527,2.816384077,9.019647652,11.30885442,3.074463272,11.7193222,1.955,0,1.955,9.353854425,3.074463272,9.846162552
29/08/2020 01:00,9.98263671,2.552605695,10.30382606,2.2165,0,2.2165,7.76613671,2.552605695,8.174880747,11.26519123,2.974160981,11.65118737,2.2165,0,2.2165,9.048691234,2.974160981,9.524938141
29/08/2020 01:30,9.689703242,2.604559652,10.03364739,1.7655,0,1.7655,7.924203242,2.604559652,8.341266571,11.50404476,3.200904871,11.94105682,1.7655,0,1.7655,9.738544762,3.200904871,10.25109975
29/08/2020 02:00,9.793358874,2.66098013,10.14843305,1.6975,0,1.6975,8.095858874,2.66098013,8.521956709,11.04508494,3.072402591,11.46444761,1.6975,0,1.6975,9.347584938,3.072402591,9.839563092
29/08/2020 02:30,10.02863199,2.72056172,10.3910979,1.7515,0,1.7515,8.277131986,2.72056172,8.712770511,10.93372183,3.018050366,11.34261438,1.7515,0,1.7515,9.182221829,3.018050366,9.665496663
29/08/2020 03:00,9.859033347,2.658079319,10.21106871,1.772,0,1.772,8.087033347,2.658079319,8.512666681,10.6123788,2.905691995,11.00298277,1.772,0,1.772,8.8403788,2.905691995,9.305661895
29/08/2020 03:30,9.64517587,2.535362651,9.972837176,1.9315,0,1.9315,7.71367587,2.535362651,8.119658811,10.52262317,2.823765632,10.89491857,1.9315,0,1.9315,8.59112317,2.823765632,9.043287548
29/08/2020 04:00,9.843981683,2.582793678,10.17717046,1.986,0,1.986,7.857981683,2.582793678,8.271559666,10.21014674,2.703146313,10.56191727,1.986,0,1.986,8.224146741,2.703146313,8.65699657
29/08/2020 04:30,9.845254775,2.631857371,10.19096241,1.838,0,1.838,8.007254775,2.631857371,8.428689237,10.05722652,2.701529115,10.41374404,1.838,0,1.838,8.219226522,2.701529115,8.651817392
29/08/2020 05:00,9.853834662,2.610190477,10.19368196,1.9125,0,1.9125,7.941334662,2.610190477,8.359299645,9.942671921,2.639389872,10.28703572,1.9125,0,1.9125,8.030171921,2.639389872,8.452812548
29/08/2020 05:30,11.3436316,3.052861224,11.74725243,2.0555,0,2.0555,9.288131601,3.052861224,9.776980632,9.438513497,2.426679185,9.74547633,2.0555,0,2.0555,7.383013497,2.426679185,7.771593155
29/08/2020 06:00,11.34555011,3.103944819,11.76248192,1.902,0,1.902,9.443550113,3.103944819,9.940579067,9.819057883,2.602211086,10.15802147,1.902,0,1.902,7.917057883,2.602211086,8.33374514
29/08/2020 06:30,11.37361167,3.149487799,11.80162344,1.7915,0,1.7915,9.582111666,3.149487799,10.08643333,10.45400189,2.847226683,10.83479835,1.7915,0,1.7915,8.662501893,2.847226683,9.118423046
29/08/2020 07:00,11.86751826,3.265153902,12.30850192,1.9335,0,1.9335,9.934018257,3.265153902,10.45686132,11.13427015,3.024146902,11.53765297,1.9335,0,1.9335,9.200770145,3.024146902,9.685021205
29/08/2020 07:30,12.82477058,3.215276851,13.22167711,3.0425,0,3.0425,9.782270575,3.215276851,10.29712692,12.51464225,3.113342598,12.89609137,3.0425,0,3.0425,9.472142245,3.113342598,9.970676047
29/08/2020 08:00,13.37766578,2.64234601,13.63612606,5.3385,0,5.3385,8.039165776,2.64234601,8.462279765,12.93047621,2.495361908,13.16905639,5.3385,0,5.3385,7.591976213,2.495361908,7.991553908
29/08/2020 08:30,14.31390641,1.812497736,14.42820379,8.7995,0,8.7995,5.51440641,1.812497736,5.804638326,13.97374108,1.700690799,14.07685295,8.7995,0,8.7995,5.174241079,1.700690799,5.446569557
29/08/2020 09:00,15.71909817,1.034894171,15.75312836,12.5705,0,12.5705,3.148598168,1.034894171,3.314313861,16.95265618,1.440345083,17.01373403,12.5705,0,12.5705,4.38215618,1.440345083,4.612795979
29/08/2020 09:30,17.68301135,0.42186978,17.68804298,16.3995,0,16.3995,1.283511353,0.42186978,1.351064582,23.67677469,2.391924519,23.79728897,16.3995,0,16.3995,7.277274688,2.391924519,7.660289145
29/08/2020 10:00,23.05969102,1.055467447,23.08383334,19.8485,0,19.8485,3.21119102,1.055467447,3.380201074,30.67235545,3.557629244,30.87798755,19.8485,0,19.8485,10.82385545,3.557629244,11.39353206
29/08/2020 10:30,28.45044378,1.95581629,28.51759052,22.5,0,22.5,5.950443783,1.95581629,6.263625035,36.48729886,4.597402808,36.7757949,22.5,0,22.5,13.98729886,4.597402808,14.72347248
29/08/2020 11:00,30.44537107,1.998192641,30.51087337,24.366,0,24.366,6.079371072,1.998192641,6.399337971,41.83532935,5.741890884,42.22752766,24.366,0,24.366,17.46932935,5.741890884,18.38876773
29/08/2020 11:30,32.4102155,2.164126979,32.48238775,25.826,0,25.826,6.584215498,2.164126979,6.930753155,46.74024774,6.874180802,47.24304309,25.826,0,25.826,20.91424774,6.874180802,22.01499762
29/08/2020 12:00,32.17095736,2.11342478,32.24030182,25.741,0,25.741,6.429957355,2.11342478,6.768376164,47.0668836,7.00947897,47.58596776,25.741,0,25.741,21.3258836,7.00947897,22.44829853
29/08/2020 12:30,33.35910933,2.7034627,33.468476,25.134,0,25.134,8.225109329,2.7034627,8.65800982,44.50854519,6.368105049,44.96179886,25.134,0,25.134,19.37454519,6.368105049,20.39425809
29/08/2020 13:00,24.28905581,1.532836667,24.33737497,19.6255,0,19.6255,4.663555806,1.532836667,4.909006112,32.02183467,4.074478169,32.28001345,19.6255,0,19.6255,12.39633467,4.074478169,13.04877334
29/08/2020 13:30,21.44796225,1.092862242,21.47578712,18.123,0,18.123,3.32496225,1.092862242,3.499960263,31.15391957,4.283056138,31.4469597,18.123,0,18.123,13.03091957,4.283056138,13.71675744
29/08/2020 14:00,20.66546402,0.791623841,20.68062067,18.257,0,18.257,2.40846402,0.791623841,2.535225284,32.27097832,4.606171924,32.59804996,18.257,0,18.257,14.01397832,4.606171924,14.75155613
29/08/2020 14:30,19.0159256,1.029742848,19.04378631,15.883,0,15.883,3.132925603,1.029742848,3.297816424,25.54355759,3.175271727,25.74015705,15.883,0,15.883,9.66055759,3.175271727,10.16900799
29/08/2020 15:00,20.90406652,2.670415875,21.07394405,12.7795,0,12.7795,8.124566516,2.670415875,8.55217528,20.04623855,2.388461459,20.18802685,12.7795,0,12.7795,7.266738554,2.388461459,7.649198477
29/08/2020 15:30,21.91202483,2.268750198,22.02916385,15.0095,0,15.0095,6.902524832,2.268750198,7.265815613,23.92972253,2.931935361,24.10866785,15.0095,0,15.0095,8.920222532,2.931935361,9.389707928
29/08/2020 16:00,21.45663922,1.484218837,21.50791185,16.941,0,16.941,4.515639221,1.484218837,4.753304444,28.29518047,3.731938647,28.54022782,16.941,0,16.941,11.35418047,3.731938647,11.95176891
29/08/2020 16:30,19.79266337,1.864678626,19.88030557,14.1195,0,14.1195,5.673163372,1.864678626,5.971750918,23.0821904,2.945893874,23.26941779,14.1195,0,14.1195,8.9626904,2.945893874,9.434410947
29/08/2020 17:00,20.97504849,3.697876464,21.29851989,9.7245,0,9.7245,11.25054849,3.697876464,11.84268262,12.41167367,0.883231272,12.44305994,9.7245,0,9.7245,2.687173667,0.883231272,2.82860386
29/08/2020 17:30,19.84289133,3.724941246,20.18949042,8.51,0,8.51,11.33289133,3.724941246,11.92935929,11.18827574,0.880306665,11.22285409,8.51,0,8.51,2.678275741,0.880306665,2.819237622
29/08/2020 18:00,21.29466442,4.476074187,21.76000857,7.6765,0,7.6765,13.61816442,4.476074187,14.33490992,13.16172488,1.802906231,13.28463295,7.6765,0,7.6765,5.485224878,1.802906231,5.773920924
29/08/2020 18:30,18.0546795,4.112554521,18.51714223,5.5425,0,5.5425,12.5121795,4.112554521,13.17071526,15.21379332,3.17880039,15.54233827,5.5425,0,5.5425,9.671293317,3.17880039,10.18030875
29/08/2020 19:00,15.48349346,3.82308702,15.94849724,3.852,0,3.852,11.63149346,3.82308702,12.24367733,16.09291089,4.023392844,16.58823291,3.852,0,3.852,12.24091089,4.023392844,12.88516936
29/08/2020 19:30,14.53415688,3.911063733,15.05118387,2.635,0,2.635,11.89915688,3.911063733,12.5254283,16.66136509,4.610243258,17.2874356,2.635,0,2.635,14.02636509,4.610243258,14.76459483
29/08/2020 20:00,14.37398239,4.082743823,14.94256226,1.9525,0,1.9525,12.42148239,4.082743823,13.07524462,16.48393741,4.776252502,17.16195736,1.9525,0,1.9525,14.53143741,4.776252502,15.2962499
29/08/2020 20:30,14.18019583,4.083964375,14.75658222,1.755,0,1.755,12.42519583,4.083964375,13.07915351,16.29078814,4.777682518,16.97692635,1.755,0,1.755,14.53578814,4.777682518,15.30082962
29/08/2020 21:00,12.93819654,3.642377511,13.44112509,1.8565,0,1.8565,11.08169654,3.642377511,11.66494373,17.13966637,5.023333864,17.86062839,1.8565,0,1.8565,15.28316637,5.023333864,16.08754355
29/08/2020 21:30,13.24989696,3.760605322,13.77323208,1.8085,0,1.8085,11.44139696,3.760605322,12.04357575,15.77845748,4.591702973,16.43299901,1.8085,0,1.8085,13.96995748,4.591702973,14.7052184
29/08/2020 22:00,13.2063355,3.719006581,13.71999662,1.8915,0,1.8915,11.3148355,3.719006581,11.91035315,14.88117246,4.269498868,15.48153462,1.8915,0,1.8915,12.98967246,4.269498868,13.67333943
29/08/2020 22:30,12.7280857,3.57824768,13.22149848,1.8415,0,1.8415,10.8865857,3.57824768,11.4595639,14.32627044,4.103545601,14.90238609,1.8415,0,1.8415,12.48477044,4.103545601,13.14186362
29/08/2020 23:00,12.07760978,3.38186684,12.54215617,1.7885,0,1.7885,10.28910978,3.38186684,10.83064187,13.50137009,3.849834225,14.03952342,1.7885,0,1.7885,11.71287009,3.849834225,12.32933694
29/08/2020 23:30,11.42436238,3.114894031,11.84139437,1.9475,0,1.9475,9.476862378,3.114894031,9.975644608,12.74599383,3.549293282,13.23094258,1.9475,0,1.9475,10.79849383,3.549293282,11.36683561
30/08/2020 00:00,10.8386871,2.937511346,11.22969773,1.9015,0,1.9015,8.937187103,2.937511346,9.407565372,12.13506471,3.363610059,12.59260371,1.9015,0,1.9015,10.23356471,3.363610059,10.77217338
30/08/2020 00:30,10.46732345,2.877242627,10.85556932,1.7135,0,1.7135,8.753823449,2.877242627,9.214550999,11.82186716,3.322459614,12.279873,1.7135,0,1.7135,10.10836716,3.322459614,10.64038648
30/08/2020 01:00,9.839231876,2.69397114,10.20137071,1.643,0,1.643,8.196231876,2.69397114,8.627612501,11.41340294,3.211376149,11.85658903,1.643,0,1.643,9.770402944,3.211376149,10.28463468
30/08/2020 01:30,9.462263211,2.545744908,9.798736766,1.717,0,1.717,7.745263211,2.545744908,8.152908643,11.98831672,3.376018546,12.45460714,1.717,0,1.717,10.27131672,3.376018546,10.81191234
30/08/2020 02:00,9.073992828,2.449351594,9.398758911,1.622,0,1.622,7.451992828,2.449351594,7.844202976,11.90562139,3.380062893,12.3761321,1.622,0,1.622,10.28362139,3.380062893,10.82486462
30/08/2020 02:30,9.060855163,2.486611992,9.395868001,1.4955,0,1.4955,7.565355163,2.486611992,7.963531751,11.80680688,3.389162673,12.28361153,1.4955,0,1.4955,10.31130688,3.389162673,10.85400724
30/08/2020 03:00,9.369348486,2.584064635,9.719160514,1.5075,0,1.5075,7.861848486,2.584064635,8.275629986,11.32609664,3.227216652,11.7769008,1.5075,0,1.5075,9.818596643,3.227216652,10.33536489
30/08/2020 03:30,9.712952244,2.700452912,10.08136336,1.497,0,1.497,8.215952244,2.700452912,8.648370784,10.87045073,3.080904264,11.29861364,1.497,0,1.497,9.373450726,3.080904264,9.866790238
30/08/2020 04:00,9.614548586,2.684543399,9.982300225,1.447,0,1.447,8.167548586,2.684543399,8.597419565,10.82885239,3.083665756,11.25935338,1.447,0,1.447,9.381852385,3.083665756,9.87563409
30/08/2020 04:30,9.693756483,2.703675409,10.06373566,1.468,0,1.468,8.225756483,2.703675409,8.658691035,10.72142219,3.041452791,11.14447526,1.468,0,1.468,9.253422186,3.041452791,9.740444406
30/08/2020 05:00,9.81820671,2.742608116,10.19407094,1.474,0,1.474,8.34420671,2.742608116,8.783375484,10.73018358,3.042360416,11.15315186,1.474,0,1.474,9.256183577,3.042360416,9.743351134
30/08/2020 05:30,9.799469011,2.724452362,10.17114711,1.5105,0,1.5105,8.288969011,2.724452362,8.725230538,10.98399596,3.113787541,11.41682268,1.5105,0,1.5105,9.473495955,3.113787541,9.972101006
30/08/2020 06:00,9.932952393,2.79084109,10.31757419,1.442,0,1.442,8.490952393,2.79084109,8.937844625,11.18333939,3.201823421,11.6326589,1.442,0,1.442,9.741339392,3.201823421,10.25404146
30/08/2020 06:30,10.2060292,2.887992488,10.60676825,1.4195,0,1.4195,8.786529202,2.887992488,9.248978107,11.71477774,3.383894152,12.19371794,1.4195,0,1.4195,10.29527774,3.383894152,10.83713446
30/08/2020 07:00,10.48648972,2.939747256,10.89075665,1.5425,0,1.5425,8.943989716,2.939747256,9.414726017,12.21053479,3.50641347,12.70401887,1.5425,0,1.5425,10.66803479,3.50641347,11.22951031
30/08/2020 07:30,11.26359622,2.847915055,11.61805577,2.599,0,2.599,8.66459622,2.847915055,9.1206276,12.99796221,3.417973588,13.43984989,2.599,0,2.599,10.39896221,3.417973588,10.94627601
30/08/2020 08:00,12.72088749,2.563699039,12.97665331,4.921,0,4.921,7.799887487,2.563699039,8.210407881,13.45141798,2.803812799,13.74052444,4.921,0,4.921,8.530417976,2.803812799,8.979387344
30/08/2020 08:30,13.81082997,1.756760655,13.92211307,8.466,0,8.466,5.344829967,1.756760655,5.626136807,14.095817,1.850431363,14.21675607,8.466,0,8.466,5.629816999,1.850431363,5.926123157
30/08/2020 09:00,15.90724943,1.272418155,15.95805854,12.036,0,12.036,3.871249429,1.272418155,4.074999399,15.84087863,1.250603127,15.89016815,12.036,0,12.036,3.804878628,1.250603127,4.005135398
30/08/2020 09:30,18.58099604,0.980134699,18.60682879,15.599,0,15.599,2.981996038,0.980134699,3.138943197,20.418193,1.583992138,20.4795419,15.599,0,15.599,4.819192999,1.583992138,5.072834735
30/08/2020 10:00,21.79003197,1.055086485,21.81556097,18.58,0,18.58,3.210031967,1.055086485,3.378981017,27.28751181,2.862020729,27.43719125,18.58,0,18.58,8.707511814,2.862020729,9.16580191
30/08/2020 10:30,25.559314,1.473922734,25.6017769,21.075,0,21.075,4.484314,1.473922734,4.720330526,33.68022499,4.143137096,33.93409996,21.075,0,21.075,12.60522499,4.143137096,13.26865788
30/08/2020 11:00,29.52774888,2.115985731,29.60346854,23.09,0,23.09,6.437748882,2.115985731,6.776577771,38.3172909,5.004968484,38.64278059,23.09,0,23.09,15.2272909,5.004968484,16.02872726
30/08/2020 11:30,32.65720444,2.607846887,32.76116401,24.723,0,24.723,7.934204441,2.607846887,8.351794149,42.66307449,5.89661733,43.06864313,24.723,0,24.723,17.94007449,5.89661733,18.88428893
30/08/2020 12:00,35.17555969,3.067464031,35.30905458,25.843,0,25.843,9.332559691,3.067464031,9.823747043,44.84331497,6.245101523,45.2760885,25.843,0,25.843,19.00031497,6.245101523,20.00033154
30/08/2020 12:30,31.37980152,2.313542178,31.46497133,24.341,0,24.341,7.038801516,2.313542178,7.409264754,42.30546184,5.904633065,42.7155334,24.341,0,24.341,17.96446184,5.904633065,18.90995983
30/08/2020 13:00,27.41229479,1.491829705,27.4528589,22.8735,0,22.8735,4.538794792,1.491829705,4.777678728,38.88575529,5.262973801,39.24029635,22.8735,0,22.8735,16.01225529,5.262973801,16.85500556
30/08/2020 13:30,24.75581686,1.095115243,24.78002715,21.424,0,21.424,3.331816858,1.095115243,3.50717564,36.8880839,5.082798581,37.23661606,21.424,0,21.424,15.4640839,5.082798581,16.27798306
30/08/2020 14:00,31.68874459,2.148359705,31.76148585,25.1525,0,25.1525,6.536244593,2.148359705,6.880257466,47.2791104,7.27266514,47.8351956,25.1525,0,25.1525,22.1266104,7.27266514,23.29116884
30/08/2020 14:30,31.51482481,2.147071333,31.58787897,24.9825,0,24.9825,6.532324806,2.147071333,6.876131374,47.10246378,7.2704805,47.66027676,24.9825,0,24.9825,22.11996378,7.2704805,23.28417239
30/08/2020 15:00,26.75751872,1.576539464,26.80392294,21.961,0,21.961,4.796518721,1.576539464,5.048967075,41.63558462,6.46672324,42.13478867,21.961,0,21.961,19.67458462,6.46672324,20.71008907
30/08/2020 15:30,26.65097589,1.296157843,26.68247629,22.7075,0,22.7075,3.943475887,1.296157843,4.15102725,40.90087792,5.979874142,41.33570744,22.7075,0,22.7075,18.19337792,5.979874142,19.15092413
30/08/2020 16:00,24.83298653,1.096814431,24.85719658,21.496,0,21.496,3.336986528,1.096814431,3.512617397,38.07517145,5.449310133,38.4631468,21.496,0,21.496,16.57917145,5.449310133,17.45175942
30/08/2020 16:30,22.67726737,0.905448246,22.69533634,19.9225,0,19.9225,2.754767365,0.905448246,2.899755122,33.98771017,4.62301102,34.30068037,19.9225,0,19.9225,14.06521017,4.62301102,14.80548439
30/08/2020 17:00,19.64125598,0.843651892,19.65936634,17.0745,0,17.0745,2.566755978,0.843651892,2.701848398,25.96977359,2.923735039,26.13383567,17.0745,0,17.0745,8.895273587,2.923735039,9.363445881
30/08/2020 17:30,17.16192906,1.032373458,17.19295216,14.021,0,14.021,3.140929063,1.032373458,3.306241119,17.05198646,0.996237073,17.08106351,14.021,0,14.021,3.030986462,0.996237073,3.190512066
30/08/2020 18:00,14.43031992,1.228726337,14.48253781,10.692,0,10.692,3.738319916,1.228726337,3.935073596,14.44979988,1.235129093,14.50249153,10.692,0,10.692,3.757799885,1.235129093,3.955578826
30/08/2020 18:30,14.01327939,2.219202568,14.18791244,7.2615,0,7.2615,6.751779393,2.219202568,7.107136203,15.33965056,2.655159688,15.56774718,7.2615,0,7.2615,8.078150559,2.655159688,8.503316378
30/08/2020 19:00,12.7672774,2.780594365,13.06656333,4.3075,0,4.3075,8.459777401,2.780594365,8.905028844,16.63910043,4.053201054,17.12565625,4.3075,0,4.3075,12.33160043,4.053201054,12.98063204
30/08/2020 19:30,11.21862942,2.904788318,11.588591,2.381,0,2.381,8.837629421,2.904788318,9.302767811,17.69299858,5.032810551,18.39487376,2.381,0,2.381,15.31199858,5.032810551,16.11789324
30/08/2020 20:00,12.05096568,3.494886811,12.54751002,1.418,0,1.418,10.63296568,3.494886811,11.19259546,17.96790222,5.439689801,18.77327183,1.418,0,1.418,16.54990222,5.439689801,17.4209497
30/08/2020 20:30,12.19622022,3.60836649,12.71880877,1.218,0,1.218,10.97822022,3.60836649,11.55602129,18.1474321,5.564435241,18.98136537,1.218,0,1.218,16.9294321,5.564435241,17.82045484
30/08/2020 21:00,12.20656038,3.614887634,12.73057457,1.2085,0,1.2085,10.99806038,3.614887634,11.57690566,18.04363541,5.533441417,18.87304302,1.2085,0,1.2085,16.83513541,5.533441417,17.72119517
30/08/2020 21:30,11.9565511,3.540437633,12.46971582,1.185,0,1.185,10.7715511,3.540437633,11.33847484,17.73973819,5.441279308,18.55547983,1.185,0,1.185,16.55473819,5.441279308,17.4260402
30/08/2020 22:00,11.70414582,3.456654321,12.20391283,1.1875,0,1.1875,10.51664582,3.456654321,11.07015349,16.32176186,4.974391318,17.06295635,1.1875,0,1.1875,15.13426186,4.974391318,15.93080196
30/08/2020 22:30,11.32364993,3.338493735,11.8055321,1.1665,0,1.1665,10.15714993,3.338493735,10.69173677,15.35075737,4.662139941,16.04310757,1.1665,0,1.1665,14.18425737,4.662139941,14.93079723
30/08/2020 23:00,10.33046978,3.024869887,10.76422053,1.1275,0,1.1275,9.20296978,3.024869887,9.687336611,14.15257132,4.28113391,14.78591838,1.1275,0,1.1275,13.02507132,4.28113391,13.71060138
30/08/2020 23:30,9.008770099,2.598993997,9.376177712,1.1015,0,1.1015,7.907270099,2.598993997,8.323442209,12.99427929,3.908967519,13.56949967,1.1015,0,1.1015,11.89277929,3.908967519,12.51871504
31/08/2020 00:00,8.490104045,2.435747759,8.832594966,1.0795,0,1.0795,7.410604045,2.435747759,7.800635836,11.96196138,3.576892082,12.48529844,1.0795,0,1.0795,10.88246138,3.576892082,11.45522251
31/08/2020 00:30,8.133169796,2.323688091,8.458603743,1.0635,0,1.0635,7.069669796,2.323688091,7.44175768,11.51793537,3.436206735,12.01958202,1.0635,0,1.0635,10.45443537,3.436206735,11.00466881
31/08/2020 01:00,7.985109061,2.275515907,8.30300785,1.062,0,1.062,6.923109061,2.275515907,7.287483222,11.19656171,3.331069346,11.68156741,1.062,0,1.062,10.13456171,3.331069346,10.66795969
31/08/2020 01:30,7.813417888,2.219083747,8.122427702,1.062,0,1.062,6.751417888,2.219083747,7.106755671,11.67524005,3.488403309,12.18524468,1.062,0,1.062,10.61324005,3.488403309,11.17183163
31/08/2020 02:00,7.682890264,2.174702313,7.984743763,1.0665,0,1.0665,6.616390264,2.174702313,6.964621331,11.74750619,3.510676963,12.26086271,1.0665,0,1.0665,10.68100619,3.510676963,11.24316441
31/08/2020 02:30,7.565124638,2.136816334,7.861112825,1.064,0,1.064,6.501124638,2.136816334,6.843289093,11.63971034,3.476067889,12.14767075,1.064,0,1.064,10.57571034,3.476067889,11.13232667
31/08/2020 03:00,7.487681338,2.111526295,7.779711763,1.0635,0,1.0635,6.424181338,2.111526295,6.762296146,11.36369352,3.385509889,11.857285,1.0635,0,1.0635,10.30019352,3.385509889,10.84230897
31/08/2020 03:30,7.497340571,2.114043763,7.789691693,1.0655,0,1.0655,6.431840571,2.114043763,6.770358496,11.13374948,3.309273572,11.61514826,1.0655,0,1.0655,10.06824948,3.309273572,10.59815735
31/08/2020 04:00,7.483351722,2.110267561,7.775203031,1.063,0,1.063,6.420351722,2.110267561,6.758264971,11.1102427,3.302368978,11.59064855,1.063,0,1.063,10.0472427,3.302368978,10.57604495
31/08/2020 04:30,7.502925763,2.113414396,7.794896754,1.073,0,1.073,6.429925763,2.113414396,6.768342908,11.13524755,3.307300831,11.61602241,1.073,0,1.073,10.06224755,3.307300831,10.59183952
31/08/2020 05:00,7.508425763,2.113414396,7.800190885,1.0785,0,1.0785,6.429925763,2.113414396,6.768342908,11.03426582,3.272301979,11.50925638,1.0785,0,1.0785,9.955765818,3.272301979,10.47975349
31/08/2020 05:30,7.463906392,2.099438954,7.753550319,1.0765,0,1.0765,6.387406392,2.099438954,6.723585676,11.55947978,3.44558883,12.06207508,1.0765,0,1.0765,10.48297978,3.44558883,11.03471556
31/08/2020 06:00,7.472499149,2.101934573,7.762497825,1.0775,0,1.0775,6.394999149,2.101934573,6.731578051,12.05452957,3.607975143,12.58289187,1.0775,0,1.0775,10.97702957,3.607975143,11.55476797
31/08/2020 06:30,7.116766397,1.985010872,7.388412015,1.0775,0,1.0775,6.039266397,1.985010872,6.357122523,13.15855313,3.970850137,13.74464155,1.0775,0,1.0775,12.08105313,3.970850137,12.71689803
31/08/2020 07:00,7.270707019,1.980882804,7.535720088,1.244,0,1.244,6.026707019,1.980882804,6.343902126,13.7812581,4.120797461,14.38415957,1.244,0,1.244,12.5372581,4.120797461,13.19711379
31/08/2020 07:30,8.332047361,2.003673872,8.569581216,2.236,0,2.236,6.096047361,2.003673872,6.416891959,14.53581037,4.042752166,15.08753221,2.236,0,2.236,12.29981037,4.042752166,12.94716881
31/08/2020 08:00,9.194363896,1.494974917,9.315110169,4.646,0,4.646,4.548363896,1.494974917,4.78775147,15.04836746,3.419092841,15.4319007,4.646,0,4.646,10.40236746,3.419092841,10.94986049
31/08/2020 08:30,11.58879175,1.146546052,11.64537084,8.1005,0,8.1005,3.488291748,1.146546052,3.671886051,14.20075592,2.00505716,14.3416081,8.1005,0,8.1005,6.100255924,2.00505716,6.421322026
31/08/2020 09:00,13.43956101,0.554017111,13.45097524,11.754,0,11.754,1.685561005,0.554017111,1.774274742,13.7536705,0.657259908,13.7693661,11.754,0,11.754,1.999670497,0.657259908,2.104916313
31/08/2020 09:30,16.67375509,0.532387751,16.68225241,15.054,0,15.054,1.619755086,0.532387751,1.705005354,18.47405962,1.124119235,18.50822851,15.054,0,15.054,3.420059616,1.124119235,3.600062754
31/08/2020 10:00,20.51237296,0.881817698,20.53131868,17.8295,0,17.8295,2.682872959,0.881817698,2.824076799,25.44962193,2.504612959,25.57257012,17.8295,0,17.8295,7.620121934,2.504612959,8.021180983
31/08/2020 10:30,23.9304809,1.269207393,23.96411491,20.069,0,20.069,3.861480896,1.269207393,4.064716733,32.10645714,3.956520829,32.34932221,20.069,0,20.069,12.03745714,3.956520829,12.67100752
31/08/2020 11:00,26.42456129,1.602026475,26.47307931,21.5505,0,21.5505,4.874061294,1.602026475,5.130590836,36.74233708,4.993315378,37.0800827,21.5505,0,21.5505,15.19183708,4.993315378,15.99140746
31/08/2020 11:30,29.41968007,2.140943104,29.49747807,22.906,0,22.906,6.513680067,2.140943104,6.856505334,40.11628313,5.656746512,40.51314544,22.906,0,22.906,17.21028313,5.656746512,18.11608751
31/08/2020 12:00,28.95758985,2.096869783,29.0334096,22.578,0,22.578,6.379589855,2.096869783,6.715357742,39.25772776,5.482361392,39.6386866,22.578,0,22.578,16.67972776,5.482361392,17.55760816
31/08/2020 12:30,30.82619348,2.341444818,30.91498938,23.7025,0,23.7025,7.123693483,2.341444818,7.498624719,39.72137904,5.265150923,40.0688129,23.7025,0,23.7025,16.01887904,5.265150923,16.86197794
31/08/2020 13:00,34.96960387,3.022777514,35.10000539,25.773,0,25.773,9.19660387,3.022777514,9.680635653,42.99463541,5.660477825,43.36565096,25.773,0,25.773,17.22163541,5.660477825,18.12803727
31/08/2020 13:30,32.7805678,2.657761959,32.88813348,24.6945,0,24.6945,8.086067798,2.657761959,8.511650314,40.56617608,5.216767652,40.90023602,24.6945,0,24.6945,15.87167608,5.216767652,16.70702746
31/08/2020 14:00,30.9574051,2.641109936,31.06986309,22.922,0,22.922,8.035405104,2.641109936,8.458321162,37.87892071,4.916102101,38.1966058,22.922,0,22.922,14.95692071,4.916102101,15.74412707
31/08/2020 14:30,31.67909696,2.791710316,31.80186835,23.1855,0,23.1855,8.493596958,2.791710316,8.940628377,37.97359114,4.860610503,38.28340578,23.1855,0,23.1855,14.78809114,4.860610503,15.56641173
31/08/2020 15:00,30.74453115,2.912480095,30.88217505,21.8835,0,21.8835,8.86103115,2.912480095,9.327401211,34.12300107,4.022929458,34.35932426,21.8835,0,21.8835,12.23950107,4.022929458,12.88368534
31/08/2020 15:30,20.63486885,1.424473807,20.68397782,16.301,0,16.301,4.333868855,1.424473807,4.561967216,20.96033688,1.531449972,21.01620948,16.301,0,16.301,4.659336877,1.531449972,4.904565133
31/08/2020 16:00,15.31517704,1.023580492,15.34934411,12.201,0,12.201,3.114177036,1.023580492,3.27808109,13.67552239,0.484652073,13.68410758,12.201,0,12.201,1.474522392,0.484652073,1.552128834
31/08/2020 16:30,16.66999043,1.307337883,16.72117559,12.6925,0,12.6925,3.977490429,1.307337883,4.186832031,14.55774544,0.613076527,14.57064909,12.6925,0,12.6925,1.865245437,0.613076527,1.963416249
31/08/2020 17:00,17.32284123,1.48724339,17.38656726,12.798,0,12.798,4.524841226,1.48724339,4.762990764,15.59811691,0.92035392,15.62524567,12.798,0,12.798,2.800116907,0.92035392,2.947491481
31/08/2020 17:30,16.22227427,1.986492537,16.3434493,10.1785,0,10.1785,6.043774267,1.986492537,6.36186765,16.20826426,1.981887671,16.32898371,10.1785,0,10.1785,6.029764262,1.981887671,6.347120276
31/08/2020 18:00,14.40438337,2.884657714,14.69038837,5.628,0,5.628,8.776383368,2.884657714,9.238298282,16.36247586,3.528251591,16.73855356,5.628,0,5.628,10.73447586,3.528251591,11.29944827
31/08/2020 18:30,14.50487489,3.253438492,14.86527018,4.6065,0,4.6065,9.898374886,3.253438492,10.41934199,17.75275891,4.320966346,18.27104811,4.6065,0,4.6065,13.14625891,4.320966346,13.83816727
31/08/2020 19:00,13.25829279,3.183401794,13.6351155,3.573,0,3.573,9.685292791,3.183401794,10.19504504,18.20538615,4.80943275,18.82994234,3.573,0,3.573,14.63238615,4.80943275,15.40251174
31/08/2020 19:30,12.14686313,3.245874893,12.57306596,2.2715,0,2.2715,9.875363127,3.245874893,10.39511908,18.41230248,5.305225219,19.16137514,2.2715,0,2.2715,16.14080248,5.305225219,16.9903184
31/08/2020 20:00,11.53520444,3.356424935,12.0135977,1.3235,0,1.3235,10.21170444,3.356424935,10.74916256,18.46175989,5.633073616,19.30202312,1.3235,0,1.3235,17.13825989,5.633073616,18.04027357
31/08/2020 20:30,11.25242207,3.321820296,11.73249729,1.146,0,1.146,10.10642207,3.321820296,10.63833903,18.96455007,5.856674186,19.84829443,1.146,0,1.146,17.81855007,5.856674186,18.7563685
31/08/2020 21:00,10.06880958,2.937715943,10.4886177,1.131,0,1.131,8.937809577,2.937715943,9.408220607,19.24301577,5.953131696,20.14282584,1.131,0,1.131,18.11201577,5.953131696,19.06527976
31/08/2020 21:30,9.811616666,2.854331116,10.21836718,1.1275,0,1.1275,8.684116666,2.854331116,9.141175438,18.33790161,5.656785452,19.19056687,1.1275,0,1.1275,17.21040161,5.656785452,18.11621222
31/08/2020 22:00,10.53882843,3.091710642,10.98296769,1.1325,0,1.1325,9.406328428,3.091710642,9.901398345,16.86490617,5.170991843,17.63984741,1.1325,0,1.1325,15.73240617,5.170991843,16.56042754
31/08/2020 22:30,10.3868332,3.042573937,10.82328786,1.13,0,1.13,9.2568332,3.042573937,9.744034948,15.77948105,4.815051569,16.49777996,1.13,0,1.13,14.64948105,4.815051569,15.42050636
31/08/2020 23:00,10.44128132,3.059648458,10.88034026,1.1325,0,1.1325,9.308781318,3.059648458,9.798717177,14.35589736,4.346320528,14.99940969,1.1325,0,1.1325,13.22339736,4.346320528,13.91936564
31/08/2020 23:30,10.41619778,3.051403896,10.85395052,1.1325,0,1.1325,9.283697776,3.051403896,9.772313448,13.3181495,4.005229302,13.90737099,1.1325,0,1.1325,12.1856495,4.005229302,12.82699948
01/09/2020 00:00,10.08454376,2.941572783,10.50480239,1.135,0,1.135,8.949543762,2.941572783,9.420572381,12.42116916,3.70958441,12.96327349,1.135,0,1.135,11.28616916,3.70958441,11.88017806
01/09/2020 00:30,9.866218107,2.864553665,10.2736521,1.151,0,1.151,8.715218107,2.864553665,9.173913797,12.01623453,3.571229889,12.53569205,1.151,0,1.151,10.86523453,3.571229889,11.43708898
01/09/2020 01:00,9.791419197,2.84062582,10.19514811,1.149,0,1.149,8.642419197,2.84062582,9.097283366,11.6751004,3.459761891,12.17694222,1.149,0,1.149,10.5261004,3.459761891,11.08010569
01/09/2020 01:30,9.879731576,2.868666643,10.28777645,1.152,0,1.152,8.727731576,2.868666643,9.18708587,12.08094234,3.592169632,12.603684,1.152,0,1.152,10.92894234,3.592169632,11.50414983
01/09/2020 02:00,9.724129027,2.815714796,10.12358312,1.1575,0,1.1575,8.566629027,2.815714796,9.017504239,12.09298661,3.594320632,12.61584187,1.1575,0,1.1575,10.93548661,3.594320632,11.51103854
01/09/2020 02:30,9.739807512,2.818238592,10.1393451,1.1655,0,1.1655,8.574307512,2.818238592,9.025586854,12.060166,3.580903547,12.58055938,1.1655,0,1.1655,10.894666,3.580903547,11.46806948
01/09/2020 03:00,10.00600234,2.904582207,10.41905373,1.169,0,1.169,8.83700234,2.904582207,9.302107727,11.71716109,3.467012889,12.21933069,1.169,0,1.169,10.54816109,3.467012889,11.10332746
01/09/2020 03:30,10.02922967,2.902849162,10.44088028,1.1975,0,1.1975,8.831729666,2.902849162,9.296557543,11.47736647,3.378828713,11.9643815,1.1975,0,1.1975,10.27986647,3.378828713,10.82091208
01/09/2020 04:00,10.04213868,2.905448729,10.45400313,1.2025,0,1.2025,8.839638678,2.905448729,9.304882818,11.34008966,3.332064587,11.81948763,1.2025,0,1.2025,10.13758966,3.332064587,10.67114701
01/09/2020 04:30,10.34411419,2.987611707,10.76691795,1.2545,0,1.2545,9.089614191,2.987611707,9.568014938,11.29323442,3.29957244,11.7653866,1.2545,0,1.2545,10.03873442,3.29957244,10.56708886
01/09/2020 05:00,10.52516079,3.040545166,10.9555431,1.2745,0,1.2745,9.250660795,3.040545166,9.737537679,11.18174402,3.256353634,11.64625426,1.2745,0,1.2745,9.907244017,3.256353634,10.42867791
01/09/2020 05:30,10.96104614,3.174446254,11.41146974,1.303,0,1.303,9.658046142,3.174446254,10.16636436,11.43973452,3.331783516,11.91504542,1.303,0,1.303,10.13673452,3.331783516,10.67024687
01/09/2020 06:00,10.97104614,3.174446254,11.42107536,1.313,0,1.313,9.658046142,3.174446254,10.16636436,11.61080959,3.384726331,12.0941007,1.313,0,1.313,10.29780959,3.384726331,10.83979957
01/09/2020 06:30,11.04364517,3.193213797,11.49603032,1.3285,0,1.3285,9.715145172,3.193213797,10.2264686,12.89703828,3.802394653,13.44588418,1.3285,0,1.3285,11.56853828,3.802394653,12.17740872
01/09/2020 07:00,11.24331165,3.215619036,11.69411231,1.46,0,1.46,9.783311651,3.215619036,10.29822279,14.09124677,4.15169004,14.69012476,1.46,0,1.46,12.63124677,4.15169004,13.29604923
01/09/2020 07:30,10.90095335,2.780816539,11.25005443,2.4405,0,2.4405,8.460453352,2.780816539,8.90574037,15.37263409,4.250586923,15.94946294,2.4405,0,2.4405,12.93213409,4.250586923,13.61277273
01/09/2020 08:00,11.44120154,2.102001095,11.63269106,5.046,0,5.046,6.395201539,2.102001095,6.731791094,16.12102556,3.640184867,16.52689962,5.046,0,5.046,11.07502556,3.640184867,11.65792165
01/09/2020 08:30,12.20639664,1.838953595,12.34414311,6.6115,0,6.6115,5.594896638,1.838953595,5.889364882,16.45781356,3.236326762,16.77299729,6.6115,0,6.6115,9.846313561,3.236326762,10.36454059
01/09/2020 09:00,13.42385749,1.650276052,13.5249163,8.403,0,8.403,5.020857493,1.650276052,5.28511315,16.80052549,2.76013315,17.02574497,8.403,0,8.403,8.397525486,2.76013315,8.839500512
01/09/2020 09:30,13.1476141,0.992992185,13.18505935,10.1265,0,10.1265,3.021114102,0.992992185,3.180120107,17.52664952,2.432311525,17.69462017,10.1265,0,10.1265,7.400149524,2.432311525,7.789631078
01/09/2020 10:00,15.84372054,1.398623356,15.90533332,11.5885,0,11.5885,4.255220541,1.398623356,4.479179517,17.92199986,2.081720735,18.0424954,11.5885,0,11.5885,6.333499862,2.081720735,6.66684196
01/09/2020 10:30,17.21308776,1.198904119,17.25478952,13.5655,0,13.5655,3.64758776,1.198904119,3.839566063,19.72099362,2.023212913,19.82450453,13.5655,0,13.5655,6.155493623,2.023212913,6.479466971
01/09/2020 11:00,17.0399632,0.944790363,17.06613531,14.1655,0,14.1655,2.874463196,0.944790363,3.025750733,22.46572931,2.728153443,22.63077141,14.1655,0,14.1655,8.300229307,2.728153443,8.737083482
01/09/2020 11:30,23.77275318,1.083590368,23.79743603,20.476,0,20.476,3.296753178,1.083590368,3.470266504,34.70215163,4.67590992,35.01576019,20.476,0,20.476,14.22615163,4.67590992,14.97489646
01/09/2020 12:00,26.82238875,1.884473752,26.88850646,21.089,0,21.089,5.733388753,1.884473752,6.035146056,36.84446976,5.178572479,37.2066199,21.089,0,21.089,15.75546976,5.178572479,16.58470501
01/09/2020 12:30,30.14958463,2.320208914,30.23873051,23.0905,0,23.0905,7.059084628,2.320208914,7.430615398,40.17498104,5.615397365,40.56552464,23.0905,0,23.0905,17.08448104,5.615397365,17.98366426
01/09/2020 13:00,30.98657294,2.395473733,31.07902825,23.6985,0,23.6985,7.288072942,2.395473733,7.671655729,42.38430925,6.141728493,42.82698331,23.6985,0,23.6985,18.68580925,6.141728493,19.66927289
01/09/2020 13:30,30.44425458,2.139324176,30.5193274,23.9355,0,23.9355,6.508754582,2.139324176,6.851320613,43.51711004,6.436163975,43.99048844,23.9355,0,23.9355,19.58161004,6.436163975,20.6122211
01/09/2020 14:00,30.93858515,2.31560751,31.0251203,23.8935,0,23.8935,7.045085154,2.31560751,7.415879109,44.23085505,6.684565348,44.73311919,23.8935,0,23.8935,20.33735505,6.684565348,21.40774216
01/09/2020 14:30,30.73802515,2.419780648,30.83312388,23.376,0,23.376,7.362025146,2.419780648,7.749500154,42.9654539,6.438742125,43.44522561,23.376,0,23.376,19.5894539,6.438742125,20.62047779
01/09/2020 15:00,27.36713194,1.983323257,27.43890453,21.333,0,21.333,6.03413194,1.983323257,6.351717832,38.00280439,5.479099738,38.39575074,21.333,0,21.333,16.66980439,5.479099738,17.54716251
01/09/2020 15:30,26.2370254,1.854444071,26.3024802,20.595,0,20.595,5.642025403,1.854444071,5.938974108,36.75250559,5.310715266,37.13422092,20.595,0,20.595,16.15750559,5.310715266,17.00790062
01/09/2020 16:00,22.92978715,1.313844749,22.96739704,18.9325,0,18.9325,3.997287146,1.313844749,4.20767068,32.7019318,4.525793369,33.01362066,18.9325,0,18.9325,13.7694318,4.525793369,14.49413873
01/09/2020 16:30,19.90891664,1.010676224,19.93455362,16.834,0,16.834,3.07491664,1.010676224,3.236754358,27.5627209,3.526360029,27.7873856,16.834,0,16.834,10.7287209,3.526360029,11.29339042
01/09/2020 17:00,15.99069045,0.415354964,15.99608392,14.727,0,14.727,1.263690447,0.415354964,1.330200471,22.45111163,2.53879272,22.59420018,14.727,0,14.727,7.724111632,2.53879272,8.130643823
01/09/2020 17:30,13.95923479,0.581848036,13.9713558,12.189,0,12.189,1.770234786,0.581848036,1.863405037,18.17578943,1.967762527,18.2819969,12.189,0,12.189,5.986789432,1.967762527,6.301883612
01/09/2020 18:00,13.86829771,1.549186039,13.95455691,9.155,0,9.155,4.713297707,1.549186039,4.961366008,16.8791554,2.538807106,17.06901956,9.155,0,9.155,7.724155401,2.538807106,8.130689896
01/09/2020 18:30,13.38436199,2.415782812,13.60063059,6.0345,0,6.0345,7.349861993,2.415782812,7.736696834,18.50305373,4.098215424,18.951474,6.0345,0,6.0345,12.46855373,4.098215424,13.1247934
01/09/2020 19:00,14.01927229,3.627940307,14.48108926,2.9815,0,2.9815,11.03777229,3.627940307,11.61870767,19.06288221,5.285694723,19.78211432,2.9815,0,2.9815,16.08138221,5.285694723,16.92777075
01/09/2020 19:30,12.64427613,3.633364859,13.15595147,1.59,0,1.59,11.05427613,3.633364859,11.63608014,20.18914151,6.113242186,21.09438705,1.59,0,1.59,18.59914151,6.113242186,19.5780437
01/09/2020 20:00,12.33861763,3.707924053,12.88371786,1.0575,0,1.0575,11.28111763,3.707924053,11.87486066,19.7060076,6.129468032,20.63727486,1.0575,0,1.0575,18.6485076,6.129468032,19.63000799
01/09/2020 20:30,11.78572855,3.556930164,12.31077372,0.964,0,0.964,10.82172855,3.556930164,11.39129321,20.39400074,6.386332408,21.37055236,0.964,0,0.964,19.43000074,6.386332408,20.45263236
01/09/2020 21:00,12.11207394,3.674712599,12.65724488,0.932,0,0.932,11.18007394,3.674712599,11.76849889,19.5341958,6.114246079,20.46872762,0.932,0,0.932,18.6021958,6.114246079,19.58125873
01/09/2020 21:30,12.15140922,3.672522011,12.69425712,0.978,0,0.978,11.17340922,3.672522011,11.76148339,18.36396271,5.714489596,19.23253799,0.978,0,0.978,17.38596271,5.714489596,18.30101338
01/09/2020 22:00,11.39627425,3.342478807,11.87633072,1.227,0,1.227,10.16927425,3.342478807,10.70449921,17.35625192,5.301428736,18.14785462,1.227,0,1.227,16.12925192,5.301428736,16.97815992
01/09/2020 22:30,11.06616905,3.241373867,11.53111452,1.2045,0,1.2045,9.861669049,3.241373867,10.38070426,16.25308535,4.946230808,16.98905478,1.2045,0,1.2045,15.04858535,4.946230808,15.84061615
01/09/2020 23:00,10.74913969,3.140786882,11.19859573,1.1935,0,1.1935,9.555639695,3.140786882,10.0585681,14.84995713,4.488660392,15.51351987,1.1935,0,1.1935,13.65645713,4.488660392,14.37521803
01/09/2020 23:30,10.59965361,3.086722921,11.03995086,1.2085,0,1.2085,9.39115361,3.086722921,9.885424853,13.2226747,3.948868262,13.79973503,1.2085,0,1.2085,12.0141747,3.948868262,12.64649969
