Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/09/2020 00:00,10.29818369,2.990428363,10.72358378,1.2,0,1.2,9.098183686,2.990428363,9.577035458,12.35202925,3.665494755,12.88442775,1.2,0,1.2,11.15202925,3.665494755,11.73897816
02/09/2020 00:30,10.17159024,2.949147794,10.59050144,1.199,0,1.199,8.972590239,2.949147794,9.444831831,11.92451063,3.525304864,12.43469856,1.199,0,1.199,10.72551063,3.525304864,11.29001119
02/09/2020 01:00,10.00187331,2.894514931,10.41228536,1.1955,0,1.1955,8.806373308,2.894514931,9.26986664,11.49385555,3.384905779,11.98191565,1.1955,0,1.1955,10.29835555,3.384905779,10.84037426
02/09/2020 01:30,9.924111881,2.86369704,10.329025,1.2115,0,1.2115,8.712611881,2.86369704,9.171170401,11.93232308,3.52376414,12.44175421,1.2115,0,1.2115,10.72082308,3.52376414,11.28507692
02/09/2020 02:00,9.415790731,2.688074171,9.79197926,1.2375,0,1.2375,8.178290731,2.688074171,8.608727085,11.97759358,3.530098048,12.48696681,1.2375,0,1.2375,10.74009358,3.530098048,11.30536166
02/09/2020 02:30,9.150030211,2.603681069,9.513264843,1.2285,0,1.2285,7.921530211,2.603681069,8.338452854,12.11046808,3.576729941,12.62760603,1.2285,0,1.2285,10.88196808,3.576729941,11.45470324
02/09/2020 03:00,9.103607725,2.588587078,9.464483962,1.228,0,1.228,7.875607725,2.588587078,8.290113395,11.94054911,3.521044617,12.44887417,1.228,0,1.228,10.71254911,3.521044617,11.27636748
02/09/2020 03:30,9.240161295,2.632812698,9.607928157,1.23,0,1.23,8.010161295,2.632812698,8.431748732,11.93298148,3.517899891,12.44072613,1.23,0,1.23,10.70298148,3.517899891,11.2662963
02/09/2020 04:00,9.773973108,2.803337894,10.16805063,1.245,0,1.245,8.528973108,2.803337894,8.97786643,12.23381543,3.611848966,12.75584936,1.245,0,1.245,10.98881543,3.611848966,11.56717413
02/09/2020 04:30,9.816344388,2.811512688,10.21103426,1.2625,0,1.2625,8.553844388,2.811512688,9.004046724,12.28695962,3.623564646,12.81013651,1.2625,0,1.2625,11.02445962,3.623564646,11.60469434
02/09/2020 05:00,9.999999587,2.873356312,10.40462245,1.258,0,1.258,8.741999587,2.873356312,9.202104829,12.13554511,3.575276183,12.65124717,1.258,0,1.258,10.87754511,3.575276183,11.45004749
02/09/2020 05:30,9.494694152,2.687549401,9.867732203,1.318,0,1.318,8.176694152,2.687549401,8.607046476,12.67045768,3.731372396,13.20846842,1.318,0,1.318,11.35245768,3.731372396,11.94995546
02/09/2020 06:00,9.332546165,2.627187226,9.695283938,1.3395,0,1.3395,7.993046165,2.627187226,8.413732805,13.02025094,3.839277171,13.57449755,1.3395,0,1.3395,11.68075094,3.839277171,12.29552731
02/09/2020 06:30,9.454170428,2.671764766,9.824442246,1.3255,0,1.3255,8.128670428,2.671764766,8.556495188,14.13019083,4.208698349,14.74365744,1.3255,0,1.3255,12.80469083,4.208698349,13.47862193
02/09/2020 07:00,9.790942138,2.767665489,10.17460172,1.3705,0,1.3705,8.420442138,2.767665489,8.863623303,14.78368978,4.40870228,15.42705867,1.3705,0,1.3705,13.41318978,4.40870228,14.11914714
02/09/2020 07:30,9.824384655,2.545291798,10.14874594,2.0805,0,2.0805,7.743884655,2.545291798,8.151457531,16.4503307,4.723134944,17.11494621,2.0805,0,2.0805,14.3698307,4.723134944,15.12613757
02/09/2020 08:00,9.304595523,2.075671521,9.533305308,2.9895,0,2.9895,6.315095523,2.075671521,6.647468971,18.01385776,4.938267588,18.67847848,2.9895,0,2.9895,15.02435776,4.938267588,15.81511344
02/09/2020 08:30,9.438204278,1.599443999,9.572769772,4.572,0,4.572,4.866204278,1.599443999,5.122320293,18.57624796,4.60297371,19.13803426,4.572,0,4.572,14.00424796,4.60297371,14.74131364
02/09/2020 09:00,9.89266647,1.273869966,9.974346825,6.017,0,6.017,3.87566647,1.273869966,4.079648916,19.16712654,4.322237573,19.64842175,6.017,0,6.017,13.15012654,4.322237573,13.84223846
02/09/2020 09:30,11.12596243,1.814323912,11.27292381,5.606,0,5.606,5.51996243,1.814323912,5.810486769,18.64699234,4.286366899,19.1333025,5.606,0,5.606,13.04099234,4.286366899,13.72736036
02/09/2020 10:00,14.9833338,3.06854018,15.29432021,5.6475,0,5.6475,9.335833804,3.06854018,9.827193478,17.4149687,3.867779919,17.8393065,5.6475,0,5.6475,11.7674687,3.867779919,12.38680915
02/09/2020 10:30,19.55465404,2.749328827,19.74698214,11.19,0,11.19,8.364654037,2.749328827,8.804898986,15.72747103,1.491394605,15.79802528,11.19,0,11.19,4.537471029,1.491394605,4.776285294
02/09/2020 11:00,21.26032618,2.39243447,21.3945136,13.9815,0,13.9815,7.278826181,2.39243447,7.661922296,16.98773991,0.988103274,17.01645249,13.9815,0,13.9815,3.006239908,0.988103274,3.164463061
02/09/2020 11:30,23.31616877,2.331411831,23.43243921,16.223,0,16.223,7.093168772,2.331411831,7.466493444,21.2406464,1.649220617,21.3045767,16.223,0,16.223,5.0176464,1.649220617,5.281733053
02/09/2020 12:00,22.67444162,2.330022432,22.79384362,15.5855,0,15.5855,7.088941616,2.330022432,7.462043806,21.55225544,1.961177673,21.64130154,15.5855,0,15.5855,5.966755441,1.961177673,6.280795201
02/09/2020 12:30,27.19144228,2.838168277,27.33916115,18.5565,0,18.5565,8.63494228,2.838168277,9.089412927,26.65457118,2.661707279,26.78713965,18.5565,0,18.5565,8.098071179,2.661707279,8.524285451
02/09/2020 13:00,23.38101898,2.643283813,23.52995958,15.339,0,15.339,8.042018984,2.643283813,8.465283141,18.91768544,1.17625702,18.9542186,15.339,0,15.339,3.578685436,1.17625702,3.767037301
02/09/2020 13:30,18.76318449,2.439389727,18.92109179,11.3415,0,11.3415,7.421684493,2.439389727,7.812299467,15.5981404,1.39909004,15.66076106,11.3415,0,11.3415,4.256640399,1.39909004,4.480674104
02/09/2020 14:00,16.50638871,2.704540579,16.72648821,8.278,0,8.278,8.228388707,2.704540579,8.661461797,14.82589321,2.152188422,14.98128915,8.278,0,8.278,6.547893214,2.152188422,6.892519173
02/09/2020 14:30,16.54857461,3.099186951,16.83627873,7.1195,0,7.1195,9.429074611,3.099186951,9.925341696,14.70164268,2.492129784,14.91137178,7.1195,0,7.1195,7.582142685,2.492129784,7.981202826
02/09/2020 15:00,17.27320896,3.101038871,17.54936437,7.8385,0,7.8385,9.434708955,3.101038871,9.931272584,14.20585299,2.092847718,14.35918767,7.8385,0,7.8385,6.367352985,2.092847718,6.702476826
02/09/2020 15:30,16.21638469,3.043083888,16.49943914,6.958,0,6.958,9.258384693,3.043083888,9.745668098,15.44664185,2.790081652,15.69660155,6.958,0,6.958,8.488641855,2.790081652,8.935412479
02/09/2020 16:00,15.25488282,3.098302203,15.56633953,5.8285,0,5.8285,9.426382822,3.098302203,9.922508234,15.52299282,3.186425698,15.84665942,5.8285,0,5.8285,9.694492821,3.186425698,10.20472929
02/09/2020 16:30,15.26361149,3.306270058,15.61759448,5.2045,0,5.2045,10.05911149,3.306270058,10.58853841,17.30249384,3.97641828,17.75354036,5.2045,0,5.2045,12.09799384,3.97641828,12.73473036
02/09/2020 17:00,16.20389598,3.549425462,16.58808807,5.405,0,5.405,10.79889598,3.549425462,11.36725892,19.06590313,4.490121722,19.58749232,5.405,0,5.405,13.66090313,4.490121722,14.37989803
02/09/2020 17:30,15.4677695,3.425141298,15.84245834,5.047,0,5.047,10.4207695,3.425141298,10.96923105,20.62978342,5.121813223,21.25607994,5.047,0,5.047,15.58278342,5.121813223,16.40292991
02/09/2020 18:00,15.54877755,4.095823862,16.07918706,3.0875,0,3.0875,12.46127755,4.095823862,13.11713427,21.51283035,6.056113217,22.34901288,3.0875,0,3.0875,18.42533035,6.056113217,19.39508457
02/09/2020 18:30,16.15038334,4.515588235,16.76977696,2.412,0,2.412,13.73838334,4.515588235,14.46145615,22.04431618,6.452830275,22.96934684,2.412,0,2.412,19.63231618,6.452830275,20.66559598
02/09/2020 19:00,16.3959224,4.613548936,17.03264821,2.3595,0,2.3595,14.0364224,4.613548936,14.77518147,21.86468506,6.411044298,22.78521323,2.3595,0,2.3595,19.50518506,6.411044298,20.53177375
02/09/2020 19:30,16.52224683,4.737898162,17.18814473,2.1075,0,2.1075,14.41474683,4.737898162,15.17341771,21.34081488,6.321684892,22.25744998,2.1075,0,2.1075,19.23331488,6.321684892,20.24559461
02/09/2020 20:00,16.19407085,4.635126538,16.84435599,2.092,0,2.092,14.10207085,4.635126538,14.8442851,20.83292189,6.159843143,21.72450925,2.092,0,2.092,18.74092189,6.159843143,19.7272862
02/09/2020 20:30,15.46312405,4.311718864,16.05300984,2.345,0,2.345,13.11812405,4.311718864,13.80855163,20.36012042,5.921283736,21.20368139,2.345,0,2.345,18.01512042,5.921283736,18.96328465
02/09/2020 21:00,14.20907581,3.891316038,14.73228346,2.37,0,2.37,11.83907581,3.891316038,12.46218506,18.57636257,5.326773778,19.32500362,2.37,0,2.37,16.20636257,5.326773778,17.05932902
02/09/2020 21:30,13.88164522,3.779914942,14.38707166,2.3815,0,2.3815,11.50014522,3.779914942,12.10541602,17.62824536,5.011362857,18.32672345,2.3815,0,2.3815,15.24674536,5.011362857,16.04920565
02/09/2020 22:00,14.27877719,3.935754584,14.81126741,2.3045,0,2.3045,11.97427719,3.935754584,12.60450231,16.2783256,4.592974362,16.91387885,2.3045,0,2.3045,13.9738256,4.592974362,14.7092901
02/09/2020 22:30,13.61788246,3.773090553,14.13092124,2.1385,0,2.1385,11.47938246,3.773090553,12.08356049,15.41046787,4.362284882,16.01599355,2.1385,0,2.1385,13.27196787,4.362284882,13.97049249
02/09/2020 23:00,12.87221762,3.491354092,13.33729882,2.25,0,2.25,10.62221762,3.491354092,11.1812817,14.34376158,3.975027204,14.88436554,2.25,0,2.25,12.09376158,3.975027204,12.73027535
02/09/2020 23:30,10.68075149,2.741143757,11.02689084,2.341,0,2.341,8.339751494,2.741143757,8.778685783,13.35346134,3.619621002,13.8353383,2.341,0,2.341,11.01246134,3.619621002,11.59206457
03/09/2020 00:00,9.973525111,2.548789147,10.2940531,2.219,0,2.219,7.754525111,2.548789147,8.162658011,12.41300369,3.350606981,12.85726362,2.219,0,2.219,10.19400369,3.350606981,10.7305302
03/09/2020 00:30,9.576909801,2.480384953,9.892902044,2.0305,0,2.0305,7.546409801,2.480384953,7.943589264,11.87354488,3.235252398,12.30641808,2.0305,0,2.0305,9.843044878,3.235252398,10.36109987
03/09/2020 01:00,9.374412378,2.483343957,9.697762867,1.819,0,1.819,7.555412378,2.483343957,7.953065661,11.55503578,3.200080209,11.98996936,1.819,0,1.819,9.736035783,3.200080209,10.24845872
03/09/2020 01:30,9.485249025,2.564968265,9.825935643,1.6815,0,1.6815,7.803749025,2.564968265,8.214472657,12.18895418,3.453633175,12.66878787,1.6815,0,1.6815,10.50745418,3.453633175,11.06047809
03/09/2020 02:00,9.231293945,2.455202539,9.552214791,1.7615,0,1.7615,7.469793945,2.455202539,7.862940995,12.09321438,3.395870297,12.56096211,1.7615,0,1.7615,10.33171438,3.395870297,10.87548882
03/09/2020 02:30,9.235148888,2.416698821,9.546120059,1.8825,0,1.8825,7.352648888,2.416698821,7.739630409,11.8820744,3.286701163,12.32826413,1.8825,0,1.8825,9.999574397,3.286701163,10.52586779
03/09/2020 03:00,10.73123925,2.874749821,11.10962116,1.985,0,1.985,8.746239249,2.874749821,9.206567631,11.77972695,3.219371062,12.21172867,1.985,0,1.985,9.794726948,3.219371062,10.31023889
03/09/2020 03:30,10.84073495,2.936376679,11.23137758,1.907,0,1.907,8.933734953,2.936376679,9.40393153,11.55299488,3.170485195,11.98013635,1.907,0,1.907,9.645994879,3.170485195,10.15367882
03/09/2020 04:00,10.25973195,2.805559419,10.63641215,1.724,0,1.724,8.535731952,2.805559419,8.984981002,11.51572828,3.218385449,11.95700643,1.724,0,1.724,9.791728283,3.218385449,10.3070824
03/09/2020 04:30,10.32520282,2.843677198,10.70963646,1.6735,0,1.6735,8.651702816,2.843677198,9.107055596,11.55604255,3.248234654,12.00388053,1.6735,0,1.6735,9.882542547,3.248234654,10.40267637
03/09/2020 05:00,10.44906416,2.878307797,10.83824698,1.692,0,1.692,8.75706416,2.878307797,9.217962274,11.57454255,3.248234654,12.02169138,1.692,0,1.692,9.882542547,3.248234654,10.40267637
03/09/2020 05:30,10.44743353,2.900286697,10.84253339,1.6235,0,1.6235,8.823933532,2.900286697,9.288351086,11.95734293,3.396569918,12.4303957,1.6235,0,1.6235,10.33384293,3.396569918,10.8777294
03/09/2020 06:00,10.48851324,2.9198696,10.88735728,1.605,0,1.605,8.883513239,2.9198696,9.351066568,12.16977419,3.472473352,12.6554919,1.605,0,1.605,10.56477419,3.472473352,11.12081494
03/09/2020 06:30,9.844305649,2.702541175,10.20852989,1.622,0,1.622,8.222305649,2.702541175,8.655058578,13.16971283,3.795549658,13.70574818,1.622,0,1.622,11.54771283,3.795549658,12.15548719
03/09/2020 07:00,10.1946103,2.811107064,10.57508402,1.642,0,1.642,8.552610302,2.811107064,9.002747686,14.56220821,4.246667075,15.16878668,1.642,0,1.642,12.92020821,4.246667075,13.60021917
03/09/2020 07:30,11.28827272,3.136886397,11.71602139,1.7445,0,1.7445,9.543772722,3.136886397,10.04607655,16.08533493,4.713604498,16.76174416,1.7445,0,1.7445,14.34083493,4.713604498,15.09561572
03/09/2020 08:00,11.90637072,2.996077469,12.27754633,2.791,0,2.791,9.115370722,2.996077469,9.595127076,16.829159,4.614119731,17.45023477,2.791,0,2.791,14.038159,4.614119731,14.77700948
03/09/2020 08:30,12.32210068,2.832304028,12.64342166,3.705,0,3.705,8.617100685,2.832304028,9.0706323,17.44614177,4.516494887,18.02128155,3.705,0,3.705,13.74114177,4.516494887,14.46435976
03/09/2020 09:00,12.8991768,2.833150755,13.20664625,4.2795,0,4.2795,8.619676799,2.833150755,9.073343999,17.43496848,4.323993387,17.96315799,4.2795,0,4.2795,13.15546848,4.323993387,13.84786156
03/09/2020 09:30,13.60851926,2.848547126,13.90345342,4.942,0,4.942,8.666519255,2.848547126,9.122651848,17.43207586,4.105289408,17.90895502,4.942,0,4.942,12.49007586,4.105289408,13.14744827
03/09/2020 10:00,13.70115253,2.531246427,13.93301077,6,0,6,7.701152528,2.531246427,8.106476345,17.14360834,3.662726936,17.5305127,6,0,6,11.14360834,3.662726936,11.73011404
03/09/2020 10:30,13.53861417,2.647752335,13.79509573,5.483,0,5.483,8.055614171,2.647752335,8.479593864,17.29164538,3.881314041,17.72189602,5.483,0,5.483,11.80864538,3.881314041,12.43015303
03/09/2020 11:00,12.67518593,2.505127021,12.9203715,5.0535,0,5.0535,7.621685933,2.505127021,8.022827298,17.61373251,4.128348783,18.09107063,5.0535,0,5.0535,12.56023251,4.128348783,13.22129738
03/09/2020 11:30,13.21184497,2.838464978,13.5133168,4.576,0,4.576,8.635844973,2.838464978,9.09036313,18.55434926,4.594461219,19.11473124,4.576,0,4.576,13.97834926,4.594461219,14.71405186
03/09/2020 12:00,14.31747688,3.173930462,14.66505979,4.661,0,4.661,9.656476878,3.173930462,10.1647125,17.8393672,4.331519831,18.35769828,4.661,0,4.661,13.1783672,4.331519831,13.87196547
03/09/2020 12:30,14.24685861,3.090898853,14.57829331,4.843,0,4.843,9.40385861,3.090898853,9.898798537,16.77517215,3.921915324,17.22753088,4.843,0,4.843,11.93217215,3.921915324,12.56018121
03/09/2020 13:00,15.07362909,2.925166623,15.35483291,6.174,0,6.174,8.899629089,2.925166623,9.36803062,16.44088899,3.374563219,16.78363809,6.174,0,6.174,10.26688899,3.374563219,10.80725156
03/09/2020 13:30,14.22004423,2.431783888,14.42647672,6.8215,0,6.8215,7.398544225,2.431783888,7.78794129,16.12385173,3.057535154,16.41118874,6.8215,0,6.8215,9.302351729,3.057535154,9.791949189
03/09/2020 14:00,14.82115798,2.333709072,15.00376359,7.721,0,7.721,7.100157978,2.333709072,7.473850503,15.32439957,2.499116585,15.52684147,7.721,0,7.721,7.603399573,2.499116585,8.003578497
03/09/2020 14:30,16.16530422,2.379115546,16.33943852,8.927,0,8.927,7.23830422,2.379115546,7.6192676,13.38157779,1.464148914,13.4614396,8.927,0,8.927,4.454577788,1.464148914,4.68902925
03/09/2020 15:00,17.10360965,2.649065585,17.30754204,9.044,0,9.044,8.059609648,2.649065585,8.48379963,12.45335466,1.120600685,12.50367099,9.044,0,9.044,3.409354659,1.120600685,3.588794378
03/09/2020 15:30,17.69486879,2.392941501,17.8559388,10.4145,0,10.4145,7.280368789,2.392941501,7.663546093,12.79209245,0.781476846,12.81594067,10.4145,0,10.4145,2.377592448,0.781476846,2.502728893
03/09/2020 16:00,16.9705014,1.891084458,17.07554152,11.217,0,11.217,5.753501396,1.891084458,6.056317259,13.70045927,0.816273589,13.72475453,11.217,0,11.217,2.483459273,0.816273589,2.614167656
03/09/2020 16:30,15.61156935,1.969497951,15.73531123,9.6195,0,9.6195,5.992069346,1.969497951,6.307441417,14.12428979,1.480652802,14.20168634,9.6195,0,9.6195,4.504789794,1.480652802,4.741883993
03/09/2020 17:00,17.63133832,3.197385835,17.91891088,7.9035,0,7.9035,9.727838324,3.197385835,10.23982981,14.16973558,2.059612035,14.31863849,7.9035,0,7.9035,6.266235582,2.059612035,6.596037455
03/09/2020 17:30,16.48198705,2.265286597,16.63692942,9.59,0,9.59,6.891987052,2.265286597,7.254723213,15.07008071,1.801215426,15.17734198,9.59,0,9.59,5.480080713,1.801215426,5.768506014
03/09/2020 18:00,15.27707016,2.405990712,15.46536983,7.957,0,7.957,7.320070165,2.405990712,7.705337015,16.81153509,2.910344941,17.06158901,7.957,0,7.957,8.854535085,2.910344941,9.320563248
03/09/2020 18:30,14.58951649,3.349460795,14.96906407,4.399,0,4.399,10.19051649,3.349460795,10.72685947,18.60220273,4.66836698,19.17904056,4.399,0,4.399,14.20320273,4.66836698,14.95073972
03/09/2020 19:00,12.3529339,2.805790138,12.66757413,3.8165,0,3.8165,8.5364339,2.805790138,8.985719895,20.12706255,5.361022657,20.82880724,3.8165,0,3.8165,16.31056255,5.361022657,17.16901321
03/09/2020 19:30,11.44732358,3.089901287,11.85701088,2.0465,0,2.0465,9.400823581,3.089901287,9.895603769,21.09298328,6.260276314,22.00238631,2.0465,0,2.0465,19.04648328,6.260276314,20.04892977
03/09/2020 20:00,10.51589375,3.01383398,10.93925119,1.3465,0,1.3465,9.16939375,3.01383398,9.651993421,20.90027893,6.427016331,21.86614274,1.3465,0,1.3465,19.55377893,6.427016331,20.58292519
03/09/2020 20:30,10.89307576,3.136821659,11.3357289,1.3495,0,1.3495,9.543575762,3.136821659,10.04586922,20.78241648,6.387290764,21.74181037,1.3495,0,1.3495,19.43291648,6.387290764,20.45570156
03/09/2020 21:00,11.60896762,3.392831033,12.09460341,1.2865,0,1.2865,10.32246762,3.392831033,10.86575539,19.69911087,6.051932527,20.6077863,1.2865,0,1.2865,18.41261087,6.051932527,19.38169565
03/09/2020 21:30,11.58948058,3.38067398,12.07249007,1.304,0,1.304,10.28548058,3.38067398,10.82682166,18.91750879,5.789280375,19.78352613,1.304,0,1.304,17.61350879,5.789280375,18.54053557
03/09/2020 22:00,9.824456995,2.782461157,10.21087877,1.359,0,1.359,8.465456995,2.782461157,8.911007363,17.8039677,5.405199494,18.6063819,1.359,0,1.359,16.4449677,5.405199494,17.31049232
03/09/2020 22:30,9.745430924,2.754514439,10.12722932,1.365,0,1.365,8.380430924,2.754514439,8.821506236,16.71718898,5.046020497,17.46215136,1.365,0,1.365,15.35218898,5.046020497,16.16019893
03/09/2020 23:00,9.10930748,2.565644847,9.463721057,1.3035,0,1.3035,7.80580748,2.565644847,8.216639453,15.54805679,4.681959404,16.23769731,1.3035,0,1.3035,14.24455679,4.681959404,14.99427031
03/09/2020 23:30,8.755023691,2.438679505,9.088322043,1.3355,0,1.3355,7.419523691,2.438679505,7.810024937,14.40012789,4.294135528,15.02675225,1.3355,0,1.3355,13.06462789,4.294135528,13.75223989
04/09/2020 00:00,8.417977071,2.317215405,8.731083851,1.368,0,1.368,7.049977071,2.317215405,7.421028496,13.52029363,3.994265758,14.0979608,1.368,0,1.368,12.15229363,3.994265758,12.79188803
04/09/2020 00:30,7.979376725,2.182914966,8.272579445,1.338,0,1.338,6.641376725,2.182914966,6.990922868,13.20821658,3.901551513,13.77240318,1.338,0,1.338,11.87021658,3.901551513,12.49496482
04/09/2020 01:00,7.651031148,2.071870495,7.926596052,1.3475,0,1.3475,6.303531148,2.071870495,6.635295945,12.7735158,3.75554978,13.31416014,1.3475,0,1.3475,11.4260158,3.75554978,12.02738506
04/09/2020 01:30,7.538063317,2.050187917,7.811892796,1.3005,0,1.3005,6.237563317,2.050187917,6.565856123,13.4582065,3.996044882,14.03893503,1.3005,0,1.3005,12.1577065,3.996044882,12.79758579
04/09/2020 02:00,7.470106152,2.01848398,7.738007722,1.329,0,1.329,6.141106152,2.01848398,6.464322265,13.58167996,4.02726115,14.16618731,1.329,0,1.329,12.25267996,4.02726115,12.89755786
04/09/2020 02:30,7.380698023,1.998300104,7.646430972,1.301,0,1.301,6.079698023,1.998300104,6.399682129,13.54275633,4.023670724,14.12785104,1.301,0,1.301,12.24175633,4.023670724,12.88605929
04/09/2020 03:00,7.383147691,2.003049481,7.650037716,1.289,0,1.289,6.094147691,2.003049481,6.414892307,13.12791801,3.891264172,13.69248583,1.289,0,1.289,11.83891801,3.891264172,12.46201896
04/09/2020 03:30,7.279092251,1.976407846,7.542636938,1.266,0,1.266,6.013092251,1.976407846,6.329570791,12.85150417,3.80797107,13.40379808,1.266,0,1.266,11.58550417,3.80797107,12.19526755
04/09/2020 04:00,7.268874436,1.976993622,7.53293033,1.254,0,1.254,6.014874436,1.976993622,6.331446775,12.74800902,3.777898069,13.29602376,1.254,0,1.254,11.49400902,3.777898069,12.09895686
04/09/2020 04:30,7.404058151,2.010251101,7.672104444,1.288,0,1.288,6.116058151,2.010251101,6.437955949,12.82561866,3.792231866,13.37450996,1.288,0,1.288,11.53761866,3.792231866,12.14486175
04/09/2020 05:00,7.20103338,1.951408504,7.460755785,1.264,0,1.264,5.93703338,1.951408504,6.249508821,12.80504432,3.793357825,13.35510103,1.264,0,1.264,11.54104432,3.793357825,12.14846771
04/09/2020 05:30,7.359689138,2.009801128,7.629175892,1.245,0,1.245,6.114689138,2.009801128,6.436514882,13.16688382,3.918533714,13.73760299,1.245,0,1.245,11.92188382,3.918533714,12.54935138
04/09/2020 06:00,7.592260303,2.080655943,7.872200814,1.262,0,1.262,6.330260303,2.080655943,6.663431898,13.43239356,4.000214918,14.01538142,1.262,0,1.262,12.17039356,4.000214918,12.81094059
04/09/2020 06:30,7.536819144,2.072622523,7.816610962,1.231,0,1.231,6.305819144,2.072622523,6.637704362,14.80748061,4.462373381,15.46525972,1.231,0,1.231,13.57648061,4.462373381,14.29103222
04/09/2020 07:00,7.661737957,2.119433323,7.949479613,1.2135,0,1.2135,6.448237957,2.119433323,6.787618902,16.28890303,4.955045354,17.02588724,1.2135,0,1.2135,15.07540303,4.955045354,15.86884529
04/09/2020 07:30,8.755491724,2.354361525,9.066512754,1.5925,0,1.5925,7.162991724,2.354361525,7.539991288,17.72801039,5.303485793,18.50430528,1.5925,0,1.5925,16.13551039,5.303485793,16.98474777
04/09/2020 08:00,10.09026264,2.552811428,10.4081817,2.3235,0,2.3235,7.766762638,2.552811428,8.175539619,19.41624794,5.618114562,20.21271618,2.3235,0,2.3235,17.09274794,5.618114562,17.99236625
04/09/2020 08:30,11.0084815,2.141535208,11.214849,4.493,0,4.493,6.515481504,2.141535208,6.858401583,20.05397794,5.114646108,20.69593283,4.493,0,4.493,15.56097794,5.114646108,16.37997677
04/09/2020 09:00,12.81955649,2.363585968,13.03562684,5.6285,0,5.6285,7.19105649,2.363585968,7.569533147,19.03183881,4.405464423,19.53507116,5.6285,0,5.6285,13.40333881,4.405464423,14.10877769
04/09/2020 09:30,14.85792125,2.339547577,15.04098756,7.74,0,7.74,7.11792125,2.339547577,7.492548685,18.20798646,3.440660762,18.53021633,7.74,0,7.74,10.46798646,3.440660762,11.01893311
04/09/2020 10:00,16.58930653,1.893485539,16.69701706,10.8285,0,10.8285,5.760806529,1.893485539,6.064006872,16.94098111,2.009075384,17.05969592,10.8285,0,10.8285,6.112481111,2.009075384,6.434190643
04/09/2020 10:30,16.73887321,2.264263125,16.89132214,9.85,0,9.85,6.888873206,2.264263125,7.25144548,16.66837727,2.24109223,16.81836184,9.85,0,9.85,6.818377266,2.24109223,7.177239227
04/09/2020 11:00,16.8659306,2.557961237,17.05880361,9.0835,0,9.0835,7.782430597,2.557961237,8.192032207,17.26876431,2.690366274,17.47707903,9.0835,0,9.0835,8.185264305,2.690366274,8.61606769
04/09/2020 11:30,15.57080622,2.530803918,15.77513787,7.871,0,7.871,7.699806222,2.530803918,8.105059181,15.89160084,2.636244011,16.10877897,7.871,0,7.871,8.020600842,2.636244011,8.442737728
04/09/2020 12:00,15.88718461,2.826086615,16.13658577,7.289,0,7.289,8.598184612,2.826086615,9.050720644,14.2717847,2.29513034,14.45515347,7.289,0,7.289,6.982784698,2.29513034,7.350299682
04/09/2020 12:30,18.27505062,2.776739959,18.48479808,9.827,0,9.827,8.448050621,2.776739959,8.892684864,12.96742029,1.032206233,13.00843721,9.827,0,9.827,3.14042029,1.032206233,3.305705569
04/09/2020 13:00,18.16296107,2.463967598,18.32932871,10.6665,0,10.6665,7.496461067,2.463967598,7.891011649,13.80975375,1.033137547,13.84834546,10.6665,0,10.6665,3.143253752,1.033137547,3.30868816
04/09/2020 13:30,18.79109158,2.199584133,18.91938934,12.099,0,12.099,6.69209158,2.199584133,7.044306926,14.80798705,0.890400983,14.8347327,12.099,0,12.099,2.708987046,0.890400983,2.851565311
04/09/2020 14:00,19.01618944,2.35524822,19.16148885,11.8505,0,11.8505,7.165689436,2.35524822,7.542830986,14.44099256,0.851453728,14.46607201,11.8505,0,11.8505,2.590492557,0.851453728,2.72683427
04/09/2020 14:30,20.1239835,2.319353966,20.25719909,13.0675,0,13.0675,7.056483503,2.319353966,7.427877372,16.06733467,0.985997975,16.09755992,13.0675,0,13.0675,2.999834671,0.985997975,3.157720707
04/09/2020 15:00,18.5865625,2.919557107,18.81446569,9.704,0,9.704,8.882562499,2.919557107,9.350065789,11.7417646,0.669780834,11.76085211,9.704,0,9.704,2.037764599,0.669780834,2.145015368
04/09/2020 15:30,18.66994417,2.19542713,18.79858281,11.9905,0,11.9905,6.679444171,2.19542713,7.030993864,14.99673991,0.988103274,15.02925667,11.9905,0,11.9905,3.006239908,0.988103274,3.164463061
04/09/2020 16:00,17.19898918,2.295033207,17.35143816,10.2165,0,10.2165,6.982489175,2.295033207,7.349988606,14.34713592,1.357674371,14.41123134,10.2165,0,10.2165,4.130635919,1.357674371,4.34803781
04/09/2020 16:30,15.31000659,2.856924409,15.5742839,6.618,0,6.618,8.692006591,2.856924409,9.149480622,16.13344633,3.127575962,16.4338012,6.618,0,6.618,9.51544633,3.127575962,10.01625929
04/09/2020 17:00,15.59589519,3.515570741,15.98721941,4.9,0,4.9,10.69589519,3.515570741,11.25883705,17.12620289,4.018558557,17.59135124,4.9,0,4.9,12.22620289,4.018558557,12.86968725
04/09/2020 17:30,15.28944306,3.545332386,15.69510914,4.503,0,4.503,10.78644306,3.545332386,11.35415059,18.56499299,4.621953584,19.13168628,4.503,0,4.503,14.06199299,4.621953584,14.80209789
04/09/2020 18:00,13.55049701,3.208613251,13.92519903,3.7885,0,3.7885,9.761997007,3.208613251,10.27578632,20.032789,5.339239593,20.73210347,3.7885,0,3.7885,16.244289,5.339239593,17.09925158
04/09/2020 18:30,11.74851864,2.961614258,12.1160575,2.738,0,2.738,9.010518645,2.961614258,9.484756468,22.05574662,6.349436261,22.95149886,2.738,0,2.738,19.31774662,6.349436261,20.33447012
04/09/2020 19:00,11.69341828,3.241291444,12.13433152,1.832,0,1.832,9.861418283,3.241291444,10.3804403,22.00369922,6.630116908,22.98088836,1.832,0,1.832,20.17169922,6.630116908,21.2333676
04/09/2020 19:30,10.99569309,3.171372053,11.44390087,1.347,0,1.347,9.648693085,3.171372053,10.15651904,21.91210862,6.759424326,22.93099042,1.347,0,1.347,20.56510862,6.759424326,21.64748276
04/09/2020 20:00,10.81841906,3.160106724,11.27051309,1.204,0,1.204,9.614419056,3.160106724,10.12044111,21.33558599,6.616932327,22.33810697,1.204,0,1.204,20.13158599,6.616932327,21.19114315
04/09/2020 20:30,10.70235247,3.11374038,11.14610818,1.229,0,1.229,9.473352472,3.11374038,9.971949971,21.30315211,6.598054724,22.30153842,1.229,0,1.229,20.07415211,6.598054724,21.13068643
04/09/2020 21:00,11.17869632,3.27260782,11.6478845,1.222,0,1.222,9.956696319,3.27260782,10.48073297,20.35461065,6.288585012,21.30390753,1.222,0,1.222,19.13261065,6.288585012,20.13959016
04/09/2020 21:30,11.22891501,3.292565087,11.70168864,1.2115,0,1.2115,10.01741501,3.292565087,10.54464737,18.71264656,5.752348695,19.5768398,1.2115,0,1.2115,17.50114656,5.752348695,18.42225953
04/09/2020 22:00,11.39761338,3.333715803,11.87515271,1.255,0,1.255,10.14261338,3.333715803,10.67643514,17.27594161,5.265828857,18.06065093,1.255,0,1.255,16.02094161,5.265828857,16.86414906
04/09/2020 22:30,11.5104641,3.381654618,11.99693177,1.222,0,1.222,10.2884641,3.381654618,10.82996221,15.87024235,4.81464443,16.58449255,1.222,0,1.222,14.64824235,4.81464443,15.41920248
04/09/2020 23:00,10.10943013,2.917705836,10.52205231,1.2325,0,1.2325,8.87693013,2.917705836,9.344136979,14.65186202,4.410730998,15.3013597,1.2325,0,1.2325,13.41936202,4.410730998,14.12564423
04/09/2020 23:30,9.549705082,2.735869557,9.933873836,1.226,0,1.226,8.323705082,2.735869557,8.761794824,13.93335006,4.176703985,14.54589633,1.226,0,1.226,12.70735006,4.176703985,13.37615796
05/09/2020 00:00,8.771760817,2.475405722,9.11435249,1.2405,0,1.2405,7.531260817,2.475405722,7.927642965,13.16521432,3.919464054,13.73626829,1.2405,0,1.2405,11.92471432,3.919464054,12.55233086
05/09/2020 00:30,8.250450998,2.315399073,8.569189841,1.206,0,1.206,7.044450998,2.315399073,7.415211577,12.87875488,3.836648994,13.43808777,1.206,0,1.206,11.67275488,3.836648994,12.28711041
05/09/2020 01:00,8.351367092,2.337886355,8.672430162,1.2385,0,1.2385,7.112867092,2.337886355,7.487228517,12.41687469,3.674154082,12.94906117,1.2385,0,1.2385,11.17837469,3.674154082,11.7667102
05/09/2020 01:30,8.355157978,2.333709072,8.674956073,1.255,0,1.255,7.100157978,2.333709072,7.473850503,12.84184077,3.808410389,13.39465804,1.255,0,1.255,11.58684077,3.808410389,12.19667449
05/09/2020 02:00,8.090066597,2.247235116,8.396382745,1.253,0,1.253,6.837066597,2.247235116,7.196912207,12.93071147,3.838278145,13.48835343,1.253,0,1.253,11.67771147,3.838278145,12.29232786
05/09/2020 02:30,8.31298701,2.313767489,8.628978677,1.2735,0,1.2735,7.03948701,2.313767489,7.409986326,12.65225853,3.740017065,13.1934595,1.2735,0,1.2735,11.37875853,3.740017065,11.97764056
05/09/2020 03:00,8.292686325,2.308245371,8.607940704,1.27,0,1.27,7.022686325,2.308245371,7.392301394,12.05941523,3.546309292,12.57003601,1.27,0,1.27,10.78941523,3.546309292,11.35727919
05/09/2020 03:30,7.968714486,2.205869528,8.268389863,1.2575,0,1.2575,6.711214486,2.205869528,7.064436301,11.91583257,3.503224504,12.42013075,1.2575,0,1.2575,10.65833257,3.503224504,11.21929745
05/09/2020 04:00,8.051341441,2.227111381,8.353689251,1.2755,0,1.2755,6.775841441,2.227111381,7.132464675,11.68013752,3.419838974,12.17049346,1.2755,0,1.2755,10.40463752,3.419838974,10.95225002
05/09/2020 04:30,8.000305681,2.203927398,8.298324347,1.295,0,1.295,6.705305681,2.203927398,7.058216506,11.69963752,3.419838974,12.18920903,1.295,0,1.295,10.40463752,3.419838974,10.95225002
05/09/2020 05:00,8.140568867,2.240333496,8.443219507,1.3245,0,1.3245,6.816068867,2.240333496,7.174809333,11.54266266,3.358547649,12.02135198,1.3245,0,1.3245,10.21816266,3.358547649,10.75596069
05/09/2020 05:30,8.244659294,2.278819259,8.553795888,1.3115,0,1.3115,6.933159294,2.278819259,7.298062415,11.74821932,3.430383751,12.23879855,1.3115,0,1.3115,10.43671932,3.430383751,10.98602034
05/09/2020 06:00,8.489255023,2.347217017,8.807773758,1.348,0,1.348,7.141255023,2.347217017,7.517110551,11.83156277,3.445780447,12.32311975,1.348,0,1.348,10.48356277,3.445780447,11.03532923
05/09/2020 06:30,8.719350026,2.445196106,9.055719125,1.28,0,1.28,7.439350026,2.445196106,7.830894764,12.55382566,3.705527299,13.08928842,1.28,0,1.28,11.27382566,3.705527299,11.86718491
05/09/2020 07:00,8.916386626,2.510780615,9.263151179,1.2775,0,1.2775,7.638886626,2.510780615,8.040933291,13.35517634,3.96974024,13.93268002,1.2775,0,1.2775,12.07767634,3.96974024,12.71334351
05/09/2020 07:30,9.903395316,2.532640965,10.22210884,2.198,0,2.198,7.705395316,2.532640965,8.110942438,14.45799678,4.02966607,15.00905991,2.198,0,2.198,12.25999678,4.02966607,12.90525977
05/09/2020 08:00,11.19744378,2.192633189,11.41010025,4.5265,0,4.5265,6.670943785,2.192633189,7.022046089,15.01294608,3.446728148,15.40352184,4.5265,0,4.5265,10.48644608,3.446728148,11.0383643
05/09/2020 08:30,11.7589539,1.422858339,11.84472552,7.43,0,7.43,4.328953901,1.422858339,4.55679358,15.82024504,2.757740182,16.05880705,7.43,0,7.43,8.390245036,2.757740182,8.83183688
05/09/2020 09:00,13.29395356,1.44948164,13.37274087,8.884,0,8.884,4.40995356,1.44948164,4.642056379,15.40907842,2.14468956,15.55761521,8.884,0,8.884,6.525078416,2.14468956,6.868503596
05/09/2020 09:30,15.67203712,0.621882527,15.68437073,13.78,0,13.78,1.892037119,0.621882527,1.99161802,16.6209102,0.933762028,16.64711889,13.78,0,13.78,2.840910202,0.933762028,2.990431792
05/09/2020 10:00,15.39829764,0.60224711,15.41007047,13.566,0,13.566,1.832297639,0.60224711,1.928734357,17.55611069,1.311485961,17.6050282,13.566,0,13.566,3.990110688,1.311485961,4.200116514
05/09/2020 10:30,17.45445128,1.012002346,17.48376442,14.3755,0,14.3755,3.078951279,1.012002346,3.241001347,19.97077114,1.839076689,20.0552712,14.3755,0,14.3755,5.595271142,1.839076689,5.889759097
05/09/2020 11:00,17.7331349,0.510162069,17.74047177,16.181,0,16.181,1.552134896,0.510162069,1.633826206,22.33464414,2.022605017,22.42603977,16.181,0,16.181,6.153644139,2.022605017,6.477520146
05/09/2020 11:30,17.27874389,0.847592129,17.29952031,14.7,0,14.7,2.578743892,0.847592129,2.714467254,22.36863732,2.520559195,22.51020111,14.7,0,14.7,7.668637318,2.520559195,8.072249809
05/09/2020 12:00,23.17190721,0.57713879,23.17909344,21.416,0,21.416,1.755907209,0.57713879,1.848323378,34.24264605,4.21591468,34.50119918,21.416,0,21.416,12.82664605,4.21591468,13.50173268
05/09/2020 12:30,24.288474,0.855227496,24.30352615,21.6865,0,21.6865,2.601974001,0.855227496,2.738920001,36.60610409,4.903836718,36.93310806,21.6865,0,21.6865,14.91960409,4.903836718,15.70484641
05/09/2020 13:00,23.2253089,1.031676596,23.24821133,20.0865,0,20.0865,3.138808903,1.031676596,3.304009371,35.19967347,4.967459898,35.54845524,20.0865,0,20.0865,15.11317347,4.967459898,15.90860365
05/09/2020 13:30,23.25662008,0.91213786,23.27450049,20.4815,0,20.4815,2.77512008,0.91213786,2.921179031,35.86469581,5.056211949,36.21935511,20.4815,0,20.4815,15.38319581,5.056211949,16.19283769
05/09/2020 14:00,26.0415508,0.952871918,26.05897797,23.1425,0,23.1425,2.8990508,0.952871918,3.051632421,40.73321703,5.781789085,41.14151254,23.1425,0,23.1425,17.59071703,5.781789085,18.51654424
05/09/2020 14:30,24.64647756,1.147264494,24.67316502,21.156,0,21.156,3.490477562,1.147264494,3.674186907,35.36399395,4.669941777,35.67100257,21.156,0,21.156,14.20799395,4.669941777,14.9557831
05/09/2020 15:00,16.72144093,1.207565987,16.7649874,13.0475,0,13.0475,3.67394093,1.207565987,3.867306242,17.99767447,1.627043665,18.07106962,13.0475,0,13.0475,4.950174465,1.627043665,5.210709963
05/09/2020 15:30,16.5820509,1.12986834,16.62049982,13.1445,0,13.1445,3.437550896,1.12986834,3.618474627,19.58225184,2.115986704,19.69624297,13.1445,0,13.1445,6.437751844,2.115986704,6.776580888
05/09/2020 16:00,15.80928584,1.035777568,15.84318005,12.658,0,12.658,3.151285843,1.035777568,3.317142993,18.64925649,1.96923078,18.75293677,12.658,0,12.658,5.991256495,1.96923078,6.306585784
05/09/2020 16:30,17.76809146,0.963403175,17.79419062,14.837,0,14.837,2.931091463,0.963403175,3.085359434,19.58083262,1.55922238,19.64281498,14.837,0,14.837,4.74383262,1.55922238,4.993508021
05/09/2020 17:00,16.08715877,1.202871668,16.13206675,12.4275,0,12.4275,3.659658768,1.202871668,3.852272388,15.05179714,0.862564757,15.07649213,12.4275,0,12.4275,2.62429714,0.862564757,2.762418042
05/09/2020 17:30,15.03637146,1.969104225,15.16475645,9.0455,0,9.0455,5.99087146,1.969104225,6.306180484,11.4114769,0.777659,11.43794381,9.0455,0,9.0455,2.3659769,0.777659,2.490502
05/09/2020 18:00,13.44679575,1.767760327,13.56249581,8.0685,0,8.0685,5.378295752,1.767760327,5.661363949,14.63382575,2.15791822,14.79207447,8.0685,0,8.0685,6.565325752,2.15791822,6.910869212
05/09/2020 18:30,12.13964794,2.301823415,12.35594769,5.1365,0,5.1365,7.003147943,2.301823415,7.371734677,17.72444252,4.137456622,18.2009453,5.1365,0,5.1365,12.58794252,4.137456622,13.25046581
05/09/2020 19:00,11.66464792,2.898220716,12.01930507,2.847,0,2.847,8.81764792,2.898220716,9.281734652,19.01734255,5.314934572,19.74608435,2.847,0,2.847,16.17034255,5.314934572,17.02141321
05/09/2020 19:30,11.33675218,3.161530953,11.76933422,1.718,0,1.718,9.618752179,3.161530953,10.12500229,19.36678193,5.800874097,20.21688361,1.718,0,1.718,17.64878193,5.800874097,18.57766519
05/09/2020 20:00,10.58544161,3.029462206,11.01041395,1.3685,0,1.3685,9.216941611,3.029462206,9.702043801,19.34340073,5.908064162,20.22553767,1.3685,0,1.3685,17.97490073,5.908064162,18.92094814
05/09/2020 20:30,10.52278762,3.051433426,10.95629067,1.239,0,1.239,9.283787617,3.051433426,9.772408018,19.63853416,6.047634421,20.54862297,1.239,0,1.239,18.39953416,6.047634421,19.36793069
05/09/2020 21:00,11.16810449,3.261566721,11.63461969,1.245,0,1.245,9.923104493,3.261566721,10.44537315,18.44292532,5.652684696,19.28974699,1.245,0,1.245,17.19792532,5.652684696,18.10307929
05/09/2020 21:30,10.74472008,3.127501598,11.1906334,1.2295,0,1.2295,9.515220081,3.127501598,10.01602114,17.54858202,5.363822873,18.35002253,1.2295,0,1.2295,16.31908202,5.363822873,17.17798108
05/09/2020 22:00,10.08344705,2.921819951,10.49823491,1.194,0,1.194,8.889447055,2.921819951,9.357312689,16.51358738,5.035304871,17.26420758,1.194,0,1.194,15.31958738,5.035304871,16.12588146
05/09/2020 22:30,9.456263358,2.717153717,9.838894298,1.1895,0,1.1895,8.266763358,2.717153717,8.701856166,15.88196427,4.829179471,16.59993263,1.1895,0,1.1895,14.69246427,4.829179471,15.46575186
05/09/2020 23:00,9.342863285,2.682839073,9.720427967,1.1805,0,1.1805,8.162363285,2.682839073,8.591961353,14.85340997,4.494068178,15.51839027,1.1805,0,1.1805,13.67290997,4.494068178,14.39253681
05/09/2020 23:30,10.04098561,2.907370524,10.45342984,1.1955,0,1.1955,8.845485613,2.907370524,9.311037488,13.83726447,4.155147043,14.44766884,1.1955,0,1.1955,12.64176447,4.155147043,13.3071205
06/09/2020 00:00,9.266284225,2.646493493,9.636801915,1.2145,0,1.2145,8.051784225,2.646493493,8.475562343,12.96621518,3.862601987,13.52931743,1.2145,0,1.2145,11.75171518,3.862601987,12.3702265
06/09/2020 00:30,9.225171921,2.639389872,9.595320519,1.195,0,1.195,8.030171921,2.639389872,8.452812548,12.45903195,3.702308263,12.99748297,1.195,0,1.195,11.26403195,3.702308263,11.85687574
06/09/2020 01:00,9.102697097,2.596011845,9.465641655,1.2045,0,1.2045,7.898197097,2.596011845,8.313891681,12.06239797,3.568818478,12.57926509,1.2045,0,1.2045,10.85789797,3.568818478,11.42936628
06/09/2020 01:30,9.067965384,2.589033319,9.430328188,1.191,0,1.191,7.876965384,2.589033319,8.29154251,12.57855707,3.742909006,13.12362243,1.191,0,1.191,11.38755707,3.742909006,11.98690218
06/09/2020 02:00,9.081324463,2.589808711,9.443387272,1.202,0,1.202,7.879324463,2.589808711,8.294025751,12.59639029,3.745154976,13.14135587,1.202,0,1.202,11.39439029,3.745154976,11.99409504
06/09/2020 02:30,8.799500293,2.50391561,9.148814065,1.1815,0,1.1815,7.618000293,2.50391561,8.018947677,12.72468752,3.79406226,13.27827477,1.1815,0,1.1815,11.54318752,3.79406226,12.1507237
06/09/2020 03:00,8.767414954,2.48630296,9.113137077,1.203,0,1.203,7.564414954,2.48630296,7.962542057,12.46702932,3.702307398,13.00514899,1.203,0,1.203,11.26402932,3.702307398,11.85687297
06/09/2020 03:30,8.464526837,2.400060157,8.798210235,1.1625,0,1.1625,7.302026837,2.400060157,7.686344039,12.22504434,3.636082489,12.75432496,1.1625,0,1.1625,11.06254434,3.636082489,11.64478352
06/09/2020 04:00,8.495705246,2.400776165,8.828404942,1.1915,0,1.1915,7.304205246,2.400776165,7.688637101,12.19179292,3.615621436,12.71662428,1.1915,0,1.1915,11.00029292,3.615621436,11.57925571
06/09/2020 04:30,8.504240473,2.402924191,8.837202651,1.1935,0,1.1935,7.310740473,2.402924191,7.695516287,12.03885521,3.564695873,12.55552036,1.1935,0,1.1935,10.84535521,3.564695873,11.41616338
06/09/2020 05:00,8.257533271,2.321178086,8.577570952,1.1955,0,1.1955,7.062033271,2.321178086,7.433719233,12.04733005,3.566824049,12.56425068,1.1955,0,1.1955,10.85183005,3.566824049,11.422979
06/09/2020 05:30,8.315413513,2.354171477,8.642234968,1.153,0,1.153,7.162413513,2.354171477,7.539382646,12.30974741,3.667045539,12.84434133,1.153,0,1.153,11.15674741,3.667045539,11.74394464
06/09/2020 06:00,8.426019102,2.388553671,8.758024124,1.159,0,1.159,7.267019102,2.388553671,7.649493792,12.45324074,3.71223741,12.99476477,1.159,0,1.159,11.29424074,3.71223741,11.88867446
06/09/2020 06:30,8.771185933,2.505127021,9.121916688,1.1495,0,1.1495,7.621685933,2.505127021,8.022827298,12.97475289,3.886772665,13.54441635,1.1495,0,1.1495,11.82525289,3.886772665,12.44763462
06/09/2020 07:00,8.929137434,2.554906722,9.287467021,1.156,0,1.156,7.773137434,2.554906722,8.182249931,13.37667517,4.016741683,13.96673378,1.156,0,1.156,12.22067517,4.016741683,12.8638686
06/09/2020 07:30,8.760611612,2.30871384,9.059717182,1.7365,0,1.7365,7.024111612,2.30871384,7.393801697,14.21507286,4.101508554,14.79495417,1.7365,0,1.7365,12.47857286,4.101508554,13.13533985
06/09/2020 08:00,8.991840663,1.60934935,9.134725165,4.0955,0,4.0955,4.896340663,1.60934935,5.154042803,14.74674596,3.500895246,15.15660859,4.0955,0,4.0955,10.65124596,3.500895246,11.21183785
06/09/2020 08:30,10.5433574,0.912380207,10.58276065,7.7675,0,7.7675,2.775857405,0.912380207,2.921955163,15.25046609,2.459532013,15.44752451,7.7675,0,7.7675,7.482966088,2.459532013,7.876806408
06/09/2020 09:00,11.47227409,0.655486193,11.49098494,9.478,0,9.478,1.994274085,0.655486193,2.099235879,15.51685619,1.984876042,15.64329118,9.478,0,9.478,6.038856187,1.984876042,6.356690723
06/09/2020 09:30,15.1928008,1.137674557,15.2353372,11.7315,0,11.7315,3.461300802,1.137674557,3.643474529,15.65748559,1.290409062,15.71057003,11.7315,0,11.7315,3.925985595,1.290409062,4.132616416
06/09/2020 10:00,12.70277762,1.116302472,12.75173285,9.3065,0,9.3065,3.396277623,1.116302472,3.575029077,17.62649443,2.734649925,17.83736573,9.3065,0,9.3065,8.319994432,2.734649925,8.757888876
06/09/2020 10:30,14.91176118,1.288856223,14.96735688,10.9905,0,10.9905,3.921261184,1.288856223,4.127643351,15.6149616,1.519987023,15.68876625,10.9905,0,10.9905,4.624461601,1.519987023,4.867854316
06/09/2020 11:00,16.31626237,1.801275133,16.41538942,10.836,0,10.836,5.480262371,1.801275133,5.768697232,12.84391255,0.659968939,12.86085722,10.836,0,10.836,2.007912548,0.659968939,2.113592156
06/09/2020 11:30,17.77181715,2.206396299,17.90825702,11.059,0,11.059,6.712817152,2.206396299,7.066123318,13.26117401,0.723819593,13.28091303,11.059,0,11.059,2.202174006,0.723819593,2.318077901
06/09/2020 12:00,17.65774996,1.810474211,17.75032255,12.1495,0,12.1495,5.508249965,1.810474211,5.798157858,14.92184931,0.911227152,14.94964621,12.1495,0,12.1495,2.772349309,0.911227152,2.918262431
06/09/2020 12:30,22.26579513,1.072593239,22.29161477,19.0025,0,19.0025,3.263295127,1.072593239,3.435047502,29.03421231,3.297264383,29.22083908,19.0025,0,19.0025,10.03171231,3.297264383,10.55969716
06/09/2020 13:00,21.9662363,1.073888641,21.99247085,18.699,0,18.699,3.267236305,1.073888641,3.43919611,30.49027784,3.875605606,30.73560414,18.699,0,18.699,11.79127784,3.875605606,12.41187141
06/09/2020 13:30,27.11883607,1.38041936,27.15394681,22.919,0,22.919,4.199836069,1.38041936,4.420880073,37.39949005,4.759506916,37.70112415,22.919,0,22.919,14.48049005,4.759506916,15.24262111
06/09/2020 14:00,24.2051288,1.238852726,24.23681118,20.436,0,20.436,3.769128796,1.238852726,3.967503996,33.80791404,4.3951356,34.09240779,20.436,0,20.436,13.37191404,4.3951356,14.07569899
06/09/2020 14:30,22.00681038,0.916144619,22.0258717,19.2195,0,19.2195,2.787310383,0.916144619,2.93401093,32.26026165,4.286291074,32.54376704,19.2195,0,19.2195,13.04076165,4.286291074,13.72711753
06/09/2020 15:00,20.57626302,1.035934409,20.60232414,17.4245,0,17.4245,3.151763023,1.035934409,3.317645288,30.31205627,4.2359349,30.60659896,17.4245,0,17.4245,12.88755627,4.2359349,13.5658487
06/09/2020 15:30,22.16380296,0.989274393,22.18586995,19.154,0,19.154,3.009802961,0.989274393,3.168213644,30.99513525,3.891992944,31.23853419,19.154,0,19.154,11.84113525,3.891992944,12.4643529
06/09/2020 16:00,17.42553388,0.931008865,17.45038706,14.593,0,14.593,2.832533883,0.931008865,2.981614614,20.84279344,2.054207764,20.94377731,14.593,0,14.593,6.24979344,2.054207764,6.578729937
06/09/2020 16:30,18.39298969,0.930172629,18.41649508,15.563,0,15.563,2.829989691,0.930172629,2.978936517,20.03518425,1.469935878,20.0890348,15.563,0,15.563,4.472184249,1.469935878,4.707562367
06/09/2020 17:00,17.19602764,0.846863681,17.21686803,14.6195,0,14.6195,2.576527637,0.846863681,2.712134355,17.85181594,1.062410873,17.8834015,14.6195,0,14.6195,3.232315943,1.062410873,3.402437835
06/09/2020 17:30,15.60539838,1.100072299,15.64412406,12.2585,0,12.2585,3.346898379,1.100072299,3.523050925,15.82971592,1.17380191,15.87317603,12.2585,0,12.2585,3.571215924,1.17380191,3.759174657
06/09/2020 18:00,12.91217792,1.110024702,12.95980299,9.535,0,9.535,3.377177918,1.110024702,3.554924124,18.32266209,2.888364852,18.54892443,9.535,0,9.535,8.787662093,2.888364852,9.250170624
06/09/2020 18:30,11.61566397,1.954409584,11.7789374,5.6695,0,5.6695,5.946163972,1.954409584,6.259119971,19.67503882,4.603397993,20.20639566,5.6695,0,5.6695,14.00553882,4.603397993,14.74267244
06/09/2020 19:00,11.33660452,2.662046922,11.64496011,3.2375,0,3.2375,8.09910452,2.662046922,8.525373179,19.95771434,5.495668689,20.70054917,3.2375,0,3.2375,16.72021434,5.495668689,17.60022562
06/09/2020 19:30,10.45915794,2.901839536,10.85424606,1.6305,0,1.6305,8.828657943,2.901839536,9.293324151,20.50663874,6.204286772,21.42464485,1.6305,0,1.6305,18.87613874,6.204286772,19.86961973
06/09/2020 20:00,10.74461686,3.135684775,11.19282407,1.2045,0,1.2045,9.540116865,3.135684775,10.04222828,19.94493813,6.159684138,20.87444049,1.2045,0,1.2045,18.74043813,6.159684138,19.72677698
06/09/2020 20:30,10.97644559,3.213033585,11.43704256,1.201,0,1.201,9.775445585,3.213033585,10.28994272,19.94143813,6.159684138,20.87109636,1.201,0,1.201,18.74043813,6.159684138,19.72677698
06/09/2020 21:00,10.51889425,3.062479393,10.955634,1.2015,0,1.2015,9.317394253,3.062479393,9.807783424,19.10076309,5.883203273,19.98627608,1.2015,0,1.2015,17.89926309,5.883203273,18.84132957
06/09/2020 21:30,9.885566253,2.831635342,10.28312107,1.2705,0,1.2705,8.615066253,2.831635342,9.068490792,17.94452496,5.480486974,18.76277468,1.2705,0,1.2705,16.67402496,5.480486974,17.55160522
06/09/2020 22:00,9.463725465,2.708102449,9.843572448,1.2245,0,1.2245,8.239225465,2.708102449,8.67286891,16.66791757,5.076005884,17.42369972,1.2245,0,1.2245,15.44341757,5.076005884,16.25622902
06/09/2020 22:30,8.639408792,2.446858842,8.979226162,1.195,0,1.195,7.444408792,2.446858842,7.836219781,15.69182047,4.764874464,16.39930664,1.195,0,1.195,14.49682047,4.764874464,15.25981102
06/09/2020 23:00,8.095191879,2.281459442,8.410540336,1.154,0,1.154,6.941191879,2.281459442,7.306517768,14.83316432,4.496123883,15.49960947,1.154,0,1.154,13.67916432,4.496123883,14.39912033
06/09/2020 23:30,7.893102371,2.223417277,8.200283497,1.1285,0,1.1285,6.764602371,2.223417277,7.120634075,13.54815429,4.082142958,14.1497836,1.1285,0,1.1285,12.41965429,4.082142958,13.07332031
07/09/2020 00:00,8.927867144,2.557611697,9.286990326,1.1465,0,1.1465,7.781367144,2.557611697,8.190912783,13.21059662,3.965276802,13.79287074,1.1465,0,1.1465,12.06409662,3.965276802,12.69904907
07/09/2020 00:30,8.855770276,2.528984341,9.209800702,1.1615,0,1.1615,7.694270276,2.528984341,8.099231869,12.82671561,3.834170953,13.38751284,1.1615,0,1.1615,11.66521561,3.834170953,12.27917432
07/09/2020 01:00,8.796136366,2.49557889,9.143299676,1.2035,0,1.2035,7.592636366,2.49557889,7.992248807,12.63547298,3.757507811,13.18233828,1.2035,0,1.2035,11.43197298,3.757507811,12.03365577
07/09/2020 01:30,8.04296662,2.255255016,8.353172286,1.1815,0,1.1815,6.86146662,2.255255016,7.222596442,13.24029762,3.963535104,13.82082094,1.1815,0,1.1815,12.05879762,3.963535104,12.69347118
07/09/2020 02:00,7.944329622,2.225628418,8.250199694,1.173,0,1.173,6.771329622,2.225628418,7.127715392,13.26001409,3.972809411,13.84236932,1.173,0,1.173,12.08701409,3.972809411,12.72317273
07/09/2020 02:30,7.73060719,2.166063485,8.028332239,1.1405,0,1.1405,6.59010719,2.166063485,6.936954937,13.30240568,3.997425087,13.89004695,1.1405,0,1.1405,12.16190568,3.997425087,12.80200598
07/09/2020 03:00,7.728938621,2.169952288,8.027775853,1.127,0,1.127,6.601938621,2.169952288,6.949409075,12.98713162,3.89823675,13.55956627,1.127,0,1.127,11.86013162,3.89823675,12.48434908
07/09/2020 03:30,7.639965858,2.145145591,7.935409751,1.1135,0,1.1135,6.526465858,2.145145591,6.869964061,12.71179671,3.812175774,13.27111373,1.1135,0,1.1135,11.59829671,3.812175774,12.20873337
07/09/2020 04:00,7.650212671,2.148349213,7.946141092,1.114,0,1.114,6.536212671,2.148349213,6.880223864,12.6238718,3.783111912,13.17854601,1.114,0,1.114,11.5098718,3.783111912,12.11565452
07/09/2020 04:30,7.680112798,2.162449803,7.978741865,1.101,0,1.101,6.579112798,2.162449803,6.925381893,12.53164215,3.757070385,13.08272268,1.101,0,1.101,11.43064215,3.757070385,12.03225489
07/09/2020 05:00,7.766486741,2.192154281,8.069935358,1.097,0,1.097,6.669486741,2.192154281,7.020512358,12.59312046,3.778592065,13.14779224,1.097,0,1.097,11.49612046,3.778592065,12.10117943
