Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/09/2020 05:30,8.272161168,2.356389323,8.601233692,1.103,0,1.103,7.169161168,2.356389323,7.54648544,12.90810668,3.880150926,13.47867906,1.103,0,1.103,11.80510668,3.880150926,12.42642809
07/09/2020 06:00,8.42286265,2.404279085,8.759290675,1.108,0,1.108,7.31486265,2.404279085,7.699855421,13.13524763,3.953165124,13.71722438,1.108,0,1.108,12.02724763,3.953165124,12.66026066
07/09/2020 06:30,9.668589588,2.815866175,10.07028932,1.1015,0,1.1015,8.567089588,2.815866175,9.01798904,14.4519156,4.388069405,15.10341079,1.1015,0,1.1015,13.3504156,4.388069405,14.05306905
07/09/2020 07:00,9.528650274,2.722211152,9.909874348,1.2465,0,1.2465,8.282150274,2.722211152,8.71805292,16.49060212,5.010494063,17.23499373,1.2465,0,1.2465,15.24410212,5.010494063,16.04642328
07/09/2020 07:30,9.002761839,2.230865084,9.275046079,2.2155,0,2.2155,6.787261839,2.230865084,7.144486147,18.23437904,5.265150923,18.97931488,2.2155,0,2.2155,16.01887904,5.265150923,16.86197794
07/09/2020 08:00,9.334516674,1.981970635,9.542610185,3.3045,0,3.3045,6.030016674,1.981970635,6.347385973,19.13790822,5.204189614,19.83287979,3.3045,0,3.3045,15.83340822,5.204189614,16.6667455
07/09/2020 08:30,10.93844101,2.081865732,11.13479486,4.6045,0,4.6045,6.333941006,2.081865732,6.667306322,18.97207709,4.722394219,19.55097737,4.6045,0,4.6045,14.36757709,4.722394219,15.12376536
07/09/2020 09:00,12.8807461,1.678999298,12.98971357,7.7725,0,7.7725,5.108246098,1.678999298,5.377101156,17.54070693,3.210654354,17.83212553,7.7725,0,7.7725,9.768206929,3.210654354,10.28232308
07/09/2020 09:30,13.79046434,0.84388472,13.81626028,11.223,0,11.223,2.567464344,0.84388472,2.702594046,16.52325609,1.74210993,16.61484092,11.223,0,11.223,5.300256089,1.74210993,5.579216936
07/09/2020 10:00,18.34819499,0.94157971,18.37233877,15.4835,0,15.4835,2.864694992,0.94157971,3.015468413,18.13485489,0.87145821,18.15578148,15.4835,0,15.4835,2.651354891,0.87145821,2.790899885
07/09/2020 10:30,19.11259222,1.012870383,19.1394119,16.031,0,16.031,3.081592224,1.012870383,3.243781288,19.63489634,1.184543443,19.67059474,16.031,0,16.031,3.603896336,1.184543443,3.793575091
07/09/2020 11:00,16.71842784,1.316520465,16.77018353,12.713,0,12.713,4.005427837,1.316520465,4.216239829,15.92523259,1.055809794,15.96019321,12.713,0,12.713,3.212232589,1.055809794,3.381297462
07/09/2020 11:30,16.39394876,2.179158775,16.53814648,9.764,0,9.764,6.629948758,2.179158775,6.978893429,16.10422119,2.083929928,16.23849451,9.764,0,9.764,6.340221189,2.083929928,6.673917041
07/09/2020 12:00,15.88934036,2.070000025,16.02360875,9.5915,0,9.5915,6.297840365,2.070000025,6.629305647,15.4129515,1.913418577,15.53126668,9.5915,0,9.5915,5.821451499,1.913418577,6.127843683
07/09/2020 12:30,14.72289121,2.647679053,14.95906849,6.6675,0,6.6675,8.055391213,2.647679053,8.479359171,16.75603029,3.315939552,17.08098376,6.6675,0,6.6675,10.08853029,3.315939552,10.61950557
07/09/2020 13:00,14.61655947,2.608292263,14.84745767,6.681,0,6.681,7.935559468,2.608292263,8.353220493,16.36380685,3.182584704,16.67042351,6.681,0,6.681,9.682806848,3.182584704,10.19242826
07/09/2020 13:30,14.97599605,2.727255066,15.22229871,6.6785,0,6.6785,8.297496053,2.727255066,8.734206372,15.6323754,2.942996525,15.90699184,6.6785,0,6.6785,8.953875404,2.942996525,9.425132005
07/09/2020 14:00,16.58119325,2.23248596,16.7308088,9.789,0,9.789,6.792193248,2.23248596,7.149677103,14.54230514,1.562335845,14.62598824,9.789,0,9.789,4.753305136,1.562335845,5.003479091
07/09/2020 14:30,17.28838046,2.673641564,17.49389774,9.154,0,9.154,8.134380463,2.673641564,8.562505751,13.7393177,1.507121046,13.82173161,9.154,0,9.154,4.585317703,1.507121046,4.826650213
07/09/2020 15:00,18.93412067,3.120073531,19.18947067,9.4415,0,9.4415,9.492620671,3.120073531,9.992232286,12.34404113,0.954019132,12.38085231,9.4415,0,9.4415,2.902541125,0.954019132,3.055306448
07/09/2020 15:30,20.68125048,3.094971864,20.91155117,11.265,0,11.265,9.416250481,3.094971864,9.911842612,13.08305168,0.597564689,13.09669137,11.265,0,11.265,1.818051677,0.597564689,1.913738607
07/09/2020 16:00,21.52468436,3.055836723,21.7405192,12.2275,0,12.2275,9.297184364,3.055836723,9.786509856,15.35922426,1.029347986,15.39367816,12.2275,0,12.2275,3.131724261,1.029347986,3.296551853
07/09/2020 16:30,22.20551411,2.746982046,22.37477971,13.848,0,13.848,8.357514108,2.746982046,8.797383272,18.64865966,1.577900523,18.71529527,13.848,0,13.848,4.800659657,1.577900523,5.053325954
07/09/2020 17:00,21.0587052,2.544904129,21.21192121,13.316,0,13.316,7.742705197,2.544904129,8.150215997,15.55680041,0.736515478,15.57422531,13.316,0,13.316,2.24080041,0.736515478,2.358737274
07/09/2020 17:30,18.62670663,2.19502037,18.75559421,11.9485,0,11.9485,6.678206629,2.19502037,7.029691188,14.64681368,0.886892818,14.67364065,11.9485,0,11.9485,2.698313681,0.886892818,2.84033019
07/09/2020 18:00,17.481358,2.337225999,17.63690741,10.3705,0,10.3705,7.110857999,2.337225999,7.485113683,16.76561532,2.101972756,16.89686795,10.3705,0,10.3705,6.395115317,2.101972756,6.731700334
07/09/2020 18:30,15.55647127,3.247060831,15.89173377,5.6775,0,5.6775,9.878971266,3.247060831,10.39891712,18.78599669,4.308554506,19.27374675,5.6775,0,5.6775,13.10849669,4.308554506,13.79841757
07/09/2020 19:00,14.6297921,3.644381026,15.07688065,3.542,0,3.542,11.0877921,3.644381026,11.67136011,19.63912422,5.290868869,20.33933365,3.542,0,3.542,16.09712422,5.290868869,16.94434128
07/09/2020 19:30,13.78081622,3.679722495,14.26363395,2.5855,0,2.5855,11.19531622,3.679722495,11.78454339,20.17927131,5.782792979,20.9915146,2.5855,0,2.5855,17.59377131,5.782792979,18.51975927
07/09/2020 20:00,13.31220664,3.844357212,13.85618735,1.616,0,1.616,11.69620664,3.844357212,12.31179646,20.02659157,6.051268817,20.9208562,1.616,0,1.616,18.41059157,6.051268817,19.37957008
07/09/2020 20:30,12.40913404,3.614747504,12.92489873,1.4115,0,1.4115,10.99763404,3.614747504,11.57645689,20.54416034,6.288601345,21.48508858,1.4115,0,1.4115,19.13266034,6.288601345,20.13964247
07/09/2020 21:00,12.23534067,3.585398191,12.74984868,1.327,0,1.327,10.90834067,3.585398191,11.48246386,19.73291718,6.049732419,20.63945936,1.327,0,1.327,18.40591718,6.049732419,19.37464967
07/09/2020 21:30,12.63991808,3.702763861,13.17110433,1.3745,0,1.3745,11.26541808,3.702763861,11.85833482,18.11375613,5.501927421,18.93091034,1.3745,0,1.3745,16.73925613,5.501927421,17.62026961
07/09/2020 22:00,11.84374068,3.431869851,12.33093363,1.4025,0,1.4025,10.44124068,3.431869851,10.99077967,16.71889571,5.034255818,17.46038961,1.4025,0,1.4025,15.31639571,5.034255818,16.1225218
07/09/2020 22:30,11.98854973,3.473878652,12.48171292,1.4195,0,1.4195,10.56904973,3.473878652,11.1253155,15.97632931,4.784598416,16.67739429,1.4195,0,1.4195,14.55682931,4.784598416,15.32297822
07/09/2020 23:00,12.42920886,3.617237228,12.94486918,1.424,0,1.424,11.00520886,3.617237228,11.58443038,14.47838103,4.290767546,15.10080141,1.424,0,1.424,13.05438103,4.290767546,13.74145371
07/09/2020 23:30,12.93935822,3.764536797,13.47585724,1.486,0,1.486,11.45335822,3.764536797,12.05616654,13.8677073,4.069670383,14.45252651,1.486,0,1.486,12.3817073,4.069670383,13.0333761
08/09/2020 00:00,12.82972344,3.71896975,13.35786434,1.515,0,1.515,11.31472344,3.71896975,11.9102352,12.65589582,3.661835373,13.17500426,1.515,0,1.515,11.14089582,3.661835373,11.72725876
08/09/2020 00:30,12.27098252,3.532691016,12.76937421,1.523,0,1.523,10.74798252,3.532691016,11.31366581,12.43319081,3.586006303,12.94000289,1.523,0,1.523,10.91019081,3.586006303,11.48441138
08/09/2020 01:00,12.05220611,3.476230842,12.54351837,1.476,0,1.476,10.57620611,3.476230842,11.13284854,12.39598452,3.589225339,12.90515287,1.476,0,1.476,10.91998452,3.589225339,11.49472054
08/09/2020 01:30,11.67711684,3.356724827,12.15000655,1.4645,0,1.4645,10.21261684,3.356724827,10.75012299,13.18299588,3.851683332,13.73414886,1.4645,0,1.4645,11.71849588,3.851683332,12.33525882
08/09/2020 02:00,11.47500483,3.333844467,11.94948764,1.332,0,1.332,10.14300483,3.333844467,10.67684719,13.50567541,4.001293609,14.08593692,1.332,0,1.332,12.17367541,4.001293609,12.81439517
08/09/2020 02:30,11.59483396,3.404126703,12.08421504,1.238,0,1.238,10.35683396,3.404126703,10.90193048,13.32043448,3.971304166,13.89982847,1.238,0,1.238,12.08243448,3.971304166,12.71835209
08/09/2020 03:00,10.35644682,2.980161304,10.77670415,1.2895,0,1.2895,9.066946825,2.980161304,9.544154552,12.71343201,3.75486487,13.25633296,1.2895,0,1.2895,11.42393201,3.75486487,12.02519159
08/09/2020 03:30,9.273579331,2.610763922,9.634072964,1.3305,0,1.3305,7.943079331,2.610763922,8.361136138,12.29850857,3.605010082,12.81598263,1.3305,0,1.3305,10.96800857,3.605010082,11.54527218
08/09/2020 04:00,9.253579331,2.610763922,9.614822863,1.3105,0,1.3105,7.943079331,2.610763922,8.361136138,12.19791386,3.578519881,12.71199854,1.3105,0,1.3105,10.88741386,3.578519881,11.46043564
08/09/2020 04:30,9.223058109,2.607634448,9.58460006,1.2895,0,1.2895,7.933558109,2.607634448,8.351113799,12.24434169,3.600682339,12.76279032,1.2895,0,1.2895,10.95484169,3.600682339,11.53141231
08/09/2020 05:00,9.113948602,2.551393473,9.464336626,1.3515,0,1.3515,7.762448602,2.551393473,8.170998529,12.20558234,3.567564341,12.71627916,1.3515,0,1.3515,10.85408234,3.567564341,11.42534983
08/09/2020 05:30,8.939611524,2.480944282,9.277485582,1.3915,0,1.3915,7.548111524,2.480944282,7.945380551,12.63652373,3.696060564,13.16596353,1.3915,0,1.3915,11.24502373,3.696060564,11.83686709
08/09/2020 06:00,8.188192169,2.260423754,8.494469174,1.311,0,1.311,6.877192169,2.260423754,7.239149652,13.21955009,3.91415113,13.78684459,1.311,0,1.311,11.90855009,3.91415113,12.53531588
08/09/2020 06:30,7.953217616,2.196996086,8.251088549,1.269,0,1.269,6.684217616,2.196996086,7.036018543,14.54201108,4.36262777,15.18231232,1.269,0,1.269,13.27301108,4.36262777,13.97159061
08/09/2020 07:00,8.420470306,2.367337508,8.746919861,1.218,0,1.218,7.202470306,2.367337508,7.581547691,16.49365441,5.0208648,17.2409315,1.218,0,1.218,15.27565441,5.0208648,16.07963622
08/09/2020 07:30,8.513565671,2.356686619,8.833729238,1.3435,0,1.3435,7.170065671,2.356686619,7.547437548,18.71277704,5.709005282,19.56427269,1.3435,0,1.3435,17.36927704,5.709005282,18.28344952
08/09/2020 08:00,9.794073967,2.55242073,10.12120232,2.0285,0,2.0285,7.765573967,2.55242073,8.174288386,19.65127464,5.792325912,20.48715779,2.0285,0,2.0285,17.62277464,5.792325912,18.55028909
08/09/2020 08:30,10.98198785,2.75765565,11.32292903,2.592,0,2.592,8.389987852,2.75765565,8.83156616,20.11875878,5.760767026,20.92727626,2.592,0,2.592,17.52675878,5.760767026,18.44921977
08/09/2020 09:00,11.75960972,2.717760585,12.06957511,3.491,0,3.491,8.268609715,2.717760585,8.7037997,19.80248203,5.361324875,20.51541125,3.491,0,3.491,16.31148203,5.361324875,17.16998108
08/09/2020 09:30,13.24549106,3.007785307,13.58270245,4.0945,0,4.0945,9.150991057,3.007785307,9.632622165,18.8320298,4.843991796,19.44504058,4.0945,0,4.0945,14.7375298,4.843991796,15.51318927
08/09/2020 10:00,14.54315584,3.111046276,14.87218849,5.078,0,5.078,9.465155836,3.111046276,9.963321933,17.61936547,4.122147487,18.09514132,5.078,0,5.078,12.54136547,4.122147487,13.20143734
08/09/2020 10:30,16.2529255,3.294540641,16.58347326,6.2295,0,6.2295,10.0234255,3.294540641,10.55097421,16.00491547,3.213023688,16.32424089,6.2295,0,6.2295,9.775415473,3.213023688,10.28991102
08/09/2020 11:00,18.5730408,3.727291164,18.94335092,7.233,0,7.233,11.3400408,3.727291164,11.93688506,13.32682288,2.00294272,13.4764976,7.233,0,7.233,6.09382288,2.00294272,6.4145504
08/09/2020 11:30,19.80380516,3.779967511,20.16132072,8.3035,0,8.3035,11.50030516,3.779967511,12.10558438,11.40713333,1.020114945,11.45265582,8.3035,0,8.3035,3.103633333,1.020114945,3.266982455
08/09/2020 12:00,19.79019495,3.414105877,20.0825281,9.403,0,9.403,10.38719495,3.414105877,10.93388942,10.94891181,0.50811664,10.9606958,9.403,0,9.403,1.545911811,0.50811664,1.62727559
08/09/2020 12:30,20.65034669,3.643741599,20.96935076,9.5645,0,9.5645,11.08584669,3.643741599,11.6693123,10.94859086,0.454928665,10.95803823,9.5645,0,9.5645,1.384090859,0.454928665,1.456937746
08/09/2020 13:00,22.07552431,2.348127239,22.20005575,14.9315,0,14.9315,7.144024313,2.348127239,7.520025592,19.87636296,1.625297857,19.94270287,14.9315,0,14.9315,4.944862958,1.625297857,5.205118903
08/09/2020 13:30,23.9125759,1.231275606,23.94425455,20.1665,0,20.1665,3.746075901,1.231275606,3.943237791,32.27494211,3.979852459,32.51939596,20.1665,0,20.1665,12.10844211,3.979852459,12.74572853
08/09/2020 14:00,26.42372019,1.405361266,26.46106629,22.148,0,22.148,4.275720194,1.405361266,4.500758099,38.22950924,5.285736475,38.59319094,22.148,0,22.148,16.08150924,5.285736475,16.92790447
08/09/2020 14:30,26.52885077,1.446982722,26.56828338,22.1265,0,22.1265,4.402350766,1.446982722,4.634053438,39.96053933,5.86176526,40.38817891,22.1265,0,22.1265,17.83403933,5.86176526,18.77267298
08/09/2020 15:00,25.93413124,1.30935627,25.96716344,21.9505,0,21.9505,3.983631242,1.30935627,4.193296044,39.56057375,5.788151333,39.98176699,21.9505,0,21.9505,17.61007375,5.788151333,18.53691974
08/09/2020 15:30,25.24770614,1.310531283,25.2816961,21.2605,0,21.2605,3.987206143,1.310531283,4.197059098,37.57306161,5.361679715,37.95368978,21.2605,0,21.2605,16.31256161,5.361679715,17.17111748
08/09/2020 16:00,23.21274029,1.12993059,23.24022493,19.775,0,19.775,3.437740287,1.12993059,3.618673986,33.45893085,4.497690567,33.75987669,19.775,0,19.775,13.68393085,4.497690567,14.40413774
08/09/2020 16:30,20.77847567,1.033046146,20.80413987,17.6355,0,17.6355,3.142975672,1.033046146,3.308395444,27.0751685,3.102668994,27.25236328,17.6355,0,17.6355,9.439668501,3.102668994,9.936493159
08/09/2020 17:00,18.44766273,1.228017305,18.48849066,14.7115,0,14.7115,3.736162734,1.228017305,3.932802878,19.92399512,1.713264294,19.99752125,14.7115,0,14.7115,5.212495119,1.713264294,5.486836967
08/09/2020 17:30,16.88795357,1.634037767,16.96682219,11.9165,0,11.9165,4.971453567,1.634037767,5.233109018,16.35339169,1.458335774,16.41828745,11.9165,0,11.9165,4.436891687,1.458335774,4.670412302
08/09/2020 18:00,14.98259745,2.060881369,15.12367212,8.7125,0,8.7125,6.270097449,2.060881369,6.600102578,17.5967063,2.920097399,17.83734962,8.7125,0,8.7125,8.884206302,2.920097399,9.351796107
08/09/2020 18:30,12.85607112,2.404840631,13.07906048,5.5395,0,5.5395,7.316571119,2.404840631,7.701653809,19.08701348,4.452852346,19.59954024,5.5395,0,5.5395,13.54751348,4.452852346,14.26054051
08/09/2020 19:00,11.7588061,2.869677189,12.10390714,3.028,0,3.028,8.730806096,2.869677189,9.190322207,20.61850016,5.781717803,21.41379951,3.028,0,3.028,17.59050016,5.781717803,18.51631595
08/09/2020 19:30,11.30294235,3.152061622,11.73422338,1.713,0,1.713,9.589942355,3.152061622,10.09467616,21.14468437,6.386885788,22.08823187,1.713,0,1.713,19.43168437,6.386885788,20.4544046
08/09/2020 20:00,10.96049723,3.179524781,11.41235635,1.287,0,1.287,9.67349723,3.179524781,10.18262866,21.18014309,6.538559937,22.16644373,1.287,0,1.287,19.89314309,6.538559937,20.94015062
08/09/2020 20:30,10.64901515,3.090621622,11.08843838,1.246,0,1.246,9.403015153,3.090621622,9.897910688,21.45623875,6.642784237,22.4610054,1.246,0,1.246,20.21023875,6.642784237,21.27393552
08/09/2020 21:00,10.50739641,3.046867608,10.94023682,1.2375,0,1.2375,9.269896414,3.046867608,9.757785699,20.78090866,6.423607787,21.75106668,1.2375,0,1.2375,19.54340866,6.423607787,20.57200911
08/09/2020 21:30,10.42972907,3.026927215,10.86008917,1.2205,0,1.2205,9.209229066,3.026927215,9.693925332,19.32857788,5.951837375,20.22420063,1.2205,0,1.2205,18.10807788,5.951837375,19.06113461
08/09/2020 22:00,10.2248254,2.976998893,10.64939326,1.1675,0,1.1675,9.057325395,2.976998893,9.534026732,17.61429645,5.405800576,18.4251491,1.1675,0,1.1675,16.44679645,5.405800576,17.31241732
08/09/2020 22:30,9.412294535,2.698593313,9.791511338,1.202,0,1.202,8.210294535,2.698593313,8.6424153,16.70487321,5.095548008,17.4647473,1.202,0,1.202,15.50287321,5.095548008,16.3188139
08/09/2020 23:00,8.869875085,2.509133401,9.2179409,1.236,0,1.236,7.633875085,2.509133401,8.035657984,15.49730351,4.687463783,16.19069896,1.236,0,1.236,14.26130351,4.687463783,15.01189843
08/09/2020 23:30,8.249147529,2.294756571,8.562379498,1.2675,0,1.2675,6.981647529,2.294756571,7.349102662,15.15417591,4.564329646,15.82662796,1.2675,0,1.2675,13.88667591,4.564329646,14.61755359
09/09/2020 00:00,8.881446726,2.494201822,9.225027841,1.293,0,1.293,7.588446726,2.494201822,7.987838659,13.57449456,4.03673205,14.16199521,1.293,0,1.293,12.28149456,4.03673205,12.92788901
09/09/2020 00:30,8.990855759,2.530327174,9.340130775,1.2925,0,1.2925,7.698355759,2.530327174,8.103532378,13.33934919,3.959607848,13.91462293,1.2925,0,1.2925,12.04684919,3.959607848,12.68089389
09/09/2020 01:00,8.879971296,2.505878183,9.226771683,1.256,0,1.256,7.623971296,2.505878183,8.025232943,13.03708314,3.872254769,13.59999609,1.256,0,1.256,11.78108314,3.872254769,12.40114014
09/09/2020 01:30,8.822185933,2.505127021,9.170966472,1.2005,0,1.2005,7.621685933,2.505127021,8.022827298,13.43094091,4.019951525,14.01963566,1.2005,0,1.2005,12.23044091,4.019951525,12.87414832
09/09/2020 02:00,8.627096962,2.459246345,8.970768895,1.145,0,1.145,7.482096962,2.459246345,7.875891539,13.56478577,4.082186171,14.16572119,1.145,0,1.145,12.41978577,4.082186171,13.0734587
09/09/2020 02:30,8.483478613,2.420915747,8.822145002,1.118,0,1.118,7.365478613,2.420915747,7.753135382,13.52514922,4.078032738,14.12657115,1.118,0,1.118,12.40714922,4.078032738,13.06015707
09/09/2020 03:00,8.625879458,2.466570247,8.971608841,1.1215,0,1.1215,7.504379458,2.466570247,7.899346798,13.19512804,3.968409629,13.77895784,1.1215,0,1.1215,12.07362804,3.968409629,12.70908215
09/09/2020 03:30,8.995297929,2.589142621,9.360504492,1.118,0,1.118,7.877297929,2.589142621,8.291892557,12.85133535,3.856560832,13.41752145,1.118,0,1.118,11.73333535,3.856560832,12.35087932
09/09/2020 04:00,9.481294181,2.740336078,9.869365794,1.144,0,1.144,8.337294181,2.740336078,8.776099138,12.52431644,3.740529126,13.07096249,1.144,0,1.144,11.38031644,3.740529126,11.97928046
09/09/2020 04:30,9.545294181,2.740336078,9.93086516,1.208,0,1.208,8.337294181,2.740336078,8.776099138,12.44182185,3.692378683,12.97815824,1.208,0,1.208,11.23382185,3.692378683,11.82507563
09/09/2020 05:00,9.594332403,2.73788351,9.977335334,1.2645,0,1.2645,8.329832403,2.73788351,8.768244634,12.31712871,3.632823377,12.84169246,1.2645,0,1.2645,11.05262871,3.632823377,11.63434601
09/09/2020 05:30,9.611998028,2.727255715,9.991417808,1.3145,0,1.3145,8.297498028,2.727255715,8.73420845,12.71399184,3.746831774,13.25459682,1.3145,0,1.3145,11.39949184,3.746831774,11.99946509
09/09/2020 06:00,9.20505278,2.628339795,9.572939296,1.2085,0,1.2085,7.99655278,2.628339795,8.417423979,13.13498465,3.920045936,13.70746446,1.2085,0,1.2085,11.92648465,3.920045936,12.55419437
09/09/2020 06:30,8.496207541,2.41277389,8.832158311,1.1555,0,1.1555,7.340707541,2.41277389,7.72706057,14.56052079,4.406017262,15.2125525,1.1555,0,1.1555,13.40502079,4.406017262,14.1105482
09/09/2020 07:00,9.504067115,2.742890917,9.891953412,1.159,0,1.159,8.345067115,2.742890917,8.784281173,15.88047846,4.838715974,16.60128815,1.159,0,1.159,14.72147846,4.838715974,15.49629311
09/09/2020 07:30,10.13029582,2.847487635,10.5228836,1.467,0,1.467,8.663295822,2.847487635,9.11925876,17.8577696,5.387385439,18.65271715,1.467,0,1.467,16.3907696,5.387385439,17.25344168
09/09/2020 08:00,11.2988497,2.970597543,11.68282733,2.261,0,2.261,9.037849705,2.970597543,9.513526005,18.49507241,5.335881563,19.24939831,2.261,0,2.261,16.23407241,5.335881563,17.08849727
09/09/2020 08:30,12.54428511,3.134425338,12.92995403,3.008,0,3.008,9.536285109,3.134425338,10.03819485,19.19852348,5.321567723,19.92240916,3.008,0,3.008,16.19052348,5.321567723,17.0426563
09/09/2020 09:00,14.04278317,3.493676428,14.47085119,3.4135,0,3.4135,10.62928317,3.493676428,11.18871913,19.67815718,5.345934291,20.39139238,3.4135,0,3.4135,16.26465718,5.345934291,17.12069177
09/09/2020 09:30,14.61419059,3.559711504,15.04147974,3.784,0,3.784,10.83019059,3.559711504,11.40020063,19.88457373,5.292002671,20.57672386,3.784,0,3.784,16.10057373,5.292002671,16.94797235
09/09/2020 10:00,15.03296917,3.397761805,15.41216881,4.6955,0,4.6955,10.33746917,3.397761805,10.8815465,19.17653799,4.759687013,19.75839643,4.6955,0,4.6955,14.48103799,4.759687013,15.24319788
09/09/2020 10:30,16.07750169,3.378215787,16.42858492,5.7995,0,5.7995,10.27800169,3.378215787,10.81894914,17.41862726,3.819022446,17.83237247,5.7995,0,5.7995,11.61912726,3.819022446,12.23066027
09/09/2020 11:00,17.85944016,3.446726201,18.1889946,7.373,0,7.373,10.48644016,3.446726201,11.03835806,16.46975412,2.989958488,16.73895614,7.373,0,7.373,9.09675412,2.989958488,9.575530653
09/09/2020 11:30,17.58487634,3.82107642,17.99523551,5.9595,0,5.9595,11.62537634,3.82107642,12.23723825,16.02857566,3.309545125,16.36668344,5.9595,0,5.9595,10.06907566,3.309545125,10.59902701
09/09/2020 12:00,18.05459726,3.648425535,18.41954101,6.9545,0,6.9545,11.10009726,3.648425535,11.6843129,14.76319327,2.566593359,14.98463469,6.9545,0,6.9545,7.808693267,2.566593359,8.219677124
09/09/2020 12:30,18.41328572,3.37945954,18.72083967,8.1315,0,8.1315,10.28178572,3.37945954,10.82293234,16.80965702,2.852372274,17.04994418,8.1315,0,8.1315,8.678157017,2.852372274,9.134902123
09/09/2020 13:00,18.49774377,3.431213497,18.81328654,8.0585,0,8.0585,10.43924377,3.431213497,10.98867765,16.27337991,2.700100451,16.49586118,8.0585,0,8.0585,8.214879906,2.700100451,8.647242006
09/09/2020 13:30,19.13009073,3.351128614,19.42139115,8.9345,0,8.9345,10.19559073,3.351128614,10.73220076,16.10590128,2.357125613,16.27747208,8.9345,0,8.9345,7.171401281,2.357125613,7.548843454
09/09/2020 14:00,17.39144513,2.855589471,17.62432282,8.7035,0,8.7035,8.687945131,2.855589471,9.145205401,14.13034158,1.783716567,14.24247864,8.7035,0,8.7035,5.426841576,1.783716567,5.712464817
09/09/2020 14:30,17.27410845,1.9003228,17.37832125,11.4925,0,11.4925,5.78160845,1.9003228,6.085903632,12.8146032,0.434554308,12.82196914,11.4925,0,11.4925,1.322103203,0.434554308,1.391687582
09/09/2020 15:00,16.12886577,2.179460181,16.27545261,9.498,0,9.498,6.630865766,2.179460181,6.979858701,12.97546931,1.142988887,13.02571408,9.498,0,9.498,3.477469306,1.142988887,3.660494006
09/09/2020 15:30,16.128931,2.05113048,16.25882996,9.8885,0,9.8885,6.240431004,2.05113048,6.568874741,12.80962893,0.960128649,12.84556112,9.8885,0,9.8885,2.921128932,0.960128649,3.07487256
09/09/2020 16:00,16.96741192,2.403473568,17.13679528,9.655,0,9.655,7.312411919,2.403473568,7.697275704,14.00307368,1.429142707,14.07581335,9.655,0,9.655,4.348073681,1.429142707,4.576919664
09/09/2020 16:30,17.48983463,2.609040072,17.68336522,9.552,0,9.552,7.937834629,2.609040072,8.355615399,15.69198527,2.018115565,15.821226,9.552,0,9.552,6.139985273,2.018115565,6.463142392
09/09/2020 17:00,16.34374334,2.748700812,16.57327073,7.981,0,7.981,8.362743343,2.748700812,8.802887729,16.44130345,2.780767269,16.67480512,7.981,0,7.981,8.460303451,2.780767269,8.90558258
09/09/2020 17:30,16.25236194,2.175679057,16.39734271,9.633,0,9.633,6.619361944,2.175679057,6.967749414,17.12812184,2.463527414,17.30437878,9.633,0,9.633,7.495121837,2.463527414,7.889601933
09/09/2020 18:00,14.93018603,2.219500567,15.09425844,8.1775,0,8.1775,6.752686035,2.219500567,7.108090563,18.29412402,3.325173513,18.5938633,8.1775,0,8.1775,10.11662402,3.325173513,10.64907791
09/09/2020 18:30,14.96725166,2.749525258,15.21770388,6.602,0,6.602,8.365251664,2.749525258,8.805528067,19.50863096,4.242204448,19.96454308,6.602,0,6.602,12.90663096,4.242204448,13.58592733
09/09/2020 19:00,12.40044585,2.968164012,12.75072762,3.37,0,3.37,9.030445846,2.968164012,9.505732469,20.76194062,5.716454441,21.5345311,3.37,0,3.37,17.39194062,5.716454441,18.30730592
09/09/2020 19:30,10.7635768,2.879791031,11.14216236,2.002,0,2.002,8.761576802,2.879791031,9.222712423,21.67230152,6.465315452,22.61612161,2.002,0,2.002,19.67030152,6.465315452,20.70558054
09/09/2020 20:00,10.55715606,2.969054818,10.96671467,1.524,0,1.524,9.033156064,2.969054818,9.50858533,21.63919996,6.611546498,22.62669931,1.524,0,1.524,20.11519996,6.611546498,21.17389469
09/09/2020 20:30,10.97675658,3.097110316,11.40531794,1.554,0,1.554,9.422756584,3.097110316,9.918691141,21.86968236,6.677441878,22.86637786,1.554,0,1.554,20.31568236,6.677441878,21.3849288
09/09/2020 21:00,10.5640448,2.932862997,10.96360926,1.641,0,1.641,8.923044805,2.932862997,9.392678742,20.86153057,6.317482892,21.797111,1.641,0,1.641,19.22053057,6.317482892,20.23213744
09/09/2020 21:30,10.15485583,2.792452771,10.53180371,1.659,0,1.659,8.495855829,2.792452771,8.943006136,19.71885605,5.935987624,20.59294134,1.659,0,1.659,18.05985605,5.935987624,19.01037479
09/09/2020 22:00,8.921365029,2.406087629,9.2401305,1.601,0,1.601,7.320365029,2.406087629,7.705647399,18.56638021,5.576250813,19.38569182,1.601,0,1.601,16.96538021,5.576250813,17.85829496
09/09/2020 22:30,9.42289519,2.597063008,9.774236033,1.5215,0,1.5215,7.90139519,2.597063008,8.317258095,16.91477648,5.059525306,17.65526719,1.5215,0,1.5215,15.39327648,5.059525306,16.20344893
09/09/2020 23:00,9.048185933,2.505127021,9.388574443,1.4265,0,1.4265,7.621685933,2.505127021,8.022827298,15.57799847,4.651372611,16.25759218,1.4265,0,1.4265,14.15149847,4.651372611,14.89631418
09/09/2020 23:30,8.547253334,2.329303178,8.858961161,1.4605,0,1.4605,7.086753334,2.329303178,7.459740351,14.6878624,4.347623773,15.31780448,1.4605,0,1.4605,13.2273624,4.347623773,13.92353936
10/09/2020 00:00,8.194463004,2.197241083,8.483931418,1.5095,0,1.5095,6.684963004,2.197241083,7.036803162,13.75276224,4.024165694,14.32942353,1.5095,0,1.5095,12.24326224,4.024165694,12.88764446
10/09/2020 00:30,7.759920898,2.069204785,8.03106349,1.4645,0,1.4645,6.295420898,2.069204785,6.62675884,13.42672264,3.931792444,13.9905637,1.4645,0,1.4645,11.96222264,3.931792444,12.5918133
10/09/2020 01:00,7.571366415,2.021034656,7.836464156,1.4225,0,1.4225,6.148866415,2.021034656,6.472490963,13.20946298,3.87418738,13.7658723,1.4225,0,1.4225,11.78696298,3.87418738,12.40732945
10/09/2020 01:30,7.116062424,1.842952296,7.350837884,1.509,0,1.509,5.607062424,1.842952296,5.902170973,13.94410604,4.087221702,14.5307768,1.509,0,1.509,12.43510604,4.087221702,13.08958531
10/09/2020 02:00,7.040674681,1.786126842,7.263700783,1.6065,0,1.6065,5.434174681,1.786126842,5.720183875,13.96189296,4.061021278,14.54050717,1.6065,0,1.6065,12.35539296,4.061021278,13.0056768
10/09/2020 02:30,6.867743931,1.73536791,7.083601378,1.588,0,1.588,5.279743931,1.73536791,5.557625191,13.93969152,4.059804675,14.51885029,1.588,0,1.588,12.35169152,4.059804675,13.00178055
10/09/2020 03:00,6.801521335,1.730693168,7.018261274,1.536,0,1.536,5.265521335,1.730693168,5.542654037,13.44447621,3.914126847,14.00265437,1.536,0,1.536,11.90847621,3.914126847,12.53523811
10/09/2020 03:30,6.848564283,1.753715172,7.069536735,1.513,0,1.513,5.335564283,1.753715172,5.616383456,13.48621867,3.935406666,14.04868392,1.513,0,1.513,11.97321867,3.935406666,12.60338808
10/09/2020 04:00,6.816264022,1.754766875,7.038512769,1.4775,0,1.4775,5.338764022,1.754766875,5.619751602,13.26351751,3.873876618,13.81766321,1.4775,0,1.4775,11.78601751,3.873876618,12.40633422
10/09/2020 04:30,6.848220053,1.779732415,7.075702464,1.4335,0,1.4335,5.414720053,1.779732415,5.699705319,13.19121975,3.864575593,13.74566197,1.4335,0,1.4335,11.75771975,3.864575593,12.3765471
10/09/2020 05:00,6.856474091,1.780801966,7.083960235,1.4385,0,1.4385,5.417974091,1.780801966,5.703130622,13.1494227,3.849194149,13.7012267,1.4385,0,1.4385,11.7109227,3.849194149,12.32728706
10/09/2020 05:30,7.039445936,1.842420982,7.276559225,1.434,0,1.434,5.605445936,1.842420982,5.900469406,13.62609472,4.007347744,14.20314378,1.434,0,1.434,12.19209472,4.007347744,12.83378392
10/09/2020 06:00,7.189676516,1.909055301,7.438813114,1.3815,0,1.3815,5.808176516,1.909055301,6.113870017,13.90390892,4.11591677,14.500326,1.3815,0,1.3815,12.52240892,4.11591677,13.18148307
10/09/2020 06:30,8.003130104,2.172480356,8.292753606,1.3935,0,1.3935,6.609630104,2.172480356,6.957505373,15.22501966,4.546200663,15.88927828,1.3935,0,1.3935,13.83151966,4.546200663,14.55949438
10/09/2020 07:00,8.064844033,2.194572507,8.358101326,1.388,0,1.388,6.676844033,2.194572507,7.028256877,17.25914987,5.216594693,18.03028326,1.388,0,1.388,15.87114987,5.216594693,16.70647355
10/09/2020 07:30,8.519346868,2.192601334,8.796975143,1.8485,0,1.8485,6.670846868,2.192601334,7.021944072,19.20103543,5.703502579,20.03021975,1.8485,0,1.8485,17.35253543,5.703502579,18.26582677
10/09/2020 08:00,9.558348758,2.191287218,9.806312796,2.8915,0,2.8915,6.666848758,2.191287218,7.017735535,19.7070549,5.527005616,20.46743277,2.8915,0,2.8915,16.8155549,5.527005616,17.70058411
10/09/2020 08:30,10.18144876,1.901585049,10.35750571,4.396,0,4.396,5.785448762,1.901585049,6.089946065,19.55445012,4.982341612,20.17920334,4.396,0,4.396,15.15845012,4.982341612,15.95626328
10/09/2020 09:00,11.30027763,1.427895006,11.39013427,6.956,0,6.956,4.344277632,1.427895006,4.572923823,18.27796736,3.721350712,18.65294996,6.956,0,6.956,11.32196736,3.721350712,11.91786038
10/09/2020 09:30,12.12977413,1.548520923,12.22821891,7.4185,0,7.4185,4.711274135,1.548520923,4.959235931,17.89279247,3.44273345,18.22098889,7.4185,0,7.4185,10.47429247,3.44273345,11.02557103
10/09/2020 10:00,13.37290826,1.518326072,13.45882571,8.7535,0,8.7535,4.619408264,1.518326072,4.862535015,15.95286535,2.366316956,16.12741048,8.7535,0,8.7535,7.199365345,2.366316956,7.578279311
10/09/2020 10:30,13.24192757,0.651756773,13.25795733,11.259,0,11.259,1.982927568,0.651756773,2.087292177,15.79199409,1.489923107,15.86212307,11.259,0,11.259,4.532994093,1.489923107,4.77157273
10/09/2020 11:00,16.11966507,0.85068872,16.14209631,13.5315,0,13.5315,2.58816507,0.85068872,2.724384284,18.05770004,1.487690009,18.11887834,13.5315,0,13.5315,4.526200037,1.487690009,4.764421092
10/09/2020 11:30,20.40053072,0.508484406,20.40686673,18.8535,0,18.8535,1.547030715,0.508484406,1.628453385,29.51036006,3.502740513,29.71751238,18.8535,0,18.8535,10.65686006,3.502740513,11.21774743
10/09/2020 12:00,22.70703499,0.60676236,22.7151403,20.861,0,20.861,1.846034993,0.60676236,1.943194729,32.77478229,3.91587087,33.00788389,20.861,0,20.861,11.91378229,3.91587087,12.54082346
10/09/2020 12:30,20.88741962,1.009691152,20.91180945,17.8155,0,17.8155,3.071919621,1.009691152,3.233599601,28.43584839,3.490739706,28.64930605,17.8155,0,17.8155,10.62034839,3.490739706,11.17931409
10/09/2020 13:00,20.52145497,1.094831955,20.55063919,17.1905,0,17.1905,3.330954972,1.094831955,3.506268392,27.69001654,3.451024198,27.90423953,17.1905,0,17.1905,10.49951654,3.451024198,11.05212267
10/09/2020 13:30,23.32046402,0.791623841,23.33389617,20.912,0,20.912,2.40846402,0.791623841,2.535225284,35.38341146,4.756522925,35.70168507,20.912,0,20.912,14.47141146,4.756522925,15.23306469
10/09/2020 14:00,21.27369304,0.605499569,21.28230827,19.4315,0,19.4315,1.842193036,0.605499569,1.939150564,31.81956136,4.071758862,32.07902282,19.4315,0,19.4315,12.38806136,4.071758862,13.04006459
10/09/2020 14:30,22.00587532,0.419359938,22.00987077,20.73,0,20.73,1.275875321,0.419359938,1.343026654,32.41410815,3.840380632,32.64081694,20.73,0,20.73,11.68410815,3.840380632,12.29906121
10/09/2020 15:00,19.83686099,0.833332858,19.85435714,17.3015,0,17.3015,2.53536099,0.833332858,2.668801042,26.90993028,3.15813831,27.09461543,17.3015,0,17.3015,9.608430282,3.15813831,10.11413714
10/09/2020 15:30,19.12655965,1.295692349,19.17039652,15.1845,0,15.1845,3.94205965,1.295692349,4.149536474,23.09383843,2.599673823,23.23970046,15.1845,0,15.1845,7.909338427,2.599673823,8.325619397
10/09/2020 16:00,18.32339912,2.832237776,18.54099582,9.7065,0,9.7065,8.616899117,2.832237776,9.070420124,14.59080092,1.605392077,14.67885401,9.7065,0,9.7065,4.884300918,1.605392077,5.141369388
10/09/2020 16:30,17.98457384,2.894416499,18.2159969,9.1785,0,9.1785,8.806073836,2.894416499,9.269551407,13.58645582,1.448825015,13.66348695,9.1785,0,9.1785,4.407955821,1.448825015,4.639953496
10/09/2020 17:00,16.82728592,2.412963992,16.99941018,9.486,0,9.486,7.341285916,2.412963992,7.727669386,14.55047833,1.664613527,14.64538691,9.486,0,9.486,5.064478326,1.664613527,5.331029817
10/09/2020 17:30,15.58806434,2.392184065,15.77055149,8.31,0,8.31,7.278064338,2.392184065,7.661120356,16.46891903,2.681707002,16.68582772,8.31,0,8.31,8.158919033,2.681707002,8.588335824
10/09/2020 18:00,13.63163489,2.082093801,13.7897275,7.297,0,7.297,6.334634892,2.082093801,6.668036728,18.92320565,3.821349,19.30519153,7.297,0,7.297,11.62620565,3.821349,12.23811121
10/09/2020 18:30,11.56442306,2.215141239,11.77466481,4.825,0,4.825,6.739423064,2.215141239,7.094129541,20.12158632,5.027744787,20.74021344,4.825,0,4.825,15.29658632,5.027744787,16.10166981
10/09/2020 19:00,10.65502374,2.516741998,10.94822,2.998,0,2.998,7.657023744,2.516741998,8.060024994,21.51191865,6.085230784,22.35604342,2.998,0,2.998,18.51391865,6.085230784,19.48833542
10/09/2020 19:30,11.33838478,3.145304674,11.76655901,1.769,0,1.769,9.569384782,3.145304674,10.07303661,21.60914896,6.521141609,22.57167709,1.769,0,1.769,19.84014896,6.521141609,20.88436733
10/09/2020 20:00,10.62485851,3.073314218,11.06041946,1.2745,0,1.2745,9.350358505,3.073314218,9.842482637,22.43498117,6.955113819,23.48833728,1.2745,0,1.2745,21.16048117,6.955113819,22.27419071
10/09/2020 20:30,10.25273593,2.965629887,10.67302931,1.23,0,1.23,9.022735933,2.965629887,9.497616772,22.498803,6.990717484,23.55984439,1.23,0,1.23,21.268803,6.990717484,22.38821369
10/09/2020 21:00,10.58161862,3.054993403,11.01379304,1.287,0,1.287,9.294618616,3.054993403,9.78380907,21.19121301,6.542198443,22.17809436,1.287,0,1.287,19.90421301,6.542198443,20.95180317
10/09/2020 21:30,10.34158985,2.97823621,10.76189442,1.2805,0,1.2805,9.061089852,2.97823621,9.537989318,20.09093287,6.182690295,21.02073364,1.2805,0,1.2805,18.81043287,6.182690295,19.80045565
10/09/2020 22:00,9.994172241,2.865195958,10.39677001,1.277,0,1.277,8.717172241,2.865195958,9.17597078,18.79164795,5.75678639,19.65366689,1.277,0,1.277,17.51464795,5.75678639,18.43647153
10/09/2020 22:30,10.17422639,2.93686689,10.58962085,1.239,0,1.239,8.935226387,2.93686689,9.40550146,17.64316289,5.3917876,18.44864684,1.239,0,1.239,16.40416289,5.3917876,17.26753988
10/09/2020 23:00,9.035633496,2.577420289,9.396050661,1.194,0,1.194,7.841633496,2.577420289,8.254351049,16.28694762,4.960811982,17.02569582,1.194,0,1.194,15.09294762,4.960811982,15.88731328
10/09/2020 23:30,7.906231322,2.211791376,8.209781654,1.177,0,1.177,6.729231322,2.211791376,7.083401391,15.07768526,4.568934295,15.75473749,1.177,0,1.177,13.90068526,4.568934295,14.63230027
11/09/2020 00:00,7.140618126,1.965569775,7.406206301,1.1605,0,1.1605,5.980118126,1.965569775,6.294861186,14.56176291,4.404782109,15.21338373,1.1605,0,1.1605,13.40126291,4.404782109,14.10659254
11/09/2020 00:30,6.847475247,1.881708366,7.101319852,1.1225,0,1.1225,5.724975247,1.881708366,6.026289734,14.3192049,4.337547141,14.96174937,1.1225,0,1.1225,13.1967049,4.337547141,13.89126831
11/09/2020 01:00,6.727799924,1.848453646,6.977110627,1.104,0,1.104,5.623799924,1.848453646,5.919789394,14.08816646,4.267689134,14.72038059,1.104,0,1.104,12.98416646,4.267689134,13.66754364
11/09/2020 01:30,6.830754405,1.88574433,7.086271052,1.0935,0,1.0935,5.737254405,1.88574433,6.039215163,14.52192104,4.413708552,15.17784615,1.0935,0,1.0935,13.42842104,4.413708552,14.13518004
11/09/2020 02:00,6.835855986,1.888571533,7.091941165,1.09,0,1.09,5.745855986,1.888571533,6.048269459,14.23327884,4.319986844,14.87442479,1.09,0,1.09,13.14327884,4.319986844,13.83503036
11/09/2020 02:30,6.732025403,1.854444071,6.982773721,1.09,0,1.09,5.642025403,1.854444071,5.938974108,14.08027864,4.269698111,14.71341458,1.09,0,1.09,12.99027864,4.269698111,13.67397752
11/09/2020 03:00,6.701918522,1.838960788,6.949639463,1.107,0,1.107,5.594918522,1.838960788,5.889387918,13.76687362,4.161099231,14.38198721,1.107,0,1.107,12.65987362,4.161099231,13.32618275
11/09/2020 03:30,6.653083306,1.823566797,6.898471812,1.105,0,1.105,5.548083306,1.823566797,5.84008769,13.47458857,4.06568715,14.07459943,1.105,0,1.105,12.36958857,4.06568715,13.02061955
11/09/2020 04:00,6.647205906,1.82574354,6.893379855,1.0925,0,1.0925,5.554705906,1.82574354,5.847058848,13.18282227,3.973896755,13.7687566,1.0925,0,1.0925,12.09032227,3.973896755,12.72665502
11/09/2020 04:30,6.723419431,1.851779767,6.973769221,1.0895,0,1.0895,5.633919431,1.851779767,5.930441506,13.14013455,3.960852033,13.72412055,1.0895,0,1.0895,12.05063455,3.960852033,12.68487847
11/09/2020 05:00,6.720603712,1.852333363,6.9712017,1.085,0,1.085,5.635603712,1.852333363,5.932214433,13.19344211,3.979852459,13.78064368,1.085,0,1.085,12.10844211,3.979852459,12.74572853
11/09/2020 05:30,7.050700577,1.956229378,7.317049405,1.099,0,1.099,5.951700577,1.956229378,6.264947975,13.40674834,4.045361251,14.00377981,1.099,0,1.099,12.30774834,4.045361251,12.95552457
11/09/2020 06:00,7.188910154,1.999520223,7.461803423,1.1055,0,1.1055,6.083410154,1.999520223,6.403589636,13.56222542,4.094327648,14.16677371,1.1055,0,1.1055,12.45672542,4.094327648,13.11234255
11/09/2020 06:30,8.071694164,2.282446245,8.388194534,1.1275,0,1.1275,6.944194164,2.282446245,7.309678068,14.88991347,4.523486556,15.56185894,1.1275,0,1.1275,13.76241347,4.523486556,14.48675102
11/09/2020 07:00,8.064609898,2.277652629,8.380073645,1.135,0,1.135,6.929609898,2.277652629,7.294326208,16.81438653,5.153565132,17.58643875,1.135,0,1.135,15.67938653,5.153565132,16.5046174
11/09/2020 07:30,9.180412325,2.630594418,9.549868975,1.177,0,1.177,8.003412325,2.630594418,8.424644552,18.75969135,5.779151174,19.6296869,1.177,0,1.177,17.58269135,5.779151174,18.50809616
11/09/2020 08:00,8.760492279,2.359784995,9.072750972,1.581,0,1.581,7.179492279,2.359784995,7.557360294,20.58463515,6.246192815,21.51144182,1.581,0,1.581,19.00363515,6.246192815,20.00382647
11/09/2020 08:30,10.07865136,2.578247871,10.40320025,2.2345,0,2.2345,7.844151361,2.578247871,8.257001433,20.62279822,6.043941345,21.49020785,2.2345,0,2.2345,18.38829822,6.043941345,19.35610339
11/09/2020 09:00,10.58170162,2.519429936,10.87749679,2.9165,0,2.9165,7.665201622,2.519429936,8.068633287,20.66768674,5.834532928,21.47545225,2.9165,0,2.9165,17.75118674,5.834532928,18.68545972
11/09/2020 09:30,10.81034168,2.336070239,11.05986941,3.703,0,3.703,7.107341676,2.336070239,7.481412291,20.53864221,5.533607994,21.27102821,3.703,0,3.703,16.83564221,5.533607994,17.72172864
11/09/2020 10:00,11.62807003,2.280104656,11.84951011,4.691,0,4.691,6.937070031,2.280104656,7.30217898,19.84526953,4.980967519,20.46081034,4.691,0,4.691,15.15426953,4.980967519,15.95186266
11/09/2020 10:30,12.65850911,2.279427263,12.86210097,5.7235,0,5.7235,6.935009107,2.279427263,7.300009587,19.68982976,4.590510599,20.21786792,5.7235,0,5.7235,13.96632976,4.590510599,14.70139974
11/09/2020 11:00,14.80733792,2.533772495,15.02255835,7.0985,0,7.0985,7.708837923,2.533772495,8.114566235,17.85725494,3.53623174,18.20402397,7.0985,0,7.0985,10.75875494,3.53623174,11.3250052
11/09/2020 11:30,17.69115625,2.872421753,17.92282947,8.952,0,8.952,8.739156253,2.872421753,9.199111845,15.4658558,2.141000865,15.61334623,8.952,0,8.952,6.513855801,2.141000865,6.856690317
11/09/2020 12:00,16.27526484,2.396194177,16.45071404,8.985,0,8.985,7.290264844,2.396194177,7.673962993,15.15391209,2.02762335,15.28896033,8.985,0,8.985,6.168912089,2.02762335,6.493591672
11/09/2020 12:30,17.26870018,1.728615505,17.35500266,12.0095,0,12.0095,5.259200181,1.728615505,5.53600019,14.83800566,0.929684852,14.86710214,12.0095,0,12.0095,2.828505661,0.929684852,2.97737438
11/09/2020 13:00,15.89586437,1.620368058,15.97823822,10.966,0,10.966,4.929864368,1.620368058,5.189330914,14.97534285,1.317807268,15.03321355,10.966,0,10.966,4.009342852,1.317807268,4.220360897
11/09/2020 13:30,15.41454283,1.401687444,15.47814131,11.15,0,11.15,4.264542828,1.401687444,4.488992451,16.12197452,1.634208995,16.2045889,11.15,0,11.15,4.971974516,1.634208995,5.233657385
11/09/2020 14:00,14.24386541,2.256207801,14.42144845,7.3795,0,7.3795,6.864365406,2.256207801,7.225647796,16.16970711,2.889201358,16.42580021,7.3795,0,7.3795,8.790207108,2.889201358,9.252849587
11/09/2020 14:30,14.47044072,2.628302964,14.70719658,6.474,0,6.474,7.996440725,2.628302964,8.417306026,14.69565471,2.702327221,14.94204938,6.474,0,6.474,8.22165471,2.702327221,8.654373379
11/09/2020 15:00,15.13095974,2.395436524,15.31940138,7.843,0,7.843,7.287959735,2.395436524,7.671536563,14.54697879,2.20349127,14.71291833,7.843,0,7.843,6.703978792,2.20349127,7.056819781
11/09/2020 15:30,16.10568977,3.005056806,16.38363847,6.963,0,6.963,9.14268977,3.005056806,9.623883969,14.66647508,2.532009813,14.88343256,6.963,0,6.963,7.703475078,2.532009813,8.108921135
11/09/2020 16:00,15.89541238,3.251807395,16.22462283,6.002,0,6.002,9.893412379,3.251807395,10.41411829,14.472549,2.784134818,14.73791306,6.002,0,6.002,8.470548999,2.784134818,8.916367368
11/09/2020 16:30,14.91349285,3.092422054,15.23073679,5.505,0,5.505,9.408492851,3.092422054,9.903676685,15.28201715,3.213550134,15.61624003,5.505,0,5.505,9.777017153,3.213550134,10.291597
11/09/2020 17:00,13.8041974,2.438572258,14.01793496,6.385,0,6.385,7.419197398,2.438572258,7.809681472,17.17048097,3.545016161,17.53261407,6.385,0,6.385,10.78548097,3.545016161,11.35313786
11/09/2020 17:30,13.47863323,2.672245566,13.74097705,5.3485,0,5.3485,8.130133232,2.672245566,8.558034981,19.50543273,4.653158765,20.05277518,5.3485,0,5.3485,14.15693273,4.653158765,14.90203445
11/09/2020 18:00,12.73342386,3.144002782,13.1158239,3.168,0,3.168,9.565423859,3.144002782,10.06886722,21.01317671,5.86542594,21.81643456,3.168,0,3.168,17.84517671,5.86542594,18.78439654
11/09/2020 18:30,12.4972747,3.209033208,12.90270394,2.734,0,2.734,9.763274698,3.209033208,10.27713126,21.69525071,6.232261722,22.57266022,2.734,0,2.734,18.96125071,6.232261722,19.95921127
11/09/2020 19:00,12.41735932,3.368637153,12.8661777,2.1685,0,2.1685,10.24885932,3.368637153,10.78827296,21.614094,6.391457663,22.53929436,2.1685,0,2.1685,19.445594,6.391457663,20.46904631
11/09/2020 19:30,12.02327462,3.45866876,12.51085617,1.5005,0,1.5005,10.52277462,3.45866876,11.07660486,21.52294735,6.581060192,22.50661272,1.5005,0,1.5005,20.02244735,6.581060192,21.07626037
11/09/2020 20:00,10.74874526,3.144765789,11.19933375,1.181,0,1.181,9.567745258,3.144765789,10.0713108,21.65986541,6.731077554,22.68164842,1.181,0,1.181,20.47886541,6.731077554,21.55670044
11/09/2020 20:30,10.50424862,3.051420608,10.93848284,1.2205,0,1.2205,9.28374862,3.051420608,9.772366969,21.62010812,6.705026941,22.63595506,1.2205,0,1.2205,20.39960812,6.705026941,21.47327171
11/09/2020 21:00,11.71704551,3.427532806,12.20807669,1.289,0,1.289,10.42804551,3.427532806,10.97689001,20.08683416,6.178549302,21.01559845,1.289,0,1.289,18.79783416,6.178549302,19.78719386
11/09/2020 21:30,11.57126492,3.354144027,12.04759121,1.3665,0,1.3665,10.20476492,3.354144027,10.74185781,18.93998556,5.776125377,19.80117869,1.3665,0,1.3665,17.57348556,5.776125377,18.49840586
11/09/2020 22:00,10.55829084,2.994243451,10.97465258,1.4485,0,1.4485,9.109790842,2.994243451,9.589253518,18.38520185,5.566824694,19.20950766,1.4485,0,1.4485,16.93670185,5.566824694,17.82810722
11/09/2020 22:30,10.01804203,2.815850545,10.4062568,1.451,0,1.451,8.567042035,2.815850545,9.017938984,16.92229936,5.085170186,17.6698379,1.451,0,1.451,15.47129936,5.085170186,16.28557827
11/09/2020 23:00,9.467963352,2.623873166,9.824817577,1.485,0,1.485,7.982963352,2.623873166,8.403119318,15.18724913,4.503711495,15.8409581,1.485,0,1.485,13.70224913,4.503711495,14.42342014
11/09/2020 23:30,9.336401989,2.608733528,9.694013241,1.3995,0,1.3995,7.936901989,2.608733528,8.354633673,14.51824109,4.311921676,15.14503195,1.3995,0,1.3995,13.11874109,4.311921676,13.80920115
12/09/2020 00:00,9.621575749,2.718571131,9.998267294,1.3505,0,1.3505,8.271075749,2.718571131,8.706395525,13.49422299,3.991448723,14.07216106,1.3505,0,1.3505,12.14372299,3.991448723,12.7828663
12/09/2020 00:30,9.792201061,2.768572303,10.17605986,1.369,0,1.369,8.423201061,2.768572303,8.866527433,13.10811548,3.858460669,13.66420178,1.369,0,1.369,11.73911548,3.858460669,12.35696367
12/09/2020 01:00,9.646075513,2.713640792,10.02050992,1.39,0,1.39,8.256075513,2.713640792,8.690605803,12.83595831,3.762104564,13.37592077,1.39,0,1.39,11.44595831,3.762104564,12.04837717
12/09/2020 01:30,9.667782369,2.709600231,10.0403162,1.424,0,1.424,8.243782369,2.709600231,8.677665652,13.38781017,3.932314239,13.95337079,1.424,0,1.424,11.96381017,3.932314239,12.59348439
12/09/2020 02:00,9.390636423,2.608153215,9.746102586,1.4555,0,1.4555,7.935136423,2.608153215,8.352775182,13.37574429,3.917994828,13.93776233,1.4555,0,1.4555,11.92024429,3.917994828,12.54762557
12/09/2020 02:30,9.441866115,2.62334818,9.799530162,1.4605,0,1.4605,7.981366115,2.62334818,8.401438016,13.36295288,3.912147075,13.92384302,1.4605,0,1.4605,11.90245288,3.912147075,12.52889777
12/09/2020 03:00,9.465656833,2.628045312,9.823710167,1.47,0,1.47,7.995656833,2.628045312,8.416480877,12.99514781,3.788132895,13.53601926,1.47,0,1.47,11.52514781,3.788132895,12.13173454
12/09/2020 03:30,9.437302192,2.630393878,9.797022232,1.4345,0,1.4345,8.002802192,2.630393878,8.424002308,12.6007558,3.670170795,13.12437428,1.4345,0,1.4345,11.1662558,3.670170795,11.75395347
12/09/2020 04:00,9.541745965,2.682800511,9.911727127,1.3795,0,1.3795,8.162245965,2.682800511,8.591837858,12.29679914,3.5883427,12.80966325,1.3795,0,1.3795,10.91729914,3.5883427,11.49189384
12/09/2020 04:30,9.442404429,2.659351682,9.809747844,1.3515,0,1.3515,8.090904429,2.659351682,8.516741504,12.32400393,3.606487637,12.84086547,1.3515,0,1.3515,10.97250393,3.606487637,11.55000414
12/09/2020 05:00,9.038084816,2.535661407,9.387041915,1.3235,0,1.3235,7.714584816,2.535661407,8.120615595,12.52391234,3.681397508,13.053776,1.3235,0,1.3235,11.20041234,3.681397508,11.78990773
12/09/2020 05:30,8.90036843,2.486945037,9.241290701,1.334,0,1.334,7.56636843,2.486945037,7.964598348,13.00674419,3.836645479,13.56079802,1.334,0,1.334,11.67274419,3.836645479,12.28709915
12/09/2020 06:00,8.809071168,2.480273649,9.151584137,1.263,0,1.263,7.546071168,2.480273649,7.943232808,13.13087922,3.90078326,13.69803267,1.263,0,1.263,11.86787922,3.90078326,12.49250444
12/09/2020 06:30,8.993631653,2.576269289,9.355350008,1.1555,0,1.1555,7.838131653,2.576269289,8.250664898,13.97108535,4.212279202,14.5922761,1.1555,0,1.1555,12.81558535,4.212279202,13.49008984
12/09/2020 07:00,8.165035311,2.323479546,8.489190706,1.096,0,1.096,7.069035311,2.323479546,7.441089802,14.98263412,4.564315908,15.66244888,1.096,0,1.096,13.88663412,4.564315908,14.6175096
12/09/2020 07:30,7.479613955,2.006160891,7.743985178,1.376,0,1.376,6.103613955,2.006160891,6.424856795,16.2508056,4.88911217,16.97033001,1.376,0,1.376,14.8748056,4.88911217,15.65769011
12/09/2020 08:00,8.451091333,1.958329918,8.675021659,2.493,0,2.493,5.958091333,1.958329918,6.271675087,17.02483495,4.776383167,17.68216167,2.493,0,2.493,14.53183495,4.776383167,15.29666837
12/09/2020 08:30,10.48509889,2.062853948,10.68609682,4.209,0,4.209,6.276098892,2.062853948,6.606419887,16.77225026,4.12934067,17.27309565,4.209,0,4.209,12.56325026,4.12934067,13.22447396
12/09/2020 09:00,12.00921497,1.203711851,12.06938965,8.347,0,8.347,3.662214972,1.203711851,3.854963129,15.21970898,2.258950201,15.3864355,8.347,0,8.347,6.872708981,2.258950201,7.234430506
12/09/2020 09:30,14.41044648,1.097129953,14.45215077,11.0725,0,11.0725,3.337946482,1.097129953,3.513627876,17.52206518,2.119869558,17.64983328,11.0725,0,11.0725,6.449565175,2.119869558,6.789015974
12/09/2020 10:00,15.0341006,2.085533713,15.17806416,8.689,0,8.689,6.345100601,2.085533713,6.679053264,15.82673146,2.346058878,15.9996694,8.689,0,8.689,7.13773146,2.346058878,7.513401537
12/09/2020 10:30,17.60141541,3.005295313,17.85613689,8.458,0,8.458,9.143415413,3.005295313,9.624647803,12.41690739,1.301229934,12.48490243,8.458,0,8.458,3.958907395,1.301229934,4.167270942
