Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/09/2020 11:00,18.1487088,2.736692488,18.3538856,9.8225,0,9.8225,8.326208797,2.736692488,8.764430312,12.60371811,0.914142186,12.63682579,9.8225,0,9.8225,2.781218111,0.914142186,2.927598011
12/09/2020 11:30,21.44697083,1.828460089,21.52477233,15.884,0,15.884,5.562970828,1.828460089,5.855758766,22.98914517,2.335348281,23.10745869,15.884,0,15.884,7.105145167,2.335348281,7.479100176
12/09/2020 12:00,21.36515409,2.006667111,21.45918271,15.26,0,15.26,6.105154095,2.006667111,6.426477994,20.45680182,1.708106156,20.52798985,15.26,0,15.26,5.196801821,1.708106156,5.470317706
12/09/2020 12:30,22.71917101,1.806339707,22.79086647,17.2235,0,17.2235,5.495671007,1.806339707,5.784916849,25.52054586,2.727107094,25.66584061,17.2235,0,17.2235,8.297045859,2.727107094,8.733732483
12/09/2020 13:00,21.86785265,2.078714192,21.96642966,15.5435,0,15.5435,6.32435265,2.078714192,6.657213316,22.47873075,2.279500113,22.59401374,15.5435,0,15.5435,6.935230749,2.279500113,7.300242894
12/09/2020 13:30,20.57638183,2.595908222,20.73948477,12.6785,0,12.6785,7.897881829,2.595908222,8.31355982,17.66280337,1.638261292,17.73861671,12.6785,0,12.6785,4.984303366,1.638261292,5.246635122
12/09/2020 14:00,21.13999356,2.592822447,21.29840501,13.2515,0,13.2515,7.888493559,2.592822447,8.303677431,20.27398558,2.308179389,20.40495487,13.2515,0,13.2515,7.02248558,2.308179389,7.392090084
12/09/2020 14:30,22.81722103,2.976307222,23.0105189,13.762,0,13.762,9.055221031,2.976307222,9.531811612,21.64445954,2.590839159,21.79896961,13.762,0,13.762,7.882459536,2.590839159,8.297325827
12/09/2020 15:00,25.38513165,2.484237737,25.50639813,17.827,0,17.827,7.558131645,2.484237737,7.955928048,29.66478578,3.890892025,29.91886622,17.827,0,17.827,11.83778578,3.890892025,12.46082713
12/09/2020 15:30,24.3824809,2.231101428,24.48434578,17.5945,0,17.5945,6.7879809,2.231101428,7.145243053,29.48583722,3.908493534,29.74375427,17.5945,0,17.5945,11.89133722,3.908493534,12.51719707
12/09/2020 16:00,19.48082264,2.003764353,19.58360341,13.3845,0,13.3845,6.096322645,2.003764353,6.417181731,21.00197737,2.503743733,21.15069233,13.3845,0,13.3845,7.61747737,2.503743733,8.018397231
12/09/2020 16:30,18.77280385,2.161526547,18.8968347,12.1965,0,12.1965,6.576303853,2.161526547,6.922425109,17.2884532,1.673644081,17.36927455,12.1965,0,12.1965,5.091953199,1.673644081,5.359950736
12/09/2020 17:00,18.09454165,2.082227495,18.21395368,11.7595,0,11.7595,6.335041647,2.082227495,6.668464891,14.62505968,0.941863918,14.65535664,11.7595,0,11.7595,2.865559675,0.941863918,3.016378606
12/09/2020 17:30,14.95554165,2.082227495,15.09979792,8.6205,0,8.6205,6.335041647,2.082227495,6.668464891,14.1220474,1.808271183,14.23734762,8.6205,0,8.6205,5.501547396,1.808271183,5.791102522
12/09/2020 18:00,12.44898987,2.197907281,12.64152464,5.762,0,5.762,6.686989867,2.197907281,7.038936703,16.35134403,3.480549066,16.71767548,5.762,0,5.762,10.58934403,3.480549066,11.14667792
12/09/2020 18:30,11.87167938,2.460259487,12.12392874,4.3865,0,4.3865,7.48517938,2.460259487,7.87913619,18.54034718,4.652144596,19.11509673,4.3865,0,4.3865,14.15384718,4.652144596,14.89878651
12/09/2020 19:00,12.24505636,3.124325287,12.63735787,2.7395,0,2.7395,9.505556363,3.124325287,10.0058488,19.35449878,5.461086008,20.1101985,2.7395,0,2.7395,16.61499878,5.461086008,17.4894724
12/09/2020 19:30,10.62435261,2.988183097,11.03658038,1.533,0,1.533,9.091352607,2.988183097,9.56984485,20.30274538,6.169316963,21.21937656,1.533,0,1.533,18.76974538,6.169316963,19.75762671
12/09/2020 20:00,9.758908413,2.84818201,10.16604319,1.0935,0,1.0935,8.665408413,2.84818201,9.12148254,20.93749849,6.522406887,21.92990275,1.0935,0,1.0935,19.84399849,6.522406887,20.88841946
12/09/2020 20:30,10.42963555,3.070118438,10.87211686,1.089,0,1.089,9.340635551,3.070118438,9.832247949,20.51911955,6.386371456,21.48999784,1.089,0,1.089,19.43011955,6.386371456,20.45275742
12/09/2020 21:00,10.33545713,3.023879677,10.76872891,1.1355,0,1.1355,9.199957129,3.023879677,9.684165399,19.20174664,5.93808811,20.09895431,1.1355,0,1.1355,18.06624664,5.93808811,19.01710172
12/09/2020 21:30,8.884596409,2.53747298,9.2398497,1.1645,0,1.1645,7.720096409,2.53747298,8.126417273,18.17019599,5.589501971,19.01048539,1.1645,0,1.1645,17.00569599,5.589501971,17.90073263
12/09/2020 22:00,8.719378312,2.480703287,9.065398333,1.172,0,1.172,7.547378312,2.480703287,7.944608749,17.25387256,5.285855891,18.04539805,1.172,0,1.172,16.08187256,5.285855891,16.9282869
12/09/2020 22:30,8.523515249,2.412382002,8.85832372,1.184,0,1.184,7.339515249,2.412382002,7.725805526,16.21905581,4.941783866,16.95520567,1.184,0,1.184,15.03505581,4.941783866,15.82637454
12/09/2020 23:00,8.186842712,2.301723091,8.504253217,1.184,0,1.184,7.002842712,2.301723091,7.371413381,14.96619965,4.529989961,15.6367497,1.184,0,1.184,13.78219965,4.529989961,14.50757858
12/09/2020 23:30,7.810022502,2.177703935,8.10794955,1.1845,0,1.1845,6.625522502,2.177703935,6.974234213,14.06953906,4.235107534,14.69312986,1.1845,0,1.1845,12.88503906,4.235107534,13.56319901
13/09/2020 00:00,7.397351383,2.050118258,7.67618345,1.16,0,1.16,6.237351383,2.050118258,6.565633035,13.12366356,3.932266051,13.70011903,1.16,0,1.16,11.96366356,3.932266051,12.59333006
13/09/2020 00:30,7.089660381,1.958681297,7.355250964,1.1305,0,1.1305,5.959160381,1.958681297,6.272800401,12.70280191,3.803631699,13.26004489,1.1305,0,1.1305,11.57230191,3.803631699,12.18137044
13/09/2020 01:00,6.972576112,1.919375849,7.231930675,1.133,0,1.133,5.839576112,1.919375849,6.146922223,12.18659327,3.633140413,12.71663339,1.133,0,1.133,11.05359327,3.633140413,11.63536134
13/09/2020 01:30,6.968865306,1.91766314,7.22789842,1.1345,0,1.1345,5.834365306,1.91766314,6.141437164,12.71370457,3.805900492,13.27114021,1.1345,0,1.1345,11.57920457,3.805900492,12.18863639
13/09/2020 02:00,6.767801452,1.851740989,7.016557645,1.134,0,1.134,5.633801452,1.851740989,5.930317318,12.72700988,3.810438079,13.28518795,1.134,0,1.134,11.59300988,3.810438079,12.20316829
13/09/2020 02:30,6.725532917,1.82552234,6.96888261,1.1715,0,1.1715,5.554032917,1.82552234,5.846350439,12.78866917,3.818378855,13.34653799,1.1715,0,1.1715,11.61716917,3.818378855,12.22859913
13/09/2020 03:00,6.541390021,1.754150921,6.77250536,1.2045,0,1.2045,5.336890021,1.754150921,5.617778969,12.43455937,3.691142015,12.97084408,1.2045,0,1.2045,11.23005937,3.691142015,11.82111513
13/09/2020 03:30,6.30715408,1.675189186,6.525829556,1.2105,0,1.2105,5.09665408,1.675189186,5.364899031,12.50483058,3.71226694,13.04422147,1.2105,0,1.2105,11.29433058,3.71226694,11.88876903
13/09/2020 04:00,6.056803871,1.611638045,6.267555371,1.1535,0,1.1535,4.903303871,1.611638045,5.161372496,12.61681285,3.767808727,13.1673972,1.1535,0,1.1535,11.46331285,3.767808727,12.06664511
13/09/2020 04:30,5.944846885,1.582070614,6.151760067,1.1315,0,1.1315,4.813346885,1.582070614,5.066680932,12.59822354,3.768929765,13.14990752,1.1315,0,1.1315,11.46672354,3.768929765,12.0702353
13/09/2020 05:00,5.975135582,1.58348024,6.181395869,1.1575,0,1.1575,4.817635582,1.58348024,5.071195349,12.53312971,3.738988672,13.07896695,1.1575,0,1.1575,11.37562971,3.738988672,11.97434706
13/09/2020 05:30,6.011801981,1.607200189,6.222929817,1.122,0,1.122,4.889801981,1.607200189,5.14715998,12.77625824,3.83056944,13.33814218,1.122,0,1.122,11.65425824,3.83056944,12.26764025
13/09/2020 06:00,6.079742127,1.63396827,6.295483828,1.1085,0,1.1085,4.971242127,1.63396827,5.232886449,12.80265509,3.843682902,13.36719401,1.1085,0,1.1085,11.69415509,3.843682902,12.30963694
13/09/2020 06:30,6.279294726,1.703337905,6.506220275,1.097,0,1.097,5.182294726,1.703337905,5.45504708,13.29273742,4.00854504,13.88399443,1.097,0,1.097,12.19573742,4.00854504,12.83761833
13/09/2020 07:00,6.562972136,1.785567243,6.801533183,1.1305,0,1.1305,5.432472136,1.785567243,5.718391722,13.8339905,4.175435408,14.45038249,1.1305,0,1.1305,12.7034905,4.175435408,13.37209526
13/09/2020 07:30,6.970519924,1.839651486,7.209193131,1.3735,0,1.3735,5.597019924,1.839651486,5.89159992,14.8187882,4.41925252,15.46370837,1.3735,0,1.3735,13.4452882,4.41925252,14.15293494
13/09/2020 08:00,8.236956175,1.83470027,8.43881343,2.655,0,2.655,5.581956175,1.83470027,5.875743342,15.30073592,4.156452397,15.8552394,2.655,0,2.655,12.64573592,4.156452397,13.31130097
13/09/2020 08:30,9.729383493,1.61840224,9.863068942,4.8055,0,4.8055,4.923883493,1.61840224,5.183035256,15.69442619,3.57901696,16.09734064,4.8055,0,4.8055,10.88892619,3.57901696,11.46202756
13/09/2020 09:00,10.82834951,1.304990777,10.90670226,6.858,0,6.858,3.970349513,1.304990777,4.179315277,16.58291732,3.196425749,16.88816996,6.858,0,6.858,9.724917324,3.196425749,10.23675508
13/09/2020 09:30,12.93537132,1.552004048,13.02814444,8.2135,0,8.2135,4.721871315,1.552004048,4.970390858,16.05487187,2.577334296,16.26042936,8.2135,0,8.2135,7.84137187,2.577334296,8.254075653
13/09/2020 10:00,15.27032386,1.76661917,15.37217402,9.8955,0,9.8955,5.374823856,1.76661917,5.657709322,14.89677419,1.643839332,14.9871975,9.8955,0,9.8955,5.00127419,1.643839332,5.264499148
13/09/2020 10:30,16.22894681,2.279078101,16.38819427,9.295,0,9.295,6.933946806,2.279078101,7.298891375,13.64225869,1.428874833,13.71688396,9.295,0,9.295,4.34725869,1.428874833,4.576061779
13/09/2020 11:00,16.57133285,1.841726444,16.67336285,10.968,0,10.968,5.603332851,1.841726444,5.898245107,15.14551639,1.373083235,15.20763046,10.968,0,10.968,4.177516386,1.373083235,4.397385669
13/09/2020 11:30,17.84161972,1.205323965,17.88228733,14.1745,0,14.1745,3.667119724,1.205323965,3.860126026,21.17933963,2.302379445,21.30411646,14.1745,0,14.1745,7.004839628,2.302379445,7.373515398
13/09/2020 12:00,19.02382388,0.690343077,19.03634547,16.9235,0,16.9235,2.100323884,0.690343077,2.210867247,28.65101524,3.854647852,28.90915053,16.9235,0,16.9235,11.72751524,3.854647852,12.34475288
13/09/2020 12:30,21.74493168,0.857185689,21.76182026,19.137,0,19.137,2.607931676,0.857185689,2.745191238,32.37694613,4.351759845,32.66809536,19.137,0,19.137,13.23994613,4.351759845,13.9367854
13/09/2020 13:00,25.36912479,0.765053272,25.38065797,23.0415,0,23.0415,2.327624792,0.765053272,2.45013136,40.13217056,5.617431761,40.52340871,23.0415,0,23.0415,17.09067056,5.617431761,17.99017954
13/09/2020 13:30,26.50363717,1.014528576,26.52304755,23.417,0,23.417,3.086637168,1.014528576,3.249091756,42.08821873,6.136932821,42.53328227,23.417,0,23.417,18.67121873,6.136932821,19.65391445
13/09/2020 14:00,28.24041928,1.382911842,28.27425908,24.033,0,24.033,4.207419282,1.382911842,4.428862402,44.29355787,6.659323334,44.79135917,24.033,0,24.033,20.26055787,6.659323334,21.32690302
13/09/2020 14:30,26.7946217,1.239836446,26.82329112,23.0225,0,23.0225,3.772121702,1.239836446,3.970654423,42.30016004,6.336260441,42.77209062,23.0225,0,23.0225,19.27766004,6.336260441,20.29227373
13/09/2020 15:00,25.40805175,1.125267044,25.43295735,21.9845,0,21.9845,3.423551751,1.125267044,3.603738685,40.0497778,5.937769668,40.4875513,21.9845,0,21.9845,18.0652778,5.937769668,19.01608189
13/09/2020 15:30,23.21352186,0.928868465,23.23209835,20.3875,0,20.3875,2.826021857,0.928868465,2.97475985,36.11199633,5.168392006,36.47997471,20.3875,0,20.3875,15.72449633,5.168392006,16.5521014
13/09/2020 16:00,20.8085518,0.761578097,20.82248374,18.4915,0,18.4915,2.317051799,0.761578097,2.439001894,30.87586749,4.070544747,31.14303338,18.4915,0,18.4915,12.38436749,4.070544747,13.03617631
13/09/2020 16:30,18.14099255,0.635015243,18.15210333,16.209,0,16.209,1.931992552,0.635015243,2.033676371,24.11080375,2.597197296,24.25028436,16.209,0,16.209,7.901803755,2.597197296,8.317688163
13/09/2020 17:00,16.06331202,0.864377412,16.08655157,13.4335,0,13.4335,2.629812024,0.864377412,2.768223183,16.26558171,0.930860244,16.29219596,13.4335,0,13.4335,2.832081714,0.930860244,2.981138646
13/09/2020 17:30,14.62509179,1.376394862,14.68971657,10.4375,0,10.4375,4.187591795,1.376394862,4.407991363,14.753728,1.418675539,14.82177892,10.4375,0,10.4375,4.316228004,1.418675539,4.543397899
13/09/2020 18:00,12.44092249,1.618415058,12.54574907,7.517,0,7.517,4.92392249,1.618415058,5.183076305,17.74921511,3.363166468,18.065036,7.517,0,7.517,10.23221511,3.363166468,10.77075275
13/09/2020 18:30,12.45003845,2.568678918,12.71226056,4.635,0,4.635,7.815038445,2.568678918,8.226356258,19.97132488,5.040806221,20.59765873,4.635,0,4.635,15.33632488,5.040806221,16.14349988
13/09/2020 19:00,11.38194075,2.834880933,11.72966859,2.757,0,2.757,8.624940752,2.834880933,9.078885002,20.9652039,5.984747207,21.80268272,2.757,0,2.757,18.2082039,5.984747207,19.16653042
13/09/2020 19:30,9.756498429,2.63390956,10.10577761,1.743,0,1.743,8.013498429,2.63390956,8.435261504,21.92944655,6.634964121,22.91120632,1.743,0,1.743,20.18644655,6.634964121,21.24889111
13/09/2020 20:00,9.194084294,2.586278588,9.550917387,1.3255,0,1.3255,7.868584294,2.586278588,8.282720309,22.39371052,6.924785922,23.43994307,1.3255,0,1.3255,21.06821052,6.924785922,22.17706371
13/09/2020 20:30,9.361888517,2.624998963,9.722940715,1.3755,0,1.3755,7.986388517,2.624998963,8.406724754,21.48863048,6.610866293,22.48254418,1.3755,0,1.3755,20.11313048,6.610866293,21.17171629
13/09/2020 21:00,9.604501999,2.656754279,9.965179474,1.5215,0,1.5215,8.083001999,2.656754279,8.508423157,20.01776101,6.079427,20.92056855,1.5215,0,1.5215,18.49626101,6.079427,19.46974843
13/09/2020 21:30,9.481822922,2.59588886,9.830747932,1.584,0,1.584,7.897822922,2.59588886,8.313497813,18.68773394,5.621725486,19.51499929,1.584,0,1.584,17.10373394,5.621725486,18.00393046
13/09/2020 22:00,9.622276514,2.630878464,9.97545622,1.618,0,1.618,8.004276514,2.630878464,8.425554225,17.48095323,5.213900589,18.24194303,1.618,0,1.618,15.86295323,5.213900589,16.69784551
13/09/2020 22:30,11.06968943,3.167590983,11.51397658,1.4325,0,1.4325,9.637189427,3.167590983,10.14440992,16.57431282,4.976873199,17.30540703,1.4325,0,1.4325,15.14181282,4.976873199,15.93875034
13/09/2020 23:00,10.65098802,3.023232462,11.07174243,1.453,0,1.453,9.197988021,3.023232462,9.682092654,15.8239106,4.723489892,16.51385792,1.453,0,1.453,14.3709106,4.723489892,15.12727432
13/09/2020 23:30,8.550549489,2.310501184,8.85721809,1.521,0,1.521,7.029549489,2.310501184,7.399525778,14.20564485,4.169241143,14.8048275,1.521,0,1.521,12.68464485,4.169241143,13.35225774
14/09/2020 00:00,8.198671848,2.238723924,8.498829618,1.3875,0,1.3875,6.811171848,2.238723924,7.169654577,13.44588839,3.963400599,14.01786214,1.3875,0,1.3875,12.05838839,3.963400599,12.69304041
14/09/2020 00:30,8.816588878,2.437221853,9.147255862,1.4015,0,1.4015,7.415088878,2.437221853,7.805356714,12.91193158,3.783295903,13.45478744,1.4015,0,1.4015,11.51043158,3.783295903,12.11624377
14/09/2020 01:00,8.868745937,2.421332297,9.19334023,1.502,0,1.502,7.366745937,2.421332297,7.754469408,12.5786353,3.640713964,13.0949175,1.502,0,1.502,11.0766353,3.640713964,11.65961611
14/09/2020 01:30,8.696327092,2.32998479,9.003051373,1.6075,0,1.6075,7.088827092,2.32998479,7.461923255,13.21086386,3.813841268,13.75035669,1.6075,0,1.6075,11.60336386,3.813841268,12.21406722
14/09/2020 02:00,8.68664512,2.332061425,8.994237818,1.5915,0,1.5915,7.09514512,2.332061425,7.468573811,13.30306229,3.849404371,13.84880429,1.5915,0,1.5915,11.71156229,3.849404371,12.3279603
14/09/2020 02:30,8.995154557,2.456142776,9.324454024,1.5225,0,1.5225,7.472654557,2.456142776,7.865952165,13.24450661,3.852837253,13.79352421,1.5225,0,1.5225,11.72200661,3.852837253,12.33895432
14/09/2020 03:00,7.051376757,1.788329708,7.274615956,1.6105,0,1.6105,5.440876757,1.788329708,5.727238691,12.56150846,3.599422415,13.06703243,1.6105,0,1.6105,10.95100846,3.599422415,11.52737732
14/09/2020 03:30,7.048721712,1.726979162,7.257198826,1.7945,0,1.7945,5.254221712,1.726979162,5.530759697,12.44326495,3.500079779,12.92615183,1.7945,0,1.7945,10.64876495,3.500079779,11.20922626
14/09/2020 04:00,6.601537315,1.570793603,6.785844639,1.8225,0,1.8225,4.779037315,1.570793603,5.030565594,12.47126495,3.500079779,12.95310804,1.8225,0,1.8225,10.64876495,3.500079779,11.20922626
14/09/2020 04:30,6.670087277,1.588394625,6.856607161,1.8375,0,1.8375,4.832587277,1.588394625,5.086933975,12.32263055,3.446295752,12.79547491,1.8375,0,1.8375,10.48513055,3.446295752,11.03697953
14/09/2020 05:00,6.689087277,1.588394625,6.875091714,1.8565,0,1.8565,4.832587277,1.588394625,5.086933975,12.48724976,3.494158472,12.9669021,1.8565,0,1.8565,10.63074976,3.494158472,11.1902629
14/09/2020 05:30,6.604099422,1.616008082,6.798941925,1.6875,0,1.6875,4.916599422,1.616008082,5.175367813,12.8641004,3.673570902,13.37834826,1.6875,0,1.6875,11.1766004,3.673570902,11.76484253
14/09/2020 06:00,6.517436343,1.596562118,6.710140615,1.66,0,1.66,4.857436343,1.596562118,5.113090887,13.46010732,3.878507714,14.00775896,1.66,0,1.66,11.80010732,3.878507714,12.4211656
14/09/2020 06:30,7.31687314,1.883482568,7.555404631,1.5865,0,1.5865,5.73037314,1.883482568,6.031971726,15.16496716,4.463026328,15.80806228,1.5865,0,1.5865,13.57846716,4.463026328,14.29312333
14/09/2020 07:00,8.004552198,2.104252798,8.276517126,1.6025,0,1.6025,6.402052198,2.104252798,6.739002314,16.83585931,5.006963075,17.56461893,1.6025,0,1.6025,15.23335931,5.006963075,16.03511507
14/09/2020 07:30,9.481705197,2.544904129,9.817294458,1.739,0,1.739,7.742705197,2.544904129,8.150215997,18.15839382,5.396793764,18.94340648,1.739,0,1.739,16.41939382,5.396793764,17.28357244
14/09/2020 08:00,10.73132907,2.364497271,10.98873382,3.5375,0,3.5375,7.19382907,2.364497271,7.572451653,18.70999747,4.986958755,19.36320642,3.5375,0,3.5375,15.17249747,4.986958755,15.97104997
14/09/2020 08:30,12.01562955,1.750942809,12.14253492,6.6885,0,6.6885,5.327129551,1.750942809,5.60750479,18.28080711,3.810207089,18.67366024,6.6885,0,6.6885,11.59230711,3.810207089,12.20242854
14/09/2020 09:00,13.13782384,0.964136922,13.17315358,10.2045,0,10.2045,2.933323842,0.964136922,3.087709308,17.09544318,2.264943493,17.24482956,10.2045,0,10.2045,6.89094318,2.264943493,7.2536244
14/09/2020 09:30,14.70480459,0.331578033,14.70854248,13.696,0,13.696,1.008804587,0.331578033,1.061899566,17.77060067,1.339256476,17.82099481,13.696,0,13.696,4.074600672,1.339256476,4.289053339
14/09/2020 10:00,17.68270914,0.517088838,17.69026804,16.1095,0,16.1095,1.573209139,0.517088838,1.65600962,21.37344105,1.730173752,21.44335523,16.1095,0,16.1095,5.263941046,1.730173752,5.540990575
14/09/2020 10:30,22.42809869,1.215341917,22.46100325,18.7305,0,18.7305,3.697598692,1.215341917,3.892209149,27.02502092,2.726277186,27.1621859,18.7305,0,18.7305,8.294520918,2.726277186,8.731074651
14/09/2020 11:00,26.26730613,1.758396241,26.32609596,20.9175,0,20.9175,5.349806131,1.758396241,5.631374875,33.03221439,3.981914059,33.27135145,20.9175,0,20.9175,12.11471439,3.981914059,12.75233094
14/09/2020 11:30,27.72839943,1.775682822,27.78519722,22.326,0,22.326,5.40239943,1.775682822,5.686736242,37.79082123,5.083040928,38.13113523,22.326,0,22.326,15.46482123,5.083040928,16.27875919
14/09/2020 12:00,28.82754245,1.670222232,28.87588693,23.746,0,23.746,5.081542448,1.670222232,5.34899205,41.18244506,5.731082343,41.57931079,23.746,0,23.746,17.43644506,5.731082343,18.3541527
14/09/2020 12:30,28.3805288,1.476294124,28.41889968,23.889,0,23.889,4.491528797,1.476294124,4.727925049,42.22463811,6.026632806,42.65255405,23.889,0,23.889,18.33563811,6.026632806,19.3006717
14/09/2020 13:00,27.16704756,1.360274803,27.20108124,23.0285,0,23.0285,4.138547564,1.360274803,4.356365857,40.77023331,5.831425736,41.18516055,23.0285,0,23.0285,17.74173331,5.831425736,18.67550874
14/09/2020 13:30,28.08679037,1.360683294,28.11973066,23.947,0,23.947,4.139790371,1.360683294,4.357674075,42.43070279,6.075299311,42.86343198,23.947,0,23.947,18.48370279,6.075299311,19.45652925
14/09/2020 14:00,29.71585598,1.877560612,29.7751126,24.0035,0,24.0035,5.712355975,1.877560612,6.01300629,42.9249019,6.219164052,43.37309309,24.0035,0,24.0035,18.9214019,6.219164052,19.91726516
14/09/2020 14:30,24.2780634,1.369811846,24.31667631,20.1105,0,20.1105,4.167563399,1.369811846,4.386908841,34.88839068,4.857257773,35.22488832,20.1105,0,20.1105,14.77789068,4.857257773,15.5556744
14/09/2020 15:00,24.15570099,1.293109332,24.19028776,20.2215,0,20.2215,3.934200989,1.293109332,4.141264199,34.51661813,4.698578111,34.83494744,20.2215,0,20.2215,14.29511813,4.698578111,15.04749277
14/09/2020 15:30,23.78025996,1.295429504,23.81551808,19.839,0,19.839,3.941259962,1.295429504,4.148694697,33.45980932,4.476943522,33.75798961,19.839,0,19.839,13.62080932,4.476943522,14.33769402
14/09/2020 16:00,22.15493472,1.202469342,22.18754301,18.4965,0,18.4965,3.658434719,1.202469342,3.850983915,28.74101978,3.367210815,28.93759365,18.4965,0,18.4965,10.24451978,3.367210815,10.78370503
14/09/2020 16:30,19.39237195,1.163006619,19.42721479,15.854,0,15.854,3.538371954,1.163006619,3.724602057,21.54675803,1.871119078,21.62784936,15.854,0,15.854,5.692758028,1.871119078,5.992376872
14/09/2020 17:00,16.6146632,1.677492971,16.69913219,11.511,0,11.511,5.103663196,1.677492971,5.372277048,16.86080613,1.758396241,16.95224884,11.511,0,11.511,5.349806131,1.758396241,5.631374875
14/09/2020 17:30,16.2756068,3.515640292,16.65097905,5.5795,0,5.5795,10.6961068,3.515640292,11.25905979,18.97996783,4.404520778,19.48432658,5.5795,0,5.5795,13.40046783,4.404520778,14.10575561
14/09/2020 18:00,15.24531768,3.626311805,15.67066841,4.2125,0,4.2125,11.03281768,3.626311805,11.61349229,20.79706655,5.451083415,21.49958807,4.2125,0,4.2125,16.58456655,5.451083415,17.45743847
14/09/2020 18:30,13.40777162,3.391616215,13.83009039,3.089,0,3.089,10.31877162,3.391616215,10.86186486,22.11967217,6.255079453,22.9870815,3.089,0,3.089,19.03067217,6.255079453,20.03228649
14/09/2020 19:00,12.43548537,3.296039396,12.86488134,2.4075,0,2.4075,10.02798537,3.296039396,10.55577407,22.91996744,6.742122007,23.89102586,2.4075,0,2.4075,20.51246744,6.742122007,21.59207099
14/09/2020 19:30,11.26156363,3.143227011,11.69199262,1.6985,0,1.6985,9.563063628,3.143227011,10.06638277,23.12286961,7.041849753,24.17136212,1.6985,0,1.6985,21.42436961,7.041849753,22.55196801
14/09/2020 20:00,11.12744574,3.251160992,11.59267426,1.236,0,1.236,9.891445739,3.251160992,10.41204815,22.96602512,7.142313861,24.0510074,1.236,0,1.236,21.73002512,7.142313861,22.87371065
14/09/2020 20:30,10.76552602,3.145022414,11.21551232,1.197,0,1.197,9.568526023,3.145022414,10.07213266,22.60496235,7.036456948,23.67479776,1.197,0,1.197,21.40796235,7.036456948,22.53469721
14/09/2020 21:00,10.67668211,3.108261096,11.11992931,1.22,0,1.22,9.456682107,3.108261096,9.954402218,21.31417968,6.604637469,22.31402007,1.22,0,1.22,20.09417968,6.604637469,21.15176809
14/09/2020 21:30,10.63998888,3.093406802,11.08054733,1.2285,0,1.2285,9.411488883,3.093406802,9.906830403,19.89417028,6.135109133,20.81868332,1.2285,0,1.2285,18.66567028,6.135109133,19.64807398
14/09/2020 22:00,11.1999509,3.291097808,11.67348384,1.187,0,1.187,10.0129509,3.291097808,10.53994832,18.90903729,5.824951969,19.78589792,1.187,0,1.187,17.72203729,5.824951969,18.65477609
14/09/2020 22:30,11.25440492,3.309653345,11.73096055,1.185,0,1.185,10.06940492,3.309653345,10.5993736,17.70460557,5.429731773,18.51850548,1.185,0,1.185,16.51960557,5.429731773,17.38905849
14/09/2020 23:00,10.92659957,3.203059332,11.38640274,1.1815,0,1.1815,9.74509957,3.203059332,10.25799955,16.58907872,5.064226224,17.34485284,1.1815,0,1.1815,15.40757872,5.064226224,16.21850391
14/09/2020 23:30,10.2632223,2.993399212,10.69084518,1.156,0,1.156,9.107222297,2.993399212,9.586549787,15.65172855,4.764515567,16.36084396,1.156,0,1.156,14.49572855,4.764515567,15.25866163
15/09/2020 00:00,9.57801465,2.767524981,9.969832454,1.158,0,1.158,8.42001465,2.767524981,8.863173316,15.0068561,4.551898877,15.68201242,1.158,0,1.158,13.8488561,4.551898877,14.57774327
15/09/2020 00:30,9.32109488,2.681600458,9.699164437,1.1625,0,1.1625,8.15859488,2.681600458,8.58799461,14.72204878,4.456808158,15.38186788,1.1625,0,1.1625,13.55954878,4.456808158,14.27320925
15/09/2020 01:00,9.200147498,2.645955527,9.57307655,1.15,0,1.15,8.050147498,2.645955527,8.473839472,14.51685988,4.393474379,15.16713018,1.15,0,1.15,13.36685988,4.393474379,14.07037882
15/09/2020 01:30,8.987811101,2.577149981,9.349997348,1.147,0,1.147,7.840811101,2.577149981,8.25348537,15.15742349,4.605003509,15.84151332,1.147,0,1.147,14.01042349,4.605003509,14.7478142
15/09/2020 02:00,8.787790278,2.51255671,9.139923369,1.1435,0,1.1435,7.644290278,2.51255671,8.046621346,15.22930559,4.629780407,15.91749401,1.1435,0,1.1435,14.08580559,4.629780407,14.82716378
15/09/2020 02:30,8.849164286,2.533058055,9.204569065,1.1425,0,1.1425,7.706664286,2.533058055,8.112278196,15.08199529,4.581690537,15.76256547,1.1425,0,1.1425,13.93949529,4.581690537,14.67315294
15/09/2020 03:00,8.548234966,2.432996976,8.887732856,1.146,0,1.146,7.402234966,2.432996976,7.79182628,14.69004076,4.451710918,15.3497566,1.146,0,1.146,13.54404076,4.451710918,14.25688501
15/09/2020 03:30,6.730334755,1.836796808,6.976476792,1.142,0,1.142,5.588334755,1.836796808,5.882457637,14.35239733,4.342047626,14.994822,1.142,0,1.142,13.21039733,4.342047626,13.9056814
15/09/2020 04:00,6.735670078,1.837893076,6.981912515,1.144,0,1.144,5.591670078,1.837893076,5.885968504,14.09998635,4.258426779,14.72901265,1.144,0,1.144,12.95598635,4.258426779,13.63788037
15/09/2020 04:30,6.651339035,1.810667829,6.893390236,1.1425,0,1.1425,5.508839035,1.810667829,5.798777932,14.03173561,4.236486873,14.6573335,1.1425,0,1.1425,12.88923561,4.236486873,13.56761643
15/09/2020 05:00,6.810659479,1.86171919,7.060529788,1.1465,0,1.1465,5.664159479,1.86171919,5.962273136,13.8982543,4.19129895,14.51648922,1.1465,0,1.1465,12.7517543,4.19129895,13.42289926
15/09/2020 05:30,7.179764253,1.982380694,7.448412445,1.1485,0,1.1485,6.031264253,1.982380694,6.348699214,14.37366803,4.346902519,15.0165873,1.1485,0,1.1485,13.22516803,4.346902519,13.9212295
15/09/2020 06:00,7.193075619,1.980017904,7.460617116,1.169,0,1.169,6.024075619,1.980017904,6.34113223,14.69625324,4.446193127,15.35410345,1.169,0,1.169,13.52725324,4.446193127,14.23921394
15/09/2020 06:30,7.233915398,1.97174814,7.497821198,1.235,0,1.235,5.998915398,1.97174814,6.314647788,16.41383919,4.989043178,17.15531023,1.235,0,1.235,15.17883919,4.989043178,15.97772547
15/09/2020 07:00,7.939685502,2.204216581,8.239974309,1.2335,0,1.2335,6.706185502,2.204216581,7.059142634,17.997943,5.510205947,18.82254823,1.2335,0,1.2335,16.764443,5.510205947,17.64678211
15/09/2020 07:30,9.05424352,2.519772391,9.398328502,1.388,0,1.388,7.66624352,2.519772391,8.069730021,19.79973121,6.051643397,20.70390649,1.388,0,1.388,18.41173121,6.051643397,19.38076969
15/09/2020 08:00,9.100740481,1.951805259,9.307686128,3.1625,0,3.1625,5.938240481,1.951805259,6.250779453,20.49420405,5.696655638,21.27120789,3.1625,0,3.1625,17.33170405,5.696655638,18.243899
15/09/2020 08:30,9.030057939,1.140224205,9.101761237,5.561,0,5.561,3.469057939,1.140224205,3.651639936,20.51859469,4.916323626,21.09935937,5.561,0,5.561,14.95759469,4.916323626,15.74483651
15/09/2020 09:00,8.607337453,0.758549488,8.64069762,6.2995,0,6.2995,2.307837453,0.758549488,2.429302583,20.7143444,4.737930233,21.24928344,6.2995,0,6.2995,14.4148444,4.737930233,15.17352042
15/09/2020 09:30,10.19962402,2.238872545,10.44245567,3.388,0,3.388,6.811624017,2.238872545,7.170130545,20.68438697,5.685047475,21.45142488,3.388,0,3.388,17.29638697,5.685047475,18.20672313
15/09/2020 10:00,10.90881311,2.644695225,11.22482144,2.8625,0,2.8625,8.04631311,2.644695225,8.469803274,20.32968845,5.741187206,21.12480682,2.8625,0,2.8625,17.46718845,5.741187206,18.38651416
15/09/2020 10:30,11.57008763,3.234116054,12.01359373,1.7305,0,1.7305,9.839587627,3.234116054,10.35746066,20.49351697,6.167105444,21.40134172,1.7305,0,1.7305,18.76301697,6.167105444,19.75054418
15/09/2020 11:00,13.09939956,3.265443572,13.50027372,3.1645,0,3.1645,9.934899559,3.265443572,10.45778901,20.29050459,5.629045494,21.0568452,3.1645,0,3.1645,17.12600459,5.629045494,18.02737325
15/09/2020 11:30,12.79826635,3.163179032,13.18337298,3.1745,0,3.1745,9.623766354,3.163179032,10.13028037,19.78473356,5.459519756,20.52418179,3.1745,0,3.1745,16.61023356,5.459519756,17.48445638
15/09/2020 12:00,13.35077501,3.229904752,13.73591927,3.524,0,3.524,9.826775015,3.229904752,10.3439737,19.34772377,5.201006489,20.03459218,3.524,0,3.524,15.82372377,5.201006489,16.65655134
15/09/2020 12:30,12.15089143,2.231729389,12.35414014,5.361,0,5.361,6.78989143,2.231729389,7.147254137,18.24530503,4.234866268,18.73032962,5.361,0,5.361,12.88430503,4.234866268,13.56242634
15/09/2020 13:00,14.64822914,0.850381095,14.67289218,12.061,0,12.061,2.587229139,0.850381095,2.723399094,17.46576279,1.77645962,17.55587305,12.061,0,12.061,5.404762787,1.77645962,5.689223986
15/09/2020 13:30,15.01284859,1.044343979,15.04912879,11.8355,0,11.8355,3.177348592,1.044343979,3.344577465,16.92619805,1.673231534,17.00870025,11.8355,0,11.8355,5.090698051,1.673231534,5.358629527
15/09/2020 14:00,13.57695336,1.043721048,13.61701202,10.4015,0,10.4015,3.175453365,1.043721048,3.342582489,16.53775076,2.016888091,16.66028325,10.4015,0,10.4015,6.136250763,2.016888091,6.45921133
15/09/2020 14:30,17.13728109,1.268977377,17.18419933,13.2765,0,13.2765,3.860781087,1.268977377,4.063980092,18.34722198,1.666665717,18.42276659,13.2765,0,13.2765,5.07072198,1.666665717,5.337602084
15/09/2020 15:00,20.73296645,1.72673092,20.804747,15.4795,0,15.4795,5.253466452,1.72673092,5.529964686,20.88816003,1.777740583,20.96367313,15.4795,0,15.4795,5.408660031,1.777740583,5.693326349
15/09/2020 15:30,19.05954442,1.520178586,19.1200726,14.4345,0,14.4345,4.625044418,1.520178586,4.868467809,19.24118101,1.579879647,19.30593345,14.4345,0,14.4345,4.80668101,1.579879647,5.059664221
15/09/2020 16:00,24.28676618,2.169895609,24.38350792,17.685,0,17.685,6.601766178,2.169895609,6.949227556,22.68230372,1.642534303,22.74169785,17.685,0,17.685,4.997303724,1.642534303,5.260319709
15/09/2020 16:30,19.50299335,1.586884674,19.56744625,14.675,0,14.675,4.82799335,1.586884674,5.082098263,19.47241895,1.576835353,19.53615902,14.675,0,14.675,4.797418946,1.576835353,5.04991468
15/09/2020 17:00,14.97920714,1.107733518,15.02011052,11.609,0,11.609,3.370207141,1.107733518,3.547586464,19.97140504,2.748589617,20.15965684,11.609,0,11.609,8.362405038,2.748589617,8.802531619
15/09/2020 17:30,11.83010874,0.761103787,11.85456671,9.5145,0,9.5145,2.315608741,0.761103787,2.437482885,21.8550757,4.05615108,22.22828593,9.5145,0,9.5145,12.3405757,4.05615108,12.99007968
15/09/2020 18:00,12.08366387,1.815540515,12.21929293,6.56,0,6.56,5.523663866,1.815540515,5.814383017,23.08143267,5.430332314,23.71162253,6.56,0,6.56,16.52143267,5.430332314,17.39098176
15/09/2020 18:30,11.62668178,2.489841845,11.89029191,4.0515,0,4.0515,7.57518178,2.489841845,7.973875558,24.13518534,6.601188146,25.02164776,4.0515,0,4.0515,20.08368534,6.601188146,21.14072142
15/09/2020 19:00,11.09232667,2.855057508,11.45386678,2.406,0,2.406,8.686326668,2.855057508,9.143501756,24.50674428,7.264163358,25.56068435,2.406,0,2.406,22.10074428,7.264163358,23.26394135
15/09/2020 19:30,10.4162598,2.956763259,10.8277845,1.4205,0,1.4205,8.995759796,2.956763259,9.469220838,24.6302797,7.628685673,25.78463735,1.4205,0,1.4205,23.2097797,7.628685673,24.43134706
15/09/2020 20:00,10.68294682,3.107690734,11.12578511,1.228,0,1.228,9.454946817,3.107690734,9.952575597,24.57333107,7.673239254,25.74348851,1.228,0,1.228,23.34533107,7.673239254,24.57403271
15/09/2020 20:30,10.85657852,3.161802559,11.307621,1.237,0,1.237,9.619578523,3.161802559,10.12587213,23.70877559,7.386115451,24.83265474,1.237,0,1.237,22.47177559,7.386115451,23.65450062
15/09/2020 21:00,10.97960011,3.197471881,11.43570921,1.2515,0,1.2515,9.728100115,3.197471881,10.24010538,21.86727872,6.776078782,22.89308023,1.2515,0,1.2515,20.61577872,6.776078782,21.70081971
15/09/2020 21:30,8.843258102,2.502849953,9.190618681,1.2285,0,1.2285,7.614758102,2.502849953,8.015534844,20.83323879,6.443766028,21.80701629,1.2285,0,1.2285,19.60473879,6.443766028,20.63656715
15/09/2020 22:00,8.330630177,2.353585322,8.656717796,1.17,0,1.17,7.160630177,2.353585322,7.537505449,18.88517939,5.822697886,19.76243435,1.17,0,1.17,17.71517939,5.822697886,18.64755725
15/09/2020 22:30,8.379709723,2.358541729,8.705300347,1.204,0,1.204,7.175709723,2.358541729,7.553378655,17.78378718,5.449512512,18.60000734,1.204,0,1.204,16.57978718,5.449512512,17.45240756
15/09/2020 23:00,7.928290822,2.221014087,8.233510729,1.171,0,1.171,6.757290822,2.221014087,7.112937707,16.52700658,5.047275283,17.28053629,1.171,0,1.171,15.35600658,5.047275283,16.16421746
15/09/2020 23:30,7.615780747,2.107450417,7.901991119,1.204,0,1.204,6.411780747,2.107450417,6.749242891,15.51228912,4.702907206,16.20951726,1.204,0,1.204,14.30828912,4.702907206,15.06135697
16/09/2020 00:00,7.501168584,2.05531712,7.777651225,1.248,0,1.248,6.253168584,2.05531712,6.58228272,14.55862817,4.374991908,15.20178306,1.248,0,1.248,13.31062817,4.374991908,14.01118754
16/09/2020 00:30,7.384728352,2.009978359,7.653380027,1.2695,0,1.2695,6.115228352,2.009978359,6.437082475,14.17795033,4.242802447,14.79917728,1.2695,0,1.2695,12.90845033,4.242802447,13.58784246
16/09/2020 01:00,7.555324634,2.066543671,7.832849614,1.268,0,1.268,6.287324634,2.066543671,6.618236457,13.78679255,4.114728128,14.3877252,1.268,0,1.268,12.51879255,4.114728128,13.17767637
16/09/2020 01:30,7.468016472,2.033080947,7.739811894,1.2825,0,1.2825,6.185516472,2.033080947,6.51106997,14.37818013,4.304341906,15.00864495,1.2825,0,1.2825,13.09568013,4.304341906,13.78492646
16/09/2020 02:00,7.281345752,1.953811964,7.538924137,1.337,0,1.337,5.944345752,1.953811964,6.257206055,14.37590065,4.285679393,15.00111887,1.337,0,1.337,13.03890065,4.285679393,13.72515858
16/09/2020 02:30,7.202734998,1.940135171,7.459458153,1.3,0,1.3,5.902734998,1.940135171,6.213405261,14.16063525,4.22708639,14.77808682,1.3,0,1.3,12.86063525,4.22708639,13.53751079
16/09/2020 03:00,7.300564531,1.963087029,7.559891081,1.328,0,1.328,5.972564531,1.963087029,6.286910033,13.75082343,4.083184602,14.34425116,1.328,0,1.328,12.42282343,4.083184602,13.07665624
16/09/2020 03:30,7.358261004,1.983036995,7.620790033,1.325,0,1.325,6.033261004,1.983036995,6.350801057,13.51903372,4.007985061,14.10064598,1.325,0,1.325,12.19403372,4.007985061,12.83582497
16/09/2020 04:00,7.391550759,1.983625258,7.653090342,1.3565,0,1.3565,6.035050759,1.983625258,6.352685009,13.31530076,3.930667728,13.88334914,1.3565,0,1.3565,11.95880076,3.930667728,12.58821133
16/09/2020 04:30,7.379011398,1.965206011,7.636219213,1.4,0,1.4,5.979011398,1.965206011,6.293696208,13.35880076,3.930667728,13.92507474,1.4,0,1.4,11.95880076,3.930667728,12.58821133
16/09/2020 05:00,7.509932821,2.027630164,7.778841499,1.341,0,1.341,6.168932821,2.027630164,6.493613496,13.39481948,3.961898869,13.96845845,1.341,0,1.341,12.05381948,3.961898869,12.68823103
16/09/2020 05:30,6.4554346,1.671008495,6.668201052,1.3715,0,1.3715,5.0839346,1.671008495,5.351510106,13.6746355,4.043845081,14.26002591,1.3715,0,1.3715,12.3031355,4.043845081,12.95066894
16/09/2020 06:00,6.746503088,1.778839392,6.977074853,1.3345,0,1.3345,5.412003088,1.778839392,5.696845356,14.34157373,4.27521839,14.96523402,1.3345,0,1.3345,13.00707373,4.27521839,13.69165656
16/09/2020 06:30,7.829055304,2.142874201,8.117020192,1.3095,0,1.3095,6.519555304,2.142874201,6.862689794,16.12637497,4.87007129,16.84569868,1.3095,0,1.3095,14.81687497,4.87007129,15.59671049
16/09/2020 07:00,9.206672977,2.566422348,9.55768544,1.3985,0,1.3985,7.808172977,2.566422348,8.219129449,18.14301597,5.503656247,18.95941087,1.3985,0,1.3985,16.74451597,5.503656247,17.62580628
16/09/2020 07:30,8.518446636,2.325586846,8.830191803,1.443,0,1.443,7.075446636,2.325586846,7.447838564,21.34861131,6.542658042,22.32867169,1.443,0,1.443,19.90561131,6.542658042,20.95327507
16/09/2020 08:00,8.863302044,2.227920142,9.139023541,2.085,0,2.085,6.778302044,2.227920142,7.135054784,22.77296997,6.799806897,23.76647923,2.085,0,2.085,20.68796997,6.799806897,21.77681049
16/09/2020 08:30,9.568640755,2.03903811,9.783484161,3.365,0,3.365,6.203640755,2.03903811,6.530148163,23.13284682,6.497377042,24.0279943,3.365,0,3.365,19.76784682,6.497377042,20.80825981
16/09/2020 09:00,10.33789595,1.551354778,10.45364981,5.618,0,5.618,4.719895955,1.551354778,4.968311531,20.94596008,5.038056844,21.54333448,5.618,0,5.618,15.32796008,5.038056844,16.13469482
16/09/2020 09:30,13.62468598,1.424742384,13.69897657,9.29,0,9.29,4.334685984,1.424742384,4.562827352,18.94562174,3.173649391,19.20959743,9.29,0,9.29,9.655621739,3.173649391,10.16381236
16/09/2020 10:00,19.80311881,2.166395989,19.92126467,13.212,0,13.212,6.591118811,2.166395989,6.938019801,17.60455969,1.443764551,17.66366264,13.212,0,13.212,4.392559691,1.443764551,4.623747043
16/09/2020 10:30,24.41044981,2.661338702,24.55509689,16.3135,0,16.3135,8.096949806,2.661338702,8.523105059,18.21026416,0.623436232,18.22093284,16.3135,0,16.3135,1.896764163,0.623436232,1.996593856
16/09/2020 11:00,28.52347621,3.18904971,28.70119741,18.821,0,18.821,9.702476207,3.18904971,10.21313285,24.19919406,1.767726903,24.2636735,18.821,0,18.821,5.378194063,1.767726903,5.661256908
16/09/2020 11:30,29.32001775,3.121354439,29.48569644,19.8235,0,19.8235,9.496517751,3.121354439,9.996334475,28.85094422,2.967177425,29.00312266,19.8235,0,19.8235,9.027444219,2.967177425,9.502572862
16/09/2020 12:00,26.81003839,2.770819626,26.9528403,18.38,0,18.38,8.430038392,2.770819626,8.873724623,27.62330893,3.038128725,27.78987986,18.38,0,18.38,9.243308932,3.038128725,9.729798876
16/09/2020 12:30,24.12042882,1.992952675,24.20262272,18.057,0,18.057,6.063428818,1.992952675,6.38255665,26.6787629,2.833836423,26.82884676,18.057,0,18.057,8.621762898,2.833836423,9.075539893
16/09/2020 13:00,31.73788977,2.929032171,31.87276072,22.8265,0,22.8265,8.911389766,2.929032171,9.38041028,36.68528606,4.555162694,36.96700854,22.8265,0,22.8265,13.85878606,4.555162694,14.58819585
16/09/2020 13:30,30.90198132,2.792822701,31.02792787,22.405,0,22.405,8.496981316,2.792822701,8.944190859,36.76838515,4.721016394,37.07023256,22.405,0,22.405,14.36338515,4.721016394,15.11935278
16/09/2020 14:00,28.5148805,2.284315255,28.60623195,21.565,0,21.565,6.949880504,2.284315255,7.315663689,36.14416117,4.791938543,36.46043145,21.565,0,21.565,14.57916117,4.791938543,15.34648544
16/09/2020 14:30,27.29098122,2.09880618,27.37156633,20.9055,0,20.9055,6.385481218,2.09880618,6.721559177,34.45350399,4.453013568,34.74008156,20.9055,0,20.9055,13.54800399,4.453013568,14.26105683
16/09/2020 15:00,25.93307895,1.885522318,26.00153415,20.1965,0,20.1965,5.736578948,1.885522318,6.038504156,32.78529025,4.137735259,33.04536442,20.1965,0,20.1965,12.58879025,4.137735259,13.25135816
16/09/2020 15:30,23.13315297,1.441658765,23.17803155,18.747,0,18.747,4.386152974,1.441658765,4.61700313,29.65197408,3.584291647,29.8678207,18.747,0,18.747,10.90497408,3.584291647,11.47892008
16/09/2020 16:00,20.78258733,1.241961594,20.81966389,17.004,0,17.004,3.778587326,1.241961594,3.977460343,24.9444657,2.609904864,25.08062943,17.004,0,17.004,7.940465701,2.609904864,8.358384948
16/09/2020 16:30,18.0733927,1.165149885,18.11091102,14.5285,0,14.5285,3.544892701,1.165149885,3.731466001,17.95353907,1.125755902,17.98879906,14.5285,0,14.5285,3.425039072,1.125755902,3.605304286
16/09/2020 17:00,15.59858872,1.405318053,15.66176519,11.323,0,11.323,4.275588723,1.405318053,4.500619708,14.73770401,1.122358932,14.78037919,11.323,0,11.323,3.414704011,1.122358932,3.594425275
16/09/2020 17:30,13.65498141,1.69583953,13.75988332,8.4955,0,8.4955,5.159481408,1.69583953,5.431033061,17.9356827,3.102838005,18.20209652,8.4955,0,8.4955,9.440182703,3.102838005,9.937034425
16/09/2020 18:00,11.23437293,1.868691713,11.3887288,5.549,0,5.549,5.685372927,1.868691713,5.984603081,20.1698017,4.805625125,20.73439012,5.549,0,5.549,14.6208017,4.805625125,15.39031758
16/09/2020 18:30,10.23483765,2.149212003,10.45805977,3.696,0,3.696,6.538837654,2.149212003,6.882987005,21.65774751,5.903740908,22.44798842,3.696,0,3.696,17.96174751,5.903740908,18.90710264
16/09/2020 19:00,10.47113199,2.72056172,10.81878279,2.194,0,2.194,8.277131986,2.72056172,8.712770511,22.21226183,6.579684476,23.16628635,2.194,0,2.194,20.01826183,6.579684476,21.07185456
16/09/2020 19:30,9.539195453,2.71729574,9.918666544,1.272,0,1.272,8.267195453,2.71729574,8.702311003,23.24012642,7.220573974,24.33598497,1.272,0,1.272,21.96812642,7.220573974,23.1243436
16/09/2020 20:00,9.353774786,2.713213264,9.739334113,1.099,0,1.099,8.254774786,2.713213264,8.689236617,23.26891514,7.28689872,24.38321769,1.099,0,1.099,22.16991514,7.28689872,23.33675278
16/09/2020 20:30,9.394552652,2.724644196,9.781682142,1.105,0,1.105,8.289552652,2.724644196,8.725844897,22.78442989,7.125684013,23.87269607,1.105,0,1.105,21.67942989,7.125684013,22.82045251
16/09/2020 21:00,9.036540921,2.605821036,9.404752793,1.1085,0,1.1085,7.928040921,2.605821036,8.345306233,21.32858972,6.646022095,22.34006152,1.1085,0,1.1085,20.22008972,6.646022095,21.28430496
16/09/2020 21:30,9.334346127,2.702554479,9.717706434,1.112,0,1.112,8.222346127,2.702554479,8.655101187,19.82560383,6.15086413,20.75783459,1.112,0,1.112,18.71360383,6.15086413,19.69853035
16/09/2020 22:00,9.992074995,2.914302268,10.40839663,1.1255,0,1.1255,8.866574995,2.914302268,9.333236837,18.16856561,5.601784768,19.01254241,1.1255,0,1.1255,17.04306561,5.601784768,17.94006906
16/09/2020 22:30,9.215216767,2.649100794,9.588428186,1.1555,0,1.1555,8.059716767,2.649100794,8.483912386,17.11823815,5.246698306,17.90424309,1.1555,0,1.1555,15.96273815,5.246698306,16.80288227
16/09/2020 23:00,8.697917531,2.489261964,9.047109732,1.1245,0,1.1245,7.573417531,2.489261964,7.972018453,16.11175291,4.926071811,16.84798995,1.1245,0,1.1245,14.98725291,4.926071811,15.77605569
16/09/2020 23:30,9.12476837,2.62068658,9.493650297,1.1515,0,1.1515,7.97326837,2.62068658,8.392914074,14.36584427,4.343344921,15.00806872,1.1515,0,1.1515,13.21434427,4.343344921,13.90983607
17/09/2020 00:00,8.908032075,2.511321448,9.255256391,1.2675,0,1.2675,7.640532075,2.511321448,8.042665342,13.58698697,4.049219552,14.17753131,1.2675,0,1.2675,12.31948697,4.049219552,12.96788102
17/09/2020 00:30,9.650611195,2.700505156,10.02132848,1.4345,0,1.4345,8.216111195,2.700505156,8.6485381,13.45220715,3.950029322,14.0201501,1.4345,0,1.4345,12.01770715,3.950029322,12.65021806
17/09/2020 01:00,10.32399867,2.933176518,10.7325893,1.4,0,1.4,8.923998671,2.933176518,9.393682812,13.18338742,3.873012151,13.74052135,1.4,0,1.4,11.78338742,3.873012151,12.40356571
17/09/2020 01:30,10.80792795,3.104726376,11.24502701,1.362,0,1.362,9.445927951,3.104726376,9.943082053,13.6748986,4.047054058,14.26118853,1.362,0,1.362,12.3128986,4.047054058,12.96094589
17/09/2020 02:00,10.8500627,3.128764604,11.29216669,1.331,0,1.331,9.519062696,3.128764604,10.020066,13.53242409,4.010414157,14.11417455,1.331,0,1.331,12.20142409,4.010414157,12.8436043
17/09/2020 02:30,10.90351062,3.107054336,11.33756281,1.4505,0,1.4505,9.453010618,3.107054336,9.950537493,13.3969836,3.926619271,13.96056977,1.4505,0,1.4505,11.9464836,3.926619271,12.57524589
17/09/2020 03:00,10.57965182,2.987459733,10.99335928,1.4905,0,1.4905,9.08915182,2.987459733,9.567528232,12.90760768,3.75262182,13.4420425,1.4905,0,1.4905,11.41710768,3.75262182,12.01800808
17/09/2020 03:30,10.44087298,2.943653096,10.84789943,1.485,0,1.485,8.955872979,2.943653096,9.427234714,12.74768631,3.70186597,13.27431045,1.485,0,1.485,11.26268631,3.70186597,11.85545927
17/09/2020 04:00,10.56714778,3.030022995,10.99298192,1.3485,0,1.3485,9.218647776,3.030022995,9.703839764,12.55549594,3.683561434,13.08468965,1.3485,0,1.3485,11.20699594,3.683561434,11.79683784
17/09/2020 04:30,10.90863675,3.139799863,11.35150646,1.356,0,1.356,9.552636752,3.139799863,10.05540711,12.37607483,3.622123435,12.89523192,1.356,0,1.356,11.02007483,3.622123435,11.60007877
17/09/2020 05:00,11.11828947,3.138864006,11.55287098,1.5685,0,1.5685,9.549789468,3.138864006,10.05240997,12.22876778,3.503860578,12.72084119,1.5685,0,1.5685,10.66026778,3.503860578,11.22133451
17/09/2020 05:30,10.83126642,2.995057134,11.23773551,1.719,0,1.719,9.112266419,2.995057134,9.591859389,12.64551365,3.591371363,13.14560626,1.719,0,1.719,10.92651365,3.591371363,11.50159332
17/09/2020 06:00,10.72034428,2.944465373,11.1173584,1.762,0,1.762,8.958344277,2.944465373,9.429836081,13.04153257,3.707403069,13.55825982,1.762,0,1.762,11.27953257,3.707403069,11.87319218
17/09/2020 06:30,10.78515204,2.952619291,11.18201526,1.802,0,1.802,8.983152043,2.952619291,9.455949519,14.05639337,4.027824319,14.62209162,1.802,0,1.802,12.25439337,4.027824319,12.89936144
17/09/2020 07:00,10.12392145,2.751060141,10.49104939,1.754,0,1.754,8.369921446,2.751060141,8.810443627,15.84923483,4.632879648,16.51247464,1.754,0,1.754,14.09523483,4.632879648,14.8370893
17/09/2020 07:30,11.07033781,2.984562708,11.46560046,1.99,0,1.99,9.080337812,2.984562708,9.558250328,17.06064225,4.953480562,17.7652043,1.99,0,1.99,15.07064225,4.953480562,15.86383395
17/09/2020 08:00,11.59303044,2.695877034,11.90235723,3.391,0,3.391,8.202030436,2.695877034,8.633716248,17.767502,4.725327696,18.38512576,3.391,0,3.391,14.376502,4.725327696,15.13316
17/09/2020 08:30,12.79768,2.282934617,12.99970784,5.852,0,5.852,6.945680004,2.282934617,7.311242109,17.67041243,3.884524315,18.09234658,5.852,0,5.852,11.81841243,3.884524315,12.44043414
17/09/2020 09:00,14.04828945,1.775975359,14.16010328,8.645,0,8.645,5.403289453,1.775975359,5.687673108,16.2072762,2.485599986,16.39676825,8.645,0,8.645,7.5622762,2.485599986,7.960290737
17/09/2020 09:30,15.78988878,1.276079484,15.84136884,11.9075,0,11.9075,3.882388785,1.276079484,4.086725037,16.1265939,1.386749104,16.18610836,11.9075,0,11.9075,4.219093902,1.386749104,4.441151476
17/09/2020 10:00,16.62699202,0.573715481,16.63688712,14.8815,0,14.8815,1.745492015,0.573715481,1.837360016,19.59422509,1.54899783,19.65535681,14.8815,0,14.8815,4.712725091,1.54899783,4.960763254
17/09/2020 10:30,18.80650054,0.277738247,18.80855128,17.9615,0,17.9615,0.845000541,0.277738247,0.889474254,26.31138647,2.744474962,26.45413391,17.9615,0,17.9615,8.349886468,2.744474962,8.789354177
17/09/2020 11:00,21.90449348,0.618088316,21.91321217,20.024,0,20.024,1.880493477,0.618088316,1.979466818,32.57145626,4.124149433,32.83151491,20.024,0,20.024,12.54745626,4.124149433,13.2078487
17/09/2020 11:30,24.17626336,0.769864736,24.18851797,21.834,0,21.834,2.342263358,0.769864736,2.465540376,37.76260563,5.235479489,38.1238066,21.834,0,21.834,15.92860563,5.235479489,16.7669533
17/09/2020 12:00,25.12338746,0.727669618,25.1339233,22.9095,0,22.9095,2.213887458,0.727669618,2.330407851,41.17870413,6.00479701,41.61421945,22.9095,0,22.9095,18.26920413,6.00479701,19.23074119
17/09/2020 12:30,26.45476277,0.748664419,26.46535418,24.177,0,24.177,2.277762773,0.748664419,2.397645024,44.42949912,6.656674552,44.92540159,24.177,0,24.177,20.25249912,6.656674552,21.31842013
17/09/2020 13:00,28.24294988,1.045198981,28.26228333,25.063,0,25.063,3.179949881,1.045198981,3.347315665,46.6179792,7.084779051,47.1532616,25.063,0,25.063,21.5549792,7.084779051,22.68945179
17/09/2020 13:30,28.55902689,1.100114538,28.58020764,25.212,0,25.212,3.347026888,1.100114538,3.523186198,47.37838006,7.285736795,47.93529866,25.212,0,25.212,22.16638006,7.285736795,23.33303164
17/09/2020 14:00,28.38966874,1.166062324,28.41360576,24.842,0,24.842,3.547668736,1.166062324,3.734388144,46.79911244,7.216953856,47.35231091,24.842,0,24.842,21.95711244,7.216953856,23.11274994
17/09/2020 14:30,27.47918098,1.096220975,27.50103794,24.144,0,24.144,3.335180977,1.096220975,3.510716818,45.77773101,7.11066352,46.32668985,24.144,0,24.144,21.63373101,7.11066352,22.77234844
17/09/2020 15:00,25.5264273,0.839106626,25.54021517,22.9735,0,22.9735,2.552927302,0.839106626,2.687291897,43.49848881,6.746237581,44.01852167,22.9735,0,22.9735,20.52498881,6.746237581,21.60525138
17/09/2020 15:30,24.92174599,1.083752348,24.945299,21.6245,0,21.6245,3.29724599,1.083752348,3.470785253,39.95510732,6.024979264,40.40681843,21.6245,0,21.6245,18.33060732,6.024979264,19.29537613
