Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/09/2020 16:00,23.29327419,1.230847753,23.32577134,19.5485,0,19.5485,3.744774187,1.230847753,3.941867565,34.13589993,4.794646492,34.47097763,19.5485,0,19.5485,14.58739993,4.794646492,15.35515782
17/09/2020 16:30,21.42091062,1.472475412,21.47146002,16.941,0,16.941,4.479910616,1.472475412,4.715695385,26.61629406,3.18011537,26.80560097,16.941,0,16.941,9.67529406,3.18011537,10.18452006
17/09/2020 17:00,20.37660829,2.142891616,20.4889763,13.857,0,13.857,6.519608288,2.142891616,6.862745566,17.00704485,1.035369672,17.03853177,13.857,0,13.857,3.150044846,1.035369672,3.31583668
17/09/2020 17:30,18.83438165,2.810210201,19.04287829,10.2845,0,10.2845,8.549881655,2.810210201,8.999875426,14.61670383,1.423926538,14.68589791,10.2845,0,10.2845,4.332203826,1.423926538,4.560214553
17/09/2020 18:00,16.24181538,3.056537156,16.52691702,6.9425,0,6.9425,9.299315384,3.056537156,9.788753035,17.32893919,3.413857473,17.66200885,6.9425,0,6.9425,10.38643919,3.413857473,10.93309389
17/09/2020 18:30,14.27936353,3.317199476,14.65960556,4.187,0,4.187,10.09236353,3.317199476,10.62354056,19.92540004,5.172961934,20.58594428,4.187,0,4.187,15.73840004,5.172961934,16.56673688
17/09/2020 19:00,13.50897198,3.599574768,13.98031696,2.5575,0,2.5575,10.95147198,3.599574768,11.52786524,20.79142572,5.993201558,21.63797237,2.5575,0,2.5575,18.23392572,5.993201558,19.19360602
17/09/2020 19:30,13.43976121,3.864589222,13.98435666,1.682,0,1.682,11.75776121,3.864589222,12.37659075,20.99619442,6.348268712,21.93491956,1.682,0,1.682,19.31419442,6.348268712,20.33073097
17/09/2020 20:00,14.64937759,4.31591075,15.27191374,1.5185,0,1.5185,13.13087759,4.31591075,13.82197641,21.19897845,6.468660448,22.16394043,1.5185,0,1.5185,19.68047845,6.468660448,20.7162931
17/09/2020 20:30,14.17301312,4.185632051,14.77815336,1.4385,0,1.4385,12.73451312,4.185632051,13.40475066,20.71036922,6.334357089,21.6574115,1.4385,0,1.4385,19.27186922,6.334357089,20.28617812
17/09/2020 21:00,13.89963737,4.09528476,14.49038565,1.44,0,1.44,12.45963737,4.09528476,13.11540776,19.58688973,5.964594212,20.47492694,1.44,0,1.44,18.14688973,5.964594212,19.10198919
17/09/2020 21:30,13.4804299,3.932189253,14.0422257,1.517,0,1.517,11.9634299,3.932189253,12.59308411,18.28696677,5.512021522,19.09962133,1.517,0,1.517,16.76996677,5.512021522,17.6525966
17/09/2020 22:00,13.34949082,3.835083121,13.88944807,1.6815,0,1.6815,11.66799082,3.835083121,12.2820956,16.99610414,5.033666959,17.72583874,1.6815,0,1.6815,15.31460414,5.033666959,16.12063594
17/09/2020 22:30,11.72022781,3.27491896,12.16917558,1.7565,0,1.7565,9.963727813,3.27491896,10.48813454,15.94390643,4.663174986,16.61184376,1.7565,0,1.7565,14.18740643,4.663174986,14.93411203
17/09/2020 23:00,11.87823723,3.203433264,12.30262185,2.132,0,2.132,9.746237233,3.203433264,10.25919709,15.10785234,4.264956414,15.69831378,2.132,0,2.132,12.97585234,4.264956414,13.65879193
17/09/2020 23:30,12.30531994,3.359585399,12.75569335,2.084,0,2.084,10.22131994,3.359585399,10.75928415,13.65600919,3.803535485,14.17580577,2.084,0,2.084,11.57200919,3.803535485,12.1810623
18/09/2020 00:00,12.46207056,3.413571967,12.92113293,2.0765,0,2.0765,10.38557056,3.413571967,10.93217954,12.96687747,3.579493974,13.45186561,2.0765,0,2.0765,10.89037747,3.579493974,11.46355523
18/09/2020 00:30,12.14867707,3.344747654,12.60070202,1.9725,0,1.9725,10.17617707,3.344747654,10.71176534,12.04558875,3.310864161,12.49231883,1.9725,0,1.9725,10.07308875,3.310864161,10.60325131
18/09/2020 01:00,11.86611313,3.251380353,12.30350011,1.974,0,1.974,9.892113133,3.251380353,10.41275067,11.38105736,3.091950231,11.79358397,1.974,0,1.974,9.407057362,3.091950231,9.902165644
18/09/2020 01:30,11.64860048,3.230011729,12.08812926,1.8215,0,1.8215,9.827100484,3.230011729,10.3443163,11.68985944,3.243572893,12.13151181,1.8215,0,1.8215,9.868359441,3.243572893,10.38774678
18/09/2020 02:00,11.40043433,3.158468326,11.82987004,1.791,0,1.791,9.609434335,3.158468326,10.11519404,11.75558756,3.275201546,12.20331037,1.791,0,1.791,9.96458756,3.275201546,10.48903954
18/09/2020 02:30,9.930403327,2.642259747,10.27591586,1.8915,0,1.8915,8.038903327,2.642259747,8.462003502,11.39886455,3.124919608,11.81944311,1.8915,0,1.8915,9.507364546,3.124919608,10.00775215
18/09/2020 03:00,9.604034468,2.575908662,9.943479447,1.767,0,1.767,7.837034468,2.575908662,8.249509967,11.14820934,3.083454399,11.56677408,1.767,0,1.767,9.381209344,3.083454399,9.874957204
18/09/2020 03:30,9.352686522,2.517452868,9.685572472,1.6935,0,1.6935,7.659186522,2.517452868,8.062301602,11.08591748,3.087138335,11.50773607,1.6935,0,1.6935,9.392417479,3.087138335,9.886755241
18/09/2020 04:00,9.344486327,2.459538665,9.66275091,1.8615,0,1.8615,7.482986327,2.459538665,7.876827712,10.98816607,2.999790069,11.39028244,1.8615,0,1.8615,9.126666066,2.999790069,9.607016912
18/09/2020 04:30,9.34541058,2.462471925,9.664391698,1.8535,0,1.8535,7.49191058,2.462471925,7.886221663,10.99379202,3.004268705,11.39688964,1.8535,0,1.8535,9.140292023,3.004268705,9.621360024
18/09/2020 05:00,9.498050242,2.530884124,9.82946249,1.798,0,1.798,7.700050242,2.530884124,8.105316044,11.00069433,3.024779352,11.40896866,1.798,0,1.798,9.202694332,3.024779352,9.687046666
18/09/2020 05:30,9.507050242,2.530884124,9.838159317,1.807,0,1.807,7.700050242,2.530884124,8.105316044,11.32288369,3.127719716,11.74692835,1.807,0,1.807,9.51588369,3.127719716,10.01671967
18/09/2020 06:00,9.562119859,2.59368567,9.907640565,1.671,0,1.671,7.891119859,2.59368567,8.306441957,11.66895429,3.286168659,12.12284614,1.671,0,1.671,9.997954289,3.286168659,10.52416241
18/09/2020 06:30,10.16043064,2.850325763,10.55266354,1.4885,0,1.4885,8.671930641,2.850325763,9.128348043,13.19179687,3.84668766,13.74119757,1.4885,0,1.4885,11.70329687,3.84668766,12.31925987
18/09/2020 07:00,10.76985358,3.055563657,11.19491917,1.4735,0,1.4735,9.296353577,3.055563657,9.785635344,15.3662435,4.566323966,16.03036974,1.4735,0,1.4735,13.8927435,4.566323966,14.62394053
18/09/2020 07:30,11.99737069,3.335772481,12.45248094,1.8485,0,1.8485,10.14887069,3.335772481,10.68302178,16.80704148,4.916634821,17.51142317,1.8485,0,1.8485,14.95854148,4.916634821,15.74583314
18/09/2020 08:00,12.86701247,2.960297493,13.20315762,3.8605,0,3.8605,9.006512472,2.960297493,9.480539444,17.28876768,4.413658147,17.84325828,3.8605,0,3.8605,13.42826768,4.413658147,14.13501861
18/09/2020 08:30,15.03414147,2.747023907,15.2830478,6.6765,0,6.6765,8.357641466,2.747023907,8.797517332,16.8476262,3.343087514,17.17610965,6.6765,0,6.6765,10.1711262,3.343087514,10.70644863
18/09/2020 09:00,17.27046511,2.450164195,17.4434019,9.816,0,9.816,7.454465114,2.450164195,7.846805383,15.03421141,1.715143147,15.1317292,9.816,0,9.816,5.218211406,1.715143147,5.492854112
18/09/2020 09:30,18.68140269,1.659001036,18.75492178,13.634,0,13.634,5.047402687,1.659001036,5.31305546,15.90150686,0.745293463,15.91896299,13.634,0,13.634,2.267506858,0.745293463,2.386849324
18/09/2020 10:00,20.59602193,1.237009838,20.63313628,16.8325,0,16.8325,3.763521931,1.237009838,3.961602033,23.86097962,2.310149534,23.9725497,16.8325,0,16.8325,7.028479619,2.310149534,7.398399599
18/09/2020 10:30,23.25758603,1.269734975,23.29222048,19.3945,0,19.3945,3.863086031,1.269734975,4.066406349,30.75287537,3.733317446,30.97865399,19.3945,0,19.3945,11.35837537,3.733317446,11.9561846
18/09/2020 11:00,25.56001004,1.314246696,25.59377576,21.5615,0,21.5615,3.998510044,1.314246696,4.208957941,37.57176923,5.262321016,37.9385011,21.5615,0,21.5615,16.01026923,5.262321016,16.85291498
18/09/2020 11:30,27.4827264,1.341434247,27.51544468,23.4015,0,23.4015,4.081226399,1.341434247,4.296027788,42.55629491,6.295876626,43.01948744,23.4015,0,23.4015,19.15479491,6.295876626,20.16294201
18/09/2020 12:00,29.23319687,1.342246253,29.26399536,25.1495,0,25.1495,4.083696875,1.342246253,4.298628289,47.060131,7.201676144,47.60798325,25.1495,0,25.1495,21.910631,7.201676144,23.0638221
18/09/2020 12:30,30.01833743,1.224787885,30.04331353,26.292,0,26.292,3.726337433,1.224787885,3.922460456,49.90779538,7.762136573,50.50780934,26.292,0,26.292,23.61579538,7.762136573,24.85873198
18/09/2020 13:00,30.71658361,1.203504334,30.74015178,27.055,0,27.055,3.661583614,1.203504334,3.854298541,51.91973899,8.172644486,52.55902791,27.055,0,27.055,24.86473899,8.172644486,26.17340946
18/09/2020 13:30,26.17524222,1.189916074,26.20227482,22.555,0,22.555,3.62024222,1.189916074,3.810781284,42.78016658,6.64769078,43.29358434,22.555,0,22.555,20.22516658,6.64769078,21.28964903
18/09/2020 14:00,27.5064552,1.192779892,27.53230469,23.8775,0,23.8775,3.628955197,1.192779892,3.819952839,44.99479868,6.940920422,45.52700611,23.8775,0,23.8775,21.11729868,6.940920422,22.22873546
18/09/2020 14:30,24.14684289,1.515017744,24.19432372,19.5375,0,19.5375,4.609342893,1.515017744,4.851939887,37.05230641,5.756838472,37.49686119,19.5375,0,19.5375,17.51480641,5.756838472,18.43663833
18/09/2020 15:00,23.06957547,2.99318661,23.26294217,13.963,0,13.963,9.106575472,2.99318661,9.585868918,23.63342929,3.178516399,23.84621451,13.963,0,13.963,9.670429292,3.178516399,10.17939925
18/09/2020 15:30,21.29747444,1.71917381,21.36674931,16.067,0,16.067,5.230474438,1.71917381,5.505762567,26.93379491,3.57174276,27.16959062,16.067,0,16.067,10.86679491,3.57174276,11.43873148
18/09/2020 16:00,20.18489925,1.666888323,20.25360892,15.1135,0,15.1135,5.071399246,1.666888323,5.338314996,22.95399057,2.577044626,23.09819997,15.1135,0,15.1135,7.840490568,2.577044626,8.253147966
18/09/2020 16:30,19.29668079,2.958216368,19.52211396,10.2965,0,10.2965,9.000180787,2.958216368,9.473874512,13.58738337,1.081661056,13.63036968,10.2965,0,10.2965,3.290883371,1.081661056,3.464087759
18/09/2020 17:00,17.45254899,2.362761793,17.61176055,10.264,0,10.264,7.188548991,2.362761793,7.566893675,13.39289524,1.028418133,13.43232247,10.264,0,10.264,3.128895242,1.028418133,3.293573939
18/09/2020 17:30,16.01462719,1.910189481,16.12814644,10.203,0,10.203,5.811627186,1.910189481,6.117502301,13.92137955,1.222172256,13.97492446,10.203,0,10.203,3.718379551,1.222172256,3.914083738
18/09/2020 18:00,15.29020909,2.900212928,15.56283166,6.4665,0,6.4665,8.823709093,2.900212928,9.288114835,15.81771332,3.073595181,16.11356701,6.4665,0,6.4665,9.351213316,3.073595181,9.843382437
18/09/2020 18:30,13.92038391,3.26642448,14.29848303,3.9825,0,3.9825,9.937883909,3.26642448,10.46093043,18.82845859,4.879630616,19.45049223,3.9825,0,3.9825,14.84595859,4.879630616,15.62732483
18/09/2020 19:00,13.2142662,3.370742994,13.63740223,2.959,0,2.959,10.2552662,3.370742994,10.79501705,19.59415026,5.467709477,20.34272773,2.959,0,2.959,16.63515026,5.467709477,17.51068448
18/09/2020 19:30,14.0121808,3.951499738,14.55869365,1.99,0,1.99,12.0221808,3.951499738,12.65492716,20.42184352,6.058253995,21.30150545,1.99,0,1.99,18.43184352,6.058253995,19.40194055
18/09/2020 20:00,13.54421372,3.901879258,14.09504831,1.673,0,1.673,11.87121372,3.901879258,12.49601444,20.40262507,6.156130056,21.31114842,1.673,0,1.673,18.72962507,6.156130056,19.71539481
18/09/2020 20:30,12.19506829,3.449233447,12.67347238,1.701,0,1.701,10.49406829,3.449233447,11.04638768,19.20531536,5.753390231,20.04858193,1.701,0,1.701,17.50431536,5.753390231,18.42559512
18/09/2020 21:00,12.86772375,3.642057771,13.37321574,1.787,0,1.787,11.08072375,3.642057771,11.66391974,17.78681767,5.258885755,18.54795844,1.787,0,1.787,15.99981767,5.258885755,16.84191334
18/09/2020 21:30,12.98811845,3.679164464,13.4991656,1.7945,0,1.7945,11.19361845,3.679164464,11.78275626,16.26858021,4.757400102,16.94991321,1.7945,0,1.7945,14.47408021,4.757400102,15.2358739
18/09/2020 22:00,12.89043596,3.633581732,13.39276877,1.8355,0,1.8355,11.05493596,3.633581732,11.63677469,15.31463046,4.430375934,15.94258878,1.8355,0,1.8355,13.47913046,4.430375934,14.18855838
18/09/2020 22:30,12.66658157,3.472081357,13.13383561,2.103,0,2.103,10.56358157,3.472081357,11.11955955,14.15590132,3.961597084,14.6997889,2.103,0,2.103,12.05290132,3.961597084,12.68726454
18/09/2020 23:00,12.164751,3.281664604,12.59962259,2.1805,0,2.1805,9.984250996,3.281664604,10.50973789,13.1318614,3.599538424,13.61625722,2.1805,0,2.1805,10.9513614,3.599538424,11.52774885
18/09/2020 23:30,11.86590696,3.225182201,12.29640387,2.0535,0,2.0535,9.81240696,3.225182201,10.32884943,12.17482408,3.326718347,12.62114877,2.0535,0,2.0535,10.12132408,3.326718347,10.65402534
19/09/2020 00:00,11.73821365,3.237773003,12.17656905,1.8875,0,1.8875,9.850713654,3.237773003,10.36917227,11.3664674,3.115585918,11.78573107,1.8875,0,1.8875,9.4789674,3.115585918,9.977860421
19/09/2020 00:30,11.53457695,3.172484275,11.96290608,1.8825,0,1.8825,9.652076949,3.172484275,10.160081,10.92556281,2.972311009,11.32265674,1.8825,0,1.8825,9.043062814,2.972311009,9.519013488
19/09/2020 01:00,11.01399201,2.974752869,11.40864474,1.9635,0,1.9635,9.050492013,2.974752869,9.526833698,10.56606233,2.827525501,10.9378505,1.9635,0,1.9635,8.602562327,2.827525501,9.055328765
19/09/2020 01:30,10.88528163,2.962358065,11.28117554,1.8725,0,1.8725,9.01278163,2.962358065,9.487138557,11.27422644,3.090198042,11.69006012,1.8725,0,1.8725,9.401726438,3.090198042,9.896554146
19/09/2020 02:00,9.923926742,2.668562171,10.27645591,1.805,0,1.805,8.118926742,2.668562171,8.546238676,11.09298351,3.052812549,11.50538777,1.805,0,1.805,9.28798351,3.052812549,9.776824748
19/09/2020 02:30,9.211189876,2.381214409,9.514000262,1.9665,0,1.9665,7.244689876,2.381214409,7.625989343,11.49288527,3.131171418,11.91178602,1.9665,0,1.9665,9.52638527,3.131171418,10.02777397
19/09/2020 03:00,9.15605148,2.384784446,9.461526069,1.9005,0,1.9005,7.25555148,2.384784446,7.63742261,11.20801367,3.0592318,11.61802348,1.9005,0,1.9005,9.307513665,3.0592318,9.797382805
19/09/2020 03:30,8.888978139,2.370791265,9.199705624,1.676,0,1.676,7.212978139,2.370791265,7.592608567,11.05579459,3.082989391,11.47760504,1.676,0,1.676,9.379794587,3.082989391,9.873467987
19/09/2020 04:00,8.645245448,2.302677174,8.946652503,1.6395,0,1.6395,7.005745448,2.302677174,7.374468892,10.95114177,3.060588641,11.37078312,1.6395,0,1.6395,9.311641766,3.060588641,9.801728174
19/09/2020 04:30,8.505991676,2.241294177,8.796322754,1.687,0,1.687,6.818991676,2.241294177,7.177885975,10.88312636,3.022620564,11.29507302,1.687,0,1.687,9.196126361,3.022620564,9.680133012
19/09/2020 05:00,8.513632737,2.276509741,8.812742988,1.5875,0,1.5875,6.926132737,2.276509741,7.290666039,10.7808755,3.0217164,11.19634077,1.5875,0,1.5875,9.193375501,3.0217164,9.677237369
19/09/2020 05:30,8.260053963,2.228002944,8.555260872,1.4815,0,1.4815,6.778553963,2.228002944,7.135319961,11.15160662,3.178410341,11.5957157,1.4815,0,1.4815,9.67010662,3.178410341,10.1790596
19/09/2020 06:00,8.211804789,2.22200473,8.507117192,1.4515,0,1.4515,6.760304789,2.22200473,7.116110305,11.39625941,3.268684349,11.85575919,1.4515,0,1.4515,9.944759415,3.268684349,10.4681678
19/09/2020 06:30,8.098522288,2.20054741,8.392167309,1.4035,0,1.4035,6.695022288,2.20054741,7.047391882,12.12061473,3.522545266,12.62210864,1.4035,0,1.4035,10.71711473,3.522545266,11.2811734
19/09/2020 07:00,8.343353576,2.287100219,8.651148843,1.385,0,1.385,6.958353576,2.287100219,7.324582711,12.86999361,3.774934846,13.41219104,1.385,0,1.385,11.48499361,3.774934846,12.08946695
19/09/2020 07:30,9.071941185,2.511620258,9.413201006,1.4305,0,1.4305,7.641441185,2.511620258,8.0436223,14.44729882,4.278414874,15.06749074,1.4305,0,1.4305,13.01679882,4.278414874,13.7018935
19/09/2020 08:00,9.669638382,2.429842732,9.970257877,2.277,0,2.277,7.392638382,2.429842732,7.781724613,15.10830892,4.217447291,15.68591279,2.277,0,2.277,12.83130892,4.217447291,13.50664097
19/09/2020 08:30,10.70654012,2.105070537,10.9115225,4.302,0,4.302,6.404540116,2.105070537,6.741621175,14.94324361,3.497607632,15.34711011,4.302,0,4.302,10.64124361,3.497607632,11.20130906
19/09/2020 09:00,11.30019821,1.156211489,11.35919472,7.7825,0,7.7825,3.517698213,1.156211489,3.702840224,14.22806608,2.118555119,14.38492753,7.7825,0,7.7825,6.445566078,2.118555119,6.784806398
19/09/2020 09:30,11.93823422,0.678316634,11.95748927,9.8745,0,9.8745,2.063734216,0.678316634,2.172351806,14.60394383,1.554493014,14.68644355,9.8745,0,9.8745,4.729443833,1.554493014,4.978361929
19/09/2020 10:00,17.18571777,0.605672041,17.19638723,15.343,0,15.343,1.842717769,0.605672041,1.939702915,19.64080129,1.41261897,19.69153543,15.343,0,15.343,4.297801287,1.41261897,4.524001355
19/09/2020 10:30,16.33610038,0.941548612,16.36321146,13.4715,0,13.4715,2.864600379,0.941548612,3.01536882,17.40477329,1.29280441,17.45272117,13.4715,0,13.4715,3.933273285,1.29280441,4.140287669
19/09/2020 11:00,15.36405554,0.402820625,15.36933528,14.1385,0,14.1385,1.225555538,0.402820625,1.290058461,19.58004448,1.788549178,19.66156276,14.1385,0,14.1385,5.441544479,1.788549178,5.727941557
19/09/2020 11:30,19.09962974,0.515748006,19.10659186,17.5305,0,17.5305,1.569129744,0.515748006,1.65171552,27.39474088,3.242219188,27.58593506,17.5305,0,17.5305,9.864240884,3.242219188,10.38341146
19/09/2020 12:00,18.00416229,1.16490981,18.04180907,14.46,0,14.46,3.544162286,1.16490981,3.730697143,20.59512955,2.016519568,20.69361526,14.46,0,14.46,6.135129555,2.016519568,6.45803111
19/09/2020 12:30,17.81755242,3.155713324,18.09485288,8.2165,0,8.2165,9.601052421,3.155713324,10.10637097,11.41698409,1.051948249,11.46534434,8.2165,0,8.2165,3.200484088,1.051948249,3.368930619
19/09/2020 13:00,16.8965932,4.324527405,17.44122699,3.7395,0,3.7395,13.1570932,4.324527405,13.84957179,12.12455151,2.756033152,12.43384365,3.7395,0,3.7395,8.385051507,2.756033152,8.826370008
19/09/2020 13:30,14.90258525,3.529766626,15.31490449,4.1635,0,4.1635,10.73908525,3.529766626,11.30430026,14.47581718,3.389494745,14.86734535,4.1635,0,4.1635,10.31231718,3.389494745,10.85507072
19/09/2020 14:00,11.75701384,1.512937485,11.85395943,7.154,0,7.154,4.603013841,1.512937485,4.845277727,15.13150836,2.622080197,15.35701305,7.154,0,7.154,7.977508362,2.622080197,8.397377223
19/09/2020 14:30,11.24511955,0.497995714,11.25614114,9.73,0,9.73,1.51511955,0.497995714,1.594862684,14.58725074,1.596501112,14.67435518,9.73,0,9.73,4.857250736,1.596501112,5.112895512
19/09/2020 15:00,20.45414413,1.358663121,20.49921895,16.3205,0,16.3205,4.133644128,1.358663121,4.351204345,23.63760803,2.405017105,23.75964269,16.3205,0,16.3205,7.317108029,2.405017105,7.702218977
19/09/2020 15:30,19.75966633,0.893911095,19.7798759,17.04,0,17.04,2.719666334,0.893911095,2.862806667,25.5954023,2.812024749,25.74940974,17.04,0,17.04,8.555402298,2.812024749,9.00568663
19/09/2020 16:00,14.20121803,0.695895914,14.21825815,12.084,0,12.084,2.117218031,0.695895914,2.228650559,15.92697273,1.263124053,15.97698165,12.084,0,12.084,3.84297273,1.263124053,4.045234452
19/09/2020 16:30,13.2089029,0.625125252,13.22368698,11.307,0,11.307,1.901902898,0.625125252,2.00200305,15.30539914,1.314210244,15.36171837,11.307,0,11.307,3.99839914,1.314210244,4.2088412
19/09/2020 17:00,11.12631613,1.315497696,11.20381385,7.124,0,7.124,4.00231613,1.315497696,4.212964347,15.5387349,2.765789611,15.78296152,7.124,0,7.124,8.414734901,2.765789611,8.857615685
19/09/2020 17:30,11.83065932,2.621308105,12.11758046,3.8555,0,3.8555,7.97515932,2.621308105,8.394904547,17.74013967,4.563660365,18.31773871,3.8555,0,3.8555,13.88463967,4.563660365,14.61541018
19/09/2020 18:00,12.56284041,3.26936834,12.98128378,2.616,0,2.616,9.946840413,3.26936834,10.47035833,19.59559984,5.580924581,20.37484362,2.616,0,2.616,16.97959984,5.580924581,17.87326299
19/09/2020 18:30,12.02106583,3.315951234,12.47002632,1.9325,0,1.9325,10.08856583,3.315951234,10.61954298,21.35769554,6.384753015,22.29161793,1.9325,0,1.9325,19.42519554,6.384753015,20.44757425
19/09/2020 19:00,11.16223731,3.101212532,11.58503608,1.727,0,1.727,9.435237309,3.101212532,9.931828746,21.42146772,6.4732585,22.37816692,1.727,0,1.727,19.69446772,6.4732585,20.73101865
19/09/2020 19:30,10.64432899,2.949226269,11.04534632,1.6715,0,1.6715,8.972828994,2.949226269,9.445083151,21.28549066,6.446806968,22.24035594,1.6715,0,1.6715,19.61399066,6.446806968,20.64630595
19/09/2020 20:00,10.42926385,2.887576588,10.82162848,1.644,0,1.644,8.785263852,2.887576588,9.24764616,20.65931158,6.250030672,21.58402276,1.644,0,1.644,19.01531158,6.250030672,20.01611745
19/09/2020 20:30,10.28119957,2.876215857,10.6759394,1.5305,0,1.5305,8.750699566,2.876215857,9.211262701,19.64140114,5.952765336,20.52364622,1.5305,0,1.5305,18.11090114,5.952765336,19.06410647
19/09/2020 21:00,10.06261038,2.792536438,10.44291087,1.5665,0,1.5665,8.49611038,2.792536438,8.943274084,18.30120778,5.500432451,19.10991793,1.5665,0,1.5665,16.73470778,5.500432451,17.61548187
19/09/2020 21:30,10.96901642,3.110343086,11.40147163,1.506,0,1.506,9.463016424,3.110343086,9.96106992,15.92074683,4.737898162,16.61077537,1.506,0,1.506,14.41474683,4.737898162,15.17341771
19/09/2020 22:00,10.74907074,3.057607139,11.17548581,1.4465,0,1.4465,9.302570738,3.057607139,9.792179725,15.0048068,4.456399938,15.65259491,1.4465,0,1.4465,13.5583068,4.456399938,14.27190189
19/09/2020 22:30,10.78789024,3.04867334,11.21039629,1.5125,0,1.5125,9.275390237,3.04867334,9.76356867,14.42791206,4.245090656,15.03946279,1.5125,0,1.5125,12.91541206,4.245090656,13.59517059
19/09/2020 23:00,10.4447554,2.945915237,10.85225008,1.482,0,1.482,8.962755395,2.945915237,9.434479363,13.63335408,3.993956943,14.20633787,1.482,0,1.482,12.15135408,3.993956943,12.79089903
19/09/2020 23:30,10.75193475,3.067258623,11.18088442,1.42,0,1.42,9.33193475,3.067258623,9.823089211,12.93728915,3.785549878,13.47975661,1.42,0,1.42,11.51728915,3.785549878,12.12346226
20/09/2020 00:00,10.51620189,2.987640533,10.93236014,1.4265,0,1.4265,9.089701893,2.987640533,9.568107256,12.17313407,3.532247804,12.6752502,1.4265,0,1.4265,10.74663407,3.532247804,11.31224639
20/09/2020 00:30,9.294969863,2.569806771,9.643670027,1.4765,0,1.4765,7.818469863,2.569806771,8.229968277,11.51585179,3.299775361,11.97928879,1.4765,0,1.4765,10.03935179,3.299775361,10.56773873
20/09/2020 01:00,8.557357429,2.318162133,8.865790536,1.5045,0,1.5045,7.052857429,2.318162133,7.424060451,10.91806544,3.094089333,11.34801929,1.5045,0,1.5045,9.413565439,3.094089333,9.909016251
20/09/2020 01:30,8.362434152,2.243576059,8.658171774,1.5365,0,1.5365,6.825934152,2.243576059,7.185193844,11.38592889,3.237350721,11.83722165,1.5365,0,1.5365,9.849428888,3.237350721,10.36781988
20/09/2020 02:00,8.093575099,2.169175436,8.379217145,1.494,0,1.494,6.599575099,2.169175436,6.946921157,11.41858605,3.262053687,11.87539901,1.494,0,1.494,9.924586054,3.262053687,10.44693269
20/09/2020 02:30,7.984683101,2.157378307,8.271000264,1.421,0,1.421,6.563683101,2.157378307,6.909140106,11.37833064,3.272816311,11.83966785,1.421,0,1.421,9.957330639,3.272816311,10.48140067
20/09/2020 03:00,7.897128898,2.143555759,8.182877008,1.3755,0,1.3755,6.521628898,2.143555759,6.864872525,10.94993038,3.146963084,11.39317129,1.3755,0,1.3755,9.574430385,3.146963084,10.07834777
20/09/2020 03:30,7.874202338,2.100357937,8.149513232,1.484,0,1.484,6.390202338,2.100357937,6.726528777,10.73245968,3.039821694,11.15464955,1.484,0,1.484,9.248459679,3.039821694,9.735220714
20/09/2020 04:00,8.096432443,2.160254076,8.379672784,1.524,0,1.524,6.572432443,2.160254076,6.91834994,10.66107896,3.003212621,11.07600517,1.524,0,1.524,9.137078956,3.003212621,9.617977849
20/09/2020 04:30,8.695251063,2.3795911,9.014978916,1.4555,0,1.4555,7.239751063,2.3795911,7.620790592,11.36324752,3.256519129,11.82067304,1.4555,0,1.4555,9.907747524,3.256519129,10.42920792
20/09/2020 05:00,8.593518164,2.359957846,8.911675234,1.4135,0,1.4135,7.180018164,2.359957846,7.557913857,11.31827222,3.255541196,11.77717431,1.4135,0,1.4135,9.904772224,3.255541196,10.42607603
20/09/2020 05:30,8.583518164,2.359957846,8.902032639,1.4035,0,1.4035,7.180018164,2.359957846,7.557913857,11.61392773,3.356005303,12.08908967,1.4035,0,1.4035,10.21042773,3.356005303,10.74781867
20/09/2020 06:00,8.529686233,2.336183489,8.843828387,1.422,0,1.422,7.107686233,2.336183489,7.481774982,11.79216801,3.408509395,12.27489971,1.422,0,1.422,10.37016801,3.408509395,10.91596633
20/09/2020 06:30,7.997631478,2.181026595,8.289691566,1.362,0,1.362,6.635631478,2.181026595,6.98487524,11.73216801,3.408509395,12.21727067,1.362,0,1.362,10.37016801,3.408509395,10.91596633
20/09/2020 07:00,8.350784698,2.29513034,8.660440425,1.368,0,1.368,6.982784698,2.29513034,7.350299682,12.26974472,3.583230209,12.78226014,1.368,0,1.368,10.90174472,3.583230209,11.47552076
20/09/2020 07:30,8.817361487,2.436654087,9.147849295,1.404,0,1.404,7.413361487,2.436654087,7.803538407,13.24619097,3.892339943,13.80622633,1.404,0,1.404,11.84219097,3.892339943,12.46546418
20/09/2020 08:00,9.353131904,2.435921258,9.665132632,1.942,0,1.942,7.411131904,2.435921258,7.801191478,14.16699201,4.018160558,14.72580309,1.942,0,1.942,12.22499201,4.018160558,12.86841264
20/09/2020 08:30,10.15986149,2.436654087,10.44796959,2.7465,0,2.7465,7.413361487,2.436654087,7.803538407,14.81382976,3.966339484,15.33562523,2.7465,0,2.7465,12.06732976,3.966339484,12.70245238
20/09/2020 09:00,10.69287349,2.402639226,10.95948077,3.383,0,3.383,7.309873486,2.402639226,7.69460367,15.36361743,3.93783852,15.86024315,3.383,0,3.383,11.98061743,3.93783852,12.61117625
20/09/2020 09:30,13.0788894,2.601662682,13.33514142,5.1635,0,5.1635,7.915389399,2.601662682,8.331988841,15.91751736,3.534674574,16.30525324,5.1635,0,5.1635,10.75401736,3.534674574,11.32001828
20/09/2020 10:00,14.94277006,2.855038903,15.21307413,6.2565,0,6.2565,8.686270065,2.855038903,9.143442173,15.26028629,2.959401441,15.54459374,6.2565,0,6.2565,9.003786293,2.959401441,9.477669782
20/09/2020 10:30,16.60718892,2.905629583,16.85946046,7.767,0,7.767,8.840188915,2.905629583,9.305462016,12.88481899,1.682145754,12.99415925,7.767,0,7.767,5.117818987,1.682145754,5.387177881
20/09/2020 11:00,16.58086769,1.662276372,16.6639832,11.5235,0,11.5235,5.057367686,1.662276372,5.323544933,13.21007032,0.554348857,13.22169659,11.5235,0,11.5235,1.686570323,0.554348857,1.775337182
20/09/2020 11:30,16.15144928,1.937740472,16.26727242,10.256,0,10.256,5.895449282,1.937740472,6.205736086,12.26946133,0.661792735,12.28729632,10.256,0,10.256,2.013461328,0.661792735,2.119432977
20/09/2020 12:00,17.37721972,2.583200601,17.56817266,9.518,0,9.518,7.859219718,2.583200601,8.272862861,11.36129433,0.605861549,11.3774372,9.518,0,9.518,1.843294334,0.605861549,1.940309825
20/09/2020 12:30,19.43233616,3.138221983,19.68410846,9.8845,0,9.8845,9.547836156,3.138221983,10.05035385,11.72779433,0.605861549,11.74343341,9.8845,0,9.8845,1.843294334,0.605861549,1.940309825
20/09/2020 13:00,17.79086071,2.390802399,17.95078441,10.517,0,10.517,7.273860712,2.390802399,7.656695486,14.57710411,1.334491686,14.63806108,10.517,0,10.517,4.060104109,1.334491686,4.273793798
20/09/2020 13:30,26.96768074,1.741592137,27.02385886,21.669,0,21.669,5.298680737,1.741592137,5.577558671,36.06529938,4.731834778,36.37438768,21.669,0,21.669,14.39629938,4.731834778,15.15399934
20/09/2020 14:00,28.05433511,1.768923658,28.11004819,22.6725,0,22.6725,5.381835111,1.768923658,5.66508959,40.40414013,5.828108268,40.8223148,22.6725,0,22.6725,17.73164013,5.828108268,18.66488434
20/09/2020 14:30,24.36201452,1.141853355,24.38875931,20.888,0,20.888,3.474014523,1.141853355,3.656857393,37.7488485,5.541892902,38.15348136,20.888,0,20.888,16.8608485,5.541892902,17.74826158
20/09/2020 15:00,22.92566832,0.973946329,22.94634698,19.9625,0,19.9625,2.963168325,0.973946329,3.119124552,35.08889234,4.971804731,35.4393737,19.9625,0,19.9625,15.12639234,4.971804731,15.92251825
20/09/2020 15:30,21.50005259,0.974236973,21.52211419,18.536,0,18.536,2.964052589,0.974236973,3.120055357,31.81094284,4.363262707,32.10878611,18.536,0,18.536,13.27494284,4.363262707,13.97362404
20/09/2020 16:00,20.0713225,1.017383307,20.09709073,16.976,0,16.976,3.095322502,1.017383307,3.258234213,27.28051117,3.386929034,27.48995413,16.976,0,16.976,10.30451117,3.386929034,10.84685387
20/09/2020 16:30,18.27818115,1.222764413,18.31903543,14.558,0,14.558,3.720181153,1.222764413,3.915980161,20.19181577,1.851745694,20.27654769,14.558,0,14.558,5.633815768,1.851745694,5.930332387
20/09/2020 17:00,15.51808187,1.188548633,15.5635315,11.902,0,11.902,3.616081868,1.188548633,3.806401966,15.39325948,1.147521498,15.43597237,11.902,0,11.902,3.491259479,1.147521498,3.675009978
20/09/2020 17:30,13.70262623,1.585120586,13.79400496,8.88,0,8.88,4.822626226,1.585120586,5.076448659,16.68142088,2.564203041,16.8773499,8.88,0,8.88,7.80142088,2.564203041,8.212021979
20/09/2020 18:00,12.77579305,2.268345331,12.97560321,5.8745,0,5.8745,6.90129305,2.268345331,7.264519,19.2687533,4.402478161,19.76528947,5.8745,0,5.8745,13.3942533,4.402478161,14.099214
20/09/2020 18:30,11.31177991,2.596696431,11.60599832,3.4115,0,3.4115,7.900279905,2.596696431,8.316084111,20.39253105,5.581394997,21.14254698,3.4115,0,3.4115,16.98103105,5.581394997,17.87476953
20/09/2020 19:00,10.10217585,2.692637987,10.45486758,1.91,0,1.91,8.192175846,2.692637987,8.623342996,21.29252463,6.370727763,22.2251609,1.91,0,1.91,19.38252463,6.370727763,20.4026575
20/09/2020 19:30,9.548978709,2.762582906,9.940566316,1.144,0,1.144,8.404978709,2.762582906,8.847346009,21.59981795,6.723502219,22.62206042,1.144,0,1.144,20.45581795,6.723502219,21.53243995
20/09/2020 20:00,9.544453933,2.761753052,9.935989171,1.142,0,1.142,8.402453933,2.761753052,8.84468835,21.48121392,6.685176326,22.49742505,1.142,0,1.142,20.33921392,6.685176326,21.40969886
20/09/2020 20:30,9.19467822,2.63117484,9.563743441,1.1895,0,1.1895,8.00517822,2.63117484,8.426503389,20.74428101,6.427345698,21.71718139,1.1895,0,1.1895,19.55478101,6.427345698,20.58398001
20/09/2020 21:00,9.016727812,2.555593796,9.37189629,1.2415,0,1.2415,7.775227812,2.555593796,8.184450328,19.38676979,5.964061763,20.2834138,1.2415,0,1.2415,18.14526979,5.964061763,19.10028398
20/09/2020 21:30,9.810070051,2.828021066,10.20956304,1.206,0,1.206,8.604070051,2.828021066,9.056915843,17.75989078,5.441000779,18.57466581,1.206,0,1.206,16.55389078,5.441000779,17.42514819
20/09/2020 22:00,9.913343724,2.858021271,10.31710567,1.218,0,1.218,8.695343724,2.858021271,9.152993394,16.60355176,5.056986313,17.35658496,1.218,0,1.218,15.38555176,5.056986313,16.19531764
20/09/2020 22:30,9.721164204,2.780064133,10.11087484,1.263,0,1.263,8.458164204,2.780064133,8.903330741,15.62143564,4.719389569,16.31875881,1.263,0,1.263,14.35843564,4.719389569,15.11414278
20/09/2020 23:00,9.319882585,2.642745955,9.68732768,1.2795,0,1.2795,8.040382585,2.642745955,8.463560616,14.43611536,4.324370347,15.0698907,1.2795,0,1.2795,13.15661536,4.324370347,13.8490688
20/09/2020 23:30,8.828208173,2.486399337,9.171665127,1.2635,0,1.2635,7.564708173,2.486399337,7.962850708,13.48572683,4.017251689,14.07135883,1.2635,0,1.2635,12.22222683,4.017251689,12.86550193
21/09/2020 00:00,8.032332781,2.221027878,8.333746741,1.275,0,1.275,6.757332781,2.221027878,7.112981875,12.58810119,3.718436543,13.12581662,1.275,0,1.275,11.31310119,3.718436543,11.90852757
21/09/2020 00:30,7.370159484,1.968377184,7.628483437,1.3815,0,1.3815,5.988659484,1.968377184,6.303852088,12.25492985,3.57392356,12.76543126,1.3815,0,1.3815,10.87342985,3.57392356,11.44571563
21/09/2020 01:00,7.086927981,1.886787434,7.333792677,1.3465,0,1.3465,5.740427981,1.886787434,6.042555769,11.97320426,3.492828781,12.47226816,1.3465,0,1.3465,10.62670426,3.492828781,11.18600448
21/09/2020 01:30,7.006916077,1.883989707,7.255776328,1.275,0,1.275,5.731916077,1.883989707,6.03359587,12.60845325,3.72512594,13.14723,1.275,0,1.275,11.33345325,3.72512594,11.92995079
21/09/2020 02:00,6.965487508,1.877275161,7.214026493,1.254,0,1.254,5.711487508,1.877275161,6.012092113,12.54701274,3.711833787,13.08454198,1.254,0,1.254,11.29301274,3.711833787,11.88738183
21/09/2020 02:30,6.962582746,1.87615607,7.210930598,1.2545,0,1.2545,5.708082746,1.87615607,6.008508154,12.36884174,3.653107469,12.89703222,1.2545,0,1.2545,11.11434174,3.653107469,11.69930709
21/09/2020 03:00,6.996058938,1.870560615,7.241811768,1.305,0,1.305,5.691058938,1.870560615,5.990588356,11.96365442,3.503330291,12.4660479,1.305,0,1.305,10.65865442,3.503330291,11.21963623
21/09/2020 03:30,6.965058938,1.870560615,7.211868206,1.274,0,1.274,5.691058938,1.870560615,5.990588356,11.66124333,3.414121778,12.15075403,1.274,0,1.274,10.38724333,3.414121778,10.93394034
21/09/2020 04:00,7.07808287,1.89850663,7.328272958,1.302,0,1.302,5.77608287,1.89850663,6.080087232,11.60470842,3.386336498,12.0886944,1.302,0,1.302,10.30270842,3.386336498,10.84495623
21/09/2020 04:30,7.05958287,1.89850663,7.310406126,1.2835,0,1.2835,5.77608287,1.89850663,6.080087232,11.58620842,3.386336498,12.07093619,1.2835,0,1.2835,10.30270842,3.386336498,10.84495623
21/09/2020 05:00,7.116868387,1.931633227,7.374348958,1.24,0,1.24,5.876868387,1.931633227,6.186177249,11.62338557,3.412853795,12.11406881,1.24,0,1.24,10.38338557,3.412853795,10.92987955
21/09/2020 05:30,7.391254629,2.032830541,7.665705773,1.2065,0,1.2065,6.184754629,2.032830541,6.510268031,12.41154543,3.68292033,12.94644206,1.2065,0,1.2065,11.20504543,3.68292033,11.79478466
21/09/2020 06:00,7.779235281,2.167913349,8.07566405,1.1835,0,1.1835,6.595735281,2.167913349,6.942879243,12.89251283,3.848566405,13.45467764,1.1835,0,1.1835,11.70901283,3.848566405,12.32527666
21/09/2020 06:30,8.480381615,2.410694658,8.81636666,1.146,0,1.146,7.334381615,2.410694658,7.7204017,14.25658543,4.309241039,14.89361562,1.146,0,1.146,13.11058543,4.309241039,13.80061624
21/09/2020 07:00,9.061080619,2.606491452,9.428519485,1.131,0,1.131,7.930080619,2.606491452,8.347453283,15.81134719,4.825196779,16.53121967,1.131,0,1.131,14.68034719,4.825196779,15.45299704
21/09/2020 07:30,10.01718029,2.868814128,10.41988462,1.289,0,1.289,8.72818029,2.868814128,9.1875582,17.31392474,5.26713805,18.09736813,1.289,0,1.289,16.02492474,5.26713805,16.86834184
21/09/2020 08:00,10.87140076,2.725580323,11.20786075,2.579,0,2.579,8.292400758,2.725580323,8.728842903,18.24621137,5.149563349,18.95896178,2.579,0,2.579,15.66721137,5.149563349,16.49180144
21/09/2020 08:30,12.29674801,2.392901804,12.52740958,5.0165,0,5.0165,7.280248013,2.392901804,7.663418961,17.89099766,4.231642743,18.38462938,5.0165,0,5.0165,12.87449766,4.231642743,13.5521028
21/09/2020 09:00,14.03909848,2.023904746,14.18423338,7.8815,0,7.8815,6.15759848,2.023904746,6.481682611,16.3007278,2.767266355,16.53394961,7.8815,0,7.8815,8.419227797,2.767266355,8.86234505
21/09/2020 09:30,15.84892445,1.572892954,15.92678243,11.0635,0,11.0635,4.785424451,1.572892954,5.037288896,14.72176195,1.202412555,14.77078437,11.0635,0,11.0635,3.658261947,1.202412555,3.85080205
21/09/2020 10:00,17.70948508,1.242256673,17.75300154,13.93,0,13.93,3.779485083,1.242256673,3.97840535,16.51324353,0.84907109,16.53505772,13.93,0,13.93,2.583243534,0.84907109,2.71920372
21/09/2020 10:30,20.05522102,1.180048582,20.08990803,16.465,0,16.465,3.590221016,1.180048582,3.779180017,22.90204545,2.115754525,22.99956746,16.465,0,16.465,6.437045453,2.115754525,6.775837319
21/09/2020 11:00,22.45126118,1.288856223,22.48822534,18.53,0,18.53,3.921261184,1.288856223,4.127643351,28.49594374,3.2756473,28.68359592,18.53,0,18.53,9.965943738,3.2756473,10.49046709
21/09/2020 11:30,24.45471423,1.416205881,24.49568711,20.146,0,20.146,4.308714229,1.416205881,4.535488662,32.95186174,4.209083205,33.21959622,20.146,0,20.146,12.80586174,4.209083205,13.47985446
21/09/2020 12:00,26.06709467,1.533999836,26.11219217,21.4,0,21.4,4.667094672,1.533999836,4.912731233,36.25334814,4.882059441,36.58059261,21.4,0,21.4,14.85334814,4.882059441,15.6351033
21/09/2020 12:30,27.15681171,1.632347719,27.20582623,22.1905,0,22.1905,4.966311705,1.632347719,5.227696532,38.40611624,5.329815313,38.77417563,22.1905,0,22.1905,16.21561624,5.329815313,17.06906972
21/09/2020 13:00,27.64230758,1.63283939,27.69049174,22.6745,0,22.6745,4.967807582,1.63283939,5.229271139,40.17887674,5.753410404,40.58871601,22.6745,0,22.6745,17.50437674,5.753410404,18.42565972
21/09/2020 13:30,27.5849154,1.590145895,27.63070976,22.747,0,22.747,4.837915403,1.590145895,5.092542529,40.67339209,5.892120144,41.09795499,22.747,0,22.747,17.92639209,5.892120144,18.86988641
21/09/2020 14:00,26.94700683,1.535614384,26.99072597,22.275,0,22.275,4.672006828,1.535614384,4.917901925,40.28251088,5.918782601,40.71501775,22.275,0,22.275,18.00751088,5.918782601,18.95527461
21/09/2020 14:30,25.6394984,1.364038512,25.67575665,21.4895,0,21.4895,4.149998403,1.364038512,4.368419371,38.77859352,5.682650234,39.19275226,21.4895,0,21.4895,17.28909352,5.682650234,18.19904581
21/09/2020 15:00,24.01948099,1.278903604,24.05350414,20.1285,0,20.1285,3.890980987,1.278903604,4.09576946,35.64825979,5.101098358,36.01138195,20.1285,0,20.1285,15.51975979,5.101098358,16.33658925
21/09/2020 15:30,22.19107277,1.17063236,22.22192816,18.6295,0,18.6295,3.561572774,1.17063236,3.749023973,31.94253825,4.375784066,32.24086283,18.6295,0,18.6295,13.31303825,4.375784066,14.01372448
21/09/2020 16:00,20.35288552,1.153314898,20.38553615,16.844,0,16.844,3.508885521,1.153314898,3.693563706,26.77098676,3.262842761,26.96909111,16.844,0,16.844,9.926986763,3.262842761,10.44945975
21/09/2020 16:30,17.97513724,1.11461291,18.00966187,14.584,0,14.584,3.391137243,1.11461291,3.56961815,19.50386662,1.617081959,19.57078862,14.584,0,14.584,4.919866624,1.617081959,5.178806973
21/09/2020 17:00,16.71875472,1.588778345,16.79407562,11.885,0,11.885,4.833754722,1.588778345,5.088162865,13.81936841,0.635796152,13.83398641,11.885,0,11.885,1.934368415,0.635796152,2.036177279
21/09/2020 17:30,15.91905764,2.331703989,16.08891667,8.825,0,8.825,7.094057643,2.331703989,7.467429098,14.9864819,2.025181166,15.12269812,8.825,0,8.825,6.161481902,2.025181166,6.485770424
21/09/2020 18:00,14.0914957,2.754371389,14.35816189,5.7115,0,5.7115,8.379995703,2.754371389,8.821048109,17.81222874,3.977317198,18.25087792,5.7115,0,5.7115,12.10072874,3.977317198,12.7376092
21/09/2020 18:30,13.12123141,3.281658168,13.52538333,3.137,0,3.137,9.984231415,3.281658168,10.50971728,19.7668348,5.465962371,20.50864459,3.137,0,3.137,16.6298348,5.465962371,17.50508927
21/09/2020 19:00,12.79897694,3.699496366,13.32291575,1.5435,0,1.5435,11.25547694,3.699496366,11.84787046,21.08810424,6.424000756,22.04486167,1.5435,0,1.5435,19.54460424,6.424000756,20.57326762
21/09/2020 19:30,12.70567068,3.886416959,13.28677178,0.8815,0,0.8815,11.82417068,3.886416959,12.44649545,21.6265769,6.818577036,22.67601863,0.8815,0,0.8815,20.7450769,6.818577036,21.83692305
21/09/2020 20:00,11.40257426,3.47027119,11.91895473,0.8445,0,0.8445,10.55807426,3.47027119,11.11376238,22.71492332,7.188460518,23.82523255,0.8445,0,0.8445,21.87042332,7.188460518,23.02149823
21/09/2020 20:30,11.21880446,3.412334109,11.72627808,0.837,0,0.837,10.38180446,3.412334109,10.92821522,21.81205972,6.894168735,22.87565325,0.837,0,0.837,20.97505972,6.894168735,22.07901023
21/09/2020 21:00,11.32090251,3.447864221,11.83429767,0.831,0,0.831,10.48990251,3.447864221,11.04200265,20.27908356,6.392275943,21.26270025,0.831,0,0.831,19.44808356,6.392275943,20.47166691
21/09/2020 21:30,11.68560297,3.567242437,12.21795954,0.8325,0,0.8325,10.85310297,3.567242437,11.42431891,18.66314609,5.860649955,19.5617034,0.8325,0,0.8325,17.83064609,5.860649955,18.76910115
21/09/2020 22:00,11.4635192,3.49556177,11.98462451,0.8285,0,0.8285,10.6350192,3.49556177,11.19475706,17.49703246,5.478681675,18.33472382,0.8285,0,0.8285,16.66853246,5.478681675,17.54582364
21/09/2020 22:30,11.49650586,3.504924882,12.01890783,0.833,0,0.833,10.66350586,3.504924882,11.22474301,16.41614541,5.121932207,17.19662815,0.833,0,0.833,15.58314541,5.121932207,16.40331096
21/09/2020 23:00,9.658077335,2.900826989,10.08430736,0.8325,0,0.8325,8.825577335,2.900826989,9.290081405,15.13475246,4.700923053,15.84800964,0.8325,0,0.8325,14.30225246,4.700923053,15.05500259
21/09/2020 23:30,8.950706271,2.667503653,9.339738673,0.835,0,0.835,8.115706271,2.667503653,8.542848706,14.0660561,4.348837834,14.72298627,0.835,0,0.835,13.2310561,4.348837834,13.92742747
22/09/2020 00:00,8.471017092,2.51180955,8.835571163,0.829,0,0.829,7.642017092,2.51180955,8.044228517,13.18451061,4.061059948,13.79577935,0.829,0,0.829,12.35551061,4.061059948,13.00580064
22/09/2020 00:30,7.813592007,2.295560032,8.143820719,0.8295,0,0.8295,6.984092007,2.295560032,7.351675796,12.84641767,3.94976983,13.43990806,0.8295,0,0.8295,12.01691767,3.94976983,12.64938702
22/09/2020 01:00,7.414074915,2.164409456,7.723546798,0.829,0,0.829,6.585074915,2.164409456,6.931657806,12.87963619,3.960852574,13.47491676,0.829,0,0.829,12.05063619,3.960852574,12.6848802
22/09/2020 01:30,7.340189074,2.140288697,7.645862368,0.8285,0,0.8285,6.511689074,2.140288697,6.854409552,13.66865173,4.22035378,14.30536354,0.8285,0,0.8285,12.84015173,4.22035378,13.51594918
22/09/2020 02:00,7.241823331,2.10631402,7.541920439,0.8335,0,0.8335,6.408323331,2.10631402,6.745603506,13.5840852,4.190914688,14.21587622,0.8335,0,0.8335,12.7505852,4.190914688,13.42166864
22/09/2020 02:30,7.338042441,2.132845108,7.641720691,0.849,0,0.849,6.489042441,2.132845108,6.83057099,13.45821882,4.144449805,14.08190747,0.849,0,0.849,12.60921882,4.144449805,13.27286192
22/09/2020 03:00,7.29731266,2.119457877,7.598873189,0.849,0,0.849,6.44831266,2.119457877,6.787697537,13.03623588,4.005750719,13.63779618,0.849,0,0.849,12.18723588,4.005750719,12.82866935
22/09/2020 03:30,7.285645238,2.120717584,7.588021455,0.8335,0,0.8335,6.452145238,2.120717584,6.791731829,12.91676181,3.971576096,13.5135544,0.8335,0,0.8335,12.08326181,3.971576096,12.71922296
22/09/2020 04:00,7.349087705,2.140748404,7.654534201,0.836,0,0.836,6.513087705,2.140748404,6.855881795,12.64036623,3.879907551,13.22242569,0.836,0,0.836,11.80436623,3.879907551,12.42564866
22/09/2020 04:30,7.508047495,2.190202146,7.820982203,0.8445,0,0.8445,6.663547495,2.190202146,7.014260521,12.66596244,3.885526803,13.24854418,0.8445,0,0.8445,11.82146244,3.885526803,12.44364467
22/09/2020 05:00,7.497061933,2.189549523,7.81025382,0.8355,0,0.8355,6.661561933,2.189549523,7.012170455,12.65343575,3.884367636,13.23622862,0.8355,0,0.8355,11.81793575,3.884367636,12.43993237
22/09/2020 05:30,7.782104943,2.284389024,8.110461797,0.832,0,0.832,6.950104943,2.284389024,7.31589994,13.02802307,4.008638928,13.63079495,0.832,0,0.832,12.19602307,4.008638928,12.83791902
22/09/2020 06:00,7.777029046,2.28370671,8.105399257,0.829,0,0.829,6.948029046,2.28370671,7.313714785,13.31467955,4.103844411,13.93277541,0.829,0,0.829,12.48567955,4.103844411,13.14282058
22/09/2020 06:30,8.391415415,2.485152717,8.751676222,0.8305,0,0.8305,7.560915415,2.485152717,7.958858331,14.50280773,4.493870233,15.18309263,0.8305,0,0.8305,13.67230773,4.493870233,14.39190288
22/09/2020 07:00,8.859823951,2.639932868,9.244767492,0.828,0,0.828,8.031823951,2.639932868,8.454551527,16.00156668,4.987310188,16.76076965,0.828,0,0.828,15.17356668,4.987310188,15.97217546
22/09/2020 07:30,9.569195156,2.871612829,9.990778557,0.8325,0,0.8325,8.736695156,2.871612829,9.196521217,18.42469003,5.782273238,19.31071947,0.8325,0,0.8325,17.59219003,5.782273238,18.51809477
22/09/2020 08:00,11.16754608,3.362453543,11.66276894,0.9375,0,0.9375,10.23004608,3.362453543,10.76846956,19.02654202,5.94558059,19.93387142,0.9375,0,0.9375,18.08904202,5.94558059,19.04109686
22/09/2020 08:30,12.21332171,3.416941355,12.68229929,1.8175,0,1.8175,10.39582171,3.416941355,10.94297022,19.27798342,5.738983367,20.11408896,1.8175,0,1.8175,17.46048342,5.738983367,18.37945623
22/09/2020 09:00,12.72812931,3.092631248,13.0984596,3.319,0,3.319,9.40912931,3.092631248,9.904346642,18.79372354,5.086295659,19.46983431,3.319,0,3.319,15.47472354,5.086295659,16.28918267
22/09/2020 09:30,12.67378555,2.302032988,12.88115663,5.67,0,5.67,7.003785554,2.302032988,7.372405846,18.53768847,4.229404669,19.01404106,5.67,0,5.67,12.86768847,4.229404669,13.54493523
22/09/2020 10:00,11.35774428,2.884447655,11.71829311,2.582,0,2.582,8.775744276,2.884447655,9.237625554,18.16972963,5.123438966,18.87826003,2.582,0,2.582,15.58772963,5.123438966,16.40813646
22/09/2020 10:30,12.56873374,3.30055827,12.9948741,2.527,0,2.527,10.04173374,3.30055827,10.57024605,18.4662915,5.238991765,19.19507636,2.527,0,2.527,15.9392915,5.238991765,16.77820158
22/09/2020 11:00,13.29423268,3.483799308,13.74312483,2.695,0,2.695,10.59923268,3.483799308,11.15708703,18.117084,5.06899388,18.81285283,2.695,0,2.695,15.422084,5.06899388,16.23377263
22/09/2020 11:30,14.26193856,3.918387365,14.7904243,2.3405,0,2.3405,11.92143856,3.918387365,12.54888269,17.54183165,4.996436091,18.23952388,2.3405,0,2.3405,15.20133165,4.996436091,16.00140174
22/09/2020 12:00,14.63676603,4.055556272,15.18823415,2.298,0,2.298,12.33876603,4.055556272,12.98817477,17.45615805,4.982245614,18.15324283,2.298,0,2.298,15.15815805,4.982245614,15.95595584
22/09/2020 12:30,16.00529518,4.44456349,16.61094875,2.483,0,2.483,13.52229518,4.44456349,14.23399492,16.63473722,4.651451086,17.27282489,2.483,0,2.483,14.15173722,4.651451086,14.8965655
22/09/2020 13:00,17.58298223,3.934835926,18.0178855,5.6115,0,5.6115,11.97148223,3.934835926,12.60156025,15.94678928,3.39704531,16.30460074,5.6115,0,5.6115,10.33528928,3.39704531,10.87925188
22/09/2020 13:30,16.86048096,1.271508204,16.90835744,12.992,0,12.992,3.868480962,1.271508204,4.072085224,15.915179,0.960802472,15.94415454,12.992,0,12.992,2.923178996,0.960802472,3.077030522
22/09/2020 14:00,15.9342926,2.095457344,16.07148475,9.559,0,9.559,6.375292602,2.095457344,6.710834318,15.39490874,1.918170441,15.51394833,9.559,0,9.559,5.835908737,1.918170441,6.143061828
22/09/2020 14:30,14.32798437,2.632097176,14.56774078,6.32,0,6.32,8.007984367,2.632097176,8.429457229,15.2985902,2.951119886,15.58062806,6.32,0,6.32,8.978590202,2.951119886,9.451147581
22/09/2020 15:00,14.9916554,2.538807106,15.20510681,7.2675,0,7.2675,7.724155401,2.538807106,8.130689896,16.06424414,2.891349978,16.32237252,7.2675,0,7.2675,8.796744145,2.891349978,9.259730679
22/09/2020 15:30,13.97698717,2.998580875,14.29502213,4.854,0,4.854,9.122987173,2.998580875,9.603144392,16.57204618,3.851535522,17.01373094,4.854,0,4.854,11.71804618,3.851535522,12.33478545
22/09/2020 16:00,13.40575476,3.129485102,13.76618821,3.8845,0,3.8845,9.521254762,3.129485102,10.02237343,17.50063707,4.475407827,18.06381944,3.8845,0,3.8845,13.61613707,4.475407827,14.33277586
22/09/2020 16:30,14.01458832,2.905925202,14.31268972,5.1735,0,5.1735,8.841088317,2.905925202,9.306408755,18.30600987,4.316447256,18.80802261,5.1735,0,5.1735,13.13250987,4.316447256,13.8236946
22/09/2020 17:00,12.88821676,2.507930968,13.12995998,5.258,0,5.258,7.630216759,2.507930968,8.031807115,20.23656823,4.923217296,20.82682795,5.258,0,5.258,14.97856823,4.923217296,15.76691393
22/09/2020 17:30,12.4857838,2.573525482,12.74824814,4.656,0,4.656,7.829783801,2.573525482,8.241877685,22.194917,5.764763239,22.9313505,4.656,0,4.656,17.538917,5.764763239,18.46201789
22/09/2020 18:00,11.85432672,2.829091482,12.18724007,3.247,0,3.247,8.607326722,2.829091482,9.060343918,22.50939867,6.331244272,23.38285018,3.247,0,3.247,19.26239867,6.331244272,20.27620913
22/09/2020 18:30,11.53433923,3.146933121,11.95592612,1.96,0,1.96,9.574339227,3.146933121,10.07825182,23.04552969,6.930478457,24.06507781,1.96,0,1.96,21.08552969,6.930478457,22.19529441
22/09/2020 19:00,12.77115892,3.809829696,13.32731415,1.18,0,1.18,11.59115892,3.809829696,12.20121991,22.78221887,7.100305979,23.86302248,1.18,0,1.18,21.60221887,7.100305979,22.73917776
22/09/2020 19:30,12.607176,3.808684916,13.16992663,1.0195,0,1.0195,11.587676,3.808684916,12.19755368,22.88587733,7.187130665,23.98787669,1.0195,0,1.0195,21.86637733,7.187130665,23.01723929
22/09/2020 20:00,12.33565831,3.732095705,12.88786267,0.981,0,0.981,11.35465831,3.732095705,11.9522719,22.27042294,6.997494929,23.34387871,0.981,0,0.981,21.28942294,6.997494929,22.40991888
22/09/2020 20:30,12.28693705,3.717560881,12.83701994,0.9765,0,0.9765,11.31043705,3.717560881,11.90572321,20.44827292,6.400062257,21.42644773,0.9765,0,0.9765,19.47177292,6.400062257,20.49660307
