Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/09/2020 21:00,12.02911116,3.632488926,12.56560747,0.9775,0,0.9775,11.05161116,3.632488926,11.63327491,19.39226459,6.052640422,20.31488081,0.9775,0,0.9775,18.41476459,6.052640422,19.38396273
22/09/2020 21:30,10.95077436,3.273290838,11.42951845,0.992,0,0.992,9.958774356,3.273290838,10.48292037,18.69634971,5.819138342,19.58100772,0.992,0,0.992,17.70434971,5.819138342,18.63615759
22/09/2020 22:00,10.43424772,3.090369377,10.88227496,1.032,0,1.032,9.402247716,3.090369377,9.897102859,17.22263833,5.321605473,18.02605769,1.032,0,1.032,16.19063833,5.321605473,17.04277719
22/09/2020 22:30,9.685774793,2.848631118,10.09598596,1.019,0,1.019,8.666774793,2.848631118,9.122920835,16.07760152,4.949522965,16.82221888,1.019,0,1.019,15.05860152,4.949522965,15.85115949
22/09/2020 23:00,9.274131445,2.723026673,9.665629226,0.9895,0,0.9895,8.284631445,2.723026673,8.720664679,14.79153751,4.536510348,15.47157096,0.9895,0,0.9895,13.80203751,4.536510348,14.52846053
22/09/2020 23:30,8.831409659,2.580304874,9.200639641,0.981,0,0.981,7.850409659,2.580304874,8.263589115,13.83069549,4.223490664,14.46118982,0.981,0,0.981,12.84969549,4.223490664,13.52599525
23/09/2020 00:00,8.444631012,2.442494647,8.79076635,1.0135,0,1.0135,7.431131012,2.442494647,7.82224317,12.88727025,3.90271955,13.46524988,1.0135,0,1.0135,11.87377025,3.90271955,12.49870553
23/09/2020 00:30,8.293375569,2.350707822,8.620087331,1.1415,0,1.1415,7.151875569,2.350707822,7.528290073,12.62813873,3.775475571,13.18044398,1.1415,0,1.1415,11.48663873,3.775475571,12.09119866
23/09/2020 01:00,8.051699761,2.311207944,8.376846137,1.02,0,1.02,7.031699761,2.311207944,7.401789222,12.29887554,3.707187115,12.84544962,1.02,0,1.02,11.27887554,3.707187115,11.87250057
23/09/2020 01:30,7.985365895,2.308468734,8.312346021,0.962,0,0.962,7.023365895,2.308468734,7.393016731,13.43598733,4.100001362,14.04762494,0.962,0,0.962,12.47398733,4.100001362,13.13051297
23/09/2020 02:00,8.647246698,2.514185806,9.005332072,0.998,0,0.998,7.649246698,2.514185806,8.051838629,12.82442642,3.887158387,13.40059377,0.998,0,0.998,11.82642642,3.887158387,12.44886992
23/09/2020 02:30,8.733760172,2.520928259,9.090305057,1.064,0,1.064,7.669760172,2.520928259,8.07343176,12.66888985,3.814342837,13.23064554,1.064,0,1.064,11.60488985,3.814342837,12.21567353
23/09/2020 03:00,8.847458123,2.555505153,9.209132523,1.0725,0,1.0725,7.774958123,2.555505153,8.184166445,12.22663361,3.666186426,12.76446209,1.0725,0,1.0725,11.15413361,3.666186426,11.74119328
23/09/2020 03:30,9.370273703,2.738521584,9.762250239,1.0385,0,1.0385,8.331773703,2.738521584,8.770288108,12.23728828,3.680863706,12.77888814,1.0385,0,1.0385,11.19878828,3.680863706,11.78819819
23/09/2020 04:00,10.07514158,2.95491664,10.49952428,1.085,0,1.085,8.990141578,2.95491664,9.463306924,12.16621245,3.642218398,12.69970394,1.085,0,1.085,11.08121245,3.642218398,11.66443416
23/09/2020 04:30,10.13245555,2.954033785,10.55428686,1.145,0,1.145,8.987455548,2.954033785,9.460479524,12.15252944,3.617999964,12.67966465,1.145,0,1.145,11.00752944,3.617999964,11.58687309
23/09/2020 05:00,10.65690648,3.123289971,11.10516078,1.1545,0,1.1545,9.502406481,3.123289971,10.00253314,12.11138731,3.601354702,12.6354841,1.1545,0,1.1545,10.95688731,3.601354702,11.53356559
23/09/2020 05:30,10.46944243,3.067096806,10.90945955,1.138,0,1.138,9.331442432,3.067096806,9.822570981,12.58553119,3.762621546,13.13593987,1.138,0,1.138,11.44753119,3.762621546,12.05003283
23/09/2020 06:00,10.15540535,2.951880838,10.57572022,1.1745,0,1.1745,8.980905348,2.951880838,9.453584576,13.07208104,3.910545777,13.64447401,1.1745,0,1.1745,11.89758104,3.910545777,12.52376951
23/09/2020 06:30,9.786046305,2.833600891,10.18803201,1.165,0,1.165,8.621046305,2.833600891,9.074785584,14.17211092,4.275230613,14.80291609,1.165,0,1.165,13.00711092,4.275230613,13.6916957
23/09/2020 07:00,9.502162482,2.760999889,9.89516105,1.102,0,1.102,8.400162482,2.760999889,8.842276296,16.13348519,4.940610259,16.87302504,1.102,0,1.102,15.03148519,4.940610259,15.82261599
23/09/2020 07:30,11.41003685,3.37231103,11.89795875,1.15,0,1.15,10.26003685,3.37231103,10.80003879,17.40543938,5.342904546,18.20703021,1.15,0,1.15,16.25543938,5.342904546,17.11098882
23/09/2020 08:00,12.01592154,3.511963874,12.51863653,1.331,0,1.331,10.68492154,3.511963874,11.24728583,18.77465147,5.733450973,19.63058832,1.331,0,1.331,17.44365147,5.733450973,18.36173839
23/09/2020 08:30,13.60377509,3.896147459,14.15071241,1.75,0,1.75,11.85377509,3.896147459,12.47765799,19.86366895,5.953675071,20.73672084,1.75,0,1.75,18.11366895,5.953675071,19.06701995
23/09/2020 09:00,13.6576301,3.732908144,14.15858267,2.3005,0,2.3005,11.3571301,3.732908144,11.95487379,19.58603294,5.681479926,20.39342787,2.3005,0,2.3005,17.28553294,5.681479926,18.19529783
23/09/2020 09:30,14.8147858,4.083336576,15.36722213,2.3915,0,2.3915,12.4232858,4.083336576,13.07714295,18.40440869,5.263188565,19.14218935,2.3915,0,2.3915,16.01290869,5.263188565,16.85569336
23/09/2020 10:00,16.32557029,3.358352949,16.66741672,6.108,0,6.108,10.21757029,3.358352949,10.75533715,17.61510711,3.782203205,18.01657736,6.108,0,6.108,11.50710711,3.782203205,12.11274433
23/09/2020 10:30,17.33365106,3.460764595,17.67575602,6.8045,0,6.8045,10.52915106,3.460764595,11.08331691,15.73668099,2.935865917,16.00819907,6.8045,0,6.8045,8.932180992,2.935865917,9.402295781
23/09/2020 11:00,19.82502981,3.783328191,20.18279909,8.3145,0,8.3145,11.51052981,3.783328191,12.11634717,15.39697731,2.327897716,15.57196256,8.3145,0,8.3145,7.082477307,2.327897716,7.455239271
23/09/2020 11:30,20.0286484,3.115645409,20.26953386,10.5495,0,10.5495,9.479148399,3.115645409,9.978050947,14.09116663,1.164089529,14.13916835,10.5495,0,10.5495,3.541666635,1.164089529,3.728070142
23/09/2020 12:00,19.73128835,2.868192279,19.93866262,11.005,0,11.005,8.726288354,2.868192279,9.185566688,12.87862982,0.61583234,12.89334539,11.005,0,11.005,1.873629818,0.61583234,1.972241914
23/09/2020 12:30,19.63185501,3.47677281,19.93734387,9.054,0,9.054,10.57785501,3.47677281,11.13458423,11.91711816,0.94106143,11.95421691,9.054,0,9.054,2.863118159,0.94106143,3.013808589
23/09/2020 13:00,20.89552272,3.400080193,21.17034282,10.551,0,10.551,10.34452272,3.400080193,10.88897128,13.34685158,0.918951973,13.37844983,10.551,0,10.551,2.795851576,0.918951973,2.943001659
23/09/2020 13:30,20.94834894,2.719318292,21.12410981,12.675,0,12.675,8.273348935,2.719318292,8.708788353,15.35095862,0.879545065,15.37613508,12.675,0,12.675,2.675958621,0.879545065,2.816798548
23/09/2020 14:00,17.22233952,3.111270992,17.50111384,7.7565,0,7.7565,9.46583952,3.111270992,9.9640416,11.41830624,1.203577508,11.48156419,7.7565,0,7.7565,3.661806243,1.203577508,3.854532887
23/09/2020 14:30,20.44832274,2.52472869,20.60359575,12.767,0,12.767,7.681322737,2.52472869,8.085602881,15.38251242,0.859677359,15.40651594,12.767,0,12.767,2.61551242,0.859677359,2.753170969
23/09/2020 15:00,20.68548041,3.11197467,20.91825725,11.2175,0,11.2175,9.467980413,3.11197467,9.966295171,14.19166288,0.977560065,14.22529153,11.2175,0,11.2175,2.974162881,0.977560065,3.13069777
23/09/2020 15:30,24.21915893,2.269287299,24.32524047,17.315,0,17.315,6.904158927,2.269287299,7.267535713,25.01104325,2.529567088,25.13863548,17.315,0,17.315,7.696043246,2.529567088,8.101098154
23/09/2020 16:00,19.16123038,2.269968153,19.29521975,12.255,0,12.255,6.906230382,2.269968153,7.269716191,15.75031864,1.148855678,15.79216282,12.255,0,12.255,3.495318635,1.148855678,3.679282774
23/09/2020 16:30,16.1426986,2.903989346,16.40182527,7.3075,0,7.3075,8.8351986,2.903989346,9.300209053,16.68058577,3.080784308,16.96269947,7.3075,0,7.3075,9.373085766,3.080784308,9.866406069
23/09/2020 17:00,14.80073745,3.518312709,15.21316382,4.0965,0,4.0965,10.70423745,3.518312709,11.26761837,18.40659451,4.703500608,18.99804304,4.0965,0,4.0965,14.31009451,4.703500608,15.06325737
23/09/2020 17:30,14.60036654,3.352369663,14.98028989,4.401,0,4.401,10.19936654,3.352369663,10.7361753,20.35021751,5.242254284,21.01458024,4.401,0,4.401,15.94921751,5.242254284,16.78865001
23/09/2020 18:00,14.69641445,3.755023442,15.16854637,3.272,0,3.272,11.42441445,3.755023442,12.02569942,20.87419913,5.78556307,21.66113869,3.272,0,3.272,17.60219913,5.78556307,18.52863066
23/09/2020 18:30,14.96608183,4.178094898,15.53834233,2.2545,0,2.2545,12.71158183,4.178094898,13.38061245,21.10058381,6.194408193,21.9910284,2.2545,0,2.2545,18.84608381,6.194408193,19.83798296
23/09/2020 19:00,13.76069255,3.823645484,14.28204902,2.1275,0,2.1275,11.63319255,3.823645484,12.24546584,21.32728558,6.310664344,22.24134876,2.1275,0,2.1275,19.19978558,6.310664344,20.21030061
23/09/2020 19:30,12.90426075,3.634674539,13.40637179,1.846,0,1.846,11.05826075,3.634674539,11.64027447,22.24346492,6.704322507,23.2318676,1.846,0,1.846,20.39746492,6.704322507,21.47101571
23/09/2020 20:00,13.65586834,3.924773625,14.20868003,1.715,0,1.715,11.94086834,3.924773625,12.56933509,21.71784793,6.574618172,22.69119923,1.715,0,1.715,20.00284793,6.574618172,21.0556294
23/09/2020 20:30,13.34510091,3.866508638,13.89394139,1.5815,0,1.5815,11.76360091,3.866508638,12.3827378,20.80012383,6.316856175,21.73816513,1.5815,0,1.5815,19.21862383,6.316856175,20.23013034
23/09/2020 21:00,13.27343784,3.860703069,13.82350102,1.5275,0,1.5275,11.74593784,3.860703069,12.3641451,19.61240553,5.944220991,20.49341879,1.5275,0,1.5275,18.08490553,5.944220991,19.03674266
23/09/2020 21:30,12.2496728,3.488545548,12.7367356,1.636,0,1.636,10.6136728,3.488545548,11.17228716,19.12306728,5.74772106,19.96817467,1.636,0,1.636,17.48706728,5.74772106,18.40743924
23/09/2020 22:00,11.20588124,3.17011916,11.64566142,1.561,0,1.561,9.64488124,3.17011916,10.15250657,17.88493889,5.365419249,18.67240646,1.561,0,1.561,16.32393889,5.365419249,17.18309357
23/09/2020 22:30,10.84985845,3.053264469,11.27128441,1.5605,0,1.5605,9.289358447,3.053264469,9.77827205,16.20897485,4.81472085,16.90894446,1.5605,0,1.5605,14.64847485,4.81472085,15.41944721
23/09/2020 23:00,10.45616833,2.921235311,10.85656814,1.5685,0,1.5685,8.887668325,2.921235311,9.355440342,14.84713917,4.364477634,15.47534189,1.5685,0,1.5685,13.27863917,4.364477634,13.97751492
23/09/2020 23:30,10.25386813,2.849319165,10.64238842,1.585,0,1.585,8.668868133,2.849319165,9.12512435,13.86710716,4.036933402,14.44276609,1.585,0,1.585,12.28210716,4.036933402,12.92853385
24/09/2020 00:00,10.13652457,2.8314573,10.52455609,1.522,0,1.522,8.614524571,2.8314573,9.067920601,12.91522251,3.744771147,13.44716637,1.522,0,1.522,11.39322251,3.744771147,11.9928658
24/09/2020 00:30,10.27630527,2.803282729,10.65180004,1.7475,0,1.7475,8.528805273,2.803282729,8.977689761,12.47885461,3.527225686,12.96777287,1.7475,0,1.7475,10.73135461,3.527225686,11.29616274
24/09/2020 01:00,10.93800434,2.949612586,11.32873132,1.964,0,1.964,8.974004338,2.949612586,9.446320355,11.6668048,3.189157714,12.09483614,1.964,0,1.964,9.702804803,3.189157714,10.21347874
24/09/2020 01:30,11.35044523,3.029463396,11.74777662,2.1335,0,2.1335,9.216945231,3.029463396,9.702047611,12.26140208,3.328880434,12.70525191,2.1335,0,2.1335,10.12790208,3.328880434,10.66094956
24/09/2020 02:00,11.93215843,3.061251486,12.31859024,2.6185,0,2.6185,9.313658427,3.061251486,9.803850976,12.30749258,3.184617857,12.71283464,2.6185,0,2.6185,9.688992581,3.184617857,10.19893956
24/09/2020 02:30,12.58079659,3.295319981,13.00521344,2.555,0,2.555,10.02579659,3.295319981,10.55347009,11.63902757,2.985775472,12.01589854,2.555,0,2.555,9.084027565,2.985775472,9.562134279
24/09/2020 03:00,12.95957973,3.410288139,13.40077505,2.584,0,2.584,10.37557973,3.410288139,10.92166287,10.88538392,2.728532945,11.22214218,2.584,0,2.584,8.301383919,2.728532945,8.738298862
24/09/2020 03:30,12.72257029,3.358352949,13.15835588,2.505,0,2.505,10.21757029,3.358352949,10.75533715,10.62134405,2.66771328,10.95123936,2.505,0,2.505,8.116344046,2.66771328,8.543520049
24/09/2020 04:00,12.76312302,3.386308429,13.20471105,2.4605,0,2.4605,10.30262302,3.386308429,10.84486634,10.34372714,2.591091458,10.66332247,2.4605,0,2.4605,7.883227138,2.591091458,8.298133829
24/09/2020 04:30,12.31708327,3.258437246,12.74079878,2.4035,0,2.4035,9.913583271,3.258437246,10.43535081,10.5243608,2.669197866,10.85756821,2.4035,0,2.4035,8.120860802,2.669197866,8.548274528
24/09/2020 05:00,11.48472256,3.106630972,11.89747907,2.033,0,2.033,9.451722561,3.106630972,9.949181643,10.11527043,2.656513825,10.45828674,2.033,0,2.033,8.082270433,2.656513825,8.507653087
24/09/2020 05:30,11.33648966,3.09274969,11.7507914,1.927,0,1.927,9.409489663,3.09274969,9.904725961,10.78485675,2.91143672,11.1709265,1.927,0,1.927,8.857856752,2.91143672,9.324059739
24/09/2020 06:00,10.83961538,2.812094787,11.19844359,2.284,0,2.284,8.555615384,2.812094787,9.00591093,11.75329348,3.112406254,12.15841192,2.284,0,2.284,9.46929348,3.112406254,9.967677348
24/09/2020 06:30,12.57552384,3.53434802,13.06274917,1.8225,0,1.8225,10.75302384,3.53434802,11.31897247,12.36935016,3.466582008,12.84593376,1.8225,0,1.8225,10.54685016,3.466582008,11.10194754
24/09/2020 07:00,13.24681265,3.697634603,13.75320133,1.997,0,1.997,11.24981265,3.697634603,11.84190805,14.14240299,3.992000913,14.69502071,1.997,0,1.997,12.14540299,3.992000913,12.78463473
24/09/2020 07:30,14.8703039,4.325911396,15.48675071,1.709,0,1.709,13.1613039,4.325911396,13.85400411,16.05842483,4.716427861,16.73671712,1.709,0,1.709,14.34942483,4.716427861,15.10465772
24/09/2020 08:00,13.81574461,3.389963917,14.22556341,3.502,0,3.502,10.31374461,3.389963917,10.85657327,18.15534044,4.816320092,18.78332574,3.502,0,3.502,14.65334044,4.816320092,15.42456889
24/09/2020 08:30,15.67869993,3.382882524,16.03949892,5.3865,0,5.3865,10.29219993,3.382882524,10.83389466,17.65988563,4.034066772,18.11478002,5.3865,0,5.3865,12.27338563,4.034066772,12.91935329
24/09/2020 09:00,17.18999388,2.387888014,17.35505399,9.925,0,9.925,7.264993885,2.387888014,7.647361984,16.53986724,2.174201719,16.68215697,9.925,0,9.925,6.614867237,2.174201719,6.963018144
24/09/2020 09:30,18.54188875,1.884473752,18.63740539,12.8085,0,12.8085,5.733388753,1.884473752,6.035146056,16.09929698,1.081632662,16.13559087,12.8085,0,12.8085,3.290796985,1.081632662,3.463996826
24/09/2020 10:00,16.99366996,2.973989646,17.25193998,7.9455,0,7.9455,9.048169956,2.973989646,9.524389428,15.99132655,2.6445353,16.20851911,7.9455,0,7.9455,8.045826551,2.6445353,8.469291106
24/09/2020 10:30,19.76474423,4.900595941,20.36322556,4.855,0,4.855,14.90974423,4.900595941,15.69446761,15.9919349,3.660533481,16.40553221,4.855,0,4.855,11.1369349,3.660533481,11.72308936
24/09/2020 11:00,22.76035966,3.434045405,23.01796342,12.3125,0,12.3125,10.44785966,3.434045405,10.99774702,17.37164049,1.662859066,17.45104563,12.3125,0,12.3125,5.059140492,1.662859066,5.325411044
24/09/2020 11:30,23.10822931,1.534701458,23.15913579,18.439,0,18.439,4.669229312,1.534701458,4.914978223,26.41498566,2.621579711,26.54475744,18.439,0,18.439,7.975985664,2.621579711,8.395774383
24/09/2020 12:00,20.28897201,1.717200907,20.36151183,15.0645,0,15.0645,5.224472008,1.717200907,5.499444219,19.98845326,1.618425171,20.05386655,15.0645,0,15.0645,4.92395326,1.618425171,5.183108694
24/09/2020 12:30,23.20512354,1.766882014,23.2722932,17.8295,0,17.8295,5.375623544,1.766882014,5.658551099,25.93868306,2.665359576,26.07526453,17.8295,0,17.8295,8.109183055,2.665359576,8.535982164
24/09/2020 13:00,18.24169523,2.425424183,18.40223159,10.8625,0,10.8625,7.379195234,2.425424183,7.767573931,14.92470551,1.335182383,14.98431001,10.8625,0,10.8625,4.062205511,1.335182383,4.276005801
24/09/2020 13:30,19.34185535,3.407256231,19.6396732,8.9755,0,8.9755,10.36635535,3.407256231,10.911953,14.80792565,1.917025606,14.93149856,8.9755,0,8.9755,5.832425652,1.917025606,6.139395423
24/09/2020 14:00,22.02839358,4.871720829,22.56066904,7.2065,0,7.2065,14.82189358,4.871720829,15.60199325,11.10665173,1.281917881,11.18038577,7.2065,0,7.2065,3.900151728,1.281917881,4.105422872
24/09/2020 14:30,23.67427598,3.103854716,23.87687704,14.231,0,14.231,9.443275982,3.103854716,9.940290507,21.35243362,2.340702038,21.48034701,14.231,0,14.231,7.121433624,2.340702038,7.49624592
24/09/2020 15:00,28.02688325,2.113729106,28.10647675,21.596,0,21.596,6.430883249,2.113729106,6.769350789,38.5220846,5.563334971,38.92173812,21.596,0,21.596,16.9260846,5.563334971,17.81693116
24/09/2020 15:30,26.47123985,2.11499671,26.55559734,20.0365,0,20.0365,6.434739851,2.11499671,6.773410369,33.27418265,4.351015876,33.55745178,20.0365,0,20.0365,13.23768265,4.351015876,13.93440279
24/09/2020 16:00,22.27708789,2.327441037,22.39833982,15.196,0,15.196,7.081087891,2.327441037,7.453776727,20.20740686,1.64716978,20.27442873,15.196,0,15.196,5.011406861,1.64716978,5.275165116
24/09/2020 16:30,18.40763017,2.434605953,18.56793351,11.0005,0,11.0005,7.407130174,2.434605953,7.796979131,18.79394983,2.561583085,18.96771621,11.0005,0,11.0005,7.793449835,2.561583085,8.203631405
24/09/2020 17:00,15.65655941,3.732556224,16.09533561,4.3005,0,4.3005,11.35605941,3.732556224,11.95374674,21.83214247,5.762372218,22.57980023,4.3005,0,4.3005,17.53164247,5.762372218,18.4543605
24/09/2020 17:30,17.10107621,4.399133111,17.65783621,3.717,0,3.717,13.38407621,4.399133111,14.08850127,22.90867928,6.307999932,23.76128047,3.717,0,3.717,19.19167928,6.307999932,20.20176767
24/09/2020 18:00,15.78045981,3.607952212,16.18765675,4.8035,0,4.8035,10.97695981,3.607952212,11.55469453,22.71413117,5.886939778,23.4646077,4.8035,0,4.8035,17.91063117,5.886939778,18.85329596
24/09/2020 18:30,16.25360565,4.581562468,16.88698941,2.3145,0,2.3145,13.93910565,4.581562468,14.67274279,23.9068057,7.097047679,24.93799199,2.3145,0,2.3145,21.5923057,7.097047679,22.72874285
24/09/2020 19:00,16.29876842,4.675290937,16.95606668,2.0745,0,2.0745,14.22426842,4.675290937,14.97291412,23.6668057,7.097047679,24.7080104,2.0745,0,2.0745,21.5923057,7.097047679,22.72874285
24/09/2020 19:30,16.52720106,4.860646631,17.22713732,1.739,0,1.739,14.78820106,4.860646631,15.56652743,23.15936788,7.040534448,24.20589692,1.739,0,1.739,21.42036788,7.040534448,22.54775566
24/09/2020 20:00,16.72932978,4.886983669,17.42851354,1.861,0,1.861,14.86832978,4.886983669,15.65087345,22.24779271,6.70081472,23.23499943,1.861,0,1.861,20.38679271,6.70081472,21.4597818
24/09/2020 20:30,16.81770609,4.837969084,17.49974809,2.0985,0,2.0985,14.71920609,4.837969084,15.49390115,20.74742867,6.129606431,21.63395182,2.0985,0,2.0985,18.64892867,6.129606431,19.63045123
24/09/2020 21:00,16.41973019,4.608719841,17.05426158,2.398,0,2.398,14.02173019,4.608719841,14.75971599,19.10685729,5.491935807,19.88047672,2.398,0,2.398,16.70885729,5.491935807,17.58827083
24/09/2020 21:30,15.52639214,4.196438862,16.08349937,2.759,0,2.759,12.76739214,4.196438862,13.43936015,17.9497501,4.992958104,18.63124149,2.759,0,2.759,15.1907501,4.992958104,15.99026326
24/09/2020 22:00,14.74161571,3.921896774,15.25439307,2.8095,0,2.8095,11.93211571,3.921896774,12.5601218,16.77398768,4.589905137,17.39062655,2.8095,0,2.8095,13.96448768,4.589905137,14.69946071
24/09/2020 22:30,15.32183452,4.059358651,15.85045759,2.9715,0,2.9715,12.35033452,4.059358651,13.00035213,14.76328875,3.875773534,15.26356168,2.9715,0,2.9715,11.79178875,3.875773534,12.41240921
24/09/2020 23:00,14.50102644,3.790393792,14.98822381,2.969,0,2.969,11.53202644,3.790393792,12.1389752,13.40150747,3.428999382,13.83323676,2.969,0,2.969,10.43250747,3.428999382,10.98158681
24/09/2020 23:30,14.08257608,3.686217247,14.55703083,2.8675,0,2.8675,11.21507608,3.686217247,11.80534324,12.42173547,3.140325336,12.81253899,2.8675,0,2.8675,9.554235469,3.140325336,10.05708997
25/09/2020 00:00,13.83573733,3.66326236,14.31248122,2.6905,0,2.6905,11.14523733,3.66326236,11.73182877,11.26764591,2.819171528,11.61497191,2.6905,0,2.6905,8.57714591,2.819171528,9.028574642
25/09/2020 00:30,14.12564663,3.798486055,14.62745326,2.569,0,2.569,11.55664663,3.798486055,12.16489118,11.33888483,2.882521749,11.6995402,2.569,0,2.569,8.769884835,2.882521749,9.231457721
25/09/2020 01:00,13.84179748,3.710612641,14.33052699,2.5525,0,2.5525,11.28929748,3.710612641,11.88347103,11.30662111,2.877340464,11.66699486,2.5525,0,2.5525,8.754121111,2.877340464,9.214864327
25/09/2020 01:30,13.57104228,3.678153377,14.06065436,2.3805,0,2.3805,11.19054228,3.678153377,11.77951819,12.17945838,3.220761868,12.59811547,2.3805,0,2.3805,9.798958383,3.220761868,10.31469303
25/09/2020 02:00,13.4111215,3.590585101,13.88346071,2.487,0,2.487,10.9241215,3.590585101,11.49907527,12.59907732,3.323679084,13.03010329,2.487,0,2.487,10.11207732,3.323679084,10.64429191
25/09/2020 02:30,13.51783415,3.599200782,13.98878431,2.5675,0,2.5675,10.95033415,3.599200782,11.52666753,12.59054655,3.294416087,13.01441662,2.5675,0,2.5675,10.02304655,3.294416087,10.55057532
25/09/2020 03:00,13.81618827,3.789132245,14.32635967,2.288,0,2.288,11.52818827,3.789132245,12.13493502,11.91208343,3.163283251,12.32493783,2.288,0,2.288,9.624083432,3.163283251,10.13061414
25/09/2020 03:30,14.08487005,3.831920927,14.59682096,2.4265,0,2.4265,11.65837005,3.831920927,12.27196847,11.63583405,3.02696172,12.02310822,2.4265,0,2.4265,9.209334045,3.02696172,9.694035837
25/09/2020 04:00,14.42377466,3.878562717,14.93614824,2.6235,0,2.6235,11.80027466,3.878562717,12.42134174,11.43016686,2.894611415,11.79099188,2.6235,0,2.6235,8.806666856,2.894611415,9.270175638
25/09/2020 04:30,14.27072372,3.834337962,14.77686378,2.605,0,2.605,11.66572372,3.834337962,12.27970918,11.34888659,2.873976539,11.70713321,2.605,0,2.605,8.743886587,2.873976539,9.204091145
25/09/2020 05:00,14.29269463,3.835478795,14.79837888,2.6235,0,2.6235,11.66919463,3.835478795,12.28336277,10.8945379,2.718558692,11.22860265,2.6235,0,2.6235,8.271037903,2.718558692,8.706355688
25/09/2020 05:30,14.6324853,3.952421533,15.15688827,2.6075,0,2.6075,12.0249853,3.952421533,12.65787926,11.01752826,2.764242613,11.35900375,2.6075,0,2.6075,8.41002826,2.764242613,8.852661327
25/09/2020 06:00,15.08620572,4.129490373,15.64117303,2.5225,0,2.5225,12.56370572,4.129490373,13.22495339,10.99015811,2.783184629,11.33709363,2.5225,0,2.5225,8.467658111,2.783184629,8.913324328
25/09/2020 06:30,15.36912155,4.223795045,15.93895673,2.5185,0,2.5185,12.85062155,4.223795045,13.52697005,12.19946789,3.18198027,12.60761735,2.5185,0,2.5185,9.680967895,3.18198027,10.19049252
25/09/2020 07:00,16.26202319,4.551132084,16.88686476,2.4155,0,2.4155,13.84652319,4.551132084,14.57528757,13.68906074,3.705440225,14.18170199,2.4155,0,2.4155,11.27356074,3.705440225,11.86690605
25/09/2020 07:30,17.79152098,4.910054402,18.45662085,2.853,0,2.853,14.93852098,4.910054402,15.72475893,15.73254557,4.23330191,16.29214029,2.853,0,2.853,12.87954557,4.23330191,13.55741639
25/09/2020 08:00,17.75622756,4.776019187,18.38733196,3.2255,0,3.2255,14.53072756,4.776019187,15.2955027,17.02967231,4.537212024,17.6237349,3.2255,0,3.2255,13.80417231,4.537212024,14.5307077
25/09/2020 08:30,18.0351017,3.986642938,18.47046873,5.906,0,5.906,12.1291017,3.986642938,12.76747547,17.42117541,3.784855124,17.82757641,5.906,0,5.906,11.51517541,3.784855124,12.12123727
25/09/2020 09:00,19.02708168,3.498047438,19.34596013,8.3845,0,8.3845,10.64258168,3.498047438,11.20271756,14.04347632,1.860015567,14.1661175,8.3845,0,8.3845,5.658976317,1.860015567,5.956817176
25/09/2020 09:30,17.29959863,3.275862551,17.60702667,7.333,0,7.333,9.966598627,3.275862551,10.49115645,14.017963,2.197241083,14.18912101,7.333,0,7.333,6.684963004,2.197241083,7.036803162
25/09/2020 10:00,23.35381636,2.178786574,23.45523075,16.725,0,16.725,6.62881636,2.178786574,6.977701432,20.28204286,1.169143448,20.31571212,16.725,0,16.725,3.557042855,1.169143448,3.744255637
25/09/2020 10:30,25.08500316,1.902424638,25.15703883,19.297,0,19.297,5.788003156,1.902424638,6.092634901,28.29729136,2.958252712,28.45150185,19.297,0,19.297,9.000291361,2.958252712,9.473990906
25/09/2020 11:00,23.2020988,4.127483126,23.56636387,10.6445,0,10.6445,12.5575988,4.127483126,13.21852506,13.74657411,1.019602452,13.78433491,10.6445,0,10.6445,3.102074106,1.019602452,3.265341164
25/09/2020 11:30,25.26079919,3.040097627,25.44307704,16.0115,0,16.0115,9.249299186,3.040097627,9.736104407,24.52457018,2.798110854,24.68367815,16.0115,0,16.0115,8.51307018,2.798110854,8.961126505
25/09/2020 12:00,29.28200216,1.368148299,29.31394686,25.1195,0,25.1195,4.162502164,1.368148299,4.381581225,45.3438896,6.647435399,45.82855792,25.1195,0,25.1195,20.2243896,6.647435399,21.28883116
25/09/2020 12:30,30.49111669,1.391193829,30.52283763,26.2585,0,26.2585,4.232616689,1.391193829,4.455385989,48.36491482,7.266027175,48.90766951,26.2585,0,26.2585,22.10641482,7.266027175,23.26991034
25/09/2020 13:00,31.31953184,1.506862744,31.35576039,26.735,0,26.735,4.584531837,1.506862744,4.825822986,50.0522459,7.664008106,50.63560349,26.735,0,26.735,23.3172459,7.664008106,24.54446937
25/09/2020 13:30,32.31095159,1.856720598,32.36425503,26.662,0,26.662,5.648951588,1.856720598,5.94626483,49.37527178,7.46549141,49.93646989,26.662,0,26.662,22.71327178,7.46549141,23.90870713
25/09/2020 14:00,33.55642027,2.570119156,33.65470033,25.737,0,25.737,7.819420274,2.570119156,8.230968709,47.92036043,7.291317972,48.47189146,25.737,0,25.737,22.18336043,7.291317972,23.35090571
25/09/2020 14:30,33.78199756,2.728898981,33.89203813,25.4795,0,25.4795,8.302497558,2.728898981,8.739471114,45.71891254,6.652373201,46.2003575,25.4795,0,25.4795,20.23941254,6.652373201,21.30464478
25/09/2020 15:00,32.4649957,2.754371389,32.58162838,24.085,0,24.085,8.379995703,2.754371389,8.821048109,43.61600017,6.419529314,44.08589148,24.085,0,24.085,19.53100017,6.419529314,20.55894755
25/09/2020 15:30,28.70581163,2.445512169,28.80979262,21.2655,0,21.2655,7.440311626,2.445512169,7.831906975,38.16074528,5.553198576,38.56268267,21.2655,0,21.2655,16.89524528,5.553198576,17.78446872
25/09/2020 16:00,24.83534525,2.332784572,24.94466391,17.738,0,17.738,7.097345249,2.332784572,7.470889736,29.33815623,3.812786969,29.58487376,17.738,0,17.738,11.60015623,3.812786969,12.21069076
25/09/2020 16:30,23.72562723,2.314963973,23.83829788,16.6825,0,16.6825,7.043127235,2.314963973,7.413818142,24.46550321,2.558149447,24.5988816,16.6825,0,16.6825,7.783003213,2.558149447,8.192634961
25/09/2020 17:00,21.11325729,2.291177124,21.23721088,14.1425,0,14.1425,6.970757294,2.291177124,7.337639257,17.52292669,1.111092522,17.55811739,14.1425,0,14.1425,3.380426691,1.111092522,3.558343885
25/09/2020 17:30,20.61686515,3.092873108,20.84756563,11.207,0,11.207,9.409865155,3.092873108,9.905121215,17.11715696,1.942574651,17.22703278,11.207,0,11.207,5.910156957,1.942574651,6.221217849
25/09/2020 18:00,18.56726354,3.782583302,18.9486467,7.059,0,7.059,11.50826354,3.782583302,12.11396162,18.37095794,3.718060772,18.74342742,7.059,0,7.059,11.31195794,3.718060772,11.90732414
25/09/2020 18:30,17.57963781,4.499730696,18.14638371,3.8895,0,3.8895,13.69013781,4.499730696,14.41067138,19.0875164,4.995346421,19.73035145,3.8895,0,3.8895,15.1980164,4.995346421,15.997912
25/09/2020 19:00,17.0769663,4.800091596,17.73876144,2.473,0,2.473,14.6039663,4.800091596,15.37259611,20.24155823,5.840242661,21.06725216,2.473,0,2.473,17.76855823,5.840242661,18.7037455
25/09/2020 19:30,17.33679196,4.917374518,18.02068055,2.376,0,2.376,14.96079196,4.917374518,15.74820206,21.0906969,6.151223405,21.96941158,2.376,0,2.376,18.7146969,6.151223405,19.69968095
25/09/2020 20:00,16.63905336,4.747366411,17.30305131,2.1955,0,2.1955,14.44355336,4.747366411,15.20374038,21.67665,6.403144355,22.60259748,2.1955,0,2.1955,19.48115,6.403144355,20.50647368
25/09/2020 20:30,15.77871008,4.454396045,16.39540594,2.2265,0,2.2265,13.55221008,4.454396045,14.2654843,20.01106696,5.845504476,20.8473673,2.2265,0,2.2265,17.78456696,5.845504476,18.7205968
25/09/2020 21:00,14.9055228,4.207492725,15.4879826,2.1045,0,2.1045,12.8010228,4.207492725,13.47476084,18.90993786,5.523680307,19.70017244,2.1045,0,2.1045,16.80543786,5.523680307,17.68993459
25/09/2020 21:30,14.62593367,3.990696263,15.16059341,2.4845,0,2.4845,12.14143367,3.990696263,12.7804565,18.3216605,5.205422929,19.04677588,2.4845,0,2.4845,15.8371605,5.205422929,16.67069527
25/09/2020 22:00,14.62771376,3.983557271,15.16043331,2.508,0,2.508,12.11971376,3.983557271,12.75759343,17.46112039,4.914852994,18.13963906,2.508,0,2.508,14.95312039,4.914852994,15.74012672
25/09/2020 22:30,14.97450206,4.294751536,15.57820922,1.908,0,1.908,13.06650206,4.294751536,13.75421269,15.35544439,4.419961227,15.97891516,1.908,0,1.908,13.44744439,4.419961227,14.15520462
25/09/2020 23:00,13.89291786,4.066945776,14.47595297,1.5195,0,1.5195,12.37341786,4.066945776,13.02465037,14.09337722,4.132833584,14.68685109,1.5195,0,1.5195,12.57387722,4.132833584,13.23566024
25/09/2020 23:30,13.18205074,3.822119794,13.72497947,1.5535,0,1.5535,11.62855074,3.822119794,12.24057973,12.84591396,3.711636978,13.37137818,1.5535,0,1.5535,11.29241396,3.711636978,11.88675154
26/09/2020 00:00,12.78276642,3.694003885,13.30581761,1.544,0,1.544,11.23876642,3.694003885,11.83028045,12.30586155,3.537252832,12.80415503,1.544,0,1.544,10.76186155,3.537252832,11.32827531
26/09/2020 00:30,12.69097542,3.646577726,13.20448356,1.5965,0,1.5965,11.09447542,3.646577726,11.67839518,12.12439361,3.460351291,12.60852694,1.5965,0,1.5965,10.52789361,3.460351291,11.08199327
26/09/2020 01:00,12.08050338,3.416015017,12.55419135,1.6875,0,1.6875,10.39300338,3.416015017,10.94000356,12.13411768,3.433637184,12.61057795,1.6875,0,1.6875,10.44661768,3.433637184,10.99643966
26/09/2020 01:30,10.57423898,2.96431615,10.98188054,1.5555,0,1.5555,9.018738975,2.96431615,9.493409447,13.25740976,3.846231738,13.8040723,1.5555,0,1.5555,11.70190976,3.846231738,12.31779975
26/09/2020 02:00,9.963485679,2.799890843,10.34941716,1.445,0,1.445,8.518485679,2.799890843,8.966827031,13.59467704,3.993405726,14.16906959,1.445,0,1.445,12.14967704,3.993405726,12.78913373
26/09/2020 02:30,9.728421585,2.732160851,10.10479537,1.416,0,1.416,8.312421585,2.732160851,8.749917458,13.79047028,4.067291693,14.37775825,1.416,0,1.416,12.37447028,4.067291693,13.02575819
26/09/2020 03:00,9.563750277,2.689704295,9.934778737,1.3805,0,1.3805,8.183250277,2.689704295,8.61394766,13.5074172,3.985924929,14.08324952,1.3805,0,1.3805,12.1269172,3.985924929,12.765176
26/09/2020 03:30,9.165562482,2.565071294,9.517726954,1.3615,0,1.3615,7.804062482,2.565071294,8.214802613,13.34156308,3.937656314,13.91051554,1.3615,0,1.3615,11.98006308,3.937656314,12.61059272
26/09/2020 04:00,8.996622048,2.515952598,9.34179992,1.342,0,1.342,7.654622048,2.515952598,8.057496893,13.27551088,3.922355346,13.84283427,1.342,0,1.342,11.93351088,3.922355346,12.5615904
26/09/2020 04:30,9.040672062,2.539469951,9.390562229,1.3145,0,1.3145,7.726172062,2.539469951,8.132812697,13.06415014,3.861923242,13.62301251,1.3145,0,1.3145,11.74965014,3.861923242,12.36805278
26/09/2020 05:00,9.01628195,2.540985148,9.367494101,1.2855,0,1.2855,7.73078195,2.540985148,8.137665211,12.90610191,3.81950714,13.45942425,1.2855,0,1.2855,11.62060191,3.81950714,12.23221254
26/09/2020 05:30,9.007122623,2.531893966,9.356214245,1.304,0,1.304,7.703122623,2.531893966,8.108550129,13.14562724,3.892154653,13.70971857,1.304,0,1.304,11.84162724,3.892154653,12.46487078
26/09/2020 06:00,9.235365126,2.606091939,9.596024396,1.3065,0,1.3065,7.928865126,2.606091939,8.346173817,13.51227893,4.011845525,14.09526823,1.3065,0,1.3065,12.20577893,4.011845525,12.84818835
26/09/2020 06:30,9.649277599,2.732606551,10.02874353,1.3355,0,1.3355,8.313777599,2.732606551,8.751344841,14.36548643,4.282749431,14.99030164,1.3355,0,1.3355,13.02998643,4.282749431,13.71577519
26/09/2020 07:00,10.05719957,2.876215857,10.46039582,1.3065,0,1.3065,8.750699566,2.876215857,9.211262701,15.4019443,4.632948496,16.08365941,1.3065,0,1.3065,14.0954443,4.632948496,14.83730979
26/09/2020 07:30,10.61351961,3.00598693,11.03099071,1.468,0,1.468,9.145519612,3.00598693,9.62686275,16.71502246,5.011453933,17.4501188,1.468,0,1.468,15.24702246,5.011453933,16.04949732
26/09/2020 08:00,11.5157932,2.861127165,11.86589827,2.811,0,2.811,8.704793205,2.861127165,9.162940216,17.35695339,4.781023674,18.00338908,2.811,0,2.811,14.54595339,4.781023674,15.31152988
26/09/2020 08:30,13.28996132,2.450655975,13.51402185,5.834,0,5.834,7.45596132,2.450655975,7.848380337,17.13438056,3.714255474,17.53233273,5.834,0,5.834,11.30038056,3.714255474,11.89513743
26/09/2020 09:00,14.18317818,1.569853852,14.26979273,9.407,0,9.407,4.776178184,1.569853852,5.027555983,16.32517946,2.273895626,16.48278149,9.407,0,9.407,6.918179463,2.273895626,7.282294171
26/09/2020 09:30,16.47358384,1.159789422,16.51435969,12.945,0,12.945,3.52858384,1.159789422,3.714298779,16.00396073,1.00543177,16.03551222,12.945,0,12.945,3.058960728,1.00543177,3.219958662
26/09/2020 10:00,18.75275509,0.812590951,18.77035235,16.2805,0,16.2805,2.472255087,0.812590951,2.602373776,22.43584718,2.023164779,22.52688248,16.2805,0,16.2805,6.155347178,2.023164779,6.479312819
26/09/2020 10:30,21.34959245,0.781476846,21.36389018,18.972,0,18.972,2.377592448,0.781476846,2.502728893,28.85887913,3.249660019,29.0412671,18.972,0,18.972,9.886879126,3.249660019,10.40724119
26/09/2020 11:00,24.22374589,1.412765103,24.2649082,19.9255,0,19.9255,4.298245887,1.412765103,4.524469355,30.30813591,3.412607392,30.49965559,19.9255,0,19.9255,10.38263591,3.412607392,10.92909043
26/09/2020 11:30,24.16517634,1.666979399,24.22260448,19.0935,0,19.0935,5.07167634,1.666979399,5.338606673,28.51628719,3.097120375,28.68398141,19.0935,0,19.0935,9.422787189,3.097120375,9.918723357
26/09/2020 12:00,22.08651267,2.63785845,22.24347857,14.061,0,14.061,8.025512669,2.63785845,8.447908073,21.31887814,2.385549183,21.45193255,14.061,0,14.061,7.257878144,2.385549183,7.63987173
26/09/2020 12:30,24.22069253,1.61176579,24.27426076,19.317,0,19.317,4.903692526,1.61176579,5.161781606,32.616849,4.371448967,32.9084853,19.317,0,19.317,13.299849,4.371448967,13.99984105
26/09/2020 13:00,27.59825391,1.172170975,27.6231353,24.032,0,24.032,3.56625391,1.172170975,3.753951484,42.08247469,5.932904121,42.49863559,24.032,0,24.032,18.05047469,5.932904121,19.00049967
26/09/2020 13:30,24.31842787,0.959569536,24.33735211,21.399,0,21.399,2.919427867,0.959569536,3.073081965,37.5153029,5.297172599,37.88743841,21.399,0,21.399,16.1163029,5.297172599,16.96452937
26/09/2020 14:00,29.21739414,1.638126787,29.2632804,24.2335,0,24.2335,4.983894143,1.638126787,5.246204361,45.03820449,6.838175677,45.55436872,24.2335,0,24.2335,20.80470449,6.838175677,21.89968893
26/09/2020 14:30,33.03486736,2.260316994,33.11210495,26.158,0,26.158,6.876867357,2.260316994,7.238807745,48.7837981,7.436740203,49.34738151,26.158,0,26.158,22.6257981,7.436740203,23.81662958
26/09/2020 15:00,29.4563605,1.913881692,29.51847077,23.6335,0,23.6335,5.822860496,1.913881692,6.129326838,43.25145569,6.448110212,43.72946998,23.6335,0,23.6335,19.61795569,6.448110212,20.65047968
26/09/2020 15:30,26.38063275,1.475670922,26.4218733,21.891,0,21.891,4.489632747,1.475670922,4.725929207,38.96847193,5.61309358,39.37065689,21.891,0,21.891,17.07747193,5.61309358,17.97628624
26/09/2020 16:00,24.80650152,1.477435551,24.85045942,20.3115,0,20.3115,4.495001516,1.477435551,4.731580543,35.13817723,4.873293138,35.47450472,20.3115,0,20.3115,14.82667723,4.873293138,15.60702866
26/09/2020 16:30,22.49598871,1.57422881,22.55100229,17.7065,0,17.7065,4.789488708,1.57422881,5.041567061,28.22808759,3.458278604,28.43913888,17.7065,0,17.7065,10.52158759,3.458278604,11.07535536
26/09/2020 17:00,19.77183903,1.698257863,19.84463903,14.605,0,14.605,5.16683903,1.698257863,5.438777927,19.7828818,1.701887446,19.85595208,14.605,0,14.605,5.177881798,1.701887446,5.450401893
26/09/2020 17:30,18.32302237,2.577712447,18.50345238,10.4805,0,10.4805,7.842522367,2.577712447,8.255286703,14.15474188,1.207664905,14.2061667,10.4805,0,10.4805,3.674241883,1.207664905,3.867623034
26/09/2020 18:00,15.82739577,2.890085078,16.0890972,7.0345,0,7.0345,8.79289577,2.890085078,9.255679758,16.86076229,3.229736229,17.16730908,7.0345,0,7.0345,9.826262293,3.229736229,10.34343399
26/09/2020 18:30,14.47922139,3.440080611,14.88227155,4.013,0,4.013,10.46622139,3.440080611,11.01707514,19.54405628,5.104811336,20.19973353,4.013,0,4.013,15.53105628,5.104811336,16.3484803
26/09/2020 19:00,14.06807113,3.961652898,14.61524269,2.015,0,2.015,12.05307113,3.961652898,12.68744329,20.81457752,6.179122314,21.71239714,2.015,0,2.015,18.79957752,6.179122314,19.78902897
26/09/2020 19:30,13.72407809,4.016709774,14.29979989,1.5035,0,1.5035,12.22057809,4.016709774,12.86376641,21.39815032,6.53905534,22.37498787,1.5035,0,1.5035,19.89465032,6.53905534,20.94173718
26/09/2020 20:00,13.70371934,4.007060021,14.2775507,1.5125,0,1.5125,12.19121934,4.007060021,12.83286247,21.54914856,6.585727903,22.53303388,1.5125,0,1.5125,20.03664856,6.585727903,21.09120901
26/09/2020 20:30,13.87232659,4.009067376,14.44001614,1.675,0,1.675,12.19732659,4.009067376,12.83929115,20.49163111,6.184727558,21.40462101,1.675,0,1.675,18.81663111,6.184727558,19.80698011
26/09/2020 21:00,13.03768631,3.70186597,13.55304674,1.775,0,1.775,11.26268631,3.70186597,11.85545927,19.26046,5.747192775,20.0996404,1.775,0,1.775,17.48546,5.747192775,18.40574737
26/09/2020 21:30,12.34310571,3.440042591,12.81351441,1.877,0,1.877,10.46610571,3.440042591,11.01695338,18.10760907,5.334743218,18.8771023,1.877,0,1.877,16.23060907,5.334743218,17.08485165
26/09/2020 22:00,11.94421077,3.372368196,12.41116587,1.684,0,1.684,10.26021077,3.372368196,10.80022186,17.49555009,5.197005192,18.25111328,1.684,0,1.684,15.81155009,5.197005192,16.64373694
26/09/2020 22:30,12.39267605,3.589288292,12.90199248,1.4725,0,1.4725,10.92017605,3.589288292,11.49492215,16.15939936,4.827350375,16.86503778,1.4725,0,1.4725,14.68689936,4.827350375,15.45989406
26/09/2020 23:00,11.37481745,3.222030283,11.82234965,1.572,0,1.572,9.802817452,3.222030283,10.31875521,14.61038875,4.285511139,15.22593397,1.572,0,1.572,13.03838875,4.285511139,13.72461974
26/09/2020 23:30,10.83635425,3.066081771,11.26176855,1.508,0,1.508,9.328354255,3.066081771,9.819320268,13.73062996,4.017384193,14.30627747,1.508,0,1.508,12.22262996,4.017384193,12.86592628
27/09/2020 00:00,10.73116205,3.040874262,11.15368797,1.4795,0,1.4795,9.25166205,3.040874262,9.738591632,12.80604878,3.722856552,13.33621185,1.4795,0,1.4795,11.32654878,3.722856552,11.92268293
27/09/2020 00:30,9.923932307,2.756815682,10.29973131,1.5365,0,1.5365,8.387432307,2.756815682,8.828876112,12.80292509,3.70309485,13.32770807,1.5365,0,1.5365,11.26642509,3.70309485,11.85939483
27/09/2020 01:00,10.00511867,2.763450618,10.37974272,1.5975,0,1.5975,8.407618666,2.763450618,8.850124911,12.58732968,3.612182335,13.09537055,1.5975,0,1.5975,10.98982968,3.612182335,11.56824177
27/09/2020 01:30,9.280835353,2.605589127,9.639657647,1.3535,0,1.3535,7.927335353,2.605589127,8.344563529,13.4725977,3.983354783,14.04912823,1.3535,0,1.3535,12.1190977,3.983354783,12.75694495
27/09/2020 02:00,9.639793242,2.74362261,10.02262834,1.2925,0,1.2925,8.347293242,2.74362261,8.786624465,13.70901642,4.08111159,14.30358707,1.2925,0,1.2925,12.41651642,4.08111159,13.07001729
27/09/2020 02:30,9.688421446,2.751060141,10.07143694,1.3185,0,1.3185,8.369921446,2.751060141,8.810443627,13.93878594,4.148087391,14.5429152,1.3185,0,1.3185,12.62028594,4.148087391,13.28451152
27/09/2020 03:00,9.506438286,2.693217273,9.880576307,1.3125,0,1.3125,8.193938286,2.693217273,8.625198196,13.22985571,3.917045396,13.79754785,1.3125,0,1.3125,11.91735571,3.917045396,12.54458495
27/09/2020 03:30,9.529749695,2.648125564,9.890839107,1.473,0,1.473,8.056749695,2.648125564,8.480789152,12.78777939,3.718988138,13.31758891,1.473,0,1.473,11.31477939,3.718988138,11.91029409
27/09/2020 04:00,9.769915117,2.731994382,10.14470476,1.458,0,1.458,8.311915117,2.731994382,8.749384333,12.34756281,3.579226208,12.85586122,1.458,0,1.458,10.88956281,3.579226208,11.4626977
27/09/2020 04:30,9.936227866,2.804078997,10.32431515,1.405,0,1.405,8.531227866,2.804078997,8.980239859,11.95316109,3.467012889,12.44581208,1.405,0,1.405,10.54816109,3.467012889,11.10332746
27/09/2020 05:00,10.17582345,2.877242627,10.57477697,1.422,0,1.422,8.753823449,2.877242627,9.214550999,11.50945812,3.315587145,11.97750994,1.422,0,1.422,10.08745812,3.315587145,10.61837697
27/09/2020 05:30,10.50631585,2.962862338,10.91609939,1.492,0,1.492,9.014315846,2.962862338,9.488753522,11.49453193,3.287673256,11.9554615,1.492,0,1.492,10.00253193,3.287673256,10.52898097
27/09/2020 06:00,10.44360387,2.936004911,10.8484555,1.511,0,1.511,8.932603872,2.936004911,9.402740918,11.56109525,3.303306565,12.02375805,1.511,0,1.511,10.05009525,3.303306565,10.57904764
27/09/2020 06:30,10.88378762,3.051433426,11.30345429,1.6,0,1.6,9.283787617,3.051433426,9.772408018,12.18038522,3.477604449,12.66710373,1.6,0,1.6,10.58038522,3.477604449,11.1372476
27/09/2020 07:00,10.89102115,3.086679384,11.3199793,1.5,0,1.5,9.391021152,3.086679384,9.885285423,12.63503473,3.659908927,13.15443028,1.5,0,1.5,11.13503473,3.659908927,11.72108919
27/09/2020 07:30,11.29230122,3.196058902,11.73587914,1.5685,0,1.5685,9.723801217,3.196058902,10.23558023,13.51067384,3.925202722,14.06931142,1.5685,0,1.5685,11.94217384,3.925202722,12.5707093
27/09/2020 08:00,11.66948458,2.854945069,12.01364148,2.9835,0,2.9835,8.685984579,2.854945069,9.143141662,14.83774372,3.896301488,15.34078889,2.9835,0,2.9835,11.85424372,3.896301488,12.47815128
27/09/2020 08:30,13.19176372,2.276059768,13.3866754,6.267,0,6.267,6.924763724,2.276059768,7.289224972,15.19861891,2.935681168,15.47954265,6.267,0,6.267,8.931618907,2.935681168,9.401704112
27/09/2020 09:00,13.69247689,1.23190043,13.74778171,9.9445,0,9.9445,3.747976888,1.23190043,3.945238829,14.79950108,1.595761685,14.88528426,9.9445,0,9.9445,4.855001079,1.595761685,5.110527452
27/09/2020 09:30,16.25777631,0.910874475,16.2832731,13.4865,0,13.4865,2.771276312,0.910874475,2.91713296,15.29737242,0.595204981,15.30894745,13.4865,0,13.4865,1.810872421,0.595204981,1.906181496
27/09/2020 10:00,18.6141685,0.808782624,18.63173095,16.1535,0,16.1535,2.460668499,0.808782624,2.590177367,20.95991412,1.579791924,21.01936589,16.1535,0,16.1535,4.806414118,1.579791924,5.059383282
27/09/2020 10:30,21.15036771,0.67589538,21.16116464,19.094,0,19.094,2.056367708,0.67589538,2.164597588,29.1944486,3.319856911,29.38260164,19.094,0,19.094,10.1004486,3.319856911,10.63205116
27/09/2020 11:00,22.85423857,0.71463766,22.86540898,20.68,0,20.68,2.174238572,0.71463766,2.288672181,33.8633381,4.333153686,34.13944768,20.68,0,20.68,13.1833381,4.333153686,13.877198
27/09/2020 11:30,23.31247055,0.762701785,23.32494367,20.992,0,20.992,2.320470547,0.762701785,2.442600576,36.13440058,4.977066384,36.47555476,20.992,0,20.992,15.14240058,4.977066384,15.93936903
27/09/2020 12:00,29.20829808,1.020826464,29.22613152,26.1025,0,26.1025,3.105798084,1.020826464,3.269261141,47.08180744,6.895564894,47.58408775,26.1025,0,26.1025,20.97930744,6.895564894,22.08348152
27/09/2020 12:30,30.85097882,1.231243696,30.87553814,27.105,0,27.105,3.74597882,1.231243696,3.9431356,49.87591232,7.484436941,50.43434769,27.105,0,27.105,22.77091232,7.484436941,23.96938139
27/09/2020 13:00,32.41755489,1.630291203,32.45852298,27.4575,0,27.4575,4.960054888,1.630291203,5.221110409,51.2261335,7.812372034,51.81843215,27.4575,0,27.4575,23.7686335,7.812372034,25.01961421
27/09/2020 13:30,33.3864459,1.931165677,33.44225128,27.511,0,27.511,5.875445897,1.931165677,6.184679891,51.45914368,7.871374176,52.05767955,27.511,0,27.511,23.94814368,7.871374176,25.20857229
27/09/2020 14:00,34.96716301,2.669625881,35.06892344,26.845,0,26.845,8.12216301,2.669625881,8.549645273,50.40807621,7.744808618,50.99957066,26.845,0,26.845,23.56307621,7.744808618,24.80323811
27/09/2020 14:30,33.47357171,2.636727461,33.57725919,25.4515,0,25.4515,8.022071708,2.636727461,8.444286008,47.81455671,7.350381283,48.3762332,25.4515,0,25.4515,22.36305671,7.350381283,23.54005969
27/09/2020 15:00,32.52783328,2.581758849,32.63013051,24.673,0,24.673,7.854833282,2.581758849,8.26824556,46.04995009,7.026263712,46.58289692,24.673,0,24.673,21.37695009,7.026263712,22.50205273
27/09/2020 15:30,30.17981562,2.431544408,30.27761019,22.782,0,22.782,7.397815621,2.431544408,7.787174338,41.58381664,6.179858279,42.04050969,22.782,0,22.782,18.80181664,6.179858279,19.79138594
27/09/2020 16:00,27.47199489,2.314756131,27.56934165,20.4295,0,20.4295,7.042494889,2.314756131,7.413152515,35.58098148,4.980051132,35.92780472,20.4295,0,20.4295,15.15148148,4.980051132,15.94892787
27/09/2020 16:30,24.39624015,2.136854301,24.48964434,17.895,0,17.895,6.501240149,2.136854301,6.843410683,28.45107718,3.469614781,28.66185652,17.895,0,17.895,10.55607718,3.469614781,11.11166019
27/09/2020 17:00,21.03238386,2.246353343,21.15200402,14.198,0,14.198,6.834383858,2.246353343,7.194088271,19.20322903,1.645139223,19.27356968,14.198,0,14.198,5.005229025,1.645139223,5.268662132
27/09/2020 17:30,17.291802,2.16086857,17.42629534,10.7175,0,10.7175,6.574302001,2.16086857,6.920317896,15.74384177,1.652078648,15.83028482,10.7175,0,10.7175,5.026341772,1.652078648,5.290886076
27/09/2020 18:00,14.54005533,2.54337579,14.76082549,6.802,0,6.802,7.738055325,2.54337579,8.145321395,19.1022242,4.042888186,19.52536592,6.802,0,6.802,12.3002242,4.042888186,12.94760442
27/09/2020 18:30,13.47506251,3.202389781,13.85036497,3.732,0,3.732,9.743062505,3.202389781,10.25585527,20.75876958,5.596428523,21.49991922,3.732,0,3.732,17.02676958,5.596428523,17.92291535
27/09/2020 19:00,12.83609615,3.522046131,13.31052866,2.1205,0,2.1205,10.71559615,3.522046131,11.27957489,21.6890929,6.431885448,22.62268555,2.1205,0,2.1205,19.5685929,6.431885448,20.59851884
27/09/2020 19:30,12.70894175,3.680749807,13.23121762,1.5105,0,1.5105,11.19844175,3.680749807,11.78783342,22.02720809,6.743515841,23.03633873,1.5105,0,1.5105,20.51670809,6.743515841,21.59653483
27/09/2020 20:00,12.68890276,3.709496849,13.22000832,1.403,0,1.403,11.28590276,3.709496849,11.87989764,21.4940303,6.603602315,22.48557097,1.403,0,1.403,20.0910303,6.603602315,21.14845294
27/09/2020 20:30,13.42629761,3.952524183,13.99599639,1.401,0,1.401,12.02529761,3.952524183,12.65820801,19.7863504,6.042972443,20.68857602,1.401,0,1.401,18.3853504,6.042972443,19.35300042
27/09/2020 21:00,13.08913766,3.85468809,13.64493111,1.3615,0,1.3615,11.72763766,3.85468809,12.34488175,18.56659931,5.655042672,19.40871242,1.3615,0,1.3615,17.20509931,5.655042672,18.11063086
27/09/2020 21:30,12.60387927,3.684016112,13.13125079,1.3955,0,1.3955,11.20837927,3.684016112,11.79829397,17.77080765,5.382303342,18.56800457,1.3955,0,1.3955,16.37530765,5.382303342,17.23716595
27/09/2020 22:00,12.02660806,3.507094919,12.52753033,1.3565,0,1.3565,10.67010806,3.507094919,11.23169269,16.58184763,5.00432976,17.32053657,1.3565,0,1.3565,15.22534763,5.00432976,16.02668171
27/09/2020 22:30,11.02122258,3.206550948,11.4782105,1.2655,0,1.2655,9.755722584,3.206550948,10.26918167,15.77890988,4.770327139,16.48423544,1.2655,0,1.2655,14.51340988,4.770327139,15.27727356
27/09/2020 23:00,10.46179679,3.030400659,10.89185569,1.242,0,1.242,9.219796792,3.030400659,9.705049255,14.47830508,4.350563091,15.11782779,1.242,0,1.242,13.23630508,4.350563091,13.93295271
27/09/2020 23:30,10.09234096,2.9171835,10.50548931,1.217,0,1.217,8.875340956,2.9171835,9.342464164,13.46465526,4.025609609,14.05355734,1.217,0,1.217,12.24765526,4.025609609,12.89226869
28/09/2020 00:00,9.710187459,2.803244006,10.10672635,1.1815,0,1.1815,8.528687459,2.803244006,8.977565746,12.76244957,3.806474046,13.318009,1.1815,0,1.1815,11.58094957,3.806474046,12.19047323
28/09/2020 00:30,9.070255055,2.599810762,9.435493774,1.1605,0,1.1605,7.909755055,2.599810762,8.326057952,12.862055,3.846115135,13.42479275,1.1605,0,1.1605,11.701555,3.846115135,12.31742632
28/09/2020 01:00,8.670833536,2.470170678,9.015824831,1.1555,0,1.1555,7.515333536,2.470170678,7.910877406,12.7809698,3.821107139,13.33994186,1.1555,0,1.1555,11.6254698,3.821107139,12.23733663
28/09/2020 01:30,8.332311026,2.361533183,8.660499178,1.1475,0,1.1475,7.184811026,2.361533183,7.562958975,14.1529421,4.274682101,14.78440656,1.1475,0,1.1475,13.0054421,4.274682101,13.68993906
