Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/09/2020 02:00,8.121038445,2.29422769,8.43888299,1.141,0,1.141,6.980038445,2.29422769,7.347408889,14.41009639,4.361341075,15.05563596,1.141,0,1.141,13.26909639,4.361341075,13.96746989
28/09/2020 02:30,8.088407621,2.283173773,8.404476208,1.142,0,1.142,6.946407621,2.283173773,7.312008022,14.49091051,4.387574705,15.1405845,1.142,0,1.142,13.34891051,4.387574705,14.05148474
28/09/2020 03:00,7.996886124,2.254078164,8.308493008,1.139,0,1.139,6.857886124,2.254078164,7.218827499,14.03391932,4.238355018,14.65996401,1.139,0,1.139,12.89491932,4.238355018,13.57359928
28/09/2020 03:30,8.127476848,2.29141363,8.444315031,1.156,0,1.156,6.971476848,2.29141363,7.338396682,13.92787911,4.197913658,14.54676238,1.156,0,1.156,12.77187911,4.197913658,13.44408328
28/09/2020 04:00,8.066939945,2.261984273,8.378072149,1.185,0,1.185,6.881939945,2.261984273,7.244147311,13.71611614,4.118778694,14.32117941,1.185,0,1.185,12.53111614,4.118778694,13.19064857
28/09/2020 04:30,8.248633315,2.326962941,8.570572215,1.169,0,1.169,7.079633315,2.326962941,7.452245594,13.26965947,3.977294429,13.85289621,1.169,0,1.169,12.10065947,3.977294429,12.73753628
28/09/2020 05:00,8.425063121,2.389882876,8.757467028,1.154,0,1.154,7.271063121,2.389882876,7.653750653,12.94593059,3.875820154,13.51366348,1.154,0,1.154,11.79193059,3.875820154,12.41255852
28/09/2020 05:30,8.776221051,2.504316853,9.126535972,1.157,0,1.157,7.619221051,2.504316853,8.020232686,13.2194102,3.964722502,13.80115323,1.157,0,1.157,12.0624102,3.964722502,12.69727389
28/09/2020 06:00,8.869918324,2.534127605,9.224817277,1.16,0,1.16,7.709918324,2.534127605,8.115703499,13.52328222,4.063614355,14.1206276,1.16,0,1.16,12.36328222,4.063614355,13.01398129
28/09/2020 06:30,9.054123884,2.595494755,9.418797818,1.1575,0,1.1575,7.896623884,2.595494755,8.312235667,15.21648495,4.620964888,15.90266426,1.1575,0,1.1575,14.05898495,4.620964888,14.79893153
28/09/2020 07:00,9.860751749,2.860620513,10.26730611,1.1575,0,1.1575,8.703251749,2.860620513,9.16131763,17.16544619,5.261557468,17.95373303,1.1575,0,1.1575,16.00794619,5.261557468,16.85046967
28/09/2020 07:30,11.64481203,3.444218955,12.14348761,1.166,0,1.166,10.47881203,3.444218955,11.03032845,19.03884197,5.874519068,19.9245446,1.166,0,1.166,17.87284197,5.874519068,18.81351786
28/09/2020 08:00,12.77911797,3.794203742,13.33048529,1.2355,0,1.2355,11.54361797,3.794203742,12.15117681,20.07056177,6.190785425,21.00364907,1.2355,0,1.2355,18.83506177,6.190785425,19.82638081
28/09/2020 08:30,13.77844577,3.922498288,14.32590523,1.8445,0,1.8445,11.93394577,3.922498288,12.56204818,20.27241074,6.056961351,21.1579162,1.8445,0,1.8445,18.42791074,6.056961351,19.39780078
28/09/2020 09:00,13.00017254,3.328804988,13.41959123,2.8725,0,2.8725,10.12767254,3.328804988,10.66070794,19.02510775,5.309105423,19.75199547,2.8725,0,2.8725,16.15260775,5.309105423,17.002745
28/09/2020 09:30,11.99327018,2.453386963,12.24163539,4.529,0,4.529,7.464270175,2.453386963,7.8571265,19.01784827,4.762254129,19.60504061,4.529,0,4.529,14.48884827,4.762254129,15.25141923
28/09/2020 10:00,13.23447811,2.632588144,13.49377379,5.225,0,5.225,8.009478105,2.632588144,8.431029584,16.11001348,3.577730914,16.50250565,5.225,0,5.225,10.88501348,3.577730914,11.45790892
28/09/2020 10:30,13.50434148,3.05161547,13.84484004,4.22,0,4.22,9.284341475,3.05161547,9.772991027,13.55386486,3.06789302,13.89673416,4.22,0,4.22,9.333864861,3.06789302,9.825120906
28/09/2020 11:00,13.13792129,2.845721113,13.44258549,4.48,0,4.48,8.657921294,2.845721113,9.113601363,13.18501468,2.861199961,13.49188932,4.48,0,4.48,8.705014682,2.861199961,9.16317335
28/09/2020 11:30,13.24913479,2.396480115,13.46412603,5.958,0,5.958,7.291134792,2.396480115,7.674878729,13.29323363,2.410974701,13.51010212,5.958,0,5.958,7.335233629,2.410974701,7.721298556
28/09/2020 12:00,13.33941052,2.309633796,13.53788319,6.3125,0,6.3125,7.026910519,2.309633796,7.396747915,13.38453299,2.324464835,13.58487615,6.3125,0,6.3125,7.072032989,2.324464835,7.444245252
28/09/2020 12:30,12.85002273,2.107858638,13.02175688,6.437,0,6.437,6.413022731,2.107858638,6.750550243,12.89399042,2.12231012,13.06748596,6.437,0,6.437,6.456990425,2.12231012,6.796832026
28/09/2020 13:00,12.957093,2.636405774,13.2225903,4.936,0,4.936,8.021092995,2.636405774,8.443255784,13.00284962,2.651445249,13.27042803,4.936,0,4.936,8.066849621,2.651445249,8.491420653
28/09/2020 13:30,13.15116483,2.949336653,13.47782338,4.178,0,4.178,8.97316483,2.949336653,9.445436663,13.19532175,2.963850331,13.52408684,4.178,0,4.178,9.01732175,2.963850331,9.491917632
28/09/2020 14:00,13.26548053,2.643435517,13.52629754,5.223,0,5.223,8.042480532,2.643435517,8.465768981,13.31885887,2.66098013,13.58207705,5.223,0,5.223,8.095858874,2.66098013,8.521956709
28/09/2020 14:30,12.88305126,2.569669183,13.13682646,5.065,0,5.065,7.818051261,2.569669183,8.229527643,12.92689275,2.584079183,13.18264091,5.065,0,5.065,7.861892749,2.584079183,8.275676578
28/09/2020 15:00,12.89853719,2.189870074,13.08311097,6.236,0,6.236,6.66253719,2.189870074,7.013197042,12.94414457,2.204860496,13.13058599,6.236,0,6.236,6.708144573,2.204860496,7.061204814
28/09/2020 15:30,12.86453719,2.189870074,13.04959187,6.202,0,6.202,6.66253719,2.189870074,7.013197042,12.91014457,2.204860496,13.09707,6.202,0,6.202,6.708144573,2.204860496,7.061204814
28/09/2020 16:00,14.48916505,2.825094133,14.76201411,5.894,0,5.894,8.595165049,2.825094133,9.047542157,14.1790846,2.723175619,14.43821754,5.894,0,5.894,8.285084602,2.723175619,8.721141686
28/09/2020 16:30,14.49901187,2.945835194,14.79524553,5.5365,0,5.5365,8.962511869,2.945835194,9.43422302,14.54797432,2.961928374,14.84643312,5.5365,0,5.5365,9.011474321,2.961928374,9.485762443
28/09/2020 17:00,15.40021168,3.688398263,15.83574443,4.1785,0,4.1785,11.22171168,3.688398263,11.81232809,15.0583879,3.57604622,15.47718168,4.1785,0,4.1785,10.8798879,3.57604622,11.45251358
28/09/2020 17:30,17.00411435,4.706958313,17.64356431,2.6835,0,2.6835,14.32061435,4.706958313,15.07433089,16.31150618,4.479309016,16.91536116,2.6835,0,2.6835,13.62800618,4.479309016,14.34526966
28/09/2020 18:00,16.54756139,4.772349042,17.22199475,2.028,0,2.028,14.51956139,4.772349042,15.28374883,16.56086072,4.776720322,17.23598459,2.028,0,2.028,14.53286072,4.776720322,15.29774813
28/09/2020 18:30,16.75700322,5.002080113,17.48765171,1.5385,0,1.5385,15.21850322,5.002080113,16.01947707,16.77416722,5.007721647,17.50571227,1.5385,0,1.5385,15.23566722,5.007721647,16.03754444
28/09/2020 19:00,16.48329802,4.964871364,17.21479194,1.378,0,1.378,15.10529802,4.964871364,15.90031371,16.49106717,4.96742496,17.22296743,1.378,0,1.378,15.11306717,4.96742496,15.90849176
28/09/2020 19:30,16.21060271,4.898412978,16.93452361,1.3075,0,1.3075,14.90310271,4.898412978,15.68747653,16.23294724,4.905757269,16.95803734,1.3075,0,1.3075,14.92544724,4.905757269,15.71099709
28/09/2020 20:00,15.56282382,4.695030194,16.25560808,1.2785,0,1.2785,14.28432382,4.695030194,15.03613034,15.50134148,4.674821927,16.19090942,1.2785,0,1.2785,14.22284148,4.674821927,14.97141209
28/09/2020 20:30,14.50582683,4.325590249,15.13703218,1.3455,0,1.3455,13.16032683,4.325590249,13.85297561,14.54632115,4.338900088,15.1796414,1.3455,0,1.3455,13.20082115,4.338900088,13.89560121
28/09/2020 21:00,13.56986547,3.977855164,14.1408833,1.4675,0,1.4675,12.10236547,3.977855164,12.73933207,13.61812383,3.993716921,14.191655,1.4675,0,1.4675,12.15062383,3.993716921,12.79013035
28/09/2020 21:30,12.85449771,3.772799747,13.39672084,1.376,0,1.376,11.47849771,3.772799747,12.08262916,12.89754378,3.786948309,13.44200927,1.376,0,1.376,11.52154378,3.786948309,12.12794082
28/09/2020 22:00,11.98678601,3.482830785,12.48251373,1.3905,0,1.3905,10.59628601,3.482830785,11.15398527,12.03110369,3.497397303,12.5291358,1.3905,0,1.3905,10.64060369,3.497397303,11.20063546
28/09/2020 22:30,11.04511991,3.172005368,11.49157482,1.3945,0,1.3945,9.650619905,3.172005368,10.15854727,11.09597495,3.188720613,11.54506818,1.3945,0,1.3945,9.701474952,3.188720613,10.2120789
28/09/2020 23:00,10.08268887,2.821322096,10.46997962,1.499,0,1.499,8.58368887,2.821322096,9.035461969,10.13509426,2.838546914,10.52508832,1.499,0,1.499,8.636094259,2.838546914,9.090625535
28/09/2020 23:30,9.482910295,2.595917578,9.831804297,1.585,0,1.585,7.897910295,2.595917578,8.313589784,9.526370369,2.610202213,9.877494014,1.585,0,1.585,7.941370369,2.610202213,8.35933723
29/09/2020 00:00,8.820897684,2.407906125,9.143645217,1.495,0,1.495,7.325897684,2.407906125,7.711471246,8.870294041,2.424141922,9.195573959,1.495,0,1.495,7.375294041,2.424141922,7.763467412
29/09/2020 00:30,8.64125684,2.367103003,8.959603585,1.4395,0,1.4395,7.20175684,2.367103003,7.580796673,8.68888434,2.382757405,9.009675017,1.4395,0,1.4395,7.24938434,2.382757405,7.630930884
29/09/2020 01:00,8.563724129,2.319104372,8.872182146,1.508,0,1.508,7.055724129,2.319104372,7.42707803,8.596292815,2.329809181,8.906416843,1.508,0,1.508,7.088292815,2.329809181,7.461360858
29/09/2020 01:30,9.165308205,2.567945874,9.518257219,1.3525,0,1.3525,7.812808205,2.567945874,8.224008636,9.2141484,2.58399887,9.569617594,1.3525,0,1.3525,7.8616484,2.58399887,8.275419368
29/09/2020 02:00,9.498245886,2.695619165,9.873349867,1.297,0,1.297,8.201245886,2.695619165,8.632890406,9.571200949,2.719598335,9.950080537,1.297,0,1.297,8.274200949,2.719598335,8.709685209
29/09/2020 02:30,9.474099065,2.698036039,9.850784312,1.2655,0,1.2655,8.208599065,2.698036039,8.640630595,9.544654077,2.721226349,9.924993415,1.2655,0,1.2655,8.279154077,2.721226349,8.714899028
29/09/2020 03:00,9.151112945,2.602557868,9.513998927,1.233,0,1.233,7.918112945,2.602557868,8.334855731,9.209795553,2.621845909,9.575719822,1.233,0,1.233,7.976795553,2.621845909,8.396626898
29/09/2020 03:30,8.940755149,2.496603984,9.282786979,1.345,0,1.345,7.595755149,2.496603984,7.995531736,9.012928459,2.520326204,9.358681723,1.345,0,1.345,7.667928459,2.520326204,8.071503641
29/09/2020 04:00,8.763401533,2.442090537,9.097307987,1.3335,0,1.3335,7.429901533,2.442090537,7.820948982,8.815478325,2.459207351,9.152068558,1.3335,0,1.3335,7.481978325,2.459207351,7.875766658
29/09/2020 04:30,8.624649038,2.408810451,8.95471601,1.296,0,1.296,7.328649038,2.408810451,7.714367409,8.674019891,2.425037866,9.00663254,1.296,0,1.296,7.378019891,2.425037866,7.766336727
29/09/2020 05:00,8.558462427,2.372100837,8.881111501,1.3415,0,1.3415,7.216962427,2.372100837,7.596802555,8.630617802,2.395817162,8.956980714,1.3415,0,1.3415,7.289117802,2.395817162,7.672755581
29/09/2020 05:30,8.847811892,2.477723299,9.188192859,1.3095,0,1.3095,7.538311892,2.477723299,7.935065149,8.882158979,2.48901264,9.22431201,1.3095,0,1.3095,7.572658979,2.48901264,7.971219978
29/09/2020 06:00,9.120909659,2.580304874,9.478869461,1.2705,0,1.2705,7.850409659,2.580304874,8.263589115,9.15926078,2.592910278,9.51920384,1.2705,0,1.2705,7.88876078,2.592910278,8.303958716
29/09/2020 06:30,10.23395101,2.944829137,10.64921461,1.2745,0,1.2745,8.959451006,2.944829137,9.431001059,10.28101247,2.960297493,10.69871855,1.2745,0,1.2745,9.006512472,2.960297493,9.480539444
29/09/2020 07:00,11.49122265,3.370893021,11.9754381,1.2355,0,1.2355,10.25572265,3.370893021,10.79549752,11.53144267,3.384112702,12.01775307,1.2355,0,1.2355,10.29594267,3.384112702,10.83783439
29/09/2020 07:30,12.79754415,3.788098822,13.34641633,1.2725,0,1.2725,11.52504415,3.788098822,12.13162542,12.83206565,3.799445492,13.38273869,1.2725,0,1.2725,11.55956565,3.799445492,12.16796384
29/09/2020 08:00,13.65223098,3.657179615,14.13359025,2.5255,0,2.5255,11.12673098,3.657179615,11.7123484,13.68735653,3.668724824,14.17050707,2.5255,0,2.5255,11.16185653,3.668724824,11.74932266
29/09/2020 08:30,13.60431796,2.629248664,13.85606061,5.605,0,5.605,7.999317956,2.629248664,8.42033469,13.659787,2.647480459,13.91398339,5.605,0,5.605,8.054787004,2.647480459,8.478723162
29/09/2020 09:00,13.42935828,2.1488901,13.60019825,6.8915,0,6.8915,6.537858284,2.1488901,6.881956088,13.47769925,2.164779007,13.65044487,6.8915,0,6.8915,6.58619925,2.164779007,6.932841316
29/09/2020 09:30,13.66307338,0.841126744,13.68893964,11.104,0,11.104,2.55907338,0.841126744,2.693761453,13.74873723,0.869283089,13.77619064,11.104,0,11.104,2.644737227,0.869283089,2.783933923
29/09/2020 10:00,17.16269237,0.761788643,17.17959055,14.845,0,14.845,2.317692372,0.761788643,2.439676181,17.30870419,0.809780406,17.32763645,14.845,0,14.845,2.463704186,0.809780406,2.593372827
29/09/2020 10:30,21.48949199,1.560096474,21.5460476,16.743,0,16.743,4.746491993,1.560096474,4.996307361,21.62291251,1.603949676,21.68231998,16.743,0,16.743,4.879912508,1.603949676,5.136750008
29/09/2020 11:00,23.80527529,2.03678154,23.89225001,17.6085,0,17.6085,6.196775287,2.03678154,6.522921355,23.93630085,2.079847561,24.02649089,17.6085,0,17.6085,6.327800852,2.079847561,6.660843002
29/09/2020 11:30,31.14113921,3.206687887,31.30580455,21.385,0,21.385,9.756139211,3.206687887,10.26962022,31.27250357,3.249865265,31.44091449,21.385,0,21.385,9.887503574,3.249865265,10.4078985
29/09/2020 12:00,32.60951828,3.630650636,32.81100893,21.5635,0,21.5635,11.04601828,3.630650636,11.62738767,32.72033034,3.667072797,32.92517943,21.5635,0,21.5635,11.15683034,3.667072797,11.74403194
29/09/2020 12:30,34.20101299,3.93846156,34.42703544,22.2185,0,22.2185,11.98251299,3.93846156,12.61317157,34.31014373,3.974331098,34.53956094,22.2185,0,22.2185,12.09164373,3.974331098,12.72804603
29/09/2020 13:00,30.62016341,3.261093059,30.79332939,20.6985,0,20.6985,9.921663409,3.261093059,10.44385622,30.74569926,3.3023547,30.92254145,20.6985,0,20.6985,10.04719926,3.3023547,10.57599923
29/09/2020 13:30,29.52150912,3.212068415,29.69573848,19.749,0,19.749,9.772509118,3.212068415,10.2868517,29.64282769,3.251943901,29.82067022,19.749,0,19.749,9.89382769,3.251943901,10.41455546
29/09/2020 14:00,26.0949262,2.702909482,26.23453626,17.8715,0,17.8715,8.2234262,2.702909482,8.656238105,26.21864614,2.743574259,26.36180201,17.8715,0,17.8715,8.347146138,2.743574259,8.786469619
29/09/2020 14:30,22.30346492,2.055907547,22.39802007,16.0485,0,16.0485,6.254964919,2.055907547,6.584173599,22.44003219,2.100795038,22.53815397,16.0485,0,16.0485,6.391532189,2.100795038,6.72792862
29/09/2020 15:00,11.42232236,0.502006583,11.43334853,9.895,0,9.895,1.527322359,0.502006583,1.607707746,11.53642548,0.539510464,11.54903391,9.895,0,9.895,1.641425475,0.539510464,1.72781629
29/09/2020 15:30,15.14075899,0.757044621,15.15967346,12.8375,0,12.8375,2.303258994,0.757044621,2.424483151,15.26799427,0.798864834,15.28887942,12.8375,0,12.8375,2.430494268,0.798864834,2.558415019
29/09/2020 16:00,10.71733962,0.583525916,10.73321346,8.942,0,8.942,1.775339624,0.583525916,1.868778552,10.8255578,0.619095508,10.84324586,8.942,0,8.942,1.883557795,0.619095508,1.982692416
29/09/2020 16:30,11.77704402,1.480736361,11.86976604,7.272,0,7.272,4.505044015,1.480736361,4.742151595,11.84065622,1.501644682,11.93549649,7.272,0,7.272,4.568656223,1.501644682,4.809111813
29/09/2020 17:00,13.22922811,2.765130012,13.51511822,4.8165,0,4.8165,8.412728112,2.765130012,8.855503276,13.27414358,2.779893013,13.56210504,4.8165,0,4.8165,8.457643584,2.779893013,8.90278272
29/09/2020 17:30,14.64726329,4.032218801,15.19213976,2.3795,0,2.3795,12.26776329,4.032218801,12.91343505,14.68000492,4.042980452,15.22656348,2.3795,0,2.3795,12.30050492,4.042980452,12.94789991
29/09/2020 18:00,16.11779089,4.468062995,16.72563213,2.524,0,2.524,13.59379089,4.468062995,14.30925357,15.41259224,4.236275408,15.98418058,2.524,0,2.524,12.88859224,4.236275408,13.5669392
29/09/2020 18:30,16.34917042,4.827603809,17.04702707,1.6615,0,1.6615,14.68767042,4.827603809,15.4607057,15.55799134,4.567555821,16.21461257,1.6615,0,1.6615,13.89649134,4.567555821,14.62788562
29/09/2020 19:00,15.93097299,4.806174449,16.64016866,1.3085,0,1.3085,14.62247299,4.806174449,15.39207683,15.54742624,4.680108728,16.23655999,1.3085,0,1.3085,14.23892624,4.680108728,14.98834341
29/09/2020 19:30,15.49599741,4.695580275,16.1918007,1.21,0,1.21,14.28599741,4.695580275,15.03789201,15.54694937,4.712327376,16.24541979,1.21,0,1.21,14.33694937,4.712327376,15.09152566
29/09/2020 20:00,15.09962028,4.55067097,15.77045145,1.2545,0,1.2545,13.84512028,4.55067097,14.57381082,15.12979912,4.560590274,15.80220886,1.2545,0,1.2545,13.87529912,4.560590274,14.60557802
29/09/2020 20:30,14.39139287,4.311149854,15.02325537,1.275,0,1.275,13.11639287,4.311149854,13.80672934,14.42272566,4.321448444,15.05622569,1.275,0,1.275,13.14772566,4.321448444,13.83971122
29/09/2020 21:00,13.65724869,4.059001755,14.24766426,1.308,0,1.308,12.34924869,4.059001755,12.99920915,13.66950975,4.06303177,14.26056534,1.308,0,1.308,12.36150975,4.06303177,13.01211552
29/09/2020 21:30,13.50960551,3.999791554,14.08927867,1.3405,0,1.3405,12.16910551,3.999791554,12.80958474,13.21554383,3.903138154,13.77987976,1.3405,0,1.3405,11.87504383,3.903138154,12.50004613
29/09/2020 22:00,12.69156205,3.737816038,13.23053347,1.3195,0,1.3195,11.37206205,3.737816038,11.97059163,12.49460551,3.673079555,13.02331295,1.3195,0,1.3195,11.17510551,3.673079555,11.76326896
29/09/2020 22:30,11.87706447,3.468953235,12.37328965,1.323,0,1.323,10.55406447,3.468953235,11.10954154,11.77186306,3.434375205,12.26261363,1.323,0,1.323,10.44886306,3.434375205,10.99880322
29/09/2020 23:00,10.29346577,2.91853926,10.69922001,1.414,0,1.414,8.879465766,2.91853926,9.346806069,10.31074462,2.924218544,10.71739281,1.414,0,1.414,8.896744618,2.924218544,9.364994335
29/09/2020 23:30,9.347530365,2.58691823,9.698890135,1.477,0,1.477,7.870530365,2.58691823,8.284768805,9.415177212,2.609152674,9.77001738,1.477,0,1.477,7.938177212,2.609152674,8.355976012
30/09/2020 00:00,8.953533191,2.432273288,9.278022955,1.5535,0,1.5535,7.400033191,2.432273288,7.789508622,10.04409879,2.790724865,10.42458947,1.5535,0,1.5535,8.490598787,2.790724865,8.937472407
30/09/2020 00:30,8.891088827,2.382167248,9.204682576,1.6435,0,1.6435,7.247588827,2.382167248,7.62904087,10.10164742,2.780058616,10.47721368,1.6435,0,1.6435,8.45814742,2.780058616,8.903313074
30/09/2020 01:00,8.633773577,2.265545115,8.926070851,1.741,0,1.741,6.892773577,2.265545115,7.255551133,9.982437276,2.708829437,10.34344289,1.741,0,1.741,8.241437276,2.708829437,8.675197133
30/09/2020 01:30,9.458771478,2.517645134,9.788099657,1.799,0,1.799,7.659771478,2.517645134,8.062917346,10.65456793,2.910684422,11.04499442,1.799,0,1.799,8.855567933,2.910684422,9.321650456
30/09/2020 02:00,9.745103473,2.569850686,10.07825254,1.9265,0,1.9265,7.818603473,2.569850686,8.230108919,10.90740535,2.951880838,11.29978283,1.9265,0,1.9265,8.980905348,2.951880838,9.453584576
30/09/2020 02:30,9.787730941,2.540968382,10.11218064,2.057,0,2.057,7.730730941,2.540968382,8.137611517,10.94277672,2.920613569,11.3258265,2.057,0,2.057,8.885776718,2.920613569,9.353449177
30/09/2020 03:00,9.540541688,2.444108708,9.848634579,2.1045,0,2.1045,7.436041688,2.444108708,7.827412303,10.71114304,2.828866766,11.07840568,2.1045,0,2.1045,8.606643038,2.828866766,9.059624251
30/09/2020 03:30,9.272908251,2.284653059,9.550207696,2.322,0,2.322,6.950908251,2.284653059,7.316745528,10.5689933,2.710655612,10.91106196,2.322,0,2.322,8.246993297,2.710655612,8.681045576
30/09/2020 04:00,9.15555718,2.188561908,9.413502562,2.497,0,2.497,6.65855718,2.188561908,7.009007557,10.46700512,2.619614,10.78983659,2.497,0,2.497,7.970005117,2.619614,8.389479071
30/09/2020 04:30,8.955801367,2.113373509,9.201778399,2.526,0,2.526,6.429801367,2.113373509,6.768211965,10.33758498,2.567543819,10.65166393,2.526,0,2.526,7.811584978,2.567543819,8.22272103
30/09/2020 05:00,8.884261316,2.050417338,9.11780184,2.646,0,2.646,6.238261316,2.050417338,6.566590859,10.29660633,2.514632696,10.5992207,2.646,0,2.646,7.650606332,2.514632696,8.053269823
30/09/2020 05:30,9.197097842,2.149954891,9.445047102,2.656,0,2.656,6.541097842,2.149954891,6.88536615,10.498835,2.577815205,10.81067378,2.656,0,2.656,7.842835003,2.577815205,8.255615792
30/09/2020 06:00,9.49444563,2.216792077,9.749803328,2.75,0,2.75,6.74444563,2.216792077,7.099416453,10.72989755,2.622865486,11.04581934,2.75,0,2.75,7.979897552,2.622865486,8.39989216
30/09/2020 06:30,10.55018526,2.549006129,10.8537478,2.795,0,2.795,7.755185264,2.549006129,8.16335291,11.62138541,2.901092592,11.97801892,2.795,0,2.795,8.826385414,2.901092592,9.290932015
30/09/2020 07:00,11.56122644,2.887892975,11.91645428,2.775,0,2.775,8.786226439,2.887892975,9.24865941,11.820969,2.973266228,12.18915995,2.775,0,2.775,9.045969005,2.973266228,9.522072637
30/09/2020 07:30,12.836167,3.30595962,13.25505761,2.778,0,2.778,10.058167,3.30595962,10.58754421,12.88818587,3.323057397,13.30969742,2.778,0,2.778,10.11018587,3.323057397,10.64230092
30/09/2020 08:00,13.87171811,3.629894606,14.33878301,2.828,0,2.828,11.04371811,3.629894606,11.62496643,13.92581634,3.647675832,14.39562085,2.828,0,2.828,11.09781634,3.647675832,11.68191193
30/09/2020 08:30,14.15787316,3.670866738,14.62602595,2.9895,0,2.9895,11.16837316,3.670866738,11.75618227,14.20334841,3.685813731,14.67379736,2.9895,0,2.9895,11.21384841,3.685813731,11.80405096
30/09/2020 09:00,14.20883249,3.5306696,14.64092035,3.467,0,3.467,10.74183249,3.5306696,11.3071921,14.26038521,3.547614159,14.69503836,3.467,0,3.467,10.79338521,3.547614159,11.36145811
30/09/2020 09:30,14.61700814,3.641822562,15.06385736,3.537,0,3.537,11.08000814,3.641822562,11.66316647,14.6623098,3.656712498,15.11141539,3.537,0,3.537,11.1253098,3.656712498,11.71085242
30/09/2020 10:00,14.6456676,3.675893778,15.09992631,3.462,0,3.462,11.1836676,3.675893778,11.77228169,14.6808718,3.687464839,15.13688851,3.462,0,3.462,11.2188718,3.687464839,11.80933874
30/09/2020 10:30,14.87193981,3.777053612,15.34407794,3.3805,0,3.3805,11.49143981,3.777053612,12.09625244,14.91981643,3.792789897,15.39435538,3.3805,0,3.3805,11.53931643,3.792789897,12.14664888
30/09/2020 11:00,15.86160887,4.207027987,16.41004937,3.062,0,3.062,12.79960887,4.207027987,13.47327249,15.27860762,4.015404745,15.79744682,3.062,0,3.062,12.21660762,4.015404745,12.85958697
30/09/2020 11:30,16.45543149,4.360136478,17.02327864,3.19,0,3.19,13.26543149,4.360136478,13.96361209,15.42855363,4.022618047,15.944332,3.19,0,3.19,12.23855363,4.022618047,12.88268803
30/09/2020 12:00,16.60533288,4.394451555,17.17696959,3.2355,0,3.2355,13.36983288,4.394451555,14.07350829,15.54394141,4.04558905,16.061784,3.2355,0,3.2355,12.30844141,4.04558905,12.95625411
30/09/2020 12:30,16.78754984,4.337824858,17.33893174,3.59,0,3.59,13.19754984,4.337824858,13.89215772,15.79176897,4.010527516,16.29307516,3.59,0,3.59,12.20176897,4.010527516,12.84396734
30/09/2020 13:00,16.60667224,4.188313824,17.12669074,3.864,0,3.864,12.74267224,4.188313824,13.4133392,15.70732057,3.892711224,16.18249425,3.864,0,3.864,11.84332057,3.892711224,12.46665323
30/09/2020 13:30,16.21333148,4.112440135,16.72675347,3.7015,0,3.7015,12.51183148,4.112440135,13.17034893,15.36874444,3.8348378,15.83995855,3.7015,0,3.7015,11.66724444,3.8348378,12.28130994
30/09/2020 14:00,15.48323089,3.740007979,15.92853095,4.1045,0,4.1045,11.37873089,3.740007979,11.97761146,14.69106997,3.479637276,15.09753001,4.1045,0,4.1045,10.58656997,3.479637276,11.14375786
30/09/2020 14:30,15.19684316,3.488765883,15.59216243,4.5825,0,4.5825,10.61434316,3.488765883,11.1729928,14.35256003,3.211263439,14.70741964,4.5825,0,4.5825,9.770060033,3.211263439,10.28427372
30/09/2020 15:00,14.74626928,3.624652477,15.1852087,3.7185,0,3.7185,11.02776928,3.624652477,11.60817819,14.04012713,3.392554776,14.44418906,3.7185,0,3.7185,10.32162713,3.392554776,10.86487066
30/09/2020 15:30,14.72318888,3.335219696,15.09622407,4.576,0,4.576,10.14718888,3.335219696,10.68125145,13.95549034,3.082889391,14.2919529,4.576,0,4.576,9.379490344,3.082889391,9.873147731
30/09/2020 16:00,16.77702549,2.76013315,17.00255625,8.3795,0,8.3795,8.397525486,2.76013315,8.839500512,15.88620382,2.467334227,16.07666663,8.3795,0,8.3795,7.506703818,2.467334227,7.901793493
30/09/2020 16:30,14.99384278,2.480198582,15.19758883,7.448,0,7.448,7.545842779,2.480198582,7.942992399,14.18686295,2.21495714,14.35872959,7.448,0,7.448,6.738862953,2.21495714,7.093539951
30/09/2020 17:00,16.43699287,2.002012542,16.55846578,10.346,0,10.346,6.090992873,2.002012542,6.411571446,15.09618899,1.561311616,15.17671295,10.346,0,10.346,4.750188986,1.561311616,5.000198933
30/09/2020 17:30,16.25126445,3.139348808,16.5517101,6.7,0,6.7,9.551264448,3.139348808,10.05396258,15.45623156,2.878034136,15.72190111,6.7,0,6.7,8.756231563,2.878034136,9.217085856
30/09/2020 18:00,16.08036473,3.721974346,16.50549069,4.7565,0,4.7565,11.32386473,3.721974346,11.91985761,16.0244417,3.703593336,16.446864,4.7565,0,4.7565,11.2679417,3.703593336,11.86099127
30/09/2020 18:30,16.24358154,4.444821954,16.84073583,2.7205,0,2.7205,13.52308154,4.444821954,14.23482267,16.23849924,4.443151484,16.83539286,2.7205,0,2.7205,13.51799924,4.443151484,14.22947288
30/09/2020 19:00,16.10608844,4.632995873,16.75919854,2.0105,0,2.0105,14.09558844,4.632995873,14.83746152,16.12583184,4.639485217,16.7799665,2.0105,0,2.0105,14.11533184,4.639485217,14.85824405
30/09/2020 19:30,16.14556879,4.708586761,16.81815034,1.82,0,1.82,14.32556879,4.708586761,15.0795461,16.16013134,4.713373238,16.83347059,1.82,0,1.82,14.34013134,4.713373238,15.0948751
30/09/2020 20:00,15.54617296,4.47969252,16.17872489,1.917,0,1.917,13.62917296,4.47969252,14.34649786,15.57207002,4.48820447,16.20596631,1.917,0,1.917,13.65507002,4.48820447,14.37375791
30/09/2020 20:30,14.86651256,4.220965408,15.4541174,2.0245,0,2.0245,12.84201256,4.220965408,13.51790796,14.90772281,4.234510563,15.49746041,2.0245,0,2.0245,12.88322281,4.234510563,13.56128717
30/09/2020 21:00,13.86982732,4.010875379,14.4381173,1.667,0,1.667,12.20282732,4.010875379,12.84508139,13.91144433,4.024554228,14.48189629,1.667,0,1.667,12.24444433,4.024554228,12.88888877
30/09/2020 21:30,13.14513988,3.813110279,13.68701985,1.544,0,1.544,11.60113988,3.813110279,12.21172618,13.18994313,3.827836396,13.734152,1.544,0,1.544,11.64594313,3.827836396,12.2588875
30/09/2020 22:00,12.2280602,3.531730498,12.72786615,1.483,0,1.483,10.7450602,3.531730498,11.31058969,12.26450112,3.543708049,12.76619969,1.483,0,1.483,10.78150112,3.543708049,11.34894855
30/09/2020 22:30,11.41392308,3.237184469,11.86410567,1.565,0,1.565,9.848923077,3.237184469,10.36728745,11.47520582,3.257327133,11.92855937,1.565,0,1.565,9.910205824,3.257327133,10.4317956
30/09/2020 23:00,10.50190455,2.942020052,10.90621296,1.551,0,1.551,8.950904548,2.942020052,9.422004787,10.56463397,2.962638216,10.97217919,1.551,0,1.551,9.013633972,2.962638216,9.48803576
30/09/2020 23:30,9.905274503,2.699244097,10.2664688,1.693,0,1.693,8.212274503,2.699244097,8.644499477,10.33583352,2.840762002,10.71911299,1.693,0,1.693,8.642833521,2.840762002,9.097719496
01/10/2020 00:00,9.948054496,2.682408894,10.3033541,1.787,0,1.787,8.161054496,2.682408894,8.59058368,10.1043395,2.733777291,10.467627,1.787,0,1.787,8.317339501,2.733777291,8.755094212
01/10/2020 00:30,9.952567843,2.632288955,10.29478275,1.944,0,1.944,8.008567843,2.632288955,8.430071414,10.05935744,2.667388997,10.40699938,1.944,0,1.944,8.115357436,2.667388997,8.542481511
01/10/2020 01:00,9.814235416,2.634644822,10.16172083,1.7985,0,1.7985,8.015735416,2.634644822,8.437616227,9.921133608,2.669780559,10.27407516,1.7985,0,1.7985,8.122633608,2.669780559,8.55014064
01/10/2020 01:30,10.54882197,2.966644218,10.95803919,1.523,0,1.523,9.025821972,2.966644218,9.500865233,10.57775751,2.976154869,10.98846903,1.523,0,1.523,9.054757509,2.976154869,9.531323693
01/10/2020 02:00,10.81566049,3.070948346,11.24318619,1.4725,0,1.4725,9.343160492,3.070948346,9.834905781,10.80385917,3.06706944,11.23077415,1.4725,0,1.4725,9.331359172,3.06706944,9.822483339
01/10/2020 02:30,10.78240951,3.076453482,11.21271247,1.4225,0,1.4225,9.35990951,3.076453482,9.852536326,10.77061708,3.072577496,11.20030913,1.4225,0,1.4225,9.348117076,3.072577496,9.840123237
01/10/2020 03:00,10.46014408,2.993702186,10.88011337,1.352,0,1.352,9.108144078,2.993702186,9.587520082,10.4366502,2.985980123,10.85540164,1.352,0,1.352,9.084650203,2.985980123,9.562789687
01/10/2020 03:30,10.15041228,2.89288432,10.55460322,1.349,0,1.349,8.801412282,2.89288432,9.264644507,10.18527044,2.904341644,10.59126689,1.349,0,1.349,8.836270445,2.904341644,9.30133731
01/10/2020 04:00,9.989362001,2.831403866,10.38288019,1.375,0,1.375,8.614362001,2.831403866,9.067749474,10.0751073,2.859586982,10.47306186,1.375,0,1.375,8.700107297,2.859586982,9.158007681
01/10/2020 04:30,9.890272328,2.767609675,10.27020691,1.47,0,1.47,8.420272328,2.767609675,8.863444555,9.956104903,2.789247796,10.33943558,1.47,0,1.47,8.486104903,2.789247796,8.932742003
01/10/2020 05:00,9.797320831,2.714707477,10.16647098,1.538,0,1.538,8.259320831,2.714707477,8.694021927,9.895514108,2.746982046,10.2697181,1.538,0,1.538,8.357514108,2.746982046,8.797383272
01/10/2020 05:30,10.07413739,2.799940708,10.45599886,1.5555,0,1.5555,8.51863739,2.799940708,8.966986726,10.12416527,2.816384077,10.50860322,1.5555,0,1.5555,8.56866527,2.816384077,9.019647652
01/10/2020 06:00,10.33913026,2.880794654,10.73296755,1.5745,0,1.5745,8.76463026,2.880794654,9.22592659,10.34857151,2.883897844,10.74289529,1.5745,0,1.5745,8.774071513,2.883897844,9.235864751
01/10/2020 06:30,10.80624743,3.050762847,11.22863025,1.5245,0,1.5245,9.281747426,3.050762847,9.770260449,11.35668887,3.2316842,11.80754694,1.5245,0,1.5245,9.832188869,3.2316842,10.34967249
01/10/2020 07:00,11.87250168,3.415850117,12.35412191,1.48,0,1.48,10.39250168,3.415850117,10.93947546,12.00916176,3.460768111,12.4978751,1.48,0,1.48,10.52916176,3.460768111,11.08332817
01/10/2020 07:30,13.4264592,3.856437197,13.96932048,1.6935,0,1.6935,11.7329592,3.856437197,12.35048337,13.30063276,3.815080046,13.83696743,1.6935,0,1.6935,11.60713276,3.815080046,12.21803449
01/10/2020 08:00,15.372461,4.140256513,15.92024752,2.776,0,2.776,12.596461,4.140256513,13.25943263,14.55395678,3.871227187,15.06001521,2.776,0,2.776,11.77795678,3.871227187,12.39784925
01/10/2020 08:30,15.51979886,3.551365645,15.92094076,4.715,0,4.715,10.80479886,3.551365645,11.37347248,14.53823467,3.228741097,14.89244897,4.715,0,4.715,9.823234668,3.228741097,10.34024702
01/10/2020 09:00,15.94743965,2.497321994,16.14179198,8.3495,0,8.3495,7.597939646,2.497321994,7.997831206,14.42498436,1.99691514,14.56254936,8.3495,0,8.3495,6.075484359,1.99691514,6.395246693
01/10/2020 09:30,17.74572172,1.772994938,17.83407273,12.3515,0,12.3515,5.394221716,1.772994938,5.678128122,15.00100969,0.87085172,15.02626615,12.3515,0,12.3515,2.649509685,0.87085172,2.788957563
01/10/2020 10:00,20.97805087,1.850672574,21.05952533,15.3475,0,15.3475,5.630550869,1.850672574,5.926895652,18.28346331,0.965004472,18.30891215,15.3475,0,15.3475,2.935963306,0.965004472,3.09048769
01/10/2020 10:30,25.57659767,2.416024619,25.69045588,18.226,0,18.226,7.350597673,2.416024619,7.737471234,23.49900319,1.733152334,23.56283022,18.226,0,18.226,5.273003188,1.733152334,5.550529672
01/10/2020 11:00,27.42527761,2.954303985,27.58394033,18.437,0,18.437,8.988277614,2.954303985,9.461344857,25.56037986,2.341341735,25.66738981,18.437,0,18.437,7.123379861,2.341341735,7.49829459
01/10/2020 11:30,31.5574273,3.390188309,31.73900746,21.243,0,21.243,10.3144273,3.390188309,10.8572919,30.75367288,3.126007007,30.91213865,21.243,0,21.243,9.510672884,3.126007007,10.01123462
01/10/2020 12:00,26.0127529,2.470637201,26.12981748,18.496,0,18.496,7.5167529,2.470637201,7.912371473,26.12951226,2.509014148,26.24969644,18.496,0,18.496,7.633512263,2.509014148,8.035276066
01/10/2020 12:30,21.3526457,1.596795271,21.41226829,16.4945,0,16.4945,4.858145695,1.596795271,5.113837574,21.48468222,1.640193579,21.54719948,16.4945,0,16.4945,4.990182223,1.640193579,5.252823393
01/10/2020 13:00,14.95141251,0.575168428,14.96247155,13.2015,0,13.2015,1.749912512,0.575168428,1.842013171,15.08862249,0.620267168,15.10136617,13.2015,0,13.2015,1.887122494,0.620267168,1.986444731
01/10/2020 13:30,11.8058896,0.525365255,11.81757326,10.2075,0,10.2075,1.598389599,0.525365255,1.682515367,11.86823942,0.54585865,11.88078569,10.2075,0,10.2075,1.660739418,0.54585865,1.748146756
01/10/2020 14:00,12.20311219,1.449040753,12.28884316,7.7945,0,7.7945,4.408612191,1.449040753,4.640644411,12.25547628,1.466251996,12.34287623,7.7945,0,7.7945,4.460976278,1.466251996,4.695764503
01/10/2020 14:30,12.6041984,1.473063027,12.6899855,8.1225,0,8.1225,4.481698395,1.473063027,4.717577258,12.6544805,1.489589954,12.74185053,8.1225,0,8.1225,4.531980497,1.489589954,4.770505786
01/10/2020 15:00,12.12006726,1.90014492,12.26811237,6.339,0,6.339,5.781067262,1.90014492,6.08533396,12.16989999,1.916524146,12.31988355,6.339,0,6.339,5.830899992,1.916524146,6.137789465
01/10/2020 15:30,13.17038959,2.83437109,13.47192716,4.547,0,4.547,8.623389588,2.83437109,9.077252198,13.21993864,2.850657077,13.52379471,4.547,0,4.547,8.672938643,2.850657077,9.129409098
01/10/2020 16:00,13.74982704,2.731308066,14.01848021,5.44,0,5.44,8.309827043,2.731308066,8.747186361,13.7898636,2.744467445,14.06031435,5.44,0,5.44,8.349863596,2.744467445,8.789330101
01/10/2020 16:30,14.66552472,3.542894096,15.08740249,3.8865,0,3.8865,10.77902472,3.542894096,11.34634181,14.49644093,3.487318939,14.91000312,3.8865,0,3.8865,10.60994093,3.487318939,11.16835887
01/10/2020 17:00,16.70934731,4.419929318,17.28404069,3.262,0,3.262,13.44734731,4.419929318,14.15510243,15.84042327,4.134327797,16.37106214,3.262,0,3.262,12.57842327,4.134327797,13.24044555
01/10/2020 17:30,17.54948055,4.87306415,18.21348461,2.7235,0,2.7235,14.82598055,4.87306415,15.60629531,16.62481892,4.56914257,17.24127802,2.7235,0,2.7235,13.90131892,4.56914257,14.63296728
01/10/2020 18:00,17.16444483,5.009456313,17.88051506,1.9235,0,1.9235,15.24094483,5.009456313,16.04309982,17.0564228,4.973951188,17.76687224,1.9235,0,1.9235,15.1329228,4.973951188,15.92939242
01/10/2020 18:30,18.06761128,5.244027134,18.8132506,2.113,0,2.113,15.95461128,5.244027134,16.79432767,17.18692656,4.954560065,17.88681386,2.113,0,2.113,15.07392656,4.954560065,15.86729112
01/10/2020 19:00,17.16273756,5.179482213,17.92725848,1.4045,0,1.4045,15.75823756,5.179482213,16.58761849,16.66861011,5.017070372,17.40728463,1.4045,0,1.4045,15.26411011,5.017070372,16.06748432
01/10/2020 19:30,16.71895677,5.074046664,17.47196225,1.2815,0,1.2815,15.43745677,5.074046664,16.24995449,16.72234623,5.075160725,17.47552917,1.2815,0,1.2815,15.44084623,5.075160725,16.25352234
01/10/2020 20:00,16.38674669,4.96485449,17.12236102,1.2815,0,1.2815,15.10524669,4.96485449,15.90025967,16.36988216,4.959311388,17.10461374,1.2815,0,1.2815,15.08838216,4.959311388,15.88250753
01/10/2020 20:30,15.6714868,4.725651384,16.36848434,1.294,0,1.294,14.3774868,4.725651384,15.13419663,15.27752453,4.596162246,15.95391686,1.294,0,1.294,13.98352453,4.596162246,14.7194995
01/10/2020 21:00,14.162335,4.22764507,14.77987535,1.3,0,1.3,12.862335,4.22764507,13.5393,14.18985381,4.236690064,14.80883161,1.3,0,1.3,12.88985381,4.236690064,13.56826716
01/10/2020 21:30,13.4929595,4.008453693,14.07578264,1.2975,0,1.2975,12.1954595,4.008453693,12.83732579,13.52138182,4.017795658,14.10568851,1.2975,0,1.2975,12.22388182,4.017795658,12.86724402
01/10/2020 22:00,12.580401,3.712290088,13.11669116,1.286,0,1.286,11.294401,3.712290088,11.88884316,12.61588213,3.723952171,13.15402227,1.286,0,1.286,11.32988213,3.723952171,11.92619172
01/10/2020 22:30,11.63937241,3.403974999,12.1269137,1.283,0,1.283,10.35637241,3.403974999,10.90144464,11.68158606,3.417849954,12.17132495,1.283,0,1.283,10.39858606,3.417849954,10.94588006
01/10/2020 23:00,10.65872877,3.07984526,11.09477111,1.2885,0,1.2885,9.370228774,3.07984526,9.863398709,10.70798938,3.096036439,11.14659043,1.2885,0,1.2885,9.419489381,3.096036439,9.91525198
01/10/2020 23:30,10.64355862,3.066148942,11.07639876,1.315,0,1.315,9.328558619,3.066148942,9.819535389,10.69252551,3.082243582,11.12790759,1.315,0,1.315,9.377525514,3.082243582,9.871079489
02/10/2020 00:00,10.00312831,2.844803104,10.39978272,1.348,0,1.348,8.655128311,2.844803104,9.11066138,10.06295484,2.864467132,10.46270672,1.348,0,1.348,8.714954835,2.864467132,9.173636668
02/10/2020 00:30,9.930268538,2.819869203,10.32288213,1.351,0,1.351,8.579268538,2.819869203,9.030808988,10.02054836,2.849542745,10.41783487,1.351,0,1.351,8.669548361,2.849542745,9.12584038
02/10/2020 01:00,9.807449607,2.758464789,10.18799273,1.415,0,1.415,8.392449607,2.758464789,8.834157481,9.888225979,2.785014699,10.27294115,1.415,0,1.415,8.473225979,2.785014699,8.919185241
02/10/2020 01:30,10.7720778,3.066976957,11.20017892,1.441,0,1.441,9.331077801,3.066976957,9.822187159,10.73995799,3.056419687,11.16639597,1.441,0,1.441,9.298957992,3.056419687,9.788376834
02/10/2020 02:00,11.07012335,3.129113225,11.50386807,1.55,0,1.55,9.520123352,3.129113225,10.02118248,11.06846935,3.12856958,11.50212856,1.55,0,1.55,9.518469347,3.12856958,10.01944142
02/10/2020 02:30,11.20125689,3.156109213,11.6374044,1.599,0,1.599,9.60225689,3.156109213,10.10763883,11.14878947,3.138864006,11.58222664,1.599,0,1.599,9.549789468,3.138864006,10.05240997
02/10/2020 03:00,10.75363069,3.01391186,11.16800062,1.584,0,1.584,9.169630695,3.01391186,9.652242837,10.76747056,3.018460804,11.18255462,1.584,0,1.584,9.18347056,3.018460804,9.666811116
02/10/2020 03:30,10.49411089,2.910205515,10.89016343,1.64,0,1.64,8.854110889,2.910205515,9.320116725,10.56399867,2.933176518,10.96364868,1.64,0,1.64,8.923998671,2.933176518,9.393682812
02/10/2020 04:00,10.33546559,2.812374235,10.71126966,1.779,0,1.779,8.556465587,2.812374235,9.006805881,10.43628006,2.845510351,10.81724876,1.779,0,1.779,8.657280063,2.845510351,9.112926382
02/10/2020 04:30,10.23867375,2.774315298,10.60788695,1.798,0,1.798,8.440673747,2.774315298,8.884919734,10.30887301,2.797388681,10.68167806,1.798,0,1.798,8.510873013,2.797388681,8.958813698
02/10/2020 05:00,10.28852088,2.754379664,10.6508342,1.9085,0,1.9085,8.380020878,2.754379664,8.821074609,10.31864937,2.764282419,10.68249887,1.9085,0,1.9085,8.410149365,2.764282419,8.852788806
02/10/2020 05:30,10.46073275,2.786660345,10.82554412,1.9825,0,1.9825,8.478232749,2.786660345,8.924455525,10.45042764,2.783273218,10.8147144,1.9825,0,1.9825,8.467927636,2.783273218,8.913608038
02/10/2020 06:00,10.80389549,2.815473693,11.16472345,2.238,0,2.238,8.565895487,2.815473693,9.016732091,10.7934023,2.812024749,11.15369967,2.238,0,2.238,8.555402298,2.812024749,9.00568663
02/10/2020 06:30,11.30823246,2.900220607,11.6742195,2.4845,0,2.4845,8.823732458,2.900220607,9.28813943,11.92425818,3.10269847,12.32130963,2.4845,0,2.4845,9.439758178,3.10269847,9.936587556
02/10/2020 07:00,12.28919568,3.14458515,12.68513879,2.722,0,2.722,9.567195678,3.14458515,10.07073229,12.44271798,3.19504549,12.84638262,2.722,0,2.722,9.720717976,3.19504549,10.23233471
02/10/2020 07:30,14.34243872,3.788228514,14.83429216,2.817,0,2.817,11.52543872,3.788228514,12.13204076,13.88675453,3.638452364,14.35549676,2.817,0,2.817,11.06975453,3.638452364,11.65237319
02/10/2020 08:00,15.66492136,4.211896617,16.22127721,2.8505,0,2.8505,12.81442136,4.211896617,13.48886459,14.90692883,3.962756521,15.4246545,2.8505,0,2.8505,12.05642883,3.962756521,12.69097771
02/10/2020 08:30,15.88806317,4.091644848,16.40646546,3.4395,0,3.4395,12.44856317,4.091644848,13.10375071,15.04942213,3.815996865,15.52568641,3.4395,0,3.4395,11.60992213,3.815996865,12.22097066
02/10/2020 09:00,16.01633817,4.017123944,16.51243087,3.7945,0,3.7945,12.22183817,4.017123944,12.86509282,15.31356607,3.786133923,15.7746669,3.7945,0,3.7945,11.51906607,3.786133923,12.1253327
02/10/2020 09:30,16.52895808,4.005002045,17.00724836,4.344,0,4.344,12.18495808,4.005002045,12.82627167,15.5846758,3.694631467,16.01662953,4.344,0,4.344,11.2406758,3.694631467,11.83229032
02/10/2020 10:00,15.586942,3.413365369,15.95630985,5.202,0,5.202,10.384942,3.413365369,10.9315179,15.40910179,3.354912118,15.77009363,5.202,0,5.202,10.20710179,3.354912118,10.74431767
02/10/2020 10:30,15.07544973,2.87071045,15.34634038,6.3415,0,6.3415,8.733949725,2.87071045,9.19363129,15.11231649,2.882827969,15.38482391,6.3415,0,6.3415,8.770816487,2.882827969,9.232438408
02/10/2020 11:00,15.03573874,3.12980852,15.3580318,5.5135,0,5.5135,9.52223874,3.12980852,10.0234092,15.06926541,3.140828202,15.39310111,5.5135,0,5.5135,9.555765407,3.140828202,10.05870043
02/10/2020 11:30,15.18568494,2.866350527,15.45383424,6.465,0,6.465,8.720684944,2.866350527,9.179668362,15.22504736,2.879288327,15.49491427,6.465,0,6.465,8.760047358,2.879288327,9.221102482
02/10/2020 12:00,14.89924045,2.473426924,15.10315221,7.374,0,7.374,7.525240451,2.473426924,7.921305738,14.95119351,2.490503067,15.15720267,7.374,0,7.374,7.577193505,2.490503067,7.975993163
02/10/2020 12:30,14.93191149,2.39739277,15.12314361,7.638,0,7.638,7.293911486,2.39739277,7.677801564,14.98423213,2.414589735,15.1775313,7.638,0,7.638,7.346232134,2.414589735,7.73287593
02/10/2020 13:00,14.63257942,1.837370253,14.74748487,9.0425,0,9.0425,5.590079424,1.837370253,5.88429413,14.68661101,1.855129576,14.80331208,9.0425,0,9.0425,5.644111008,1.855129576,5.941169482
02/10/2020 13:30,15.21129659,1.856669651,15.32418892,9.5625,0,9.5625,5.648796587,1.856669651,5.94610167,15.26701903,1.874984734,15.38172415,9.5625,0,9.5625,5.704519034,1.874984734,6.004756878
02/10/2020 14:00,16.48506736,1.871713778,16.59098425,10.7905,0,10.7905,5.694567363,1.871713778,5.994281435,15.38686936,1.510753549,15.46085783,10.7905,0,10.7905,4.596369356,1.510753549,4.838283533
02/10/2020 14:30,17.78172605,1.764286234,17.86903711,12.414,0,12.414,5.36772605,1.764286234,5.650237948,15.90239245,1.146579151,15.94367365,12.414,0,12.414,3.48839245,1.146579151,3.671992053
02/10/2020 15:00,15.96654819,2.046567421,16.09717675,9.74,0,9.74,6.226548192,2.046567421,6.554261255,14.72489441,1.638455559,14.81577038,9.74,0,9.74,4.984894411,1.638455559,5.247257275
02/10/2020 15:30,14.63690726,2.198373154,14.80107761,7.9485,0,7.9485,6.688407257,2.198373154,7.040428691,13.57219132,1.848417951,13.69748248,7.9485,0,7.9485,5.623691324,1.848417951,5.919675078
02/10/2020 16:00,15.26948802,2.072842371,15.40954055,8.963,0,8.963,6.306488018,2.072842371,6.63840844,14.39311914,1.784793852,14.50335712,8.963,0,8.963,5.430119145,1.784793852,5.715914889
02/10/2020 16:30,16.12058138,1.653307798,16.20514026,11.0905,0,11.0905,5.030081382,1.653307798,5.294822507,14.37388786,1.079197401,14.41434422,11.0905,0,11.0905,3.28338786,1.079197401,3.456197748
02/10/2020 17:00,15.46219767,2.227721494,15.62185328,8.6845,0,8.6845,6.777697671,2.227721494,7.134418601,14.34131798,1.859306157,14.46134229,8.6845,0,8.6845,5.656817983,1.859306157,5.954545245
02/10/2020 17:30,16.47092269,3.439818091,16.82627834,6.0055,0,6.0055,10.46542269,3.439818091,11.01623441,15.7135987,3.190897735,16.03430736,6.0055,0,6.0055,9.708098704,3.190897735,10.21905127
02/10/2020 18:00,16.9822296,4.050614035,17.45862526,4.6585,0,4.6585,12.3237296,4.050614035,12.97234694,16.24615806,3.80867902,16.686632,4.6585,0,4.6585,11.58765806,3.80867902,12.1975348
02/10/2020 18:30,16.71730239,4.411040084,17.28946136,3.297,0,3.297,13.42030239,4.411040084,14.1266341,16.69816616,4.404750308,17.26935373,3.297,0,3.297,13.40116616,4.404750308,14.10649069
02/10/2020 19:00,16.85684976,4.663485046,17.49003936,2.6685,0,2.6685,14.18834976,4.663485046,14.93510501,16.86648979,4.666653568,17.50017523,2.6685,0,2.6685,14.19798979,4.666653568,14.94525241
02/10/2020 19:30,16.7180704,4.676047562,17.3597033,2.4915,0,2.4915,14.2265704,4.676047562,14.97533726,16.7278052,4.679247236,17.36994017,2.4915,0,2.4915,14.2363052,4.679247236,14.98558442
02/10/2020 20:00,15.86923127,4.366973036,16.45912982,2.583,0,2.583,13.28623127,4.366973036,13.9855066,15.88626824,4.372572818,16.47704196,2.583,0,2.583,13.30326824,4.372572818,14.00344025
02/10/2020 20:30,15.18438916,4.12840027,15.73560812,2.624,0,2.624,12.56038916,4.12840027,13.22146227,15.20235943,4.134306812,15.75449856,2.624,0,2.624,12.57835943,4.134306812,13.24037834
02/10/2020 21:00,14.73847244,3.988408216,15.26859424,2.604,0,2.604,12.13447244,3.988408216,12.77312888,14.64109909,3.956403143,15.1662424,2.604,0,2.604,12.03709909,3.956403143,12.67063062
02/10/2020 21:30,13.7135769,3.634449769,14.18701577,2.656,0,2.656,11.0575769,3.634449769,11.63955463,13.65305468,3.614557077,14.12341761,2.656,0,2.656,10.99705468,3.614557077,11.57584703
02/10/2020 22:00,12.69953193,3.287673256,13.11818991,2.697,0,2.697,10.00253193,3.287673256,10.52898097,12.74709525,3.303306565,13.16815369,2.697,0,2.697,10.05009525,3.303306565,10.57904764
02/10/2020 22:30,12.25809025,3.139455893,12.65373304,2.7065,0,2.7065,9.551590246,3.139455893,10.05430552,12.29612182,3.151956267,12.69367717,2.7065,0,2.7065,9.589621821,3.151956267,10.09433876
02/10/2020 23:00,11.76747909,2.98493783,12.14015725,2.686,0,2.686,9.081479095,2.98493783,9.559451679,11.88432468,3.023343117,12.26286168,2.686,0,2.686,9.19832468,3.023343117,9.682447031
02/10/2020 23:30,11.24559659,2.80255677,11.58955422,2.719,0,2.719,8.526596587,2.80255677,8.975364829,11.37398943,2.844757458,11.72434564,2.719,0,2.719,8.654989435,2.844757458,9.110515194
03/10/2020 00:00,10.59259816,2.595321959,10.90590812,2.6965,0,2.6965,7.896098163,2.595321959,8.311682277,10.77055339,2.653813015,11.09267974,2.6965,0,2.6965,8.074053393,2.653813015,8.499003572
03/10/2020 00:30,10.38950173,2.544015541,10.69643685,2.6495,0,2.6495,7.740001726,2.544015541,8.147370238,10.61284039,2.617423412,10.93084107,2.6495,0,2.6495,7.963340394,2.617423412,8.382463572
03/10/2020 01:00,10.17246483,2.459202916,10.46550141,2.6905,0,2.6905,7.481964832,2.459202916,7.875752455,10.44932154,2.550201315,10.75601448,2.6905,0,2.6905,7.75882154,2.550201315,8.167180569
03/10/2020 01:30,11.13787915,2.77766965,11.47901566,2.687,0,2.687,8.450879146,2.77766965,8.895662259,11.288644,2.827223662,11.63729681,2.687,0,2.687,8.601644002,2.827223662,9.054362107
03/10/2020 02:00,11.39974889,2.860948258,11.75326762,2.6955,0,2.6955,8.70424889,2.860948258,9.162367253,11.52491287,2.90208767,11.88468467,2.6955,0,2.6955,8.829412875,2.90208767,9.294118815
03/10/2020 02:30,11.52145686,2.885010553,11.87717366,2.744,0,2.744,8.777456858,2.885010553,9.239428272,11.5813673,2.904702163,11.94007384,2.744,0,2.744,8.837367301,2.904702163,9.302491895
03/10/2020 03:00,11.16179854,2.765153159,11.49920948,2.749,0,2.749,8.412798537,2.765153159,8.855577407,11.26028503,2.797524105,11.60259282,2.749,0,2.749,8.511285033,2.797524105,8.959247403
03/10/2020 03:30,10.88974909,2.671297595,11.212603,2.7625,0,2.7625,8.12724909,2.671297595,8.554999042,11.0014074,2.707997906,11.32979335,2.7625,0,2.7625,8.2389074,2.707997906,8.672534105
03/10/2020 04:00,10.67497854,2.597912115,10.98655152,2.771,0,2.771,7.903978544,2.597912115,8.319977415,10.77441232,2.630594418,11.09089662,2.771,0,2.771,8.003412325,2.630594418,8.424644552
03/10/2020 04:30,10.48092379,2.535279795,10.78320022,2.7675,0,2.7675,7.713423787,2.535279795,8.11939346,10.60364395,2.575615963,10.91196878,2.7675,0,2.7675,7.836143952,2.575615963,8.248572581
03/10/2020 05:00,10.2939644,2.479252503,10.58831412,2.751,0,2.751,7.542964397,2.479252503,7.939962523,10.44245771,2.528059895,10.74411513,2.751,0,2.751,7.691457711,2.528059895,8.096271275
03/10/2020 05:30,10.2804644,2.479252503,10.57518989,2.7375,0,2.7375,7.542964397,2.479252503,7.939962523,10.49206328,2.548801694,10.79721177,2.7375,0,2.7375,7.754563285,2.548801694,8.162698195
03/10/2020 06:00,10.27848121,2.47777895,10.57291656,2.74,0,2.74,7.538481208,2.47777895,7.935243377,10.48533166,2.545767407,10.78995421,2.74,0,2.74,7.745331662,2.545767407,8.152980697
03/10/2020 06:30,10.97484421,2.705347664,11.30336726,2.744,0,2.744,8.230844209,2.705347664,8.664046536,10.99039238,2.7104581,11.31968673,2.744,0,2.744,8.246392379,2.7104581,8.680413031
03/10/2020 07:00,11.61358155,2.936161914,11.97899508,2.6805,0,2.6805,8.933081546,2.936161914,9.403243732,11.4496401,2.882276968,11.80685305,2.6805,0,2.6805,8.769140105,2.882276968,9.230673794
03/10/2020 07:30,11.84555329,3.017337602,12.22380706,2.6655,0,2.6655,9.180053293,3.017337602,9.663213993,12.16613828,3.122708793,12.56050281,2.6655,0,2.6655,9.500638283,3.122708793,10.00067188
