Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/10/2020 08:00,12.26617114,3.148685636,12.66385311,2.6865,0,2.6865,9.579671138,3.148685636,10.08386436,12.51623156,3.230876521,12.92650825,2.6865,0,2.6865,9.829731556,3.230876521,10.34708585
03/10/2020 08:30,12.89952993,3.367049809,13.3317252,2.6555,0,2.6555,10.24402993,3.367049809,10.7831894,12.93548067,3.378866247,13.36949502,2.6555,0,2.6555,10.27998067,3.378866247,10.82103228
03/10/2020 09:00,13.73531416,3.467720569,14.16629595,3.185,0,3.185,10.55031416,3.467720569,11.10559385,13.76633152,3.477915481,14.19886543,3.185,0,3.185,10.58133152,3.477915481,11.1382437
03/10/2020 09:30,14.33780253,3.577661579,14.77742345,3.453,0,3.453,10.88480253,3.577661579,11.45768687,14.36995854,3.588230748,14.81118187,3.453,0,3.453,10.91695854,3.588230748,11.4915353
03/10/2020 10:00,14.60174937,3.575507659,15.03314137,3.7235,0,3.7235,10.87824937,3.575507659,11.45078881,14.63387214,3.586065903,15.06685376,3.7235,0,3.7235,10.91037214,3.586065903,11.48460225
03/10/2020 10:30,14.35048222,3.190366421,14.70084276,4.644,0,4.644,9.706482215,3.190366421,10.2173497,14.38808153,3.202724719,14.74022848,4.644,0,4.644,9.744081531,3.202724719,10.25692793
03/10/2020 11:00,14.311713,2.772520436,14.57779128,5.8765,0,5.8765,8.435212998,2.772520436,8.879171577,14.34614976,2.783839253,14.61375291,5.8765,0,5.8765,8.469649762,2.783839253,8.915420802
03/10/2020 11:30,14.08859774,2.510850004,14.31058887,6.4495,0,6.4495,7.639097737,2.510850004,8.041155513,14.13484207,2.526049782,14.35878435,6.4495,0,6.4495,7.685342074,2.526049782,8.089833762
03/10/2020 12:00,14.18449922,2.823560548,14.46279752,5.594,0,5.594,8.590499216,2.823560548,9.042630754,14.22356775,2.836401755,14.50362212,5.594,0,5.594,8.629567753,2.836401755,9.083755529
03/10/2020 12:30,14.741213,2.772520436,14.99967434,6.306,0,6.306,8.435212998,2.772520436,8.879171577,14.78601987,2.787247743,15.04643259,6.306,0,6.306,8.480019871,2.787247743,8.926336706
03/10/2020 13:00,14.3804436,2.777526492,14.64622175,5.93,0,5.93,8.450443596,2.777526492,8.895203785,14.42280254,2.791449202,14.69045342,5.93,0,5.93,8.492802535,2.791449202,8.939792143
03/10/2020 13:30,13.61677455,1.711384035,13.7238983,8.41,0,8.41,5.206774553,1.711384035,5.480815319,13.66111412,1.725957745,13.76971202,8.41,0,8.41,5.251114119,1.725957745,5.527488546
03/10/2020 14:00,12.39479455,2.229725442,12.59375272,5.611,0,5.611,6.783794551,2.229725442,7.140836369,12.4527785,2.248783845,12.65419777,5.611,0,5.611,6.841778502,2.248783845,7.201872108
03/10/2020 14:30,13.385341,3.001490988,13.71773676,4.2535,0,4.2535,9.131841001,3.001490988,9.612464211,13.42430127,3.014296608,13.75855547,4.2535,0,4.2535,9.170801267,3.014296608,9.653475018
03/10/2020 15:00,13.7367347,3.192257173,14.10277938,4.0245,0,4.0245,9.712234703,3.192257173,10.22340495,13.77956276,3.206334074,14.14768278,4.0245,0,4.0245,9.755062759,3.206334074,10.26848711
03/10/2020 15:30,13.97763575,3.26207002,14.35323663,4.053,0,4.053,9.924635747,3.26207002,10.446985,14.01659009,3.274873693,14.39408196,4.053,0,4.053,9.963590089,3.274873693,10.48798957
03/10/2020 16:00,14.1557916,3.240263754,14.5219057,4.2975,0,4.2975,9.858291602,3.240263754,10.37714905,14.18004255,3.248234654,14.54732398,4.2975,0,4.2975,9.882542547,3.248234654,10.40267637
03/10/2020 16:30,14.74668759,3.521418819,15.16130553,4.033,0,4.033,10.71368759,3.521418819,11.27756589,14.78264771,3.533238339,15.19902782,4.033,0,4.033,10.74964771,3.533238339,11.31541864
03/10/2020 17:00,15.41153623,3.742573473,15.85945476,4.025,0,4.025,11.38653623,3.742573473,11.98582762,15.43072874,3.748881746,15.87959395,4.025,0,4.025,11.40572874,3.748881746,12.00603026
03/10/2020 17:30,16.81489189,4.227006401,17.33805561,3.9545,0,3.9545,12.86039189,4.227006401,13.53725462,16.4280062,4.099843222,16.93186647,3.9545,0,3.9545,12.4735062,4.099843222,13.13000652
03/10/2020 18:00,16.97368407,4.472629462,17.55307281,3.366,0,3.366,13.60768407,4.472629462,14.32387797,16.86002275,4.435270794,17.43364547,3.366,0,3.366,13.49402275,4.435270794,14.20423448
03/10/2020 18:30,17.15638835,4.679438907,17.78310461,2.9195,0,2.9195,14.23688835,4.679438907,14.98619826,17.16155111,4.681135824,17.78853195,2.9195,0,2.9195,14.24205111,4.681135824,14.99163274
03/10/2020 19:00,16.89972959,4.675278173,17.53451129,2.6755,0,2.6755,14.22422959,4.675278173,14.97287325,16.90486519,4.676966166,17.53991105,2.6755,0,2.6755,14.22936519,4.676966166,14.97827915
03/10/2020 19:30,16.81591206,4.666956705,17.45151521,2.617,0,2.617,14.19891206,4.666956705,14.94622322,16.82099337,4.66862685,17.4568581,2.617,0,2.617,14.20399337,4.66862685,14.95157197
03/10/2020 20:00,16.40455045,4.542102233,17.02174986,2.5855,0,2.5855,13.81905045,4.542102233,14.5463689,16.0361721,4.421022125,16.63442973,2.5855,0,2.5855,13.4506721,4.421022125,14.15860221
03/10/2020 20:30,15.1064933,4.10591964,15.65454298,2.6145,0,2.6145,12.4919933,4.10591964,13.14946663,14.99830146,4.070358701,15.54081293,2.6145,0,2.6145,12.38380146,4.070358701,13.03558048
03/10/2020 21:00,13.99315251,3.765948262,14.49105529,2.5355,0,2.5355,11.45765251,3.765948262,12.06068685,14.02268189,3.7756541,14.52209252,2.5355,0,2.5355,11.48718189,3.7756541,12.09177041
03/10/2020 21:30,13.30918051,3.562173321,13.77764002,2.4715,0,2.4715,10.83768051,3.562173321,11.40808475,13.33200452,3.569675211,13.80162765,2.4715,0,2.4715,10.86050452,3.569675211,11.43211002
03/10/2020 22:00,12.71752017,3.366389236,13.1555272,2.4755,0,2.4755,10.24202017,3.366389236,10.78107387,12.77537002,3.385403562,13.21631705,2.4755,0,2.4755,10.29987002,3.385403562,10.84196844
03/10/2020 22:30,12.52952289,3.35044895,12.96975143,2.336,0,2.336,10.19352289,3.35044895,10.7300241,12.49284338,3.338392978,12.93120271,2.336,0,2.336,10.15684338,3.338392978,10.69141409
03/10/2020 23:00,11.76986169,3.130999325,12.17919541,2.244,0,2.244,9.525861688,3.130999325,10.02722283,11.84625689,3.156109213,12.25947909,2.244,0,2.244,9.60225689,3.156109213,10.10763883
03/10/2020 23:30,11.09770681,2.933737956,11.47893352,2.172,0,2.172,8.925706811,2.933737956,9.395480854,11.25796886,2.986413546,11.64733999,2.172,0,2.172,9.085968865,2.986413546,9.564177753
04/10/2020 00:00,10.37802131,2.743204546,10.73445376,2.032,0,2.032,8.34602131,2.743204546,8.785285589,10.52835473,2.792616751,10.8924268,2.032,0,2.032,8.496354729,2.792616751,8.943531294
04/10/2020 00:30,9.595523865,2.498828754,9.915554618,1.993,0,1.993,7.602523865,2.498828754,8.0026567,9.647622048,2.515952598,9.970287291,1.993,0,1.993,7.654622048,2.515952598,8.057496893
04/10/2020 01:00,9.359638989,2.374788343,9.65621363,2.1345,0,2.1345,7.225138989,2.374788343,7.605409462,9.409421532,2.391151074,9.708492006,2.1345,0,2.1345,7.274921532,2.391151074,7.657812139
04/10/2020 01:30,10.47092848,2.784916916,10.83494834,1.998,0,1.998,8.472928482,2.784916916,8.918872086,11.42301282,3.097851906,11.83562032,1.998,0,1.998,9.425012822,3.097851906,9.921066129
04/10/2020 02:00,10.83334189,2.943149851,11.22601566,1.879,0,1.879,8.954341889,2.943149851,9.425623041,11.77084147,3.251291062,12.21161752,1.879,0,1.879,9.891841469,3.251291062,10.4124647
04/10/2020 02:30,11.04452461,2.979529503,11.43936711,1.9795,0,1.9795,9.065024612,2.979529503,9.542131171,11.87134147,3.251291062,12.30851908,1.9795,0,1.9795,9.891841469,3.251291062,10.4124647
04/10/2020 03:00,10.73124669,2.919288962,11.1212366,1.8495,0,1.8495,8.881746686,2.919288962,9.349207038,11.47483924,3.163696014,11.90297896,1.8495,0,1.8495,9.625339238,3.163696014,10.13193604
04/10/2020 03:30,10.18371149,2.739487187,10.54574652,1.849,0,1.849,8.334711486,2.739487187,8.773380511,11.17907079,3.066645968,11.59206371,1.849,0,1.849,9.330070786,3.066645968,9.821127143
04/10/2020 04:00,9.87606335,2.649379052,10.22525485,1.8155,0,1.8155,8.06056335,2.649379052,8.484803526,10.98961948,3.015387251,11.39580171,1.8155,0,1.8155,9.174119478,3.015387251,9.656967871
04/10/2020 04:30,9.611551741,2.573284866,9.9500614,1.7825,0,1.7825,7.829051741,2.573284866,8.241107095,10.76565204,2.952619291,11.16320853,1.7825,0,1.7825,8.983152043,2.952619291,9.455949519
04/10/2020 05:00,9.424371994,2.489904365,9.747738775,1.849,0,1.849,7.575371994,2.489904365,7.974075783,10.65205493,2.893424233,11.03803325,1.849,0,1.849,8.803054933,2.893424233,9.266373613
04/10/2020 05:30,9.506922618,2.492879161,9.828327639,1.9225,0,1.9225,7.584422618,2.492879161,7.983602756,10.73609436,2.896888375,11.12005775,1.9225,0,1.9225,8.813594358,2.896888375,9.277467745
04/10/2020 06:00,9.436817409,2.44715749,9.748953923,1.9915,0,1.9915,7.445317409,2.44715749,7.837176219,10.68640077,2.857875679,11.06194444,1.9915,0,1.9915,8.69490077,2.857875679,9.152527126
04/10/2020 06:30,9.808246015,2.555928463,10.13580092,2.032,0,2.032,7.776246015,2.555928463,8.185522121,10.9818847,2.941684844,11.36905015,2.032,0,2.032,8.949884699,2.941684844,9.420931262
04/10/2020 07:00,10.25477628,2.602940237,10.57996854,2.3355,0,2.3355,7.919276276,2.602940237,8.336080291,10.34300159,2.631938496,10.67261834,2.3355,0,2.3355,8.007501593,2.631938496,8.428949045
04/10/2020 07:30,10.97974225,2.835144373,11.33987581,2.354,0,2.354,8.62574225,2.835144373,9.079728684,11.03276139,2.852570922,11.39556865,2.354,0,2.354,8.67876139,2.852570922,9.135538306
04/10/2020 08:00,11.79565957,3.044488972,12.18222056,2.533,0,2.533,9.262659568,3.044488972,9.750167966,11.83947999,3.058892049,12.22825037,2.533,0,2.533,9.306479994,3.058892049,9.796294731
04/10/2020 08:30,12.36539866,2.859025381,12.69161575,3.667,0,3.667,8.698398664,2.859025381,9.15620912,12.41537043,2.875450308,12.74400398,3.667,0,3.667,8.748370434,2.875450308,9.208810983
04/10/2020 09:00,13.26098848,3.184123482,13.63790518,3.5735,0,3.5735,9.687488477,3.184123482,10.19735629,13.29616734,3.195686214,13.67481175,3.5735,0,3.5735,9.722667338,3.195686214,10.23438667
04/10/2020 09:30,14.01193919,3.413857473,14.42181899,3.6255,0,3.6255,10.38643919,3.413857473,10.93309389,14.04457683,3.424584943,14.45606863,3.6255,0,3.6255,10.41907683,3.424584943,10.96744929
04/10/2020 10:00,14.83941256,3.664306005,15.28513341,3.691,0,3.691,11.14841256,3.664306005,11.73517111,14.87917547,3.677375443,15.32687029,3.691,0,3.691,11.18817547,3.677375443,11.77702681
04/10/2020 10:30,15.16649878,3.716102093,15.61512408,3.8605,0,3.8605,11.30599878,3.716102093,11.90105135,15.18774037,3.723083864,15.63741702,3.8605,0,3.8605,11.32724037,3.723083864,11.92341091
04/10/2020 11:00,15.71023972,3.719468127,16.14453701,4.394,0,4.394,11.31623972,3.719468127,11.91183129,15.51216362,3.654363661,15.93679999,4.394,0,4.394,11.11816362,3.654363661,11.70333013
04/10/2020 11:30,16.83345157,3.856763373,17.26961828,5.0995,0,5.0995,11.73395157,3.856763373,12.35152797,16.08468178,3.610654645,16.48495724,5.0995,0,5.0995,10.98518178,3.610654645,11.56334925
04/10/2020 12:00,16.97526453,3.759082716,17.38649789,5.5385,0,5.5385,11.43676453,3.759082716,12.03869951,16.24611901,3.519424174,16.62295791,5.5385,0,5.5385,10.70761901,3.519424174,11.27117791
04/10/2020 12:30,17.07721312,3.184854687,17.37165817,7.3875,0,7.3875,9.689713123,3.184854687,10.19969802,16.31234295,2.933454019,16.57400631,7.3875,0,7.3875,8.924842951,2.933454019,9.394571527
04/10/2020 13:00,16.99804077,3.064335314,17.27204507,7.675,0,7.675,9.323040773,3.064335314,9.81372713,16.28751186,2.830795754,16.53168011,7.675,0,7.675,8.612511859,2.830795754,9.065801956
04/10/2020 13:30,16.88844136,2.874980595,17.13140289,8.1415,0,8.1415,8.746941362,2.874980595,9.207306697,16.16325776,2.63662427,16.37689497,8.1415,0,8.1415,8.021757756,2.63662427,8.443955533
04/10/2020 14:00,16.43016453,3.037259553,16.7085383,7.1895,0,7.1895,9.240664532,3.037259553,9.727015297,15.73375801,2.808361797,15.98242901,7.1895,0,7.1895,8.544258006,2.808361797,8.993955796
04/10/2020 14:30,16.2968265,3.074618436,16.58432491,6.9425,0,6.9425,9.354326504,3.074618436,9.846659478,15.65771811,2.864553665,15.91759417,6.9425,0,6.9425,8.715218107,2.864553665,9.173913797
04/10/2020 15:00,16.43824461,3.389963917,16.78415149,6.1245,0,6.1245,10.31374461,3.389963917,10.85657327,15.77388681,3.171600068,16.08957899,6.1245,0,6.1245,9.649386806,3.171600068,10.15724927
04/10/2020 15:30,15.74577425,3.342478807,16.0966323,5.5765,0,5.5765,10.16927425,3.342478807,10.70449921,15.60335955,3.295669359,15.94761003,5.5765,0,5.5765,10.02685955,3.295669359,10.554589
04/10/2020 16:00,15.95354144,3.479956584,16.32867362,5.366,0,5.366,10.58754144,3.479956584,11.14478046,15.98454711,3.490147657,16.36113924,5.366,0,5.366,10.61854711,3.490147657,11.17741802
04/10/2020 16:30,16.69806901,3.946039707,17.15799342,4.6925,0,4.6925,12.00556901,3.946039707,12.63744106,16.71294288,3.95092851,17.17359297,4.6925,0,4.6925,12.02044288,3.95092851,12.65309776
04/10/2020 17:00,17.43730122,4.426652193,17.99040643,3.9695,0,3.9695,13.46780122,4.426652193,14.17663286,17.39907038,4.414086324,17.95025928,3.9695,0,3.9695,13.42957038,4.414086324,14.13638988
04/10/2020 17:30,19.26554258,5.167914181,19.94664051,3.5425,0,3.5425,15.72304258,5.167914181,16.55057113,18.41193552,4.887347108,19.04955462,3.5425,0,3.5425,14.86943552,4.887347108,15.65203739
04/10/2020 18:00,19.35807384,5.257326534,20.05927479,3.363,0,3.363,15.99507384,5.257326534,16.83691984,18.52696089,4.984152915,19.1856733,3.363,0,3.363,15.16396089,4.984152915,15.96206409
04/10/2020 18:30,19.17877482,5.378348341,19.91863535,2.8155,0,2.8155,16.36327482,5.378348341,17.22449981,18.30669777,5.091710476,19.00159727,2.8155,0,2.8155,15.49119777,5.091710476,16.30652396
04/10/2020 19:00,18.10443221,5.090637139,18.80651621,2.6165,0,2.6165,15.48793221,5.090637139,16.30308654,17.85523006,5.008728353,18.54444931,2.6165,0,2.6165,15.23873006,5.008728353,16.04076848
04/10/2020 19:30,17.3414503,4.854319213,18.00806246,2.5725,0,2.5725,14.7689503,4.854319213,15.54626347,17.34037121,4.853964535,18.00692771,2.5725,0,2.5725,14.76787121,4.853964535,15.54512759
04/10/2020 20:00,16.34142744,4.504098785,16.95078631,2.638,0,2.638,13.70342744,4.504098785,14.42466046,16.34703233,4.505941024,16.95667923,2.638,0,2.638,13.70903233,4.505941024,14.43056035
04/10/2020 20:30,15.88236362,4.346802464,16.46645577,2.6575,0,2.6575,13.22486362,4.346802464,13.92090907,15.89376921,4.3505513,16.47844641,2.6575,0,2.6575,13.23626921,4.3505513,13.93291496
04/10/2020 21:00,15.30486846,4.187063581,15.86727765,2.566,0,2.566,12.73886846,4.187063581,13.40933522,15.32770185,4.194568554,15.89128218,2.566,0,2.566,12.76170185,4.194568554,13.43337037
04/10/2020 21:30,14.46963188,3.99158312,15.01009602,2.3255,0,2.3255,12.14413188,3.99158312,12.78329672,14.48963559,3.998158023,15.03112794,2.3255,0,2.3255,12.16413559,3.998158023,12.80435326
04/10/2020 22:00,13.6262885,3.663772203,14.11024326,2.4795,0,2.4795,11.1467885,3.663772203,11.73346158,13.63363361,3.666186426,14.11796333,2.4795,0,2.4795,11.15413361,3.666186426,11.74119328
04/10/2020 22:30,13.39683583,3.588847784,13.8692119,2.478,0,2.478,10.91883583,3.588847784,11.4935114,13.3101987,3.560371537,13.77815789,2.478,0,2.478,10.8321987,3.560371537,11.40231442
04/10/2020 23:00,12.51827352,3.389316054,12.96898744,2.2065,0,2.2065,10.31177352,3.389316054,10.85449845,12.50857838,3.386129413,12.95879645,2.2065,0,2.2065,10.30207838,3.386129413,10.84429303
04/10/2020 23:30,11.35381405,3.060152244,11.75898062,2.0435,0,2.0435,9.310314053,3.060152244,9.800330583,11.38015192,3.068809082,11.78666394,2.0435,0,2.0435,9.336651921,3.068809082,9.828054654
05/10/2020 00:00,10.38284324,2.814141784,10.75745452,1.821,0,1.821,8.561843241,2.814141784,9.01246657,10.42066387,2.826572824,10.79721026,1.821,0,1.821,8.59966387,2.826572824,9.052277757
05/10/2020 00:30,10.28249458,2.816656656,10.6612968,1.713,0,1.713,8.569494576,2.816656656,9.020520606,10.32293212,2.829947836,10.70380925,1.713,0,1.713,8.609932125,2.829947836,9.063086447
05/10/2020 01:00,10.13574904,2.789295173,10.51254376,1.6495,0,1.6495,8.486249044,2.789295173,8.932893731,10.18866304,2.806687163,10.56817616,1.6495,0,1.6495,8.53916304,2.806687163,8.988592674
05/10/2020 01:30,11.36034023,3.163203316,11.79250548,1.7365,0,1.7365,9.623840234,3.163203316,10.13035814,11.40073879,3.176481678,11.83498546,1.7365,0,1.7365,9.664238787,3.176481678,10.17288293
05/10/2020 02:00,11.80908875,3.310864161,12.26443633,1.736,0,1.736,10.07308875,3.310864161,10.60325131,11.84854857,3.323833978,12.30593254,1.736,0,1.736,10.11254857,3.323833978,10.64478797
05/10/2020 02:30,11.87868559,3.349352033,12.3418528,1.6885,0,1.6885,10.19018559,3.349352033,10.72651115,11.90243912,3.35715944,12.36683373,1.6885,0,1.6885,10.21393912,3.35715944,10.75151486
05/10/2020 03:00,11.54309396,3.250059315,11.99190993,1.655,0,1.655,9.888093961,3.250059315,10.40851996,11.57112944,3.259274131,12.02139361,1.655,0,1.655,9.916129437,3.259274131,10.43803099
05/10/2020 03:30,11.23627651,3.151021059,11.66974051,1.6495,0,1.6495,9.586776512,3.151021059,10.0913437,11.27699313,3.164403964,11.71255849,1.6495,0,1.6495,9.62749313,3.164403964,10.13420329
05/10/2020 04:00,10.99787754,3.087782575,11.4231218,1.6035,0,1.6035,9.394377537,3.087782575,9.88881846,11.03899499,3.101297226,11.46636188,1.6035,0,1.6035,9.435494986,3.101297226,9.932099985
05/10/2020 04:30,10.80335157,2.988018413,11.20895442,1.7125,0,1.7125,9.090851568,2.988018413,9.56931744,10.84013589,3.000108836,11.24763083,1.7125,0,1.7125,9.127635893,3.000108836,9.608037782
05/10/2020 05:00,10.63394743,2.838334312,11.00622459,1.9985,0,1.9985,8.635447433,2.838334312,9.089944666,10.69915918,2.859768377,11.07475879,1.9985,0,1.9985,8.700659181,2.859768377,9.158588611
05/10/2020 05:30,10.85312202,2.864029057,11.22465679,2.1395,0,2.1395,8.713622022,2.864029057,9.172233707,10.89829188,2.878875672,11.27212008,2.1395,0,2.1395,8.758791881,2.878875672,9.219780927
05/10/2020 06:00,10.95266819,2.925508159,11.33664582,2.052,0,2.052,8.900668189,2.925508159,9.36912441,10.9891871,2.937511346,11.37502554,2.052,0,2.052,8.937187103,2.937511346,9.407565372
05/10/2020 06:30,11.9133508,3.25375926,12.34969136,2.014,0,2.014,9.899350801,3.25375926,10.42036926,11.95084366,3.266082566,12.38910648,2.014,0,2.014,9.936843657,3.266082566,10.45983543
05/10/2020 07:00,13.39270363,3.702036008,13.89494805,2.1295,0,2.1295,11.26320363,3.702036008,11.85600383,13.29719622,3.67064424,13.79452995,2.1295,0,2.1295,11.16769622,3.67064424,11.75546971
05/10/2020 07:30,14.88761879,4.131926932,15.4503726,2.3165,0,2.3165,12.57111879,4.131926932,13.23275663,14.95113129,4.152802479,15.51715487,2.3165,0,2.3165,12.63463129,4.152802479,13.29961188
05/10/2020 08:00,15.45406502,4.254344087,16.02896033,2.5105,0,2.5105,12.94356502,4.254344087,13.62480529,15.47158411,4.260102333,16.04737944,2.5105,0,2.5105,12.96108411,4.260102333,13.64324643
05/10/2020 08:30,15.80099756,4.207813114,16.35167316,2.999,0,2.999,12.80199756,4.207813114,13.47578691,15.82345102,4.215193209,16.37526965,2.999,0,2.999,12.82445102,4.215193209,13.49942213
05/10/2020 09:00,15.81527739,4.017925674,16.31768138,3.591,0,3.591,12.22427739,4.017925674,12.86766041,15.82913996,4.022482082,16.3322391,3.591,0,3.591,12.23813996,4.022482082,12.88225259
05/10/2020 09:30,15.89918886,3.798335595,16.34660698,4.343,0,4.343,11.55618886,3.798335595,12.16440933,15.92409568,3.806522072,16.37273446,4.343,0,4.343,11.58109568,3.806522072,12.19062703
05/10/2020 10:00,15.86383352,3.661486212,16.2808997,4.724,0,4.724,11.13983352,3.661486212,11.72614054,15.8896664,3.669977068,16.30798056,4.724,0,4.724,11.1656664,3.669977068,11.75333305
05/10/2020 10:30,15.99186675,3.600854919,16.392253,5.0365,0,5.0365,10.95536675,3.600854919,11.53196501,16.01320312,3.607867842,16.41460887,5.0365,0,5.0365,10.97670312,3.607867842,11.55442433
05/10/2020 11:00,15.69245653,3.144835231,16.00447377,6.1245,0,6.1245,9.567956533,3.144835231,10.07153319,15.73486829,3.158775302,16.04879876,6.1245,0,6.1245,9.610368291,3.158775302,10.11617715
05/10/2020 11:30,15.44292376,3.449514626,15.82349663,4.948,0,4.948,10.49492376,3.449514626,11.04728817,15.47876426,3.461294827,15.86104363,4.948,0,4.948,10.53076426,3.461294827,11.08501501
05/10/2020 12:00,15.81382165,3.65096442,16.22980272,4.706,0,4.706,11.10782165,3.65096442,11.69244384,15.84366054,3.660771988,16.26108332,4.706,0,4.706,11.13766054,3.660771988,11.7238532
05/10/2020 12:30,16.16974805,3.647653388,16.57607092,5.072,0,5.072,11.09774805,3.647653388,11.68184005,16.19616852,3.656337376,16.60375493,5.072,0,5.072,11.12416852,3.656337376,11.70965107
05/10/2020 13:00,16.01869811,3.270964987,16.34924772,6.067,0,6.067,9.951698105,3.270964987,10.47547169,16.0524989,3.282074772,16.38458836,6.067,0,6.067,9.985498904,3.282074772,10.51105148
05/10/2020 13:30,15.97336769,2.883995194,16.23163281,7.199,0,7.199,8.774367694,2.883995194,9.23617652,16.01737916,2.898461062,16.27751552,7.199,0,7.199,8.818379157,2.898461062,9.282504376
05/10/2020 14:00,15.00781826,2.570085624,15.22629137,7.1885,0,7.1885,7.819318256,2.570085624,8.230861322,15.05323575,2.585013634,15.27357856,7.1885,0,7.1885,7.864735755,2.585013634,8.278669215
05/10/2020 14:30,14.90993864,2.850657077,15.18000382,6.237,0,6.237,8.672938643,2.850657077,9.129409098,14.94679965,2.862772703,15.21848505,6.237,0,6.237,8.709799646,2.862772703,9.168210153
05/10/2020 15:00,14.78768436,3.055836723,15.10012407,5.4905,0,5.4905,9.297184364,3.055836723,9.786509856,14.82821488,3.06915846,15.14251268,5.4905,0,5.4905,9.337714881,3.06915846,9.829173559
05/10/2020 15:30,15.44025912,2.501371208,15.64156193,7.83,0,7.83,7.610259117,2.501371208,8.010799071,15.48671111,2.51663924,15.68985959,7.83,0,7.83,7.656711109,2.51663924,8.059695904
05/10/2020 16:00,14.57654994,1.20628708,14.62637811,10.9065,0,10.9065,3.670049939,1.20628708,3.863210462,14.63498079,1.225492373,14.68620082,10.9065,0,10.9065,3.728480794,1.225492373,3.924716625
05/10/2020 16:30,15.55205786,2.617823574,15.77084348,7.5875,0,7.5875,7.964557861,2.617823574,8.383745117,15.60016106,2.633634331,15.82090563,7.5875,0,7.5875,8.01266106,2.633634331,8.434380063
05/10/2020 17:00,15.53255781,2.328581545,15.70613397,8.448,0,8.448,7.084557812,2.328581545,7.457429276,15.58450461,2.345655633,15.76004075,8.448,0,8.448,7.136504614,2.345655633,7.51211012
05/10/2020 17:30,17.49252598,4.270929803,18.0063685,4.4985,0,4.4985,12.99402598,4.270929803,13.67792209,16.97068967,4.099410502,17.45879361,4.4985,0,4.4985,12.47218967,4.099410502,13.12862071
05/10/2020 18:00,18.85983777,5.231775921,19.57204537,2.9425,0,2.9425,15.91733777,5.231775921,16.75509239,17.95510137,4.934403446,18.62079489,2.9425,0,2.9425,15.01260137,4.934403446,15.80273828
05/10/2020 18:30,19.13038392,5.525305996,19.9123227,2.32,0,2.32,16.81038392,5.525305996,17.69514097,18.20977108,5.222715189,18.94393087,2.32,0,2.32,15.88977108,5.222715189,16.72607482
05/10/2020 19:00,19.23435424,5.643786862,20.04526661,2.0635,0,2.0635,17.17085424,5.643786862,18.07458341,18.29872373,5.336259984,19.06092759,2.0635,0,2.0635,16.23522373,5.336259984,17.08970919
05/10/2020 19:30,19.13536937,5.673537744,19.95874223,1.874,0,1.874,17.26136937,5.673537744,18.16986249,18.22931578,5.375732333,19.00543217,1.874,0,1.874,16.35531578,5.375732333,17.21612188
05/10/2020 20:00,18.26703282,5.401441031,19.04888588,1.8335,0,1.8335,16.43353282,5.401441031,17.2984556,17.44369823,5.130824037,18.18262806,1.8335,0,1.8335,15.61019823,5.130824037,16.43178761
05/10/2020 20:30,17.2930728,5.089861639,18.02656535,1.8075,0,1.8075,15.4855728,5.089861639,16.30060295,16.56094573,4.849223109,17.25629996,1.8075,0,1.8075,14.75344573,4.849223109,15.52994288
05/10/2020 21:00,16.47235451,4.73974132,17.14070042,2.052,0,2.052,14.42035451,4.73974132,15.17932054,15.85772775,4.537723273,16.4941948,2.052,0,2.052,13.80572775,4.537723273,14.532345
05/10/2020 21:30,16.01961328,4.431191997,16.62117541,2.538,0,2.538,13.48161328,4.431191997,14.19117187,15.47466895,4.252077457,16.0482255,2.538,0,2.538,12.93666895,4.252077457,13.61754626
05/10/2020 22:00,14.37044798,3.866787058,14.88159324,2.606,0,2.606,11.76444798,3.866787058,12.38362946,14.27866554,3.836619627,14.78512562,2.606,0,2.606,11.67266554,3.836619627,12.28701635
05/10/2020 22:30,13.01439874,3.461996396,13.46699645,2.4815,0,2.4815,10.53289874,3.461996396,11.08726183,13.06665718,3.479172917,13.52191459,2.4815,0,2.4815,10.58515718,3.479172917,11.14227072
05/10/2020 23:00,12.41231076,3.21068848,12.82084158,2.644,0,2.644,9.768310757,3.21068848,10.28243238,12.42549096,3.215020604,12.83468672,2.644,0,2.644,9.781490962,3.215020604,10.29630628
05/10/2020 23:30,12.28080824,3.218904756,12.69565276,2.4875,0,2.4875,9.793308242,3.218904756,10.30874552,12.15709456,3.178242034,12.56567429,2.4875,0,2.4875,9.669594556,3.178242034,10.17852059
06/10/2020 00:00,11.59463833,2.981703326,11.97189177,2.523,0,2.523,9.071638327,2.981703326,9.549092976,11.51765208,2.956399171,11.89103046,2.523,0,2.523,8.994652081,2.956399171,9.468054822
06/10/2020 00:30,11.56967626,2.875879513,11.92174869,2.82,0,2.82,8.749676262,2.875879513,9.210185539,11.54910701,2.869118725,11.90015609,2.82,0,2.82,8.729107007,2.869118725,9.188533691
06/10/2020 01:00,11.46958752,2.852678115,11.81901901,2.7905,0,2.7905,8.679087518,2.852678115,9.135881598,11.4641062,2.850876493,11.81326491,2.7905,0,2.7905,8.673606201,2.850876493,9.130111791
06/10/2020 01:30,12.7075013,3.271393326,13.1218369,2.7545,0,2.7545,9.9530013,3.271393326,10.47684347,12.55824433,3.222334934,12.96506626,2.7545,0,2.7545,9.803744333,3.222334934,10.31973088
06/10/2020 02:00,13.11475204,3.371231366,13.54111967,2.858,0,2.858,10.25675204,3.371231366,10.79658109,12.96227147,3.321113428,13.38096694,2.858,0,2.858,10.10427147,3.321113428,10.63607523
06/10/2020 02:30,13.06897269,3.426194137,13.51062003,2.645,0,2.645,10.42397269,3.426194137,10.97260283,12.90072265,3.370893021,13.33385033,2.645,0,2.645,10.25572265,3.370893021,10.79549752
06/10/2020 03:00,12.66710922,3.281289321,13.08520216,2.684,0,2.684,9.983109219,3.281289321,10.50853602,12.50462762,3.227884202,12.9145247,2.684,0,2.684,9.82062762,3.227884202,10.33750276
06/10/2020 03:30,12.37601056,3.228667435,12.79022794,2.553,0,2.553,9.823010558,3.228667435,10.34001111,12.23205572,3.181351768,12.63899467,2.553,0,2.553,9.679055719,3.181351768,10.1884797
06/10/2020 04:00,12.19638519,3.187376374,12.60599777,2.499,0,2.499,9.69738519,3.187376374,10.20777388,12.06302589,3.14354329,12.46589178,2.499,0,2.499,9.564025886,3.14354329,10.06739567
06/10/2020 04:30,11.90690121,3.037008661,12.28811287,2.667,0,2.667,9.239901208,3.037008661,9.726211798,11.80409985,3.003219489,12.18015191,2.667,0,2.667,9.137099853,3.003219489,9.617999846
06/10/2020 05:00,11.71220223,3.004403534,12.09140694,2.5715,0,2.5715,9.140702233,3.004403534,9.621791825,11.62509253,2.97577196,11.99991646,2.5715,0,2.5715,9.053592531,2.97577196,9.530097401
06/10/2020 05:30,11.84819139,3.069808108,12.23941833,2.5085,0,2.5085,9.339691393,3.069808108,9.831254098,11.73539098,3.032732405,12.12092683,2.5085,0,2.5085,9.226890978,3.032732405,9.712516819
06/10/2020 06:00,11.97325245,3.118473424,12.37269779,2.4855,0,2.4855,9.487752448,3.118473424,9.98710784,11.847582,3.077167543,12.24067642,2.4855,0,2.4855,9.362081995,3.077167543,9.854823153
06/10/2020 06:30,13.0876068,3.498384376,13.54710836,2.444,0,2.444,10.6436068,3.498384376,11.20379663,12.84368686,3.418211771,13.29076612,2.444,0,2.444,10.39968686,3.418211771,10.9470388
06/10/2020 07:00,14.4088497,3.906854216,14.92911449,2.5225,0,2.5225,11.8863497,3.906854216,12.51194705,13.93649021,3.751597159,14.43261032,2.5225,0,2.5225,11.41399021,3.751597159,12.01472654
06/10/2020 07:30,15.19056852,4.145222114,15.74599118,2.579,0,2.579,12.61156852,4.145222114,13.27533528,15.19779994,4.147598965,15.75359324,2.579,0,2.579,12.61879994,4.147598965,13.2829473
06/10/2020 08:00,15.62978763,4.235517918,16.19351331,2.7435,0,2.7435,12.88628763,4.235517918,13.56451329,15.65117286,4.242546904,16.2159926,2.7435,0,2.7435,12.90767286,4.242546904,13.58702406
06/10/2020 08:30,15.75427062,3.900747565,16.22999921,3.8865,0,3.8865,11.86777062,3.900747565,12.49239012,15.78913635,3.912207378,16.26659747,3.8865,0,3.8865,11.90263635,3.912207378,12.52909089
06/10/2020 09:00,15.62925397,3.309932415,15.97589535,5.559,0,5.559,10.07025397,3.309932415,10.60026734,15.66582044,3.321951232,16.01415905,5.559,0,5.559,10.10682044,3.321951232,10.63875835
06/10/2020 09:30,15.97847512,2.37374843,16.15383387,8.7565,0,8.7565,7.221975121,2.37374843,7.602079074,16.0301496,2.39073301,16.20744584,8.7565,0,8.7565,7.273649601,2.39073301,7.656473264
06/10/2020 10:00,15.78910174,1.866466133,15.89903864,10.1105,0,10.1105,5.678601743,1.866466133,5.977475519,15.84388875,1.884473752,15.95556493,10.1105,0,10.1105,5.733388753,1.884473752,6.035146056
06/10/2020 10:30,15.71522964,0.968543194,15.74504743,12.7685,0,12.7685,2.946729638,0.968543194,3.101820672,15.79948646,0.996237073,15.83086418,12.7685,0,12.7685,3.030986462,0.996237073,3.190512066
06/10/2020 11:00,16.47752226,0.699611435,16.49236781,14.349,0,14.349,2.12852226,0.699611435,2.240549748,16.59384031,0.73784333,16.61023628,14.349,0,14.349,2.244840315,0.73784333,2.362989805
06/10/2020 11:30,17.83975281,1.085562353,17.87275094,14.537,0,14.537,3.302752812,1.085562353,3.476581907,17.94350738,1.119664828,17.97840667,14.537,0,14.537,3.406507375,1.119664828,3.585797237
06/10/2020 12:00,19.41503266,1.047362637,19.44326263,16.2285,0,16.2285,3.186532662,1.047362637,3.354244907,19.54015946,1.088489826,19.57045328,16.2285,0,16.2285,3.311659459,1.088489826,3.485957325
06/10/2020 12:30,18.35141293,0.726527596,18.36578882,16.141,0,16.141,2.21041293,0.726527596,2.326750452,18.48266228,0.76966717,18.49868083,16.141,0,16.141,2.341662275,0.76966717,2.464907658
06/10/2020 13:00,19.81786781,1.15610289,19.8515606,16.3005,0,16.3005,3.517367807,1.15610289,3.702492428,19.93648488,1.195090437,19.97227254,16.3005,0,16.3005,3.635984881,1.195090437,3.827352507
06/10/2020 13:30,18.33915278,1.382495563,18.39118862,14.133,0,14.133,4.20615278,1.382495563,4.427529242,17.92747446,1.247183442,17.97080429,14.133,0,14.133,3.794474458,1.247183442,3.99418364
06/10/2020 14:00,18.59099061,1.615807974,18.66107626,13.675,0,13.675,4.915990607,1.615807974,5.174726954,17.08559928,1.121009771,17.12233528,13.675,0,13.675,3.410599276,1.121009771,3.590104501
06/10/2020 14:30,17.4087266,1.54439675,17.47709711,12.71,0,12.71,4.698726605,1.54439675,4.946028005,15.96181121,1.068818659,15.99755577,12.71,0,12.71,3.251811214,1.068818659,3.422959173
06/10/2020 15:00,14.92373328,1.817042408,15.03394353,9.3955,0,9.3955,5.528233276,1.817042408,5.819192922,13.71092503,1.418411613,13.78409796,9.3955,0,9.3955,4.315425025,1.418411613,4.542552658
06/10/2020 15:30,14.79074697,2.106781948,14.94003769,8.381,0,8.381,6.409746972,2.106781948,6.747102076,14.05296943,1.864286198,14.17608948,8.381,0,8.381,5.671969435,1.864286198,5.970494142
06/10/2020 16:00,14.69690168,2.000832175,14.83247277,8.6095,0,8.6095,6.087401682,2.000832175,6.407791245,14.15283898,1.822007414,14.26963778,8.6095,0,8.6095,5.543338985,1.822007414,5.835093668
06/10/2020 16:30,13.95599831,2.729720938,14.22045236,5.651,0,5.651,8.30499831,2.729720938,8.742103484,14.11063375,2.780547151,14.38198274,5.651,0,5.651,8.459633754,2.780547151,8.904877636
06/10/2020 17:00,15.21543066,3.606299211,15.63696659,4.2435,0,4.2435,10.97193066,3.606299211,11.54940069,15.24505663,3.616036795,15.66803988,4.2435,0,4.2435,11.00155663,3.616036795,11.58058592
06/10/2020 17:30,18.06534442,4.63866764,18.65137814,3.9525,0,3.9525,14.11284442,4.63866764,14.85562571,17.24703963,4.369703863,17.79198381,3.9525,0,3.9525,13.29453963,4.369703863,13.99425224
06/10/2020 18:00,18.39079157,4.900447158,19.03248793,3.4815,0,3.4815,14.90929157,4.900447158,15.69399112,17.7579107,4.692429276,18.36742456,3.4815,0,3.4815,14.2764107,4.692429276,15.02780074
06/10/2020 18:30,18.84144857,5.182345381,19.54115881,3.0745,0,3.0745,15.76694857,5.182345381,16.59678797,17.98656316,4.901358136,18.64241846,3.0745,0,3.0745,14.91206316,4.901358136,15.69690859
06/10/2020 19:00,18.84154054,5.214750995,19.54986644,2.976,0,2.976,15.86554054,5.214750995,16.70056899,18.04300186,4.952284024,18.71029217,2.976,0,2.976,15.06700186,4.952284024,15.86000196
06/10/2020 19:30,17.54694503,4.814053678,18.19533986,2.9005,0,2.9005,14.64644503,4.814053678,15.41731056,17.54622334,4.813816469,18.19458113,2.9005,0,2.9005,14.64572334,4.813816469,15.41655088
06/10/2020 20:00,16.98312009,4.664559951,17.61205518,2.7915,0,2.7915,14.19162009,4.664559951,14.93854746,16.81566578,4.609520381,17.43600567,2.7915,0,2.7915,14.02416578,4.609520381,14.76227977
06/10/2020 20:30,16.55177926,4.543492173,17.16405307,2.7285,0,2.7285,13.82327926,4.543492173,14.55082027,15.99748878,4.361305704,16.58133393,2.7285,0,2.7285,13.26898878,4.361305704,13.96735661
06/10/2020 21:00,14.77390546,4.009257641,15.3082471,2.576,0,2.576,12.19790546,4.009257641,12.83990048,14.79181715,4.015144929,15.3270755,2.576,0,2.576,12.21581715,4.015144929,12.85875489
06/10/2020 21:30,13.85096118,3.737782885,14.34643324,2.479,0,2.479,11.37196118,3.737782885,11.97048546,13.88552711,3.749144158,14.38276556,2.479,0,2.479,11.40652711,3.749144158,12.00687065
06/10/2020 22:00,12.94065384,3.476378002,13.39946737,2.364,0,2.364,10.57665384,3.476378002,11.13331983,12.97724005,3.488403309,13.43792086,2.364,0,2.364,10.61324005,3.488403309,11.17183163
06/10/2020 22:30,12.10795184,3.230291556,12.53145168,2.28,0,2.28,9.827951839,3.230291556,10.34521246,12.14631678,3.242901503,12.57177082,2.28,0,2.28,9.866316782,3.242901503,10.38559661
06/10/2020 23:00,11.47930669,3.086937578,11.88712184,2.0875,0,2.0875,9.391806689,3.086937578,9.886112304,11.5483214,3.109621615,11.95966027,2.0875,0,2.0875,9.460821396,3.109621615,9.958759365
06/10/2020 23:30,11.24536042,2.986870928,11.6352709,2.158,0,2.158,9.087360421,2.986870928,9.565642548,11.25938935,2.991482014,11.65001344,2.158,0,2.158,9.101389348,2.991482014,9.58040984
07/10/2020 00:00,10.5055269,2.760955324,10.86227277,2.1055,0,2.1055,8.400026897,2.760955324,8.842133575,10.59392005,2.790008748,10.95514905,2.1055,0,2.1055,8.488420049,2.790008748,8.935178998
07/10/2020 00:30,10.53887288,2.801661529,10.90491398,2.015,0,2.015,8.523872877,2.801661529,8.972497765,10.58947041,2.818292134,10.95808624,2.015,0,2.015,8.574470411,2.818292134,9.025758327
07/10/2020 01:00,10.42057665,2.749139049,10.77711386,2.0565,0,2.0565,8.364076649,2.749139049,8.80429121,10.51486758,2.78013098,10.87619274,2.0565,0,2.0565,8.458367581,2.78013098,8.903544822
07/10/2020 01:30,11.62273457,3.135887804,12.03834503,2.082,0,2.082,9.540734566,3.135887804,10.04287849,11.59788369,3.127719716,12.01222447,2.082,0,2.082,9.51588369,3.127719716,10.01671967
07/10/2020 02:00,12.04505662,3.350460037,12.50235864,1.8515,0,1.8515,10.19355662,3.350460037,10.7300596,11.94284236,3.316863835,12.39488077,1.8515,0,1.8515,10.09134236,3.316863835,10.62246565
07/10/2020 02:30,12.13401631,3.416840976,12.60591742,1.7385,0,1.7385,10.39551631,3.416840976,10.94264875,12.04484289,3.387531089,12.51213839,1.7385,0,1.7385,10.30634289,3.387531089,10.84878199
07/10/2020 03:00,11.7109613,3.257739789,12.15563586,1.7995,0,1.7995,9.911461301,3.257739789,10.43311716,11.63451542,3.232613243,12.0752531,1.7995,0,1.7995,9.83501542,3.232613243,10.35264781
07/10/2020 03:30,11.3161342,3.146865734,11.74553776,1.742,0,1.742,9.574134204,3.146865734,10.078036,11.26581854,3.130327773,11.69263098,1.742,0,1.742,9.523818535,3.130327773,10.02507214
07/10/2020 04:00,11.05713252,3.05631271,11.4717578,1.7585,0,1.7585,9.298632523,3.05631271,9.788034234,11.08657568,3.065990208,11.50271517,1.7585,0,1.7585,9.32807568,3.065990208,9.819027032
07/10/2020 04:30,10.81697674,3.005151127,11.22666108,1.674,0,1.674,9.142976736,3.005151127,9.624186038,10.80792875,3.002177196,11.21714722,1.674,0,1.674,9.133928746,3.002177196,9.614661837
07/10/2020 05:00,10.67740606,3.006935659,11.09273015,1.529,0,1.529,9.148406058,3.006935659,9.629901113,10.61302757,2.985775472,11.0250265,1.529,0,1.529,9.084027565,2.985775472,9.562134279
07/10/2020 05:30,10.74353429,3.070906864,11.17380857,1.4005,0,1.4005,9.343034286,3.070906864,9.834772933,10.68651342,3.05216501,11.11383283,1.4005,0,1.4005,9.286013415,3.05216501,9.774750963
07/10/2020 06:00,11.02815148,3.144241938,11.46762322,1.462,0,1.462,9.566151476,3.144241938,10.06963313,10.93549596,3.113787541,11.37016907,1.462,0,1.462,9.473495955,3.113787541,9.972101006
07/10/2020 06:30,12.05703741,3.478147499,12.54869161,1.475,0,1.475,10.58203741,3.478147499,11.13898675,11.89922774,3.426277966,12.38268959,1.475,0,1.475,10.42422774,3.426277966,10.9728713
07/10/2020 07:00,12.89717726,3.759382716,13.43391751,1.4595,0,1.4595,11.43767726,3.759382716,12.03966027,13.01152423,3.796966748,13.55421408,1.4595,0,1.4595,11.55202423,3.796966748,12.16002551
07/10/2020 07:30,14.4513133,4.264286215,15.0673353,1.4775,0,1.4775,12.9738133,4.264286215,13.65664558,14.06851292,4.138465816,14.66458166,1.4775,0,1.4775,12.59101292,4.138465816,13.25369781
07/10/2020 08:00,15.88666327,4.74214359,16.57932434,1.459,0,1.459,14.42766327,4.74214359,15.18701396,15.07573732,4.475605123,15.7260579,1.459,0,1.459,13.61673732,4.475605123,14.33340771
07/10/2020 08:30,15.64540334,4.019774835,16.15355179,3.4155,0,3.4155,12.22990334,4.019774835,12.87358246,15.08280664,3.834858243,15.56268595,3.4155,0,3.4155,11.66730664,3.834858243,12.28137541
07/10/2020 09:00,14.65979543,3.125389917,14.98925162,5.151,0,5.151,9.508795428,3.125389917,10.00925835,14.6949784,3.136954001,15.02607303,5.151,0,5.151,9.543978403,3.136954001,10.04629306
07/10/2020 09:30,14.04004047,1.416148769,14.11127966,9.7315,0,9.7315,4.30854047,1.416148769,4.535305758,14.09795515,1.435184403,14.17081838,9.7315,0,9.7315,4.366455148,1.435184403,4.596268577
07/10/2020 10:00,16.86886171,1.176972326,16.90987165,13.288,0,13.288,3.580861706,1.176972326,3.769328112,15.58354711,0.754509847,15.601802,13.288,0,13.288,2.295547107,0.754509847,2.416365375
07/10/2020 10:30,19.31849514,1.076603189,19.34847097,16.043,0,16.043,3.275495139,1.076603189,3.44788962,19.44317602,1.117583812,19.47526861,16.043,0,16.043,3.400176019,1.117583812,3.579132652
07/10/2020 11:00,18.5749772,1.015955076,18.6027402,15.484,0,15.484,3.090977203,1.015955076,3.253660213,18.70475766,1.058611848,18.73469023,15.484,0,15.484,3.220757657,1.058611848,3.390271217
07/10/2020 11:30,13.43926707,0.574134572,13.45152519,11.6925,0,11.6925,1.746767073,0.574134572,1.838702182,13.55652238,0.612674526,13.57035994,11.6925,0,11.6925,1.864022375,0.612674526,1.962128816
07/10/2020 12:00,13.64156476,0.462972849,13.64941878,12.233,0,12.233,1.408564763,0.462972849,1.48269975,13.75869781,0.501472619,13.76783353,12.233,0,12.233,1.525697808,0.501472619,1.605997692
07/10/2020 12:30,12.03874184,1.38055273,12.11764131,7.8385,0,7.8385,4.200241837,1.38055273,4.421307196,12.08438048,1.395553427,12.16469568,7.8385,0,7.8385,4.245880483,1.395553427,4.469347877
07/10/2020 13:00,12.19875492,1.15968131,12.2537538,8.6705,0,8.6705,3.528254915,1.15968131,3.713952542,12.25250184,1.177347069,12.3089377,8.6705,0,8.6705,3.582001837,1.177347069,3.77052825
07/10/2020 13:30,12.79728936,1.49182792,12.88394992,8.2585,0,8.2585,4.538789362,1.49182792,4.777673013,12.84933719,1.508935215,12.93763316,8.2585,0,8.2585,4.590837194,1.508935215,4.832460205
07/10/2020 14:00,14.04810014,0.832589754,14.07275109,11.515,0,11.515,2.533100144,0.832589754,2.666421204,14.14909677,0.86578574,14.17556081,11.515,0,11.515,2.634096771,0.86578574,2.772733444
07/10/2020 14:30,12.04448444,1.899953357,12.19341742,6.264,0,6.264,5.780484444,1.899953357,6.084720468,12.09175982,1.915492021,12.24253916,6.264,0,6.264,5.827759819,1.915492021,6.13448402
07/10/2020 15:00,13.03633544,2.76845213,13.32705402,4.6135,0,4.6135,8.422835442,2.76845213,8.866142571,13.07804295,2.782160725,13.37070027,4.6135,0,4.6135,8.464542949,2.782160725,8.910045209
07/10/2020 15:30,13.6237854,2.89070617,13.92708551,4.829,0,4.829,8.794785403,2.89070617,9.257668845,13.66294526,2.903577394,13.96806482,4.829,0,4.829,8.833945262,2.903577394,9.298889749
07/10/2020 16:00,14.45324766,3.139343292,14.79026181,4.902,0,4.902,9.551247664,3.139343292,10.05394491,14.18211843,3.050227423,14.50642515,4.902,0,4.902,9.280118432,3.050227423,9.768545718
07/10/2020 16:30,14.76390283,3.708675162,15.22258513,3.4805,0,3.4805,11.28340283,3.708675162,11.87726613,14.7937427,3.718483055,15.25391554,3.4805,0,3.4805,11.3132427,3.718483055,11.90867653
07/10/2020 17:00,15.74437759,4.31591075,16.32521091,2.6135,0,2.6135,13.13087759,4.31591075,13.82197641,15.7658655,4.322973484,16.34780152,2.6135,0,2.6135,13.1523655,4.322973484,13.84459526
07/10/2020 17:30,16.81022354,4.872486648,17.50213534,1.986,0,1.986,14.82422354,4.872486648,15.60444583,16.81816447,4.875096707,17.51048897,1.986,0,1.986,14.83216447,4.875096707,15.61280471
07/10/2020 18:00,17.56246908,5.191062252,18.31358642,1.769,0,1.769,15.79346908,5.191062252,16.6247043,17.56400642,5.191567552,18.31520394,1.769,0,1.769,15.79500642,5.191567552,16.62632255
07/10/2020 18:30,17.84751909,5.315978649,18.62239422,1.674,0,1.674,16.17351909,5.315978649,17.02475694,17.84350452,5.314659126,18.61817003,1.674,0,1.674,16.16950452,5.314659126,17.02053108
07/10/2020 19:00,17.65877224,5.213348075,18.41225775,1.7975,0,1.7975,15.86127224,5.213348075,16.69607605,17.66036356,5.213871114,18.41393203,1.7975,0,1.7975,15.86286356,5.213871114,16.69775111
07/10/2020 19:30,17.21502554,5.160841874,17.97196131,1.5135,0,1.5135,15.70152554,5.160841874,16.52792163,17.21734069,5.161602825,17.97439746,1.5135,0,1.5135,15.70384069,5.161602825,16.53035862
07/10/2020 20:00,16.10369698,4.817916359,16.80896709,1.4455,0,1.4455,14.65819698,4.817916359,15.42968104,16.12220219,4.823998726,16.82843924,1.4455,0,1.4455,14.67670219,4.823998726,15.4491602
07/10/2020 20:30,15.21399387,4.477332867,15.85913362,1.592,0,1.592,13.62199387,4.477332867,14.33894092,15.23048883,4.482754499,15.87648821,1.592,0,1.592,13.63848883,4.482754499,14.35630404
07/10/2020 21:00,14.40396067,4.094240628,14.97454137,1.9475,0,1.9475,12.45646067,4.094240628,13.11206386,14.43708979,4.105129646,15.00938544,1.9475,0,1.9475,12.48958979,4.105129646,13.14693663
07/10/2020 21:30,13.94332616,3.898958058,14.47819803,2.081,0,2.081,11.86232616,3.898958058,12.48665911,13.97247116,3.908537557,14.50884613,2.081,0,2.081,11.89147116,3.908537557,12.51733806
07/10/2020 22:00,13.53059975,3.731090405,14.03560348,2.179,0,2.179,11.35159975,3.731090405,11.94905237,13.3436166,3.669632017,13.83901381,2.179,0,2.179,11.1646166,3.669632017,11.752228
07/10/2020 22:30,12.71950898,3.453158162,13.17991692,2.2135,0,2.2135,10.50600898,3.453158162,11.05895683,12.57985535,3.407256231,13.03311765,2.2135,0,2.2135,10.36635535,3.407256231,10.911953
07/10/2020 23:00,11.29631669,2.941498148,11.67301084,2.347,0,2.347,8.94931669,2.941498148,9.420333358,11.28796769,2.938753963,11.66423977,2.347,0,2.347,8.940967685,2.938753963,9.411544932
07/10/2020 23:30,10.35774694,2.605395725,10.68040302,2.431,0,2.431,7.926746941,2.605395725,8.343944148,10.40353911,2.620446883,10.72848395,2.431,0,2.431,7.972539108,2.620446883,8.392146429
08/10/2020 00:00,9.759918249,2.422539327,10.05607781,2.3895,0,2.3895,7.370418249,2.422539327,7.758334999,9.816321583,2.441078206,10.11528706,2.3895,0,2.3895,7.426821583,2.441078206,7.817706929
08/10/2020 00:30,9.724082409,2.431303413,10.02342332,2.327,0,2.327,7.397082409,2.431303413,7.786402536,9.780738484,2.449925364,10.08290531,2.327,0,2.327,7.453738484,2.449925364,7.846040509
08/10/2020 01:00,9.668968621,2.401191417,9.962664022,2.3635,0,2.3635,7.305468621,2.401191417,7.68996697,9.720586169,2.418157284,10.01684981,2.3635,0,2.3635,7.357086169,2.418157284,7.74430123
08/10/2020 01:30,11.09713983,2.850558862,11.45740801,2.4245,0,2.4245,8.672639829,2.850558862,9.129094557,11.53107547,2.99318661,11.91322239,2.4245,0,2.4245,9.106575472,2.99318661,9.585868918
08/10/2020 02:00,11.33934853,2.940193876,11.71433161,2.394,0,2.394,8.945348527,2.940193876,9.416156344,12.19263999,3.220657217,12.61083276,2.394,0,2.394,9.798639988,3.220657217,10.31435788
08/10/2020 02:30,11.4745808,2.943721403,11.84615972,2.5185,0,2.5185,8.956080799,2.943721403,9.427453472,12.33186593,3.225497399,12.74671529,2.5185,0,2.5185,9.813365928,3.225497399,10.32985887
08/10/2020 03:00,11.0047781,2.824638265,11.36150177,2.411,0,2.411,8.593778101,2.824638265,9.046082212,11.86324795,3.10680366,12.26331444,2.411,0,2.411,9.452247953,3.10680366,9.949734687
08/10/2020 03:30,10.64985004,2.67576801,10.98084879,2.509,0,2.509,8.140850036,2.67576801,8.569315828,11.57004789,2.978222419,11.94720959,2.509,0,2.509,9.061047893,2.978222419,9.53794515
08/10/2020 04:00,10.28342821,2.533637827,10.59094974,2.575,0,2.575,7.708428206,2.533637827,8.114134954,11.34841498,2.883682052,11.7090625,2.575,0,2.575,8.773414979,2.883682052,9.235173662
08/10/2020 04:30,10.04785886,2.453909137,10.34316865,2.582,0,2.582,7.465858856,2.453909137,7.858798795,11.17635072,2.824826475,11.52781245,2.582,0,2.582,8.594350717,2.824826475,9.046684965
08/10/2020 05:00,9.898235714,2.393555129,10.18352475,2.616,0,2.616,7.282235714,2.393555129,7.665511278,11.01868298,2.761828336,11.35953654,2.616,0,2.616,8.402682979,2.761828336,8.844929452
08/10/2020 05:30,10.06770777,2.449586586,10.36142916,2.615,0,2.615,7.452707775,2.449586586,7.844955552,11.09811841,2.788266185,11.44301799,2.615,0,2.615,8.483118414,2.788266185,8.929598331
08/10/2020 06:00,10.24689547,2.501251684,10.54775459,2.637,0,2.637,7.609895473,2.501251684,8.010416288,11.27520586,2.839240964,11.6271904,2.637,0,2.637,8.638205862,2.839240964,9.092848276
08/10/2020 06:30,11.13010318,2.79319144,11.47523923,2.632,0,2.632,8.498103182,2.79319144,8.945371771,11.31471458,2.853870272,11.66907629,2.632,0,2.632,8.68271458,2.853870272,9.139699558
08/10/2020 07:00,12.37006888,3.184478592,12.77339062,2.6815,0,2.6815,9.688568878,3.184478592,10.19849356,12.40208058,3.19500033,12.80701487,2.6815,0,2.6815,9.720580581,3.19500033,10.23219009
08/10/2020 07:30,13.90309924,3.702823406,14.38774026,2.6375,0,2.6375,11.26559924,3.702823406,11.85852552,13.87297767,3.692922923,14.35608544,2.6375,0,2.6375,11.23547767,3.692922923,11.8268186
08/10/2020 08:00,14.53039352,3.910155458,15.04731376,2.634,0,2.634,11.89639352,3.910155458,12.52251949,14.56900001,3.922844799,15.08789159,2.634,0,2.634,11.93500001,3.922844799,12.56315791
08/10/2020 08:30,14.67129711,3.926886658,15.1877384,2.724,0,2.724,11.94729711,3.926886658,12.57610222,14.69965674,3.936208018,15.21754388,2.724,0,2.724,11.97565674,3.936208018,12.60595446
08/10/2020 09:00,14.66843382,3.774750855,15.14634262,3.184,0,3.184,11.48443382,3.774750855,12.08887771,14.70266277,3.786001365,15.18229557,3.184,0,3.184,11.51866277,3.786001365,12.12490818
08/10/2020 09:30,15.9223399,3.56781334,16.317175,5.0675,0,5.0675,10.8548399,3.56781334,11.42614727,15.23650193,3.342389299,15.59879986,5.0675,0,5.0675,10.16900193,3.342389299,10.70421255
08/10/2020 10:00,15.69481411,3.077572519,15.99370634,6.3315,0,6.3315,9.363314107,3.077572519,9.856120112,14.77957695,2.776748612,15.03815905,6.3315,0,6.3315,8.448076948,2.776748612,8.892712577
08/10/2020 10:30,15.05641104,2.909318116,15.33491589,6.205,0,6.205,8.851411037,2.909318116,9.317274776,14.93055448,2.867951068,15.20350619,6.205,0,6.205,8.725554484,2.867951068,9.184794193
08/10/2020 11:00,15.1155929,1.814859823,15.224154,9.594,0,9.594,5.521592905,1.814859823,5.812203058,14.50366007,1.613727228,14.59315837,9.594,0,9.594,4.909660073,1.613727228,5.168063235
08/10/2020 11:30,16.35569138,1.955240303,16.47214634,10.407,0,10.407,5.948691381,1.955240303,6.261780401,14.8416394,1.457595482,14.91304277,10.407,0,10.407,4.434639398,1.457595482,4.668041471
08/10/2020 12:00,16.40184002,1.891688785,16.5105676,10.6465,0,10.6465,5.75534002,1.891688785,6.058252653,14.90241903,1.398852939,14.96792847,10.6465,0,10.6465,4.255919034,1.398852939,4.479914773
08/10/2020 12:30,15.42231595,1.998174523,15.5512228,9.343,0,9.343,6.07931595,1.998174523,6.399279947,13.88156328,1.49175361,13.96148731,9.343,0,9.343,4.538563278,1.49175361,4.777435029
08/10/2020 13:00,14.8832847,2.29513034,15.05920936,7.9005,0,7.9005,6.982784698,2.29513034,7.350299682,13.82227086,1.946391956,13.95863938,7.9005,0,7.9005,5.92177086,1.946391956,6.23344301
