Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/10/2020 13:30,14.56651625,2.356999058,14.75597642,7.3955,0,7.3955,7.171016246,2.356999058,7.548438154,13.59471384,2.037583054,13.74656281,7.3955,0,7.3955,6.199213841,2.037583054,6.525488254
08/10/2020 14:00,14.46042034,2.196569693,14.6263008,7.7775,0,7.7775,6.682920345,2.196569693,7.034652994,13.46135747,1.868193606,13.59037499,7.7775,0,7.7775,5.683857469,1.868193606,5.983007863
08/10/2020 14:30,12.7780479,0.851636259,12.80639654,10.187,0,10.187,2.591047896,0.851636259,2.727418837,12.86279473,0.879491198,12.8928272,10.187,0,10.187,2.675794734,0.879491198,2.816626036
08/10/2020 15:00,12.45021863,0.976427994,12.48844888,9.4795,0,9.4795,2.970718629,0.976427994,3.127072241,12.51464846,0.997605055,12.55434753,9.4795,0,9.4795,3.035148459,0.997605055,3.194893115
08/10/2020 15:30,12.09090247,1.231218602,12.1534284,8.345,0,8.345,3.745902471,1.231218602,3.943055233,12.14526232,1.249085821,12.20932481,8.345,0,8.345,3.800262323,1.249085821,4.000276129
08/10/2020 16:00,12.23778255,1.688707461,12.35374659,7.1,0,7.1,5.137782553,1.688707461,5.408192161,12.26812659,1.698681065,12.38517047,7.1,0,7.1,5.168126594,1.698681065,5.440133256
08/10/2020 16:30,14.45185856,2.952194142,14.75031071,5.47,0,5.47,8.981858556,2.952194142,9.454587953,13.65723062,2.691012569,13.91982388,5.47,0,5.47,8.187230616,2.691012569,8.61813749
08/10/2020 17:00,15.80552283,3.191858849,16.12459348,6.0945,0,6.0945,9.71102283,3.191858849,10.22212929,15.06850829,2.949613884,15.35448352,6.0945,0,6.0945,8.974008287,2.949613884,9.446324512
08/10/2020 17:30,16.12372909,4.100245169,16.63690627,3.649,0,3.649,12.47472909,4.100245169,13.13129378,15.51037838,3.898646539,15.99285097,3.649,0,3.649,11.86137838,3.898646539,12.48566145
08/10/2020 18:00,15.95281612,4.456731685,16.563659,2.3935,0,2.3935,13.55931612,4.456731685,14.27296433,15.96890975,4.462021407,16.58058243,2.3935,0,2.3935,13.57540975,4.462021407,14.289905
08/10/2020 18:30,16.27897346,4.740766468,16.95523057,1.8555,0,1.8555,14.42347346,4.740766468,15.18260364,16.28822779,4.743808219,16.96496628,1.8555,0,1.8555,14.43272779,4.743808219,15.19234504
08/10/2020 19:00,16.48710996,4.996198882,17.22750121,1.2865,0,1.2865,15.20060996,4.996198882,16.00064206,16.48978628,4.997078546,17.23031763,1.2865,0,1.2865,15.20328628,4.997078546,16.00345924
08/10/2020 19:30,16.70520928,5.051450458,17.45225398,1.3365,0,1.3365,15.36870928,5.051450458,16.17758872,16.71237159,5.053804594,17.45979109,1.3365,0,1.3365,15.37587159,5.053804594,16.18512799
08/10/2020 20:00,15.99325042,4.826151024,16.70556173,1.31,0,1.31,14.68325042,4.826151024,15.45605307,16.00116914,4.828753781,16.71389472,1.31,0,1.31,14.69116914,4.828753781,15.46438856
08/10/2020 20:30,15.27565981,4.597850131,15.9526176,1.287,0,1.287,13.98865981,4.597850131,14.72490506,15.29604247,4.604549588,15.97406624,1.287,0,1.287,14.00904247,4.604549588,14.74636049
08/10/2020 21:00,14.44239497,4.318874621,15.07433085,1.3025,0,1.3025,13.13989497,4.318874621,13.83146839,14.45418132,4.322748606,15.08673302,1.3025,0,1.3025,13.15168132,4.322748606,13.84387507
08/10/2020 21:30,13.59832207,4.059518899,14.19133738,1.2475,0,1.2475,12.35082207,4.059518899,13.00086533,13.61723748,4.065736096,14.21124085,1.2475,0,1.2475,12.36973748,4.065736096,13.0207763
08/10/2020 22:00,12.8352072,3.809023855,13.3884729,1.2465,0,1.2465,11.5887072,3.809023855,12.19863916,12.85006691,3.813908007,13.4041081,1.2465,0,1.2465,11.60356691,3.813908007,12.21428096
08/10/2020 22:30,12.05701456,3.546670622,12.56783484,1.2665,0,1.2665,10.79051456,3.546670622,11.35843638,12.09009909,3.557544983,12.60264347,1.2665,0,1.2665,10.82359909,3.557544983,11.3932622
08/10/2020 23:00,11.37175711,3.326696335,11.84836563,1.2505,0,1.2505,10.12125711,3.326696335,10.65395485,11.35374241,3.320775191,11.82941311,1.2505,0,1.2505,10.10324241,3.320775191,10.63499201
08/10/2020 23:30,10.22257768,2.948979325,10.63943483,1.2505,0,1.2505,8.972077682,2.948979325,9.444292297,10.26937769,2.964361742,10.68866496,1.2505,0,1.2505,9.018877686,2.964361742,9.493555459
09/10/2020 00:00,9.736212627,2.78336689,10.12625141,1.268,0,1.268,8.468212627,2.78336689,8.913908029,10.62609804,3.075858079,11.06231722,1.268,0,1.268,9.358098036,3.075858079,9.850629511
09/10/2020 00:30,9.668563471,2.746998271,10.05122476,1.311,0,1.311,8.357563471,2.746998271,8.797435233,10.69439779,3.084173706,11.13024131,1.311,0,1.311,9.38339779,3.084173706,9.877260832
09/10/2020 01:00,9.520193767,2.690507431,9.893074325,1.3345,0,1.3345,8.185693767,2.690507431,8.616519755,10.60380767,3.046674098,11.03281289,1.3345,0,1.3345,9.269307673,3.046674098,9.757165971
09/10/2020 01:30,10.79475061,3.108447954,11.23339171,1.3375,0,1.3375,9.457250609,3.108447954,9.955000641,11.61187726,3.377024495,12.09297266,1.3375,0,1.3375,10.27437726,3.377024495,10.81513395
09/10/2020 02:00,11.18064872,3.260430864,11.64634343,1.261,0,1.261,9.919648722,3.260430864,10.4417355,11.92506334,3.505108116,12.42951803,1.261,0,1.261,10.66406334,3.505108116,11.22532983
09/10/2020 02:30,11.26802522,3.265320532,11.73161159,1.3335,0,1.3335,9.93452522,3.265320532,10.45739497,12.01358507,3.510374204,12.51594796,1.3335,0,1.3335,10.68008507,3.510374204,11.24219481
09/10/2020 03:00,10.93054699,3.141578121,11.37305458,1.3725,0,1.3725,9.558046985,3.141578121,10.06110209,11.71353519,3.398933898,12.19670686,1.3725,0,1.3725,10.34103519,3.398933898,10.8853002
09/10/2020 03:30,10.50525897,3.005901262,10.92684348,1.36,0,1.36,9.145258973,3.005901262,9.626588393,11.38685955,3.295669359,11.85419786,1.36,0,1.36,10.02685955,3.295669359,10.554589
09/10/2020 04:00,10.2360625,2.919557107,10.64428434,1.3535,0,1.3535,8.882562499,2.919557107,9.350065789,10.8812477,3.131619228,11.32292323,1.3535,0,1.3535,9.527747701,3.131619228,10.02920811
09/10/2020 04:30,9.82398588,2.780662889,10.20993559,1.364,0,1.364,8.45998588,2.780662889,8.905248294,9.858963174,2.792159369,10.24672186,1.364,0,1.364,8.494963174,2.792159369,8.942066498
09/10/2020 05:00,9.710773331,2.737864094,10.08935174,1.381,0,1.381,8.329773331,2.737864094,8.768182454,9.750900713,2.751053326,10.13155265,1.381,0,1.381,8.369900713,2.751053326,8.810421804
09/10/2020 05:30,10.3848554,2.993935988,10.80781544,1.276,0,1.276,9.108855405,2.993935988,9.588268847,10.4732377,3.022985842,10.90078673,1.276,0,1.276,9.197237697,3.022985842,9.681302839
09/10/2020 06:00,10.29946068,2.955185866,10.71503681,1.3085,0,1.3085,8.990960682,2.955185866,9.464169139,11.13978848,3.231388257,11.59899812,1.3085,0,1.3085,9.831288479,3.231388257,10.34872472
09/10/2020 06:30,11.39602572,3.308213973,11.86649409,1.331,0,1.331,10.06502572,3.308213973,10.59476392,12.0750137,3.531386528,12.58080469,1.331,0,1.331,10.7440137,3.531386528,11.3094881
09/10/2020 07:00,12.80187401,3.776538956,13.34729278,1.312,0,1.312,11.48987401,3.776538956,12.09460422,13.12739304,3.883531887,13.68978699,1.312,0,1.312,11.81539304,3.883531887,12.43725583
09/10/2020 07:30,14.01643706,4.165064292,14.62218411,1.3445,0,1.3445,12.67193706,4.165064292,13.33888111,14.09877232,4.192126586,14.7088173,1.3445,0,1.3445,12.75427232,4.192126586,13.42554982
09/10/2020 08:00,14.8103587,4.368822684,15.44128675,1.5185,0,1.5185,13.2918587,4.368822684,13.99143021,14.83028607,4.375372492,15.46225305,1.5185,0,1.5185,13.31178607,4.375372492,14.01240639
09/10/2020 08:30,14.96662917,3.877364502,15.46072263,3.17,0,3.17,11.79662917,3.877364502,12.41750439,14.98677225,3.883985213,15.48188243,3.17,0,3.17,11.81677225,3.883985213,12.43870763
09/10/2020 09:00,14.52761857,2.551942364,14.75005461,6.7635,0,6.7635,7.764118568,2.551942364,8.172756387,14.57687819,2.568133218,14.80137446,6.7635,0,6.7635,7.813378188,2.568133218,8.224608619
09/10/2020 09:30,14.14967293,1.395813892,14.21835224,9.903,0,9.903,4.246672931,1.395813892,4.470182033,14.20287817,1.413301609,14.27302245,9.903,0,9.903,4.299878172,1.413301609,4.526187549
09/10/2020 10:00,17.15858938,1.321668164,17.20941592,13.1375,0,13.1375,4.021089378,1.321668164,4.232725661,15.40875289,0.746524722,15.42682614,13.1375,0,13.1375,2.271252886,0.746524722,2.390792511
09/10/2020 10:30,22.16611607,1.998766194,22.25605014,16.085,0,16.085,6.08111607,1.998766194,6.401174811,20.07972716,1.313003321,20.12260968,16.085,0,16.085,3.994727158,1.313003321,4.204975956
09/10/2020 11:00,25.52006285,2.398428573,25.63251972,18.223,0,18.223,7.297062849,2.398428573,7.681118788,23.78813114,1.829170148,23.85835381,18.223,0,18.223,5.565131137,1.829170148,5.858032776
09/10/2020 11:30,20.90140456,1.869359479,20.98483304,15.214,0,15.214,5.687404562,1.869359479,5.986741644,18.8428619,1.192749227,18.88057455,15.214,0,15.214,3.6288619,1.192749227,3.819854632
09/10/2020 12:00,17.10071176,1.575123834,17.17309983,12.3085,0,12.3085,4.792211761,1.575123834,5.044433432,14.94814391,0.867608995,14.97330129,12.3085,0,12.3085,2.639643907,0.867608995,2.778572533
09/10/2020 12:30,19.80787871,1.818076263,19.89114025,14.2765,0,14.2765,5.531378715,1.818076263,5.82250391,17.59054849,1.089275061,17.62424229,14.2765,0,14.2765,3.314048485,1.089275061,3.48847209
09/10/2020 13:00,24.85669487,2.210464659,24.9547878,18.1315,0,18.1315,6.725194873,2.210464659,7.079152497,23.12018322,1.63970088,23.1782547,18.1315,0,18.1315,4.98868322,1.63970088,5.251245495
09/10/2020 13:30,16.90360244,1.503270425,16.97031518,12.33,0,12.33,4.57360244,1.503270425,4.814318358,15.40284157,1.00999418,15.43591969,12.33,0,12.33,3.072841565,1.00999418,3.234570069
09/10/2020 14:00,20.48077946,1.894791379,20.56824158,14.716,0,14.716,5.764779463,1.894791379,6.068188909,19.50196926,1.573072023,19.56531013,14.716,0,14.716,4.785969259,1.573072023,5.037862378
09/10/2020 14:30,17.86221958,0.995656327,17.88994745,14.833,0,14.833,3.02921958,0.995656327,3.18865219,17.99213726,1.038358205,18.02207511,14.833,0,14.833,3.159137264,1.038358205,3.325407647
09/10/2020 15:00,12.20683988,1.133250167,12.25933097,8.759,0,8.759,3.447839884,1.133250167,3.629305141,12.26121076,1.15112101,12.31512764,8.759,0,8.759,3.50221076,1.15112101,3.686537642
09/10/2020 15:30,17.30104218,1.135617446,17.33827233,13.846,0,13.846,3.455042175,1.135617446,3.6368865,17.45151019,1.185073891,17.49170112,13.846,0,13.846,3.605510192,1.185073891,3.795273886
09/10/2020 16:00,24.18426129,2.126672044,24.27758695,17.714,0,17.714,6.470261294,2.126672044,6.810801362,24.30397029,2.166018487,24.40029934,17.714,0,17.714,6.589970288,2.166018487,6.93681083
09/10/2020 16:30,14.88409695,0.613849431,14.89674975,13.0165,0,13.0165,1.867596947,0.613849431,1.965891523,15.00158426,0.652465643,15.01576643,13.0165,0,13.0165,1.985084257,0.652465643,2.089562376
09/10/2020 17:00,13.32395163,1.588678724,13.41833027,8.4905,0,8.4905,4.833451631,1.588678724,5.087843822,13.37897147,1.606762871,13.47510907,8.4905,0,8.4905,4.888471472,1.606762871,5.145759444
09/10/2020 17:30,15.29873896,3.21937501,15.63380278,5.504,0,5.504,9.79473896,3.21937501,10.31025154,15.29138989,3.216959489,15.62611382,5.504,0,5.504,9.787389894,3.216959489,10.30251568
09/10/2020 18:00,15.80695968,4.17789041,16.34976277,3.096,0,3.096,12.71095968,4.17789041,13.37995756,15.81907907,4.181873859,16.36249772,3.096,0,3.096,12.72307907,4.181873859,13.39271481
09/10/2020 18:30,16.26906019,4.765939309,16.95277255,1.769,0,1.769,14.50006019,4.765939309,15.26322125,16.27788341,4.768839362,16.96205522,1.769,0,1.769,14.50888341,4.768839362,15.27250886
09/10/2020 19:00,17.16036031,5.159637169,17.9192584,1.4625,0,1.4625,15.69786031,5.159637169,16.52406348,16.74219843,5.022194005,17.47923456,1.4625,0,1.4625,15.27969843,5.022194005,16.08389308
09/10/2020 19:30,17.68114712,5.292026792,18.45612395,1.5805,0,1.5805,16.10064712,5.292026792,16.9480496,16.84820377,5.018251551,17.57967061,1.5805,0,1.5805,15.26770377,5.018251551,16.07126712
09/10/2020 20:00,16.7086508,5.011496118,17.44402777,1.4615,0,1.4615,15.2471508,5.011496118,16.04963242,16.00223584,4.779308747,16.7006989,1.4615,0,1.4615,14.54073584,4.779308747,15.30603772
09/10/2020 20:30,15.83951895,4.716458797,16.52680684,1.49,0,1.49,14.34951895,4.716458797,15.10475679,15.2500274,4.522702294,15.90654494,1.49,0,1.49,13.7600274,4.522702294,14.48423937
09/10/2020 21:00,15.09011227,4.464060076,15.73656,1.5085,0,1.5085,13.58161227,4.464060076,14.29643397,14.58060909,4.296594478,15.20048964,1.5085,0,1.5085,13.07210909,4.296594478,13.76011483
09/10/2020 21:30,13.6908194,3.994602914,14.26167551,1.5375,0,1.5375,12.1533194,3.994602914,12.79296779,13.59771698,3.964001626,14.16372889,1.5375,0,1.5375,12.06021698,3.964001626,12.69496524
09/10/2020 22:00,12.95151136,3.74667385,13.48255212,1.5525,0,1.5525,11.39901136,3.74667385,11.99895933,12.96677454,3.751690614,13.49860824,1.5525,0,1.5525,11.41427454,3.751690614,12.01502583
09/10/2020 22:30,12.67951618,3.689320058,13.2053479,1.455,0,1.455,11.22451618,3.689320058,11.81528019,12.57535865,3.655085132,13.09577384,1.455,0,1.455,11.12035865,3.655085132,11.70564068
09/10/2020 23:00,11.4715372,3.304437879,11.93798457,1.418,0,1.418,10.0535372,3.304437879,10.58267074,11.4536854,3.298570277,11.91920615,1.418,0,1.418,10.0356854,3.298570277,10.56387937
09/10/2020 23:30,10.55970926,2.983863087,10.97318999,1.4815,0,1.4815,9.07820926,2.983863087,9.556009747,10.61948905,3.003511755,11.03606047,1.4815,0,1.4815,9.137989054,3.003511755,9.618935846
10/10/2020 00:00,9.777191036,2.741945596,10.15439462,1.435,0,1.435,8.342191036,2.741945596,8.781253722,9.938647027,2.795013614,10.32418548,1.435,0,1.435,8.503647027,2.795013614,8.951207397
10/10/2020 00:30,9.820771256,2.717156313,10.18972455,1.554,0,1.554,8.266771256,2.717156313,8.70186448,9.888938722,2.739561876,10.26139895,1.554,0,1.554,8.334938722,2.739561876,8.773619708
10/10/2020 01:00,9.724956695,2.627815187,10.0737379,1.73,0,1.73,7.994956695,2.627815187,8.415743889,9.775972502,2.644583272,10.1273619,1.73,0,1.73,8.045972502,2.644583272,8.469444739
10/10/2020 01:30,10.947387,3.062970036,11.36780839,1.6285,0,1.6285,9.318887003,3.062970036,9.80935474,10.98590283,3.075629577,11.40831093,1.6285,0,1.6285,9.357402834,3.075629577,9.84989772
10/10/2020 02:00,11.36493156,3.22387555,11.81334173,1.5565,0,1.5565,9.808431557,3.22387555,10.3246648,11.40199693,3.236058347,11.85232498,1.5565,0,1.5565,9.845496925,3.236058347,10.36368097
10/10/2020 02:30,11.48196901,3.305237176,11.94823021,1.426,0,1.426,10.05596901,3.305237176,10.58523054,11.49638824,3.309976547,11.96339781,1.426,0,1.426,10.07038824,3.309976547,10.60040867
10/10/2020 03:00,11.07603445,3.189561879,11.52613743,1.372,0,1.372,9.704034447,3.189561879,10.2147731,11.10923531,3.200474476,11.56106164,1.372,0,1.372,9.737235315,3.200474476,10.24972138
10/10/2020 03:30,10.64141639,3.034548521,11.06563272,1.409,0,1.409,9.232416393,3.034548521,9.718333046,10.66021959,3.040728832,11.08540994,1.409,0,1.409,9.251219589,3.040728832,9.738125883
10/10/2020 04:00,10.331928,2.9836063,10.75409888,1.2545,0,1.2545,9.077428001,2.9836063,9.55518737,10.39159985,3.003219489,10.81686992,1.2545,0,1.2545,9.137099853,3.003219489,9.617999846
10/10/2020 04:30,10.02948933,2.885185567,10.43623265,1.2515,0,1.2515,8.777989325,2.885185567,9.239988764,10.0896943,2.904973986,10.49956213,1.2515,0,1.2515,8.838194303,2.904973986,9.303362424
10/10/2020 05:00,9.904031939,2.790045525,10.28951907,1.4155,0,1.4155,8.488531939,2.790045525,8.935296778,9.96973403,2.811640758,10.35861576,1.4155,0,1.4155,8.55423403,2.811640758,9.004456874
10/10/2020 05:30,9.88626356,2.819210198,10.2803771,1.309,0,1.309,8.57726356,2.819210198,9.028698484,9.913729217,2.828237723,10.30926552,1.309,0,1.309,8.604729217,2.828237723,9.057609703
10/10/2020 06:00,9.879664863,2.840706567,10.27995095,1.237,0,1.237,8.642664863,2.840706567,9.097541961,9.929881476,2.857211969,10.33277341,1.237,0,1.237,8.692881476,2.857211969,9.150401553
10/10/2020 06:30,10.44006628,3.015205423,10.86675884,1.2665,0,1.2665,9.173566278,3.015205423,9.656385556,10.47137916,3.025497469,10.899698,1.2665,0,1.2665,9.204879158,3.025497469,9.689346483
10/10/2020 07:00,11.10344387,3.121330156,11.53382711,1.607,0,1.607,9.496443871,3.121330156,9.996256706,11.15159281,3.137155948,11.58446243,1.607,0,1.607,9.544592813,3.137155948,10.0469398
10/10/2020 07:30,12.17859839,3.403720591,12.64529844,1.823,0,1.823,10.35559839,3.403720591,10.90062989,12.21467847,3.415579538,12.68323908,1.823,0,1.823,10.39167847,3.415579538,10.93860891
10/10/2020 08:00,13.29359726,3.682937367,13.79433782,2.0885,0,2.0885,11.20509726,3.682937367,11.79483922,13.31876505,3.691209619,13.82080066,2.0885,0,2.0885,11.23026505,3.691209619,11.82133163
10/10/2020 08:30,14.21131106,3.532634662,14.6437997,3.4635,0,3.4635,10.74781106,3.532634662,11.31348533,13.93109122,3.440530854,14.34965349,3.4635,0,3.4635,10.46759122,3.440530854,11.01851708
10/10/2020 09:00,15.47050939,2.717891954,15.70743765,7.2015,0,7.2015,8.269009395,2.717891954,8.704220416,14.62530975,2.440088266,14.82746493,7.2015,0,7.2015,7.423809754,2.440088266,7.814536583
10/10/2020 09:30,15.65218144,1.814395897,15.75699262,10.132,0,10.132,5.520181439,1.814395897,5.810717305,14.59310726,1.466295046,14.6665879,10.132,0,10.132,4.461107256,1.466295046,4.695902374
10/10/2020 10:00,14.0817452,0.567882384,14.0931912,12.354,0,12.354,1.727745198,0.567882384,1.818679156,14.17951559,0.60001796,14.19220505,12.354,0,12.354,1.825515595,0.60001796,1.921595363
10/10/2020 10:30,20.10045824,1.252108373,20.13941898,16.291,0,16.291,3.809458239,1.252108373,4.009956042,20.22529215,1.293139294,20.26658954,16.291,0,16.291,3.934292147,1.293139294,4.141360154
10/10/2020 11:00,15.1323494,1.149358815,15.17593569,11.6355,0,11.6355,3.496849396,1.149358815,3.680894101,15.20640411,1.173699423,15.25163258,11.6355,0,11.6355,3.570904111,1.173699423,3.758846433
10/10/2020 11:30,15.0583069,1.197825753,15.10587281,11.414,0,11.414,3.6443069,1.197825753,3.836112527,14.64427838,1.06174116,14.68271718,11.414,0,11.414,3.230278385,1.06174116,3.400293037
10/10/2020 12:00,26.17039066,2.685641884,26.3078319,17.9995,0,17.9995,8.170890656,2.685641884,8.600937533,24.35809558,2.089969299,24.44759276,17.9995,0,17.9995,6.35859558,2.089969299,6.693258506
10/10/2020 12:30,22.99075776,2.009330658,23.07839579,16.8775,0,16.8775,6.113257763,2.009330658,6.435008171,21.05380567,1.372685291,21.09850701,16.8775,0,16.8775,4.176305665,1.372685291,4.396111226
10/10/2020 13:00,23.38583615,2.170575976,23.48635205,16.782,0,16.782,6.603836152,2.170575976,6.951406476,21.5885683,1.5798426,21.64629723,16.782,0,16.782,4.806568297,1.5798426,5.059545576
10/10/2020 13:30,17.43488562,1.54412033,17.50312955,12.737,0,12.737,4.697885616,1.54412033,4.945142754,15.66051072,0.960911504,15.68996325,12.737,0,12.737,2.923510718,0.960911504,3.077379703
10/10/2020 14:00,15.49064558,1.510186973,15.56408575,10.896,0,10.896,4.594645584,1.510186973,4.836469036,13.72381869,0.929459055,13.75525694,10.896,0,10.896,2.827818687,0.929459055,2.976651249
10/10/2020 14:30,15.9113242,1.514682915,15.98325693,11.303,0,11.303,4.608324196,1.514682915,4.850867575,14.65594343,1.10205921,14.6973199,11.303,0,11.303,3.352943427,1.10205921,3.529414133
10/10/2020 15:00,14.41102033,1.847211353,14.52892621,8.791,0,8.791,5.620020329,1.847211353,5.915810873,13.39111703,1.511985349,13.47620551,8.791,0,8.791,4.600117029,1.511985349,4.842228452
10/10/2020 15:30,13.74449235,1.766674551,13.85756865,8.3695,0,8.3695,5.37499235,1.766674551,5.657886684,12.75028848,1.439895543,12.83133491,8.3695,0,8.3695,4.380788483,1.439895543,4.611356298
10/10/2020 16:00,13.11089584,1.831722283,13.23823237,7.538,0,7.538,5.572895843,1.831722283,5.86620615,11.81755294,1.406621028,11.90097223,7.538,0,7.538,4.279552937,1.406621028,4.504792565
10/10/2020 16:30,14.787639,2.307901131,14.96665209,7.766,0,7.766,7.021638997,2.307901131,7.391198944,14.35389439,2.165336173,14.51629997,7.766,0,7.766,6.587894391,2.165336173,6.934625675
10/10/2020 17:00,15.47865791,3.276539403,15.82164849,5.51,0,5.51,9.968657905,3.276539403,10.49332411,15.03145386,3.129550542,15.35378428,5.51,0,5.51,9.521453861,3.129550542,10.02258301
10/10/2020 17:30,15.59898118,3.906404405,16.08067814,3.714,0,3.714,11.88498118,3.906404405,12.51050651,15.68402272,3.934356207,16.16996374,3.714,0,3.714,11.97002272,3.934356207,12.60002392
10/10/2020 18:00,16.30034668,4.401194116,16.88406976,2.91,0,2.91,13.39034668,4.401194116,14.09510177,16.30736353,4.403500443,16.89144521,2.91,0,2.91,13.39736353,4.403500443,14.10248793
10/10/2020 18:30,16.55312816,4.86374517,17.25288581,1.7555,0,1.7555,14.79762816,4.86374517,15.57645069,16.55658195,4.864880377,17.25651955,1.7555,0,1.7555,14.80108195,4.864880377,15.58008627
10/10/2020 19:00,16.51219846,4.956950221,17.24018716,1.431,0,1.431,15.08119846,4.956950221,15.87494575,16.50576772,4.954836538,17.23342024,1.431,0,1.431,15.07476772,4.954836538,15.86817655
10/10/2020 19:30,16.26743269,4.900822225,16.98962697,1.357,0,1.357,14.91043269,4.900822225,15.6951923,16.26090305,4.898676039,16.98275581,1.357,0,1.357,14.90390305,4.898676039,15.688319
10/10/2020 20:00,15.39403994,4.627885329,16.07463183,1.314,0,1.314,14.08003994,4.627885329,14.82109467,15.40875453,4.632721779,16.09011582,1.314,0,1.314,14.09475453,4.632721779,14.83658371
10/10/2020 20:30,14.49336746,4.346475044,15.1310788,1.2695,0,1.2695,13.22386746,4.346475044,13.91986049,14.49588566,4.347302735,15.13372862,1.2695,0,1.2695,13.22638566,4.347302735,13.92251122
10/10/2020 21:00,13.76418596,4.127347431,14.36968378,1.207,0,1.207,12.55718596,4.127347431,13.21809049,13.77824122,4.13196717,14.3844737,1.207,0,1.207,12.57124122,4.13196717,13.23288549
10/10/2020 21:30,13.07892361,3.882391542,13.64299113,1.267,0,1.267,11.81192361,3.882391542,12.4336038,13.11030214,3.892705167,13.6760073,1.267,0,1.267,11.84330214,3.892705167,12.46663383
10/10/2020 22:00,12.49360001,3.636265128,13.01201235,1.4305,0,1.4305,11.06310001,3.636265128,11.64536843,12.51122276,3.642057446,13.03055169,1.4305,0,1.4305,11.08072276,3.642057446,11.6639187
10/10/2020 22:30,11.85716573,3.456660865,12.35074425,1.3405,0,1.3405,10.51666573,3.456660865,11.07017445,12.23091894,3.579507603,12.74394965,1.3405,0,1.3405,10.89041894,3.579507603,11.46359888
10/10/2020 23:00,11.65518753,3.351324774,12.12743889,1.459,0,1.459,10.19618753,3.351324774,10.73282898,11.65944941,3.352725585,12.13192191,1.459,0,1.459,10.20044941,3.352725585,10.73731516
10/10/2020 23:30,11.14448234,3.172453177,11.58723201,1.4925,0,1.4925,9.651982336,3.172453177,10.15998141,11.18021061,3.184196494,11.62481039,1.4925,0,1.4925,9.687710613,3.184196494,10.19759012
11/10/2020 00:00,10.44855281,2.964583646,10.86098578,1.429,0,1.429,9.019552814,2.964583646,9.49426612,10.54548897,2.996445019,10.96293849,1.429,0,1.429,9.116488968,2.996445019,9.596304177
11/10/2020 00:30,9.869054922,2.772632821,10.25113349,1.4335,0,1.4335,8.435554922,2.772632821,8.879531497,10.66920367,3.035628996,11.09265299,1.4335,0,1.4335,9.23570367,3.035628996,9.721793337
11/10/2020 01:00,9.57579113,2.626610374,9.929494339,1.5845,0,1.5845,7.99129113,2.626610374,8.4118854,10.78117446,3.022800715,11.19692131,1.5845,0,1.5845,9.19667446,3.022800715,9.680709958
11/10/2020 01:30,10.86277377,3.041404008,11.28051383,1.6095,0,1.6095,9.253273767,3.041404008,9.740288175,11.3130033,3.189387298,11.75398804,1.6095,0,1.6095,9.703503296,3.189387298,10.214214
11/10/2020 02:00,11.26431873,3.169112562,11.70163027,1.6225,0,1.6225,9.641818731,3.169112562,10.14928288,11.34055564,3.194170422,11.78180491,1.6225,0,1.6225,9.71805564,3.194170422,10.22953225
11/10/2020 02:30,11.20250196,3.17574647,11.64394331,1.5405,0,1.5405,9.662001964,3.17574647,10.17052838,11.27310798,3.198953547,11.7182024,1.5405,0,1.5405,9.732607985,3.198953547,10.24485051
11/10/2020 03:00,10.81860556,3.061069766,11.24332577,1.5055,0,1.5055,9.313105556,3.061069766,9.803269007,10.86508585,3.0763471,11.29220979,1.5055,0,1.5055,9.35958585,3.0763471,9.852195632
11/10/2020 03:30,10.36289525,2.874308069,10.75412687,1.618,0,1.618,8.744895247,2.874308069,9.205152892,10.42549254,2.894882805,10.81994645,1.618,0,1.618,8.807492542,2.894882805,9.271044781
11/10/2020 04:00,10.1738318,2.821697758,10.55788008,1.589,0,1.589,8.584831799,2.821697758,9.036665051,10.22461,2.838387747,10.61127206,1.589,0,1.589,8.635610003,2.838387747,9.090115793
11/10/2020 04:30,9.899144779,2.737164473,10.27059573,1.5715,0,1.5715,8.327644779,2.737164473,8.765941873,9.978503597,2.763248455,10.3540367,1.5715,0,1.5715,8.407003597,2.763248455,8.849477471
11/10/2020 05:00,9.629227263,2.630697934,9.982113469,1.6255,0,1.6255,8.003727263,2.630697934,8.424976067,10.81304074,3.019798607,11.2267998,1.6255,0,1.6255,9.187540741,3.019798607,9.671095517
11/10/2020 05:30,9.582255181,2.64516921,9.940650608,1.5345,0,1.5345,8.047755181,2.64516921,8.471321243,10.7111097,3.016205748,11.12768476,1.5345,0,1.5345,9.176609699,3.016205748,9.659589157
11/10/2020 06:00,9.596536734,2.676158058,9.962697388,1.4545,0,1.4545,8.142036734,2.676158058,8.570564983,10.72777222,3.04797718,11.15236574,1.4545,0,1.4545,9.273272216,3.04797718,9.761339174
11/10/2020 06:30,10.10776381,2.8032691,10.4892901,1.579,0,1.579,8.528763807,2.8032691,8.977646113,11.06614923,3.118275154,11.49709958,1.579,0,1.579,9.487149227,3.118275154,9.98647287
11/10/2020 07:00,10.57762385,2.917933852,10.97271454,1.7,0,1.7,8.877623851,2.917933852,9.344867211,11.44026409,3.201469987,11.87977494,1.7,0,1.7,9.740264091,3.201469987,10.25290957
11/10/2020 07:30,11.15786934,3.126564605,11.58764232,1.6455,0,1.6455,9.512369342,3.126564605,10.01302036,11.82396325,3.345499087,12.28814352,1.6455,0,1.6455,10.17846325,3.345499087,10.71417185
11/10/2020 08:00,11.89676512,3.358416984,12.36171448,1.679,0,1.679,10.21776512,3.358416984,10.75554223,11.92316633,3.367094644,12.38948029,1.679,0,1.679,10.24416633,3.367094644,10.78333298
11/10/2020 08:30,12.67927996,3.165648637,13.06849156,3.048,0,3.048,9.631279964,3.165648637,10.13818944,12.72149723,3.179524781,13.11281318,3.048,0,3.048,9.67349723,3.179524781,10.18262866
11/10/2020 09:00,13.20312785,3.158038904,13.57555873,3.595,0,3.595,9.608127849,3.158038904,10.11381879,13.24228968,3.170910777,13.61664097,3.595,0,3.595,9.647289682,3.170910777,10.15504177
11/10/2020 09:30,14.32299594,2.091744311,14.47493029,7.959,0,7.959,6.363995942,2.091744311,6.698943096,14.36411207,2.105258531,14.51756967,7.959,0,7.959,6.405112074,2.105258531,6.742223236
11/10/2020 10:00,15.16174536,0.565252964,15.17227844,13.442,0,13.442,1.719745357,0.565252964,1.810258271,15.27856659,0.603650246,15.29048693,13.442,0,13.442,1.83656659,0.603650246,1.933227989
11/10/2020 10:30,17.48870478,0.862370057,17.50995365,14.865,0,14.865,2.623704778,0.862370057,2.761794503,17.61853673,0.905043758,17.64176694,14.865,0,14.865,2.753536735,0.905043758,2.898459721
11/10/2020 11:00,24.10887442,1.715032384,24.16979855,18.891,0,18.891,5.217874418,1.715032384,5.492499388,24.23760968,1.75734562,24.30123426,18.891,0,18.891,5.346609683,1.75734562,5.628010193
11/10/2020 11:30,26.20392046,2.283177992,26.30320036,19.2575,0,19.2575,6.946420456,2.283177992,7.312021532,26.33105569,2.324965321,26.43350066,19.2575,0,19.2575,7.073555687,2.324965321,7.445848092
11/10/2020 12:00,28.58662653,2.641018373,28.70836454,20.5515,0,20.5515,8.03512653,2.641018373,8.458027926,28.70184345,2.678888344,28.82658947,20.5515,0,20.5515,8.15034345,2.678888344,8.579308895
11/10/2020 12:30,30.59806567,2.917093019,30.73680293,21.723,0,21.723,8.875065672,2.917093019,9.342174392,30.71176417,2.954463909,30.85354624,21.723,0,21.723,8.988764173,2.954463909,9.461857024
11/10/2020 13:00,30.89256567,2.917093019,31.02998623,22.0175,0,22.0175,8.875065672,2.917093019,9.342174392,31.00626417,2.954463909,31.14670568,22.0175,0,22.0175,8.988764173,2.954463909,9.461857024
11/10/2020 13:30,30.92894901,3.125111712,31.08643129,21.421,0,21.421,9.507949009,3.125111712,10.00836738,31.04879425,3.164502937,31.20964119,21.421,0,21.421,9.627794247,3.164502937,10.13452026
11/10/2020 14:00,30.9144948,3.336470642,31.09401912,20.7635,0,20.7635,10.1509948,3.336470642,10.68525768,31.02370057,3.372364843,31.20645513,20.7635,0,20.7635,10.26020057,3.372364843,10.80021112
11/10/2020 14:30,23.88686633,2.135252354,23.98211179,17.3905,0,17.3905,6.496366331,2.135252354,6.838280348,24.00939595,2.175525893,24.10775823,17.3905,0,17.3905,6.618895953,2.175525893,6.967258898
11/10/2020 15:00,19.32476179,1.487874649,19.38195525,14.798,0,14.798,4.526761793,1.487874649,4.765012414,19.44194864,1.526392105,19.5017753,14.798,0,14.798,4.643948644,1.526392105,4.888366994
11/10/2020 15:30,12.58140429,0.384364602,12.58727413,11.412,0,11.412,1.169404287,0.384364602,1.230951881,12.70021487,0.423415751,12.70727109,11.412,0,11.412,1.288214867,0.423415751,1.356015649
11/10/2020 16:00,12.40222521,1.254003883,12.46546091,8.587,0,8.587,3.815225207,1.254003883,4.016026533,12.45573683,1.271592303,12.52047631,8.587,0,8.587,3.86873683,1.271592303,4.072354557
11/10/2020 16:30,14.02090293,2.443405734,14.23221524,6.587,0,6.587,7.433902934,2.443405734,7.825160983,14.06279144,2.45717382,14.27584695,6.587,0,6.587,7.475791439,2.45717382,7.869254147
11/10/2020 17:00,14.69742764,2.783273218,14.95864262,6.2295,0,6.2295,8.467927636,2.783273218,8.913608038,14.67725378,2.776642393,14.93758754,6.2295,0,6.2295,8.447753782,2.776642393,8.892372402
11/10/2020 17:30,15.83576586,3.957772694,16.3228504,3.7945,0,3.7945,12.04126586,3.957772694,12.67501669,15.86497224,3.967372366,16.353513,3.7945,0,3.7945,12.07047224,3.967372366,12.70576025
11/10/2020 18:00,16.40039166,4.27384381,16.94811457,3.3975,0,3.3975,13.00289166,4.27384381,13.68725438,16.41730818,4.279404003,16.96588656,3.3975,0,3.3975,13.01980818,4.279404003,13.70506125
11/10/2020 18:30,16.4079564,4.821945833,17.10181846,1.7375,0,1.7375,14.6704564,4.821945833,15.44258568,16.42170922,4.826466167,17.11628784,1.7375,0,1.7375,14.68420922,4.826466167,15.45706234
11/10/2020 19:00,16.31068402,4.891208654,17.02828046,1.4295,0,1.4295,14.88118402,4.891208654,15.66440423,16.32407863,4.895611248,17.0423752,1.4295,0,1.4295,14.89457863,4.895611248,15.67850382
11/10/2020 19:30,16.24443459,4.898522064,16.96694356,1.341,0,1.341,14.90343459,4.898522064,15.68782589,16.25788926,4.902944399,16.98110205,1.341,0,1.341,14.91688926,4.902944399,15.7019887
11/10/2020 20:00,15.16357874,4.548849554,15.8311766,1.324,0,1.324,13.83957874,4.548849554,14.56797762,15.18895254,4.557189518,15.85787677,1.324,0,1.324,13.86495254,4.557189518,14.59468688
11/10/2020 20:30,14.33146035,4.296052564,14.9615114,1.261,0,1.261,13.07046035,4.296052564,13.75837931,14.35308812,4.303161268,14.9842696,1.261,0,1.261,13.09208812,4.303161268,13.78114539
11/10/2020 21:00,13.60699486,4.064341613,14.20102749,1.2415,0,1.2415,12.36549486,4.064341613,13.01631038,13.63094222,4.072212729,14.22622586,1.2415,0,1.2415,12.38944222,4.072212729,13.04151812
11/10/2020 21:30,13.09704784,3.899688291,13.66529293,1.2325,0,1.2325,11.86454784,3.899688291,12.48899773,13.12657097,3.909392073,13.69635761,1.2325,0,1.2325,11.89407097,3.909392073,12.5200747
11/10/2020 22:00,12.85766554,3.836619627,13.41786918,1.185,0,1.185,11.67266554,3.836619627,12.28701635,12.72028854,3.791465992,13.27331741,1.185,0,1.185,11.53528854,3.791465992,12.14240899
11/10/2020 22:30,11.62535946,3.416132053,12.11688659,1.232,0,1.232,10.39335946,3.416132053,10.94037838,11.62735868,3.416789164,12.11898997,1.232,0,1.232,10.39535868,3.416789164,10.94248282
11/10/2020 23:00,10.38392531,3.018445931,10.81373759,1.2005,0,1.2005,9.18342531,3.018445931,9.666763485,10.42761196,3.032805039,10.85969602,1.2005,0,1.2005,9.227111962,3.032805039,9.712749433
11/10/2020 23:30,9.749831572,2.804770452,10.14524287,1.2165,0,1.2165,8.533331572,2.804770452,8.982454286,10.42974495,3.028247171,10.86047239,1.2165,0,1.2165,9.213244947,3.028247171,9.698152575
12/10/2020 00:00,9.149312317,2.605581555,9.513094718,1.222,0,1.222,7.927312317,2.605581555,8.344539281,9.230559616,2.632286251,9.598549981,1.222,0,1.222,8.008559616,2.632286251,8.430062753
12/10/2020 00:30,9.2218762,2.626638335,9.588651083,1.2305,0,1.2305,7.9913762,2.626638335,8.411974947,9.30389653,2.653597114,9.67491955,1.2305,0,1.2305,8.07339653,2.653597114,8.498312137
12/10/2020 01:00,9.248230827,2.633657262,9.615920341,1.2355,0,1.2355,8.012730827,2.633657262,8.434453502,9.274486093,2.642286951,9.643535276,1.2355,0,1.2355,8.038986093,2.642286951,8.462090625
12/10/2020 01:30,10.54198305,3.053962792,10.97543144,1.2505,0,1.2505,9.29148305,3.053962792,9.780508474,10.59582409,3.071659487,11.03207053,1.2505,0,1.2505,9.345324092,3.071659487,9.837183254
12/10/2020 02:00,11.00574384,3.219212274,11.46689693,1.2115,0,1.2115,9.794243844,3.219212274,10.30973036,11.06388313,3.238321732,11.52806304,1.2115,0,1.2115,9.852383126,3.238321732,10.37092961
12/10/2020 02:30,11.12417238,3.259288247,11.59181483,1.208,0,1.208,9.916172384,3.259288247,10.43807619,11.17171613,3.274915121,11.64183449,1.208,0,1.208,9.96371613,3.274915121,10.48812224
12/10/2020 03:00,10.67902333,3.116590352,11.12450784,1.197,0,1.197,9.482023326,3.116590352,9.981077186,10.73791787,3.135948052,11.18646729,1.197,0,1.197,9.540917869,3.135948052,10.04307144
12/10/2020 03:30,10.40744552,3.031435596,10.83995037,1.1845,0,1.1845,9.222945522,3.031435596,9.708363708,10.44178932,3.042723856,10.87608076,1.1845,0,1.1845,9.257289318,3.042723856,9.744515072
12/10/2020 04:00,10.1575705,2.95752275,10.57937518,1.1595,0,1.1595,8.998070499,2.95752275,9.471653157,10.1973497,2.970597543,10.6212236,1.1595,0,1.1595,9.037849705,2.970597543,9.513526005
12/10/2020 04:30,9.850064336,2.845932471,10.25295562,1.1915,0,1.1915,8.658564336,2.845932471,9.114278248,9.900542575,2.862523866,10.3060558,1.1915,0,1.1915,8.709042575,2.862523866,9.167413237
12/10/2020 05:00,9.749344407,2.706498123,10.11804568,1.515,0,1.515,8.234344407,2.706498123,8.667730955,9.790119931,2.71990039,10.16092055,1.515,0,1.515,8.275119931,2.71990039,8.710652559
12/10/2020 05:30,9.821505146,2.843447885,10.22483052,1.1705,0,1.1705,8.651005146,2.843447885,9.106321207,9.907398533,2.871679676,10.31518734,1.1705,0,1.1705,8.736898533,2.871679676,9.196735298
12/10/2020 06:00,10.03744093,2.903411628,10.44892432,1.204,0,1.204,8.833440932,2.903411628,9.298358876,10.07762015,2.916617897,10.49119096,1.204,0,1.204,8.873620146,2.916617897,9.340652785
12/10/2020 06:30,11.05453429,3.247081545,11.52155662,1.1755,0,1.1755,9.879034287,3.247081545,10.39898346,11.10698098,3.264319938,11.57673577,1.1755,0,1.1755,9.931480976,3.264319938,10.4541905
12/10/2020 07:00,12.32304245,3.660897515,12.85533141,1.185,0,1.185,11.13804245,3.660897515,11.72425521,12.34811431,3.669138237,12.88171193,1.185,0,1.185,11.16311431,3.669138237,11.75064664
12/10/2020 07:30,14.78414543,4.456511241,15.44122562,1.2255,0,1.2255,13.55864543,4.456511241,14.27225835,14.15393463,4.249370968,14.77805871,1.2255,0,1.2255,12.92843463,4.249370968,13.60887856
12/10/2020 08:00,15.77740988,4.758823195,16.47947392,1.299,0,1.299,14.47840988,4.758823195,15.24043145,14.95257463,4.487712961,15.61150396,1.299,0,1.299,13.65357463,4.487712961,14.37218382
12/10/2020 08:30,15.3521773,4.603772195,16.02760326,1.3455,0,1.3455,14.0066773,4.603772195,14.74387084,15.06044821,4.507885479,15.72062759,1.3455,0,1.3455,13.71494821,4.507885479,14.43678759
12/10/2020 09:00,15.15467245,4.347890025,15.76604721,1.9265,0,1.9265,13.22817245,4.347890025,13.92439205,15.18133809,4.356654597,15.79409591,1.9265,0,1.9265,13.25483809,4.356654597,13.95246115
12/10/2020 09:30,15.45210203,4.229211917,16.02041481,2.585,0,2.585,12.86710203,4.229211917,13.54431793,15.47045059,4.235242796,16.03970458,2.585,0,2.585,12.88545059,4.235242796,13.5636322
12/10/2020 10:00,15.18254608,3.940608882,15.6856018,3.1935,0,3.1935,11.98904608,3.940608882,12.6200485,15.20690332,3.94861472,15.71118922,3.1935,0,3.1935,12.01340332,3.94861472,12.6456877
12/10/2020 10:30,15.22536786,3.866267697,15.70859167,3.4625,0,3.4625,11.76286786,3.866267697,12.38196617,15.26499684,3.879293111,15.75020773,3.4625,0,3.4625,11.80249684,3.879293111,12.42368088
12/10/2020 11:00,15.20006714,3.709550878,15.64617553,3.914,0,3.914,11.28606714,3.709550878,11.88007067,15.22169294,3.716658934,15.66887008,3.914,0,3.914,11.30769294,3.716658934,11.90283467
12/10/2020 11:30,15.28214564,3.457640313,15.66841574,4.7625,0,4.7625,10.51964564,3.457640313,11.0733112,15.31599958,3.468767567,15.70389097,4.7625,0,4.7625,10.55349958,3.468767567,11.10894693
12/10/2020 12:00,15.69110841,3.48260807,16.07294131,5.0955,0,5.0955,10.59560841,3.48260807,11.15327201,15.73275241,3.496295789,16.11656237,5.0955,0,5.0955,10.63725241,3.496295789,11.1971078
12/10/2020 12:30,16.63993798,3.867934164,17.08357254,4.872,0,4.872,11.76793798,3.867934164,12.38730314,16.66582006,3.876441192,17.11070877,4.872,0,4.872,11.79382006,3.876441192,12.41454743
12/10/2020 13:00,16.2107506,3.649461986,16.61646797,5.1075,0,5.1075,11.1032506,3.649461986,11.68763221,16.2325332,3.656621584,16.63929132,5.1075,0,5.1075,11.1250332,3.656621584,11.71056127
12/10/2020 13:30,15.60186663,3.362065874,15.96000405,5.373,0,5.373,10.22886663,3.362065874,10.76722803,15.64107437,3.374952835,16.00104728,5.373,0,5.373,10.26807437,3.374952835,10.80849933
12/10/2020 14:00,15.64440932,2.054903221,15.77878862,9.3925,0,9.3925,6.251909322,2.054903221,6.580957181,14.97426333,1.834636885,15.08623395,9.3925,0,9.3925,5.581763328,1.834636885,5.875540345
12/10/2020 14:30,16.54841469,1.974213039,16.66575969,10.542,0,10.542,6.006414693,1.974213039,6.322541782,15.09401745,1.496175782,15.16798948,10.542,0,10.542,4.55201745,1.496175782,4.791597316
12/10/2020 15:00,16.22290226,2.074293263,16.35497632,9.912,0,9.912,6.310902262,2.074293263,6.643055013,14.85154026,1.623548371,14.94001866,9.912,0,9.912,4.939540262,1.623548371,5.199516065
12/10/2020 15:30,15.44187527,2.305842343,15.61308492,8.4265,0,8.4265,7.015375269,2.305842343,7.384605546,14.10423821,1.866182304,14.22716317,8.4265,0,8.4265,5.677738212,1.866182304,5.976566539
12/10/2020 16:00,15.13281136,2.736890541,15.37831426,6.806,0,6.806,8.32681136,2.736890541,8.765064589,14.00560706,2.366396405,14.20411423,6.806,0,6.806,7.199607061,2.366396405,7.578533749
12/10/2020 16:30,16.33554585,3.392035036,16.68400311,6.0155,0,6.0155,10.32004585,3.392035036,10.86320616,15.54499846,3.132194673,15.85741532,6.0155,0,6.0155,9.529498458,3.132194673,10.03105101
12/10/2020 17:00,16.93381694,3.921962918,17.38205826,5.0015,0,5.0015,11.93231694,3.921962918,12.56033363,16.14157309,3.661564957,16.55165973,5.0015,0,5.0015,11.14007309,3.661564957,11.72639273
12/10/2020 17:30,17.87794858,4.803372611,18.51198082,3.264,0,3.264,14.61394858,4.803372611,15.38310377,17.51096376,4.682750534,18.12627938,3.264,0,3.264,14.24696376,4.682750534,14.99680395
12/10/2020 18:00,18.06958565,4.915827628,18.72632603,3.1135,0,3.1135,14.95608565,4.915827628,15.74324805,18.06803169,4.915316866,18.72469249,3.1135,0,3.1135,14.95453169,4.915316866,15.7416123
12/10/2020 18:30,18.25727186,5.106525614,18.95796876,2.721,0,2.721,15.53627186,5.106525614,16.35397038,18.25958717,5.107286619,18.96040348,2.721,0,2.721,15.53858717,5.107286619,16.35640755
12/10/2020 19:00,18.13691865,5.192360413,18.86553537,2.3395,0,2.3395,15.79741865,5.192360413,16.62886174,18.13881783,5.192984642,18.867533,2.3395,0,2.3395,15.79931783,5.192984642,16.63086087
12/10/2020 19:30,17.69569701,5.102392462,18.41662569,2.172,0,2.172,15.52369701,5.102392462,16.3407337,17.70386749,5.105077967,18.42522035,2.172,0,2.172,15.53186749,5.105077967,16.3493342
12/10/2020 20:00,16.90129305,4.804800572,17.57099358,2.283,0,2.283,14.61829305,4.804800572,15.3876769,16.91575292,4.809553301,17.58620198,2.283,0,2.283,14.63275292,4.809553301,15.40289782
12/10/2020 20:30,16.66561184,4.67754026,17.30959274,2.4345,0,2.4345,14.23111184,4.67754026,14.98011772,16.27998359,4.550790386,16.9040693,2.4345,0,2.4345,13.84548359,4.550790386,14.57419326
12/10/2020 21:00,15.79209165,4.440881068,16.40462079,2.281,0,2.281,13.51109165,4.440881068,14.22220173,15.32020999,4.285781069,15.90838627,2.281,0,2.281,13.03920999,4.285781069,13.7254842
12/10/2020 21:30,14.88898118,4.28800665,15.4941525,1.843,0,1.843,13.04598118,4.28800665,13.73261177,14.51493706,4.165064292,15.10070059,1.843,0,1.843,12.67193706,4.165064292,13.33888111
12/10/2020 22:00,13.94440068,4.006626598,14.50859632,1.7545,0,1.7545,12.18990068,4.006626598,12.8314744,13.68583724,3.921640906,14.23662209,1.7545,0,1.7545,11.93133724,3.921640906,12.55930236
12/10/2020 22:30,12.92959516,3.683594046,13.44408034,1.7225,0,1.7225,11.20709516,3.683594046,11.79694228,12.75309221,3.625580329,13.25843858,1.7225,0,1.7225,11.03059221,3.625580329,11.61114969
12/10/2020 23:00,12.13246073,3.348456414,12.58605434,1.945,0,1.945,10.18746073,3.348456414,10.72364287,12.02514937,3.313184874,12.47322778,1.945,0,1.945,10.08014937,3.313184874,10.61068354
12/10/2020 23:30,11.0905336,2.919218924,11.46829432,2.209,0,2.209,8.8815336,2.919218924,9.348982737,11.10014631,2.922378469,11.47839466,2.209,0,2.209,8.891146309,2.922378469,9.359101378
13/10/2020 00:00,9.809682801,2.54588282,10.13466309,2.064,0,2.064,7.745682801,2.54588282,8.153350316,9.863712082,2.563641386,10.19142155,2.064,0,2.064,7.799712082,2.563641386,8.210223244
13/10/2020 00:30,9.866905827,2.631907019,10.21189332,1.8595,0,1.8595,8.007405827,2.631907019,8.428848239,10.29167599,2.771522221,10.6583268,1.8595,0,1.8595,8.432175994,2.771522221,8.875974731
13/10/2020 01:00,9.885382919,2.645375538,10.23322076,1.837,0,1.837,8.048382919,2.645375538,8.47198202,11.02042531,3.018445931,11.42632005,1.837,0,1.837,9.18342531,3.018445931,9.666763485
13/10/2020 01:30,11.21181019,3.076092151,11.62613567,1.853,0,1.853,9.358810186,3.076092151,9.851379143,12.09702993,3.367049809,12.5568769,1.853,0,1.853,10.24402993,3.367049809,10.7831894
13/10/2020 02:00,11.64864758,3.216551161,12.08458488,1.8625,0,1.8625,9.786147581,3.216551161,10.30120798,11.79143086,3.263481755,12.23471107,1.8625,0,1.8625,9.92893086,3.263481755,10.45150617
13/10/2020 02:30,11.76653962,3.264010527,12.2108648,1.836,0,1.836,9.930539615,3.264010527,10.45319959,11.77388391,3.26642448,12.21858712,1.836,0,1.836,9.937883909,3.26642448,10.46093043
13/10/2020 03:00,11.40600668,3.10918949,11.82218456,1.9465,0,1.9465,9.459506683,3.10918949,9.957375456,11.46992001,3.130196783,11.88937328,1.9465,0,1.9465,9.523420008,3.130196783,10.02465264
13/10/2020 03:30,11.10264596,2.987129122,11.4974644,2.0145,0,2.0145,9.088145958,2.987129122,9.566469429,11.14710136,3.001740907,11.54418976,2.0145,0,2.0145,9.132601362,3.001740907,9.613264592
13/10/2020 04:00,10.77282015,2.938376786,11.16636522,1.833,0,1.833,8.93982015,2.938376786,9.410337,10.81770041,2.953128214,11.21354576,1.833,0,1.833,8.984700409,2.953128214,9.457579378
13/10/2020 04:30,10.53811955,2.844142855,10.91517806,1.885,0,1.885,8.653119547,2.844142855,9.108546892,10.58348818,2.859054803,10.96286533,1.885,0,1.885,8.698488176,2.859054803,9.156303343
13/10/2020 05:00,10.31301646,2.773277548,10.67939029,1.8755,0,1.8755,8.437516461,2.773277548,8.881596275,10.36134081,2.789160993,10.73018184,1.8755,0,1.8755,8.485840808,2.789160993,8.932464009
13/10/2020 05:30,10.47653896,2.87402662,10.86360426,1.7325,0,1.7325,8.744038956,2.87402662,9.204251533,10.53214342,2.892302925,10.92206305,1.7325,0,1.7325,8.799643425,2.892302925,9.262782552
13/10/2020 06:00,10.68887573,2.986382935,11.09822272,1.603,0,1.603,9.085875733,2.986382935,9.564079718,10.71790539,2.995924522,11.12874924,1.603,0,1.603,9.114905389,2.995924522,9.594637252
13/10/2020 06:30,11.64979934,3.323916401,12.11471192,1.537,0,1.537,10.11279934,3.323916401,10.64505193,11.68857762,3.336662205,12.15549922,1.537,0,1.537,10.15157762,3.336662205,10.68587118
13/10/2020 07:00,12.96455707,3.742909006,13.49403972,1.577,0,1.577,11.38755707,3.742909006,11.98690218,12.99442196,3.752725119,13.52545555,1.577,0,1.577,11.41742196,3.752725119,12.0183389
13/10/2020 07:30,15.18134214,4.414997357,15.81029256,1.749,0,1.749,13.43234214,4.414997357,14.13930752,14.57948817,4.217177524,15.17715591,1.749,0,1.749,12.83048817,4.217177524,13.50577702
13/10/2020 08:00,16.30661626,4.762177872,16.98776242,1.818,0,1.818,14.48861626,4.762177872,15.25117501,15.45140966,4.481085056,16.08807583,1.818,0,1.818,13.63340966,4.481085056,14.35095754
13/10/2020 08:30,16.29821636,4.49942783,16.90788891,2.609,0,2.609,13.68921636,4.49942783,14.40970143,15.47069377,4.227434308,16.03787912,2.609,0,2.609,12.86169377,4.227434308,13.53862502
13/10/2020 09:00,16.46358344,4.289848023,17.01329996,3.412,0,3.412,13.05158344,4.289848023,13.73850888,15.49103828,3.970187887,15.99170594,3.412,0,3.412,12.07903828,3.970187887,12.71477713
13/10/2020 09:30,16.92392179,3.761599535,17.33691898,5.4795,0,5.4795,11.44442179,3.761599535,12.04675978,15.7282285,3.368594157,16.08491835,5.4795,0,5.4795,10.2487285,3.368594157,10.78813527
13/10/2020 10:00,16.45792304,3.452965571,16.81624816,5.9525,0,5.9525,10.50542304,3.452965571,11.05834004,15.12140555,3.013673515,15.41879158,5.9525,0,5.9525,9.168905546,3.013673515,9.651479522
13/10/2020 10:30,15.2041393,1.352745222,15.26419902,11.0885,0,11.0885,4.115639304,1.352745222,4.332251899,14.86216316,1.240343098,14.91383065,11.0885,0,11.0885,3.773663158,1.240343098,3.972277008
13/10/2020 11:00,15.66294526,2.447199513,15.85296943,8.2175,0,8.2175,7.44544526,2.447199513,7.8373108,15.7079639,2.461996425,15.89973447,8.2175,0,8.2175,7.490463902,2.461996425,7.884698844
13/10/2020 11:30,18.57341542,1.404110699,18.6264137,14.3015,0,14.3015,4.271915424,1.404110699,4.496753078,18.67216437,1.436567907,18.72734497,14.3015,0,14.3015,4.370664369,1.436567907,4.600699336
13/10/2020 12:00,15.86516803,1.446100949,15.93093734,11.4655,0,11.4655,4.399668027,1.446100949,4.631229503,15.94254704,1.471534201,16.01031602,11.4655,0,11.4655,4.477047042,1.471534201,4.712681097
13/10/2020 12:30,15.06300225,0.828942054,15.08579404,12.541,0,12.541,2.522002254,0.828942054,2.654739214,15.15416667,0.858906348,15.17848766,12.541,0,12.541,2.613166669,0.858906348,2.750701757
13/10/2020 13:00,20.73150583,0.779147588,20.74614193,18.361,0,18.361,2.370505832,0.779147588,2.495269296,20.86803427,0.824022315,20.88429714,18.361,0,18.361,2.507034269,0.824022315,2.638983441
13/10/2020 13:30,14.80344277,1.06179519,14.8414732,11.573,0,11.573,3.230442765,1.06179519,3.400466068,14.90305935,1.094537579,14.94319881,11.573,0,11.573,3.330059355,1.094537579,3.505325637
13/10/2020 14:00,17.93964515,1.206647058,17.98017979,14.2685,0,14.2685,3.671145149,1.206647058,3.864363315,18.04260957,1.240489826,18.08520321,14.2685,0,14.2685,3.774109568,1.240489826,3.972746914
13/10/2020 14:30,24.43599873,2.086486282,24.52491506,18.088,0,18.088,6.347998729,2.086486282,6.682103925,24.55579855,2.12586258,24.64764764,18.088,0,18.088,6.467798552,2.12586258,6.808209002
13/10/2020 15:00,17.8093465,1.036126188,17.83946132,14.657,0,14.657,3.152346499,1.036126188,3.318259473,17.91975772,1.072416603,17.95181869,14.657,0,14.657,3.262757724,1.072416603,3.434481814
13/10/2020 15:30,18.4526844,1.167217867,18.48956352,14.9015,0,14.9015,3.551184401,1.167217867,3.738088843,17.78998966,0.949400638,17.81530504,14.9015,0,14.9015,2.888489655,0.949400638,3.040515427
13/10/2020 16:00,16.17722449,1.655819966,16.26174443,11.1395,0,11.1395,5.037724489,1.655819966,5.302867883,14.24677306,1.021311267,14.28333363,11.1395,0,11.1395,3.107273064,1.021311267,3.270813752
13/10/2020 16:30,14.5368226,2.104506016,14.68836808,8.134,0,8.134,6.402822597,2.104506016,6.73981326,13.04958648,1.615675145,13.14922483,8.134,0,8.134,4.915586484,1.615675145,5.174301563
13/10/2020 17:00,17.01709799,2.942412318,17.26960956,8.065,0,8.065,8.952097991,2.942412318,9.423261043,17.02121605,2.94376586,17.27389804,8.065,0,8.065,8.956216055,2.94376586,9.427595847
13/10/2020 17:30,16.82811523,3.522052405,17.1927402,6.1125,0,6.1125,10.71561523,3.522052405,11.27959498,16.85880827,3.532140719,17.22484933,6.1125,0,6.1125,10.74630827,3.532140719,11.31190345
13/10/2020 18:00,16.91455335,4.274225638,17.44623512,3.9105,0,3.9105,13.00405335,4.274225638,13.68847721,16.92711239,4.278353597,17.45942277,3.9105,0,3.9105,13.01661239,4.278353597,13.70169726
