Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/10/2020 18:30,17.45368363,5.044704002,18.16810697,2.1055,0,2.1055,15.34818363,5.044704002,16.15598277,17.46635983,5.048870469,18.18144161,2.1055,0,2.1055,15.36085983,5.048870469,16.16932614
13/10/2020 19:00,18.55495622,5.530260023,19.36156441,1.7295,0,1.7295,16.82545622,5.530260023,17.71100655,18.02911966,5.357425904,18.80827393,1.7295,0,1.7295,16.29961966,5.357425904,17.15749438
13/10/2020 19:30,18.91243981,5.591554215,19.72171033,1.9005,0,1.9005,17.01193981,5.591554215,17.90730507,17.99312622,5.289390449,18.7544726,1.9005,0,1.9005,16.09262622,5.289390449,16.93960655
13/10/2020 20:00,17.85002936,5.199627852,18.59192507,2.0305,0,2.0305,15.81952936,5.199627852,16.65213617,17.13291717,4.963924474,17.83752777,2.0305,0,2.0305,15.10241717,4.963924474,15.89728123
13/10/2020 20:30,16.38190281,4.628168941,17.02312214,2.301,0,2.301,14.08090281,4.628168941,14.82200296,16.25535567,4.586574905,16.89003426,2.301,0,2.301,13.95435567,4.586574905,14.68879544
13/10/2020 21:00,15.90090966,4.481085056,16.52026185,2.2675,0,2.2675,13.63340966,4.481085056,14.35095754,15.43799472,4.328932271,16.03344428,2.2675,0,2.2675,13.17049472,4.328932271,13.86367865
13/10/2020 21:30,15.20055211,4.269787997,15.78885284,2.21,0,2.21,12.99055211,4.269787997,13.67426538,14.83128127,4.148414541,15.4005275,2.21,0,2.21,12.62128127,4.148414541,13.28555923
13/10/2020 22:00,14.17397378,3.981177607,14.72247629,2.0615,0,2.0615,12.11247378,3.981177607,12.7499724,13.94616147,3.906299321,14.48290697,2.0615,0,2.0615,11.88466147,3.906299321,12.51016997
13/10/2020 22:30,13.1274594,3.710172836,13.64168512,1.8395,0,1.8395,11.2879594,3.710172836,11.88206253,12.95222015,3.652574479,13.45738857,1.8395,0,1.8395,11.11272015,3.652574479,11.69760016
13/10/2020 23:00,12.39822086,3.401295714,12.85630947,2.05,0,2.05,10.34822086,3.401295714,10.89286406,12.26870302,3.358725259,12.7201458,2.05,0,2.05,10.21870302,3.358725259,10.7565295
13/10/2020 23:30,11.70943235,3.222725415,12.14482462,1.9045,0,1.9045,9.804932347,3.222725415,10.32098142,11.60764887,3.189270803,12.03781377,1.9045,0,1.9045,9.703148866,3.189270803,10.21384091
14/10/2020 00:00,10.9146577,2.966425884,11.31058952,1.8895,0,1.8895,9.025157704,2.966425884,9.500166004,10.8909593,2.958636595,11.28567787,1.8895,0,1.8895,9.0014593,2.958636595,9.475220316
14/10/2020 00:30,9.744855416,2.692861351,10.11007959,1.552,0,1.552,8.192855416,2.692861351,8.624058333,9.798328536,2.710437116,10.16630274,1.552,0,1.552,8.246328536,2.710437116,8.680345827
14/10/2020 01:00,9.681097972,2.668947136,10.04225755,1.561,0,1.561,8.120097972,2.668947136,8.54747155,9.736984964,2.687316302,10.10101703,1.561,0,1.561,8.175984964,2.687316302,8.606299962
14/10/2020 01:30,11.04741994,3.107517559,11.47615584,1.593,0,1.593,9.454419945,3.107517559,9.952020994,11.09571846,3.123392513,11.52694881,1.593,0,1.593,9.502718458,3.123392513,10.00286154
14/10/2020 02:00,11.66982756,3.299110028,12.12720093,1.6325,0,1.6325,10.03732756,3.299110028,10.56560796,11.70894744,3.311968109,12.16834347,1.6325,0,1.6325,10.07644744,3.311968109,10.60678678
14/10/2020 02:30,11.85989656,3.30504902,12.31180309,1.8045,0,1.8045,10.05539656,3.30504902,10.58462796,11.90215463,3.318938577,12.35623884,1.8045,0,1.8045,10.09765463,3.318938577,10.62911014
14/10/2020 03:00,11.5023255,3.159254264,11.92830161,1.8905,0,1.8905,9.6118255,3.159254264,10.11771105,11.53782111,3.170921107,11.96561978,1.8905,0,1.8905,9.64732111,3.170921107,10.15507485
14/10/2020 03:30,11.05618358,3.042360416,11.46713357,1.8,0,1.8,9.256183577,3.042360416,9.743351134,11.1100878,3.060077879,11.52380699,1.8,0,1.8,9.310087804,3.060077879,9.800092426
14/10/2020 04:00,10.87161547,2.995336204,11.27670439,1.7585,0,1.7585,9.11311547,2.995336204,9.592753127,10.91101787,3.008287146,11.31813158,1.7585,0,1.7585,9.152517868,3.008287146,9.634229335
14/10/2020 04:30,10.47641517,2.838816735,10.85422293,1.8395,0,1.8395,8.636915173,2.838816735,9.091489656,10.52630335,2.855214187,10.90666358,1.8395,0,1.8395,8.686803354,2.855214187,9.144003531
14/10/2020 05:00,10.28433488,2.757769711,10.64766818,1.894,0,1.894,8.390334877,2.757769711,8.83193145,10.32972062,2.772687283,10.69536922,1.894,0,1.894,8.435720619,2.772687283,8.879705914
14/10/2020 05:30,10.39502396,2.776731197,10.75949624,1.947,0,1.947,8.448023964,2.776731197,8.892656805,10.44014775,2.791562669,10.80691941,1.947,0,1.947,8.49314775,2.791562669,8.940155527
14/10/2020 06:00,10.62948805,2.802192411,10.99264747,2.104,0,2.104,8.525488049,2.802192411,8.974197946,10.67918931,2.818528424,11.04487151,2.104,0,2.104,8.575189307,2.818528424,9.02651506
14/10/2020 06:30,11.79655761,3.159659239,12.2123797,2.1835,0,2.1835,9.613057612,3.159659239,10.11900801,11.83441296,3.17210169,12.25216549,2.1835,0,2.1835,9.650912959,3.17210169,10.15885575
14/10/2020 07:00,13.99481566,3.908979472,14.5304847,2.102,0,2.102,11.89281566,3.908979472,12.51875332,13.49984096,3.746289156,14.01001029,2.102,0,2.102,11.39784096,3.746289156,11.99772732
14/10/2020 07:30,14.39942701,4.067277469,14.96282875,2.025,0,2.025,12.37442701,4.067277469,13.02571264,14.42374163,4.075269299,14.98840027,2.025,0,2.025,12.39874163,4.075269299,13.05130698
14/10/2020 08:00,15.98694768,4.616515403,16.64015356,1.9415,0,1.9415,14.04544768,4.616515403,14.78468177,15.38739635,4.419452412,16.00948238,1.9415,0,1.9415,13.44589635,4.419452412,14.15357511
14/10/2020 08:30,16.713301,4.293699401,17.2560217,3.65,0,3.65,13.063301,4.293699401,13.75084316,15.74974904,3.976995186,16.24410926,3.65,0,3.65,12.09974904,3.976995186,12.73657794
14/10/2020 09:00,16.52794939,3.469244095,16.88812499,5.973,0,5.973,10.55494939,3.469244095,11.11047304,15.36193275,3.085992959,15.66883309,5.973,0,5.973,9.388932749,3.085992959,9.883087104
14/10/2020 09:30,17.53370697,2.636278894,17.7307881,9.513,0,9.513,8.020706973,2.636278894,8.442849445,15.88081207,2.092998611,16.01814081,9.513,0,9.513,6.367812065,2.092998611,6.702960069
14/10/2020 10:00,18.45439164,1.824654195,18.54437742,12.903,0,12.903,5.551391644,1.824654195,5.843570152,15.39544721,0.819227779,15.41722831,12.903,0,12.903,2.492447205,0.819227779,2.623628637
14/10/2020 10:30,21.53922394,1.777432903,21.61243706,16.1315,0,16.1315,5.407723936,1.777432903,5.692340985,19.78223764,1.199939435,19.81859684,16.1315,0,16.1315,3.650737641,1.199939435,3.842881728
14/10/2020 11:00,24.93693356,2.090080386,25.02436995,18.578,0,18.578,6.358933555,2.090080386,6.693614269,25.06640532,2.132635698,25.15696347,18.578,0,18.578,6.488405323,2.132635698,6.82990034
14/10/2020 11:30,29.94666525,3.013923217,30.09794831,20.777,0,20.777,9.169665249,3.013923217,9.65227921,30.06822784,3.053878909,30.22291352,20.777,0,20.777,9.291227841,3.053878909,9.780239832
14/10/2020 12:00,33.14146424,3.559308422,33.33204657,22.3125,0,22.3125,10.82896424,3.559308422,11.39890973,33.24966217,3.594871362,33.44343186,22.3125,0,22.3125,10.93716217,3.594871362,11.51280229
14/10/2020 12:30,33.60981897,3.676436558,33.81029602,22.4245,0,22.4245,11.18531897,3.676436558,11.77401997,33.72056159,3.712835896,33.92434855,22.4245,0,22.4245,11.29606159,3.712835896,11.89059115
14/10/2020 13:00,33.1387282,3.442383639,33.31704236,22.6655,0,22.6655,10.4732282,3.442383639,11.02445074,33.25065817,3.479173242,33.43218383,22.6655,0,22.6655,10.58515817,3.479173242,11.14227176
14/10/2020 13:30,32.25381641,3.401162777,32.43264684,21.906,0,21.906,10.34781641,3.401162777,10.89243833,32.119212,3.356920446,32.29415882,21.906,0,21.906,10.213212,3.356920446,10.75074947
14/10/2020 14:00,31.25674502,3.486432839,31.45058542,20.6495,0,20.6495,10.60724502,3.486432839,11.16552108,30.29932779,3.171745011,30.46488521,20.6495,0,20.6495,9.649827786,3.171745011,10.15771346
14/10/2020 14:30,27.97045301,3.119525397,28.14387465,18.4795,0,18.4795,9.49095301,3.119525397,9.990476852,26.83471838,2.746227476,26.9748749,18.4795,0,18.4795,8.355218379,2.746227476,8.794966714
14/10/2020 15:00,29.74742695,3.310646638,29.93108403,19.675,0,19.675,10.07242695,3.310646638,10.60255468,28.66893532,2.956163584,28.82094301,19.675,0,19.675,8.993935323,2.956163584,9.46730034
14/10/2020 15:30,26.80483944,2.841256972,26.95500247,18.1605,0,18.1605,8.644339435,2.841256972,9.099304669,25.64215351,2.45910059,25.75979838,18.1605,0,18.1605,7.481653513,2.45910059,7.875424751
14/10/2020 16:00,18.59491202,1.8637743,18.68808197,12.9245,0,12.9245,5.670412018,1.8637743,5.968854756,17.07345831,1.363696651,17.12783254,12.9245,0,12.9245,4.148958315,1.363696651,4.367324542
14/10/2020 16:30,15.01227122,1.719600041,15.11043717,9.7805,0,9.7805,5.231771216,1.719600041,5.507127596,13.35141086,1.17370164,13.40290071,9.7805,0,9.7805,3.570910858,1.17370164,3.758853535
14/10/2020 17:00,15.34872587,2.140629475,15.49727978,8.836,0,8.836,6.512725871,2.140629475,6.855500917,14.89214343,1.990558084,15.02458843,8.836,0,8.836,6.056143431,1.990558084,6.374887822
14/10/2020 17:30,15.698436,3.593482287,16.10447167,4.7655,0,4.7655,10.932936,3.593482287,11.50835369,15.73887717,3.606774657,16.1468597,4.7655,0,4.7655,10.97337717,3.606774657,11.55092334
14/10/2020 18:00,16.30559639,4.361341075,16.87879645,3.0365,0,3.0365,13.26909639,4.361341075,13.96746989,16.33134947,4.369805701,16.90586222,3.0365,0,3.0365,13.29484947,4.369805701,13.99457839
14/10/2020 18:30,17.3408887,5.201225039,18.10412005,1.5165,0,1.5165,15.8243887,5.201225039,16.65725126,16.86523321,5.04488464,17.60360623,1.5165,0,1.5165,15.34873321,5.04488464,16.15656127
14/10/2020 19:00,18.00297639,5.450560754,18.80999126,1.42,0,1.42,16.58297639,5.450560754,17.45576462,17.61785971,5.323979025,18.40472041,1.42,0,1.42,16.19785971,5.323979025,17.05037864
14/10/2020 19:30,17.97303016,5.417545677,18.77177707,1.4905,0,1.4905,16.48253016,5.417545677,17.35003175,17.25277549,5.180809417,18.01385712,1.4905,0,1.4905,15.76227549,5.180809417,16.59186894
14/10/2020 20:00,16.16213891,4.851916077,16.87470959,1.4005,0,1.4005,14.76163891,4.851916077,15.53856728,16.17646254,4.856624026,16.88978204,1.4005,0,1.4005,14.77596254,4.856624026,15.55364478
14/10/2020 20:30,15.71739737,4.741563169,16.41703388,1.2915,0,1.2915,14.42589737,4.741563169,15.18515513,15.66181117,4.723292867,16.3585398,1.2915,0,1.2915,14.37031117,4.723292867,15.12664333
14/10/2020 21:00,15.38019457,4.612652343,16.05699059,1.3465,0,1.3465,14.03369457,4.612652343,14.77231008,14.83860828,4.434641536,15.48710241,1.3465,0,1.3465,13.49210828,4.434641536,14.20221924
14/10/2020 21:30,14.47789874,4.293731526,15.10118149,1.4145,0,1.4145,13.06339874,4.293731526,13.75094604,14.08659864,4.165117402,14.6894678,1.4145,0,1.4145,12.67209864,4.165117402,13.3390512
14/10/2020 22:00,13.4756747,3.948868262,14.04234202,1.4615,0,1.4615,12.0141747,3.948868262,12.64649969,13.23475837,3.869682893,13.78888229,1.4615,0,1.4615,11.77325837,3.869682893,12.39290355
14/10/2020 22:30,12.05666172,3.485748091,12.5504395,1.4515,0,1.4515,10.60516172,3.485748091,11.16332813,12.66359075,3.685236014,13.18891561,1.4515,0,1.4515,11.21209075,3.685236014,11.80220078
14/10/2020 23:00,10.99528979,3.116349249,11.42838703,1.514,0,1.514,9.481289786,3.116349249,9.980305038,11.85307349,3.398289117,12.33060096,1.514,0,1.514,10.33907349,3.398289117,10.88323525
14/10/2020 23:30,10.73714822,3.020984329,11.15404403,1.546,0,1.546,9.191148222,3.020984329,9.674892865,11.08316296,3.134713872,11.51793958,1.546,0,1.546,9.537162956,3.134713872,10.0391189
15/10/2020 00:00,10.07806478,2.83426433,10.46902306,1.455,0,1.455,8.623064777,2.83426433,9.076910291,10.15149093,2.85839834,10.54624147,1.455,0,1.455,8.696490931,2.85839834,9.15420098
15/10/2020 00:30,7.979744361,2.622815135,8.399730907,0,0,0,7.979744361,2.622815135,8.399730907,8.041129619,2.642991493,8.464346967,0,0,0,8.041129619,2.642991493,8.464346967
15/10/2020 01:00,7.946505319,2.61188999,8.364742441,0,0,0,7.946505319,2.61188999,8.364742441,8.00517822,2.63117484,8.426503389,0,0,0,8.00517822,2.63117484,8.426503389
15/10/2020 01:30,9.386817032,3.085297556,9.880860033,0,0,0,9.386817032,3.085297556,9.880860033,9.416883979,3.095180084,9.912509451,0,0,0,9.416883979,3.095180084,9.912509451
15/10/2020 02:00,9.769567386,3.211101514,10.28375514,0,0,0,9.769567386,3.211101514,10.28375514,9.842016144,3.234914269,10.36001699,0,0,0,9.842016144,3.234914269,10.36001699
15/10/2020 02:30,10.02035164,3.293530311,10.54773857,0,0,0,10.02035164,3.293530311,10.54773857,10.0692486,3.309601966,10.59920905,0,0,0,10.0692486,3.309601966,10.59920905
15/10/2020 03:00,9.805771526,3.22300124,10.32186476,0,0,0,9.805771526,3.22300124,10.32186476,9.843520413,3.235408699,10.36160043,0,0,0,9.843520413,3.235408699,10.36160043
15/10/2020 03:30,9.392502549,3.087166296,9.886844788,0,0,0,9.392502549,3.087166296,9.886844788,9.415728216,3.094800203,9.911292859,0,0,0,9.415728216,3.094800203,9.911292859
15/10/2020 04:00,9.040808879,2.971570176,9.516640925,0,0,0,9.040808879,2.971570176,9.516640925,9.085073741,2.986119333,9.563235517,0,0,0,9.085073741,2.986119333,9.563235517
15/10/2020 04:30,8.843866492,2.906838344,9.30933315,0,0,0,8.843866492,2.906838344,9.30933315,8.877999836,2.918057432,9.345262985,0,0,0,8.877999836,2.918057432,9.345262985
15/10/2020 05:00,8.773153353,2.883596059,9.234898266,0,0,0,8.773153353,2.883596059,9.234898266,8.822845726,2.899929153,9.287206028,0,0,0,8.822845726,2.899929153,9.287206028
15/10/2020 05:30,8.968223055,2.94771237,9.440234795,0,0,0,8.968223055,2.94771237,9.440234795,9.019546067,2.964581428,9.494259018,0,0,0,9.019546067,2.964581428,9.494259018
15/10/2020 06:00,9.250847718,3.040606604,9.73773444,0,0,0,9.250847718,3.040606604,9.73773444,9.289464414,3.053299298,9.778383594,0,0,0,9.289464414,3.053299298,9.778383594
15/10/2020 06:30,10.38230534,3.412498739,10.92874246,0,0,0,10.38230534,3.412498739,10.92874246,10.41554339,3.423423559,10.96372988,0,0,0,10.41554339,3.423423559,10.96372988
15/10/2020 07:00,11.96143184,3.931532519,12.59098088,0,0,0,11.96143184,3.931532519,12.59098088,11.8400718,3.891643404,12.46323347,0,0,0,11.8400718,3.891643404,12.46323347
15/10/2020 07:30,13.11569175,4.310919405,13.80599131,0,0,0,13.11569175,4.310919405,13.80599131,13.13783191,4.318196525,13.82929675,0,0,0,13.13783191,4.318196525,13.82929675
15/10/2020 08:00,13.71737656,4.50868364,14.43934375,0,0,0,13.71737656,4.50868364,14.43934375,13.72829082,4.512270984,14.45083244,0,0,0,13.72829082,4.512270984,14.45083244
15/10/2020 08:30,12.08807574,3.973158357,12.72429025,0,0,0,12.08807574,3.973158357,12.72429025,12.1079205,3.979681015,12.74517947,0,0,0,12.1079205,3.979681015,12.74517947
15/10/2020 09:00,8.707948474,2.861506884,9.16605631,0.002,0,0.002,8.705948474,2.861506884,9.164156288,8.74972295,2.87523749,9.210029442,0.002,0,0.002,8.74772295,2.87523749,9.208129421
15/10/2020 09:30,4.829755766,1.585820531,5.083440519,0.005,0,0.005,4.824755766,1.585820531,5.078690279,4.870817104,1.599316741,5.126662979,0.005,0,0.005,4.865817104,1.599316741,5.121912741
15/10/2020 10:00,1.795507808,0.588347115,1.889444526,0.0055,0,0.0055,1.790007808,0.588347115,1.884218746,1.877257463,0.615216927,1.97549676,0.0055,0,0.0055,1.871757463,0.615216927,1.970271013
15/10/2020 10:30,3.35543314,1.100741092,3.531368362,0.0065,0,0.0065,3.34893314,1.100741092,3.525192779,3.479476574,1.141512198,3.661940377,0.0065,0,0.0065,3.472976574,1.141512198,3.655764815
15/10/2020 11:00,6.376593592,2.09358417,6.711485716,0.007,0,0.007,6.369593592,2.09358417,6.70483536,6.504241051,2.135539861,6.845851456,0.007,0,0.007,6.497241051,2.135539861,6.839201107
15/10/2020 11:30,8.765666845,2.877848522,9.225991944,0.01,0,0.01,8.755666845,2.877848522,9.216491416,8.883055099,2.916432175,9.34955852,0.01,0,0.01,8.873055099,2.916432175,9.340057999
15/10/2020 12:00,10.37822925,3.407050444,10.92316965,0.0125,0,0.0125,10.36572925,3.407050444,10.91129395,10.49534157,3.4455434,11.04644576,0.0125,0,0.0125,10.48284157,3.4455434,11.03457007
15/10/2020 12:30,11.35856962,3.728944057,11.95500429,0.0135,0,0.0135,11.34506962,3.728944057,11.94217855,11.47058845,3.765762865,12.07291884,0.0135,0,0.0135,11.45708845,3.765762865,12.0600931
15/10/2020 13:00,11.3436215,3.72337348,11.93906441,0.0155,0,0.0155,11.3281215,3.72337348,11.92433843,11.34458821,3.723691219,11.94008199,0.0155,0,0.0155,11.32908821,3.723691219,11.92535601
15/10/2020 13:30,9.608747082,3.152654807,10.11272727,0.017,0,0.017,9.591747082,3.152654807,10.09657588,9.72225866,3.189964258,10.23221312,0.017,0,0.017,9.70525866,3.189964258,10.21606175
15/10/2020 14:00,6.328286094,2.07425508,6.659559972,0.0175,0,0.0175,6.310786094,2.07425508,6.64293273,6.45802607,2.116898548,6.796128323,0.0175,0,0.0175,6.44052607,2.116898548,6.779501126
15/10/2020 14:30,3.926616647,1.286507928,4.13199963,0.0125,0,0.0125,3.914116647,1.286507928,4.120122787,4.055429578,1.328846691,4.26759213,0.0125,0,0.0125,4.042929578,1.328846691,4.255715345
15/10/2020 15:00,3.569009166,1.169789743,3.755826736,0.01,0,0.01,3.559009166,1.169789743,3.746325438,3.704311086,1.214261334,3.898249762,0.01,0,0.01,3.694311086,1.214261334,3.888748512
15/10/2020 15:30,1.436462807,0.468362625,1.510890116,0.0115,0,0.0115,1.424962807,0.468362625,1.499960849,1.56006888,0.508989977,1.641001435,0.0115,0,0.0115,1.54856888,0.508989977,1.630072506
15/10/2020 16:00,2.664145421,0.874511859,2.804004603,0.0035,0,0.0035,2.660645421,0.874511859,2.80067939,2.749203907,0.902469232,2.893539846,0.0035,0,0.0035,2.745703907,0.902469232,2.890214639
15/10/2020 16:30,6.344195407,2.084085796,6.677741307,0.0035,0,0.0035,6.340695407,2.084085796,6.674416218,6.397857424,2.101723648,6.73422764,0.0035,0,0.0035,6.394357424,2.101723648,6.730902552
15/10/2020 17:00,8.43890497,2.772419192,8.882647425,0.004,0,0.004,8.43490497,2.772419192,8.878847337,8.473146584,2.783673867,8.918691228,0.004,0,0.004,8.469146584,2.783673867,8.914891141
15/10/2020 17:30,10.81981423,3.556300959,11.38927814,0,0,0,10.81981423,3.556300959,11.38927814,10.39630794,3.417101171,10.94348204,0,0,0,10.39630794,3.417101171,10.94348204
15/10/2020 18:00,13.53683107,4.449341206,14.24929586,0,0,0,13.53683107,4.449341206,14.24929586,13.54265332,4.451254888,14.25542455,0,0,0,13.54265332,4.451254888,14.25542455
15/10/2020 18:30,15.36572082,5.050468197,16.17444297,0,0,0,15.36572082,5.050468197,16.17444297,15.36811692,5.051255758,16.17696518,0,0,0,15.36811692,5.051255758,16.17696518
15/10/2020 19:00,15.97436193,5.250518857,16.81511782,0,0,0,15.97436193,5.250518857,16.81511782,15.97060899,5.249285325,16.81116736,0,0,0,15.97060899,5.249285325,16.81116736
15/10/2020 19:30,16.10129214,5.292238799,16.94872857,0,0,0,16.10129214,5.292238799,16.94872857,22.93245454,7.537533299,24.13942583,0,0,0,22.93245454,7.537533299,24.13942583
15/10/2020 20:00,0,0,0,0,0,0,0,0,0,25.45065251,8.365224948,26.79016054,0,0,0,25.45065251,8.365224948,26.79016054
15/10/2020 20:30,8.027480955,2.638505394,8.449979952,0,0,0,8.027480955,2.638505394,8.449979952,22.43880689,7.375279165,23.61979673,0,0,0,22.43880689,7.375279165,23.61979673
15/10/2020 21:00,9.700544286,3.188414719,10.21109925,0,0,0,9.700544286,3.188414719,10.21109925,21.45248226,7.051089934,22.58156027,0,0,0,21.45248226,7.051089934,22.58156027
15/10/2020 21:30,9.181169894,3.017704611,9.664389363,0,0,0,9.181169894,3.017704611,9.664389363,20.53368731,6.749096639,21.61440769,0,0,0,20.53368731,6.749096639,21.61440769
15/10/2020 22:00,8.998788244,2.957758662,9.472408678,0,0,0,8.998788244,2.957758662,9.472408678,19.32215938,6.350886666,20.33911514,0,0,0,19.32215938,6.350886666,20.33911514
15/10/2020 22:30,9.130723906,3.001123817,9.611288322,0,0,0,9.130723906,3.001123817,9.611288322,17.53919672,5.764855181,18.46231234,0,0,0,17.53919672,5.764855181,18.46231234
15/10/2020 23:00,8.784963558,2.887477886,9.247330061,0,0,0,8.784963558,2.887477886,9.247330061,16.25449818,5.34259519,17.10999808,0,0,0,16.25449818,5.34259519,17.10999808
15/10/2020 23:30,7.722595516,2.538294397,8.129047912,0,0,0,7.722595516,2.538294397,8.129047912,16.11083508,5.295375412,16.95877377,0,0,0,16.11083508,5.295375412,16.95877377
16/10/2020 00:00,7.264559486,2.387745234,7.646904722,0,0,0,7.264559486,2.387745234,7.646904722,14.88068051,4.891043159,15.66387422,0,0,0,14.88068051,4.891043159,15.66387422
16/10/2020 00:30,7.449262809,2.35313589,7.812090944,0.29,0,0.29,7.159262809,2.35313589,7.536066115,15.33648839,4.945541571,16.11416326,0.29,0,0.29,15.04648839,4.945541571,15.83840883
16/10/2020 01:00,7.423198509,2.345390679,7.784904209,0.2875,0,0.2875,7.135698509,2.345390679,7.511261588,15.15416212,4.886435535,15.92249609,0.2875,0,0.2875,14.86666212,4.886435535,15.64911802
16/10/2020 01:30,7.034454849,2.21942458,7.376272805,0.282,0,0.282,6.752454849,2.21942458,7.10784721,17.49895033,5.658937912,18.3912164,0.282,0,0.282,17.21695033,5.658937912,18.12310561
16/10/2020 02:00,6.658714744,2.096910832,6.981082802,0.279,0,0.279,6.379714744,2.096910832,6.715489205,18.49815667,5.988347206,19.44330482,0.279,0,0.279,18.21915667,5.988347206,19.17805965
16/10/2020 02:30,6.559868224,2.064421552,6.877042058,0.279,0,0.279,6.280868224,2.064421552,6.611440236,18.84545172,6.102497571,19.80887496,0.279,0,0.279,18.56645172,6.102497571,19.54363339
16/10/2020 03:00,6.638093592,2.09358417,6.960415305,0.2685,0,0.2685,6.369593592,2.09358417,6.70483536,18.15295587,5.878336374,19.08100221,0.2685,0,0.2685,17.88445587,5.878336374,18.82574302
16/10/2020 03:30,7.023118266,2.221121713,7.365973924,0.2655,0,0.2655,6.757618266,2.221121713,7.113282385,17.48449134,5.65960876,18.37766603,0.2655,0,0.2655,17.21899134,5.65960876,18.12525404
16/10/2020 04:00,7.552463971,2.394780548,7.923047766,0.2665,0,0.2665,7.285963971,2.394780548,7.669435759,17.00162111,5.500568308,17.86928572,0.2665,0,0.2665,16.73512111,5.500568308,17.61591696
16/10/2020 04:30,7.412148784,2.349975913,7.775753107,0.2625,0,0.2625,7.149648784,2.349975913,7.525946088,16.76569386,5.424337508,17.62134865,0.2625,0,0.2625,16.50319386,5.424337508,17.37178301
16/10/2020 05:00,7.480289853,2.373194509,7.84772505,0.26,0,0.26,7.220289853,2.373194509,7.600305108,16.4348598,5.31641932,17.273359,0.26,0,0.26,16.1748598,5.31641932,17.02616821
16/10/2020 05:30,7.790759595,2.476227031,8.174817146,0.257,0,0.257,7.533759595,2.476227031,7.930273258,16.4318598,5.31641932,17.27050465,0.257,0,0.257,16.1748598,5.31641932,17.02616821
16/10/2020 06:00,7.78752099,2.474012159,8.171059866,0.2605,0,0.2605,7.52702099,2.474012159,7.92317999,16.5974743,5.369703779,17.44447969,0.2605,0,0.2605,16.3369743,5.369703779,17.19681505
16/10/2020 06:30,8.434194152,2.687549401,8.852036646,0.2575,0,0.2575,8.176694152,2.687549401,8.607046476,17.94155788,5.812468739,18.85959416,0.2575,0,0.2575,17.68405788,5.812468739,18.61479776
16/10/2020 07:00,9.783722478,3.128324096,10.27169106,0.266,0,0.266,9.517722478,3.128324096,10.01865524,19.69913154,6.387361451,20.7087945,0.266,0,0.266,19.43313154,6.387361451,20.45592794
16/10/2020 07:30,10.48962908,3.359029639,11.01432696,0.27,0,0.27,10.21962908,3.359029639,10.75750429,21.47475953,6.96966741,22.57745691,0.27,0,0.27,21.20475953,6.96966741,22.3207995
16/10/2020 08:00,9.761515513,3.112150549,10.24561692,0.293,0,0.293,9.468515513,3.112150549,9.966858434,22.9672271,7.452658045,24.1461308,0.293,0,0.293,22.6742271,7.452658045,23.86760747
16/10/2020 08:30,9.331379157,2.898461062,9.771167458,0.513,0,0.513,8.818379157,2.898461062,9.282504376,21.99885195,7.062058021,23.10459154,0.513,0,0.513,21.48585195,7.062058021,22.61668626
16/10/2020 09:00,10.1046829,3.008834414,10.54313525,0.9505,0,0.9505,9.154182897,3.008834414,9.635981997,19.42926249,6.073675515,20.35646765,0.9505,0,0.9505,18.47876249,6.073675515,19.45132894
16/10/2020 09:30,7.024712952,1.547021735,7.193043049,2.318,0,2.318,4.706712952,1.547021735,4.954434687,12.57396979,3.370974254,13.01799461,2.318,0,2.318,10.25596979,3.370974254,10.79575768
16/10/2020 10:00,6.173038944,0.953361047,6.246223426,3.2725,0,3.2725,2.900538944,0.953361047,3.053198888,7.750608027,1.47188293,7.889129493,3.2725,0,3.2725,4.478108027,1.47188293,4.713797923
16/10/2020 10:30,7.229490197,1.073972092,7.308826484,3.962,0,3.962,3.267490197,1.073972092,3.439463366,6.609568385,0.870213646,6.666608285,3.962,0,3.962,2.647568385,0.870213646,2.78691409
16/10/2020 11:00,8.473792982,1.223129854,8.561612824,4.7525,0,4.7525,3.721292982,1.223129854,3.917150508,11.07895701,2.079405863,11.27240956,4.7525,0,4.7525,6.326457014,2.079405863,6.659428436
16/10/2020 11:30,10.68957584,1.702608592,10.82432019,5.5095,0,5.5095,5.180075839,1.702608592,5.452711409,15.18624535,3.180592385,15.5157409,5.5095,0,5.5095,9.676745345,3.180592385,10.18604773
16/10/2020 12:00,12.63596214,2.213839347,12.8284303,5.9005,0,5.9005,6.735462141,2.213839347,7.089960148,17.77665845,3.903504514,18.20019047,5.9005,0,5.9005,11.87615845,3.903504514,12.50121942
16/10/2020 12:30,11.77294637,1.83962731,11.91580861,6.176,0,6.176,5.596946373,1.83962731,5.891522498,17.61442709,3.759629173,18.01118689,6.176,0,6.176,11.43842709,3.759629173,12.04044957
16/10/2020 13:00,10.51423337,1.641689468,10.64162805,5.5195,0,5.5195,4.994733369,1.641689468,5.257614072,14.70786116,3.020068266,15.01472585,5.5195,0,5.5195,9.188361161,3.020068266,9.671959117
16/10/2020 13:30,9.713689154,1.217343755,9.789672252,6.01,0,6.01,3.703689154,1.217343755,3.898620162,12.67253719,2.189870074,12.86035496,6.01,0,6.01,6.66253719,2.189870074,7.013197042
16/10/2020 14:00,11.73329042,1.70169307,11.85604755,6.556,0,6.556,5.177290424,1.70169307,5.449779394,9.385989691,0.930172629,9.431968172,6.556,0,6.556,2.829989691,0.930172629,2.978936517
16/10/2020 14:30,10.70311607,2.102794713,10.90772383,4.3055,0,4.3055,6.39761607,2.102794713,6.734332705,6.774381589,0.811482136,6.822810943,4.3055,0,4.3055,2.468881589,0.811482136,2.598822725
16/10/2020 15:00,10.04406085,2.214857843,10.28536599,3.3055,0,3.3055,6.738560849,2.214857843,7.093221946,7.141663865,1.260886087,7.25211669,3.3055,0,3.3055,3.836163865,1.260886087,4.038067226
16/10/2020 15:30,9.43477923,2.291348676,9.709033828,2.4635,0,2.4635,6.97127923,2.291348676,7.338188663,7.655929206,1.706668947,7.84384924,2.4635,0,2.4635,5.192429206,1.706668947,5.465714954
16/10/2020 16:00,9.847839567,2.626297611,10.19202547,1.8575,0,1.8575,7.990339567,2.626297611,8.410883755,9.677685407,2.570370643,10.01321128,1.8575,0,1.8575,7.820185407,2.570370643,8.231774113
16/10/2020 16:30,11.07991347,3.252136437,11.5473319,1.1855,0,1.1855,9.894413469,3.252136437,10.41517207,13.35328717,3.999358239,13.93933803,1.1855,0,1.1855,12.16778717,3.999358239,12.80819702
16/10/2020 17:00,12.14583051,3.713088627,12.70071753,0.849,0,0.849,11.29683051,3.713088627,11.89140054,18.0982745,5.669562354,18.96553393,0.849,0,0.849,17.2492745,5.669562354,18.15713105
16/10/2020 17:30,11.71377509,3.538046125,12.23643319,0.9495,0,0.9495,10.76427509,3.538046125,11.33081588,21.41884814,6.727949378,22.45066499,0.9495,0,0.9495,20.46934814,6.727949378,21.54668225
16/10/2020 18:00,11.28869605,3.526351862,11.82665701,0.56,0,0.56,10.72869605,3.526351862,11.29336427,23.50661066,7.542186191,24.68694629,0.56,0,0.56,22.94661066,7.542186191,24.15432701
16/10/2020 18:30,11.93572731,3.830066249,12.53519022,0.283,0,0.283,11.65272731,3.830066249,12.26602875,25.12556987,8.165357847,26.41907133,0.283,0,0.283,24.84256987,8.165357847,26.15007354
16/10/2020 19:00,11.76123374,3.780437062,12.35387888,0.2595,0,0.2595,11.50173374,3.780437062,12.10708815,25.82806122,8.403979666,27.16092084,0.2595,0,0.2595,25.56856122,8.403979666,26.91427497
16/10/2020 19:30,11.0401069,3.542099396,11.59441368,0.2635,0,0.2635,10.7766069,3.542099396,11.34379674,25.6031277,8.328732857,26.92374304,0.2635,0,0.2635,25.3396277,8.328732857,26.67329232
16/10/2020 20:00,10.26580373,3.286119173,10.77892877,0.268,0,0.268,9.99780373,3.286119173,10.52400393,24.37041581,7.922080973,25.62570065,0.268,0,0.268,24.10241581,7.922080973,25.37096401
16/10/2020 20:30,9.8306053,3.143898077,10.32108985,0.2655,0,0.2655,9.5651053,3.143898077,10.0685319,22.584099,7.335768741,23.74563182,0.2655,0,0.2655,22.318599,7.335768741,23.4932621
16/10/2020 21:00,10.31631949,3.302722899,10.83210166,0.268,0,0.268,10.04831949,3.302722899,10.57717841,20.83575697,6.760294796,21.90503034,0.268,0,0.268,20.56775697,6.760294796,21.6502705
16/10/2020 21:30,9.819325282,3.136081963,10.30796581,0.278,0,0.278,9.541325282,3.136081963,10.0435003,19.71212457,6.387687843,20.72125505,0.278,0,0.278,19.43412457,6.387687843,20.45697323
16/10/2020 22:00,9.321160864,2.973329289,9.783901416,0.275,0,0.275,9.046160864,2.973329289,9.522274594,18.75079871,6.072701367,19.70964622,0.275,0,0.275,18.47579871,6.072701367,19.44820917
16/10/2020 22:30,8.780933993,2.795107935,9.215065391,0.277,0,0.277,8.503933993,2.795107935,8.951509466,17.55768973,5.679888039,18.45355241,0.277,0,0.277,17.28068973,5.679888039,18.19019971
16/10/2020 23:00,7.981877442,2.532306405,8.373944305,0.2775,0,0.2775,7.704377442,2.532306405,8.109870991,16.37301036,5.290338421,17.20648566,0.2775,0,0.2775,16.09551036,5.290338421,16.94264249
16/10/2020 23:30,8.262861692,2.628112645,8.670747339,0.267,0,0.267,7.995861692,2.628112645,8.416696517,15.56349845,5.027715907,16.35543981,0.267,0,0.267,15.29649845,5.027715907,16.10157732
17/10/2020 00:00,8.826259276,2.810827345,9.263023436,0.2745,0,0.2745,8.551759276,2.810827345,9.001851869,14.80968969,4.777485817,15.56121073,0.2745,0,0.2745,14.53518969,4.777485817,15.30019967
17/10/2020 00:30,9.767245982,2.77433904,10.15362256,1.3265,0,1.3265,8.440745982,2.77433904,8.884995771,15.95392957,4.807803599,16.66261817,1.3265,0,1.3265,14.62742957,4.807803599,15.39729428
17/10/2020 01:00,10.14754872,2.897202058,10.55303391,1.333,0,1.333,8.814548718,2.897202058,9.278472335,15.19217471,4.555290438,15.8604175,1.333,0,1.333,13.85917471,4.555290438,14.58860496
17/10/2020 01:30,11.15607595,3.213733801,11.60974227,1.3785,0,1.3785,9.777575947,3.213733801,10.29218521,16.72855549,5.045319254,17.47283077,1.3785,0,1.3785,15.35005549,5.045319254,16.15795315
17/10/2020 02:00,11.03374809,3.134413169,11.47031572,1.4975,0,1.4975,9.536248087,3.134413169,10.03815588,17.61157645,5.296440798,18.3907561,1.4975,0,1.4975,16.11407645,5.296440798,16.96218573
17/10/2020 02:30,11.12543081,3.170792821,11.56845443,1.4785,0,1.4785,9.64693081,3.170792821,10.15466401,17.9881381,5.426455625,18.78881404,1.4785,0,1.4785,16.5096381,5.426455625,17.37856642
17/10/2020 03:00,11.1615036,3.179362531,11.60549476,1.4885,0,1.4885,9.673003596,3.179362531,10.18210905,17.2896084,5.193573176,18.0528048,1.4885,0,1.4885,15.8011084,5.193573176,16.63274569
17/10/2020 03:30,11.15245994,3.115419125,11.57943,1.674,0,1.674,9.478459944,3.115419125,9.977326257,16.61920167,4.912250236,17.32997595,1.674,0,1.674,14.94520167,4.912250236,15.73179123
17/10/2020 04:00,11.16939551,3.030926132,11.57332749,1.948,0,1.948,9.22139551,3.030926132,9.706732116,16.14921404,4.66771333,16.81025467,1.948,0,1.948,14.20121404,4.66771333,14.94864636
17/10/2020 04:30,11.12508301,3.09031524,11.54632063,1.723,0,1.723,9.402083007,3.09031524,9.896929481,15.55761179,4.547216996,16.20853068,1.723,0,1.723,13.83461179,4.547216996,14.56274925
17/10/2020 05:00,10.98044658,3.062496591,11.39952159,1.663,0,1.663,9.317446578,3.062496591,9.807838503,15.13863652,4.42922753,15.77328032,1.663,0,1.663,13.47563652,4.42922753,14.18488054
17/10/2020 05:30,10.98539056,3.060670415,11.40379363,1.6735,0,1.6735,9.311890557,3.060670415,9.80199006,14.9846812,4.375173682,15.61034322,1.6735,0,1.6735,13.3111812,4.375173682,14.01176969
17/10/2020 06:00,11.04526831,3.106152984,11.47371511,1.595,0,1.595,9.450268314,3.106152984,9.947650857,14.90220415,4.37386649,15.53082086,1.595,0,1.595,13.30720415,4.37386649,14.00758332
17/10/2020 06:30,11.58237358,3.342347114,12.05498495,1.4135,0,1.4135,10.16887358,3.342347114,10.70407745,15.43662027,4.609176736,16.11005138,1.4135,0,1.4135,14.02312027,4.609176736,14.76117923
17/10/2020 07:00,12.3191996,3.585187482,12.83028636,1.4115,0,1.4115,10.9076996,3.585187482,11.48178905,16.04185106,4.808763848,16.74709513,1.4115,0,1.4115,14.63035106,4.808763848,15.40036954
17/10/2020 07:30,11.92390451,3.446878824,12.41210991,1.437,0,1.437,10.48690451,3.446878824,11.03884685,17.40666121,5.248973806,18.18085753,1.437,0,1.437,15.96966121,5.248973806,16.8101697
17/10/2020 08:00,11.87371052,3.448951511,12.36447605,1.3805,0,1.3805,10.49321052,3.448951511,11.04548476,18.57108679,5.650272636,19.41161625,1.3805,0,1.3805,17.19058679,5.650272636,18.09535451
17/10/2020 08:30,12.29432358,3.583913497,12.80604655,1.3905,0,1.3905,10.90382358,3.583913497,11.47770903,19.45928063,5.938920993,20.34537749,1.3905,0,1.3905,18.06878063,5.938920993,19.01976908
17/10/2020 09:00,12.00571464,3.359057763,12.46677397,1.786,0,1.786,10.21971464,3.359057763,10.75759436,20.09843976,6.019007876,20.9803655,1.786,0,1.786,18.31243976,6.019007876,19.27625238
17/10/2020 09:30,11.67915138,3.131916253,12.09179376,2.1505,0,2.1505,9.528651381,3.131916253,10.03015935,20.97847532,6.188456221,21.8722065,2.1505,0,2.1505,18.82797532,6.188456221,19.81892139
17/10/2020 10:00,12.23931154,3.195404927,12.64955966,2.5175,0,2.5175,9.721811541,3.195404927,10.23348583,21.32298073,6.181062605,22.20078922,2.5175,0,2.5175,18.80548073,6.181062605,19.79524287
17/10/2020 10:30,12.42564361,3.131256329,12.81410883,2.899,0,2.899,9.526643605,3.131256329,10.0280459,20.39243911,5.749815381,21.18754233,2.899,0,2.899,17.49343911,5.749815381,18.41414643
17/10/2020 11:00,3.806500015,4.87E-09,3.806500015,3.8065,0,3.8065,1.48E-08,4.87E-09,1.56E-08,3.806500015,4.87E-09,3.806500015,3.8065,0,3.8065,1.48E-08,4.87E-09,1.56E-08
17/10/2020 11:30,10.94862008,2.087840906,11.14591232,4.5965,0,4.5965,6.352120083,2.087840906,6.686442193,17.46805264,4.230674761,17.97307631,4.5965,0,4.5965,12.87155264,4.230674761,13.54900278
17/10/2020 12:00,12.30174482,2.543766758,12.56199327,4.5625,0,4.5625,7.73924482,2.543766758,8.146573494,17.71467923,4.322912262,18.23451208,4.5625,0,4.5625,13.15217923,4.322912262,13.84439919
17/10/2020 12:30,12.96922797,2.645488951,13.23629427,4.9205,0,4.9205,8.04872797,2.645488951,8.472345231,18.18623557,4.360236424,18.70162629,4.9205,0,4.9205,13.26573557,4.360236424,13.96393217
17/10/2020 13:00,12.86158292,2.545849992,13.11112762,5.116,0,5.116,7.745582922,2.545849992,8.153245181,18.47707086,4.391571621,18.99178899,5.116,0,5.116,13.36107086,4.391571621,14.06428512
17/10/2020 13:30,13.29315933,2.811616204,13.58724661,4.739,0,4.739,8.554159327,2.811616204,9.004378239,18.18739398,4.420273342,18.71684044,4.739,0,4.739,13.44839398,4.420273342,14.15620419
17/10/2020 14:00,11.53867385,2.503315285,11.80709878,3.9225,0,3.9225,7.616173846,2.503315285,8.017025101,18.90541271,4.924645256,19.53629342,3.9225,0,3.9225,14.98291271,4.924645256,15.77148706
17/10/2020 14:30,11.45331942,2.595230342,11.74366835,3.5575,0,3.5575,7.895819424,2.595230342,8.311388868,19.34111992,5.18782499,20.02479583,3.5575,0,3.5575,15.78361992,5.18782499,16.61433676
17/10/2020 15:00,11.57829585,2.525541562,11.85053986,3.8945,0,3.8945,7.683795846,2.525541562,8.088206154,19.42084701,5.103263473,20.0801543,3.8945,0,3.8945,15.52634701,5.103263473,16.34352317
17/10/2020 15:30,11.43693282,2.417613855,11.68966591,4.0815,0,4.0815,7.355432822,2.417613855,7.742560866,19.40714494,5.037295892,20.05022754,4.0815,0,4.0815,15.32564494,5.037295892,16.13225783
17/10/2020 16:00,11.49359798,2.538295208,11.77054532,3.771,0,3.771,7.722597984,2.538295208,8.12905051,19.63328008,5.213679335,20.31374261,3.771,0,3.771,15.86228008,5.213679335,16.69713693
17/10/2020 16:30,11.31037204,2.753509031,11.64071852,2.933,0,2.933,8.377372036,2.753509031,8.818286354,21.07139263,5.961801352,21.8985539,2.933,0,2.933,18.13839263,5.961801352,19.09304488
17/10/2020 17:00,10.28368757,2.664539349,10.62327633,2.177,0,2.177,8.106687569,2.664539349,8.533355335,23.61556604,7.046515896,24.64443843,2.177,0,2.177,21.43856604,7.046515896,22.56691162
17/10/2020 17:30,10.2741072,2.766733689,10.6401172,1.8565,0,1.8565,8.417607195,2.766733689,8.860639153,25.26413811,7.693718587,26.40965695,1.8565,0,1.8565,23.40763811,7.693718587,24.63961907
17/10/2020 18:00,11.30858343,3.218173497,11.75758053,1.5175,0,1.5175,9.791083432,3.218173497,10.30640361,26.25446895,8.130648503,27.48462451,1.5175,0,1.5175,24.73696895,8.130648503,26.03891468
17/10/2020 18:30,11.31800165,3.264655416,11.77943701,1.3855,0,1.3855,9.932501648,3.264655416,10.45526489,26.87485444,8.377945657,28.15044893,1.3855,0,1.3855,25.48935444,8.377945657,26.83089942
17/10/2020 19:00,10.73805451,3.091784953,11.17429859,1.3315,0,1.3315,9.406554513,3.091784953,9.901636329,27.13064233,8.479768012,28.42495768,1.3315,0,1.3315,25.79914233,8.479768012,27.15699193
17/10/2020 19:30,10.09035915,2.900755275,10.49903467,1.265,0,1.265,8.825359148,2.900755275,9.289851735,26.5310737,8.304556824,27.8004233,1.265,0,1.265,25.2660737,8.304556824,26.59586705
17/10/2020 20:00,9.55374423,2.739497949,9.938756352,1.219,0,1.219,8.33474423,2.739497949,8.773414979,25.14712976,7.86479592,26.3483045,1.219,0,1.219,23.92812976,7.86479592,25.18750501
17/10/2020 20:30,9.597119765,2.751782693,9.983837728,1.225,0,1.225,8.372119765,2.751782693,8.812757647,23.46369735,7.309506338,24.575882,1.225,0,1.225,22.23869735,7.309506338,23.4091551
17/10/2020 21:00,9.907184582,2.859448042,10.31158327,1.2075,0,1.2075,8.699684582,2.859448042,9.157562717,21.54305543,6.683973839,22.5561243,1.2075,0,1.2075,20.33555543,6.683973839,21.40584782
17/10/2020 21:30,8.884814979,2.517330748,9.234548788,1.226,0,1.226,7.658814979,2.517330748,8.061910505,20.51408215,6.339686021,21.47135732,1.226,0,1.226,19.28808215,6.339686021,20.30324437
17/10/2020 22:00,8.879745927,2.514349895,9.228859253,1.23,0,1.23,7.649745927,2.514349895,8.052364133,19.91220062,6.140542392,20.83751411,1.23,0,1.23,18.68220062,6.140542392,19.66547433
17/10/2020 22:30,10.1321559,2.923038988,10.54536581,1.239,0,1.239,8.893155895,2.923038988,9.361216732,17.83250989,5.454022949,18.64791611,1.239,0,1.239,16.59350989,5.454022949,17.46685251
17/10/2020 23:00,10.58922339,3.06850389,11.0248523,1.2535,0,1.2535,9.335723395,3.06850389,9.827077258,16.85727753,5.128713654,17.62020174,1.2535,0,1.2535,15.60377753,5.128713654,16.42502897
17/10/2020 23:30,9.764491285,2.816655575,10.16261968,1.195,0,1.195,8.569491285,2.816655575,9.020517142,16.27146385,4.955394029,17.00930527,1.195,0,1.195,15.07646385,4.955394029,15.86996194
18/10/2020 00:00,7.730985782,2.147288586,8.023651877,1.198,0,1.198,6.532985782,2.147288586,6.876827139,15.25579513,4.620573812,15.94016898,1.198,0,1.198,14.05779513,4.620573812,14.79767908
18/10/2020 00:30,8.501700404,2.401596284,8.834397233,1.195,0,1.195,7.306700404,2.401596284,7.691263583,15.53218286,4.71240412,16.23131101,1.195,0,1.195,14.33718286,4.71240412,15.09177143
18/10/2020 01:00,7.694766944,2.117963772,7.98092782,1.251,0,1.251,6.443766944,2.117963772,6.782912573,15.51875811,4.689585307,16.21184948,1.251,0,1.251,14.26775811,4.689585307,15.01869275
18/10/2020 01:30,7.522737717,2.062735236,7.800414053,1.247,0,1.247,6.275737717,2.062735236,6.606039702,17.48546427,5.337325099,18.2819173,1.247,0,1.247,16.23846427,5.337325099,17.09312029
18/10/2020 02:00,7.389719256,2.029696416,7.663394693,1.2145,0,1.2145,6.175219256,2.029696416,6.500230796,18.27507943,5.607541283,19.11604162,1.2145,0,1.2145,17.06057943,5.607541283,17.95850466
18/10/2020 02:30,7.258702451,1.990413141,7.526653024,1.203,0,1.203,6.055702451,1.990413141,6.374423632,18.6004611,5.718268934,19.45959282,1.203,0,1.203,17.3974611,5.718268934,18.31311695
18/10/2020 03:00,7.00891984,1.90535541,7.263286898,1.212,0,1.212,5.79691984,1.90535541,6.102020884,17.97747898,5.510546455,18.80308146,1.212,0,1.212,16.76547898,5.510546455,17.64787261
18/10/2020 03:30,6.679149572,1.79417135,6.91593015,1.2205,0,1.2205,5.458649572,1.79417135,5.745946918,17.42045651,5.324668208,18.21604777,1.2205,0,1.2205,16.19995651,5.324668208,17.0525858
18/10/2020 04:00,6.739722872,1.819011093,6.98087858,1.2055,0,1.2055,5.534222872,1.819011093,5.82549776,16.97474808,5.183101195,17.74842558,1.2055,0,1.2055,15.76924808,5.183101195,16.59920851
18/10/2020 04:30,6.678146207,1.803866425,6.917482985,1.19,0,1.19,5.488146207,1.803866425,5.776996007,16.41958795,5.005723486,17.16566736,1.19,0,1.19,15.22958795,5.005723486,16.03114521
18/10/2020 05:00,6.691126283,1.80172343,6.929457284,1.2095,0,1.2095,5.481626283,1.80172343,5.770132929,16.15298563,4.911686202,16.88323447,1.2095,0,1.2095,14.94348563,4.911686202,15.72998487
18/10/2020 05:30,6.596721715,1.761490994,6.827853829,1.2375,0,1.2375,5.359221715,1.761490994,5.641286016,16.23585162,4.929719781,16.96776399,1.2375,0,1.2375,14.99835162,4.929719781,15.78773855
18/10/2020 06:00,6.56114027,1.758341725,6.792667169,1.2115,0,1.2115,5.34964027,1.758341725,5.631200284,16.33931121,4.972271091,17.07912675,1.2115,0,1.2115,15.12781121,4.972271091,15.9240118
18/10/2020 06:30,6.620176835,1.788263997,6.857450652,1.1795,0,1.1795,5.440676835,1.788263997,5.727028247,16.83210439,5.144762269,17.60080444,1.1795,0,1.1795,15.65260439,5.144762269,16.47642568
18/10/2020 07:00,6.853421054,1.861640823,7.101766449,1.1895,0,1.1895,5.663921054,1.861640823,5.962022162,17.16122066,5.249650712,17.94620648,1.1895,0,1.1895,15.97172066,5.249650712,16.81233753
18/10/2020 07:30,7.960008958,2.232425387,8.26713165,1.168,0,1.168,6.792008958,2.232425387,7.149483113,18.03763009,5.544779272,18.87063,1.168,0,1.168,16.86963009,5.544779272,17.75750536
18/10/2020 08:00,9.401003456,2.710001583,9.783811863,1.156,0,1.156,8.245003456,2.710001583,8.678951007,19.1818573,5.924812777,20.07603188,1.156,0,1.156,18.0258573,5.924812777,18.97458663
18/10/2020 08:30,10.10097245,2.664797327,10.4465683,1.9935,0,1.9935,8.107472447,2.664797327,8.534181524,20.04134559,5.932039978,20.90082849,1.9935,0,1.9935,18.04784559,5.932039978,18.9977322
18/10/2020 09:00,10.60463468,2.17396094,10.82517358,3.9905,0,3.9905,6.614134684,2.17396094,6.962247035,20.5307747,5.436525389,21.23837371,3.9905,0,3.9905,16.5402747,5.436525389,17.41081547
18/10/2020 09:30,12.44724407,1.589432212,12.54831382,7.6115,0,7.6115,4.835744069,1.589432212,5.090256915,20.11403042,4.109383024,20.52952139,7.6115,0,7.6115,12.50253042,4.109383024,13.16055834
18/10/2020 10:00,12.61894613,0.939197126,12.65384893,9.7615,0,9.7615,2.857446135,0.939197126,3.007838036,18.54513815,2.887042245,18.76851518,9.7615,0,9.7615,8.783638149,2.887042245,9.245934894
18/10/2020 10:30,14.85032712,0.733566101,14.86843418,12.6185,0,12.6185,2.231827123,0.733566101,2.349291708,16.80604572,1.376379719,16.86231283,12.6185,0,12.6185,4.187545722,1.376379719,4.407942866
18/10/2020 11:00,17.51795772,1.048159716,17.54928721,14.329,0,14.329,3.188957723,1.048159716,3.356797604,16.31964324,0.654292792,16.33275404,14.329,0,14.329,1.990643239,0.654292792,2.095413936
18/10/2020 11:30,21.94053248,1.825193513,22.01631888,16.3875,0,16.3875,5.553032485,1.825193513,5.845297353,19.67485487,1.080501294,19.70450195,16.3875,0,16.3875,3.287354872,1.080501294,3.460373549
18/10/2020 12:00,20.51225699,1.590751195,20.5738469,15.6725,0,15.6725,4.839756988,1.590751195,5.09448104,18.84627221,1.043168479,18.87512057,15.6725,0,15.6725,3.17377221,1.043168479,3.340812853
18/10/2020 12:30,19.44235743,1.563832113,19.5051489,14.6845,0,14.6845,4.757857434,1.563832113,5.008270983,16.5426478,0.610743645,16.55391808,14.6845,0,14.6845,1.858147796,0.610743645,1.955945048
18/10/2020 13:00,21.29283676,1.667525154,21.35803215,16.2195,0,16.2195,5.073336762,1.667525154,5.340354486,18.77942177,0.841405597,18.79826177,16.2195,0,16.2195,2.559921773,0.841405597,2.694654498
18/10/2020 13:30,19.6144346,1.671008495,19.68548486,14.5305,0,14.5305,5.0839346,1.671008495,5.351510106,17.36328268,0.931090639,17.38822921,14.5305,0,14.5305,2.832782675,0.931090639,2.9818765
18/10/2020 14:00,17.13747449,2.141204218,17.27072052,10.623,0,10.623,6.514474489,2.141204218,6.857341568,15.76655281,1.690604053,15.85693317,10.623,0,10.623,5.143552811,1.690604053,5.414266117
18/10/2020 14:30,17.50586283,1.918155352,17.6106375,11.67,0,11.67,5.835862829,1.918155352,6.143013504,16.1894356,1.485466646,16.25744249,11.67,0,11.67,4.5194356,1.485466646,4.757300631
18/10/2020 15:00,15.18633873,2.366965577,15.36969128,7.985,0,7.985,7.201338731,2.366965577,7.580356559,16.47838404,2.791640332,16.71318031,7.985,0,7.985,8.493384037,2.791640332,8.940404249
18/10/2020 15:30,15.88849315,1.727397063,15.98211861,10.633,0,10.633,5.25549315,1.727397063,5.532098053,16.98289083,2.087108185,17.11065754,10.633,0,10.633,6.34989083,2.087108185,6.68409561
18/10/2020 16:00,16.87074832,1.579408744,16.94451772,12.0655,0,12.0655,4.805248318,1.579408744,5.058156124,16.24184318,1.372697621,16.2997475,12.0655,0,12.0655,4.176343181,1.372697621,4.396150717
18/10/2020 16:30,13.90468701,2.78664531,14.18117459,5.4265,0,5.4265,8.478187006,2.78664531,8.924407374,19.20112747,4.527501103,19.72768517,5.4265,0,5.4265,13.77462747,4.527501103,14.49960786
18/10/2020 17:00,12.19837459,2.581279401,12.46849414,4.345,0,4.345,7.853374592,2.581279401,8.266710097,22.46701104,5.956416984,23.24318155,4.345,0,4.345,18.12201104,5.956416984,19.0758011
18/10/2020 17:30,10.28913125,2.233615976,10.52878256,3.4935,0,3.4935,6.795631247,2.233615976,7.15329605,24.66382325,6.958348755,25.62660327,3.4935,0,3.4935,21.17032325,6.958348755,22.28455079
18/10/2020 18:00,10.07852433,2.685357136,10.43013881,1.9085,0,1.9085,8.170024328,2.685357136,8.600025608,26.23653359,7.99623795,27.42800605,1.9085,0,1.9085,24.32803359,7.99623795,25.60845641
18/10/2020 18:30,10.86966117,3.179743007,11.32520638,1.1955,0,1.1955,9.674161169,3.179743007,10.18332755,27.2744801,8.571746238,28.58972015,1.1955,0,1.1955,26.0789801,8.571746238,27.451558
18/10/2020 19:00,10.83484912,3.177832678,11.29126104,1.1665,0,1.1665,9.668349116,3.177832678,10.1772096,27.28991675,8.586351857,28.60882721,1.1665,0,1.1665,26.12341675,8.586351857,27.49833342
18/10/2020 19:30,10.95074129,3.221019196,11.41462656,1.151,0,1.151,9.799741287,3.221019196,10.31551714,26.27144906,8.25669232,27.53837329,1.151,0,1.151,25.12044906,8.25669232,26.44257795
18/10/2020 20:00,10.89567962,3.210152353,11.35873728,1.129,0,1.129,9.766679624,3.210152353,10.28071539,24.40546117,7.65060281,25.57651771,1.129,0,1.129,23.27646117,7.65060281,24.50153807
18/10/2020 20:30,11.22875626,3.316178167,11.70820246,1.1395,0,1.1395,10.08925626,3.316178167,10.62026975,22.54049305,7.034166252,23.61256703,1.1395,0,1.1395,21.40099305,7.034166252,22.52736111
18/10/2020 21:00,12.36634308,3.6636258,12.89761974,1.22,0,1.22,11.14634308,3.6636258,11.73299271,20.36431538,6.292432171,21.31431546,1.22,0,1.22,19.14431538,6.292432171,20.15191093
18/10/2020 21:30,12.36364778,3.645319641,12.88984646,1.273,0,1.273,11.09064778,3.645319641,11.67436608,19.46075592,5.978026279,20.35823713,1.273,0,1.273,18.18775592,5.978026279,19.14500623
18/10/2020 22:00,11.54942552,3.368330231,12.03058097,1.3015,0,1.3015,10.24792552,3.368330231,10.78729003,18.00906907,5.491512389,18.82772629,1.3015,0,1.3015,16.70756907,5.491512389,17.58691481
18/10/2020 22:30,11.12385158,3.2013344,11.57534517,1.384,0,1.384,9.739851577,3.2013344,10.25247534,16.71947304,5.040526232,17.46275131,1.384,0,1.384,15.33547304,5.040526232,16.14260319
18/10/2020 23:00,11.30126759,3.245514806,11.75806172,1.427,0,1.427,9.874267588,3.245514806,10.39396588,15.4799891,4.618994148,16.15441641,1.427,0,1.427,14.0529891,4.618994148,14.79262011
18/10/2020 23:30,10.64571324,3.011145176,11.06337225,1.4845,0,1.4845,9.16121324,3.011145176,9.643382357,14.62136735,4.317879489,15.24560482,1.4845,0,1.4845,13.13686735,4.317879489,13.82828142
19/10/2020 00:00,9.995677641,2.739640405,10.36432347,1.6605,0,1.6605,8.335177641,2.739640405,8.773871201,13.9006948,4.023157474,14.47118212,1.6605,0,1.6605,12.2401948,4.023157474,12.88441557
19/10/2020 00:30,9.886959541,2.697497153,10.24833937,1.68,0,1.68,8.206959541,2.697497153,8.63890478,14.24884215,4.131178636,14.83563749,1.68,0,1.68,12.56884215,4.131178636,13.23036016
19/10/2020 01:00,9.764770959,2.65191242,10.11846784,1.6965,0,1.6965,8.068270959,2.65191242,8.492916799,14.2352831,4.121298704,14.81986464,1.6965,0,1.6965,12.5387831,4.121298704,13.19871906
