Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/10/2020 01:30,10.03294989,2.743674097,10.40133794,1.6855,0,1.6855,8.347449888,2.743674097,8.786789356,16.0276796,4.714046467,16.70654804,1.6855,0,1.6855,14.3421796,4.714046467,15.09703115
19/10/2020 02:00,10.06945882,2.746963874,10.4374236,1.712,0,1.712,8.357458821,2.746963874,8.797325075,16.70448313,4.927790901,17.41616719,1.712,0,1.712,14.99248313,4.927790901,15.78156119
19/10/2020 02:30,9.874102594,2.676837074,10.23051117,1.73,0,1.73,8.144102594,2.676837074,8.572739573,17.03544805,5.030657496,17.7627139,1.73,0,1.73,15.30544805,5.030657496,16.11099794
19/10/2020 03:00,9.519763975,2.56908173,9.860328954,1.7035,0,1.7035,7.816263975,2.56908173,8.227646289,16.48426972,4.858204068,17.18526389,1.7035,0,1.7035,14.78076972,4.858204068,15.55870497
19/10/2020 03:30,9.693151584,2.647435948,10.04818913,1.6385,0,1.6385,8.054651584,2.647435948,8.478580614,15.76070817,4.641745356,16.43002502,1.6385,0,1.6385,14.12220817,4.641745356,14.86548229
19/10/2020 04:00,9.619775195,2.596366199,9.963994793,1.7205,0,1.7205,7.899275195,2.596366199,8.315026521,15.30731616,4.465770513,15.9454393,1.7205,0,1.7205,13.58681616,4.465770513,14.30191175
19/10/2020 04:30,9.657995927,2.6212544,10.00739027,1.683,0,1.683,7.974995927,2.6212544,8.394732554,14.65832941,4.264784538,15.26613928,1.683,0,1.683,12.97532941,4.264784538,13.65824149
19/10/2020 05:00,9.962874458,2.712588656,10.32555106,1.71,0,1.71,8.252874458,2.712588656,8.687236272,14.10036811,4.072517056,14.67670863,1.71,0,1.71,12.39036811,4.072517056,13.04249275
19/10/2020 05:30,10.49362439,2.866330625,10.87805149,1.773,0,1.773,8.720624392,2.866330625,9.179604623,14.12276816,4.059172496,14.6945385,1.773,0,1.773,12.34976816,4.059172496,12.99975595
19/10/2020 06:00,10.94366763,3.00110532,11.34770877,1.813,0,1.813,9.130667632,3.00110532,9.611229086,14.25352681,4.089003421,14.82845155,1.813,0,1.813,12.44052681,4.089003421,13.09529137
19/10/2020 06:30,13.4306572,3.741134155,13.94197395,2.0485,0,2.0485,11.3821572,3.741134155,11.98121811,15.66523732,4.475605123,16.29204412,2.0485,0,2.0485,13.61673732,4.475605123,14.33340771
19/10/2020 07:00,14.79022159,4.197697542,15.37437216,2.019,0,2.019,12.77122159,4.197697542,13.44339115,17.17962277,4.983055728,17.88771318,2.019,0,2.019,15.16062277,4.983055728,15.95855028
19/10/2020 07:30,14.30171519,3.983393399,14.8460931,2.1825,0,2.1825,12.11921519,3.983393399,12.75706862,19.4601728,5.678896423,20.27185709,2.1825,0,2.1825,17.2776728,5.678896423,18.187024
19/10/2020 08:00,15.27533227,4.36273334,15.88613289,2.002,0,2.002,13.27333227,4.36273334,13.97192871,20.96025928,6.231278488,21.86689966,2.002,0,2.002,18.95825928,6.231278488,19.9560624
19/10/2020 08:30,16.17981477,4.579494756,16.8154149,2.247,0,2.247,13.93281477,4.579494756,14.66612081,21.08849943,6.192901379,21.97900897,2.247,0,2.247,18.84149943,6.192901379,19.83315729
19/10/2020 09:00,16.64382791,4.321153366,17.19562077,3.497,0,3.497,13.14682791,4.321153366,13.83876622,20.06444286,5.445455132,20.79025851,3.497,0,3.497,16.56744286,5.445455132,17.43941354
19/10/2020 09:30,18.32434518,4.13348042,18.78476209,5.7485,0,5.7485,12.57584518,4.13348042,13.23773177,18.16934543,4.082534467,18.62235756,5.7485,0,5.7485,12.42084543,4.082534467,13.07457414
19/10/2020 10:00,19.75739977,3.289108896,20.0293056,9.7505,0,9.7505,10.00689977,3.289108896,10.5335787,15.68280173,1.949853285,15.80355017,9.7505,0,9.7505,5.932301729,1.949853285,6.244528136
19/10/2020 10:30,20.23790231,3.458710729,20.53132655,9.715,0,9.715,10.52290231,3.458710729,11.07673927,14.09080969,1.438259091,14.16402156,9.715,0,9.715,4.375809686,1.438259091,4.606115459
19/10/2020 11:00,20.5010571,4.862242736,21.06975906,5.708,0,5.708,14.7930571,4.862242736,15.57163905,14.27239369,2.814980075,14.54734802,5.708,0,5.708,8.564393686,2.814980075,9.015151248
19/10/2020 11:30,21.87055357,5.120751623,22.46203932,6.291,0,6.291,15.57955357,5.120751623,16.39953007,14.89853076,2.829158545,15.16477355,6.291,0,6.291,8.607530758,2.829158545,9.060558692
19/10/2020 12:00,22.98851794,3.62013263,23.27181379,11.9745,0,11.9745,11.01401794,3.62013263,11.59370309,15.29602919,1.091733849,15.33494022,11.9745,0,11.9745,3.321529187,1.091733849,3.496346512
19/10/2020 12:30,19.70995944,2.436850625,19.86002876,12.296,0,12.296,7.413959443,2.436850625,7.804167834,15.73457979,1.130206523,15.77511864,12.296,0,12.296,3.438579795,1.130206523,3.619557678
19/10/2020 13:00,19.12252295,3.234587823,19.39416001,9.2815,0,9.2815,9.841022951,3.234587823,10.35897153,15.1250265,1.92067428,15.24648866,9.2815,0,9.2815,5.843526504,1.92067428,6.15108053
19/10/2020 13:30,19.4529434,3.726766124,19.8067108,8.1145,0,8.1145,11.3384434,3.726766124,11.93520358,15.04477268,2.277870476,15.21623735,8.1145,0,8.1145,6.930272685,2.277870476,7.295023879
19/10/2020 14:00,19.29002228,3.853499773,19.67115706,7.566,0,7.566,11.72402228,3.853499773,12.34107609,15.30740628,2.544477196,15.51744345,7.566,0,7.566,7.741406281,2.544477196,8.148848716
19/10/2020 14:30,19.05810742,3.838572628,19.44083584,7.3795,0,7.3795,11.67860742,3.838572628,12.29327096,15.67648004,2.72708546,15.91191445,7.3795,0,7.3795,8.296980041,2.72708546,8.733663201
19/10/2020 15:00,18.76640578,4.009750772,19.18999966,6.567,0,6.567,12.19940578,4.009750772,12.84147977,15.89844243,3.067096806,16.19158901,6.567,0,6.567,9.331442432,3.067096806,9.822570981
19/10/2020 15:30,18.91283042,4.388205749,19.41523896,5.562,0,5.562,13.35083042,4.388205749,14.0535057,15.90293827,3.398902043,16.26210259,5.562,0,5.562,10.34093827,3.398902043,10.88519818
19/10/2020 16:00,18.97477791,4.290897995,19.45389427,5.92,0,5.92,13.05477791,4.290897995,13.74187148,17.47118374,3.79669049,17.87895746,5.92,0,5.92,11.55118374,3.79669049,12.15914078
19/10/2020 16:30,18.41641329,4.035719286,18.85341637,6.138,0,6.138,12.27841329,4.035719286,12.92464557,18.99917348,4.227263296,19.46377013,6.138,0,6.138,12.86117348,4.227263296,13.53807735
19/10/2020 17:00,18.79952547,4.465839307,19.32267783,5.2125,0,5.2125,13.58702547,4.465839307,14.30213207,20.90443719,5.157690333,21.53130892,5.2125,0,5.2125,15.69193719,5.157690333,16.51782862
19/10/2020 17:30,19.13023221,4.768296637,19.71553796,4.623,0,4.623,14.50723221,4.768296637,15.27077074,22.20742944,5.779722455,22.94722454,4.623,0,4.623,17.58442944,5.779722455,18.50992572
19/10/2020 18:00,17.81477768,4.799865257,18.45006803,3.2115,0,3.2115,14.60327768,4.799865257,15.37187124,24.20874283,6.901459971,25.17326715,3.2115,0,3.2115,20.99724283,6.901459971,22.10236087
19/10/2020 18:30,18.26688668,5.143047288,18.97709367,2.6195,0,2.6195,15.64738668,5.143047288,16.47093334,25.29860783,7.454262263,26.37395655,2.6195,0,2.6195,22.67910783,7.454262263,23.87274508
19/10/2020 19:00,18.63204769,5.245320968,19.35630629,2.6735,0,2.6735,15.95854769,5.245320968,16.79847125,25.54090799,7.516153534,26.62387171,2.6735,0,2.6735,22.86740799,7.516153534,24.07095578
19/10/2020 19:30,18.38082134,5.129385422,19.08311263,2.775,0,2.775,15.60582134,5.129385422,16.42718036,24.93247572,7.282810079,25.97436559,2.775,0,2.775,22.15747572,7.282810079,23.32365865
19/10/2020 20:00,18.65216122,5.173212123,19.35627139,2.913,0,2.913,15.73916122,5.173212123,16.56753813,22.42275036,6.412544838,23.32167371,2.913,0,2.913,19.50975036,6.412544838,20.53657932
19/10/2020 20:30,18.00207448,4.940475267,18.66769888,2.971,0,2.971,15.03107448,4.940475267,15.82218367,20.5351901,5.773070105,21.33125338,2.971,0,2.971,17.5641901,5.773070105,18.48862115
19/10/2020 21:00,17.41348127,4.757203239,18.05160138,2.94,0,2.94,14.47348127,4.757203239,15.23524344,19.52543139,5.451367677,20.27214544,2.94,0,2.94,16.58543139,5.451367677,17.45834884
19/10/2020 21:30,17.51651147,4.81604762,18.16652109,2.864,0,2.864,14.65251147,4.81604762,15.42369628,18.27233793,5.064475764,18.96120376,2.864,0,2.864,15.40833793,5.064475764,16.21930308
19/10/2020 22:00,16.82960392,4.580247163,17.44173822,2.8945,0,2.8945,13.93510392,4.580247163,14.66853044,17.20869842,4.704849498,17.84026093,2.8945,0,2.8945,14.31419842,4.704849498,15.06757728
19/10/2020 22:30,17.08559835,4.685917272,17.71653159,2.829,0,2.829,14.25659835,4.685917272,15.00694563,15.18977785,4.062791207,15.72372804,2.829,0,2.829,12.36077785,4.062791207,13.01134511
19/10/2020 23:00,16.54692314,4.510835397,17.15075221,2.823,0,2.823,13.72392314,4.510835397,14.44623489,13.95263421,3.65813386,14.42421383,2.823,0,2.823,11.12963421,3.65813386,11.71540443
19/10/2020 23:30,15.91099807,4.262210499,16.47198524,2.9435,0,2.9435,12.96749807,4.262210499,13.64999797,13.59027708,3.499426399,14.03358886,2.9435,0,2.9435,10.64677708,3.499426399,11.20713377
20/10/2020 00:00,15.52466551,4.121424394,16.0624213,2.9855,0,2.9855,12.53916551,4.121424394,13.19912158,12.65893405,3.179504013,13.05212078,2.9855,0,2.9855,9.673434045,3.179504013,10.18256215
20/10/2020 00:30,14.30779634,3.70124477,14.77877698,3.047,0,3.047,11.26079634,3.70124477,11.85346983,12.45215045,3.09132346,12.83013373,3.047,0,3.047,9.405150452,3.09132346,9.90015837
20/10/2020 01:00,14.35741688,3.707858072,14.82847366,3.0765,0,3.0765,11.28091688,3.707858072,11.87464935,12.44042128,3.077772086,12.81548917,3.0765,0,3.0765,9.363921277,3.077772086,9.856759239
20/10/2020 01:30,14.47761752,3.748352162,14.95498422,3.0735,0,3.0735,11.40411752,3.748352162,12.00433423,14.73780024,3.833870088,15.2283064,3.0735,0,3.0735,11.66430024,3.833870088,12.27821078
20/10/2020 02:00,14.29379155,3.699599773,14.76480665,3.038,0,3.038,11.25579155,3.699599773,11.84820163,15.51499586,4.10099022,16.04784152,3.038,0,3.038,12.47699586,4.10099022,13.13367986
20/10/2020 02:30,13.52924502,3.486432839,13.97124493,2.922,0,2.922,10.60724502,3.486432839,11.16552108,16.03317005,4.309433197,16.60222143,2.922,0,2.922,13.11117005,4.309433197,13.80123164
20/10/2020 03:00,13.32958865,3.443323822,13.76714976,2.8535,0,2.8535,10.47608865,3.443323822,11.02746173,15.41893772,4.130059653,15.96248831,2.8535,0,2.8535,12.56543772,4.130059653,13.22677655
20/10/2020 03:30,12.62201876,3.204018823,13.0223306,2.874,0,2.874,9.74801876,3.204018823,10.26107238,15.25404934,4.06912544,15.78745715,2.874,0,2.874,12.38004934,4.06912544,13.03163089
20/10/2020 04:00,12.57540392,3.165853721,12.96778368,2.9435,0,2.9435,9.631903918,3.165853721,10.13884623,14.60335704,3.832409677,15.0978608,2.9435,0,2.9435,11.65985704,3.832409677,12.27353372
20/10/2020 04:30,12.41446529,3.134484559,12.80405958,2.878,0,2.878,9.536465286,3.134484559,10.03838451,13.7798418,3.583262118,14.23811109,2.878,0,2.878,10.9018418,3.583262118,11.47562295
20/10/2020 05:00,12.80758786,3.262054281,13.21647854,2.883,0,2.883,9.924587864,3.262054281,10.44693459,13.09865993,3.357725043,13.52217473,2.883,0,2.883,10.21565993,3.357725043,10.75332624
20/10/2020 05:30,13.18182163,3.351368852,13.6011799,2.9855,0,2.9855,10.19632163,3.351368852,10.73297014,13.18898756,3.353724179,13.60870526,2.9855,0,2.9855,10.20348756,3.353724179,10.74051322
20/10/2020 06:00,13.25947042,3.407458394,13.69030052,2.8925,0,2.8925,10.36697042,3.407458394,10.91260044,13.26067686,3.407854933,13.6915677,2.8925,0,2.8925,10.36817686,3.407854933,10.91387038
20/10/2020 06:30,14.47989601,3.836531039,14.97953133,2.8075,0,2.8075,11.67239601,3.836531039,12.28673264,14.3372758,3.789654041,14.8296647,2.8075,0,2.8075,11.5297758,3.789654041,12.1366061
20/10/2020 07:00,15.45641502,4.118055223,15.99559765,2.9275,0,2.9275,12.52891502,4.118055223,13.1883316,15.90723576,4.266232834,16.46939258,2.9275,0,2.9275,12.97973576,4.266232834,13.66287975
20/10/2020 07:30,17.04829441,4.635035678,17.66714176,2.9465,0,2.9465,14.10179441,4.635035678,14.84399412,17.69967588,4.849134412,18.35191082,2.9465,0,2.9465,14.75317588,4.849134412,15.52965882
20/10/2020 08:00,17.88187193,4.972291048,18.5603077,2.754,0,2.754,15.12787193,4.972291048,15.92407571,18.93201709,5.31745707,19.66460324,2.754,0,2.754,16.17801709,5.31745707,17.02949167
20/10/2020 08:30,18.44838014,5.192840781,19.16528959,2.6495,0,2.6495,15.79888014,5.192840781,16.63040014,18.99744006,5.373308051,19.74272444,2.6495,0,2.6495,16.34794006,5.373308051,17.20835796
20/10/2020 09:00,19.37201661,5.417869906,20.11537575,2.8885,0,2.8885,16.48351661,5.417869906,17.35107011,19.40281315,5.427992239,20.14776061,2.8885,0,2.8885,16.51431315,5.427992239,17.38348752
20/10/2020 09:30,21.35917149,5.672650995,22.09961936,4.1005,0,4.1005,17.25867149,5.672650995,18.16702262,19.36820377,5.018251551,20.00775264,4.1005,0,4.1005,15.26770377,5.018251551,16.07126712
20/10/2020 10:00,22.1408307,5.520358242,22.81864893,5.3455,0,5.3455,16.7953307,5.520358242,17.67929547,17.79725452,4.092693793,18.26177458,5.3455,0,5.3455,12.45175452,4.092693793,13.10711002
20/10/2020 10:30,23.53532089,4.907359162,24.04149545,8.605,0,8.605,14.93032089,4.907359162,15.71612725,16.59806575,2.627193662,16.80469973,8.605,0,8.605,7.993065746,2.627193662,8.413753417
20/10/2020 11:00,22.92368984,4.489394247,23.35915702,9.265,0,9.265,13.65868984,4.489394247,14.37756825,15.72476301,2.123221423,15.86745855,9.265,0,9.265,6.459763005,2.123221423,6.799750532
20/10/2020 11:30,23.35373062,5.556809284,24.00572564,6.4475,0,6.4475,16.90623062,5.556809284,17.79603223,15.27487416,2.901417578,15.54799037,6.4475,0,6.4475,8.827374164,2.901417578,9.291972805
20/10/2020 12:00,25.2505536,6.150190253,25.98875329,6.539,0,6.539,18.7115536,6.150190253,19.69637221,14.4757562,2.60868561,14.70893464,6.539,0,6.539,7.936756202,2.60868561,8.354480213
20/10/2020 12:30,24.85880417,5.611723704,25.48434005,7.7855,0,7.7855,17.07330417,5.611723704,17.97189913,13.00394868,1.715221135,13.11657977,7.7855,0,7.7855,5.21844868,1.715221135,5.493103873
20/10/2020 13:00,24.64427517,5.2905898,25.20576598,8.548,0,8.548,16.09627517,5.2905898,16.94344754,12.26659,1.222241428,12.3273316,8.548,0,8.548,3.718590004,1.222241428,3.914305268
20/10/2020 13:30,24.28757548,5.364971115,24.87306249,7.965,0,7.965,16.32257548,5.364971115,17.1816584,13.12680346,1.696602753,13.23598996,7.965,0,7.965,5.161803465,1.696602753,5.433477332
20/10/2020 14:00,22.55719313,5.070180143,23.11998461,7.1315,0,7.1315,15.42569313,5.070180143,16.23757171,11.50456261,1.437356171,11.59400507,7.1315,0,7.1315,4.37306261,1.437356171,4.6032238
20/10/2020 14:30,22.16475362,5.362235853,22.80416358,5.8505,0,5.8505,16.31425362,5.362235853,17.17289855,12.80885358,2.287100219,13.01143948,5.8505,0,5.8505,6.958353576,2.287100219,7.324582711
20/10/2020 15:00,21.04337889,5.281420739,21.69601807,4.975,0,4.975,16.06837889,5.281420739,16.91408305,14.29600058,3.063664736,14.62059076,4.975,0,4.975,9.321000582,3.063664736,9.81157956
20/10/2020 15:30,20.08806271,5.318129433,20.78010501,3.908,0,3.908,16.18006271,5.318129433,17.03164496,15.54861188,3.826084098,16.0124405,3.908,0,3.908,11.64061188,3.826084098,12.25327566
20/10/2020 16:00,20.72718547,5.612506397,21.47362208,3.6515,0,3.6515,17.07568547,5.612506397,17.97440575,16.56133185,4.24325653,17.09628435,3.6515,0,3.6515,12.90983185,4.24325653,13.58929669
20/10/2020 16:30,20.34440738,5.543391333,21.08611152,3.479,0,3.479,16.86540738,5.543391333,17.7530604,18.09331864,4.803494245,18.72008911,3.479,0,3.479,14.61431864,4.803494245,15.3834933
20/10/2020 17:00,19.75083475,5.384777381,20.47171954,3.368,0,3.368,16.38283475,5.384777381,17.24508921,20.53078381,5.64113424,21.2916763,3.368,0,3.368,17.16278381,5.64113424,18.06608823
20/10/2020 17:30,18.4822344,5.167319859,19.19099223,2.761,0,2.761,15.7212344,5.167319859,16.54866778,23.1197699,6.691604069,24.06867935,2.761,0,2.761,20.3587699,6.691604069,21.43028411
20/10/2020 18:00,18.2654964,5.173322291,18.98398331,2.526,0,2.526,15.7394964,5.173322291,16.56789095,24.26610744,7.145627759,25.29632317,2.526,0,2.526,21.74010744,7.145627759,22.88432362
20/10/2020 18:30,16.92404398,4.750485826,17.5781222,2.471,0,2.471,14.45304398,4.750485826,15.2137305,25.63128923,7.61241894,26.73783667,2.471,0,2.471,23.16028923,7.61241894,24.37925182
20/10/2020 19:00,16.26723267,4.478068724,16.872343,2.643,0,2.643,13.62423267,4.478068724,14.34129755,25.61546575,7.550684349,26.70514781,2.643,0,2.643,22.97246575,7.550684349,24.1815429
20/10/2020 19:30,15.92751201,4.336826373,16.50738325,2.733,0,2.733,13.19451201,4.336826373,13.88896001,24.68037682,7.213753911,25.71301704,2.733,0,2.733,21.94737682,7.213753911,23.10250192
20/10/2020 20:00,14.36303876,3.869775051,14.87521567,2.5895,0,2.5895,11.77353876,3.869775051,12.39319869,23.28696782,6.802928691,24.2603114,2.5895,0,2.5895,20.69746782,6.802928691,21.78680824
20/10/2020 20:30,14.4221718,3.951661122,14.95375087,2.3995,0,2.3995,12.0226718,3.951661122,12.655444,21.50243878,6.278832338,22.40041537,2.3995,0,2.3995,19.10293878,6.278832338,20.10835661
20/10/2020 21:00,13.95046245,3.806642623,14.46049552,2.369,0,2.369,11.58146245,3.806642623,12.19101311,20.47133461,5.949949653,21.31847653,2.369,0,2.369,18.10233461,5.949949653,19.05508906
20/10/2020 21:30,13.01305042,3.469277302,13.4675672,2.458,0,2.458,10.55505042,3.469277302,11.11057939,19.65776082,5.653287995,20.45451602,2.458,0,2.458,17.19976082,5.653287995,18.10501139
20/10/2020 22:00,12.23230501,3.238953424,12.65385732,2.378,0,2.378,9.85430501,3.238953424,10.37295264,19.06078039,5.483364745,19.8338256,2.378,0,2.378,16.68278039,5.483364745,17.56082146
20/10/2020 22:30,12.445755,3.26720382,12.86745656,2.5055,0,2.5055,9.940255,3.26720382,10.46342632,17.79961749,5.026933322,18.4958493,2.5055,0,2.5055,15.29411749,5.026933322,16.09907104
20/10/2020 23:00,11.98368094,3.100372294,12.37824371,2.551,0,2.551,9.43268094,3.100372294,9.929137832,16.60346585,4.618822163,17.23393734,2.551,0,2.551,14.05246585,4.618822163,14.79206931
20/10/2020 23:30,11.66869905,3.088381276,12.07048617,2.2725,0,2.2725,9.396199048,3.088381276,9.890735841,15.5232225,4.355301867,16.12262668,2.2725,0,2.2725,13.2507225,4.355301867,13.94812894
21/10/2020 00:00,12.34547456,3.37409832,12.79825307,2.08,0,2.08,10.26547456,3.37409832,10.80576269,14.7308893,4.158146231,15.30651102,2.08,0,2.08,12.6508893,4.158146231,13.31672558
21/10/2020 00:30,12.92011232,3.620492337,13.41779666,1.905,0,1.905,11.01511232,3.620492337,11.59485508,15.2082271,4.372559297,15.82433084,1.905,0,1.905,13.3032271,4.372559297,14.00339695
21/10/2020 01:00,12.29966862,3.477861939,12.78191581,1.7185,0,1.7185,10.58116862,3.477861939,11.13807223,15.52589574,4.538271515,16.17557872,1.7185,0,1.7185,13.80739574,4.538271515,14.53410078
21/10/2020 01:30,12.29482254,3.523106596,12.78964196,1.576,0,1.576,10.71882254,3.523106596,11.2829711,17.48209952,5.228082088,18.24709966,1.576,0,1.576,15.90609952,5.228082088,16.74326265
21/10/2020 02:00,12.08788862,3.486315695,12.58059809,1.481,0,1.481,10.60688862,3.486315695,11.16514592,18.07043576,5.452683847,18.87517972,1.481,0,1.481,16.58943576,5.452683847,17.46256395
21/10/2020 02:30,12.26170134,3.577135295,12.7728312,1.3785,0,1.3785,10.88320134,3.577135295,11.45600141,18.26960467,5.551837625,19.09453733,1.3785,0,1.3785,16.89110467,5.551837625,17.78011018
21/10/2020 03:00,12.00346316,3.506718608,12.50520704,1.3345,0,1.3345,10.66896316,3.506718608,11.23048753,17.80254117,5.412783375,18.6072216,1.3345,0,1.3345,16.46804117,5.412783375,17.33478017
21/10/2020 03:30,11.96094671,3.500468205,12.46264514,1.311,0,1.311,10.64994671,3.500468205,11.21047022,16.98448711,5.151626085,17.74857892,1.311,0,1.311,15.67348711,5.151626085,16.49840748
21/10/2020 04:00,11.74197776,3.448053296,12.23777403,1.2515,0,1.2515,10.49047776,3.448053296,11.04260817,16.59999857,5.044807518,17.34964078,1.2515,0,1.2515,15.34849857,5.044807518,16.15631428
21/10/2020 04:30,11.3213222,3.307161026,11.79447542,1.2595,0,1.2595,10.0618222,3.307161026,10.59139179,16.19356412,4.908589502,16.92116337,1.2595,0,1.2595,14.93406412,4.908589502,15.7200675
21/10/2020 05:00,11.1475937,3.25811199,11.6139631,1.235,0,1.235,9.912593698,3.25811199,10.43430916,15.71324566,4.75876922,16.41803806,1.235,0,1.235,14.47824566,4.75876922,15.24025859
21/10/2020 05:30,11.09941369,3.252300851,11.56609031,1.2045,0,1.2045,9.894913686,3.252300851,10.41569862,15.93870238,4.842898125,16.65820806,1.2045,0,1.2045,14.73420238,4.842898125,15.50968672
21/10/2020 06:00,11.06484034,3.244552665,11.53073344,1.1935,0,1.1935,9.871340336,3.244552665,10.39088456,16.27067419,4.955627506,17.00861789,1.1935,0,1.1935,15.07717419,4.955627506,15.87070967
21/10/2020 06:30,10.78905071,3.153411973,11.24044582,1.195,0,1.195,9.59405071,3.153411973,10.09900075,17.63905547,5.404899656,18.44855599,1.195,0,1.195,16.44405547,5.404899656,17.30953207
21/10/2020 07:00,10.34231547,3.008713646,10.77106527,1.1885,0,1.1885,9.153815469,3.008713646,9.63559523,19.44895758,6.00192216,20.35399274,1.1885,0,1.1885,18.26045758,6.00192216,19.2215343
21/10/2020 07:30,10.69379809,3.123911713,11.14074243,1.1895,0,1.1895,9.504298089,3.123911713,10.0045243,21.52443756,6.683770756,22.53828307,1.1895,0,1.1895,20.33493756,6.683770756,21.40519743
21/10/2020 08:00,10.82578546,3.165321757,11.27904662,1.1955,0,1.1955,9.630285455,3.165321757,10.13714258,23.0804778,7.193244346,24.17542595,1.1955,0,1.1955,21.8849778,7.193244346,23.03681874
21/10/2020 08:30,10.19815374,2.949661693,10.61615956,1.224,0,1.224,8.974153744,2.949661693,9.446477626,23.27573658,7.248055305,24.37815044,1.224,0,1.224,22.05173658,7.248055305,23.21235429
21/10/2020 09:00,10.23418361,2.913351917,10.64077693,1.3705,0,1.3705,8.863683613,2.913351917,9.330193277,23.30841697,7.21064461,24.39827243,1.3705,0,1.3705,21.93791697,7.21064461,23.09254418
21/10/2020 09:30,10.60080635,2.873621482,10.98338726,1.858,0,1.858,8.742806351,2.873621482,9.202954053,23.35209169,7.064766295,24.39735865,1.858,0,1.858,21.49409169,7.064766295,22.62535968
21/10/2020 10:00,10.80466365,2.716627919,11.14095256,2.5395,0,2.5395,8.265163653,2.716627919,8.700172266,23.19675636,6.789711822,24.17001639,2.5395,0,2.5395,20.65725636,6.789711822,21.74448038
21/10/2020 10:30,11.02690303,2.499117721,11.30655473,3.4235,0,3.4235,7.603403028,2.499117721,8.003582135,22.73605753,6.347730691,23.60555013,3.4235,0,3.4235,19.31255753,6.347730691,20.32900793
21/10/2020 11:00,11.34666182,2.469292528,11.61224096,3.834,0,3.834,7.512661822,2.469292528,7.908065075,22.35198471,6.086567236,23.16586975,3.834,0,3.834,18.51798471,6.086567236,19.49261549
21/10/2020 11:30,11.24881488,2.505005063,11.52436058,3.6275,0,3.6275,7.621314884,2.505005063,8.02243672,21.87370471,5.997237467,22.6809571,3.6275,0,3.6275,18.24620471,5.997237467,19.20653127
21/10/2020 12:00,11.45007292,2.388078333,11.69645621,4.1845,0,4.1845,7.265572918,2.388078333,7.647971493,21.73688894,5.769191253,22.48946217,4.1845,0,4.1845,17.55238894,5.769191253,18.47619889
21/10/2020 12:30,11.83278297,2.446981828,12.0831483,4.388,0,4.388,7.444782967,2.446981828,7.836613649,21.54353973,5.638753224,22.26925329,4.388,0,4.388,17.15553973,5.638753224,18.05846287
21/10/2020 13:00,11.22231737,1.819206495,11.36881346,5.6875,0,5.6875,5.534817373,1.819206495,5.82612355,21.46316615,5.185210713,22.08062299,5.6875,0,5.6875,15.77566615,5.185210713,16.60596437
21/10/2020 13:30,11.14994875,2.078252753,11.34197918,4.827,0,4.827,6.322948754,2.078252753,6.65573553,21.49693569,5.479142897,22.18421175,4.827,0,4.827,16.66993569,5.479142897,17.54730073
21/10/2020 14:00,10.26457173,1.549440447,10.38085731,5.5505,0,5.5505,4.714071726,1.549440447,4.962180764,20.22223228,4.822365195,20.7892733,5.5505,0,5.5505,14.67173228,4.822365195,15.44392871
21/10/2020 14:30,11.09380013,2.40376551,11.35123297,3.7805,0,3.7805,7.313300132,2.40376551,7.698210665,20.22641992,5.405512474,20.93627541,3.7805,0,3.7805,16.44591992,5.405512474,17.31149466
21/10/2020 15:00,13.20167211,2.612273495,13.45764167,5.254,0,5.254,7.947672106,2.612273495,8.365970638,20.59662991,5.042878584,21.20499442,5.254,0,5.254,15.34262991,5.042878584,16.15013675
21/10/2020 15:30,13.68628862,2.386012785,13.89271583,6.427,0,6.427,7.259288622,2.386012785,7.641356444,20.16402766,4.515142643,20.66336189,6.427,0,6.427,13.73702766,4.515142643,14.46002911
21/10/2020 16:00,13.80380406,3.124078019,14.15291031,4.299,0,4.299,9.504804064,3.124078019,10.00505691,20.53768411,5.337397355,21.2199029,4.299,0,4.299,16.23868411,5.337397355,17.09335169
21/10/2020 16:30,14.51294738,3.543361699,14.93924542,3.7325,0,3.7325,10.78044738,3.543361699,11.34783934,21.54062056,5.853246172,22.32171196,3.7325,0,3.7325,17.80812056,5.853246172,18.74539006
21/10/2020 17:00,14.88002649,3.545359806,15.29656054,4.0935,0,4.0935,10.78652649,3.545359806,11.35423841,23.01411538,6.218905534,23.83955311,4.0935,0,4.0935,18.92061538,6.218905534,19.91643724
21/10/2020 17:30,18.40401308,5.008328353,19.07330728,3.1665,0,3.1665,15.23751308,5.008328353,16.03948746,24.2622754,6.93384606,25.23363289,3.1665,0,3.1665,21.0957754,6.93384606,22.20607937
21/10/2020 18:00,18.64415182,5.171565612,19.34811329,2.91,0,2.91,15.73415182,5.171565612,16.56226508,25.24362968,7.340709085,26.28929153,2.91,0,2.91,22.33362968,7.340709085,23.50908387
21/10/2020 18:30,19.47541368,5.408139893,20.2123654,3.0215,0,3.0215,16.45391368,5.408139893,17.31990913,25.51948709,7.394730754,26.56927293,3.0215,0,3.0215,22.49798709,7.394730754,23.68209167
21/10/2020 19:00,18.59081052,5.181806983,19.29946527,2.8255,0,2.8255,15.76531052,5.181806983,16.59506371,24.9198685,7.262067739,25.95645341,2.8255,0,2.8255,22.0943685,7.262067739,23.25723
21/10/2020 19:30,18.1679264,5.113478775,18.87382354,2.6105,0,2.6105,15.5574264,5.113478775,16.37623832,23.88860291,6.993774216,24.89132835,2.6105,0,2.6105,21.27810291,6.993774216,22.39800307
21/10/2020 20:00,16.43759757,4.475394847,17.0359553,2.8215,0,2.8215,13.61609757,4.475394847,14.33273429,23.62984126,6.839371026,24.59972345,2.8215,0,2.8215,20.80834126,6.839371026,21.90351711
21/10/2020 20:30,15.09254533,4.003058616,15.61439729,2.9135,0,2.9135,12.17904533,4.003058616,12.82004772,22.81866869,6.542512558,23.73807303,2.9135,0,2.9135,19.90516869,6.542512558,20.95280914
21/10/2020 21:00,13.79054788,3.625894445,14.25925389,2.759,0,2.759,11.03154788,3.625894445,11.61215567,21.99257602,6.321770722,22.88314194,2.759,0,2.759,19.23357602,6.321770722,20.24586949
21/10/2020 21:30,12.86671464,3.359057763,13.29795528,2.647,0,2.647,10.21971464,3.359057763,10.75759436,20.57140604,5.891467359,21.39841429,2.647,0,2.647,17.92440604,5.891467359,18.86779583
21/10/2020 22:00,11.83438735,3.01021635,12.21122952,2.676,0,2.676,9.158387347,3.01021635,9.640407733,19.27300745,5.455172543,20.03017034,2.676,0,2.676,16.59700745,5.455172543,17.47053416
21/10/2020 22:30,11.52241273,3.091902692,11.93004012,2.1155,0,2.1155,9.406912727,3.091902692,9.902013397,17.9335246,5.199133261,18.67196538,2.1155,0,2.1155,15.8180246,5.199133261,16.65055221
21/10/2020 23:00,10.6452412,2.919122818,11.03822623,1.764,0,1.764,8.881241204,2.919122818,9.348674952,16.65611243,4.894800648,17.360448,1.764,0,1.764,14.89211243,4.894800648,15.67590782
21/10/2020 23:30,9.710973872,2.552223489,10.04075985,1.946,0,1.946,7.764973872,2.552223489,8.173656707,16.39781384,4.7500815,17.07195282,1.946,0,1.946,14.45181384,4.7500815,15.21243562
22/10/2020 00:00,9.015700561,2.315316758,9.308251624,1.9715,0,1.9715,7.044200561,2.315316758,7.414947959,15.78964546,4.541804775,16.4298781,1.9715,0,1.9715,13.81814546,4.541804775,14.54541627
22/10/2020 00:30,8.51052234,2.267105958,8.807312867,1.613,0,1.613,6.89752234,2.267105958,7.260549832,16.05520969,4.746924768,16.74225352,1.613,0,1.613,14.44220969,4.746924768,15.20232599
22/10/2020 01:00,8.299773796,2.245331115,8.598125196,1.4685,0,1.4685,6.831273796,2.245331115,7.190814522,16.11431844,4.813847729,16.81797814,1.4685,0,1.4685,14.64581844,4.813847729,15.41665099
22/10/2020 01:30,8.687211822,2.38664491,9.00909114,1.426,0,1.426,7.261211822,2.38664491,7.643380865,18.4028503,5.580020849,19.23022443,1.426,0,1.426,16.9768503,5.580020849,17.87036874
22/10/2020 02:00,8.918814791,2.405906775,9.237621159,1.599,0,1.599,7.319814791,2.405906775,7.705068201,19.12919003,5.761894825,19.97812162,1.599,0,1.599,17.53019003,5.761894825,18.45283161
22/10/2020 02:30,9.123874941,2.377988396,9.428675557,1.889,0,1.889,7.234874941,2.377988396,7.615657833,19.44544069,5.770522999,20.28359188,1.889,0,1.889,17.55644069,5.770522999,18.48046389
22/10/2020 03:00,9.207846154,2.409368266,9.517850925,1.8775,0,1.8775,7.330346154,2.409368266,7.716153846,18.67260363,5.520283607,19.47150886,1.8775,0,1.8775,16.79510363,5.520283607,17.67905645
22/10/2020 03:30,8.849249513,2.342777971,9.154115225,1.7215,0,1.7215,7.127749513,2.342777971,7.502894224,17.78635862,5.280263681,18.55359096,1.7215,0,1.7215,16.06485862,5.280263681,16.9103775
22/10/2020 04:00,9.121784505,2.406389846,9.433857358,1.8005,0,1.8005,7.321284505,2.406389846,7.706615269,16.81076549,4.93363568,17.51977732,1.8005,0,1.8005,15.01026549,4.93363568,15.80027946
22/10/2020 04:30,9.834833169,2.685951673,10.1950125,1.663,0,1.663,8.171833169,2.685951673,8.601929652,16.48283908,4.871045546,17.18752654,1.663,0,1.663,14.81983908,4.871045546,15.59983061
22/10/2020 05:00,9.711126811,2.681117927,10.07444178,1.554,0,1.554,8.157126811,2.681117927,8.586449274,15.9212559,4.722288649,16.60681786,1.554,0,1.554,14.3672559,4.722288649,15.12342726
22/10/2020 05:30,9.166895502,2.511276559,9.504655865,1.5265,0,1.5265,7.640395502,2.511276559,8.042521581,16.11849912,4.796158174,16.81693037,1.5265,0,1.5265,14.59199912,4.796158174,15.35999907
22/10/2020 06:00,8.716901281,2.357125613,9.029972818,1.5455,0,1.5455,7.171401281,2.357125613,7.548843454,16.42345071,4.890145917,17.13602231,1.5455,0,1.5455,14.87795071,4.890145917,15.66100075
22/10/2020 06:30,9.110215717,2.528144698,9.454498719,1.4185,0,1.4185,7.691715717,2.528144698,8.09654286,17.91358148,5.421671095,18.71606045,1.4185,0,1.4185,16.49508148,5.421671095,17.36324366
22/10/2020 07:00,10.39963576,2.984003271,10.81927444,1.321,0,1.321,9.07863576,2.984003271,9.556458695,20.07225333,6.163238923,20.99716333,1.321,0,1.321,18.75125333,6.163238923,19.7381614
22/10/2020 07:30,11.49366266,3.358547649,11.97431098,1.2755,0,1.2755,10.21816266,3.358547649,10.75596069,22.24973387,6.893897291,23.29327107,1.2755,0,1.2755,20.97423387,6.893897291,22.07814091
22/10/2020 08:00,11.66196221,3.417973588,12.15252673,1.263,0,1.263,10.39896221,3.417973588,10.94627601,22.50745185,6.982713647,23.56573102,1.263,0,1.263,21.24445185,6.982713647,22.3625809
22/10/2020 08:30,11.65024799,3.185852199,12.07799372,1.9575,0,1.9575,9.692747988,3.185852199,10.20289262,22.83250643,6.861282808,23.84115248,1.9575,0,1.9575,20.87500643,6.861282808,21.97369098
22/10/2020 09:00,11.79240112,3.402669699,12.27350338,1.44,0,1.44,10.35240112,3.402669699,10.89726434,23.41527095,7.222922269,24.50398988,1.44,0,1.44,21.97527095,7.222922269,23.13186416
22/10/2020 09:30,12.92196044,3.713460017,13.44495619,1.624,0,1.624,11.29796044,3.713460017,11.89258993,23.71718378,7.26167834,24.80396699,1.624,0,1.624,22.09318378,7.26167834,23.25598292
22/10/2020 10:00,14.07785517,2.809708471,14.35550305,5.5295,0,5.5295,8.548355173,2.809708471,8.998268603,22.49535081,5.576405491,23.17621855,5.5295,0,5.5295,16.96585081,5.576405491,17.85879032
22/10/2020 10:30,14.23943264,2.878100226,14.52738458,5.483,0,5.483,8.756432637,2.878100226,9.217297512,20.90076799,5.067575276,21.50633446,5.483,0,5.483,15.41776799,5.067575276,16.22922946
22/10/2020 11:00,16.18619496,2.286555059,16.34690311,9.2295,0,9.2295,6.956694964,2.286555059,7.322836804,19.33209048,3.320560913,19.61519429,9.2295,0,9.2295,10.10259048,3.320560913,10.63430577
22/10/2020 11:30,16.48030362,1.931283254,16.59307875,10.6045,0,10.6045,5.875803617,1.931283254,6.185056439,18.76167914,2.681135125,18.95228455,10.6045,0,10.6045,8.157179136,2.681135125,8.586504354
22/10/2020 12:00,12.45464962,1.283067583,12.52056547,8.551,0,8.551,3.903649622,1.283067583,4.109104865,17.24560821,2.857779519,17.48078678,8.551,0,8.551,8.694608209,2.857779519,9.152219167
22/10/2020 12:30,14.05503745,1.731191491,14.16125354,8.788,0,8.788,5.267037451,1.731191491,5.544249948,19.88793025,3.64837064,20.21980163,8.788,0,8.788,11.09993025,3.64837064,11.6841371
22/10/2020 13:00,14.66114001,1.800906232,14.77133337,9.182,0,9.182,5.479140011,1.800906232,5.767515801,17.72825196,2.809017178,17.9494149,9.182,0,9.182,8.546251961,2.809017178,8.996054695
22/10/2020 13:30,21.54690839,1.555303073,21.60296805,16.815,0,16.815,4.731908385,1.555303073,4.980956195,21.35213437,1.491283951,21.40414843,16.815,0,16.815,4.53713437,1.491283951,4.775930916
22/10/2020 14:00,20.83179473,1.703337905,20.9013165,15.6495,0,15.6495,5.182294726,1.703337905,5.45504708,18.41252011,0.908160793,18.43490312,15.6495,0,15.6495,2.763020111,0.908160793,2.908442222
22/10/2020 14:30,17.65630477,1.639576489,17.73226745,12.668,0,12.668,4.988304767,1.639576489,5.250847123,14.88833498,0.729788817,14.90621046,12.668,0,12.668,2.220334983,0.729788817,2.337194719
22/10/2020 15:00,18.95425208,1.641531274,19.02520162,13.96,0,13.96,4.994252075,1.641531274,5.257107448,17.41092658,1.134264715,17.44783427,13.96,0,13.96,3.45092658,1.134264715,3.632554295
22/10/2020 15:30,13.71417443,2.27619476,13.9017856,6.789,0,6.789,6.925174428,2.27619476,7.289657292,17.6377965,3.56582697,17.99463774,6.789,0,6.789,10.8487965,3.56582697,11.41978579
22/10/2020 16:00,12.49617716,2.126480048,12.67581796,6.0265,0,6.0265,6.46967716,2.126480048,6.810186484,19.77561561,4.519115762,20.2853982,6.0265,0,6.0265,13.74911561,4.519115762,14.47275328
22/10/2020 16:30,11.73844391,2.180471917,11.93924299,5.1045,0,5.1045,6.633943906,2.180471917,6.983098849,20.68061803,5.119622418,21.30489371,5.1045,0,5.1045,15.57611803,5.119622418,16.39591372
22/10/2020 17:00,11.14267746,2.841532418,11.49928552,2.4975,0,2.4975,8.645177462,2.841532418,9.100186802,23.6945478,6.96713269,24.69762202,2.4975,0,2.4975,21.1970478,6.96713269,22.3126819
22/10/2020 17:30,11.10275412,2.989958488,11.49830426,2.006,0,2.006,9.09675412,2.989958488,9.575530653,25.61193322,7.758895038,26.76138217,2.006,0,2.006,23.60593322,7.758895038,24.84835076
22/10/2020 18:00,11.13689439,3.205621365,11.58906489,1.384,0,1.384,9.752894387,3.205621365,10.26620462,27.19272855,8.482918849,28.48516102,1.384,0,1.384,25.80872855,8.482918849,27.16708268
22/10/2020 18:30,10.46185177,3.04981109,10.8973249,1.183,0,1.183,9.278851766,3.04981109,9.767212385,29.25871775,9.228042166,30.67946099,1.183,0,1.183,28.07571775,9.228042166,29.5533871
22/10/2020 19:00,11.06150989,3.249538656,11.52894195,1.175,0,1.175,9.886509888,3.249538656,10.40685251,29.34953597,9.260522143,30.77584332,1.175,0,1.175,28.17453597,9.260522143,29.65740628
22/10/2020 19:30,11.89794591,3.525119251,12.40917333,1.173,0,1.173,10.72494591,3.525119251,11.28941675,27.50923277,8.656301102,28.83902627,1.173,0,1.173,26.33623277,8.656301102,27.72235029
22/10/2020 20:00,11.95982849,3.545130385,12.47419123,1.174,0,1.174,10.78582849,3.545130385,11.35350367,25.82720148,8.103115468,27.06852077,1.174,0,1.174,24.65320148,8.103115468,25.9507384
22/10/2020 20:30,12.11534845,3.597069036,12.63806052,1.1715,0,1.1715,10.94384845,3.597069036,11.51984048,23.85631622,7.45613852,24.99435587,1.1715,0,1.1715,22.68481622,7.45613852,23.87875391
22/10/2020 21:00,13.29468833,3.982234178,13.87828977,1.179,0,1.179,12.11568833,3.982234178,12.75335614,21.89799572,6.810004568,22.93247433,1.179,0,1.179,20.71899572,6.810004568,21.80946918
22/10/2020 21:30,12.90405533,3.854989713,13.46757549,1.1755,0,1.1755,11.72855533,3.854989713,12.34584771,20.79348696,6.448120488,21.77033205,1.1755,0,1.1755,19.61798696,6.448120488,20.65051259
22/10/2020 22:00,10.7568953,3.148923656,11.20832354,1.1765,0,1.1765,9.580395299,3.148923656,10.08462663,19.76233938,6.108869986,20.68497886,1.1765,0,1.1765,18.58583938,6.108869986,19.56404145
22/10/2020 22:30,9.893992558,2.865136899,10.30049019,1.177,0,1.177,8.716992558,2.865136899,9.17578164,18.64602494,5.74179083,19.51005915,1.177,0,1.177,17.46902494,5.74179083,18.3884473
22/10/2020 23:00,9.490828161,2.730158039,9.875706664,1.1845,0,1.1845,8.306328161,2.730158039,8.743503328,17.79784445,5.460542254,18.61668039,1.1845,0,1.1845,16.61334445,5.460542254,17.487731
22/10/2020 23:30,8.641861664,2.421534676,8.97472023,1.2745,0,1.2745,7.367361664,2.421534676,7.755117541,17.24348559,5.24875174,18.02462732,1.2745,0,1.2745,15.96898559,5.24875174,16.80945852
23/10/2020 00:00,8.632644791,2.38119959,8.955035878,1.388,0,1.388,7.244644791,2.38119959,7.625941885,16.08951341,4.83215378,16.7994688,1.388,0,1.388,14.70151341,4.83215378,15.47527727
23/10/2020 00:30,7.443788166,2.005560783,7.709231889,1.342,0,1.342,6.101788166,2.005560783,6.422934911,16.06135073,4.838016623,16.77418827,1.342,0,1.342,14.71935073,4.838016623,15.4940534
23/10/2020 01:00,7.365417113,2.008561323,7.634375405,1.2545,0,1.2545,6.110917113,2.008561323,6.432544329,15.9403647,4.827010299,16.65518704,1.2545,0,1.2545,14.6858647,4.827010299,15.45880495
23/10/2020 01:30,7.885651876,2.166899882,8.177955772,1.293,0,1.293,6.592651876,2.166899882,6.939633553,18.2386424,5.569763308,19.07014263,1.293,0,1.293,16.9456424,5.569763308,17.83751831
23/10/2020 02:00,7.729367962,2.078226198,8.003883634,1.4065,0,1.4065,6.322867962,2.078226198,6.655650486,18.68291172,5.678481928,19.52681099,1.4065,0,1.4065,17.27641172,5.678481928,18.18569655
23/10/2020 02:30,7.720766151,2.078850103,7.995739347,1.396,0,1.396,6.324766151,2.078850103,6.65764858,18.99840629,5.78563116,19.85983307,1.396,0,1.396,17.60240629,5.78563116,18.52884873
23/10/2020 03:00,7.422967277,2.024190306,7.694009981,1.2645,0,1.2645,6.158467277,2.024190306,6.482597133,18.3420774,5.613128247,19.18173642,1.2645,0,1.2645,17.0775774,5.613128247,17.97639726
23/10/2020 03:30,7.135829729,1.942631438,7.395531274,1.2255,0,1.2255,5.910329729,1.942631438,6.221399715,17.55168707,5.366158188,18.35367464,1.2255,0,1.2255,16.32618707,5.366158188,17.18546007
23/10/2020 04:00,7.022076112,1.919375849,7.279667339,1.1825,0,1.1825,5.839576112,1.919375849,6.146922223,17.1130522,5.236119294,17.89618677,1.1825,0,1.1825,15.9305522,5.236119294,16.76900231
23/10/2020 04:30,6.951832118,1.900560658,7.206948079,1.1695,0,1.1695,5.782332118,1.900560658,6.086665388,16.54126027,5.052453269,17.29568083,1.1695,0,1.1695,15.37176027,5.052453269,16.18080028
23/10/2020 05:00,7.030787214,1.925690233,7.289736053,1.172,0,1.172,5.858787214,1.925690233,6.167144436,16.21460644,4.944265639,16.95167322,1.172,0,1.172,15.04260644,4.944265639,15.83432257
23/10/2020 05:30,7.341343403,2.028422484,7.616417841,1.17,0,1.17,6.171343403,2.028422484,6.496150951,16.15891481,4.926618052,16.89325585,1.17,0,1.17,14.98891481,4.926618052,15.77780506
23/10/2020 06:00,7.723986074,2.155012758,8.018980039,1.1675,0,1.1675,6.556486074,2.155012758,6.901564289,16.08930027,4.904558568,16.82023418,1.1675,0,1.1675,14.92180027,4.904558568,15.70715817
23/10/2020 06:30,9.39302392,2.69242371,9.771286701,1.2015,0,1.2015,8.19152392,2.69242371,8.622656757,17.45476739,5.342190647,18.25398327,1.2015,0,1.2015,16.25326739,5.342190647,17.10870251
23/10/2020 07:00,9.992808507,2.855380223,10.39275796,1.3055,0,1.3055,8.687308507,2.855380223,9.14453527,19.25281364,5.898996723,20.13626071,1.3055,0,1.3055,17.94731364,5.898996723,18.89190909
23/10/2020 07:30,10.05964478,2.832318522,10.45076463,1.4425,0,1.4425,8.617144783,2.832318522,9.070678719,21.43912994,6.572574419,22.4239833,1.4425,0,1.4425,19.99662994,6.572574419,21.04908415
23/10/2020 08:00,10.1372548,2.798171536,10.51635387,1.624,0,1.624,8.513254799,2.798171536,8.961320841,23.37824941,7.150276,24.44726962,1.624,0,1.624,21.75424941,7.150276,22.8992099
23/10/2020 08:30,10.7610797,3.013402071,11.17503594,1.593,0,1.593,9.168079695,3.013402071,9.650610206,24.30045512,7.463579566,25.4208013,1.593,0,1.593,22.70745512,7.463579566,23.90258433
23/10/2020 09:00,12.29108085,3.403386141,12.75357619,1.9365,0,1.9365,10.35458085,3.403386141,10.89955879,22.21589644,6.665515273,23.19429129,1.9365,0,1.9365,20.27939644,6.665515273,21.3467331
23/10/2020 09:30,13.44016441,2.988778607,13.76847184,4.347,0,4.347,9.09316441,2.988778607,9.571752011,21.24327895,5.553538327,21.95720129,4.347,0,4.347,16.89627895,5.553538327,17.78555679
23/10/2020 10:00,13.61344359,2.893551978,13.91756047,4.81,0,4.81,8.803443587,2.893551978,9.266782724,21.02131175,5.328400495,21.68611075,4.81,0,4.81,16.21131175,5.328400495,17.06453868
23/10/2020 10:30,15.17456962,3.728944057,15.62602275,3.8295,0,3.8295,11.34506962,3.728944057,11.94217855,20.64516153,5.527040662,21.3721986,3.8295,0,3.8295,16.81566153,5.527040662,17.70069635
23/10/2020 11:00,15.80980737,3.911934906,16.28659706,3.908,0,3.908,11.90180737,3.911934906,12.52821829,20.30563967,5.389643523,21.00874246,3.908,0,3.908,16.39763967,5.389643523,17.26067334
23/10/2020 11:30,16.67673809,3.92127963,17.13155063,4.7465,0,4.7465,11.93023809,3.92127963,12.55814535,19.43662477,4.828410515,20.02737952,4.7465,0,4.7465,14.69012477,4.828410515,15.46328923
23/10/2020 12:00,18.76403144,2.472700856,18.92625492,11.241,0,11.241,7.523031437,2.472700856,7.91898046,18.36095963,2.34021756,18.5094964,11.241,0,11.241,7.119959632,2.34021756,7.494694349
23/10/2020 12:30,20.44580531,1.772529389,20.52249535,15.053,0,15.053,5.392805314,1.772529389,5.676637173,19.2250976,1.371302165,19.27394218,15.053,0,15.053,4.172097596,1.371302165,4.39168168
23/10/2020 13:00,18.11671437,2.174151475,18.24670585,11.502,0,11.502,6.614714375,2.174151475,6.962857237,16.90341364,1.77535881,16.99639055,11.502,0,11.502,5.401413642,1.77535881,5.68569857
23/10/2020 13:30,18.17777727,2.891525208,18.40631697,9.3805,0,9.3805,8.79727727,2.891525208,9.260291863,15.14050651,1.893222586,15.25841503,9.3805,0,9.3805,5.760006512,1.893222586,6.063164749
23/10/2020 14:00,20.9178038,3.273793542,21.17244058,10.9575,0,10.9575,9.9603038,3.273793542,10.48453032,13.95554212,0.985408791,13.990289,10.9575,0,10.9575,2.99804212,0.985408791,3.15583381
23/10/2020 14:30,27.46388395,2.905858031,27.61718546,18.623,0,18.623,8.840883953,2.905858031,9.306193634,26.12126826,2.464561594,26.23727729,18.623,0,18.623,7.498268263,2.464561594,7.892913961
23/10/2020 15:00,25.17014515,2.80733865,25.32621877,16.629,0,16.629,8.541145147,2.80733865,8.990679102,21.2666135,1.524309845,21.32117188,16.629,0,16.629,4.637613504,1.524309845,4.881698425
23/10/2020 15:30,18.86733105,1.6101679,18.93591354,13.9685,0,13.9685,4.898831049,1.6101679,5.156664262,16.25218968,0.750612498,16.26951408,13.9685,0,13.9685,2.283689677,0.750612498,2.403883871
23/10/2020 16:00,15.80130611,1.95018341,15.92119625,9.868,0,9.868,5.93330611,1.95018341,6.245585379,15.05062052,1.70344499,15.14671261,9.868,0,9.868,5.182620525,1.70344499,5.455390026
23/10/2020 16:30,14.06245938,1.654089409,14.15940591,9.03,0,9.03,5.032459384,1.654089409,5.297325667,16.12310888,2.331392144,16.29079584,9.03,0,9.03,7.093108878,2.331392144,7.466430398
23/10/2020 17:00,14.27804203,3.252343036,14.6437775,4.383,0,4.383,9.895042031,3.252343036,10.41583372,18.30166063,4.574842514,18.86478109,4.383,0,4.383,13.91866063,4.574842514,14.65122171
23/10/2020 17:30,13.3227346,3.114030321,13.6818289,3.8485,0,3.8485,9.474234597,3.114030321,9.972878523,22.08351731,5.993560346,22.88240595,3.8485,0,3.8485,18.23501731,5.993560346,19.19475506
23/10/2020 18:00,11.92336716,3.322459614,12.3776178,1.815,0,1.815,10.10836716,3.322459614,10.64038648,25.19460839,7.684505665,26.34046164,1.815,0,1.815,23.37960839,7.684505665,24.6101141
23/10/2020 18:30,12.53109143,3.654997301,13.05324702,1.411,0,1.411,11.12009143,3.654997301,11.7053594,27.19143984,8.473620799,28.48116307,1.411,0,1.411,25.78043984,8.473620799,27.13730509
23/10/2020 19:00,13.29022154,3.882818151,13.84580317,1.477,0,1.477,11.81322154,3.882818151,12.43497004,27.72559225,8.627495055,29.0369099,1.477,0,1.477,26.24859225,8.627495055,27.6300971
23/10/2020 19:30,12.7444909,3.674849646,13.26373131,1.564,0,1.564,11.1804909,3.674849646,11.76893779,26.96833117,8.349999859,28.23142546,1.564,0,1.564,25.40433117,8.349999859,26.74140123
23/10/2020 20:00,12.48244431,3.601044751,12.99149488,1.5265,0,1.5265,10.95594431,3.601044751,11.53257295,25.18852672,7.777332078,26.36188105,1.5265,0,1.5265,23.66202672,7.777332078,24.90739654
23/10/2020 20:30,12.67615132,3.707277758,13.20714657,1.397,0,1.397,11.27915132,3.707277758,11.87279086,23.25902956,7.185701622,24.34372124,1.397,0,1.397,21.86202956,7.185701622,23.01266269
23/10/2020 21:00,12.24688955,3.572924263,12.7574328,1.3765,0,1.3765,10.87038955,3.572924263,11.44251532,21.56122706,6.634398951,22.55885107,1.3765,0,1.3765,20.18472706,6.634398951,21.24708111
23/10/2020 21:30,11.51451741,3.324152421,11.98474449,1.401,0,1.401,10.11351741,3.324152421,10.6458078,20.7239408,6.351143508,21.67530268,1.401,0,1.401,19.3229408,6.351143508,20.33993769
23/10/2020 22:00,11.13169984,3.188137163,11.57924695,1.432,0,1.432,9.699699842,3.188137163,10.21021036,19.53484503,5.950117419,20.4209223,1.432,0,1.432,18.10284503,5.950117419,19.05562635
23/10/2020 22:30,11.06961072,3.129766443,11.50355248,1.5475,0,1.5475,9.522110724,3.129766443,10.02327445,18.00027025,5.407764069,18.795043,1.5475,0,1.5475,16.45277025,5.407764069,17.31870553
23/10/2020 23:00,10.53270345,2.908428176,10.92688412,1.684,0,1.684,8.848703452,2.908428176,9.314424686,17.39487169,5.163913803,18.14518027,1.684,0,1.684,15.71087169,5.163913803,16.53775967
23/10/2020 23:30,10.64287715,2.876931595,11.02486143,1.89,0,1.89,8.752877152,2.876931595,9.213554897,16.54325784,4.816292942,17.23009164,1.89,0,1.89,14.65325784,4.816292942,15.42448194
24/10/2020 00:00,10.46120264,2.667995487,10.79606227,2.344,0,2.344,8.117202641,2.667995487,8.544423833,15.4798939,4.317559533,16.07073226,2.344,0,2.344,13.1358939,4.317559533,13.82725674
24/10/2020 00:30,10.18353732,2.529565141,10.49300396,2.4875,0,2.4875,7.696037323,2.529565141,8.101091919,15.13206042,4.156066026,15.69242292,2.4875,0,2.4875,12.64456042,4.156066026,13.3100636
24/10/2020 01:00,10.31250237,2.509996949,10.61356631,2.676,0,2.676,7.636502372,2.509996949,8.038423549,14.65681949,3.937904935,15.17660874,2.676,0,2.676,11.98081949,3.937904935,12.61138894
24/10/2020 01:30,11.48824794,2.856346367,11.83801314,2.798,0,2.798,8.690247936,2.856346367,9.147629406,16.80120573,4.602631146,17.42023902,2.798,0,2.798,14.00320573,4.602631146,14.74021656
24/10/2020 02:00,11.89384367,2.999519761,12.26623969,2.768,0,2.768,9.125843671,2.999519761,9.606151233,17.3687789,4.799043949,18.01958111,2.768,0,2.768,14.6007789,4.799043949,15.36924095
24/10/2020 02:30,12.32208306,3.107735515,12.70794047,2.867,0,2.867,9.45508306,3.107735515,9.952719011,17.19008285,4.70776967,17.82307616,2.867,0,2.867,14.32308285,4.70776967,15.07692932
24/10/2020 03:00,12.33262561,3.090822271,12.71404093,2.929,0,2.929,9.403625615,3.090822271,9.898553279,16.31770814,4.400655555,16.90069136,2.929,0,2.929,13.38870814,4.400655555,14.09337699
24/10/2020 03:30,12.31539265,3.068888206,12.69200421,2.9785,0,2.9785,9.33689265,3.068888206,9.828308053,15.21464156,4.02182524,15.73722962,2.9785,0,2.9785,12.23614156,4.02182524,12.88014901
24/10/2020 04:00,12.46852245,3.104921779,12.84930315,3.022,0,3.022,9.446522451,3.104921779,9.943707843,14.47010792,3.762811108,14.95134678,3.022,0,3.022,11.44810792,3.762811108,12.05063992
24/10/2020 04:30,12.87778411,3.219061165,13.27402269,3.084,0,3.084,9.793784106,3.219061165,10.30924643,13.66108379,3.476519322,14.09650301,3.084,0,3.084,10.57708379,3.476519322,11.13377241
24/10/2020 05:00,12.97002035,3.250363804,13.37109916,3.081,0,3.081,9.889020348,3.250363804,10.4094951,13.09841501,3.292565087,13.50590465,3.081,0,3.081,10.01741501,3.292565087,10.54464737
24/10/2020 05:30,12.95123367,3.246489711,13.35193428,3.074,0,3.074,9.877233673,3.246489711,10.39708808,12.90327248,3.230725628,13.30157993,3.074,0,3.074,9.829272476,3.230725628,10.34660261
24/10/2020 06:00,13.50085839,3.43207288,13.93026566,3.059,0,3.059,10.44185839,3.43207288,10.99142988,12.58526877,3.131133127,12.96892381,3.059,0,3.059,9.526268772,3.131133127,10.02765134
24/10/2020 06:30,13.7427671,3.519472849,14.18627283,3.035,0,3.035,10.7077671,3.519472849,11.27133379,13.40133099,3.407248227,13.82769008,3.035,0,3.035,10.36633099,3.407248227,10.91192736
24/10/2020 07:00,14.35387092,3.713923619,14.82655857,3.0545,0,3.0545,11.29937092,3.713923619,11.89407465,13.98033408,3.591148,14.43419846,3.0545,0,3.0545,10.92583408,3.591148,11.50087798
