Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/10/2020 07:30,14.90795499,3.890618959,15.40727224,3.071,0,3.071,11.83695499,3.890618959,12.45995262,14.94221372,3.901879258,15.44326431,3.071,0,3.071,11.87121372,3.901879258,12.49601444
24/10/2020 08:00,15.55139847,4.099972157,16.08277856,3.0775,0,3.0775,12.47389847,4.099972157,13.13041944,16.12417638,4.288235152,16.68466436,3.0775,0,3.0775,13.04667638,4.288235152,13.73334356
24/10/2020 08:30,15.95316446,4.320935302,16.52797441,2.807,0,2.807,13.14616446,4.320935302,13.83806785,16.76196234,4.58677431,17.37820129,2.807,0,2.807,13.95496234,4.58677431,14.68943404
24/10/2020 09:00,16.04423021,4.365164924,16.62744682,2.7635,0,2.7635,13.28073021,4.365164924,13.97971601,17.61838581,4.882564849,18.2824221,2.7635,0,2.7635,14.85488581,4.882564849,15.6367219
24/10/2020 09:30,16.46261201,4.339324371,17.02490323,3.2605,0,3.2605,13.20211201,4.339324371,13.89696001,18.43023098,4.986049453,19.0927762,3.2605,0,3.2605,15.16973098,4.986049453,15.96813787
24/10/2020 10:00,15.12196501,3.804835701,15.59328703,3.546,0,3.546,11.57596501,3.804835701,12.18522633,19.82920862,5.352031855,20.53878671,3.546,0,3.546,16.28320862,5.352031855,17.1402196
24/10/2020 10:30,14.29139387,3.570953577,14.73077215,3.427,0,3.427,10.86439387,3.570953577,11.43620407,20.57498646,5.636270586,21.33301699,3.427,0,3.427,17.14798646,5.636270586,18.05051207
24/10/2020 11:00,13.35083697,3.208231964,13.73089946,3.59,0,3.59,9.760836966,3.208231964,10.27456523,20.44066383,5.538545364,21.1777294,3.59,0,3.59,16.85066383,5.538545364,17.73754088
24/10/2020 11:30,13.42900564,3.464496665,13.86870324,2.8885,0,2.8885,10.54050564,3.464496665,11.0952691,20.65418034,5.839296745,21.46374972,2.8885,0,2.8885,17.76568034,5.839296745,18.70071614
24/10/2020 12:00,13.44969963,3.462423978,13.88822522,2.9155,0,2.9155,10.53419963,3.462423978,11.08863119,20.89662052,5.91010851,21.71631027,2.9155,0,2.9155,17.98112052,5.91010851,18.92749529
24/10/2020 12:30,13.82530002,3.573880888,14.27975999,2.952,0,2.952,10.87330002,3.573880888,11.44557897,21.26621306,6.019590732,22.10174858,2.952,0,2.952,18.31421306,6.019590732,19.27811901
24/10/2020 13:00,14.69123915,3.558741413,15.11612213,3.864,0,3.864,10.82723915,3.558741413,11.39709385,20.41790757,5.441006296,21.1304401,3.864,0,3.864,16.55390757,5.441006296,17.42516586
24/10/2020 13:30,15.42588214,3.475138306,15.81247691,4.853,0,4.853,10.57288214,3.475138306,11.12934962,19.15369883,4.700412399,19.72201956,4.853,0,4.853,14.30069883,4.700412399,15.05336719
24/10/2020 14:00,16.07721991,3.636140196,16.48327988,5.0145,0,5.0145,11.06271991,3.636140196,11.64496833,18.36642793,4.388566484,18.88346342,5.0145,0,5.0145,13.35192793,4.388566484,14.05466098
24/10/2020 14:30,16.25980076,3.930667728,16.72815799,4.301,0,4.301,11.95880076,3.930667728,12.58821133,18.75057636,4.749346075,19.34270927,4.301,0,4.301,14.44957636,4.749346075,15.21008038
24/10/2020 15:00,17.03988525,4.264967231,17.56552404,4.064,0,4.064,12.97588525,4.264967231,13.65882658,19.22799133,4.98416292,19.86347227,4.064,0,4.064,15.16399133,4.98416292,15.96209613
24/10/2020 15:30,17.7422647,4.446525577,18.29096898,4.214,0,4.214,13.5282647,4.446525577,14.24027863,19.14071292,4.906173278,19.75948955,4.214,0,4.214,14.92671292,4.906173278,15.71232938
24/10/2020 16:00,17.04859164,4.138163003,17.54362761,4.4585,0,4.4585,12.59009164,4.138163003,13.25272804,19.16674313,4.834365732,19.76702138,4.4585,0,4.4585,14.70824313,4.834365732,15.48236119
24/10/2020 16:30,15.44010945,3.942273132,15.93544782,3.446,0,3.446,11.99410945,3.942273132,12.62537837,21.64138273,5.980533093,22.45253266,3.446,0,3.446,18.19538273,5.980533093,19.15303446
24/10/2020 17:00,14.15462809,3.642355012,14.61575336,3.073,0,3.073,11.08162809,3.642355012,11.66487167,24.13230585,6.921859098,25.10538426,3.073,0,3.073,21.05930585,6.921859098,22.16769037
24/10/2020 17:30,12.88127952,3.420378671,13.32765367,2.475,0,2.475,10.40627952,3.420378671,10.95397844,26.18027387,7.79154673,27.31510462,2.475,0,2.475,23.70527387,7.79154673,24.95291986
24/10/2020 18:00,12.45442416,3.417303713,12.91474528,2.0575,0,2.0575,10.39692416,3.417303713,10.94413069,27.30593219,8.298758341,28.5391542,2.0575,0,2.0575,25.24843219,8.298758341,26.57729704
24/10/2020 18:30,12.78711043,3.509396487,13.25994181,2.11,0,2.11,10.67711043,3.509396487,11.23906361,27.31072636,8.283078195,28.53918637,2.11,0,2.11,25.20072636,8.283078195,26.52708038
24/10/2020 19:00,12.3289972,3.44132166,12.80026823,1.859,0,1.859,10.4699972,3.44132166,11.02104968,26.66700953,8.153998414,27.88578648,1.859,0,1.859,24.80800953,8.153998414,26.11369424
24/10/2020 19:30,12.3846518,3.427567744,12.85020704,1.9565,0,1.9565,10.4281518,3.427567744,10.9770019,25.48239862,7.732588936,26.62978729,1.9565,0,1.9565,23.52589862,7.732588936,24.76410381
24/10/2020 20:00,14.93979255,4.114728128,15.49607657,2.421,0,2.421,12.51879255,4.114728128,13.17767637,22.812527,6.702370804,23.77673574,2.421,0,2.421,20.391527,6.702370804,21.46476526
24/10/2020 20:30,16.09179912,4.560590274,16.72557869,2.2165,0,2.2165,13.87529912,4.560590274,14.60557802,20.8919087,6.138309997,21.77500169,2.2165,0,2.2165,18.6754087,6.138309997,19.65832495
24/10/2020 21:00,15.29533044,4.29157263,15.88599159,2.2385,0,2.2385,13.05683044,4.29157263,13.74403204,20.12193487,5.878000787,20.96289952,2.2385,0,2.2385,17.88343487,5.878000787,18.82466828
24/10/2020 21:30,15.36313608,4.423146732,15.98718791,1.906,0,1.906,13.45713608,4.423146732,14.1654064,19.04998736,5.634956146,19.86591929,1.906,0,1.906,17.14398736,5.634956146,18.04630249
24/10/2020 22:00,15.17347009,4.265323802,15.76157295,2.1965,0,2.1965,12.97697009,4.265323802,13.65996852,18.26385394,5.281083854,19.01205427,2.1965,0,2.1965,16.06735394,5.281083854,16.91300415
24/10/2020 22:30,12.49543594,3.400380355,12.94984579,2.15,0,2.15,10.34543594,3.400380355,10.88993257,16.80185066,4.815830422,17.47839833,2.15,0,2.15,14.65185066,4.815830422,15.42300069
24/10/2020 23:00,12.34623915,3.388318704,12.80274677,2.0375,0,2.0375,10.30873915,3.388318704,10.85130437,16.04926371,4.605444017,16.69697518,2.0375,0,2.0375,14.01176371,4.605444017,14.74922496
24/10/2020 23:30,12.15821108,3.324216077,12.60446386,2.0445,0,2.0445,10.11371108,3.324216077,10.64601166,15.54265267,4.43662823,16.16346875,2.0445,0,2.0445,13.49815267,4.43662823,14.20858175
25/10/2020 00:00,12.04196213,3.280747947,12.48087172,2.0605,0,2.0605,9.981462125,3.280747947,10.50680224,14.16751369,3.979382962,14.71577157,2.0605,0,2.0605,12.10701369,3.979382962,12.74422494
25/10/2020 00:30,11.02036051,2.895661117,11.3944372,2.2105,0,2.2105,8.809860507,2.895661117,9.273537375,13.95234397,3.859357477,14.47627515,2.2105,0,2.2105,11.74184397,3.859357477,12.35983575
25/10/2020 01:00,10.90500709,2.856431548,11.27290472,2.2145,0,2.2145,8.690507094,2.856431548,9.147902204,13.76954527,3.797959717,14.28372763,2.2145,0,2.2145,11.55504527,3.797959717,12.16320555
25/10/2020 01:30,11.89726737,3.092183601,12.29254125,2.4895,0,2.4895,9.407767373,3.092183601,9.902913024,16.73280708,4.681548641,17.37537713,2.4895,0,2.4895,14.24330708,4.681548641,14.99295482
25/10/2020 02:00,11.99676737,3.092183601,12.38886705,2.589,0,2.589,9.407767373,3.092183601,9.902913024,16.83230708,4.681548641,17.47121802,2.589,0,2.589,14.24330708,4.681548641,14.99295482
25/10/2020 02:30,11.9015817,3.026057069,12.28025523,2.695,0,2.695,9.206581704,3.026057069,9.691138636,15.61616883,4.246982813,16.18337393,2.695,0,2.695,12.92116883,4.246982813,13.60123034
25/10/2020 03:00,11.46845684,2.845732795,11.81624718,2.8105,0,2.8105,8.657956836,2.845732795,9.113638775,14.90578477,3.975527853,15.42683511,2.8105,0,2.8105,12.09528477,3.975527853,12.73187871
25/10/2020 03:30,11.48132423,2.838951186,11.82710658,2.844,0,2.844,8.637324231,2.838951186,9.091920243,14.16505973,3.721052388,14.64565288,2.844,0,2.844,11.32105973,3.721052388,11.91690498
25/10/2020 04:00,11.49790046,2.810873749,11.83649974,2.946,0,2.946,8.551900455,2.810873749,9.002000479,13.64615263,3.516970092,14.09207437,2.946,0,2.946,10.70015263,3.516970092,11.26331856
25/10/2020 04:30,11.22650782,2.720192223,11.55136024,2.9505,0,2.9505,8.276007815,2.720192223,8.711587174,13.55386736,3.485158313,13.9947722,2.9505,0,2.9505,10.60336736,3.485158313,11.16143933
25/10/2020 05:00,11.50153667,2.867287845,11.85355159,2.778,0,2.778,8.723536671,2.867287845,9.182670179,13.76843603,3.612381632,14.23443472,2.778,0,2.778,10.99043603,3.612381632,11.56888003
25/10/2020 05:30,11.43443008,2.897163064,11.79575115,2.62,0,2.62,8.814430081,2.897163064,9.278347454,14.34484303,3.85376954,14.8534865,2.62,0,2.62,11.72484303,3.85376954,12.34194003
25/10/2020 06:00,10.8745948,2.830329988,11.23688479,2.2635,0,2.2635,8.611094799,2.830329988,9.064310314,14.51053558,4.025405931,15.05853697,2.2635,0,2.2635,12.24703558,4.025405931,12.8916164
25/10/2020 06:30,11.03975216,2.908444185,11.4164432,2.191,0,2.191,8.848752157,2.908444185,9.314475955,15.75805663,4.45927587,16.37685837,2.191,0,2.191,13.56705663,4.45927587,14.28111225
25/10/2020 07:00,11.08606705,2.934020704,11.46775306,2.1595,0,2.1595,8.926567051,2.934020704,9.39638637,17.17916495,4.936725133,17.87442204,2.1595,0,2.1595,15.01966495,4.936725133,15.81017363
25/10/2020 07:30,11.0813623,3.023684166,11.48648146,1.882,0,1.882,9.1993623,3.023684166,9.683539263,17.37867908,5.093512098,18.10973087,1.882,0,1.882,15.49667908,5.093512098,16.31229377
25/10/2020 08:00,12.20599674,3.442471903,12.6821516,1.7325,0,1.7325,10.47349674,3.442471903,11.02473341,17.26136833,5.104092191,18.00018316,1.7325,0,1.7325,15.52886833,5.104092191,16.34617719
25/10/2020 08:30,11.39834207,3.159095367,11.8280212,1.787,0,1.787,9.611342068,3.159095367,10.11720218,16.50818787,4.838620462,17.20268917,1.787,0,1.787,14.72118787,4.838620462,15.49598723
25/10/2020 09:00,9.887974384,2.551237605,10.21179958,2.126,0,2.126,7.761974384,2.551237605,8.170499351,16.43789183,4.704091359,17.09774147,2.126,0,2.126,14.31189183,4.704091359,15.06514929
25/10/2020 09:30,13.4452919,3.010678005,13.77824577,4.2855,0,4.2855,9.159791901,3.010678005,9.641886212,16.63316034,4.058479689,17.12113548,4.2855,0,4.2855,12.34766034,4.058479689,12.9975372
25/10/2020 10:00,12.1942002,2.033963045,12.36266655,6.006,0,6.006,6.188200198,2.033963045,6.513894945,8.082670895,0.682568715,8.111440614,6.006,0,6.006,2.076670895,0.682568715,2.185969363
25/10/2020 10:30,12.23192059,1.669360469,12.34530865,7.153,0,7.153,5.07892059,1.669360469,5.3462322,12.84829482,1.87195288,12.98394729,7.153,0,7.153,5.695294816,1.87195288,5.995047174
25/10/2020 11:00,22.11198444,2.096506451,22.21115025,15.7335,0,15.7335,6.378484443,2.096506451,6.71419415,21.903156,2.02786786,21.9968291,15.7335,0,15.7335,6.169655996,2.02786786,6.494374732
25/10/2020 11:30,24.78726693,2.407534465,24.90391182,17.4625,0,17.4625,7.324766932,2.407534465,7.710280981,22.45202832,1.639978652,22.51184368,17.4625,0,17.4625,4.989528322,1.639978652,5.252135076
25/10/2020 12:00,30.89101734,3.940270753,31.14130193,18.903,0,18.903,11.98801734,3.940270753,12.61896562,29.76261713,3.56938354,29.97588827,18.903,0,18.903,10.85961713,3.56938354,11.43117593
25/10/2020 12:30,34.34363316,5.356937315,34.75891132,18.0455,0,18.0455,16.29813316,5.356937315,17.15592965,26.17992045,2.673654706,26.31609135,18.0455,0,18.0455,8.134420447,2.673654706,8.562547839
25/10/2020 13:00,15.94839276,3.187378862,16.26378233,6.251,0,6.251,9.697392759,3.187378862,10.20778185,9.237824935,0.981721881,9.289843237,6.251,0,6.251,2.986824935,0.981721881,3.144026247
25/10/2020 13:30,14.89428138,2.698095963,15.13668853,6.6855,0,6.6855,8.208781381,2.698095963,8.640822506,14.63369635,2.612445804,14.86505775,6.6855,0,6.6855,7.948196346,2.612445804,8.36652247
25/10/2020 14:00,19.83645915,2.067902622,19.9439548,13.545,0,13.545,6.291459152,2.067902622,6.622588581,17.36745975,1.256381762,17.41284449,13.545,0,13.545,3.822459749,1.256381762,4.023641841
25/10/2020 14:30,33.20489761,3.879260499,33.43073268,21.4025,0,21.4025,11.80239761,3.879260499,12.42357644,33.61157542,4.012929029,33.85028215,21.4025,0,21.4025,12.20907542,4.012929029,12.85165834
25/10/2020 15:00,20.52153033,1.99923104,20.61868405,14.439,0,14.439,6.082530333,1.99923104,6.402663508,18.37385851,1.293325448,18.41932049,14.439,0,14.439,3.93485851,1.293325448,4.141956326
25/10/2020 15:30,9.906480318,1.695510487,10.05052775,4.748,0,4.748,5.158480318,1.695510487,5.429979282,11.44410483,2.200903224,11.65381956,4.748,0,4.748,6.696104828,2.200903224,7.048531398
25/10/2020 16:00,19.51589252,2.1975466,19.63922788,12.83,0,12.83,6.685892518,2.1975466,7.037781598,26.85363282,4.609345206,27.2463513,12.83,0,12.83,14.02363282,4.609345206,14.76171876
25/10/2020 16:30,19.7892658,3.102865317,20.03104625,10.349,0,10.349,9.440265799,3.102865317,9.937121893,32.85047214,7.395876237,33.67272643,10.349,0,10.349,22.50147214,7.395876237,23.68576015
25/10/2020 17:00,16.52844917,3.414189436,16.87739084,6.141,0,6.141,10.38744917,3.414189436,10.93415702,31.99565745,8.498014949,33.10495966,6.141,0,6.141,25.85465745,8.498014949,27.2154289
25/10/2020 17:30,13.27893719,3.597262546,13.7575605,2.3345,0,2.3345,10.94443719,3.597262546,11.5204602,30.57394643,9.281857182,31.95182426,2.3345,0,2.3345,28.23944643,9.281857182,29.72573309
25/10/2020 18:00,13.09025891,3.708299175,13.60537986,1.808,0,1.808,11.28225891,3.708299175,11.87606201,30.93293685,9.572903807,32.38035005,1.808,0,1.808,29.12493685,9.572903807,30.65782826
25/10/2020 18:30,12.23885219,3.498629374,12.729097,1.5945,0,1.5945,10.64435219,3.498629374,11.20458125,29.95915731,9.323012008,31.37625949,1.5945,0,1.5945,28.36465731,9.323012008,29.85753401
25/10/2020 19:00,11.87604776,3.366726986,12.34404152,1.633,0,1.633,10.24304776,3.366726986,10.78215553,28.25759034,8.751079652,29.58162955,1.633,0,1.633,26.62459034,8.751079652,28.02588457
25/10/2020 19:30,12.7799177,3.62470126,13.28400375,1.752,0,1.752,11.0279177,3.62470126,11.60833442,26.25544594,8.053893203,27.46295027,1.752,0,1.752,24.50344594,8.053893203,25.79310099
25/10/2020 20:00,14.12668867,4.085769782,14.70567399,1.696,0,1.696,12.43068867,4.085769782,13.08493544,23.82357628,7.272982608,24.90901569,1.696,0,1.696,22.12757628,7.272982608,23.29218555
25/10/2020 20:30,13.96770124,4.105330619,14.55851701,1.4775,0,1.4775,12.49020124,4.105330619,13.14758026,22.4275522,6.88594916,23.4608481,1.4775,0,1.4775,20.9500522,6.88594916,22.05268652
25/10/2020 21:00,14.5314944,4.293434284,15.15248849,1.469,0,1.469,13.0624944,4.293434284,13.74999411,21.13342019,6.463382354,22.09970046,1.469,0,1.469,19.66442019,6.463382354,20.69938967
25/10/2020 21:30,14.80589672,4.34796374,15.43111683,1.5775,0,1.5775,13.22839672,4.34796374,13.92462813,19.88253574,6.016574291,20.77292453,1.5775,0,1.5775,18.30503574,6.016574291,19.26845867
25/10/2020 22:00,14.20061614,4.118778694,14.78586611,1.6695,0,1.6695,12.53111614,4.118778694,13.19064857,18.8795429,5.65666755,19.70875511,1.6695,0,1.6695,17.2100429,5.65666755,18.11583463
25/10/2020 22:30,12.70441364,3.55534758,13.19252145,1.8875,0,1.8875,10.81691364,3.55534758,11.38622488,17.28338978,5.060384256,18.00897141,1.8875,0,1.8875,15.39588978,5.060384256,16.20619977
25/10/2020 23:00,12.99172108,3.629402556,13.48915785,1.9495,0,1.9495,11.04222108,3.629402556,11.62339061,16.17817822,4.676740368,16.84058642,1.9495,0,1.9495,14.22867822,4.676740368,14.97755602
25/10/2020 23:30,13.16341998,3.660199895,13.66282141,2.0275,0,2.0275,11.13591998,3.660199895,11.72202103,15.7555983,4.512207706,16.38898704,2.0275,0,2.0275,13.7280983,4.512207706,14.45062979
26/10/2020 00:00,13.52051009,3.784965129,14.04030463,2.005,0,2.005,11.51551009,3.784965129,12.12158957,14.84173034,4.219229227,15.42980411,2.005,0,2.005,12.83673034,4.219229227,13.51234773
26/10/2020 00:30,14.26040713,4.007779112,14.81288307,2.067,0,2.067,12.19340713,4.007779112,12.8351654,16.9754491,4.900170251,17.66854665,2.067,0,2.067,14.9084491,4.900170251,15.69310431
26/10/2020 01:00,14.46668867,4.085769782,15.03258447,2.036,0,2.036,12.43068867,4.085769782,13.08493544,17.44422768,5.064439528,18.1645156,2.036,0,2.036,15.40822768,5.064439528,16.21918703
26/10/2020 01:30,14.25118723,3.96826474,14.79335873,2.178,0,2.178,12.07318723,3.96826474,12.70861813,17.41723225,5.008893415,18.12316177,2.178,0,2.178,15.23923225,5.008893415,16.0412971
26/10/2020 02:00,14.44589455,4.086987846,15.01290575,2.0115,0,2.0115,12.43439455,4.086987846,13.08883637,16.60072045,4.795244869,17.27941819,2.0115,0,2.0115,14.58922045,4.795244869,15.35707416
26/10/2020 02:30,14.07952395,4.002558562,14.63739969,1.902,0,1.902,12.17752395,4.002558562,12.81844626,16.05923549,4.653258278,16.71980434,1.902,0,1.902,14.15723549,4.653258278,14.90235315
26/10/2020 03:00,13.85269969,3.909598725,14.39382684,1.958,0,1.958,11.89469969,3.909598725,12.52073652,15.37214184,4.409015206,15.99194046,1.958,0,1.958,13.41414184,4.409015206,14.1201493
26/10/2020 03:30,13.75361285,3.783684167,14.26457613,2.242,0,2.242,11.51161285,3.783684167,12.11748721,15.02888478,4.202845782,15.60548911,2.242,0,2.242,12.78688478,4.202845782,13.45987872
26/10/2020 04:00,13.92069549,3.917157078,14.46132368,2.003,0,2.003,11.91769549,3.917157078,12.54494262,14.34125232,4.055387424,14.90361316,2.003,0,2.003,12.33825232,4.055387424,12.98763402
26/10/2020 04:30,14.03928765,4.000344448,14.59809417,1.8685,0,1.8685,12.17078765,4.000344448,12.81135542,13.90583258,3.956479888,14.45772848,1.8685,0,1.8685,12.03733258,3.956479888,12.6708764
26/10/2020 05:00,14.05635015,3.897815549,14.58677296,2.1975,0,2.1975,11.85885015,3.897815549,12.48300016,13.80238985,3.814342837,14.31974779,2.1975,0,2.1975,11.60488985,3.814342837,12.21567353
26/10/2020 05:30,14.48123783,4.085128571,15.04641234,2.0525,0,2.0525,12.42873783,4.085128571,13.08288192,13.8527276,3.878547249,14.38545066,2.0525,0,2.0525,11.8002276,3.878547249,12.42129221
26/10/2020 06:00,15.04241013,4.23687292,15.627706,2.152,0,2.152,12.89041013,4.23687292,13.56885277,13.90651754,3.863523079,14.43322697,2.152,0,2.152,11.75451754,3.863523079,12.37317636
26/10/2020 06:30,15.82604355,4.501343135,16.45374561,2.131,0,2.131,13.69504355,4.501343135,14.41583532,15.3093672,4.331519831,15.91033589,2.131,0,2.131,13.1783672,4.331519831,13.87196547
26/10/2020 07:00,16.02171047,4.578474421,16.66306198,2.092,0,2.092,13.92971047,4.578474421,14.66285313,16.59633424,4.767344122,17.26748043,2.092,0,2.092,14.50433424,4.767344122,15.26772026
26/10/2020 07:30,16.59361886,4.671626254,17.23868553,2.3805,0,2.3805,14.21311886,4.671626254,14.96117775,18.3804837,5.258940325,19.11801858,2.3805,0,2.3805,15.9999837,5.258940325,16.8420881
26/10/2020 08:00,16.44518429,4.027426915,16.93116222,4.192,0,4.192,12.25318429,4.027426915,12.89808873,20.1109327,5.23230015,20.78043741,4.192,0,4.192,15.9189327,5.23230015,16.75677126
26/10/2020 08:30,17.03086259,4.482055635,17.61076668,3.3945,0,3.3945,13.63636259,4.482055635,14.35406588,20.46081365,5.609426031,21.2158091,3.3945,0,3.3945,17.06631365,5.609426031,17.96454068
26/10/2020 09:00,18.91666435,3.71993638,19.27895528,7.599,0,7.599,11.31766435,3.71993638,11.9133309,19.3576695,3.864887762,19.73972456,7.599,0,7.599,11.7586695,3.864887762,12.37754684
26/10/2020 09:30,18.94825965,2.161183335,19.07111054,12.373,0,12.373,6.575259652,2.161183335,6.921325949,20.26813854,2.595006546,20.43358752,12.373,0,12.373,7.895138538,2.595006546,8.310672145
26/10/2020 10:00,19.64716685,2.877848522,19.85681689,10.8915,0,10.8915,8.755666845,2.877848522,9.216491416,18.59001274,2.53037877,18.76143359,10.8915,0,10.8915,7.698512735,2.53037877,8.103697616
26/10/2020 10:30,19.95877662,1.81360547,20.04100618,14.441,0,14.441,5.517776617,1.81360547,5.808185912,18.96362448,1.48651478,19.02179748,14.441,0,14.441,4.522624478,1.48651478,4.760657346
26/10/2020 11:00,20.69819132,1.640853936,20.76312899,15.706,0,15.706,4.992191316,1.640853936,5.254938227,20.22319516,1.484730248,20.27762428,15.706,0,15.706,4.517195157,1.484730248,4.754942271
26/10/2020 11:30,18.68037918,2.091377248,18.79708554,12.3175,0,12.3175,6.362879176,2.091377248,6.697767554,15.92405933,1.185418726,15.96812084,12.3175,0,12.3175,3.60655933,1.185418726,3.796378242
26/10/2020 12:00,20.83378829,1.43825206,20.88337386,16.458,0,16.458,4.375788295,1.43825206,4.606092942,21.1909516,1.555645961,21.24797553,16.458,0,16.458,4.732951599,1.555645961,4.982054315
26/10/2020 12:30,20.32195968,1.933142312,20.41369845,14.4405,0,14.4405,5.881459681,1.933142312,6.19101019,19.17202944,1.55517852,19.23500177,14.4405,0,14.4405,4.731529439,1.55517852,4.980557304
26/10/2020 13:00,22.6568302,4.587223905,23.11654338,8.7005,0,8.7005,13.9563302,4.587223905,14.6908739,15.81378273,2.33802297,15.98568346,8.7005,0,8.7005,7.113282732,2.33802297,7.487666033
26/10/2020 13:30,22.59553935,4.04052664,22.95395945,10.3025,0,10.3025,12.29303935,4.04052664,12.94004142,13.94733344,1.197998819,13.99868963,10.3025,0,10.3025,3.644833444,1.197998819,3.836666783
26/10/2020 14:00,23.82508973,4.63710485,24.27215776,9.717,0,9.717,14.10808973,4.63710485,14.85062077,15.16608294,1.791026949,15.27147174,9.717,0,9.717,5.449082936,1.791026949,5.735876775
26/10/2020 14:30,20.93878825,4.22023431,21.35985091,8.099,0,8.099,12.83978825,4.22023431,13.51556657,14.12004092,1.979020446,14.25805307,8.099,0,8.099,6.021040918,1.979020446,6.337937809
26/10/2020 15:00,18.59400747,3.616678007,18.94247802,7.5905,0,7.5905,11.00350747,3.616678007,11.58263944,16.03344479,2.775061755,16.27182595,7.5905,0,7.5905,8.442944795,2.775061755,8.88731031
26/10/2020 15:30,17.41143125,3.898828258,17.84261191,5.5495,0,5.5495,11.86193125,3.898828258,12.48624342,17.49167384,3.925202722,17.9266804,5.5495,0,5.5495,11.94217384,3.925202722,12.5707093
26/10/2020 16:00,17.28650208,3.972805463,17.7371457,5.1995,0,5.1995,12.08700208,3.972805463,12.72316008,18.44341692,4.353064983,18.95016629,5.1995,0,5.1995,13.24391692,4.353064983,13.94096518
26/10/2020 16:30,16.40778541,4.496656711,17.01279941,2.727,0,2.727,13.68078541,4.496656711,14.40082675,21.58117349,6.197067143,22.45330021,2.727,0,2.727,18.85417349,6.197067143,19.84649841
26/10/2020 17:00,16.78731069,4.927241199,17.49547102,1.7965,0,1.7965,14.99081069,4.927241199,15.77980073,23.84324215,7.246413716,24.92008644,1.7965,0,1.7965,22.04674215,7.246413716,23.207097
26/10/2020 17:30,16.37955584,4.865036137,17.08679099,1.578,0,1.578,14.80155584,4.865036137,15.5805851,27.96781745,8.673913535,29.28200111,1.578,0,1.578,26.38981745,8.673913535,27.77875521
26/10/2020 18:00,17.27545124,5.16887021,18.03215003,1.5495,0,1.5495,15.72595124,5.16887021,16.55363288,29.47517393,9.178725147,30.87126291,1.5495,0,1.5495,27.92567393,9.178725147,29.39544624
26/10/2020 18:30,17.85067669,5.375522274,18.64250246,1.496,0,1.496,16.35467669,5.375522274,17.21544915,28.68139235,8.935406358,30.0410345,1.496,0,1.496,27.18539235,8.935406358,28.61620247
26/10/2020 19:00,18.53087891,5.633277077,19.3682029,1.392,0,1.392,17.13887891,5.633277077,18.04092516,27.00639996,8.419046129,28.2882657,1.392,0,1.392,25.61439996,8.419046129,26.96252627
26/10/2020 19:30,18.78311868,5.674770086,19.62163508,1.518,0,1.518,17.26511868,5.674770086,18.17380914,25.19826799,7.783327696,26.37295774,1.518,0,1.518,23.68026799,7.783327696,24.92659789
26/10/2020 20:00,17.38743653,5.180698005,18.14283828,1.6255,0,1.6255,15.76193653,5.180698005,16.59151214,23.87200121,7.312071345,24.96675448,1.6255,0,1.6255,22.24650121,7.312071345,23.4173697
26/10/2020 20:30,16.6650368,4.937833407,17.38118668,1.642,0,1.642,15.0230368,4.937833407,15.81372295,22.71209768,6.925406203,23.74448636,1.642,0,1.642,21.07009768,6.925406203,22.17905019
26/10/2020 21:00,16.42095115,4.858592386,17.12464763,1.639,0,1.639,14.78195115,4.858592386,15.55994858,21.31809973,6.468207285,22.27777102,1.639,0,1.639,19.67909973,6.468207285,20.71484182
26/10/2020 21:30,15.73378522,4.57603386,16.38572804,1.8115,0,1.8115,13.92228522,4.57603386,14.65503707,20.62692845,6.184332263,21.53406935,1.8115,0,1.8115,18.81542845,6.184332263,19.80571416
26/10/2020 22:00,14.53627758,4.198373312,15.13042314,1.763,0,1.763,12.77327758,4.198373312,13.44555535,19.43938861,5.809947972,20.28904445,1.763,0,1.763,17.67638861,5.809947972,18.60672485
26/10/2020 22:30,13.04494722,3.727917773,13.56716694,1.703,0,1.703,11.34194722,3.727917773,11.93889181,17.88038458,5.317249174,18.65425666,1.703,0,1.703,16.17738458,5.317249174,17.02882587
26/10/2020 23:00,11.64148717,3.241642769,12.08438957,1.779,0,1.779,9.862487166,3.241642769,10.38156544,17.03347321,5.013902877,17.75608154,1.779,0,1.779,15.25447321,5.013902877,16.05734022
26/10/2020 23:30,11.24630117,3.134759302,11.67501632,1.709,0,1.709,9.537301174,3.134759302,10.03926439,16.90057677,4.993229818,17.6227648,1.709,0,1.709,15.19157677,4.993229818,15.99113345
27/10/2020 00:00,12.07616307,3.423627237,12.55208898,1.66,0,1.66,10.41616307,3.423627237,10.96438217,16.54855629,4.893631801,17.2569507,1.66,0,1.66,14.88855629,4.893631801,15.67216451
27/10/2020 00:30,11.63838169,3.296498347,12.09623205,1.609,0,1.609,10.02938169,3.296498347,10.55724389,19.1606916,5.768962048,20.01032298,1.609,0,1.609,17.5516916,5.768962048,18.47546484
27/10/2020 01:00,10.95384467,3.091551638,11.38175753,1.548,0,1.548,9.405844666,3.091551638,9.900889122,19.73337068,5.977242288,20.61876193,1.548,0,1.548,18.18537068,5.977242288,19.14249545
27/10/2020 01:30,10.97405565,3.075022438,11.39673903,1.6185,0,1.6185,9.355555654,3.075022438,9.84795332,19.71533091,5.948140676,20.59307288,1.6185,0,1.6185,18.09683091,5.948140676,19.0492957
27/10/2020 02:00,10.9169085,2.982285154,11.3169305,1.8435,0,1.8435,9.0734085,2.982285154,9.550956316,18.6575276,5.526503616,19.45881749,1.8435,0,1.8435,16.8140276,5.526503616,17.69897642
27/10/2020 02:30,10.95416132,2.946541683,11.34353376,1.9895,0,1.9895,8.964661318,2.946541683,9.436485598,18.5027255,5.427634748,19.28237719,1.9895,0,1.9895,16.5132255,5.427634748,17.38234264
27/10/2020 03:00,10.00909876,2.725809744,10.37362505,1.716,0,1.716,8.293098757,2.725809744,8.729577639,17.63407608,5.232018593,18.39387555,1.716,0,1.716,15.91807608,5.232018593,16.75586956
27/10/2020 03:30,10.23952194,2.727427916,10.59654059,1.9415,0,1.9415,8.298021939,2.727427916,8.734759935,16.8856833,4.911915515,17.58559679,1.9415,0,1.9415,14.9441833,4.911915515,15.73071926
27/10/2020 04:00,10.65912035,2.799113396,11.02052097,2.143,0,2.143,8.516120347,2.799113396,8.964337208,16.40979075,4.689267351,17.06664761,2.143,0,2.143,14.26679075,4.689267351,15.01767447
27/10/2020 04:30,11.32840076,2.939389333,11.70353252,2.3855,0,2.3855,8.942900758,2.939389333,9.413579745,16.05961328,4.494463689,16.67667181,2.3855,0,2.3855,13.67411328,4.494463689,14.39380346
27/10/2020 05:00,11.98040549,3.083025843,12.37073822,2.6005,0,2.6005,9.379905491,3.083025843,9.873584727,15.28764034,4.17006137,15.84617806,2.6005,0,2.6005,12.68714034,4.17006137,13.35488457
27/10/2020 05:30,12.53919669,3.252886897,12.95425516,2.6425,0,2.6425,9.896696693,3.252886897,10.41757547,14.85392973,4.013702853,15.38665132,2.6425,0,2.6425,12.21142973,4.013702853,12.85413655
27/10/2020 06:00,13.14632086,3.4268016,13.58560714,2.7205,0,2.7205,10.42582086,3.4268016,10.97454827,15.35967519,4.154295989,15.91156175,2.7205,0,2.7205,12.63917519,4.154295989,13.30439494
27/10/2020 06:30,13.63177822,3.592444375,14.09719951,2.702,0,2.702,10.92977822,3.592444375,11.50502971,16.88894192,4.663022309,17.52084861,2.702,0,2.702,14.18694192,4.663022309,14.93362307
27/10/2020 07:00,14.55676149,3.884803385,15.06622057,2.7375,0,2.7375,11.81926149,3.884803385,12.44132788,18.43327865,5.158952961,19.14159235,2.7375,0,2.7375,15.69577865,5.158952961,16.52187227
27/10/2020 07:30,15.34585365,4.155176356,15.89845008,2.704,0,2.704,12.64185365,4.155176356,13.30721437,19.5701633,5.543639791,20.34018765,2.704,0,2.704,16.8661633,5.543639791,17.7538561
27/10/2020 08:00,15.64649111,4.281929259,16.22182487,2.619,0,2.619,13.02749111,4.281929259,13.71314854,20.61323557,5.914419217,21.44494895,2.619,0,2.619,17.99423557,5.914419217,18.9413006
27/10/2020 08:30,16.34793934,4.374108134,16.9230004,3.04,0,3.04,13.30793934,4.374108134,14.0083572,22.02532691,6.240175186,22.89224348,3.04,0,3.04,18.98532691,6.240175186,19.98455464
27/10/2020 09:00,17.12852088,4.418342948,17.68920524,3.686,0,3.686,13.44252088,4.418342948,14.15002198,22.54694418,6.199292561,23.38366781,3.686,0,3.686,18.86094418,6.199292561,19.85362545
27/10/2020 09:30,18.41909162,4.696432952,19.0084039,4.1305,0,4.1305,14.28859162,4.696432952,15.04062276,21.41445973,5.680962836,22.15518955,4.1305,0,4.1305,17.28395973,5.680962836,18.19364182
27/10/2020 10:00,19.87681898,4.663967955,20.41667284,5.687,0,5.687,14.18981898,4.663967955,14.93665156,20.01803432,4.71038319,20.56476131,5.687,0,5.687,14.33103432,4.71038319,15.08529928
27/10/2020 10:30,18.95681717,3.698950828,19.31432511,7.703,0,7.703,11.25381717,3.698950828,11.84612334,19.18989031,3.775558264,19.55777928,7.703,0,7.703,11.48689031,3.775558264,12.09146349
27/10/2020 11:00,18.28108052,3.247096742,18.56721687,8.402,0,8.402,9.879080524,3.247096742,10.39903213,18.67187613,3.375545047,18.97454249,8.402,0,8.402,10.26987613,3.375545047,10.81039593
27/10/2020 11:30,18.93343965,3.826191832,19.31618184,7.2925,0,7.2925,11.64093965,3.826191832,12.25362068,18.62583675,3.725087649,18.99468538,7.2925,0,7.2925,11.33333675,3.725087649,11.92982816
27/10/2020 12:00,21.52645059,4.610600046,22.01467029,7.499,0,7.499,14.02745059,4.610600046,14.76573746,17.16984576,3.178653283,17.46159901,7.499,0,7.499,9.670845755,3.178653283,10.17983764
27/10/2020 12:30,24.01449182,4.527785202,24.43760741,10.239,0,10.239,13.77549182,4.527785202,14.5005177,16.66494444,2.112105797,16.79825479,10.239,0,10.239,6.425944436,2.112105797,6.764152038
27/10/2020 13:00,23.99328381,1.668658144,24.0512388,18.9165,0,18.9165,5.076783811,1.668658144,5.343982959,27.40997223,2.791669321,27.55176937,18.9165,0,18.9165,8.493472233,2.791669321,8.940497087
27/10/2020 13:30,24.46276956,3.055207356,24.65281701,15.1675,0,15.1675,9.295269555,3.055207356,9.784494269,20.94209242,1.898016743,21.02792673,15.1675,0,15.1675,5.774592423,1.898016743,6.07851834
27/10/2020 14:00,25.09724657,2.717148201,25.24390382,16.8305,0,16.8305,8.266746574,2.717148201,8.701838499,23.92927284,2.333253799,24.04275716,16.8305,0,16.8305,7.09877284,2.333253799,7.472392463
27/10/2020 14:30,24.03351955,2.639339791,24.17801019,16.0035,0,16.0035,8.030019552,2.639339791,8.45265216,21.201425,1.708475329,21.27015068,16.0035,0,16.0035,5.197925004,1.708475329,5.471500004
27/10/2020 15:00,21.25621145,2.775971111,21.43671012,12.8105,0,12.8105,8.445711451,2.775971111,8.89022258,15.09989099,0.752486429,15.11862903,12.8105,0,12.8105,2.289390991,0.752486429,2.409885254
27/10/2020 15:30,18.4490708,3.204693296,18.72533771,8.699,0,8.699,9.750070798,3.204693296,10.26323242,15.3337686,2.180742982,15.48806313,8.699,0,8.699,6.634768605,2.180742982,6.983966952
27/10/2020 16:00,18.38130034,4.519012139,18.92864689,4.6325,0,4.6325,13.74880034,4.519012139,14.47242142,17.83553576,4.339627994,18.35589025,4.6325,0,4.6325,13.20303576,4.339627994,13.89793238
27/10/2020 16:30,17.57097985,4.742247646,18.19967707,3.143,0,3.143,14.42797985,4.742247646,15.18734721,20.15740042,5.592362976,20.91877901,3.143,0,3.143,17.01440042,5.592362976,17.90989517
27/10/2020 17:00,18.7679891,5.485734133,19.55327834,2.078,0,2.078,16.6899891,5.485734133,17.56840958,22.89376831,6.841812182,23.89424662,2.078,0,2.078,20.81576831,6.841812182,21.91133507
27/10/2020 17:30,18.08523234,5.356312545,18.86175265,1.789,0,1.789,16.29623234,5.356312545,17.15392878,26.37334967,8.080484973,27.58346987,1.789,0,1.789,24.58434967,8.080484973,25.87826281
27/10/2020 18:00,17.8816407,5.29514718,18.64917311,1.7715,0,1.7715,16.1101407,5.29514718,16.95804284,28.41402573,8.756974728,29.73283479,1.7715,0,1.7715,26.64252573,8.756974728,28.04476392
27/10/2020 18:30,17.79241448,5.267463361,18.55575877,1.7665,0,1.7665,16.02591448,5.267463361,16.86938366,28.23724356,8.70051266,29.54726458,1.7665,0,1.7665,26.47074356,8.70051266,27.86394059
27/10/2020 19:00,18.68450593,5.558543193,19.4937981,1.773,0,1.773,16.91150593,5.558543193,17.80158519,26.17585459,8.020830424,27.37716355,1.773,0,1.773,24.40285459,8.020830424,25.68721536
27/10/2020 19:30,17.66089312,5.182327155,18.40553342,1.894,0,1.894,15.76689312,5.182327155,16.5967296,25.06132286,7.614730784,26.19263309,1.894,0,1.894,23.16732286,7.614730784,24.38665564
27/10/2020 20:00,17.29960916,5.0266019,18.01508267,2.0065,0,2.0065,15.29310916,5.0266019,16.09800964,23.50187662,7.065188631,24.54088619,2.0065,0,2.0065,21.49537662,7.065188631,22.62671224
27/10/2020 20:30,16.5272269,4.74725911,17.1955139,2.084,0,2.084,14.4432269,4.74725911,15.20339674,22.59213136,6.740696804,23.57628878,2.084,0,2.084,20.50813136,6.740696804,21.58750669
27/10/2020 21:00,15.54310582,4.358879042,16.14273722,2.2815,0,2.2815,13.26160582,4.358879042,13.95958507,21.78319753,6.409898003,22.70670577,2.2815,0,2.2815,19.50169753,6.409898003,20.52810267
27/10/2020 21:30,13.47365368,3.736202735,13.98207975,2.1065,0,2.1065,11.36715368,3.736202735,11.96542492,20.91445351,6.181875369,21.80894194,2.1065,0,2.1065,18.80795351,6.181875369,19.7978458
27/10/2020 22:00,12.948271,3.46754204,13.40453541,2.3985,0,2.3985,10.549771,3.46754204,11.1050221,20.27910832,5.877071745,21.11355504,2.3985,0,2.3985,17.88060832,5.877071745,18.82169297
27/10/2020 22:30,13.72484187,3.799371939,14.24101511,2.1655,0,2.1655,11.55934187,3.799371939,12.16772828,17.78198121,5.132889152,18.50798224,2.1655,0,2.1655,15.61648121,5.132889152,16.43840127
27/10/2020 23:00,14.55784087,4.062811921,15.11413814,2.197,0,2.197,12.36084087,4.062811921,13.01141144,15.84982069,4.487465151,16.47283095,2.197,0,2.197,13.65282069,4.487465151,14.3713902
27/10/2020 23:30,14.83472591,4.042560063,15.3756751,2.5355,0,2.5355,12.29922591,4.042560063,12.94655359,15.03991594,4.110002765,15.59138205,2.5355,0,2.5355,12.50441594,4.110002765,13.1625431
28/10/2020 00:00,14.68762013,3.95164414,15.20992033,2.665,0,2.665,12.02262013,3.95164414,12.65538961,14.73216258,3.966284535,15.25673711,2.665,0,2.665,12.06716258,3.966284535,12.7022764
28/10/2020 00:30,14.76960779,4.012282302,15.30489215,2.5625,0,2.5625,12.20710779,4.012282302,12.84958715,17.28080027,4.837671355,17.94516989,2.5625,0,2.5625,14.71830027,4.837671355,15.49294766
28/10/2020 01:00,14.41843588,3.961115419,14.95264955,2.367,0,2.367,12.05143588,3.961115419,12.68572198,17.85816584,5.091699984,18.5698545,2.367,0,2.367,15.49116584,5.091699984,16.30649036
28/10/2020 01:30,14.36101407,3.899019821,14.8808965,2.4985,0,2.4985,11.86251407,3.899019821,12.48685691,17.45108627,4.914677439,18.12993289,2.4985,0,2.4985,14.95258627,4.914677439,15.7395645
28/10/2020 02:00,14.13349082,3.835083121,14.64456982,2.4655,0,2.4655,11.66799082,3.835083121,12.2820956,17.01133311,4.780984139,17.67040643,2.4655,0,2.4655,14.54583311,4.780984139,15.31140327
28/10/2020 02:30,14.08495416,3.836221466,14.59803167,2.4135,0,2.4135,11.67145416,3.836221466,12.28574122,17.11522485,4.832223277,17.78429935,2.4135,0,2.4135,14.70172485,4.832223277,15.47549984
28/10/2020 03:00,13.95565891,3.717798144,14.44238341,2.6445,0,2.6445,11.31115891,3.717798144,11.90648306,16.43399409,4.532387526,17.0475423,2.6445,0,2.6445,13.78949409,4.532387526,14.51525694
28/10/2020 03:30,12.43367984,3.262577537,12.85460254,2.5075,0,2.5075,9.926179835,3.262577537,10.44861035,15.48383643,4.265115527,16.06052306,2.5075,0,2.5075,12.97633643,4.265115527,13.6593015
28/10/2020 04:00,12.53995568,3.334485678,12.97571898,2.395,0,2.395,10.14495568,3.334485678,10.67890071,15.31350962,4.246108774,15.89128744,2.395,0,2.395,12.91850962,4.246108774,13.59843118
28/10/2020 04:30,12.70460693,3.393205506,13.14993844,2.381,0,2.381,10.32360693,3.393205506,10.86695466,15.017605,4.153451208,15.58138688,2.381,0,2.381,12.636605,4.153451208,13.30168948
28/10/2020 05:00,12.67814663,3.439891698,13.13652378,2.2125,0,2.2125,10.46564663,3.439891698,11.01647014,14.57832247,4.064449292,15.13430653,2.2125,0,2.2125,12.36582247,4.064449292,13.01665523
28/10/2020 05:30,12.41423108,3.29053253,12.84292559,2.403,0,2.403,10.01123108,3.29053253,10.53813798,15.24055208,4.219499319,15.81387373,2.403,0,2.403,12.83755208,4.219499319,13.51321272
28/10/2020 06:00,11.98944218,3.137928149,12.39327709,2.4425,0,2.4425,9.546942184,3.137928149,10.04941283,15.34558913,4.241040306,15.92085201,2.4425,0,2.4425,12.90308913,4.241040306,13.58219909
28/10/2020 06:30,13.16686457,3.586063415,13.6464711,2.2565,0,2.2565,10.91036457,3.586063415,11.48459428,16.47320265,4.672804188,17.12312776,2.2565,0,2.2565,14.21670265,4.672804188,14.96495015
28/10/2020 07:00,13.58715541,3.705635682,14.08341322,2.313,0,2.313,11.27415541,3.705635682,11.86753201,18.13366423,5.200000865,18.86451132,2.313,0,2.313,15.82066423,5.200000865,16.65333076
28/10/2020 07:30,14.46361168,4.087880923,15.03019738,2.0265,0,2.0265,12.43711168,4.087880923,13.0916965,18.83677993,5.525271815,19.6304077,2.0265,0,2.0265,16.81027993,5.525271815,17.6950315
28/10/2020 08:00,15.85171992,4.2368104,16.4081561,2.9615,0,2.9615,12.89021992,4.2368104,13.56865255,19.54128718,5.449512512,20.28691921,2.9615,0,2.9615,16.57978718,5.449512512,17.45240756
28/10/2020 08:30,15.77650153,4.033776183,16.28402133,3.504,0,3.504,12.27250153,4.033776183,12.91842266,20.65712059,5.637958092,21.41268789,3.504,0,3.504,17.15312059,5.637958092,18.05591641
28/10/2020 09:00,16.5911485,4.199645621,17.11441591,3.814,0,3.814,12.7771485,4.199645621,13.44963,21.09856755,5.68116262,21.8500609,3.814,0,3.814,17.28456755,5.68116262,18.19428164
28/10/2020 09:30,17.9361244,4.541797853,18.50222922,4.118,0,4.118,13.8181244,4.541797853,14.5453941,20.68722175,5.446039826,21.39206614,4.118,0,4.118,16.56922175,5.446039826,17.44128606
28/10/2020 10:00,19.12440551,3.798735487,19.49803265,7.567,0,7.567,11.55740551,3.798735487,12.16569001,19.44768508,3.904992345,19.83586197,7.567,0,7.567,11.88068508,3.904992345,12.5059843
28/10/2020 10:30,20.29704201,4.039048436,20.69501937,8.0085,0,8.0085,12.28854201,4.039048436,12.93530738,18.69701059,3.513143538,19.02420517,8.0085,0,8.0085,10.68851059,3.513143538,11.25106378
28/10/2020 11:00,21.29606809,4.595519196,21.78626431,7.3145,0,7.3145,13.98156809,4.595519196,14.71744009,17.39924115,3.314694122,17.71216502,7.3145,0,7.3145,10.08474115,3.314694122,10.615517
28/10/2020 11:30,21.92736964,3.590666658,22.21941552,11.003,0,11.003,10.92436964,3.590666658,11.49933646,15.73416398,1.555058401,15.81082297,11.003,0,11.003,4.731163984,1.555058401,4.980172615
28/10/2020 12:00,21.1857055,3.025769076,21.40068681,11.98,0,11.98,9.205705503,3.025769076,9.690216319,17.03504974,1.661514501,17.1158859,11.98,0,11.98,5.055049743,1.661514501,5.321104993
28/10/2020 12:30,20.44093662,5.045444526,21.05441523,5.0905,0,5.0905,15.35043662,5.045444526,16.15835434,17.46992129,4.068919009,17.93750963,5.0905,0,5.0905,12.37942129,4.068919009,13.03096978
28/10/2020 13:00,20.42925906,4.42861044,20.90376081,6.9555,0,6.9555,13.47375906,4.42861044,14.18290427,19.41220814,4.09432197,19.83928672,6.9555,0,6.9555,12.45670814,4.09432197,13.11232436
28/10/2020 13:30,19.45779373,5.046383612,20.10153538,4.1045,0,4.1045,15.35329373,5.046383612,16.16136182,20.6336597,5.432872064,21.33691663,4.1045,0,4.1045,16.5291597,5.432872064,17.39911547
28/10/2020 14:00,21.30390764,5.460069999,21.99247247,4.692,0,4.692,16.61190764,5.460069999,17.48621857,18.30404516,4.474062885,18.84291135,4.692,0,4.692,13.61204516,4.474062885,14.32846859
28/10/2020 14:30,22.38370199,4.095141656,22.75522577,9.9245,0,9.9245,12.45920199,4.095141656,13.11494946,17.34500833,2.439003139,17.51565158,9.9245,0,9.9245,7.420508327,2.439003139,7.811061397
28/10/2020 15:00,20.39499533,4.261880915,20.83553367,7.4285,0,7.4285,12.96649533,4.261880915,13.64894245,17.77200204,3.399744714,18.0942621,7.4285,0,7.4285,10.34350204,3.399744714,10.88789689
28/10/2020 15:30,20.82029633,4.987714352,21.40939125,5.6455,0,5.6455,15.17479633,4.987714352,15.97346982,17.71551859,3.967223259,18.15429589,5.6455,0,5.6455,12.07001859,3.967223259,12.70528272
28/10/2020 16:00,18.91575429,4.57027172,19.46003967,5.011,0,5.011,13.90475429,4.57027172,14.63658346,19.4788693,4.755358675,20.05092979,5.011,0,5.011,14.4678693,4.755358675,15.22933611
28/10/2020 16:30,18.62269284,4.981435339,19.27743205,3.467,0,3.467,15.15569284,4.981435339,15.95336088,22.22364711,6.165011773,23.06291094,3.467,0,3.467,18.75664711,6.165011773,19.74383907
28/10/2020 17:00,18.34219697,5.104857578,19.03932143,2.811,0,2.811,15.53119697,5.104857578,16.34862839,25.17949162,7.352167653,26.23092007,2.811,0,2.811,22.36849162,7.352167653,23.54578066
28/10/2020 17:30,18.25989082,5.149951018,18.97223256,2.5915,0,2.5915,15.66839082,5.149951018,16.49304297,27.70892357,8.255697891,28.91264417,2.5915,0,2.5915,25.11742357,8.255697891,26.43939323
28/10/2020 18:00,19.22068912,5.549893277,20.00590427,2.3355,0,2.3355,16.88518912,5.549893277,17.77388329,28.73452176,8.676938845,30.01602919,2.3355,0,2.3355,26.39902176,8.676938845,27.78844396
28/10/2020 18:30,19.67774478,5.73561809,20.49660836,2.2275,0,2.2275,17.45024478,5.73561809,18.36867871,28.38116732,8.596294742,29.65445906,2.2275,0,2.2275,26.15366732,8.596294742,27.53017613
28/10/2020 19:00,19.94136283,5.835741202,20.7777243,2.1865,0,2.1865,17.75486283,5.835741202,18.6893293,26.45944167,7.978130114,27.6360745,2.1865,0,2.1865,24.27294167,7.978130114,25.55046492
28/10/2020 19:30,19.35009189,5.679034173,20.16624619,2.072,0,2.072,17.27809189,5.679034173,18.18746515,24.86414124,7.491414548,25.96818845,2.072,0,2.072,22.79214124,7.491414548,23.99172762
28/10/2020 20:00,18.58094936,5.365751374,19.34019046,2.256,0,2.256,16.32494936,5.365751374,17.18415723,23.53909158,6.995413913,24.55656019,2.256,0,2.256,21.28309158,6.995413913,22.4032543
28/10/2020 20:30,18.90530651,5.48583846,19.68514764,2.215,0,2.215,16.69030651,5.48583846,17.56874369,22.19822563,6.568168634,23.14955853,2.215,0,2.215,19.98322563,6.568168634,21.03497434
28/10/2020 21:00,17.49774536,5.011362857,18.20123211,2.251,0,2.251,15.24674536,5.011362857,16.04920565,21.42875747,6.303424055,22.33662467,2.251,0,2.251,19.17775747,6.303424055,20.18711313
28/10/2020 21:30,16.84569869,4.846348096,17.52896615,2.101,0,2.101,14.74469869,4.846348096,15.52073547,20.44517634,6.029439187,21.31570718,2.101,0,2.101,18.34417634,6.029439187,19.30965931
28/10/2020 22:00,15.65216611,4.439097781,16.26947735,2.1465,0,2.1465,13.50566611,4.439097781,14.21649064,19.11320134,5.576685047,19.91014519,2.1465,0,2.1465,16.96670134,5.576685047,17.85968562
28/10/2020 22:30,14.49560621,4.008830599,15.03972481,2.299,0,2.299,12.19660621,4.008830599,12.83853286,18.01360982,5.165142467,18.73949934,2.299,0,2.299,15.71460982,5.165142467,16.54169455
28/10/2020 23:00,14.60393531,4.204998837,15.19726758,1.8105,0,1.8105,12.79343531,4.204998837,13.46677401,16.02705851,4.672756811,16.69434816,1.8105,0,1.8105,14.21655851,4.672756811,14.96479843
28/10/2020 23:30,14.12168109,4.028740598,14.68511585,1.8645,0,1.8645,12.25718109,4.028740598,12.90229588,15.46012491,4.468665807,16.09299339,1.8645,0,1.8645,13.59562491,4.468665807,14.31118411
29/10/2020 00:00,13.83536231,3.930194932,14.38275643,1.878,0,1.878,11.95736231,3.930194932,12.58669717,14.99439287,4.311149854,15.60185344,1.878,0,1.878,13.11639287,4.311149854,13.80672934
29/10/2020 00:30,13.48648382,3.897530801,14.03837569,1.6285,0,1.6285,11.85798382,3.897530801,12.48208823,18.05718698,5.399848279,18.8472906,1.6285,0,1.6285,16.42868698,5.399848279,17.29335472
29/10/2020 01:00,13.07330039,3.779965942,13.60879589,1.573,0,1.573,11.50030039,3.779965942,12.10557936,19.1306631,5.770924784,19.98213811,1.573,0,1.573,17.5576631,5.770924784,18.48175063
29/10/2020 01:30,12.69635939,3.639144197,13.20760812,1.6245,0,1.6245,11.07185939,3.639144197,11.65458883,19.09091756,5.740933826,19.93543214,1.6245,0,1.6245,17.46641756,5.740933826,18.38570269
29/10/2020 02:00,12.33429014,3.490720561,12.81873017,1.714,0,1.714,10.62029014,3.490720561,11.17925278,18.30497985,5.453191365,19.09998909,1.714,0,1.714,16.59097985,5.453191365,17.46418931
29/10/2020 02:30,12.80390415,3.616151019,13.30475515,1.802,0,1.802,11.00190415,3.616151019,11.58095173,17.99068107,5.320962152,18.76105657,1.802,0,1.802,16.18868107,5.320962152,17.04071692
29/10/2020 03:00,12.59789389,3.485824402,13.07126246,1.9925,0,1.9925,10.60539389,3.485824402,11.16357252,17.38172193,5.05819264,18.10275035,1.9925,0,1.9925,15.38922193,5.05819264,16.19918098
29/10/2020 03:30,11.46649852,3.152244423,11.89189779,1.876,0,1.876,9.590498516,3.152244423,10.0952616,16.89053345,4.935038492,17.59672484,1.876,0,1.876,15.01453345,4.935038492,15.80477205
29/10/2020 04:00,11.28941662,3.097984626,11.70676882,1.864,0,1.864,9.425416615,3.097984626,9.921491174,16.49542077,4.809115443,17.18215638,1.864,0,1.864,14.63142077,4.809115443,15.40149555
29/10/2020 04:30,11.08676208,3.004258862,11.486595,1.9465,0,1.9465,9.140262076,3.004258862,9.621328501,16.12355639,4.659773095,16.78340121,1.9465,0,1.9465,14.17705639,4.659773095,14.92321726
29/10/2020 05:00,11.57476858,3.117985701,11.98737263,2.0885,0,2.0885,9.486268583,3.117985701,9.985545877,15.57739323,4.433584803,16.1960444,2.0885,0,2.0885,13.48889323,4.433584803,14.19883498
29/10/2020 05:30,11.83360351,3.157537877,12.24762089,2.227,0,2.227,9.606603506,3.157537877,10.11221422,15.70396275,4.429663441,16.31675103,2.227,0,2.227,13.47696275,4.429663441,14.18627658
29/10/2020 06:00,11.66292348,3.065940181,12.05917797,2.335,0,2.335,9.327923476,3.065940181,9.818866817,15.78773813,4.421701194,16.39524677,2.335,0,2.335,13.45273813,4.421701194,14.16077698
29/10/2020 06:30,11.90327148,3.138693752,12.31012877,2.354,0,2.354,9.549271481,3.138693752,10.05186472,17.60833154,5.013856312,18.30825209,2.354,0,2.354,15.25433154,5.013856312,16.05719109
29/10/2020 07:00,12.89005409,3.414552605,13.3346415,2.5015,0,2.5015,10.38855409,3.414552605,10.93532009,18.54663134,5.273779638,19.28186417,2.5015,0,2.5015,16.04513134,5.273779638,16.88961194
29/10/2020 07:30,14.03697526,3.810755385,14.54505178,2.443,0,2.443,11.59397526,3.810755385,12.20418449,18.93311008,5.420037077,19.69364007,2.443,0,2.443,16.49011008,5.420037077,17.35801061
29/10/2020 08:00,14.73853076,3.970349758,15.26394333,2.659,0,2.659,12.07953076,3.970349758,12.71529554,20.23349159,5.776456042,21.04190168,2.659,0,2.659,17.57449159,5.776456042,18.49946483
29/10/2020 08:30,15.94363545,4.260119207,16.50297328,2.9825,0,2.9825,12.96113545,4.260119207,13.64330047,21.01227725,5.926101203,21.83195985,2.9825,0,2.9825,18.02977725,5.926101203,18.9787129
29/10/2020 09:00,17.09454664,4.407669182,17.65364191,3.6845,0,3.6845,13.41004664,4.407669182,14.11583857,20.97449885,5.6829478,21.73075005,3.6845,0,3.6845,17.28999885,5.6829478,18.19999879
29/10/2020 09:30,17.50127111,4.64308078,18.10670289,3.375,0,3.375,14.12627111,4.64308078,14.86975907,21.49640108,5.956216498,22.30631691,3.375,0,3.375,18.12140108,5.956216498,19.07515903
29/10/2020 10:00,18.10389739,4.755203564,18.71798765,3.6365,0,3.6365,14.46739739,4.755203564,15.22883935,20.81480714,5.64623651,21.56701609,3.6365,0,3.6365,17.17830714,5.64623651,18.08242857
29/10/2020 10:30,18.10327018,4.536093798,18.6629188,4.3025,0,4.3025,13.80077018,4.536093798,14.52712651,20.83260484,5.433182718,21.52944261,4.3025,0,4.3025,16.53010484,5.433182718,17.40011036
29/10/2020 11:00,18.20277891,4.374055402,18.72093803,4.895,0,4.895,13.30777891,4.374055402,14.00818832,20.2116881,5.034351924,20.82923511,4.895,0,4.895,15.3166881,5.034351924,16.12282958
29/10/2020 11:30,19.21085371,4.666608841,19.76952549,5.013,0,5.013,14.19785371,4.666608841,14.94510917,19.74939247,4.843617973,20.33467821,5.013,0,5.013,14.73639247,4.843617973,15.51199207
29/10/2020 12:00,19.79632775,4.785912639,20.36662839,5.2355,0,5.2355,14.56082775,4.785912639,15.3271871,18.33441344,4.305404642,18.83314167,5.2355,0,5.2355,13.09891344,4.305404642,13.78832994
29/10/2020 12:30,19.52821969,4.621370729,20.06759656,5.468,0,5.468,14.06021969,4.621370729,14.80023126,17.90324985,4.087268971,18.36388093,5.468,0,5.468,12.43524985,4.087268971,13.08973669
