Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/10/2020 13:00,19.42618175,4.565646303,19.95549207,5.5355,0,5.5355,13.89068175,4.565646303,14.62177027,18.26459762,4.183852062,18.73766646,5.5355,0,5.5355,12.72909762,4.183852062,13.39905013
29/10/2020 13:30,18.07049212,4.217178822,18.55605784,5.24,0,5.24,12.83049212,4.217178822,13.50578118,19.16499857,4.576925693,19.70394424,5.24,0,5.24,13.92499857,4.576925693,14.65789323
29/10/2020 14:00,18.90744224,4.726787133,19.48932756,4.5265,0,4.5265,14.38094224,4.726787133,15.13783394,20.1769872,5.144066379,20.82239734,4.5265,0,4.5265,15.6504872,5.144066379,16.47419705
29/10/2020 14:30,19.74510958,5.221347369,20.42380524,3.8595,0,3.8595,15.88560958,5.221347369,16.72169429,19.96757616,5.294468598,20.65757719,3.8595,0,3.8595,16.10807616,5.294468598,16.95586964
29/10/2020 15:00,18.89184313,5.050179717,19.55520525,3.527,0,3.527,15.36484313,5.050179717,16.17351909,19.61839575,5.288986014,20.31882932,3.527,0,3.527,16.09139575,5.288986014,16.93831132
29/10/2020 15:30,17.89820817,4.641745356,18.49031248,3.776,0,3.776,14.12220817,4.641745356,14.86548229,20.20961312,5.401467424,20.91899407,3.776,0,3.776,16.43361312,5.401467424,17.29854013
29/10/2020 16:00,18.39315302,5.038941971,19.07089443,3.0625,0,3.0625,15.33065302,5.038941971,16.1375295,20.7890524,5.826436014,21.59009162,3.0625,0,3.0625,17.7265524,5.826436014,18.65952884
29/10/2020 16:30,18.85237655,5.294896018,19.58182896,2.743,0,2.743,16.10937655,5.294896018,16.95723848,22.04031904,6.34272204,22.93481602,2.743,0,2.743,19.29731904,6.34272204,20.31296741
29/10/2020 17:00,20.99545061,6.004878027,21.83729623,2.726,0,2.726,18.26945061,6.004878027,19.23100065,23.60576358,6.862846409,24.58313925,2.726,0,2.726,20.87976358,6.862846409,21.97869851
29/10/2020 17:30,22.67052213,6.577140561,23.60532465,2.66,0,2.66,20.01052213,6.577140561,21.06370751,26.15211427,7.721484559,27.26819401,2.66,0,2.66,23.49211427,7.721484559,24.72854134
29/10/2020 18:00,22.94637403,6.675861457,23.89776574,2.6355,0,2.6355,20.31087403,6.675861457,21.3798674,26.63693514,7.888890233,27.780585,2.6355,0,2.6355,24.00143514,7.888890233,25.26466857
29/10/2020 18:30,22.28327209,6.449200261,23.19776712,2.662,0,2.662,19.62127209,6.449200261,20.65397062,26.51209899,7.839148444,27.64676547,2.662,0,2.662,23.85009899,7.839148444,25.10536735
29/10/2020 19:00,21.17780242,6.074017321,22.03163638,2.698,0,2.698,18.47980242,6.074017321,19.4524236,25.69360487,7.558289809,26.782253,2.698,0,2.698,22.99560487,7.558289809,24.20589986
29/10/2020 19:30,20.94677048,5.9824683,21.78433199,2.7455,0,2.7455,18.20127048,5.9824683,19.15923208,24.1513208,7.035753055,25.15528011,2.7455,0,2.7455,21.4058208,7.035753055,22.53244295
29/10/2020 20:00,21.98664164,6.302892957,22.87222924,2.8105,0,2.8105,19.17614164,6.302892957,20.18541226,21.96139125,6.294593555,22.84566948,2.8105,0,2.8105,19.15089125,6.294593555,20.1588329
29/10/2020 20:30,20.24737359,5.751765948,21.04849041,2.748,0,2.748,17.49937359,5.751765948,18.42039325,20.30141274,5.769527759,21.10532657,2.748,0,2.748,17.55341274,5.769527759,18.47727657
29/10/2020 21:00,19.67368648,5.573393323,20.44790094,2.717,0,2.717,16.95668648,5.573393323,17.84914367,19.04929168,5.368164678,19.791228,2.717,0,2.717,16.33229168,5.368164678,17.19188598
29/10/2020 21:30,19.39795929,5.487203413,20.15912265,2.7035,0,2.7035,16.69445929,5.487203413,17.57311504,18.03146008,5.038056844,18.72206104,2.7035,0,2.7035,15.32796008,5.038056844,16.13469482
29/10/2020 22:00,18.78805874,5.273098405,19.51401337,2.745,0,2.745,16.04305874,5.273098405,16.88743025,17.06579798,4.70701867,17.70303605,2.745,0,2.745,14.32079798,4.70701867,15.07452419
29/10/2020 22:30,18.83113658,5.298268326,19.56229415,2.7115,0,2.7115,16.11963658,5.298268326,16.96803851,15.53196114,4.213881798,16.09343396,2.7115,0,2.7115,12.82046114,4.213881798,13.49522225
29/10/2020 23:00,17.6851702,4.908460027,18.35369785,2.7515,0,2.7515,14.9336702,4.908460027,15.71965284,14.64153551,3.908065681,15.15412615,2.7515,0,2.7515,11.89003551,3.908065681,12.51582685
29/10/2020 23:30,15.76874377,4.280697566,16.33945078,2.745,0,2.745,13.02374377,4.280697566,13.70920397,14.13037422,3.742191537,14.61750571,2.745,0,2.745,11.38537422,3.742191537,11.98460444
30/10/2020 00:00,16.00194985,4.352089753,16.58321694,2.761,0,2.761,13.24094985,4.352089753,13.93784195,13.63171157,3.573030104,14.09220013,2.761,0,2.761,10.87071157,3.573030104,11.44285428
30/10/2020 00:30,16.34630141,4.465930005,16.94538582,2.759,0,2.759,13.58730141,4.465930005,14.30242253,16.33662272,4.462748773,16.9352109,2.759,0,2.759,13.57762272,4.462748773,14.29223444
30/10/2020 01:00,16.01304992,4.367899482,16.59808163,2.724,0,2.724,13.28904992,4.367899482,13.9884736,17.13058409,4.735215199,17.77299002,2.724,0,2.724,14.40658409,4.735215199,15.16482535
30/10/2020 01:30,15.95706101,4.338814582,16.53641763,2.7565,0,2.7565,13.20056101,4.338814582,13.89532737,16.83304402,4.626736276,17.45732109,2.7565,0,2.7565,14.07654402,4.626736276,14.81741476
30/10/2020 02:00,15.83302002,4.284403893,16.40245835,2.798,0,2.798,13.03502002,4.284403893,13.72107371,15.88587347,4.30177598,16.45801484,2.798,0,2.798,13.08787347,4.30177598,13.77670891
30/10/2020 02:30,15.9987726,4.330502687,16.57449783,2.8235,0,2.8235,13.1752726,4.330502687,13.86870801,15.60186004,4.200043836,16.15730191,2.8235,0,2.8235,12.77836004,4.200043836,13.45090531
30/10/2020 03:00,16.07832819,4.355007924,16.65769286,2.8285,0,2.8285,13.24982819,4.355007924,13.94718757,14.84684098,3.950237651,15.36336762,2.8285,0,2.8285,12.01834098,3.950237651,12.65088524
30/10/2020 03:30,15.70356178,4.234621974,16.2644974,2.82,0,2.82,12.88356178,4.234621974,13.56164398,14.28372536,3.767944313,14.77234628,2.82,0,2.82,11.46372536,3.767944313,12.06707933
30/10/2020 04:00,16.72970812,4.566312338,17.34169375,2.837,0,2.837,13.89270812,4.566312338,14.62390329,14.44669209,3.815921257,14.94216074,2.837,0,2.837,11.60969209,3.815921257,12.22072852
30/10/2020 04:30,16.64994212,4.536643338,17.2569321,2.8475,0,2.8475,13.80244212,4.536643338,14.52888644,14.1352348,3.710099012,14.614024,2.8475,0,2.8475,11.2877348,3.710099012,11.8818261
30/10/2020 05:00,16.63981583,4.535287092,17.2468055,2.8415,0,2.8415,13.79831583,4.535287092,14.52454298,13.8891272,3.631179462,14.35595064,2.8415,0,2.8415,11.0476272,3.631179462,11.62908127
30/10/2020 05:30,16.65504249,4.542921324,17.26350412,2.8335,0,2.8335,13.82154249,4.542921324,14.54899209,14.03703425,3.68242363,14.51201483,2.8335,0,2.8335,11.20353425,3.68242363,11.79319395
30/10/2020 06:00,15.98984129,4.326581055,16.5648522,2.8265,0,2.8265,13.16334129,4.326581055,13.85614873,14.06032317,3.692379116,14.53706817,2.8265,0,2.8265,11.23382317,3.692379116,11.82507702
30/10/2020 06:30,16.75512778,4.574503033,17.36837312,2.8375,0,2.8375,13.91762778,4.574503033,14.6501345,15.76810465,4.250084219,16.33084015,2.8375,0,2.8375,12.93060465,4.250084219,13.61116279
30/10/2020 07:00,17.47746956,4.82195016,18.13044803,2.807,0,2.807,14.67046956,4.82195016,15.44259954,16.95972647,4.651776234,17.58611225,2.807,0,2.807,14.15272647,4.651776234,14.89760681
30/10/2020 07:30,18.04823368,5.00297757,18.72881532,2.827,0,2.827,15.22123368,5.00297757,16.02235124,17.35993049,4.776743253,18.00512323,2.827,0,2.827,14.53293049,4.776743253,15.29782157
30/10/2020 08:00,18.31055595,5.061424927,18.997223,2.9115,0,2.9115,15.39905595,5.061424927,16.20953258,18.34273599,5.072001992,19.03105797,2.9115,0,2.9115,15.43123599,5.072001992,16.2434063
30/10/2020 08:30,18.22731406,4.981310839,18.89572532,3.072,0,3.072,15.15531406,4.981310839,15.95296216,19.80693748,5.500507951,20.55651625,3.072,0,3.072,16.73493748,5.500507951,17.61572367
30/10/2020 09:00,18.83479959,5.090593548,19.51060784,3.347,0,3.347,15.48779959,5.090593548,16.30294693,20.09613227,5.505173553,20.83654165,3.347,0,3.347,16.74913227,5.505173553,17.63066555
30/10/2020 09:30,19.32230934,5.06775321,19.97582942,3.904,0,3.904,15.41830934,5.06775321,16.22979931,20.36427597,5.410231077,21.07069852,3.904,0,3.904,16.46027597,5.410231077,17.32660628
30/10/2020 10:00,18.50041184,4.753564895,19.1013512,4.038,0,4.038,14.46241184,4.753564895,15.22359141,19.51378518,5.086644604,20.16585643,4.038,0,4.038,15.47578518,5.086644604,16.29030019
30/10/2020 10:30,18.68676625,4.734782046,19.27727662,4.2815,0,4.2815,14.40526625,4.734782046,15.16343815,19.15825776,4.889753814,19.77241849,4.2815,0,4.2815,14.87675776,4.889753814,15.65974502
30/10/2020 11:00,18.76545137,4.777736168,19.36411444,4.2295,0,4.2295,14.53595137,4.777736168,15.30100144,19.09725519,4.88679481,19.71258276,4.2295,0,4.2295,14.86775519,4.88679481,15.65026862
30/10/2020 11:30,18.1410009,4.405024672,18.66815888,4.739,0,4.739,13.4020009,4.405024672,14.10736936,19.5332591,4.862637815,20.12941772,4.739,0,4.739,14.7942591,4.862637815,15.57290432
30/10/2020 12:00,16.04317876,3.873929619,16.50426961,4.257,0,4.257,11.78617876,3.873929619,12.40650396,20.70208914,5.405239408,21.39610029,4.257,0,4.257,16.44508914,5.405239408,17.31062014
30/10/2020 12:30,15.89873729,3.662604978,16.31516236,4.7555,0,4.7555,11.14323729,3.662604978,11.72972346,21.63958486,5.549530325,22.33985049,4.7555,0,4.7555,16.88408486,5.549530325,17.77272091
30/10/2020 13:00,15.56001986,3.599590506,15.97095081,4.6085,0,4.6085,10.95151986,3.599590506,11.52791564,21.32360325,5.493988754,22.01999019,4.6085,0,4.6085,16.71510325,5.493988754,17.59484552
30/10/2020 13:30,15.02045945,3.49389871,15.4214633,4.3905,0,4.3905,10.62995945,3.49389871,11.189431,21.38239661,5.584966332,22.0997451,4.3905,0,4.3905,16.99189661,5.584966332,17.88620695
30/10/2020 14:00,14.84176588,3.55480599,15.26154187,4.0265,0,4.0265,10.81526588,3.55480599,11.38449041,21.72806462,5.818222928,22.49356598,4.0265,0,4.0265,17.70156462,5.818222928,18.63322592
30/10/2020 14:30,14.60278589,3.610524521,15.04251452,3.618,0,3.618,10.98478589,3.610524521,11.56293251,22.10714066,6.077086655,22.92720329,3.618,0,3.618,18.48914066,6.077086655,19.46225333
30/10/2020 15:00,15.11462945,3.845317893,15.59610506,3.4155,0,3.4155,11.69912945,3.845317893,12.3148731,22.89367091,6.402165177,23.77199796,3.4155,0,3.4155,19.47817091,6.402165177,20.5033378
30/10/2020 15:30,15.66656927,4.100028295,16.1941849,3.1925,0,3.1925,12.47406927,4.100028295,13.13059923,22.53964996,6.359100671,23.41952138,3.1925,0,3.1925,19.34714996,6.359100671,20.36542101
30/10/2020 16:00,15.20056927,4.100028295,15.74380952,2.7265,0,2.7265,12.47406927,4.100028295,13.13059923,22.88947045,6.627247899,23.82956718,2.7265,0,2.7265,20.16297045,6.627247899,21.22417942
30/10/2020 16:30,15.96320876,4.431880747,16.56700337,2.4795,0,2.4795,13.48370876,4.431880747,14.19337764,23.7610809,6.994917374,24.76929217,2.4795,0,2.4795,21.2815809,6.994917374,22.4016641
30/10/2020 17:00,15.53908937,4.289356947,16.12023205,2.489,0,2.489,13.05008937,4.289356947,13.73693618,26.45946912,7.878712194,27.6075644,2.489,0,2.489,23.97046912,7.878712194,25.23207276
30/10/2020 17:30,14.99945508,4.12299865,15.5557954,2.4555,0,2.4555,12.54395508,4.12299865,13.20416324,28.82264515,8.66646151,30.09738242,2.4555,0,2.4555,26.36714515,8.66646151,27.75488963
30/10/2020 18:00,15.19134789,4.207435234,15.7632345,2.3905,0,2.3905,12.80084789,4.207435234,13.47457673,29.06382934,8.767099386,30.35734191,2.3905,0,2.3905,26.67332934,8.767099386,28.07718878
30/10/2020 18:30,15.85048567,4.420960848,16.45547906,2.4,0,2.4,13.45048567,4.420960848,14.15840597,28.36412123,8.533993952,29.62013548,2.4,0,2.4,25.96412123,8.533993952,27.33065392
30/10/2020 19:00,15.97535117,4.413356903,16.57376131,2.548,0,2.548,13.42735117,4.413356903,14.13405386,27.17188749,8.093480425,28.35164713,2.548,0,2.548,24.62388749,8.093480425,25.91988157
30/10/2020 19:30,15.71533894,4.30340805,16.29390066,2.6225,0,2.6225,13.09283894,4.30340805,13.78193572,25.97498483,7.675590578,27.08531941,2.6225,0,2.6225,23.35248483,7.675590578,24.58156297
30/10/2020 20:00,15.36984011,4.198393864,15.93293746,2.5965,0,2.5965,12.77334011,4.198393864,13.44562117,24.6135762,7.236662989,25.65535859,2.5965,0,2.5965,22.0170762,7.236662989,23.17586968
30/10/2020 20:30,16.49875712,4.530666218,17.10952726,2.7145,0,2.7145,13.78425712,4.530666218,14.50974434,22.95250075,6.651909167,23.89697023,2.7145,0,2.7145,20.23800075,6.651909167,21.30315868
30/10/2020 21:00,16.61745038,4.4860287,17.21232438,2.969,0,2.969,13.64845038,4.4860287,14.36678987,21.65334167,6.141246124,22.507379,2.969,0,2.969,18.68434167,6.141246124,19.66772808
30/10/2020 21:30,15.9962016,4.253895953,16.5521629,3.054,0,3.054,12.9422016,4.253895953,13.62337011,19.55730082,5.424372662,20.2956112,3.054,0,3.054,16.50330082,5.424372662,17.3718956
30/10/2020 22:00,15.92405379,4.204544754,16.46978099,3.132,0,3.132,12.79205379,4.204544754,13.46531978,17.93955005,4.867006337,18.58803934,3.132,0,3.132,14.80755005,4.867006337,15.58689479
30/10/2020 22:30,16.01385336,4.245728731,16.56712745,3.0965,0,3.0965,12.91735336,4.245728731,13.59721406,16.21185575,4.310808967,16.77520017,3.0965,0,3.0965,13.11535575,4.310808967,13.80563763
30/10/2020 23:00,15.93185539,4.225515325,16.48268776,3.076,0,3.076,12.85585539,4.225515325,13.53247936,14.67066191,3.810981075,15.15756899,3.076,0,3.076,11.59466191,3.810981075,12.20490727
30/10/2020 23:30,15.89085521,4.200370932,16.43661751,3.1115,0,3.1115,12.77935521,4.200370932,13.45195285,13.64214677,3.461256212,14.07439033,3.1115,0,3.1115,10.53064677,3.461256212,11.08489134
31/10/2020 00:00,15.4115514,4.041680993,15.93270541,3.115,0,3.115,12.2965514,4.041680993,12.94373831,13.29491191,3.345975236,13.70949426,3.115,0,3.115,10.17991191,3.345975236,10.71569674
31/10/2020 00:30,15.65706252,4.11465252,16.1886989,3.1385,0,3.1385,12.51856252,4.11465252,13.17743423,15.86613943,4.183372776,16.40838164,3.1385,0,3.1385,12.72763943,4.183372776,13.39751519
31/10/2020 01:00,15.70393192,4.129400378,16.23777772,3.1405,0,3.1405,12.56343192,4.129400378,13.22466518,16.44816652,4.374018464,17.01981843,3.1405,0,3.1405,13.30766652,4.374018464,14.00807003
31/10/2020 01:30,15.33971341,4.013303069,15.85602122,3.1295,0,3.1295,12.21021341,4.013303069,12.85285622,16.23102246,4.306262187,16.7925574,3.1295,0,3.1295,13.10152246,4.306262187,13.79107628
31/10/2020 02:00,15.93452152,4.2055202,16.48015098,3.1395,0,3.1395,12.79502152,4.2055202,13.46844371,15.58321157,4.090050203,16.11102087,3.1395,0,3.1395,12.44371157,4.090050203,13.09864376
31/10/2020 02:30,16.87038742,4.525943126,17.46694401,3.1005,0,3.1005,13.76988742,4.525943126,14.49461834,15.53308456,4.08639293,16.06161022,3.1005,0,3.1005,12.43258456,4.08639293,13.08693111
31/10/2020 03:00,17.52613056,4.725534294,18.15202266,3.149,0,3.149,14.37713056,4.725534294,15.13382164,14.84415651,3.844012053,15.33379963,3.149,0,3.149,11.69515651,3.844012053,12.31069106
31/10/2020 03:30,16.81709132,4.486896736,17.40536707,3.166,0,3.166,13.65109132,4.486896736,14.36956981,14.37984841,3.685813731,14.84470489,3.166,0,3.166,11.21384841,3.685813731,11.80405096
31/10/2020 04:00,16.30283892,4.318527515,16.86511894,3.164,0,3.164,13.13883892,4.318527515,13.83035676,13.95193976,3.545824327,14.3954678,3.164,0,3.164,10.78793976,3.545824327,11.35572606
31/10/2020 04:30,16.12144589,4.260056903,16.67480442,3.1605,0,3.1605,12.96094589,4.260056903,13.64310094,13.49472813,3.396696527,13.91564712,3.1605,0,3.1605,10.33422813,3.396696527,10.87813488
31/10/2020 05:00,16.19956963,4.283105462,16.75622418,3.1685,0,3.1685,13.03106963,4.283105462,13.7169154,13.13674078,3.276402302,13.53915693,3.1685,0,3.1685,9.968240784,3.276402302,10.49288504
31/10/2020 05:30,16.22677197,4.294511569,16.78543888,3.161,0,3.161,13.06577197,4.294511569,13.75344418,13.21422819,3.304336311,13.62110366,3.161,0,3.161,10.05322819,3.304336311,10.58234546
31/10/2020 06:00,15.85758884,4.172673916,16.39738795,3.1625,0,3.1625,12.69508884,4.172673916,13.36325141,12.91828972,3.206573014,13.31030878,3.1625,0,3.1625,9.755789718,3.206573014,10.26925234
31/10/2020 06:30,16.24942534,4.296698426,16.80789818,3.177,0,3.177,13.07242534,4.296698426,13.76044773,12.96201617,3.216179284,13.35506168,3.177,0,3.177,9.78501617,3.216179284,10.30001702
31/10/2020 07:00,15.96621031,4.237135927,16.51887383,3.075,0,3.075,12.89121031,4.237135927,13.56969507,13.50391825,3.427819664,13.93218417,3.075,0,3.075,10.42891825,3.427819664,10.97780869
31/10/2020 07:30,16.70025819,4.526229334,17.3027563,2.9295,0,2.9295,13.77075819,4.526229334,14.49553494,13.6722258,3.530963218,14.12081654,2.9295,0,2.9295,10.7427258,3.530963218,11.30813243
31/10/2020 08:00,17.41614819,4.842715972,18.07689453,2.6825,0,2.6825,14.73364819,4.842715972,15.50910336,14.61928993,3.923433117,15.13661011,2.6825,0,2.6825,11.93678993,3.923433117,12.56504203
31/10/2020 08:30,17.55797604,4.91414818,18.2327007,2.607,0,2.607,14.95097604,4.91414818,15.73786951,16.16672945,4.456867542,16.76981841,2.607,0,2.607,13.55972945,4.456867542,14.27339942
31/10/2020 09:00,18.00786119,5.01813895,18.69397718,2.7405,0,2.7405,15.26736119,5.01813895,16.07090651,17.04998947,4.703301743,17.68680831,2.7405,0,2.7405,14.30948947,4.703301743,15.0626205
31/10/2020 09:30,18.18697157,4.97314551,18.85465755,3.0565,0,3.0565,15.13047157,4.97314551,15.92681218,17.95309068,4.896272578,18.60878691,3.0565,0,3.0565,14.89659068,4.896272578,15.68062177
31/10/2020 10:00,19.20544819,5.092285814,19.86908692,3.7125,0,3.7125,15.49294819,5.092285814,16.30836652,17.33826294,4.478571699,17.90734392,3.7125,0,3.7125,13.62576294,4.478571699,14.34290836
31/10/2020 10:30,20.54828613,4.614983224,21.0601551,6.5075,0,6.5075,14.04078613,4.614983224,14.77977487,15.27363387,2.881288867,15.54302793,6.5075,0,6.5075,8.766133871,2.881288867,9.227509338
31/10/2020 11:00,22.59057061,3.960009308,22.93502898,10.5425,0,10.5425,12.04807061,3.960009308,12.68217959,15.97390095,1.785215161,16.07334765,10.5425,0,10.5425,5.431400949,1.785215161,5.717264157
31/10/2020 11:30,22.67372394,1.777432903,22.74328527,17.266,0,17.266,5.407723936,1.777432903,5.692340985,25.0881425,2.571013909,25.21953621,17.266,0,17.266,7.822142503,2.571013909,8.233834214
31/10/2020 12:00,22.63729284,1.903834589,22.71720963,16.845,0,16.845,5.792292839,1.903834589,6.097150357,26.36868739,3.130284669,26.55383884,16.845,0,16.845,9.523687393,3.130284669,10.0249341
31/10/2020 12:30,23.75935151,1.679362629,23.81862807,18.65,0,18.65,5.109351511,1.679362629,5.378264748,27.23935448,2.823184291,27.38526615,18.65,0,18.65,8.589354478,2.823184291,9.041425766
31/10/2020 13:00,23.47581983,2.336720428,23.59182865,16.3665,0,16.3665,7.109319834,2.336720428,7.483494562,23.55934674,2.364174394,23.67767174,16.3665,0,16.3665,7.192846737,2.364174394,7.571417618
31/10/2020 13:30,23.91390713,2.442092376,24.03827717,16.484,0,16.484,7.429907127,2.442092376,7.820954871,24.15839112,2.522450379,24.28972247,16.484,0,16.484,7.674391122,2.522450379,8.078306444
31/10/2020 14:00,20.7041282,3.185812827,20.94780007,11.0115,0,11.0115,9.692628199,3.185812827,10.20276653,17.47651923,2.124949059,17.60523027,11.0115,0,11.0115,6.465019225,2.124949059,6.805283395
31/10/2020 14:30,19.61943508,3.315579573,19.89762048,9.532,0,9.532,10.08743508,3.315579573,10.61835272,14.77522008,1.7233631,14.87538601,9.532,0,9.532,5.243220081,1.7233631,5.519179032
31/10/2020 15:00,17.86171255,4.052909221,18.3157541,5.531,0,5.531,12.33071255,4.052909221,12.97969742,14.40227555,2.915847265,14.69447877,5.531,0,5.531,8.871275547,2.915847265,9.338184786
31/10/2020 15:30,18.07090046,4.249524078,18.56383307,5.142,0,5.142,12.92890046,4.249524078,13.6093689,14.19901589,2.976897162,14.50772101,5.142,0,5.142,9.057015886,2.976897162,9.533700933
31/10/2020 16:00,17.05587237,4.313443904,17.59285595,3.9325,0,3.9325,13.12337237,4.313443904,13.81407618,15.86126508,3.920795476,16.33867703,3.9325,0,3.9325,11.92876508,3.920795476,12.55659482
31/10/2020 16:30,16.41025333,4.519654053,17.0212716,2.6595,0,2.6595,13.75075333,4.519654053,14.47447719,18.40992333,5.176913799,19.12395653,2.6595,0,2.6595,15.75042333,5.176913799,16.57939298
31/10/2020 17:00,15.64951599,4.546035114,16.29643476,1.8185,0,1.8185,13.83101599,4.546035114,14.5589642,21.29717837,6.40233197,22.23869738,1.8185,0,1.8185,19.47867837,6.40233197,20.50387197
31/10/2020 17:30,15.89294878,4.674364166,16.56609493,1.6715,0,1.6715,14.22144878,4.674364166,14.96994608,23.20033369,7.076185436,24.25547121,1.6715,0,1.6715,21.52883369,7.076185436,22.6619302
31/10/2020 18:00,16.8614783,4.913491556,17.56279732,1.9125,0,1.9125,14.9489783,4.913491556,15.73576663,24.81303284,7.527041145,25.92957669,1.9125,0,1.9125,22.90053284,7.527041145,24.10582404
31/10/2020 18:30,16.89843721,4.965903165,17.6129888,1.79,0,1.79,15.10843721,4.965903165,15.90361812,24.6670569,7.519324977,25.78767039,1.79,0,1.79,22.8770569,7.519324977,24.08111253
31/10/2020 19:00,16.56241203,4.795472181,17.24268093,1.9725,0,1.9725,14.58991203,4.795472181,15.35780214,23.69108514,7.138553721,24.74321047,1.9725,0,1.9725,21.71858514,7.138553721,22.86166856
31/10/2020 19:30,15.23284463,4.329868993,15.83626601,2.0595,0,2.0595,13.17334463,4.329868993,13.86667856,22.96089267,6.869955547,23.96662015,2.0595,0,2.0595,20.90139267,6.869955547,22.00146597
31/10/2020 20:00,14.20496078,3.932528084,14.73925669,2.2405,0,2.2405,11.96446078,3.932528084,12.59416924,21.56017081,6.350068711,22.47586122,2.2405,0,2.2405,19.31967081,6.350068711,20.33649558
31/10/2020 20:30,13.96398813,3.861048283,14.48794873,2.217,0,2.217,11.74698813,3.861048283,12.36525066,19.80108159,5.779608123,20.62732901,2.217,0,2.217,17.58408159,5.779608123,18.50955957
31/10/2020 21:00,14.39913354,4.002594582,14.94509317,2.2215,0,2.2215,12.17763354,4.002594582,12.81856162,18.92040858,5.488665825,19.70043942,2.2215,0,2.2215,16.69890858,5.488665825,17.57779851
31/10/2020 21:30,14.85387366,4.054605597,15.3973176,2.518,0,2.518,12.33587366,4.054605597,12.98513017,18.53109117,5.263248544,19.2640371,2.518,0,2.518,16.01309117,5.263248544,16.85588545
31/10/2020 22:00,14.12693883,3.77393079,14.62234435,2.645,0,2.645,11.48193883,3.77393079,12.0862514,17.11705581,4.756734715,17.7657008,2.645,0,2.645,14.47205581,4.756734715,15.23374296
31/10/2020 22:30,13.60192416,3.567348008,14.06194555,2.7485,0,2.7485,10.85342416,3.567348008,11.42465701,15.69922272,4.256696709,16.26607085,2.7485,0,2.7485,12.95072272,4.256696709,13.63233971
31/10/2020 23:00,13.33613362,3.460758862,13.77785585,2.807,0,2.807,10.52913362,3.460758862,11.08329855,14.17415368,3.736202735,14.65830288,2.807,0,2.807,11.36715368,3.736202735,11.96542492
31/10/2020 23:30,13.85033577,3.61481381,14.31428238,2.8525,0,2.8525,10.99783577,3.61481381,11.57666924,13.66621982,3.554297823,14.12085682,2.8525,0,2.8525,10.81371982,3.554297823,11.38286297
01/11/2020 00:00,14.43764821,3.795692762,14.92826077,2.8895,0,2.8895,11.54814821,3.795692762,12.15594549,12.98373506,3.317814619,13.40094288,2.8895,0,2.8895,10.09423506,3.317814619,10.62551059
01/11/2020 00:30,14.75163162,3.89823675,15.25801053,2.8915,0,2.8915,11.86013162,3.89823675,12.48434908,15.27339126,4.069730848,15.80630221,2.8915,0,2.8915,12.38189126,4.069730848,13.03356974
01/11/2020 01:00,14.78727488,3.901735018,15.2933657,2.9165,0,2.9165,11.87077488,3.901735018,12.4955525,15.77721506,4.22711262,16.33367675,2.9165,0,2.9165,12.86071506,4.22711262,13.5375948
01/11/2020 01:30,14.63801924,3.857936007,15.13787559,2.9005,0,2.9005,11.73751924,3.857936007,12.35528341,15.66510459,4.195522637,16.21721036,2.9005,0,2.9005,12.76460459,4.195522637,13.43642588
01/11/2020 02:00,14.58651622,3.840514758,15.08363381,2.902,0,2.902,11.68451622,3.840514758,12.29949076,14.90620329,3.945590816,15.41955198,2.902,0,2.902,12.00420329,3.945590816,12.63600346
01/11/2020 02:30,14.77821658,3.901551513,15.28456049,2.908,0,2.908,11.87021658,3.901551513,12.49496482,14.18588087,3.706860181,14.66219726,2.908,0,2.908,11.27788087,3.706860181,11.87145355
01/11/2020 03:00,14.9641752,3.966124341,15.48084887,2.8975,0,2.8975,12.0666752,3.966124341,12.70176337,13.45330469,3.469525219,13.89348813,2.8975,0,2.8975,10.55580469,3.469525219,11.11137336
01/11/2020 03:30,14.48443732,3.821918172,14.98018634,2.8565,0,2.8565,11.62793732,3.821918172,12.23993402,12.94502305,3.315937172,13.36297351,2.8565,0,2.8565,10.08852305,3.315937172,10.61949795
01/11/2020 04:00,14.51136696,3.824195835,15.00680661,2.8765,0,2.8765,11.63486696,3.824195835,12.24722838,12.36488792,3.118682293,12.75212267,2.8765,0,2.8765,9.48838792,3.118682293,9.987776758
01/11/2020 04:30,14.25957422,3.729438594,14.73920517,2.913,0,2.913,11.34657422,3.729438594,11.94376234,12.00616441,2.988778607,12.37258184,2.913,0,2.913,9.09316441,2.988778607,9.571752011
01/11/2020 05:00,14.08280419,3.727213392,14.56768662,2.743,0,2.743,11.33980419,3.727213392,11.93663599,11.58422259,2.905969334,11.94315162,2.743,0,2.743,8.841222586,2.905969334,9.306550091
01/11/2020 05:30,14.09710907,3.719425185,14.57952701,2.781,0,2.781,11.31610907,3.719425185,11.91169376,11.67399826,2.922987176,12.03437117,2.781,0,2.781,8.892998261,2.922987176,9.361050801
01/11/2020 06:00,14.21453467,3.767388608,14.7053124,2.7525,0,2.7525,11.46203467,3.767388608,12.06529965,11.57715819,2.90052488,11.93497534,2.7525,0,2.7525,8.824658187,2.90052488,9.289113881
01/11/2020 06:30,14.79022813,4.035494084,15.33088584,2.5125,0,2.5125,12.27772813,4.035494084,12.92392435,11.8986141,3.085066513,12.29205649,2.5125,0,2.5125,9.386114096,3.085066513,9.880120101
01/11/2020 07:00,14.77600533,4.078807156,15.32863338,2.3665,0,2.3665,12.40950533,4.078807156,13.06263719,12.26921903,3.254866345,12.69361614,2.3665,0,2.3665,9.902719034,3.254866345,10.42391477
01/11/2020 07:30,14.82538723,4.097174646,15.38112306,2.36,0,2.36,12.46538723,4.097174646,13.12146024,12.6448349,3.380461757,13.08890261,2.36,0,2.36,10.2848349,3.380461757,10.826142
01/11/2020 08:00,15.57198539,4.092276649,16.10072846,3.1215,0,3.1215,12.45048539,4.092276649,13.10577409,13.39709703,3.377425414,13.81626618,3.1215,0,3.1215,10.27559703,3.377425414,10.81641792
01/11/2020 08:30,15.62664153,3.933902232,16.11420219,3.658,0,3.658,11.96864153,3.933902232,12.59857003,14.43706043,3.542905832,14.86542618,3.658,0,3.658,10.77906043,3.542905832,11.3463794
01/11/2020 09:00,16.72838754,3.485493629,17.08764511,6.124,0,6.124,10.60438754,3.485493629,11.1625132,15.36589187,3.03766296,15.66327007,6.124,0,6.124,9.241891872,3.03766296,9.728307233
01/11/2020 09:30,17.20512774,4.088214887,17.6841715,4.767,0,4.767,12.43812774,4.088214887,13.09276604,16.39793137,3.822902271,16.83765824,4.767,0,4.767,11.63093137,3.822902271,12.24308566
01/11/2020 10:00,16.95779447,3.956138676,17.41315096,4.9215,0,4.9215,12.03629447,3.956138676,12.66978365,16.59772859,3.837790746,17.03564593,4.9215,0,4.9215,11.67622859,3.837790746,12.29076694
01/11/2020 10:30,16.81217905,4.069332417,17.29765391,4.4315,0,4.4315,12.38067905,4.069332417,13.03229374,16.13046013,3.845262242,16.58245415,4.4315,0,4.4315,11.69896013,3.845262242,12.31469487
01/11/2020 11:00,16.51174855,4.300584525,17.06261607,3.4275,0,3.4275,13.08424855,4.300584525,13.77289321,18.35561484,4.906634067,19.00009616,3.4275,0,3.4275,14.92811484,4.906634067,15.71380509
01/11/2020 11:30,18.59389733,4.922832439,19.23453397,3.6165,0,3.6165,14.97739733,4.922832439,15.7656814,18.49624886,4.890736939,19.13192436,3.6165,0,3.6165,14.87974886,4.890736939,15.66289354
01/11/2020 12:00,19.5086205,4.943448549,20.12520702,4.4685,0,4.4685,15.0401205,4.943448549,15.83170579,18.35001759,4.562634189,18.90874868,4.4685,0,4.4685,13.88151759,4.562634189,14.61212378
01/11/2020 12:30,19.79903717,5.126169522,20.45188223,4.203,0,4.203,15.59603717,5.126169522,16.41688123,18.78106596,4.791578565,19.382664,4.203,0,4.203,14.57806596,4.791578565,15.34533259
01/11/2020 13:00,20.0918719,5.349127367,20.79174067,3.8175,0,3.8175,16.2743719,5.349127367,17.13091779,18.69114326,4.888730126,19.31989955,3.8175,0,3.8175,14.87364326,4.888730126,15.65646659
01/11/2020 13:30,20.37310214,5.523405618,21.10855989,3.5685,0,3.5685,16.80460214,5.523405618,17.68905489,18.69835733,4.972943617,19.34835225,3.5685,0,3.5685,15.12985733,4.972943617,15.92616561
01/11/2020 14:00,20.88472192,5.645222449,21.63423551,3.7095,0,3.7095,17.17522192,5.645222449,18.07918097,17.70435936,4.599887827,18.29216522,3.7095,0,3.7095,13.99485936,4.599887827,14.73143091
01/11/2020 14:30,21.03329975,5.636866584,21.77553589,3.8835,0,3.8835,17.14979975,5.636866584,18.05242079,17.18834869,4.373092288,17.73593152,3.8835,0,3.8835,13.30484869,4.373092288,14.00510389
01/11/2020 15:00,20.96842908,5.767067998,21.74704787,3.4225,0,3.4225,17.54592908,5.767067998,18.46939903,17.15101542,4.512344807,17.73467185,3.4225,0,3.4225,13.72851542,4.512344807,14.45106887
01/11/2020 15:30,21.73379746,6.092257661,22.5715209,3.1985,0,3.1985,18.53529746,6.092257661,19.51083944,17.44984295,4.684189906,18.0676134,3.1985,0,3.1985,14.25134295,4.684189906,15.00141363
01/11/2020 16:00,21.49827165,6.065132738,22.33744657,3.0455,0,3.0455,18.45277165,6.065132738,19.42397016,18.06072355,4.935265317,18.72288917,3.0455,0,3.0455,15.01522355,4.935265317,15.80549848
01/11/2020 16:30,22.09281528,6.315111341,22.97766564,2.8795,0,2.8795,19.21331528,6.315111341,20.2245424,19.68991617,5.525316596,20.45047486,2.8795,0,2.8795,16.81041617,5.525316596,17.69517491
01/11/2020 17:00,21.44539674,6.098206604,22.29558622,2.892,0,2.892,18.55339674,6.098206604,19.5298913,21.7181186,6.187845945,22.58242929,2.892,0,2.892,18.8261186,6.187845945,19.81696694
01/11/2020 17:30,21.21051841,6.0247857,22.04958354,2.8805,0,2.8805,18.33001841,6.0247857,19.29475622,23.37007909,6.73459897,24.32109003,2.8805,0,2.8805,20.48957909,6.73459897,21.56797799
01/11/2020 18:00,21.50884736,6.122184313,22.36317633,2.8825,0,2.8825,18.62634736,6.122184313,19.60668143,23.07130217,6.635738377,24.00662425,2.8825,0,2.8825,20.18880217,6.635738377,21.25137071
01/11/2020 18:30,21.47826149,6.109173069,22.33019732,2.8915,0,2.8915,18.58676149,6.109173069,19.5650121,21.94403754,6.262266254,22.82009558,2.8915,0,2.8915,19.05253754,6.262266254,20.05530268
01/11/2020 19:00,20.96281985,5.935975726,21.78705175,2.903,0,2.903,18.05981985,5.935975726,19.01033668,20.53674122,5.795930454,21.33894444,2.903,0,2.903,17.63374122,5.795930454,18.56183286
01/11/2020 19:30,19.58986376,5.488979778,20.3443275,2.89,0,2.89,16.69986376,5.488979778,17.57880396,19.56492371,5.480782377,20.31810068,2.89,0,2.89,16.67492371,5.480782377,17.55255127
01/11/2020 20:00,18.95747156,5.277342644,19.6783148,2.9015,0,2.9015,16.05597156,5.277342644,16.90102269,18.04484605,4.977377147,18.71872732,2.9015,0,2.9015,15.14334605,4.977377147,15.94036427
01/11/2020 20:30,18.56130976,5.14959569,19.26241304,2.894,0,2.894,15.66730976,5.14959569,16.49190502,17.28640789,4.730555709,17.92199919,2.894,0,2.894,14.39240789,4.730555709,15.14990304
01/11/2020 21:00,18.09476701,4.992306292,18.77082084,2.906,0,2.906,15.18876701,4.992306292,15.9881758,16.25718435,4.388322082,16.83904432,2.906,0,2.906,13.35118435,4.388322082,14.05387827
01/11/2020 21:30,18.38111786,5.085603555,19.07167683,2.9085,0,2.9085,15.47261786,5.085603555,16.28696617,14.97020381,3.964490323,15.48625796,2.9085,0,2.9085,12.06170381,3.964490323,12.69653032
01/11/2020 22:00,17.97071519,4.948409931,18.63956451,2.9155,0,2.9155,15.05521519,4.948409931,15.84759493,13.84462136,3.592228475,14.30306422,2.9155,0,2.9155,10.92912136,3.592228475,11.50433828
01/11/2020 22:30,17.46601673,4.781537519,18.10869519,2.9185,0,2.9185,14.54751673,4.781537519,15.31317551,12.89109497,3.277833454,13.30129774,2.9185,0,2.9185,9.972594969,3.277833454,10.49746839
01/11/2020 23:00,16.51454397,4.467653152,17.10818772,2.922,0,2.922,13.59254397,4.467653152,14.30794102,12.59580328,3.179625376,12.9909306,2.922,0,2.922,9.673803284,3.179625376,10.18295083
01/11/2020 23:30,15.9739826,4.290965275,16.54026914,2.919,0,2.919,13.0549826,4.290965275,13.74208695,12.30901183,3.086347637,12.69004784,2.919,0,2.919,9.390011834,3.086347637,9.884222983
02/11/2020 00:00,16.00834899,4.302425303,16.57643209,2.9185,0,2.9185,13.08984899,4.302425303,13.77878841,11.68512389,2.881449927,12.03515159,2.9185,0,2.9185,8.766623885,2.881449927,9.228025142
02/11/2020 00:30,16.28883248,4.395273134,16.87141041,2.9165,0,2.9165,13.37233248,4.395273134,14.07613945,14.10349338,3.676986909,14.57493596,2.9165,0,2.9165,11.18699338,3.676986909,11.77578251
02/11/2020 01:00,15.89368337,4.266544299,16.45638391,2.913,0,2.913,12.98068337,4.266544299,13.66387724,14.70789437,3.876794302,15.21024953,2.913,0,2.913,11.79489437,3.876794302,12.41567828
02/11/2020 01:30,15.6512609,4.184563095,16.20100416,2.92,0,2.92,12.7312609,4.184563095,13.40132726,14.32840819,3.749762438,14.81094189,2.92,0,2.92,11.40840819,3.749762438,12.00885073
02/11/2020 02:00,15.21457891,4.083104234,15.75294105,2.792,0,2.792,12.42257891,4.083104234,13.07639886,13.53325198,3.530478794,13.98617852,2.792,0,2.792,10.74125198,3.530478794,11.30658103
02/11/2020 02:30,15.53946303,4.218319654,16.10183629,2.7055,0,2.7055,12.83396303,4.218319654,13.50943477,13.34034808,3.495505524,13.79070142,2.7055,0,2.7055,10.63484808,3.495505524,11.19457692
02/11/2020 03:00,15.64558051,4.241859181,16.21041513,2.74,0,2.74,12.90558051,4.241859181,13.58482159,12.53248387,3.218633799,12.93919455,2.74,0,2.74,9.792483873,3.218633799,10.30787776
02/11/2020 03:30,15.82573053,4.24437362,16.38500699,2.9125,0,2.9125,12.91323053,4.24437362,13.59287424,11.80194705,2.921819951,12.15824766,2.9125,0,2.9125,8.889447055,2.921819951,9.357312689
02/11/2020 04:00,15.68039729,4.196604897,16.23226269,2.9125,0,2.9125,12.76789729,4.196604897,13.43989189,11.40098192,2.790029083,11.73740393,2.9125,0,2.9125,8.488481917,2.790029083,8.935244124
02/11/2020 04:30,15.38998171,4.104108067,15.92781341,2.9035,0,2.9035,12.48648171,4.104108067,13.14366496,11.18261656,2.721214018,11.50894951,2.9035,0,2.9035,8.279116561,2.721214018,8.714859538
02/11/2020 05:00,15.25310157,4.068320897,15.78633404,2.8755,0,2.8755,12.37760157,4.068320897,13.02905429,11.06208066,2.69079894,11.38463998,2.8755,0,2.8755,8.186580664,2.69079894,8.61745333
02/11/2020 05:30,15.2426487,4.076389147,15.77831702,2.8405,0,2.8405,12.4021487,4.076389147,13.05489337,11.48390021,2.840948265,11.83008669,2.8405,0,2.8405,8.643400214,2.840948265,9.098316014
02/11/2020 06:00,14.73921226,3.923900613,15.25258581,2.801,0,2.801,11.93821226,3.923900613,12.56653922,12.23300038,3.100148606,12.61971552,2.801,0,2.801,9.432000383,3.100148606,9.928421456
02/11/2020 06:30,14.86467716,4.047638644,15.40590814,2.55,0,2.55,12.31467716,4.047638644,12.96281807,13.63486469,3.64341883,14.11325745,2.55,0,2.55,11.08486469,3.64341883,11.66827862
02/11/2020 07:00,15.81143714,4.316423351,16.39002914,2.679,0,2.679,13.13243714,4.316423351,13.82361805,15.27751288,4.140930931,15.82876207,2.679,0,2.679,12.59851288,4.140930931,13.2615925
02/11/2020 07:30,16.63264705,4.613787119,17.26070623,2.5955,0,2.5955,14.03714705,4.613787119,14.77594427,16.9376039,4.714021588,17.58136586,2.5955,0,2.5955,14.3421039,4.714021588,15.09695148
02/11/2020 08:00,17.74345671,4.614874949,18.33377557,3.703,0,3.703,14.04045671,4.614874949,14.77942811,16.88921599,4.334099603,17.4364571,3.703,0,3.703,13.18621599,4.334099603,13.88022736
02/11/2020 08:30,18.22836271,4.186568665,18.70295603,5.491,0,5.491,12.73736271,4.186568665,13.40775022,16.73988725,3.697330439,17.14333916,5.491,0,5.491,11.24888725,3.697330439,11.84093394
02/11/2020 09:00,18.2492837,4.216781634,18.73012555,5.42,0,5.42,12.8292837,4.216781634,13.50450916,15.69544104,3.377374143,16.05470416,5.42,0,5.42,10.27544104,3.377374143,10.81625373
02/11/2020 09:30,21.41835122,4.991183578,21.99221868,6.233,0,6.233,15.18535122,4.991183578,15.98458023,14.48832848,2.713395254,14.74022306,6.233,0,6.233,8.25532848,2.713395254,8.689819452
02/11/2020 10:00,22.61491856,3.180484975,22.83746978,12.9385,0,12.9385,9.676418559,3.180484975,10.18570375,16.98614642,1.330397042,17.03816676,12.9385,0,12.9385,4.04764642,1.330397042,4.260680442
02/11/2020 10:30,22.56141359,4.066451347,22.92495168,10.1895,0,10.1895,12.37191359,4.066451347,13.02306693,12.95664969,0.909518121,12.98853319,10.1895,0,10.1895,2.767149693,0.909518121,2.91278915
02/11/2020 11:00,24.24086418,3.380964407,24.47550646,13.9545,0,13.9545,10.28636418,3.380964407,10.82775177,18.78577668,1.587963851,18.8527726,13.9545,0,13.9545,4.831276677,1.587963851,5.085554397
02/11/2020 11:30,22.44456892,2.333022431,22.56549728,15.3465,0,15.3465,7.098068917,2.333022431,7.471651492,20.89283288,1.822991459,20.97221408,15.3465,0,15.3465,5.546332878,1.822991459,5.838245135
02/11/2020 12:00,21.94421374,3.845509943,22.27861,10.2445,0,10.2445,11.69971374,3.845509943,12.31548815,13.16937315,0.961359314,13.20441596,10.2445,0,10.2445,2.924873149,0.961359314,3.078813841
02/11/2020 12:30,23.02802116,2.756844887,23.19245464,14.6405,0,14.6405,8.387521161,2.756844887,8.828969643,21.30776423,2.191423779,21.42015767,14.6405,0,14.6405,6.667264234,2.191423779,7.018172877
02/11/2020 13:00,23.66955026,2.099650582,23.76249444,17.2815,0,17.2815,6.388050256,2.099650582,6.724263428,25.85726719,2.818718365,26.01044866,17.2815,0,17.2815,8.575767189,2.818718365,9.027123357
02/11/2020 13:30,22.15291422,1.952848417,22.23882248,16.2115,0,16.2115,5.941414221,1.952848417,6.254120233,21.49282422,1.735887325,21.56281053,16.2115,0,16.2115,5.28132422,1.735887325,5.559288652
02/11/2020 14:00,21.36588639,2.55498855,21.51811023,13.5925,0,13.5925,7.77338639,2.55498855,8.18251199,16.39739858,0.92192558,16.42329525,13.5925,0,13.5925,2.80489858,0.92192558,2.952524821
02/11/2020 14:30,20.94929279,3.183401794,21.18978328,11.264,0,11.264,9.685292791,3.183401794,10.19504504,14.72211127,1.136626207,14.76592291,11.264,0,11.264,3.458111265,1.136626207,3.640117122
02/11/2020 15:00,19.98286387,3.674807894,20.31794924,8.8025,0,8.8025,11.18036387,3.674807894,11.76880407,13.82400991,1.650490492,13.9221898,8.8025,0,8.8025,5.021509913,1.650490492,5.285799908
02/11/2020 15:30,20.2375269,4.257618397,20.6805418,7.284,0,7.284,12.9535269,4.257618397,13.63529147,15.08469112,2.563963182,15.30103962,7.284,0,7.284,7.800691123,2.563963182,8.211253814
02/11/2020 16:00,19.86272687,4.783743035,20.43066607,5.3085,0,5.3085,14.55422687,4.783743035,15.32023881,16.08527375,3.542154236,16.47066751,5.3085,0,5.3085,10.77677375,3.542154236,11.34397237
02/11/2020 16:30,19.05214533,5.056852727,19.7118239,3.667,0,3.667,15.38514533,5.056852727,16.19488983,18.98944586,5.036244406,19.64593626,3.667,0,3.667,15.32244586,5.036244406,16.12889038
02/11/2020 17:00,19.07663242,5.390134167,19.82350754,2.6775,0,2.6775,16.39913242,5.390134167,17.26224466,21.73068157,6.262477936,22.6150647,2.6775,0,2.6775,19.05318157,6.262477936,20.0559806
02/11/2020 17:30,20.4658689,5.883238049,21.29470074,2.5665,0,2.5665,17.8993689,5.883238049,18.84144094,24.11894669,7.083946656,25.13773836,2.5665,0,2.5665,21.55244669,7.083946656,22.68678599
02/11/2020 18:00,21.53081959,6.302129734,22.43419335,2.357,0,2.357,19.17381959,6.302129734,20.18296799,25.08300936,7.46967805,26.17161532,2.357,0,2.357,22.72600936,7.46967805,23.92211511
02/11/2020 18:30,20.5437943,6.088476754,21.42701644,2.02,0,2.02,18.5237943,6.088476754,19.49873084,24.83171812,7.497849159,25.93900474,2.02,0,2.02,22.81171812,7.497849159,24.01233487
02/11/2020 19:00,19.48731961,5.830139365,20.34075098,1.7495,0,1.7495,17.73781961,5.830139365,18.67138906,24.49220802,7.475166636,25.60754518,1.7495,0,1.7495,22.74270802,7.475166636,23.93969266
02/11/2020 19:30,19.10336327,5.757678872,19.95217668,1.586,0,1.586,17.51736327,5.757678872,18.43932976,23.35651993,7.155623861,24.42805715,1.586,0,1.586,21.77051993,7.155623861,22.91633676
02/11/2020 20:00,17.07284278,5.034402762,17.79963965,1.756,0,1.756,15.31684278,5.034402762,16.1229924,22.8786589,6.942682238,23.90886592,1.756,0,1.756,21.1226589,6.942682238,22.23437779
02/11/2020 20:30,15.76006505,4.628715291,16.42573151,1.6775,0,1.6775,14.08256505,4.628715291,14.82375268,22.30438862,6.77973043,23.31202472,1.6775,0,1.6775,20.62688862,6.77973043,21.71251434
02/11/2020 21:00,14.00542538,4.037531022,14.57578803,1.7215,0,1.7215,12.28392538,4.037531022,12.93044777,21.57103164,6.524225545,22.53608051,1.7215,0,1.7215,19.84953164,6.524225545,20.89424383
02/11/2020 21:30,13.13282982,3.757953781,13.65992078,1.6995,0,1.6995,11.43332982,3.757953781,12.03508402,20.69923643,6.244911366,21.62076101,1.6995,0,1.6995,18.99973643,6.244911366,19.99972255
02/11/2020 22:00,12.00132784,3.478242956,12.49520083,1.419,0,1.419,10.58232784,3.478242956,11.13929246,19.66970336,5.998716104,20.56409068,1.419,0,1.419,18.25070336,5.998716104,19.2112667
02/11/2020 22:30,11.10974051,3.143285151,11.54584669,1.5465,0,1.5465,9.563240514,3.143285151,10.06656896,18.18172299,5.467733382,18.98607803,1.5465,0,1.5465,16.63522299,5.467733382,17.51076104
02/11/2020 23:00,10.39234786,2.931812213,10.79798208,1.4725,0,1.4725,8.919847863,2.931812213,9.38931354,17.09375367,5.134457783,17.84822319,1.4725,0,1.4725,15.62125367,5.134457783,16.44342491
02/11/2020 23:30,11.21973731,3.101212532,11.64044778,1.7845,0,1.7845,9.435237309,3.101212532,9.931828746,16.64813433,4.885440349,17.35015573,1.7845,0,1.7845,14.86363433,4.885440349,15.64593087
03/11/2020 00:00,10.69027817,2.717158585,11.03018577,2.4235,0,2.4235,8.266778167,2.717158585,8.701871755,16.77797011,4.718086162,17.42872967,2.4235,0,2.4235,14.35447011,4.718086162,15.10996853
03/11/2020 00:30,11.04083528,2.80871588,11.3924944,2.4955,0,2.4955,8.545335281,2.80871588,8.99508977,19.70551443,5.656658194,20.50134339,2.4955,0,2.4955,17.21001443,5.656658194,18.11580467
03/11/2020 01:00,10.69104916,2.78725737,11.04840874,2.211,0,2.211,8.48004916,2.78725737,8.926367536,20.62503813,6.052401645,21.49473804,2.211,0,2.211,18.41403813,6.052401645,19.38319803
03/11/2020 01:30,10.23563932,2.833795807,10.62067376,1.614,0,1.614,8.621639325,2.833795807,9.075409816,20.34362507,6.156130056,21.2546705,1.614,0,1.614,18.72962507,6.156130056,19.71539481
03/11/2020 02:00,10.96065584,3.111046276,11.39362038,1.4955,0,1.4955,9.465155836,3.111046276,9.963321933,18.98123529,5.747283256,19.83226053,1.4955,0,1.4955,17.48573529,5.747283256,18.40603714
03/11/2020 02:30,12.59659079,3.422946112,13.05337732,2.1825,0,2.1825,10.41409079,3.422946112,10.96220083,18.05204523,5.216067273,18.79052141,2.1825,0,2.1825,15.86954523,5.216067273,16.70478445
03/11/2020 03:00,13.03237985,3.38211995,13.46408778,2.7425,0,2.7425,10.28987985,3.38211995,10.83145247,17.03203348,4.696742525,17.66775466,2.7425,0,2.7425,14.28953348,4.696742525,15.04161419
03/11/2020 03:30,13.27699455,3.442306841,13.71597829,2.804,0,2.804,10.47299455,3.442306841,11.02420478,15.94550751,4.319404638,16.5201836,2.804,0,2.804,13.14150751,4.319404638,13.8331658
03/11/2020 04:00,13.0232782,3.388495881,13.45688223,2.714,0,2.714,10.3092782,3.388495881,10.85187179,15.44136957,4.18328408,15.99799238,2.714,0,2.714,12.72736957,4.18328408,13.39723113
03/11/2020 04:30,11.59542631,3.153371086,12.01655777,2.0015,0,2.0015,9.593926314,3.153371086,10.0988698,14.79271461,4.204268929,15.3785657,2.0015,0,2.0015,12.79121461,4.204268929,13.46443643
03/11/2020 05:00,10.91378001,2.928996097,11.29998285,2.0025,0,2.0025,8.911280014,2.928996097,9.380294752,15.01920174,4.278382965,15.61668921,2.0025,0,2.0025,13.01670174,4.278382965,13.70179131
03/11/2020 05:30,11.85433139,3.166980275,12.27008299,2.219,0,2.219,9.635331387,3.166980275,10.14245409,15.21629121,4.272003032,15.80460465,2.219,0,2.219,12.99729121,4.272003032,13.68135917
03/11/2020 06:00,12.73167592,3.509418012,13.20649789,2.0545,0,2.0545,10.67717592,3.509418012,11.23913254,15.12302662,4.295416977,15.72121309,2.0545,0,2.0545,13.06852662,4.295416977,13.75634381
03/11/2020 06:30,13.84274599,3.788000823,14.3516747,2.318,0,2.318,11.52474599,3.788000823,12.13131157,16.34452404,4.610295503,16.98229345,2.318,0,2.318,14.02652404,4.610295503,14.76476215
03/11/2020 07:00,15.03376826,4.111761985,15.5859159,2.524,0,2.524,12.50976826,4.111761985,13.16817711,18.10321954,5.120641834,18.81349331,2.524,0,2.524,15.57921954,5.120641834,16.39917846
03/11/2020 07:30,17.55818345,4.94429095,18.24104764,2.5155,0,2.5155,15.04268345,4.94429095,15.83440363,18.50566169,5.255711986,19.23751603,2.5155,0,2.5155,15.99016169,5.255711986,16.83174915
03/11/2020 08:00,19.02641837,5.074362726,19.69146396,3.588,0,3.588,15.43841837,5.074362726,16.2509667,19.19426396,5.129530906,19.86785988,3.588,0,3.588,15.60626396,5.129530906,16.42764628
03/11/2020 08:30,19.66363285,5.43121982,20.39991681,3.1395,0,3.1395,16.52413285,5.43121982,17.39382405,19.16319675,5.266734427,19.87376666,3.1395,0,3.1395,16.02369675,5.266734427,16.86704921
03/11/2020 09:00,20.59794608,5.376761213,21.28814092,4.2395,0,4.2395,16.35844608,5.376761213,17.21941693,17.90663017,4.492168449,18.46149997,4.2395,0,4.2395,13.66713017,4.492168449,14.38645281
03/11/2020 09:30,21.47765487,4.378287526,21.91937637,8.157,0,8.157,13.32065487,4.378287526,14.02174197,17.62626353,3.112396411,17.89894348,8.157,0,8.157,9.469263533,3.112396411,9.967645825
03/11/2020 10:00,20.99188967,4.043764281,21.37782639,8.689,0,8.689,12.30288967,4.043764281,12.95041017,16.25853065,2.487984409,16.44779272,8.689,0,8.689,7.569530653,2.487984409,7.967927003
03/11/2020 10:30,21.371919,5.792044679,22.14287026,3.75,0,3.75,17.621919,5.792044679,18.54938842,16.52393872,4.198590619,17.04900918,3.75,0,3.75,12.77393872,4.198590619,13.44625129
03/11/2020 11:00,20.57949216,4.631320806,21.09418474,6.489,0,6.489,14.09049216,4.631320806,14.83209701,17.15170272,3.504660902,17.50610049,6.489,0,6.489,10.66270272,3.504660902,11.2238976
03/11/2020 11:30,20.7226026,3.551958506,21.02481077,9.916,0,9.916,10.8066026,3.551958506,11.37537116,17.25010288,2.410603041,17.41772248,9.916,0,9.916,7.334102876,2.410603041,7.720108291
03/11/2020 12:00,19.16165426,3.399301718,19.46083878,8.8195,0,8.8195,10.34215426,3.399301718,10.88647817,15.71312197,2.265823969,15.87564677,8.8195,0,8.8195,6.89362197,2.265823969,7.256444179
03/11/2020 12:30,18.96861911,3.416217396,19.27379185,8.575,0,8.575,10.39361911,3.416217396,10.94065169,14.53183931,1.957918399,14.66314421,8.575,0,8.575,5.956839311,1.957918399,6.27035717
03/11/2020 13:00,18.0116485,4.199645621,18.49476967,5.2345,0,5.2345,12.7771485,4.199645621,13.44963,16.60774957,3.738206357,17.02326445,5.2345,0,5.2345,11.37324957,3.738206357,11.97184165
03/11/2020 13:30,21.1790636,5.126506894,21.79068168,5.582,0,5.582,15.5970636,5.126506894,16.41796169,17.82459715,4.023947089,18.27316102,5.582,0,5.582,12.24259715,4.023947089,12.88694437
03/11/2020 14:00,21.52383996,3.74415238,21.84706762,10.1325,0,10.1325,11.39133996,3.74415238,11.99088416,16.22772085,2.003402212,16.35091877,10.1325,0,10.1325,6.095220853,2.003402212,6.41602195
03/11/2020 14:30,20.03063935,4.583545647,20.54836741,6.0855,0,6.0855,13.94513935,4.583545647,14.67909405,15.87763339,3.218518602,16.20055876,6.0855,0,6.0855,9.792133392,3.218518602,10.30750883
03/11/2020 15:00,19.65526457,4.242248364,20.10786156,6.7485,0,6.7485,12.90676457,4.242248364,13.58606797,16.23411699,3.117771531,16.53079108,6.7485,0,6.7485,9.485616985,3.117771531,9.984859985
03/11/2020 15:30,18.96821614,4.499263416,19.49452731,5.2795,0,5.2795,13.68871614,4.499263416,14.40917489,17.94116518,4.16168809,18.41752035,5.2795,0,5.2795,12.66166518,4.16168809,13.32806861
03/11/2020 16:00,16.80660512,4.187798735,17.32049751,4.0655,0,4.0655,12.74110512,4.187798735,13.4116896,20.09422705,5.268387806,20.77339334,4.0655,0,4.0655,16.02872705,5.268387806,16.87234426
03/11/2020 16:30,17.11829834,4.919348719,17.81112377,2.1515,0,2.1515,14.96679834,4.919348719,15.75452457,22.46225375,6.675821922,23.43329772,2.1515,0,2.1515,20.31075375,6.675821922,21.37974079
03/11/2020 17:00,18.09839531,5.485703306,18.91150056,1.4085,0,1.4085,16.68989531,5.485703306,17.56831085,24.93904421,7.734115869,26.11077315,1.4085,0,1.4085,23.53054421,7.734115869,24.76899391
03/11/2020 17:30,17.85908126,5.337856576,18.63972897,1.619,0,1.619,16.24008126,5.337856576,17.09482238,27.40425376,8.475203059,28.68487739,1.619,0,1.619,25.78525376,8.475203059,27.14237238
03/11/2020 18:00,18.2862321,5.501919525,19.09600489,1.547,0,1.547,16.7392321,5.501919525,17.62024432,27.73690865,8.60820669,29.04199242,1.547,0,1.547,26.18990865,8.60820669,27.5683249
