Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/11/2020 18:30,18.53327714,5.619931922,19.36662068,1.435,0,1.435,17.09827714,5.619931922,17.99818646,27.6170931,8.605637843,28.9268186,1.435,0,1.435,26.1820931,8.605637843,27.560098
03/11/2020 19:00,17.58766433,5.310110074,18.37180464,1.432,0,1.432,16.15566433,5.310110074,17.00596245,27.03168718,8.414210274,28.31097042,1.432,0,1.432,25.59968718,8.414210274,26.94703914
03/11/2020 19:30,17.36395053,5.20009497,18.12588662,1.543,0,1.543,15.82095053,5.20009497,16.65363214,25.58126159,7.900994501,26.77361871,1.543,0,1.543,24.03826159,7.900994501,25.30343325
03/11/2020 20:00,16.42737927,4.920854398,17.14857421,1.456,0,1.456,14.97137927,4.920854398,15.7593466,24.84172666,7.686516643,26.003729,1.456,0,1.456,23.38572666,7.686516643,24.61655438
03/11/2020 20:30,15.31799804,4.555396712,15.98101071,1.4585,0,1.4585,13.85949804,4.555396712,14.58894531,23.71873709,7.316586108,24.82158177,1.4585,0,1.4585,22.26023709,7.316586108,23.43182851
03/11/2020 21:00,14.25539662,4.266614391,14.8801993,1.2745,0,1.2745,12.98089662,4.266614391,13.66410171,21.93764937,6.79164876,22.96490698,1.2745,0,1.2745,20.66314937,6.79164876,21.75068355
03/11/2020 21:30,13.08860308,3.899542104,13.6571578,1.2245,0,1.2245,11.86410308,3.899542104,12.48852955,21.2054712,6.567427639,22.19916923,1.2245,0,1.2245,19.9809712,6.567427639,21.03260126
03/11/2020 22:00,13.04088392,3.8843506,13.6070876,1.223,0,1.223,11.81788392,3.8843506,12.43987781,20.08677336,6.200222469,21.02192243,1.223,0,1.223,18.86377336,6.200222469,19.85660354
03/11/2020 22:30,12.07679564,3.567798792,12.5927829,1.222,0,1.222,10.85479564,3.567798792,11.42610067,18.89618617,5.809224067,19.76898926,1.222,0,1.222,17.67418617,5.809224067,18.6044065
03/11/2020 23:00,11.74079478,3.459990123,12.24000791,1.214,0,1.214,10.52679478,3.459990123,11.08083661,17.98922562,5.513750024,18.8152512,1.214,0,1.214,16.77522562,5.513750024,17.65813224
03/11/2020 23:30,11.97195238,3.536789663,12.48345004,1.2115,0,1.2115,10.76045238,3.536789663,11.32679198,17.43910991,5.333757443,18.23654361,1.2115,0,1.2115,16.22760991,5.333757443,17.08169464
04/11/2020 00:00,11.21824322,3.286756652,11.68981395,1.2185,0,1.2185,9.99974322,3.286756652,10.52604549,17.12150213,5.227064024,17.90162097,1.2185,0,1.2185,15.90300213,5.227064024,16.74000224
04/11/2020 00:30,10.53913715,3.043824234,10.96988048,1.2785,0,1.2785,9.260637148,3.043824234,9.748039103,19.96166271,6.140858617,20.88487785,1.2785,0,1.2785,18.68316271,6.140858617,19.66648706
04/11/2020 01:00,10.55041367,3.059363277,10.9850322,1.2425,0,1.2425,9.307913674,3.059363277,9.797803867,20.96732427,6.483236214,21.94677741,1.2425,0,1.2425,19.72482427,6.483236214,20.76297291
04/11/2020 01:30,10.40871992,3.006217109,10.83414932,1.2625,0,1.2625,9.146219915,3.006217109,9.627599911,21.05226682,6.504581799,22.03423524,1.2625,0,1.2625,19.78976682,6.504581799,20.83133349
04/11/2020 02:00,10.03258708,2.864346256,10.43346936,1.318,0,1.318,8.714587077,2.864346256,9.173249555,20.59649478,6.336534806,21.54918259,1.318,0,1.318,19.27849478,6.336534806,20.2931524
04/11/2020 02:30,10.27762756,2.942257694,10.69048682,1.326,0,1.326,8.951627557,2.942257694,9.42276585,20.71229533,6.371967135,21.67028249,1.326,0,1.326,19.38629533,6.371967135,20.40662667
04/11/2020 03:00,10.31138022,2.969785861,10.73052608,1.276,0,1.276,9.035380216,2.969785861,9.510926543,19.43407351,5.968270144,20.32986625,1.276,0,1.276,18.15807351,5.968270144,19.11376159
04/11/2020 03:30,10.10791589,2.899130505,10.51546106,1.2875,0,1.2875,8.820415893,2.899130505,9.284648308,18.83543175,5.767726245,19.69873486,1.2875,0,1.2875,17.54793175,5.767726245,18.47150711
04/11/2020 04:00,10.08777455,2.884457606,10.49205848,1.312,0,1.312,8.775774552,2.884457606,9.237657423,18.54538325,5.664339154,19.39113143,1.312,0,1.312,17.23338325,5.664339154,18.14040342
04/11/2020 04:30,9.947870021,2.824997162,10.34121496,1.353,0,1.353,8.594870021,2.824997162,9.047231601,18.1436415,5.518816977,18.96441583,1.353,0,1.353,16.7906415,5.518816977,17.67435947
04/11/2020 05:00,9.668989185,2.727910176,10.04643448,1.3695,0,1.3695,8.299489185,2.727910176,8.736304405,17.59741333,5.333857172,18.38801208,1.3695,0,1.3695,16.22791333,5.333857172,17.08201403
04/11/2020 05:30,9.578723766,2.630039416,9.933229903,1.577,0,1.577,8.001723766,2.630039416,8.422867122,17.87661966,5.357425904,18.66214197,1.577,0,1.577,16.29961966,5.357425904,17.15749438
04/11/2020 06:00,10.04652351,2.725620669,10.40968984,1.754,0,1.754,8.292523509,2.725620669,8.728972114,18.16846537,5.395173862,18.95259969,1.754,0,1.754,16.41446537,5.395173862,17.2783846
04/11/2020 06:30,11.82556279,3.29737958,12.27667086,1.7935,0,1.7935,10.03206279,3.29737958,10.56006609,19.74857686,5.901548372,20.61151526,1.7935,0,1.7935,17.95507686,5.901548372,18.90008091
04/11/2020 07:00,12.70856869,3.610453131,13.21147569,1.724,0,1.724,10.98456869,3.610453131,11.56270388,21.82105231,6.605581655,22.79894806,1.724,0,1.724,20.09705231,6.605581655,21.1547919
04/11/2020 07:30,13.52011888,3.87341691,14.06403118,1.7355,0,1.7355,11.78461888,3.87341691,12.40486197,22.98167118,6.983278763,24.01922964,1.7355,0,1.7355,21.24617118,6.983278763,22.36439072
04/11/2020 08:00,13.89796478,3.669746457,14.37429873,2.733,0,2.733,11.16496478,3.669746457,11.7525945,23.53542834,6.837427543,24.5085047,2.733,0,2.733,20.80242834,6.837427543,21.89729299
04/11/2020 08:30,14.68646959,3.121502952,15.01453195,5.1895,0,5.1895,9.496969591,3.121502952,9.996810096,22.63733847,5.734827176,23.35245888,5.1895,0,5.1895,17.44783847,5.734827176,18.36614576
04/11/2020 09:00,15.8081939,2.541942259,16.01126056,8.0745,0,8.0745,7.7336939,2.541942259,8.140730421,21.05713915,4.267187133,21.48515756,8.0745,0,8.0745,12.98263915,4.267187133,13.66593595
04/11/2020 09:30,16.4003664,1.778958808,16.49656669,10.988,0,10.988,5.412366403,1.778958808,5.697227793,19.61865984,2.836760706,19.82268965,10.988,0,10.988,8.630659837,2.836760706,9.084905091
04/11/2020 10:00,16.6891994,1.04182981,16.72168609,13.5195,0,13.5195,3.169699397,1.04182981,3.336525681,19.00529289,1.803092926,19.09063388,13.5195,0,13.5195,5.485792887,1.803092926,5.774518828
04/11/2020 10:30,19.70925608,1.398635038,19.75881968,15.454,0,15.454,4.255256083,1.398635038,4.479216929,18.87486062,1.124382512,18.90832091,15.454,0,15.454,3.42086062,1.124382512,3.600905916
04/11/2020 11:00,21.92518418,1.730582352,21.99337666,16.66,0,16.66,5.265184182,1.730582352,5.542299139,22.36804161,1.876142549,22.4465854,16.66,0,16.66,5.70804161,1.876142549,6.008464852
04/11/2020 11:30,22.59948959,1.750075098,22.66715008,17.275,0,17.275,5.324489593,1.750075098,5.604725888,24.6077852,2.410169942,24.7255336,17.275,0,17.275,7.332785202,2.410169942,7.718721265
04/11/2020 12:00,23.65333339,1.853887933,23.72587366,18.013,0,18.013,5.640333388,1.853887933,5.93719304,26.2677246,2.713196769,26.40747607,18.013,0,18.013,8.2547246,2.713196769,8.68918379
04/11/2020 12:30,23.40234607,1.821516716,23.47312771,17.8605,0,17.8605,5.541846069,1.821516716,5.833522178,26.02012164,2.681937937,26.15797242,17.8605,0,17.8605,8.159621639,2.681937937,8.58907541
04/11/2020 13:00,22.81885484,1.764164222,22.8869485,17.4515,0,17.4515,5.367354837,1.764164222,5.649847197,25.21997028,2.553372704,25.34889767,17.4515,0,17.4515,7.768470285,2.553372704,8.177337142
04/11/2020 13:30,21.49830881,1.666529913,21.56280602,16.428,0,16.428,5.070308808,1.666529913,5.337167166,22.68101309,2.055266012,22.77394285,16.428,0,16.428,6.253013089,2.055266012,6.582119041
04/11/2020 14:00,20.00471849,1.6194984,20.07016534,15.0775,0,15.0775,4.927218487,1.6194984,5.186545776,19.82275165,1.559688794,19.8840165,15.0775,0,15.0775,4.745251654,1.559688794,4.995001741
04/11/2020 14:30,18.1788934,1.68595008,18.25690535,13.0495,0,13.0495,5.1293934,1.68595008,5.399361473,15.35952541,0.759268634,15.37828045,13.0495,0,13.0495,2.310025406,0.759268634,2.431605691
04/11/2020 15:00,16.34981131,1.999652078,16.47164043,10.266,0,10.266,6.083811314,1.999652078,6.40401191,13.43711975,1.042296657,13.47748379,10.266,0,10.266,3.171119748,1.042296657,3.338020787
04/11/2020 15:30,15.32675208,2.600302812,15.54576805,7.4155,0,7.4155,7.911252083,2.600302812,8.327633772,14.74016097,2.407499635,14.93547454,7.4155,0,7.4155,7.324660965,2.407499635,7.710169437
04/11/2020 16:00,13.44357851,2.948486572,13.76311652,4.473,0,4.473,8.970578514,2.948486572,9.442714226,17.01384518,4.121976476,17.50604518,4.473,0,4.473,12.54084518,4.121976476,13.20088966
04/11/2020 16:30,13.2086083,3.581048922,13.68543915,2.3135,0,2.3135,10.8951083,3.581048922,11.46853505,19.74533698,5.729567741,20.55982196,2.3135,0,2.3135,17.43183698,5.729567741,18.34930209
04/11/2020 17:00,14.93567903,4.437787289,15.58102898,1.434,0,1.434,13.50167903,4.437787289,14.21229371,21.71201196,6.665060217,22.71199003,1.434,0,1.434,20.27801196,6.665060217,21.34527575
04/11/2020 17:30,16.26362971,4.862923969,16.97509001,1.4685,0,1.4685,14.79512971,4.862923969,15.57382075,24.2330864,7.48235771,25.36194301,1.4685,0,1.4685,22.7645864,7.48235771,23.96272252
04/11/2020 18:00,16.47136613,4.898992588,17.18447063,1.5665,0,1.5665,14.90486613,4.898992588,15.68933277,24.8502946,7.653013193,26.00203363,1.5665,0,1.5665,23.2837946,7.653013193,24.50925747
04/11/2020 18:30,16.29445769,4.829177307,16.99500823,1.602,0,1.602,14.69245769,4.829177307,15.46574493,24.69079318,7.588919327,25.83073682,1.602,0,1.602,23.08879318,7.588919327,24.30399283
04/11/2020 19:00,16.5608229,4.937270076,17.28113107,1.5395,0,1.5395,15.0213229,4.937270076,15.81191884,23.63629389,7.262864927,24.72698113,1.5395,0,1.5395,22.09679389,7.262864927,23.25978304
04/11/2020 19:30,15.45168331,4.570577074,16.11349409,1.546,0,1.546,13.90568331,4.570577074,14.63756137,22.92844688,7.028070418,23.981398,1.546,0,1.546,21.38244688,7.028070418,22.50783882
04/11/2020 20:00,14.99766347,4.428085994,15.6377062,1.5255,0,1.5255,13.47216347,4.428085994,14.1812247,21.87390309,6.688196661,22.87355702,1.5255,0,1.5255,20.34840309,6.688196661,21.41937167
04/11/2020 20:30,13.54215915,3.967926828,14.11150303,1.47,0,1.47,12.07215915,3.967926828,12.70753595,21.78867477,6.678425436,22.78920171,1.47,0,1.47,20.31867477,6.678425436,21.38807871
04/11/2020 21:00,12.68359848,3.705616969,13.21382864,1.4095,0,1.4095,11.27409848,3.705616969,11.86747208,20.69483079,6.338781695,21.64384843,1.4095,0,1.4095,19.28533079,6.338781695,20.3003482
04/11/2020 21:30,11.94866342,3.491664963,12.4483847,1.3255,0,1.3255,10.62316342,3.491664963,11.18227728,18.99454069,5.807532829,19.86252788,1.3255,0,1.3255,17.66904069,5.807532829,18.5989902
04/11/2020 22:00,11.34914908,3.273578344,11.81183728,1.3895,0,1.3895,9.959649076,3.273578344,10.48384113,17.80352258,5.395028324,18.60300371,1.3895,0,1.3895,16.41402258,5.395028324,17.27791851
04/11/2020 22:30,10.82364493,3.102003878,11.25938354,1.386,0,1.386,9.437644929,3.102003878,9.934363083,16.60407721,5.001940091,17.34112986,1.386,0,1.386,15.21807721,5.001940091,16.01902864
04/11/2020 23:00,9.827215325,2.76841265,10.20971447,1.4045,0,1.4045,8.422715325,2.76841265,8.866016131,15.61711239,4.671459786,16.3008201,1.4045,0,1.4045,14.21261239,4.671459786,14.96064462
04/11/2020 23:30,9.573383558,2.689748102,9.944064441,1.39,0,1.39,8.183383558,2.689748102,8.614087956,15.40467912,4.606402264,16.07865294,1.39,0,1.39,14.01467912,4.606402264,14.75229381
05/11/2020 00:00,9.321023865,2.602857273,9.677621189,1.402,0,1.402,7.919023865,2.602857273,8.335814594,15.1159741,4.507565306,15.77373824,1.402,0,1.402,13.7139741,4.507565306,14.43576221
05/11/2020 00:30,9.618438625,2.69847633,9.989801604,1.4085,0,1.4085,8.209938625,2.69847633,8.642040658,17.80852031,5.390426,18.60645286,1.4085,0,1.4085,16.40002031,5.390426,17.26317927
05/11/2020 01:00,9.926076404,2.788088035,10.31020987,1.4435,0,1.4435,8.482576404,2.788088035,8.929027793,18.62702683,5.647952139,19.46446742,1.4435,0,1.4435,17.18352683,5.647952139,18.08792298
05/11/2020 01:30,9.800242214,2.750343862,10.17885744,1.4325,0,1.4325,8.367742214,2.750343862,8.808149699,18.52759122,5.618884762,19.36087556,1.4325,0,1.4325,17.09509122,5.618884762,17.99483287
05/11/2020 02:00,9.641593529,2.723835921,10.01896242,1.3545,0,1.3545,8.287093529,2.723835921,8.723256347,18.03972421,5.48416799,18.8549131,1.3545,0,1.3545,16.68522421,5.48416799,17.56339391
05/11/2020 02:30,9.681506791,2.727915963,10.05848394,1.382,0,1.382,8.299506791,2.727915963,8.736322938,18.02694792,5.470929812,18.83884084,1.382,0,1.382,16.64494792,5.470929812,17.52099781
05/11/2020 03:00,9.481782826,2.668186184,9.850046857,1.364,0,1.364,8.117782826,2.668186184,8.545034554,17.44525222,5.285651997,18.2284103,1.364,0,1.364,16.08125222,5.285651997,16.92763392
05/11/2020 03:30,8.986963921,2.521652596,9.334037301,1.315,0,1.315,7.671963921,2.521652596,8.075751496,16.87388163,5.113957088,17.63180191,1.315,0,1.315,15.55888163,5.113957088,16.37777014
05/11/2020 04:00,8.652594529,2.428513581,8.986938872,1.264,0,1.264,7.388594529,2.428513581,7.777467925,16.44970219,4.991298937,17.19028119,1.264,0,1.264,15.18570219,4.991298937,15.98494968
05/11/2020 04:30,8.44261283,2.365905274,8.767851457,1.2445,0,1.2445,7.19811283,2.365905274,7.576960874,16.13365128,4.893827366,16.85954477,1.2445,0,1.2445,14.88915128,4.893827366,15.67279082
05/11/2020 05:00,8.330823661,2.331627082,8.65095993,1.237,0,1.237,7.093823661,2.331627082,7.467182801,15.65613886,4.739341752,16.35775181,1.237,0,1.237,14.41913886,4.739341752,15.1780409
05/11/2020 05:30,8.572075497,2.414045225,8.905509119,1.2275,0,1.2275,7.344575497,2.414045225,7.731132102,15.90117983,4.823005325,16.61652492,1.2275,0,1.2275,14.67367983,4.823005325,15.44597877
05/11/2020 06:00,9.064047491,2.577556362,9.423415184,1.222,0,1.222,7.842047491,2.577556362,8.254786833,16.32197269,4.963121013,17.05987582,1.222,0,1.222,15.09997269,4.963121013,15.8947081
05/11/2020 06:30,9.849849778,2.833864979,10.24940639,1.228,0,1.228,8.621849778,2.833864979,9.075631345,17.92289978,5.487348194,18.74410111,1.228,0,1.228,16.69489978,5.487348194,17.57357871
05/11/2020 07:00,10.61140951,3.076453482,11.04837444,1.2515,0,1.2515,9.35990951,3.076453482,9.852536326,19.75607958,6.08216118,20.67112394,1.2515,0,1.2515,18.50457958,6.08216118,19.47850482
05/11/2020 07:30,11.30841376,3.291742968,11.77776692,1.2935,0,1.2935,10.01491376,3.291742968,10.54201448,20.61493604,6.350648916,21.57096033,1.2935,0,1.2935,19.32143604,6.350648916,20.33835373
05/11/2020 08:00,12.32682704,3.262954606,12.75137395,2.3995,0,2.3995,9.927327042,3.262954606,10.44981794,20.71372951,6.01959614,21.57067751,2.3995,0,2.3995,18.31422951,6.01959614,19.27813633
05/11/2020 08:30,13.89390474,2.96091945,14.20590134,4.8855,0,4.8855,9.008404737,2.96091945,9.482531302,19.65046272,4.853008559,20.2408591,4.8855,0,4.8855,14.76496272,4.853008559,15.54206602
05/11/2020 09:00,15.69045586,2.59954808,15.90434077,7.7815,0,7.7815,7.90895586,2.59954808,8.325216695,18.28604766,3.452677848,18.6091516,7.7815,0,7.7815,10.50454766,3.452677848,11.05741859
05/11/2020 09:30,19.48138395,2.905858031,19.69691173,10.6405,0,10.6405,8.840883953,2.905858031,9.306193634,17.46813456,2.244134955,17.61169687,10.6405,0,10.6405,6.827634558,2.244134955,7.186983745
05/11/2020 10:00,21.57749852,2.816657954,21.76056076,13.008,0,13.008,8.569498525,2.816657954,9.020524763,16.65552704,1.198884162,16.69861983,13.008,0,13.008,3.647527043,1.198884162,3.83950215
05/11/2020 10:30,20.97307483,2.030306313,21.07111795,14.796,0,14.796,6.177074828,2.030306313,6.50218403,17.65652773,0.940209997,17.6815431,14.796,0,14.796,2.86052773,0.940209997,3.011081821
05/11/2020 11:00,20.83105141,1.562252449,20.88955087,16.078,0,16.078,4.753051408,1.562252449,5.003212009,20.42132689,1.427582513,20.47116469,16.078,0,16.078,4.343326892,1.427582513,4.571923044
05/11/2020 11:30,21.66301883,1.541863327,21.7178205,16.972,0,16.972,4.691018831,1.541863327,4.937914559,23.09862917,2.013725626,23.18624076,16.972,0,16.972,6.126629169,2.013725626,6.449083336
05/11/2020 12:00,22.08718817,1.575444764,22.1433039,17.294,0,17.294,4.79318817,1.575444764,5.045461231,23.75307883,2.122996545,23.84776443,17.294,0,17.294,6.459078828,2.122996545,6.799030345
05/11/2020 12:30,19.93401768,1.04472824,19.96137566,16.7555,0,16.7555,3.178517683,1.04472824,3.345808088,22.91282896,2.023816158,23.00203388,16.7555,0,16.7555,6.157328956,2.023816158,6.481398901
05/11/2020 13:00,18.48518958,1.206661661,18.52453147,14.814,0,14.814,3.671189576,1.206661661,3.86441008,18.89468274,1.341255556,18.94222802,14.814,0,14.814,4.080682743,1.341255556,4.295455519
05/11/2020 13:30,17.24282629,1.193559232,17.28408638,13.6115,0,13.6115,3.631326288,1.193559232,3.822448724,15.30706862,0.557306455,15.31721059,13.6115,0,13.6115,1.695568621,0.557306455,1.784809075
05/11/2020 14:00,17.30544398,2.037987381,17.42503325,11.105,0,11.105,6.200443978,2.037987381,6.526783135,13.87793871,0.911420878,13.90783487,11.105,0,11.105,2.772938709,0.911420878,2.918882851
05/11/2020 14:30,17.75933389,2.356281752,17.91496592,10.5905,0,10.5905,7.168833888,2.356281752,7.546140935,12.68835505,0.689531611,12.70707708,10.5905,0,10.5905,2.097855054,0.689531611,2.208268478
05/11/2020 15:00,17.06106177,2.605663546,17.25889078,9.1335,0,9.1335,7.927561767,2.605663546,8.34480186,10.66214217,0.502440385,10.67397405,9.1335,0,9.1335,1.528642173,0.502440385,1.609097024
05/11/2020 15:30,15.8820254,2.949619508,16.15360598,6.908,0,6.908,8.974025399,2.949619508,9.446342526,9.986700842,1.011920031,10.03783721,6.908,0,6.908,3.078700842,1.011920031,3.240737729
05/11/2020 16:00,13.53143557,3.035869559,13.86781354,4.295,0,4.295,9.236435565,3.035869559,9.722563753,16.6213689,4.051481531,17.1080217,4.295,0,4.295,12.3263689,4.051481531,12.97512515
05/11/2020 16:30,16.03117405,4.517655892,16.65556232,2.2865,0,2.2865,13.74467405,4.517655892,14.46807795,21.8108672,6.417349163,22.73535349,2.2865,0,2.2865,19.5243672,6.417349163,20.55196548
05/11/2020 17:00,17.09085734,5.119372391,17.84111483,1.5155,0,1.5155,15.57535734,5.119372391,16.39511299,24.43012117,7.531671754,25.56475894,1.5155,0,1.5155,22.91462117,7.531671754,24.12065386
05/11/2020 17:30,19.04342438,5.751618301,19.89304213,1.5445,0,1.5445,17.49892438,5.751618301,18.4199204,27.68302953,8.591319189,28.98552896,1.5445,0,1.5445,26.13852953,8.591319189,27.51424161
05/11/2020 18:00,19.86484475,5.984793502,20.74680241,1.6565,0,1.6565,18.20834475,5.984793502,19.16667869,27.90400494,8.627137673,29.20720794,1.6565,0,1.6565,26.24750494,8.627137673,27.62895256
05/11/2020 18:30,20.1756908,6.091565233,21.07523822,1.6425,0,1.6425,18.5331908,6.091565233,19.50862189,26.76509423,8.257397403,28.00990683,1.6425,0,1.6425,25.12259423,8.257397403,26.44483603
05/11/2020 19:00,19.97457428,6.026118798,20.86378981,1.6405,0,1.6405,18.33407428,6.026118798,19.29902556,25.24387751,7.758055017,26.40910391,1.6405,0,1.6405,23.60337751,7.758055017,24.84566054
05/11/2020 19:30,18.50957486,5.544925459,19.32228143,1.6395,0,1.6395,16.87007486,5.544925459,17.75797353,24.27360449,7.439470381,25.38806008,1.6395,0,1.6395,22.63410449,7.439470381,23.82537315
05/11/2020 20:00,16.84977115,5.011206989,17.57916332,1.6035,0,1.6035,15.24627115,5.011206989,16.04870647,22.71194173,6.938009282,23.74801613,1.6035,0,1.6035,21.10844173,6.938009282,22.21941235
05/11/2020 20:30,16.25425794,4.793613772,16.94637526,1.67,0,1.67,14.58425794,4.793613772,15.35185047,21.73602195,6.595382469,22.71461468,1.67,0,1.67,20.06602195,6.595382469,21.12212837
05/11/2020 21:00,16.37259774,4.819362817,17.06716774,1.71,0,1.71,14.66259774,4.819362817,15.43431341,21.09877667,6.37278271,22.04020727,1.71,0,1.71,19.38877667,6.37278271,20.4092386
05/11/2020 21:30,14.82152024,4.301824222,15.43318353,1.7335,0,1.7335,13.08802024,4.301824222,13.77686341,19.88194106,5.965104109,20.75750581,1.7335,0,1.7335,18.14844106,5.965104109,19.10362217
05/11/2020 22:00,14.78583694,4.287137532,15.39482128,1.7425,0,1.7425,13.04333694,4.287137532,13.72982836,18.47623499,5.500112711,19.27751278,1.7425,0,1.7425,16.73373499,5.500112711,17.61445788
05/11/2020 22:30,14.73156346,4.290170143,15.34354985,1.679,0,1.679,13.05256346,4.290170143,13.73954049,16.81585624,4.975244049,17.53642137,1.679,0,1.679,15.13685624,4.975244049,15.93353288
05/11/2020 23:00,13.57344801,3.902942319,14.12343618,1.699,0,1.699,11.87444801,3.902942319,12.49941896,15.68358255,4.596510002,16.34327586,1.699,0,1.699,13.98458255,4.596510002,14.72061321
05/11/2020 23:30,14.00451325,3.991051103,14.56210426,1.862,0,1.862,12.14251325,3.991051103,12.7815929,15.49337638,4.480416749,16.12820033,1.862,0,1.862,13.63137638,4.480416749,14.34881725
06/11/2020 00:00,14.65293031,4.214200348,15.24689644,1.8315,0,1.8315,12.82143031,4.214200348,13.49624243,15.13870415,4.37386649,15.75788918,1.8315,0,1.8315,13.30720415,4.37386649,14.00758332
06/11/2020 00:30,15.2197938,4.39263095,15.84100155,1.8555,0,1.8555,13.3642938,4.39263095,14.06767769,17.90063134,5.273779638,18.66133313,1.8555,0,1.8555,16.04513134,5.273779638,16.88961194
06/11/2020 01:00,14.88223965,4.260810824,15.48016685,1.919,0,1.919,12.96323965,4.260810824,13.64551542,18.9652066,5.602817163,19.7755056,1.919,0,1.919,17.0462066,5.602817163,17.94337537
06/11/2020 01:30,14.52545341,4.152744015,15.10741804,1.891,0,1.891,12.63445341,4.152744015,13.29942465,19.02943134,5.633129971,19.84568997,1.891,0,1.891,17.13843134,5.633129971,18.04045405
06/11/2020 02:00,14.10733127,4.016628649,14.66799582,1.887,0,1.887,12.22033127,4.016628649,12.8635066,18.18201488,5.355912383,18.95445759,1.887,0,1.887,16.29501488,5.355912383,17.15264724
06/11/2020 02:30,14.3265026,4.098362963,14.90118304,1.8575,0,1.8575,12.4690026,4.098362963,13.1252659,18.18167386,5.365496479,18.9568409,1.8575,0,1.8575,16.32417386,5.365496479,17.18334091
06/11/2020 03:00,14.18034369,4.009566023,14.73630778,1.9815,0,1.9815,12.19884369,4.009566023,12.8408881,17.63484978,5.145007266,18.37005788,1.9815,0,1.9815,15.65334978,5.145007266,16.4772103
06/11/2020 03:30,13.79980742,3.868712964,14.33183955,2.0295,0,2.0295,11.77030742,3.868712964,12.38979729,16.94985375,4.904083122,17.64504388,2.0295,0,2.0295,14.92035375,4.904083122,15.70563553
06/11/2020 04:00,14.06010117,3.956732511,14.60623761,2.022,0,2.022,12.03810117,3.956732511,12.67168544,16.57032925,4.781804582,17.24649143,2.022,0,2.022,14.54832925,4.781804582,15.31403079
06/11/2020 04:30,14.13340346,3.981483178,14.68350441,2.02,0,2.02,12.11340346,3.981483178,12.75095101,16.01210093,4.598981175,16.6594719,2.02,0,2.02,13.99210093,4.598981175,14.7285273
06/11/2020 05:00,13.86559797,3.896910952,14.40280258,2.0095,0,2.0095,11.85609797,3.896910952,12.48010313,15.23466803,4.346902519,15.84268511,2.0095,0,2.0095,13.22516803,4.346902519,13.9212295
06/11/2020 05:30,14.40790876,4.060533447,14.96916052,2.054,0,2.054,12.35390876,4.060533447,13.00411449,15.05291642,4.272537212,15.64751952,2.054,0,2.054,12.99891642,4.272537212,13.68306992
06/11/2020 06:00,15.00249572,4.235421974,15.58889596,2.1165,0,2.1165,12.88599572,4.235421974,13.56420603,15.13514749,4.279022499,15.72840497,2.1165,0,2.1165,13.01864749,4.279022499,13.70383946
06/11/2020 06:30,15.96280473,4.507838319,16.58709562,2.248,0,2.248,13.71480473,4.507838319,14.43663655,16.52497542,4.692614889,17.17834238,2.248,0,2.248,14.27697542,4.692614889,15.02839518
06/11/2020 07:00,16.8221457,4.774677543,17.48662722,2.2955,0,2.2955,14.5266457,4.774677543,15.291206,18.04975229,5.178172316,18.77783337,2.2955,0,2.2955,15.75425229,5.178172316,16.58342346
06/11/2020 07:30,17.83778775,5.095848603,18.55139738,2.334,0,2.334,15.50378775,5.095848603,16.31977658,19.06877985,5.50045614,19.84624354,2.334,0,2.334,16.73477985,5.50045614,17.61555773
06/11/2020 08:00,18.30947014,4.979061354,18.97439719,3.161,0,3.161,15.14847014,4.979061354,15.94575805,18.95621737,5.191636887,19.65429395,3.161,0,3.161,15.79521737,5.191636887,16.6265446
06/11/2020 08:30,19.59731668,4.686975086,20.1500014,5.3375,0,5.3375,14.25981668,4.686975086,15.01033335,17.47720924,3.99012947,17.92690649,5.3375,0,5.3375,12.13970924,3.99012947,12.77864131
06/11/2020 09:00,21.22937354,4.263319963,21.65322604,8.2585,0,8.2585,12.97087354,4.263319963,13.65355109,16.29962962,2.642991493,16.51252039,8.2585,0,8.2585,8.041129619,2.642991493,8.464346967
06/11/2020 09:30,22.41413041,3.918943449,22.75415038,10.491,0,10.491,11.92313041,3.918943449,12.55066359,13.71470465,1.05958048,13.75557467,10.491,0,10.491,3.223704654,1.05958048,3.39337332
06/11/2020 10:00,22.71647218,3.533838014,22.98969594,11.965,0,11.965,10.75147218,3.533838014,11.31733914,13.30777069,0.441347383,13.31508724,11.965,0,11.965,1.342770691,0.441347383,1.413442833
06/11/2020 10:30,22.96172525,3.863755691,23.28453208,11.2065,0,11.2065,11.75522525,3.863755691,12.37392131,12.60148603,0.458509735,12.60982479,11.2065,0,11.2065,1.39498603,0.458509735,1.468406347
06/11/2020 11:00,23.27771053,3.552487007,23.54722853,12.4695,0,12.4695,10.80821053,3.552487007,11.37706372,15.31382681,0.934885013,15.3423369,12.4695,0,12.4695,2.844326811,0.934885013,2.994028222
06/11/2020 11:30,25.08644396,3.46924231,25.32519127,14.5315,0,14.5315,10.55494396,3.46924231,11.11046732,19.68740585,1.6946643,19.7602084,14.5315,0,14.5315,5.155905849,1.6946643,5.427269315
06/11/2020 12:00,25.81682046,3.0146316,25.99223388,16.645,0,16.645,9.171820457,3.0146316,9.65454785,24.90761847,2.715791359,25.05523859,16.645,0,16.645,8.262618474,2.715791359,8.69749313
06/11/2020 12:30,26.20578717,2.846663082,26.35994636,17.545,0,17.545,8.660787172,2.846663082,9.116618076,26.35320107,2.895115688,26.51175026,17.545,0,17.545,8.808201072,2.895115688,9.271790602
06/11/2020 13:00,25.27234732,2.99228991,25.44887695,16.1685,0,16.1685,9.103847319,2.99228991,9.582997177,23.79355334,2.506233835,23.92518315,16.1685,0,16.1685,7.625053343,2.506233835,8.02637194
06/11/2020 13:30,23.71375457,4.165497337,24.07682545,11.0405,0,11.0405,12.67325457,4.165497337,13.34026796,14.03416901,0.98397142,14.0686211,11.0405,0,11.0405,2.993669012,0.98397142,3.151230539
06/11/2020 14:00,22.39852878,4.898224335,22.92785845,7.496,0,7.496,14.90252878,4.898224335,15.6868724,13.96694251,2.126895949,14.12795702,7.496,0,7.496,6.47094251,2.126895949,6.811518431
06/11/2020 14:30,21.86408584,5.156917483,22.46401673,6.1745,0,6.1745,15.68958584,5.156917483,16.51535352,14.55734644,2.755308382,14.81580439,6.1745,0,6.1745,8.382846442,2.755308382,8.824048887
06/11/2020 15:00,22.08540549,4.845265674,22.61065535,7.344,0,7.344,14.74140549,4.845265674,15.51726894,15.15171455,2.566271672,15.36750482,7.344,0,7.344,7.807714555,2.566271672,8.2186469
06/11/2020 15:30,21.5710732,5.025275345,22.14869277,6.282,0,6.282,15.2890732,5.025275345,16.09376127,16.33327274,3.303693585,16.66403881,6.282,0,6.282,10.05127274,3.303693585,10.58028709
06/11/2020 16:00,20.67956101,5.344094919,21.35892305,4.4205,0,4.4205,16.25906101,5.344094919,17.11480106,17.37667047,4.258487298,17.89087451,4.4205,0,4.4205,12.95617047,4.258487298,13.63807418
06/11/2020 16:30,20.11092774,5.551615126,20.86312165,3.2205,0,3.2205,16.89042774,5.551615126,17.77939762,19.60529761,5.385422541,20.33151421,3.2205,0,3.2205,16.38479761,5.385422541,17.24715538
06/11/2020 17:00,21.38228882,6.071054694,22.22746005,2.9115,0,2.9115,18.47078882,6.071054694,19.4429356,22.15748056,6.325847897,23.04279272,2.9115,0,2.9115,19.24598056,6.325847897,20.2589269
06/11/2020 17:30,22.10378339,6.325125724,22.99096465,2.86,0,2.86,19.24378339,6.325125724,20.25661409,24.07724222,6.973770275,25.06685192,2.86,0,2.86,21.21724222,6.973770275,22.33393918
06/11/2020 18:00,22.75778937,6.613876676,23.69937429,2.6355,0,2.6355,20.12228937,6.613876676,21.18135723,24.06830204,7.044621359,25.07807515,2.6355,0,2.6355,21.43280204,7.044621359,22.56084425
06/11/2020 18:30,22.0849454,6.458789062,23.01001454,2.4345,0,2.4345,19.6504454,6.458789062,20.68467937,23.50430249,6.925309178,24.50330881,2.4345,0,2.4345,21.06980249,6.925309178,22.17873946
06/11/2020 19:00,22.51080981,6.609281816,23.46101371,2.4025,0,2.4025,20.10830981,6.609281816,21.1666419,21.85487423,6.393686218,22.77091898,2.4025,0,2.4025,19.45237423,6.393686218,20.4761834
06/11/2020 19:30,21.7733029,6.392348036,22.69226372,2.325,0,2.325,19.4483029,6.392348036,20.47189779,20.6123294,6.010754499,21.47084751,2.325,0,2.325,18.2873294,6.010754499,19.24982042
06/11/2020 20:00,20.66871939,6.055912406,21.53764231,2.244,0,2.244,18.42471939,6.055912406,19.39444146,19.39712059,5.637958092,20.19987274,2.244,0,2.244,17.15312059,5.637958092,18.05591641
06/11/2020 20:30,19.40350989,5.635949602,20.20544788,2.2565,0,2.2565,17.14700989,5.635949602,18.04948409,18.44042359,5.319398443,19.19232195,2.2565,0,2.2565,16.18392359,5.319398443,17.03570904
06/11/2020 21:00,18.54082117,5.352068848,19.2978416,2.2575,0,2.2575,16.28332117,5.352068848,17.14033807,17.64441403,5.057434068,18.35491721,2.2575,0,2.2575,15.38691403,5.057434068,16.19675161
06/11/2020 21:30,17.90473325,5.129192128,18.62493181,2.2995,0,2.2995,15.60523325,5.129192128,16.42656132,17.05080385,4.848519107,17.72676083,2.2995,0,2.2995,14.75130385,4.848519107,15.52768827
06/11/2020 22:00,18.00580764,5.163235383,18.73147374,2.297,0,2.297,15.70880764,5.163235383,16.53558699,16.13247762,4.547501582,16.76116359,2.297,0,2.297,13.83547762,4.547501582,14.56366066
06/11/2020 22:30,16.59100919,4.716291247,17.24833294,2.242,0,2.242,14.34900919,4.716291247,15.1042202,15.37105476,4.315311616,15.96531361,2.242,0,2.242,13.12905476,4.315311616,13.82005764
06/11/2020 23:00,14.57276615,4.012005666,15.11494964,2.3665,0,2.3665,12.20626615,4.012005666,12.84870121,14.91196297,4.123494269,15.47158183,2.3665,0,2.3665,12.54546297,4.123494269,13.20575049
06/11/2020 23:30,14.0599398,3.867441736,14.58214705,2.2935,0,2.2935,11.7664398,3.867441736,12.3857261,14.9010974,4.143916868,15.4665688,2.2935,0,2.2935,12.6075974,4.143916868,13.27115515
07/11/2020 00:00,12.9560927,3.512677503,13.4238311,2.269,0,2.269,10.6870927,3.512677503,11.24957127,14.33456814,3.965760468,14.87303264,2.269,0,2.269,12.06556814,3.965760468,12.70059804
07/11/2020 00:30,13.2554811,3.581500139,13.73080196,2.359,0,2.359,10.8964811,3.581500139,11.4699801,17.23525343,4.889588049,17.91541326,2.359,0,2.359,14.87625343,4.889588049,15.65921414
07/11/2020 01:00,13.62762934,3.784346958,14.14332222,2.114,0,2.114,11.51362934,3.784346958,12.11960983,17.79094748,5.152763456,18.52211607,2.114,0,2.114,15.67694748,5.152763456,16.50204998
07/11/2020 01:30,13.34585504,3.709481165,13.8517904,2.06,0,2.06,11.28585504,3.709481165,11.87984741,17.69412815,5.138689421,18.42520827,2.06,0,2.06,15.63412815,5.138689421,16.456977
07/11/2020 02:00,13.30490339,3.679093777,13.80420897,2.1115,0,2.1115,11.19340339,3.679093777,11.78252988,16.82087503,4.834737771,17.50190065,2.1115,0,2.1115,14.70937503,4.834737771,15.48355267
07/11/2020 02:30,13.23710972,3.604385961,13.71906236,2.271,0,2.271,10.96610972,3.604385961,11.54327339,16.69374634,4.740527474,17.35378251,2.271,0,2.271,14.42274634,4.740527474,15.18183825
07/11/2020 03:00,13.01711942,3.544239958,13.49099829,2.234,0,2.234,10.78311942,3.544239958,11.35065202,15.81040081,4.46234715,16.42806488,2.234,0,2.234,13.57640081,4.46234715,14.29094822
07/11/2020 03:30,12.40620643,3.398825839,12.86335784,2.0655,0,2.0655,10.34070643,3.398825839,10.88495414,14.99394697,4.249375025,15.58446771,2.0655,0,2.0655,12.92844697,4.249375025,13.60889155
07/11/2020 04:00,12.31106359,3.289491427,12.74296044,2.303,0,2.303,10.00806359,3.289491427,10.53480378,14.42676485,3.984888801,14.96699311,2.303,0,2.303,12.12376485,3.984888801,12.76185774
07/11/2020 04:30,12.21091979,3.248687331,12.63568484,2.327,0,2.327,9.883919788,3.248687331,10.40412609,13.82416301,3.778934737,14.3313583,2.327,0,2.327,11.49716301,3.778934737,12.10227685
07/11/2020 05:00,12.22720419,3.279841457,12.65945821,2.2485,0,2.2485,9.97870419,3.279841457,10.50389915,13.11196337,3.570647736,13.58944843,2.2485,0,2.2485,10.86346337,3.570647736,11.4352246
07/11/2020 05:30,12.37676947,3.313717378,12.8126947,2.295,0,2.295,10.08176947,3.313717378,10.61238892,13.20963023,3.58746547,13.68810576,2.295,0,2.295,10.91463023,3.58746547,11.48908445
07/11/2020 06:00,12.98183607,3.434366335,13.42843773,2.533,0,2.533,10.44883607,3.434366335,10.99877481,13.42815141,3.581063092,13.89745528,2.533,0,2.533,10.89515141,3.581063092,11.46858043
07/11/2020 06:30,13.75703473,3.659908927,14.2355519,2.622,0,2.622,11.13503473,3.659908927,11.72108919,13.84729876,3.689577278,14.33041044,2.622,0,2.622,11.22529876,3.689577278,11.81610396
07/11/2020 07:00,14.48751523,3.883900735,14.99909272,2.671,0,2.671,11.81651523,3.883900735,12.43843709,14.2908863,3.819271932,14.7924396,2.671,0,2.671,11.6198863,3.819271932,12.23145927
07/11/2020 07:30,14.77307249,3.970692159,15.29738759,2.6925,0,2.6925,12.08057249,3.970692159,12.7163921,14.60105009,3.91415113,15.11658833,2.6925,0,2.6925,11.90855009,3.91415113,12.53531588
07/11/2020 08:00,15.10528272,4.037484132,15.63556344,2.8215,0,2.8215,12.28378272,4.037484132,12.9302976,14.82380609,3.944967236,15.33975206,2.8215,0,2.8215,12.00230609,3.944967236,12.63400641
07/11/2020 08:30,16.27814489,4.268175072,16.82840811,3.2925,0,3.2925,12.98564489,4.268175072,13.66909989,15.21865523,3.919937661,15.71538668,3.2925,0,3.2925,11.92615523,3.919937661,12.55384762
07/11/2020 09:00,16.70148957,4.290638882,17.24382023,3.6475,0,3.6475,13.05398957,4.290638882,13.74104166,15.63632295,3.940535545,16.12521057,3.6475,0,3.6475,11.98882295,3.940535545,12.61981364
07/11/2020 09:30,17.7635246,4.014555746,18.21152009,5.5495,0,5.5495,12.2140246,4.014555746,12.856868,15.40483736,3.239292743,15.74172899,5.5495,0,5.5495,9.855337364,3.239292743,10.37403933
07/11/2020 10:00,17.16701536,3.732706089,17.56813909,5.8105,0,5.8105,11.35651536,3.732706089,11.95422669,14.96650803,3.009434306,15.26607538,5.8105,0,5.8105,9.156008029,3.009434306,9.637903188
07/11/2020 10:30,18.25166381,3.127483101,18.51767756,8.7365,0,8.7365,9.515163806,3.127483101,10.0159619,13.31916113,1.506247872,13.40406042,8.7365,0,8.7365,4.582661127,1.506247872,4.823853817
07/11/2020 11:00,19.28458777,3.336501199,19.57109005,9.1335,0,9.1335,10.15108777,3.336501199,10.68535554,12.42733925,1.082632608,12.47440797,9.1335,0,9.1335,3.293839254,1.082632608,3.467199215
07/11/2020 11:30,18.61290116,1.970428724,18.71690891,12.618,0,12.618,5.994901163,1.970428724,6.310422276,16.50496922,1.277585,16.5543418,12.618,0,12.618,3.886969219,1.277585,4.091546546
07/11/2020 12:00,18.55365777,1.136970176,18.58846195,15.0945,0,15.0945,3.459157771,1.136970176,3.641218706,20.11963319,1.651681406,20.18731511,15.0945,0,15.0945,5.02513319,1.651681406,5.289613884
07/11/2020 12:30,16.51576738,1.297568389,16.56666098,12.568,0,12.568,3.947767381,1.297568389,4.155544611,15.24893149,0.881179569,15.27437034,12.568,0,12.568,2.680931494,0.881179569,2.822033152
07/11/2020 13:00,16.9819312,1.431232322,17.0421364,12.6275,0,12.6275,4.354431199,1.431232322,4.583611789,15.86966115,1.065646838,15.90539997,12.6275,0,12.6275,3.242161154,1.065646838,3.412801215
07/11/2020 13:30,17.54216489,1.645775513,17.61919766,12.535,0,12.535,5.007164895,1.645775513,5.270699889,14.38487103,0.608023203,14.39771533,12.535,0,12.535,1.849871026,0.608023203,1.947232659
07/11/2020 14:00,16.13394803,2.887801466,16.39035315,7.348,0,7.348,8.78594803,2.887801466,9.248366347,12.96855181,1.847386042,13.09947217,7.348,0,7.348,5.620551809,1.847386042,5.916370325
07/11/2020 14:30,16.24541135,3.941714993,16.71677322,4.253,0,4.253,11.99241135,3.941714993,12.62359089,14.71105322,3.437395864,15.10730873,4.253,0,4.253,10.45805322,3.437395864,11.00847707
07/11/2020 15:00,16.51084435,4.431432289,17.09519153,3.0285,0,3.0285,13.48234435,4.431432289,14.19194142,15.57480445,4.123770851,16.11148719,3.0285,0,3.0285,12.54630445,4.123770851,13.20663626
07/11/2020 15:30,16.6330426,4.510874662,17.23386481,2.909,0,2.909,13.7240426,4.510874662,14.44636063,16.36300117,4.422116337,16.9500124,2.909,0,2.909,13.45400117,4.422116337,14.1621065
07/11/2020 16:00,15.86662702,4.322730759,16.444934,2.715,0,2.715,13.15162702,4.322730759,13.84381792,16.99197147,4.692613591,17.6280378,2.715,0,2.715,14.27697147,4.692613591,15.02839102
07/11/2020 16:30,15.25867275,4.291849482,15.85077493,2.201,0,2.201,13.05767275,4.291849482,13.74491868,19.10188719,5.555052984,19.89323272,2.201,0,2.201,16.90088719,5.555052984,17.79040757
07/11/2020 17:00,16.21016427,4.657507763,16.8659955,2.04,0,2.04,14.17016427,4.657507763,14.91596239,21.06300932,6.252560795,21.97145598,2.04,0,2.04,19.02300932,6.252560795,20.02422033
07/11/2020 17:30,16.9784919,4.922206155,17.67759318,2.003,0,2.003,14.9754919,4.922206155,15.76367568,23.28799849,6.996040684,24.31615634,2.003,0,2.003,21.28499849,6.996040684,22.40526157
07/11/2020 18:00,17.40055352,5.120094241,18.13820906,1.823,0,1.823,15.57755352,5.120094241,16.39742476,23.47201229,7.115686234,24.52689038,1.823,0,1.823,21.64901229,7.115686234,22.78843399
07/11/2020 18:30,17.17272964,5.053922279,17.9009713,1.7965,0,1.7965,15.37622964,5.053922279,16.18550488,22.81109145,6.907162186,23.83389986,1.7965,0,1.7965,21.01459145,6.907162186,22.12062258
07/11/2020 19:00,16.56091667,4.857266319,17.25853404,1.783,0,1.783,14.77791667,4.857266319,15.55570176,21.84842021,6.595184687,22.82213677,1.783,0,1.783,20.06542021,6.595184687,21.12149496
07/11/2020 19:30,16.24225382,4.767975058,16.92762226,1.736,0,1.736,14.50625382,4.767975058,15.26974087,20.28687459,6.097377616,21.18337307,1.736,0,1.736,18.55087459,6.097377616,19.52723641
07/11/2020 20:00,14.38650804,4.164265915,14.97707329,1.717,0,1.717,12.66950804,4.164265915,13.33632426,18.95059222,5.664407839,19.77904097,1.717,0,1.717,17.23359222,5.664407839,18.14062339
07/11/2020 20:30,13.70602479,3.955557011,14.26539683,1.6715,0,1.6715,12.03452479,3.955557011,12.66792083,17.89950301,5.333886647,18.67732729,1.6715,0,1.6715,16.22800301,5.333886647,17.08210843
07/11/2020 21:00,13.28094947,3.863665048,13.831541,1.526,0,1.526,11.75494947,3.863665048,12.37363102,16.96106494,5.073260509,17.70355038,1.526,0,1.526,15.43506494,5.073260509,16.24743678
07/11/2020 21:30,12.80904614,3.740604626,13.34405434,1.4285,0,1.4285,11.38054614,3.740604626,11.97952226,16.17983676,4.848529924,16.89068856,1.4285,0,1.4285,14.75133676,4.848529924,15.52772291
07/11/2020 22:00,12.16187195,3.55566256,12.67098518,1.344,0,1.344,10.81787195,3.55566256,11.38723363,15.52353032,4.660586237,16.20805534,1.344,0,1.344,14.17953032,4.660586237,14.92582139
07/11/2020 22:30,11.94800229,3.496706605,12.44916526,1.3095,0,1.3095,10.63850229,3.496706605,11.19842346,15.21917187,4.571888053,15.89104631,1.3095,0,1.3095,13.90967187,4.571888053,14.64175987
07/11/2020 23:00,12.03899961,3.510674799,12.54042859,1.358,0,1.358,10.68099961,3.510674799,11.24315748,15.18487621,4.544674433,15.85037953,1.358,0,1.358,13.82687621,4.544674433,14.55460653
07/11/2020 23:30,11.94195474,3.470560589,12.43603931,1.383,0,1.383,10.55895474,3.470560589,11.1146892,15.23471491,4.552838519,15.90046782,1.383,0,1.383,13.85171491,4.552838519,14.58075253
08/11/2020 00:00,11.55462932,3.334707095,12.02621013,1.409,0,1.409,10.14562932,3.334707095,10.67960981,15.07777232,4.4927082,15.7328842,1.409,0,1.409,13.66877232,4.4927082,14.38818139
08/11/2020 00:30,11.88881763,3.45260224,12.38000189,1.3845,0,1.3845,10.50431763,3.45260224,11.05717645,17.73157999,5.373025357,18.52777186,1.3845,0,1.3845,16.34707999,5.373025357,17.20745262
08/11/2020 01:00,11.89208865,3.443323822,12.38055941,1.416,0,1.416,10.47608865,3.443323822,11.02746173,18.56335428,5.636062798,19.40008572,1.416,0,1.416,17.14735428,5.636062798,18.04984661
08/11/2020 01:30,11.76863676,3.399131626,12.24969008,1.427,0,1.427,10.34163676,3.399131626,10.88593344,18.20739398,5.515448779,19.0244414,1.427,0,1.427,16.78039398,5.515448779,17.66357261
08/11/2020 02:00,11.56845381,3.345824668,12.04257723,1.389,0,1.389,10.17945381,3.345824668,10.71521454,17.37595685,5.254658606,18.15310754,1.389,0,1.389,15.98695685,5.254658606,16.82837563
08/11/2020 02:30,11.80468236,3.435794891,12.2945196,1.3515,0,1.3515,10.45318236,3.435794891,11.00334985,17.1171072,5.181904495,17.88428061,1.3515,0,1.3515,15.7656072,5.181904495,16.595376
08/11/2020 03:00,11.82208053,3.434775367,12.31094106,1.372,0,1.372,10.45008053,3.434775367,11.00008476,16.3028601,4.907536393,17.02548563,1.372,0,1.372,14.9308601,4.907536393,15.71669485
08/11/2020 03:30,11.67892973,3.380657268,12.15838161,1.3935,0,1.3935,10.28542973,3.380657268,10.82676814,15.50285492,4.637520696,16.18162874,1.3935,0,1.3935,14.10935492,4.637520696,14.85195255
08/11/2020 04:00,9.869216647,2.733408227,10.24074986,1.553,0,1.553,8.316216647,2.733408227,8.75391226,14.73608832,4.333071588,15.35994168,1.553,0,1.553,13.18308832,4.333071588,13.87693507
08/11/2020 04:30,9.085152896,2.491640114,9.420630212,1.5045,0,1.5045,7.580652896,2.491640114,7.979634627,14.14865103,4.155931467,14.74639252,1.5045,0,1.5045,12.64415103,4.155931467,13.30963266
08/11/2020 05:00,8.846016954,2.443936237,9.177409236,1.4105,0,1.4105,7.435516954,2.443936237,7.826859952,13.67083837,4.029778347,14.25240104,1.4105,0,1.4105,12.26033837,4.029778347,12.90561934
08/11/2020 05:30,8.824585618,2.464501562,9.162263873,1.3265,0,1.3265,7.498085618,2.464501562,7.892721703,13.6697252,4.057021929,14.25906076,1.3265,0,1.3265,12.3432252,4.057021929,12.99286863
08/11/2020 06:00,8.914786854,2.496450063,9.257736634,1.3195,0,1.3195,7.595286854,2.496450063,7.995038794,13.83137904,4.112455765,14.42980729,1.3195,0,1.3195,12.51187904,4.112455765,13.17039899
08/11/2020 06:30,9.323629449,2.640361965,9.690282628,1.2905,0,1.2905,8.033129449,2.640361965,8.455925736,14.30729882,4.278414874,14.93330618,1.2905,0,1.2905,13.01679882,4.278414874,13.7018935
08/11/2020 07:00,9.801302235,2.801473968,10.19381096,1.278,0,1.278,8.523302235,2.801473968,8.97189709,14.65033248,4.395273134,15.29544598,1.278,0,1.278,13.37233248,4.395273134,14.07613945
08/11/2020 07:30,10.17660388,2.920885446,10.58748499,1.29,0,1.29,8.886603885,2.920885446,9.354319879,14.63821646,4.387346582,15.28156376,1.29,0,1.29,13.34821646,4.387346582,14.05075417
08/11/2020 08:00,10.48384184,3.015131654,10.90880189,1.3105,0,1.3105,9.173341839,3.015131654,9.656149304,15.1322174,4.542978815,15.79945125,1.3105,0,1.3105,13.8217174,4.542978815,14.54917621
08/11/2020 08:30,10.80779424,3.110105714,11.24638492,1.3455,0,1.3455,9.462294237,3.110105714,9.960309723,15.79483941,4.749268196,16.49340779,1.3455,0,1.3455,14.44933941,4.749268196,15.20983096
08/11/2020 09:00,11.82303925,3.343880645,12.28681386,1.6495,0,1.6495,10.17353925,3.343880645,10.70898868,16.52385212,4.888963116,17.2319369,1.6495,0,1.6495,14.87435212,4.888963116,15.65721276
08/11/2020 09:30,13.0555038,3.659898759,13.5587993,1.9205,0,1.9205,11.1350038,3.659898759,11.72105663,17.41930434,5.094210637,18.14891583,1.9205,0,1.9205,15.49880434,5.094210637,16.31453089
08/11/2020 10:00,13.75540366,3.777699096,14.26471662,2.262,0,2.262,11.49340366,3.777699096,12.09831964,17.78413186,5.101878022,18.50147306,2.262,0,2.262,15.52213186,5.101878022,16.33908617
08/11/2020 10:30,14.67480039,3.779965942,15.1538084,3.1745,0,3.1745,11.50030039,3.779965942,12.10557936,17.95880496,4.859366047,18.60462615,3.1745,0,3.1745,14.78430496,4.859366047,15.56242628
08/11/2020 11:00,14.72022778,3.519459923,15.13511493,4.0125,0,4.0125,10.70772778,3.519459923,11.2712924,17.43105526,4.410465828,17.98037531,4.0125,0,4.0125,13.41855526,4.410465828,14.12479501
08/11/2020 11:30,15.92588098,3.600037883,16.32770522,4.973,0,4.973,10.95288098,3.600037883,11.5293484,16.7324682,3.865150282,17.17308588,4.973,0,4.973,11.7594682,3.865150282,12.37838758
08/11/2020 12:00,15.41111443,3.726000629,15.85514203,4.075,0,4.075,11.33611443,3.726000629,11.93275204,16.93988857,4.228484388,17.45966509,4.075,0,4.075,12.86488857,4.228484388,13.54198797
08/11/2020 12:30,15.65058263,3.540776681,16.04611592,4.878,0,4.878,10.77258263,3.540776681,11.33956066,18.03605069,4.324842115,18.54732821,4.878,0,4.878,13.15805069,4.324842115,13.85057967
08/11/2020 13:00,15.83826852,3.855388468,16.30075979,4.1085,0,4.1085,11.72976852,3.855388468,12.34712475,17.63649962,4.446438449,18.18837358,4.1085,0,4.1085,13.52799962,4.446438449,14.2399996
08/11/2020 13:30,15.29650539,3.657105467,15.72760304,4.17,0,4.17,11.12650539,3.657105467,11.71211093,17.44707781,4.363964438,17.98456865,4.17,0,4.17,13.27707781,4.363964438,13.97587137
08/11/2020 14:00,14.35050338,3.416015017,14.75147809,3.9575,0,3.9575,10.39300338,3.416015017,10.94000356,17.64552538,4.499036375,18.21004927,3.9575,0,3.9575,13.68802538,4.499036375,14.40844777
08/11/2020 14:30,14.31175747,3.556282301,14.74698429,3.492,0,3.492,10.81975747,3.556282301,11.38921838,18.08913934,4.797847681,18.71460137,3.492,0,3.492,14.59713934,4.797847681,15.36540983
08/11/2020 15:00,14.20161473,3.646952198,14.66240503,3.106,0,3.106,11.09561473,3.646952198,11.67959445,17.99506835,4.893800108,18.64863975,3.106,0,3.106,14.88906835,4.893800108,15.67270353
08/11/2020 15:30,14.46500495,3.873708148,14.97471145,2.6795,0,2.6795,11.78550495,3.873708148,12.40579468,19.02813592,5.373536769,19.77232546,2.6795,0,2.6795,16.34863592,5.373536769,17.20909044
08/11/2020 16:00,14.67026877,4.090397688,15.2298437,2.2255,0,2.2255,12.44476877,4.090397688,13.0997566,20.02497274,5.850403771,20.86208901,2.2255,0,2.2255,17.79947274,5.850403771,18.7362871
08/11/2020 16:30,17.16124254,5.113747028,17.9069443,1.603,0,1.603,15.55824254,5.113747028,16.37709741,22.31533017,6.807813709,23.33067269,1.603,0,1.603,20.71233017,6.807813709,21.80245281
08/11/2020 17:00,17.53012751,5.227105236,18.29284012,1.627,0,1.627,15.90312751,5.227105236,16.74013422,24.42709369,7.494028393,25.55079975,1.627,0,1.627,22.80009369,7.494028393,24.00009862
08/11/2020 17:30,18.09267933,5.392286032,18.87913648,1.687,0,1.687,16.40567933,5.392286032,17.26913614,25.40621904,7.796130287,26.57547015,1.687,0,1.687,23.71921904,7.796130287,24.96759899
08/11/2020 18:00,18.17900627,5.41638743,18.96875119,1.7,0,1.7,16.47900627,5.41638743,17.34632239,25.15754308,7.710121556,26.31250555,1.7,0,1.7,23.45754308,7.710121556,24.69215061
08/11/2020 18:30,18.22134088,5.41156715,19.00795419,1.757,0,1.757,16.46434088,5.41156715,17.33088514,23.82413633,7.253116958,24.9037583,1.757,0,1.757,22.06713633,7.253116958,23.22856456
08/11/2020 19:00,17.31241791,5.064009025,18.03784913,1.9055,0,1.9055,15.40691791,5.064009025,16.21780832,22.65016076,6.81844026,23.65419434,1.9055,0,1.9055,20.74466076,6.81844026,21.83648501
08/11/2020 19:30,17.25184935,5.01189006,17.96511475,2.0035,0,2.0035,15.24834935,5.01189006,16.05089405,20.82660545,6.186855572,21.72612889,2.0035,0,2.0035,18.82310545,6.186855572,19.81379521
08/11/2020 20:00,16.47593864,4.723170422,17.13957096,2.106,0,2.106,14.36993864,4.723170422,15.1262512,18.62902612,5.430856056,19.40450494,2.106,0,2.106,16.52302612,5.430856056,17.39265908
08/11/2020 20:30,16.36497116,4.616358778,17.00361872,2.32,0,2.32,14.04497116,4.616358778,14.78418017,17.10661517,4.860125376,17.7836189,2.32,0,2.32,14.78661517,4.860125376,15.56485808
08/11/2020 21:00,15.86583818,4.490757741,16.48913964,2.203,0,2.203,13.66283818,4.490757741,14.38193492,16.29819156,4.632865424,16.9438629,2.203,0,2.203,14.09519156,4.632865424,14.83704374
08/11/2020 21:30,15.38645252,4.350118526,15.98957324,2.1515,0,2.1515,13.23495252,4.350118526,13.93152897,15.70484281,4.454768354,16.32443104,2.1515,0,2.1515,13.55334281,4.454768354,14.26667664
08/11/2020 22:00,15.0785918,4.242191577,15.66397523,2.172,0,2.172,12.9065918,4.242191577,13.58588611,14.81238789,4.154694582,15.38402815,2.172,0,2.172,12.64038789,4.154694582,13.30567146
08/11/2020 22:30,14.57164657,4.055517008,15.12547857,2.233,0,2.233,12.33864657,4.055517008,12.98804902,13.95152517,3.851692959,14.47344441,2.233,0,2.233,11.71852517,3.851692959,12.33528965
08/11/2020 23:00,14.14849253,3.895397216,14.67494328,2.297,0,2.297,11.85149253,3.895397216,12.47525529,13.143199,3.564973212,13.61810243,2.297,0,2.297,10.846199,3.564973212,11.41705157
08/11/2020 23:30,13.38947298,3.645097845,13.87676926,2.2995,0,2.2995,11.08997298,3.645097845,11.67365577,12.97528996,3.508962469,13.44139007,2.2995,0,2.2995,10.67578996,3.508962469,11.23767364
