Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/11/2020 00:00,12.50483904,3.428122314,12.96622621,2.075,0,2.075,10.42983904,3.428122314,10.97877794,13.07182761,3.614482442,13.56234347,2.075,0,2.075,10.99682761,3.614482442,11.57560801
09/11/2020 00:30,12.03962176,3.313833171,12.4873529,1.9575,0,1.9575,10.08212176,3.313833171,10.61275975,15.94404754,4.597155864,16.59356785,1.9575,0,1.9575,13.98654754,4.597155864,14.72268163
09/11/2020 01:00,11.83752595,3.223742234,12.2686403,2.0295,0,2.0295,9.808025954,3.223742234,10.32423785,17.03388038,4.931701338,17.73343618,2.0295,0,2.0295,15.00438038,4.931701338,15.79408461
09/11/2020 01:30,11.10129431,2.993751564,11.49788171,1.993,0,1.993,9.108294307,2.993751564,9.587678218,17.02457865,4.940640978,17.72699104,1.993,0,1.993,15.03157865,4.940640978,15.82271437
09/11/2020 02:00,10.56629143,2.891036836,10.9546615,1.7705,0,1.7705,8.79579143,2.891036836,9.258727821,16.17365234,4.734087238,16.85225836,1.7705,0,1.7705,14.40315234,4.734087238,15.16121299
09/11/2020 02:30,10.36422688,2.86472089,10.75285193,1.6485,0,1.6485,8.715726879,2.86472089,9.174449347,16.1281489,4.759230442,16.81569093,1.6485,0,1.6485,14.4796489,4.759230442,15.24173568
09/11/2020 03:00,10.02284565,2.727698656,10.38738537,1.724,0,1.724,8.29884565,2.727698656,8.735627,15.57764189,4.553471888,16.22951118,1.724,0,1.724,13.85364189,4.553471888,14.58278094
09/11/2020 03:30,9.995222289,2.730944951,10.36158911,1.6865,0,1.6865,8.308722289,2.730944951,8.746023462,14.75191886,4.294395506,15.36427489,1.6865,0,1.6865,13.06541886,4.294395506,13.75307248
09/11/2020 04:00,9.851295908,2.695635607,10.21344616,1.65,0,1.65,8.201295908,2.695635607,8.632943061,14.19158892,4.122220932,14.77815623,1.65,0,1.65,12.54158892,4.122220932,13.20167255
09/11/2020 04:30,9.744693471,2.631015511,10.09362638,1.74,0,1.74,8.004693471,2.631015511,8.425993127,13.88000263,3.990225901,14.44217351,1.74,0,1.74,12.14000263,3.990225901,12.77895013
09/11/2020 05:00,9.915402333,2.665760333,10.26749636,1.805,0,1.805,8.110402333,2.665760333,8.537265613,13.53358083,3.854998095,14.07191602,1.805,0,1.805,11.72858083,3.854998095,12.34587456
09/11/2020 05:30,10.3041576,2.818682345,10.68272597,1.7285,0,1.7285,8.575657602,2.818682345,9.027008002,13.61058207,3.905451512,14.15981976,1.7285,0,1.7285,11.88208207,3.905451512,12.50745481
09/11/2020 06:00,10.57359747,2.839862706,10.94832333,1.9335,0,1.9335,8.64009747,2.839862706,9.094839442,14.12063814,4.005718594,14.67781329,1.9335,0,1.9335,12.18713814,4.005718594,12.82856646
09/11/2020 06:30,11.38052178,3.203691133,11.82285553,1.6335,0,1.6335,9.747021783,3.203691133,10.26002293,15.41404697,4.529446748,16.06576272,1.6335,0,1.6335,13.78054697,4.529446748,14.50583891
09/11/2020 07:00,12.28726592,3.532948507,12.78509401,1.5385,0,1.5385,10.74876592,3.532948507,11.31449044,17.00123875,5.08235645,17.74464613,1.5385,0,1.5385,15.46273875,5.08235645,16.27656711
09/11/2020 07:30,13.60943894,3.944682217,14.1695923,1.608,0,1.608,12.00143894,3.944682217,12.63309362,17.72297404,5.296735822,18.4975463,1.608,0,1.608,16.11497404,5.296735822,16.96313057
09/11/2020 08:00,15.02549272,4.324165696,15.63533948,1.8695,0,1.8695,13.15599272,4.324165696,13.84841339,18.23687725,5.379696745,19.01380627,1.8695,0,1.8695,16.36737725,5.379696745,17.22881816
09/11/2020 08:30,16.1245904,4.679998344,16.79002085,1.886,0,1.886,14.2385904,4.679998344,14.98798989,18.26303866,5.382872298,19.03979767,1.886,0,1.886,16.37703866,5.382872298,17.23898807
09/11/2020 09:00,16.28868748,4.576001734,16.91925329,2.3665,0,2.3665,13.92218748,4.576001734,14.65493419,18.37191022,5.260723937,19.11026691,2.3665,0,2.3665,16.00541022,5.260723937,16.84780023
09/11/2020 09:30,16.50024178,4.494998951,17.10154948,2.8245,0,2.8245,13.67574178,4.494998951,14.39551767,18.66052942,5.20505116,19.37286545,2.8245,0,2.8245,15.83602942,5.20505116,16.66950466
09/11/2020 10:00,17.01111825,4.646153035,17.63419638,2.8755,0,2.8755,14.13561825,4.646153035,14.87959815,18.34598881,5.084903772,19.03763514,2.8755,0,2.8755,15.47048881,5.084903772,16.28472507
09/11/2020 10:30,17.3882729,4.508649568,17.96329467,3.671,0,3.671,13.7172729,4.508649568,14.43923463,18.62156106,4.914011782,19.2590251,3.671,0,3.671,14.95056106,4.914011782,15.73743269
09/11/2020 11:00,17.51637468,4.185915231,18.00958823,4.781,0,4.781,12.73537468,4.185915231,13.40565756,18.30617339,4.445509514,18.83822017,4.781,0,4.781,13.52517339,4.445509514,14.23702463
09/11/2020 11:30,17.53612487,4.499397759,18.10415024,3.847,0,3.847,13.68912487,4.499397759,14.40960513,18.05726302,4.670687585,18.65154338,3.847,0,3.847,14.21026302,4.670687585,14.9581716
09/11/2020 12:00,18.67576067,4.979485529,19.32819993,3.526,0,3.526,15.14976067,4.979485529,15.94711649,18.17293471,4.81421463,18.79979305,3.526,0,3.526,14.64693471,4.81421463,15.41782601
09/11/2020 12:30,18.79453521,4.848102125,19.40975652,4.0445,0,4.0445,14.75003521,4.848102125,15.52635285,18.42437254,4.726435537,19.02095414,4.0445,0,4.0445,14.37987254,4.726435537,15.13670793
09/11/2020 13:00,18.63165322,4.627100851,19.1976187,4.554,0,4.554,14.07765322,4.627100851,14.81858233,17.58792481,4.284043914,18.1021582,4.554,0,4.554,13.03392481,4.284043914,13.71992086
09/11/2020 13:30,18.0580176,4.33107624,18.57014327,4.881,0,4.881,13.1770176,4.33107624,13.87054484,18.10546476,4.346671367,18.61991961,4.881,0,4.881,13.22446476,4.346671367,13.92048922
09/11/2020 14:00,17.83612133,4.547220133,18.40664106,4.0015,0,4.0015,13.83462133,4.547220133,14.5627593,18.10541375,4.63573227,18.68946283,4.0015,0,4.0015,14.10391375,4.63573227,14.846225
09/11/2020 14:30,16.15376666,4.328857311,16.72373113,2.9835,0,2.9835,13.17026666,4.328857311,13.86343859,18.04297163,4.949808957,18.70960807,2.9835,0,2.9835,15.05947163,4.949808957,15.8520754
09/11/2020 15:00,16.4304932,4.310525463,16.98651632,3.316,0,3.316,13.1144932,4.310525463,13.80472969,18.92063332,5.128994941,19.60349343,3.316,0,3.316,15.60463332,5.128994941,16.42592981
09/11/2020 15:30,16.32641792,4.549125378,16.94834693,2.486,0,2.486,13.84041792,4.549125378,14.56886097,19.30148596,5.526982956,20.07722343,2.486,0,2.486,16.81548596,5.526982956,17.70051154
09/11/2020 16:00,16.54844001,4.650696029,17.18952706,2.399,0,2.399,14.14944001,4.650696029,14.89414738,19.89082328,5.749284283,20.70505061,2.399,0,2.399,17.49182328,5.749284283,18.41244556
09/11/2020 16:30,15.65423105,4.430573338,16.26914042,2.1745,0,2.1745,13.47973105,4.430573338,14.18919058,22.45474796,6.665795154,23.42324766,2.1745,0,2.1745,20.28024796,6.665795154,21.34762943
09/11/2020 17:00,15.74802617,4.466496906,16.36917599,2.159,0,2.159,13.58902617,4.466496906,14.30423807,24.88121874,7.468432134,25.97792379,2.159,0,2.159,22.72221874,7.468432134,23.91812499
09/11/2020 17:30,16.66573321,4.819571686,17.34862919,2.0025,0,2.0025,14.66323321,4.819571686,15.43498232,26.22436005,7.961340396,27.40620369,2.0025,0,2.0025,24.22186005,7.961340396,25.49669479
09/11/2020 18:00,16.73674718,4.930342821,17.44783615,1.7365,0,1.7365,15.00024718,4.930342821,15.78973387,26.9786084,8.296679812,28.22552404,1.7365,0,1.7365,25.2421084,8.296679812,26.57064042
09/11/2020 18:30,15.76305583,4.62296029,16.42698058,1.698,0,1.698,14.06505583,4.62296029,14.80532193,26.66634003,8.206696502,27.9006014,1.698,0,1.698,24.96834003,8.206696502,26.28246319
09/11/2020 19:00,15.21382758,4.401680866,15.83778217,1.822,0,1.822,13.39182758,4.401680866,14.09666061,24.63649038,7.498760354,25.75243804,1.822,0,1.822,22.81449038,7.498760354,24.01525303
09/11/2020 19:30,14.32476285,4.101899685,14.90048361,1.845,0,1.845,12.47976285,4.101899685,13.13659247,23.38857115,7.081029404,24.43698504,1.845,0,1.845,21.54357115,7.081029404,22.67744331
09/11/2020 20:00,14.84832007,4.288939748,15.45534254,1.7995,0,1.7995,13.04882007,4.288939748,13.73560007,21.56357956,6.496138805,22.52082998,1.7995,0,1.7995,19.76407956,6.496138805,20.80429428
09/11/2020 20:30,14.64358277,4.264210444,15.2518198,1.67,0,1.67,12.97358277,4.264210444,13.65640292,20.44871438,6.172264934,21.35993386,1.67,0,1.67,18.77871438,6.172264934,19.76706777
09/11/2020 21:00,13.94986683,4.041784671,14.52359487,1.653,0,1.653,12.29686683,4.041784671,12.94407035,19.31149831,5.804067714,20.16484983,1.653,0,1.653,17.65849831,5.804067714,18.58789295
09/11/2020 21:30,13.16147125,3.842965109,13.71104323,1.4695,0,1.4695,11.69197125,3.842965109,12.30733816,18.41633765,5.570156169,19.2402737,1.4695,0,1.4695,16.94683765,5.570156169,17.83877648
09/11/2020 22:00,12.82401028,3.740099813,13.35827782,1.445,0,1.445,11.37901028,3.740099813,11.97790556,17.52634766,5.285683365,18.30604575,1.445,0,1.445,16.08134766,5.285683365,16.92773438
09/11/2020 22:30,12.4765499,3.623923001,12.9921944,1.451,0,1.451,11.0255499,3.623923001,11.605842,16.36084641,4.900629527,17.07903584,1.451,0,1.451,14.90984641,4.900629527,15.69457517
09/11/2020 23:00,11.75901895,3.399092902,12.2404395,1.4175,0,1.4175,10.34151895,3.399092902,10.88580942,15.62331208,4.669224633,16.30611968,1.4175,0,1.4175,14.20581208,4.669224633,14.9534864
09/11/2020 23:30,11.22330707,3.228764894,11.67850779,1.4,0,1.4,9.823307068,3.228764894,10.34032323,15.26331301,4.556650633,15.9289607,1.4,0,1.4,13.86331301,4.556650633,14.59296107
10/11/2020 00:00,10.54888289,3.011200936,10.97024435,1.3875,0,1.3875,9.161382885,3.011200936,9.643560932,14.76174301,4.395901095,15.40237005,1.3875,0,1.3875,13.37424301,4.395901095,14.07815053
10/11/2020 00:30,10.28047987,2.926760998,10.68897546,1.376,0,1.376,8.90447987,2.926760998,9.373136705,17.99123063,5.461162211,18.8018263,1.376,0,1.376,16.61523063,5.461162211,17.48971645
10/11/2020 01:00,10.36271249,2.955432973,10.77591732,1.371,0,1.371,8.991712487,2.955432973,9.464960513,18.84692134,5.744057568,19.70280796,1.371,0,1.371,17.47592134,5.744057568,18.39570667
10/11/2020 01:30,10.20709318,2.904119038,10.61219386,1.3715,0,1.3715,8.835593178,2.904119038,9.300624398,18.40803861,5.599639447,19.24088998,1.3715,0,1.3715,17.03653861,5.599639447,17.93319853
10/11/2020 02:00,9.738960351,2.767507133,10.12454663,1.319,0,1.319,8.419960351,2.767507133,8.863116159,17.53816712,5.33098243,18.33048498,1.319,0,1.319,16.21916712,5.33098243,17.07280749
10/11/2020 02:30,9.509109864,2.6926163,9.882982998,1.317,0,1.317,8.192109864,2.6926163,8.623273541,17.43442444,5.29754123,18.221501,1.317,0,1.317,16.11742444,5.29754123,16.96570994
10/11/2020 03:00,9.063591412,2.537800022,9.41217925,1.3425,0,1.3425,7.721091412,2.537800022,8.127464644,16.65052334,5.031503953,17.39413578,1.3425,0,1.3425,15.30802334,5.031503953,16.11370878
10/11/2020 03:30,8.60539302,2.399358805,8.933628138,1.3055,0,1.3055,7.29989302,2.399358805,7.684097916,15.88422809,4.791796196,16.59126314,1.3055,0,1.3055,14.57872809,4.791796196,15.34602956
10/11/2020 04:00,8.582578533,2.404350042,8.912999125,1.2675,0,1.2675,7.315078533,2.404350042,7.700082666,15.35352032,4.629850985,16.03639942,1.2675,0,1.2675,14.08602032,4.629850985,14.82738981
10/11/2020 04:30,8.399604516,2.341579918,8.719882599,1.2755,0,1.2755,7.124104516,2.341579918,7.499057385,14.87358584,4.469474676,15.53060719,1.2755,0,1.2755,13.59808584,4.469474676,14.31377457
10/11/2020 05:00,8.560201737,2.383354755,8.885799552,1.309,0,1.309,7.251201737,2.383354755,7.632843934,14.61225837,4.372569573,15.25245748,1.309,0,1.309,13.30325837,4.372569573,14.00342986
10/11/2020 05:30,8.956462656,2.521816523,9.30471826,1.284,0,1.284,7.672462656,2.521816523,8.07627648,14.55170928,4.360885153,15.19110142,1.284,0,1.284,13.26770928,4.360885153,13.96600977
10/11/2020 06:00,9.220747492,2.619693665,9.585665298,1.2505,0,1.2505,7.970247492,2.619693665,8.389734202,14.94007671,4.499546272,15.60294231,1.2505,0,1.2505,13.68957671,4.499546272,14.41008075
10/11/2020 06:30,10.03486574,2.888760471,10.44238801,1.246,0,1.246,8.788865739,2.888760471,9.251437619,16.39333034,4.978686719,17.13267641,1.246,0,1.246,15.14733034,4.978686719,15.94455825
10/11/2020 07:00,11.11939751,3.23750475,11.58112421,1.2695,0,1.2695,9.849897512,3.23750475,10.36831317,17.94427627,5.480733918,18.76260897,1.2695,0,1.2695,16.67477627,5.480733918,17.55239608
10/11/2020 07:30,11.93992621,3.516895673,12.44710381,1.24,0,1.24,10.69992621,3.516895673,11.26308023,18.64904802,5.72207737,19.50715667,1.24,0,1.24,17.40904802,5.72207737,18.3253137
10/11/2020 08:00,12.21356659,3.55359009,12.72003189,1.402,0,1.402,10.81156659,3.55359009,11.38059641,19.12509153,5.82529848,19.99257933,1.402,0,1.402,17.72309153,5.82529848,18.65588582
10/11/2020 08:30,13.1269297,3.676965979,13.63218112,1.94,0,1.94,11.1869297,3.676965979,11.77571548,19.02753269,5.616400393,19.83912684,1.94,0,1.94,17.08753269,5.616400393,17.98687652
10/11/2020 09:00,14.54020095,3.479187304,14.95065845,3.955,0,3.955,10.58520095,3.479187304,11.14231679,18.21866473,4.688239877,18.81221246,3.955,0,3.955,14.26366473,4.688239877,15.01438392
10/11/2020 09:30,15.73320789,3.867694197,16.2016323,3.966,0,3.966,11.76720789,3.867694197,12.38653462,17.03255405,4.294768627,17.56567491,3.966,0,3.966,13.06655405,4.294768627,13.75426742
10/11/2020 10:00,16.8901377,3.416223508,17.23215989,6.4965,0,6.4965,10.3936377,3.416223508,10.94067127,15.99054925,3.120543082,16.29218998,6.4965,0,6.4965,9.49404925,3.120543082,9.993736052
10/11/2020 10:30,16.17304907,1.835552515,16.27687837,10.5885,0,10.5885,5.584549072,1.835552515,5.878472707,15.91576217,1.750986401,16.01179062,10.5885,0,10.5885,5.327262174,1.750986401,5.607644393
10/11/2020 11:00,17.73927056,2.401290659,17.9010591,10.4335,0,10.4335,7.305770561,2.401290659,7.690284801,16.17175401,1.886072886,16.28136661,10.4335,0,10.4335,5.738254015,1.886072886,6.040267384
10/11/2020 11:30,15.40025917,1.637425056,15.48706374,10.4185,0,10.4185,4.981759174,1.637425056,5.243957025,17.237415,2.241268975,17.38251312,10.4185,0,10.4185,6.818914999,2.241268975,7.177805262
10/11/2020 12:00,14.63761291,1.575748712,14.7221838,9.8435,0,9.8435,4.794112912,1.575748712,5.046434644,17.10776347,2.387647938,17.27357617,9.8435,0,9.8435,7.26426347,2.387647938,7.646593127
10/11/2020 12:30,16.9397257,1.358032564,16.99407424,12.808,0,12.808,4.1317257,1.358032564,4.349184947,18.10150844,1.739892083,18.18493421,12.808,0,12.808,5.293508435,1.739892083,5.572114142
10/11/2020 13:00,16.38036585,1.334413373,16.43462943,12.3205,0,12.3205,4.059865848,1.334413373,4.273542997,16.81322339,1.476686768,16.8779467,12.3205,0,12.3205,4.492723392,1.476686768,4.729182518
10/11/2020 13:30,14.62437556,1.493335329,14.70042213,10.081,0,10.081,4.543375556,1.493335329,4.782500585,15.77648684,1.872015995,15.88716403,10.081,0,10.081,5.69548684,1.872015995,5.995249305
10/11/2020 14:00,13.67074501,2.262084543,13.85663363,6.7885,0,6.7885,6.882245011,2.262084543,7.244468433,17.04562128,3.371352728,17.37582297,6.7885,0,6.7885,10.25712128,3.371352728,10.79696976
10/11/2020 14:30,14.24000806,3.065474957,14.56622691,4.9135,0,4.9135,9.326508062,3.065474957,9.817376907,17.18452457,4.033290731,17.65149622,4.9135,0,4.9135,12.27102457,4.033290731,12.91686797
10/11/2020 15:00,13.83441899,3.152053942,14.18896024,4.2445,0,4.2445,9.589918989,3.152053942,10.09465157,17.32320075,4.298761054,17.84860305,4.2445,0,4.2445,13.07870075,4.298761054,13.76705342
10/11/2020 15:30,13.49760907,3.28030322,13.89049459,3.5175,0,3.5175,9.980109073,3.28030322,10.50537797,18.482877,4.918881548,19.12621599,3.5175,0,3.5175,14.965377,4.918881548,15.75302842
10/11/2020 16:00,13.0131962,3.573353739,13.49489283,2.1415,0,2.1415,10.8716962,3.573353739,11.44389074,20.40358987,6.002458666,21.26819196,2.1415,0,2.1415,18.26208987,6.002458666,19.22325249
10/11/2020 16:30,14.70330237,4.334127996,15.3287888,1.517,0,1.517,13.18630237,4.334127996,13.88031829,21.95067203,6.716223206,22.95516623,1.517,0,1.517,20.43367203,6.716223206,21.50912845
10/11/2020 17:00,14.92511536,4.43990281,15.57150621,1.417,0,1.417,13.50811536,4.43990281,14.2190688,25.17060184,7.807431365,26.35365594,1.417,0,1.417,23.75360184,7.807431365,25.00379141
10/11/2020 17:30,18.38196287,5.570197326,19.20738549,1.435,0,1.435,16.94696287,5.570197326,17.83890828,26.21246688,8.143959531,27.44845163,1.435,0,1.435,24.77746688,8.143959531,26.08154409
10/11/2020 18:00,19.29889209,5.863360284,20.16993381,1.46,0,1.46,17.83889209,5.863360284,18.77778115,25.97693598,8.058327166,27.19812199,1.46,0,1.46,24.51693598,8.058327166,25.80730104
10/11/2020 18:30,17.95959848,5.427099973,18.76167881,1.448,0,1.448,16.51159848,5.427099973,17.38062998,25.43895561,7.885445777,26.63307563,1.448,0,1.448,23.99095561,7.885445777,25.25363749
10/11/2020 19:00,16.92429405,5.070377655,17.66749723,1.498,0,1.498,15.42629405,5.070377655,16.23820426,24.20316548,7.462826998,25.32759376,1.498,0,1.498,22.70516548,7.462826998,23.90017419
10/11/2020 19:30,16.03939112,4.758817029,16.73046344,1.561,0,1.561,14.47839112,4.758817029,15.2404117,22.94193339,7.02757296,23.99414698,1.561,0,1.561,21.38093339,7.02757296,22.50624568
10/11/2020 20:00,15.36734402,4.521327281,16.01866606,1.6115,0,1.6115,13.75584402,4.521327281,14.47983581,21.39040044,6.501010194,22.35648373,1.6115,0,1.6115,19.77890044,6.501010194,20.8198952
10/11/2020 20:30,15.09313692,4.439909895,15.73262794,1.585,0,1.585,13.50813692,4.439909895,14.21909149,20.18411305,6.113232829,21.08957172,1.585,0,1.585,18.59911305,6.113232829,19.57801373
10/11/2020 21:00,14.27554973,4.170195929,14.8721839,1.588,0,1.588,12.68754973,4.170195929,13.3553155,19.45186177,5.87156742,20.31871625,1.588,0,1.588,17.86386177,5.87156742,18.80406502
10/11/2020 21:30,13.83390806,3.987729687,14.39718724,1.7015,0,1.7015,12.13240806,3.987729687,12.77095585,18.39592638,5.487192596,19.19685886,1.7015,0,1.7015,16.69442638,5.487192596,17.5730804
10/11/2020 22:00,13.43501804,3.822766414,13.96829455,1.8045,0,1.8045,11.63051804,3.822766414,12.24265057,17.28081386,5.086818374,18.01394596,1.8045,0,1.8045,15.47631386,5.086818374,16.2908567
10/11/2020 22:30,12.7756372,3.607517491,13.27520577,1.8,0,1.8,10.9756372,3.607517491,11.55330231,16.23130876,4.743341805,16.91019442,1.8,0,1.8,14.43130876,4.743341805,15.19085132
10/11/2020 23:00,12.3628992,3.46035313,12.83804193,1.835,0,1.835,10.5278992,3.46035313,11.08199916,15.38515459,4.453720436,16.01682264,1.835,0,1.835,13.55015459,4.453720436,14.26332062
10/11/2020 23:30,12.75385228,3.557463858,13.24070606,1.9305,0,1.9305,10.82335228,3.557463858,11.3930024,14.73188875,4.207613006,15.32098408,1.9305,0,1.9305,12.80138875,4.207613006,13.47514605
11/11/2020 00:00,12.61379297,3.474615969,13.08360536,2.0425,0,2.0425,10.57129297,3.474615969,11.12767681,14.29323011,4.026620263,14.84958241,2.0425,0,2.0425,12.25073011,4.026620263,12.89550538
11/11/2020 00:30,13.05217604,3.618541175,13.54448742,2.043,0,2.043,11.00917604,3.618541175,11.58860636,16.89647796,4.882102113,17.58766297,2.043,0,2.043,14.85347796,4.882102113,15.63523996
11/11/2020 01:00,12.5355051,3.458580172,13.00387115,2.013,0,2.013,10.5225051,3.458580172,11.07632115,17.84883756,5.204988099,18.59228075,2.013,0,2.013,15.83583756,5.204988099,16.6693027
11/11/2020 01:30,12.25767756,3.342118342,12.70513338,2.0895,0,2.0895,10.16817756,3.342118342,10.7033448,17.4631708,5.05308123,18.17954797,2.0895,0,2.0895,15.3736708,5.05308123,16.18281137
11/11/2020 02:00,12.1153908,3.232900966,12.5393119,2.2795,0,2.2795,9.835890798,3.232900966,10.35356926,16.68837916,4.735969552,17.34737463,2.2795,0,2.2795,14.40887916,4.735969552,15.16724122
11/11/2020 02:30,12.05233889,3.18768984,12.46676539,2.354,0,2.354,9.698338892,3.18768984,10.20877778,16.43286558,4.627499337,17.07198938,2.354,0,2.354,14.07886558,4.627499337,14.81985851
11/11/2020 03:00,12.15621106,3.192413744,12.56841171,2.4435,0,2.4435,9.71271106,3.192413744,10.22390638,15.65495091,4.342393921,16.24604176,2.4435,0,2.4435,13.21145091,4.342393921,13.90679043
11/11/2020 03:30,12.82688499,3.411538869,13.27281342,2.4475,0,2.4475,10.37938499,3.411538869,10.92566841,14.61524439,3.999344177,15.15256158,2.4475,0,2.4475,12.16774439,3.999344177,12.80815199
11/11/2020 04:00,12.93797978,3.44558883,13.38892838,2.455,0,2.455,10.48297978,3.44558883,11.03471556,14.00536661,3.796421913,14.51079299,2.455,0,2.455,11.55036661,3.796421913,12.15828064
11/11/2020 04:30,13.02922048,3.429891107,13.47311172,2.594,0,2.594,10.43522048,3.429891107,10.98444261,13.55159864,3.601588504,14.02202787,2.594,0,2.594,10.95759864,3.601588504,11.53431436
11/11/2020 05:00,13.25937825,3.489434785,13.71084486,2.643,0,2.643,10.61637825,3.489434785,11.175135,13.24041479,3.483201796,13.69091956,2.643,0,2.643,10.59741479,3.483201796,11.15517346
11/11/2020 05:30,13.4032895,3.565002957,13.86929758,2.557,0,2.557,10.8462895,3.565002957,11.41714684,13.22289801,3.505711145,13.67973108,2.557,0,2.557,10.66589801,3.505711145,11.22726107
11/11/2020 06:00,13.78667296,3.670965278,14.26703674,2.618,0,2.618,11.16867296,3.670965278,11.75649785,13.24555446,3.493108229,13.69841298,2.618,0,2.618,10.62755446,3.493108229,11.18689943
11/11/2020 06:30,14.47696209,3.892264713,14.99106921,2.635,0,2.635,11.84196209,3.892264713,12.46522325,14.37934044,3.860178029,14.88846553,2.635,0,2.635,11.74434044,3.860178029,12.36246362
11/11/2020 07:00,16.2146904,4.457183388,16.81614309,2.654,0,2.654,13.5606904,4.457183388,14.27441094,15.36279246,4.177178079,15.92055932,2.654,0,2.654,12.70879246,4.177178079,13.37767628
11/11/2020 07:30,16.84633184,4.642607714,17.47434413,2.7215,0,2.7215,14.12483184,4.642607714,14.86824404,16.09834545,4.396756476,16.68796553,2.7215,0,2.7215,13.37684545,4.396756476,14.08088994
11/11/2020 08:00,17.07801901,4.730756574,17.72113967,2.685,0,2.685,14.39301901,4.730756574,15.15054633,16.7471498,4.622005125,17.3732541,2.685,0,2.685,14.0621498,4.622005125,14.80226295
11/11/2020 08:30,17.53120661,4.833860702,18.18541763,2.8245,0,2.8245,14.70670661,4.833860702,15.4807438,17.17124078,4.715545655,17.80696158,2.8245,0,2.8245,14.34674078,4.715545655,15.1018324
11/11/2020 09:00,17.71943933,4.73270249,18.3405835,3.3205,0,3.3205,14.39893933,4.73270249,15.15677825,16.92548981,4.471743902,17.50624742,3.3205,0,3.3205,13.60498981,4.471743902,14.32104191
11/11/2020 09:30,18.22935294,4.88058194,18.87139074,3.3805,0,3.3805,14.84885294,4.88058194,15.63037151,17.01846871,4.482583541,17.59891566,3.3805,0,3.3805,13.63796871,4.482583541,14.35575654
11/11/2020 10:00,18.69977051,4.871187352,19.32381648,3.8795,0,3.8795,14.82027051,4.871187352,15.60028475,17.03427345,4.323764939,17.57445348,3.8795,0,3.8795,13.15477345,4.323764939,13.84712994
11/11/2020 10:30,19.56015825,5.165322727,20.23067843,3.845,0,3.845,15.71515825,5.165322727,16.54227184,16.22134939,4.067909324,16.72363783,3.845,0,3.845,12.37634939,4.067909324,13.0277362
11/11/2020 11:00,19.96274084,5.266748921,20.64581474,3.939,0,3.939,16.02374084,5.266748921,16.86709563,15.87449167,3.9230064,16.35204773,3.939,0,3.939,11.93549167,3.9230064,12.56367544
11/11/2020 11:30,20.44599155,5.293290394,21.12007324,4.3415,0,4.3415,16.10449155,5.293290394,16.95209637,15.76530564,3.754823334,16.2062815,4.3415,0,4.3415,11.42380564,3.754823334,12.02505857
11/11/2020 12:00,21.02945576,5.439378714,21.72152965,4.4805,0,4.4805,16.54895576,5.439378714,17.41995343,15.88721437,3.749205705,16.32360633,4.4805,0,4.4805,11.40671437,3.749205705,12.00706775
11/11/2020 12:30,20.92634126,5.426358059,21.61844398,4.417,0,4.417,16.50934126,5.426358059,17.37825396,16.58971562,4.000978141,17.06535937,4.417,0,4.417,12.17271562,4.000978141,12.81338486
11/11/2020 13:00,20.67890035,5.249216748,21.33474153,4.7085,0,4.7085,15.97040035,5.249216748,16.81094773,16.56331765,3.896490131,17.01546728,4.7085,0,4.7085,11.85481765,3.896490131,12.47875542
11/11/2020 13:30,20.38237211,5.338280859,21.06984422,4.141,0,4.141,16.24137211,5.338280859,17.09618117,16.86823564,4.183240056,17.379208,4.141,0,4.141,12.72723564,4.183240056,13.39709014
11/11/2020 14:00,20.45827146,5.427814197,21.16605864,3.9445,0,3.9445,16.51377146,5.427814197,17.38291733,16.77223731,4.21627336,17.2940714,3.9445,0,3.9445,12.82773731,4.21627336,13.50288138
11/11/2020 14:30,20.25084427,5.545178352,20.99632579,3.38,0,3.38,16.87084427,5.545178352,17.75878344,16.90694455,4.446091667,17.48177638,3.38,0,3.38,13.52694455,4.446091667,14.23888901
11/11/2020 15:00,20.26305922,5.588306622,21.01953235,3.261,0,3.261,17.00205922,5.588306622,17.89690445,17.13294174,4.559486759,17.72925865,3.261,0,3.261,13.87194174,4.559486759,14.60204394
11/11/2020 15:30,20.49637044,5.565072342,21.23843759,3.565,0,3.565,16.93137044,5.565072342,17.8224952,17.20148468,4.482095764,17.77583353,3.565,0,3.565,13.63648468,4.482095764,14.3541944
11/11/2020 16:00,20.91671815,5.820902862,21.71156393,3.207,0,3.207,17.70971815,5.820902862,18.64180858,18.24914342,4.944113448,18.90702232,3.207,0,3.207,15.04214342,4.944113448,15.83383517
11/11/2020 16:30,24.22465871,6.920660343,25.1938411,3.169,0,3.169,21.05565871,6.920660343,22.16385128,19.94934708,5.515433365,20.69774032,3.169,0,3.169,16.78034708,5.515433365,17.66352324
11/11/2020 17:00,24.67146648,7.064232114,25.66290385,3.179,0,3.179,21.49246648,7.064232114,22.62364893,21.73242422,6.098215636,22.57180755,3.179,0,3.179,18.55342422,6.098215636,19.52992023
11/11/2020 17:30,24.96234284,7.151785788,25.96664399,3.2035,0,3.2035,21.75884284,7.151785788,22.90404509,23.76051812,6.756765106,24.70255242,3.2035,0,3.2035,20.55701812,6.756765106,21.63896644
11/11/2020 18:00,24.36177048,7.005004553,25.34888459,3.0495,0,3.0495,21.31227048,7.005004553,22.43396893,23.88819862,6.84934901,24.85074678,3.0495,0,3.0495,20.83869862,6.84934901,21.93547224
11/11/2020 18:30,23.51070237,6.732667386,24.45571378,3.027,0,3.027,20.48370237,6.732667386,21.56179197,23.21786129,6.636415175,24.14769325,3.027,0,3.027,20.19086129,6.636415175,21.2535382
11/11/2020 19:00,23.8445541,6.953165685,24.83765837,2.69,0,2.69,21.1545541,6.953165685,22.26795169,21.09379571,6.049035124,21.94399789,2.69,0,2.69,18.40379571,6.049035124,19.37241653
11/11/2020 19:30,23.36986248,6.799114198,24.33882549,2.684,0,2.684,20.68586248,6.799114198,21.77459208,20.10597005,5.726324637,20.90552141,2.684,0,2.684,17.42197005,5.726324637,18.33891585
11/11/2020 20:00,20.91034265,5.977068735,21.74782243,2.7255,0,2.7255,18.18484265,5.977068735,19.14193963,18.85988967,5.303117432,19.59128615,2.7255,0,2.7255,16.13438967,5.303117432,16.98356808
11/11/2020 20:30,20.20313045,5.702219075,20.99242202,2.8545,0,2.8545,17.34863045,5.702219075,18.26171626,17.7173715,4.885189619,18.37852906,2.8545,0,2.8545,14.8628715,4.885189619,15.64512789
11/11/2020 21:00,19.69707636,5.546569374,20.46311924,2.822,0,2.822,16.87507636,5.546569374,17.76323828,16.5109725,4.499347678,17.11304598,2.822,0,2.822,13.6889725,4.499347678,14.40944474
11/11/2020 21:30,18.65985345,5.235067916,19.380301,2.7325,0,2.7325,15.92735345,5.235067916,16.76563521,15.72798303,4.271408711,16.29768028,2.7325,0,2.7325,12.99548303,4.271408711,13.67945582
11/11/2020 22:00,17.92908862,5.108766175,18.64273882,2.386,0,2.386,15.54308862,5.108766175,16.36114592,14.526995,3.990552077,15.06512826,2.386,0,2.386,12.140995,3.990552077,12.77999473
11/11/2020 22:30,17.97442108,5.081430328,18.67888507,2.5145,0,2.5145,15.45992108,5.081430328,16.27360114,13.88090779,3.735957575,14.37487322,2.5145,0,2.5145,11.36640779,3.735957575,11.96463978
11/11/2020 23:00,17.53831456,4.885170906,18.20597079,2.6755,0,2.6755,14.86281456,4.885170906,15.64506796,13.25486224,3.477268213,13.70338525,2.6755,0,2.6755,10.57936224,3.477268213,11.13617078
11/11/2020 23:30,15.81111318,4.300704374,16.38558385,2.7265,0,2.7265,13.08461318,4.300704374,13.77327703,12.65368586,3.262908202,13.06760635,2.7265,0,2.7265,9.927185862,3.262908202,10.44966933
12/11/2020 00:00,15.33273592,4.156452397,15.88612248,2.687,0,2.687,12.64573592,4.156452397,13.31130097,12.09403597,3.0919432,12.48302122,2.687,0,2.687,9.407035971,3.0919432,9.902143127
12/11/2020 00:30,16.16294325,4.422590323,16.75708923,2.7075,0,2.7075,13.45544325,4.422590323,14.16362447,15.01397839,4.044943837,15.54931245,2.7075,0,2.7075,12.30647839,4.044943837,12.95418778
12/11/2020 01:00,16.48459746,4.539323867,17.09816992,2.674,0,2.674,13.81059746,4.539323867,14.53747101,15.62145585,4.25562294,16.19074456,2.674,0,2.674,12.94745585,4.25562294,13.62890089
12/11/2020 01:30,16.34905177,4.469956504,16.94910042,2.7495,0,2.7495,13.59955177,4.469956504,14.31531765,15.72432064,4.264617312,16.29236694,2.7495,0,2.7495,12.97482064,4.264617312,13.65770594
12/11/2020 02:00,15.72544654,4.246416724,16.28869926,2.806,0,2.806,12.91944654,4.246416724,13.59941741,15.2308521,4.083851395,15.76885214,2.806,0,2.806,12.4248521,4.083851395,13.07879168
12/11/2020 02:30,15.35001033,4.112991947,15.89149206,2.8365,0,2.8365,12.51351033,4.112991947,13.17211614,15.29119263,4.093659504,15.82967531,2.8365,0,2.8365,12.45469263,4.093659504,13.11020277
12/11/2020 03:00,14.97694208,4.050848215,15.51509475,2.6525,0,2.6525,12.32444208,4.050848215,12.97309692,14.65806901,3.946039707,15.17992808,2.6525,0,2.6525,12.00556901,3.946039707,12.63744106
12/11/2020 03:30,14.27301363,3.907565465,14.79824266,2.3845,0,2.3845,11.88851363,3.907565465,12.51422487,14.21154775,3.887362605,14.73362404,2.3845,0,2.3845,11.82704775,3.887362605,12.44952394
12/11/2020 04:00,13.24229107,3.586203599,13.71929769,2.3315,0,2.3315,10.91079107,3.586203599,11.48504323,13.63581549,3.715548821,14.13296738,2.3315,0,2.3315,11.30431549,3.715548821,11.89927946
12/11/2020 04:30,12.15712164,3.363628772,12.61386559,1.9235,0,1.9235,10.23362164,3.363628772,10.77223331,13.51275809,3.809204926,14.03939719,1.9235,0,1.9235,11.58925809,3.809204926,12.19921905
12/11/2020 05:00,11.72187636,3.259683974,12.16667272,1.8045,0,1.8045,9.917376358,3.259683974,10.43934353,13.67812611,3.902672173,14.22399325,1.8045,0,1.8045,11.87362611,3.902672173,12.4985538
12/11/2020 05:30,11.33226541,3.140828202,11.75946602,1.7765,0,1.7765,9.555765407,3.140828202,10.05870043,14.24525283,4.098280865,14.82306089,1.7765,0,1.7765,12.46875283,4.098280865,13.12500297
12/11/2020 06:00,11.17139904,3.093377272,11.59177033,1.76,0,1.76,9.411399041,3.093377272,9.906735833,14.75405001,4.2709377,15.35978191,1.76,0,1.76,12.99405001,4.2709377,13.67794738
12/11/2020 06:30,11.97286418,3.380964407,12.44107701,1.6865,0,1.6865,10.28636418,3.380964407,10.82775177,16.56354588,4.889848514,17.27025393,1.6865,0,1.6865,14.87704588,4.889848514,15.6600483
12/11/2020 07:00,12.86730072,3.670185559,13.38049662,1.701,0,1.701,11.16630072,3.670185559,11.75400076,18.1478524,5.405818964,18.93587667,1.701,0,1.701,16.4468524,5.405818964,17.31247621
12/11/2020 07:30,13.28358277,3.833962949,13.82580352,1.619,0,1.619,11.66458277,3.833962949,12.27850817,19.17207443,5.769416564,20.02135374,1.619,0,1.619,17.55307443,5.769416564,18.47692046
12/11/2020 08:00,13.31762786,3.726826751,13.82926062,1.979,0,1.979,11.33862786,3.726826751,11.93539774,19.34838613,5.709041139,20.17308099,1.979,0,1.979,17.36938613,5.709041139,18.28356435
12/11/2020 08:30,13.89690647,3.753706082,14.39494074,2.4765,0,2.4765,11.42040647,3.753706082,12.0214805,19.38123096,5.556316369,20.16196332,2.4765,0,2.4765,16.90473096,5.556316369,17.79445364
12/11/2020 09:00,15.20504664,3.156697477,15.52926857,5.601,0,5.601,9.604046644,3.156697477,10.10952278,18.2163649,4.146469923,18.6823222,5.601,0,5.601,12.6153649,4.146469923,13.27933147
12/11/2020 09:30,15.77104664,3.156697477,16.08386307,6.167,0,6.167,9.604046644,3.156697477,10.10952278,16.42955998,3.373140343,16.77225437,6.167,0,6.167,10.26255998,3.373140343,10.80269471
12/11/2020 10:00,17.56967233,3.721746763,17.95953186,6.2465,0,6.2465,11.32317233,3.721746763,11.91912876,15.1115829,2.913811841,15.38993948,6.2465,0,6.2465,8.865082902,2.913811841,9.331666213
12/11/2020 10:30,19.39003344,3.681930336,19.73651458,8.188,0,8.188,11.20203344,3.681930336,11.79161414,12.92122441,1.555735631,13.01454393,8.188,0,8.188,4.733224415,1.555735631,4.982341489
12/11/2020 11:00,21.68047921,3.6377045,21.98354095,10.613,0,10.613,11.06747921,3.6377045,11.64997811,14.62177484,1.317620572,14.68102256,10.613,0,10.613,4.008774843,1.317620572,4.219762993
12/11/2020 11:30,20.60209638,1.998924063,20.6988423,14.5205,0,14.5205,6.081596376,1.998924063,6.401680396,18.66034895,1.360702547,18.70989402,14.5205,0,14.5205,4.139848949,1.360702547,4.357735736
12/11/2020 12:00,22.02829507,2.863921594,22.21368566,13.315,0,13.315,8.713295071,2.863921594,9.171889549,16.33521174,0.992695593,16.36534714,13.315,0,13.315,3.020211738,0.992695593,3.179170251
12/11/2020 12:30,21.34517274,2.798308907,21.52781764,12.8315,0,12.8315,8.513672743,2.798308907,8.961760782,15.76866991,0.965401065,15.79819452,12.8315,0,12.8315,2.937169913,0.965401065,3.091757803
12/11/2020 13:00,19.80977155,2.291510493,19.94186724,12.838,0,12.838,6.971771548,2.291510493,7.338706893,15.77604825,0.965689761,15.80557671,12.838,0,12.838,2.938048253,0.965689761,3.092682372
12/11/2020 13:30,19.09328273,3.019713805,19.33060054,9.906,0,9.906,9.187282735,3.019713805,9.670823931,14.94742231,1.657035379,15.03898932,9.906,0,9.906,5.041422305,1.657035379,5.306760321
12/11/2020 14:00,18.86582238,3.69352925,19.22398014,7.6285,0,7.6285,11.23732238,3.69352925,11.8287604,14.75401006,2.342041897,14.93874068,7.6285,0,7.6285,7.125510058,2.342041897,7.500536903
12/11/2020 14:30,18.69266127,4.228738363,19.16501536,5.827,0,5.827,12.86566127,4.228738363,13.54280134,15.99296673,3.341391679,16.33829499,5.827,0,5.827,10.16596673,3.341391679,10.70101761
12/11/2020 15:00,18.08371379,3.773528141,18.4732298,6.603,0,6.603,11.48071379,3.773528141,12.08496189,15.77767942,3.015571297,16.06327607,6.603,0,6.603,9.174679424,3.015571297,9.657557288
12/11/2020 15:30,17.46040556,4.183131565,17.95450784,4.7335,0,4.7335,12.72690556,4.183131565,13.39674269,17.4625759,4.183844923,17.95678467,4.7335,0,4.7335,12.7290759,4.183844923,13.39902727
12/11/2020 16:00,17.19174301,4.395901095,17.74485768,3.8175,0,3.8175,13.37424301,4.395901095,14.07815053,18.574996,4.850554368,19.19787369,3.8175,0,3.8175,14.757496,4.850554368,15.53420632
12/11/2020 16:30,18.40851095,4.984826739,19.07149111,3.2425,0,3.2425,15.16601095,4.984826739,15.96422205,20.34129661,5.620102663,21.10340972,3.2425,0,3.2425,17.09879661,5.620102663,17.99873327
12/11/2020 17:00,20.27766669,5.700258881,21.06363496,2.935,0,2.935,17.34266669,5.700258881,18.25543862,22.80166948,6.52985848,23.71824578,2.935,0,2.935,19.86666948,6.52985848,20.91228366
12/11/2020 17:30,24.34297385,7.017068367,25.33415924,2.994,0,2.994,21.34897385,7.017068367,22.47260405,28.72678585,8.457957689,29.94603936,2.994,0,2.994,25.73278585,8.457957689,27.087143
12/11/2020 18:00,21.25841496,5.990404209,22.08631136,3.033,0,3.033,18.22541496,5.990404209,19.18464733,23.21198082,6.632510255,24.14096614,3.033,0,3.033,20.17898082,6.632510255,21.24103245
12/11/2020 18:30,19.75167823,5.484974588,20.49911557,3.064,0,3.064,16.68767823,5.484974588,17.56597709,22.70037681,6.454164942,23.60007103,3.064,0,3.064,19.63637681,6.454164942,20.66987033
12/11/2020 19:00,19.95558177,5.54492773,20.71162638,3.0855,0,3.0855,16.87008177,5.54492773,17.75798081,20.86965115,5.845367808,21.67280932,3.0855,0,3.0855,17.78415115,5.845367808,18.72015911
12/11/2020 19:30,18.7313648,5.14566957,19.42529131,3.076,0,3.076,15.6553648,5.14566957,16.47933137,20.30959222,5.664407839,21.08471134,3.076,0,3.076,17.23359222,5.664407839,18.14062339
12/11/2020 20:00,17.865773,4.872831592,18.51837824,3.0405,0,3.0405,14.825273,4.872831592,15.60555053,19.49496622,5.408321505,20.23125427,3.0405,0,3.0405,16.45446622,5.408321505,17.32049076
12/11/2020 20:30,17.55745221,4.753742504,18.1896178,3.0945,0,3.0945,14.46295221,4.753742504,15.22416022,18.16176694,4.952371152,18.82487074,3.0945,0,3.0945,15.06726694,4.952371152,15.86028099
12/11/2020 21:00,17.03307976,4.581882641,17.63857859,3.093,0,3.093,13.94007976,4.581882641,14.67376816,16.96706766,4.560185515,17.56919682,3.093,0,3.093,13.87406766,4.560185515,14.60428175
12/11/2020 21:30,16.78970227,4.513720956,17.38584997,3.057,0,3.057,13.73270227,4.513720956,14.45547607,15.32320588,4.031706903,15.84472464,3.057,0,3.057,12.26620588,4.031706903,12.91179566
12/11/2020 22:00,16.02986155,4.24458103,16.58230773,3.116,0,3.116,12.91386155,4.24458103,13.59353848,14.09007353,3.607003537,14.54443696,3.116,0,3.116,10.97407353,3.607003537,11.55165634
12/11/2020 22:30,15.47287644,4.070219004,15.99926836,3.0895,0,3.0895,12.38337644,4.070219004,13.03513309,13.10733361,3.292702675,13.51458787,3.0895,0,3.0895,10.01783361,3.292702675,10.54508801
12/11/2020 23:00,15.05098184,3.949790923,15.56062025,3.034,0,3.034,12.01698184,3.949790923,12.64945457,12.3764722,3.070722115,12.75172139,3.034,0,3.034,9.342472201,3.070722115,9.834181264
12/11/2020 23:30,14.28475355,3.710598201,14.75881848,2.9955,0,2.9955,11.28925355,3.710598201,11.88342479,12.22513871,3.033635541,12.59591049,2.9955,0,2.9955,9.229638712,3.033635541,9.715409171
13/11/2020 00:00,13.85450212,3.551596797,14.30248471,3.049,0,3.049,10.80550212,3.551596797,11.37421276,11.91137384,2.912921414,12.26237896,3.049,0,3.049,8.862373836,2.912921414,9.328814564
13/11/2020 00:30,14.39083603,3.725416097,14.86522408,3.0565,0,3.0565,11.33433603,3.725416097,11.93088004,14.62650174,3.802875669,15.11278983,3.0565,0,3.0565,11.57000174,3.802875669,12.1789492
13/11/2020 01:00,15.70303475,4.167561533,16.24665718,3.0235,0,3.0235,12.67953475,4.167561533,13.34687868,15.91937532,4.238669242,16.4740046,3.0235,0,3.0235,12.89587532,4.238669242,13.5746056
13/11/2020 01:30,15.96671424,4.258501684,16.52485402,3.0105,0,3.0105,12.95621424,4.258501684,13.63812025,16.19314964,4.332927402,16.76282659,3.0105,0,3.0105,13.18264964,4.332927402,13.87647331
13/11/2020 02:00,15.70785269,4.177197873,16.25378781,2.999,0,2.999,12.70885269,4.177197873,13.37773967,15.334589,4.054512032,15.86154745,2.999,0,2.999,12.335589,4.054512032,12.98483053
13/11/2020 02:30,15.18146645,3.989227956,15.69684246,3.0445,0,3.0445,12.13696645,3.989227956,12.77575415,15.15986401,3.98212758,15.67414486,3.0445,0,3.0445,12.11536401,3.98212758,12.75301475
13/11/2020 03:00,14.78127636,3.82909632,15.26918824,3.1315,0,3.1315,11.64977636,3.82909632,12.26292249,14.3953503,3.702248555,14.86380686,3.1315,0,3.1315,11.2638503,3.702248555,11.85668452
13/11/2020 03:30,13.10054679,3.28209051,13.50542277,3.115,0,3.115,9.985546786,3.28209051,10.51110188,14.7935235,3.838545046,15.28341472,3.115,0,3.115,11.6785235,3.838545046,12.29318263
13/11/2020 04:00,11.49109832,2.789245633,11.82477196,3.005,0,3.005,8.486098321,2.789245633,8.932735075,15.23812332,4.020833191,15.75967962,3.005,0,3.005,12.23312332,4.020833191,12.87697191
13/11/2020 04:30,10.60809832,2.789245633,10.96866634,2.122,0,2.122,8.486098321,2.789245633,8.932735075,15.25290622,4.315920161,15.85176063,2.122,0,2.122,13.13090622,4.315920161,13.82200655
13/11/2020 05:00,9.936582431,2.7884187,10.3204142,1.453,0,1.453,8.483582431,2.7884187,8.930086769,15.1543364,4.503411495,15.80932089,1.453,0,1.453,13.7013364,4.503411495,14.42245937
13/11/2020 05:30,9.845032915,2.767530984,10.22662705,1.425,0,1.425,8.420032915,2.767530984,8.863192542,15.46047939,4.613238985,16.13407565,1.425,0,1.425,14.03547939,4.613238985,14.77418883
13/11/2020 06:00,9.944471809,2.785095499,10.32711366,1.471,0,1.471,8.473471809,2.785095499,8.91944401,15.88710136,4.738343375,16.57865759,1.471,0,1.471,14.41610136,4.738343375,15.17484354
13/11/2020 06:30,11.52878787,3.309450533,11.99439088,1.46,0,1.46,10.06878787,3.309450533,10.59872408,17.00643678,5.109866662,17.75752317,1.46,0,1.46,15.54643678,5.109866662,16.36467029
13/11/2020 07:00,12.21940603,3.528557324,12.71867133,1.484,0,1.484,10.73540603,3.528557324,11.3004274,18.7069623,5.660913952,19.54472781,1.484,0,1.484,17.2229623,5.660913952,18.129434
13/11/2020 07:30,12.76512692,3.663719093,13.28048579,1.6185,0,1.6185,11.14662692,3.663719093,11.73329149,19.17495188,5.770526677,20.02442903,1.6185,0,1.6185,17.55645188,5.770526677,18.48047567
13/11/2020 08:00,13.30360776,3.800445384,13.8358001,1.741,0,1.741,11.56260776,3.800445384,12.17116606,19.50113205,5.837473111,20.35608616,1.741,0,1.741,17.76013205,5.837473111,18.69487584
13/11/2020 08:30,14.60144667,3.37540389,14.98651381,4.332,0,4.332,10.26944667,3.37540389,10.80994386,18.86750562,4.777589657,19.46299389,4.332,0,4.332,14.53550562,4.777589657,15.30053223
13/11/2020 09:00,14.75559274,2.643965425,14.9905994,6.7115,0,6.7115,8.044092742,2.643965425,8.467466044,18.63214348,3.918126034,19.03965552,6.7115,0,6.7115,11.92064348,3.918126034,12.54804576
13/11/2020 09:30,15.44794007,2.59642039,15.66461781,7.5485,0,7.5485,7.899440069,2.59642039,8.315200072,17.29844443,3.20465176,17.59278183,7.5485,0,7.5485,9.749944428,3.20465176,10.2630994
13/11/2020 10:00,16.72608995,2.796638275,16.9582803,8.2175,0,8.2175,8.508589953,2.796638275,8.956410477,16.02359099,2.565738032,16.22770717,8.2175,0,8.2175,7.806090991,2.565738032,8.216937885
13/11/2020 10:30,19.54173699,2.574824833,19.71063691,11.708,0,11.708,7.83373699,2.574824833,8.246038937,14.50368571,0.918897458,14.53276546,11.708,0,11.708,2.795685715,0.918897458,2.942827068
13/11/2020 11:00,18.70442893,1.952524566,18.80606322,12.764,0,12.764,5.940428927,1.952524566,6.253083081,14.75080967,0.65303276,14.7652578,12.764,0,12.764,1.986809674,0.65303276,2.091378604
13/11/2020 11:30,19.13890078,2.470028439,19.29763104,11.624,0,11.624,7.514900783,2.470028439,7.910421877,13.26550051,0.539535126,13.27646797,11.624,0,11.624,1.641500508,0.539535126,1.727895271
13/11/2020 12:00,19.06899895,1.823703411,19.15600728,13.5205,0,13.5205,5.548498946,1.823703411,5.840525206,15.7730578,0.740379944,15.79042478,13.5205,0,13.5205,2.252557796,0.740379944,2.37111347
13/11/2020 12:30,19.82560141,2.970515931,20.0469059,10.788,0,10.788,9.037601407,2.970515931,9.513264639,13.35778294,0.844646808,13.38446089,10.788,0,10.788,2.569782945,0.844646808,2.705034679
13/11/2020 13:00,18.44041471,2.233544802,18.57518821,11.645,0,11.645,6.795414706,2.233544802,7.153068112,13.48932751,0.606201138,13.50294177,11.645,0,11.645,1.844327511,0.606201138,1.94139738
13/11/2020 13:30,18.66496545,3.08534634,18.91825302,9.278,0,9.278,9.386965451,3.08534634,9.881016264,13.45278231,1.372184588,13.52258268,9.278,0,9.278,4.174782309,1.372184588,4.394507694
13/11/2020 14:00,16.0271204,2.527456002,16.22518481,8.3375,0,8.3375,7.689620404,2.527456002,8.094337267,14.44201056,2.006455591,14.58072471,8.3375,0,8.3375,6.10451056,2.006455591,6.425800589
13/11/2020 14:30,15.88883958,3.691727142,16.31208363,4.657,0,4.657,11.23183958,3.691727142,11.82298903,16.43416302,3.870966289,16.88390044,4.657,0,4.657,11.77716302,3.870966289,12.39701371
13/11/2020 15:00,15.76460418,3.725832917,16.19890663,4.429,0,4.429,11.33560418,3.725832917,11.93221493,16.83421302,4.07739634,17.32096674,4.429,0,4.429,12.40521302,4.07739634,13.05811897
13/11/2020 15:30,14.89696504,3.907385151,15.40088394,3.009,0,3.009,11.88796504,3.907385151,12.51364741,17.95308128,4.911881983,18.61289102,3.009,0,3.009,14.94408128,4.911881983,15.73061187
13/11/2020 16:00,14.96591432,4.192666283,15.54210545,2.21,0,2.21,12.75591432,4.192666283,13.42727823,19.78066164,5.7751972,20.60649116,2.21,0,2.21,17.57066164,5.7751972,18.49543331
13/11/2020 16:30,15.20534168,4.421899572,15.8352648,1.752,0,1.752,13.45334168,4.421899572,14.16141229,21.64718493,6.539231056,22.61331816,1.752,0,1.752,19.89518493,6.539231056,20.94229993
13/11/2020 17:00,16.57121053,4.881356845,17.27520371,1.72,0,1.72,14.85121053,4.881356845,15.63285319,23.87094197,7.280662541,24.95656061,1.72,0,1.72,22.15094197,7.280662541,23.31678102
13/11/2020 17:30,17.00060378,5.01526053,17.72493631,1.742,0,1.742,15.25860378,5.01526053,16.06168819,25.67621611,7.866796406,26.85432106,1.742,0,1.742,23.93421611,7.866796406,25.1939117
13/11/2020 18:00,17.19065777,5.071811943,17.92322491,1.76,0,1.76,15.43065777,5.071811943,16.24279766,25.65897193,7.855212202,26.83444054,1.76,0,1.76,23.89897193,7.855212202,25.15681255
13/11/2020 18:30,16.83642528,4.964584507,17.55312837,1.732,0,1.732,15.10442528,4.964584507,15.89939503,25.3855961,7.774561068,26.54943105,1.732,0,1.732,23.6535961,7.774561068,24.89852221
13/11/2020 19:00,16.74913985,4.927020702,17.45878629,1.759,0,1.759,14.99013985,4.927020702,15.77909457,23.86226856,7.264993049,24.9436963,1.759,0,1.759,22.10326856,7.264993049,23.26659849
13/11/2020 19:30,17.24475482,5.041933587,17.96670986,1.905,0,1.905,15.33975482,5.041933587,16.14711034,21.95376103,6.58970908,22.92142861,1.905,0,1.905,20.04876103,6.58970908,21.10395898
13/11/2020 20:00,17.62488962,5.155538252,18.36345035,1.9395,0,1.9395,15.68538962,5.155538252,16.51093644,20.5077762,6.103097246,21.39665115,1.9395,0,1.9395,18.5682762,6.103097246,19.54555389
13/11/2020 20:30,17.23536203,5.031286592,17.95470827,1.928,0,1.928,15.30736203,5.031286592,16.11301267,19.57985399,5.801883832,20.42137454,1.928,0,1.928,17.65185399,5.801883832,18.58089893
13/11/2020 21:00,17.03600154,4.980550753,17.74911926,1.883,0,1.883,15.15300154,4.980550753,15.95052794,18.7537824,5.545158017,19.55640897,1.883,0,1.883,16.8707824,5.545158017,17.75871832
13/11/2020 21:30,16.39189399,4.749121792,17.06599972,1.943,0,1.943,14.44889399,4.749121792,15.2093621,17.80781934,5.214513948,18.55558097,1.943,0,1.943,15.86481934,5.214513948,16.69980983
13/11/2020 22:00,13.65821827,3.81494381,14.18099865,2.0515,0,2.0515,11.60671827,3.81494381,12.21759818,16.52370489,4.756783715,17.19476126,2.0515,0,2.0515,14.47220489,4.756783715,15.23389989
13/11/2020 22:30,12.80652346,3.522679608,13.28218035,2.089,0,2.089,10.71752346,3.522679608,11.28160364,15.5150771,4.412938136,16.13045691,2.089,0,2.089,13.4260771,4.412938136,14.13271273
13/11/2020 23:00,12.37682676,3.353013957,12.82296936,2.1755,0,2.1755,10.20132676,3.353013957,10.73823869,14.64193603,4.097519373,15.20447157,2.1755,0,2.1755,12.46643603,4.097519373,13.12256425
13/11/2020 23:30,12.00071108,3.324216077,12.45260932,1.887,0,1.887,10.11371108,3.324216077,10.64601166,14.64354469,4.192873476,15.23199229,1.887,0,1.887,12.75654469,4.192873476,13.42794178
14/11/2020 00:00,11.81766626,3.269639784,12.26163856,1.87,0,1.87,9.947666263,3.269639784,10.47122765,14.41659832,4.123867443,14.99481877,1.87,0,1.87,12.54659832,4.123867443,13.2069456
14/11/2020 00:30,12.50284538,3.521963708,12.98943305,1.7875,0,1.7875,10.71534538,3.521963708,11.27931093,17.08558055,5.028235917,17.81011564,1.7875,0,1.7875,15.29808055,5.028235917,16.10324269
14/11/2020 01:00,12.93641415,3.516727366,13.40590103,2.237,0,2.237,10.69941415,3.516727366,11.26254121,17.87576946,5.140214947,18.60013289,2.237,0,2.237,15.63876946,5.140214947,16.46186259
14/11/2020 01:30,13.17086999,3.566179809,13.64512568,2.321,0,2.321,10.84986999,3.566179809,11.42091578,17.45598948,4.974630474,18.15099218,2.321,0,2.321,15.13498948,4.974630474,15.93156787
14/11/2020 02:00,12.87720107,3.432514199,13.32683238,2.434,0,2.434,10.44320107,3.432514199,10.99284323,16.76596761,4.710689951,17.41517355,2.434,0,2.434,14.33196761,4.710689951,15.0862817
14/11/2020 02:30,13.71313813,3.540959267,14.16292872,2.94,0,2.94,10.77313813,3.540959267,11.3401454,16.19203293,4.355732586,16.76765746,2.94,0,2.94,13.25203293,4.355732586,13.94950835
14/11/2020 03:00,14.46970924,3.736056656,14.94424989,3.103,0,3.103,11.36670924,3.736056656,11.9649571,14.85596802,3.863013777,15.35000525,3.103,0,3.103,11.75296802,3.863013777,12.37154528
14/11/2020 03:30,14.89294767,3.865800904,15.38649756,3.1315,0,3.1315,11.76144767,3.865800904,12.38047123,13.66053259,3.460725655,14.09208191,3.1315,0,3.1315,10.52903259,3.460725655,11.0831922
14/11/2020 04:00,15.50470445,4.081009049,16.03279436,3.0885,0,3.0885,12.41620445,4.081009049,13.06968889,12.98341369,3.252300851,13.38456169,3.0885,0,3.0885,9.894913686,3.252300851,10.41569862
14/11/2020 04:30,15.60202666,4.102643762,16.13241834,3.12,0,3.12,12.48202666,4.102643762,13.13897543,12.32214508,3.024598822,12.68792566,3.12,0,3.12,9.202145082,3.024598822,9.686468507
14/11/2020 05:00,15.43309747,4.058952053,15.95793186,3.084,0,3.084,12.34909747,4.058952053,12.99904997,11.79166122,2.862069837,12.1340314,3.084,0,3.084,8.707661221,2.862069837,9.16595918
14/11/2020 05:30,15.79673505,4.15316527,16.3335734,3.161,0,3.161,12.63573505,4.15316527,13.30077374,11.6970923,2.805677861,12.02887346,3.161,0,3.161,8.536092305,2.805677861,8.985360321
