Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/11/2020 06:00,15.98871967,4.212487693,16.53433425,3.1725,0,3.1725,12.81621967,4.212487693,13.49075754,11.54789914,2.752860573,11.87148752,3.1725,0,3.1725,8.375399143,2.752860573,8.816209625
14/11/2020 06:30,16.38310403,4.337513988,16.94756989,3.1865,0,3.1865,13.19660403,4.337513988,13.89116214,12.18166892,2.956569046,12.53532441,3.1865,0,3.1865,8.995168916,2.956569046,9.468598859
14/11/2020 07:00,16.87271564,4.497126803,17.46174912,3.1905,0,3.1905,13.68221564,4.497126803,14.40233225,12.34486324,3.00889369,12.70626183,3.1905,0,3.1905,9.154363238,3.00889369,9.63617183
14/11/2020 07:30,17.53014805,4.714200442,18.15295504,3.1875,0,3.1875,14.34264805,4.714200442,15.09752427,12.49781405,3.060152244,12.86700773,3.1875,0,3.1875,9.310314053,3.060152244,9.800330583
14/11/2020 08:00,18.22018512,4.943305444,18.87886157,3.1805,0,3.1805,15.03968512,4.943305444,15.83124749,12.96036954,3.214487668,13.35305619,3.1805,0,3.1805,9.779869537,3.214487668,10.29459951
14/11/2020 08:30,18.88083325,5.154698014,19.57183629,3.198,0,3.198,15.68283325,5.154698014,16.50824553,13.65162005,3.435938752,14.0773721,3.198,0,3.198,10.45362005,3.435938752,11.00381058
14/11/2020 09:00,19.80683775,5.440819006,20.54052904,3.2535,0,3.2535,16.55333775,5.440819006,17.42456605,13.79814477,3.46585713,14.2267693,3.2535,0,3.2535,10.54464477,3.46585713,11.09962607
14/11/2020 09:30,20.3793283,5.635068207,21.14405391,3.235,0,3.235,17.1443283,5.635068207,18.04666137,14.17507741,3.595829555,14.62404903,3.235,0,3.235,10.94007741,3.595829555,11.51587096
14/11/2020 10:00,20.36298831,5.585160815,21.11504947,3.3705,0,3.3705,16.99248831,5.585160815,17.8868298,14.74925853,3.740017065,15.21605582,3.3705,0,3.3705,11.37875853,3.740017065,11.97764056
14/11/2020 10:30,21.15121092,5.739386829,21.91607366,3.6895,0,3.6895,17.46171092,5.739386829,18.38074834,14.90830055,3.687441421,15.35756002,3.6895,0,3.6895,11.21880055,3.687441421,11.80926374
14/11/2020 11:00,21.23336388,5.850039304,22.0245023,3.435,0,3.435,17.79836388,5.850039304,18.73511987,15.26610641,3.888696623,15.75360169,3.435,0,3.435,11.83110641,3.888696623,12.45379622
14/11/2020 11:30,21.33885628,5.874523774,22.13270921,3.466,0,3.466,17.87285628,5.874523774,18.81353293,15.77594995,4.046084886,16.28654045,3.466,0,3.466,12.30994995,4.046084886,12.95784206
14/11/2020 12:00,21.25273063,5.793133159,22.02813998,3.6275,0,3.6275,17.62523063,5.793133159,18.55287435,16.85456753,4.347526856,17.40624705,3.6275,0,3.6275,13.22706753,4.347526856,13.92322898
14/11/2020 12:30,21.38882593,5.765555018,22.15227978,3.8475,0,3.8475,17.54132593,5.765555018,18.46455361,17.77572414,4.577985887,18.35577085,3.8475,0,3.8475,13.92822414,4.577985887,14.66128857
14/11/2020 13:00,21.08402006,5.623298606,21.82103089,3.9755,0,3.9755,17.10852006,5.623298606,18.00896848,17.61667421,4.483637138,18.17828958,3.9755,0,3.9755,13.64117421,4.483637138,14.35913074
14/11/2020 13:30,20.903744,5.614990767,21.64473687,3.8205,0,3.8205,17.083244,5.614990767,17.9823621,17.40599553,4.465336441,17.96963856,3.8205,0,3.8205,13.58549553,4.465336441,14.30052161
14/11/2020 14:00,22.25835773,6.24610163,23.11813735,3.255,0,3.255,19.00335773,6.24610163,20.00353445,16.63177568,4.396733545,17.20311681,3.255,0,3.255,13.37677568,4.396733545,14.08081651
14/11/2020 14:30,23.10599831,6.41048989,23.97877267,3.6025,0,3.6025,19.50349831,6.41048989,20.52999822,15.93571264,4.053730962,16.44322572,3.6025,0,3.6025,12.33321264,4.053730962,12.9823291
14/11/2020 15:00,22.72612424,5.916683413,23.48369361,4.725,0,4.725,18.00112424,5.916683413,18.94855183,14.00051332,3.048713794,14.32860876,4.725,0,4.725,9.275513316,3.048713794,9.763698228
14/11/2020 15:30,21.65885483,5.705250983,22.3976758,4.301,0,4.301,17.35785483,5.705250983,18.27142614,14.50448345,3.353722827,14.88715879,4.301,0,4.301,10.20348345,3.353722827,10.74050889
14/11/2020 16:00,20.69968033,5.686622975,21.46658908,3.3985,0,3.3985,17.30118033,5.686622975,18.21176877,15.63914367,4.023305013,16.14836828,3.3985,0,3.3985,12.24064367,4.023305013,12.88488808
14/11/2020 16:30,20.06469997,5.565016312,20.82214185,3.1335,0,3.1335,16.93119997,5.565016312,17.82231576,17.36915821,4.679034581,17.98835794,3.1335,0,3.1335,14.23565821,4.679034581,14.98490338
14/11/2020 17:00,20.87309727,5.881176665,21.68581169,2.98,0,2.98,17.89309727,5.881176665,18.83483923,19.4249677,5.405199494,20.16297478,2.98,0,2.98,16.4449677,5.405199494,17.31049232
14/11/2020 17:30,20.79732185,5.8508472,21.60465248,2.9965,0,2.9965,17.80082185,5.8508472,18.73770721,21.68392919,6.142260942,22.53708399,2.9965,0,2.9965,18.68742919,6.142260942,19.6709781
14/11/2020 18:00,21.0412403,5.965531151,21.8705591,2.8915,0,2.8915,18.1497403,5.965531151,19.10498979,22.2805067,6.372858319,23.17400056,2.8915,0,2.8915,19.3890067,6.372858319,20.40948074
14/11/2020 18:30,20.57715735,5.787685784,21.3756102,2.9685,0,2.9685,17.60865735,5.787685784,18.53542879,21.83092508,6.19977931,22.69419647,2.9685,0,2.9685,18.86242508,6.19977931,19.8551843
14/11/2020 19:00,20.81871435,5.90553777,21.64010729,2.8515,0,2.8515,17.96721435,5.90553777,18.91285721,20.20867888,5.705028809,20.99852509,2.8515,0,2.8515,17.35717888,5.705028809,18.27071461
14/11/2020 19:30,19.48645775,5.484409093,20.24353672,2.8005,0,2.8005,16.68595775,5.484409093,17.56416606,18.6895869,5.22249031,19.40554208,2.8005,0,2.8005,15.8890869,5.22249031,16.72535463
14/11/2020 20:00,18.74490426,5.16178806,19.44262049,3.0405,0,3.0405,15.70440426,5.16178806,16.53095185,17.2748922,4.678618464,17.8972448,3.0405,0,3.0405,14.2343922,4.678618464,14.98357074
14/11/2020 20:30,18.32998462,5.016700443,19.00409481,3.067,0,3.067,15.26298462,5.016700443,16.0662996,16.3591766,4.368927173,16.93251853,3.067,0,3.067,13.2921766,4.368927173,13.99176485
14/11/2020 21:00,17.38559242,4.741298593,18.02050876,2.9605,0,2.9605,14.42509242,4.741298593,15.18430781,16.21726228,4.357287047,16.79242526,2.9605,0,2.9605,13.25676228,4.357287047,13.95448661
14/11/2020 21:30,17.26592023,4.661536101,17.88412481,3.0835,0,3.0835,14.18242023,4.661536101,14.9288634,14.91624034,3.88923367,15.41493965,3.0835,0,3.0835,11.83274034,3.88923367,12.45551615
14/11/2020 22:00,16.92835313,4.567017368,17.53359026,3.0335,0,3.0335,13.89485313,4.567017368,14.62616119,14.08351195,3.631963291,14.54429325,3.0335,0,3.0335,11.05001195,3.631963291,11.63159153
14/11/2020 22:30,16.14861765,4.356746485,16.72600048,2.8935,0,2.8935,13.25511765,4.356746485,13.95275542,13.46560351,3.474882384,13.90673526,2.8935,0,2.8935,10.57210351,3.474882384,11.12853002
14/11/2020 23:00,15.76733801,4.334961419,16.35239549,2.5785,0,2.5785,13.18883801,4.334961419,13.88298738,12.950427,3.409087545,13.39161818,2.5785,0,2.5785,10.371927,3.409087545,10.91781789
14/11/2020 23:30,15.72797188,4.254806499,16.29332617,2.783,0,2.783,12.94497188,4.254806499,13.62628619,13.05979327,3.3778186,13.48954628,2.783,0,2.783,10.27679327,3.3778186,10.81767712
15/11/2020 00:00,15.43854983,4.083752044,15.96952885,3.014,0,3.014,12.42454983,4.083752044,13.07847351,13.04581761,3.297298996,13.45605952,3.014,0,3.014,10.03181761,3.297298996,10.55980801
15/11/2020 00:30,15.64338976,4.215008731,16.20129445,2.8195,0,2.8195,12.82388976,4.215008731,13.49883133,15.56501295,4.189247518,16.11891506,2.8195,0,2.8195,12.74551295,4.189247518,13.41632942
15/11/2020 01:00,15.81980021,4.245711262,16.37962585,2.9025,0,2.9025,12.91730021,4.245711262,13.59715812,16.12387099,4.345654493,16.6992194,2.9025,0,2.9025,13.22137099,4.345654493,13.91723262
15/11/2020 01:30,15.5425918,4.178426862,16.0944528,2.83,0,2.83,12.7125918,4.178426862,13.38167558,15.6407033,4.210674552,16.19757327,2.83,0,2.83,12.8107033,4.210674552,13.48495084
15/11/2020 02:00,15.6086245,4.166769321,16.15521975,2.9315,0,2.9315,12.6771245,4.166769321,13.34434157,14.69784881,3.867411828,15.19814573,2.9315,0,2.9315,11.76634881,3.867411828,12.38563032
15/11/2020 02:30,16.09340824,4.324959638,16.66442512,2.935,0,2.935,13.15840824,4.324959638,13.85095604,14.06263285,3.657476045,14.53047741,2.935,0,2.935,11.12763285,3.657476045,11.71329773
15/11/2020 03:00,16.13994565,4.295883391,16.70186995,3.07,0,3.07,13.06994565,4.295883391,13.75783753,13.19963984,3.329451607,13.61307239,3.07,0,3.07,10.12963984,3.329451607,10.66277878
15/11/2020 03:30,15.62276982,4.086946851,16.1485006,3.1885,0,3.1885,12.43426982,4.086946851,13.08870508,12.6981504,3.125670933,13.07718786,3.1885,0,3.1885,9.509650403,3.125670933,10.01015832
15/11/2020 04:00,15.82322987,4.163352773,16.3617881,3.1565,0,3.1565,12.66672987,4.163352773,13.33339986,11.99413683,2.904790752,12.34087223,3.1565,0,3.1565,8.837636825,2.904790752,9.302775605
15/11/2020 04:30,15.67796479,4.108375399,16.20732329,3.1785,0,3.1785,12.49946479,4.108375399,13.15733136,11.63686758,2.78013098,11.96435604,3.1785,0,3.1785,8.458367581,2.78013098,8.903544822
15/11/2020 05:00,15.68610513,4.112037053,16.21612601,3.1755,0,3.1755,12.51060513,4.112037053,13.16905803,11.13951832,2.617646235,11.44294281,3.1755,0,3.1755,7.964018318,2.617646235,8.383177177
15/11/2020 05:30,16.2400703,4.291487124,16.79752199,3.1835,0,3.1835,13.0565703,4.291487124,13.74375821,10.99431293,2.56729006,11.2900795,3.1835,0,3.1835,7.810812934,2.56729006,8.221908352
15/11/2020 06:00,16.52304636,4.405203958,17.10020126,3.1205,0,3.1205,13.40254636,4.405203958,14.10794354,11.08874877,2.619036715,11.39384494,3.1205,0,3.1205,7.968248766,2.619036715,8.38763028
15/11/2020 06:30,16.90278522,4.57603386,17.51126021,2.9805,0,2.9805,13.92228522,4.57603386,14.65503707,11.86666899,2.920742504,12.22082525,2.9805,0,2.9805,8.886168993,2.920742504,9.353862098
15/11/2020 07:00,17.14977845,4.74793342,17.79488052,2.7045,0,2.7045,14.44527845,4.74793342,15.20555626,11.92314778,3.030022995,12.30213365,2.7045,0,2.7045,9.218647776,3.030022995,9.703839764
15/11/2020 07:30,16.98430968,4.711788436,17.6257688,2.649,0,2.649,14.33530968,4.711788436,15.08979967,12.20419213,3.140639776,12.60182224,2.649,0,2.649,9.555192133,3.140639776,10.05809698
15/11/2020 08:00,17.37025152,4.808238104,18.02345116,2.7415,0,2.7415,14.62875152,4.808238104,15.39868581,13.07371081,3.396033466,13.5075889,2.7415,0,2.7415,10.33221081,3.396033466,10.87601138
15/11/2020 08:30,18.41750617,4.783013127,19.02844576,3.8655,0,3.8655,14.55200617,4.783013127,15.31790123,13.49591742,3.165365132,13.86215436,3.8655,0,3.8655,9.63041742,3.165365132,10.1372815
15/11/2020 09:00,18.64211851,4.366278607,19.14661776,5.358,0,5.358,13.28411851,4.366278607,13.98328265,13.7558243,2.760231365,14.03002421,5.358,0,5.358,8.3978243,2.760231365,8.839815052
15/11/2020 09:30,19.03740762,4.681088663,19.60447602,4.7955,0,4.7955,14.24190762,4.681088663,14.99148171,14.97090206,3.344492922,15.3399329,4.7955,0,4.7955,10.17540206,3.344492922,10.71094954
15/11/2020 10:00,21.73098659,5.67012509,22.45854173,4.48,0,4.48,17.25098659,5.67012509,18.15893325,14.63397372,3.337449766,15.00972211,4.48,0,4.48,10.15397372,3.337449766,10.68839339
15/11/2020 10:30,24.09467925,4.859324728,24.57980075,9.3105,0,9.3105,14.78417925,4.859324728,15.56229395,16.43139984,2.340526592,16.59725777,9.3105,0,9.3105,7.120899841,2.340526592,7.495684043
15/11/2020 11:00,23.84656786,5.003580437,24.36584937,8.6235,0,8.6235,15.22306786,5.003580437,16.02428195,14.06997441,1.790169567,14.18340181,8.6235,0,8.6235,5.446474407,1.790169567,5.733130955
15/11/2020 11:30,23.18925647,4.258844248,23.57709418,10.232,0,10.232,12.95725647,4.258844248,13.63921734,15.88746098,1.858860132,15.99583625,10.232,0,10.232,5.655460981,1.858860132,5.953116823
15/11/2020 12:00,23.23269794,4.400652202,23.64580287,9.844,0,9.844,13.38869794,4.400652202,14.09336625,15.58902767,1.888299278,15.70297608,9.844,0,9.844,5.745027667,1.888299278,6.047397544
15/11/2020 12:30,21.1379613,4.29802498,21.57049899,8.0615,0,8.0615,13.0764613,4.29802498,13.7646961,15.3852043,2.407185195,15.57238106,8.0615,0,8.0615,7.323704302,2.407185195,7.709162423
15/11/2020 13:00,20.73461972,4.817069253,21.28681778,6.079,0,6.079,14.65561972,4.817069253,15.42696813,17.21552024,3.660397191,17.60035922,6.079,0,6.079,11.13652024,3.660397191,11.72265289
15/11/2020 13:30,19.71599339,5.265681534,20.40705264,3.6955,0,3.6955,16.02049339,5.265681534,16.86367725,18.34017782,4.813472824,18.96131965,3.6955,0,3.6955,14.64467782,4.813472824,15.41545033
15/11/2020 14:00,21.67910444,6.078553826,22.51515902,3.1855,0,3.1855,18.49360444,6.078553826,19.46695204,17.30697957,4.641505876,17.9185691,3.1855,0,3.1855,14.12147957,4.641505876,14.86471533
15/11/2020 14:30,22.85769237,4.775021567,23.3511227,8.33,0,8.33,14.52769237,4.775021567,15.29230776,13.95379992,1.848453646,14.07569939,8.33,0,8.33,5.623799924,1.848453646,5.919789394
15/11/2020 15:00,20.03440501,3.686325359,20.37072357,8.819,0,8.819,11.21540501,3.686325359,11.80568948,15.69072599,2.258627108,15.85245339,8.819,0,8.819,6.87172599,2.258627108,7.233395779
15/11/2020 15:30,18.23699573,4.628035139,18.81506637,4.1565,0,4.1565,14.08049573,4.628035139,14.82157445,18.57007214,4.737512061,19.16485324,4.1565,0,4.1565,14.41357214,4.737512061,15.1721812
15/11/2020 16:00,17.72743941,4.832786825,18.37438261,3.024,0,3.024,14.70343941,4.832786825,15.47730464,19.9549209,5.564924586,20.71635233,3.024,0,3.024,16.9309209,5.564924586,17.822022
15/11/2020 16:30,18.07664878,5.172879349,18.80223157,2.3385,0,2.3385,15.73814878,5.172879349,16.5664724,22.6629215,6.680314294,23.62698902,2.3385,0,2.3385,20.3244215,6.680314294,21.3941279
15/11/2020 17:00,19.58564767,5.777329054,20.4199688,2.0085,0,2.0085,17.57714767,5.777329054,18.50226071,25.00980009,7.560161739,26.12749789,2.0085,0,2.0085,23.00130009,7.560161739,24.21189483
15/11/2020 17:30,19.71355003,5.812630502,20.55263312,2.029,0,2.029,17.68455003,5.812630502,18.61531582,26.63201893,8.086621261,27.8326764,2.029,0,2.029,24.60301893,8.086621261,25.89791466
15/11/2020 18:00,20.59910964,6.174531293,21.50460775,1.8135,0,1.8135,18.78560964,6.174531293,19.77432593,25.39060678,7.749420244,26.54687226,1.8135,0,1.8135,23.57710678,7.749420244,24.81800713
15/11/2020 18:30,22.10482797,6.623092519,23.07571828,1.9545,0,1.9545,20.15032797,6.623092519,21.21087155,23.08305388,6.944619826,24.10508496,1.9545,0,1.9545,21.12855388,6.944619826,22.24058303
15/11/2020 19:00,23.24647978,6.742126063,24.20444352,2.734,0,2.734,20.51247978,6.742126063,21.59208398,20.94430761,5.985438661,21.78277983,2.734,0,2.734,18.21030761,5.985438661,19.16874485
15/11/2020 19:30,23.93910938,6.939050439,24.92451362,2.8275,0,2.8275,21.11160938,6.939050439,22.22274672,19.56248635,5.500524014,20.32108847,2.8275,0,2.8275,16.73498635,5.500524014,17.61577511
15/11/2020 20:00,23.08593957,6.667665894,24.02953129,2.8,0,2.8,20.28593957,6.667665894,21.3536206,18.40465735,5.129002837,19.1059698,2.8,0,2.8,15.60465735,5.129002837,16.4259551
15/11/2020 20:30,22.1894169,6.385483139,23.08992458,2.762,0,2.762,19.4274169,6.385483139,20.44991252,17.50669869,4.846348096,18.16512012,2.762,0,2.762,14.74469869,4.846348096,15.52073547
15/11/2020 21:00,20.26844279,5.810130124,21.08476666,2.5915,0,2.5915,17.67694279,5.810130124,18.6073082,16.04319722,4.421359063,16.64129181,2.5915,0,2.5915,13.45169722,4.421359063,14.15968128
15/11/2020 21:30,20.06774468,5.74942279,20.87511051,2.5755,0,2.5755,17.49224468,5.74942279,18.41288914,15.18119411,4.143291287,15.73643915,2.5755,0,2.5755,12.60569411,4.143291287,13.26915169
15/11/2020 22:00,18.75096827,5.279971036,19.48016697,2.687,0,2.687,16.06396827,5.279971036,16.90944028,14.78366317,3.975980908,15.30898823,2.687,0,2.687,12.09666317,3.975980908,12.73332965
15/11/2020 22:30,17.34329939,4.791983973,17.99314158,2.764,0,2.764,14.57929939,4.791983973,15.34663093,13.12226451,3.404596903,13.55673656,2.764,0,2.764,10.35826451,3.404596903,10.90343633
15/11/2020 23:00,16.60734478,4.535789634,17.21561176,2.8075,0,2.8075,13.79984478,4.535789634,14.5261524,12.26375528,3.108120804,12.65148641,2.8075,0,2.8075,9.456255278,3.108120804,9.953952924
15/11/2020 23:30,16.43056121,4.47275342,17.02847218,2.8225,0,2.8225,13.60806121,4.47275342,14.32427495,12.24791662,3.097984626,12.63364437,2.8225,0,2.8225,9.425416615,3.097984626,9.921491174
16/11/2020 00:00,16.70429698,4.557467074,17.31485038,2.8385,0,2.8385,13.86579698,4.557467074,14.59557577,12.08087662,3.037822289,12.45696368,2.8385,0,2.8385,9.242376621,3.037822289,9.728817496
16/11/2020 00:30,16.78753037,4.583345485,17.40196057,2.843,0,2.843,13.94453037,4.583345485,14.67845302,14.93834895,3.975548945,15.45830711,2.843,0,2.843,12.09534895,3.975548945,12.73194626
16/11/2020 01:00,16.88364185,4.616086198,17.50330295,2.8395,0,2.8395,14.04414185,4.616086198,14.78330721,15.76074139,4.247006664,16.32292972,2.8395,0,2.8395,12.92124139,4.247006664,13.60130673
16/11/2020 01:30,16.59312639,4.529308511,17.20018834,2.813,0,2.813,13.78012639,4.529308511,14.5053962,15.68668415,4.231375356,16.24735662,2.813,0,2.813,12.87368415,4.231375356,13.55124647
16/11/2020 02:00,16.36077079,4.458031522,16.95726587,2.7975,0,2.7975,13.56327079,4.458031522,14.27712714,15.14726816,4.059172496,15.68172867,2.7975,0,2.7975,12.34976816,4.059172496,12.99975595
16/11/2020 02:30,16.46263895,4.532106455,17.07508331,2.674,0,2.674,13.78863895,4.532106455,14.51435679,14.80223882,3.986359325,15.32962279,2.674,0,2.674,12.12823882,3.986359325,12.76656718
16/11/2020 03:00,16.31954584,4.548345714,16.94151779,2.4815,0,2.4815,13.83804584,4.548345714,14.56636404,14.02689966,3.794789355,14.53115069,2.4815,0,2.4815,11.54539966,3.794789355,12.15305227
16/11/2020 03:30,16.35295657,4.578883994,16.98191294,2.422,0,2.422,13.93095657,4.578883994,14.66416481,13.00451838,3.478305584,13.46165324,2.422,0,2.422,10.58251838,3.478305584,11.13949303
16/11/2020 04:00,16.43627325,4.53642349,17.05081278,2.6345,0,2.6345,13.80177325,4.53642349,14.52818237,12.62091311,3.282375259,13.04076053,2.6345,0,2.6345,9.986413115,3.282375259,10.5120138
16/11/2020 04:30,16.1646934,4.411332945,16.75581007,2.7435,0,2.7435,13.4211934,4.411332945,14.127572,12.40657266,3.17609839,12.80666413,2.7435,0,2.7435,9.663072657,3.17609839,10.17165543
16/11/2020 05:00,15.89218173,4.341812418,16.47461001,2.6825,0,2.6825,13.20968173,4.341812418,13.90492813,12.20202523,3.128916632,12.5968067,2.6825,0,2.6825,9.519525232,3.128916632,10.02055288
16/11/2020 05:30,15.58862023,4.350831019,16.18440025,2.3515,0,2.3515,13.23712023,4.350831019,13.93381077,12.65219044,3.385673221,13.09735493,2.3515,0,2.3515,10.30069044,3.385673221,10.84283205
16/11/2020 06:00,15.77378991,4.531334362,16.41174699,1.9875,0,1.9875,13.78628991,4.531334362,14.51188411,12.81371124,3.558403555,13.29862518,1.9875,0,1.9875,10.82621124,3.558403555,11.39601183
16/11/2020 06:30,15.92188913,4.569001304,16.56448992,2.021,0,2.021,13.90088913,4.569001304,14.63251487,14.04596555,3.952415043,14.59146096,2.021,0,2.021,12.02496555,3.952415043,12.65785848
16/11/2020 07:00,16.40094987,4.7844737,17.08456453,1.8445,0,1.8445,14.55644987,4.7844737,15.32257881,15.35536556,4.440806758,15.98461811,1.8445,0,1.8445,13.51086556,4.440806758,14.22196375
16/11/2020 07:30,18.0752508,5.360591506,18.85339844,1.766,0,1.766,16.3092508,5.360591506,17.16763242,16.08214235,4.705488438,16.75639949,1.766,0,1.766,14.31614235,4.705488438,15.06962353
16/11/2020 08:00,18.22871238,5.393775972,19.00996513,1.8185,0,1.8185,16.41021238,5.393775972,17.27390777,16.90588699,4.958984292,17.61818777,1.8185,0,1.8185,15.08738699,4.958984292,15.88145999
16/11/2020 08:30,18.22670118,4.848485359,18.86055264,3.4755,0,3.4755,14.75120118,4.848485359,15.52758019,17.03877079,4.458031522,17.61231827,3.4755,0,3.4755,13.56327079,4.458031522,14.27712714
16/11/2020 09:00,18.4651774,4.789150064,19.07612997,3.8945,0,3.8945,14.5706774,4.789150064,15.33755516,17.44967814,4.455371599,18.00948648,3.8945,0,3.8945,13.55517814,4.455371599,14.26860857
16/11/2020 09:30,19.26887896,4.018123403,19.68336892,7.044,0,7.044,12.22487896,4.018123403,12.86829365,16.93022342,3.249444497,17.2392388,7.044,0,7.044,9.886223415,3.249444497,10.40655096
16/11/2020 10:00,18.66006688,3.861895876,19.0555067,6.9105,0,6.9105,11.74956688,3.861895876,12.36796513,16.44416934,3.133565576,16.74006985,6.9105,0,6.9105,9.53366934,3.133565576,10.03544141
16/11/2020 10:30,19.75818393,4.283471713,20.21716998,6.726,0,6.726,13.03218393,4.283471713,13.71808835,15.9928237,3.045857657,16.28028436,6.726,0,6.726,9.266823704,3.045857657,9.754551267
16/11/2020 11:00,18.55345092,4.324644982,19.05080301,5.396,0,5.396,13.15745092,4.324644982,13.84994834,16.09385097,3.516213575,16.4734877,5.396,0,5.396,10.69785097,3.516213575,11.26089576
16/11/2020 11:30,18.24125714,4.336249575,18.74957392,5.0485,0,5.0485,13.19275714,4.336249575,13.88711278,16.25015284,3.681805242,16.66202741,5.0485,0,5.0485,11.20165284,3.681805242,11.79121352
16/11/2020 12:00,19.47729532,5.07235018,20.12694139,4.045,0,4.045,15.43229532,5.07235018,16.24452139,16.84573452,4.207397971,17.36320734,4.045,0,4.045,12.80073452,4.207397971,13.47445739
16/11/2020 12:30,19.54012343,4.997189363,20.16899415,4.3365,0,4.3365,15.20362343,4.997189363,16.00381414,17.82919241,4.434833531,18.37247535,4.3365,0,4.3365,13.49269241,4.434833531,14.20283412
16/11/2020 13:00,18.97271651,5.000178112,19.62054415,3.76,0,3.76,15.21271651,5.000178112,16.0133858,18.88003729,4.969715927,19.52316277,3.76,0,3.76,15.12003729,4.969715927,15.91582873
16/11/2020 13:30,19.07411728,5.182565176,19.7656503,3.3065,0,3.3065,15.76761728,5.182565176,16.59749187,18.68420495,5.05440719,19.35578845,3.3065,0,3.3065,15.37770495,5.05440719,16.18705784
16/11/2020 14:00,19.1339991,5.296908402,19.8536435,3.0185,0,3.0185,16.1154991,5.296908402,16.96368327,18.29114406,5.019875347,18.96747478,3.0185,0,3.0185,15.27264406,5.019875347,16.07646743
16/11/2020 14:30,19.03903709,5.292154969,19.76086632,2.938,0,2.938,16.10103709,5.292154969,16.9484601,18.2014878,5.016865829,18.88023042,2.938,0,2.938,15.2634878,5.016865829,16.06682926
16/11/2020 15:00,19.42244446,5.485555117,20.18223634,2.733,0,2.733,16.68944446,5.485555117,17.56783627,18.44064135,5.162852041,19.14973354,2.733,0,2.733,15.70764135,5.162852041,16.53435931
16/11/2020 15:30,20.14816151,5.556786569,20.90038969,3.242,0,3.242,16.90616151,5.556786569,17.79595949,18.4584395,5.0014018,19.12401654,3.242,0,3.242,15.2164395,5.0014018,16.01730473
16/11/2020 16:00,19.05439446,5.32826334,19.78535667,2.8435,0,2.8435,16.21089446,5.32826334,17.06409943,19.54357899,5.489050519,20.29978215,2.8435,0,2.8435,16.70007899,5.489050519,17.57903052
16/11/2020 16:30,19.7751728,5.678896423,20.57443374,2.4975,0,2.4975,17.2776728,5.678896423,18.187024,21.03647767,6.093467287,21.90122683,2.4975,0,2.4975,18.53897767,6.093467287,19.51471334
16/11/2020 17:00,21.68532982,6.340917822,22.59337886,2.3935,0,2.3935,19.29182982,6.340917822,20.30718928,22.89959956,6.740028984,23.87089547,2.3935,0,2.3935,20.50609956,6.740028984,21.58536796
16/11/2020 17:30,23.72400155,6.933098683,24.71631257,2.6305,0,2.6305,21.09350155,6.933098683,22.20368585,23.95307757,7.008392329,24.95731332,2.6305,0,2.6305,21.32257757,7.008392329,22.44481849
16/11/2020 18:00,23.79006707,6.908633251,24.77289859,2.771,0,2.771,21.01906707,6.908633251,22.12533376,23.98997291,6.974339123,24.98319848,2.771,0,2.771,21.21897291,6.974339123,22.33576096
16/11/2020 18:30,24.34715319,7.110637939,25.36424728,2.7135,0,2.7135,21.63365319,7.110637939,22.77226651,22.69588957,6.567893837,23.62711648,2.7135,0,2.7135,19.98238957,6.567893837,21.03409429
16/11/2020 19:00,22.91298968,6.633992245,23.85403423,2.7295,0,2.7295,20.18348968,6.633992245,21.24577861,21.28160539,6.097782159,22.13796908,2.7295,0,2.7295,18.55210539,6.097782159,19.52853199
16/11/2020 19:30,21.70713013,6.267884316,22.59393442,2.6375,0,2.6375,19.06963013,6.267884316,20.07329488,19.93607131,5.685765431,20.73101222,2.6375,0,2.6375,17.29857131,5.685765431,18.20902243
16/11/2020 20:00,19.36281375,5.508848727,20.13121881,2.6025,0,2.6025,16.76031375,5.508848727,17.64243553,19.03716358,5.401812692,19.78871338,2.6025,0,2.6025,16.43466358,5.401812692,17.29964587
16/11/2020 20:30,19.53969997,5.565016312,20.31672418,2.6085,0,2.6085,16.93119997,5.565016312,17.82231576,18.11421556,5.096482243,18.81751674,2.6085,0,2.6085,15.50571556,5.096482243,16.32180585
16/11/2020 21:00,18.98392496,5.397461368,19.73631161,2.5625,0,2.5625,16.42142496,5.397461368,17.28571048,17.20100344,4.811443403,17.86125715,2.5625,0,2.5625,14.63850344,4.811443403,15.40895099
16/11/2020 21:30,19.09622175,5.377016162,19.83880006,2.737,0,2.737,16.35922175,5.377016162,17.22023342,15.84758543,4.309241039,16.42301806,2.737,0,2.737,13.11058543,4.309241039,13.80061624
16/11/2020 22:00,18.4840402,5.197987994,19.20101094,2.6695,0,2.6695,15.8145402,5.197987994,16.64688442,14.95031285,4.036507983,15.48564661,2.6695,0,2.6695,12.28081285,4.036507983,12.92717142
16/11/2020 22:30,17.61334683,4.994468974,18.30777722,2.418,0,2.418,15.19534683,4.994468974,15.99510192,14.02036705,3.813513632,14.52974805,2.418,0,2.418,11.60236705,3.813513632,12.21301795
16/11/2020 23:00,16.0462933,4.485648386,16.66146963,2.399,0,2.399,13.6472933,4.485648386,14.36557189,13.13027661,3.52720005,13.59578258,2.399,0,2.399,10.73127661,3.52720005,11.29608064
16/11/2020 23:30,15.55765059,4.300387987,16.14106033,2.474,0,2.474,13.08365059,4.300387987,13.77226378,13.08800222,3.488653823,13.5449809,2.474,0,2.474,10.61400222,3.488653823,11.17263392
17/11/2020 00:00,15.40318083,4.27361017,15.98504687,2.401,0,2.401,13.00218083,4.27361017,13.68650613,13.09363293,3.514498486,13.55709862,2.401,0,2.401,10.69263293,3.514498486,11.25540308
17/11/2020 00:30,16.22118609,4.527684715,16.84122345,2.446,0,2.446,13.77518609,4.527684715,14.50019589,15.95181042,4.439145212,16.55796684,2.446,0,2.446,13.50581042,4.439145212,14.21664254
17/11/2020 01:00,16.16331825,4.500611712,16.77821094,2.4705,0,2.4705,13.69281825,4.500611712,14.41349289,16.78190823,4.703932408,17.42869542,2.4705,0,2.4705,14.31140823,4.703932408,15.06464024
17/11/2020 01:30,16.01560793,4.456005887,16.62394916,2.4585,0,2.4585,13.55710793,4.456005887,14.27063992,16.56946334,4.63804936,17.20635398,2.4585,0,2.4585,14.11096334,4.63804936,14.85364562
17/11/2020 02:00,15.77119803,4.404596441,16.3747109,2.3705,0,2.3705,13.40069803,4.404596441,14.10599793,15.84304554,4.428211576,16.45026291,2.3705,0,2.3705,13.47254554,4.428211576,14.18162689
17/11/2020 02:30,15.86517883,4.471148662,16.48317535,2.262,0,2.262,13.60317883,4.471148662,14.31913561,15.66900849,4.406670588,16.27687233,2.262,0,2.262,13.40700849,4.406670588,14.11264051
17/11/2020 03:00,15.1065587,4.223281362,15.6857968,2.2575,0,2.2575,12.8490587,4.223281362,13.52532495,15.20567672,4.255859879,15.79002685,2.2575,0,2.2575,12.94817672,4.255859879,13.62965971
17/11/2020 03:30,14.81346358,4.168852879,15.38889332,2.13,0,2.13,12.68346358,4.168852879,13.3510143,14.48345906,4.060385638,15.04185221,2.13,0,2.13,12.35345906,4.060385638,13.00364112
17/11/2020 04:00,14.32081287,3.971757221,14.86137735,2.237,0,2.237,12.08381287,3.971757221,12.71980302,14.34502087,3.979714006,14.88683134,2.237,0,2.237,12.10802087,3.979714006,12.74528513
17/11/2020 04:30,13.85637326,3.752216087,14.35542425,2.4405,0,2.4405,11.41587326,3.752216087,12.0167087,14.17961548,3.858460669,14.69521058,2.4405,0,2.4405,11.73911548,3.858460669,12.35696367
17/11/2020 05:00,13.77426829,3.687923844,14.25942668,2.554,0,2.554,11.22026829,3.687923844,11.81080873,13.82183886,3.703559534,14.30942287,2.554,0,2.554,11.26783886,3.703559534,11.86088301
17/11/2020 05:30,13.9213383,3.73889289,14.41467933,2.546,0,2.546,11.3753383,3.73889289,11.97404032,13.88768,3.727829941,14.37930359,2.546,0,2.546,11.34168,3.727829941,11.93861052
17/11/2020 06:00,13.98177177,3.718821291,14.46788075,2.6675,0,2.6675,11.31427177,3.718821291,11.90975975,14.19842235,3.790030893,14.69556162,2.6675,0,2.6675,11.53092235,3.790030893,12.13781299
17/11/2020 06:30,14.98843989,4.053312628,15.5268372,2.6565,0,2.6565,12.33193989,4.053312628,12.98098936,15.02143853,4.064158757,15.56152313,2.6565,0,2.6565,12.36493853,4.064158757,13.01572477
17/11/2020 07:00,16.06431494,4.420576046,16.66144373,2.615,0,2.615,13.44931494,4.420576046,14.15717362,16.17620542,4.457352669,16.77908265,2.615,0,2.615,13.56120542,4.457352669,14.27495307
17/11/2020 07:30,17.1603688,4.761603508,17.80873733,2.6735,0,2.6735,14.4868688,4.761603508,15.24933558,16.98839609,4.705078812,17.62791446,2.6735,0,2.6735,14.31489609,4.705078812,15.06831167
17/11/2020 08:00,17.93013274,4.986510188,18.61061374,2.759,0,2.759,15.17113274,4.986510188,15.96961341,17.35257414,4.796675859,18.00333104,2.759,0,2.759,14.59357414,4.796675859,15.36165699
17/11/2020 08:30,18.20885146,4.990361945,18.88030677,3.026,0,3.026,15.18285146,4.990361945,15.9819489,17.71901006,4.829358865,18.36534848,3.026,0,3.026,14.69301006,4.829358865,15.46632638
17/11/2020 09:00,18.34880591,4.907847263,18.99383171,3.417,0,3.417,14.93180591,4.907847263,15.71769043,18.10560964,4.827912516,18.73824537,3.417,0,3.417,14.68860964,4.827912516,15.46169436
17/11/2020 09:30,18.55484065,4.906379606,19.19256816,3.6275,0,3.6275,14.92734065,4.906379606,15.71299016,18.3073088,4.825019818,18.93246871,3.6275,0,3.6275,14.6798088,4.825019818,15.45243031
17/11/2020 10:00,18.89316035,4.875588378,19.5121211,4.0595,0,4.0595,14.83366035,4.875588378,15.61437931,17.87847806,4.542078437,18.44642117,4.0595,0,4.0595,13.81897806,4.542078437,14.54629269
17/11/2020 10:30,18.68200449,4.949655415,19.32657187,3.623,0,3.623,15.05900449,4.949655415,15.85158367,18.05510252,4.743602703,18.66784652,3.623,0,3.623,14.43210252,4.743602703,15.19168686
17/11/2020 11:00,19.05499226,4.952609551,19.68809466,3.987,0,3.987,15.06799226,4.952609551,15.86104448,17.93372539,4.584066956,18.51032621,3.987,0,3.987,13.94672539,4.584066956,14.68076357
17/11/2020 11:30,19.05290203,4.779363371,19.64320213,4.512,0,4.512,14.54090203,4.779363371,15.30621266,17.71256101,4.338814582,18.23623123,4.512,0,4.512,13.20056101,4.338814582,13.89532737
17/11/2020 12:00,20.10642841,5.128763248,20.7502452,4.5025,0,4.5025,15.60392841,5.128763248,16.4251878,17.13288916,4.151408158,17.62867212,4.5025,0,4.5025,12.63038916,4.151408158,13.29514648
17/11/2020 12:30,20.3511226,5.043697891,20.966809,5.006,0,5.006,15.3451226,5.043697891,16.15276063,17.24816802,4.02380604,17.71130472,5.006,0,5.006,12.24216802,4.02380604,12.88649265
17/11/2020 13:00,18.86597424,4.465658128,19.38729188,5.2795,0,5.2795,13.58647424,4.465658128,14.30155183,17.37344966,3.975089021,17.82240404,5.2795,0,5.2795,12.09394966,3.975089021,12.73047332
17/11/2020 13:30,18.80937027,4.614682197,19.36718105,4.7695,0,4.7695,14.03987027,4.614682197,14.77881081,17.89439309,4.313943742,18.40704796,4.7695,0,4.7695,13.12489309,4.313943742,13.81567694
17/11/2020 14:00,18.35129798,4.70701867,18.94534672,4.0305,0,4.0305,14.32079798,4.70701867,15.07452419,17.83704176,4.537990823,18.40525521,4.0305,0,4.0305,13.80654176,4.537990823,14.53320185
17/11/2020 14:30,19.36694487,5.036244081,20.01105465,4.0445,0,4.0445,15.32244487,5.036244081,16.12888934,17.19569328,4.322588195,17.73066936,4.0445,0,4.0445,13.15119328,4.322588195,13.84336135
17/11/2020 15:00,19.20979698,5.060353753,19.86513227,3.814,0,3.814,15.39579698,5.060353753,16.20610208,17.18737553,4.395615968,17.74055572,3.814,0,3.814,13.37337553,4.395615968,14.0772374
17/11/2020 15:30,17.8765305,4.824764004,18.51617375,3.1975,0,3.1975,14.6790305,4.824764004,15.45161105,18.06225817,4.885809737,18.71139511,3.1975,0,3.1975,14.86475817,4.885809737,15.64711386
17/11/2020 16:00,17.06103359,4.685074276,17.69261959,2.807,0,2.807,14.25403359,4.685074276,15.00424588,19.3356111,5.43269175,20.08432215,2.807,0,2.807,16.5286111,5.43269175,17.398538
17/11/2020 16:30,17.48627812,4.932982463,18.16877096,2.478,0,2.478,15.00827812,4.932982463,15.79818749,20.68149611,5.98319983,21.52958341,2.478,0,2.478,18.20349611,5.98319983,19.16157485
17/11/2020 17:00,19.01792819,5.342900868,19.75419404,2.7625,0,2.7625,16.25542819,5.342900868,17.11097704,23.22202844,6.724721796,24.176114,2.7625,0,2.7625,20.45952844,6.724721796,21.53634572
17/11/2020 17:30,19.88197893,5.654674419,20.67047239,2.678,0,2.678,17.20397893,5.654674419,18.1094515,24.86244083,7.291673083,25.9096403,2.678,0,2.678,22.18444083,7.291673083,23.35204298
17/11/2020 18:00,19.87632902,5.666622117,20.66831056,2.636,0,2.636,17.24032902,5.666622117,18.14771476,24.75779351,7.271081906,25.80342946,2.636,0,2.636,22.12179351,7.271081906,23.28609844
17/11/2020 18:30,19.57873603,5.589679472,20.36102702,2.5725,0,2.5725,17.00623603,5.589679472,17.90130108,24.45038016,7.190911464,25.48588428,2.5725,0,2.5725,21.87788016,7.190911464,23.02934754
17/11/2020 19:00,19.45366305,5.498938671,20.2159178,2.7235,0,2.7235,16.73016305,5.498938671,17.61069795,23.38082448,6.789734213,24.34673375,2.7235,0,2.7235,20.65732448,6.789734213,21.74455209
17/11/2020 19:30,19.53664248,5.510435855,20.29889905,2.7715,0,2.7715,16.76514248,5.510435855,17.6475184,21.27225835,6.080905204,22.12433917,2.7715,0,2.7715,18.50075835,6.080905204,19.47448248
17/11/2020 20:00,18.14136879,5.114445892,18.84852298,2.581,0,2.581,15.56036879,5.114445892,16.37933557,19.97545832,5.717281969,20.77754192,2.581,0,2.581,17.39445832,5.717281969,18.30995613
17/11/2020 20:30,17.58492378,4.979703485,18.27640532,2.4345,0,2.4345,15.15042378,4.979703485,15.94781451,18.86240276,5.399590518,19.62003608,2.4345,0,2.4345,16.42790276,5.399590518,17.29252922
17/11/2020 21:00,17.10572228,4.782755474,17.76177031,2.5545,0,2.5545,14.55122228,4.782755474,15.31707608,18.07418048,5.10107229,18.78022732,2.5545,0,2.5545,15.51968048,5.10107229,16.33650576
17/11/2020 21:30,16.40877926,4.543492173,17.02619622,2.5855,0,2.5855,13.82327926,4.543492173,14.55082027,17.36770126,4.858674593,18.03451596,2.5855,0,2.5855,14.78220126,4.858674593,15.56021185
17/11/2020 22:00,16.14963168,4.426925151,16.74539548,2.681,0,2.681,13.46863168,4.426925151,14.17750703,15.90228378,4.345625829,16.48535997,2.681,0,2.681,13.22128378,4.345625829,13.91714082
17/11/2020 22:30,16.33507945,4.488371911,16.940493,2.6795,0,2.6795,13.65557945,4.488371911,14.37429416,14.36327281,3.84027041,14.86779347,2.6795,0,2.6795,11.68377281,3.84027041,12.29870822
17/11/2020 23:00,15.32400999,4.136985773,15.87261583,2.7375,0,2.7375,12.58650999,4.136985773,13.24895788,13.37916287,3.497745437,13.82881854,2.7375,0,2.7375,10.64166287,3.497745437,11.20175038
17/11/2020 23:30,15.78242856,4.259886865,16.34722262,2.822,0,2.822,12.96042856,4.259886865,13.64255638,12.5464176,3.196261498,12.94714958,2.822,0,2.822,9.724417602,3.196261498,10.23622905
18/11/2020 00:00,15.59776482,4.211680825,16.15637716,2.784,0,2.784,12.81376482,4.211680825,13.4881735,12.11694242,3.067589829,12.49921602,2.784,0,2.784,9.332942423,3.067589829,9.824149918
18/11/2020 00:30,16.27174435,4.397544956,16.8555055,2.8925,0,2.8925,13.37924435,4.397544956,14.0834151,15.00368869,3.980755217,15.52279248,2.8925,0,2.8925,12.11118869,3.980755217,12.74861967
18/11/2020 01:00,16.34389528,4.421259821,16.93134523,2.8925,0,2.8925,13.45139528,4.421259821,14.15936345,15.9195396,4.281780854,16.48530826,2.8925,0,2.8925,13.0270396,4.281780854,13.71267326
18/11/2020 01:30,16.34201885,4.438556353,16.93405925,2.838,0,2.838,13.50401885,4.438556353,14.21475669,15.67555208,4.219499319,16.23351803,2.838,0,2.838,12.83755208,4.219499319,13.51321272
18/11/2020 02:00,16.04971499,4.323088357,16.62174612,2.897,0,2.897,13.15271499,4.323088357,13.84496315,14.8979504,3.944521644,15.41130031,2.897,0,2.897,12.0009504,3.944521644,12.63257937
18/11/2020 02:30,16.01694317,4.311002044,16.58695895,2.901,0,2.901,13.11594317,4.311002044,13.80625597,14.70683496,3.880390298,15.21014212,2.901,0,2.901,11.80583496,3.880390298,12.42719469
18/11/2020 03:00,15.41852616,4.123022014,15.96027128,2.8745,0,2.8745,12.54402616,4.123022014,13.20423806,14.12121131,3.696615242,14.59703987,2.8745,0,2.8745,11.24671131,3.696615242,11.83864348
18/11/2020 03:30,15.3712966,4.100924726,15.90893908,2.8945,0,2.8945,12.4767966,4.100924726,13.1334701,13.30411287,3.42147429,13.73702681,2.8945,0,2.8945,10.40961287,3.42147429,10.95748723
18/11/2020 04:00,15.79685686,4.292403025,16.36964906,2.7375,0,2.7375,13.05935686,4.292403025,13.74669143,12.93602209,3.352092108,13.36327763,2.7375,0,2.7375,10.19852209,3.352092108,10.73528641
18/11/2020 04:30,15.9455658,4.38384588,16.53720573,2.608,0,2.608,13.3375658,4.38384588,14.03954295,12.52515126,3.259609988,12.94235185,2.608,0,2.608,9.917151261,3.259609988,10.43910659
18/11/2020 05:00,16.0315658,4.38384588,16.62014461,2.694,0,2.694,13.3375658,4.38384588,14.03954295,12.11744027,3.097335032,12.50703174,2.694,0,2.694,9.423440267,3.097335032,9.919410808
18/11/2020 05:30,16.48498869,4.490149845,17.08555817,2.824,0,2.824,13.66098869,4.490149845,14.3799881,12.17010157,3.07191503,12.55181398,2.824,0,2.824,9.346101566,3.07191503,9.838001648
18/11/2020 06:00,16.81514976,4.592587883,17.43103912,2.8425,0,2.8425,13.97264976,4.592587883,14.70805238,12.25802352,3.094732924,12.64264658,2.8425,0,2.8425,9.415523522,3.094732924,9.911077392
18/11/2020 06:30,17.39235656,4.799562499,18.04244625,2.79,0,2.79,14.60235656,4.799562499,15.37090164,12.97759681,3.348501141,13.40262955,2.79,0,2.79,10.18759681,3.348501141,10.72378611
18/11/2020 07:00,18.48174003,5.095832919,19.17139086,2.978,0,2.978,15.50374003,5.095832919,16.31972635,14.45064781,3.770876979,14.93454838,2.978,0,2.978,11.47264781,3.770876979,12.07647138
18/11/2020 07:30,19.52641564,5.460894336,20.27565719,2.912,0,2.912,16.61441564,5.460894336,17.48885856,15.68099695,4.196966336,16.2329354,2.912,0,2.912,12.76899695,4.196966336,13.44104942
18/11/2020 08:00,19.61755458,5.480496709,20.36870864,2.9435,0,2.9435,16.67405458,5.480496709,17.5516364,16.11164469,4.328159853,16.68286733,2.9435,0,2.9435,13.16814469,4.328159853,13.86120493
18/11/2020 08:30,20.19124469,5.65952769,20.96942097,2.9725,0,2.9725,17.21874469,5.65952769,18.12499441,16.63186365,4.489615718,17.2271744,2.9725,0,2.9725,13.65936365,4.489615718,14.37827753
18/11/2020 09:00,20.53373208,5.740215492,21.32098091,3.0695,0,3.0695,17.46423208,5.740215492,18.38340218,16.89912937,4.545579355,17.49979615,3.0695,0,3.0695,13.82962937,4.545579355,14.5575046
18/11/2020 09:30,20.57359749,5.728174285,21.35614418,3.146,0,3.146,17.42759749,5.728174285,18.34483946,17.42733322,4.694047231,18.04843546,3.146,0,3.146,14.28133322,4.694047231,15.03298234
18/11/2020 10:00,20.33725828,5.561584295,21.08400565,3.4165,0,3.4165,16.92075828,5.561584295,17.81132451,17.69783322,4.694047231,18.30976188,3.4165,0,3.4165,14.28133322,4.694047231,15.03298234
18/11/2020 10:30,20.27657795,5.485763338,21.00555196,3.5865,0,3.5865,16.69007795,5.485763338,17.56850311,17.86353679,4.692635063,18.4696175,3.5865,0,3.5865,14.27703679,4.692635063,15.02845978
18/11/2020 11:00,19.63140146,5.202050945,20.30894526,3.8045,0,3.8045,15.82690146,5.202050945,16.65989628,18.02994738,4.675678443,18.62635153,3.8045,0,3.8045,14.22544738,4.675678443,14.97415514
18/11/2020 11:30,19.02668124,4.893344186,19.64584985,4.139,0,4.139,14.88768124,4.893344186,15.67124341,18.00969844,4.559078106,18.57779403,4.139,0,4.139,13.87069844,4.559078106,14.6007352
18/11/2020 12:00,19.46145569,5.01258238,20.09662259,4.211,0,4.211,15.25045569,5.01258238,16.05311125,17.92663239,4.508110358,18.48478314,4.211,0,4.211,13.71563239,4.508110358,14.43750777
18/11/2020 12:30,20.43493348,5.139118463,21.07123739,4.7995,0,4.7995,15.63543348,5.139118463,16.45835103,18.54165208,4.516826958,19.08388292,4.7995,0,4.7995,13.74215208,4.516826958,14.46542324
18/11/2020 13:00,21.71268305,5.346600164,22.36127766,5.446,0,5.446,16.26668305,5.346600164,17.12282427,16.86601913,3.75357877,17.27865605,5.446,0,5.446,11.42001913,3.75357877,12.02107277
18/11/2020 13:30,21.70170877,5.023183458,22.27546937,6.419,0,6.419,15.28270877,5.023183458,16.08706187,14.43413861,2.634448662,14.6725825,6.419,0,6.419,8.015138612,2.634448662,8.436988012
18/11/2020 14:00,19.74712129,3.249082247,20.01262938,9.862,0,9.862,9.885121294,3.249082247,10.40539084,14.68444062,1.58505958,14.76973968,9.862,0,9.862,4.82244062,1.58505958,5.076253284
18/11/2020 14:30,22.20295775,4.675681851,22.68993904,7.9775,0,7.9775,14.22545775,4.675681851,14.97416605,14.34419958,2.092632954,14.49603995,7.9775,0,7.9775,6.366699578,2.092632954,6.701789029
18/11/2020 15:00,21.8623013,4.688284767,22.35934329,7.5985,0,7.5985,14.2638013,4.688284767,15.01452768,13.39343905,1.904704356,13.52819678,7.5985,0,7.5985,5.794939049,1.904704356,6.099935841
18/11/2020 15:30,20.91535783,5.038844945,21.51376656,5.585,0,5.585,15.33035783,5.038844945,16.13721877,13.99777155,2.76514429,14.26827359,5.585,0,5.585,8.412771552,2.76514429,8.855549002
18/11/2020 16:00,20.16215369,5.457685738,20.88776615,3.5575,0,3.5575,16.60465369,5.457685738,17.47858283,16.19522967,4.153820867,16.71944053,3.5575,0,3.5575,12.63772967,4.153820867,13.30287333
18/11/2020 16:30,20.38669502,5.854585382,21.21069315,2.5745,0,2.5745,17.81219502,5.854585382,18.74967897,18.28904433,5.165120942,19.00441046,2.5745,0,2.5745,15.71454433,5.165120942,16.54162561
18/11/2020 17:00,20.79035524,6.157684788,21.68307988,2.056,0,2.056,18.73435524,6.157684788,19.72037394,21.0865175,6.255028615,21.99469489,2.056,0,2.056,19.0305175,6.255028615,20.03212368
18/11/2020 17:30,21.96133246,6.502466926,22.9037595,2.178,0,2.178,19.78333246,6.502466926,20.82456048,22.9355777,6.82268585,23.928848,2.178,0,2.178,20.7575777,6.82268585,21.85008178
18/11/2020 18:00,21.09629259,6.221593256,21.99458533,2.1675,0,2.1675,18.92879259,6.221593256,19.92504484,24.05854375,7.195238125,25.11145115,2.1675,0,2.1675,21.89104375,7.195238125,23.04320394
18/11/2020 18:30,21.10881462,6.165066829,21.9906822,2.352,0,2.352,18.75681462,6.165066829,19.74401539,23.6221554,6.991161994,24.63498674,2.352,0,2.352,21.2701554,6.991161994,22.38963726
18/11/2020 19:00,20.57651569,5.97482482,21.42642129,2.3985,0,2.3985,18.17801569,5.97482482,19.13475335,22.65803062,6.658985692,23.61627494,2.3985,0,2.3985,20.25953062,6.658985692,21.3258217
18/11/2020 19:30,21.12322238,6.175718746,22.00749931,2.334,0,2.334,18.78922238,6.175718746,19.77812882,20.72997604,6.046464924,21.59378718,2.334,0,2.334,18.39597604,6.046464924,19.36418531
18/11/2020 20:00,19.78401559,5.696922376,20.58791387,2.4515,0,2.4515,17.33251559,5.696922376,18.24475325,19.4774513,5.596159567,20.2654413,2.4515,0,2.4515,17.0259513,5.596159567,17.922054
18/11/2020 20:30,19.11009319,5.503845971,19.88687965,2.365,0,2.365,16.74509319,5.503845971,17.62641388,18.67499125,5.36083488,19.42920093,2.365,0,2.365,16.30999125,5.36083488,17.16841184
18/11/2020 21:00,19.20030254,5.495697677,19.97133722,2.48,0,2.48,16.72030254,5.495697677,17.60031846,17.39251006,4.901505027,18.06997947,2.48,0,2.48,14.91251006,4.901505027,15.69737902
18/11/2020 21:30,18.70575319,5.327395195,19.44958462,2.4975,0,2.4975,16.20825319,5.327395195,17.06131914,16.31834663,4.542692606,16.93884567,2.4975,0,2.4975,13.82084663,4.542692606,14.54825961
18/11/2020 22:00,17.80105357,5.02510455,18.49673441,2.5125,0,2.5125,15.28855357,5.02510455,16.09321429,14.97294496,4.095550201,15.52297047,2.5125,0,2.5125,12.46044496,4.095550201,13.11625785
18/11/2020 22:30,17.719916,5.002544472,18.4125195,2.5,0,2.5,15.219916,5.002544472,16.02096421,13.7889131,3.710486302,14.27941992,2.5,0,2.5,11.2889131,3.710486302,11.88306643
18/11/2020 23:00,17.20473327,4.828117492,17.86934709,2.5155,0,2.5155,14.68923327,4.828117492,15.46235081,12.78593559,3.37572893,13.22405742,2.5155,0,2.5155,10.27043559,3.37572893,10.81098483
18/11/2020 23:30,16.05456829,4.423124449,16.65272329,2.5975,0,2.5975,13.45706829,4.423124449,14.16533504,12.72273054,3.328002338,13.15079738,2.5975,0,2.5975,10.12523054,3.328002338,10.65813741
19/11/2020 00:00,16.17806829,4.423124449,16.77181933,2.721,0,2.721,13.45706829,4.423124449,14.16533504,12.21704156,3.121197922,12.60944015,2.721,0,2.721,9.496041558,3.121197922,9.995833219
19/11/2020 00:30,16.7146977,4.598026929,17.33559837,2.7255,0,2.7255,13.9891977,4.598026929,14.72547127,15.03931906,4.0473566,15.57440892,2.7255,0,2.7255,12.31381906,4.0473566,12.9619148
19/11/2020 01:00,16.96824336,4.675118357,17.60051176,2.7445,0,2.7445,14.22374336,4.675118357,14.97236143,15.99168758,4.354139996,16.5738531,2.7445,0,2.7445,13.24718758,4.354139996,13.94440798
19/11/2020 01:30,16.6559251,4.569341812,17.27132669,2.754,0,2.754,13.9019251,4.569341812,14.63360537,15.86960684,4.310891498,16.44470148,2.754,0,2.754,13.11560684,4.310891498,13.80590194
19/11/2020 02:00,16.32103695,4.456311241,16.91847974,2.763,0,2.763,13.55803695,4.456311241,14.27161784,15.13273748,4.065736096,15.66939545,2.763,0,2.763,12.36973748,4.065736096,13.0207763
19/11/2020 02:30,16.18526256,4.40626107,16.77432146,2.7795,0,2.7795,13.40576256,4.40626107,14.11132901,14.89880174,3.983421847,15.42212511,2.7795,0,2.7795,12.11930174,3.983421847,12.75715972
19/11/2020 03:00,15.88115273,4.349526963,16.46600731,2.648,0,2.648,13.23315273,4.349526963,13.92963445,14.26945935,3.819788968,14.77187388,2.648,0,2.648,11.62145935,3.819788968,12.23311511
19/11/2020 03:30,15.84581578,4.315561751,16.42297022,2.716,0,2.716,13.12981578,4.315561751,13.82085872,13.35000084,3.495227049,13.79996864,2.716,0,2.716,10.63400084,3.495227049,11.19368509
19/11/2020 04:00,15.61110239,4.209984016,16.16881206,2.8025,0,2.8025,12.80860239,4.209984016,13.48273936,12.95228243,3.336072157,13.37501393,2.8025,0,2.8025,10.14978243,3.336072157,10.68398151
19/11/2020 04:30,15.54660239,4.209984016,16.10654561,2.738,0,2.738,12.80860239,4.209984016,13.48273936,12.60814047,3.24415829,13.01882365,2.738,0,2.738,9.870140475,3.24415829,10.38962155
19/11/2020 05:00,15.66776405,4.237975299,16.23081221,2.774,0,2.774,12.89376405,4.237975299,13.57238321,12.17888208,3.09123525,12.56506682,2.774,0,2.774,9.404882079,3.09123525,9.899875873
19/11/2020 05:30,16.04630847,4.371271304,16.63105614,2.747,0,2.747,13.29930847,4.371271304,13.99927207,12.32880068,3.149385581,12.72469865,2.747,0,2.747,9.581800677,3.149385581,10.08610598
19/11/2020 06:00,16.13970345,4.410843221,16.73157391,2.72,0,2.72,13.41970345,4.410843221,14.12600363,12.65093847,3.264141625,13.0652541,2.72,0,2.72,9.930938472,3.264141625,10.45361944
19/11/2020 06:30,17.04801815,4.695094067,17.68272692,2.7635,0,2.7635,14.28451815,4.695094067,15.0363349,14.17258447,3.74998472,14.66030477,2.7635,0,2.7635,11.40908447,3.74998472,12.0095626
19/11/2020 07:00,18.39054971,5.159206396,19.10051647,2.694,0,2.694,15.69654971,5.159206396,16.5226839,15.66436246,4.26315198,16.23412197,2.694,0,2.694,12.97036246,4.26315198,13.65301312
19/11/2020 07:30,18.31877697,5.120660709,19.02100827,2.7395,0,2.7395,15.57927697,5.120660709,16.39923891,16.99190065,4.684537553,17.62582139,2.7395,0,2.7395,14.25240065,4.684537553,15.002527
19/11/2020 08:00,18.7349204,5.232953476,19.45201904,2.814,0,2.814,15.9209204,5.232953476,16.75886358,17.21152096,4.732236292,17.85022448,2.814,0,2.814,14.39752096,4.732236292,15.15528522
19/11/2020 08:30,19.59981323,5.140229334,20.2626414,3.961,0,3.961,15.63881323,5.140229334,16.46190867,16.93181463,4.263300601,17.46030008,3.961,0,3.961,12.97081463,4.263300601,13.65348909
19/11/2020 09:00,19.78750125,4.360159409,20.26218636,6.522,0,6.522,13.26550125,4.360159409,13.96368553,16.39074053,3.243698149,16.70861911,6.522,0,6.522,9.868740527,3.243698149,10.38814792
19/11/2020 09:30,19.00092393,3.117050709,19.25489848,9.5175,0,9.5175,9.483423932,3.117050709,9.982551507,15.90712199,2.100167186,16.04516227,9.5175,0,9.5175,6.389621988,2.100167186,6.725917882
19/11/2020 10:00,19.5919452,2.459032121,19.74566169,12.1105,0,12.1105,7.4814452,2.459032121,7.875205473,16.51542293,1.447828152,16.57876355,12.1105,0,12.1105,4.404922931,1.447828152,4.63676098
19/11/2020 10:30,21.21143207,2.529694887,21.36174634,13.515,0,13.515,7.696432066,2.529694887,8.101507438,14.96448459,0.476422546,14.97206658,13.515,0,13.515,1.449484593,0.476422546,1.525773256
19/11/2020 11:00,22.12251242,2.905242888,22.31246271,13.2835,0,13.2835,8.83901242,2.905242888,9.3042236,15.47378679,0.719912455,15.49052458,13.2835,0,13.2835,2.190286794,0.719912455,2.305565046
