Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/11/2020 11:30,23.40986451,2.606749105,23.55455152,15.479,0,15.479,7.93086451,2.606749105,8.348278432,20.30719936,1.586952386,20.36911298,15.479,0,15.479,4.82819936,1.586952386,5.082315115
19/11/2020 12:00,23.45091909,3.011212834,23.64345594,14.2895,0,14.2895,9.161419085,3.011212834,9.643599037,18.53610251,1.395790745,18.58858058,14.2895,0,14.2895,4.246602506,1.395790745,4.470107901
19/11/2020 12:30,22.03027568,3.223659974,22.26488334,12.2225,0,12.2225,9.807775682,3.223659974,10.3239744,14.81587291,0.852400456,14.8403732,12.2225,0,12.2225,2.593372914,0.852400456,2.729866225
19/11/2020 13:00,22.04342441,2.675792455,22.20523418,13.9025,0,13.9025,8.140924411,2.675792455,8.569394117,17.21116557,1.087505781,17.24548895,13.9025,0,13.9025,3.308665566,1.087505781,3.482805859
19/11/2020 13:30,21.94197127,3.247060831,22.18092665,12.063,0,12.063,9.878971266,3.247060831,10.39891712,14.56134169,0.821165204,14.58447751,12.063,0,12.063,2.498341695,0.821165204,2.629833363
19/11/2020 14:00,19.88719785,2.741126126,20.07521882,11.5475,0,11.5475,8.339697852,2.741126126,8.778629318,13.47866522,0.634743313,13.49360275,11.5475,0,11.5475,1.931165221,0.634743313,2.032805495
19/11/2020 14:30,19.2470025,2.849692015,19.45682014,10.577,0,10.577,8.670002505,2.849692015,9.126318426,14.02891023,1.134588025,14.07471535,10.577,0,10.577,3.451910229,1.134588025,3.633589715
19/11/2020 15:00,16.96244233,3.361597729,17.29233324,6.735,0,6.735,10.22744233,3.361597729,10.76572876,15.8860707,3.007811483,16.16830764,6.735,0,6.735,9.151070697,3.007811483,9.632705996
19/11/2020 15:30,15.63560306,3.522048403,16.02737995,4.92,0,4.92,10.71560306,3.522048403,11.27958217,17.48901328,4.131234883,17.97032796,4.92,0,4.92,12.56901328,4.131234883,13.23054029
19/11/2020 16:00,14.87651748,4.193193216,15.45618458,2.119,0,2.119,12.75751748,4.193193216,13.42896577,20.17299529,5.934061286,21.02766802,2.119,0,2.119,18.05399529,5.934061286,19.00420557
19/11/2020 16:30,15.29158444,4.543428139,15.95228177,1.4685,0,1.4685,13.82308444,4.543428139,14.5506152,21.82365848,6.690417049,22.82616371,1.4685,0,1.4685,20.35515848,6.690417049,21.42648261
19/11/2020 17:00,14.8561515,4.466373758,15.51301814,1.2675,0,1.2675,13.5886515,4.466373758,14.30384368,24.38770463,7.599243769,25.54424872,1.2675,0,1.2675,23.12020463,7.599243769,24.3370575
19/11/2020 17:30,16.15528492,4.94415996,16.89490896,1.113,0,1.113,15.04228492,4.94415996,15.83398413,26.27027863,8.268797616,27.54088875,1.113,0,1.113,25.15727863,8.268797616,26.48134593
19/11/2020 18:00,16.54577648,5.059525306,17.3020668,1.1525,0,1.1525,15.39327648,5.059525306,16.20344893,26.4124472,8.302543142,27.68663197,1.1525,0,1.1525,25.2599472,8.302543142,26.5894181
19/11/2020 18:30,15.7643634,4.73974424,16.46148015,1.344,0,1.344,14.4203634,4.73974424,15.17932989,26.41690696,8.241065987,27.672516,1.344,0,1.344,25.07290696,8.241065987,26.39253364
19/11/2020 19:00,15.2810441,4.57053132,15.94992368,1.3755,0,1.3755,13.9055441,4.57053132,14.63741484,26.37522252,8.217011425,27.62556134,1.3755,0,1.3755,24.99972252,8.217011425,26.31549739
19/11/2020 19:30,15.05294607,4.49062886,15.70849875,1.3905,0,1.3905,13.66244607,4.49062886,14.38152218,25.35774618,7.877652865,26.55320519,1.3905,0,1.3905,23.96724618,7.877652865,25.22868019
19/11/2020 20:00,14.62048477,4.36163307,15.25720872,1.3505,0,1.3505,13.26998477,4.36163307,13.96840502,23.91420366,7.416330746,25.0377934,1.3505,0,1.3505,22.56370366,7.416330746,23.75126701
19/11/2020 20:30,14.17105065,4.219663191,14.78594718,1.333,0,1.333,12.83805065,4.219663191,13.51373753,22.98286348,7.115966006,24.05928066,1.333,0,1.333,21.64986348,7.115966006,22.78932998
19/11/2020 21:00,14.67277109,4.407249928,15.32038066,1.264,0,1.264,13.40877109,4.407249928,14.11449589,21.11082899,6.523337227,22.09572423,1.264,0,1.264,19.84682899,6.523337227,20.89139894
19/11/2020 21:30,13.29455076,3.9596741,13.87170137,1.2475,0,1.2475,12.04705076,3.9596741,12.68110606,20.50822887,6.330695435,21.46311152,1.2475,0,1.2475,19.26072887,6.330695435,20.27445145
19/11/2020 22:00,13.24870788,3.935074433,13.82074785,1.2765,0,1.2765,11.97220788,3.935074433,12.60232408,19.05510764,5.843545742,19.93098477,1.2765,0,1.2765,17.77860764,5.843545742,18.71432383
19/11/2020 22:30,13.45600677,4.017508043,14.04295158,1.233,0,1.233,12.22300677,4.017508043,12.86632292,17.94118315,5.491714228,18.76286167,1.233,0,1.233,16.70818315,5.491714228,17.58756121
19/11/2020 23:00,11.97173966,3.532118166,12.4819233,1.2255,0,1.2255,10.74623966,3.532118166,11.31183122,16.98173407,5.178823695,17.75385893,1.2255,0,1.2255,15.75623407,5.178823695,16.58550954
19/11/2020 23:30,10.65797094,3.102275376,11.10029086,1.2195,0,1.2195,9.438470944,3.102275376,9.935232572,16.51860073,5.028571234,17.26704082,1.2195,0,1.2195,15.29910073,5.028571234,16.10431656
20/11/2020 00:00,10.15397149,2.934646663,10.56954531,1.2255,0,1.2255,8.928471493,2.934646663,9.398391045,16.40038666,4.987744044,17.14206153,1.2255,0,1.2255,15.17488666,4.987744044,15.97356491
20/11/2020 00:30,10.72390648,3.123289971,11.16947226,1.2215,0,1.2215,9.502406481,3.123289971,10.00253314,19.74843151,6.089507905,20.66597817,1.2215,0,1.2215,18.52693151,6.089507905,19.50203317
20/11/2020 01:00,10.94219752,3.197996922,11.39995047,1.2125,0,1.2125,9.729697516,3.197996922,10.24178686,20.48651982,6.335063957,21.44365943,1.2125,0,1.2125,19.27401982,6.335063957,20.28844191
20/11/2020 01:30,10.95674986,3.202780046,11.41526029,1.2125,0,1.2125,9.74424986,3.202780046,10.25710512,20.38946996,6.303165212,21.34151768,1.2125,0,1.2125,19.17696996,6.303165212,20.18628417
20/11/2020 02:00,10.71126858,3.117985701,11.15585539,1.225,0,1.225,9.486268583,3.117985701,9.985545877,19.693745,6.070382926,20.60808436,1.225,0,1.225,18.468745,6.070382926,19.44078422
20/11/2020 02:30,10.85446621,3.157821436,11.30448022,1.247,0,1.247,9.607466214,3.157821436,10.11312233,19.52084594,6.006322699,20.42398929,1.247,0,1.247,18.27384594,6.006322699,19.2356273
20/11/2020 03:00,10.67347734,3.100634057,11.11472222,1.24,0,1.24,9.433477337,3.100634057,9.929976144,18.75941103,5.758351938,19.62330551,1.24,0,1.24,17.51941103,5.758351938,18.4414853
20/11/2020 03:30,10.46835556,3.032063395,10.8986181,1.2435,0,1.2435,9.224855559,3.032063395,9.710374272,18.04310969,5.521764677,18.86912007,1.2435,0,1.2435,16.79960969,5.521764677,17.68379967
20/11/2020 04:00,10.514327,3.033861772,10.94328057,1.284,0,1.284,9.230327003,3.033861772,9.716133688,17.64193698,5.37659388,18.4430394,1.284,0,1.284,16.35793698,5.37659388,17.21888103
20/11/2020 04:30,10.45440666,3.009894014,10.87906616,1.297,0,1.297,9.15740666,3.009894014,9.639375431,17.03527499,5.172920831,17.80336215,1.297,0,1.297,15.73827499,5.172920831,16.56660525
20/11/2020 05:00,10.48706468,3.033118181,10.91688286,1.259,0,1.259,9.228064676,3.033118181,9.713752291,16.50532989,5.011226297,17.24929864,1.259,0,1.259,15.24632989,5.011226297,16.0487683
20/11/2020 05:30,10.67376234,3.100234706,11.11488451,1.2415,0,1.2415,9.432262338,3.100234706,9.928697198,16.50748263,5.01768584,17.25323604,1.2415,0,1.2415,15.26598263,5.01768584,16.0694554
20/11/2020 06:00,10.94490392,3.165853721,11.39357501,1.313,0,1.313,9.631903918,3.165853721,10.13884623,16.58373814,5.0192489,17.32666241,1.313,0,1.313,15.27073814,5.0192489,16.0744612
20/11/2020 06:30,12.16647359,3.529401239,12.66806033,1.4285,0,1.4285,10.73797359,3.529401239,11.30313009,17.51662032,5.287909433,18.29737614,1.4285,0,1.4285,16.08812032,5.287909433,16.9348635
20/11/2020 07:00,13.76524788,4.046511494,14.34769335,1.454,0,1.454,12.31124788,4.046511494,12.9592083,18.63844795,5.648254898,19.47548524,1.454,0,1.454,17.18444795,5.648254898,18.08889258
20/11/2020 07:30,13.71972805,4.01643038,14.29554654,1.5,0,1.5,12.21972805,4.01643038,12.86287163,19.83173379,6.025349518,20.72685461,1.5,0,1.5,18.33173379,6.025349518,19.29656189
20/11/2020 08:00,13.12360087,3.83972087,13.67378353,1.4415,0,1.4415,11.68210087,3.83972087,12.29694828,20.61034704,6.300495337,21.55185947,1.4415,0,1.4415,19.16884704,6.300495337,20.17773373
20/11/2020 08:30,14.19995348,4.120532993,14.78571848,1.6635,0,1.6635,12.53645348,4.120532993,13.19626682,20.61917593,6.230429381,21.5399319,1.6635,0,1.6635,18.95567593,6.230429381,19.95334308
20/11/2020 09:00,13.50507862,3.809803303,14.03216839,1.914,0,1.914,11.59107862,3.809803303,12.20113539,21.25344284,6.356567465,22.18366026,1.914,0,1.914,19.33944284,6.356567465,20.35730825
20/11/2020 09:30,13.88459848,3.705616969,14.37058356,2.6105,0,2.6105,11.27409848,3.705616969,11.86747208,21.26466448,6.131327361,22.13095413,2.6105,0,2.6105,18.65416448,6.131327361,19.63596261
20/11/2020 10:00,14.81881879,4.021390465,15.35477032,2.584,0,2.584,12.23481879,4.021390465,12.87875662,20.85772138,6.006281758,21.70529801,2.584,0,2.584,18.27372138,6.006281758,19.23549618
20/11/2020 10:30,16.08452522,4.41801569,16.68025222,2.643,0,2.643,13.44152522,4.41801569,14.14897392,20.04831943,5.720851843,20.84857928,2.643,0,2.643,17.40531943,5.720851843,18.32138888
20/11/2020 11:00,16.46765668,4.505324528,17.07283414,2.7605,0,2.7605,13.70715668,4.505324528,14.42858598,20.39759826,5.797033861,21.20536763,2.7605,0,2.7605,17.63709826,5.797033861,18.56536659
20/11/2020 11:30,16.21804925,4.478665803,16.82508748,2.592,0,2.592,13.62604925,4.478665803,14.34320973,21.25669486,6.134788527,22.12425607,2.592,0,2.592,18.66469486,6.134788527,19.64704722
20/11/2020 12:00,18.16769962,5.138384229,18.88036816,2.5345,0,2.5345,15.63319962,5.138384229,16.4559996,21.27644487,6.160179378,22.15028027,2.5345,0,2.5345,18.74194487,6.160179378,19.72836302
20/11/2020 12:30,17.59474768,4.519487855,18.16592735,3.8445,0,3.8445,13.75024768,4.519487855,14.47394493,21.45132383,5.787083134,22.21822732,3.8445,0,3.8445,17.60682383,5.787083134,18.53349876
20/11/2020 13:00,18.65215768,4.764656616,19.25110228,4.156,0,4.156,14.49615768,4.764656616,15.25911335,20.68320984,5.432231177,21.38467453,4.156,0,4.156,16.52720984,5.432231177,17.39706299
20/11/2020 13:30,17.46373047,4.651941891,18.07269889,3.3105,0,3.3105,14.15323047,4.651941891,14.89813733,21.00238741,5.815042183,21.79254443,3.3105,0,3.3105,17.69188741,5.815042183,18.62303938
20/11/2020 14:00,17.70953085,4.837911485,18.35845502,2.9905,0,2.9905,14.71903085,4.837911485,15.49371669,20.34191735,5.703135084,21.12627158,2.9905,0,2.9905,17.35141735,5.703135084,18.26464984
20/11/2020 14:30,18.08004684,4.80192583,18.70685931,3.4705,0,3.4705,14.60954684,4.80192583,15.37847036,19.83457286,5.378610645,20.55090589,3.4705,0,3.4705,16.36407286,5.378610645,17.22533985
20/11/2020 15:00,18.19182272,5.00152776,18.86684112,2.975,0,2.975,15.21682272,5.00152776,16.01770813,19.47932824,5.424710358,20.22057643,2.975,0,2.975,16.50432824,5.424710358,17.37297709
20/11/2020 15:30,18.23379626,5.219600966,18.96616883,2.3535,0,2.3535,15.88029626,5.219600966,16.71610133,19.26961779,5.560059039,20.055733,2.3535,0,2.3535,16.91611779,5.560059039,17.80643978
20/11/2020 16:00,18.26844713,5.454331007,19.06530586,1.674,0,1.674,16.59444713,5.454331007,17.46783909,19.63810823,5.90451684,20.50655052,1.674,0,1.674,17.96410823,5.90451684,18.90958762
20/11/2020 16:30,17.88410848,5.391934058,18.67924755,1.4795,0,1.4795,16.40460848,5.391934058,17.26800892,21.37748532,6.540151499,22.35554652,1.4795,0,1.4795,19.89798532,6.540151499,20.9452477
20/11/2020 17:00,17.36960671,5.173029863,18.12356133,1.631,0,1.631,15.73860671,5.173029863,16.56695443,25.15343166,7.731449401,26.31483297,1.631,0,1.631,23.52243166,7.731449401,24.76045438
20/11/2020 17:30,17.00618488,5.080037954,17.74872135,1.5505,0,1.5505,15.45568488,5.080037954,16.26914198,27.08159618,8.391665501,28.35194705,1.5505,0,1.5505,25.53109618,8.391665501,26.87483808
20/11/2020 18:00,17.64398651,5.269952165,18.41419712,1.6105,0,1.6105,16.03348651,5.269952165,16.87735422,26.60230544,8.214409209,27.84168051,1.6105,0,1.6105,24.99180544,8.214409209,26.30716362
20/11/2020 18:30,16.93823598,4.985722412,17.65676261,1.7695,0,1.7695,15.16873598,4.985722412,15.9670905,26.34019245,8.075996061,27.55045282,1.7695,0,1.7695,24.57069245,8.075996061,25.86388679
20/11/2020 19:00,16.64684506,4.902601186,17.35375892,1.731,0,1.731,14.91584506,4.902601186,15.70088954,24.38095904,7.44468152,25.49224287,1.731,0,1.731,22.64995904,7.44468152,23.84206215
20/11/2020 19:30,17.04541381,5.019635325,17.76915504,1.7735,0,1.7735,15.27191381,5.019635325,16.07569875,22.47793284,6.805217982,23.4854946,1.7735,0,1.7735,20.70443284,6.805217982,21.79413983
20/11/2020 20:00,15.65685997,4.539081466,16.30154976,1.847,0,1.847,13.80985997,4.539081466,14.5366947,21.36665003,6.415798704,22.30910591,1.847,0,1.847,19.51965003,6.415798704,20.54700003
20/11/2020 20:30,15.57064546,4.541804775,16.21952498,1.7525,0,1.7525,13.81814546,4.541804775,14.54541627,20.40475691,6.130700373,21.30585816,1.7525,0,1.7525,18.65225691,6.130700373,19.63395465
20/11/2020 21:00,16.22594472,4.790059636,16.91821365,1.6525,0,1.6525,14.57344472,4.790059636,15.34046812,19.25822483,5.786721912,20.10883821,1.6525,0,1.6525,17.60572483,5.786721912,18.53234193
20/11/2020 21:30,15.79259177,4.619520919,16.45435894,1.738,0,1.738,14.05459177,4.619520919,14.79430712,18.12379969,5.385751908,18.90710022,1.738,0,1.738,16.38579969,5.385751908,17.2482102
20/11/2020 22:00,14.21462402,4.059125119,14.78282898,1.865,0,1.865,12.34962402,4.059125119,12.99960423,17.24825471,5.05623131,17.97408595,1.865,0,1.865,15.38325471,5.05623131,16.1928997
20/11/2020 22:30,13.26627671,3.836984851,13.81001631,1.5925,0,1.5925,11.67377671,3.836984851,12.28818601,15.93024774,4.712589788,16.61268478,1.5925,0,1.5925,14.33774774,4.712589788,15.09236605
20/11/2020 23:00,12.81375081,3.684138232,13.33285732,1.605,0,1.605,11.20875081,3.684138232,11.79868507,15.23192973,4.478955203,15.87679826,1.605,0,1.605,13.62692973,4.478955203,14.34413655
20/11/2020 23:30,12.85098278,3.715439464,13.37730349,1.547,0,1.547,11.30398278,3.715439464,11.89892924,15.4444429,4.567868584,16.10578281,1.547,0,1.547,13.8974429,4.567868584,14.62888726
21/11/2020 00:00,13.22451249,3.831803404,13.76845845,1.5665,0,1.5665,11.65801249,3.831803404,12.2715921,14.87150616,4.373144045,15.50116397,1.5665,0,1.5665,13.30500616,4.373144045,14.00526965
21/11/2020 00:30,13.8721682,4.045827936,14.4501133,1.563,0,1.563,12.3091682,4.045827936,12.95701916,17.39025853,5.202168306,18.1516844,1.563,0,1.563,15.82725853,5.202168306,16.66027213
21/11/2020 01:00,13.72939775,3.984768141,14.29596935,1.606,0,1.606,12.12339775,3.984768141,12.76147132,18.2009875,5.454508617,19.00072657,1.606,0,1.606,16.5949875,5.454508617,17.46840789
21/11/2020 01:30,13.61066902,3.924543771,14.16518108,1.6705,0,1.6705,11.94016902,3.924543771,12.56859897,17.87873838,5.327390327,18.65557219,1.6705,0,1.6705,16.20823838,5.327390327,17.06130355
21/11/2020 02:00,13.05158863,3.675374795,13.55921626,1.8695,0,1.8695,11.18208863,3.675374795,11.77061961,17.47701187,5.129941073,18.21434158,1.8695,0,1.8695,15.60751187,5.129941073,16.42895986
21/11/2020 02:30,13.36495862,3.797602551,13.89402404,1.811,0,1.811,11.55395862,3.797602551,12.16206171,17.20540361,5.059895776,17.93400286,1.811,0,1.811,15.39440361,5.059895776,16.20463538
21/11/2020 03:00,13.44200637,3.859410858,13.98508446,1.7,0,1.7,11.74200637,3.859410858,12.36000671,16.05738255,4.719043436,16.73645438,1.7,0,1.7,14.35738255,4.719043436,15.11303426
21/11/2020 03:30,13.43557794,3.831167547,13.9711345,1.7795,0,1.7795,11.65607794,3.831167547,12.26955572,15.04120751,4.358912466,15.66007794,1.7795,0,1.7795,13.26170751,4.358912466,13.95969211
21/11/2020 04:00,13.21964795,3.763481632,13.74492218,1.7695,0,1.7695,11.45014795,3.763481632,12.05278731,14.29124547,4.115698706,14.87207696,1.7695,0,1.7695,12.52174547,4.115698706,13.18078471
21/11/2020 04:30,12.59701339,3.524648402,13.08082156,1.8735,0,1.8735,10.72351339,3.524648402,11.28790883,13.58610155,3.849745961,14.12100207,1.8735,0,1.8735,11.71260155,3.849745961,12.32905427
21/11/2020 05:00,12.59844579,3.430622529,13.05718221,2.161,0,2.161,10.43744579,3.430622529,10.98678504,13.63666474,3.771868595,14.14869668,2.161,0,2.161,11.47566474,3.771868595,12.07964709
21/11/2020 05:30,12.34183189,3.412178782,12.80483418,1.9605,0,1.9605,10.38133189,3.412178782,10.92771778,13.73137017,3.868897928,14.26600497,1.9605,0,1.9605,11.77087017,3.868897928,12.39038965
21/11/2020 06:00,11.92184401,3.371754621,12.38947512,1.6635,0,1.6635,10.25834401,3.371754621,10.79825685,13.54679394,3.905849835,14.0986272,1.6635,0,1.6635,11.88329394,3.905849835,12.50873046
21/11/2020 06:30,12.26971996,3.471633818,12.75140264,1.7075,0,1.7075,10.56221996,3.471633818,11.11812628,14.03698291,4.052505056,14.61025963,1.7075,0,1.7075,12.32948291,4.052505056,12.97840306
21/11/2020 07:00,12.20800867,3.380025846,12.66728268,1.9245,0,1.9245,10.28350867,3.380025846,10.82474597,14.50938791,4.13645262,15.0874974,1.9245,0,1.9245,12.58488791,4.13645262,13.24725043
21/11/2020 07:30,12.69438914,3.574238865,13.18797555,1.82,0,1.82,10.87438914,3.574238865,11.44672542,14.77516017,4.258155227,15.37651599,1.82,0,1.82,12.95516017,4.258155227,13.6370107
21/11/2020 08:00,13.19533675,3.725087649,13.71106086,1.862,0,1.862,11.33333675,3.725087649,11.92982816,14.95566248,4.303678737,15.56256698,1.862,0,1.862,13.09366248,4.303678737,13.78280262
21/11/2020 08:30,14.10699349,4.006164078,14.66480876,1.9185,0,1.9185,12.18849349,4.006164078,12.82999315,16.3283842,4.736299893,17.00143133,1.9185,0,1.9185,14.4098842,4.736299893,15.16829915
21/11/2020 09:00,14.79247817,4.125800055,15.35707122,2.24,0,2.24,12.55247817,4.125800055,13.21313491,16.78192089,4.779698255,17.44930899,2.24,0,2.24,14.54192089,4.779698255,15.30728515
21/11/2020 09:30,14.97673971,3.991782904,15.49958267,2.832,0,2.832,12.14473971,3.991782904,12.78393654,16.925167,4.632199984,17.54760823,2.832,0,2.832,14.093167,4.632199984,14.83491263
21/11/2020 10:00,15.36232621,4.104056958,15.90108016,2.876,0,2.876,12.48632621,4.104056958,13.14350128,17.06708697,4.664384721,17.69299133,2.876,0,2.876,14.19108697,4.664384721,14.93798628
21/11/2020 10:30,15.72751987,3.96870276,16.22052659,3.653,0,3.653,12.07451987,3.96870276,12.71002092,17.03920871,4.39983403,17.5981014,3.653,0,3.653,13.38620871,4.39983403,14.09074601
21/11/2020 11:00,15.62283735,3.736920474,16.06354947,4.2535,0,4.2535,11.36933735,3.736920474,11.96772353,17.03020768,4.199500732,17.54034721,4.2535,0,4.2535,12.77670768,4.199500732,13.44916598
21/11/2020 11:30,16.15270654,3.976816873,16.63505338,4.0535,0,4.0535,12.09920654,3.976816873,12.73600688,16.68237074,4.150909078,17.19103079,4.0535,0,4.0535,12.62887074,4.150909078,13.29354814
21/11/2020 12:00,16.66886722,3.931675624,17.12627244,4.707,0,4.707,11.96186722,3.931675624,12.59143918,16.45651949,3.8618803,16.90358403,4.707,0,4.707,11.74951949,3.8618803,12.36791525
21/11/2020 12:30,16.51024314,3.65767664,16.91055076,5.382,0,5.382,11.12824314,3.65767664,11.71394015,16.66112647,3.707269592,17.0685964,5.382,0,5.382,11.27912647,3.707269592,11.87276471
21/11/2020 13:00,16.28255644,3.816698379,16.72389998,4.6705,0,4.6705,11.61205644,3.816698379,12.2232173,16.79959479,3.986640667,17.26614285,4.6705,0,4.6705,12.12909479,3.986640667,12.7674682
21/11/2020 13:30,16.1927747,3.985878092,16.67612595,4.066,0,4.066,12.1267747,3.985878092,12.765026,16.73807593,4.165109938,17.24851665,4.066,0,4.066,12.67207593,4.165109938,13.3390273
21/11/2020 14:00,16.10964952,4.212300295,16.65125465,3.294,0,3.294,12.81564952,4.212300295,13.49015739,16.50849499,4.343394461,17.07030996,3.294,0,3.294,13.21449499,4.343394461,13.90999473
21/11/2020 14:30,15.20698297,4.121200056,15.75552668,2.6685,0,2.6685,12.53848297,4.121200056,13.19840313,17.11601379,4.748668142,17.76253859,2.6685,0,2.6685,14.44751379,4.748668142,15.20790925
21/11/2020 15:00,15.25764695,4.200466821,15.8252871,2.478,0,2.478,12.77964695,4.200466821,13.45225994,17.15835772,4.82520024,17.82391082,2.478,0,2.478,14.68035772,4.82520024,15.45300812
21/11/2020 15:30,14.68501678,4.085384601,15.24270597,2.2555,0,2.2555,12.42951678,4.085384601,13.08370188,18.40006052,5.306460427,19.14995429,2.2555,0,2.2555,16.14456052,5.306460427,16.99427423
21/11/2020 16:00,15.18007665,4.329452227,15.78540097,2.008,0,2.008,13.17207665,4.329452227,13.86534384,18.76329431,5.507198917,19.5548064,2.008,0,2.008,16.75529431,5.507198917,17.6371519
21/11/2020 16:30,15.36227902,4.431903841,15.98878946,1.8785,0,1.8785,13.48377902,4.431903841,14.1934516,20.24667603,6.037327502,21.12764099,1.8785,0,1.8785,18.36817603,6.037327502,19.33492214
21/11/2020 17:00,16.81189472,4.898344617,17.51095612,1.909,0,1.909,14.90289472,4.898344617,15.6872576,22.24687419,6.68473598,23.22948787,1.909,0,1.909,20.33787419,6.68473598,21.40828862
21/11/2020 17:30,17.05964328,4.986020627,17.77334607,1.89,0,1.89,15.16964328,4.986020627,15.96804556,24.63433126,7.475700168,25.74366659,1.89,0,1.89,22.74433126,7.475700168,23.94140133
21/11/2020 18:00,17.4177869,5.117212792,18.15392981,1.849,0,1.849,15.5687869,5.117212792,16.38819674,24.68608534,7.506186961,25.80204744,1.849,0,1.849,22.83708534,7.506186961,24.0390372
21/11/2020 18:30,17.98548045,5.317116345,18.7549789,1.8085,0,1.8085,16.17698045,5.317116345,17.02840048,23.62496216,7.170724343,24.68923094,1.8085,0,1.8085,21.81646216,7.170724343,22.96469701
21/11/2020 19:00,17.28365821,5.121279043,18.02643448,1.7025,0,1.7025,15.58115821,5.121279043,16.40121917,22.60583463,6.870593838,23.62686647,1.7025,0,1.7025,20.90333463,6.870593838,22.00351014
21/11/2020 19:30,15.30511663,4.488877157,15.94981546,1.648,0,1.648,13.65711663,4.488877157,14.37591224,21.42255284,6.499581205,22.38683376,1.648,0,1.648,19.77455284,6.499581205,20.81531878
21/11/2020 20:00,15.27850818,4.466326652,15.91794226,1.69,0,1.69,13.58850818,4.466326652,14.30369282,19.91250861,5.989448936,20.79378507,1.69,0,1.69,18.22250861,5.989448936,19.18158801
21/11/2020 20:30,14.03641359,4.066451347,14.61358727,1.6645,0,1.6645,12.37191359,4.066451347,13.02306693,18.57066151,5.556786569,19.38420352,1.6645,0,1.6645,16.90616151,5.556786569,17.79595949
21/11/2020 21:00,13.34672055,3.888569798,13.90165186,1.516,0,1.516,11.83072055,3.888569798,12.45339005,17.83344415,5.363284528,18.62247435,1.516,0,1.516,16.31744415,5.363284528,17.176257
21/11/2020 21:30,12.63527658,3.690720382,13.16326825,1.4065,0,1.4065,11.22877658,3.690720382,11.81976482,16.99476309,5.123614304,17.75030693,1.4065,0,1.4065,15.58826309,5.123614304,16.40869799
21/11/2020 22:00,11.85733549,3.436173906,12.34518919,1.403,0,1.403,10.45433549,3.436173906,11.00456367,16.29841057,4.895884693,17.01786925,1.403,0,1.403,14.89541057,4.895884693,15.67937954
21/11/2020 22:30,11.54840186,3.311953128,12.01393437,1.472,0,1.472,10.07640186,3.311953128,10.6067388,15.22124906,4.519159624,15.87794781,1.472,0,1.472,13.74924906,4.519159624,14.47289375
21/11/2020 23:00,10.96371951,3.088059319,11.39031413,1.5685,0,1.5685,9.395219513,3.088059319,9.889704751,14.83452122,4.360330313,15.46206649,1.5685,0,1.5685,13.26602122,4.360330313,13.96423286
21/11/2020 23:30,10.19349288,2.859878058,10.58707701,1.4925,0,1.4925,8.700992877,2.859878058,9.158939871,15.00432815,4.441123145,15.64779339,1.4925,0,1.4925,13.51182815,4.441123145,14.222977
22/11/2020 00:00,9.690128541,2.682433232,10.05455316,1.529,0,1.529,8.161128541,2.682433232,8.590661622,14.62368431,4.304014594,15.24390647,1.529,0,1.529,13.09468431,4.304014594,13.78387822
22/11/2020 00:30,10.20948075,2.857408941,10.60180565,1.516,0,1.516,8.693480748,2.857408941,9.151032366,17.92597001,5.393696307,18.71983869,1.516,0,1.516,16.40997001,5.393696307,17.27365264
22/11/2020 01:00,10.2295731,2.875352579,10.62599728,1.4815,0,1.4815,8.748073101,2.875352579,9.208498002,19.03552912,5.769730355,19.89073044,1.4815,0,1.4815,17.55402912,5.769730355,18.47792539
22/11/2020 01:30,9.983064095,2.783482412,10.36384789,1.5145,0,1.5145,8.468564095,2.783482412,8.914277995,19.040699,5.760583035,19.8930273,1.5145,0,1.5145,17.526199,5.760583035,18.44863053
22/11/2020 02:00,9.983084517,2.782503072,10.36360458,1.5175,0,1.5175,8.465584517,2.782503072,8.911141597,18.09870835,5.44997963,18.90146878,1.5175,0,1.5175,16.58120835,5.44997963,17.45390353
22/11/2020 02:30,9.796420385,2.766507945,10.17955886,1.3795,0,1.3795,8.416920385,2.766507945,8.859916195,17.89850267,5.429533612,18.70390957,1.3795,0,1.3795,16.51900267,5.429533612,17.38842387
22/11/2020 03:00,9.275265415,2.640570997,9.64381479,1.2415,0,1.2415,8.033765415,2.640570997,8.456595174,17.42227914,5.318364911,18.21594948,1.2415,0,1.2415,16.18077914,5.318364911,17.03239909
22/11/2020 03:30,8.947267245,2.541308998,9.301174258,1.2155,0,1.2155,7.731767245,2.541308998,8.138702363,16.34191274,4.971811438,17.08148182,1.2155,0,1.2155,15.12641274,4.971811438,15.92253973
22/11/2020 04:00,10.06723857,2.904988534,10.47798887,1.229,0,1.229,8.838238566,2.904988534,9.303409016,15.97464927,4.846660535,16.69369754,1.229,0,1.229,14.74564927,4.846660535,15.52173607
22/11/2020 04:30,9.399406711,2.686468871,9.775784445,1.226,0,1.226,8.173406711,2.686468871,8.603586012,15.99375669,4.853926893,16.71409164,1.226,0,1.226,14.76775669,4.853926893,15.54500704
22/11/2020 05:00,9.086297929,2.589142621,9.447987594,1.209,0,1.209,7.877297929,2.589142621,8.291892557,15.54037887,4.710496441,16.23860069,1.209,0,1.209,14.33137887,4.710496441,15.08566197
22/11/2020 05:30,9.073047783,2.585280535,9.43418632,1.2075,0,1.2075,7.865547783,2.585280535,8.279523982,15.51745678,4.70345534,16.21462171,1.2075,0,1.2075,14.30995678,4.70345534,15.0631124
22/11/2020 06:00,8.502922685,2.396903425,8.834299078,1.2105,0,1.2105,7.292422685,2.396903425,7.676234405,15.30720504,4.633362882,15.99307906,1.2105,0,1.2105,14.09670504,4.633362882,14.83863689
22/11/2020 06:30,8.413355158,2.368450055,8.740371884,1.2075,0,1.2075,7.205855158,2.368450055,7.585110692,15.3579931,4.651042162,16.04681106,1.2075,0,1.2075,14.1504931,4.651042162,14.89525589
22/11/2020 07:00,8.734543862,2.474019676,9.07816225,1.2075,0,1.2075,7.527043862,2.474019676,7.923204065,15.63218994,4.741166306,16.33536104,1.2075,0,1.2075,14.42468994,4.741166306,15.18388415
22/11/2020 07:30,9.074888147,2.586707143,9.436347213,1.205,0,1.205,7.869888147,2.586707143,8.284092786,15.3970456,4.66469981,16.08814587,1.205,0,1.205,14.1920456,4.66469981,14.93899537
22/11/2020 08:00,9.597271457,2.758570576,9.98585655,1.2045,0,1.2045,8.392771457,2.758570576,8.834496271,15.74119165,4.777979489,16.4503557,1.2045,0,1.2045,14.53669165,4.777979489,15.30178069
22/11/2020 08:30,10.36000326,2.934164078,10.76749676,1.433,0,1.433,8.92700326,2.934164078,9.396845536,16.63628628,4.997078546,17.37057325,1.433,0,1.433,15.20328628,4.997078546,16.00345924
22/11/2020 09:00,10.82330335,2.855214187,11.19357599,2.1365,0,2.1365,8.686803354,2.855214187,9.144003531,17.38553797,5.012116399,18.09359669,2.1365,0,2.1365,15.24903797,5.012116399,16.05161891
22/11/2020 09:30,11.04706883,2.707557939,11.37403181,2.8095,0,2.8095,8.237568827,2.707557939,8.671125082,18.21975948,5.065107348,18.91070988,2.8095,0,2.8095,15.41025948,5.065107348,16.22132577
22/11/2020 10:00,12.50275045,3.188975508,12.90303583,2.8005,0,2.8005,9.702250452,3.188975508,10.21289521,18.42758547,5.136374603,19.13003529,2.8005,0,2.8005,15.62708547,5.136374603,16.44956365
22/11/2020 10:30,12.82338945,3.067079391,13.18507842,3.492,0,3.492,9.331389448,3.067079391,9.822515209,18.43314333,4.910916327,19.07610737,3.492,0,3.492,14.94114333,4.910916327,15.7275193
22/11/2020 11:00,12.94689394,2.945960775,13.27782918,3.984,0,3.984,8.962893942,2.945960775,9.434625202,18.92063892,4.909435797,19.54720279,3.984,0,3.984,14.93663892,4.909435797,15.72277781
22/11/2020 11:30,14.20973328,3.313212457,14.59088403,4.1295,0,4.1295,10.08023328,3.313212457,10.61077188,19.59490141,5.083231625,20.24350279,4.1295,0,4.1295,15.46540141,5.083231625,16.27936991
22/11/2020 12:00,15.52450143,3.553568673,15.92601629,4.713,0,4.713,10.81150143,3.553568673,11.38052782,20.63809951,5.234327083,21.29153192,4.713,0,4.713,15.92509951,5.234327083,16.76326264
22/11/2020 12:30,16.83312161,4.229218352,17.35627469,3.966,0,3.966,12.86712161,4.229218352,13.54433854,19.85750226,5.223284199,20.53297576,3.966,0,3.966,15.89150226,5.223284199,16.72789711
22/11/2020 13:00,16.28197615,3.928588929,16.74922561,4.3295,0,4.3295,11.95247615,3.928588929,12.58155385,19.62015382,5.025794869,20.2536182,4.3295,0,4.3295,15.29065382,5.025794869,16.09542508
22/11/2020 13:30,15.57125875,3.595396132,15.98095656,4.6325,0,4.6325,10.93875875,3.595396132,11.5144829,20.00526317,5.052782907,20.6334963,4.6325,0,4.6325,15.37276317,5.052782907,16.18185597
22/11/2020 14:00,14.85028287,3.833042668,15.33698528,3.1885,0,3.1885,11.66178287,3.833042668,12.27556092,20.18067683,5.585058435,20.93925966,3.1885,0,3.1885,16.99217683,5.585058435,17.88650192
22/11/2020 14:30,14.69665517,3.952148683,15.21877631,2.6725,0,2.6725,12.02415517,3.952148683,12.65700544,20.00776513,5.697826108,20.80326628,2.6725,0,2.6725,17.33526513,5.697826108,18.24764751
22/11/2020 15:00,14.74013442,4.089038791,15.29679054,2.2995,0,2.2995,12.44063442,4.089038791,13.09540465,20.37736317,5.941906281,21.22600245,2.2995,0,2.2995,18.07786317,5.941906281,19.02932966
22/11/2020 15:30,14.75205785,4.146862027,15.32382705,2.1355,0,2.1355,12.61655785,4.146862027,13.28058721,21.25773083,6.285173331,22.16742033,2.1355,0,2.1355,19.12223083,6.285173331,20.12866404
22/11/2020 16:00,14.87131019,4.381954102,15.50346376,1.5395,0,1.5395,13.33181019,4.381954102,14.03348441,22.52017465,6.896014272,23.55235188,1.5395,0,1.5395,20.98067465,6.896014272,22.08492068
22/11/2020 16:30,15.54462681,4.703675567,16.24068922,1.234,0,1.234,14.31062681,4.703675567,15.06381769,24.65991657,7.699726427,25.83403322,1.234,0,1.234,23.42591657,7.699726427,24.65885955
22/11/2020 17:00,15.32164301,4.641723939,16.00932059,1.1995,0,1.1995,14.12214301,4.641723939,14.8654137,27.83532546,8.754772457,29.17963989,1.1995,0,1.1995,26.63582546,8.754772457,28.03771101
22/11/2020 17:30,15.45969072,4.688741446,16.15507144,1.1945,0,1.1945,14.26519072,4.688741446,15.01599023,29.813087,9.406474661,31.26182852,1.1945,0,1.1945,28.618587,9.406474661,30.12482842
22/11/2020 18:00,15.15344119,4.588575121,15.83293408,1.193,0,1.193,13.96044119,4.588575121,14.69520125,29.61780914,9.342782958,31.05643592,1.193,0,1.193,28.42480914,9.342782958,29.92085173
22/11/2020 18:30,15.20472678,4.603624115,15.88638006,1.1985,0,1.1985,14.00622678,4.603624115,14.74339661,27.82861905,8.75289685,29.17267971,1.1985,0,1.1985,26.63011905,8.75289685,28.03170426
22/11/2020 19:00,15.64400976,4.746859056,16.34832445,1.202,0,1.202,14.44200976,4.746859056,15.20211554,25.51252273,7.990482409,26.73455863,1.202,0,1.202,24.31052273,7.990482409,25.59002392
22/11/2020 19:30,14.96386392,4.521333825,15.63200829,1.208,0,1.208,13.75586392,4.521333825,14.47985676,23.53226477,7.33763099,24.64971225,1.208,0,1.208,22.32426477,7.33763099,23.49922607
22/11/2020 20:00,13.57276156,4.065908351,14.16867908,1.2025,0,1.2025,12.37026156,4.065908351,13.02132795,21.71063136,6.740696804,22.73298281,1.2025,0,1.2025,20.50813136,6.740696804,21.58750669
22/11/2020 20:30,12.49587458,3.705707721,13.03376965,1.2215,0,1.2215,11.27437458,3.705707721,11.86776272,20.96870796,6.490593377,21.95027371,1.2215,0,1.2215,19.74720796,6.490593377,20.78653469
22/11/2020 21:00,11.93911473,3.522545266,12.44792295,1.222,0,1.222,10.71711473,3.522545266,11.2811734,19.94437819,6.153748121,20.87215459,1.222,0,1.222,18.72237819,6.153748121,19.70776651
22/11/2020 21:30,11.48934113,3.37619091,11.97512524,1.2175,0,1.2175,10.27184113,3.37619091,10.81246434,19.22523121,5.918855018,20.11572419,1.2175,0,1.2175,18.00773121,5.918855018,18.95550653
22/11/2020 22:00,10.91914446,3.19617172,11.37731204,1.195,0,1.195,9.724144457,3.19617172,10.23594153,18.21750063,5.595025387,19.05732505,1.195,0,1.195,17.02250063,5.595025387,17.91842171
22/11/2020 22:30,10.55713548,3.079814595,10.99719816,1.187,0,1.187,9.370135477,3.079814595,9.863300502,16.86426078,5.15286643,17.63392537,1.187,0,1.187,15.67726078,5.15286643,16.50237977
22/11/2020 23:00,10.19903698,2.960798574,10.62010751,1.191,0,1.191,9.00803698,2.960798574,9.482144189,16.21465647,4.938037085,16.94990545,1.191,0,1.191,15.02365647,4.938037085,15.81437524
22/11/2020 23:30,9.539826348,2.744783886,9.926838637,1.189,0,1.189,8.350826348,2.744783886,8.790343524,15.8036214,4.803593758,16.517535,1.189,0,1.189,14.6146214,4.803593758,15.383812
23/11/2020 00:00,9.020664835,2.57348638,9.380577072,1.191,0,1.191,7.829664835,2.57348638,8.241752458,15.53774078,4.715545655,16.23754166,1.191,0,1.191,14.34674078,4.715545655,15.1018324
23/11/2020 00:30,9.654386241,2.782437902,10.04734464,1.189,0,1.189,8.465386241,2.782437902,8.910932885,18.6604602,5.742591262,19.524091,1.189,0,1.189,17.4714602,5.742591262,18.39101074
23/11/2020 01:00,10.79016168,3.155749235,11.24216804,1.189,0,1.189,9.601161679,3.155749235,10.10648598,19.63571476,6.063141933,20.55049839,1.189,0,1.189,18.44671476,6.063141933,19.41759448
23/11/2020 01:30,10.70485924,3.12688997,11.15219495,1.1915,0,1.1915,9.513359243,3.12688997,10.01406236,19.61743373,6.056311541,20.53101594,1.1915,0,1.1915,18.42593373,6.056311541,19.39571972
23/11/2020 02:00,10.45999053,3.046898544,10.89472316,1.19,0,1.19,9.269990534,3.046898544,9.757884772,19.07046566,5.877024854,19.95550254,1.19,0,1.19,17.88046566,5.877024854,18.8215428
23/11/2020 02:30,10.48284306,3.055067172,10.91894839,1.188,0,1.188,9.294843055,3.055067172,9.784045321,18.97463413,5.846183924,19.85483838,1.188,0,1.188,17.78663413,5.846183924,18.72277277
23/11/2020 03:00,10.27441348,2.985573633,10.6994029,1.191,0,1.191,9.083413484,2.985573633,9.561487878,18.15261641,5.575013712,18.98942496,1.191,0,1.191,16.96161641,5.575013712,17.85433306
23/11/2020 03:30,9.136752254,2.614436284,9.503447734,1.1825,0,1.1825,7.954252254,2.614436284,8.372897109,17.15921689,5.251292896,17.94477087,1.1825,0,1.1825,15.97671689,5.251292896,16.81759673
23/11/2020 04:00,8.987828796,2.56384409,9.346355599,1.1875,0,1.1875,7.800328796,2.56384409,8.210872417,16.60771708,5.068380251,17.36389198,1.1875,0,1.1875,15.42021708,5.068380251,16.23180745
23/11/2020 04:30,9.17104671,2.621599776,9.538389966,1.195,0,1.195,7.97604671,2.621599776,8.395838642,16.28522095,4.959915768,17.02378294,1.195,0,1.195,15.09022095,4.959915768,15.8844431
23/11/2020 05:00,9.350782104,2.683141074,9.728122736,1.1875,0,1.1875,8.163282104,2.683141074,8.59292853,16.03860259,4.881321367,16.7649656,1.1875,0,1.1875,14.85110259,4.881321367,15.63273957
23/11/2020 05:30,9.601949961,2.765860298,9.9923684,1.187,0,1.187,8.414949961,2.765860298,8.857842064,16.26988866,4.957505764,17.00841382,1.187,0,1.187,15.08288866,4.957505764,15.87672491
23/11/2020 06:00,9.855172343,2.84826876,10.25851143,1.1895,0,1.1895,8.665672343,2.84826876,9.121760361,16.41626765,5.004796499,17.16222105,1.1895,0,1.1895,15.22676765,5.004796499,16.02817647
23/11/2020 06:30,10.63253985,3.101147632,11.0755596,1.1975,0,1.1975,9.435039855,3.101147632,9.9316209,17.6173032,5.396928323,18.42542286,1.1975,0,1.1975,16.4198032,5.396928323,17.28400337
23/11/2020 07:00,11.59717847,3.415579538,12.08969528,1.2055,0,1.2055,10.39167847,3.415579538,10.93860891,19.24614215,5.929672321,20.13889275,1.2055,0,1.2055,18.04064215,5.929672321,18.99014963
23/11/2020 07:30,13.81579694,4.140695615,14.42295411,1.218,0,1.218,12.59779694,4.140695615,13.26083889,19.88693962,6.136183714,20.81209067,1.218,0,1.218,18.66893962,6.136183714,19.65151539
23/11/2020 08:00,14.57442456,4.389880113,15.22119899,1.2185,0,1.2185,13.35592456,4.389880113,14.05886796,20.46009906,6.324407768,21.41526995,1.2185,0,1.2185,19.24159906,6.324407768,20.2543148
23/11/2020 08:30,14.49595305,4.307882792,15.12251662,1.3895,0,1.3895,13.10645305,4.307882792,13.79626637,20.83710243,6.392117804,21.7955043,1.3895,0,1.3895,19.44760243,6.392117804,20.47116046
23/11/2020 09:00,15.41320573,4.475594739,16.04985543,1.7965,0,1.7965,13.61670573,4.475594739,14.33337446,20.57452017,6.172036757,21.48033794,1.7965,0,1.7965,18.77802017,6.172036757,19.76633702
23/11/2020 09:30,15.3456816,4.175169534,15.90352113,2.643,0,2.643,12.7026816,4.175169534,13.37124379,20.93248181,6.011461962,21.77857823,2.643,0,2.643,18.28948181,6.011461962,19.25208611
23/11/2020 10:00,15.79453859,3.89015341,16.26655289,3.959,0,3.959,11.83553859,3.89015341,12.45846167,19.60249832,5.141769247,20.26562931,3.959,0,3.959,15.64349832,5.141769247,16.46684033
23/11/2020 10:30,17.42306102,4.178909771,17.917208,4.709,0,4.709,12.71406102,4.178909771,13.38322213,17.95062399,4.352311332,18.47072049,4.709,0,4.709,13.24162399,4.352311332,13.93855157
23/11/2020 11:00,18.17124138,3.316994987,18.47150425,8.0795,0,8.0795,10.09174138,3.316994987,10.62288567,16.53746379,2.779998259,16.76949906,8.0795,0,8.0795,8.457963788,2.779998259,8.903119777
23/11/2020 11:30,15.81768818,3.423964175,16.18402886,5.4005,0,5.4005,10.41718818,3.423964175,10.96546124,16.5937711,3.679050294,16.99672469,5.4005,0,5.4005,11.1932711,3.679050294,11.78239063
23/11/2020 12:00,17.41246547,3.691275492,17.79942326,6.182,0,6.182,11.23046547,3.691275492,11.8215426,16.6729273,3.448201052,17.02576269,6.182,0,6.182,10.4909273,3.448201052,11.04308137
23/11/2020 12:30,19.1587666,4.031233836,19.57828348,6.894,0,6.894,12.2647666,4.031233836,12.91028064,17.44709464,3.468634468,17.78855071,6.894,0,6.894,10.55309464,3.468634468,11.10852067
23/11/2020 13:00,18.19415136,4.132430664,18.6575488,5.6215,0,5.6215,12.57265136,4.132430664,13.23436986,17.99597028,4.067291693,18.44987285,5.6215,0,5.6215,12.37447028,4.067291693,13.02575819
23/11/2020 13:30,18.02524412,3.678548401,18.39676993,6.8335,0,6.8335,11.19174412,3.678548401,11.78078328,18.12591396,3.711636978,18.50202708,6.8335,0,6.8335,11.29241396,3.711636978,11.88675154
23/11/2020 14:00,16.88929398,3.96451996,17.34836216,4.8275,0,4.8275,12.06179398,3.96451996,12.69662524,17.46522967,4.153820867,17.95239469,4.8275,0,4.8275,12.63772967,4.153820867,13.30287333
23/11/2020 14:30,16.07188014,4.112291785,16.5896436,3.5605,0,3.5605,12.51138014,4.112291785,13.16987383,18.21777274,4.817612574,18.84400792,3.5605,0,3.5605,14.65727274,4.817612574,15.42870814
23/11/2020 15:00,15.61730053,4.191314147,16.16994713,2.8655,0,2.8655,12.75180053,4.191314147,13.42294793,18.93724976,5.282528688,19.66022731,2.8655,0,2.8655,16.07174976,5.282528688,16.91763133
23/11/2020 15:30,15.90547851,4.304111295,16.47754899,2.8105,0,2.8105,13.09497851,4.304111295,13.78418791,20.15861641,5.702050119,20.94953916,2.8105,0,2.8105,17.34811641,5.702050119,18.26117517
23/11/2020 16:00,15.54155125,4.41917464,16.1576273,2.0965,0,2.0965,13.44505125,4.41917464,14.15268553,21.1308402,6.256285077,22.03754775,2.0965,0,2.0965,19.0343402,6.256285077,20.03614758
23/11/2020 16:30,15.74589591,4.601543261,16.40449446,1.746,0,1.746,13.99989591,4.601543261,14.73673254,23.43645653,7.129308295,24.49682696,1.746,0,1.746,21.69045653,7.129308295,22.8320595
23/11/2020 17:00,17.83423447,5.252777752,18.59170765,1.853,0,1.853,15.98123447,5.252777752,16.82235208,26.61490917,8.138845958,27.83153254,1.853,0,1.853,24.76190917,8.138845958,26.06516755
23/11/2020 17:30,18.98773648,5.58327028,19.79159023,2.001,0,2.001,16.98673648,5.58327028,17.88077524,28.57285537,8.733746505,29.87785789,2.001,0,2.001,26.57185537,8.733746505,27.97037407
23/11/2020 18:00,19.809113,5.792108443,20.63854351,2.187,0,2.187,17.622113,5.792108443,18.54959263,27.63989855,8.365963184,28.87825015,2.187,0,2.187,25.45289855,8.365963184,26.79252479
23/11/2020 18:30,20.03646725,5.839226707,20.86999254,2.271,0,2.271,17.76546725,5.839226707,18.70049184,27.34744829,8.242229967,28.56251534,2.271,0,2.271,25.07644829,8.242229967,26.39626136
23/11/2020 19:00,20.48635489,6.060394178,21.36396766,2.048,0,2.048,18.43835489,6.060394178,19.40879462,24.94051029,7.524404261,26.05082941,2.048,0,2.048,22.89251029,7.524404261,24.09737926
23/11/2020 19:30,19.73203111,5.896274388,20.59415216,1.793,0,1.793,17.93903111,5.896274388,18.88319064,22.9804527,6.963978932,24.01245945,1.793,0,1.793,21.1874527,6.963978932,22.30258179
23/11/2020 20:00,18.22898474,5.35113656,18.99817221,1.9485,0,1.9485,16.28048474,5.35113656,17.13735236,22.30489602,6.690823809,23.28680978,1.9485,0,1.9485,20.35639602,6.690823809,21.42778528
23/11/2020 20:30,16.62103398,4.852045931,17.31476597,1.859,0,1.859,14.76203398,4.852045931,15.53898314,21.71686172,6.52696351,22.67649302,1.859,0,1.859,19.85786172,6.52696351,20.90301234
23/11/2020 21:00,16.39886656,4.680253455,17.05366813,2.1595,0,2.1595,14.23936656,4.680253455,14.9888069,20.66194181,6.08145853,21.53833738,2.1595,0,2.1595,18.50244181,6.08145853,19.47625454
23/11/2020 21:30,16.06305786,4.533230197,16.69047644,2.271,0,2.271,13.79205786,4.533230197,14.51795565,19.08171399,5.525414487,19.86559876,2.271,0,2.271,16.81071399,5.525414487,17.69548842
23/11/2020 22:00,14.19811877,3.959860795,14.73998216,2.1505,0,2.1505,12.04761877,3.959860795,12.68170397,17.67906425,5.103992245,18.40108827,2.1505,0,2.1505,15.52856425,5.103992245,16.34585711
23/11/2020 22:30,13.6879869,3.798597899,14.20529238,2.131,0,2.131,11.5569869,3.798597899,12.16524937,16.53347705,4.733865281,17.19782962,2.131,0,2.131,14.40247705,4.733865281,15.16050215
23/11/2020 23:00,12.69940395,3.452959298,13.16046309,2.194,0,2.194,10.50540395,3.452959298,11.05831995,16.08051038,4.564275238,16.71572381,2.194,0,2.194,13.88651038,4.564275238,14.61737935
23/11/2020 23:30,12.06387034,3.235852398,12.49030457,2.219,0,2.219,9.844870338,3.235852398,10.36302141,16.05998494,4.549311749,16.69189485,2.219,0,2.219,13.84098494,4.549311749,14.56945783
24/11/2020 00:00,11.92685887,3.224509027,12.35505649,2.1165,0,2.1165,9.810358871,3.224509027,10.32669355,15.43597755,4.377900561,16.04479406,2.1165,0,2.1165,13.31947755,4.377900561,14.02050269
24/11/2020 00:30,12.32949284,3.463013377,12.80659421,1.7935,0,1.7935,10.53599284,3.463013377,11.09051877,17.73011074,5.23811064,18.4876886,1.7935,0,1.7935,15.93661074,5.23811064,16.77537973
24/11/2020 01:00,12.63175802,3.593588128,13.13298086,1.6985,0,1.6985,10.93325802,3.593588128,11.50869265,18.30780504,5.459214564,19.104417,1.6985,0,1.6985,16.60930504,5.459214564,17.48347899
24/11/2020 01:30,12.68750393,3.606487637,13.19012923,1.715,0,1.715,10.97250393,3.606487637,11.55000414,18.38403284,5.478846142,19.18307635,1.715,0,1.715,16.66903284,5.478846142,17.54635035
24/11/2020 02:00,12.64393904,3.534648831,13.12870659,1.89,0,1.89,10.75393904,3.534648831,11.31993583,17.73855918,5.209169493,18.48761555,1.89,0,1.89,15.84855918,5.209169493,16.68269388
24/11/2020 02:30,13.39184317,3.776857507,13.91424149,1.901,0,1.901,11.49084317,3.776857507,12.09562439,17.83826069,5.238324269,18.59149229,1.901,0,1.901,15.93726069,5.238324269,16.77606389
24/11/2020 03:00,14.30756215,4.041355845,14.86737677,2.012,0,2.012,12.29556215,4.041355845,12.94269701,16.64321065,4.809046379,17.3240696,2.012,0,2.012,14.63121065,4.809046379,15.40127436
24/11/2020 03:30,13.93397378,3.981177607,14.49156308,1.8215,0,1.8215,12.11247378,3.981177607,12.7499724,15.53874871,4.508641618,16.17963413,1.8215,0,1.8215,13.71724871,4.508641618,14.43920917
24/11/2020 04:00,13.69461259,3.912528254,14.24255214,1.791,0,1.791,11.90361259,3.912528254,12.53011852,15.24138975,4.420929318,15.86961176,1.791,0,1.791,13.45038975,4.420929318,14.15830499
24/11/2020 04:30,12.93889865,3.535950291,13.41335315,2.181,0,2.181,10.75789865,3.535950291,11.32410384,15.22698118,4.28800665,15.81922744,2.181,0,2.181,13.04598118,4.28800665,13.73261177
24/11/2020 05:00,13.14969121,3.559054339,13.62282081,2.3215,0,2.3215,10.82819121,3.559054339,11.39809601,14.80969939,4.104672642,15.36800356,2.3215,0,2.3215,12.48819939,4.104672642,13.14547304
24/11/2020 05:30,13.57205781,3.749975958,14.08059207,2.163,0,2.163,11.40905781,3.749975958,12.00953454,14.64373037,4.102217694,15.20746623,2.163,0,2.163,12.48073037,4.102217694,13.13761092
24/11/2020 06:00,13.82259432,3.840869112,14.34630228,2.137,0,2.137,11.68559432,3.840869112,12.3006256,14.80931057,4.165187061,15.38390272,2.137,0,2.137,12.67231057,4.165187061,13.33927429
24/11/2020 06:30,14.0178003,3.876927725,14.54404668,2.2225,0,2.2225,11.7953003,3.876927725,12.41610558,16.01852668,4.534534686,16.64797892,2.2225,0,2.2225,13.79602668,4.534534686,14.52213335
24/11/2020 07:00,15.50875751,4.351533507,16.1076815,2.2695,0,2.2695,13.23925751,4.351533507,13.93606053,17.5487015,5.022030673,18.25315634,2.2695,0,2.2695,15.2792015,5.022030673,16.08337
24/11/2020 07:30,15.1687967,4.231412348,15.74792824,2.295,0,2.295,12.8737967,4.231412348,13.55136495,18.39358686,5.291349615,19.13955115,2.295,0,2.295,16.09858686,5.291349615,16.9458809
24/11/2020 08:00,16.11419648,4.543957992,16.7426068,2.2895,0,2.2895,13.82469648,4.543957992,14.55231209,18.538713,5.340858035,19.29270961,2.2895,0,2.2895,16.249213,5.340858035,17.10443474
24/11/2020 08:30,16.06826656,4.449813028,16.6730329,2.53,0,2.53,13.53826656,4.449813028,14.2508069,18.97406073,5.404901387,19.72886058,2.53,0,2.53,16.44406073,5.404901387,17.30953761
24/11/2020 09:00,16.96192445,4.441812166,17.53386941,3.448,0,3.448,13.51392445,4.441812166,14.22518363,18.07500373,4.807663632,18.70345929,3.448,0,3.448,14.62700373,4.807663632,15.39684603
24/11/2020 09:30,17.14007082,4.307264133,17.67298933,4.0355,0,4.0355,13.10457082,4.307264133,13.79428507,18.3013127,4.68894588,18.89243922,4.0355,0,4.0355,14.2658127,4.68894588,15.01664494
24/11/2020 10:00,17.99875869,4.445208866,18.53955761,4.4745,0,4.4745,13.52425869,4.445208866,14.23606178,17.52229512,4.288602864,18.03948283,4.4745,0,4.4745,13.04779512,4.288602864,13.73452118
24/11/2020 10:30,18.38019203,4.411661176,18.90222773,4.958,0,4.958,13.42219203,4.411661176,14.12862319,17.07084236,3.981298754,17.52895886,4.958,0,4.958,12.11284236,3.981298754,12.75036038
24/11/2020 11:00,18.3138175,4.294362191,18.81056772,5.2485,0,5.2485,13.0653175,4.294362191,13.75296579,17.16162773,3.915655727,17.60266531,5.2485,0,5.2485,11.91312773,3.915655727,12.54013445
24/11/2020 11:30,18.28569687,3.544101072,18.62598621,7.503,0,7.503,10.78269687,3.544101072,11.35020723,17.20909257,3.190238352,17.5022995,7.503,0,7.503,9.706092573,3.190238352,10.21693955
24/11/2020 12:00,18.18398864,3.776412293,18.57198785,6.6945,0,6.6945,11.48948864,3.776412293,12.09419857,17.37812838,3.511538834,17.72936127,6.6945,0,6.6945,10.68362838,3.511538834,11.24592461
24/11/2020 12:30,17.80906044,4.423286212,18.35015245,4.3515,0,4.3515,13.45756044,4.423286212,14.1658531,19.19325694,4.878249599,19.80349543,4.3515,0,4.3515,14.84175694,4.878249599,15.62290204
24/11/2020 13:00,17.72966054,4.588154191,18.3137113,3.7705,0,3.7705,13.95916054,4.588154191,14.6938532,19.2865651,5.099883972,19.94944635,3.7705,0,3.7705,15.5160651,5.099883972,16.3327001
24/11/2020 13:30,18.10685696,4.899646942,18.75805985,3.2,0,3.2,14.90685696,4.899646942,15.69142838,19.14882457,5.242125133,19.85339665,3.2,0,3.2,15.94882457,5.242125133,16.78823639
24/11/2020 14:00,19.13520768,5.260164337,19.84503721,3.1315,0,3.1315,16.00370768,5.260164337,16.84600808,18.24122115,4.966325177,18.90519862,3.1315,0,3.1315,15.10972115,4.966325177,15.90496963
24/11/2020 14:30,19.48850525,5.354594482,20.21072782,3.1975,0,3.1975,16.29100525,5.354594482,17.14842658,17.44494999,4.68291035,18.062556,3.1975,0,3.1975,14.24744999,4.68291035,14.99731578
24/11/2020 15:00,18.96020482,5.309630355,19.6896303,2.806,0,2.806,16.15420482,5.309630355,17.00442612,17.57163406,4.853229219,18.22954079,2.806,0,2.806,14.76563406,4.853229219,15.5427727
24/11/2020 15:30,18.20441163,5.059241044,18.89435161,2.812,0,2.812,15.39241163,5.059241044,16.20253856,18.44866066,5.139521816,19.15118181,2.812,0,2.812,15.63666066,5.139521816,16.4596428
24/11/2020 16:00,18.16615223,5.052089073,18.85557453,2.7955,0,2.7955,15.37065223,5.052089073,16.17963392,19.59060165,5.520282958,20.35350577,2.7955,0,2.7955,16.79510165,5.520282958,17.67905437
24/11/2020 16:30,19.17592546,5.457610725,19.93744297,2.5715,0,2.5715,16.60442546,5.457610725,17.47834259,21.32005644,6.162352498,22.19277799,2.5715,0,2.5715,18.74855644,6.162352498,19.73532257
