Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/11/2020 17:00,20.42647248,5.89872025,21.2611307,2.48,0,2.48,17.94647248,5.89872025,18.89102367,23.60525541,6.943535672,24.60529965,2.48,0,2.48,21.12525541,6.943535672,22.23711096
24/11/2020 17:30,20.88883887,6.063840094,21.75117803,2.44,0,2.44,18.44883887,6.063840094,19.41983038,24.90590808,7.384186896,25.97749937,2.44,0,2.44,22.46590808,7.384186896,23.6483243
24/11/2020 18:00,20.81431266,6.074678057,21.68265032,2.3325,0,2.3325,18.48181266,6.074678057,19.45453964,25.13075523,7.49342412,26.2241542,2.3325,0,2.3325,22.79825523,7.49342412,23.9981634
24/11/2020 18:30,19.93294735,5.795340838,20.75833244,2.301,0,2.301,17.63194735,5.795340838,18.55994458,24.88829609,7.424085205,25.97199114,2.301,0,2.301,22.58729609,7.424085205,23.77610115
24/11/2020 19:00,18.35378506,5.257724641,19.09201651,2.3575,0,2.3575,15.99628506,5.257724641,16.8381948,24.04476024,7.128257727,25.07912585,2.3575,0,2.3575,21.68726024,7.128257727,22.82869499
24/11/2020 19:30,17.66164833,5.095638435,18.38203886,2.1585,0,2.1585,15.50314833,5.095638435,16.3191035,22.62846091,6.728150784,23.60752541,2.1585,0,2.1585,20.46996091,6.728150784,21.54732727
24/11/2020 20:00,17.58326726,5.036514389,18.29037356,2.26,0,2.26,15.32326726,5.036514389,16.12975502,20.54905103,6.011320372,21.41026555,2.26,0,2.26,18.28905103,6.011320372,19.25163266
24/11/2020 20:30,16.82417058,4.766961645,17.48647017,2.321,0,2.321,14.50317058,4.766961645,15.26649535,20.16230827,5.864154443,20.99778517,2.321,0,2.321,17.84130827,5.864154443,18.78032449
24/11/2020 21:00,15.53709852,4.25205431,16.10842625,2.6005,0,2.6005,12.93659852,4.25205431,13.61747213,19.85568478,5.67150497,20.64979871,2.6005,0,2.6005,17.25518478,5.67150497,18.1633524
24/11/2020 21:30,14.92176448,4.033369585,15.45726772,2.6505,0,2.6505,12.27126448,4.033369585,12.9171205,18.84623774,5.323281567,19.58361569,2.6505,0,2.6505,16.19573774,5.323281567,17.04814499
24/11/2020 22:00,14.22744944,3.819128341,14.73112551,2.608,0,2.608,11.61944944,3.819128341,12.23099941,17.18794852,4.792197331,17.84350665,2.608,0,2.608,14.57994852,4.792197331,15.34731423
24/11/2020 22:30,11.77314214,3.061246132,12.16462509,2.4595,0,2.4595,9.313642137,3.061246132,9.803833829,16.46074354,4.601986203,17.0919383,2.4595,0,2.4595,14.00124354,4.601986203,14.73815109
24/11/2020 23:00,10.46093951,2.712281355,10.80683699,2.209,0,2.209,8.251939514,2.712281355,8.68625212,16.08125734,4.559590491,16.71516387,2.209,0,2.209,13.87225734,4.559590491,14.60237615
24/11/2020 23:30,10.37485144,2.714717536,10.72414256,2.1155,0,2.1155,8.259351436,2.714717536,8.694054143,15.75919108,4.484464395,16.38482605,2.1155,0,2.1155,13.64369108,4.484464395,14.36178009
25/11/2020 00:00,9.958756231,2.662096787,10.30842301,1.8595,0,1.8595,8.099256231,2.662096787,8.525532874,15.45412777,4.468338062,16.08714114,1.8595,0,1.8595,13.59462777,4.468338062,14.31013449
25/11/2020 00:30,10.75322146,2.930620272,11.14541641,1.837,0,1.837,8.91622146,2.930620272,9.385496274,18.56710398,5.498919255,19.36428318,1.837,0,1.837,16.73010398,5.498919255,17.61063577
25/11/2020 01:00,10.46947974,2.818130858,10.8421339,1.8955,0,1.8955,8.573979738,2.818130858,9.02524183,19.8282863,5.89422182,20.68581129,1.8955,0,1.8955,17.9327863,5.89422182,18.87661716
25/11/2020 01:30,9.790493544,2.683210571,10.15152121,1.627,0,1.627,8.163493544,2.683210571,8.593151099,19.80649313,5.975310434,20.68819724,1.627,0,1.627,18.17949313,5.975310434,19.13630856
25/11/2020 02:00,9.903468019,2.770960837,10.28381752,1.473,0,1.473,8.430468019,2.770960837,8.874176862,18.78375552,5.689770188,19.62658799,1.473,0,1.473,17.31075552,5.689770188,18.22184792
25/11/2020 02:30,10.41420521,2.885256524,10.8064969,1.636,0,1.636,8.778205208,2.885256524,9.240216009,18.22792071,5.453500613,19.02623879,1.636,0,1.636,16.59192071,5.453500613,17.4651797
25/11/2020 03:00,10.62651072,2.971472178,11.03414596,1.586,0,1.586,9.040510724,2.971472178,9.516327078,17.77507795,5.321092601,18.55444482,1.586,0,1.586,16.18907795,5.321092601,17.04113469
25/11/2020 03:30,10.94980046,3.111586839,11.38332565,1.483,0,1.483,9.466800462,3.111586839,9.965053118,16.42663964,4.911736824,17.14525149,1.483,0,1.483,14.94363964,4.911736824,15.73014699
25/11/2020 04:00,11.76953121,3.284879206,12.21934108,1.7755,0,1.7755,9.994031211,3.284879206,10.52003285,15.93500094,4.654002897,16.60072281,1.7755,0,1.7755,14.15950094,4.654002897,14.90473783
25/11/2020 04:30,12.30944719,3.446071144,12.78271867,1.825,0,1.825,10.48444719,3.446071144,11.0362602,15.67715687,4.552983787,16.32491681,1.825,0,1.825,13.85215687,4.552983787,14.58121776
25/11/2020 05:00,12.13381377,3.445041237,12.61339549,1.6525,0,1.6525,10.48131377,3.445041237,11.03296186,15.50050952,4.551620618,16.15496969,1.6525,0,1.6525,13.84800952,4.551620618,14.57685213
25/11/2020 05:30,12.43858102,3.541433523,12.93290568,1.664,0,1.664,10.77458102,3.541433523,11.34166424,15.59735942,4.579673772,16.25579997,1.664,0,1.664,13.93335942,4.579673772,14.66669412
25/11/2020 06:00,12.66054976,3.587932046,13.15913282,1.7445,0,1.7445,10.91604976,3.587932046,11.49057869,16.12910847,4.727992162,16.80779729,1.7445,0,1.7445,14.38460847,4.727992162,15.14169312
25/11/2020 06:30,13.28151348,3.776913483,13.80810181,1.7905,0,1.7905,11.49101348,3.776913483,12.09580366,17.39828946,5.130032312,18.13884527,1.7905,0,1.7905,15.60778946,5.130032312,16.42925206
25/11/2020 07:00,13.702364,3.948108771,14.25981564,1.6905,0,1.6905,12.011864,3.948108771,12.64406737,18.29525175,5.457717972,19.09195962,1.6905,0,1.6905,16.60475175,5.457717972,17.47868606
25/11/2020 07:30,13.82294166,4.006147041,14.39176606,1.6345,0,1.6345,12.18844166,4.006147041,12.82993859,19.40798437,5.841861806,20.26813279,1.6345,0,1.6345,17.77348437,5.841861806,18.70893091
25/11/2020 08:00,13.89824375,4.027610798,14.47006662,1.6445,0,1.6445,12.25374375,4.027610798,12.89867763,20.38589348,6.159998145,21.2962492,1.6445,0,1.6445,18.74139348,6.159998145,19.72778261
25/11/2020 08:30,13.95653594,3.934524893,14.50053039,1.986,0,1.986,11.97053594,3.934524893,12.60056414,20.39040683,6.049235989,21.26880219,1.986,0,1.986,18.40440683,6.049235989,19.37305982
25/11/2020 09:00,13.79852752,3.69293931,14.28415775,2.563,0,2.563,11.23552752,3.69293931,11.82687108,20.42058965,5.869505874,21.24738998,2.563,0,2.563,17.85758965,5.869505874,18.79746279
25/11/2020 09:30,14.69791979,3.543023949,15.11892407,3.9185,0,3.9185,10.77941979,3.543023949,11.34675768,19.20124613,5.023195735,19.84742674,3.9185,0,3.9185,15.28274613,5.023195735,16.08710119
25/11/2020 10:00,15.14766254,3.139150972,15.46951678,5.597,0,5.597,9.550662543,3.139150972,10.05332899,18.0734114,4.100798117,18.53280186,5.597,0,5.597,12.4764114,4.100798117,13.13306463
25/11/2020 10:30,17.37939711,2.952371157,17.62838448,8.397,0,8.397,8.982397111,2.952371157,9.455154854,16.7591365,2.748501353,16.98301846,8.397,0,8.397,8.362136501,2.748501353,8.802248949
25/11/2020 11:00,19.3304985,2.852648856,19.53985102,10.6515,0,10.6515,8.6789985,2.852648856,9.135787894,14.53792622,1.277406525,14.59393937,10.6515,0,10.6515,3.886426221,1.277406525,4.09097497
25/11/2020 11:30,18.71599318,3.265967368,18.99881426,8.7795,0,8.7795,9.936493176,3.265967368,10.4594665,13.39120345,1.515793623,13.47671919,8.7795,0,8.7795,4.611703453,1.515793623,4.854424687
25/11/2020 12:00,19.17641977,3.46923436,19.48770541,8.6215,0,8.6215,10.55491977,3.46923436,11.11044186,14.62950551,1.974735916,14.76218187,8.6215,0,8.6215,6.008005513,1.974735916,6.324216329
25/11/2020 12:30,20.63398839,3.428500085,20.91688528,10.203,0,10.203,10.43098839,3.428500085,10.97998778,15.53216481,1.751611765,15.63062018,10.203,0,10.203,5.329164805,1.751611765,5.609647164
25/11/2020 13:00,19.55121069,3.62775572,19.88493025,8.514,0,8.514,11.03721069,3.62775572,11.61811652,15.28355089,2.225043778,15.44466729,8.514,0,8.514,6.769550892,2.225043778,7.125843045
25/11/2020 13:30,17.96627635,3.760565679,18.35562421,6.525,0,6.525,11.44127635,3.760565679,12.04344879,15.70334828,3.016777191,15.99050005,6.525,0,6.525,9.17834828,3.016777191,9.661419242
25/11/2020 14:00,18.04579193,3.76615843,18.43460213,6.5875,0,6.5875,11.45829193,3.76615843,12.06135993,15.5517442,2.946404582,15.82839371,6.5875,0,6.5875,8.964244197,2.946404582,9.436046523
25/11/2020 14:30,18.0371359,3.797332134,18.43252567,6.484,0,6.484,11.5531359,3.797332134,12.16119568,15.91712077,3.100516859,16.21628621,6.484,0,6.484,9.433120769,3.100516859,9.929600809
25/11/2020 15:00,17.48764664,3.826752892,17.9014475,5.845,0,5.845,11.64264664,3.826752892,12.25541751,16.51540292,3.507191837,16.88368823,5.845,0,5.845,10.67040292,3.507191837,11.23200308
25/11/2020 15:30,16.162533,3.936167347,16.63492971,4.187,0,4.187,11.975533,3.936167347,12.60582421,17.88384301,4.501934589,18.44178017,4.187,0,4.187,13.69684301,4.501934589,14.41772949
25/11/2020 16:00,15.55342257,4.309844879,16.13950794,2.441,0,2.441,13.11242257,4.309844879,13.80255007,20.4518388,5.919876435,21.29137495,2.441,0,2.441,18.0108388,5.919876435,18.95877769
25/11/2020 16:30,14.8618315,4.389027815,15.49637379,1.5085,0,1.5085,13.3533315,4.389027815,14.05613842,23.25128425,7.146507585,24.32477729,1.5085,0,1.5085,21.74278425,7.146507585,22.88714132
25/11/2020 17:00,14.44669378,4.284461005,15.06862858,1.4115,0,1.4115,13.03519378,4.284461005,13.72125661,26.29409408,8.17851317,27.53665668,1.4115,0,1.4115,24.88259408,8.17851317,26.19220429
25/11/2020 17:30,15.13320183,4.493506739,15.78624086,1.462,0,1.462,13.67120183,4.493506739,14.39073877,28.68571829,8.948003487,30.04891346,1.462,0,1.462,27.22371829,8.948003487,28.65654557
25/11/2020 18:00,15.64026158,4.636832649,16.31312353,1.533,0,1.533,14.10726158,4.636832649,14.84974903,29.15644984,9.079388892,30.53741754,1.533,0,1.533,27.62344984,9.079388892,29.07731562
25/11/2020 18:30,15.56736579,4.573266527,16.22521631,1.6535,0,1.6535,13.91386579,4.573266527,14.64617452,28.92873711,8.964936904,30.28600212,1.6535,0,1.6535,27.27523711,8.964936904,28.71077591
25/11/2020 19:00,15.79945678,4.591045374,16.45297943,1.8315,0,1.8315,13.96795678,4.591045374,14.7031124,27.53177459,8.447271755,28.79852447,1.8315,0,1.8315,25.70027459,8.447271755,27.05292062
25/11/2020 19:30,15.20771371,4.494661038,15.85801167,1.533,0,1.533,13.67471371,4.494661038,14.39443548,25.8069296,7.97845483,27.01209649,1.533,0,1.533,24.2739296,7.97845483,25.55150484
25/11/2020 20:00,15.31973101,4.577330777,15.98893727,1.3935,0,1.3935,13.92623101,4.577330777,14.65919053,23.38907315,7.229595279,24.48092708,1.3935,0,1.3935,21.99557315,7.229595279,23.1532349
25/11/2020 20:30,15.26233317,4.563723967,15.93004678,1.3775,0,1.3775,13.88483317,4.563723967,14.61561387,22.66687901,6.997480488,23.72239737,1.3775,0,1.3775,21.28937901,6.997480488,22.40987264
25/11/2020 21:00,14.31172107,4.259818666,14.9322274,1.3515,0,1.3515,12.96022107,4.259818666,13.64233797,21.77458916,6.712744786,22.78582181,1.3515,0,1.3515,20.42308916,6.712744786,21.49798859
25/11/2020 21:30,13.29553216,3.934030626,13.86534429,1.3265,0,1.3265,11.96903216,3.934030626,12.59898122,20.27727414,6.22881824,21.21240258,1.3265,0,1.3265,18.95077414,6.22881824,19.9481833
25/11/2020 22:00,12.66985439,3.688609512,13.19587248,1.4475,0,1.4475,11.22235439,3.688609512,11.81300462,18.95112509,5.753163352,19.80515163,1.4475,0,1.4475,17.50362509,5.753163352,18.42486852
25/11/2020 22:30,11.90791573,3.419273047,12.38910348,1.505,0,1.505,10.40291573,3.419273047,10.95043761,17.6696781,5.313072755,18.45118604,1.505,0,1.505,16.1646781,5.313072755,17.01545063
25/11/2020 23:00,11.09518943,3.167590983,11.53849475,1.458,0,1.458,9.637189427,3.167590983,10.14440992,16.95348004,5.093117993,17.7019868,1.458,0,1.458,15.49548004,5.093117993,16.31103163
25/11/2020 23:30,10.57284594,3.00149261,10.9906337,1.441,0,1.441,9.131845937,3.00149261,9.612469408,16.87983631,5.074500098,17.62610068,1.441,0,1.441,15.43883631,5.074500098,16.25140664
26/11/2020 00:00,10.12440056,2.903727042,10.53257411,1.29,0,1.29,8.834400557,2.903727042,9.299369008,16.67696586,5.057451104,17.42696192,1.29,0,1.29,15.38696586,5.057451104,16.19680617
26/11/2020 00:30,10.81136205,3.135272336,11.25679714,1.2725,0,1.2725,9.538862046,3.135272336,10.04090742,19.80459789,6.091206012,20.72015657,1.2725,0,1.2725,18.53209789,6.091206012,19.50747146
26/11/2020 01:00,11.09122313,3.212467441,11.54708524,1.3175,0,1.3175,9.77372313,3.212467441,10.28812961,20.90533741,6.438210811,21.87427006,1.3175,0,1.3175,19.58783741,6.438210811,20.61877622
26/11/2020 01:30,10.92507357,3.151283039,11.37048008,1.3375,0,1.3375,9.587573567,3.151283039,10.0921827,20.83493977,6.408498544,21.79824692,1.3375,0,1.3375,19.49743977,6.408498544,20.52362081
26/11/2020 02:00,10.78963866,3.067983014,11.21734471,1.4555,0,1.4555,9.334138663,3.067983014,9.825409119,20.23175296,6.171455902,21.1520849,1.4555,0,1.4555,18.77625296,6.171455902,19.7644768
26/11/2020 02:30,10.93345504,3.078933578,11.35870904,1.566,0,1.566,9.367455042,3.078933578,9.860478991,20.29862818,6.15711713,21.21189282,1.566,0,1.566,18.73262818,6.15711713,19.71855597
26/11/2020 03:00,10.7976442,2.984170388,11.20242801,1.7185,0,1.7185,9.079144204,2.984170388,9.556993899,19.68681087,5.905898181,20.55359228,1.7185,0,1.7185,17.96831087,5.905898181,18.91401145
26/11/2020 03:30,10.83358739,3.015376705,11.24540406,1.6595,0,1.6595,9.174087391,3.015376705,9.656934096,18.99702499,5.698568887,19.8333216,1.6595,0,1.6595,17.33752499,5.698568887,18.25002631
26/11/2020 04:00,10.65400723,2.958816693,11.05723593,1.652,0,1.652,9.002007234,2.958816693,9.475797089,17.84957686,5.323886056,18.62662494,1.652,0,1.652,16.19757686,5.323886056,17.0500809
26/11/2020 04:30,10.33846057,2.851321652,10.7244488,1.6635,0,1.6635,8.674960569,2.851321652,9.131537442,17.46238014,5.192840781,18.2181315,1.6635,0,1.6635,15.79888014,5.192840781,16.63040014
26/11/2020 05:00,10.1847787,2.758572956,10.55175065,1.792,0,1.792,8.392778697,2.758572956,8.834503892,17.09906585,5.031189242,17.82388617,1.792,0,1.792,15.30706585,5.031189242,16.1127009
26/11/2020 05:30,10.64719772,2.906947214,11.03689999,1.803,0,1.803,8.844197721,2.906947214,9.309681812,17.20991791,5.064009025,17.93949447,1.803,0,1.803,15.40691791,5.064009025,16.21780832
26/11/2020 06:00,10.76080245,2.986687532,11.16759472,1.674,0,1.674,9.086802449,2.986687532,9.565055209,17.56596183,5.223435253,18.32613682,1.674,0,1.674,15.89196183,5.223435253,16.72838087
26/11/2020 06:30,11.33087526,3.224843099,11.78084663,1.5195,0,1.5195,9.811375264,3.224843099,10.32776344,19.79797425,6.007843954,20.68946528,1.5195,0,1.5195,18.27847425,6.007843954,19.24049921
26/11/2020 07:00,12.14240543,3.496346086,12.63576059,1.505,0,1.505,10.63740543,3.496346086,11.19726888,21.41613508,6.544473618,22.39377094,1.505,0,1.505,19.91113508,6.544473618,20.95908956
26/11/2020 07:30,13.05870622,3.817404977,13.60523387,1.4445,0,1.4445,11.61420622,3.817404977,12.22548023,21.92218974,6.730691129,22.93217404,1.4445,0,1.4445,20.47768974,6.730691129,21.55546289
26/11/2020 08:00,13.11565591,3.829549754,13.66330418,1.4645,0,1.4645,11.65115591,3.829549754,12.26437464,22.55940018,6.933558391,23.60086373,1.4645,0,1.4645,21.09490018,6.933558391,22.20515809
26/11/2020 08:30,12.49682698,3.549238442,12.99106532,1.6985,0,1.6985,10.79832698,3.549238442,11.36665998,23.85320231,7.281898506,24.93995402,1.6985,0,1.6985,22.15470231,7.281898506,23.32073928
26/11/2020 09:00,13.52352474,3.781847445,14.04236773,2.0175,0,2.0175,11.50602474,3.781847445,12.11160499,23.6086631,7.096672124,24.65221549,2.0175,0,2.0175,21.5911631,7.096672124,22.72754011
26/11/2020 09:30,15.94881527,3.883177642,16.41474267,4.1345,0,4.1345,11.81431527,3.883177642,12.43612133,21.4475292,5.690517511,22.18960339,4.1345,0,4.1345,17.3130292,5.690517511,18.22424126
26/11/2020 10:00,17.18887965,2.696156158,17.39904715,8.986,0,8.986,8.202879652,2.696156158,8.63461016,19.54542369,3.470714727,19.85118253,8.986,0,8.986,10.55942369,3.470714727,11.11518283
26/11/2020 10:30,18.33846872,2.294862141,18.48149959,11.3565,0,11.3565,6.98196872,2.294862141,7.349440758,16.98682873,1.850599562,17.08733651,11.3565,0,11.3565,5.630328734,1.850599562,5.926661825
26/11/2020 11:00,19.56052467,2.03456272,19.66605123,13.3705,0,13.3705,6.190024671,2.03456272,6.515815443,15.21159026,0.605137103,15.22362207,13.3705,0,13.3705,1.841090256,0.605137103,1.937989743
26/11/2020 11:30,20.55890987,1.962543167,20.65236913,14.588,0,14.588,5.970909869,1.962543167,6.285168283,16.32152335,0.569781572,16.33146581,14.588,0,14.588,1.733523354,0.569781572,1.824761425
26/11/2020 12:00,20.81062982,1.889811933,20.8962605,15.061,0,15.061,5.749629821,1.889811933,6.052241917,18.08302765,0.993292456,18.11028766,15.061,0,15.061,3.022027655,0.993292456,3.181081742
26/11/2020 12:30,20.68179571,1.891509877,20.76811217,14.927,0,14.927,5.754795706,1.891509877,6.057679691,17.95174857,0.994186776,17.97925705,14.927,0,14.927,3.024748568,0.994186776,3.183945861
26/11/2020 13:00,20.14134944,1.895471747,20.23034281,14.3745,0,14.3745,5.766849437,1.895471747,6.070367829,16.81114594,0.800886791,16.83021234,14.3745,0,14.3745,2.436645941,0.800886791,2.564890464
26/11/2020 13:30,20.12170674,2.278506171,20.25030056,13.1895,0,13.1895,6.932206744,2.278506171,7.297059731,14.85821655,0.548480606,14.86833649,13.1895,0,13.1895,1.668716551,0.548480606,1.756543738
26/11/2020 14:00,19.00493092,2.396413106,19.15542208,11.714,0,11.714,7.290930921,2.396413106,7.674664128,13.86185299,0.705965137,13.87981826,11.714,0,11.714,2.147852987,0.705965137,2.260897881
26/11/2020 14:30,17.63978128,2.680511329,17.84228193,9.4845,0,9.4845,8.155281276,2.680511329,8.584506606,15.09310092,1.843457974,15.20526332,9.4845,0,9.4845,5.608600918,1.843457974,5.90379044
26/11/2020 15:00,17.18398239,4.082743823,17.66233416,4.7625,0,4.7625,12.42148239,4.082743823,13.07524462,17.10800645,4.057771739,17.58264474,4.7625,0,4.7625,12.34550645,4.057771739,12.99526994
26/11/2020 15:30,17.00696027,4.843147232,17.68312113,2.272,0,2.272,14.73496027,4.843147232,15.5104845,18.66177591,5.38705883,19.42375564,2.272,0,2.272,16.38977591,5.38705883,17.2523957
26/11/2020 16:00,16.21123069,4.732633913,16.88791948,1.8125,0,1.8125,14.39873069,4.732633913,15.15655862,20.84874958,6.25691266,21.7673911,1.8125,0,1.8125,19.03624958,6.25691266,20.03815745
26/11/2020 16:30,14.15837331,4.142364138,14.75190549,1.5555,0,1.5555,12.60287331,4.142364138,13.26618244,24.04800017,7.392927293,25.15872982,1.5555,0,1.5555,22.49250017,7.392927293,23.67631597
26/11/2020 17:00,14.3101874,4.198836697,14.91347354,1.5355,0,1.5355,12.7746874,4.198836697,13.44703937,26.27834961,8.132581385,27.50800862,1.5355,0,1.5355,24.74284961,8.132581385,26.04510486
26/11/2020 17:30,14.39531353,4.234704722,15.00525827,1.5115,0,1.5115,12.88381353,4.234704722,13.56190898,27.84546205,8.655554753,29.15970482,1.5115,0,1.5115,26.33396205,8.655554753,27.71996006
26/11/2020 18:00,15.22642082,4.517572658,15.88245427,1.482,0,1.482,13.74442082,4.517572658,14.46781139,27.3839608,8.513562808,28.67685584,1.482,0,1.482,25.9019608,8.513562808,27.26522189
26/11/2020 18:30,15.49526152,4.590652513,16.16097832,1.5285,0,1.5285,13.96676152,4.590652513,14.70185423,26.60077017,8.240856685,27.84802852,1.5285,0,1.5285,25.07227017,8.240856685,26.39186333
26/11/2020 19:00,15.90994182,4.717090814,16.5944929,1.5585,0,1.5585,14.35144182,4.717090814,15.10678087,25.89234251,7.998147252,27.09951587,1.5585,0,1.5585,24.33384251,7.998147252,25.61457107
26/11/2020 19:30,16.11764204,4.808530803,16.81964189,1.488,0,1.488,14.62964204,4.808530803,15.3996232,25.21981331,7.80026982,26.39854527,1.488,0,1.488,23.73181331,7.80026982,24.98085611
26/11/2020 20:00,15.55164721,4.646162553,16.23085202,1.416,0,1.416,14.13564721,4.646162553,14.87962864,23.92729629,7.399105279,25.04520447,1.416,0,1.416,22.51129629,7.399105279,23.69610136
26/11/2020 20:30,15.40222108,4.611675005,16.07780957,1.3715,0,1.3715,14.03072108,4.611675005,14.76918009,22.86122945,7.063332493,23.92752552,1.3715,0,1.3715,21.48972945,7.063332493,22.62076784
26/11/2020 21:00,13.70769803,4.020364722,14.28510825,1.476,0,1.476,12.23169803,4.020364722,12.87547161,21.89928513,6.712809199,22.90503213,1.476,0,1.476,20.42328513,6.712809199,21.49819488
26/11/2020 21:30,13.51884009,3.939555123,14.0811623,1.533,0,1.533,11.98584009,3.939555123,12.61667377,20.87771387,6.358299968,21.82445681,1.533,0,1.533,19.34471387,6.358299968,20.3628567
26/11/2020 22:00,12.85617658,3.728979211,13.3860585,1.511,0,1.511,11.34517658,3.728979211,11.94229113,19.48959624,5.909278818,20.36575405,1.511,0,1.511,17.97859624,5.909278818,18.92483815
26/11/2020 22:30,12.22479299,3.531149643,12.72456606,1.4815,0,1.4815,10.74329299,3.531149643,11.30872946,18.4183483,5.566872828,19.24124807,1.4815,0,1.4815,16.9368483,5.566872828,17.82826137
26/11/2020 23:00,11.54200654,3.330393846,12.01288634,1.4095,0,1.4095,10.13250654,3.330393846,10.66579636,17.36175583,5.243252932,18.13621423,1.4095,0,1.4095,15.95225583,5.243252932,16.79184824
26/11/2020 23:30,11.37811634,3.281949028,11.84198973,1.393,0,1.393,9.985116337,3.281949028,10.51064878,16.91906284,5.103170071,17.6719278,1.393,0,1.393,15.52606284,5.103170071,16.34322404
27/11/2020 00:00,10.77244027,3.097335032,11.20887834,1.349,0,1.349,9.423440267,3.097335032,9.919410808,16.75657872,5.064226224,17.50512261,1.349,0,1.349,15.40757872,5.064226224,16.21850391
27/11/2020 00:30,11.09883526,3.211682585,11.55417886,1.3275,0,1.3275,9.771335255,3.211682585,10.28561606,20.93594336,6.444983658,21.90551388,1.3275,0,1.3275,19.60844336,6.444983658,20.64046669
27/11/2020 01:00,10.98163714,3.165601692,11.42879645,1.3505,0,1.3505,9.631137139,3.165601692,10.13803909,22.37401389,6.910094851,23.4167869,1.3505,0,1.3505,21.02351389,6.910094851,22.13001462
27/11/2020 01:30,11.12872592,3.172204557,11.5720103,1.4775,0,1.4775,9.651225924,3.172204557,10.15918518,22.2628935,6.831828465,23.28755692,1.4775,0,1.4775,20.7853935,6.831828465,21.87936158
27/11/2020 02:00,11.04855694,3.14289613,11.48687976,1.4865,0,1.4865,9.562056943,3.14289613,10.0653231,20.65691515,6.301010751,21.59654788,1.4865,0,1.4865,19.17041515,6.301010751,20.17938437
27/11/2020 02:30,11.53775627,3.315685144,12.00473189,1.45,0,1.45,10.08775627,3.315685144,10.61869081,20.86423143,6.381149284,21.81823135,1.45,0,1.45,19.41423143,6.381149284,20.43603308
27/11/2020 03:00,11.82793439,3.412705499,12.3104261,1.445,0,1.445,10.38293439,3.412705499,10.92940462,20.26471583,6.185741457,21.18778197,1.445,0,1.445,18.81971583,6.185741457,19.81022719
27/11/2020 03:30,11.79685547,3.423854819,12.28367131,1.38,0,1.38,10.41685547,3.423854819,10.96511102,19.18968505,5.853760395,20.06266491,1.38,0,1.38,17.80968505,5.853760395,18.7470369
27/11/2020 04:00,11.71256216,3.37067593,12.18792717,1.4575,0,1.4575,10.25506216,3.37067593,10.79480228,18.56622903,5.623367291,19.39915256,1.4575,0,1.4575,17.10872903,5.623367291,18.00918845
27/11/2020 04:30,10.86800552,3.080922274,11.29626602,1.4945,0,1.4945,9.37350552,3.080922274,9.866847915,17.99050062,5.421973204,18.78978196,1.4945,0,1.4945,16.49600062,5.421973204,17.36421118
27/11/2020 05:00,10.7329565,3.025029866,11.15110582,1.5295,0,1.5295,9.203456504,3.025029866,9.687848951,17.49938927,5.249048765,18.2696781,1.5295,0,1.5295,15.96988927,5.249048765,16.81040976
27/11/2020 05:30,10.15729367,2.810838649,10.53904306,1.6055,0,1.6055,8.551793666,2.810838649,9.001888069,18.03642742,5.400584677,18.82761347,1.6055,0,1.6055,16.43092742,5.400584677,17.29571308
27/11/2020 06:00,10.34688148,2.857211969,10.73413324,1.654,0,1.654,8.692881476,2.857211969,9.150401553,18.21780165,5.444258323,19.01389612,1.654,0,1.654,16.56380165,5.444258323,17.43558068
27/11/2020 06:30,11.02485177,3.04981109,11.43891184,1.746,0,1.746,9.278851766,3.04981109,9.767212385,19.79407102,5.932114072,20.66386278,1.746,0,1.746,18.04807102,5.932114072,18.99796949
27/11/2020 07:00,11.48749453,3.197601519,11.92422685,1.759,0,1.759,9.728494529,3.197601519,10.24052056,21.461821,6.476004091,22.41759108,1.759,0,1.759,19.702821,6.476004091,20.73981158
27/11/2020 07:30,13.22825149,3.813311307,13.76691616,1.6265,0,1.6265,11.60175149,3.813311307,12.21236999,21.57635742,6.557201034,22.55074466,1.6265,0,1.6265,19.94985742,6.557201034,20.99984991
27/11/2020 08:00,13.37623839,3.81560779,13.90980289,1.7675,0,1.7675,11.60873839,3.81560779,12.21972462,22.85484297,6.931074455,23.88270588,1.7675,0,1.7675,21.08734297,6.931074455,22.19720313
27/11/2020 08:30,13.94186877,3.875964178,14.47061862,2.1495,0,2.1495,11.79236877,3.875964178,12.41301976,24.16412678,7.235857905,25.22424752,2.1495,0,2.1495,22.01462678,7.235857905,23.17329135
27/11/2020 09:00,13.86602102,3.676995995,14.34527234,2.679,0,2.679,11.18702102,3.676995995,11.7758116,22.83966484,6.626490084,23.78151932,2.679,0,2.679,20.16066484,6.626490084,21.22175247
27/11/2020 09:30,14.36942756,2.842107648,14.6477993,5.7225,0,5.7225,8.646927561,2.842107648,9.102029012,21.85002091,5.30085978,22.48382815,5.7225,0,5.7225,16.12752091,5.30085978,16.9763378
27/11/2020 10:00,15.41778079,2.88232321,15.68488928,6.6485,0,6.6485,8.769280791,2.88232321,9.230821885,20.30686651,4.489287974,20.7971761,6.6485,0,6.6485,13.65836651,4.489287974,14.3772279
27/11/2020 10:30,16.95170117,2.693632362,17.16437671,8.7565,0,8.7565,8.195201167,2.693632362,8.626527545,19.36936291,3.48827935,19.6809632,8.7565,0,8.7565,10.61286291,3.48827935,11.17143465
27/11/2020 11:00,16.57421234,3.422328697,16.92385442,6.162,0,6.162,10.41221234,3.422328697,10.96022352,18.42615729,4.031033566,18.86193267,6.162,0,6.162,12.26415729,4.031033566,12.90963926
27/11/2020 11:30,17.18571642,4.305668569,17.71687418,4.086,0,4.086,13.09971642,4.305668569,13.78917518,19.81053763,5.168405581,20.47363714,4.086,0,4.086,15.72453763,5.168405581,16.55214488
27/11/2020 12:00,16.61070483,4.231217811,17.14114113,3.7375,0,3.7375,12.87320483,4.231217811,13.55074193,20.770105,5.598346532,21.51136317,3.7375,0,3.7375,17.032605,5.598346532,17.92905789
27/11/2020 12:30,16.22288793,3.909660596,16.68734667,4.328,0,4.328,11.89488793,3.909660596,12.52093467,21.54639618,5.659413141,22.27725624,4.328,0,4.328,17.21839618,5.659413141,18.12462756
27/11/2020 13:00,15.40366296,3.873924427,15.88332847,3.6175,0,3.6175,11.78616296,3.873924427,12.40648733,22.0053449,6.043792346,22.82022414,3.6175,0,3.6175,18.3878449,6.043792346,19.35562621
27/11/2020 13:30,15.49604957,4.063044858,16.0198591,3.1345,0,3.1345,12.36154957,4.063044858,13.01215744,22.22551734,6.274913951,23.0943319,3.1345,0,3.1345,19.09101734,6.274913951,20.09580773
27/11/2020 14:00,15.16000871,4.135013248,15.7138219,2.5795,0,2.5795,12.58050871,4.135013248,13.24264075,22.42718199,6.523617595,23.35671378,2.5795,0,2.5795,19.84768199,6.523617595,20.89229683
27/11/2020 14:30,14.4166485,3.896434533,14.93391964,2.562,0,2.562,11.8546485,3.896434533,12.47857736,22.76179377,6.63935114,23.71034034,2.562,0,2.562,20.19979377,6.63935114,21.26294081
27/11/2020 15:00,13.9717259,3.898760763,14.50549758,2.11,0,2.11,11.8617259,3.898760763,12.48602726,22.93172451,6.843769888,23.9311758,2.11,0,2.11,20.82172451,6.843769888,21.91760475
27/11/2020 15:30,14.14387758,4.068082931,14.71728819,1.767,0,1.767,12.37687758,4.068082931,13.02829218,23.26406831,7.065744661,24.31340416,1.767,0,1.767,21.49706831,7.065744661,22.62849296
27/11/2020 16:00,14.13626665,4.115541324,14.72316933,1.615,0,1.615,12.52126665,4.115541324,13.18028068,24.14807594,7.406263902,25.25831183,1.615,0,1.615,22.53307594,7.406263902,23.71902731
27/11/2020 16:30,14.99963715,4.401453932,15.63207956,1.6085,0,1.6085,13.39113715,4.401453932,14.09593385,24.92238656,7.662903941,26.07384606,1.6085,0,1.6085,23.31388656,7.662903941,24.54093322
27/11/2020 17:00,16.01217694,4.723906117,16.69446313,1.64,0,1.64,14.37217694,4.723906117,15.1286073,26.74985352,8.253209736,27.99410892,1.64,0,1.64,25.10985352,8.253209736,26.43142476
27/11/2020 17:30,17.66316025,5.259491379,18.42958164,1.6615,0,1.6615,16.00166025,5.259491379,16.84385289,27.40432292,8.461256715,28.68082599,1.6615,0,1.6615,25.74282292,8.461256715,27.09770833
27/11/2020 18:00,18.02131501,5.349766036,18.79861142,1.745,0,1.745,16.27631501,5.349766036,17.13296317,27.09427019,8.331902191,28.34642961,1.745,0,1.745,25.34927019,8.331902191,26.68344231
27/11/2020 18:30,18.1091958,5.374542501,18.88990946,1.7575,0,1.7575,16.3516958,5.374542501,17.21231137,26.57421033,8.156858229,27.79789544,1.7575,0,1.7575,24.81671033,8.156858229,26.12285298
27/11/2020 19:00,18.05389144,5.377729304,18.83780689,1.6925,0,1.6925,16.36139144,5.377729304,17.2225173,25.83561745,7.935458956,27.02685032,1.6925,0,1.6925,24.14311745,7.935458956,25.41380784
27/11/2020 19:30,17.64347351,5.249569479,18.40788247,1.672,0,1.672,15.97147351,5.249569479,16.81207738,24.37055538,7.460654365,25.48696399,1.672,0,1.672,22.69855538,7.460654365,23.89321619
27/11/2020 20:00,15.95093062,4.703446741,16.62993081,1.641,0,1.641,14.30993062,4.703446741,15.06308486,22.54437692,6.870607737,23.56807547,1.641,0,1.641,20.90337692,6.870607737,22.00355465
27/11/2020 20:30,15.53153882,4.554259719,16.1854867,1.6755,0,1.6755,13.85603882,4.554259719,14.58530402,21.4838051,6.510675036,22.44866969,1.6755,0,1.6755,19.8083051,6.510675036,20.85084747
27/11/2020 21:00,14.70471523,4.235494121,15.30255078,1.8185,0,1.8185,12.88621523,4.235494121,13.56443708,20.72783961,6.21519937,21.63959422,1.8185,0,1.8185,18.90933961,6.21519937,19.90456801
27/11/2020 21:30,15.03174796,4.331644979,15.64342018,1.853,0,1.853,13.17874796,4.331644979,13.87236627,19.31723208,5.740215492,20.15206017,1.853,0,1.853,17.46423208,5.740215492,18.38340218
27/11/2020 22:00,14.61954079,4.213414951,15.21459294,1.8005,0,1.8005,12.81904079,4.213414951,13.49372715,17.61370541,5.19754927,18.36456198,1.8005,0,1.8005,15.81320541,5.19754927,16.64547938
27/11/2020 22:30,14.86670174,4.278382965,15.4700802,1.85,0,1.85,13.01670174,4.278382965,13.70179131,16.50829555,4.817948755,17.19698962,1.85,0,1.85,14.65829555,4.817948755,15.42978479
27/11/2020 23:00,14.37349962,4.076340148,14.94034941,1.9715,0,1.9715,12.40199962,4.076340148,13.05473644,15.89995434,4.57806155,16.54591174,1.9715,0,1.9715,13.92845434,4.57806155,14.66153088
27/11/2020 23:30,13.85193699,3.943202499,14.40225692,1.855,0,1.855,11.99693699,3.943202499,12.62835473,15.91565985,4.621515401,16.57306951,1.855,0,1.855,14.06065985,4.621515401,14.80069458
28/11/2020 00:00,13.33480785,3.814644567,13.86970128,1.729,0,1.729,11.60580785,3.814644567,12.21663984,15.68400331,4.586787777,16.34094802,1.729,0,1.729,13.95500331,4.586787777,14.68947717
28/11/2020 00:30,13.81841497,3.930212239,14.36645957,1.861,0,1.861,11.95741497,3.930212239,12.5867526,18.80187438,5.568196137,19.60906139,1.861,0,1.861,16.94087438,5.568196137,17.83249935
28/11/2020 01:00,13.85115867,3.926676815,14.3969923,1.9045,0,1.9045,11.94665867,3.926676815,12.57543018,19.62161329,5.823333527,20.46750892,1.9045,0,1.9045,17.71711329,5.823333527,18.64959293
28/11/2020 01:30,13.20917801,3.783212561,13.74027224,1.699,0,1.699,11.51017801,3.783212561,12.11597686,19.49726367,5.850006368,20.35597861,1.699,0,1.699,17.79826367,5.850006368,18.73501439
28/11/2020 02:00,13.32270063,3.843040501,13.86590467,1.6305,0,1.6305,11.69220063,3.843040501,12.30757961,18.86949851,5.666184799,19.70186855,1.6305,0,1.6305,17.23899851,5.666184799,18.14631422
28/11/2020 02:30,14.10012406,4.07391592,14.67686239,1.7055,0,1.7055,12.39462406,4.07391592,13.0469727,18.98570317,5.679728115,19.81706931,1.7055,0,1.7055,17.28020317,5.679728115,18.18968754
28/11/2020 03:00,14.35026926,4.151533091,14.93872333,1.7195,0,1.7195,12.63076926,4.151533091,13.29554659,18.14349498,5.398306095,18.92955675,1.7195,0,1.7195,16.42399498,5.398306095,17.28841577
28/11/2020 03:30,15.19626496,4.423846461,15.82709343,1.737,0,1.737,13.45926496,4.423846461,14.16764733,17.70672966,5.248996304,18.46835774,1.737,0,1.737,15.96972966,5.248996304,16.81024175
28/11/2020 04:00,14.58885575,4.249673727,15.19521105,1.6595,0,1.6595,12.92935575,4.249673727,13.60984816,17.45885008,5.192995242,18.21479195,1.6595,0,1.6595,15.79935008,5.192995242,16.63089482
28/11/2020 04:30,12.90574737,3.704022486,13.42676795,1.6365,0,1.6365,11.26924737,3.704022486,11.86236565,16.56384065,4.906379606,17.2752244,1.6365,0,1.6365,14.92734065,4.906379606,15.71299016
28/11/2020 05:00,12.66540126,3.632091252,13.17590513,1.615,0,1.615,11.05040126,3.632091252,11.63200133,16.15277979,4.778337141,16.8447262,1.615,0,1.615,14.53777979,4.778337141,15.30292609
28/11/2020 05:30,12.27641119,3.487966532,12.76229533,1.6645,0,1.6645,10.61191119,3.487966532,11.17043283,16.069449,4.734677773,16.75244355,1.6645,0,1.6645,14.404949,4.734677773,15.16310421
28/11/2020 06:00,12.0886467,3.332412017,12.53955138,1.95,0,1.95,10.1386467,3.332412017,10.67225968,16.02924124,4.627622809,16.68386848,1.95,0,1.95,14.07924124,4.627622809,14.82025394
28/11/2020 06:30,11.8762822,3.241246717,12.31063602,2.015,0,2.015,9.861282204,3.241246717,10.38029706,16.57035499,4.78411383,17.24715656,2.015,0,2.015,14.55535499,4.78411383,15.3214263
28/11/2020 07:00,11.72111392,3.16970261,12.14213845,2.0775,0,2.0775,9.643613915,3.16970261,10.15117254,16.58718376,4.769102423,17.25917156,2.0775,0,2.0775,14.50968376,4.769102423,15.27335133
28/11/2020 07:30,12.3786774,3.419523398,12.84230488,1.975,0,1.975,10.4036774,3.419523398,10.95123937,16.28947782,4.704941332,16.95534017,1.975,0,1.975,14.31447782,4.704941332,15.06787138
28/11/2020 08:00,12.61138801,3.506858251,13.08988779,1.942,0,1.942,10.66938801,3.506858251,11.23093475,16.70110756,4.85108406,17.39137746,1.942,0,1.942,14.75910756,4.85108406,15.53590269
28/11/2020 08:30,13.0368866,3.656080372,13.53984254,1.9135,0,1.9135,11.1233866,3.656080372,11.708828,17.70343219,5.189899732,18.44848423,1.9135,0,1.9135,15.78993219,5.189899732,16.62098125
28/11/2020 09:00,13.83588373,3.943349335,14.38685798,1.8385,0,1.8385,11.99738373,3.943349335,12.62882498,18.5035803,5.477547008,19.29730565,1.8385,0,1.8385,16.6650803,5.477547008,17.54218979
28/11/2020 09:30,14.28907952,4.007671432,14.84045902,2.096,0,2.096,12.19307952,4.007671432,12.83482055,18.95484731,5.541235141,19.74820304,2.096,0,2.096,16.85884731,5.541235141,17.74615506
28/11/2020 10:00,13.84441887,3.764885418,14.34720517,2.39,0,2.39,11.45441887,3.764885418,12.05728302,19.04479115,5.474165127,19.81591668,2.39,0,2.39,16.65479115,5.474165127,17.53135911
28/11/2020 10:30,14.14910641,3.677517087,14.61921148,2.9605,0,2.9605,11.18860641,3.677517087,11.77748044,19.17393618,5.329098764,19.90073171,2.9605,0,2.9605,16.21343618,5.329098764,17.06677493
28/11/2020 11:00,14.0295636,3.407653365,14.43747749,3.662,0,3.662,10.3675636,3.407653365,10.91322484,19.37246856,5.163781299,20.04886968,3.662,0,3.662,15.71046856,5.163781299,16.53733532
28/11/2020 11:30,13.87828999,2.828422039,14.16357667,5.273,0,5.273,8.605289986,2.828422039,9.058199985,18.66629072,4.402161774,19.17835857,5.273,0,5.273,13.39329072,4.402161774,14.09820075
28/11/2020 12:00,13.53554895,2.344848494,13.73715399,6.4015,0,6.4015,7.134048947,2.344848494,7.509525207,17.84775515,3.76220213,18.23997063,6.4015,0,6.4015,11.44625515,3.76220213,12.04868963
28/11/2020 12:30,13.0072069,2.437918013,13.23370226,5.59,0,5.59,7.417206899,2.437918013,7.80758621,17.7477065,3.996044882,18.1920164,5.59,0,5.59,12.1577065,3.996044882,12.79758579
28/11/2020 13:00,13.13772514,2.635463156,13.3994585,5.1195,0,5.1195,8.018225143,2.635463156,8.440236993,18.17559262,4.291330121,18.67532279,5.1195,0,5.1195,13.05609262,4.291330121,13.74325539
28/11/2020 13:30,13.8264011,3.143830959,14.17931735,4.2615,0,4.2615,9.5649011,3.143830959,10.06831695,17.51633809,4.356654597,18.05000109,4.2615,0,4.2615,13.25483809,4.356654597,13.95246115
28/11/2020 14:00,14.21401573,2.597924338,14.44947937,6.31,0,6.31,7.904015731,2.597924338,8.320016559,17.01578401,3.518821038,17.37581673,6.31,0,6.31,10.70578401,3.518821038,11.26924633
28/11/2020 14:30,14.39660279,2.388909863,14.59345957,7.1285,0,7.1285,7.268102795,2.388909863,7.650634521,15.85782108,2.869189088,16.11529508,7.1285,0,7.1285,8.729321079,2.869189088,9.188759031
28/11/2020 15:00,14.68204925,2.918238016,14.96925794,5.8035,0,5.8035,8.878549251,2.918238016,9.345841317,15.93938958,3.331505798,16.28382852,5.8035,0,5.8035,10.13588958,3.331505798,10.66935746
28/11/2020 15:30,14.47269202,3.198816824,14.82198513,4.7405,0,4.7405,9.732192016,3.198816824,10.24441265,16.64726692,3.91356503,17.10109608,4.7405,0,4.7405,11.90676692,3.91356503,12.53343886
28/11/2020 16:00,14.39482138,3.826810328,14.89480983,2.752,0,2.752,11.64282138,3.826810328,12.25560146,17.83129468,4.956324477,18.50730186,2.752,0,2.752,15.07929468,4.956324477,15.87294176
28/11/2020 16:30,13.98351343,3.998939581,14.54407665,1.817,0,1.817,12.16651343,3.998939581,12.80685624,20.59952426,6.173517178,21.50471376,1.817,0,1.817,18.78252426,6.173517178,19.77107816
28/11/2020 17:00,14.70355912,4.238729653,15.30233577,1.8075,0,1.8075,12.89605912,4.238729653,13.57479907,23.35033119,7.080786192,24.40031761,1.8075,0,1.8075,21.54283119,7.080786192,22.67666441
28/11/2020 17:30,17.09121424,5.018583676,17.81279838,1.8225,0,1.8225,15.26871424,5.018583676,16.07233078,25.11512078,7.65591422,26.256091,1.8225,0,1.8225,23.29262078,7.65591422,24.51854819
28/11/2020 18:00,17.05718283,4.997208887,17.77412678,1.8535,0,1.8535,15.20368283,4.997208887,16.00387666,25.27172509,7.697198359,26.4179286,1.8535,0,1.8535,23.41822509,7.697198359,24.65076325
28/11/2020 18:30,17.25610779,5.055196968,17.98133122,1.876,0,1.876,15.38010779,5.055196968,16.18958715,24.73025017,7.511828765,25.84594445,1.876,0,1.876,22.85425017,7.511828765,24.05710544
28/11/2020 19:00,16.14505851,4.672756811,16.80766404,1.9285,0,1.9285,14.21655851,4.672756811,14.96479843,23.59567294,7.12165535,24.6469827,1.9285,0,1.9285,21.66717294,7.12165535,22.80755046
28/11/2020 19:30,16.33574559,4.727708549,17.00611103,1.952,0,1.952,14.38374559,4.727708549,15.14078483,22.11830955,6.628345411,23.09014033,1.952,0,1.952,20.16630955,6.628345411,21.22769427
28/11/2020 20:00,15.60411174,4.509418307,16.24263392,1.8845,0,1.8845,13.71961174,4.509418307,14.44169657,20.76643549,6.206192072,21.67398586,1.8845,0,1.8845,18.88193549,6.206192072,19.87572157
28/11/2020 20:30,14.99799492,4.289325903,15.59930025,1.948,0,1.948,13.04999492,4.289325903,13.73683676,19.49217552,5.766491632,20.3272559,1.948,0,1.948,17.54417552,5.766491632,18.46755318
28/11/2020 21:00,15.42438915,4.481242655,16.06217035,1.7905,0,1.7905,13.63388915,4.481242655,14.35146226,17.39524159,5.129030527,18.13563851,1.7905,0,1.7905,15.60474159,5.129030527,16.42604378
28/11/2020 21:30,14.72491074,4.242460749,15.32388559,1.8175,0,1.8175,12.90741074,4.242460749,13.58674815,16.47970711,4.819234423,17.16990876,1.8175,0,1.8175,14.66220711,4.819234423,15.43390222
28/11/2020 22:00,14.27801143,4.118579938,14.86015852,1.7475,0,1.7475,12.53051143,4.118579938,13.19001204,15.72373355,4.593765817,16.38104029,1.7475,0,1.7475,13.97623355,4.593765817,14.71182479
28/11/2020 22:30,13.75378363,3.966653005,14.31435993,1.6855,0,1.6855,12.06828363,3.966653005,12.70345645,14.91870045,4.349542647,15.53982446,1.6855,0,1.6855,13.23320045,4.349542647,13.92968468
28/11/2020 23:00,12.76932308,3.673808435,13.28730523,1.592,0,1.592,11.17732308,3.673808435,11.76560324,14.39316497,4.207539453,14.99555221,1.592,0,1.592,12.80116497,4.207539453,13.47491049
28/11/2020 23:30,12.16045196,3.47795507,12.64803398,1.579,0,1.579,10.58145196,3.47795507,11.13837049,14.46394988,4.235078221,15.07122203,1.579,0,1.579,12.88494988,4.235078221,13.56310513
29/11/2020 00:00,11.62666105,3.327815156,12.0935355,1.502,0,1.502,10.12466105,3.327815156,10.65753794,14.34867017,4.222496289,14.95706557,1.502,0,1.502,12.84667017,4.222496289,13.5228107
29/11/2020 00:30,12.0368071,3.487110611,12.53174631,1.4275,0,1.4275,10.6093071,3.487110611,11.16769168,17.54815742,5.298603858,18.33065824,1.4275,0,1.4275,16.12065742,5.298603858,16.96911307
29/11/2020 01:00,11.15049251,3.191191516,11.59815445,1.4415,0,1.4415,9.708992511,3.191191516,10.21999212,19.21895204,5.843165916,20.0875759,1.4415,0,1.4415,17.77745204,5.843165916,18.71310741
29/11/2020 01:30,10.92930903,3.102222158,11.36105533,1.491,0,1.491,9.438309031,3.102222158,9.935062138,19.1136147,5.792273343,19.97199783,1.491,0,1.491,17.6226147,5.792273343,18.55012074
29/11/2020 02:00,10.91132052,3.063441209,11.33320729,1.591,0,1.591,9.320320518,3.063441209,9.810863703,18.37062325,5.515195453,19.18064596,1.591,0,1.591,16.77962325,5.515195453,17.66276132
29/11/2020 02:30,11.21066967,3.15969607,11.64743721,1.5975,0,1.5975,9.613169667,3.15969607,10.11912597,18.08261187,5.418394243,18.87696607,1.5975,0,1.5975,16.48511187,5.418394243,17.35274934
29/11/2020 03:00,10.56416986,2.967415932,10.97302338,1.536,0,1.536,9.028169862,2.967415932,9.503336697,17.56246011,5.267642701,18.33543195,1.536,0,1.536,16.02646011,5.267642701,16.86995801
29/11/2020 03:30,10.74768914,3.020833437,11.16415051,1.557,0,1.557,9.190689142,3.020833437,9.674409623,16.91344937,5.047420821,17.65053049,1.557,0,1.557,15.35644937,5.047420821,16.16468355
29/11/2020 04:00,11.21036843,3.189014286,11.65513503,1.508,0,1.508,9.70236843,3.189014286,10.2130194,16.21886564,4.835227711,16.92427339,1.508,0,1.508,14.71086564,4.835227711,15.48512173
29/11/2020 04:30,10.87725742,3.093495066,11.3086003,1.4655,0,1.4655,9.41175742,3.093495066,9.907113074,15.65804138,4.664862763,16.3381518,1.4655,0,1.4655,14.19254138,4.664862763,14.93951724
29/11/2020 05:00,10.07273345,2.827581747,10.46208286,1.47,0,1.47,8.602733453,2.827581747,9.055508898,15.42222613,4.58587496,16.08960248,1.47,0,1.47,13.95222613,4.58587496,14.68655382
29/11/2020 05:30,9.820205082,2.735869557,10.19418511,1.4965,0,1.4965,8.323705082,2.735869557,8.761794824,15.5966924,4.634509123,16.27069417,1.4965,0,1.4965,14.1001924,4.634509123,14.84230779
29/11/2020 06:00,9.876804749,2.732615475,10.24785145,1.563,0,1.563,8.313804749,2.732615475,8.75137342,15.54048804,4.594178148,16.20534607,1.563,0,1.563,13.97748804,4.594178148,14.7131453
29/11/2020 06:30,10.09154802,2.798267912,10.47232757,1.578,0,1.578,8.513548018,2.798267912,8.961629493,16.22867054,4.815442537,16.92803102,1.578,0,1.578,14.65067054,4.815442537,15.42175846
29/11/2020 07:00,10.46328163,2.962358065,10.87454954,1.4505,0,1.4505,9.01278163,2.962358065,9.487138557,16.53536419,4.958155088,17.262722,1.4505,0,1.4505,15.08486419,4.958155088,15.87880441
29/11/2020 07:30,11.12317537,3.220175821,11.57992067,1.326,0,1.326,9.797175375,3.220175821,10.31281618,16.31210702,4.925695175,17.03958064,1.326,0,1.326,14.98610702,4.925695175,15.77484949
29/11/2020 08:00,11.84316113,3.444662383,12.33394359,1.363,0,1.363,10.48016113,3.444662383,11.03174856,16.52892555,4.984798669,17.26422885,1.363,0,1.363,15.16592555,4.984798669,15.96413216
29/11/2020 08:30,12.91727649,3.499097518,13.38281418,2.2715,0,2.2715,10.64577649,3.499097518,11.20608051,17.06700882,4.863048577,17.74632445,2.2715,0,2.2715,14.79550882,4.863048577,15.57421981
29/11/2020 09:00,13.71680406,3.124078019,14.06806942,4.212,0,4.212,9.504804064,3.124078019,10.00505691,17.16930879,4.258861446,17.68963158,4.212,0,4.212,12.95730879,4.258861446,13.63927241
29/11/2020 09:30,14.6097079,2.893803195,14.8935443,5.8055,0,5.8055,8.804207898,2.893803195,9.267587261,17.49461541,3.84202644,17.91152522,5.8055,0,5.8055,11.68911541,3.84202644,12.30433201
29/11/2020 10:00,14.88189999,2.407906882,15.07544237,7.556,0,7.556,7.325899988,2.407906882,7.711473671,16.93365814,3.082287174,17.21189333,7.556,0,7.556,9.377658137,3.082287174,9.871219092
29/11/2020 10:30,15.25719435,2.053024801,15.39470332,9.011,0,9.011,6.246194351,2.053024801,6.574941422,15.92917946,2.273895626,16.09066063,9.011,0,9.011,6.918179463,2.273895626,7.282294171
29/11/2020 11:00,15.37962568,1.206476317,15.42687497,11.709,0,11.709,3.670625681,1.206476317,3.863816506,15.15644629,1.1331208,15.19874426,11.709,0,11.709,3.447446293,1.1331208,3.628890834
29/11/2020 11:30,14.63703411,0.601338781,14.64938141,12.8075,0,12.8075,1.829534108,0.601338781,1.925825377,15.17304958,0.777518546,15.19295786,12.8075,0,12.8075,2.365549577,0.777518546,2.490052186
29/11/2020 12:00,15.13238908,0.353298956,15.13651279,14.0575,0,14.0575,1.074889081,0.353298956,1.13146219,16.04656525,0.653774133,16.05987787,14.0575,0,14.0575,1.989065254,0.653774133,2.093752899
29/11/2020 12:30,14.53191547,0.433999576,14.53839478,13.2115,0,13.2115,1.320415466,0.433999576,1.389911017,15.19818528,0.652991873,15.21220675,13.2115,0,13.2115,1.986685278,0.652991873,2.091247661
29/11/2020 13:00,14.35128571,0.40125286,14.35689401,13.1305,0,13.1305,1.220785713,0.40125286,1.285037593,15.06340084,0.635313783,15.07679238,13.1305,0,13.1305,1.932900839,0.635313783,2.034632463
29/11/2020 13:30,13.38351873,0.865595746,13.41148126,10.75,0,10.75,2.633518725,0.865595746,2.772124974,15.07448289,1.421388789,15.14134672,10.75,0,10.75,4.324482889,1.421388789,4.552087251
29/11/2020 14:00,12.94665452,1.551111079,13.03924111,8.2275,0,8.2275,4.719154516,1.551111079,4.967531069,15.97475157,2.54639845,16.17642831,8.2275,0,8.2275,7.747251571,2.54639845,8.155001654
29/11/2020 14:30,12.98009166,2.140256679,13.1553593,6.4685,0,6.4685,6.511591664,2.140256679,6.854307015,17.04654589,3.476835547,17.39750304,6.4685,0,6.4685,10.57804589,3.476835547,11.13478514
29/11/2020 15:00,13.36259297,2.868949769,13.66710517,4.634,0,4.634,8.728592968,2.868949769,9.187992598,17.38442017,4.190860443,17.88243204,4.634,0,4.634,12.75042017,4.190860443,13.42149491
29/11/2020 15:30,13.77794894,3.452152375,14.20384572,3.275,0,3.275,10.50294894,3.452152375,11.05573573,18.88643824,5.131231608,19.57107782,3.275,0,3.275,15.61143824,5.131231608,16.43309288
29/11/2020 16:00,12.93590316,3.616150695,13.43183295,1.934,0,1.934,11.00190316,3.616150695,11.58095069,21.65027929,6.480427616,22.59934812,1.934,0,1.934,19.71627929,6.480427616,20.7539782
29/11/2020 16:30,13.74295729,4.115932671,14.34607183,1.2205,0,1.2205,12.52245729,4.115932671,13.18153399,24.48948721,7.64814624,25.65597639,1.2205,0,1.2205,23.26898721,7.64814624,24.49367075
29/11/2020 17:00,16.77624689,5.133305161,17.54403835,1.1585,0,1.1585,15.61774689,5.133305161,16.43973357,27.47355421,8.649340045,28.80290374,1.1585,0,1.1585,26.31505421,8.649340045,27.70005706
29/11/2020 17:30,18.29116199,5.629918939,19.13798825,1.1625,0,1.1625,17.12866199,5.629918939,18.03017051,28.96508008,9.138266156,30.37241796,1.1625,0,1.1625,27.80258008,9.138266156,29.26587377
29/11/2020 18:00,18.15805074,5.581730151,18.99659228,1.176,0,1.176,16.98205074,5.581730151,17.87584288,28.69842261,9.046182846,30.09041183,1.176,0,1.176,27.52242261,9.046182846,28.97097116
29/11/2020 18:30,17.45215947,5.349550568,18.25364515,1.1765,0,1.1765,16.27565947,5.349550568,17.13227312,27.34683901,8.601774458,28.66775414,1.1765,0,1.1765,26.17033901,8.601774458,27.54772527
29/11/2020 19:00,15.55181719,4.729375504,16.25503032,1.163,0,1.163,14.38881719,4.729375504,15.14612336,25.98761638,8.159456822,27.23844601,1.163,0,1.163,24.82461638,8.159456822,26.13117514
29/11/2020 19:30,14.33473657,4.330490842,14.97457256,1.1595,0,1.1595,13.17523657,4.330490842,13.86867007,24.18252165,7.567301271,25.33887137,1.1595,0,1.1595,23.02302165,7.567301271,24.23475964
29/11/2020 20:00,13.38876804,4.019072997,13.97898628,1.161,0,1.161,12.22776804,4.019072997,12.87133478,22.99303386,7.175842513,24.08676653,1.161,0,1.161,21.83203386,7.175842513,22.98108827
29/11/2020 20:30,13.07863969,3.91812479,13.65293075,1.158,0,1.158,11.92063969,3.91812479,12.54804178,21.43739644,6.665515273,22.44974521,1.158,0,1.158,20.27939644,6.665515273,21.3467331
29/11/2020 21:00,13.27199794,3.982664627,13.85667879,1.155,0,1.155,12.11699794,3.982664627,12.75473468,20.47889763,6.351458002,21.44122821,1.155,0,1.155,19.32389763,6.351458002,20.34094488
29/11/2020 21:30,13.15798608,3.946012449,13.73694333,1.1525,0,1.1525,12.00548608,3.946012449,12.63735377,19.72839363,6.105600977,20.65158296,1.1525,0,1.1525,18.57589363,6.105600977,19.55357225
29/11/2020 22:00,13.32857177,3.999780467,13.9157849,1.1595,0,1.1595,12.16907177,3.999780467,12.80954924,18.76043131,5.785146358,19.63215987,1.1595,0,1.1595,17.60093131,5.785146358,18.52729612
