Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/11/2020 22:30,12.57144191,3.753389045,13.11979729,1.152,0,1.152,11.41944191,3.753389045,12.02046517,17.83045846,5.481944194,18.65414058,1.152,0,1.152,16.67845846,5.481944194,17.55627206
29/11/2020 23:00,11.76841165,3.489445764,12.27484194,1.152,0,1.152,10.61641165,3.489445764,11.17517016,17.25092253,5.291459945,18.04422003,1.152,0,1.152,16.09892253,5.291459945,16.94623424
29/11/2020 23:30,11.53105868,3.412417668,12.02538601,1.149,0,1.149,10.38205868,3.412417668,10.92848282,16.93804003,5.189606493,17.71522553,1.149,0,1.149,15.78904003,5.189606493,16.62004213
30/11/2020 00:00,9.682360705,2.804287001,10.08028444,1.1505,0,1.1505,8.531860705,2.804287001,8.980906006,16.33609935,4.991265135,17.08159447,1.1505,0,1.1505,15.18559935,4.991265135,15.98484143
30/11/2020 00:30,10.35890187,3.025504933,10.79168791,1.154,0,1.154,9.204901866,3.025504933,9.689370385,19.65130933,6.079771565,20.57030823,1.154,0,1.154,18.49730933,6.079771565,19.47085192
30/11/2020 01:00,10.58912711,3.101833678,11.03408288,1.152,0,1.152,9.437127106,3.101833678,9.933818006,20.76223064,6.445571111,21.7397242,1.152,0,1.152,19.61023064,6.445571111,20.64234804
30/11/2020 01:30,10.54169045,3.084598584,10.98371458,1.157,0,1.157,9.384690454,3.084598584,9.878621531,20.49780955,6.35701668,21.46093794,1.157,0,1.157,19.34080955,6.35701668,20.35874689
30/11/2020 02:00,10.22026147,2.978292619,10.64537324,1.159,0,1.159,9.061261472,2.978292619,9.53816997,19.91891514,6.16608592,20.85146987,1.159,0,1.159,18.75991514,6.16608592,19.74727909
30/11/2020 02:30,10.42504421,3.044944082,10.86062757,1.161,0,1.161,9.264044213,3.044944082,9.751625487,19.87580567,6.151259154,20.80590397,1.161,0,1.161,18.71480567,6.151259154,19.69979544
30/11/2020 03:00,10.47523658,3.058647701,10.91264895,1.1695,0,1.1695,9.305736581,3.058647701,9.79551219,19.27862587,5.952181832,20.17656769,1.1695,0,1.1695,18.10912587,5.952181832,19.06223776
30/11/2020 03:30,10.59148197,3.09340453,11.03397671,1.18,0,1.18,9.411481972,3.09340453,9.906823128,18.24140758,5.607813484,19.08393363,1.18,0,1.18,17.06140758,5.607813484,17.9593764
30/11/2020 04:00,10.36490233,3.012850746,10.79390892,1.1985,0,1.1985,9.166402325,3.012850746,9.648844553,17.83804788,5.469154907,18.65764207,1.1985,0,1.1985,16.63954788,5.469154907,17.51531356
30/11/2020 04:30,10.4391194,3.042832347,10.87354783,1.1815,0,1.1815,9.257619395,3.042832347,9.744862521,17.2243524,5.273030585,18.01341631,1.1815,0,1.1815,16.0428524,5.273030585,16.88721305
30/11/2020 05:00,10.61888687,3.104877214,11.06349948,1.1725,0,1.1725,9.446386866,3.104877214,9.943565122,16.5253024,5.04622212,17.27859882,1.1725,0,1.1725,15.3528024,5.04622212,16.16084463
30/11/2020 05:30,10.1850254,2.949619508,10.60353703,1.211,0,1.211,8.974025399,2.949619508,9.446342526,16.93146531,5.167067074,17.7023473,1.211,0,1.211,15.72046531,5.167067074,16.54785822
30/11/2020 06:00,10.91828672,3.147901915,11.3630221,1.341,0,1.341,9.577286718,3.147901915,10.08135444,17.11804767,5.185664796,17.88627059,1.341,0,1.341,15.77704767,5.185664796,16.6074186
30/11/2020 06:30,11.75783904,3.428122314,12.24739979,1.328,0,1.328,10.42983904,3.428122314,10.97877794,18.59319421,5.67479491,19.43991173,1.328,0,1.328,17.26519421,5.67479491,18.17388864
30/11/2020 07:00,12.44705868,3.686868896,12.98161285,1.23,0,1.23,11.21705868,3.686868896,11.80743019,20.33674207,6.280082419,21.28432552,1.23,0,1.23,19.10674207,6.280082419,20.11236007
30/11/2020 07:30,14.0599252,4.211569197,14.67715271,1.2465,0,1.2465,12.8134252,4.211569197,13.487816,21.54886262,6.673063891,22.55844104,1.2465,0,1.2465,20.30236262,6.673063891,21.37090802
30/11/2020 08:00,14.78155074,4.454672356,15.43821065,1.2285,0,1.2285,13.55305074,4.454672356,14.2663692,22.25600295,6.911405992,23.30444593,1.2285,0,1.2285,21.02750295,6.911405992,22.13421363
30/11/2020 08:30,15.4717868,4.524595317,16.11980613,1.706,0,1.706,13.7657868,4.524595317,14.4903019,21.58483329,6.533856531,22.55207993,1.706,0,1.706,19.87883329,6.533856531,20.92508767
30/11/2020 09:00,16.0517737,4.177664936,16.58651028,3.3415,0,3.3415,12.7102737,4.177664936,13.37923547,21.14571772,5.851963371,21.94052992,3.3415,0,3.3415,17.80421772,5.851963371,18.74128181
30/11/2020 09:30,17.76956102,4.178909771,18.25433061,5.0555,0,5.0555,12.71406102,4.178909771,13.38322213,19.604469,4.782014858,20.17926835,5.0555,0,5.0555,14.548969,4.782014858,15.31470421
30/11/2020 10:00,18.33223703,3.832205892,18.72850012,6.673,0,6.673,11.65923703,3.832205892,12.27288109,19.09998872,4.084553666,19.53184957,6.673,0,6.673,12.42698872,4.084553666,13.08104075
30/11/2020 10:30,18.39781612,4.456731685,18.92992592,4.8385,0,4.8385,13.55931612,4.456731685,14.27296433,19.53125469,4.829274928,20.11943851,4.8385,0,4.8385,14.69275469,4.829274928,15.46605757
30/11/2020 11:00,18.70707163,4.238733763,19.18127714,5.811,0,5.811,12.89607163,4.238733763,13.57481224,19.00403407,4.336340597,19.49248985,5.811,0,5.811,13.19303407,4.336340597,13.88740428
30/11/2020 11:30,17.9065089,4.384977573,18.435593,4.5655,0,4.5655,13.3410089,4.384977573,14.04316726,19.90223789,5.04094197,20.53071282,4.5655,0,4.5655,15.33673789,5.04094197,16.14393462
30/11/2020 12:00,18.08839393,4.593654189,18.66257361,4.1125,0,4.1125,13.97589393,4.593654189,14.71146729,19.32480646,5.000043337,19.96117677,4.1125,0,4.1125,15.21230646,5.000043337,16.01295417
30/11/2020 12:30,18.80315978,4.885284372,19.42742446,3.94,0,3.94,14.86315978,4.885284372,15.64543135,20.00409415,5.28001241,20.68918349,3.94,0,3.94,16.06409415,5.28001241,16.90957279
30/11/2020 13:00,18.71343991,5.025724561,19.37655131,3.423,0,3.423,15.29043991,5.025724561,16.09519991,20.67798206,5.67143834,21.44164535,3.423,0,3.423,17.25498206,5.67143834,18.16313902
30/11/2020 13:30,19.47724844,5.45032149,20.22545948,2.895,0,2.895,16.58224844,5.45032149,17.45499836,20.57458308,5.810997944,21.37945663,2.895,0,2.895,17.67958308,5.810997944,18.61008745
30/11/2020 14:00,19.17977895,5.553538327,19.9676165,2.2835,0,2.2835,16.89627895,5.553538327,17.78555679,20.1446527,5.870676993,20.98265667,2.2835,0,2.2835,17.8611527,5.870676993,18.80121337
30/11/2020 14:30,18.79351857,5.482128293,19.57677376,2.1145,0,2.1145,16.67901857,5.482128293,17.55686165,19.70651742,5.782216505,20.53730403,2.1145,0,2.1145,17.59201742,5.782216505,18.51791308
30/11/2020 15:00,18.99995994,5.591725172,19.80570292,1.9875,0,1.9875,17.01245994,5.591725172,17.90785257,19.77152725,5.845327083,20.61749593,1.9875,0,1.9875,17.78402725,5.845327083,18.72002868
30/11/2020 15:30,18.96544418,5.430829123,19.72769571,2.4425,0,2.4425,16.52294418,5.430829123,17.39257282,20.51231265,5.939260203,21.35485383,2.4425,0,2.4425,18.06981265,5.939260203,19.02085543
30/11/2020 16:00,19.14772349,5.51374932,19.92578094,2.3725,0,2.3725,16.77522349,5.51374932,17.65812998,21.68818026,6.348757083,22.59831586,2.3725,0,2.3725,19.31568026,6.348757083,20.33229501
30/11/2020 16:30,19.58976343,5.723791593,20.40883685,2.1755,0,2.1755,17.41426343,5.723791593,18.33080361,23.69087524,7.071761857,24.72382222,2.1755,0,2.1755,21.51537524,7.071761857,22.64776341
30/11/2020 17:00,21.67079571,6.421269876,22.60212587,2.1345,0,2.1345,19.53629571,6.421269876,20.56452181,24.46636329,7.340128501,25.54369627,2.1345,0,2.1345,22.33186329,7.340128501,23.50722451
30/11/2020 17:30,21.65239329,6.424424445,22.58537944,2.1065,0,2.1065,19.54589329,6.424424445,20.57462451,26.856751,8.135014104,28.06178057,2.1065,0,2.1065,24.750251,8.135014104,26.05289579
30/11/2020 18:00,23.07694421,6.908264187,24.08878304,2.059,0,2.059,21.01794421,6.908264187,22.1241518,25.46071335,7.691771211,26.59720415,2.059,0,2.059,23.40171335,7.691771211,24.63338247
30/11/2020 18:30,23.00156874,6.791622259,23.98329205,2.3385,0,2.3385,20.66306874,6.791622259,21.75059867,24.60493418,7.318622992,25.67031414,2.3385,0,2.3385,22.26643418,7.318622992,23.43835176
30/11/2020 19:00,20.08638556,5.85464801,20.92223192,2.274,0,2.274,17.81238556,5.85464801,18.74987954,24.2384054,7.219350935,25.2906964,2.274,0,2.274,21.9644054,7.219350935,23.12042674
30/11/2020 19:30,20.52526805,6.092905362,21.41051434,1.988,0,1.988,18.53726805,6.092905362,19.51291374,22.02865342,6.587044236,22.99240577,1.988,0,1.988,20.04065342,6.587044236,21.09542465
30/11/2020 20:00,20.09966459,5.954988375,20.96326318,1.982,0,1.982,18.11766459,5.954988375,19.07122589,21.11520137,6.288779171,22.03180592,1.982,0,1.982,19.13320137,6.288779171,20.14021197
30/11/2020 20:30,19.91797237,5.835612863,20.75524032,2.1635,0,2.1635,17.75447237,5.835612863,18.68891828,20.01829601,5.868587648,20.86078848,2.1635,0,2.1635,17.85479601,5.868587648,18.79452211
30/11/2020 21:00,18.81124731,5.498473339,19.59837326,2.0825,0,2.0825,16.72874731,5.498473339,17.60920769,19.13051084,5.603410187,19.93425821,2.0825,0,2.0825,17.04801084,5.603410187,17.94527456
30/11/2020 21:30,17.66279432,5.156986007,18.40023934,1.973,0,1.973,15.68979432,5.156986007,16.51557297,18.50159629,5.432686883,19.28271641,1.973,0,1.973,16.52859629,5.432686883,17.39852242
30/11/2020 22:00,15.71277304,4.547269998,16.35753347,1.878,0,1.878,13.83477304,4.547269998,14.56291899,17.33877145,5.08170983,18.06811474,1.878,0,1.878,15.46077145,5.08170983,16.27449627
30/11/2020 22:30,15.13332235,4.368317708,15.75117916,1.843,0,1.843,13.29032235,4.368317708,13.989813,16.01999666,4.659753462,16.68393225,1.843,0,1.843,14.17699666,4.659753462,14.92315438
30/11/2020 23:00,14.16404469,4.048581153,14.73129903,1.8465,0,1.8465,12.31754469,4.048581153,12.96583651,15.53342343,4.498674179,16.17174427,1.8465,0,1.8465,13.68692343,4.498674179,14.40728782
30/11/2020 23:30,13.87731684,3.95039406,14.42863597,1.8585,0,1.8585,12.01881684,3.95039406,12.65138615,15.62602242,4.525165787,16.26805772,1.8585,0,1.8585,13.76752242,4.525165787,14.49212886
01/12/2020 00:00,13.29030902,3.721134325,13.80141857,1.969,0,1.969,11.32130902,3.721134325,11.91716739,15.42967182,4.424308873,16.0514573,1.969,0,1.969,13.46067182,4.424308873,14.16912823
01/12/2020 00:30,13.05643516,3.623720946,13.54997611,2.0315,0,2.0315,11.02493516,3.623720946,11.6051949,18.8563994,5.530077005,19.65058651,2.0315,0,2.0315,16.8248994,5.530077005,17.71042043
01/12/2020 01:00,13.60056365,3.797801415,14.12085788,2.046,0,2.046,11.55456365,3.797801415,12.16269858,20.0031804,5.902239773,20.85578243,2.046,0,2.046,17.9571804,5.902239773,18.90229516
01/12/2020 01:30,13.21593573,3.668422174,13.7156217,2.055,0,2.055,11.16093573,3.668422174,11.7483534,20.27812812,5.989652559,21.14422895,2.055,0,2.055,18.22312812,5.989652559,19.18224013
01/12/2020 02:00,13.536641,3.736691593,14.04291685,2.168,0,2.168,11.368641,3.736691593,11.96699052,19.30225454,5.631757121,20.10705644,2.168,0,2.168,17.13425454,5.631757121,18.03605741
01/12/2020 02:30,14.38997123,4.052008193,14.94958336,2.062,0,2.062,12.32797123,4.052008193,12.97681182,19.69382329,5.795300059,20.52881337,2.062,0,2.062,17.63182329,5.795300059,18.55981398
01/12/2020 03:00,14.35858979,4.105129646,14.93389401,1.869,0,1.869,12.48958979,4.105129646,13.14693663,19.19502314,5.694788413,20.02197614,1.869,0,1.869,17.32602314,5.694788413,18.2379191
01/12/2020 03:30,12.72044154,3.628324622,13.22778789,1.6815,0,1.6815,11.03894154,3.628324622,11.61993846,18.05144612,5.380541093,18.83626634,1.6815,0,1.6815,16.36994612,5.380541093,17.23152223
01/12/2020 04:00,12.46942146,3.579672774,12.97306936,1.5785,0,1.5785,10.89092146,3.579672774,11.46412785,17.54007021,5.246314423,18.30786383,1.5785,0,1.5785,15.96157021,5.246314423,16.80165286
01/12/2020 04:30,12.47042487,3.599394941,12.97948922,1.5195,0,1.5195,10.95092487,3.599394941,11.52728933,16.9728931,5.079284682,17.71660896,1.5195,0,1.5195,15.4533931,5.079284682,16.26672958
01/12/2020 05:00,12.43845104,3.601539992,12.94936889,1.481,0,1.481,10.95745104,3.601539992,11.53415899,16.73188811,5.012724511,17.46663925,1.481,0,1.481,15.25088811,5.012724511,16.05356643
01/12/2020 05:30,12.4221366,3.612940582,12.93687819,1.43,0,1.43,10.9921366,3.612940582,11.57067011,16.81911547,5.058157648,17.56324583,1.43,0,1.43,15.38911547,5.058157648,16.19906892
01/12/2020 06:00,12.22503747,3.677494427,12.76618606,1.0365,0,1.0365,11.18853747,3.677494427,11.77740786,17.11813331,5.285777254,17.91563365,1.0365,0,1.0365,16.08163331,5.285777254,16.92803506
01/12/2020 06:30,13.25915673,4.057985476,13.86623537,0.913,0,0.913,12.34615673,4.057985476,12.99595445,18.21560594,5.687091552,19.08274902,0.913,0,0.913,17.30260594,5.687091552,18.21326942
01/12/2020 07:00,13.10559395,4.04826866,13.71659841,0.789,0,0.789,12.31659395,4.04826866,12.96483573,19.86923373,6.27136955,20.83546316,0.789,0,0.789,19.08023373,6.27136955,20.08445656
01/12/2020 07:30,13.87681032,4.320161533,14.53374213,0.733,0,0.733,13.14381032,4.320161533,13.83558981,20.80965089,6.598876032,21.83086657,0.733,0,0.733,20.07665089,6.598876032,21.13331672
01/12/2020 08:00,13.80310856,4.240553665,14.4398096,0.9015,0,0.9015,12.90160856,4.240553665,13.58064059,22.39591799,7.064873542,23.48381529,0.9015,0,0.9015,21.49441799,7.064873542,22.62570314
01/12/2020 08:30,14.81626331,4.268049653,15.41875178,1.831,0,1.831,12.98526331,4.268049653,13.66869823,22.2972853,6.726942672,23.28992679,1.831,0,1.831,20.4662853,6.726942672,21.54345822
01/12/2020 09:00,14.90482338,3.594760005,15.3321903,3.968,0,3.968,10.93682338,3.594760005,11.51244566,21.6370973,5.807551434,22.40293804,3.968,0,3.968,17.6690973,5.807551434,18.59904978
01/12/2020 09:30,14.87880483,2.907475445,15.16021921,6.033,0,6.033,8.84580483,2.907475445,9.311373506,21.24402383,4.999621758,21.82440758,6.033,0,6.033,15.21102383,4.999621758,16.01160404
01/12/2020 10:00,14.8598451,2.545607482,15.07630969,7.115,0,7.115,7.744845103,2.545607482,8.152468529,20.72831397,4.474479921,21.20575324,7.115,0,7.115,13.61331397,4.474479921,14.32980418
01/12/2020 10:30,14.04294987,1.791147555,14.15671751,8.5935,0,8.5935,5.449449871,1.791147555,5.736263022,19.62664923,3.626420783,19.95886489,8.5935,0,8.5935,11.03314923,3.626420783,11.6138413
01/12/2020 11:00,15.69275647,1.814420559,15.79730128,10.1725,0,10.1725,5.520256472,1.814420559,5.810796286,18.45088335,2.720973023,18.65043674,10.1725,0,10.1725,8.278383349,2.720973023,8.714087736
01/12/2020 11:30,16.18353043,1.543181877,16.25693906,11.4885,0,11.4885,4.695030434,1.543181877,4.942137299,16.50769641,1.649730082,16.58992617,11.4885,0,11.4885,5.019196413,1.649730082,5.283364645
01/12/2020 12:00,16.95304769,1.495035328,17.01884123,12.4045,0,12.4045,4.548547693,1.495035328,4.78794494,15.62610671,1.058890918,15.66194307,12.4045,0,12.4045,3.221606708,1.058890918,3.391164956
01/12/2020 12:30,16.15151187,1.258370999,16.20045781,12.323,0,12.323,3.828511872,1.258370999,4.030012497,17.7231065,1.774929172,17.81176234,12.323,0,12.323,5.400106498,1.774929172,5.684322629
01/12/2020 13:00,15.67713724,1.819804656,15.78240542,10.1405,0,10.1405,5.536637238,1.819804656,5.828039198,18.67283344,2.804442383,18.88225638,10.1405,0,10.1405,8.532333443,2.804442383,8.981403624
01/12/2020 13:30,15.83259654,2.695241394,16.06036859,7.6325,0,7.6325,8.20009654,2.695241394,8.631680569,18.35082595,3.522943372,18.68592901,7.6325,0,7.6325,10.71832595,3.522943372,11.28244836
01/12/2020 14:00,14.42570224,3.026918399,14.73984804,5.2165,0,5.2165,9.209202245,3.026918399,9.6938971,18.58445196,4.393833329,19.09679623,5.2165,0,5.2165,13.36795196,4.393833329,14.07152838
01/12/2020 14:30,14.07437315,3.024180758,14.39561214,4.8735,0,4.8735,9.20087315,3.024180758,9.685129632,19.9036504,4.940171535,20.50757407,4.8735,0,4.8735,15.0301504,4.940171535,15.82121095
01/12/2020 15:00,14.95812065,4.011300474,15.48663633,2.754,0,2.754,12.20412065,4.011300474,12.84644278,20.60523131,5.867415988,21.42433494,2.754,0,2.754,17.85123131,5.867415988,18.7907698
01/12/2020 15:30,14.4040524,4.104459987,14.97742693,1.9165,0,1.9165,12.4875524,4.104459987,13.144792,21.90237793,6.569040402,22.86627321,1.9165,0,1.9165,19.98587793,6.569040402,21.03776624
01/12/2020 16:00,13.11906565,3.839709296,13.66942761,1.437,0,1.437,11.68206565,3.839709296,12.29691121,24.47766004,7.573098727,25.62240553,1.437,0,1.437,23.04066004,7.573098727,24.25332636
01/12/2020 16:30,14.33866347,4.29792709,14.96894944,1.2625,0,1.2625,13.07616347,4.29792709,13.7643826,26.18632375,8.192064706,27.43781106,1.2625,0,1.2625,24.92382375,8.192064706,26.23560395
01/12/2020 17:00,15.52435764,4.690604074,16.21750433,1.2535,0,1.2535,14.27085764,4.690604074,15.02195541,27.76346479,8.713404057,29.09868361,1.2535,0,1.2535,26.50996479,8.713404057,27.9052261
01/12/2020 17:30,15.6802662,4.739876636,16.38100054,1.2595,0,1.2595,14.4207662,4.739876636,15.1797539,29.90306195,9.414683527,31.35010972,1.2595,0,1.2595,28.64356195,9.414683527,30.15111784
01/12/2020 18:00,15.7190868,4.742282801,16.41885916,1.291,0,1.291,14.4280868,4.742282801,15.18745979,29.8585011,9.389683536,31.30009976,1.291,0,1.291,28.5675011,9.389683536,30.07105379
01/12/2020 18:30,16.70146641,5.057122603,17.45031431,1.3155,0,1.3155,15.38596641,5.057122603,16.19575412,27.85145942,8.721948077,29.18520464,1.3155,0,1.3155,26.53595942,8.721948077,27.93258886
01/12/2020 19:00,15.6880286,4.716790652,16.38176899,1.3375,0,1.3375,14.3505286,4.716790652,15.10581958,27.84427954,8.712357113,29.17548747,1.3375,0,1.3375,26.50677954,8.712357113,27.90187319
01/12/2020 19:30,14.24345175,4.246254096,14.86292675,1.3245,0,1.3245,12.91895175,4.246254096,13.59889658,26.18163899,8.170146488,27.42680284,1.3245,0,1.3245,24.85713899,8.170146488,26.16540947
01/12/2020 20:00,14.37553507,4.306595015,15.00675745,1.273,0,1.273,13.10253507,4.306595015,13.79214218,25.00985167,7.80192585,26.19852529,1.273,0,1.273,23.73685167,7.80192585,24.98615965
01/12/2020 20:30,15.10677979,4.555653662,15.77874444,1.2465,0,1.2465,13.86027979,4.555653662,14.5897682,22.93168204,7.127574655,24.01383688,1.2465,0,1.2465,21.68518204,7.127574655,22.82650741
01/12/2020 21:00,13.8449602,4.153403615,14.45453855,1.2085,0,1.2085,12.6364602,4.153403615,13.30153706,21.45866588,6.655907651,22.46720828,1.2085,0,1.2085,20.25016588,6.655907651,21.31596408
01/12/2020 21:30,13.69207371,4.103152253,14.29366086,1.2085,0,1.2085,12.48357371,4.103152253,13.1406039,20.49195087,6.338163794,21.44976388,1.2085,0,1.2085,19.28345087,6.338163794,20.29836934
01/12/2020 22:00,13.38311216,3.993220058,13.96615543,1.234,0,1.234,12.14911216,3.993220058,12.78853911,19.1919485,5.902492233,20.07910112,1.234,0,1.234,17.9579485,5.902492233,18.90310368
01/12/2020 22:30,12.09071342,3.573688081,12.60779907,1.218,0,1.218,10.87271342,3.573688081,11.44496149,18.08308372,5.543284951,18.91364388,1.218,0,1.218,16.86508372,5.543284951,17.7527197
01/12/2020 23:00,11.08220799,3.253219293,11.54983851,1.1845,0,1.1845,9.897707986,3.253219293,10.41863999,17.56685807,5.384620702,18.37358545,1.1845,0,1.1845,16.38235807,5.384620702,17.24458744
01/12/2020 23:30,11.26025789,3.30566081,11.73545061,1.203,0,1.203,10.05725789,3.30566081,10.58658725,16.72560806,5.102034539,17.48647252,1.203,0,1.203,15.52260806,5.102034539,16.33958743
02/12/2020 00:00,11.27989874,3.296832636,11.75181778,1.2495,0,1.2495,10.03039874,3.296832636,10.55831447,16.40211058,4.980422251,17.14158212,1.2495,0,1.2495,15.15261058,4.980422251,15.9501164
02/12/2020 00:30,11.59620537,3.405399174,12.0858894,1.2355,0,1.2355,10.36070537,3.405399174,10.90600565,20.04296283,6.181714092,20.97460246,1.2355,0,1.2355,18.80746283,6.181714092,19.7973293
02/12/2020 01:00,11.29019586,3.317144365,11.76741132,1.198,0,1.198,10.09219586,3.317144365,10.62336406,21.23579856,6.586105891,22.23366662,1.198,0,1.198,20.03779856,6.586105891,21.09241954
02/12/2020 01:30,11.15315685,3.27999024,11.62545671,1.174,0,1.174,9.979156852,3.27999024,10.50437563,21.02075889,6.523314188,22.00967815,1.174,0,1.174,19.84675889,6.523314188,20.89132515
02/12/2020 02:00,10.82347126,3.175407692,11.27966063,1.1625,0,1.1625,9.660971256,3.175407692,10.16944343,20.46982303,6.346010194,21.43094726,1.1625,0,1.1625,19.30732303,6.346010194,20.32349793
02/12/2020 02:30,10.93936954,3.214487668,11.40187427,1.1595,0,1.1595,9.779869537,3.214487668,10.29459951,20.27918829,6.284337636,21.23060002,1.1595,0,1.1595,19.11968829,6.284337636,20.12598767
02/12/2020 03:00,11.10566626,3.269639784,11.57697575,1.158,0,1.158,9.947666263,3.269639784,10.47122765,19.65466908,6.079561127,20.57345572,1.158,0,1.158,18.49666908,6.079561127,19.47017798
02/12/2020 03:30,11.3097816,3.336564909,11.79168458,1.1585,0,1.1585,10.1512816,3.336564909,10.68555958,18.95877424,5.850667211,19.84100369,1.1585,0,1.1585,17.80027424,5.850667211,18.73713078
02/12/2020 04:00,11.98331872,3.556959802,12.50007562,1.1615,0,1.1615,10.82181872,3.556959802,11.39138812,17.96110969,5.521764677,18.79072501,1.1615,0,1.1615,16.79960969,5.521764677,17.68379967
02/12/2020 04:30,12.71419129,3.794556527,13.26835783,1.1695,0,1.1695,11.54469129,3.794556527,12.15230662,17.62340117,5.408135783,18.43453828,1.1695,0,1.1695,16.45390117,5.408135783,17.31989597
02/12/2020 05:00,12.86618005,3.843526764,13.42800384,1.1725,0,1.1725,11.69368005,3.843526764,12.3091369,17.18188694,5.262031021,17.96959124,1.1725,0,1.1725,16.00938694,5.262031021,16.85198625
02/12/2020 05:30,12.07263362,3.576291325,12.59120098,1.192,0,1.192,10.88063362,3.576291325,11.45329855,17.09132027,5.225853857,17.87240267,1.192,0,1.192,15.89932027,5.225853857,16.7361266
02/12/2020 06:00,11.81175241,3.496295789,12.3183432,1.1745,0,1.1745,10.63725241,3.496295789,11.1971078,17.43640336,5.345029153,18.23725579,1.1745,0,1.1745,16.26190336,5.345029153,17.11779301
02/12/2020 06:30,11.92451977,3.53500405,12.43746057,1.1695,0,1.1695,10.75501977,3.53500405,11.32107344,18.99325397,5.858384623,19.87622617,1.1695,0,1.1695,17.82375397,5.858384623,18.76184628
02/12/2020 07:00,12.53296994,3.730061688,13.07626459,1.1845,0,1.1845,11.34846994,3.730061688,11.94575783,20.55258812,6.365982713,21.51591537,1.1845,0,1.1845,19.36808812,6.365982713,20.38746118
02/12/2020 07:30,13.23221002,3.960712498,13.81226359,1.182,0,1.182,12.05021002,3.960712498,12.6844316,21.9089016,6.812603107,22.94365992,1.182,0,1.182,20.7269016,6.812603107,21.81779116
02/12/2020 08:00,13.86287719,4.17506948,14.47793387,1.1605,0,1.1605,12.70237719,4.17506948,13.37092336,22.77166846,7.103247568,23.85382591,1.1605,0,1.1605,21.61116846,7.103247568,22.74859838
02/12/2020 08:30,14.37583745,4.312282033,15.00868012,1.256,0,1.256,13.11983745,4.312282033,13.81035521,22.71657243,7.053749046,23.78650959,1.256,0,1.256,21.46057243,7.053749046,22.59007624
02/12/2020 09:00,13.55458282,4.042184346,14.14446781,1.2565,0,1.2565,12.29808282,4.042184346,12.94535033,21.98233272,6.812251782,23.01368563,1.2565,0,1.2565,20.72583272,6.812251782,21.81666602
02/12/2020 09:30,12.81564252,3.748853406,13.35269992,1.41,0,1.41,11.40564252,3.748853406,12.0059395,22.01772179,6.773430595,23.03604642,1.41,0,1.41,20.60772179,6.773430595,21.69233872
02/12/2020 10:00,13.25102461,3.857773432,13.80116188,1.514,0,1.514,11.73702461,3.857773432,12.35476275,21.80391135,6.668971356,22.80100281,1.514,0,1.514,20.28991135,6.668971356,21.35780142
02/12/2020 10:30,13.98129901,3.716529459,14.46683495,2.674,0,2.674,11.30729901,3.716529459,11.90242002,21.1287786,6.065792392,21.98224562,2.674,0,2.674,18.4547786,6.065792392,19.42608274
02/12/2020 11:00,15.64230935,3.680377606,16.06944371,4.445,0,4.445,11.19730935,3.680377606,11.78664143,20.97030145,5.43160392,21.66231437,4.445,0,4.445,16.52530145,5.43160392,17.39505416
02/12/2020 11:30,17.88568494,4.331131242,18.40262002,4.7085,0,4.7085,13.17718494,4.331131242,13.87072099,19.58776181,4.890576853,20.18906027,4.7085,0,4.7085,14.87926181,4.890576853,15.66238085
02/12/2020 12:00,19.69811074,3.573654333,20.01965465,8.8255,0,8.8255,10.87261074,3.573654333,11.44485342,17.11041018,2.72311829,17.32574702,8.8255,0,8.8255,8.284910184,2.72311829,8.720958089
02/12/2020 12:30,20.52617461,3.554940332,20.83174129,9.7105,0,9.7105,10.81567461,3.554940332,11.38492065,18.9467493,3.035808337,19.18841946,9.7105,0,9.7105,9.236249301,3.035808337,9.722367685
02/12/2020 13:00,19.99389092,4.783796956,20.55821946,5.4395,0,5.4395,14.55439092,4.783796956,15.32041149,18.19973016,4.194084833,18.67673755,5.4395,0,5.4395,12.76023016,4.194084833,13.43182123
02/12/2020 13:30,21.73666855,4.042212524,22.10932476,9.4385,0,9.4385,12.29816855,4.042212524,12.94544057,17.55628283,2.668186184,17.7578795,9.4385,0,9.4385,8.117782826,2.668186184,8.545034554
02/12/2020 14:00,20.48188679,3.230105834,20.73502521,10.6545,0,10.6545,9.827386792,3.230105834,10.34461768,16.9521151,2.069925985,17.07802096,10.6545,0,10.6545,6.297615103,2.069925985,6.62906853
02/12/2020 14:30,17.47433484,3.250631516,17.77410992,7.5845,0,7.5845,9.889834845,3.250631516,10.41035247,18.06239683,3.443918144,18.38778811,7.5845,0,7.5845,10.47789683,3.443918144,11.02936508
02/12/2020 15:00,15.71561173,4.11105317,16.2444209,3.208,0,3.208,12.50761173,4.11105317,13.16590709,19.47365646,5.346262738,20.19420266,3.208,0,3.208,16.26565646,5.346262738,17.12174364
02/12/2020 15:30,15.61007292,4.086553449,16.13611774,3.177,0,3.177,12.43307292,4.086553449,13.08744518,19.94258807,5.510582312,20.68993321,3.177,0,3.177,16.76558807,5.510582312,17.64798744
02/12/2020 16:00,16.47548369,4.788429025,17.15723216,1.907,0,1.907,14.56848369,4.788429025,15.33524599,21.87112115,6.561889296,22.83427975,1.907,0,1.907,19.96412115,6.561889296,21.01486437
02/12/2020 16:30,17.61267896,5.192445973,18.36213374,1.815,0,1.815,15.79767896,5.192445973,16.62913575,23.6010003,7.160712015,24.66339417,1.815,0,1.815,21.7860003,7.160712015,22.9326319
02/12/2020 17:00,18.14715574,5.363847102,18.9232692,1.828,0,1.828,16.31915574,5.363847102,17.17805867,27.11832908,8.312529185,28.36374294,1.828,0,1.828,25.29032908,8.312529185,26.62139904
02/12/2020 17:30,18.42016975,5.515539423,19.228204,1.6395,0,1.6395,16.78066975,5.515539423,17.6638629,28.10812554,8.699816501,29.42368992,1.6395,0,1.6395,26.46862554,8.699816501,27.86171109
02/12/2020 18:00,17.78932744,5.362588801,18.58003039,1.474,0,1.474,16.31532744,5.362588801,17.17402889,28.86793728,9.003951763,30.23952629,1.474,0,1.474,27.39393728,9.003951763,28.83572346
02/12/2020 18:30,17.50555445,5.26783805,18.28098888,1.4785,0,1.4785,16.02705445,5.26783805,16.87058363,28.30052834,8.815974383,29.64188436,1.4785,0,1.4785,26.82202834,8.815974383,28.23371404
02/12/2020 19:00,16.9641007,5.09069252,17.71146135,1.476,0,1.476,15.4881007,5.09069252,16.3032639,27.05078349,8.406024825,28.32677427,1.476,0,1.476,25.57478349,8.406024825,26.92082472
02/12/2020 19:30,17.65872255,5.352365116,18.45205393,1.3745,0,1.3745,16.28422255,5.352365116,17.14128689,25.80322252,8.029332801,27.02362813,1.3745,0,1.3745,24.42872252,8.029332801,25.71444475
02/12/2020 20:00,18.84852964,5.701857258,19.69208587,1.501,0,1.501,17.34752964,5.701857258,18.26055752,24.15560941,7.446210021,25.27725281,1.501,0,1.501,22.65460941,7.446210021,23.84695727
02/12/2020 20:30,17.47961935,5.293168057,18.26348052,1.3755,0,1.3755,16.10411935,5.293168057,16.95170458,22.96688458,7.096744921,24.03833555,1.3755,0,1.3755,21.59138458,7.096744921,22.72777324
02/12/2020 21:00,16.50884184,4.991180495,17.2468473,1.3235,0,1.3235,15.18534184,4.991180495,15.98457036,22.19122631,6.858889948,23.22702943,1.3235,0,1.3235,20.86772631,6.858889948,21.96602769
02/12/2020 21:30,16.32641569,4.926289658,17.05345065,1.3385,0,1.3385,14.98791569,4.926289658,15.77675336,21.40811248,6.59656262,22.40138207,1.3385,0,1.3385,20.06961248,6.59656262,21.12590788
02/12/2020 22:00,15.58627531,4.670527282,16.27101113,1.3765,0,1.3765,14.20977531,4.670527282,14.95765822,20.21114728,6.190649189,21.13798978,1.3765,0,1.3765,18.83464728,6.190649189,19.82594451
02/12/2020 22:30,15.09438533,4.480091006,15.74521146,1.464,0,1.464,13.63038533,4.480091006,14.34777403,19.10568281,5.798540729,19.96622624,1.464,0,1.464,17.64168281,5.798540729,18.57019243
02/12/2020 23:00,13.6141327,3.919437229,14.16709559,1.6895,0,1.6895,11.9246327,3.919437229,12.55224495,18.20964264,5.429908301,19.0019733,1.6895,0,1.6895,16.52014264,5.429908301,17.38962383
02/12/2020 23:30,13.34834116,3.825337749,13.88565521,1.71,0,1.71,11.63834116,3.825337749,12.25088543,17.9492169,5.337572476,18.72602647,1.71,0,1.71,16.2392169,5.337572476,17.09391253
03/12/2020 00:00,12.90033375,3.68416549,13.41609802,1.6915,0,1.6915,11.20883375,3.68416549,11.79877236,17.60500404,5.230515835,18.36557821,1.6915,0,1.6915,15.91350404,5.230515835,16.75105688
03/12/2020 00:30,13.70314886,3.958227264,14.26337449,1.6605,0,1.6605,12.04264886,3.958227264,12.67647248,20.56035739,6.212082713,21.47832087,1.6605,0,1.6605,18.89985739,6.212082713,19.89458672
03/12/2020 01:00,13.70308569,3.971846891,14.26709939,1.619,0,1.619,12.08408569,3.971846891,12.7200902,22.30777788,6.800072446,23.32119078,1.619,0,1.619,20.68877788,6.800072446,21.77766093
03/12/2020 01:30,13.51009078,3.914328848,14.06572157,1.601,0,1.601,11.90909078,3.914328848,12.53588504,22.03814277,6.717363984,23.03915614,1.601,0,1.601,20.43714277,6.717363984,21.51278186
03/12/2020 02:00,12.56360397,3.540619353,13.05297399,1.7915,0,1.7915,10.77210397,3.540619353,11.33905681,20.38784853,6.112324176,21.284381,1.7915,0,1.7915,18.59634853,6.112324176,19.57510372
03/12/2020 02:30,12.72188152,3.640959231,13.23264348,1.6445,0,1.6445,11.07738152,3.640959231,11.6604016,19.72689046,5.943394328,20.60277028,1.6445,0,1.6445,18.08239046,5.943394328,19.03409522
03/12/2020 03:00,12.93926076,3.726706091,13.46524442,1.601,0,1.601,11.33826076,3.726706091,11.93501132,18.91277603,5.690105613,19.75019997,1.601,0,1.601,17.31177603,5.690105613,18.22292213
03/12/2020 03:30,12.6752574,3.533603077,13.15859038,1.9245,0,1.9245,10.7507574,3.533603077,11.31658674,18.49486962,5.446417111,19.28013645,1.9245,0,1.9245,16.57036962,5.446417111,17.44249434
03/12/2020 04:00,12.4770804,3.473067025,12.95143737,1.9105,0,1.9105,10.5665804,3.473067025,11.12271621,18.09516042,5.319640628,18.86089624,1.9105,0,1.9105,16.18466042,5.319640628,17.03648465
03/12/2020 04:30,12.122096,3.367893238,12.58125257,1.8755,0,1.8755,10.246596,3.367893238,10.78589053,17.67202649,5.192067174,18.41895984,1.8755,0,1.8755,15.79652649,5.192067174,16.62792262
03/12/2020 05:00,11.86279006,3.338868478,12.3237101,1.7045,0,1.7045,10.15829006,3.338868478,10.6929369,17.12057844,5.067019949,17.85466038,1.7045,0,1.7045,15.41607844,5.067019949,16.22745099
03/12/2020 05:30,11.73825187,3.307959619,12.19545627,1.674,0,1.674,10.06425187,3.307959619,10.59394933,17.20784778,5.105728859,17.94933126,1.674,0,1.674,15.53384778,5.105728859,16.35141872
03/12/2020 06:00,11.71073054,3.328002338,12.1744326,1.5855,0,1.5855,10.12523054,3.328002338,10.65813741,17.71680347,5.302103046,18.4931723,1.5855,0,1.5855,16.13130347,5.302103046,16.98031944
03/12/2020 06:30,12.26565384,3.476378002,12.748783,1.689,0,1.689,10.57665384,3.476378002,11.13331983,19.19945436,5.755408024,20.04354683,1.689,0,1.689,17.51045436,5.755408024,18.43205722
03/12/2020 07:00,13.50624183,3.854229302,14.04541391,1.78,0,1.78,11.72624183,3.854229302,12.34341245,20.61451894,6.190607004,21.52398676,1.78,0,1.78,18.83451894,6.190607004,19.82580941
03/12/2020 07:30,15.26427988,4.429932019,15.89410387,1.7865,0,1.7865,13.47777988,4.429932019,14.18713671,21.28868393,6.410057873,22.23278897,1.7865,0,1.7865,19.50218393,6.410057873,20.52861466
03/12/2020 08:00,15.97036972,4.64952253,16.63342324,1.8245,0,1.8245,14.14586972,4.64952253,14.89038918,22.60744705,6.831024355,23.61693367,1.8245,0,1.8245,20.78294705,6.831024355,21.87678637
03/12/2020 08:30,15.5608543,4.450499237,16.18478081,2.0205,0,2.0205,13.5403543,4.450499237,14.25300453,23.72717588,7.134639337,24.77664129,2.0205,0,2.0205,21.70667588,7.134639337,22.8491325
03/12/2020 09:00,15.8025292,4.581208655,16.4531882,1.8645,0,1.8645,13.9380292,4.581208655,14.67160968,23.78322677,7.204337095,24.8504396,1.8645,0,1.8645,21.91872677,7.204337095,23.07234397
03/12/2020 09:30,16.05657847,4.684431658,16.72595624,1.8045,0,1.8045,14.25207847,4.684431658,15.00218786,24.55473101,7.477639323,25.6680717,1.8045,0,1.8045,22.75023101,7.477639323,23.94761159
03/12/2020 10:00,16.5294262,4.803365256,17.21319983,1.9155,0,1.9155,14.6139262,4.803365256,15.38308021,24.39450355,7.388491167,25.48885257,1.9155,0,1.9155,22.47900355,7.388491167,23.662109
03/12/2020 10:30,16.98002387,4.601914002,17.59257864,2.979,0,2.979,14.00102387,4.601914002,14.73791986,23.72579886,6.819143018,24.68631692,2.979,0,2.979,20.74679886,6.819143018,21.83873564
03/12/2020 11:00,17.17468992,4.465071649,17.74561463,3.59,0,3.59,13.58468992,4.465071649,14.2996736,23.83100451,6.652896457,24.74222721,3.59,0,3.59,20.24100451,6.652896457,21.30632054
03/12/2020 11:30,19.82086061,5.221758564,20.49715292,3.934,0,3.934,15.88686061,5.221758564,16.72301117,22.48742422,6.098215636,23.29962407,3.934,0,3.934,18.55342422,6.098215636,19.52992023
03/12/2020 12:00,20.97129778,4.72361715,21.49669485,6.6,0,6.6,14.37129778,4.72361715,15.12768187,21.86376062,5.016955499,22.43198321,6.6,0,6.6,15.26376062,5.016955499,16.06711644
03/12/2020 12:30,20.41761102,4.798331402,20.9738605,5.819,0,5.819,14.59861102,4.798331402,15.36695897,22.02840763,5.327774643,22.66353736,5.819,0,5.819,16.20940763,5.327774643,17.06253435
03/12/2020 13:00,20.39456139,4.035274938,20.78993935,8.1175,0,8.1175,12.27706139,4.035274938,12.92322252,23.14552152,4.939471806,23.66671815,8.1175,0,8.1175,15.02802152,4.939471806,15.81897002
03/12/2020 13:30,19.38079233,4.097307799,19.80916562,6.915,0,6.915,12.46579233,4.097307799,13.12188667,22.04471977,4.972898403,22.59865899,6.915,0,6.915,15.12971977,4.972898403,15.92602081
03/12/2020 14:00,17.68339374,4.375079199,18.2165785,4.3725,0,4.3725,13.31089374,4.375079199,14.0114671,21.00750414,5.467661451,21.70738474,4.3725,0,4.3725,16.63500414,5.467661451,17.51053068
03/12/2020 14:30,17.83014662,4.766625085,18.45629549,3.328,0,3.328,14.50214662,4.766625085,15.26541749,22.26658696,6.224812509,23.12031976,3.328,0,3.328,18.93858696,6.224812509,19.9353547
03/12/2020 15:00,17.27348708,4.702479245,17.9021414,2.9665,0,2.9665,14.30698708,4.702479245,15.0599864,23.18308294,6.644869472,24.11658402,2.9665,0,2.9665,20.21658294,6.644869472,21.28061362
03/12/2020 15:30,16.95443256,4.870090219,17.64002727,2.1375,0,2.1375,14.81693256,4.870090219,15.59677111,23.74919402,7.10342031,24.78876352,2.1375,0,2.1375,21.61169402,7.10342031,22.7491516
03/12/2020 16:00,17.59333439,5.207452187,18.34783293,1.75,0,1.75,15.84333439,5.207452187,16.67719409,24.76085521,7.563302354,25.89022003,1.75,0,1.75,23.01085521,7.563302354,24.22195285
03/12/2020 16:30,16.87482477,4.989202778,17.59692744,1.6955,0,1.6955,15.17932477,4.989202778,15.9782366,27.08776641,8.346034365,28.3443712,1.6955,0,1.6955,25.39226641,8.346034365,26.72870149
03/12/2020 17:00,17.75312422,5.290868869,18.52475945,1.656,0,1.656,16.09712422,5.290868869,16.94434128,27.76434855,8.581399182,29.06027292,1.656,0,1.656,26.10834855,8.581399182,27.48247216
03/12/2020 17:30,18.37342827,5.477497035,19.17252826,1.7085,0,1.7085,16.66492827,5.477497035,17.54202975,29.09001859,8.999869937,30.45039968,1.7085,0,1.7085,27.38151859,8.999869937,28.82265115
03/12/2020 18:00,18.81089855,5.612576435,19.63035707,1.735,0,1.735,17.07589855,5.612576435,17.97463005,28.95492636,8.946757138,30.30564673,1.735,0,1.735,27.21992636,8.946757138,28.65255406
03/12/2020 18:30,19.39830087,5.762752964,20.23619031,1.8655,0,1.8655,17.53280087,5.762752964,18.45557986,27.79173708,8.521542037,29.06883776,1.8655,0,1.8655,25.92623708,8.521542037,27.29077588
03/12/2020 19:00,19.37921082,5.779321914,20.22262035,1.796,0,1.796,17.58321082,5.779321914,18.50864297,27.57187191,8.472119393,28.84414893,1.796,0,1.796,25.77587191,8.472119393,27.13249675
03/12/2020 19:30,19.77102451,5.943274047,20.64499738,1.689,0,1.689,18.08202451,5.943274047,19.03371001,25.40523815,7.795150515,26.57424499,1.689,0,1.689,23.71623815,7.795150515,24.96446121
03/12/2020 20:00,19.71136962,5.885539075,20.57128247,1.805,0,1.805,17.90636962,5.885539075,18.84881013,23.31975161,7.071556882,24.36837565,1.805,0,1.805,21.51475161,7.071556882,22.64710696
03/12/2020 20:30,19.0668391,5.493737591,19.84251763,2.3525,0,2.3525,16.7143391,5.493737591,17.59404116,22.68275462,6.682231546,23.64655525,2.3525,0,2.3525,20.33025462,6.682231546,21.40026802
03/12/2020 21:00,17.06525859,4.90701,17.7567395,2.136,0,2.136,14.92925859,4.90701,15.71500904,21.89321854,6.493883695,22.83601417,2.136,0,2.136,19.75721854,6.493883695,20.79707214
03/12/2020 21:30,16.94144573,4.849223109,17.62179186,2.188,0,2.188,14.75344573,4.849223109,15.52994288,20.87610498,6.142483062,21.76101692,2.188,0,2.188,18.68810498,6.142483062,19.67168945
03/12/2020 22:00,16.28790691,4.504749407,16.89936918,2.5825,0,2.5825,13.70540691,4.504749407,14.42674412,19.67117792,5.616776812,20.4573562,2.5825,0,2.5825,17.08867792,5.616776812,17.98808203
03/12/2020 22:30,15.94097099,4.515452702,16.56815829,2.203,0,2.203,13.73797099,4.515452702,14.4610221,17.54578705,5.042930233,18.25611647,2.203,0,2.203,15.34278705,5.042930233,16.15030216
03/12/2020 23:00,15.65664234,4.416903792,16.26774381,2.2185,0,2.2185,13.43814234,4.416903792,14.14541299,15.89766432,4.496123883,16.52122455,2.2185,0,2.2185,13.67916432,4.496123883,14.39912033
03/12/2020 23:30,15.18256977,4.368234691,15.79847775,1.8925,0,1.8925,13.29006977,4.368234691,13.98954713,15.09810825,4.340473532,15.70963346,1.8925,0,1.8925,13.20560825,4.340473532,13.90064027
04/12/2020 00:00,14.50330888,4.173403607,15.09182779,1.806,0,1.806,12.69730888,4.173403607,13.3655883,14.98824322,4.332793816,15.60194017,1.806,0,1.806,13.18224322,4.332793816,13.87604549
04/12/2020 00:30,15.28347036,4.286030988,15.87307556,2.2435,0,2.2435,13.03997036,4.286030988,13.72628458,18.66780285,5.398407284,19.43269576,2.2435,0,2.2435,16.42430285,5.398407284,17.28873984
04/12/2020 01:00,16.50016985,4.666877094,17.1474589,2.3015,0,2.3015,14.19866985,4.666877094,14.94596826,19.53248781,5.663551809,20.33700812,2.3015,0,2.3015,17.23098781,5.663551809,18.1378819
04/12/2020 01:30,16.46225682,4.638967531,17.10338912,2.3485,0,2.3485,14.11375682,4.638967531,14.85658613,19.61575267,5.675471491,20.42030189,2.3485,0,2.3485,17.26725267,5.675471491,18.17605544
04/12/2020 02:00,16.49842768,4.606812648,17.12953119,2.4825,0,2.4825,14.01592768,4.606812648,14.75360809,18.98409251,5.423811169,19.7436951,2.4825,0,2.4825,16.50159251,5.423811169,17.37009738
04/12/2020 02:30,16.57070993,4.575187403,17.19071748,2.651,0,2.651,13.91970993,4.575187403,14.65232624,19.17715577,5.43188472,19.93159991,2.651,0,2.651,16.52615577,5.43188472,17.39595344
04/12/2020 03:00,16.23928321,4.502736644,16.85197189,2.54,0,2.54,13.69928321,4.502736644,14.42029812,18.47905719,5.23891475,19.20733668,2.54,0,2.54,15.93905719,5.23891475,16.77795494
04/12/2020 03:30,14.99710582,4.052545457,15.53500266,2.6675,0,2.6675,12.32960582,4.052545457,12.97853244,17.96199529,5.027057497,18.65220045,2.6675,0,2.6675,15.29449529,5.027057497,16.09946872
04/12/2020 04:00,14.63483355,4.00085256,15.17185467,2.4625,0,2.4625,12.17233355,4.00085256,12.81298268,17.77512747,5.033017257,18.47393892,2.4625,0,2.4625,15.31262747,5.033017257,16.11855523
04/12/2020 04:30,14.5470373,4.056467143,15.10202701,2.2055,0,2.2055,12.3415373,4.056467143,12.99109189,17.19464945,4.926695174,17.88653949,2.2055,0,2.2055,14.98914945,4.926695174,15.77805205
04/12/2020 05:00,14.00683956,3.863135897,14.52980982,2.2535,0,2.2535,11.75333956,3.863135897,12.37193638,16.79912957,4.780917238,17.46619374,2.2535,0,2.2535,14.54562957,4.780917238,15.31118902
04/12/2020 05:30,12.63387173,3.451469628,13.09684533,2.133,0,2.133,10.50087173,3.451469628,11.05354919,18.51982184,5.386087873,19.28713933,2.133,0,2.133,16.38682184,5.386087873,17.24928615
04/12/2020 06:00,13.01211963,3.582531723,13.49628803,2.1125,0,2.1125,10.89961963,3.582531723,11.47328382,18.33947724,5.333549492,19.09929777,2.1125,0,2.1125,16.22697724,5.333549492,17.08102867
04/12/2020 06:30,14.86826954,4.072977683,15.41604963,2.4765,0,2.4765,12.39176954,4.072977683,13.04396794,19.84169715,5.707664287,20.64631632,2.4765,0,2.4765,17.36519715,5.707664287,18.2791549
04/12/2020 07:00,17.83274689,5.133305161,18.55687699,2.215,0,2.215,15.61774689,5.133305161,16.43973357,20.74491323,6.090487948,21.62048723,2.215,0,2.215,18.52991323,6.090487948,19.50517182
04/12/2020 07:30,19.08093765,5.751458322,19.92891002,1.5825,0,1.5825,17.49843765,5.751458322,18.41940806,21.11295898,6.419351434,22.06728596,1.5825,0,1.5825,19.53045898,6.419351434,20.55837787
04/12/2020 08:00,19.41837563,5.754067407,20.25296531,1.912,0,1.912,17.50637563,5.754067407,18.42776382,21.94907901,6.585869385,22.91584048,1.912,0,1.912,20.03707901,6.585869385,21.09166212
04/12/2020 08:30,19.4557732,5.503905138,20.21929976,2.7105,0,2.7105,16.7452732,5.503905138,17.62660337,23.3381248,6.779972399,24.30300588,2.7105,0,2.7105,20.6276248,6.779972399,21.71328926
04/12/2020 09:00,19.37272043,5.49567069,20.13714709,2.6525,0,2.6525,16.72022043,5.49567069,17.60023203,23.61646528,6.89052217,24.60115299,2.6525,0,2.6525,20.96396528,6.89052217,22.06733188
04/12/2020 09:30,19.87726694,4.952371152,20.48491448,4.81,0,4.81,15.06726694,4.952371152,15.86028099,22.49587034,5.813064466,23.23479935,4.81,0,4.81,17.68587034,5.813064466,18.61670562
04/12/2020 10:00,19.2837511,4.807416255,19.87396054,4.6575,0,4.6575,14.6262511,4.807416255,15.39605379,22.03161778,5.710596357,22.7596813,4.6575,0,4.6575,17.37411778,5.710596357,18.28854504
04/12/2020 10:30,19.4379714,4.742573552,20.00816673,5.009,0,5.009,14.4289714,4.742573552,15.18839094,23.30448917,6.013436488,24.06783401,5.009,0,5.009,18.29548917,6.013436488,19.25840966
04/12/2020 11:00,21.26826882,3.625309696,21.57503486,10.2385,0,10.2385,11.02976882,3.625309696,11.61028297,21.97888396,3.858877597,22.31506837,10.2385,0,10.2385,11.74038396,3.858877597,12.35829891
04/12/2020 11:30,21.34013927,2.845135392,21.52896513,12.684,0,12.684,8.656139274,2.845135392,9.111725552,19.60848893,2.275969449,19.74013362,12.684,0,12.684,6.924488934,2.275969449,7.28893572
04/12/2020 12:00,19.3623092,2.497936488,19.52277399,11.7625,0,11.7625,7.599809204,2.497936488,7.999799163,18.97285595,2.369929394,19.12029886,11.7625,0,11.7625,7.210355952,2.369929394,7.589848371
04/12/2020 12:30,19.77492595,3.288131449,20.04643372,9.771,0,9.771,10.00392595,3.288131449,10.53044837,19.3442455,3.14657363,19.5984887,9.771,0,9.771,9.573245498,3.14657363,10.07710052
04/12/2020 13:00,20.10680631,3.372728282,20.38771581,9.8455,0,9.8455,10.26130631,3.372728282,10.80137506,19.56835508,3.195747923,19.82759001,9.8455,0,9.8455,9.722855084,3.195747923,10.2345843
04/12/2020 13:30,19.85241653,3.287470984,20.12277087,9.8505,0,9.8505,10.00191653,3.287470984,10.52833319,18.39997506,2.810076561,18.61331815,9.8505,0,9.8505,8.549475065,2.810076561,8.999447436
04/12/2020 14:00,20.32275251,3.201794865,20.57342363,10.5815,0,10.5815,9.741252512,3.201794865,10.25395001,18.80718573,2.703652153,19.00052552,10.5815,0,10.5815,8.225685729,2.703652153,8.658616557
04/12/2020 14:30,18.28292707,3.336119696,18.58480876,8.133,0,8.133,10.14992707,3.336119696,10.68413376,18.75304036,3.490638462,19.07514298,8.133,0,8.133,10.62004036,3.490638462,11.17898985
04/12/2020 15:00,17.68304627,3.517263818,18.02945563,6.982,0,6.982,10.70104627,3.517263818,11.26425923,20.35507902,4.39551851,20.82426048,6.982,0,6.982,13.37307902,4.39551851,14.07692528
04/12/2020 15:30,17.89988993,4.573110118,18.47483141,3.9865,0,3.9865,13.91338993,4.573110118,14.64567361,21.84081899,5.868430861,22.61547822,3.9865,0,3.9865,17.85431899,5.868430861,18.79401999
04/12/2020 16:00,17.93537576,5.013213478,18.62283579,2.683,0,2.683,15.25237576,5.013213478,16.05513238,23.22072721,6.750424491,24.18202645,2.683,0,2.683,20.53772721,6.750424491,21.61866022
04/12/2020 16:30,19.91709453,5.889721551,20.7696768,1.998,0,1.998,17.91909453,5.889721551,18.86220477,24.86553601,7.51619561,25.97668334,1.998,0,1.998,22.86753601,7.51619561,24.07109053
04/12/2020 17:00,21.14269906,6.312279325,22.06487239,1.938,0,1.938,19.20469906,6.312279325,20.21547269,26.97915507,8.230629647,28.20670262,1.938,0,1.938,25.04115507,8.230629647,26.3591106
04/12/2020 17:30,21.22896226,6.368077791,22.16351175,1.8545,0,1.8545,19.37446226,6.368077791,20.3941708,28.17330978,8.650574441,29.47147472,1.8545,0,1.8545,26.31880978,8.650574441,27.70401029
04/12/2020 18:00,21.19765705,6.323605118,22.12077408,1.9585,0,1.9585,19.23915705,6.323605118,20.25174426,29.23558298,8.96554361,30.57940948,1.9585,0,1.9585,27.27708298,8.96554361,28.71271892
04/12/2020 18:30,20.50169421,6.041770713,21.37340541,2.12,0,2.12,18.38169421,6.041770713,19.3491518,28.47902881,8.663793798,29.76770742,2.12,0,2.12,26.35902881,8.663793798,27.74634612
04/12/2020 19:00,20.34790754,6.13305067,21.25209758,1.6885,0,1.6885,18.65940754,6.13305067,19.64148162,28.24799312,8.729683229,29.56613746,1.6885,0,1.6885,26.55949312,8.729683229,27.95736117
04/12/2020 19:30,19.75792453,5.916782115,20.62483679,1.7565,0,1.7565,18.00142453,5.916782115,18.94886793,26.17257231,8.025174879,27.37529859,1.7565,0,1.7565,24.41607231,8.025174879,25.70112875
04/12/2020 20:00,18.29602258,5.395028324,19.07487281,1.882,0,1.882,16.41402258,5.395028324,17.27791851,25.43926415,7.742898289,26.59151433,1.882,0,1.882,23.55726415,7.742898289,24.79712016
04/12/2020 20:30,18.1223707,5.325954741,18.88878275,1.9185,0,1.9185,16.2038707,5.325954741,17.056706,24.69824032,7.487338563,25.80820245,1.9185,0,1.9185,22.77974032,7.487338563,23.97867402
04/12/2020 21:00,17.63071821,5.173395195,18.3740644,1.891,0,1.891,15.73971821,5.173395195,16.56812443,22.94182521,6.919071646,23.96248936,1.891,0,1.891,21.05082521,6.919071646,22.15876338
04/12/2020 21:30,16.28311279,4.737032397,16.9581614,1.871,0,1.871,14.41211279,4.737032397,15.17064504,22.39055357,6.744451103,23.38427911,1.871,0,1.871,20.51955357,6.744451103,21.59953007
04/12/2020 22:00,15.19439179,4.393977894,15.81697138,1.826,0,1.826,13.36839179,4.393977894,14.07199136,21.47095421,6.456984195,22.42085011,1.826,0,1.826,19.64495421,6.456984195,20.67889917
04/12/2020 22:30,15.84499261,4.662545944,16.51675287,1.6595,0,1.6595,14.18549261,4.662545944,14.93209748,19.11714403,5.738050106,19.95971981,1.6595,0,1.6595,17.45764403,5.738050106,18.3764674
04/12/2020 23:00,15.514429,4.55455231,16.16915131,1.6575,0,1.6575,13.856929,4.55455231,14.58624106,17.47380379,5.198567658,18.23071377,1.6575,0,1.6575,15.81630379,5.198567658,16.64874083
04/12/2020 23:30,14.6052908,4.29057355,15.22246829,1.5515,0,1.5515,13.0537908,4.29057355,13.74083243,17.50261109,5.242876674,18.27099206,1.5515,0,1.5515,15.95111109,5.242876674,16.79064325
05/12/2020 00:00,14.33673505,4.15316527,14.9261768,1.701,0,1.701,12.63573505,4.15316527,13.30077374,17.02414484,5.036474151,17.75352302,1.701,0,1.701,15.32314484,5.036474151,16.12962615
05/12/2020 00:30,15.19044044,4.385448097,15.81080756,1.848,0,1.848,13.34244044,4.385448097,14.04467415,20.434166,6.108977341,21.32779277,1.848,0,1.848,18.586166,6.108977341,19.56438527
05/12/2020 01:00,14.59885814,4.127075338,15.17100556,2.0425,0,2.0425,12.55635814,4.127075338,13.21721909,21.63336256,6.439205132,22.57134773,2.0425,0,2.0425,19.59086256,6.439205132,20.62196059
05/12/2020 01:30,14.76209897,4.133235152,15.32981405,2.187,0,2.187,12.57509897,4.133235152,13.23694628,21.49425491,6.345987804,22.41148267,2.187,0,2.187,19.30725491,6.345987804,20.32342622
05/12/2020 02:00,14.92532147,4.151714594,15.49199648,2.294,0,2.294,12.63132147,4.151714594,13.29612786,20.68450756,6.044667521,21.54963708,2.294,0,2.294,18.39050756,6.044667521,19.35842901
05/12/2020 02:30,16.11888104,4.532843394,16.7441033,2.328,0,2.328,13.79088104,4.532843394,14.51671688,20.68451194,6.033493701,21.5465097,2.328,0,2.328,18.35651194,6.033493701,19.32264415
05/12/2020 03:00,17.4146202,4.864071238,18.08115554,2.616,0,2.616,14.7986202,4.864071238,15.57749495,19.42645105,5.525328062,20.19693667,2.616,0,2.616,16.81045105,5.525328062,17.69521163
05/12/2020 03:30,17.51981935,4.86117854,18.18172508,2.73,0,2.73,14.78981935,4.86117854,15.5682309,18.8278854,5.291119058,19.55722909,2.73,0,2.73,16.0978854,5.291119058,16.94514253
