Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/12/2020 04:00,16.79329506,4.589513141,17.40914673,2.83,0,2.83,13.96329506,4.589513141,14.69820532,18.13137688,5.029319367,18.81597409,2.83,0,2.83,15.30137688,5.029319367,16.1067125
05/12/2020 04:30,16.28562174,4.473759369,16.88893124,2.6745,0,2.6745,13.61112174,4.473759369,14.32749657,17.33808237,4.819686451,17.99551271,2.6745,0,2.6745,14.66358237,4.819686451,15.43534987
05/12/2020 05:00,16.08905898,4.364779959,16.67060655,2.8095,0,2.8095,13.27955898,4.364779959,13.97848313,16.76416666,4.586677123,17.3803018,2.8095,0,2.8095,13.95466666,4.586677123,14.6891228
05/12/2020 05:30,15.85764562,4.255849657,16.41880571,2.9095,0,2.9095,12.94814562,4.255849657,13.62962697,16.73192955,4.543212887,17.33776946,2.9095,0,2.9095,13.82242955,4.543212887,14.54992584
05/12/2020 06:00,16.07895627,4.291449645,16.64179602,3.0225,0,3.0225,13.05645627,4.291449645,13.74363818,16.4607391,4.416935593,17.04304115,3.0225,0,3.0225,13.4382391,4.416935593,14.14551484
05/12/2020 06:30,16.16687681,4.316567862,16.73322037,3.034,0,3.034,13.13287681,4.316567862,13.82408085,16.98518653,4.585533262,17.59328499,3.034,0,3.034,13.95118653,4.585533262,14.68545951
05/12/2020 07:00,16.5319044,4.440819522,17.11796545,3.021,0,3.021,13.5109044,4.440819522,14.22200463,17.38461814,4.721092976,18.01426287,3.021,0,3.021,14.36361814,4.721092976,15.11959804
05/12/2020 07:30,17.12931834,4.669226688,17.75430158,2.9235,0,2.9235,14.20581834,4.669226688,14.95349298,17.36535575,4.746808434,18.00243791,2.9235,0,2.9235,14.44185575,4.746808434,15.20195342
05/12/2020 08:00,17.12405097,4.665030259,17.74811621,2.931,0,2.931,14.19305097,4.665030259,14.94005366,17.97645241,4.945201063,18.64424455,2.931,0,2.931,15.04545241,4.945201063,15.83731833
05/12/2020 08:30,18.01392148,4.988577197,18.69190385,2.8365,0,2.8365,15.17742148,4.988577197,15.97623313,19.07661828,5.337868745,19.80934647,2.8365,0,2.8365,16.24011828,5.337868745,17.09486135
05/12/2020 09:00,18.76072082,5.050468197,19.42863543,3.395,0,3.395,15.36572082,5.050468197,16.17444297,19.87502332,5.416721718,20.59993753,3.395,0,3.395,16.48002332,5.416721718,17.34739297
05/12/2020 09:30,18.84167374,4.389633331,19.34625416,5.4865,0,5.4865,13.35517374,4.389633331,14.05807762,20.33974859,4.882026721,20.91744625,5.4865,0,5.4865,14.85324859,4.882026721,15.63499851
05/12/2020 10:00,19.36212227,4.587319902,19.89812259,5.4055,0,5.4055,13.95662227,4.587319902,14.69118134,19.9323703,4.774751367,20.49628348,5.4055,0,5.4055,14.5268703,4.774751367,15.29144242
05/12/2020 10:30,20.18324148,5.308492011,20.86967475,4.0325,0,4.0325,16.15074148,5.308492011,17.0007805,18.67984542,4.814349622,19.29027183,4.0325,0,4.0325,14.64734542,4.814349622,15.41825833
05/12/2020 11:00,20.08509079,5.335723261,20.78174234,3.8515,0,3.8515,16.23359079,5.335723261,17.0879903,19.26529752,5.066270247,19.92031081,3.8515,0,3.8515,15.41379752,5.066270247,16.22505003
05/12/2020 11:30,21.14867176,5.29450002,21.80133133,5.0405,0,5.0405,16.10817176,5.29450002,16.95597027,19.31324036,4.691222894,19.87482894,5.0405,0,5.0405,14.27274036,4.691222894,15.02393722
05/12/2020 12:00,21.382581,5.836798963,22.16490452,3.6245,0,3.6245,17.758081,5.836798963,18.69271684,19.53888073,5.230803991,20.2269417,3.6245,0,3.6245,15.91438073,5.230803991,16.75197972
05/12/2020 12:30,20.42506043,5.08558468,21.04866421,4.9525,0,4.9525,15.47256043,5.08558468,16.28690572,20.14980655,4.995113106,20.75971722,4.9525,0,4.9525,15.19730655,4.995113106,15.99716479
05/12/2020 13:00,21.14171239,3.362343862,21.40741364,10.912,0,10.912,10.22971239,3.362343862,10.7681183,20.56533489,3.172897742,20.80865876,10.912,0,10.912,9.653334895,3.172897742,10.16140515
05/12/2020 13:30,21.03708518,4.602262839,21.53461809,7.035,0,7.035,14.00208518,4.602262839,14.73903704,19.8841696,4.223317814,20.32773018,7.035,0,7.035,12.8491696,4.223317814,13.52544169
05/12/2020 14:00,19.81449123,4.680130091,20.35970728,5.5755,0,5.5755,14.23899123,4.680130091,14.98841182,20.41835742,4.878611308,20.9930981,5.5755,0,5.5755,14.84285742,4.878611308,15.62406044
05/12/2020 14:30,17.74035582,4.05854394,18.19868137,5.3925,0,5.3925,12.34785582,4.05854394,12.99774297,19.05247707,4.489817341,19.5743542,5.3925,0,5.3925,13.65997707,4.489817341,14.37892323
05/12/2020 15:00,16.58371562,3.342295194,16.91716764,6.415,0,6.415,10.16871562,3.342295194,10.70391118,20.5246817,4.637628105,21.0421043,6.415,0,6.415,14.1096817,4.637628105,14.85229653
05/12/2020 15:30,17.12812362,3.895275961,17.56547163,5.277,0,5.277,11.85112362,3.895275961,12.47486696,20.66867316,5.058998319,21.27880434,5.277,0,5.277,15.39167316,5.058998319,16.20176122
05/12/2020 16:00,17.47532998,4.564544627,18.061623,3.588,0,3.588,13.88732998,4.564544627,14.61824208,21.54846554,5.903319545,22.34246067,3.588,0,3.588,17.96046554,5.903319545,18.9057532
05/12/2020 16:30,16.99318687,4.683316894,17.626737,2.7445,0,2.7445,14.24868687,4.683316894,14.99861776,23.37693987,6.781555037,24.34072321,2.7445,0,2.7445,20.63243987,6.781555037,21.71835776
05/12/2020 17:00,17.26347326,4.841015053,17.92938749,2.535,0,2.535,14.72847326,4.841015053,15.50365606,27.08935989,8.07062781,28.26603001,2.535,0,2.535,24.55435989,8.07062781,25.84669463
05/12/2020 17:30,16.29869648,4.543957992,16.92025594,2.474,0,2.474,13.82469648,4.543957992,14.55231209,29.2093165,8.787473582,30.50252223,2.474,0,2.474,26.7353165,8.787473582,28.14243842
05/12/2020 18:00,17.69212548,5.039261603,18.39580011,2.3605,0,2.3605,15.33162548,5.039261603,16.13855314,29.25869515,8.841009203,30.56525291,2.3605,0,2.3605,26.89819515,8.841009203,28.31388963
05/12/2020 18:30,16.87088525,4.854133491,17.55532344,2.1025,0,2.1025,14.76838525,4.854133491,15.54566868,28.95788848,8.826939333,30.27332429,2.1025,0,2.1025,26.85538848,8.826939333,28.26882998
05/12/2020 19:00,16.61933754,4.732340349,17.2799718,2.2215,0,2.2215,14.39783754,4.732340349,15.15561846,27.64409828,8.356003967,28.87938663,2.2215,0,2.2215,25.42259828,8.356003967,26.76062977
05/12/2020 19:30,15.52783026,4.399216616,16.13897827,2.1435,0,2.1435,13.38433026,4.399216616,14.0887687,26.32368002,7.947640834,27.49729304,2.1435,0,2.1435,24.18018002,7.947640834,25.45282108
05/12/2020 20:00,14.75078766,4.141514273,15.32115782,2.1505,0,2.1505,12.60028766,4.141514273,13.26346069,25.16198657,7.563509872,26.27417458,2.1505,0,2.1505,23.01148657,7.563509872,24.22261744
05/12/2020 20:30,14.19751197,3.9461853,14.73572952,2.1915,0,2.1915,12.00601197,3.9461853,12.63790733,23.35020129,6.9545288,24.36385378,2.1915,0,2.1915,21.15870129,6.9545288,22.27231715
05/12/2020 21:00,13.6297242,3.791937869,14.14737341,2.093,0,2.093,11.5367242,3.791937869,12.14392021,22.54176227,6.721183128,23.52244351,2.093,0,2.093,20.44876227,6.721183128,21.52501291
05/12/2020 21:30,13.06550013,3.696874517,13.57844523,1.818,0,1.818,11.24750013,3.696874517,11.83947383,21.5656417,6.490735941,22.52124674,1.818,0,1.818,19.7476417,6.490735941,20.78699126
05/12/2020 22:00,12.57003723,3.568535568,13.0667625,1.713,0,1.713,10.85703723,3.568535568,11.42846025,20.46565295,6.163698955,21.37367857,1.713,0,1.713,18.75265295,6.163698955,19.73963469
05/12/2020 22:30,11.81149349,3.382485986,12.28627648,1.5205,0,1.5205,10.29099349,3.382485986,10.83262472,19.23053457,5.821006865,20.09222687,1.5205,0,1.5205,17.71003457,5.821006865,18.64214165
05/12/2020 23:00,11.60364188,3.32337162,12.07018242,1.4925,0,1.4925,10.11114188,3.32337162,10.64330724,18.33322039,5.535277112,19.15062042,1.4925,0,1.4925,16.84072039,5.535277112,17.72707409
05/12/2020 23:30,11.42153751,3.230648397,11.86965071,1.5925,0,1.5925,9.829037506,3.230648397,10.34635527,17.72030771,5.300954047,18.49620013,1.5925,0,1.5925,16.12780771,5.300954047,16.9766397
06/12/2020 00:00,10.90113274,3.079485011,11.32775013,1.532,0,1.532,9.369132741,3.079485011,9.86224499,17.47678269,5.240796632,18.2456538,1.532,0,1.532,15.94478269,5.240796632,16.78398178
06/12/2020 00:30,11.41863191,3.233144557,11.86753464,1.582,0,1.582,9.836631908,3.233144557,10.35434938,21.80522298,6.647051948,22.79585595,1.582,0,1.582,20.22322298,6.647051948,21.28760313
06/12/2020 01:00,11.77148849,3.32217081,12.23130247,1.664,0,1.664,10.10748849,3.32217081,10.63946157,23.42615661,7.152874971,24.49384481,1.664,0,1.664,21.76215661,7.152874971,22.90753327
06/12/2020 01:30,11.55023197,3.249447309,11.99861519,1.664,0,1.664,9.886231971,3.249447309,10.40655997,23.47817252,7.169971774,24.54858611,1.664,0,1.664,21.81417252,7.169971774,22.96228686
06/12/2020 02:00,11.40987322,3.16502192,11.84071664,1.7805,0,1.7805,9.629373219,3.16502192,10.13618234,22.19856775,6.711094327,23.19084296,1.7805,0,1.7805,20.41806775,6.711094327,21.49270289
06/12/2020 02:30,11.74941991,3.262656445,12.19400653,1.823,0,1.823,9.926419906,3.262656445,10.44886306,21.87285295,6.590067977,22.84405157,1.823,0,1.823,20.04985295,6.590067977,21.10510837
06/12/2020 03:00,12.1611372,3.405212424,12.62888473,1.801,0,1.801,10.3601372,3.405212424,10.90540758,21.45276143,6.45922162,22.40407366,1.801,0,1.801,19.65176143,6.45922162,20.68606466
06/12/2020 03:30,12.93857267,3.660743107,13.44647548,1.801,0,1.801,11.13757267,3.660743107,11.72376071,20.31661724,6.085789086,21.20853048,1.801,0,1.801,18.51561724,6.085789086,19.49012341
06/12/2020 04:00,13.23831934,3.801500981,13.77332598,1.6725,0,1.6725,11.56581934,3.801500981,12.17454667,20.04600547,6.039079205,20.93592159,1.6725,0,1.6725,18.37350547,6.039079205,19.34053208
06/12/2020 04:30,13.53465141,3.887396678,14.08185505,1.7075,0,1.7075,11.82715141,3.887396678,12.44963306,19.4161598,5.820554999,20.2698328,1.7075,0,1.7075,17.7086598,5.820554999,18.64069452
06/12/2020 05:00,13.48400199,3.850206264,14.02292402,1.77,0,1.77,11.71400199,3.850206264,12.33052842,18.94450697,5.644987457,19.76765611,1.77,0,1.77,17.17450697,5.644987457,18.07842839
06/12/2020 05:30,11.70310253,3.312840797,12.162957,1.624,0,1.624,10.07910253,3.312840797,10.60958161,18.58068138,5.573391647,19.39856734,1.624,0,1.624,16.95668138,5.573391647,17.8491383
06/12/2020 06:00,11.30117075,3.180403526,11.74016299,1.625,0,1.625,9.676170755,3.180403526,10.1854429,18.68762159,5.60821251,19.51100326,1.625,0,1.625,17.06262159,5.60821251,17.96065431
06/12/2020 06:30,11.69268117,3.296103756,12.1483782,1.6645,0,1.6645,10.02818117,3.296103756,10.55598018,19.25313142,5.78110358,20.10234385,1.6645,0,1.6645,17.58863142,5.78110358,18.51434886
06/12/2020 07:00,11.57170077,3.303998615,12.03414582,1.5195,0,1.5195,10.05220077,3.303998615,10.58126397,19.6990476,5.975328335,20.58535948,1.5195,0,1.5195,18.1795476,5.975328335,19.13636589
06/12/2020 07:30,11.45919342,3.301038043,11.92518201,1.416,0,1.416,10.04319342,3.301038043,10.57178255,19.57921866,5.969961274,20.4691534,1.416,0,1.416,18.16321866,5.969961274,19.11917754
06/12/2020 08:00,11.84452937,3.459902886,12.33952203,1.318,0,1.318,10.52652937,3.459902886,11.08055723,20.36504899,6.260462253,21.30560039,1.318,0,1.318,19.04704899,6.260462253,20.04952525
06/12/2020 08:30,11.97371204,3.444350431,12.45926683,1.4945,0,1.4945,10.47921204,3.444350431,11.03074951,22.16930161,6.795478667,23.18742039,1.4945,0,1.4945,20.67480161,6.795478667,21.76294906
06/12/2020 09:00,13.03665531,3.259940004,13.43806499,3.1185,0,3.1185,9.918155313,3.259940004,10.44016349,23.52128515,6.706071181,24.45858225,3.1185,0,3.1185,20.40278515,6.706071181,21.47661595
06/12/2020 09:30,14.14312425,2.746689564,14.4073685,5.7865,0,5.7865,8.35662425,2.746689564,8.796446578,22.96100516,5.644986862,23.64473799,5.7865,0,5.7865,17.17450516,5.644986862,18.07842649
06/12/2020 10:00,15.64885553,2.43287226,15.83684144,8.247,0,8.247,7.401855525,2.43287226,7.791426869,20.86022664,4.145767111,21.26820256,8.247,0,8.247,12.61322664,4.145767111,13.27708067
06/12/2020 10:30,17.24500906,2.327908154,17.40142218,10.1625,0,10.1625,7.082509065,2.327908154,7.4552727,19.34084828,3.016777191,19.57471218,10.1625,0,10.1625,9.17834828,3.016777191,9.661419242
06/12/2020 11:00,17.54949643,1.939070704,17.65629689,11.65,0,11.65,5.899496427,1.939070704,6.209996239,17.8845607,2.049201006,18.00157594,11.65,0,11.65,6.234560703,2.049201006,6.562695477
06/12/2020 11:30,19.02595869,2.138569552,19.14577195,12.5195,0,12.5195,6.506458688,2.138569552,6.848903882,16.67173572,1.364773882,16.72750369,12.5195,0,12.5195,4.152235719,1.364773882,4.370774441
06/12/2020 12:00,20.95724723,2.587482535,21.11637462,13.085,0,13.085,7.872247226,2.587482535,8.286576027,16.51513404,1.127430537,16.55357218,13.085,0,13.085,3.430134038,1.127430537,3.610667408
06/12/2020 12:30,21.07280458,2.55644074,21.22730511,13.295,0,13.295,7.777804584,2.55644074,8.187162719,16.44581541,1.035622944,16.47839068,13.295,0,13.295,3.15081541,1.035622944,3.3166478
06/12/2020 13:00,20.26008177,2.462199508,20.40914843,12.769,0,12.769,7.491081768,2.462199508,7.885349229,16.64816436,1.275019668,16.69691744,12.769,0,12.769,3.879164364,1.275019668,4.08333091
06/12/2020 13:30,19.00457417,2.463676089,19.16359933,11.509,0,11.509,7.49557417,2.463676089,7.890078074,17.26605984,1.892254063,17.36944006,11.509,0,11.509,5.757059843,1.892254063,6.060062992
06/12/2020 14:00,18.12498377,2.594133966,18.30968508,10.2325,0,10.2325,7.892483771,2.594133966,8.307877654,17.65249133,2.43883321,17.82016716,10.2325,0,10.2325,7.419991327,2.43883321,7.810517186
06/12/2020 14:30,16.65077097,2.934252072,16.90733596,7.7235,0,7.7235,8.927270974,2.934252072,9.397127341,18.2496004,3.459761891,18.57465658,7.7235,0,7.7235,10.5261004,3.459761891,11.08010569
06/12/2020 15:00,15.0777694,3.375181283,15.45092162,4.809,0,4.809,10.2687694,3.375181283,10.80923095,20.29297885,5.089337735,20.92143278,4.809,0,4.809,15.48397885,5.089337735,16.29892511
06/12/2020 15:30,14.72984344,3.696165648,15.18650481,3.4845,0,3.4845,11.24534344,3.696165648,11.83720363,21.86191933,6.04036563,22.68103908,3.4845,0,3.4845,18.37741933,6.04036563,19.34465193
06/12/2020 16:00,13.83022309,3.954143112,14.38437758,1.8,0,1.8,12.03022309,3.954143112,12.66339273,24.0949776,7.328004763,25.18466993,1.8,0,1.8,22.2949776,7.328004763,23.46839748
06/12/2020 16:30,13.21395714,3.956520829,13.79357533,1.1765,0,1.1765,12.03745714,3.956520829,12.67100752,28.56643045,9.002634782,29.95143372,1.1765,0,1.1765,27.38993045,9.002634782,28.83150574
06/12/2020 17:00,14.67017225,4.442386638,15.32803813,1.1545,0,1.1545,13.51567225,4.442386638,14.22702342,31.95843729,10.12476456,33.52391044,1.1545,0,1.1545,30.80393729,10.12476456,32.42519714
06/12/2020 17:30,15.15976245,4.605607944,15.84392697,1.1475,0,1.1475,14.01226245,4.605607944,14.74974994,33.05829693,10.48857174,34.68228847,1.1475,0,1.1475,31.91079693,10.48857174,33.59031256
06/12/2020 18:00,15.08577782,4.584412873,15.76697605,1.138,0,1.138,13.94777782,4.584412873,14.68187139,33.24943368,10.55451785,34.88441897,1.138,0,1.138,32.11143368,10.55451785,33.80150914
06/12/2020 18:30,14.32753984,4.332726969,14.9683306,1.1455,0,1.1455,13.18203984,4.332726969,13.87583141,32.77713676,10.39681622,34.38654507,1.1455,0,1.1455,31.63163676,10.39681622,33.29645975
06/12/2020 19:00,14.65018931,4.439105406,15.3079621,1.1445,0,1.1445,13.50568931,4.439105406,14.21651507,30.64608687,9.696702681,32.14356364,1.1445,0,1.1445,29.50158687,9.696702681,31.05430197
06/12/2020 19:30,13.73697113,4.141081553,14.34757583,1.138,0,1.138,12.59897113,4.141081553,13.26207488,29.48023035,9.31564062,30.91706877,1.138,0,1.138,28.34223035,9.31564062,29.83392668
06/12/2020 20:00,14.30638863,4.335306741,14.94883407,1.1165,0,1.1165,13.18988863,4.335306741,13.88409329,26.62785968,8.385178429,27.91691474,1.1165,0,1.1165,25.51135968,8.385178429,26.85406282
06/12/2020 20:30,13.81087644,4.179999495,14.42957739,1.0935,0,1.0935,12.71737644,4.179999495,13.38671204,25.66882702,8.077519371,26.90975659,1.0935,0,1.0935,24.57532702,8.077519371,25.86876528
06/12/2020 21:00,13.14040702,3.955682646,13.72289044,1.1055,0,1.1055,12.03490702,3.955682646,12.66832318,24.67575612,7.747168541,25.86332462,1.1055,0,1.1055,23.57025612,7.747168541,24.81079591
06/12/2020 21:30,12.52831516,3.761564489,13.08082751,1.084,0,1.084,11.44431516,3.761564489,12.04664754,23.6458963,7.415736695,24.78147619,1.084,0,1.084,22.5618963,7.415736695,23.74936452
06/12/2020 22:00,12.26354669,3.677004432,12.80292697,1.0765,0,1.0765,11.18704669,3.677004432,11.77583862,22.18558033,6.938219179,23.24519004,1.0765,0,1.0765,21.10908033,6.938219179,22.22008456
06/12/2020 22:30,10.88094361,3.22453688,11.34868151,1.0705,0,1.0705,9.810443612,3.22453688,10.32678275,20.63010892,6.428932555,21.60862253,1.0705,0,1.0705,19.55960892,6.428932555,20.58906202
06/12/2020 23:00,10.24176039,3.015104883,10.676353,1.0685,0,1.0685,9.173260389,3.015104883,9.656063567,19.58522661,6.086153715,20.50908014,1.0685,0,1.0685,18.51672661,6.086153715,19.49129116
06/12/2020 23:30,10.49111455,3.095913237,10.93838028,1.072,0,1.072,9.419114548,3.095913237,9.914857419,19.56128629,6.077134519,20.48354181,1.072,0,1.072,18.48928629,6.077134519,19.46240662
07/12/2020 00:00,10.84508285,3.205354626,11.30885142,1.093,0,1.093,9.752082852,3.205354626,10.26535037,19.39020406,6.014000144,20.30143372,1.093,0,1.093,18.29720406,6.014000144,19.2602148
07/12/2020 00:30,10.33915686,3.033805849,10.77507042,1.109,0,1.109,9.230156864,3.033805849,9.715954594,23.74008048,7.438476438,24.87815012,1.109,0,1.109,22.63108048,7.438476438,23.82218998
07/12/2020 01:00,10.50275393,3.080839581,10.9452918,1.1295,0,1.1295,9.373253931,3.080839581,9.866583085,25.08133607,7.872587805,26.28785,1.1295,0,1.1295,23.95183607,7.872587805,25.21245902
07/12/2020 01:30,10.52375393,3.080839581,10.96544433,1.1505,0,1.1505,9.373253931,3.080839581,9.866583085,25.02626699,7.847585109,26.22782171,1.1505,0,1.1505,23.87576699,7.847585109,25.13238631
07/12/2020 02:00,10.70961944,3.127139835,11.15683432,1.1955,0,1.1955,9.51411944,3.127139835,10.01486257,24.15019047,7.544841896,25.30131101,1.1955,0,1.1955,22.95469047,7.544841896,24.16283207
07/12/2020 02:30,10.96108285,3.205354626,11.42014166,1.209,0,1.209,9.752082852,3.205354626,10.26535037,24.27490286,7.581395641,25.43124985,1.209,0,1.209,23.06590286,7.581395641,24.27989775
07/12/2020 03:00,10.56426725,3.058329097,10.99805071,1.2595,0,1.2595,9.304767247,3.058329097,9.794491839,23.81979626,7.41521079,24.94730537,1.2595,0,1.2595,22.56029626,7.41521079,23.74768028
07/12/2020 03:30,10.70076974,3.091855694,11.13849382,1.294,0,1.294,9.406769737,3.091855694,9.901862881,22.80264354,7.069549257,23.87339689,1.294,0,1.294,21.50864354,7.069549257,22.64067741
07/12/2020 04:00,10.86824406,3.14986,11.31549146,1.285,0,1.285,9.583244064,3.14986,10.08762533,21.41803629,6.617409017,22.41701096,1.285,0,1.285,20.13303629,6.617409017,21.19266978
07/12/2020 04:30,10.71437754,3.087782575,11.15043888,1.32,0,1.32,9.394377537,3.087782575,9.88881846,20.34271264,6.252463283,21.2818997,1.32,0,1.32,19.02271264,6.252463283,20.02390804
07/12/2020 05:00,10.56030324,2.991289369,10.97578319,1.4595,0,1.4595,9.100803239,2.991289369,9.579792883,20.04304447,6.108115687,20.95310738,1.4595,0,1.4595,18.58354447,6.108115687,19.56162576
07/12/2020 05:30,11.4779089,3.284674663,11.93865488,1.4845,0,1.4845,9.993408903,3.284674663,10.51937779,19.87206978,6.043701918,20.77078453,1.4845,0,1.4845,18.38756978,6.043701918,19.35533661
07/12/2020 06:00,12.37796295,3.604337719,12.89206024,1.412,0,1.412,10.96596295,3.604337719,11.54311889,19.58298633,5.972514383,20.47350194,1.412,0,1.412,18.17098633,5.972514383,19.12735403
07/12/2020 06:30,13.10742865,3.862343469,13.66463988,1.3565,0,1.3565,11.75092865,3.862343469,12.36939858,21.30746974,6.557566636,22.2937199,1.3565,0,1.3565,19.95096974,6.557566636,21.00102078
07/12/2020 07:00,14.25956697,4.19205909,14.86299464,1.5055,0,1.5055,12.75406697,4.19205909,13.42533366,22.93187541,7.042509028,23.98891084,1.5055,0,1.5055,21.42637541,7.042509028,22.55407938
07/12/2020 07:30,15.17715047,4.477219995,15.82376046,1.5555,0,1.5555,13.62165047,4.477219995,14.33857944,23.8105044,7.314866206,24.90878133,1.5555,0,1.5555,22.2550044,7.314866206,23.42632042
07/12/2020 08:00,15.47226797,4.536914782,16.12373009,1.669,0,1.669,13.80326797,4.536914782,14.52975576,25.10564144,7.703251521,26.26087044,1.669,0,1.669,23.43664144,7.703251521,24.67014889
07/12/2020 08:30,15.07073021,4.365164924,15.69017443,1.79,0,1.79,13.28073021,4.365164924,13.97971601,27.18853623,8.348095154,28.44129384,1.79,0,1.79,25.39853623,8.348095154,26.7353013
07/12/2020 09:00,16.01264736,4.522741721,16.6391126,2.2525,0,2.2525,13.76014736,4.522741721,14.48436564,27.13975761,8.180045998,28.34571565,2.2525,0,2.2525,24.88725761,8.180045998,26.19711327
07/12/2020 09:30,17.63168947,4.398841656,18.17212925,4.2485,0,4.2485,13.38318947,4.398841656,14.08756787,26.40341326,7.28196784,27.38918194,4.2485,0,4.2485,22.15491326,7.28196784,23.32096133
07/12/2020 10:00,18.35070446,4.54839785,18.90598522,4.5125,0,4.5125,13.83820446,4.54839785,14.56653101,24.97741514,6.72649232,25.8672953,4.5125,0,4.5125,20.46491514,6.72649232,21.54201594
07/12/2020 10:30,18.76863568,4.594391019,19.32278744,4.7905,0,4.7905,13.97813568,4.594391019,14.71382704,23.92053585,6.287738717,24.73312948,4.7905,0,4.7905,19.13003585,6.287738717,20.13687985
07/12/2020 11:00,18.76396695,4.156035306,19.21871706,6.1195,0,6.1195,12.64446695,4.156035306,13.30996522,22.27151637,5.308911048,22.8955231,6.1195,0,6.1195,16.15201637,5.308911048,17.0021225
07/12/2020 11:30,16.73180519,2.986524092,16.99625345,7.6455,0,7.6455,9.086305195,2.986524092,9.564531784,20.08921157,4.090050203,20.50133977,7.6455,0,7.6455,12.44371157,4.090050203,13.09864376
07/12/2020 12:00,18.1320165,2.144504866,18.25839323,11.6075,0,11.6075,6.524516495,2.144504866,6.867912101,18.52408766,2.273372425,18.66306635,11.6075,0,11.6075,6.916587656,2.273372425,7.280618585
07/12/2020 12:30,17.47005548,2.208775422,17.60913193,10.75,0,10.75,6.720055479,2.208775422,7.07374261,18.40910227,2.517425178,18.58043261,10.75,0,10.75,7.659102275,2.517425178,8.062212921
07/12/2020 13:00,17.23135971,2.061953624,17.35429083,10.958,0,10.958,6.273359715,2.061953624,6.603536542,18.37112981,2.436577937,18.53200805,10.958,0,10.958,7.413129808,2.436577937,7.803294534
07/12/2020 13:30,16.56560636,2.16343374,16.70627905,9.9835,0,9.9835,6.582106362,2.16343374,6.928533013,19.79808438,3.225897885,20.05917651,9.9835,0,9.9835,9.814584382,3.225897885,10.33114145
07/12/2020 14:00,14.46748049,2.044737405,14.61126082,8.2465,0,8.2465,6.220980489,2.044737405,6.548400515,20.5432166,4.041735293,20.93703352,8.2465,0,8.2465,12.2967166,4.041735293,12.94391221
07/12/2020 14:30,14.59368223,2.567082759,14.8177419,6.7835,0,6.7835,7.810182234,2.567082759,8.221244456,20.67993556,4.567537486,21.17834114,6.7835,0,6.7835,13.89643556,4.567537486,14.6278269
07/12/2020 15:00,14.73257325,3.37035089,15.11317239,4.4785,0,4.4785,10.25407325,3.37035089,10.79376131,21.30914531,5.531965593,22.01550175,4.4785,0,4.4785,16.83064531,5.531965593,17.71646875
07/12/2020 15:30,15.3152228,3.833515951,15.78771339,3.652,0,3.652,11.6632228,3.833515951,12.27707663,22.90670374,6.328715068,23.76488398,3.652,0,3.652,19.25470374,6.328715068,20.2681092
07/12/2020 16:00,15.26612654,4.322237573,15.86620172,2.116,0,2.116,13.15012654,4.322237573,13.84223846,25.88551908,7.81266311,27.0388203,2.116,0,2.116,23.76951908,7.81266311,25.0205464
07/12/2020 16:30,17.18613264,5.133103268,17.93632918,1.569,0,1.569,15.61713264,5.133103268,16.43908699,27.81988847,8.628249787,29.12718471,1.569,0,1.569,26.25088847,8.628249787,27.63251418
07/12/2020 17:00,15.94639672,4.746821901,16.63790511,1.5045,0,1.5045,14.44189672,4.746821901,15.20199655,29.87994767,9.326558626,31.30169274,1.5045,0,1.5045,28.37544767,9.326558626,29.86889228
07/12/2020 17:30,16.38791377,4.935327838,17.11494021,1.3725,0,1.3725,15.01541377,4.935327838,15.8056987,31.53189825,9.912914828,33.05338845,1.3725,0,1.3725,30.15939825,9.912914828,31.746735
07/12/2020 18:00,17.07655212,5.156413373,17.83808373,1.3885,0,1.3885,15.68805212,5.156413373,16.51373907,31.47879601,9.890202018,32.99591935,1.3885,0,1.3885,30.09029601,9.890202018,31.6739958
07/12/2020 18:30,17.72283247,5.386420052,18.52329106,1.335,0,1.335,16.38783247,5.386420052,17.25034997,30.33900233,9.533154551,31.80151094,1.335,0,1.335,29.00400233,9.533154551,30.53052876
07/12/2020 19:00,18.07588889,5.488823694,18.89086935,1.3765,0,1.3765,16.69938889,5.488823694,17.57830409,30.09748012,9.440129651,31.54321413,1.3765,0,1.3765,28.72098012,9.440129651,30.23261066
07/12/2020 19:30,17.88611528,5.423489969,18.69030132,1.3855,0,1.3855,16.50061528,5.423489969,17.36906872,29.51916451,9.247088346,30.93363406,1.3855,0,1.3855,28.13366451,9.247088346,29.6143837
07/12/2020 20:00,17.15518069,5.184886808,17.92158687,1.3805,0,1.3805,15.77468069,5.184886808,16.60492705,28.28871297,8.844301901,29.63904448,1.3805,0,1.3805,26.90821297,8.844301901,28.3244347
07/12/2020 20:30,15.72005063,4.726658414,16.41527616,1.3395,0,1.3395,14.38055063,4.726658414,15.13742171,27.44233597,8.579587284,28.75223681,1.3395,0,1.3395,26.10283597,8.579587284,27.47666944
07/12/2020 21:00,15.09628006,4.536097043,15.76305325,1.2955,0,1.2955,13.80078006,4.536097043,14.5271369,26.01672168,8.125472626,27.2560656,1.2955,0,1.2955,24.72122168,8.125472626,26.02233861
07/12/2020 21:30,14.882502,4.477006853,15.54131449,1.2615,0,1.2615,13.621002,4.477006853,14.33789684,24.15163542,7.523623677,25.29637141,1.2615,0,1.2615,22.89013542,7.523623677,24.09487939
07/12/2020 22:00,14.3539613,4.29802498,14.98363186,1.2775,0,1.2775,13.0764613,4.29802498,13.7646961,22.82515153,7.082370561,23.89869275,1.2775,0,1.2775,21.54765153,7.082370561,22.68173845
07/12/2020 22:30,13.45260551,3.999791554,14.03463314,1.2835,0,1.2835,12.16910551,3.999791554,12.80958474,21.10074218,6.513612515,22.0832169,1.2835,0,1.2835,19.81724218,6.513612515,20.86025493
07/12/2020 23:00,11.56951895,3.399092902,12.05850742,1.228,0,1.228,10.34151895,3.399092902,10.88580942,20.615123,6.372239174,21.57750514,1.228,0,1.228,19.387123,6.372239174,20.40749789
07/12/2020 23:30,10.44809287,3.041673234,10.88183903,1.194,0,1.194,9.254092871,3.041673234,9.74115039,20.66781459,6.400733323,21.63626463,1.194,0,1.194,19.47381459,6.400733323,20.4987522
08/12/2020 00:00,10.86179058,3.184222778,11.31891202,1.174,0,1.174,9.687790581,3.184222778,10.1976743,19.87002682,6.145086847,20.79855905,1.174,0,1.174,18.69602682,6.145086847,19.68002824
08/12/2020 00:30,11.43564493,3.324194335,11.90899841,1.322,0,1.322,10.11364493,3.324194335,10.64594204,23.78470308,7.383133462,24.90427193,1.322,0,1.322,22.46270308,7.383133462,23.64495061
08/12/2020 01:00,11.88190378,3.464956211,12.37681538,1.34,0,1.34,10.54190378,3.464956211,11.09674082,24.95106636,7.76058222,26.13010427,1.34,0,1.34,23.61106636,7.76058222,24.85375407
08/12/2020 01:30,11.36740464,3.266431294,11.827403,1.4295,0,1.4295,9.937904642,3.266431294,10.46095225,24.89205544,7.71176904,26.05927485,1.4295,0,1.4295,23.46255544,7.71176904,24.69742678
08/12/2020 02:00,11.04805075,3.200578154,11.50230959,1.3105,0,1.3105,9.737550747,3.200578154,10.25005342,24.33444541,7.567604895,25.48399257,1.3105,0,1.3105,23.02394541,7.567604895,24.23573201
08/12/2020 02:30,11.60347695,3.401051204,12.09164285,1.256,0,1.256,10.34747695,3.401051204,10.892081,24.44892242,7.623144951,25.60980567,1.256,0,1.256,23.19292242,7.623144951,24.41360254
08/12/2020 03:00,12.07504177,3.554732328,12.58740465,1.26,0,1.26,10.81504177,3.554732328,11.3842545,23.69507567,7.374052773,24.8159881,1.26,0,1.26,22.43507567,7.374052773,23.61586913
08/12/2020 03:30,12.31357986,3.605690882,12.83063738,1.3435,0,1.3435,10.97007986,3.605690882,11.54745248,23.0238487,7.125986014,24.10139593,1.3435,0,1.3435,21.6803487,7.125986014,22.82141969
08/12/2020 04:00,12.45882702,3.611031064,12.97158109,1.4725,0,1.4725,10.98632702,3.611031064,11.56455475,22.59688004,6.943247949,23.63953636,1.4725,0,1.4725,21.12438004,6.943247949,22.23618951
08/12/2020 04:30,12.44583723,3.587040483,12.95244085,1.5325,0,1.5325,10.91333723,3.587040483,11.4877234,21.97568124,6.719348732,22.97999594,1.5325,0,1.5325,20.44318124,6.719348732,21.51913814
08/12/2020 05:00,12.41506412,3.58810111,12.9231686,1.4985,0,1.4985,10.91656412,3.58810111,11.49112013,21.62827435,6.61633687,22.61765162,1.4985,0,1.4985,20.12977435,6.61633687,21.18923616
08/12/2020 05:30,12.77001127,3.690961864,13.29271934,1.5405,0,1.5405,11.22951127,3.690961864,11.82053818,21.14844232,6.444818975,22.10864772,1.5405,0,1.5405,19.60794232,6.444818975,20.63993928
08/12/2020 06:00,13.93103294,4.066161893,14.51231723,1.56,0,1.56,12.37103294,4.066161893,13.02213994,20.5578853,6.244302929,21.48529653,1.56,0,1.56,18.9978853,6.244302929,19.997774
08/12/2020 06:30,14.87066688,4.430552246,15.5166532,1.391,0,1.391,13.47966688,4.430552246,14.18912303,21.79520748,6.706538677,22.80369992,1.391,0,1.391,20.40420748,6.706538677,21.47811313
08/12/2020 07:00,15.58800531,4.629188682,16.26085168,1.504,0,1.504,14.08400531,4.629188682,14.82526874,23.3304237,7.173998544,24.40850109,1.504,0,1.504,21.8264237,7.173998544,22.97518284
08/12/2020 07:30,17.1375728,5.089861639,17.87744649,1.652,0,1.652,15.4855728,5.089861639,16.30060295,24.20351467,7.41232442,25.31309297,1.652,0,1.652,22.55151467,7.41232442,23.73843649
08/12/2020 08:00,18.27903794,5.452717433,19.07499293,1.6895,0,1.6895,16.58953794,5.452717433,17.46267152,25.08190998,7.688713343,26.23391929,1.6895,0,1.6895,23.39240998,7.688713343,24.62358945
08/12/2020 08:30,18.54054122,5.505472309,19.34067977,1.7905,0,1.7905,16.75004122,5.505472309,17.63162233,25.36559291,7.748758319,26.5227555,1.7905,0,1.7905,23.57509291,7.748758319,24.81588728
08/12/2020 09:00,18.9235406,5.246304688,19.63731401,2.962,0,2.962,15.9615406,5.246304688,16.80162168,24.97134753,7.234122698,25.99809086,2.962,0,2.962,22.00934753,7.234122698,23.16773424
08/12/2020 09:30,19.51378264,4.87365647,20.11318573,4.686,0,4.686,14.82778264,4.87365647,15.60819226,23.71975574,6.256092973,24.53090931,4.686,0,4.686,19.03375574,6.256092973,20.03553236
08/12/2020 10:00,20.72019583,4.540835278,21.21192354,6.905,0,6.905,13.81519583,4.540835278,14.5423114,23.04432174,5.304738524,23.64700859,6.905,0,6.905,16.13932174,5.304738524,16.98875972
08/12/2020 10:30,23.04864337,4.504334102,23.48465429,9.3445,0,9.3445,13.70414337,4.504334102,14.42541408,22.28501189,4.253340572,22.68727972,9.3445,0,9.3445,12.94051189,4.253340572,13.62159147
08/12/2020 11:00,23.10028312,4.692716025,23.57211623,8.823,0,8.823,14.27728312,4.692716025,15.02871907,22.81432988,4.59872774,23.27320228,8.823,0,8.823,13.99132988,4.59872774,14.72771566
08/12/2020 11:30,18.80807312,4.494943515,19.33773854,5.1325,0,5.1325,13.67557312,4.494943515,14.39534013,20.00810447,4.889374744,20.59685,5.1325,0,5.1325,14.87560447,4.889374744,15.65853102
08/12/2020 12:00,20.74832837,3.955656794,21.12203472,8.7135,0,8.7135,12.03482837,3.955656794,12.66824039,22.47569923,4.523416139,22.92636799,8.7135,0,8.7135,13.76219923,4.523416139,14.48652551
08/12/2020 12:30,20.17949916,4.522364328,20.68003785,6.4205,0,6.4205,13.75899916,4.522364328,14.48315701,21.69615441,5.0208648,22.26953523,6.4205,0,6.4205,15.27565441,5.0208648,16.07963622
08/12/2020 13:00,19.92879938,4.24357454,20.3755974,7.018,0,7.018,12.91079938,4.24357454,13.59031513,21.14587789,4.643608904,21.64974031,7.018,0,7.018,14.12787789,4.643608904,14.87145041
08/12/2020 13:30,20.32637154,5.29883858,21.00569138,4.205,0,4.205,16.12137154,5.29883858,16.96986478,20.94512525,5.502213089,21.65577569,4.205,0,4.205,16.74012525,5.502213089,17.62118447
08/12/2020 14:00,18.36791914,3.92150348,18.78187006,6.437,0,6.437,11.93091914,3.92150348,12.55886225,20.22815254,4.532932631,20.72982473,6.437,0,6.437,13.79115254,4.532932631,14.51700267
08/12/2020 14:30,17.78370221,3.054527854,18.04411829,8.4905,0,8.4905,9.293202214,3.054527854,9.78231812,20.43330437,3.925409969,20.80694045,8.4905,0,8.4905,11.94280437,3.925409969,12.57137302
08/12/2020 15:00,16.51217249,3.493311366,16.87764986,5.884,0,5.884,10.62817249,3.493311366,11.18754999,23.76208535,5.876242486,24.47788647,5.884,0,5.884,17.87808535,5.876242486,18.81903721
08/12/2020 15:30,16.36925082,4.628776351,17.01111233,2.2865,0,2.2865,14.08275082,4.628776351,14.82394823,24.22408871,7.210536714,25.2744597,2.2865,0,2.2865,21.93758871,7.210536714,23.09219864
08/12/2020 16:00,16.97994526,5.090805771,17.72667043,1.4915,0,1.4915,15.48844526,5.090805771,16.30362659,25.47210327,7.882043128,26.66373284,1.4915,0,1.4915,23.98060327,7.882043128,25.24274029
08/12/2020 16:30,17.11889649,5.186765499,17.88740208,1.3385,0,1.3385,15.78039649,5.186765499,16.61094367,27.86315355,8.718232016,29.19525467,1.3385,0,1.3385,26.52465355,8.718232016,27.92068794
08/12/2020 17:00,18.62338456,5.676336553,19.46923854,1.3535,0,1.3535,17.26988456,5.676336553,18.17882585,30.87538693,9.703374988,32.36425504,1.3535,0,1.3535,29.52188693,9.703374988,31.07567045
08/12/2020 17:30,21.09183771,6.491457736,22.06818166,1.342,0,1.342,19.74983771,6.491457736,20.78930286,31.30917468,9.849733995,32.82196946,1.342,0,1.342,29.96717468,9.849733995,31.5443944
08/12/2020 18:00,21.63033633,6.58743304,22.61118581,1.5885,0,1.5885,20.04183633,6.58743304,21.09666982,30.77590514,9.593436141,32.23647552,1.5885,0,1.5885,29.18740514,9.593436141,30.72358436
08/12/2020 18:30,21.18287869,6.456466348,22.1449838,1.5395,0,1.5395,19.64337869,6.456466348,20.67724073,29.66110107,9.243123285,31.06792953,1.5395,0,1.5395,28.12160107,9.243123285,29.60168534
08/12/2020 19:00,20.30447177,6.098231266,21.20047165,1.751,0,1.751,18.55347177,6.098231266,19.52997028,28.59765477,8.824068701,29.92808124,1.751,0,1.751,26.84665477,8.824068701,28.2596366
08/12/2020 19:30,19.30353851,5.806874744,20.15803545,1.6365,0,1.6365,17.66703851,5.806874744,18.59688264,28.20210694,8.731692747,29.52289441,1.6365,0,1.6365,26.56560694,8.731692747,27.96379678
08/12/2020 20:00,18.93754819,5.6781981,19.77049987,1.662,0,1.662,17.27554819,5.6781981,18.18478757,27.07210472,8.351897532,28.3311321,1.662,0,1.662,25.41010472,8.351897532,26.74747865
08/12/2020 20:30,18.06871633,5.414155683,18.86243864,1.5965,0,1.5965,16.47221633,5.414155683,17.33917508,25.93614584,8.000054715,27.14193318,1.5965,0,1.5965,24.33964584,8.000054715,25.62067984
08/12/2020 21:00,18.15776617,5.463803367,18.96200463,1.5345,0,1.5345,16.62326617,5.463803367,17.49817492,24.06449698,7.405251896,25.17812087,1.5345,0,1.5345,22.52999698,7.405251896,23.71578629
08/12/2020 21:30,18.65097836,5.606357671,19.47537523,1.594,0,1.594,17.05697836,5.606357671,17.95471407,22.35872371,6.825034633,23.37720308,1.594,0,1.594,20.76472371,6.825034633,21.85760391
08/12/2020 22:00,16.5952023,4.89910308,17.30323526,1.69,0,1.69,14.9052023,4.89910308,15.68968663,20.92117169,6.320980457,21.85521033,1.69,0,1.69,19.23117169,6.320980457,20.24333862
08/12/2020 22:30,15.21900584,4.479801931,15.86463879,1.5895,0,1.5895,13.62950584,4.479801931,14.34684825,19.80658686,5.987666892,20.69185921,1.5895,0,1.5895,18.21708686,5.987666892,19.1758809
08/12/2020 23:00,13.8651163,4.020502201,14.43626988,1.633,0,1.633,12.2321163,4.020502201,12.8759119,18.84829912,5.658395186,19.67932457,1.633,0,1.633,17.21529912,5.658395186,18.12136749
08/12/2020 23:30,13.42394969,3.875333405,13.97213778,1.6335,0,1.6335,11.79044969,3.875333405,12.41099967,18.24807294,5.46094604,19.04767959,1.6335,0,1.6335,16.61457294,5.46094604,17.48902415
09/12/2020 00:00,13.08143828,3.788392711,13.61895542,1.5555,0,1.5555,11.52593828,3.788392711,12.13256661,17.86410068,5.360377823,18.65099846,1.5555,0,1.5555,16.30860068,5.360377823,17.16694809
09/12/2020 00:30,13.27153433,3.877662014,13.82641986,1.474,0,1.474,11.79753433,3.877662014,12.41845719,21.94112942,6.727220119,22.94926253,1.474,0,1.474,20.46712942,6.727220119,21.54434676
09/12/2020 01:00,13.35280214,3.892705167,13.90864762,1.5095,0,1.5095,11.84330214,3.892705167,12.46663383,23.23905945,7.142160805,24.31181493,1.5095,0,1.5095,21.72955945,7.142160805,22.87322048
09/12/2020 01:30,13.33707794,3.831167547,13.8764366,1.681,0,1.681,11.65607794,3.831167547,12.26955572,23.16334072,7.060903938,24.21562962,1.681,0,1.681,21.48234072,7.060903938,22.61299024
09/12/2020 02:00,12.89954154,3.766240474,13.43810773,1.441,0,1.441,11.45854154,3.766240474,12.06162268,22.76092511,7.007520506,23.81522739,1.441,0,1.441,21.31992511,7.007520506,22.44202643
09/12/2020 02:30,13.24096997,3.89588283,13.80221681,1.388,0,1.388,11.85296997,3.89588283,12.4768105,23.3719497,7.225774837,24.46343915,1.388,0,1.388,21.9839497,7.225774837,23.14099969
09/12/2020 03:00,13.17929995,3.863780245,13.7339996,1.424,0,1.424,11.75529995,3.863780245,12.37399995,23.06264531,7.112278771,24.13441771,1.424,0,1.424,21.63864531,7.112278771,22.77752138
09/12/2020 03:30,12.89262175,3.762322628,13.43036735,1.446,0,1.446,11.44662175,3.762322628,12.04907553,22.45378949,6.904926492,23.49150213,1.446,0,1.446,21.00778949,6.904926492,22.11346263
09/12/2020 04:00,12.30346143,3.591682883,12.81699455,1.376,0,1.376,10.92746143,3.591682883,11.50259098,21.67103972,6.67065697,22.67447082,1.376,0,1.376,20.29503972,6.67065697,21.3631997
09/12/2020 04:30,12.25606357,3.585307115,12.76971109,1.348,0,1.348,10.90806357,3.585307115,11.48217218,20.64792543,6.343578719,21.60041239,1.348,0,1.348,19.29992543,6.343578719,20.31571097
09/12/2020 05:00,12.51447453,3.667284533,13.04074571,1.357,0,1.357,11.15747453,3.667284533,11.74471003,20.22629319,6.202036746,21.15580761,1.357,0,1.357,18.86929319,6.202036746,19.86241388
09/12/2020 05:30,13.20902893,3.884562606,13.76837942,1.3905,0,1.3905,11.81852893,3.884562606,12.44055677,20.2827258,6.209574331,21.21197254,1.3905,0,1.3905,18.8922258,6.209574331,19.88655347
09/12/2020 06:00,12.74937911,3.721650387,13.28146638,1.4265,0,1.4265,11.32287911,3.721650387,11.91882011,20.46462539,6.257529209,21.39994309,1.4265,0,1.4265,19.03812539,6.257529209,20.04013199
09/12/2020 06:30,13.43259021,3.932899312,13.99650588,1.467,0,1.467,11.96559021,3.932899312,12.59535812,23.06179724,7.097866608,24.1293639,1.467,0,1.467,21.59479724,7.097866608,22.73136552
09/12/2020 07:00,14.17142336,4.213540694,14.78455833,1.352,0,1.352,12.81942336,4.213540694,13.49412985,24.86102553,7.727043021,26.03416571,1.352,0,1.352,23.50902553,7.727043021,24.74634267
09/12/2020 07:30,15.34624824,4.616942877,16.02571361,1.2995,0,1.2995,14.04674824,4.616942877,14.78605078,25.22217148,7.86300187,26.41940069,1.2995,0,1.2995,23.92267148,7.86300187,25.18175945
09/12/2020 08:00,16.4190736,4.946555633,17.14801419,1.3695,0,1.3695,15.0495736,4.946555633,15.84165642,25.26287049,7.8533711,26.45539762,1.3695,0,1.3695,23.89337049,7.8533711,25.15091631
09/12/2020 08:30,15.80860327,4.695286387,16.49113858,1.5235,0,1.5235,14.28510327,4.695286387,15.03695081,26.35407126,8.161414095,27.58887007,1.5235,0,1.5235,24.83057126,8.161414095,26.13744343
09/12/2020 09:00,16.2587097,4.83008185,16.96099442,1.5635,0,1.5635,14.6952097,4.83008185,15.46864179,26.77449396,8.286452991,28.02746564,1.5635,0,1.5635,25.21099396,8.286452991,26.53788838
09/12/2020 09:30,16.98856354,4.933404961,17.69038653,1.979,0,1.979,15.00956354,4.933404961,15.79954057,27.09927974,8.256636668,28.3291901,1.979,0,1.979,25.12027974,8.256636668,26.44239973
09/12/2020 10:00,17.42940468,4.994816675,18.13097739,2.233,0,2.233,15.19640468,4.994816675,15.99621546,26.83020062,8.084708876,28.0218162,2.233,0,2.233,24.59720062,8.084708876,25.89179013
09/12/2020 10:30,17.42550205,4.918922651,18.10646078,2.46,0,2.46,14.96550205,4.918922651,15.75316006,26.51200437,7.905511535,27.66556503,2.46,0,2.46,24.05200437,7.905511535,25.31789934
09/12/2020 11:00,19.47200767,5.443833012,20.21866466,2.9095,0,2.9095,16.56250767,5.443833012,17.4342186,25.69365259,7.488788806,26.76276781,2.9095,0,2.9095,22.78415259,7.488788806,23.98331851
09/12/2020 11:30,19.66987256,5.285855891,20.36772346,3.588,0,3.588,16.08187256,5.285855891,16.9282869,25.32683057,7.145208073,26.31543929,3.588,0,3.588,21.73883057,7.145208073,22.88297954
09/12/2020 12:00,19.35120063,4.906333581,19.96349355,4.424,0,4.424,14.92720063,4.906333581,15.71284276,25.51328427,6.931712529,26.43816016,4.424,0,4.424,21.08928427,6.931712529,22.1992466
09/12/2020 12:30,19.46945976,4.555055447,19.99520927,5.611,0,5.611,13.85845976,4.555055447,14.58785238,24.80071495,6.307354286,25.59019695,5.611,0,5.611,19.18971495,6.307354286,20.19969994
09/12/2020 13:00,19.52039527,5.360638991,20.24307985,3.211,0,3.211,16.30939527,5.360638991,17.1677845,24.56457716,7.0185814,25.5475818,3.211,0,3.211,21.35357716,7.0185814,22.47744964
09/12/2020 13:30,19.1800542,5.419690024,19.93106919,2.691,0,2.691,16.4890542,5.419690024,17.35689916,25.66303744,7.55054357,26.75074202,2.691,0,2.691,22.97203744,7.55054357,24.18109204
09/12/2020 14:00,19.50823175,5.381621028,20.23692049,3.135,0,3.135,16.37323175,5.381621028,17.23498079,25.44553038,7.333116714,26.48111812,3.135,0,3.135,22.31053038,7.333116714,23.48476882
09/12/2020 14:30,19.76309958,5.375168245,20.48102875,3.4095,0,3.4095,16.35359958,5.375168245,17.21431535,24.92849144,7.072950445,25.91247409,3.4095,0,3.4095,21.51899144,7.072950445,22.65156994
09/12/2020 15:00,19.41758971,5.273765955,20.1210188,3.3725,0,3.3725,16.04508971,5.273765955,16.88956812,25.0061471,7.110635938,25.99747172,3.3725,0,3.3725,21.6336471,7.110635938,22.7722601
09/12/2020 15:30,19.63240203,5.417667905,20.36620571,3.1495,0,3.1495,16.48290203,5.417667905,17.35042319,25.44459147,7.328042189,26.4788111,3.1495,0,3.1495,22.29509147,7.328042189,23.46851733
09/12/2020 16:00,20.97853212,6.074092822,21.84017888,2.4985,0,2.4985,18.48003212,6.074092822,19.45266539,25.77040393,7.64910492,26.88163918,2.4985,0,2.4985,23.27190393,7.64910492,24.49674098
09/12/2020 16:30,20.84461396,6.09416945,21.7172013,2.3035,0,2.3035,18.54111396,6.09416945,19.51696206,28.04112429,8.459548008,29.28939405,2.3035,0,2.3035,25.73762429,8.459548008,27.09223609
09/12/2020 17:00,20.39575378,5.931516777,21.24075478,2.3495,0,2.3495,18.04625378,5.931516777,18.99605661,29.19131354,8.822477463,30.49539136,2.3495,0,2.3495,26.84181354,8.822477463,28.25454056
09/12/2020 17:30,20.94381173,6.02258132,21.79253853,2.6205,0,2.6205,18.32331173,6.02258132,19.28769656,30.30797226,9.100432043,31.64476332,2.6205,0,2.6205,27.68747226,9.100432043,29.14470764
09/12/2020 18:00,21.77007669,6.269017144,22.65473052,2.697,0,2.697,19.07307669,6.269017144,20.07692283,29.88056623,8.934806142,31.18780209,2.697,0,2.697,27.18356623,8.934806142,28.61428024
09/12/2020 18:30,23.81717802,6.91195656,24.79986113,2.788,0,2.788,21.02917802,6.91195656,22.13597686,28.03889197,8.299566831,29.24144785,2.788,0,2.788,25.25089197,8.299566831,26.57988628
09/12/2020 19:00,24.09229693,7.01010785,25.09144044,2.7645,0,2.7645,21.32779693,7.01010785,22.45031256,27.83245399,8.239438026,29.02643337,2.7645,0,2.7645,25.06795399,8.239438026,26.38731999
09/12/2020 19:30,23.25609459,6.741506431,24.21350542,2.7455,0,2.7455,20.51059459,6.741506431,21.59009957,26.46790661,7.797177988,27.59250015,2.7455,0,2.7455,23.72240661,7.797177988,24.97095432
09/12/2020 20:00,21.66185184,6.200741289,22.53186672,2.7965,0,2.7965,18.86535184,6.200741289,19.8582651,25.46803251,7.451772377,26.53581715,2.7965,0,2.7965,22.67153251,7.451772377,23.86477107
09/12/2020 20:30,20.89284899,5.934999253,21.71946949,2.836,0,2.836,18.05684899,5.934999253,19.00720946,24.14879373,7.005176538,25.14431819,2.836,0,2.836,21.31279373,7.005176538,22.43451972
09/12/2020 21:00,19.34911775,5.420861306,20.09413086,2.8565,0,2.8565,16.49261775,5.420861306,17.36065026,23.76278903,6.871564903,24.73638104,2.8565,0,2.8565,20.90628903,6.871564903,22.00662003
09/12/2020 21:30,18.43151005,5.127804027,19.13151684,2.8305,0,2.8305,15.60101005,5.127804027,16.42211584,22.97276626,6.620442763,23.90770278,2.8305,0,2.8305,20.14226626,6.620442763,21.20238554
09/12/2020 22:00,17.98205306,5.10974054,18.6939477,2.436,0,2.436,15.54605306,5.10974054,16.36426638,20.88138178,6.062703804,21.74369983,2.436,0,2.436,18.44538178,6.062703804,19.41619135
09/12/2020 22:30,16.89722987,4.880048463,17.58781539,2.05,0,2.05,14.84722987,4.880048463,15.62866302,19.04217699,5.585058489,19.84432873,2.05,0,2.05,16.99217699,5.585058489,17.8865021
09/12/2020 23:00,15.69333585,4.529377359,16.33389266,1.913,0,1.913,13.78033585,4.529377359,14.50561669,18.28681951,5.381814213,19.06231077,1.913,0,1.913,16.37381951,5.381814213,17.23559948
09/12/2020 23:30,15.12921533,4.415120017,15.76028049,1.6965,0,1.6965,13.43271533,4.415120017,14.13970034,17.73768836,5.272483641,18.50472026,1.6965,0,1.6965,16.04118836,5.272483641,16.88546143
10/12/2020 00:00,14.34698569,4.151275546,14.93549755,1.717,0,1.717,12.62998569,4.151275546,13.29472178,17.40480316,5.156331545,18.15254605,1.717,0,1.717,15.68780316,5.156331545,16.51347702
10/12/2020 00:30,14.98095662,4.359487371,15.60237775,1.7175,0,1.7175,13.26345662,4.359487371,13.96153328,21.20019721,6.4036529,22.14622163,1.7175,0,1.7175,19.48269721,6.4036529,20.50810233
10/12/2020 01:00,15.2524715,4.47157354,15.89442848,1.648,0,1.648,13.6044715,4.47157354,14.32049631,23.2027388,7.084700036,24.26025685,1.648,0,1.648,21.5547388,7.084700036,22.68919874
10/12/2020 01:30,14.92246358,4.408792275,15.5601211,1.509,0,1.509,13.41346358,4.408792275,14.11943535,23.4652787,7.216679816,24.54994444,1.509,0,1.509,21.9562787,7.216679816,23.11187231
10/12/2020 02:00,14.64199438,4.323673214,15.26702818,1.4875,0,1.4875,13.15449438,4.323673214,13.84683619,22.87929319,7.031142402,23.93530907,1.4875,0,1.4875,21.39179319,7.031142402,22.51767704
10/12/2020 02:30,14.72264983,4.328818912,15.34584932,1.5525,0,1.5525,13.17014983,4.328818912,13.86331561,23.07874342,7.075334057,24.13894675,1.5525,0,1.5525,21.52624342,7.075334057,22.6592036
10/12/2020 03:00,14.44437337,4.22042663,15.0483196,1.604,0,1.604,12.84037337,4.22042663,13.51618249,22.44936795,6.851541113,23.47163687,1.604,0,1.604,20.84536795,6.851541113,21.94249258
10/12/2020 03:30,13.83154763,4.006181871,14.40004177,1.643,0,1.643,12.18854763,4.006181871,12.83005014,21.37944442,6.487055574,22.34194561,1.643,0,1.643,19.73644442,6.487055574,20.77520465
10/12/2020 04:00,14.23473012,4.15004115,14.82735254,1.6085,0,1.6085,12.62623012,4.15004115,13.29076855,20.5315977,6.219721434,21.45300536,1.6085,0,1.6085,18.9230977,6.219721434,19.91905021
10/12/2020 04:30,14.78274796,4.331644979,15.40431061,1.604,0,1.604,13.17874796,4.331644979,13.87236627,20.10380844,6.080592981,21.0032551,1.604,0,1.604,18.49980844,6.080592981,19.47348256
10/12/2020 05:00,14.80531891,4.367330526,15.43603071,1.518,0,1.518,13.28731891,4.367330526,13.98665149,19.30281871,5.845587224,20.16853242,1.518,0,1.518,17.78481871,5.845587224,18.7208618
10/12/2020 05:30,13.72532995,4.022873212,14.30273369,1.486,0,1.486,12.23932995,4.022873212,12.88350521,19.24453827,5.83694926,20.11025186,1.486,0,1.486,17.75853827,5.83694926,18.69319818
10/12/2020 06:00,13.59829852,3.962220664,14.16378887,1.5435,0,1.5435,12.05479852,3.962220664,12.6892616,19.3787517,5.862163746,20.24601149,1.5435,0,1.5435,17.8352517,5.862163746,18.77394916
10/12/2020 06:30,13.78772601,3.993750507,14.35449169,1.637,0,1.637,12.15072601,3.993750507,12.79023791,21.13140556,6.407501249,22.08149391,1.637,0,1.637,19.49440556,6.407501249,20.52042691
10/12/2020 07:00,15.10514255,4.45207306,15.74758033,1.56,0,1.56,13.54514255,4.45207306,14.25804479,22.56219892,6.903088959,23.59460653,1.56,0,1.56,21.00219892,6.903088959,22.10757781
10/12/2020 07:30,15.67927204,4.658036211,16.35655443,1.5075,0,1.5075,14.17177204,4.658036211,14.91765477,24.14976163,7.442151505,25.27046905,1.5075,0,1.5075,22.64226163,7.442151505,23.83395962
10/12/2020 08:00,16.73028147,5.050816818,17.47607132,1.3635,0,1.3635,15.36678147,5.050816818,16.17555945,24.22380328,7.513818326,25.36237589,1.3635,0,1.3635,22.86030328,7.513818326,24.06347713
10/12/2020 08:30,17.27099498,5.23938733,18.0482256,1.3305,0,1.3305,15.94049498,5.23938733,16.7794684,24.77245278,7.704997274,25.94304145,1.3305,0,1.3305,23.44195278,7.704997274,24.67573977
10/12/2020 09:00,18.16547446,5.430839074,18.9599176,1.6425,0,1.6425,16.52297446,5.430839074,17.39260469,24.44821026,7.495874471,25.57152947,1.6425,0,1.6425,22.80571026,7.495874471,24.0060108
