Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/12/2020 09:30,18.17426667,5.157469944,18.89188887,2.483,0,2.483,15.69126667,5.157469944,16.51712281,25.20694745,7.469000332,26.29022947,2.483,0,2.483,22.72394745,7.469000332,23.91994468
10/12/2020 10:00,20.32222705,5.268387806,20.99401872,4.2935,0,4.2935,16.02872705,5.268387806,16.87234426,23.90764944,6.446859158,24.76161737,4.2935,0,4.2935,19.61414944,6.446859158,20.6464731
10/12/2020 10:30,21.15761387,5.119456707,21.76817543,5.582,0,5.582,15.57561387,5.119456707,16.39538302,23.7450092,5.969892426,24.48397593,5.582,0,5.582,18.1630092,5.969892426,19.11895705
10/12/2020 11:00,20.22709001,4.833493693,20.79658221,5.5215,0,5.5215,14.70559001,4.833493693,15.47956843,23.61547047,5.947200492,24.35281583,5.5215,0,5.5215,18.09397047,5.947200492,19.0462847
10/12/2020 11:30,20.90600082,5.226570569,21.54942947,5.0045,0,5.0045,15.90150082,5.226570569,16.73842192,22.8926703,5.879557249,23.63564146,5.0045,0,5.0045,17.8881703,5.879557249,18.82965295
10/12/2020 12:00,21.13149246,5.262723071,21.77696553,5.12,0,5.12,16.01149246,5.262723071,16.85420259,22.71272036,5.782447549,23.43724313,5.12,0,5.12,17.59272036,5.782447549,18.51865301
10/12/2020 12:30,21.10585502,5.452821651,21.7988619,4.516,0,4.516,16.58985502,5.452821651,17.46300528,23.05848676,6.094620667,23.8503294,4.516,0,4.516,18.54248676,6.094620667,19.51840711
10/12/2020 13:00,20.43920909,5.477424996,21.16042185,3.7745,0,3.7745,16.66470909,5.477424996,17.54179904,22.16477308,6.044590452,22.97420814,3.7745,0,3.7745,18.39027308,6.044590452,19.35818219
10/12/2020 13:30,21.34528639,5.675975602,22.0870539,4.0765,0,4.0765,17.26878639,5.675975602,18.17766988,23.07775978,6.245412069,23.90791016,4.0765,0,4.0765,19.00125978,6.245412069,20.00132609
10/12/2020 14:00,20.91851124,5.619844524,21.66025773,3.8205,0,3.8205,17.09801124,5.619844524,17.99790656,22.49796683,6.138986471,23.32049884,3.8205,0,3.8205,18.67746683,6.138986471,19.6604914
10/12/2020 14:30,20.55979231,5.326257662,21.23850467,4.355,0,4.355,16.20479231,5.326257662,17.05767612,22.46553026,5.952643432,23.24078341,4.355,0,4.355,18.11053026,5.952643432,19.06371606
10/12/2020 15:00,19.62461328,5.318310396,20.33248317,3.444,0,3.444,16.18061328,5.318310396,17.0322245,22.64880749,6.312314966,23.51199271,3.444,0,3.444,19.20480749,6.312314966,20.21558683
10/12/2020 15:30,19.75440932,5.741424145,20.57184092,2.2865,0,2.2865,17.46790932,5.741424145,18.38727297,23.21269237,6.878106815,24.21027552,2.2865,0,2.2865,20.92619237,6.878106815,22.02757092
10/12/2020 16:00,18.74604872,5.54343779,19.54850494,1.8805,0,1.8805,16.86554872,5.54343779,17.75320918,24.5093384,7.4377395,25.61303648,1.8805,0,1.8805,22.6288384,7.4377395,23.81982989
10/12/2020 16:30,18.73818081,5.560079753,19.54568768,1.822,0,1.822,16.91618081,5.560079753,17.80650612,26.66642429,8.165967365,27.88872904,1.822,0,1.822,24.84442429,8.165967365,26.15202557
10/12/2020 17:00,20.36108179,6.011823509,21.23006532,2.0705,0,2.0705,18.29058179,6.011823509,19.25324399,28.97230428,8.842195466,30.29156377,2.0705,0,2.0705,26.90180428,8.842195466,28.31768871
10/12/2020 17:30,21.77090077,6.36246995,22.68155956,2.4135,0,2.4135,19.35740077,6.36246995,20.37621134,30.44689517,9.214131408,31.81059011,2.4135,0,2.4135,28.03339517,9.214131408,29.50883703
10/12/2020 18:00,23.47416694,6.865772801,24.45762355,2.5855,0,2.5855,20.88866694,6.865772801,21.98807046,29.38877648,8.809810945,30.68082384,2.5855,0,2.5855,26.80327648,8.809810945,28.21397524
10/12/2020 18:30,24.51053869,7.155137004,25.53355621,2.7415,0,2.7415,21.76903869,7.155137004,22.91477757,28.30838435,8.403428504,29.52934532,2.7415,0,2.7415,25.56688435,8.403428504,26.91250984
10/12/2020 19:00,24.45297902,7.149529759,25.47673367,2.701,0,2.701,21.75197902,7.149529759,22.89682002,26.85803794,7.940034401,28.00711246,2.701,0,2.701,24.15703794,7.940034401,25.42846099
10/12/2020 19:30,23.6754492,6.963320414,24.67822372,2.49,0,2.49,21.1854492,6.963320414,22.30047284,26.12681302,7.769044737,27.25744696,2.49,0,2.49,23.63681302,7.769044737,24.88085581
10/12/2020 20:00,21.28040515,6.250390109,22.17933767,2.264,0,2.264,19.01640515,6.250390109,20.01726857,25.01964207,7.479417852,26.11367804,2.264,0,2.264,22.75564207,7.479417852,23.95330744
10/12/2020 20:30,20.70841945,6.072083682,21.58028814,2.2345,0,2.2345,18.47391945,6.072083682,19.446231,24.60413587,7.352543748,25.67924067,2.2345,0,2.2345,22.36963587,7.352543748,23.54698512
10/12/2020 21:00,21.17397115,6.171527617,22.0550404,2.3975,0,2.3975,18.77647115,6.171527617,19.76470647,22.80981674,6.709204063,23.77606273,2.3975,0,2.3975,20.41231674,6.709204063,21.4866492
10/12/2020 21:30,19.23322517,5.555164071,20.01941054,2.332,0,2.332,16.90122517,5.555164071,17.79076333,21.19699725,6.20062474,22.08529917,2.332,0,2.332,18.86499725,6.20062474,19.85789184
10/12/2020 22:00,18.08436855,5.268434318,18.83615635,2.0555,0,2.0555,16.02886855,5.268434318,16.87249322,20.46448117,6.050739504,21.34025394,2.0555,0,2.0555,18.40898117,6.050739504,19.37787492
10/12/2020 22:30,17.10082181,4.922314592,17.79514787,2.125,0,2.125,14.97582181,4.922314592,15.76402296,18.98053271,5.540145688,19.7725526,2.125,0,2.125,16.85553271,5.540145688,17.74266602
10/12/2020 23:00,16.25353321,4.699043227,16.91917106,1.957,0,1.957,14.29653321,4.699043227,15.04898233,17.97612339,5.265231236,18.73135532,1.957,0,1.957,16.01912339,5.265231236,16.86223514
10/12/2020 23:30,15.03023703,4.338215069,15.64378902,1.8315,0,1.8315,13.19873703,4.338215069,13.8934074,17.41764737,5.122918902,18.1554052,1.8315,0,1.8315,15.58614737,5.122918902,16.40647092
11/12/2020 00:00,14.05241786,4.066945776,14.62909756,1.679,0,1.679,12.37341786,4.066945776,13.02465037,17.20500492,5.103151034,17.94587264,1.679,0,1.679,15.52600492,5.103151034,16.34316307
11/12/2020 00:30,15.05992598,4.40746518,15.69162579,1.6505,0,1.6505,13.40942598,4.40746518,14.11518524,21.21902577,6.431863382,22.17241352,1.6505,0,1.6505,19.56852577,6.431863382,20.59844818
11/12/2020 01:00,15.98450405,4.744392048,16.6737406,1.55,0,1.55,14.43450405,4.744392048,15.19421479,22.24693141,6.80275238,23.26377865,1.55,0,1.55,20.69693141,6.80275238,21.78624359
11/12/2020 01:30,16.47774505,4.894844239,17.18940319,1.5855,0,1.5855,14.89224505,4.894844239,15.67604742,22.24299232,6.789789377,23.25622383,1.5855,0,1.5855,20.65749232,6.789789377,21.74472875
11/12/2020 02:00,15.65019544,4.56729422,16.3030302,1.7545,0,1.7545,13.89569544,4.56729422,14.62704783,21.91842859,6.627562826,22.89851744,1.7545,0,1.7545,20.16392859,6.627562826,21.22518799
11/12/2020 02:30,15.90180021,4.699459668,16.58168179,1.604,0,1.604,14.29780021,4.699459668,15.05031601,21.84898403,6.654204461,22.83980167,1.604,0,1.604,20.24498403,6.654204461,21.31050951
11/12/2020 03:00,16.58403791,4.902664572,17.29353732,1.668,0,1.668,14.91603791,4.902664572,15.70109253,20.84310699,6.302552881,21.77515285,1.668,0,1.668,19.17510699,6.302552881,20.18432314
11/12/2020 03:30,15.40124846,4.484318911,16.04080952,1.758,0,1.758,13.64324846,4.484318911,14.36131417,20.07352646,6.020022424,20.95679208,1.758,0,1.758,18.31552646,6.020022424,19.27950153
11/12/2020 04:00,14.78508118,4.240873351,15.38127538,1.8825,0,1.8825,12.90258118,4.240873351,13.5816644,19.60425263,5.824858405,20.45130061,1.8825,0,1.8825,17.72175263,5.824858405,18.65447645
11/12/2020 04:30,14.45353161,4.199935886,15.05137992,1.6755,0,1.6755,12.77803161,4.199935886,13.45055959,18.90621631,5.663462572,19.73625657,1.6755,0,1.6755,17.23071631,5.663462572,18.13759612
11/12/2020 05:00,14.64030812,4.282855164,15.25390016,1.61,0,1.61,13.03030812,4.282855164,13.71611381,18.16982443,5.442951076,18.96755747,1.61,0,1.61,16.55982443,5.442951076,17.43139414
11/12/2020 05:30,14.78029411,4.318841468,15.39835983,1.6405,0,1.6405,13.13979411,4.318841468,13.83136222,18.15122919,5.426814251,18.94511637,1.6405,0,1.6405,16.51072919,5.426814251,17.37971494
11/12/2020 06:00,14.72680171,4.233221758,15.32314769,1.8475,0,1.8475,12.87930171,4.233221758,13.5571597,17.97222826,5.299941879,18.7374057,1.8475,0,1.8475,16.12472826,5.299941879,16.97339817
11/12/2020 06:30,16.51593559,4.7856194,17.19529823,1.956,0,1.956,14.55993559,4.7856194,15.32624799,19.00752617,5.604565621,19.81658919,1.956,0,1.956,17.05152617,5.604565621,17.94897492
11/12/2020 07:00,17.0878542,4.926926813,17.78396381,2.098,0,2.098,14.9898542,4.926926813,15.77879389,20.81161551,6.15086797,21.7015326,2.098,0,2.098,18.71361551,6.15086797,19.69854265
11/12/2020 07:30,16.10049651,4.621626056,16.75068402,2.0395,0,2.0395,14.06099651,4.621626056,14.80104896,22.37286994,6.683255505,23.34975832,2.0395,0,2.0395,20.33336994,6.683255505,21.40354731
11/12/2020 08:00,17.48534794,5.166864154,18.23276934,1.7655,0,1.7655,15.71984794,5.166864154,16.54720836,23.09634677,7.011110283,24.13704418,1.7655,0,1.7655,21.33084677,7.011110283,22.45352292
11/12/2020 08:30,17.69382806,5.272036534,18.46255456,1.654,0,1.654,16.03982806,5.272036534,16.88402954,23.60038922,7.213429303,24.67816715,1.654,0,1.654,21.94638922,7.213429303,23.10146234
11/12/2020 09:00,17.57323218,5.142503481,18.31021112,1.9275,0,1.9275,15.64573218,5.142503481,16.46919177,23.88703471,7.217750016,24.95368395,1.9275,0,1.9275,21.95953471,7.217750016,23.11529969
11/12/2020 09:30,18.02534485,5.274671525,18.78124641,1.9775,0,1.9775,16.04784485,5.274671525,16.89246826,24.13121455,7.281573844,25.20588886,1.9775,0,1.9775,22.15371455,7.281573844,23.31969953
11/12/2020 10:00,18.28743343,5.170836462,19.00441452,2.5555,0,2.5555,15.73193343,5.170836462,16.55992993,23.58004806,6.910434765,24.57178819,2.5555,0,2.5555,21.02454806,6.910434765,22.13110322
11/12/2020 10:30,19.70476064,4.680382985,20.25298933,5.465,0,5.465,14.23976064,4.680382985,14.98922173,21.90969225,5.405108959,22.56656415,5.465,0,5.465,16.44469225,5.405108959,17.31020237
11/12/2020 11:00,20.83709262,4.291330121,21.27439642,7.781,0,7.781,13.05609262,4.291330121,13.74325539,22.01391294,4.678132255,22.50549454,7.781,0,7.781,14.23291294,4.678132255,14.98201363
11/12/2020 11:30,19.81683063,4.174561152,20.25175887,7.116,0,7.116,12.70083063,4.174561152,13.3692954,22.45586062,5.041968362,23.01493257,7.116,0,7.116,15.33986062,5.041968362,16.14722171
11/12/2020 12:00,18.4575797,3.013402071,18.7019475,9.2895,0,9.2895,9.168079695,3.013402071,9.650610206,22.08980144,4.207255624,22.48689235,9.2895,0,9.2895,12.80030144,4.207255624,13.47400151
11/12/2020 12:30,16.14687491,2.688923549,16.36923575,7.966,0,7.966,8.180874907,2.688923549,8.611447271,21.59173003,4.478560882,22.05131092,7.966,0,7.966,13.62573003,4.478560882,14.34287371
11/12/2020 13:00,16.94062683,3.052859656,17.21350602,7.6525,0,7.6525,9.288126829,3.052859656,9.776975609,21.87464661,4.674593533,22.36854911,7.6525,0,7.6525,14.22214661,4.674593533,14.97068064
11/12/2020 13:30,16.07861779,3.563631784,16.46880146,5.2365,0,5.2365,10.84211779,3.563631784,11.41275557,20.82337861,5.123159248,21.44434325,5.2365,0,5.2365,15.58687861,5.123159248,16.40724064
11/12/2020 14:00,18.05435414,3.522623957,18.39479772,7.337,0,7.337,10.71735414,3.522623957,11.28142541,19.95352922,4.146852616,20.37988506,7.337,0,7.337,12.61652922,4.146852616,13.28055707
11/12/2020 14:30,16.79075387,4.280372201,17.32775235,3.768,0,3.768,13.02275387,4.280372201,13.70816196,19.5419516,5.184647165,20.21802261,3.768,0,3.768,15.7739516,5.184647165,16.60415957
11/12/2020 15:00,17.0574709,4.491623073,17.63893396,3.392,0,3.392,13.6654709,4.491623073,14.38470621,20.59682913,5.654953868,21.35902323,3.392,0,3.392,17.20482913,5.654953868,18.11034645
11/12/2020 15:30,16.83170146,4.504353193,17.4239884,3.1275,0,3.1275,13.70420146,4.504353193,14.42547522,20.72110939,5.782739761,21.51289041,3.1275,0,3.1275,17.59360939,5.782739761,18.51958884
11/12/2020 16:00,16.6313025,4.70570542,17.28420917,2.3145,0,2.3145,14.3168025,4.70570542,15.07031843,21.9712241,6.460852771,22.90146954,2.3145,0,2.3145,19.6567241,6.460852771,20.69128853
11/12/2020 16:30,17.39939028,5.115274664,18.13573315,1.8365,0,1.8365,15.56289028,5.115274664,16.38198976,24.5282452,7.458415966,25.63713676,1.8365,0,1.8365,22.6917452,7.458415966,23.88604758
11/12/2020 17:00,19.17412134,5.673784905,19.9959687,1.912,0,1.912,17.26212134,5.673784905,18.17065404,27.46536403,8.39898459,28.72088375,1.912,0,1.912,25.55336403,8.39898459,26.89827792
11/12/2020 17:30,18.78949966,5.61441743,19.61037941,1.708,0,1.708,17.08149966,5.61441743,17.98052595,29.64351568,9.181959975,31.03298908,1.708,0,1.708,27.93551568,9.181959975,29.40580598
11/12/2020 18:00,19.05489985,5.731724852,19.89828832,1.6165,0,1.6165,17.43839985,5.731724852,18.35621037,29.36639266,9.120948639,30.75023125,1.6165,0,1.6165,27.74989266,9.120948639,29.21041333
11/12/2020 18:30,19.42108746,5.817080041,20.27355564,1.723,0,1.723,17.69808746,5.817080041,18.62956575,28.81425757,8.904465752,30.1587624,1.723,0,1.723,27.09125757,8.904465752,28.51711323
11/12/2020 19:00,19.43918577,5.746773954,20.27084986,1.955,0,1.955,17.48418577,5.746773954,18.40440607,27.85314846,8.512309752,29.12485702,1.955,0,1.955,25.89814846,8.512309752,27.26120891
11/12/2020 19:30,19.05234422,5.588400295,19.85502551,2.05,0,2.05,17.00234422,5.588400295,17.89720444,26.17445642,7.929325372,27.34915666,2.05,0,2.05,24.12445642,7.929325372,25.39416466
11/12/2020 20:00,18.15416413,5.326215531,18.9193617,1.9495,0,1.9495,16.20466413,5.326215531,17.05754119,24.94007638,7.556637024,26.05974238,1.9495,0,1.9495,22.99057638,7.556637024,24.20060671
11/12/2020 20:30,18.65736638,5.486844192,19.44743632,1.964,0,1.964,16.69336638,5.486844192,17.57196461,22.9173551,6.887034773,23.92982267,1.964,0,1.964,20.9533551,6.887034773,22.05616327
11/12/2020 21:00,19.81268332,5.82368523,20.65085301,2.0945,0,2.0945,17.71818332,5.82368523,18.65071929,20.73788334,6.127783771,21.62428125,2.0945,0,2.0945,18.64338334,6.127783771,19.62461404
11/12/2020 21:30,19.09671423,5.530344826,19.88137843,2.271,0,2.271,16.82571423,5.530344826,17.71127814,19.68653503,5.724209549,20.50185935,2.271,0,2.271,17.41553503,5.724209549,18.33214214
11/12/2020 22:00,18.64173138,5.297313432,19.37977498,2.525,0,2.525,16.11673138,5.297313432,16.9649804,18.62785235,5.292751616,19.36517759,2.525,0,2.525,16.10285235,5.292751616,16.9503709
11/12/2020 22:30,18.25956494,5.073260509,18.95124492,2.8245,0,2.8245,15.43506494,5.073260509,16.24743678,16.94569984,4.641413934,17.56984537,2.8245,0,2.8245,14.12119984,4.641413934,14.86442089
11/12/2020 23:00,17.89800673,4.94160339,18.56766245,2.8635,0,2.8635,15.03450673,4.94160339,15.82579655,15.76968159,4.242056747,16.33027565,2.8635,0,2.8635,12.90618159,4.242056747,13.5854543
11/12/2020 23:30,17.97877355,4.982776604,18.65648308,2.819,0,2.819,15.15977355,4.982776604,15.95765637,15.38806264,4.131251108,15.93297548,2.819,0,2.819,12.56906264,4.131251108,13.23059226
12/12/2020 00:00,17.44602692,4.805041783,18.09564262,2.827,0,2.827,14.61902692,4.805041783,15.38844939,15.00333363,4.002167324,15.52795426,2.827,0,2.827,12.17633363,4.002167324,12.8171933
12/12/2020 00:30,17.55323738,4.819244374,18.20278163,2.891,0,2.891,14.66223738,4.819244374,15.43393409,18.09414263,4.997031331,18.77147622,2.891,0,2.891,15.20314263,4.997031331,16.00330803
12/12/2020 01:00,18.17017705,5.003945012,18.84661242,2.946,0,2.946,15.22417705,5.003945012,16.02544953,19.200137,5.342476477,19.92955885,2.946,0,2.946,16.254137,5.342476477,17.1096179
12/12/2020 01:30,18.51330643,5.134310785,19.21207075,2.8925,0,2.8925,15.62080643,5.134310785,16.44295414,19.28351395,5.387465752,20.02195538,2.8925,0,2.8925,16.39101395,5.387465752,17.25369889
12/12/2020 02:00,18.30892306,5.081430977,19.00098956,2.849,0,2.849,15.45992306,5.081430977,16.27360322,18.59693722,5.176096655,19.30383513,2.849,0,2.849,15.74793722,5.176096655,16.57677602
12/12/2020 02:30,18.72471993,5.215467328,19.43749562,2.857,0,2.857,15.86771993,5.215467328,16.70286309,19.12131295,5.345821148,19.85453129,2.857,0,2.857,16.26431295,5.345821148,17.12032942
12/12/2020 03:00,18.21807164,5.05009048,18.90506673,2.8535,0,2.8535,15.36457164,5.05009048,16.1732333,18.44920726,5.126061086,19.14810045,2.8535,0,2.8535,15.59570726,5.126061086,16.41653396
12/12/2020 03:30,17.81965926,4.935901553,18.49062952,2.8025,0,2.8025,15.01715926,4.935901553,15.80753606,17.63161052,4.874092922,18.29290768,2.8025,0,2.8025,14.82911052,4.874092922,15.60959002
12/12/2020 04:00,17.52566075,4.903526659,18.19871859,2.607,0,2.607,14.91866075,4.903526659,15.70385342,17.02336693,4.738430666,17.6705333,2.607,0,2.607,14.41636693,4.738430666,15.17512309
12/12/2020 04:30,17.54136957,4.981000401,18.23485704,2.387,0,2.387,15.15436957,4.981000401,15.95196797,16.4966817,4.637628105,17.13616356,2.387,0,2.387,14.1096817,4.637628105,14.85229653
12/12/2020 05:00,17.24650918,4.945219722,17.94149595,2.201,0,2.201,15.04550918,4.945219722,15.83737808,16.03663986,4.547554908,16.66895539,2.201,0,2.201,13.83563986,4.547554908,14.56383144
12/12/2020 05:30,17.21554159,4.904966572,17.90065835,2.2925,0,2.2925,14.92304159,4.904966572,15.70846483,15.90245232,4.473374999,16.51965719,2.2925,0,2.2925,13.60995232,4.473374999,14.3262656
12/12/2020 06:00,17.42360306,4.986829117,18.12320083,2.2515,0,2.2515,15.17210306,4.986829117,15.9706348,15.89206868,4.483438111,16.51239123,2.2515,0,2.2515,13.64056868,4.483438111,14.35849335
12/12/2020 06:30,16.80246387,4.812745134,17.47813799,2.16,0,2.16,14.64246387,4.812745134,15.41311986,16.36056936,4.667501432,17.0133418,2.16,0,2.16,14.20056936,4.667501432,14.94796774
12/12/2020 07:00,16.62327279,4.757134715,17.29056184,2.15,0,2.15,14.47327279,4.757134715,15.23502399,16.78994831,4.811918309,17.46587879,2.15,0,2.15,14.63994831,4.811918309,15.4104719
12/12/2020 07:30,16.67423159,4.757614201,17.33969123,2.1995,0,2.1995,14.47473159,4.757614201,15.23655957,16.84092439,4.812403473,17.51502102,2.1995,0,2.1995,14.64142439,4.812403473,15.41202567
12/12/2020 08:00,17.56003086,5.134877578,18.29539974,1.9375,0,1.9375,15.62253086,5.134877578,16.44476933,18.22604464,5.353785721,18.99609762,1.9375,0,1.9375,16.28854464,5.353785721,17.14583647
12/12/2020 08:30,17.89290405,5.195642456,18.631981,2.0855,0,2.0855,15.80740405,5.195642456,16.63937269,19.24962403,5.641574748,20.05929687,2.0855,0,2.0855,17.16412403,5.641574748,18.06749898
12/12/2020 09:00,17.95206806,5.041872202,18.64664107,2.6125,0,2.6125,15.33956806,5.041872202,16.14691375,19.7313357,5.626689194,20.51792484,2.6125,0,2.6125,17.1188357,5.626689194,18.01982705
12/12/2020 09:30,18.68283492,4.408256959,19.19586023,5.271,0,5.271,13.41183492,4.408256959,14.11772097,19.36158628,4.631351742,19.90779853,5.271,0,5.271,14.09058628,4.631351742,14.83219608
12/12/2020 10:00,19.54180335,4.799873694,20.12264559,4.9385,0,4.9385,14.60330335,4.799873694,15.37189826,19.00819896,4.624486412,19.5626558,4.9385,0,4.9385,14.06969896,4.624486412,14.81020943
12/12/2020 10:30,21.44588364,4.707868535,21.95654689,7.1225,0,7.1225,14.32338364,4.707868535,15.07724594,18.77381864,3.829603242,19.1604313,7.1225,0,7.1225,11.65131864,3.829603242,12.26454594
12/12/2020 11:00,22.20521903,4.607237094,22.67814776,8.188,0,8.188,14.01721903,4.607237094,14.7549674,16.90763186,2.866004394,17.14881909,8.188,0,8.188,8.719631857,2.866004394,9.17855985
12/12/2020 11:30,22.85932569,3.51899908,23.12859973,12.153,0,12.153,10.70632569,3.51899908,11.26981652,16.20097715,1.330505749,16.25551926,12.153,0,12.153,4.047977155,1.330505749,4.261028584
12/12/2020 12:00,23.62208951,4.100034948,23.97526641,11.148,0,11.148,12.47408951,4.100034948,13.13062053,15.07229671,1.289853952,15.12738746,11.148,0,11.148,3.924296707,1.289853952,4.130838639
12/12/2020 12:30,25.01465847,3.578928967,25.26938604,14.126,0,14.126,10.88865847,3.578928967,11.46174576,17.13629857,0.989437292,17.16483949,14.126,0,14.126,3.01029857,0.989437292,3.168735337
12/12/2020 13:00,25.71516538,3.925528628,26.01306414,13.772,0,13.772,11.94316538,3.925528628,12.57175304,17.79394978,1.321950966,17.84298751,13.772,0,13.772,4.021949783,1.321950966,4.233631351
12/12/2020 13:30,22.00423742,4.337886513,22.42774451,8.8065,0,8.8065,13.19773742,4.337886513,13.89235518,15.08570764,2.063875744,15.22623256,8.8065,0,8.8065,6.279207638,2.063875744,6.60969225
12/12/2020 14:00,21.00241637,5.017828403,21.59351975,5.736,0,5.736,15.26641637,5.017828403,16.06991197,15.64155941,3.25579993,15.97681488,5.736,0,5.736,9.905559407,3.25579993,10.42690464
12/12/2020 14:30,20.69294167,4.522674117,21.18141677,6.933,0,6.933,13.75994167,4.522674117,14.48414913,17.05486099,3.326894821,17.37632045,6.933,0,6.933,10.12186099,3.326894821,10.65459051
12/12/2020 15:00,20.19557121,4.584509303,20.7093897,6.2475,0,6.2475,13.94807121,4.584509303,14.68218022,18.79338486,4.123632938,19.24046941,6.2475,0,6.2475,12.54588486,4.123632938,13.20619459
12/12/2020 15:30,17.81387678,4.537607913,18.38271176,4.0085,0,4.0085,13.80537678,4.537607913,14.53197556,20.01652254,5.261582563,20.69650757,4.0085,0,4.0085,16.00802254,5.261582563,16.85055004
12/12/2020 16:00,16.18027175,4.730839646,16.85769966,1.787,0,1.787,14.39327175,4.730839646,15.15081237,21.88741017,6.606685332,22.86278669,1.787,0,1.787,20.10041017,6.606685332,21.1583265
12/12/2020 16:30,14.40345159,4.237379572,15.01382041,1.5115,0,1.5115,12.89195159,4.237379572,13.57047536,24.76460518,7.642926069,25.91717555,1.5115,0,1.5115,23.25310518,7.642926069,24.47695282
12/12/2020 17:00,15.42922996,4.586040563,16.09636311,1.4765,0,1.4765,13.95272996,4.586040563,14.68708417,27.39804196,8.519998825,28.69221294,1.4765,0,1.4765,25.92154196,8.519998825,27.28583364
12/12/2020 17:30,14.84553498,4.406679296,15.48575898,1.4385,0,1.4385,13.40703498,4.406679296,14.1126684,29.75054443,9.30571899,31.17196336,1.4385,0,1.4385,28.31204443,9.30571899,29.80215204
12/12/2020 18:00,15.60718631,4.686767893,16.29570673,1.348,0,1.348,14.25918631,4.686767893,15.0096698,29.56654924,9.274988606,30.9871949,1.348,0,1.348,28.21854924,9.274988606,29.70373604
12/12/2020 18:30,14.7367391,4.416935593,15.38443367,1.2985,0,1.2985,13.4382391,4.416935593,14.14551484,29.84312114,9.382163258,31.28317226,1.2985,0,1.2985,28.54462114,9.382163258,30.04696962
12/12/2020 19:00,14.24378815,4.260169396,14.86723054,1.2825,0,1.2825,12.96128815,4.260169396,13.64346121,29.24464529,9.190712703,30.65482797,1.2825,0,1.2825,27.96214529,9.190712703,29.43383715
12/12/2020 19:30,13.76383148,4.112440135,14.36506947,1.252,0,1.252,12.51183148,4.112440135,13.17034893,28.5075847,8.958477469,29.88204652,1.252,0,1.252,27.2555847,8.958477469,28.69008916
12/12/2020 20:00,12.23345945,3.600556704,12.75231504,1.279,0,1.279,10.95445945,3.600556704,11.53100995,27.57541951,8.643215114,28.8982513,1.279,0,1.279,26.29641951,8.643215114,27.68044158
12/12/2020 20:30,11.39325336,3.313219055,11.8652283,1.313,0,1.313,10.08025336,3.313219055,10.61079301,26.55653533,8.297148823,27.82251332,1.313,0,1.313,25.24353533,8.297148823,26.57214246
12/12/2020 21:00,11.75087722,3.433886833,12.24233206,1.3035,0,1.3035,10.44737722,3.433886833,10.99723918,24.90896904,7.758742469,26.08936226,1.3035,0,1.3035,23.60546904,7.758742469,24.84786215
12/12/2020 21:30,12.095292,3.55465023,12.60680874,1.2805,0,1.2805,10.814792,3.55465023,11.38399157,23.17214466,7.195435637,24.26360613,1.2805,0,1.2805,21.89164466,7.195435637,23.04383649
12/12/2020 22:00,12.19203703,3.585134048,12.70822384,1.2845,0,1.2845,10.90753703,3.585134048,11.48161793,21.46610646,6.633373262,22.46765158,1.2845,0,1.2845,20.18160646,6.633373262,21.24379628
12/12/2020 22:30,12.01598593,3.526282798,12.52272288,1.2875,0,1.2875,10.72848593,3.526282798,11.29314308,20.231564,6.226612724,21.16806292,1.2875,0,1.2875,18.944064,6.226612724,19.94112
12/12/2020 23:00,11.50924048,3.353314282,11.98779934,1.307,0,1.307,10.20224048,3.353314282,10.7392005,19.55629091,5.998251853,20.45550145,1.307,0,1.307,18.24929091,5.998251853,19.20977991
12/12/2020 23:30,11.13520772,3.186496331,11.58216775,1.4405,0,1.4405,9.694707717,3.186496331,10.20495549,19.23368318,5.848336493,20.10317409,1.4405,0,1.4405,17.79318318,5.848336493,18.72966651
13/12/2020 00:00,11.13916259,3.110555471,11.56531446,1.6755,0,1.6755,9.463662592,3.110555471,9.961750097,18.60111565,5.563180834,19.4152127,1.6755,0,1.6755,16.92561565,5.563180834,17.81643752
13/12/2020 00:30,12.35417274,3.382216218,12.8087849,2.064,0,2.064,10.29017274,3.382216218,10.83176078,22.26973993,6.641305547,23.23893835,2.064,0,2.064,20.20573993,6.641305547,21.26919992
13/12/2020 01:00,13.66446118,3.737782885,14.16645758,2.2925,0,2.2925,11.37196118,3.737782885,11.97048546,23.13860841,6.851784488,24.1317664,2.2925,0,2.2925,20.84610841,6.851784488,21.94327201
13/12/2020 01:30,14.07328388,3.779796175,14.57203412,2.5735,0,2.5735,11.49978388,3.779796175,12.10503567,22.77547136,6.640066878,23.72367138,2.5735,0,2.5735,20.20197136,6.640066878,21.26523301
13/12/2020 02:00,14.57090313,3.880577048,15.07879625,2.7645,0,2.7645,11.80640313,3.880577048,12.42779277,21.02655005,6.002445578,21.86653058,2.7645,0,2.7645,18.26205005,6.002445578,19.22321057
13/12/2020 02:30,15.42410298,4.135537261,15.96889543,2.842,0,2.842,12.58210298,4.135537261,13.24431893,20.09184053,5.6697484,20.87649642,2.842,0,2.842,17.24984053,5.6697484,18.15772688
13/12/2020 03:00,15.58803858,4.147841745,16.13045374,2.9685,0,2.9685,12.61953858,4.147841745,13.28372482,19.37287943,5.391858774,20.10921675,2.9685,0,2.9685,16.40437943,5.391858774,17.26776782
13/12/2020 03:30,15.64055146,4.145380848,16.18057577,3.0285,0,3.0285,12.61205146,4.145380848,13.27584364,18.49098502,5.082273053,19.17670531,3.0285,0,3.0285,15.46248502,5.082273053,16.27630002
13/12/2020 04:00,15.35480829,4.048667794,15.87960479,3.037,0,3.037,12.31780829,4.048667794,12.96611399,17.64050212,4.799939027,18.28186888,3.037,0,3.037,14.60350212,4.799939027,15.37210749
13/12/2020 04:30,15.24649352,4.016188952,15.76658931,3.0275,0,3.0275,12.21899352,4.016188952,12.86209845,16.91730012,4.565356525,17.52248623,3.0275,0,3.0275,13.88980012,4.565356525,14.62084223
13/12/2020 05:00,15.20517655,4.022165424,15.72816609,2.968,0,2.968,12.23717655,4.022165424,12.88123847,16.22181364,4.356317875,16.79656938,2.968,0,2.968,13.25381364,4.356317875,13.95138277
13/12/2020 05:30,15.15336431,3.992481227,15.67049317,3.0065,0,3.0065,12.14686431,3.992481227,12.78617296,15.743349,4.186399817,16.29045675,3.0065,0,3.0065,12.736849,4.186399817,13.40720948
13/12/2020 06:00,15.04215517,3.952148683,15.55268181,3.018,0,3.018,12.02415517,3.952148683,12.65700544,15.61699335,4.141088854,16.15670443,3.018,0,3.018,12.59899335,4.141088854,13.26209826
13/12/2020 06:30,15.24193055,4.013703123,15.76154369,3.0305,0,3.0305,12.21143055,4.013703123,12.85413742,16.63254018,4.470774405,17.22292706,3.0305,0,3.0305,13.60204018,4.470774405,14.31793703
13/12/2020 07:00,15.50813383,4.114347274,16.0446274,2.9905,0,2.9905,12.51763383,4.114347274,13.17645666,16.92324402,4.579471501,17.53190655,2.9905,0,2.9905,13.93274402,4.579471501,14.66604634
13/12/2020 07:30,15.45539401,4.115583184,15.99397477,2.934,0,2.934,12.52139401,4.115583184,13.18041474,16.72472176,4.532791041,17.3280845,2.934,0,2.934,13.79072176,4.532791041,14.51654922
13/12/2020 08:00,16.4770856,4.435784477,17.06371981,2.9815,0,2.9815,13.4955856,4.435784477,14.20587958,17.30353042,4.707423754,17.93242882,2.9815,0,2.9815,14.32203042,4.707423754,15.0758215
13/12/2020 08:30,17.32452987,4.736512116,17.96034193,2.914,0,2.914,14.41052987,4.736512116,15.16897881,18.05773981,4.977506568,18.7311916,2.914,0,2.914,15.14373981,4.977506568,15.94077875
13/12/2020 09:00,18.16091042,4.938284895,18.82034338,3.1365,0,3.1365,15.02441042,4.938284895,15.81516886,18.88789793,5.177234134,19.58459705,3.1365,0,3.1365,15.75139793,5.177234134,16.58041887
13/12/2020 09:30,18.94816902,5.178637973,19.64310058,3.1925,0,3.1925,15.75566902,5.178637973,16.58491476,20.01319314,5.528694475,20.76281201,3.1925,0,3.1925,16.82069314,5.528694475,17.70599278
13/12/2020 10:00,19.90586965,5.494076315,20.65014578,3.1905,0,3.1905,16.71536965,5.494076315,17.59512594,19.98067913,5.518665003,20.72880126,3.1905,0,3.1905,16.79017913,5.518665003,17.67387277
13/12/2020 10:30,21.13583269,5.819954458,21.92248374,3.429,0,3.429,17.70683269,5.819954458,18.63877125,21.22581008,5.849528596,22.01708424,3.429,0,3.429,17.79681008,5.849528596,18.73348429
13/12/2020 11:00,21.62812502,5.878391971,22.41274825,3.7435,0,3.7435,17.88462502,5.878391971,18.82592107,21.75823621,5.921157451,22.54952213,3.7435,0,3.7435,18.01473621,5.921157451,18.96288022
13/12/2020 11:30,21.89947624,5.978098696,22.70076483,3.7115,0,3.7115,18.18797624,5.978098696,19.14523815,22.18574821,6.072191741,23.00171594,3.7115,0,3.7115,18.47424821,6.072191741,19.44657706
13/12/2020 12:00,21.6636143,5.888248972,22.44958041,3.749,0,3.749,17.9146143,5.888248972,18.85748874,22.66294029,6.216711538,23.50013542,3.749,0,3.749,18.91394029,6.216711538,19.90941083
13/12/2020 12:30,21.56774879,5.827815299,22.34124479,3.837,0,3.837,17.73074879,5.827815299,18.66394609,23.31318749,6.401513257,24.17610562,3.837,0,3.837,19.47618749,6.401513257,20.50124999
13/12/2020 13:00,21.77710155,5.860799657,22.55196498,3.946,0,3.946,17.83110155,5.860799657,18.76958058,23.37513392,6.386047498,24.2317661,3.946,0,3.946,19.42913392,6.386047498,20.45171992
13/12/2020 13:30,22.1710003,5.981886472,22.96380239,3.9715,0,3.9715,18.1995003,5.981886472,19.15736874,22.5131099,6.094332457,23.32340038,3.9715,0,3.9715,18.5416099,6.094332457,19.5174841
13/12/2020 14:00,23.29454727,6.512726739,24.18783872,3.48,0,3.48,19.81454727,6.512726739,20.85741818,21.60115492,5.956135589,22.40726322,3.48,0,3.48,18.12115492,5.956135589,19.07489991
13/12/2020 14:30,23.47960036,6.472316045,24.35533839,3.788,0,3.788,19.69160036,6.472316045,20.72800038,21.03677609,5.669398535,21.78733642,3.788,0,3.788,17.24877609,5.669398535,18.15660641
13/12/2020 15:00,21.67559383,5.834173707,22.44702543,3.9255,0,3.9255,17.75009383,5.834173707,18.68430929,20.54038887,5.46104988,21.25395588,3.9255,0,3.9255,16.61488887,5.46104988,17.4893567
13/12/2020 15:30,21.32789035,5.868289974,22.12048223,3.474,0,3.474,17.85389035,5.868289974,18.79356879,21.34558468,5.874105818,22.13908545,3.474,0,3.474,17.87158468,5.874105818,18.8121944
13/12/2020 16:00,20.95537786,5.936816505,21.78012056,2.893,0,2.893,18.06237786,5.936816505,19.01302933,22.26201352,6.366286877,23.15441329,2.893,0,2.893,19.36901352,6.366286877,20.38843528
13/12/2020 16:30,21.80257815,6.235491845,22.67672314,2.8315,0,2.8315,18.97107815,6.235491845,19.96955594,23.92853729,6.934260824,24.91302611,2.8315,0,2.8315,21.09703729,6.934260824,22.20740768
13/12/2020 17:00,21.63019901,6.12969529,22.4819633,2.981,0,2.981,18.64919901,6.12969529,19.6307358,26.84367449,7.843281812,27.96604959,2.981,0,2.981,23.86267449,7.843281812,25.11860473
13/12/2020 17:30,21.74638086,6.165910312,22.60361764,2.987,0,2.987,18.75938086,6.165910312,19.7467167,27.72679648,8.13157787,28.89459814,2.987,0,2.987,24.73979648,8.13157787,26.04189104
13/12/2020 18:00,21.44655914,6.078374594,22.29128835,2.9535,0,2.9535,18.49305914,6.078374594,19.46637804,27.87934403,8.192728741,29.05819381,2.9535,0,2.9535,24.92584403,8.192728741,26.23773056
13/12/2020 18:30,21.62067861,6.112432667,22.46810131,3.024,0,3.024,18.59667861,6.112432667,19.57545117,26.49936822,7.715980396,27.59987082,3.024,0,3.024,23.47536822,7.715980396,24.71091391
13/12/2020 19:00,21.448229,6.061338851,22.288256,3.007,0,3.007,18.441229,6.061338851,19.41182,24.87015274,7.186070795,25.88752809,3.007,0,3.007,21.86315274,7.186070795,23.01384499
13/12/2020 19:30,20.66442015,5.789415583,21.46009303,3.0505,0,3.0505,17.61392015,5.789415583,18.54096858,23.48937806,6.717934346,24.43115887,3.0505,0,3.0505,20.43887806,6.717934346,21.51460848
13/12/2020 20:00,20.10152661,5.60177195,20.86746801,3.0585,0,3.0585,17.04302661,5.60177195,17.94002801,21.25033449,5.979366841,22.07554175,3.0585,0,3.0585,18.19183449,5.979366841,19.14929946
13/12/2020 20:30,19.23633921,5.320521103,19.95857437,3.049,0,3.049,16.18733921,5.320521103,17.03930443,19.64687197,5.455456696,20.39023261,3.049,0,3.049,16.59787197,5.455456696,17.47144418
13/12/2020 21:00,18.51442345,5.109862281,19.20662824,2.968,0,2.968,15.54642345,5.109862281,16.36465627,19.04915646,5.285620521,19.7688681,2.968,0,2.968,16.08115646,5.285620521,16.92753311
13/12/2020 21:30,18.52652528,5.105622856,19.21716742,2.993,0,2.993,15.53352528,5.105622856,16.35107924,18.45391181,5.081755963,19.14082299,2.993,0,2.993,15.46091181,5.081755963,16.27464401
13/12/2020 22:00,18.29302383,4.999621758,18.96393785,3.082,0,3.082,15.21102383,4.999621758,16.01160404,17.61490317,4.776734276,18.25108227,3.082,0,3.082,14.53290317,4.776734276,15.29779282
13/12/2020 22:30,16.44417031,4.391275623,17.02040066,3.084,0,3.084,13.36017031,4.391275623,14.06333717,15.98402876,4.240034411,16.5368397,3.084,0,3.084,12.90002876,4.240034411,13.57897765
13/12/2020 23:00,14.8604516,3.892918634,15.36189563,3.0165,0,3.0165,11.8439516,3.892918634,12.46731747,15.36344029,4.058243021,15.89039439,3.0165,0,3.0165,12.34694029,4.058243021,12.99677925
13/12/2020 23:30,15.39160496,4.103655552,15.92926527,2.9065,0,2.9065,12.48510496,4.103655552,13.14221575,15.00470265,3.976486911,15.52267856,2.9065,0,2.9065,12.09820265,3.976486911,12.73495015
14/12/2020 00:00,14.62972917,3.853732114,15.12878801,2.905,0,2.905,11.72472917,3.853732114,12.34182017,14.96098308,3.96261001,15.47686314,2.905,0,2.905,12.05598308,3.96261001,12.6905085
14/12/2020 00:30,15.49891543,4.122492593,16.03780922,2.9565,0,2.9565,12.54241543,4.122492593,13.20254256,18.14938622,4.993660213,18.82383761,2.9565,0,2.9565,15.19288622,4.993660213,15.99251181
14/12/2020 01:00,15.8034141,4.235888172,16.36125441,2.916,0,2.916,12.8874141,4.235888172,13.56569905,19.01546273,5.291637501,19.73801536,2.916,0,2.916,16.09946273,5.291637501,16.94680287
14/12/2020 01:30,15.79891873,4.211402729,16.35058856,2.986,0,2.986,12.81291873,4.211402729,13.48728288,18.84797979,5.213580633,19.55576041,2.986,0,2.986,15.86197979,5.213580633,16.69682083
14/12/2020 02:00,14.90279254,3.942168968,15.41537938,2.909,0,2.909,11.99379254,3.942168968,12.62504478,18.6296575,5.167130244,19.33296081,2.909,0,2.909,15.7206575,5.167130244,16.54806053
14/12/2020 02:30,14.85879254,3.942168968,15.37284658,2.865,0,2.865,11.99379254,3.942168968,12.62504478,18.5856575,5.167130244,19.29056504,2.865,0,2.865,15.7206575,5.167130244,16.54806053
14/12/2020 03:00,15.33855257,4.061073739,15.86705753,2.983,0,2.983,12.35555257,4.061073739,13.00584481,17.90371822,4.904202916,18.5632522,2.983,0,2.983,14.92071822,4.904202916,15.70601918
14/12/2020 03:30,15.35597055,4.070742962,15.88637088,2.971,0,2.971,12.38497055,4.070742962,13.0368111,17.05601775,4.629521456,17.67314942,2.971,0,2.971,14.08501775,4.629521456,14.82633447
14/12/2020 04:00,14.99962657,3.999798477,15.52376195,2.8305,0,2.8305,12.16912657,3.999798477,12.80960691,16.38564523,4.455360782,16.98056564,2.8305,0,2.8305,13.55514523,4.455360782,14.26857393
14/12/2020 04:30,14.64562528,3.871282568,15.14863586,2.8675,0,2.8675,11.77812528,3.871282568,12.39802661,16.06186408,4.336777752,16.63704057,2.8675,0,2.8675,13.19436408,4.336777752,13.8888043
14/12/2020 05:00,14.53179214,3.801327698,15.02075481,2.9665,0,2.9665,11.56529214,3.801327698,12.17399173,15.66867677,4.175003607,16.21536577,2.9665,0,2.9665,12.70217677,4.175003607,13.37071239
14/12/2020 05:30,14.82880839,3.884325776,15.32910777,3.011,0,3.011,11.81780839,3.884325776,12.4397983,15.76772273,4.192931994,16.31569057,3.011,0,3.011,12.75672273,4.192931994,13.42812919
14/12/2020 06:00,14.99092077,3.930871514,15.49772423,3.0315,0,3.0315,11.95942077,3.930871514,12.58886397,16.04648751,4.277819525,16.60691126,3.0315,0,3.0315,13.01498751,4.277819525,13.69998686
14/12/2020 06:30,16.33397455,4.379871679,16.91100235,3.0085,0,3.0085,13.32547455,4.379871679,14.02681532,17.48309244,4.757568463,18.118857,3.0085,0,3.0085,14.47459244,4.757568463,15.23641309
14/12/2020 07:00,17.36800192,4.724012931,17.9989941,2.9955,0,2.9955,14.37250192,4.724012931,15.12894939,18.91855636,5.233655531,19.62913459,2.9955,0,2.9955,15.92305636,5.233655531,16.76111196
14/12/2020 07:30,17.86182054,4.905715625,18.52324698,2.9365,0,2.9365,14.92532054,4.905715625,15.71086372,19.87289827,5.56672491,20.63784174,2.9365,0,2.9365,16.93639827,5.56672491,17.82778765
14/12/2020 08:00,18.44625306,5.119995485,19.14363095,2.869,0,2.869,15.57725306,5.119995485,16.39710849,20.8076283,5.896141992,21.62687879,2.869,0,2.869,17.9386283,5.896141992,18.88276664
14/12/2020 08:30,19.19030209,5.357321523,19.92407057,2.891,0,2.891,16.29930209,5.357321523,17.1571601,21.34269619,6.06477925,22.18765936,2.891,0,2.891,18.45169619,6.06477925,19.42283809
14/12/2020 09:00,19.25792539,5.339777451,19.98451685,3.012,0,3.012,16.24592539,5.339777451,17.1009741,21.58950798,6.106131588,22.43639227,3.012,0,3.012,18.57750798,6.106131588,19.55527156
14/12/2020 09:30,19.55353254,5.139151021,20.21760391,3.918,0,3.918,15.63553254,5.139151021,16.4584553,21.7555522,5.862919884,22.53170835,3.918,0,3.918,17.8375522,5.862919884,18.77637074
14/12/2020 10:00,19.53276711,4.611032766,20.0696441,5.504,0,5.504,14.02876711,4.611032766,14.76712328,20.31100507,4.866827213,20.88595064,5.504,0,5.504,14.80700507,4.866827213,15.58632113
14/12/2020 10:30,19.26679916,4.36781706,19.75569223,5.978,0,5.978,13.28879916,4.36781706,13.98820964,20.21646008,4.679955511,20.75107809,5.978,0,5.978,14.23846008,4.679955511,14.98785272
14/12/2020 11:00,18.85057421,3.909228796,19.25165493,6.957,0,6.957,11.89357421,3.909228796,12.5195518,20.0477117,4.302708862,20.50424463,6.957,0,6.957,13.0907117,4.302708862,13.77969653
14/12/2020 11:30,18.89201144,3.962290648,19.3030527,6.837,0,6.837,12.05501144,3.962290648,12.68948573,19.88749579,4.289490532,20.34483271,6.837,0,6.837,13.05049579,4.289490532,13.73736399
14/12/2020 12:00,19.49403033,4.443654729,19.99408127,5.9745,0,5.9745,13.51953033,4.443654729,14.23108456,19.96625424,4.598867221,20.48904312,5.9745,0,5.9745,13.99175424,4.598867221,14.72816235
14/12/2020 12:30,19.45403499,4.616872785,19.99437401,5.4075,0,5.4075,14.04653499,4.616872785,14.78582631,20.48332212,4.955183104,21.07416249,5.4075,0,5.4075,15.07582212,4.955183104,15.86928644
14/12/2020 13:00,19.05261015,4.795044275,19.64674027,4.464,0,4.464,14.58861015,4.795044275,15.35643174,20.56437233,5.291936473,21.23435897,4.464,0,4.464,16.10037233,5.291936473,16.94776035
14/12/2020 13:30,21.24718954,5.354655055,21.91153564,4.956,0,4.956,16.29118954,5.354655055,17.14862057,20.11574788,4.982768167,20.72368914,4.956,0,4.956,15.15974788,4.982768167,15.95762935
14/12/2020 14:00,21.8298668,5.525300371,22.5182599,5.0195,0,5.0195,16.8103668,5.525300371,17.69512295,19.04167561,4.608866244,19.59150475,5.0195,0,5.0195,14.02217561,4.608866244,14.76018486
14/12/2020 14:30,21.50273088,5.438976118,22.17994357,4.955,0,4.955,16.54773088,5.438976118,17.41866409,19.63423322,4.824830635,20.21836058,4.955,0,4.955,14.67923322,4.824830635,15.45182444
14/12/2020 15:00,19.86506768,4.276366794,20.32014337,6.8545,0,6.8545,13.01056768,4.276366794,13.6953344,19.57434955,4.180812366,20.01585252,6.8545,0,6.8545,12.71984955,4.180812366,13.38931531
14/12/2020 15:30,18.13005267,4.407999847,18.65822265,4.719,0,4.719,13.41105267,4.407999847,14.11689755,20.3902414,5.150887956,21.03077723,4.719,0,4.719,15.6712414,5.150887956,16.49604358
14/12/2020 16:00,17.98258754,4.899887071,18.63819594,3.075,0,3.075,14.90758754,4.899887071,15.69219741,22.67341369,6.441687067,23.5707238,3.075,0,3.075,19.59841369,6.441687067,20.62990915
14/12/2020 16:30,17.74699106,4.98958612,18.43506608,2.5665,0,2.5665,15.18049106,4.98958612,15.97946427,26.35840606,7.820021355,27.49396851,2.5665,0,2.5665,23.79190606,7.820021355,25.04411165
14/12/2020 17:00,18.47357157,5.255846708,19.20668558,2.483,0,2.483,15.99057157,5.255846708,16.8321806,29.25321449,8.798943994,30.54786364,2.483,0,2.483,26.77021449,8.798943994,28.17917314
14/12/2020 17:30,18.90367186,5.494011307,19.68585711,2.1885,0,2.1885,16.71517186,5.494011307,17.59491775,30.34712662,9.255292994,31.72709477,2.1885,0,2.1885,28.15862662,9.255292994,29.6406596
14/12/2020 18:00,19.24770238,5.541844876,20.02963034,2.387,0,2.387,16.86070238,5.541844876,17.74810777,30.275135,9.166386698,31.63236388,2.387,0,2.387,27.888135,9.166386698,29.35593158
14/12/2020 18:30,19.86334196,5.678458997,20.65907186,2.587,0,2.587,17.27634196,5.678458997,18.18562311,29.24418009,8.761791384,30.52852858,2.587,0,2.587,26.65718009,8.761791384,28.06018957
14/12/2020 19:00,19.91861432,5.684957859,20.71400353,2.6225,0,2.6225,17.29611432,5.684957859,18.20643613,27.82801412,8.284651856,29.0350448,2.6225,0,2.6225,25.20551412,8.284651856,26.53212013
14/12/2020 19:30,19.93407399,5.628410935,20.71343321,2.81,0,2.81,17.12407399,5.628410935,18.02534104,26.35324197,7.738289421,27.46587857,2.81,0,2.81,23.54324197,7.738289421,24.78235997
14/12/2020 20:00,18.96121868,5.423195269,19.72153292,2.4615,0,2.4615,16.49971868,5.423195269,17.36812492,24.87994595,7.368586847,25.94817494,2.4615,0,2.4615,22.41844595,7.368586847,23.59836416
14/12/2020 20:30,18.30336354,5.370653427,19.07503697,1.9635,0,1.9635,16.33986354,5.370653427,17.19985636,23.60900996,7.114535071,24.65769576,1.9635,0,1.9635,21.64550996,7.114535071,22.78474732
14/12/2020 21:00,16.7648309,4.856580759,17.45410931,1.989,0,1.989,14.7758309,4.856580759,15.55350621,22.51433748,6.746352184,23.5033755,1.989,0,1.989,20.52533748,6.746352184,21.6056184
14/12/2020 21:30,16.70971136,4.710934407,17.36108743,2.377,0,2.377,14.33271136,4.710934407,15.08706459,21.45993786,6.272258354,22.35777623,2.377,0,2.377,19.08293786,6.272258354,20.08730301
14/12/2020 22:00,15.27183711,4.234876815,15.84812892,2.3875,0,2.3875,12.88433711,4.234876815,13.56246012,20.27588553,5.87962799,21.11117143,2.3875,0,2.3875,17.88838553,5.87962799,18.8298795
14/12/2020 22:30,14.27336677,3.935455341,14.80597202,2.3,0,2.3,11.97336677,3.935455341,12.60354396,18.80319386,5.424337508,19.56996517,2.3,0,2.3,16.50319386,5.424337508,17.37178301
14/12/2020 23:00,13.83223464,3.727354874,14.32563749,2.492,0,2.492,11.34023464,3.727354874,11.93708909,17.95000743,5.080801339,18.65522203,2.492,0,2.492,15.45800743,5.080801339,16.27158677
14/12/2020 23:30,13.36137255,3.581628803,13.83308864,2.4645,0,2.4645,10.89687255,3.581628803,11.47039216,17.67287581,4.998751396,18.36622049,2.4645,0,2.4645,15.20837581,4.998751396,16.00881665
15/12/2020 00:00,12.42461108,3.33634452,12.8647641,2.274,0,2.274,10.15061108,3.33634452,10.68485377,17.28373977,4.933462884,17.97405676,2.274,0,2.274,15.00973977,4.933462884,15.79972607
15/12/2020 00:30,13.10608489,3.58925833,13.58868045,2.186,0,2.186,10.92008489,3.58925833,11.4948262,22.14790901,6.5611622,23.099323,2.186,0,2.186,19.96190901,6.5611622,21.0125358
15/12/2020 01:00,13.62362132,3.790753662,14.14117645,2.0905,0,2.0905,11.53312132,3.790753662,12.14012771,22.23888371,6.622453471,23.20398325,2.0905,0,2.0905,20.14838371,6.622453471,21.20882496
15/12/2020 01:30,14.10357949,3.876362123,14.6265901,2.31,0,2.31,11.79357949,3.876362123,12.4142942,22.51212866,6.640118581,23.47098446,2.31,0,2.31,20.20212866,6.640118581,21.26539859
15/12/2020 02:00,14.80389681,4.008433087,15.33697808,2.6085,0,2.6085,12.19539681,4.008433087,12.8372598,21.58523108,6.237349876,22.46834962,2.6085,0,2.6085,18.97673108,6.237349876,19.9755064
15/12/2020 02:30,15.49565417,4.19833275,16.05432328,2.7225,0,2.7225,12.77315417,4.19833275,13.44542544,21.42030128,6.145670081,22.28449164,2.7225,0,2.7225,18.69780128,6.145670081,19.68189608
15/12/2020 03:00,15.08764898,4.078854371,15.62927397,2.678,0,2.678,12.40964898,4.078854371,13.0627884,20.89564845,5.987851478,21.73666233,2.678,0,2.678,18.21764845,5.987851478,19.17647205
15/12/2020 03:30,15.07353858,4.147841745,15.63381452,2.454,0,2.454,12.61953858,4.147841745,13.28372482,19.77557665,5.693326921,20.57880957,2.454,0,2.454,17.32157665,5.693326921,18.23323858
15/12/2020 04:00,14.35081797,3.859348932,14.86070491,2.609,0,2.609,11.74181797,3.859348932,12.35980839,19.34706745,5.501536723,20.11407282,2.609,0,2.609,16.73806745,5.501536723,17.61901837
15/12/2020 04:30,12.93542059,3.414344384,13.37844735,2.5475,0,2.5475,10.38792059,3.414344384,10.93465325,18.62312611,5.283802782,19.35818684,2.5475,0,2.5475,16.07562611,5.283802782,16.92171169
15/12/2020 05:00,12.77770966,3.390281115,13.21982868,2.463,0,2.463,10.31470966,3.390281115,10.85758912,18.19580124,5.171121697,18.91633374,2.463,0,2.463,15.73280124,5.171121697,16.56084341
15/12/2020 05:30,13.02624129,3.423324262,13.4685601,2.611,0,2.611,10.41524129,3.423324262,10.96341188,18.27350275,5.148015702,18.98480889,2.611,0,2.611,15.66250275,5.148015702,16.486845
15/12/2020 06:00,13.48378388,3.534104807,13.93923687,2.7315,0,2.7315,10.75228388,3.534104807,11.31819356,18.42602762,5.158541766,19.13449887,2.7315,0,2.7315,15.69452762,5.158541766,16.52055539
15/12/2020 06:30,13.42491795,3.674661329,13.91874843,2.245,0,2.245,11.17991795,3.674661329,11.76833469,20.309409,5.937484108,21.1595324,2.245,0,2.245,18.064409,5.937484108,19.01516737
15/12/2020 07:00,13.92843902,3.928741066,14.47191832,1.9755,0,1.9755,11.95293902,3.928741066,12.58204107,21.94671287,6.564220231,22.90736111,1.9755,0,1.9755,19.97121287,6.564220231,21.02232933
15/12/2020 07:30,15.40991303,4.344353574,16.01058486,2.1925,0,2.1925,13.21741303,4.344353574,13.91306635,22.48802792,6.670817435,23.45658128,2.1925,0,2.1925,20.29552792,6.670817435,21.3637136
15/12/2020 08:00,16.45050921,4.611276681,17.08458738,2.421,0,2.421,14.02950921,4.611276681,14.76790443,23.54039844,6.941610578,24.54254095,2.421,0,2.421,21.11939844,6.941610578,22.23094573
15/12/2020 08:30,18.32540952,5.182168205,19.0440411,2.559,0,2.559,15.76640952,5.182168205,16.59622055,23.53335629,6.893937529,24.52234151,2.559,0,2.559,20.97435629,6.893937529,22.07826978
15/12/2020 09:00,18.22307858,4.81130376,18.84752602,3.585,0,3.585,14.63807858,4.81130376,15.40850377,23.18157737,6.441083498,24.0597815,3.585,0,3.585,19.59657737,6.441083498,20.62797618
15/12/2020 09:30,18.77035997,4.539081466,19.31138716,4.9605,0,4.9605,13.80985997,4.539081466,14.5366947,22.72579678,5.839170676,23.46396713,4.9605,0,4.9605,17.76529678,5.839170676,18.7003124
15/12/2020 10:00,20.19374437,5.202163655,20.85305298,4.3665,0,4.3665,15.82724437,5.202163655,16.66025724,21.44870358,5.614648798,22.17140425,4.3665,0,4.3665,17.08220358,5.614648798,17.98126693
15/12/2020 10:30,20.02265748,4.925547419,20.6195982,5.037,0,5.037,14.98565748,4.925547419,15.77437629,20.37258443,5.040562846,20.98688806,5.037,0,5.037,15.33558443,5.040562846,16.14272045
15/12/2020 11:00,19.69867762,3.413935839,19.99231997,9.312,0,9.312,10.38667762,3.413935839,10.93334486,18.56129919,3.040097627,18.80861561,9.312,0,9.312,9.249299186,3.040097627,9.736104407
15/12/2020 11:30,20.25085772,3.25902048,20.5114225,10.3355,0,10.3355,9.915357722,3.25902048,10.43721865,17.64745481,2.403323325,17.81035161,10.3355,0,10.3355,7.311954814,2.403323325,7.696794541
15/12/2020 12:00,21.28800729,4.585310006,21.77623297,7.3375,0,7.3375,13.95050729,4.585310006,14.68474452,17.68409335,3.400760776,18.00811849,7.3375,0,7.3375,10.34659335,3.400760776,10.89115089
15/12/2020 12:30,22.19323183,4.987693152,22.74679366,7.0185,0,7.0185,15.17473183,4.987693152,15.97340192,16.53580569,3.128187103,16.82909458,7.0185,0,7.0185,9.517305686,3.128187103,10.01821651
15/12/2020 13:00,21.92396192,4.554070103,22.39195527,8.0685,0,8.0685,13.85546192,4.554070103,14.58469676,16.41019839,2.74178367,16.63766777,8.0685,0,8.0685,8.341698388,2.74178367,8.780735146
15/12/2020 13:30,20.76465785,3.562823239,21.06809732,9.925,0,9.925,10.83965785,3.562823239,11.41016615,16.19119214,2.059597757,16.32166186,9.925,0,9.925,6.266192142,2.059597757,6.595991728
15/12/2020 14:00,19.13972693,3.298255242,19.42183397,9.105,0,9.105,10.03472693,3.298255242,10.56287045,17.35779926,2.71256394,17.56847171,9.105,0,9.105,8.252799261,2.71256394,8.687157117
15/12/2020 14:30,18.38291138,3.518369875,18.71657974,7.6785,0,7.6785,10.70441138,3.518369875,11.26780145,17.771706,3.317476382,18.07869419,7.6785,0,7.6785,10.093206,3.317476382,10.62442737
