Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/12/2020 15:00,16.96892075,3.55650031,17.33761707,6.1485,0,6.1485,10.82042075,3.55650031,11.38991657,19.61083636,4.424855979,20.10383678,6.1485,0,6.1485,13.46233636,4.424855979,14.17088038
15/12/2020 15:30,16.22029122,4.080708886,16.72572965,3.805,0,3.805,12.41529122,4.080708886,13.0687276,20.98240181,5.645938944,21.72873241,3.805,0,3.805,17.17740181,5.645938944,18.08147559
15/12/2020 16:00,16.42351763,4.60980037,17.05820011,2.3985,0,2.3985,14.02501763,4.60980037,14.76317645,22.4959946,6.60572703,23.44579713,2.3985,0,2.3985,20.0974946,6.60572703,21.15525748
15/12/2020 16:30,16.49179543,4.708332569,17.15073503,2.167,0,2.167,14.32479543,4.708332569,15.07873204,25.32436839,7.611458908,26.4434858,2.167,0,2.167,23.15736839,7.611458908,24.37617726
15/12/2020 17:00,17.63180569,5.057727145,18.34287807,2.244,0,2.244,15.38780569,5.057727145,16.1976902,27.65326554,8.351621708,28.88689461,2.244,0,2.244,25.40926554,8.351621708,26.74659531
15/12/2020 17:30,18.76401682,5.386151962,19.52175608,2.377,0,2.377,16.38701682,5.386151962,17.24949139,29.3040239,8.850484754,30.61138509,2.377,0,2.377,26.9270239,8.850484754,28.34423568
15/12/2020 18:00,19.89952764,5.714839623,20.70387868,2.5125,0,2.5125,17.38702764,5.714839623,18.30213436,29.93568315,9.013564416,31.26322871,2.5125,0,2.5125,27.42318315,9.013564416,28.86650858
15/12/2020 18:30,20.6479432,5.921718511,21.48032375,2.6315,0,2.6315,18.0164432,5.921718511,18.96467705,28.84641321,8.616425292,30.10578582,2.6315,0,2.6315,26.21491321,8.616425292,27.59464549
15/12/2020 19:00,21.28248117,6.050739504,22.12590006,2.8735,0,2.8735,18.40898117,6.050739504,19.37787492,26.87161282,7.887798237,28.00537335,2.8735,0,2.8735,23.99811282,7.887798237,25.26117139
15/12/2020 19:30,20.81075004,5.863149251,21.62091201,2.9725,0,2.9725,17.83825004,5.863149251,18.7771053,25.95745865,7.554790567,27.0345061,2.9725,0,2.9725,22.98495865,7.554790567,24.19469332
15/12/2020 20:00,21.00930947,5.9218389,21.82794678,2.9925,0,2.9925,18.01680947,5.9218389,18.9650626,24.17706494,6.96302977,25.15977449,2.9925,0,2.9925,21.18456494,6.96302977,22.29954204
15/12/2020 20:30,20.98738732,5.900993045,21.80119596,3.034,0,3.034,17.95338732,5.900993045,18.89830244,22.46390712,6.386301635,23.35405685,3.034,0,3.034,19.42990712,6.386301635,20.45253381
15/12/2020 21:00,19.72376562,5.481387785,20.47126138,3.047,0,3.047,16.67676562,5.481387785,17.55449013,21.58225402,6.092243383,22.42563529,3.047,0,3.047,18.53525402,6.092243383,19.51079371
15/12/2020 21:30,19.21797342,5.309389955,19.93790671,3.0645,0,3.0645,16.15347342,5.309389955,17.00365623,20.21295558,5.636424777,20.98410964,3.0645,0,3.0645,17.14845558,5.636424777,18.05100587
15/12/2020 22:00,19.22584392,5.306224894,19.94465084,3.082,0,3.082,16.14384392,5.306224894,16.99351992,18.25948022,4.988596505,18.92867436,3.082,0,3.082,15.17748022,4.988596505,15.97629497
15/12/2020 22:30,18.17556075,4.955918907,18.839112,3.0975,0,3.0975,15.07806075,4.955918907,15.8716429,16.68079161,4.46461205,17.26793472,3.0975,0,3.0975,13.58329161,4.46461205,14.2982017
15/12/2020 23:00,17.07501563,4.594022875,17.6822285,3.098,0,3.098,13.97701563,4.594022875,14.71264803,15.73228821,4.152689715,16.27113162,3.098,0,3.098,12.63428821,4.152689715,13.29925075
15/12/2020 23:30,16.60106736,4.437421902,17.18389219,3.1005,0,3.1005,13.50056736,4.437421902,14.21112354,15.43010664,4.052545727,15.95341086,3.1005,0,3.1005,12.32960664,4.052545727,12.97853331
16/12/2020 00:00,16.21042958,4.310175868,16.77365921,3.097,0,3.097,13.11342958,4.310175868,13.80361009,15.11674438,3.950698927,15.62446744,3.097,0,3.097,12.01974438,3.950698927,12.65236251
16/12/2020 00:30,17.53925312,4.747432069,18.17040206,3.0955,0,3.0955,14.44375312,4.747432069,15.20395065,18.67713687,5.121436371,19.36658339,3.0955,0,3.0955,15.58163687,5.121436371,16.40172302
16/12/2020 01:00,18.14549872,4.947024048,18.8077689,3.0945,0,3.0945,15.05099872,4.947024048,15.84315655,19.72929912,5.467594064,20.47290474,3.0945,0,3.0945,16.63479912,5.467594064,17.51031486
16/12/2020 01:30,17.99318215,4.891536723,18.64622577,3.111,0,3.111,14.88218215,4.891536723,15.66545489,19.82613813,5.49400022,20.57327858,3.111,0,3.111,16.71513813,5.49400022,17.59488224
16/12/2020 02:00,17.71336186,4.800714635,18.35238538,3.1075,0,3.1075,14.60586186,4.800714635,15.37459143,19.18284375,5.283709975,19.897213,3.1075,0,3.1075,16.07534375,5.283709975,16.92141447
16/12/2020 02:30,17.9712136,4.884809035,18.62326173,3.1095,0,3.1095,14.8617136,4.884809035,15.64390905,19.17720673,5.281199808,19.89111182,3.1095,0,3.1095,16.06770673,5.281199808,16.9133755
16/12/2020 03:00,17.8233968,4.834909269,18.46753425,3.1135,0,3.1135,14.7098968,4.834909269,15.4841019,18.3857847,5.019757229,19.05872612,3.1135,0,3.1135,15.2722847,5.019757229,16.07608915
16/12/2020 03:30,17.18331706,4.623867861,17.79456488,3.1155,0,3.1155,14.06781706,4.623867861,14.80822848,17.36793323,4.684548262,17.9886102,3.1155,0,3.1155,14.25243323,4.684548262,15.00256129
16/12/2020 04:00,16.48953722,4.395504773,17.06532449,3.1165,0,3.1165,13.37303722,4.395504773,14.07688129,17.03379754,4.574394488,17.63732813,3.1165,0,3.1165,13.91729754,4.574394488,14.64978688
16/12/2020 04:30,15.9964272,4.233591688,16.54717443,3.116,0,3.116,12.8804272,4.233591688,13.55834442,16.40735487,4.368657081,16.97900051,3.116,0,3.116,13.29135487,4.368657081,13.99089986
16/12/2020 05:00,15.93538486,4.216157513,16.48370331,3.108,0,3.108,12.82738486,4.216157513,13.50251038,15.81656013,4.177101713,16.35884326,3.108,0,3.108,12.70856013,4.177101713,13.37743171
16/12/2020 05:30,15.7925887,4.168565318,16.33348691,3.11,0,3.11,12.6825887,4.168565318,13.35009337,16.12202587,4.27684608,16.67966219,3.11,0,3.11,13.01202587,4.27684608,13.69686934
16/12/2020 06:00,15.08991135,3.941714993,15.59623485,3.0975,0,3.0975,11.99241135,3.941714993,12.62359089,16.58210569,4.432175555,17.16421887,3.0975,0,3.0975,13.48460569,4.432175555,14.19432178
16/12/2020 06:30,15.47726954,4.072977683,16.00421881,3.0855,0,3.0855,12.39176954,4.072977683,13.04396794,18.5253894,5.074846231,19.20791807,3.0855,0,3.0855,15.4398894,5.074846231,16.25251516
16/12/2020 07:00,16.2508749,4.330371967,16.81793853,3.076,0,3.076,13.1748749,4.330371967,13.86828937,20.59433441,5.757998071,21.38413318,3.076,0,3.076,17.51833441,5.757998071,18.44035202
16/12/2020 07:30,14.96304564,3.908890721,15.46519193,3.0705,0,3.0705,11.89254564,3.908890721,12.51846909,22.12971247,6.264460196,22.99929641,3.0705,0,3.0705,19.05921247,6.264460196,20.06232892
16/12/2020 08:00,15.67714008,4.22412982,16.23625554,2.8255,0,2.8255,12.85164008,4.22412982,13.52804219,23.18886021,6.69311283,24.13547176,2.8255,0,2.8255,20.36336021,6.69311283,21.43511601
16/12/2020 08:30,16.81879901,4.820579366,17.49599913,2.1525,0,2.1525,14.66629901,4.820579366,15.43820948,23.44828984,6.999587627,24.47072789,2.1525,0,2.1525,21.29578984,6.999587627,22.41662088
16/12/2020 09:00,16.38837601,4.867113476,17.09583756,1.5805,0,1.5805,14.80787601,4.867113476,15.5872379,24.10680328,7.404037835,25.21820256,1.5805,0,1.5805,22.52630328,7.404037835,23.71189818
16/12/2020 09:30,16.08131714,4.813354273,16.78621876,1.437,0,1.437,14.64431714,4.813354273,15.41507067,24.15009061,7.465431864,25.27764921,1.437,0,1.437,22.71309061,7.465431864,23.90851644
16/12/2020 10:00,15.8809891,4.618994148,16.53907258,1.828,0,1.828,14.0529891,4.618994148,14.79262011,23.76279358,7.209618001,24.83241733,1.828,0,1.828,21.93479358,7.209618001,23.0892564
16/12/2020 10:30,15.45439546,4.357002136,16.05683053,2.1985,0,2.1985,13.25589546,4.357002136,13.95357416,23.02650913,6.845835545,24.02260575,2.1985,0,2.1985,20.82800913,6.845835545,21.92422014
16/12/2020 11:00,15.55496119,4.378716893,16.15951668,2.233,0,2.233,13.32196119,4.378716893,14.02311704,22.8071915,6.762409722,23.78861428,2.233,0,2.233,20.5741915,6.762409722,21.65704368
16/12/2020 11:30,16.16003348,4.494437458,16.77339113,2.486,0,2.486,13.67403348,4.494437458,14.39371945,23.02804174,6.751842609,23.99745997,2.486,0,2.486,20.54204174,6.751842609,21.62320183
16/12/2020 12:00,16.69033727,4.581967281,17.3078532,2.75,0,2.75,13.94033727,4.581967281,14.67403923,23.08737266,6.684571135,24.03560417,2.75,0,2.75,20.33737266,6.684571135,21.40776069
16/12/2020 12:30,16.28869683,4.508460222,16.90112002,2.572,0,2.572,13.71669683,4.508460222,14.43862824,23.82219677,6.98460191,24.82502211,2.572,0,2.572,21.25019677,6.98460191,22.36862818
16/12/2020 13:00,17.28583437,4.856088872,17.95499009,2.5115,0,2.5115,14.77433437,4.856088872,15.55193091,23.69223104,6.96176963,24.69388686,2.5115,0,2.5115,21.18073104,6.96176963,22.29550636
16/12/2020 13:30,17.90945994,5.019321805,18.59952545,2.6385,0,2.6385,15.27095994,5.019321805,16.07469468,22.85453895,6.644690673,23.8008795,2.6385,0,2.6385,20.21603895,6.644690673,21.280041
16/12/2020 14:00,18.31146041,5.182842299,19.03080231,2.543,0,2.543,15.76846041,5.182842299,16.59837937,21.61815588,6.26970054,22.50897173,2.543,0,2.543,19.07515588,6.26970054,20.07911145
16/12/2020 14:30,16.86363326,4.577791674,17.47393211,2.936,0,2.936,13.92763326,4.577791674,14.66066659,21.41251794,6.072937765,22.25705501,2.936,0,2.936,18.47651794,6.072937765,19.44896625
16/12/2020 15:00,15.01734446,3.533138664,15.42736865,4.268,0,4.268,10.74934446,3.533138664,11.31509943,21.64922793,5.71293335,22.39032553,4.268,0,4.268,17.38122793,5.71293335,18.2960294
16/12/2020 15:30,14.3024714,3.45971949,14.71497017,3.7765,0,3.7765,10.5259714,3.45971949,11.07996989,22.19844516,6.055000562,23.00943284,3.7765,0,3.7765,18.42194516,6.055000562,19.39152123
16/12/2020 16:00,14.01473471,3.957598113,14.56280783,1.974,0,1.974,12.04073471,3.957598113,12.67445759,23.97180718,7.230329568,25.03847449,1.974,0,1.974,21.99780718,7.230329568,23.1555865
16/12/2020 16:30,15.36750322,4.557206176,16.0289826,1.5025,0,1.5025,13.86500322,4.557206176,14.59474023,26.24790434,8.133421082,27.47917431,1.5025,0,1.5025,24.74540434,8.133421082,26.04779404
16/12/2020 17:00,15.65756153,4.704311478,16.34899934,1.345,0,1.345,14.31256153,4.704311478,15.06585424,29.22335347,9.163171664,30.62626492,1.345,0,1.345,27.87835347,9.163171664,29.34563523
16/12/2020 17:30,15.59557143,4.685579738,16.28424102,1.34,0,1.34,14.25557143,4.685579738,15.00586466,31.59275112,9.943598429,33.12064421,1.34,0,1.34,30.25275112,9.943598429,31.84500117
16/12/2020 18:00,16.0016768,4.795066178,16.70467958,1.413,0,1.413,14.5886768,4.795066178,15.35650189,31.6747764,9.946564897,33.19978333,1.413,0,1.413,30.2617764,9.946564897,31.85450147
16/12/2020 18:30,16.53234199,4.977540154,17.26540581,1.3885,0,1.3885,15.14384199,4.977540154,15.94088631,30.56022649,9.588282817,32.02909006,1.3885,0,1.3885,29.17172649,9.588282817,30.70708051
16/12/2020 19:00,16.56935082,4.980501213,17.30169873,1.4165,0,1.4165,15.15285082,4.980501213,15.95036928,29.70994149,9.299604498,31.13138717,1.4165,0,1.4165,28.29344149,9.299604498,29.78256999
16/12/2020 19:30,17.13505168,5.141951129,17.88993174,1.491,0,1.491,15.64405168,5.141951129,16.46742282,28.34090832,8.82513809,29.68316268,1.491,0,1.491,26.84990832,8.82513809,28.26306139
16/12/2020 20:00,16.25850837,4.817196998,16.95713659,1.6025,0,1.6025,14.65600837,4.817196998,15.42737724,26.85856805,8.301268129,28.11216339,1.6025,0,1.6025,25.25606805,8.301268129,26.58533479
16/12/2020 20:30,15.22421605,4.440428932,15.85856751,1.7145,0,1.7145,13.50971605,4.440428932,14.22075374,26.5166366,8.152068073,27.74145328,1.7145,0,1.7145,24.8021366,8.152068073,26.10751221
16/12/2020 21:00,14.63123982,4.263440352,15.23975401,1.66,0,1.66,12.97123982,4.263440352,13.65393665,25.35712133,7.78886712,26.52640295,1.66,0,1.66,23.69712133,7.78886712,24.94433824
16/12/2020 21:30,14.37324952,4.203294349,14.97524574,1.585,0,1.585,12.78824952,4.203294349,13.46131528,22.94069452,7.019277344,23.99053396,1.585,0,1.585,21.35569452,7.019277344,22.47967844
16/12/2020 22:00,14.89837237,4.313443904,15.51023203,1.775,0,1.775,13.12337237,4.313443904,13.81407618,20.97328707,6.310171808,21.9019871,1.775,0,1.775,19.19828707,6.310171808,20.20872324
16/12/2020 22:30,14.77573046,4.265080698,15.37898319,1.7995,0,1.7995,12.97623046,4.265080698,13.65918996,19.54644493,5.833138715,20.39826014,1.7995,0,1.7995,17.74694493,5.833138715,18.68099467
16/12/2020 23:00,13.71718406,3.929972001,14.26905107,1.7605,0,1.7605,11.95668406,3.929972001,12.58598322,18.77288178,5.591699482,19.58796042,1.7605,0,1.7605,17.01238178,5.591699482,17.90777029
16/12/2020 23:30,13.15736311,3.729369205,13.6756864,1.811,0,1.811,11.34636311,3.729369205,11.94354011,18.4257959,5.461019323,19.21803025,1.811,0,1.811,16.6147959,5.461019323,17.48925884
17/12/2020 00:00,12.89734108,3.644232783,13.40230725,1.81,0,1.81,11.08734108,3.644232783,11.67088535,18.06594272,5.343069987,18.83949796,1.81,0,1.81,16.25594272,5.343069987,17.11151865
17/12/2020 00:30,13.0428383,3.73889289,13.56815945,1.6675,0,1.6675,11.3753383,3.73889289,11.97404032,21.96746438,6.672275628,22.95841356,1.6675,0,1.6675,20.29996438,6.672275628,21.36838356
17/12/2020 01:00,13.04652654,3.767714622,13.57967335,1.5835,0,1.5835,11.46302654,3.767714622,12.06634373,23.00421276,7.040647807,24.05752536,1.5835,0,1.5835,21.42071276,7.040647807,22.5481187
17/12/2020 01:30,12.42073226,3.540497179,12.91548335,1.649,0,1.649,10.77173226,3.540497179,11.33866554,23.01606654,7.023015147,24.06370838,1.649,0,1.649,21.36706654,7.023015147,22.49164899
17/12/2020 02:00,11.98816654,3.388130494,12.45775121,1.68,0,1.68,10.30816654,3.388130494,10.85070162,22.54791932,6.858953388,23.56806965,1.68,0,1.68,20.86791932,6.858953388,21.96623086
17/12/2020 02:30,12.73592155,3.67301909,13.25499027,1.561,0,1.561,11.17492155,3.67301909,11.76307532,21.95970444,6.704729916,22.96044473,1.561,0,1.561,20.39870444,6.704729916,21.47232046
17/12/2020 03:00,11.99707031,3.45564345,12.48483751,1.4835,0,1.4835,10.51357031,3.45564345,11.06691612,21.29480113,6.511659784,22.2681447,1.4835,0,1.4835,19.81130113,6.511659784,20.85400119
17/12/2020 03:30,12.09339612,3.44950554,12.57574325,1.5985,0,1.5985,10.49489612,3.44950554,11.04725907,20.41139084,6.183498191,21.32745943,1.5985,0,1.5985,18.81289084,6.183498191,19.80304299
17/12/2020 04:00,13.57366761,3.883457793,14.11827528,1.7585,0,1.7585,11.81516761,3.883457793,12.43701854,19.36890465,5.788260094,20.21530169,1.7585,0,1.7585,17.61040465,5.788260094,18.53726805
17/12/2020 04:30,13.74410096,3.910059298,14.28946727,1.848,0,1.848,11.89610096,3.910059298,12.52221153,18.72383656,5.546819238,19.52816579,1.848,0,1.848,16.87583656,5.546819238,17.76403848
17/12/2020 05:00,13.52041895,3.856095283,14.05955901,1.7885,0,1.7885,11.73191895,3.856095283,12.34938837,18.4579572,5.478985623,19.25397277,1.7885,0,1.7885,16.6694572,5.478985623,17.54679705
17/12/2020 05:30,13.01506962,3.728944057,13.5387245,1.67,0,1.67,11.34506962,3.728944057,11.94217855,18.53110585,5.541977488,19.34206293,1.67,0,1.67,16.86110585,5.541977488,17.74853247
17/12/2020 06:00,12.93126211,3.690222599,13.44750098,1.704,0,1.704,11.22726211,3.690222599,11.81817064,18.79664872,5.61808195,19.61827841,1.704,0,1.704,17.09264872,5.61808195,17.99226181
17/12/2020 06:30,12.77028595,3.682342018,13.29059239,1.567,0,1.567,11.20328595,3.682342018,11.79293258,21.04729749,6.402864149,21.9996682,1.567,0,1.567,19.48029749,6.402864149,20.50557631
17/12/2020 07:00,13.69509587,3.998966676,14.26700338,1.5285,0,1.5285,12.16659587,3.998966676,12.80694302,22.12595221,6.77005515,23.13852649,1.5285,0,1.5285,20.59745221,6.77005515,21.68152865
17/12/2020 07:30,14.32527926,4.202153733,14.92888884,1.5405,0,1.5405,12.78477926,4.202153733,13.45766238,22.47479522,6.880770092,23.50449781,1.5405,0,1.5405,20.93429522,6.880770092,22.03610023
17/12/2020 08:00,15.39011762,4.592412978,16.06069667,1.418,0,1.418,13.97211762,4.592412978,14.70749223,23.33243281,7.202925738,24.41893855,1.418,0,1.418,21.91443281,7.202925738,23.06782401
17/12/2020 08:30,16.60967722,4.896794049,17.31646527,1.7115,0,1.7115,14.89817722,4.896794049,15.68229181,23.77701359,7.252583589,24.85852658,1.7115,0,1.7115,22.06551359,7.252583589,23.22685641
17/12/2020 09:00,17.0078211,4.743345861,17.65687709,2.5765,0,2.5765,14.4313211,4.743345861,15.19086431,23.44999755,6.860786865,24.43302645,2.5765,0,2.5765,20.87349755,6.860786865,21.97210269
17/12/2020 09:30,17.70083276,4.753210217,18.32791553,3.2395,0,3.2395,14.46133276,4.753210217,15.22245553,23.05189618,6.512019708,23.95404596,3.2395,0,3.2395,19.81239618,6.512019708,20.85515387
17/12/2020 10:00,17.91370974,3.905986504,18.33460464,6.03,0,6.03,11.88370974,3.905986504,12.50916815,22.15702958,5.300698287,22.78225981,6.03,0,6.03,16.12702958,5.300698287,16.97582061
17/12/2020 10:30,18.2517348,4.406416289,18.77611056,4.8455,0,4.8455,13.4062348,4.406416289,14.1118261,21.31164561,5.412160335,21.98812675,4.8455,0,4.8455,16.46614561,5.412160335,17.33278485
17/12/2020 11:00,18.60818955,4.455539689,19.13417237,5.0525,0,5.0525,13.55568955,4.455539689,14.26914689,20.86263813,5.196541104,21.50008626,5.0525,0,5.0525,15.81013813,5.196541104,16.64225066
17/12/2020 11:30,19.34045546,4.235573083,19.79882059,6.454,0,6.454,12.88645546,4.235573083,13.56468996,20.38605178,4.579243972,20.89403222,6.454,0,6.454,13.93205178,4.579243972,14.66531766
17/12/2020 12:00,19.22318442,4.419382752,19.72464862,5.7775,0,5.7775,13.44568442,4.419382752,14.15335202,20.57727399,4.86445047,21.14443386,5.7775,0,5.7775,14.79977399,4.86445047,15.57870946
17/12/2020 12:30,19.36886774,4.343681319,19.84995226,6.1535,0,6.1535,13.21536774,4.343681319,13.91091341,20.66433179,4.769479762,21.20760584,6.1535,0,6.1535,14.51083179,4.769479762,15.27455978
17/12/2020 13:00,19.65511192,4.832021817,20.24035226,4.954,0,4.954,14.70111192,4.832021817,15.47485465,20.4892576,5.106192245,21.11593892,4.954,0,4.954,15.5352576,5.106192245,16.35290274
17/12/2020 13:30,19.82941274,4.971811438,20.44320226,4.703,0,4.703,15.12641274,4.971811438,15.92253973,20.52615708,5.200820226,21.17478821,4.703,0,4.703,15.82315708,5.200820226,16.65595482
17/12/2020 14:00,20.01146167,4.959994892,20.61698687,4.921,0,4.921,15.09046167,4.959994892,15.8846965,20.10075884,4.98934545,20.71072364,4.921,0,4.921,15.17975884,4.98934545,15.97869351
17/12/2020 14:30,20.23817799,5.231723406,20.90346331,4.321,0,4.321,15.91717799,5.231723406,16.7549242,19.67134706,5.045415089,20.30807989,4.321,0,4.321,15.35034706,5.045415089,16.15826007
17/12/2020 15:00,20.11154115,5.454033225,20.83795973,3.518,0,3.518,16.59354115,5.454033225,17.46688542,19.92625216,5.393131678,20.64319245,3.518,0,3.518,16.40825216,5.393131678,17.27184438
17/12/2020 15:30,20.32847136,5.599781686,21.0856421,3.2915,0,3.2915,17.03697136,5.599781686,17.93365406,20.54394511,5.670604484,21.31218985,3.2915,0,3.2915,17.25244511,5.670604484,18.16046854
17/12/2020 16:00,19.74598409,5.449412891,20.48413992,3.1665,0,3.1665,16.57948409,5.449412891,17.45208851,21.48434177,6.02078343,22.31203205,3.1665,0,3.1665,18.31784177,6.02078343,19.2819387
17/12/2020 16:30,20.83053525,5.857162341,21.63833519,3.0105,0,3.0105,17.82003525,5.857162341,18.75793184,23.54853689,6.750526276,24.49700379,3.0105,0,3.0105,20.53803689,6.750526276,21.6189862
17/12/2020 17:00,22.54206587,6.434341694,23.44238654,2.966,0,2.966,19.57606587,6.434341694,20.60638513,25.55588471,7.424936043,26.61264584,2.966,0,2.966,22.58988471,7.424936043,23.77882601
17/12/2020 17:30,23.4759056,6.717614714,24.41811809,3.038,0,3.038,20.4379056,6.717614714,21.51358484,27.22353053,7.949399459,28.36042253,3.038,0,3.038,24.18553053,7.949399459,25.45845319
17/12/2020 18:00,23.03336824,6.576432611,23.95382054,3.025,0,3.025,20.00836824,6.576432611,21.06144025,27.36104445,7.998870994,28.50629212,3.025,0,3.025,24.33604445,7.998870994,25.6168889
17/12/2020 18:30,22.94285339,6.578399836,23.8673389,2.9285,0,2.9285,20.01435339,6.578399836,21.06774042,27.1010203,7.945123203,28.24164095,2.9285,0,2.9285,24.1725203,7.945123203,25.44475821
17/12/2020 19:00,22.63275658,6.480420152,23.54224959,2.9165,0,2.9165,19.71625658,6.480420152,20.7539543,26.2819271,7.679844498,27.38100991,2.9165,0,2.9165,23.3654271,7.679844498,24.59518642
17/12/2020 19:30,20.80256279,5.824960352,21.60270312,3.0805,0,3.0805,17.72206279,5.824960352,18.65480294,25.64914708,7.41795557,26.70027735,3.0805,0,3.0805,22.56864708,7.41795557,23.75647061
17/12/2020 20:00,20.73083059,5.800725747,21.52709353,3.0825,0,3.0825,17.64833059,5.800725747,18.57719009,23.3741733,6.66955048,24.30709528,3.0825,0,3.0825,20.2916733,6.66955048,21.3596561
17/12/2020 20:30,21.09261328,5.913228628,21.90581219,3.102,0,3.102,17.99061328,5.913228628,18.93748766,22.08192079,6.23839828,22.94621622,3.102,0,3.102,18.97992079,6.23839828,19.97886399
17/12/2020 21:00,21.28481858,5.973773982,22.10722682,3.11,0,3.11,18.17481858,5.973773982,19.13138798,20.80160851,5.814950512,21.59908716,3.11,0,3.11,17.69160851,5.814950512,18.6227458
17/12/2020 21:30,20.06383765,5.570156169,20.82268525,3.117,0,3.117,16.94683765,5.570156169,17.83877648,19.79602301,5.482129754,20.54108745,3.117,0,3.117,16.67902301,5.482129754,17.55686633
17/12/2020 22:00,19.52734603,5.39447727,20.2587667,3.115,0,3.115,16.41234603,5.39447727,17.27615372,18.49283954,5.05445143,19.1711396,3.115,0,3.115,15.37783954,5.05445143,16.18719952
17/12/2020 22:30,19.93307951,5.528328439,20.68550396,3.1135,0,3.1135,16.81957951,5.528328439,17.70482053,17.07681382,4.589519307,17.68279552,3.1135,0,3.1135,13.96331382,4.589519307,14.69822507
17/12/2020 23:00,17.64843741,4.776252502,18.28332385,3.117,0,3.117,14.53143741,4.776252502,15.2962499,16.11534956,4.272350895,16.67205667,3.117,0,3.117,12.99834956,4.272350895,13.68247323
17/12/2020 23:30,15.8222118,4.17912367,16.36482389,3.1075,0,3.1075,12.7147118,4.17912367,13.38390716,15.91130723,4.208407922,16.45844449,3.1075,0,3.1075,12.80380723,4.208407922,13.47769182
18/12/2020 00:00,15.63647571,4.122676746,16.17083288,3.0935,0,3.0935,12.54297571,4.122676746,13.20313232,15.5193109,4.084166538,16.04772343,3.0935,0,3.0935,12.4258109,4.084166538,13.07980095
18/12/2020 00:30,16.27338988,4.329883866,16.83956985,3.1,0,3.1,13.17338988,4.329883866,13.86672619,18.89222677,5.190653924,19.592323,3.1,0,3.1,15.79222677,5.190653924,16.6233966
18/12/2020 01:00,16.12270666,4.282493131,16.68176901,3.0935,0,3.0935,13.02920666,4.282493131,13.71495437,20.03991675,5.570017824,20.79960004,3.0935,0,3.0935,16.94641675,5.570017824,17.83833342
18/12/2020 01:30,16.01175961,4.243725811,16.56459038,3.1005,0,3.1005,12.91125961,4.243725811,13.59079959,20.09763933,5.586689533,20.85967897,3.1005,0,3.1005,16.99713933,5.586689533,17.89172561
18/12/2020 02:00,16.00524305,4.243391684,16.55820576,3.095,0,3.095,12.91024305,4.243391684,13.58972953,19.75787738,5.476822941,20.50290975,3.095,0,3.095,16.66287738,5.476822941,17.53987092
18/12/2020 02:30,16.20698086,4.307891932,16.76973945,3.1005,0,3.1005,13.10648086,4.307891932,13.79629564,19.2763938,5.316759179,19.99618179,3.1005,0,3.1005,16.1758938,5.316759179,17.02725663
18/12/2020 03:00,15.99705292,4.236262482,16.54846282,3.1085,0,3.1085,12.88855292,4.236262482,13.56689781,18.56545401,5.080455098,19.24804163,3.1085,0,3.1085,15.45695401,5.080455098,16.27047791
18/12/2020 03:30,15.71727955,4.146606213,16.2550675,3.1015,0,3.1015,12.61577955,4.146606213,13.27976795,17.45050919,4.716291247,18.07660572,3.1015,0,3.1015,14.34900919,4.716291247,15.1042202
18/12/2020 04:00,14.98938365,3.910152213,15.49099456,3.093,0,3.093,11.89638365,3.910152213,12.5225091,16.71129425,4.476116859,17.30037507,3.093,0,3.093,13.61829425,4.476116859,14.33504658
18/12/2020 04:30,14.72807158,3.822455327,15.21601975,3.0985,0,3.0985,11.62957158,3.822455327,12.24165429,15.97822657,4.233361401,16.52952126,3.0985,0,3.0985,12.87972657,4.233361401,13.55760691
18/12/2020 05:00,15.38140458,4.040975369,15.90336722,3.087,0,3.087,12.29440458,4.040975369,12.94147851,15.58583294,4.108167719,16.11816461,3.087,0,3.087,12.49883294,4.108167719,13.15666625
18/12/2020 05:30,15.06104608,3.940608882,15.56802837,3.072,0,3.072,11.98904608,3.940608882,12.6200485,15.52568809,4.093329325,16.0562242,3.072,0,3.072,12.45368809,4.093329325,13.10914536
18/12/2020 06:00,15.30069097,4.057010679,15.82941818,2.9575,0,2.9575,12.34319097,4.057010679,12.9928326,16.04899148,4.302965163,16.61582489,2.9575,0,2.9575,13.09149148,4.302965163,13.78051735
18/12/2020 06:30,16.39266161,4.407542627,16.97485749,2.983,0,2.983,13.40966161,4.407542627,14.11543327,16.48583578,4.438167494,17.07278864,2.983,0,2.983,13.50283578,4.438167494,14.21351134
18/12/2020 07:00,16.98798428,4.578071393,17.59404296,3.0595,0,3.0595,13.92848428,4.578071393,14.6615624,18.05908373,4.930124757,18.71995287,3.0595,0,3.0595,14.99958373,4.930124757,15.78903551
18/12/2020 07:30,19.22818471,5.319977296,19.95057006,3.0425,0,3.0425,16.18568471,5.319977296,17.03756285,18.20855653,4.98484172,18.87856398,3.0425,0,3.0425,15.16605653,4.98484172,15.96427003
18/12/2020 08:00,19.57546778,5.427385695,20.31392267,3.063,0,3.063,16.51246778,5.427385695,17.38154503,18.93681319,5.217470085,19.64242572,3.063,0,3.063,15.87381319,5.217470085,16.70927705
18/12/2020 08:30,19.53891573,5.421452274,20.2771145,3.0445,0,3.0445,16.49441573,5.421452274,17.36254287,19.85956028,5.526843042,20.61427002,3.0445,0,3.0445,16.81506028,5.526843042,17.70006345
18/12/2020 09:00,21.91797823,6.191415333,22.77567548,3.081,0,3.081,18.83697823,6.191415333,19.82839813,19.96219118,5.548579216,20.71897217,3.081,0,3.081,16.88119118,5.548579216,17.76967492
18/12/2020 09:30,21.40163094,6.017427293,22.23149203,3.094,0,3.094,18.30763094,6.017427293,19.27119046,20.30547263,5.65713748,21.07879084,3.094,0,3.094,17.21147263,5.65713748,18.11733961
18/12/2020 10:00,21.52051515,6.055187907,22.35615962,3.098,0,3.098,18.42251515,6.055187907,19.39212121,21.48195127,6.042512573,22.31560415,3.098,0,3.098,18.38395127,6.042512573,19.35152765
18/12/2020 10:30,21.91127848,6.179352709,22.76595099,3.111,0,3.111,18.80027848,6.179352709,19.78976682,21.24722722,5.961089617,22.06760644,3.111,0,3.111,18.13622722,5.961089617,19.0907655
18/12/2020 11:00,22.12199914,6.245326401,22.98666892,3.121,0,3.121,19.00099914,6.245326401,20.00105173,21.00663681,5.878724529,21.81371569,3.121,0,3.121,17.88563681,5.878724529,18.82698611
18/12/2020 11:30,22.23925707,6.237851444,23.09751817,3.261,0,3.261,18.97825707,6.237851444,19.97711271,20.81934563,5.771149121,21.60442812,3.261,0,3.261,17.55834563,5.771149121,18.48246908
18/12/2020 12:00,21.90387502,6.10082894,22.73763081,3.3425,0,3.3425,18.56137502,6.10082894,19.5382895,21.13974876,5.849672782,21.93416625,3.3425,0,3.3425,17.79724876,5.849672782,18.73394606
18/12/2020 12:30,21.83530228,6.003021511,22.64545635,3.5715,0,3.5715,18.26380228,6.003021511,19.22505504,21.59036201,5.922513535,22.38794091,3.5715,0,3.5715,18.01886201,5.922513535,18.96722316
18/12/2020 13:00,21.59712465,6.07691705,22.43579092,3.1085,0,3.1085,18.48862465,6.07691705,19.46171016,21.73545124,6.122382799,22.5812624,3.1085,0,3.1085,18.62695124,6.122382799,19.60731709
18/12/2020 13:30,21.83245575,6.133066516,22.67753578,3.173,0,3.173,18.65945575,6.133066516,19.64153237,21.61189608,6.060572058,22.44559168,3.173,0,3.173,18.43889608,6.060572058,19.40936429
18/12/2020 14:00,20.60879973,5.741881149,21.39373332,3.1395,0,3.1395,17.46929973,5.741881149,18.38873655,21.54641301,6.050059731,22.37970367,3.1395,0,3.1395,18.40691301,6.050059731,19.3756979
18/12/2020 14:30,19.79558984,5.553311827,20.55978232,2.9,0,2.9,16.89558984,5.553311827,17.78483141,21.63645845,6.15837608,22.49582028,2.9,0,2.9,18.73645845,6.15837608,19.72258784
18/12/2020 15:00,20.43143672,5.748499859,21.22472278,2.942,0,2.942,17.48943672,5.748499859,18.40993339,21.23668027,6.013170615,22.07158376,2.942,0,2.942,18.29468027,6.013170615,19.25755818
18/12/2020 15:30,20.85274808,5.888292941,21.66815858,2.938,0,2.938,17.91474808,5.888292941,18.85762956,20.99822364,5.936108446,21.8211544,2.938,0,2.938,18.06022364,5.936108446,19.01076173
18/12/2020 16:00,21.49915879,6.104866418,22.34912129,2.9255,0,2.9255,18.57365879,6.104866418,19.55121977,21.30910918,6.042400134,22.14923776,2.9255,0,2.9255,18.38360918,6.042400134,19.35116756
18/12/2020 16:30,23.06169866,6.618941466,23.99275581,2.924,0,2.924,20.13769866,6.618941466,21.19757754,21.9634819,6.257975071,22.83761785,2.924,0,2.924,19.0394819,6.257975071,20.04155989
18/12/2020 17:00,24.56700999,7.112562979,25.57589748,2.9275,0,2.9275,21.63950999,7.112562979,22.77843157,23.46266229,6.749581441,24.41420429,2.9275,0,2.9275,20.53516229,6.749581441,21.6159603
18/12/2020 17:30,24.78310453,7.180302976,25.8023065,2.9375,0,2.9375,21.84560453,7.180302976,22.99537319,24.63713796,7.132326087,25.64875518,2.9375,0,2.9375,21.69963796,7.132326087,22.84172417
18/12/2020 18:00,24.52518986,7.108513548,25.53460207,2.898,0,2.898,21.62718986,7.108513548,22.76546302,24.44574927,7.082402687,25.45103308,2.898,0,2.898,21.54774927,7.082402687,22.68184133
18/12/2020 18:30,23.98624479,6.922332056,24.96514811,2.9255,0,2.9255,21.06074479,6.922332056,22.16920504,24.03239419,6.937500629,25.01369396,2.9255,0,2.9255,21.10689419,6.937500629,22.21778335
18/12/2020 19:00,23.83312657,6.865595192,24.80230472,2.945,0,2.945,20.88812657,6.865595192,21.98750166,22.81849249,6.532101097,23.73503622,2.945,0,2.945,19.87349249,6.532101097,20.91946578
18/12/2020 19:30,23.22301523,6.69217773,24.16803011,2.8625,0,2.8625,20.36051523,6.69217773,21.4321213,22.01874949,6.296354722,22.90129717,2.8625,0,2.8625,19.15624949,6.296354722,20.16447315
18/12/2020 20:00,22.2916279,6.356463949,23.18019216,2.9525,0,2.9525,19.3391279,6.356463949,20.35697674,21.17165518,5.988346719,22.00225624,2.9525,0,2.9525,18.21915518,5.988346719,19.17805809
18/12/2020 20:30,21.55786125,6.118244672,22.40924585,2.9435,0,2.9435,18.61436125,6.118244672,19.59406448,19.92056388,5.580091049,20.68734592,2.9435,0,2.9435,16.97706388,5.580091049,17.87059356
18/12/2020 21:00,18.54677644,5.131014085,19.24344621,2.936,0,2.936,15.61077644,5.131014085,16.43239625,19.85755962,5.561847681,20.62175607,2.936,0,2.936,16.92155962,5.561847681,17.81216802
18/12/2020 21:30,17.00475985,4.624013399,17.62224042,2.9365,0,2.9365,14.06825985,4.624013399,14.80869458,19.73684273,5.522005618,20.4947678,2.9365,0,2.9365,16.80034273,5.522005618,17.6845713
18/12/2020 22:00,16.12896674,4.340427021,16.70278046,2.9235,0,2.9235,13.20546674,4.340427021,13.90049131,18.84367205,5.232707505,19.55671762,2.9235,0,2.9235,15.92017205,5.232707505,16.75807584
18/12/2020 22:30,14.65649352,3.923664377,15.17260507,2.719,0,2.719,11.93749352,3.923664377,12.56578266,18.41279342,5.158300447,19.12168991,2.719,0,2.719,15.69379342,5.158300447,16.51978255
18/12/2020 23:00,13.56618977,3.79077616,14.08586131,2.033,0,2.033,11.53318977,3.79077616,12.14019976,17.89854054,5.214750995,18.64272999,2.033,0,2.033,15.86554054,5.214750995,16.70056899
18/12/2020 23:30,14.6865955,4.217870168,15.28026558,1.854,0,1.854,12.8325955,4.217870168,13.50799526,17.82901863,5.250734703,18.58612709,1.854,0,1.854,15.97501863,5.250734703,16.81580908
19/12/2020 00:00,14.20311498,4.067010568,14.77393144,1.8295,0,1.8295,12.37361498,4.067010568,13.02485787,17.70125293,5.216792908,18.45397744,1.8295,0,1.8295,15.87175293,5.216792908,16.70710834
19/12/2020 00:30,14.15872429,4.006568621,14.71468877,1.969,0,1.969,12.18972429,4.006568621,12.83128873,20.67464546,6.148248339,21.56946737,1.969,0,1.969,18.70564546,6.148248339,19.69015311
19/12/2020 01:00,13.59302784,3.711181381,14.09053842,2.302,0,2.302,11.29102784,3.711181381,11.88529246,21.69392046,6.373816025,22.61087605,2.302,0,2.302,19.39192046,6.373816025,20.41254786
19/12/2020 01:30,13.5997455,3.585695595,14.06450463,2.6905,0,2.6905,10.9092455,3.585695595,11.48341631,21.50588501,6.184317985,22.37741895,2.6905,0,2.6905,18.81538501,6.184317985,19.80566843
19/12/2020 02:00,13.71534978,3.562064613,14.17036075,2.878,0,2.878,10.83734978,3.562064613,11.40773661,20.52420681,5.800027694,21.32799537,2.878,0,2.878,17.64620681,5.800027694,18.57495453
19/12/2020 02:30,14.12261742,3.693133199,14.59751881,2.8865,0,2.8865,11.23611742,3.693133199,11.82749202,19.93429018,5.603337661,20.7068423,2.8865,0,2.8865,17.04779018,5.603337661,17.9450423
19/12/2020 03:00,12.95518548,3.329137925,13.37609772,2.8265,0,2.8265,10.12868548,3.329137925,10.66177419,19.20273832,5.382609237,19.9428594,2.8265,0,2.8265,16.37623832,5.382609237,17.2381456
19/12/2020 03:30,11.71805826,2.998604239,12.0956404,2.595,0,2.595,9.123058256,2.998604239,9.603219217,18.57261975,5.251589651,19.30081341,2.595,0,2.595,15.97761975,5.251589651,16.81854711
19/12/2020 04:00,11.43837744,3.095835303,11.84992298,2.0195,0,2.0195,9.418877439,3.095835303,9.914607831,17.66605622,5.14277433,18.3993932,2.0195,0,2.0195,15.64655622,5.14277433,16.47005918
19/12/2020 04:30,11.26517955,3.032169885,11.66611865,2.04,0,2.04,9.225179547,3.032169885,9.710715313,16.79787742,4.850679734,17.48421516,2.04,0,2.04,14.75787742,4.850679734,15.53460781
19/12/2020 05:00,11.39769225,2.989938153,11.78334073,2.301,0,2.301,9.096692251,2.989938153,9.575465528,16.22780922,4.577520825,16.86106429,2.301,0,2.301,13.92680922,4.577520825,14.65979918
19/12/2020 05:30,11.818252,3.066869872,12.20969988,2.4875,0,2.4875,9.330752002,3.066869872,9.821844212,15.97118407,4.431872634,16.57468599,2.4875,0,2.4875,13.48368407,4.431872634,14.19335166
19/12/2020 06:00,12.54616155,3.255176133,12.96157171,2.6425,0,2.6425,9.903661547,3.255176133,10.42490689,15.56042269,4.245915859,16.12930735,2.6425,0,2.6425,12.91792269,4.245915859,13.59781335
19/12/2020 06:30,13.32897925,3.430304844,13.76330917,2.8925,0,2.8925,10.43647925,3.430304844,10.98576763,16.10003721,4.34110755,16.67502363,2.8925,0,2.8925,13.20753721,4.34110755,13.90267075
19/12/2020 07:00,14.43238016,3.804972153,14.9255288,2.856,0,2.856,11.57638016,3.804972153,12.18566332,16.8642803,4.604299074,17.48151938,2.856,0,2.856,14.0082803,4.604299074,14.74555821
19/12/2020 07:30,15.66291489,4.182477266,16.21172474,2.938,0,2.938,12.72491489,4.182477266,13.39464726,17.14303806,4.668970225,17.76747132,2.938,0,2.938,14.20503806,4.668970225,14.95267165
19/12/2020 08:00,15.84751176,4.23411251,16.4033941,2.9655,0,2.9655,12.88201176,4.23411251,13.56001238,17.93947035,4.921706047,18.60235972,2.9655,0,2.9655,14.97397035,4.921706047,15.76207406
19/12/2020 08:30,15.98822389,4.351358115,16.56978034,2.7495,0,2.7495,13.23872389,4.351358115,13.93549883,18.60490984,5.211421196,19.32101398,2.7495,0,2.7495,15.85540984,5.211421196,16.6899051
19/12/2020 09:00,17.36353741,4.711863287,17.99150041,3.028,0,3.028,14.33553741,4.711863287,15.09003938,18.95468079,5.234846823,19.66427077,3.028,0,3.028,15.92668079,5.234846823,16.76492714
19/12/2020 09:30,18.72800695,4.38086838,19.23357096,5.3995,0,5.3995,13.32850695,4.38086838,14.03000731,18.62466803,4.346902519,19.12521426,5.3995,0,5.3995,13.22516803,4.346902519,13.9212295
19/12/2020 10:00,17.99852245,3.905267575,18.41732677,6.117,0,6.117,11.88152245,3.905267575,12.50686574,19.09452016,4.265504602,19.56515346,6.117,0,6.117,12.97752016,4.265504602,13.66054754
19/12/2020 10:30,18.59628163,3.667056788,18.95439253,7.4395,0,7.4395,11.15678163,3.667056788,11.74398067,18.18573966,3.532118166,18.52557653,7.4395,0,7.4395,10.74623966,3.532118166,11.31183122
19/12/2020 11:00,18.84256541,3.424909876,19.15129967,8.4225,0,8.4225,10.42006541,3.424909876,10.96848991,15.64743561,2.374721496,15.82660871,8.4225,0,8.4225,7.224935611,2.374721496,7.60519538
19/12/2020 11:30,21.39982207,4.059518899,21.7814618,9.049,0,9.049,12.35082207,4.059518899,13.00086533,15.51453409,2.125118286,15.65940279,9.049,0,9.049,6.465534086,2.125118286,6.805825354
19/12/2020 12:00,21.24208959,2.815866175,21.42791339,12.675,0,12.675,8.567089588,2.815866175,9.01798904,14.63119841,0.642971325,14.64531936,12.675,0,12.675,1.956198412,0.642971325,2.059156224
19/12/2020 12:30,21.03161939,2.979560655,21.24162884,11.9665,0,11.9665,9.06511939,2.979560655,9.542230937,14.27778714,0.759683344,14.29798322,11.9665,0,11.9665,2.311287136,0.759683344,2.432933827
19/12/2020 13:00,21.35595414,3.11475985,21.58190229,11.8795,0,11.8795,9.476454142,3.11475985,9.975214887,14.87616768,0.984957034,14.90873922,11.8795,0,11.8795,2.996667677,0.984957034,3.154387028
19/12/2020 13:30,19.97979227,3.516851649,20.28695011,9.28,0,9.28,10.69979227,3.516851649,11.26293924,15.31907339,1.984947432,15.44713649,9.28,0,9.28,6.039073386,1.984947432,6.356919354
19/12/2020 14:00,20.23408146,4.755099724,20.78530793,5.767,0,5.767,14.46708146,4.755099724,15.2285068,15.84910942,3.313829114,16.19184155,5.767,0,5.767,10.08210942,3.313829114,10.61274676
19/12/2020 14:30,21.42061133,5.007374594,21.9980997,6.186,0,6.186,15.23461133,5.007374594,16.03643298,16.10412421,3.259929782,16.43076258,6.186,0,6.186,9.918124214,3.259929782,10.44013075
19/12/2020 15:00,20.51848611,4.990077521,21.11656094,5.3365,0,5.3365,15.18198611,4.990077521,15.98103802,16.10494531,3.539416812,16.48929152,5.3365,0,5.3365,10.76844531,3.539416812,11.33520559
19/12/2020 15:30,19.86198452,5.175290489,20.52515678,4.1165,0,4.1165,15.74548452,5.175290489,16.57419423,17.5719156,4.422581237,18.1199184,4.1165,0,4.1165,13.4554156,4.422581237,14.16359537
19/12/2020 16:00,18.64804012,4.96511528,19.29771412,3.542,0,3.542,15.10604012,4.96511528,15.90109486,18.77659406,5.007368916,19.43281317,3.542,0,3.542,15.23459406,5.007368916,16.0364148
19/12/2020 16:30,20.0888655,5.695229624,20.8805689,2.7615,0,2.7615,17.3273655,5.695229624,18.2393321,20.36154869,5.784856255,21.16736231,2.7615,0,2.7615,17.60004869,5.784856255,18.52636704
19/12/2020 17:00,20.57951447,5.917633385,21.41342571,2.5755,0,2.5755,18.00401447,5.917633385,18.95159418,22.43163894,6.526397259,23.36176976,2.5755,0,2.5755,19.85613894,6.526397259,20.90119888
19/12/2020 17:30,21.36752924,6.185680127,22.24486332,2.548,0,2.548,18.81952924,6.185680127,19.81003077,24.40440904,7.183854246,25.43979053,2.548,0,2.548,21.85640904,7.183854246,23.00674635
19/12/2020 18:00,21.10343838,6.019336108,21.94510239,2.79,0,2.79,18.31343838,6.019336108,19.27730356,25.06350648,7.320947545,26.11083357,2.79,0,2.79,22.27350648,7.320947545,23.44579629
19/12/2020 18:30,20.44719469,5.805447,21.25537545,2.7845,0,2.7845,17.66269469,5.805447,18.5923102,24.49647702,7.136381737,25.5148061,2.7845,0,2.7845,21.71197702,7.136381737,22.85471265
19/12/2020 19:00,20.06907613,5.755448045,20.87805065,2.5585,0,2.5585,17.51057613,5.755448045,18.4321854,23.25077923,6.801223284,24.225098,2.5585,0,2.5585,20.69227923,6.801223284,21.78134656
19/12/2020 19:30,18.59965056,5.25275017,19.32714115,2.6185,0,2.6185,15.98115056,5.25275017,16.82226374,22.01845766,6.376457723,22.9231693,2.6185,0,2.6185,19.39995766,6.376457723,20.42100806
19/12/2020 20:00,18.78832353,5.337607522,19.53179856,2.549,0,2.549,16.23932353,5.337607522,17.09402477,20.37440435,5.858927078,21.2000797,2.549,0,2.549,17.82540435,5.858927078,18.76358353
19/12/2020 20:30,17.77476463,4.990497748,18.46205095,2.5915,0,2.5915,15.18326463,4.990497748,15.98238382,20.34235501,5.834423896,21.16251189,2.5915,0,2.5915,17.75085501,5.834423896,18.68511054
19/12/2020 21:00,17.43177849,4.872997735,18.1000831,2.606,0,2.606,14.82577849,4.872997735,15.60608262,20.10872734,5.752868273,20.9154586,2.606,0,2.606,17.50272734,5.752868273,18.42392351
19/12/2020 21:30,17.54435201,4.975407001,18.23619923,2.407,0,2.407,15.13735201,4.975407001,15.93405475,18.9998522,5.453806778,19.76710378,2.407,0,2.407,16.5928522,5.453806778,17.46616021
19/12/2020 22:00,16.52900064,4.675531607,17.17755681,2.304,0,2.304,14.22500064,4.675531607,14.97368489,18.19717469,5.223833901,18.93213161,2.304,0,2.304,15.89317469,5.223833901,16.72965757
19/12/2020 22:30,14.56359943,4.134714384,15.13916416,1.984,0,1.984,12.57959943,4.134714384,13.24168362,16.90877984,4.905537908,17.60599722,1.984,0,1.984,14.92477984,4.905537908,15.71029457
19/12/2020 23:00,13.73593426,3.873356229,14.27160742,1.9515,0,1.9515,11.78443426,3.873356229,12.40466764,16.29130521,4.713266045,16.95940749,1.9515,0,1.9515,14.33980521,4.713266045,15.0945318
19/12/2020 23:30,13.7910583,3.747346646,14.29111248,2.39,0,2.39,11.4010583,3.747346646,12.001114,16.24134929,4.552718346,16.86738483,2.39,0,2.39,13.85134929,4.552718346,14.58036767
20/12/2020 00:00,13.21728099,3.597046862,13.69800215,2.2735,0,2.2735,10.94378099,3.597046862,11.51976946,15.87969,4.472138386,16.4974112,2.2735,0,2.2735,13.60619,4.472138386,14.32230526
20/12/2020 00:30,14.1642058,3.972379395,14.7106942,2.0785,0,2.0785,12.0857058,3.972379395,12.72179558,19.05956117,5.581404894,19.8599837,2.0785,0,2.0785,16.98106117,5.581404894,17.87480123
20/12/2020 01:00,14.33725373,4.027449738,14.89218573,2.084,0,2.084,12.25325373,4.027449738,12.89816182,20.13342884,5.932560368,20.98928844,2.084,0,2.084,18.04942884,5.932560368,18.99939878
20/12/2020 01:30,14.32594243,3.956844679,14.86234324,2.2875,0,2.2875,12.03844243,3.956844679,12.67204467,20.17430787,5.87910944,21.01348676,2.2875,0,2.2875,17.88680787,5.87910944,18.82821881
20/12/2020 02:00,13.81897041,3.884214689,14.35447899,2.0015,0,2.0015,11.81747041,3.884214689,12.43944254,19.51094455,5.755076114,20.34202198,2.0015,0,2.0015,17.50944455,5.755076114,18.43099426
20/12/2020 02:30,13.97752669,3.895737129,14.51027292,2.125,0,2.125,11.85252669,3.895737129,12.47634388,19.33040504,5.655143159,20.14063562,2.125,0,2.125,17.20540504,5.655143159,18.11095267
20/12/2020 03:00,13.54196195,3.680099077,14.03309882,2.3455,0,2.3455,11.19646195,3.680099077,11.78574942,18.7055471,5.377287443,19.46311159,2.3455,0,2.3455,16.3600471,5.377287443,17.22110222
20/12/2020 03:30,12.57418958,3.442535288,13.03692038,2.1005,0,2.1005,10.47368958,3.442535288,11.0249364,17.67167988,5.117999325,18.39788539,2.1005,0,2.1005,15.57117988,5.117999325,16.39071566
20/12/2020 04:00,12.93811421,3.552784033,13.41704415,2.129,0,2.129,10.80911421,3.552784033,11.37801496,17.09149418,4.917934009,17.78497254,2.129,0,2.129,14.96249418,4.917934009,15.74999387
20/12/2020 04:30,12.56169573,3.465216513,13.03088352,2.019,0,2.019,10.54269573,3.465216513,11.09757446,16.31688446,4.699487359,16.98016195,2.019,0,2.019,14.29788446,4.699487359,15.05040469
20/12/2020 05:00,12.22467477,3.436778449,12.6985873,1.7685,0,1.7685,10.45617477,3.436778449,11.00649976,15.47841083,4.506229774,16.12102071,1.7685,0,1.7685,13.70991083,4.506229774,14.43148509
20/12/2020 05:30,11.97877919,3.347739378,12.43778557,1.7935,0,1.7935,10.18527919,3.347739378,10.72134652,15.73649171,4.582839753,16.39022853,1.7935,0,1.7935,13.94299171,4.582839753,14.67683338
20/12/2020 06:00,11.97070048,3.330786274,12.42544998,1.837,0,1.837,10.13370048,3.330786274,10.66705314,15.79065125,4.586343375,16.44321174,1.837,0,1.837,13.95365125,4.586343375,14.68805395
20/12/2020 06:30,12.25164531,3.446136261,12.72708403,1.767,0,1.767,10.48464531,3.446136261,11.03646874,16.99208896,5.004244741,17.71365441,1.767,0,1.767,15.22508896,5.004244741,16.02640943
20/12/2020 07:00,12.95570605,3.643859717,13.45838152,1.8695,0,1.8695,11.08620605,3.643859717,11.66969058,17.46794627,5.126961356,18.20480376,1.8695,0,1.8695,15.59844627,5.126961356,16.41941713
20/12/2020 07:30,13.74763757,3.833487935,14.27211156,2.0845,0,2.0845,11.66313757,3.833487935,12.27698691,17.30410797,5.002443228,18.01267862,2.0845,0,2.0845,15.21960797,5.002443228,16.02063997
20/12/2020 08:00,15.03592963,4.247068535,15.62423665,2.1145,0,2.1145,12.92142963,4.247068535,13.60150487,17.66310943,5.110580777,18.38759013,2.1145,0,2.1145,15.54860943,5.110580777,16.36695729
20/12/2020 08:30,15.02607643,4.179243519,15.59644348,2.311,0,2.311,12.71507643,4.179243519,13.38429098,19.17198902,5.541939089,19.95690988,2.311,0,2.311,16.86098902,5.541939089,17.7484095
20/12/2020 09:00,15.24986664,4.2973365,15.84378533,2.1755,0,2.1755,13.07436664,4.2973365,13.7624912,19.98737877,5.854481434,20.82715206,2.1755,0,2.1755,17.81187877,5.854481434,18.74934607
20/12/2020 09:30,15.72754373,3.821788805,16.18523096,4.1,0,4.1,11.62754373,3.821788805,12.23951971,20.10988502,5.262194731,20.78697113,4.1,0,4.1,16.00988502,5.262194731,16.85251055
20/12/2020 10:00,16.10317237,3.904330798,16.56973021,4.2245,0,4.2245,11.87867237,3.904330798,12.50386565,20.06726556,5.207265221,20.73187782,4.2245,0,4.2245,15.84276556,5.207265221,16.67659532
20/12/2020 10:30,17.39693611,3.804497518,17.80807647,5.822,0,5.822,11.57493611,3.804497518,12.18414328,20.08793364,4.688985632,20.62793407,5.822,0,5.822,14.26593364,4.688985632,15.01677225
20/12/2020 11:00,19.11391918,3.312616189,19.39884874,9.0355,0,9.0355,10.07841918,3.312616189,10.60886229,18.84127153,3.22300124,19.11494833,9.0355,0,9.0355,9.805771526,3.22300124,10.32186476
20/12/2020 11:30,17.70650218,2.074983474,17.82766883,11.3935,0,11.3935,6.313002183,2.074983474,6.645265456,17.65768404,2.058937725,17.77731785,11.3935,0,11.3935,6.264184037,2.058937725,6.593877934
20/12/2020 12:00,17.23219712,3.782232789,17.64238936,5.725,0,5.725,11.50719712,3.782232789,12.11283907,18.95377715,4.348088781,19.44611901,5.725,0,5.725,13.22877715,4.348088781,13.92502858
20/12/2020 12:30,18.43748102,4.515949024,18.98247881,4.698,0,4.698,13.73948102,4.515949024,14.4626116,20.5324386,5.204528283,21.18178816,4.698,0,4.698,15.8344386,5.204528283,16.66783011
20/12/2020 13:00,18.47742253,4.641158445,19.0513909,4.357,0,4.357,14.12042253,4.641158445,14.86360267,20.61137313,5.342554086,21.29252419,4.357,0,4.357,16.25437313,5.342554086,17.10986645
20/12/2020 13:30,18.28722607,4.715869505,18.88549874,3.9395,0,3.9395,14.34772607,4.715869505,15.10286955,20.60740718,5.478476158,21.32320173,3.9395,0,3.9395,16.66790718,5.478476158,17.54516546
20/12/2020 14:00,16.79736575,4.635880837,17.42535186,2.693,0,2.693,14.10436575,4.635880837,14.84670079,21.15935943,6.069598826,22.01269001,2.693,0,2.693,18.46635943,6.069598826,19.43827309
20/12/2020 14:30,16.87148117,3.384125358,17.20753269,6.5755,0,6.5755,10.29598117,3.384125358,10.83787492,20.38051593,4.537489309,20.87951721,6.5755,0,6.5755,13.80501593,4.537489309,14.53159572
20/12/2020 15:00,15.8250434,3.399922648,16.18615064,5.481,0,5.481,10.3440434,3.399922648,10.88846673,19.52621732,4.616439687,20.06451291,5.481,0,5.481,14.04521732,4.616439687,14.78443928
20/12/2020 15:30,16.60001103,4.663045024,17.24251591,2.413,0,2.413,14.18701103,4.663045024,14.93369582,21.42221717,6.248027536,22.31477619,2.413,0,2.413,19.00921717,6.248027536,20.00970228
20/12/2020 16:00,16.65614557,4.905493776,17.36349776,1.7315,0,1.7315,14.92464557,4.905493776,15.71015324,23.04762708,7.006272156,24.08902164,1.7315,0,1.7315,21.31612708,7.006272156,22.43802851
20/12/2020 16:30,16.38731302,4.839483307,17.08697243,1.6635,0,1.6635,14.72381302,4.839483307,15.49875055,26.40887653,8.133411942,27.63297214,1.6635,0,1.6635,24.74537653,8.133411942,26.04776477
20/12/2020 17:00,17.77701327,5.32517989,18.55747131,1.5755,0,1.5755,16.20151327,5.32517989,17.05422449,28.67037673,8.905655314,30.02167881,1.5755,0,1.5755,27.09487673,8.905655314,28.52092288
20/12/2020 17:30,18.78448024,5.68655721,19.62635042,1.4835,0,1.4835,17.30098024,5.68655721,18.21155815,29.85968615,9.326801352,31.28242446,1.4835,0,1.4835,28.37618615,9.326801352,29.86966963
20/12/2020 18:00,18.12846684,5.488191947,18.94100211,1.431,0,1.431,16.69746684,5.488191947,17.57628088,29.82077146,9.331266629,31.24661498,1.431,0,1.431,28.38977146,9.331266629,29.88396996
20/12/2020 18:30,17.34190058,5.225387227,18.11204537,1.444,0,1.444,15.89790058,5.225387227,16.73463219,28.12402023,8.769298574,29.45948253,1.444,0,1.444,26.68002023,8.769298574,28.08423182
20/12/2020 19:00,16.93064753,5.068521733,17.67305119,1.51,0,1.51,15.42064753,5.068521733,16.23226055,26.64318927,8.260879825,27.89447382,1.51,0,1.51,25.13318927,8.260879825,26.4559887
20/12/2020 19:30,16.78702053,5.035118554,17.52588021,1.468,0,1.468,15.31902053,5.035118554,16.12528477,25.28626746,7.828685927,26.47042964,1.468,0,1.468,23.81826746,7.828685927,25.07186048
20/12/2020 20:00,15.31029845,4.538075193,15.96869954,1.5035,0,1.5035,13.80679845,4.538075193,14.53347205,23.84213365,7.342353812,24.94709395,1.5035,0,1.5035,22.33863365,7.342353812,23.51435121
