Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/12/2020 20:30,15.34096904,4.517095482,15.99216942,1.598,0,1.598,13.74296904,4.517095482,14.4662832,23.34928464,7.149301527,24.41928757,1.598,0,1.598,21.75128464,7.149301527,22.89608909
20/12/2020 21:00,15.0835198,4.481285597,15.73513553,1.4495,0,1.4495,13.6340198,4.481285597,14.35159979,22.11866809,6.793627018,23.13847113,1.4495,0,1.4495,20.66916809,6.793627018,21.75701904
20/12/2020 21:30,15.47704491,4.545387251,16.13069944,1.648,0,1.648,13.82904491,4.545387251,14.55688938,20.86669557,6.316879756,21.80187959,1.648,0,1.648,19.21869557,6.316879756,20.23020586
20/12/2020 22:00,15.76830444,4.502743621,16.39860131,2.069,0,2.069,13.69930444,4.502743621,14.42032046,19.75091303,5.811763763,20.58822877,2.069,0,2.069,17.68191303,5.811763763,18.61254004
20/12/2020 22:30,15.35213301,4.351163902,15.956836,2.114,0,2.114,13.23813301,4.351163902,13.93487685,18.62068139,5.425483803,19.39499033,2.114,0,2.114,16.50668139,5.425483803,17.3754541
20/12/2020 23:00,13.82492648,3.878448276,14.3586543,2.025,0,2.025,11.79992648,3.878448276,12.42097524,17.380858,5.047226446,18.09885962,2.025,0,2.025,15.355858,5.047226446,16.16406105
20/12/2020 23:30,14.63973913,3.975841536,15.17001245,2.5435,0,2.5435,12.09623913,3.975841536,12.7328833,16.70064713,4.653229235,17.33678623,2.5435,0,2.5435,14.15714713,4.653229235,14.90226013
21/12/2020 00:00,14.01449605,3.69802357,14.49418773,2.7635,0,2.7635,11.25099605,3.69802357,11.84315374,16.12885791,4.392980707,16.71640922,2.7635,0,2.7635,13.36535791,4.392980707,14.06879781
21/12/2020 00:30,14.83810109,3.984177606,15.3636882,2.7165,0,2.7165,12.12160109,3.984177606,12.75958009,19.61783772,5.555201064,20.38920831,2.7165,0,2.7165,16.90133772,5.555201064,17.79088181
21/12/2020 01:00,15.37397321,4.13253645,15.91970194,2.801,0,2.801,12.57297321,4.13253645,13.23470865,20.50968777,5.820564193,21.31962148,2.801,0,2.801,17.70868777,5.820564193,18.64072397
21/12/2020 01:30,15.10136691,4.017462073,15.626621,2.8785,0,2.8785,12.22286691,4.017462073,12.86617569,20.54025531,5.805138238,21.34482883,2.8785,0,2.8785,17.66175531,5.805138238,18.59132137
21/12/2020 02:00,15.13069182,3.983385719,15.64625184,3.0115,0,3.0115,12.11919182,3.983385719,12.75704402,19.45599381,5.405043734,20.19282529,3.0115,0,3.0115,16.44449381,5.405043734,17.30999349
21/12/2020 02:30,15.50192356,4.110169611,16.03755369,2.997,0,2.997,12.50492356,4.110169611,13.16307743,19.10132404,5.293235337,19.82117354,2.997,0,2.997,16.10432404,5.293235337,16.95192004
21/12/2020 03:00,14.71464883,3.858800312,15.21220661,2.9745,0,2.9745,11.74014883,3.858800312,12.3580514,18.64984482,5.152236685,19.34844321,2.9745,0,2.9745,15.67534482,5.152236685,16.50036297
21/12/2020 03:30,14.1040103,3.672719577,14.57436021,2.93,0,2.93,11.1740103,3.672719577,11.76211611,17.78167932,4.881510929,18.43955717,2.93,0,2.93,14.85167932,4.881510929,15.63334666
21/12/2020 04:00,13.5505695,3.596813006,14.01980733,2.6075,0,2.6075,10.9430695,3.596813006,11.51902052,17.3961083,4.860780487,18.06244089,2.6075,0,2.6075,14.7886083,4.860780487,15.56695611
21/12/2020 04:30,12.79412435,3.550486575,13.27763431,1.992,0,1.992,10.80212435,3.550486575,11.37065721,16.73006211,4.844166756,17.41725953,1.992,0,1.992,14.73806211,4.844166756,15.51374959
21/12/2020 05:00,12.75992491,3.522154189,13.23711652,2.044,0,2.044,10.71592491,3.522154189,11.27992096,16.03532988,4.59872774,16.68172956,2.044,0,2.044,13.99132988,4.59872774,14.72771566
21/12/2020 05:30,12.96932961,3.503223531,13.43413881,2.311,0,2.311,10.65832961,3.503223531,11.21929433,16.22697262,4.573959009,16.85929244,2.311,0,2.311,13.91597262,4.573959009,14.64839223
21/12/2020 06:00,13.35369329,3.585514091,13.8266784,2.445,0,2.445,10.90869329,3.585514091,11.48283504,16.13431607,4.499460604,16.74996421,2.445,0,2.445,13.68931607,4.499460604,14.40980639
21/12/2020 06:30,14.45605874,3.966743432,14.99041987,2.3875,0,2.3875,12.06855874,3.966743432,12.70374605,17.49450764,4.965433289,18.18552516,2.3875,0,2.3875,15.10700764,4.965433289,15.90211331
21/12/2020 07:00,15.79060942,4.406375077,16.39388566,2.3845,0,2.3845,13.40610942,4.406375077,14.11169412,18.58294105,5.324170101,19.33061006,2.3845,0,2.3845,16.19844105,5.324170101,17.05099058
21/12/2020 07:30,17.19976985,4.874309633,17.87710763,2.37,0,2.37,14.82976985,4.874309633,15.61028405,17.95876791,5.123780232,18.67539742,2.37,0,2.37,15.58876791,5.123780232,16.40922938
21/12/2020 08:00,18.36393815,5.228193391,19.09366991,2.4575,0,2.4575,15.90643815,5.228193391,16.74361911,18.06972378,5.131489802,18.7842249,2.4575,0,2.4575,15.61222378,5.131489802,16.43391976
21/12/2020 08:30,19.4839968,5.623126621,20.27919339,2.376,0,2.376,17.1079968,5.623126621,18.00841769,19.17647832,5.522050183,19.95570993,2.376,0,2.376,16.80047832,5.522050183,17.68471402
21/12/2020 09:00,20.5576299,5.956620391,21.40321176,2.435,0,2.435,18.1226299,5.956620391,19.07645252,19.93586666,5.7522567,20.74915027,2.435,0,2.435,17.50086666,5.7522567,18.42196491
21/12/2020 09:30,20.33820566,5.842920594,21.16086791,2.5615,0,2.5615,17.77670566,5.842920594,18.71232175,20.88393931,6.022294571,21.73492473,2.5615,0,2.5615,18.32243931,6.022294571,19.28677822
21/12/2020 10:00,20.36637251,5.837223462,21.18637078,2.607,0,2.607,17.75937251,5.837223462,18.69407633,21.04987395,6.061879521,21.90533215,2.607,0,2.607,18.44287395,6.061879521,19.41355153
21/12/2020 10:30,20.36320143,5.64965295,21.13240524,3.1745,0,3.1745,17.18870143,5.64965295,18.09336993,21.20785939,5.927278595,22.02057973,3.1745,0,3.1745,18.03335939,5.927278595,18.98248357
21/12/2020 11:00,20.38713574,5.510433637,21.1187164,3.622,0,3.622,16.76513574,5.510433637,17.6475113,21.17188951,5.768369728,21.94363221,3.622,0,3.622,17.54988951,5.768369728,18.4735679
21/12/2020 11:30,20.22103948,5.351483234,20.91718935,3.9395,0,3.9395,16.28153948,5.351483234,17.13846261,21.19256084,5.670806864,21.93815593,3.9395,0,3.9395,17.25306084,5.670806864,18.16111667
21/12/2020 12:00,20.95676886,5.668903133,21.709966,3.7095,0,3.7095,17.24726886,5.668903133,18.15501985,20.77028494,5.607608833,21.51394928,3.7095,0,3.7095,17.06078494,5.607608833,17.95872099
21/12/2020 12:30,21.46386132,5.819963869,22.23891459,3.757,0,3.757,17.70686132,5.819963869,18.63880139,20.04514891,5.353655651,20.7477619,3.757,0,3.757,16.28814891,5.353655651,17.14541991
21/12/2020 13:00,20.8377385,5.610058697,21.57971511,3.7695,0,3.7695,17.0682385,5.610058697,17.96656684,20.1699473,5.390566346,20.8778586,3.7695,0,3.7695,16.4004473,5.390566346,17.26362874
21/12/2020 13:30,19.30331418,5.11344189,19.9691068,3.746,0,3.746,15.55731418,5.11344189,16.37612019,21.38119267,5.796407522,22.15296233,3.746,0,3.746,17.63519267,5.796407522,18.5633607
21/12/2020 14:00,19.07093778,5.158512237,19.75628802,3.3765,0,3.3765,15.69443778,5.158512237,16.52046082,22.02369749,6.129037421,22.86062884,3.3765,0,3.3765,18.64719749,6.129037421,19.62862894
21/12/2020 14:30,18.79376799,5.067575276,19.46499511,3.376,0,3.376,15.41776799,5.067575276,16.22922946,21.33521484,5.902908458,22.13675045,3.376,0,3.376,17.95921484,5.902908458,18.90443667
21/12/2020 15:00,18.45620233,5.05917225,19.13704858,3.064,0,3.064,15.39220233,5.05917225,16.20231824,20.91868214,5.868550223,21.72627773,3.064,0,3.064,17.85468214,5.868550223,18.79440225
21/12/2020 15:30,18.43142895,5.158180652,19.13960294,2.738,0,2.738,15.69342895,5.158180652,16.5193989,21.30092717,6.101339107,22.15752327,2.738,0,2.738,18.56292717,6.101339107,19.53992334
21/12/2020 16:00,19.8117745,5.669562354,20.60704603,2.5625,0,2.5625,17.2492745,5.669562354,18.15713105,21.90307524,6.356939666,22.80691533,2.5625,0,2.5625,19.34057524,6.356939666,20.35850025
21/12/2020 16:30,20.27154163,5.853384571,21.09970405,2.463,0,2.463,17.80854163,5.853384571,18.7458333,23.77384635,7.004536462,24.78425511,2.463,0,2.463,21.31084635,7.004536462,22.43246984
21/12/2020 17:00,20.8378043,5.980671654,21.67908027,2.642,0,2.642,18.1958043,5.980671654,19.15347821,25.3797544,7.47353846,26.45724307,2.642,0,2.642,22.7377544,7.47353846,23.93447832
21/12/2020 17:30,22.42818596,6.45311616,23.33808548,2.795,0,2.795,19.63318596,6.45311616,20.66651154,26.56167081,7.811726928,27.68655692,2.795,0,2.795,23.76667081,7.811726928,25.01754822
21/12/2020 18:00,22.43942766,6.463056124,23.35163823,2.776,0,2.776,19.66342766,6.463056124,20.6983449,27.11857408,8.00101718,28.27425218,2.776,0,2.776,24.34257408,8.00101718,25.62376219
21/12/2020 18:30,22.64354292,6.499413601,23.55785247,2.8695,0,2.8695,19.77404292,6.499413601,20.81478202,26.2776793,7.693896467,27.38087786,2.8695,0,2.8695,23.4081793,7.693896467,24.64018874
21/12/2020 19:00,22.2331877,6.338405978,23.11904033,2.949,0,2.949,19.2841877,6.338405978,20.29914495,25.05963343,7.267413762,26.09215457,2.949,0,2.949,22.11063343,7.267413762,23.27435097
21/12/2020 19:30,22.08212695,6.279715896,22.95768199,2.9765,0,2.9765,19.10562695,6.279715896,20.11118626,23.32642546,6.688697039,24.26645406,2.9765,0,2.9765,20.34992546,6.688697039,21.42097416
21/12/2020 20:00,20.91365254,5.890562329,21.72739256,2.992,0,2.992,17.92165254,5.890562329,18.86489741,22.31222664,6.350251404,23.19830059,2.992,0,2.992,19.32022664,6.350251404,20.33708067
21/12/2020 20:30,21.31322813,6.031921338,22.15034465,2.9615,0,2.9615,18.35172813,6.031921338,19.31760856,20.98283561,5.923326569,21.80287109,2.9615,0,2.9615,18.02133561,5.923326569,18.96982696
21/12/2020 21:00,21.41574755,6.06068758,22.25682315,2.9765,0,2.9765,18.43924755,6.06068758,19.40973426,19.08177824,5.293548966,19.80242211,2.9765,0,2.9765,16.10527824,5.293548966,16.95292446
21/12/2020 21:30,20.19393976,5.669287989,20.97465207,2.9455,0,2.9455,17.24843976,5.669287989,18.15625238,18.25876426,5.033226559,18.93979519,2.9455,0,2.9455,15.31326426,5.033226559,16.11922553
21/12/2020 22:00,19.02114235,5.297777196,19.74513357,2.903,0,2.903,16.11814235,5.297777196,16.96646563,16.69163895,4.532106455,17.2959764,2.903,0,2.903,13.78863895,4.532106455,14.51435679
21/12/2020 22:30,19.10179293,5.316726026,19.82791136,2.926,0,2.926,16.17579293,5.316726026,17.02715046,15.64644717,4.181008797,16.19543589,2.926,0,2.926,12.72044717,4.181008797,13.38994439
21/12/2020 23:00,18.87731574,5.25641999,19.59548419,2.885,0,2.885,15.99231574,5.25641999,16.83401657,14.89672003,3.948061448,15.41101738,2.885,0,2.885,12.01172003,3.948061448,12.64391582
21/12/2020 23:30,18.76629518,5.183774045,19.46908699,2.995,0,2.995,15.77129518,5.183774045,16.60136335,14.75944798,3.866787058,15.25756687,2.995,0,2.995,11.76444798,3.866787058,12.38362946
22/12/2020 00:00,18.16933342,5.036043108,18.85434717,2.8475,0,2.8475,15.32183342,5.036043108,16.12824571,14.28719919,3.760047291,14.77369339,2.8475,0,2.8475,11.43969919,3.760047291,12.04178862
22/12/2020 00:30,18.38091927,5.096056175,19.07427539,2.8765,0,2.8765,15.50441927,5.096056175,16.32044134,17.72949058,4.881941918,18.38934999,2.8765,0,2.8765,14.85299058,4.881941918,15.63472693
22/12/2020 01:00,17.86568519,4.945113232,18.5374446,2.8205,0,2.8205,15.04518519,4.945113232,15.83703704,18.90325748,5.286146751,19.62846124,2.8205,0,2.8205,16.08275748,5.286146751,16.9292184
22/12/2020 01:30,16.98328063,4.696330735,17.62065105,2.695,0,2.695,14.28828063,4.696330735,15.0402954,19.17417361,5.416442432,19.92452715,2.695,0,2.695,16.47917361,5.416442432,17.34649854
22/12/2020 02:00,15.84280417,4.352370553,16.42977703,2.601,0,2.601,13.24180417,4.352370553,13.93874123,19.16909001,5.445667841,19.92760172,2.601,0,2.601,16.56809001,5.445667841,17.44009475
22/12/2020 02:30,14.76888941,4.094710233,15.32601534,2.311,0,2.311,12.45788941,4.094710233,13.1135678,19.60684579,5.684869595,20.41436122,2.311,0,2.311,17.29584579,5.684869595,18.20615346
22/12/2020 03:00,13.98006483,3.984494372,14.53679497,1.8575,0,1.8575,12.12256483,3.984494372,12.76059455,19.35087922,5.749795695,20.1870423,1.8575,0,1.8575,17.49337922,5.749795695,18.41408339
22/12/2020 03:30,12.76539305,3.657232887,13.27895373,1.6385,0,1.6385,11.12689305,3.657232887,11.712519,18.78804388,5.636782484,19.61539981,1.6385,0,1.6385,17.14954388,5.636782484,18.05215145
22/12/2020 04:00,12.13514854,3.414583649,12.60639566,1.7465,0,1.7465,10.38864854,3.414583649,10.93541951,18.50695937,5.508896591,19.30946625,1.7465,0,1.7465,16.76045937,5.508896591,17.64258881
22/12/2020 04:30,11.84501537,3.365237263,12.31378134,1.6065,0,1.6065,10.23851537,3.365237263,10.7773846,18.05054263,5.404895438,18.84237204,1.6065,0,1.6065,16.44404263,5.404895438,17.30951856
22/12/2020 05:00,11.13717516,3.167750637,11.57891682,1.4995,0,1.4995,9.637675163,3.167750637,10.14492122,17.59077169,5.288945236,18.36867416,1.4995,0,1.4995,16.09127169,5.288945236,16.93818072
22/12/2020 05:30,10.24956527,2.929418542,10.65997567,1.337,0,1.337,8.912565274,2.929418542,9.381647657,17.45718682,5.29844918,18.24354503,1.337,0,1.337,16.12018682,5.29844918,16.96861771
22/12/2020 06:00,10.08722967,2.902849162,10.49660591,1.2555,0,1.2555,8.831729666,2.902849162,9.296557543,17.86443103,5.459091633,18.67992445,1.2555,0,1.2555,16.60893103,5.459091633,17.48308529
22/12/2020 06:30,10.14171388,2.925358835,10.55519231,1.2415,0,1.2415,8.900213881,2.925358835,9.36864619,18.97484481,5.828668571,19.84988949,1.2415,0,1.2415,17.73334481,5.828668571,18.66667875
22/12/2020 07:00,10.3457195,2.993398292,10.7700671,1.2385,0,1.2385,9.1072195,2.993398292,9.586546842,20.07132824,6.190051299,21.00416512,1.2385,0,1.2385,18.83282824,6.190051299,19.82402973
22/12/2020 07:30,11.79625289,3.470658588,12.2962211,1.237,0,1.237,10.55925289,3.470658588,11.11500304,20.16184467,6.220295636,21.09957484,1.237,0,1.237,18.92484467,6.220295636,19.92088913
22/12/2020 08:00,12.01708521,3.543242662,12.52856359,1.237,0,1.237,10.78008521,3.543242662,11.34745812,21.02180283,6.502950214,22.0046485,1.237,0,1.237,19.78480283,6.502950214,20.82610824
22/12/2020 08:30,12.77728138,3.7932714,13.3284593,1.2365,0,1.2365,11.54078138,3.7932714,12.14819092,21.93067512,6.801846431,22.9612636,1.2365,0,1.2365,20.69417512,6.801846431,21.78334223
22/12/2020 09:00,12.88075804,3.812163065,13.43303818,1.2825,0,1.2825,11.59825804,3.812163065,12.20869267,22.75483936,7.057616649,23.82420339,1.2825,0,1.2825,21.47233936,7.057616649,22.60246248
22/12/2020 09:30,13.78950679,4.028025941,14.36577497,1.5345,0,1.5345,12.25500679,4.028025941,12.90000715,23.33849558,7.166626778,24.4140516,1.5345,0,1.5345,21.80399558,7.166626778,22.9515743
22/12/2020 10:00,13.9707982,3.929845176,14.51299023,2.0145,0,2.0145,11.9562982,3.929845176,12.58557705,23.43210649,7.039626823,24.46671127,2.0145,0,2.0145,21.41760649,7.039626823,22.54484893
22/12/2020 10:30,14.03622259,3.980273335,14.589658,1.9265,0,1.9265,12.10972259,3.980273335,12.74707642,23.51832095,7.096888349,24.56577385,1.9265,0,1.9265,21.59182095,7.096888349,22.72823258
22/12/2020 11:00,15.2645023,4.244298607,15.84358233,2.3515,0,2.3515,12.9130023,4.244298607,13.592634,23.0514202,6.803734748,24.03453307,2.3515,0,2.3515,20.6999202,6.803734748,21.78938968
22/12/2020 11:30,16.29033107,4.449341206,16.88702234,2.7535,0,2.7535,13.53683107,4.449341206,14.24929586,22.29470277,6.422882747,23.20144811,2.7535,0,2.7535,19.54120277,6.422882747,20.56968713
22/12/2020 12:00,16.39095698,4.381016298,16.9663424,3.062,0,3.062,13.32895698,4.381016298,14.03048103,22.6842021,6.449505939,23.58323879,3.062,0,3.062,19.6222021,6.449505939,20.65494958
22/12/2020 12:30,16.18845482,4.431139914,16.78395277,2.707,0,2.707,13.48145482,4.431139914,14.19100507,23.14624368,6.718054519,24.10146993,2.707,0,2.707,20.43924368,6.718054519,21.51499335
22/12/2020 13:00,15.81790314,4.345336375,16.40390221,2.5975,0,2.5975,13.22040314,4.345336375,13.91621383,23.4626525,6.858043977,24.44440282,2.5975,0,2.5975,20.8651525,6.858043977,21.96331842
22/12/2020 13:30,16.6277558,4.580297082,17.24706886,2.6925,0,2.6925,13.9352558,4.580297082,14.66869031,23.09483265,6.705922452,24.04871496,2.6925,0,2.6925,20.40233265,6.705922452,21.47613964
22/12/2020 14:00,18.06735938,4.706052797,18.67020106,3.7495,0,3.7495,14.31785938,4.706052797,15.07143092,21.91271866,5.969961274,22.71139971,3.7495,0,3.7495,18.16321866,5.969961274,19.11917754
22/12/2020 14:30,18.56012671,5.003435439,19.22271234,3.3375,0,3.3375,15.22262671,5.003435439,16.02381759,21.02847123,5.814741047,21.81760334,3.3375,0,3.3375,17.69097123,5.814741047,18.62207498
22/12/2020 15:00,18.6225833,5.134730471,19.31750672,3.0005,0,3.0005,15.6220833,5.134730471,16.44429821,21.22905991,5.991437902,22.05833885,3.0005,0,3.0005,18.22855991,5.991437902,19.1879578
22/12/2020 15:30,17.76366653,4.824644372,18.40720081,3.085,0,3.085,14.67866653,4.824644372,15.45122792,22.03395921,6.228221702,22.89729469,3.085,0,3.085,18.94895921,6.228221702,19.94627285
22/12/2020 16:00,16.49233184,4.642607714,17.13332472,2.3675,0,2.3675,14.12483184,4.642607714,14.86824404,23.17639643,6.839553503,24.1645369,2.3675,0,2.3675,20.80889643,6.839553503,21.9041015
22/12/2020 16:30,16.89727016,4.81465357,17.56982151,2.249,0,2.249,14.64827016,4.81465357,15.41923175,24.564523,7.334757708,25.63619435,2.249,0,2.249,22.315523,7.334757708,23.49002421
22/12/2020 17:00,16.9769642,4.936659151,17.68015603,1.9575,0,1.9575,15.0194642,4.936659151,15.80996232,26.94972635,8.214547554,28.17386274,1.9575,0,1.9575,24.99222635,8.214547554,26.30760668
22/12/2020 17:30,17.37100643,5.116298893,18.10879285,1.805,0,1.805,15.56600643,5.116298893,16.38526992,28.25973269,8.695250142,29.56720932,1.805,0,1.805,26.45473269,8.695250142,27.84708704
22/12/2020 18:00,19.68042423,5.886543077,20.54192024,1.771,0,1.771,17.90942423,5.886543077,18.8520255,28.72894862,8.860649218,30.06432426,1.771,0,1.771,26.95794862,8.860649218,28.37678802
22/12/2020 18:30,18.12606476,5.388961533,18.91018589,1.7305,0,1.7305,16.39556476,5.388961533,17.25848923,28.28673447,8.728612164,29.60283799,1.7305,0,1.7305,26.55623447,8.728612164,27.95393102
22/12/2020 19:00,16.93994259,5.03213478,17.67156007,1.63,0,1.63,15.30994259,5.03213478,16.11572904,27.77265648,8.592675652,29.07154146,1.63,0,1.63,26.14265648,8.592675652,27.51858577
22/12/2020 19:30,15.78597796,4.64265574,16.45452377,1.661,0,1.661,14.12497796,4.64265574,14.86839785,26.47973176,8.157522642,27.70778537,1.661,0,1.661,24.81873176,8.157522642,26.1249808
22/12/2020 20:00,15.49809492,4.568904603,16.15753185,1.5975,0,1.5975,13.90059492,4.568904603,14.63220518,24.71039044,7.596839714,25.85179625,1.5975,0,1.5975,23.11289044,7.596839714,24.32935836
22/12/2020 20:30,14.1180477,4.074876871,14.69434899,1.7205,0,1.7205,12.3975477,4.074876871,13.05005021,23.90024538,7.290129763,24.98735122,1.7205,0,1.7205,22.17974538,7.290129763,23.3471004
22/12/2020 21:00,13.57920228,3.86604893,14.11881967,1.817,0,1.817,11.76220228,3.86604893,12.38126555,23.65707105,7.17848421,24.72220957,1.817,0,1.817,21.84007105,7.17848421,22.98954847
22/12/2020 21:30,13.41929719,3.870681703,13.96637798,1.643,0,1.643,11.77629719,3.870681703,12.3961023,22.660108,6.907989336,23.68967731,1.643,0,1.643,21.017108,6.907989336,22.12327158
22/12/2020 22:00,13.39001769,3.922028899,13.95259418,1.4575,0,1.4575,11.93251769,3.922028899,12.56054494,20.8362911,6.369500613,21.78810604,1.4575,0,1.4575,19.3787911,6.369500613,20.39872748
22/12/2020 22:30,13.39844634,3.878290461,13.94845874,1.599,0,1.599,11.79944634,3.878290461,12.42046983,19.35793153,5.837078519,20.21882783,1.599,0,1.599,17.75893153,5.837078519,18.69361214
22/12/2020 23:00,13.30672574,3.704837089,13.81284792,2.035,0,2.035,11.27172574,3.704837089,11.86497446,18.73750372,5.48984749,19.52517532,2.035,0,2.035,16.70250372,5.48984749,17.58158287
22/12/2020 23:30,12.17866365,3.439075582,12.65492351,1.7155,0,1.7155,10.46316365,3.439075582,11.01385647,18.14036,5.39859041,18.92663307,1.7155,0,1.7155,16.42486,5.39859041,17.28932631
23/12/2020 00:00,12.26871546,3.463579575,12.74824546,1.731,0,1.731,10.53771546,3.463579575,11.09233206,17.15060349,5.068178575,17.88378131,1.731,0,1.731,15.41960349,5.068178575,16.23116157
23/12/2020 00:30,12.65323956,3.456520789,13.11685966,2.137,0,2.137,10.51623956,3.456520789,11.06972585,20.69075413,6.098324073,21.5707409,2.137,0,2.137,18.55375413,6.098324073,19.5302675
23/12/2020 01:00,12.78824532,3.615441447,13.28949341,1.7885,0,1.7885,10.99974532,3.615441447,11.57867928,21.59629336,6.510506837,22.55629815,1.7885,0,1.7885,19.80779336,6.510506837,20.8503088
23/12/2020 01:30,12.89951828,3.630650636,13.40071625,1.8535,0,1.8535,11.04601828,3.630650636,11.62738767,21.33252984,6.402447492,22.27258771,1.8535,0,1.8535,19.47902984,6.402447492,20.50424193
23/12/2020 02:00,13.05890168,3.648032566,13.55887365,1.96,0,1.96,11.09890168,3.648032566,11.6830544,20.16901231,5.985012918,21.03828504,1.96,0,1.96,18.20901231,5.985012918,19.16738138
23/12/2020 02:30,13.14290168,3.648032566,13.63979494,2.044,0,2.044,11.09890168,3.648032566,11.6830544,20.01087999,5.905427873,20.86406951,2.044,0,2.044,17.96687999,5.905427873,18.91250525
23/12/2020 03:00,14.14066333,3.929965186,14.67661356,2.184,0,2.184,11.95666333,3.929965186,12.5859614,19.25119824,5.609716782,20.05187164,2.184,0,2.184,17.06719824,5.609716782,17.96547183
23/12/2020 03:30,13.73859736,3.724022912,14.23437403,2.4085,0,2.4085,11.33009736,3.724022912,11.92641827,18.30151064,5.22377998,19.03242415,2.4085,0,2.4085,15.89301064,5.22377998,16.72948488
23/12/2020 04:00,13.41822926,3.545590796,13.87876401,2.631,0,2.631,10.78722926,3.545590796,11.35497816,17.50402967,4.888528449,18.17384839,2.631,0,2.631,14.87302967,4.888528449,15.65582071
23/12/2020 04:30,13.65369078,3.549851043,14.10761193,2.8535,0,2.8535,10.80019078,3.549851043,11.36862188,16.8822138,4.611015243,17.50058869,2.8535,0,2.8535,14.0287138,4.611015243,14.76706716
23/12/2020 05:00,13.60519078,3.549851043,14.06067774,2.805,0,2.805,10.80019078,3.549851043,11.36862188,16.30762335,4.438097673,16.90074822,2.805,0,2.805,13.50262335,4.438097673,14.21328774
23/12/2020 05:30,13.14796603,3.366864466,13.57220642,2.9045,0,2.9045,10.24346603,3.366864466,10.78259582,16.14076921,4.3505513,16.71680972,2.9045,0,2.9045,13.23626921,4.3505513,13.93291496
23/12/2020 06:00,12.9797868,3.371900159,13.4106143,2.721,0,2.721,10.2587868,3.371900159,10.79872295,15.9771018,4.357069957,16.56055073,2.721,0,2.721,13.2561018,4.357069957,13.95379136
23/12/2020 06:30,13.38571787,3.524058245,13.8418362,2.664,0,2.664,10.72171787,3.524058245,11.28601881,17.73353108,4.953115338,18.41226428,2.664,0,2.664,15.06953108,4.953115338,15.86266429
23/12/2020 07:00,14.33964839,3.815085184,14.83847671,2.7325,0,2.7325,11.60714839,3.815085184,12.21805094,18.6717915,5.238991765,19.3928552,2.7325,0,2.7325,15.9392915,5.238991765,16.77820158
23/12/2020 07:30,14.54457421,3.879975912,15.05320073,2.74,0,2.74,11.80457421,3.879975912,12.42586759,18.50481064,5.181642678,19.21659277,2.74,0,2.74,15.76481064,5.181642678,16.59453751
23/12/2020 08:00,16.03272096,4.309121245,16.60170676,2.9225,0,2.9225,13.11022096,4.309121245,13.80023259,19.19753996,5.349346945,19.92889995,2.9225,0,2.9225,16.27503996,5.349346945,17.13162101
23/12/2020 08:30,17.37293042,4.771812969,18.01635119,2.855,0,2.855,14.51793042,4.771812969,15.28203202,19.79662931,5.568444271,20.56487549,2.855,0,2.855,16.94162931,5.568444271,17.83329401
23/12/2020 09:00,16.69881222,4.61581351,17.32501267,2.6555,0,2.6555,14.04331222,4.61581351,14.78243391,20.81471315,5.968644725,21.65356791,2.6555,0,2.6555,18.15921315,5.968644725,19.11496121
23/12/2020 09:30,16.14201637,4.485557364,16.75365385,2.495,0,2.495,13.64701637,4.485557364,14.36528039,21.54679068,6.26202077,22.43829522,2.495,0,2.495,19.05179068,6.26202077,20.0545165
23/12/2020 10:00,14.47429479,3.638794278,14.92467867,3.4035,0,3.4035,11.07079479,3.638794278,11.6534682,22.0149391,6.117284207,22.84904177,3.4035,0,3.4035,18.6114391,6.117284207,19.59098853
23/12/2020 10:30,14.00127596,3.402792901,14.408842,3.6485,0,3.6485,10.35277596,3.402792901,10.8976589,22.28223493,6.12461249,23.10863197,3.6485,0,3.6485,18.63373493,6.12461249,19.61445782
23/12/2020 11:00,14.12021774,3.334407474,14.50857754,3.9755,0,3.9755,10.14471774,3.334407474,10.67865026,22.24908497,6.006236923,23.04553458,3.9755,0,3.9755,18.27358497,6.006236923,19.2353526
23/12/2020 11:30,13.77917369,3.170379625,14.13919851,4.1335,0,4.1335,9.645673688,3.170379625,10.15334072,22.2096213,5.941333755,22.99057905,4.1335,0,4.1335,18.0761213,5.941333755,19.02749611
23/12/2020 12:00,13.73376271,3.028746035,14.06376694,4.519,0,4.519,9.214762708,3.028746035,9.699750219,22.18751349,5.807359547,22.93493361,4.519,0,4.519,17.66851349,5.807359547,18.59843525
23/12/2020 12:30,13.83809381,3.171175082,14.19680217,4.19,0,4.19,9.648093813,3.171175082,10.15588822,23.02624765,6.191175203,23.84405023,4.19,0,4.19,18.83624765,6.191175203,19.8276291
23/12/2020 13:00,13.74336946,3.53051741,14.18960032,3.002,0,3.002,10.74136946,3.53051741,11.3067047,23.2629067,6.65943799,24.19733338,3.002,0,3.002,20.2609067,6.65943799,21.32727022
23/12/2020 13:30,14.53805349,4.081781141,15.10019657,2.1195,0,2.1195,12.41855349,4.081781141,13.07216157,22.57902844,6.724721796,23.55916824,2.1195,0,2.1195,20.45952844,6.724721796,21.53634572
23/12/2020 14:00,15.34924859,4.488920532,15.99218058,1.692,0,1.692,13.65724859,4.488920532,14.37605115,22.26827727,6.763095282,23.27263694,1.692,0,1.692,20.57627727,6.763095282,21.65923923
23/12/2020 14:30,16.23901434,4.81473383,16.93774627,1.5905,0,1.5905,14.64851434,4.81473383,15.41948878,22.32143427,6.813928579,23.33829579,1.5905,0,1.5905,20.73093427,6.813928579,21.82203607
23/12/2020 15:00,16.87781445,4.954851898,17.59008749,1.803,0,1.803,15.07481445,4.954851898,15.86822574,21.57978736,6.500315656,22.53755368,1.803,0,1.803,19.77678736,6.500315656,20.8176709
23/12/2020 15:30,16.99199058,4.881941918,17.67939764,2.139,0,2.139,14.85299058,4.881941918,15.63472693,21.14519859,6.247035378,22.04869326,2.139,0,2.139,19.00619859,6.247035378,20.00652484
23/12/2020 16:00,19.31624818,5.651804761,20.12611092,2.121,0,2.121,17.19524818,5.651804761,18.10026124,19.99428772,5.87466558,20.83946345,2.121,0,2.121,17.87328772,5.87466558,18.81398707
23/12/2020 16:30,21.17216016,6.049647941,22.01950513,2.7665,0,2.7665,18.40566016,6.049647941,19.37437912,20.8037183,5.928546956,21.6319755,2.7665,0,2.7665,18.0372183,5.928546956,18.98654558
23/12/2020 17:00,22.57193918,6.428055054,23.46939135,3.015,0,3.015,19.55693918,6.428055054,20.58625177,23.1985889,6.634024857,24.12850623,3.015,0,3.015,20.1835889,6.634024857,21.24588305
23/12/2020 17:30,23.30406054,6.651600135,24.23474823,3.067,0,3.067,20.23706054,6.651600135,21.30216899,23.9257619,6.855943491,24.888673,3.067,0,3.067,20.8587619,6.855943491,21.95659148
23/12/2020 18:00,23.69102585,6.774516587,24.64059213,3.08,0,3.08,20.61102585,6.774516587,21.69581668,24.17368749,6.933159797,25.14827771,3.08,0,3.08,21.09368749,6.933159797,22.20388157
23/12/2020 18:30,24.26071629,6.958806624,25.23900443,3.089,0,3.089,21.17171629,6.958806624,22.28601715,24.00585923,6.875039158,24.97093191,3.089,0,3.089,20.91685923,6.875039158,22.01774655
23/12/2020 19:00,23.71302511,6.778460555,24.66282805,3.09,0,3.09,20.62302511,6.778460555,21.70844749,22.97202052,6.534904124,23.88343984,3.09,0,3.09,19.88202052,6.534904124,20.92844265
23/12/2020 19:30,23.64793471,6.755751639,24.59400326,3.094,0,3.094,20.55393471,6.755751639,21.63572075,22.28843557,6.308905881,23.16412428,3.094,0,3.094,19.19443557,6.308905881,20.20466902
23/12/2020 20:00,22.39106763,6.33902388,23.27107933,3.105,0,3.105,19.28606763,6.33902388,20.30112382,21.19433507,5.945676912,22.01251719,3.105,0,3.105,18.08933507,5.945676912,19.04140534
23/12/2020 20:30,21.33420648,5.993458183,22.16009718,3.0995,0,3.0995,18.23470648,5.993458183,19.19442787,20.56537209,5.74075454,21.35159929,3.0995,0,3.0995,17.46587209,5.74075454,18.38512852
23/12/2020 21:00,21.41198275,6.016556877,22.24122214,3.107,0,3.107,18.30498275,6.016556877,19.2684029,19.19676972,5.288451563,19.91189814,3.107,0,3.107,16.08976972,5.288451563,16.93659971
23/12/2020 21:30,21.19758409,5.948552574,22.01642225,3.0995,0,3.0995,18.09808409,5.948552574,19.05061483,18.31913035,5.002450583,18.989867,3.0995,0,3.0995,15.21963035,5.002450583,16.02066353
23/12/2020 22:00,20.60550666,5.753781794,21.39375867,3.1,0,3.1,17.50550666,5.753781794,18.42684912,17.18768963,4.63039966,17.80048527,3.1,0,3.1,14.08768963,4.63039966,14.82914698
23/12/2020 22:30,19.80631388,5.493564958,20.55405861,3.0925,0,3.0925,16.71381388,5.493564958,17.59348829,16.30204318,4.341766879,16.87031569,3.0925,0,3.0925,13.20954318,4.341766879,13.90478229
23/12/2020 23:00,18.97595135,5.220473654,19.68095717,3.093,0,3.093,15.88295135,5.220473654,16.71889616,15.55131246,4.094849282,16.08139017,3.093,0,3.093,12.45831246,4.094849282,13.11401311
23/12/2020 23:30,18.27834694,4.996934144,18.94907169,3.0755,0,3.0755,15.20284694,4.996934144,16.00299678,15.22418253,3.993078847,15.73913633,3.0755,0,3.0755,12.14868253,3.993078847,12.78808688
24/12/2020 00:00,17.81082789,4.87679384,18.4664211,2.9735,0,2.9735,14.83732789,4.87679384,15.61823988,15.1004172,3.985924929,15.61762457,2.9735,0,2.9735,12.1269172,3.985924929,12.765176
24/12/2020 00:30,17.50645984,4.79680263,18.15173412,2.9125,0,2.9125,14.59395984,4.79680263,15.36206299,18.30524895,5.059351915,18.99155552,2.9125,0,2.9125,15.39274895,5.059351915,16.20289363
24/12/2020 01:00,17.73895328,4.85333414,18.39090307,2.973,0,2.973,14.76595328,4.85333414,15.54310871,19.42252494,5.406697384,20.16102308,2.973,0,2.973,16.44952494,5.406697384,17.31528941
24/12/2020 01:30,17.36743929,4.873707957,18.03831968,2.5395,0,2.5395,14.82793929,4.873707957,15.60835715,19.29473442,5.507179231,20.06528842,2.5395,0,2.5395,16.75523442,5.507179231,17.63708886
24/12/2020 02:00,17.01326611,4.693039119,17.64867813,2.735,0,2.735,14.27826611,4.693039119,15.0297538,18.67900374,5.240540602,19.40021769,2.735,0,2.735,15.94400374,5.240540602,16.78316183
24/12/2020 02:30,17.01248646,4.584974473,17.61949733,3.063,0,3.063,13.94948646,4.584974473,14.68366995,18.56188563,5.094237354,19.24824284,3.063,0,3.063,15.49888563,5.094237354,16.31461645
24/12/2020 03:00,16.83415037,4.525536528,17.43184155,3.0655,0,3.0655,13.76865037,4.525536528,14.49331618,17.86836332,4.865465883,18.51894073,3.0655,0,3.0655,14.80286332,4.865465883,15.58196138
24/12/2020 03:30,16.23518001,4.328007122,16.80216402,3.0675,0,3.0675,13.16768001,4.328007122,13.8607158,16.85192134,4.530720193,17.45034894,3.0675,0,3.0675,13.78442134,4.530720193,14.5099172
24/12/2020 04:00,16.14214589,4.316820647,16.709393,3.0085,0,3.0085,13.13364589,4.316820647,13.82489041,16.20176344,4.336415989,16.77204944,3.0085,0,3.0085,13.19326344,4.336415989,13.88764573
24/12/2020 04:30,16.15799679,4.335506633,16.72953908,2.9675,0,2.9675,13.19049679,4.335506633,13.88473346,15.47983828,4.112606712,16.01683262,2.9675,0,2.9675,12.51233828,4.112606712,13.1708824
24/12/2020 05:00,16.57978265,4.500435671,17.17972974,2.8875,0,2.8875,13.69228265,4.500435671,14.41292911,15.04341362,3.99545559,15.56495932,2.8875,0,2.8875,12.15591362,3.99545559,12.79569855
24/12/2020 05:30,16.74860548,4.54129861,17.35336217,2.932,0,2.932,13.81660548,4.54129861,14.54379525,15.51316327,4.135228391,16.05485436,2.932,0,2.932,12.58116327,4.135228391,13.24332976
24/12/2020 06:00,16.81854744,4.582693728,17.43171304,2.876,0,2.876,13.94254744,4.582693728,14.67636572,15.57347178,4.17345715,16.1229888,2.876,0,2.876,12.69747178,4.17345715,13.36575977
24/12/2020 06:30,17.04485553,4.628482084,17.66210481,2.963,0,2.963,14.08185553,4.628482084,14.82300582,16.75827422,4.534287363,17.36086164,2.963,0,2.963,13.79527422,4.534287363,14.52134129
24/12/2020 07:00,17.96727663,4.932981976,18.63215878,2.959,0,2.959,15.00827663,4.932981976,15.79818593,17.84513616,4.892836344,18.50374914,2.959,0,2.959,14.88613616,4.892836344,15.66961701
24/12/2020 07:30,19.11936829,5.360630121,19.85665125,2.81,0,2.81,16.30936829,5.360630121,17.16775609,18.11602708,5.030847815,18.80159214,2.81,0,2.81,15.30602708,5.030847815,16.11160745
24/12/2020 08:00,18.34713525,5.227107778,19.07721226,2.444,0,2.444,15.90313525,5.227107778,16.74014236,18.64245504,5.324174699,19.38783036,2.444,0,2.444,16.19845504,5.324174699,17.0510053
24/12/2020 08:30,17.91663193,5.069667001,18.62007581,2.4925,0,2.4925,15.42413193,5.069667001,16.23592834,19.93046118,5.731580666,20.7382328,2.4925,0,2.4925,17.43796118,5.731580666,18.35574861
24/12/2020 09:00,18.39389745,4.965561413,19.05235585,3.2865,0,3.2865,15.10739745,4.965561413,15.90252363,20.31949266,5.598473952,21.07663855,3.2865,0,3.2865,17.03299266,5.598473952,17.92946596
24/12/2020 09:30,18.3212044,4.187502683,18.79366142,5.581,0,5.581,12.7402044,4.187502683,13.41074147,20.98318625,5.062453807,21.58523903,5.581,0,5.581,15.40218625,5.062453807,16.21282764
24/12/2020 10:00,17.44760605,3.976948188,17.89511313,5.348,0,5.348,12.09960605,3.976948188,12.73642742,21.49177465,5.306202125,22.13712173,5.348,0,5.348,16.14377465,5.306202125,16.993447
24/12/2020 10:30,19.29224832,4.526226089,19.81609366,5.5215,0,5.5215,13.77074832,4.526226089,14.49552455,20.63987473,4.96916947,21.22962727,5.5215,0,5.5215,15.11837473,4.96916947,15.91407866
24/12/2020 11:00,22.03233928,5.59152117,22.73079592,5.0205,0,5.0205,17.01183928,5.59152117,17.90719924,21.10801118,5.287709217,21.76023908,5.0205,0,5.0205,16.08751118,5.287709217,16.93422229
24/12/2020 11:30,22.47176249,5.14941581,23.05420987,6.805,0,6.805,15.66676249,5.14941581,16.49132894,21.20729934,4.733806871,21.72920783,6.805,0,6.805,14.40229934,4.733806871,15.16031509
24/12/2020 12:00,21.52032846,3.783426352,21.85037418,10.0095,0,10.0095,11.51082846,3.783426352,12.11666154,19.83163962,3.228381173,20.09269457,10.0095,0,10.0095,9.822139622,3.228381173,10.33909434
24/12/2020 12:30,22.22923608,5.165348308,22.82147585,6.514,0,6.514,15.71523608,5.165348308,16.54235377,20.31513893,4.536214999,20.81542976,6.514,0,6.514,13.80113893,4.536214999,14.52751466
24/12/2020 13:00,21.49504805,4.206679312,21.90281355,8.6965,0,8.6965,12.79854805,4.206679312,13.47215584,18.25839733,3.142843669,18.52691392,8.6965,0,8.6965,9.561897334,3.142843669,10.06515509
24/12/2020 13:30,21.8823698,4.720353982,22.38570637,7.521,0,7.521,14.3613698,4.720353982,15.11723137,21.44398026,4.576262308,21.9268435,7.521,0,7.521,13.92298026,4.576262308,14.65576869
24/12/2020 14:00,18.55925995,4.624342118,19.12670045,4.49,0,4.49,14.06925995,4.624342118,14.80974732,20.43919579,5.242247145,21.10075542,4.49,0,4.49,15.94919579,5.242247145,16.78862714
24/12/2020 14:30,17.82858792,3.325490333,18.13608098,7.711,0,7.711,10.11758792,3.325490333,10.65009255,19.79003828,3.970187887,20.18435054,7.711,0,7.711,12.07903828,3.970187887,12.71477713
24/12/2020 15:00,16.79056844,3.404203771,17.13218584,6.4335,0,6.4335,10.35706844,3.404203771,10.9021773,19.942548,4.440209354,20.43087565,6.4335,0,6.4335,13.509048,4.440209354,14.22005053
24/12/2020 15:30,16.93183724,3.921640906,17.38005696,5.0005,0,5.0005,11.93133724,3.921640906,12.55930236,20.43269857,5.072318379,21.05287592,5.0005,0,5.0005,15.43219857,5.072318379,16.24441955
24/12/2020 16:00,16.95247527,4.579218824,17.56005873,3.0205,0,3.0205,13.93197527,4.579218824,14.66523712,22.00314664,6.239294223,22.87066362,3.0205,0,3.0205,18.98264664,6.239294223,19.9817333
24/12/2020 16:30,16.63365004,4.794728699,17.31091381,2.046,0,2.046,14.58765004,4.794728699,15.35542109,24.19407198,7.27971922,25.26553841,2.046,0,2.046,22.14807198,7.27971922,23.31375998
24/12/2020 17:00,17.33186848,5.096203822,18.06557385,1.827,0,1.827,15.50486848,5.096203822,16.32091419,26.50866082,8.112469602,27.72221603,1.827,0,1.827,24.68166082,8.112469602,25.9806956
24/12/2020 17:30,17.70483199,5.25001599,18.4668282,1.732,0,1.732,15.97283199,5.25001599,16.81350736,27.77597549,8.560240779,29.06514298,1.732,0,1.732,26.04397549,8.560240779,27.41471104
24/12/2020 18:00,17.59846874,5.197307139,18.34988021,1.786,0,1.786,15.81246874,5.197307139,16.64470394,28.15786479,8.66801278,29.46183625,1.786,0,1.786,26.37186479,8.66801278,27.75985767
24/12/2020 18:30,17.24452105,5.157553557,17.99927402,1.553,0,1.553,15.69152105,5.157553557,16.51739058,27.65022088,8.577741693,28.95017042,1.553,0,1.553,26.09722088,8.577741693,27.47075882
24/12/2020 19:00,17.10243039,5.148649287,17.86061911,1.438,0,1.438,15.66443039,5.148649287,16.4888741,26.53800272,8.249971933,27.7907831,1.438,0,1.438,25.10000272,8.249971933,26.42105549
24/12/2020 19:30,16.84568381,5.041088536,17.58378903,1.5085,0,1.5085,15.33718381,5.041088536,16.14440401,25.58771548,7.914455394,26.78375978,1.5085,0,1.5085,24.07921548,7.914455394,25.34654261
24/12/2020 20:00,17.00597845,5.067151425,17.74483944,1.5895,0,1.5895,15.41647845,5.067151425,16.22787206,24.32152545,7.471655442,25.44331415,1.5895,0,1.5895,22.73202545,7.471655442,23.92844784
24/12/2020 20:30,16.57073598,4.872819423,17.272338,1.7455,0,1.7455,14.82523598,4.872819423,15.60551156,23.72960142,7.225824702,24.80537293,1.7455,0,1.7455,21.98410142,7.225824702,23.14115938
24/12/2020 21:00,16.91988445,4.916418867,17.61969535,1.962,0,1.962,14.95788445,4.916418867,15.74514153,22.73629117,6.828179304,23.73948123,1.962,0,1.962,20.77429117,6.828179304,21.86767492
24/12/2020 21:30,16.54600642,4.752445588,17.21499543,2.087,0,2.087,14.45900642,4.752445588,15.22000676,21.64787295,6.429348023,22.58244715,2.087,0,2.087,19.56087295,6.429348023,20.59039258
24/12/2020 22:00,16.1113064,4.607265812,16.75712064,2.094,0,2.094,14.0173064,4.607265812,14.75505937,20.51184997,6.053654538,21.38650796,2.094,0,2.094,18.41784997,6.053654538,19.3872105
24/12/2020 22:30,14.74431944,4.13429367,15.31297946,2.166,0,2.166,12.57831944,4.13429367,13.24033625,19.74737845,5.778719643,20.57553295,2.166,0,2.166,17.58137845,5.778719643,18.50671416
24/12/2020 23:00,14.58243361,4.153066189,15.16229959,1.947,0,1.947,12.63543361,4.153066189,13.30045643,19.29118642,5.700758394,20.11587731,1.947,0,1.947,17.34418642,5.700758394,18.25703834
24/12/2020 23:30,12.90697527,3.706233843,13.42855838,1.631,0,1.631,11.27597527,3.706233843,11.86944766,19.50476901,5.874823774,20.37031096,1.631,0,1.631,17.87376901,5.874823774,18.8144937
25/12/2020 00:00,12.06849504,3.497197249,12.5649895,1.4285,0,1.4285,10.63999504,3.497197249,11.19999478,19.34501644,5.888874174,20.2214861,1.4285,0,1.4285,17.91651644,5.888874174,18.85949099
25/12/2020 00:30,12.74471131,3.664732884,13.26114375,1.595,0,1.595,11.14971131,3.664732884,11.73653822,23.80880484,7.301324567,24.9031831,1.595,0,1.595,22.21380484,7.301324567,23.38295246
25/12/2020 01:00,12.77015488,3.652717367,13.28228895,1.657,0,1.657,11.11315488,3.652717367,11.69805777,24.91446874,7.644360303,26.06083263,1.657,0,1.657,23.25746874,7.644360303,24.48154605
25/12/2020 01:30,12.24704813,3.491791409,12.7351009,1.6235,0,1.6235,10.62354813,3.491791409,11.18268224,23.99153945,7.352019033,25.09275093,1.6235,0,1.6235,22.36803945,7.352019033,23.54530469
25/12/2020 02:00,12.3435728,3.45728769,12.81860475,1.825,0,1.825,10.5185728,3.45728769,11.0721819,23.41316938,7.095688133,24.46477652,1.825,0,1.825,21.58816938,7.095688133,22.72438882
25/12/2020 02:30,12.70399441,3.56523465,13.19478579,1.857,0,1.857,10.84699441,3.56523465,11.41788885,23.41955304,7.08726845,24.46844577,1.857,0,1.857,21.56255304,7.08726845,22.69742425
25/12/2020 03:00,13.04678634,3.702391876,13.56194453,1.7825,0,1.7825,11.26428634,3.702391876,11.85714351,22.47075891,6.799901867,23.47708822,1.7825,0,1.7825,20.68825891,6.799901867,21.77711464
25/12/2020 03:30,12.69897146,3.618309591,13.20439474,1.6905,0,1.6905,11.00847146,3.618309591,11.58786469,21.77138282,6.600267,22.74987108,1.6905,0,1.6905,20.08088282,6.600267,21.13777139
25/12/2020 04:00,12.28866171,3.491993086,12.77517994,1.6645,0,1.6645,10.62416171,3.491993086,11.18332812,21.35921042,6.473338273,22.31860162,1.6645,0,1.6645,19.69471042,6.473338273,20.73127413
25/12/2020 04:30,11.74031697,3.443727554,12.23496228,1.263,0,1.263,10.47731697,3.443727554,11.02875471,20.80625925,6.42355868,21.77527337,1.263,0,1.263,19.54325925,6.42355868,20.57185184
25/12/2020 05:00,11.52962565,3.400935736,12.02075836,1.1825,0,1.1825,10.34712565,3.400935736,10.89171121,20.19794898,6.250075831,21.14286146,1.1825,0,1.1825,19.01544898,6.250075831,20.01626208
25/12/2020 05:30,11.34386502,3.342837325,11.82615047,1.1735,0,1.1735,10.17036502,3.342837325,10.70564739,20.11290261,6.225080599,21.05422713,1.1735,0,1.1735,18.93940261,6.225080599,19.93621327
25/12/2020 06:00,11.39547232,3.368016926,11.88277439,1.1485,0,1.1485,10.24697232,3.368016926,10.78628665,19.92226669,6.170638704,20.85601812,1.1485,0,1.1485,18.77376669,6.170638704,19.76185967
25/12/2020 06:30,11.34985289,3.36600557,11.8384608,1.109,0,1.109,10.24085289,3.36600557,10.77984515,20.73229353,6.449864673,21.71241003,1.109,0,1.109,19.62329353,6.449864673,20.65609845
25/12/2020 07:00,11.43935421,3.415144276,11.9382593,1.049,0,1.049,10.39035421,3.415144276,10.93721496,21.30902376,6.65914778,22.32529379,1.049,0,1.049,20.26002376,6.65914778,21.3263408
25/12/2020 07:30,11.83642506,3.601038423,12.37208292,0.8805,0,0.8805,10.95592506,3.601038423,11.53255269,21.1162093,6.651156003,22.13892886,0.8805,0,0.8805,20.2357093,6.651156003,21.30074663
25/12/2020 08:00,12.76339647,3.864633679,13.33565457,1.0055,0,1.0055,11.75789647,3.864633679,12.37673312,22.28362908,6.993782815,23.35536604,1.0055,0,1.0055,21.27812908,6.993782815,22.39803061
25/12/2020 08:30,14.35096787,4.362284882,14.99932692,1.079,0,1.079,13.27196787,4.362284882,13.97049249,22.81935853,7.14571029,23.91201161,1.079,0,1.079,21.74035853,7.14571029,22.88458793
25/12/2020 09:00,15.31084063,4.639159419,15.99823868,1.1965,0,1.1965,14.11434063,4.639159419,14.85720066,24.19468328,7.559137294,25.34804245,1.1965,0,1.1965,22.99818328,7.559137294,24.20861398
25/12/2020 09:30,15.25843603,4.490625561,15.90552068,1.596,0,1.596,13.66243603,4.490625561,14.38151161,25.86222199,7.975921462,27.06418019,1.596,0,1.596,24.26622199,7.975921462,25.54339157
25/12/2020 10:00,15.70513431,4.493320206,16.3352738,2.0345,0,2.0345,13.67063431,4.493320206,14.39014138,26.5557125,8.05973279,27.75184965,2.0345,0,2.0345,24.5212125,8.05973279,25.81180264
25/12/2020 10:30,16.28002199,4.570852737,16.90951835,2.3735,0,2.3735,13.90652199,4.570852737,14.6384442,26.82210348,8.035867357,28.00000713,2.3735,0,2.3735,24.44860348,8.035867357,25.73537208
25/12/2020 11:00,17.14765115,4.709928566,17.78272665,2.818,0,2.818,14.32965115,4.709928566,15.08384332,26.66247254,7.83729912,27.79047858,2.818,0,2.818,23.84447254,7.83729912,25.09944478
25/12/2020 11:30,16.68820814,4.400655555,17.25868072,3.2995,0,3.2995,13.38870814,4.400655555,14.09337699,26.57145346,7.649121199,27.65051888,3.2995,0,3.2995,23.27195346,7.649121199,24.49679312
25/12/2020 12:00,17.04630881,3.541672733,17.41034433,6.271,0,6.271,10.77530881,3.541672733,11.34243032,26.90111831,6.780791977,27.74255407,6.271,0,6.271,20.63011831,6.780791977,21.71591401
25/12/2020 12:30,18.64249791,3.704433519,19.00698703,7.372,0,7.372,11.27049791,3.704433519,11.86368201,27.10031295,6.484382887,27.86528635,7.372,0,7.372,19.72831295,6.484382887,20.76664521
25/12/2020 13:00,19.27776554,3.373372252,19.57068943,9.0145,0,9.0145,10.26326554,3.373372252,10.80343742,28.04801567,6.256014066,28.73723882,9.0145,0,9.0145,19.03351567,6.256014066,20.03527965
25/12/2020 13:30,17.85780429,3.808562741,18.25941741,6.2705,0,6.2705,11.58730429,3.808562741,12.19716241,27.15018444,6.862820395,28.00412146,6.2705,0,6.2705,20.87968444,6.862820395,21.9786152
25/12/2020 14:00,16.79695614,3.876485919,17.23847089,5.003,0,5.003,11.79395614,3.876485919,12.41469067,26.32597478,7.008522886,27.2429136,5.003,0,5.003,21.32297478,7.008522886,22.44523661
25/12/2020 14:30,16.35128571,4.547274162,16.97180741,2.5165,0,2.5165,13.83478571,4.547274162,14.56293233,25.64923718,7.603363022,26.75246713,2.5165,0,2.5165,23.13273718,7.603363022,24.35024967
25/12/2020 15:00,15.89844318,4.434915954,16.50542259,2.4055,0,2.4055,13.49294318,4.434915954,14.20309808,25.02565635,7.43488585,26.10672334,2.4055,0,2.4055,22.62015635,7.43488585,23.8106909
25/12/2020 15:30,15.12151282,4.152763539,15.68137733,2.487,0,2.487,12.63451282,4.152763539,13.29948717,24.53255792,7.246024478,25.58029063,2.487,0,2.487,22.04555792,7.246024478,23.20585044
25/12/2020 16:00,13.66207378,3.813252897,14.18425739,2.0605,0,2.0605,11.60157378,3.813252897,12.21218293,24.49812052,7.374889225,25.58411422,2.0605,0,2.0605,22.43762052,7.374889225,23.61854792
25/12/2020 16:30,13.43307372,3.987126767,14.0123035,1.3025,0,1.3025,12.13057372,3.987126767,12.76902496,24.98473924,7.783975613,26.16920846,1.3025,0,1.3025,23.68223924,7.783975613,24.92867288
25/12/2020 17:00,14.10145789,4.22916454,14.72198856,1.2345,0,1.2345,12.86695789,4.22916454,13.5441662,25.49749955,7.974862295,26.71555561,1.2345,0,1.2345,24.26299955,7.974862295,25.53999952
25/12/2020 17:30,14.72051437,4.432145539,15.37327087,1.236,0,1.236,13.48451437,4.432145539,14.19422565,25.26665666,7.89849488,26.47244152,1.236,0,1.236,24.03065666,7.89849488,25.29542806
25/12/2020 18:00,14.54753895,4.379564162,15.19248076,1.223,0,1.223,13.32453895,4.379564162,14.02583047,24.87872152,7.775259662,26.0654071,1.223,0,1.223,23.65572152,7.775259662,24.9007595
25/12/2020 18:30,14.77948346,4.45366419,15.4359404,1.2295,0,1.2295,13.54998346,4.45366419,14.26314049,24.22130553,7.557041026,25.37283016,1.2295,0,1.2295,22.99180553,7.557041026,24.20190055
25/12/2020 19:00,14.42223647,4.335914096,15.05991553,1.2305,0,1.2305,13.19173647,4.335914096,13.88603839,23.1253138,7.196477281,24.21919535,1.2305,0,1.2305,21.8948138,7.196477281,23.04717242
25/12/2020 19:30,13.81625416,4.134929581,14.42173782,1.236,0,1.236,12.58025416,4.134929581,13.2423728,22.60355425,7.02317545,23.66950904,1.236,0,1.236,21.36755425,7.02317545,22.49216237
25/12/2020 20:00,13.83611953,4.13636441,14.44118119,1.2515,0,1.2515,12.58461953,4.13636441,13.24696793,22.03501226,6.831210131,23.06961632,1.2515,0,1.2515,20.78351226,6.831210131,21.87738133
25/12/2020 20:30,14.39618124,4.332444763,15.03396528,1.215,0,1.215,13.18118124,4.332444763,13.87492763,21.41376915,6.639014363,22.41932249,1.215,0,1.215,20.19876915,6.639014363,21.26186226
25/12/2020 21:00,14.30758344,4.289848023,14.93685843,1.256,0,1.256,13.05158344,4.289848023,13.73850888,20.49927067,6.3249572,21.45285952,1.256,0,1.256,19.24327067,6.3249572,20.25607439
25/12/2020 21:30,13.94763141,4.161019621,14.55508523,1.288,0,1.288,12.65963141,4.161019621,13.3259278,20.12919716,6.192802028,21.06027956,1.288,0,1.288,18.84119716,6.192802028,19.83283911
25/12/2020 22:00,13.39965802,3.966940403,13.97452866,1.3305,0,1.3305,12.06915802,3.966940403,12.70437686,19.49011546,5.968776958,20.38359387,1.3305,0,1.3305,18.15961546,5.968776958,19.1153847
25/12/2020 22:30,13.39388166,3.962905359,13.96784467,1.337,0,1.337,12.05688166,3.962905359,12.69145438,18.49160725,5.638446734,19.33213957,1.337,0,1.337,17.15460725,5.638446734,18.05748132
25/12/2020 23:00,12.64771535,3.703190253,13.17870713,1.381,0,1.381,11.26671535,3.703190253,11.85970037,18.00180656,5.462994931,18.81247865,1.381,0,1.381,16.62080656,5.462994931,17.49558585
25/12/2020 23:30,12.35532702,3.611031064,12.87220459,1.369,0,1.369,10.98632702,3.611031064,11.56455475,18.13745477,5.511524551,18.9563754,1.369,0,1.369,16.76845477,5.511524551,17.65100502
26/12/2020 00:00,11.69320697,3.40786483,12.17968111,1.325,0,1.325,10.36820697,3.40786483,10.91390207,17.55069461,5.333127913,18.34309501,1.325,0,1.325,16.22569461,5.333127913,17.07967854
26/12/2020 00:30,12.2536215,3.590585101,12.76885043,1.3295,0,1.3295,10.9241215,3.590585101,11.49907527,21.18243475,6.525344095,22.16473906,1.3295,0,1.3295,19.85293475,6.525344095,20.89782606
26/12/2020 01:00,12.97676034,3.83517171,13.53162411,1.3085,0,1.3085,11.66826034,3.83517171,12.28237931,22.15348769,6.851416127,23.1887671,1.3085,0,1.3085,20.84498769,6.851416127,21.94209231
26/12/2020 01:30,12.82282075,3.776192769,13.36728708,1.334,0,1.334,11.48882075,3.776192769,12.09349553,22.1751352,6.850149875,23.20907526,1.334,0,1.334,20.8411352,6.850149875,21.93803706
26/12/2020 02:00,12.94107749,3.799942409,13.48744041,1.38,0,1.38,11.56107749,3.799942409,12.16955525,21.57456338,6.637631995,22.57254845,1.38,0,1.38,20.19456338,6.637631995,21.25743514
