Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/12/2020 02:30,13.48214624,3.939984436,14.04605798,1.495,0,1.495,11.98714624,3.939984436,12.61804868,21.29163821,6.506840316,22.26371102,1.495,0,1.495,19.79663821,6.506840316,20.83856654
26/12/2020 03:00,13.63750365,3.956371775,14.19980224,1.6005,0,1.6005,12.03700365,3.956371775,12.67053016,20.43756214,6.191442915,21.35481004,1.6005,0,1.6005,18.83706214,6.191442915,19.82848647
26/12/2020 03:30,13.70109352,3.984175118,14.26862344,1.5795,0,1.5795,12.12159352,3.984175118,12.75957212,19.34370124,5.83881059,20.20570432,1.5795,0,1.5795,17.76420124,5.83881059,18.6991592
26/12/2020 04:00,13.84562549,4.088378489,14.43662647,1.407,0,1.407,12.43862549,4.088378489,13.09328999,18.80511204,5.718482888,19.65536276,1.407,0,1.407,17.39811204,5.718482888,18.31380215
26/12/2020 04:30,13.79531555,4.0534361,14.3784935,1.463,0,1.463,12.33231555,4.0534361,12.98138478,17.81620796,5.375039526,18.60936098,1.463,0,1.463,16.35320796,5.375039526,17.21390312
26/12/2020 05:00,13.27822111,3.804098168,13.81239729,1.7045,0,1.7045,11.57372111,3.804098168,12.18286433,17.24310659,5.107293001,17.98358047,1.7045,0,1.7045,15.53860659,5.107293001,16.35642798
26/12/2020 05:30,13.19306223,3.74833399,13.71520684,1.789,0,1.789,11.40406223,3.74833399,12.00427603,16.66002864,4.887870743,17.36225316,1.789,0,1.789,14.87102864,4.887870743,15.65371436
26/12/2020 06:00,13.15139031,3.775558264,13.68261332,1.6645,0,1.6645,11.48689031,3.775558264,12.09146349,16.3490806,4.826588233,17.04665335,1.6645,0,1.6645,14.6845806,4.826588233,15.45745326
26/12/2020 06:30,13.78213077,3.963480264,14.34072189,1.7235,0,1.7235,12.05863077,3.963480264,12.69329555,16.81058143,4.95888386,17.52672751,1.7235,0,1.7235,15.08708143,4.95888386,15.88113835
26/12/2020 07:00,14.05665417,4.077048314,14.63597791,1.6525,0,1.6525,12.40415417,4.077048314,13.05700439,16.8751922,5.003456964,17.60132647,1.6525,0,1.6525,15.2226922,5.003456964,16.02388653
26/12/2020 07:30,14.31893168,4.144848453,14.90676266,1.7085,0,1.7085,12.61043168,4.144848453,13.27413861,15.91568735,4.669676661,16.58659048,1.7085,0,1.7085,14.20718735,4.669676661,14.95493405
26/12/2020 08:00,14.87853348,4.28638042,15.48366286,1.8375,0,1.8375,13.04103348,4.28638042,13.72740366,16.10145235,4.688334415,16.77012962,1.8375,0,1.8375,14.26395235,4.688334415,15.01468669
26/12/2020 08:30,15.73604014,4.553767129,16.38168961,1.8815,0,1.8815,13.85454014,4.553767129,14.58372646,16.54476908,4.819583476,17.23246264,1.8815,0,1.8815,14.66326908,4.819583476,15.43502008
26/12/2020 09:00,16.79370531,4.850130139,17.48005436,2.0375,0,2.0375,14.75620531,4.850130139,15.5328477,17.26726779,5.005782599,17.97822006,2.0375,0,2.0375,15.22976779,5.005782599,16.03133452
26/12/2020 09:30,18.39781208,5.125602513,19.09846304,2.8035,0,2.8035,15.59431208,5.125602513,16.41506535,17.85895098,4.948487433,18.53185522,2.8035,0,2.8035,15.05545098,4.948487433,15.84784313
26/12/2020 10:00,19.02012603,5.200974364,19.71840076,3.1965,0,3.1965,15.82362603,5.200974364,16.65644846,17.79672867,4.798863094,18.43238015,3.1965,0,3.1965,14.60022867,4.798863094,15.36866175
26/12/2020 10:30,19.32238962,5.155538252,19.99835782,3.637,0,3.637,15.68538962,5.155538252,16.51093644,18.39380294,4.85032657,19.02255646,3.637,0,3.637,14.75680294,4.85032657,15.53347678
26/12/2020 11:00,19.93045598,5.38991183,20.6464095,3.532,0,3.532,16.39845598,5.38991183,17.26153261,18.85772162,5.037321095,19.51892078,3.532,0,3.532,15.32572162,5.037321095,16.13233854
26/12/2020 11:30,20.59060922,5.450768759,21.29986076,4.007,0,4.007,16.58360922,5.450768759,17.45643076,18.96954535,4.917950829,19.59668061,4.007,0,4.007,14.96254535,4.917950829,15.75004774
26/12/2020 12:00,20.854179,5.467554583,21.55901053,4.2195,0,4.2195,16.634679,5.467554583,17.51018842,19.13728751,4.903239639,19.7554431,4.2195,0,4.2195,14.91778751,4.903239639,15.70293422
26/12/2020 12:30,20.81544416,5.391551365,21.5023613,4.412,0,4.412,16.40344416,5.391551365,17.26678332,19.68765441,5.0208648,20.31779564,4.412,0,4.412,15.27565441,5.0208648,16.07963622
26/12/2020 13:00,21.41477092,5.598072384,22.13438113,4.383,0,4.383,17.03177092,5.598072384,17.92817991,19.43297328,4.946687001,20.05268468,4.383,0,4.383,15.04997328,4.946687001,15.84207714
26/12/2020 13:30,21.22712338,5.517167599,21.93239397,4.4415,0,4.4415,16.78562338,5.517167599,17.66907724,19.5321611,4.960060441,20.15210949,4.4415,0,4.4415,15.0906611,4.960060441,15.88490642
26/12/2020 14:00,21.26431876,5.600060215,21.9893594,4.2265,0,4.2265,17.03781876,5.600060215,17.93454607,18.96187098,4.843282224,19.57063958,4.2265,0,4.2265,14.73537098,4.843282224,15.51091682
26/12/2020 14:30,21.09183618,5.53202833,21.80524916,4.261,0,4.261,16.83083618,5.53202833,17.71666966,18.83655352,4.790752767,19.43623062,4.261,0,4.261,14.57555352,4.790752767,15.34268792
26/12/2020 15:00,20.74338611,5.536975002,21.46965671,3.8975,0,3.8975,16.84588611,5.536975002,17.73251169,18.84512377,4.913046342,19.47502796,3.8975,0,3.8975,14.94762377,4.913046342,15.73434081
26/12/2020 15:30,20.4862493,5.578508573,21.2321965,3.514,0,3.514,16.9722493,5.578508573,17.86552558,19.13847743,5.135517383,19.81552061,3.514,0,3.514,15.62447743,5.135517383,16.44681835
26/12/2020 16:00,20.2803035,5.62996545,21.0472616,3.1515,0,3.1515,17.1288035,5.62996545,18.03031947,19.49831342,5.372937742,20.22505096,3.1515,0,3.1515,16.34681342,5.372937742,17.20717202
26/12/2020 16:30,20.56924398,5.783277024,21.3667988,2.974,0,2.974,17.59524398,5.783277024,18.52130946,20.67759181,5.818889234,21.48074196,2.974,0,2.974,17.70359181,5.818889234,18.63535981
26/12/2020 17:00,21.35775116,6.023547464,22.19091388,3.0315,0,3.0315,18.32625116,6.023547464,19.29079069,22.1467594,6.282881931,23.02072017,3.0315,0,3.0315,19.1152594,6.282881931,20.12132568
26/12/2020 17:30,20.99859453,5.912729439,21.81516311,3.0095,0,3.0095,17.98909453,5.912729439,18.93588898,23.59736583,6.766904258,24.5484555,3.0095,0,3.0095,20.58786583,6.766904258,21.67143772
26/12/2020 18:00,21.19716564,5.971915951,22.02234346,3.028,0,3.028,18.16916564,5.971915951,19.12543752,23.26472322,6.651489264,24.19689352,3.028,0,3.028,20.23672322,6.651489264,21.30181392
26/12/2020 18:30,20.66081318,5.778862531,21.4537748,3.079,0,3.079,17.58181318,5.778862531,18.50717176,22.70358257,6.450288362,23.60209485,3.079,0,3.079,19.62458257,6.450288362,20.65745534
26/12/2020 19:00,20.7752025,5.836017189,21.57934512,3.0195,0,3.0195,17.7557025,5.836017189,18.69021316,21.29750168,6.007688627,22.12862175,3.0195,0,3.0195,18.27800168,6.007688627,19.24000177
26/12/2020 19:30,20.91411135,5.873128534,21.72311424,3.0455,0,3.0455,17.86861135,5.873128534,18.80906458,20.07787299,5.598270275,20.8437428,3.0455,0,3.0455,17.03237299,5.598270275,17.92881367
26/12/2020 20:00,20.93927507,5.867923397,21.74593675,3.0865,0,3.0865,17.85277507,5.867923397,18.79239481,19.32071885,5.335929697,20.04400965,3.0865,0,3.0865,16.23421885,5.335929697,17.08865142
26/12/2020 20:30,21.59936797,6.079462154,22.43863981,3.103,0,3.103,18.49636797,6.079462154,19.46986102,18.7649716,5.147841121,19.45827401,3.103,0,3.103,15.6619716,5.147841121,16.4862859
26/12/2020 21:00,21.70866281,6.106675503,22.55122007,3.1295,0,3.1295,18.57916281,6.106675503,19.55701348,18.11280893,4.924775489,18.77038255,3.1295,0,3.1295,14.98330893,4.924775489,15.77190414
26/12/2020 21:30,21.32328809,5.97935159,22.14577297,3.1315,0,3.1315,18.19178809,5.97935159,19.14925062,17.43451167,4.701172593,18.05722075,3.1315,0,3.1315,14.30301167,4.701172593,15.05580176
26/12/2020 22:00,20.08543814,5.570024855,20.84346425,3.139,0,3.139,16.94643814,5.570024855,17.83835593,16.67532443,4.449174684,17.2586674,3.139,0,3.139,13.53632443,4.449174684,14.24876256
26/12/2020 22:30,20.09756708,5.585022362,20.85916291,3.1055,0,3.1055,16.99206708,5.585022362,17.8863864,16.64370502,4.449792801,17.22827828,3.1055,0,3.1055,13.53820502,4.449792801,14.25074212
26/12/2020 23:00,18.82977308,5.157965076,19.52344636,3.137,0,3.137,15.69277308,5.157965076,16.5187085,16.64387009,4.439493508,17.22578051,3.137,0,3.137,13.50687009,4.439493508,14.21775799
26/12/2020 23:30,17.53982875,4.750415085,18.17173729,3.087,0,3.087,14.45282875,4.750415085,15.21350395,17.15702245,4.624592739,17.76936345,3.087,0,3.087,14.07002245,4.624592739,14.81054995
27/12/2020 00:00,16.78766762,4.59966046,17.40639711,2.7935,0,2.7935,13.99416762,4.59966046,14.73070275,16.5928959,4.535642095,17.20163491,2.7935,0,2.7935,13.7993959,4.535642095,14.5256799
27/12/2020 00:30,15.96617248,4.271142297,16.52759269,2.9715,0,2.9715,12.99467248,4.271142297,13.67860261,18.8932168,5.233215239,19.60459596,2.9715,0,2.9715,15.9217168,5.233215239,16.75970189
27/12/2020 01:00,14.83871273,3.905001431,15.34393794,2.958,0,2.958,11.88071273,3.905001431,12.50601339,20.67579631,5.823558026,21.48027889,2.958,0,2.958,17.71779631,5.823558026,18.65031191
27/12/2020 01:30,14.37822354,3.768929765,14.86398815,2.9115,0,2.9115,11.46672354,3.768929765,12.0702353,21.05124174,5.962244781,21.87928567,2.9115,0,2.9115,18.13974174,5.962244781,19.09446499
27/12/2020 02:00,15.0671227,4.018860882,15.59389076,2.84,0,2.84,12.2271227,4.018860882,12.87065547,20.17724592,5.698477162,20.96649458,2.84,0,2.84,17.33724592,5.698477162,18.24973255
27/12/2020 02:30,15.52743335,4.126114008,16.06630024,2.974,0,2.974,12.55343335,4.126114008,13.21414037,20.14891883,5.645122827,20.92477818,2.974,0,2.974,17.17491883,5.645122827,18.07886193
27/12/2020 03:00,16.1232972,4.338070504,16.69669333,2.925,0,2.925,13.1982972,4.338070504,13.89294442,18.72152649,5.192067174,19.42815265,2.925,0,2.925,15.79652649,5.192067174,16.62792262
27/12/2020 03:30,16.2316766,4.368927173,16.80936792,2.9395,0,2.9395,13.2921766,4.368927173,13.99176485,16.9202248,4.59524202,17.53311884,2.9395,0,2.9395,13.9807248,4.59524202,14.71655242
27/12/2020 04:00,16.01736473,4.259372858,16.57402275,3.0585,0,3.0585,12.95886473,4.259372858,13.64091024,16.28561821,4.347543513,16.85593353,3.0585,0,3.0585,13.22711821,4.347543513,13.92328233
27/12/2020 04:30,15.92624035,4.223834093,16.47682937,3.0755,0,3.0755,12.85074035,4.223834093,13.5270951,15.8790999,4.208339777,16.42729245,3.0755,0,3.0755,12.8035999,4.208339777,13.47747358
27/12/2020 05:00,15.78902185,4.188264392,16.33507789,3.0465,0,3.0465,12.74252185,4.188264392,13.41318089,15.34059014,4.040872016,15.8638694,3.0465,0,3.0465,12.29409014,4.040872016,12.94114751
27/12/2020 05:30,15.48034609,4.106035595,16.01563746,2.988,0,2.988,12.49234609,4.106035595,13.14983798,15.1787443,4.006903883,15.69871196,2.988,0,2.988,12.1907443,4.006903883,12.83236242
27/12/2020 06:00,15.57113427,4.177947792,16.12189412,2.86,0,2.86,12.71113427,4.177947792,13.38014133,14.73716942,3.903836802,15.24546176,2.86,0,2.86,11.87716942,3.903836802,12.5022836
27/12/2020 06:30,15.7782364,4.229584767,16.33530322,2.91,0,2.91,12.8682364,4.229584767,13.545512,15.40817936,4.107952901,15.94638731,2.91,0,2.91,12.49817936,4.107952901,13.15597828
27/12/2020 07:00,15.9630668,4.299210053,16.53186949,2.883,0,2.883,13.0800668,4.299210053,13.76849137,15.48729959,4.142832931,16.03182813,2.883,0,2.883,12.60429959,4.142832931,13.26768378
27/12/2020 07:30,15.99500351,4.35687331,16.57777073,2.7395,0,2.7395,13.25550351,4.35687331,13.95316159,15.11584939,4.067909324,15.65365098,2.7395,0,2.7395,12.37634939,4.067909324,13.0277362
27/12/2020 08:00,16.16823142,4.336076779,16.73957195,2.976,0,2.976,13.19223142,4.336076779,13.88655939,15.6190731,4.155577167,16.16243379,2.976,0,2.976,12.6430731,4.155577167,13.308498
27/12/2020 08:30,15.77518406,4.369093966,16.36903828,2.4825,0,2.4825,13.29268406,4.369093966,13.99229901,16.89103493,4.73585641,17.54238858,2.4825,0,2.4825,14.40853493,4.73585641,15.16687887
27/12/2020 09:00,16.50056387,4.618197014,17.13465354,2.45,0,2.45,14.05056387,4.618197014,14.79006724,17.91599279,5.083426001,18.62321179,2.45,0,2.45,15.46599279,5.083426001,16.27999241
27/12/2020 09:30,18.07554819,4.701677623,18.67702372,3.771,0,3.771,14.30454819,4.701677623,15.05741915,17.89496847,4.642323939,18.48732182,3.771,0,3.771,14.12396847,4.642323939,14.86733523
27/12/2020 10:00,19.36879986,4.752706377,19.94338552,4.909,0,4.909,14.45979986,4.752706377,15.22084195,18.42147728,4.441336504,18.94930857,4.909,0,4.909,13.51247728,4.441336504,14.22366029
27/12/2020 10:30,19.41835063,3.427304412,19.71848769,8.991,0,8.991,10.42735063,3.427304412,10.97615856,17.25332887,2.715696173,17.46574828,8.991,0,8.991,8.262328875,2.715696173,8.697188289
27/12/2020 11:00,20.00723917,2.853056644,20.20964006,11.327,0,11.327,8.680239168,2.853056644,9.137093861,16.25140823,1.618574711,16.33181109,11.327,0,11.327,4.924408226,1.618574711,5.183587607
27/12/2020 11:30,20.39074784,2.586825369,20.55417872,12.5205,0,12.5205,7.870247842,2.586825369,8.284471412,15.56149572,0.999526958,15.59356288,12.5205,0,12.5205,3.040995724,0.999526958,3.201048131
27/12/2020 12:00,20.02381014,1.998008271,20.1232455,13.945,0,13.945,6.078810139,1.998008271,6.398747515,15.97728674,0.667980348,15.99124414,13.945,0,13.945,2.032286738,0.667980348,2.139249197
27/12/2020 12:30,18.01392631,2.422541977,18.17609009,10.6435,0,10.6435,7.370426312,2.422541977,7.758343486,14.84511661,1.381004595,14.90921396,10.6435,0,10.6435,4.201616609,1.381004595,4.422754325
27/12/2020 13:00,20.86203633,3.708390359,21.18907075,9.5795,0,9.5795,11.28253633,3.708390359,11.87635404,15.53100164,1.956163992,15.65370849,9.5795,0,9.5795,5.951501642,1.956163992,6.26473857
27/12/2020 13:30,19.84469457,2.821652652,20.04429161,11.26,0,11.26,8.584694568,2.821652652,9.036520598,14.5040939,1.0662821,14.54323545,11.26,0,11.26,3.244093898,1.0662821,3.414835682
27/12/2020 14:00,18.52485484,2.937237793,18.75626862,9.5885,0,9.5885,8.936354836,2.937237793,9.406689301,17.17617386,2.493947793,17.35628774,9.5885,0,9.5885,7.587673859,2.493947793,7.987025115
27/12/2020 14:30,16.63491314,2.504051305,16.82232469,9.0165,0,9.0165,7.618413136,2.504051305,8.019382249,16.7245718,2.533520683,16.91537848,9.0165,0,9.0165,7.708071802,2.533520683,8.113759792
27/12/2020 15:00,16.44720272,3.504660902,16.81645401,5.7845,0,5.7845,10.66270272,3.504660902,11.2238976,18.40009049,4.146544071,18.86152586,5.7845,0,5.7845,12.61559049,4.146544071,13.27956894
27/12/2020 15:30,17.67546809,4.51249359,18.24238938,3.9465,0,3.9465,13.72896809,4.51249359,14.45154535,20.7967788,5.538418809,21.52161916,3.9465,0,3.9465,16.8502788,5.538418809,17.73713558
27/12/2020 16:00,18.02152001,5.256158443,18.77238357,2.03,0,2.03,15.99152001,5.256158443,16.83317895,22.02018077,6.570454679,22.97953951,2.03,0,2.03,19.99018077,6.570454679,21.04229555
27/12/2020 16:30,17.10702529,4.977600403,17.81647609,1.963,0,1.963,15.14402529,4.977600403,15.94107926,24.18223202,7.303108395,25.26095283,1.963,0,1.963,22.21923202,7.303108395,23.38866529
27/12/2020 17:00,16.86141785,4.968690617,17.5782621,1.7445,0,1.7445,15.11691785,4.968690617,15.91254511,26.85754536,8.254258843,28.0973403,1.7445,0,1.7445,25.11304536,8.254258843,26.43478459
27/12/2020 17:30,18.08496158,5.363783284,18.86361594,1.766,0,1.766,16.31896158,5.363783284,17.17785429,27.79778568,8.556234183,29.08480758,1.766,0,1.766,26.03178568,8.556234183,27.40187966
27/12/2020 18:00,18.50986315,5.425872229,19.28873048,2.002,0,2.002,16.50786315,5.425872229,17.37669806,27.97027533,8.535359339,29.24360889,2.002,0,2.002,25.96827533,8.535359339,27.33502666
27/12/2020 18:30,19.16534376,5.745346805,20.00798369,1.6855,0,1.6855,17.47984376,5.745346805,18.39983554,27.03156025,8.330847134,28.28618503,1.6855,0,1.6855,25.34606025,8.330847134,26.68006342
27/12/2020 19:00,19.17521,5.695178515,20.00309319,1.848,0,1.848,17.32721,5.695178515,18.23916843,25.81765002,7.878442967,26.99297901,1.848,0,1.848,23.96965002,7.878442967,25.23121054
27/12/2020 19:30,18.07916025,5.461303422,18.88602315,1.4635,0,1.4635,16.61566025,5.461303422,17.49016869,24.94693914,7.718633181,26.11373337,1.4635,0,1.4635,23.48343914,7.718633181,24.71940962
27/12/2020 20:00,19.12930699,5.804169174,19.99046687,1.4705,0,1.4705,17.65880699,5.804169174,18.58821789,22.56331968,6.932874562,23.60440943,1.4705,0,1.4705,21.09281968,6.932874562,22.20296808
27/12/2020 20:30,19.75713688,5.981931361,20.64286706,1.5575,0,1.5575,18.19963688,5.981931361,19.1575125,21.44536186,6.53682408,22.41949184,1.5575,0,1.5575,19.88786186,6.53682408,20.93459143
27/12/2020 21:00,17.71628169,5.273664711,18.48453884,1.6715,0,1.6715,16.04478169,5.273664711,16.88924388,20.35261248,6.14018474,21.25866185,1.6715,0,1.6715,18.68111248,6.14018474,19.66432893
27/12/2020 21:30,17.2676257,4.978783799,17.97106523,2.12,0,2.12,15.1476257,4.978783799,15.94486916,19.66471292,5.766668268,20.49281331,2.12,0,2.12,17.54471292,5.766668268,18.46811887
27/12/2020 22:00,17.19231614,4.86561472,17.86756673,2.389,0,2.389,14.80331614,4.86561472,15.58243805,18.56034381,5.315263669,19.3064339,2.389,0,2.389,16.17134381,5.315263669,17.02246717
27/12/2020 22:30,16.03049948,4.57511823,16.67059148,2.111,0,2.111,13.91949948,4.57511823,14.65210471,17.25231211,4.976708623,17.95577629,2.111,0,2.111,15.14131211,4.976708623,15.93822328
27/12/2020 23:00,14.93899746,4.172972564,15.51087828,2.243,0,2.243,12.69599746,4.172972564,13.36420785,16.74864468,4.767774841,17.41403961,2.243,0,2.243,14.50564468,4.767774841,15.26909966
27/12/2020 23:30,13.93051134,3.909701159,14.46875632,2.0355,0,2.0355,11.89501134,3.909701159,12.52106457,16.70404784,4.821318522,17.38592323,2.0355,0,2.0355,14.66854784,4.821318522,15.44057668
28/12/2020 00:00,13.27319236,3.827753973,13.81409917,1.6275,0,1.6275,11.64569236,3.827753973,12.25862354,16.65767772,4.940180513,17.37479814,1.6275,0,1.6275,15.03017772,4.940180513,15.8212397
28/12/2020 00:30,14.17503277,4.081281304,14.75087831,1.758,0,1.758,12.41703277,4.081281304,13.07056081,20.09352458,6.026595488,20.97783552,1.758,0,1.758,18.33552458,6.026595488,19.30055219
28/12/2020 01:00,15.3565811,4.464871541,15.99248764,1.7725,0,1.7725,13.5840811,4.464871541,14.29903274,21.32202676,6.425618711,22.26920298,1.7725,0,1.7725,19.54952676,6.425618711,20.57844923
28/12/2020 01:30,15.59311407,4.530947883,16.23806316,1.808,0,1.808,13.78511407,4.530947883,14.51064639,21.31631125,6.412071826,22.25982458,1.808,0,1.808,19.50831125,6.412071826,20.53506447
28/12/2020 02:00,15.68473584,4.553995793,16.33247734,1.8295,0,1.8295,13.85523584,4.553995793,14.58445878,20.4378376,6.116264791,21.33339871,1.8295,0,1.8295,18.6083376,6.116264791,19.58772378
28/12/2020 02:30,16.09732149,4.630114317,16.74997665,2.0105,0,2.0105,14.08682149,4.630114317,14.82823315,20.23764087,5.990971488,21.10577759,2.0105,0,2.0105,18.22714087,5.990971488,19.18646408
28/12/2020 03:00,15.72702821,4.482931784,16.35347345,2.088,0,2.088,13.63902821,4.482931784,14.3568718,19.55284961,5.740418467,20.3780846,2.088,0,2.088,17.46484961,5.740418467,18.38405222
28/12/2020 03:30,15.05144697,4.249375025,15.6397968,2.123,0,2.123,12.92844697,4.249375025,13.60889155,18.21277482,5.28845324,18.96504428,2.123,0,2.123,16.08977482,5.28845324,16.93660508
28/12/2020 04:00,14.35315378,3.929962049,14.88145239,2.3965,0,2.3965,11.95665378,3.929962049,12.58595135,17.88120104,5.089575106,18.59142613,2.3965,0,2.3965,15.48470104,5.089575106,16.29968531
28/12/2020 04:30,14.31745546,4.235573083,14.93082751,1.431,0,1.431,12.88645546,4.235573083,13.56468996,17.06608333,5.139003374,17.82303442,1.431,0,1.431,15.63508333,5.139003374,16.45798245
28/12/2020 05:00,14.35296805,4.190876181,14.95229531,1.6025,0,1.6025,12.75046805,4.190876181,13.42154531,16.44803374,4.879490973,17.15655111,1.6025,0,1.6025,14.84553374,4.879490973,15.62687762
28/12/2020 05:30,14.10732046,4.051794294,14.67765402,1.78,0,1.78,12.32732046,4.051794294,12.9761268,16.61231421,4.875145923,17.31288627,1.78,0,1.78,14.83231421,4.875145923,15.61296232
28/12/2020 06:00,13.86959391,3.963468149,14.42479515,1.811,0,1.811,12.05859391,3.963468149,12.69325675,16.53062733,4.838107537,17.22407978,1.811,0,1.811,14.71962733,4.838107537,15.49434456
28/12/2020 06:30,14.24536211,4.039317987,14.80697239,1.956,0,1.956,12.28936211,4.039317987,12.93617064,17.34479247,5.058051483,18.0672552,1.956,0,1.956,15.38879247,5.058051483,16.19872892
28/12/2020 07:00,14.64913719,3.980738289,15.18036553,2.538,0,2.538,12.11113719,3.980738289,12.74856546,18.03065234,5.092188572,18.73592294,2.538,0,2.538,15.49265234,5.092188572,16.3080551
28/12/2020 07:30,14.87486368,4.135294265,15.43898404,2.2935,0,2.2935,12.58136368,4.135294265,13.24354072,17.54638289,5.013380163,18.24854879,2.2935,0,2.2935,15.25288289,5.013380163,16.0556662
28/12/2020 08:00,16.23635655,4.595120981,16.87407511,2.256,0,2.256,13.98035655,4.595120981,14.71616478,16.99840955,4.84559569,17.67556858,2.256,0,2.256,14.74240955,4.84559569,15.51832584
28/12/2020 08:30,17.48003845,4.810304518,18.12983105,2.845,0,2.845,14.63503845,4.810304518,15.40530363,17.99762836,4.980428092,18.67402716,2.845,0,2.845,15.15262836,4.980428092,15.95013511
28/12/2020 09:00,18.30431083,4.983610568,18.97061331,3.142,0,3.142,15.16231083,4.983610568,15.96032719,19.2502644,5.294530469,19.96508783,3.142,0,3.142,16.1082644,5.294530469,16.95606778
28/12/2020 09:30,19.10479384,4.931179867,19.73093212,4.102,0,4.102,15.00279384,4.931179867,15.79241456,19.83016766,5.169598712,20.49293293,4.102,0,4.102,15.72816766,5.169598712,16.55596595
28/12/2020 10:00,18.401465,3.854466998,18.80081993,6.6745,0,6.6745,11.726965,3.854466998,12.34417369,19.69211217,4.278682207,20.15158562,6.6745,0,6.6745,13.01761217,4.278682207,13.70274965
28/12/2020 10:30,17.84301288,4.140930931,18.31721642,5.2445,0,5.2445,12.59851288,4.140930931,13.2615925,21.37019792,5.300260591,22.01767748,5.2445,0,5.2445,16.12569792,5.300260591,16.97441886
28/12/2020 11:00,19.48972076,5.091060665,20.1436867,4.0005,0,4.0005,15.48922076,5.091060665,16.3044429,21.83349678,5.861422589,22.60658878,4.0005,0,4.0005,17.83299678,5.861422589,18.77157556
28/12/2020 11:30,18.63874793,4.017915993,19.06689732,6.4145,0,6.4145,12.22424793,4.017915993,12.8676294,20.67614313,4.68757541,21.20085512,6.4145,0,6.4145,14.26164313,4.68757541,15.01225593
28/12/2020 12:00,17.48661791,2.849401264,17.71724848,8.8175,0,8.8175,8.669117912,2.849401264,9.125387276,19.76686564,3.598882448,20.09181256,8.8175,0,8.8175,10.94936564,3.598882448,11.52564804
28/12/2020 12:30,18.04039949,2.468548937,18.20850757,10.53,0,10.53,7.510399495,2.468548937,7.905683679,20.63032602,3.319816619,20.89573004,10.53,0,10.53,10.10032602,3.319816619,10.63192212
28/12/2020 13:00,17.98204634,2.187572293,18.11462015,11.3265,0,11.3265,6.655546338,2.187572293,7.005838251,19.95531068,2.836152918,20.15584748,11.3265,0,11.3265,8.628810682,2.836152918,9.082958613
28/12/2020 13:30,18.57955619,2.437375449,18.73874881,11.164,0,11.164,7.415556186,2.437375449,7.805848617,19.85603275,2.856933008,20.06051103,11.164,0,11.164,8.692032753,2.856933008,9.149508162
28/12/2020 14:00,18.53556782,2.419465991,18.69280852,11.1745,0,11.1745,7.361067825,2.419465991,7.748492447,19.7684749,2.824702949,19.96926505,11.1745,0,11.1745,8.593974897,2.824702949,9.046289365
28/12/2020 14:30,18.12214349,2.998632255,18.36855683,8.999,0,8.999,9.12314349,2.998632255,9.603308937,19.53543842,3.463159835,19.84003101,8.999,0,8.999,10.53643842,3.463159835,11.09098781
28/12/2020 15:00,16.98349655,3.634259017,17.36798761,5.9265,0,5.9265,11.05699655,3.634259017,11.63894374,19.75784393,4.546142902,20.2741168,5.9265,0,5.9265,13.83134393,4.546142902,14.5593094
28/12/2020 15:30,17.20704665,4.384168271,17.75678422,3.8685,0,3.8685,13.33854665,4.384168271,14.04057542,21.15235491,5.680928385,21.90194205,3.8685,0,3.8685,17.28385491,5.680928385,18.19353148
28/12/2020 16:00,18.11517419,4.955627506,18.78078219,3.038,0,3.038,15.07717419,4.955627506,15.87070967,23.01149922,6.564971718,23.92964584,3.038,0,3.038,19.97349922,6.564971718,21.02473602
28/12/2020 16:30,17.78698918,4.895253163,18.44831937,2.8935,0,2.8935,14.89348918,4.895253163,15.67735703,25.36700545,7.386684028,26.42059928,2.8935,0,2.8935,22.47350545,7.386684028,23.65632152
28/12/2020 17:00,18.85683,5.227993499,19.56813618,2.951,0,2.951,15.90583,5.227993499,16.74297894,27.92502292,8.208564376,29.1064844,2.951,0,2.951,24.97402292,8.208564376,26.28844518
28/12/2020 17:30,18.96441732,5.372150182,19.71063474,2.62,0,2.62,16.34441732,5.372150182,17.20464981,30.04347933,9.013661765,31.36649086,2.62,0,2.62,27.42347933,9.013661765,28.86682035
28/12/2020 18:00,18.74231528,5.489128183,19.52959063,2.042,0,2.042,16.70031528,5.489128183,17.57927924,29.85866232,9.142894765,31.22710746,2.042,0,2.042,27.81666232,9.142894765,29.28069718
28/12/2020 18:30,19.6445925,5.655862142,20.442573,2.437,0,2.437,17.2075925,5.655862142,18.11325526,28.40018957,8.533687733,29.65458808,2.437,0,2.437,25.96318957,8.533687733,27.32967324
28/12/2020 19:00,19.92161166,5.833850884,20.75823758,2.1725,0,2.1725,17.74911166,5.833850884,18.68327543,27.52714554,8.333668983,28.7609767,2.1725,0,2.1725,25.35464554,8.333668983,26.68910057
28/12/2020 19:30,20.06117329,5.803303518,20.88370191,2.405,0,2.405,17.65617329,5.803303518,18.58544557,26.16594333,7.809844398,27.30659737,2.405,0,2.405,23.76094333,7.809844398,25.0115193
28/12/2020 20:00,19.18666088,5.546925837,19.97238949,2.3105,0,2.3105,16.87616088,5.546925837,17.76437987,24.73651123,7.371073434,25.81138724,2.3105,0,2.3105,22.42601123,7.371073434,23.60632761
28/12/2020 20:30,19.16166353,5.447664109,19.92100383,2.5875,0,2.5875,16.57416353,5.447664109,17.44648793,23.41251458,6.844851283,24.39257732,2.5875,0,2.5875,20.82501458,6.844851283,21.92106798
28/12/2020 21:00,18.25014422,5.07525867,18.94270346,2.809,0,2.809,15.44114422,5.07525867,16.25383602,22.21127198,6.377218404,23.10864595,2.809,0,2.809,19.40227198,6.377218404,20.42344419
28/12/2020 21:30,18.21237952,5.049205623,18.8993451,2.8505,0,2.8505,15.36187952,5.049205623,16.17039949,20.89204385,5.929968697,21.71732085,2.8505,0,2.8505,18.04154385,5.929968697,18.99109879
28/12/2020 22:00,18.52924854,5.167817534,19.23640791,2.8065,0,2.8065,15.72274854,5.167817534,16.55026162,19.44394961,5.468465237,20.19829915,2.8065,0,2.8065,16.63744961,5.468465237,17.51310485
28/12/2020 22:30,18.10819599,5.046351487,18.79820272,2.755,0,2.755,15.35319599,5.046351487,16.16125894,18.00052033,5.010960207,18.68497938,2.755,0,2.755,15.24552033,5.010960207,16.04791613
28/12/2020 23:00,16.73952029,4.651708468,17.37382892,2.587,0,2.587,14.15252029,4.651708468,14.89738978,17.0018444,4.737930233,17.6496656,2.587,0,2.587,14.4148444,4.737930233,15.17352042
28/12/2020 23:30,16.20330721,4.480722698,16.81142589,2.571,0,2.571,13.63230721,4.480722698,14.34979707,16.81238338,4.680916354,17.45185414,2.571,0,2.571,14.24138338,4.680916354,14.99092988
29/12/2020 00:00,15.71823592,4.278229855,16.29006418,2.702,0,2.702,13.01623592,4.278229855,13.70130096,16.68125788,4.594759867,17.30249065,2.702,0,2.702,13.97925788,4.594759867,14.71500829
29/12/2020 00:30,16.35699711,4.546686277,16.9771526,2.524,0,2.524,13.83299711,4.546686277,14.56104959,20.25629271,5.828322762,21.07811046,2.524,0,2.524,17.73229271,5.828322762,18.66557127
29/12/2020 01:00,16.55346494,4.637885542,17.1909041,2.443,0,2.443,14.11046494,4.637885542,14.85312099,22.88754169,6.719795892,23.85362072,2.443,0,2.443,20.44454169,6.719795892,21.5205702
29/12/2020 01:30,16.22987884,4.556179243,16.85727548,2.368,0,2.368,13.86187884,4.556179243,14.59145141,22.74789878,6.698548793,23.71365545,2.368,0,2.368,20.37989878,6.698548793,21.45252503
29/12/2020 02:00,15.96569538,4.500735671,16.58794896,2.2725,0,2.2725,13.69319538,4.500735671,14.41388988,21.56592327,6.341441564,22.4789441,2.2725,0,2.2725,19.29342327,6.341441564,20.3088666
29/12/2020 02:30,15.99851593,4.537489309,16.6295316,2.1935,0,2.1935,13.80501593,4.537489309,14.53159572,21.74357766,6.425799782,22.67320163,2.1935,0,2.1935,19.55007766,6.425799782,20.57902912
29/12/2020 03:00,16.08218785,4.553651337,16.71444006,2.228,0,2.228,13.85418785,4.553651337,14.58335563,21.06506214,6.191442915,21.95611096,2.228,0,2.228,18.83706214,6.191442915,19.82848647
29/12/2020 03:30,16.06497266,4.490966286,16.68089101,2.4015,0,2.4015,13.66347266,4.490966286,14.3826028,20.34819116,5.898792126,21.18595365,2.4015,0,2.4015,17.94669116,5.898792126,18.89125386
29/12/2020 04:00,16.57678351,4.700768916,17.23040858,2.275,0,2.275,14.30178351,4.700768916,15.05450896,19.28184337,5.589879093,20.0757623,2.275,0,2.275,17.00684337,5.589879093,17.90194038
29/12/2020 04:30,16.65289026,4.67976822,17.29794741,2.415,0,2.415,14.23789026,4.67976822,14.98725291,18.65968637,5.339370204,19.40857464,2.415,0,2.415,16.24468637,5.339370204,17.09966987
29/12/2020 05:00,16.43469667,4.611995664,17.06955649,2.403,0,2.403,14.03169667,4.611995664,14.77020702,18.1404878,5.172662097,18.86355563,2.403,0,2.403,15.7374878,5.172662097,16.56577664
29/12/2020 05:30,16.45595144,4.574609415,17.07997041,2.538,0,2.538,13.91795144,4.574609415,14.6504752,18.17089225,5.138283201,18.88341281,2.538,0,2.538,15.63289225,5.138283201,16.45567605
29/12/2020 06:00,16.55918397,4.654227396,17.20082574,2.399,0,2.399,14.16018397,4.654227396,14.90545681,18.00859435,5.130625551,18.72519129,2.399,0,2.399,15.60959435,5.130625551,16.43115195
29/12/2020 06:30,16.44951935,4.672250916,17.10019344,2.2345,0,2.2345,14.21501935,4.672250916,14.96317827,18.73526864,5.423540375,19.50448874,2.2345,0,2.2345,16.50076864,5.423540375,17.36923015
29/12/2020 07:00,16.07248741,4.511678231,16.69371414,2.346,0,2.346,13.72648741,4.511678231,14.44893411,19.17056867,5.529968298,19.95222425,2.346,0,2.346,16.82456867,5.529968298,17.71007228
29/12/2020 07:30,16.24706971,4.585494862,16.88176641,2.296,0,2.296,13.95106971,4.585494862,14.68533653,18.87811318,5.450277034,19.64913935,2.296,0,2.296,16.58211318,5.450277034,17.45485598
29/12/2020 08:00,16.71623561,4.687112782,17.36092046,2.456,0,2.456,14.26023561,4.687112782,15.01077433,19.2065699,5.505646078,19.98010175,2.456,0,2.456,16.7505699,5.505646078,17.63217884
29/12/2020 08:30,17.58444095,5.086531462,18.30533709,2.109,0,2.109,15.47544095,5.086531462,16.28993785,19.92519626,5.855900524,20.76788426,2.109,0,2.109,17.81619626,5.855900524,18.7538908
29/12/2020 09:00,17.93640364,4.96014016,18.60960951,2.8455,0,2.8455,15.09090364,4.96014016,15.88516173,20.65069166,5.85228349,21.46392993,2.8455,0,2.8455,17.80519166,5.85228349,18.74230701
29/12/2020 09:30,17.5599996,4.097704608,18.0317711,5.093,0,5.093,12.4669996,4.097704608,13.12315747,20.9956964,5.226963538,21.63655276,5.093,0,5.093,15.9026964,5.226963538,16.73968043
29/12/2020 10:00,17.53909177,3.530097453,17.89081687,6.799,0,6.799,10.74009177,3.530097453,11.30535976,20.75485039,4.587066198,21.25570491,6.799,0,6.799,13.95585039,4.587066198,14.69036883
29/12/2020 10:30,19.33761762,4.592412978,19.87545502,5.3655,0,5.3655,13.97211762,4.592412978,14.70749223,21.57029231,5.326257662,22.21815769,5.3655,0,5.3655,16.20479231,5.326257662,17.05767612
29/12/2020 11:00,19.07313864,4.525368329,19.60264207,5.305,0,5.305,13.76813864,4.525368329,14.49277752,21.25521629,5.242582569,21.89221075,5.305,0,5.305,15.95021629,5.242582569,16.78970136
29/12/2020 11:30,17.47061412,2.795002797,17.69277814,8.967,0,8.967,8.503614118,2.795002797,8.951172756,22.31449081,4.387108075,22.7416626,8.967,0,8.967,13.34749081,4.387108075,14.04999033
29/12/2020 12:00,18.72884338,4.644254928,19.29607935,4.599,0,4.599,14.12984338,4.644254928,14.87351935,23.42291995,6.187123285,24.22630128,4.599,0,4.599,18.82391995,6.187123285,19.81465258
29/12/2020 12:30,18.29527124,4.671183312,18.88218481,4.0835,0,4.0835,14.21177124,4.671183312,14.9597592,23.74196976,6.461426541,24.60551078,4.0835,0,4.0835,19.65846976,6.461426541,20.69312606
29/12/2020 13:00,18.64495033,3.99185213,19.06748688,6.5,0,6.5,12.14495033,3.99185213,12.78415824,21.60768754,4.965656762,22.17092484,6.5,0,6.5,15.10768754,4.965656762,15.90282899
29/12/2020 13:30,18.04051729,3.111000738,18.30679081,8.5755,0,8.5755,9.46501729,3.111000738,9.963176094,20.55801299,3.93846156,20.93187468,8.5755,0,8.5755,11.98251299,3.93846156,12.61317157
29/12/2020 14:00,18.31754918,3.641507365,18.67600556,7.2385,0,7.2385,11.07904918,3.641507365,11.66215703,20.03416325,4.205731124,20.47085419,7.2385,0,7.2385,12.79566325,4.205731124,13.46911921
29/12/2020 14:30,18.6857604,4.346604195,19.18464515,5.4615,0,5.4615,13.2242604,4.346604195,13.9202741,21.11436849,5.144849072,21.73214275,5.4615,0,5.4615,15.65286849,5.144849072,16.47670367
29/12/2020 15:00,19.21401386,4.481776673,19.72979095,5.5785,0,5.5785,13.63551386,4.481776673,14.35317249,21.69178252,5.296179846,22.32897109,5.5785,0,5.5785,16.11328252,5.296179846,16.96135002
29/12/2020 15:30,18.58841894,4.301462243,19.07961992,5.5015,0,5.5015,13.08691894,4.301462243,13.77570415,21.91475662,5.394776566,22.56900911,5.5015,0,5.5015,16.41325662,5.394776566,17.27711224
29/12/2020 16:00,18.89983503,5.107039405,19.57768157,3.362,0,3.362,15.53783503,5.107039405,16.35561583,22.91889969,6.428042074,23.80327053,3.362,0,3.362,19.55689969,6.428042074,20.5862102
29/12/2020 16:30,18.83163603,5.387998905,19.58726749,2.439,0,2.439,16.39263603,5.387998905,17.25540635,24.8714943,7.373204314,25.94138335,2.439,0,2.439,22.4324943,7.373204314,23.61315189
29/12/2020 17:00,19.63265465,5.738875309,20.45423718,2.1725,0,2.1725,17.46015465,5.738875309,18.37911016,28.23735985,8.567105136,29.50836799,2.1725,0,2.1725,26.06485985,8.567105136,27.43669458
29/12/2020 17:30,19.89687746,5.85973995,20.74180043,2.069,0,2.069,17.82787746,5.85973995,18.7661868,30.55912587,9.364251528,31.96168613,2.069,0,2.069,28.49012587,9.364251528,29.98960618
29/12/2020 18:00,19.75820588,5.820077119,20.5975726,2.051,0,2.051,17.70720588,5.820077119,18.63916408,31.41447666,9.651308052,32.86361348,2.051,0,2.051,29.36347666,9.651308052,30.9089228
29/12/2020 18:30,18.75800938,5.538658938,19.55862108,1.907,0,1.907,16.85100938,5.538658938,17.73790461,30.6503982,9.447498118,32.07338664,1.907,0,1.907,28.7433982,9.447498118,30.25620863
29/12/2020 19:00,18.43826801,5.427813061,19.22058484,1.9245,0,1.9245,16.51376801,5.427813061,17.38291369,29.7931241,9.159973774,31.16946203,1.9245,0,1.9245,27.8686241,9.159973774,29.33539379
29/12/2020 19:30,17.57859143,5.122900513,18.30986035,1.9925,0,1.9925,15.58609143,5.122900513,16.40641203,28.63179127,8.755911613,29.94069905,1.9925,0,1.9925,26.63929127,8.755911613,28.04135923
29/12/2020 20:00,16.79657193,4.844005642,17.48111035,2.059,0,2.059,14.73757193,4.844005642,15.51323361,26.83707356,8.144158936,28.0456029,2.059,0,2.059,24.77807356,8.144158936,26.08218269
29/12/2020 20:30,16.15590066,4.698177949,16.8251598,1.862,0,1.862,14.29390066,4.698177949,15.04621122,26.51300184,8.102392483,27.72342026,1.862,0,1.862,24.65100184,8.102392483,25.94842299
29/12/2020 21:00,15.68576095,4.53970629,16.32948346,1.874,0,1.874,13.81176095,4.53970629,14.53869574,25.47745847,7.758081626,26.63247492,1.874,0,1.874,23.60345847,7.758081626,24.84574576
29/12/2020 21:30,15.72749105,4.547834681,16.37182871,1.891,0,1.891,13.83649105,4.547834681,14.56472743,23.39133913,7.066819728,24.43552102,1.891,0,1.891,21.50033913,7.066819728,22.63193593
29/12/2020 22:00,15.25559094,4.484102794,15.90095069,1.613,0,1.613,13.64259094,4.484102794,14.36062204,21.57853064,6.562352573,22.55432233,1.613,0,1.613,19.96553064,6.562352573,21.01634804
29/12/2020 22:30,15.25659371,4.528476062,15.91448231,1.479,0,1.479,13.77759371,4.528476062,14.50273023,20.09523279,6.118859815,21.00616162,1.479,0,1.479,18.61623279,6.118859815,19.59603451
29/12/2020 23:00,16.37274788,4.864113206,17.08000207,1.574,0,1.574,14.79874788,4.864113206,15.57762935,18.98451971,5.722561091,19.82825494,1.574,0,1.574,17.41051971,5.722561091,18.32686285
29/12/2020 23:30,16.64921638,4.97207558,17.37578607,1.522,0,1.522,15.12721638,4.97207558,15.92338566,18.88238816,5.706083649,19.72571858,1.522,0,1.522,17.36038816,5.706083649,18.2740928
30/12/2020 00:00,16.55214027,4.941975969,17.27415625,1.5165,0,1.5165,15.03564027,4.941975969,15.82698976,18.27641144,5.508716494,19.0885613,1.5165,0,1.5165,16.75991144,5.508716494,17.64201204
30/12/2020 00:30,16.03774889,4.643566502,16.69646967,1.91,0,1.91,14.12774889,4.643566502,14.87131462,21.56300242,6.459629516,22.50977314,1.91,0,1.91,19.65300242,6.459629516,20.68737097
30/12/2020 01:00,15.45396161,4.535828033,16.10585811,1.654,0,1.654,13.79996161,4.535828033,14.52627538,22.76029162,6.937302576,23.79405476,1.654,0,1.654,21.10629162,6.937302576,22.21714908
30/12/2020 01:30,15.21238339,4.550757449,15.87847605,1.367,0,1.367,13.84538339,4.550757449,14.57408777,23.12605987,7.151857124,24.20668721,1.367,0,1.367,21.75905987,7.151857124,22.90427355
30/12/2020 02:00,14.75875144,4.358926906,15.38898918,1.497,0,1.497,13.26175144,4.358926906,13.95973836,22.75867756,6.988375462,23.80745252,1.497,0,1.497,21.26167756,6.988375462,22.38071322
30/12/2020 02:30,14.49925725,4.211678337,15.098566,1.6855,0,1.6855,12.81375725,4.211678337,13.48816553,23.28828704,7.100492729,24.34668993,1.6855,0,1.6855,21.60278704,7.100492729,22.73977584
30/12/2020 03:00,14.06215783,3.994056781,14.61837106,1.9105,0,1.9105,12.15165783,3.994056781,12.79121877,23.08013299,6.958121876,24.10618176,1.9105,0,1.9105,21.16963299,6.958121876,22.2838242
30/12/2020 03:30,13.44890643,3.767182118,13.96655811,1.9875,0,1.9875,11.46140643,3.767182118,12.06463835,22.73506646,6.819395316,23.7357831,1.9875,0,1.9875,20.74756646,6.819395316,21.83954364
30/12/2020 04:00,12.98908473,3.736180074,13.51574503,1.622,0,1.622,11.36708473,3.736180074,11.96535235,22.13605596,6.742644126,23.14018633,1.622,0,1.622,20.51405596,6.742644126,21.59374311
30/12/2020 04:30,12.79034051,3.69205613,13.3125538,1.5575,0,1.5575,11.23284051,3.69205613,11.82404264,21.48125468,6.54862148,22.45726488,1.5575,0,1.5575,19.92375468,6.54862148,20.97237335
30/12/2020 05:00,12.23318722,3.520761329,12.72975372,1.5215,0,1.5215,10.71168722,3.520761329,11.27546023,21.05939081,6.421794159,22.01675229,1.5215,0,1.5215,19.53789081,6.421794159,20.56620086
30/12/2020 05:30,12.04034539,3.443572551,12.52310301,1.5635,0,1.5635,10.47684539,3.443572551,11.0282583,20.91688933,6.361151454,21.86276531,1.5635,0,1.5635,19.35338933,6.361151454,20.37198877
30/12/2020 06:00,12.38940404,3.564054553,12.89185081,1.546,0,1.546,10.84340404,3.564054553,11.41410951,20.52971601,6.239645711,21.45698996,1.546,0,1.546,18.98371601,6.239645711,19.98285896
30/12/2020 06:30,12.79573548,3.752006461,13.33448158,1.3805,0,1.3805,11.41523548,3.752006461,12.01603735,21.4287312,6.589534932,22.41902075,1.3805,0,1.3805,20.0482312,6.589534932,21.10340126
30/12/2020 07:00,12.69410386,3.704961372,13.22372911,1.422,0,1.422,11.27210386,3.704961372,11.86537249,22.02695019,6.772519616,23.0445993,1.422,0,1.422,20.60495019,6.772519616,21.68942125
30/12/2020 07:30,13.01986824,3.85492822,13.57856548,1.2915,0,1.2915,11.72836824,3.85492822,12.34565078,21.30260594,6.577332449,22.29489453,1.2915,0,1.2915,20.01110594,6.577332449,21.06432204
30/12/2020 08:00,13.05867083,3.881651088,13.62336592,1.249,0,1.249,11.80967083,3.881651088,12.43123245,21.84880784,6.770829406,22.87388325,1.249,0,1.249,20.59980784,6.770829406,21.68400825
30/12/2020 08:30,13.24420053,3.946247279,13.81961343,1.238,0,1.238,12.00620053,3.946247279,12.63810582,22.92571373,7.128406781,24.00838464,1.238,0,1.238,21.68771373,7.128406781,22.82917235
30/12/2020 09:00,13.4373286,3.883182023,13.98716921,1.623,0,1.623,11.8143286,3.883182023,12.43613536,24.16736701,7.409975096,25.27784324,1.623,0,1.623,22.54436701,7.409975096,23.73091264
30/12/2020 09:30,13.82900271,3.798110068,14.34109326,2.2735,0,2.2735,11.55550271,3.798110068,12.16368706,24.5317897,7.315946033,25.59944867,2.2735,0,2.2735,22.2582897,7.315946033,23.42977863
30/12/2020 10:00,14.2552411,3.961708766,14.79550727,2.202,0,2.202,12.0532411,3.961708766,12.68762221,25.59218863,7.687983219,26.72199852,2.202,0,2.202,23.39018863,7.687983219,24.62125119
30/12/2020 10:30,14.53820077,3.983059976,15.07395264,2.42,0,2.42,12.11820077,3.983059976,12.75600081,26.81328153,8.017683913,27.9863417,2.42,0,2.42,24.39328153,8.017683913,25.67713846
30/12/2020 11:00,14.93001216,4.135014384,15.49204981,2.3495,0,2.3495,12.58051216,4.135014384,13.24264438,26.54588851,7.952968306,27.71162034,2.3495,0,2.3495,24.19638851,7.952968306,25.46988264
30/12/2020 11:30,15.08204659,3.901988668,15.57862783,3.2105,0,3.2105,11.87154659,3.901988668,12.49636483,26.3620723,7.609553825,27.43837031,3.2105,0,3.2105,23.1515723,7.609553825,24.37007611
30/12/2020 12:00,15.10698405,4.099014234,15.65320686,2.636,0,2.636,12.47098405,4.099014234,13.12735163,26.75512106,7.927571722,27.90489018,2.636,0,2.636,24.11912106,7.927571722,25.38854848
30/12/2020 12:30,15.75038878,4.393812561,16.35176857,2.3825,0,2.3825,13.36788878,4.393812561,14.07146187,27.29720961,8.189069034,28.49909655,2.3825,0,2.3825,24.91470961,8.189069034,26.22601012
30/12/2020 13:00,15.8386469,4.257822182,16.40096904,2.8845,0,2.8845,12.9541469,4.257822182,13.63594411,26.32212065,7.70357337,27.42624798,2.8845,0,2.8845,23.43762065,7.70357337,24.67117963
30/12/2020 13:30,15.3679634,3.967533805,15.87185004,3.297,0,3.297,12.0709634,3.967533805,12.70627727,26.55894733,7.645832341,27.63759098,3.297,0,3.297,23.26194733,7.645832341,24.48626034
30/12/2020 14:00,14.85633375,4.007261968,15.3872935,2.6645,0,2.6645,12.19183375,4.007261968,12.83350922,26.28708582,7.764368481,27.40978472,2.6645,0,2.6645,23.62258582,7.764368481,24.86587981
30/12/2020 14:30,14.89714038,4.254368857,15.49272236,1.9535,0,1.9535,12.94364038,4.254368857,13.62488461,26.00517232,7.905402395,27.18022028,1.9535,0,1.9535,24.05167232,7.905402395,25.31754981
30/12/2020 15:00,15.11898416,4.338789325,15.72923313,1.9185,0,1.9185,13.20048416,4.338789325,13.89524649,25.62457224,7.791809142,26.78303553,1.9185,0,1.9185,23.70607224,7.791809142,24.95376025
30/12/2020 15:30,14.36626894,4.081523272,14.93480885,1.9485,0,1.9485,12.41776894,4.081523272,13.07133573,26.15122908,7.955052351,27.33440397,1.9485,0,1.9485,24.20272908,7.955052351,25.47655693
30/12/2020 16:00,14.10658884,4.172673916,14.71078028,1.4115,0,1.4115,12.69508884,4.172673916,13.36325141,26.91155907,8.381464098,28.18653849,1.4115,0,1.4115,25.50005907,8.381464098,26.84216744
30/12/2020 16:30,15.11236217,4.544505477,15.78087515,1.286,0,1.286,13.82636217,4.544505477,14.55406544,28.01849637,8.786546648,29.36391562,1.286,0,1.286,26.73249637,8.786546648,28.13946986
30/12/2020 17:00,14.78769722,4.421359063,15.43451991,1.336,0,1.336,13.45169722,4.421359063,14.15968128,30.88236297,9.711419874,32.37332264,1.336,0,1.336,29.54636297,9.711419874,31.10143471
30/12/2020 17:30,14.29639265,4.250836246,14.91497407,1.3635,0,1.3635,12.93289265,4.250836246,13.61357121,32.47548643,10.22601542,34.04744646,1.3635,0,1.3635,31.11198643,10.22601542,32.7494594
30/12/2020 18:00,14.61710108,4.348523935,15.25022309,1.387,0,1.387,13.23010108,4.348523935,13.92642219,33.42790664,10.53133673,35.04759615,1.387,0,1.387,32.04090664,10.53133673,33.72727015
30/12/2020 18:30,15.04070954,4.448479551,15.68476693,1.5065,0,1.5065,13.53420954,4.448479551,14.24653636,32.24405053,10.10294429,33.78976587,1.5065,0,1.5065,30.73755053,10.10294429,32.35531634
30/12/2020 19:00,15.04210169,4.46652173,15.69122811,1.453,0,1.453,13.58910169,4.46652173,14.30431757,31.48337981,9.870508515,32.99439562,1.453,0,1.453,30.03037981,9.870508515,31.61092611
30/12/2020 19:30,14.69048335,4.372807864,15.32748348,1.3865,0,1.3865,13.30398335,4.372807864,14.004193,30.17885654,9.463589946,31.62788195,1.3865,0,1.3865,28.79235654,9.463589946,30.30774373
30/12/2020 20:00,12.77269686,3.746899161,13.3109368,1.373,0,1.373,11.39969686,3.746899161,11.9996809,28.88701255,9.043418596,30.26950469,1.373,0,1.373,27.51401255,9.043418596,28.96211848
30/12/2020 20:30,12.31312249,3.538817677,12.81156571,1.5465,0,1.5465,10.76662249,3.538817677,11.33328683,28.13209536,8.73826262,29.45797044,1.5465,0,1.5465,26.58559536,8.73826262,27.98483722
30/12/2020 21:00,12.25692418,3.508349219,12.74914525,1.583,0,1.583,10.67392418,3.508349219,11.23570967,25.98315391,8.019942755,27.19271537,1.583,0,1.583,24.40015391,8.019942755,25.68437254
30/12/2020 21:30,13.24505927,3.889995866,13.80447981,1.41,0,1.41,11.83505927,3.889995866,12.45795713,23.73752194,7.338701568,24.84605579,1.41,0,1.41,22.32752194,7.338701568,23.50265467
30/12/2020 22:00,12.74016648,3.737686022,13.27712841,1.3685,0,1.3685,11.37166648,3.737686022,11.97017525,23.22490904,7.183854246,24.31057715,1.3685,0,1.3685,21.85640904,7.183854246,23.00674635
30/12/2020 22:30,12.02963612,3.51417085,12.53241963,1.338,0,1.338,10.69163612,3.51417085,11.25435381,21.55313165,6.644392458,22.55405585,1.338,0,1.338,20.21513165,6.644392458,21.27908595
30/12/2020 23:00,11.57543241,3.360937102,12.05348637,1.35,0,1.35,10.22543241,3.360937102,10.76361306,20.20333234,6.196790669,21.13231772,1.35,0,1.35,18.85333234,6.196790669,19.84561299
30/12/2020 23:30,11.2587938,3.268695653,11.72368582,1.314,0,1.314,9.944793804,3.268695653,10.468204,20.01644654,6.147196906,20.93910604,1.314,0,1.314,18.70244654,6.147196906,19.68678583
31/12/2020 00:00,10.67670887,3.085097665,11.1135026,1.2905,0,1.2905,9.386208874,3.085097665,9.880219867,19.63760722,6.030402518,20.54267197,1.2905,0,1.2905,18.34710722,6.030402518,19.31274444
31/12/2020 00:30,11.57402344,3.385125303,12.05890094,1.275,0,1.275,10.29902344,3.385125303,10.8410773,24.27700829,7.560394513,25.42700723,1.275,0,1.275,23.00200829,7.560394513,24.21264031
31/12/2020 01:00,11.70253958,3.424901384,12.19341552,1.2825,0,1.2825,10.42003958,3.424901384,10.96846271,25.74189499,8.039414355,26.96808003,1.2825,0,1.2825,24.45939499,8.039414355,25.74673157
31/12/2020 01:30,11.69354987,3.405841088,12.17944424,1.3315,0,1.3315,10.36204987,3.405841088,10.90742091,25.86421452,8.063513318,27.09202539,1.3315,0,1.3315,24.53271452,8.063513318,25.82391002
31/12/2020 02:00,11.71860203,3.423114149,12.20833093,1.304,0,1.304,10.41460203,3.423114149,10.96273898,25.06282103,7.809146832,26.25124326,1.304,0,1.304,23.75882103,7.809146832,25.0092853
31/12/2020 02:30,12.09397352,3.518225959,12.59532094,1.39,0,1.39,10.70397352,3.518225959,11.26734055,24.97677593,7.752598339,26.15228703,1.39,0,1.39,23.58677593,7.752598339,24.82818518
31/12/2020 03:00,11.86275534,3.373368899,12.33306864,1.5995,0,1.5995,10.26325534,3.373368899,10.80342668,24.43159865,7.504547913,25.55819344,1.5995,0,1.5995,22.83209865,7.504547913,24.03378805
31/12/2020 03:30,11.65818763,3.444178068,12.15630295,1.1795,0,1.1795,10.47868763,3.444178068,11.03019751,22.92726453,7.148144524,24.01573295,1.1795,0,1.1795,21.74776453,7.148144524,22.89238371
31/12/2020 04:00,12.10158033,3.604047616,12.62685256,1.1365,0,1.1365,10.96508033,3.604047616,11.54218982,22.52393604,7.029710277,23.59543433,1.1365,0,1.1365,21.38743604,7.029710277,22.51309057
31/12/2020 04:30,13.37305533,3.961647706,13.94751811,1.32,0,1.32,12.05305533,3.961647706,12.68742666,21.20099672,6.534567618,22.18519407,1.32,0,1.32,19.88099672,6.534567618,20.92736497
31/12/2020 05:00,13.2784797,3.981672577,13.8626022,1.1645,0,1.1645,12.1139797,3.981672577,12.75155758,20.36752827,6.311730163,21.32308949,1.1645,0,1.1645,19.20302827,6.311730163,20.21371397
31/12/2020 05:30,13.24378185,3.979306759,13.82868902,1.137,0,1.137,12.10678185,3.979306759,12.74398089,20.24244595,6.279656405,21.19411953,1.137,0,1.137,19.10544595,6.279656405,20.11099573
31/12/2020 06:00,12.82226864,3.825478257,13.38076444,1.1835,0,1.1835,11.63876864,3.825478257,12.25133542,19.74776657,6.101779345,20.66896213,1.1835,0,1.1835,18.56426657,6.101779345,19.54133323
31/12/2020 06:30,12.89161608,3.830029689,13.44852752,1.239,0,1.239,11.65261608,3.830029689,12.26591166,20.87277783,6.453310697,21.84761024,1.239,0,1.239,19.63377783,6.453310697,20.66713456
31/12/2020 07:00,13.09649749,3.81865111,13.64185995,1.4785,0,1.4785,11.61799749,3.81865111,12.22947105,21.68975053,6.643116795,22.68427382,1.4785,0,1.4785,20.21125053,6.643116795,21.27500056
31/12/2020 07:30,13.30787891,3.807272531,13.84178331,1.7245,0,1.7245,11.58337891,3.807272531,12.19303043,21.29686624,6.433125685,22.24728338,1.7245,0,1.7245,19.57236624,6.433125685,20.60249078
