Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/12/2020 08:00,13.38969405,3.958570801,13.96259967,1.346,0,1.346,12.04369405,3.958570801,12.67757268,21.29209757,6.555965231,22.27855693,1.346,0,1.346,19.94609757,6.555965231,20.99589218
31/12/2020 08:30,14.76857654,4.413266638,15.41388256,1.3415,0,1.3415,13.42707654,4.413266638,14.13376478,21.72736007,6.700508176,22.73708393,1.3415,0,1.3415,20.38586007,6.700508176,21.45880008
31/12/2020 09:00,15.37931493,4.143495343,15.92770798,2.773,0,2.773,12.60631493,4.143495343,13.26980519,23.19711592,6.713082266,24.1489474,2.773,0,2.773,20.42411592,6.713082266,21.49906939
31/12/2020 09:30,16.24358191,3.884580021,16.70161415,4.425,0,4.425,11.81858191,3.884580021,12.44061254,24.17627715,6.491930857,25.03272944,4.425,0,4.425,19.75127715,6.491930857,20.79081805
31/12/2020 10:00,15.80447798,4.176417344,16.34698706,3.098,0,3.098,12.70647798,4.176417344,13.37523997,23.5214816,6.712873775,24.46063718,3.098,0,3.098,20.4234816,6.712873775,21.49840169
31/12/2020 10:30,16.5997574,3.325546038,16.92959546,6.482,0,6.482,10.1177574,3.325546038,10.65027095,23.87645832,5.717281969,24.55142715,6.482,0,6.482,17.39445832,5.717281969,18.30995613
31/12/2020 11:00,17.77300351,4.35687331,18.29923492,4.5175,0,4.5175,13.25550351,4.35687331,13.95316159,23.40951354,6.209504564,24.21906833,4.5175,0,4.5175,18.89201354,6.209504564,19.88633004
31/12/2020 11:30,19.32215843,3.061251486,19.56315585,10.0085,0,10.0085,9.313658427,3.061251486,9.803850976,22.55072357,4.122429531,22.92443148,10.0085,0,10.0085,12.54222357,4.122429531,13.2023406
31/12/2020 12:00,20.74924612,3.064895833,20.9743844,11.4245,0,11.4245,9.324746116,3.064895833,9.815522227,21.04856418,3.163276923,21.28493305,11.4245,0,11.4245,9.62406418,3.163276923,10.13059387
31/12/2020 12:30,19.74723542,3.946258745,20.1376827,7.741,0,7.741,12.00623542,3.946258745,12.63814254,19.74745114,3.946329648,20.13790813,7.741,0,7.741,12.00645114,3.946329648,12.63836962
31/12/2020 13:00,18.91683224,2.053070123,19.02791736,12.6705,0,12.6705,6.24633224,2.053070123,6.575086568,19.44395176,2.22632593,19.57099351,12.6705,0,12.6705,6.773451757,2.22632593,7.129949217
31/12/2020 13:30,18.5150616,2.672057681,18.70688104,10.3855,0,10.3855,8.129561603,2.672057681,8.557433267,19.37749304,2.955525185,19.60159089,10.3855,0,10.3855,8.991993036,2.955525185,9.465255828
31/12/2020 14:00,16.73694565,3.86826537,17.17814969,4.968,0,4.968,11.76894565,3.86826537,12.38836384,19.21496178,4.682749885,19.77733306,4.968,0,4.968,14.24696178,4.682749885,14.99680188
31/12/2020 14:30,18.34034725,3.302074657,18.63523636,8.294,0,8.294,10.04634725,3.302074657,10.57510237,20.13532069,3.892053896,20.50802826,8.294,0,8.294,11.84132069,3.892053896,12.4645481
31/12/2020 15:00,17.13925902,4.222525494,17.6517399,4.2925,0,4.2925,12.84675902,4.222525494,13.52290423,20.84763705,5.441410406,21.54606501,4.2925,0,4.2925,16.55513705,5.441410406,17.42646005
31/12/2020 15:30,15.22851103,3.853824759,15.70858089,3.5035,0,3.5035,11.72501103,3.853824759,12.34211687,21.75999172,6.000618645,22.57220999,3.5035,0,3.5035,18.25649172,6.000618645,19.21735971
31/12/2020 16:00,14.39923526,4.145441259,14.98408019,1.787,0,1.787,12.61223526,4.145441259,13.27603711,24.65984324,7.517940012,25.78036638,1.787,0,1.787,22.87284324,7.517940012,24.07667709
31/12/2020 16:30,13.43024451,4.004438821,14.0145281,1.247,0,1.247,12.18324451,4.004438821,12.82446791,27.39410363,8.59413736,28.71055748,1.247,0,1.247,26.14710363,8.59413736,27.52326698
31/12/2020 17:00,16.36397414,4.982349508,17.10565568,1.2055,0,1.2055,15.15847414,4.982349508,15.95628857,29.24697794,9.216788086,30.66488059,1.2055,0,1.2055,28.04147794,9.216788086,29.51734521
31/12/2020 17:30,16.33534892,4.973433882,17.07567478,1.204,0,1.204,15.13134892,4.973433882,15.92773571,30.83514025,9.739284819,32.33665943,1.204,0,1.204,29.63114025,9.739284819,31.19067395
31/12/2020 18:00,16.85560047,5.143281901,17.62284358,1.2075,0,1.2075,15.64810047,5.143281901,16.47168471,31.34958764,9.907225105,32.87780033,1.2075,0,1.2075,30.14208764,9.907225105,31.72851331
31/12/2020 18:30,16.78986475,5.136630741,17.55803331,1.162,0,1.162,15.62786475,5.136630741,16.45038395,30.61791745,9.68169187,32.11217879,1.162,0,1.162,29.45591745,9.68169187,31.0062289
31/12/2020 19:00,14.28325927,4.319487385,14.92211334,1.1415,0,1.1415,13.14175927,4.319487385,13.83343081,30.09956174,9.51805461,31.56860751,1.1415,0,1.1415,28.95806174,9.51805461,30.48217025
31/12/2020 19:30,13.82594092,4.154876356,14.43674617,1.185,0,1.185,12.64094092,4.154876356,13.3062536,28.71784487,9.049608481,30.10996559,1.185,0,1.185,27.53284487,9.049608481,28.98194197
31/12/2020 20:00,13.32610034,3.988614598,13.91021196,1.191,0,1.191,12.13510034,3.988614598,12.77378984,26.85696863,8.435995934,28.15071565,1.191,0,1.191,25.66596863,8.435995934,27.01680909
31/12/2020 20:30,12.27503441,3.653663824,12.80725299,1.159,0,1.159,11.11603441,3.653663824,11.70108885,26.5087431,8.332057626,27.78734685,1.159,0,1.159,25.3497431,8.332057626,26.6839401
31/12/2020 21:00,12.4365043,3.71166667,12.97856342,1.144,0,1.144,11.2925043,3.71166667,11.88684663,25.03430453,7.852363366,26.23692081,1.144,0,1.144,23.89030453,7.852363366,25.14768898
31/12/2020 21:30,12.2041876,3.613450371,12.72789136,1.2105,0,1.2105,10.9936876,3.613450371,11.57230274,23.76570936,7.413538805,24.89517019,1.2105,0,1.2105,22.55520936,7.413538805,23.74232564
31/12/2020 22:00,11.69187803,3.42599868,12.18349206,1.2685,0,1.2685,10.42337803,3.42599868,10.97197687,22.81519355,7.082055688,23.88908892,1.2685,0,1.2685,21.54669355,7.082055688,22.68073005
31/12/2020 22:30,11.65842056,3.415823454,12.14852336,1.266,0,1.266,10.39242056,3.415823454,10.93939007,20.8276529,6.429604378,21.79749843,1.266,0,1.266,19.5616529,6.429604378,20.59121357
31/12/2020 23:00,11.33664704,3.302666219,11.80792828,1.2885,0,1.2885,10.04814704,3.302666219,10.57699689,20.04046581,6.163473104,20.96684694,1.2885,0,1.2885,18.75196581,6.163473104,19.73891138
31/12/2020 23:30,11.39917062,3.308590284,11.86961923,1.333,0,1.333,10.06617062,3.308590284,10.59596908,20.32501138,6.242372264,21.2620154,1.333,0,1.333,18.99201138,6.242372264,19.99159092
01/01/2021 00:00,11.22645674,3.229142773,11.68163918,1.402,0,1.402,9.824456743,3.229142773,10.34153341,20.32994256,6.221313862,21.26055762,1.402,0,1.402,18.92794256,6.221313862,19.92415006
01/01/2021 00:30,12.38893516,3.623720946,12.90802339,1.364,0,1.364,11.02493516,3.623720946,11.6051949,24.10247116,7.473774046,25.23462729,1.364,0,1.364,22.73847116,7.473774046,23.9352328
01/01/2021 01:00,12.28634581,3.606435663,12.80471286,1.314,0,1.314,10.97234581,3.606435663,11.54983769,25.66327599,8.003219992,26.88224814,1.314,0,1.314,24.34927599,8.003219992,25.63081684
01/01/2021 01:30,11.928582,3.472903206,12.42385307,1.3625,0,1.3625,10.566082,3.472903206,11.12219158,25.33856365,7.880551025,26.53574744,1.3625,0,1.3625,23.97606365,7.880551025,25.23796173
01/01/2021 02:00,11.69677159,3.401476731,12.18131806,1.348,0,1.348,10.34877159,3.401476731,10.89344378,24.59133632,7.639715199,25.75071009,1.348,0,1.348,23.24333632,7.639715199,24.46666981
01/01/2021 02:30,12.08047826,3.479442793,12.57157417,1.4945,0,1.4945,10.58597826,3.479442793,11.14313501,24.97030031,7.716122419,26.13531027,1.4945,0,1.4945,23.47580031,7.716122419,24.71136875
01/01/2021 03:00,12.29409492,3.598136099,12.80981473,1.347,0,1.347,10.94709492,3.598136099,11.52325781,23.69738544,7.346216439,24.80993697,1.347,0,1.347,22.35038544,7.346216439,23.52672152
01/01/2021 03:30,11.25535206,3.30322663,11.7300578,1.2055,0,1.2055,10.04985206,3.30322663,10.57879164,23.04400261,7.177968688,24.1360579,1.2055,0,1.2055,21.83850261,7.177968688,22.98789748
01/01/2021 04:00,10.76112178,3.159680332,11.21540556,1.148,0,1.148,9.613121784,3.159680332,10.11907556,22.90368292,7.150747173,23.99399667,1.148,0,1.148,21.75568292,7.150747173,22.90071886
01/01/2021 04:30,10.50239684,3.085323787,10.94621223,1.1155,0,1.1155,9.386896836,3.085323787,9.880944038,22.25787466,6.949162496,23.31745792,1.1155,0,1.1155,21.14237466,6.949162496,22.25513122
01/01/2021 05:00,10.37006077,3.036403739,10.80545733,1.132,0,1.132,9.238060775,3.036403739,9.7242745,21.20908578,6.599018974,22.2119871,1.132,0,1.132,20.07708578,6.599018974,21.13377451
01/01/2021 05:30,10.55779437,3.08857695,11.0002877,1.161,0,1.161,9.396794372,3.08857695,9.891362496,20.67484571,6.413890917,21.64687603,1.161,0,1.161,19.51384571,6.413890917,20.54089022
01/01/2021 06:00,10.52242431,3.085825842,10.96557041,1.134,0,1.134,9.388424305,3.085825842,9.8825519,20.53925847,6.378200015,21.50680297,1.134,0,1.134,19.40525847,6.378200015,20.42658786
01/01/2021 06:30,10.69066972,3.154108457,11.14624687,1.0945,0,1.0945,9.596169718,3.154108457,10.10123128,20.83512649,6.488430155,21.82205815,1.0945,0,1.0945,19.74062649,6.488430155,20.77960684
01/01/2021 07:00,11.03202812,3.26565017,11.50522123,1.0965,0,1.0965,9.935528121,3.26565017,10.45845065,21.04501671,6.556760363,22.04277284,1.0965,0,1.0965,19.94851671,6.556760363,20.99843864
01/01/2021 07:30,11.0274234,3.269559958,11.50191676,1.08,0,1.08,9.947423395,3.269559958,10.470972,19.89168933,6.183103275,20.83050817,1.08,0,1.08,18.81168933,6.183103275,19.80177824
01/01/2021 08:00,11.3548926,3.386561376,11.84915119,1.0515,0,1.0515,10.3033926,3.386561376,10.84567642,19.8293655,6.171985918,20.76769477,1.0515,0,1.0515,18.7778655,6.171985918,19.76617421
01/01/2021 08:30,11.87999631,3.551430545,12.39947464,1.075,0,1.075,10.80499631,3.551430545,11.37368033,20.10685772,6.255469123,21.05745999,1.075,0,1.075,19.03185772,6.255469123,20.03353444
01/01/2021 09:00,12.21310608,3.354420501,12.66538973,2.0075,0,2.0075,10.20560608,3.354420501,10.74274324,21.0218592,6.249717638,21.93120003,2.0075,0,2.0075,19.0143592,6.249717638,20.01511494
01/01/2021 09:30,12.86481099,3.348407198,13.29342667,2.6775,0,2.6775,10.18731099,3.348407198,10.72348526,21.50738733,6.189084668,22.38018049,2.6775,0,2.6775,18.82988733,6.189084668,19.82093403
01/01/2021 10:00,13.49504119,3.383487716,13.9127325,3.201,0,3.201,10.29404119,3.383487716,10.83583283,22.25828697,6.263827314,23.12286469,3.201,0,3.201,19.05728697,6.263827314,20.06030207
01/01/2021 10:30,14.76254267,3.461386336,15.16291072,4.2315,0,4.2315,10.53104267,3.461386336,11.08530807,22.62976716,6.04721798,23.42381709,4.2315,0,4.2315,18.39826716,6.04721798,19.36659702
01/01/2021 11:00,16.78089738,3.614012351,17.16565182,5.7855,0,5.7855,10.99539738,3.614012351,11.57410251,21.57046754,5.188267932,22.18565289,5.7855,0,5.7855,15.78496754,5.188267932,16.61575531
01/01/2021 11:30,15.67825489,2.449766413,15.86849179,8.225,0,8.225,7.453254886,2.449766413,7.845531459,20.44391635,4.016163587,20.83466548,8.225,0,8.225,12.21891635,4.016163587,12.86201721
01/01/2021 12:00,16.73730141,2.960392463,16.99709334,7.7305,0,7.7305,9.006801412,2.960392463,9.480843592,20.74451555,4.277500055,21.18093322,7.7305,0,7.7305,13.01401555,4.277500055,13.69896373
01/01/2021 12:30,16.98736426,3.108320966,17.26940079,7.5305,0,7.5305,9.456864258,3.108320966,9.954593956,20.41313045,4.234315863,20.84766955,7.5305,0,7.5305,12.88263045,4.234315863,13.56066363
01/01/2021 13:00,17.49119982,2.181213398,17.62667759,10.855,0,10.855,6.636199816,2.181213398,6.98547349,18.93041089,2.654259202,19.11558391,10.855,0,10.855,8.075410888,2.654259202,8.500432514
01/01/2021 13:30,16.19553835,2.902950623,16.45364959,7.3635,0,7.3635,8.832038352,2.902950623,9.296882476,20.88358567,4.44383726,21.35115547,7.3635,0,7.3635,13.52008567,4.44383726,14.23166912
01/01/2021 14:00,17.01065373,3.817387725,17.43372563,5.3965,0,5.3965,11.61415373,3.817387725,12.22542497,21.01913255,5.134911001,21.63726518,5.3965,0,5.3965,15.62263255,5.134911001,16.44487637
01/01/2021 14:30,17.02425546,3.867216804,17.4579678,5.2585,0,5.2585,11.76575546,3.867216804,12.38500574,20.5430084,5.023774967,21.14836895,5.2585,0,5.2585,15.2845084,5.023774967,16.08895621
01/01/2021 15:00,17.5843717,4.342696571,18.11267903,4.372,0,4.372,13.2123717,4.342696571,13.90775969,22.49330317,5.956184318,23.26853711,4.372,0,4.372,18.12130317,5.956184318,19.07505597
01/01/2021 15:30,16.97899447,4.555559881,17.5795159,3.119,0,3.119,13.85999447,4.555559881,14.58946787,23.69306644,6.762368619,24.63921725,3.119,0,3.119,20.57406644,6.762368619,21.65691205
01/01/2021 16:00,16.18527574,4.737250298,16.86430228,1.7725,0,1.7725,14.41277574,4.737250298,15.17134289,25.14715625,7.682877974,26.29460176,1.7725,0,1.7725,23.37465625,7.682877974,24.60490132
01/01/2021 16:30,16.45608706,4.94853216,17.18402665,1.4005,0,1.4005,15.05558706,4.94853216,15.84798638,26.87647366,8.373547606,28.15068624,1.4005,0,1.4005,25.47597366,8.373547606,26.81681438
01/01/2021 17:00,16.5310566,5.004398446,17.27193782,1.3055,0,1.3055,15.2255566,5.004398446,16.02690168,29.38829943,9.230369801,30.80376389,1.3055,0,1.3055,28.08279943,9.230369801,29.5608415
01/01/2021 17:30,16.61793485,5.026873289,17.3616017,1.324,0,1.324,15.29393485,5.026873289,16.09887878,30.39588793,9.555467469,31.86246948,1.324,0,1.324,29.07188793,9.555467469,30.60198729
01/01/2021 18:00,16.71622759,5.034364904,17.45786628,1.3995,0,1.3995,15.31672759,5.034364904,16.12287115,30.57052832,9.588053342,32.03885093,1.3995,0,1.3995,29.17102832,9.588053342,30.7063456
01/01/2021 18:30,17.34364478,5.236478407,18.11691807,1.412,0,1.412,15.93164478,5.236478407,16.7701524,29.8598497,9.350356022,31.2896114,1.412,0,1.412,28.4478497,9.350356022,29.94510494
01/01/2021 19:00,17.00083181,5.15535491,17.76530232,1.316,0,1.316,15.68483181,5.15535491,16.51034928,28.24924172,8.852528453,29.60383282,1.316,0,1.316,26.93324172,8.852528453,28.35078075
01/01/2021 19:30,16.71395672,5.053503891,17.46122134,1.339,0,1.339,15.37495672,5.053503891,16.18416497,26.80744557,8.371073242,28.08405251,1.339,0,1.339,25.46844557,8.371073242,26.80889007
01/01/2021 20:00,14.63279792,4.369624414,15.27129308,1.3385,0,1.3385,13.29429792,4.369624414,13.99399781,25.46369539,7.92956826,26.66979257,1.3385,0,1.3385,24.12519539,7.92956826,25.39494252
01/01/2021 20:30,13.65969114,4.06539218,14.2518271,1.291,0,1.291,12.36869114,4.06539218,13.01967489,24.85232874,7.744234253,26.03097017,1.291,0,1.291,23.56132874,7.744234253,24.80139867
01/01/2021 21:00,14.18177891,4.238144526,14.8015108,1.2875,0,1.2875,12.89427891,4.238144526,13.57292517,22.93072114,7.113782773,24.00882915,1.2875,0,1.2875,21.64322114,7.113782773,22.78233804
01/01/2021 21:30,14.37427864,4.269698111,14.99500612,1.384,0,1.384,12.99027864,4.269698111,13.67397752,22.04714937,6.79164876,23.0695316,1.384,0,1.384,20.66314937,6.79164876,21.75068355
01/01/2021 22:00,13.95436635,4.107685675,14.54638862,1.457,0,1.457,12.49736635,4.107685675,13.15512247,21.17460141,6.480862175,22.1441938,1.457,0,1.457,19.71760141,6.480862175,20.7553699
01/01/2021 22:30,13.40868508,3.904992345,13.96573667,1.528,0,1.528,11.88068508,3.904992345,12.5059843,20.05861781,6.090719533,20.9629438,1.528,0,1.528,18.53061781,6.090719533,19.50591348
01/01/2021 23:00,12.50709101,3.607666652,13.01701134,1.531,0,1.531,10.97609101,3.607666652,11.55378001,19.36394577,5.861405823,20.23162065,1.531,0,1.531,17.83294577,5.861405823,18.77152186
01/01/2021 23:30,11.27583019,3.195575397,11.71989968,1.5535,0,1.5535,9.722330186,3.195575397,10.23403177,19.12810151,5.77649217,19.98129448,1.5535,0,1.5535,17.57460151,5.77649217,18.49958053
02/01/2021 00:00,10.89304137,3.09079458,11.32304559,1.4895,0,1.4895,9.403541368,3.09079458,9.898464598,18.69466661,5.655064792,19.53126513,1.4895,0,1.4895,17.20516661,5.655064792,18.1107017
02/01/2021 00:30,11.81453456,3.385950668,12.29015414,1.513,0,1.513,10.30153456,3.385950668,10.84372059,22.30424324,6.833751179,23.32765358,1.513,0,1.513,20.79124324,6.833751179,21.8855192
02/01/2021 01:00,11.83922042,3.407211883,12.31974971,1.473,0,1.473,10.36622042,3.407211883,10.91181097,23.60460894,7.274308081,24.70006318,1.473,0,1.473,22.13160894,7.274308081,23.29643046
02/01/2021 01:30,12.16364682,3.50792937,12.65937883,1.491,0,1.491,10.67264682,3.50792937,11.23436507,23.74438051,7.314332459,24.84542342,1.491,0,1.491,22.25338051,7.314332459,23.42461106
02/01/2021 02:00,12.27939063,3.565364883,12.78652654,1.432,0,1.432,10.84739063,3.565364883,11.41830593,23.3564011,7.206202156,24.44280716,1.432,0,1.432,21.9244011,7.206202156,23.07831694
02/01/2021 02:30,12.50086744,3.63963987,13.01993338,1.4275,0,1.4275,11.07336744,3.63963987,11.65617626,23.86654433,7.375357207,24.98014876,1.4275,0,1.4275,22.43904433,7.375357207,23.62004666
02/01/2021 03:00,12.20392231,3.560938059,12.71282815,1.37,0,1.37,10.83392231,3.560938059,11.40412874,23.51589801,7.279004672,24.61668882,1.37,0,1.37,22.14589801,7.279004672,23.31147159
02/01/2021 03:30,12.07641979,3.543023949,12.58542545,1.297,0,1.297,10.77941979,3.543023949,11.34675768,22.78004563,7.061135631,23.84932107,1.297,0,1.297,21.48304563,7.061135631,22.61373225
02/01/2021 04:00,11.67452053,3.419800521,12.16509208,1.27,0,1.27,10.40452053,3.419800521,10.95212688,22.03586878,6.825410998,23.06871796,1.27,0,1.27,20.76586878,6.825410998,21.85880924
02/01/2021 04:30,11.02012029,3.220815086,11.48114546,1.221,0,1.221,9.799120295,3.220815086,10.31486347,21.26525267,6.588227253,22.2624282,1.221,0,1.221,20.04425267,6.588227253,21.09921334
02/01/2021 05:00,11.13727389,3.245681221,11.60057397,1.2625,0,1.2625,9.874773892,3.245681221,10.39449883,20.52417007,6.331004791,21.4784352,1.2625,0,1.2625,19.26167007,6.331004791,20.27544218
02/01/2021 05:30,11.32065144,3.227234662,11.77166906,1.502,0,1.502,9.818651437,3.227234662,10.33542256,20.51469236,6.249169774,21.44538937,1.502,0,1.502,19.01269236,6.249169774,20.01336038
02/01/2021 06:00,11.67672038,3.264891652,12.12457489,1.7435,0,1.7435,9.933220379,3.264891652,10.45602145,20.59060201,6.19474286,21.50227268,1.7435,0,1.7435,18.84710201,6.19474286,19.83905475
02/01/2021 06:30,12.18694959,3.395125895,12.65103237,1.8575,0,1.8575,10.32944959,3.395125895,10.87310483,21.02589932,6.300348177,21.94955191,1.8575,0,1.8575,19.16839932,6.300348177,20.17726244
02/01/2021 07:00,12.73024665,3.574192029,13.22248193,1.856,0,1.856,10.87424665,3.574192029,11.44657542,21.32423701,6.398900062,22.26362518,1.856,0,1.856,19.46823701,6.398900062,20.49288107
02/01/2021 07:30,12.74023894,3.639104608,13.2497838,1.6685,0,1.6685,11.07173894,3.639104608,11.65446205,20.47447699,6.18122572,21.38718681,1.6685,0,1.6685,18.80597699,6.18122572,19.79576526
02/01/2021 08:00,13.16676069,3.811177884,13.70724859,1.5715,0,1.5715,11.59526069,3.811177884,12.20553757,20.83838729,6.332719609,21.77938756,1.5715,0,1.5715,19.26688729,6.332719609,20.28093399
02/01/2021 08:30,13.40312724,3.892154653,13.9568151,1.5615,0,1.5615,11.84162724,3.892154653,12.46487078,21.10348847,6.423140994,22.05932832,1.5615,0,1.5615,19.54198847,6.423140994,20.57051418
02/01/2021 09:00,14.73862041,3.908093588,15.24795485,2.8485,0,2.8485,11.89012041,3.908093588,12.51591622,21.62787701,6.172482727,22.49143408,2.8485,0,2.8485,18.77937701,6.172482727,19.76776527
02/01/2021 09:30,15.71327974,3.402794145,16.07750504,5.3605,0,5.3605,10.35277974,3.402794145,10.89766288,21.83838753,5.416019717,22.49996532,5.3605,0,5.3605,16.47788753,5.416019717,17.34514477
02/01/2021 10:00,15.23152849,2.760791506,15.47971027,6.832,0,6.832,8.39952849,2.760791506,8.841608937,21.873038,4.943750117,22.42477328,6.832,0,6.832,15.041038,4.943750117,15.83267158
02/01/2021 10:30,16.68992507,3.862999661,17.1311519,4.937,0,4.937,11.75292507,3.862999661,12.37150008,22.32264185,5.714384133,23.0424505,4.937,0,4.937,17.38564185,5.714384133,18.30067563
02/01/2021 11:00,16.94892302,2.564203744,17.1417949,9.1475,0,9.1475,7.801423019,2.564203744,8.21202423,20.57793301,3.757001646,20.91808759,9.1475,0,9.1475,11.43043301,3.757001646,12.03203475
02/01/2021 11:30,18.19407693,3.260242925,18.48387457,8.275,0,8.275,9.919076929,3.260242925,10.44113361,21.18974697,4.244872052,21.61074537,8.275,0,8.275,12.91474697,4.244872052,13.5944705
02/01/2021 12:00,17.52806178,3.977426662,17.97367165,5.427,0,5.427,12.10106178,3.977426662,12.73795977,21.37584876,5.242133083,22.00924509,5.427,0,5.427,15.94884876,5.242133083,16.78826185
02/01/2021 12:30,16.24012699,3.671278853,16.64992532,5.0705,0,5.0705,11.16962699,3.671278853,11.7575021,22.89050728,5.857153147,23.6279827,5.0705,0,5.0705,17.82000728,5.857153147,18.7579024
02/01/2021 13:00,16.81058355,4.474732868,17.39594646,3.1965,0,3.1965,13.61408355,4.474732868,14.33061426,23.07150104,6.532596932,23.97851086,3.1965,0,3.1965,19.87500104,6.532596932,20.92105373
02/01/2021 13:30,17.8731005,4.702680868,18.48142118,3.5655,0,3.5655,14.3076005,4.702680868,15.06063211,23.01994437,6.39436664,23.89154168,3.5655,0,3.5655,19.45444437,6.39436664,20.4783625
02/01/2021 14:00,18.01286847,4.755851427,18.63012489,3.5435,0,3.5435,14.46936847,4.755851427,15.23091418,22.66864723,6.286131903,23.52409449,3.5435,0,3.5435,19.12514723,6.286131903,20.13173392
02/01/2021 14:30,18.52958184,5.211642072,19.24854842,2.6735,0,2.6735,15.85608184,5.211642072,16.69061247,22.23039969,6.428042074,23.14109754,2.6735,0,2.6735,19.55689969,6.428042074,20.5862102
02/01/2021 15:00,19.21354506,5.436121225,19.96776722,2.6745,0,2.6745,16.53904506,5.436121225,17.40952111,22.26519604,6.439150399,23.17761016,2.6745,0,2.6745,19.59069604,6.439150399,20.62178531
02/01/2021 15:30,19.53285077,5.673531633,20.34013816,2.2715,0,2.2715,17.26135077,5.673531633,18.16984292,22.5776019,6.674292934,23.54345544,2.2715,0,2.2715,20.3061019,6.674292934,21.37484411
02/01/2021 16:00,18.96030327,5.590030256,19.76718337,1.953,0,1.953,17.00730327,5.590030256,17.90242449,23.65013672,7.131503967,24.70196987,1.953,0,1.953,21.69713672,7.131503967,22.83909128
02/01/2021 16:30,18.76558281,5.637616989,19.59412727,1.6135,0,1.6135,17.15208281,5.637616989,18.05482401,24.96248726,7.674440984,26.11556652,1.6135,0,1.6135,23.34898726,7.674440984,24.57788133
02/01/2021 17:00,18.51740292,5.538623947,19.32797367,1.6665,0,1.6665,16.85090292,5.538623947,17.73779254,27.89535789,8.621008686,29.19713655,1.6665,0,1.6665,26.22885789,8.621008686,27.6093241
02/01/2021 17:30,20.00744653,5.980389718,20.88212101,1.8125,0,1.8125,18.19494653,5.980389718,19.15257529,29.8756972,9.223926861,31.26720503,1.8125,0,1.8125,28.0631972,9.223926861,29.54020758
02/01/2021 18:00,19.60631512,5.881741294,20.4695499,1.7115,0,1.7115,17.89481512,5.881741294,18.83664749,29.62037259,9.173202812,31.00829118,1.7115,0,1.7115,27.90887259,9.173202812,29.37776062
02/01/2021 18:30,18.75163043,5.645192378,19.58294771,1.5765,0,1.5765,17.17513043,5.645192378,18.07908467,29.3730556,9.136286005,30.76114623,1.5765,0,1.5765,27.7965556,9.136286005,29.25953221
02/01/2021 19:00,18.49310039,5.554958716,19.30938446,1.5925,0,1.5925,16.90060039,5.554958716,17.79010567,28.0364448,8.691704335,29.35281863,1.5925,0,1.5925,26.4439448,8.691704335,27.83573137
02/01/2021 19:30,17.5602606,5.214001617,18.31798475,1.697,0,1.697,15.8632606,5.214001617,16.69816906,26.07644693,8.0131367,27.27987252,1.697,0,1.697,24.37944693,8.0131367,25.66257572
02/01/2021 20:00,17.66637022,5.313464589,18.44813115,1.5005,0,1.5005,16.16587022,5.313464589,17.0167055,24.541564,7.573231502,25.68350051,1.5005,0,1.5005,23.041064,7.573231502,24.25375157
02/01/2021 20:30,17.31795297,5.17281499,18.07400094,1.58,0,1.58,15.73795297,5.17281499,16.56626629,23.69568956,7.269075633,24.7855838,1.58,0,1.58,22.11568956,7.269075633,23.27967322
02/01/2021 21:00,16.29986233,4.697672324,16.96330267,2.0075,0,2.0075,14.29236233,4.697672324,15.04459193,22.78483031,6.829178222,23.78626006,2.0075,0,2.0075,20.77733031,6.829178222,21.87087402
02/01/2021 21:30,16.17189633,4.623236547,16.81976655,2.106,0,2.106,14.06589633,4.623236547,14.80620666,21.53891648,6.387290764,22.46602783,2.106,0,2.106,19.43291648,6.387290764,20.45570156
02/01/2021 22:00,15.45666718,4.432031423,16.07953553,1.9725,0,1.9725,13.48416718,4.432031423,14.19386019,20.70775349,6.157980028,21.60397585,1.9725,0,1.9725,18.73525349,6.157980028,19.72131946
02/01/2021 22:30,15.11559363,4.382868974,15.73819275,1.781,0,1.781,13.33459363,4.382868974,14.03641434,19.07727261,5.685009887,19.90632231,1.781,0,1.781,17.29627261,5.685009887,18.20660275
02/01/2021 23:00,14.11944813,4.101960582,14.7032274,1.6395,0,1.6395,12.47994813,4.101960582,13.1367875,18.10957198,5.41345087,18.90137687,1.6395,0,1.6395,16.47007198,5.41345087,17.33691787
02/01/2021 23:30,13.32083926,3.841278306,13.86362787,1.634,0,1.634,11.68683926,3.841278306,12.30193607,18.01767015,5.385051962,18.80519136,1.634,0,1.634,16.38367015,5.385051962,17.24596858
03/01/2021 00:00,12.55821106,3.565141519,13.05445897,1.7115,0,1.7115,10.84671106,3.565141519,11.41759059,18.00628336,5.355836288,18.78593151,1.7115,0,1.7115,16.29478336,5.355836288,17.15240354
03/01/2021 00:30,12.73870274,3.651089677,13.2516038,1.6305,0,1.6305,11.10820274,3.651089677,11.69284499,21.82918079,6.63898532,22.81642522,1.6305,0,1.6305,20.19868079,6.63898532,21.26176925
03/01/2021 01:00,13.08197476,3.721846169,13.60111034,1.7585,0,1.7585,11.32347476,3.721846169,11.91944711,23.16984638,7.037569225,24.21506064,1.7585,0,1.7585,21.41134638,7.037569225,22.53825935
03/01/2021 01:30,13.1919923,3.734177587,13.7103152,1.831,0,1.831,11.3609923,3.734177587,11.95893926,23.18668251,7.019273396,24.22586314,1.831,0,1.831,21.35568251,7.019273396,22.4796658
03/01/2021 02:00,12.92770274,3.651089677,13.43338952,1.8195,0,1.8195,11.10820274,3.651089677,11.69284499,22.69685119,6.862053495,23.71149156,1.8195,0,1.8195,20.87735119,6.862053495,21.97615915
03/01/2021 02:30,12.87663202,3.675224714,13.39085243,1.695,0,1.695,11.18163202,3.675224714,11.77013897,23.23626357,7.08027094,24.29103088,1.695,0,1.695,21.54126357,7.08027094,22.67501428
03/01/2021 03:00,13.09637436,3.731673693,13.61765068,1.743,0,1.743,11.35337436,3.731673693,11.95092038,22.64313637,6.869542621,23.6622535,1.743,0,1.743,20.90013637,6.869542621,22.00014355
03/01/2021 03:30,12.96912819,3.665691618,13.47722453,1.8165,0,1.8165,11.15262819,3.665691618,11.73960863,22.02095631,6.640883643,23.00051852,1.8165,0,1.8165,20.20445631,6.640883643,21.26784875
03/01/2021 04:00,12.83099655,3.634259017,13.33575311,1.774,0,1.774,11.05699655,3.634259017,11.63894374,21.5576655,6.502576391,22.51702559,1.774,0,1.774,19.7836655,6.502576391,20.82491105
03/01/2021 04:30,12.52317832,3.553133789,13.01747883,1.713,0,1.713,10.81017832,3.553133789,11.37913508,20.96302079,6.327175858,21.89706362,1.713,0,1.713,19.25002079,6.327175858,20.26317978
03/01/2021 05:00,12.14430355,3.419893544,12.61664696,1.7395,0,1.7395,10.40480355,3.419893544,10.95242479,20.282769,6.094877779,21.17872172,1.7395,0,1.7395,18.543269,6.094877779,19.51923053
03/01/2021 05:30,11.74873992,3.310256482,12.20617416,1.6775,0,1.6775,10.07123992,3.310256482,10.60130518,20.07205832,6.045998943,20.96286308,1.6775,0,1.6775,18.39455832,6.045998943,19.36269297
03/01/2021 06:00,11.95777883,3.306325061,12.40646041,1.8985,0,1.8985,10.05927883,3.306325061,10.58871456,19.82644737,5.892631339,20.68359542,1.8985,0,1.8985,17.92794737,5.892631339,18.87152355
03/01/2021 06:30,12.3586605,3.434308628,12.82696243,1.91,0,1.91,10.4486605,3.434308628,10.99859,19.96900535,5.935708014,20.83251795,1.91,0,1.91,18.05900535,5.935708014,19.00947932
03/01/2021 07:00,12.3579381,3.468418676,12.83544165,1.8055,0,1.8055,10.5524381,3.468418676,11.10782958,19.91313822,5.951692865,20.78354449,1.8055,0,1.8055,18.10763822,5.951692865,19.06067181
03/01/2021 07:30,12.30644748,3.506056088,12.79613531,1.6395,0,1.6395,10.66694748,3.506056088,11.22836577,18.84977655,5.656744348,19.68026506,1.6395,0,1.6395,17.21027655,5.656744348,18.11608058
03/01/2021 08:00,12.54301183,3.583482345,13.04486456,1.6405,0,1.6405,10.90251183,3.583482345,11.47632824,18.94705272,5.688388794,19.78253204,1.6405,0,1.6405,17.30655272,5.688388794,18.21742391
03/01/2021 08:30,13.6620481,3.903632583,14.20879677,1.7855,0,1.7855,11.8765481,3.903632583,12.50162957,19.63619061,5.867238271,20.49401051,1.7855,0,1.7855,17.85069061,5.867238271,18.79020064
03/01/2021 09:00,14.77390131,4.121008872,15.33789014,2.236,0,2.236,12.53790131,4.121008872,13.19779085,20.15693825,5.890327554,20.9999552,2.236,0,2.236,17.92093825,5.890327554,18.86414553
03/01/2021 09:30,17.00690512,4.639673643,17.62842572,2.891,0,2.891,14.11590512,4.639673643,14.85884749,20.46893058,5.777586382,21.26870056,2.891,0,2.891,17.57793058,5.777586382,18.50308482
03/01/2021 10:00,19.04846731,4.952272667,19.68169483,3.9815,0,3.9815,15.06696731,4.952272667,15.85996559,20.19228273,5.328226617,20.88344514,3.9815,0,3.9815,16.21078273,5.328226617,17.06398182
03/01/2021 10:30,21.66626651,5.313266157,22.30824739,5.501,0,5.501,16.16526651,5.313266157,17.01607001,19.58395074,4.628842062,20.12355101,5.501,0,5.501,14.08295074,4.628842062,14.82415867
03/01/2021 11:00,22.99236596,5.743217655,23.69880675,5.519,0,5.519,17.47336596,5.743217655,18.3930168,19.06552868,4.452528657,19.57854426,5.519,0,5.519,13.54652868,4.452528657,14.25950387
03/01/2021 11:30,23.90084673,6.259245379,24.70685385,4.8575,0,4.8575,19.04334673,6.259245379,20.04562814,18.82346003,4.590389074,19.37509533,4.8575,0,4.8575,13.96596003,4.590389074,14.70101055
03/01/2021 12:00,24.17752513,5.881974663,24.88273191,6.282,0,6.282,17.89552513,5.881974663,18.83739487,18.81212097,4.118451599,19.25766182,6.282,0,6.282,12.53012097,4.118451599,13.18960102
03/01/2021 12:30,21.99181578,3.729024965,22.30572995,10.6465,0,10.6465,11.34531578,3.729024965,11.94243766,19.86670223,3.03053392,20.09651695,10.6465,0,10.6465,9.220202231,3.03053392,9.705476033
03/01/2021 13:00,20.82056955,3.975457112,21.19670672,8.7255,0,8.7255,12.09506955,3.975457112,12.73165216,19.43171446,3.518962519,19.74777517,8.7255,0,8.7255,10.70621446,3.518962519,11.26969943
03/01/2021 13:30,21.15227205,4.137400592,21.55311338,8.5645,0,8.5645,12.58777205,4.137400592,13.25028637,18.29996448,3.199892432,18.57762126,8.5645,0,8.5645,9.735464483,3.199892432,10.24785735
03/01/2021 14:00,21.25843651,3.578362985,21.55749996,10.3715,0,10.3715,10.88693651,3.578362985,11.45993317,17.57887341,2.368949081,17.73777636,10.3715,0,10.3715,7.207373413,2.368949081,7.586708856
03/01/2021 14:30,19.36666712,3.620510347,19.70217984,8.3515,0,8.3515,11.01516712,3.620510347,11.59491275,17.18214696,2.902493294,17.42557435,8.3515,0,8.3515,8.830646961,2.902493294,9.295417854
03/01/2021 15:00,19.32508359,4.171686139,19.77022562,6.633,0,6.633,12.69208359,4.171686139,13.36008799,18.53248861,3.911172765,18.94070765,6.633,0,6.633,11.89948861,3.911172765,12.52577748
03/01/2021 15:30,19.76278743,5.164872159,20.4265433,4.049,0,4.049,15.71378743,5.164872159,16.54082887,20.74378328,5.487309903,21.45728582,4.049,0,4.049,16.69478328,5.487309903,17.57345608
03/01/2021 16:00,19.36651208,5.569720474,20.15151548,2.421,0,2.421,16.94551208,5.569720474,17.83738114,22.91888416,6.737328715,23.88863432,2.421,0,2.421,20.49788416,6.737328715,21.57672017
03/01/2021 16:30,20.48238284,6.128276631,21.3795178,1.8375,0,1.8375,18.64488284,6.128276631,19.62619246,26.18083724,8.001268019,27.37620369,1.8375,0,1.8375,24.34333724,8.001268019,25.62456552
03/01/2021 17:00,20.56165238,6.167642978,21.4667503,1.797,0,1.797,18.76465238,6.167642978,19.75226567,29.74918276,9.187438178,31.13555676,1.797,0,1.797,27.95218276,9.187438178,29.42335027
03/01/2021 17:30,20.08568233,5.96271828,20.95205584,1.9445,0,1.9445,18.14118233,5.96271828,19.0959814,31.20964879,9.618989242,32.65833939,1.9445,0,1.9445,29.26514879,9.618989242,30.80541978
03/01/2021 18:00,19.79525559,5.842115294,20.63934241,2.021,0,2.021,17.77425559,5.842115294,18.70974273,30.9840124,9.519681814,32.41347507,2.021,0,2.021,28.9630124,9.519681814,30.48738147
03/01/2021 18:30,20.14896798,5.939311258,21.00610219,2.079,0,2.079,18.06996798,5.939311258,19.02101893,30.00503593,9.17884413,31.37759329,2.079,0,2.079,27.92603593,9.17884413,29.39582729
03/01/2021 19:00,19.42892347,5.706916964,20.24973996,2.066,0,2.066,17.36292347,5.706916964,18.27676155,28.46452846,8.676776703,29.75761809,2.066,0,2.066,26.39852846,8.676776703,27.78792469
03/01/2021 19:30,18.68238888,5.437055946,19.45747239,2.1405,0,2.1405,16.54188888,5.437055946,17.41251461,26.59641585,8.038270818,27.78458446,2.1405,0,2.1405,24.45591585,8.038270818,25.74306932
03/01/2021 20:00,17.89917484,5.114546487,18.61555924,2.3385,0,2.3385,15.56067484,5.114546487,16.37965773,25.00407369,7.449813806,26.09029373,2.3385,0,2.3385,22.66557369,7.449813806,23.85849862
03/01/2021 20:30,16.96351217,4.836590609,17.63953951,2.2485,0,2.2485,14.71501217,4.836590609,15.4894865,24.18174374,7.209108591,25.23346938,2.2485,0,2.2485,21.93324374,7.209108591,23.08762498
03/01/2021 21:00,15.99359106,4.59897793,16.64168119,2.0015,0,2.0015,13.99209106,4.59897793,14.72851691,23.26713782,6.989677138,24.29434685,2.0015,0,2.0015,21.26563782,6.989677138,22.38488192
03/01/2021 21:30,15.48144602,4.392187954,16.09243567,2.1185,0,2.1185,13.36294602,4.392187954,14.06625897,22.20905032,6.603444554,23.16996755,2.1185,0,2.1185,20.09055032,6.603444554,21.1479477
03/01/2021 22:00,14.70637316,4.162249474,15.2840352,2.043,0,2.043,12.66337316,4.162249474,13.32986648,20.97855999,6.223817593,21.882319,2.043,0,2.043,18.93555999,6.223817593,19.93216842
03/01/2021 22:30,13.9577299,3.925056805,14.49911359,2.016,0,2.016,11.9417299,3.925056805,12.570242,19.52959733,5.756441068,20.36029926,2.016,0,2.016,17.51359733,5.756441068,18.43536561
03/01/2021 23:00,13.14901678,3.681267492,13.65460994,1.949,0,1.949,11.20001678,3.681267492,11.78949134,18.70404025,5.507115413,19.4979343,1.949,0,1.949,16.75504025,5.507115413,17.63688448
03/01/2021 23:30,12.32603487,3.432952598,12.79516703,1.8815,0,1.8815,10.44453487,3.432952598,10.99424723,18.67155078,5.518622818,19.47002842,1.8815,0,1.8815,16.79005078,5.518622818,17.67373767
04/01/2021 00:00,11.76596481,3.222900428,12.19938585,1.9605,0,1.9605,9.805464814,3.222900428,10.32154191,18.40214242,5.404106525,19.17923911,1.9605,0,1.9605,16.44164242,5.404106525,17.30699202
04/01/2021 00:30,12.82391385,3.567015937,13.31076141,1.9715,0,1.9715,10.85241385,3.567015937,11.42359353,22.32852738,6.691031327,23.30950525,1.9715,0,1.9715,20.35702738,6.691031327,21.42844987
04/01/2021 01:00,13.10499911,3.649708011,13.60372634,2.001,0,2.001,11.10399911,3.649708011,11.68842012,24.60462421,7.429451996,25.70183436,2.001,0,2.001,22.60362421,7.429451996,23.79328864
04/01/2021 01:30,12.93948754,3.568519235,13.42254325,2.0825,0,2.0825,10.85698754,3.568519235,11.42840794,24.34976957,7.318897573,25.42592259,2.0825,0,2.0825,22.26726957,7.318897573,23.43923113
04/01/2021 02:00,13.2780526,3.701000313,13.7841969,2.018,0,2.018,11.2600526,3.701000313,11.85268695,23.13158639,6.939700249,24.15014966,2.018,0,2.018,21.11358639,6.939700249,22.22482778
04/01/2021 02:30,13.98440381,3.92297752,14.52423156,2.049,0,2.049,11.93540381,3.92297752,12.56358295,23.79842857,7.148691468,24.84892336,2.049,0,2.049,21.74942857,7.148691468,22.89413534
04/01/2021 03:00,14.53051323,4.078809752,15.09213384,2.121,0,2.121,12.40951323,4.078809752,13.06264551,23.09013989,6.892222981,24.0968317,2.121,0,2.121,20.96913989,6.892222981,22.07277883
04/01/2021 03:30,15.11959262,4.291330121,15.71679342,2.0635,0,2.0635,13.05609262,4.291330121,13.74325539,21.73850667,6.466861963,22.6800127,2.0635,0,2.0635,19.67500667,6.466861963,20.71053334
04/01/2021 04:00,16.22250559,4.628531408,16.86988413,2.1405,0,2.1405,14.08200559,4.628531408,14.82316378,21.25620762,6.283029254,22.16535177,2.1405,0,2.1405,19.11570762,6.283029254,20.12179749
04/01/2021 04:30,15.60801003,4.348822691,16.20253794,2.377,0,2.377,13.23101003,4.348822691,13.92737897,21.19505919,6.185196947,22.0791122,2.377,0,2.377,18.81805919,6.185196947,19.80848336
04/01/2021 05:00,15.58298397,4.323012424,16.17151279,2.4305,0,2.4305,13.15248397,4.323012424,13.84471997,20.42578207,5.914763186,21.2649241,2.4305,0,2.4305,17.99528207,5.914763186,18.94240218
04/01/2021 05:30,16.08193263,4.418642623,16.67791832,2.6385,0,2.6385,13.44343263,4.418642623,14.15098171,20.31565736,5.810200649,21.13017666,2.6385,0,2.6385,17.67715736,5.810200649,18.60753406
04/01/2021 06:00,16.62570495,4.597536286,17.24967841,2.638,0,2.638,13.98770495,4.597536286,14.72389995,19.93115614,5.68398555,20.72579737,2.638,0,2.638,17.29315614,5.68398555,18.20332225
04/01/2021 06:30,16.45689574,4.538271515,17.07118408,2.6495,0,2.6495,13.80739574,4.538271515,14.53410078,20.75231919,5.950108928,21.58848184,2.6495,0,2.6495,18.10281919,5.950108928,19.05559915
04/01/2021 07:00,16.9069331,4.691450585,17.54577144,2.6335,0,2.6335,14.2734331,4.691450585,15.02466642,21.79554558,6.298259806,22.68730667,2.6335,0,2.6335,19.16204558,6.298259806,20.1705743
04/01/2021 07:30,17.39177051,4.871187352,18.06106718,2.5715,0,2.5715,14.82027051,4.871187352,15.60028475,22.01312156,6.390151985,22.92185776,2.5715,0,2.5715,19.44162156,6.390151985,20.4648648
04/01/2021 08:00,18.3323307,5.185264796,19.05154376,2.5565,0,2.5565,15.7758307,5.185264796,16.60613758,23.1303838,6.762308587,24.09861971,2.5565,0,2.5565,20.5738838,6.762308587,21.65671979
04/01/2021 08:30,19.36609301,5.588482069,20.15630646,2.3635,0,2.3635,17.00259301,5.588482069,17.89746632,23.84920402,7.0620094,24.87280662,2.3635,0,2.3635,21.48570402,7.0620094,22.61653055
04/01/2021 09:00,20.58448213,5.783519641,21.38153418,2.9885,0,2.9885,17.59598213,5.783519641,18.52208645,24.14472851,6.953716037,25.12612349,2.9885,0,2.9885,21.15622851,6.953716037,22.26971422
04/01/2021 09:30,20.73469524,5.369119031,21.41856732,4.3995,0,4.3995,16.33519524,5.369119031,17.19494236,23.5192467,6.284356836,24.34436498,4.3995,0,4.3995,19.1197467,6.284356836,20.12604916
04/01/2021 10:00,21.74614767,4.679524142,22.2439404,7.509,0,7.509,14.23714767,4.679524142,14.98647123,22.68203636,4.987135878,23.22383038,7.509,0,7.509,15.17303636,4.987135878,15.97161722
04/01/2021 10:30,22.00174034,3.88923367,22.34284486,10.169,0,10.169,11.83274034,3.88923367,12.45551615,21.90645506,3.857914914,22.24356718,10.169,0,10.169,11.73745506,3.857914914,12.35521586
04/01/2021 11:00,23.15182295,3.894519769,23.47709927,11.303,0,11.303,11.84882295,3.894519769,12.47244521,20.11034083,2.89483294,20.31762452,11.303,0,11.303,8.807340832,2.89483294,9.270885086
04/01/2021 11:30,22.57067424,4.002279276,22.92277416,10.394,0,10.394,12.17667424,4.002279276,12.81755183,18.08756652,2.528753026,18.2634787,10.394,0,10.394,7.693566518,2.528753026,8.098491071
04/01/2021 12:00,24.47856561,3.630994876,24.7463997,13.4315,0,13.4315,11.04706561,3.630994876,11.62849012,18.6987744,1.731269371,18.77875016,13.4315,0,13.4315,5.267274395,1.731269371,5.544499363
04/01/2021 12:30,24.38439252,4.786262612,24.84968628,9.8225,0,9.8225,14.56189252,4.786262612,15.32830791,19.69164481,3.243831032,19.95703674,9.8225,0,9.8225,9.869144814,3.243831032,10.38857349
04/01/2021 13:00,23.96428955,5.867928157,24.67224664,6.1115,0,6.1115,17.85278955,5.867928157,18.79241005,20.15985552,4.617471163,20.68189581,6.1115,0,6.1115,14.04835552,4.617471163,14.78774265
04/01/2021 13:30,23.66341775,6.170195329,24.45462431,4.891,0,4.891,18.77241775,6.170195329,19.76043973,21.42552649,5.434636044,22.10403706,4.891,0,4.891,16.53452649,5.434636044,17.40476473
04/01/2021 14:00,23.56328619,6.362760973,24.40723628,4.205,0,4.205,19.35828619,6.362760973,20.37714335,21.61934768,5.723819284,22.36421922,4.205,0,4.205,17.41434768,5.723819284,18.33089229
04/01/2021 14:30,22.88839003,6.130744127,23.69524049,4.236,0,4.236,18.65239003,6.130744127,19.63409477,22.3896772,5.966825147,23.17111667,4.236,0,4.236,18.1536772,5.966825147,19.1091339
04/01/2021 15:00,22.04585965,5.855954229,22.81035133,4.2295,0,4.2295,17.81635965,5.855954229,18.75406279,22.80767785,6.106351761,23.61096568,4.2295,0,4.2295,18.57817785,6.106351761,19.55597668
04/01/2021 15:30,20.54145947,5.419823231,21.24443553,4.052,0,4.052,16.48945947,5.419823231,17.35732576,23.64693916,6.440545045,24.5083323,4.052,0,4.052,19.59493916,6.440545045,20.62625175
04/01/2021 16:00,20.60198008,5.579406139,21.3441176,3.627,0,3.627,16.97498008,5.579406139,17.86840009,24.59120881,6.890602214,25.53836231,3.627,0,3.627,20.96420881,6.890602214,22.06758822
04/01/2021 16:30,21.59805934,6.188812521,22.46725546,2.769,0,2.769,18.82905934,6.188812521,19.82006247,26.08786865,7.664541475,27.19047786,2.769,0,2.769,23.31886865,7.664541475,24.54617752
04/01/2021 17:00,22.9472182,6.676303263,23.89869972,2.635,0,2.635,20.3122182,6.676303263,21.38128231,28.10380115,8.371190116,29.32405946,2.635,0,2.635,25.46880115,8.371190116,26.80926437
04/01/2021 17:30,23.38182606,6.779052496,24.34471898,2.757,0,2.757,20.62482606,6.779052496,21.71034322,29.3399605,8.737396585,30.61332032,2.757,0,2.757,26.5829605,8.737396585,27.98206368
04/01/2021 18:00,24.00902574,6.961866493,24.99801797,2.828,0,2.828,21.18102574,6.961866493,22.29581657,29.29569356,8.699510173,30.56009061,2.828,0,2.828,26.46769356,8.699510173,27.86073006
04/01/2021 18:30,23.75735174,6.896729848,24.7381617,2.7745,0,2.7745,20.98285174,6.896729848,22.08721236,29.04977253,8.636264441,30.30634171,2.7745,0,2.7745,26.27527253,8.636264441,27.65818161
04/01/2021 19:00,22.64332156,6.562448192,23.57510843,2.6775,0,2.6775,19.96582156,6.562448192,21.01665427,28.03191222,8.333592293,29.24443303,2.6775,0,2.6775,25.35441222,8.333592293,26.68885497
04/01/2021 19:30,21.57545874,6.189108141,22.44561159,2.7455,0,2.7455,18.82995874,6.189108141,19.8210092,26.89103955,7.936255062,28.03769164,2.7455,0,2.7455,24.14553955,7.936255062,25.41635742
04/01/2021 20:00,20.45477807,5.807939535,21.26335128,2.7845,0,2.7845,17.67027807,5.807939535,18.6002927,25.67820094,7.524795607,26.75803716,2.7845,0,2.7845,22.89370094,7.524795607,24.09863257
04/01/2021 20:30,18.88738172,5.288817058,19.61389237,2.7965,0,2.7965,16.09088172,5.288817058,16.93777023,23.93157282,6.946762497,24.91942388,2.7965,0,2.7965,21.13507282,6.946762497,22.24744507
04/01/2021 21:00,18.23228267,5.09486088,18.9307617,2.7315,0,2.7315,15.50078267,5.09486088,16.31661333,23.23709013,6.739861542,24.19479471,2.7315,0,2.7315,20.50559013,6.739861542,21.58483171
04/01/2021 21:30,17.66089145,4.862845657,18.31814277,2.866,0,2.866,14.79489145,4.862845657,15.57356995,22.47939846,6.446612322,23.38551187,2.866,0,2.866,19.61339846,6.446612322,20.64568259
04/01/2021 22:00,17.30113275,4.751829741,17.94182489,2.844,0,2.844,14.45713275,4.751829741,15.21803447,21.2907322,6.063147666,22.13723192,2.844,0,2.844,18.4467322,6.063147666,19.41761284
04/01/2021 22:30,16.67618694,4.54658433,17.28486737,2.8435,0,2.8435,13.83268694,4.54658433,14.5607231,20.0389119,5.651858574,20.82069873,2.8435,0,2.8435,17.1954119,5.651858574,18.10043358
04/01/2021 23:00,16.16011153,4.37022052,16.74061026,2.864,0,2.864,13.29611153,4.37022052,13.99590687,19.43944418,5.448085039,20.18845266,2.864,0,2.864,16.57544418,5.448085039,17.44783598
04/01/2021 23:30,15.26525903,4.08349212,15.80199485,2.8415,0,2.8415,12.42375903,4.08349212,13.07764108,19.33337877,5.420618418,20.0789103,2.8415,0,2.8415,16.49187877,5.420618418,17.35987239
05/01/2021 00:00,14.72056138,3.908731554,15.23066347,2.8285,0,2.8285,11.89206138,3.908731554,12.51795935,18.88814255,5.278549241,19.61185894,2.8285,0,2.8285,16.05964255,5.278549241,16.9048869
05/01/2021 00:30,15.29185579,4.146795613,15.84413984,2.6755,0,2.6755,12.61635579,4.146795613,13.28037451,22.59046799,6.545733433,23.51969112,2.6755,0,2.6755,19.91496799,6.545733433,20.9631242
05/01/2021 01:00,15.58204864,4.314159209,16.16824695,2.4565,0,2.4565,13.12554864,4.314159209,13.81636699,23.99441311,7.079169697,25.01692435,2.4565,0,2.4565,21.53791311,7.079169697,22.67148748
05/01/2021 01:30,15.78360793,4.456005887,16.40055693,2.2265,0,2.2265,13.55710793,4.456005887,14.27063992,23.86169365,7.111144266,24.89877099,2.2265,0,2.2265,21.63519365,7.111144266,22.77388806
05/01/2021 02:00,15.14022079,4.217089639,15.71655594,2.31,0,2.31,12.83022079,4.217089639,13.50549557,23.66704412,7.019720935,24.68613901,2.31,0,2.31,21.35704412,7.019720935,22.48109907
05/01/2021 02:30,15.4667336,4.313726976,16.05702614,2.3425,0,2.3425,13.1242336,4.313726976,13.81498273,24.06633412,7.140278978,25.10322732,2.3425,0,2.3425,21.72383412,7.140278978,22.86719381
05/01/2021 03:00,15.52882825,4.343668339,16.1248864,2.3135,0,2.3135,13.21532825,4.343668339,13.91087184,23.63467318,7.007930728,24.65175185,2.3135,0,2.3135,21.32117318,7.007930728,22.44334019
05/01/2021 03:30,15.25290392,4.217642856,15.82528322,2.421,0,2.421,12.83190392,4.217642856,13.50726728,23.03662652,6.776028755,24.01251189,2.421,0,2.421,20.61562652,6.776028755,21.70065949
05/01/2021 04:00,14.75515977,4.11419146,15.31800611,2.238,0,2.238,12.51715977,4.11419146,13.17595766,22.89652467,6.790128696,23.88214165,2.238,0,2.238,20.65852467,6.790128696,21.74581544
05/01/2021 04:30,14.74994697,4.249375025,15.34985745,1.8215,0,1.8215,12.92844697,4.249375025,13.60889155,22.60548698,6.831366161,23.61515626,1.8215,0,1.8215,20.78398698,6.831366161,21.87788103
05/01/2021 05:00,14.77881521,4.313753801,15.39551399,1.6545,0,1.6545,13.12431521,4.313753801,13.81506864,21.8904548,6.651236695,22.87861361,1.6545,0,1.6545,20.2359548,6.651236695,21.30100505
05/01/2021 05:30,15.23954475,4.311199773,15.83761875,2.123,0,2.123,13.11654475,4.311199773,13.80688921,21.66777158,6.424055759,22.60001809,2.123,0,2.123,19.54477158,6.424055759,20.57344377
05/01/2021 06:00,15.43472977,4.362206623,16.03931824,2.163,0,2.163,13.27172977,4.362206623,13.97024186,21.40937102,6.325976237,22.32440689,2.163,0,2.163,19.24637102,6.325976237,20.25933792
05/01/2021 06:30,16.0616875,4.632535408,16.71640481,1.9675,0,1.9675,14.0941875,4.632535408,14.83598685,22.54956201,6.764996633,23.54247069,1.9675,0,1.9675,20.58206201,6.764996633,21.66532843
05/01/2021 07:00,17.09441373,4.960307818,17.79954029,2.003,0,2.003,15.09141373,4.960307818,15.88569866,23.4334084,7.043834609,24.46916908,2.003,0,2.003,21.4304084,7.043834609,22.55832463
05/01/2021 07:30,17.70090632,5.20024478,18.4489737,1.8795,0,1.8795,15.82140632,5.20024478,16.65411192,23.05012437,6.958447728,24.07754614,1.8795,0,1.8795,21.17062437,6.958447728,22.28486776
05/01/2021 08:00,19.35251332,5.689197555,20.17143378,2.0435,0,2.0435,17.30901332,5.689197555,18.22001402,22.88595419,6.850583407,23.88927359,2.0435,0,2.0435,20.84245419,6.850583407,21.93942547
05/01/2021 08:30,20.13832188,6.002041901,21.01372207,1.8775,0,1.8775,18.26082188,6.002041901,19.22191777,23.79759825,7.204787879,24.86432486,1.8775,0,1.8775,21.92009825,7.204787879,23.07378763
05/01/2021 09:00,19.70567393,5.558598412,20.47465754,2.794,0,2.794,16.91167393,5.558598412,17.80176203,24.62743989,7.176304654,25.65170841,2.794,0,2.794,21.83343989,7.176304654,22.98256831
05/01/2021 09:30,20.12619549,5.338551492,20.82219674,3.884,0,3.884,16.24219549,5.338551492,17.09704789,24.10762611,6.647184452,25.00725291,3.884,0,3.884,20.22362611,6.647184452,21.28802749
05/01/2021 10:00,21.63869253,4.443050673,22.09012706,8.121,0,8.121,13.51769253,4.443050673,14.22915003,22.45296761,4.710689951,22.94180365,8.121,0,8.121,14.33196761,4.710689951,15.0862817
05/01/2021 10:30,21.60783768,3.742672554,21.92957471,10.221,0,10.221,11.38683768,3.742672554,11.98614493,21.42829459,3.683659595,21.74261155,10.221,0,10.221,11.20729459,3.683659595,11.7971522
05/01/2021 11:00,22.02790806,3.306038852,22.27461843,11.9695,0,11.9695,10.05840806,3.306038852,10.58779796,20.39499794,2.769327252,20.58215524,11.9695,0,11.9695,8.425497942,2.769327252,8.868945202
05/01/2021 11:30,22.77398159,2.94007327,22.96297604,13.829,0,13.829,8.944981592,2.94007327,9.415770097,19.87217861,1.986296755,19.97120071,13.829,0,13.829,6.043178615,1.986296755,6.361240647
05/01/2021 12:00,24.28870774,3.049599408,24.47940727,15.0105,0,15.0105,9.278207738,3.049599408,9.766534461,20.21987667,1.712239308,20.29224423,15.0105,0,15.0105,5.209376665,1.712239308,5.483554384
05/01/2021 12:30,23.26581654,3.787366643,23.57206748,11.743,0,11.743,11.52281654,3.787366643,12.12928057,18.60904146,2.256758693,18.745383,11.743,0,11.743,6.86604146,2.256758693,7.227412063
05/01/2021 13:00,23.90213987,3.229695991,24.11935378,14.076,0,14.076,9.826139872,3.229695991,10.34330513,19.74995911,1.864940173,19.83781457,14.076,0,14.076,5.673959111,1.864940173,5.972588538
