Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/01/2021 13:30,22.91703914,3.439199,23.1736655,12.4535,0,12.4535,10.46353914,3.439199,11.01425173,20.0080857,2.483072242,20.16157586,12.4535,0,12.4535,7.554585704,2.483072242,7.952195478
05/01/2021 14:00,19.90709969,2.451194482,20.05744182,12.4495,0,12.4495,7.457599693,2.451194482,7.85010494,20.12394394,2.522467739,20.28141916,12.4495,0,12.4495,7.674443941,2.522467739,8.078362043
05/01/2021 14:30,18.14640601,2.425986486,18.30785245,10.7655,0,10.7655,7.380906007,2.425986486,7.769374744,20.99789002,3.363223959,21.26552752,10.7655,0,10.7655,10.23239002,3.363223959,10.77093687
05/01/2021 15:00,18.0061809,2.981059951,18.2512813,8.9365,0,8.9365,9.069680902,2.981059951,9.547032528,21.86075207,4.247996226,22.26966441,8.9365,0,8.9365,12.92425207,4.247996226,13.60447586
05/01/2021 15:30,18.89608045,4.210305487,19.35945579,6.0865,0,6.0865,12.80958045,4.210305487,13.48376889,22.59644086,5.426555138,23.23890359,6.0865,0,6.0865,16.50994086,5.426555138,17.37888512
05/01/2021 16:00,19.15598422,5.202571172,19.8498987,3.3275,0,3.3275,15.82848422,5.202571172,16.66156234,23.75130773,6.712980968,24.68174897,3.3275,0,3.3275,20.42380773,6.712980968,21.49874498
05/01/2021 16:30,20.83042583,5.963784369,21.66733404,2.686,0,2.686,18.14442583,5.963784369,19.09939562,25.30939657,7.435950858,26.37913797,2.686,0,2.686,22.62339657,7.435950858,23.81410165
05/01/2021 17:00,20.4297839,5.945660093,21.27738105,2.3405,0,2.3405,18.0892839,5.945660093,19.04135148,30.04487463,9.105987585,31.39448202,2.3405,0,2.3405,27.70437463,9.105987585,29.16249961
05/01/2021 17:30,20.67249681,6.038747675,21.53644813,2.3,0,2.3,18.37249681,6.038747675,19.33947033,32.44773005,9.909079675,33.92705477,2.3,0,2.3,30.14773005,9.909079675,31.73445268
05/01/2021 18:00,21.5951789,6.30520599,22.49683031,2.412,0,2.412,19.1831789,6.30520599,20.19281989,32.43389571,9.867719927,33.90176231,2.412,0,2.412,30.02189571,9.867719927,31.60199548
05/01/2021 18:30,22.75486683,6.702646845,23.72149741,2.3625,0,2.3625,20.39236683,6.702646845,21.4656493,31.23344644,9.489421197,32.64318139,2.3625,0,2.3625,28.87094644,9.489421197,30.39046994
05/01/2021 19:00,21.54456809,6.300239307,22.4468579,2.3765,0,2.3765,19.16806809,6.300239307,20.17691378,30.1101488,9.115609539,31.4597425,2.3765,0,2.3765,27.7336488,9.115609539,29.19331453
05/01/2021 19:30,21.57262151,6.358105268,22.49007562,2.2285,0,2.2285,19.34412151,6.358105268,20.36223317,27.98576057,8.466002143,29.23826238,2.2285,0,2.2285,25.75726057,8.466002143,27.11290587
05/01/2021 20:00,21.05840894,6.209634526,21.95486615,2.166,0,2.166,18.89240894,6.209634526,19.88674625,26.11273353,7.870910682,27.27317524,2.166,0,2.166,23.94673353,7.870910682,25.20708793
05/01/2021 20:30,19.89769489,5.803474962,20.72676009,2.241,0,2.241,17.65669489,5.803474962,18.58599463,25.20427921,7.54766488,26.31012991,2.241,0,2.241,22.96327921,7.54766488,24.17187286
05/01/2021 21:00,17.77377643,5.059360947,18.47983392,2.381,0,2.381,15.39277643,5.059360947,16.20292256,24.28501054,7.199500103,25.32971651,2.381,0,2.381,21.90401054,7.199500103,23.0568532
05/01/2021 21:30,17.19777144,4.839633983,17.86576054,2.4735,0,2.4735,14.72427144,4.839633983,15.4992331,23.25009151,6.828935388,24.23223295,2.4735,0,2.4735,20.77659151,6.828935388,21.87009632
05/01/2021 22:00,16.52762678,4.65913886,17.17177981,2.3525,0,2.3525,14.17512678,4.65913886,14.92118608,21.60561752,6.328193705,22.51330149,2.3525,0,2.3525,19.25311752,6.328193705,20.2664395
05/01/2021 22:30,15.61815494,4.423974638,16.23263118,2.1585,0,2.1585,13.45965494,4.423974638,14.16805783,20.40644823,5.997810534,21.26962295,2.1585,0,2.1585,18.24794823,5.997810534,19.20836655
05/01/2021 23:00,15.15736825,4.21253653,15.73185546,2.341,0,2.341,12.81636825,4.21253653,13.49091395,19.58176144,5.666764247,20.3852299,2.341,0,2.341,17.24076144,5.666764247,18.14816994
05/01/2021 23:30,14.98619081,4.221681362,15.56947361,2.142,0,2.142,12.84419081,4.221681362,13.52020085,18.97283618,5.53202833,19.76289074,2.142,0,2.142,16.83083618,5.53202833,17.71666966
06/01/2021 00:00,14.34009128,4.032490948,14.89628146,2.0715,0,2.0715,12.26859128,4.032490948,12.91430661,19.0590026,5.583522092,19.86004278,2.0715,0,2.0715,16.9875026,5.583522092,17.88158169
06/01/2021 00:30,14.93265733,4.147716434,15.49799363,2.3135,0,2.3135,12.61915733,4.147716434,13.2833235,23.02576896,6.80779359,24.01108265,2.3135,0,2.3135,20.71226896,6.80779359,21.80238838
06/01/2021 01:00,15.54745822,4.303940284,16.13218396,2.453,0,2.453,13.09445822,4.303940284,13.78364023,24.16473267,7.136301424,25.1964502,2.453,0,2.453,21.71173267,7.136301424,22.85445544
06/01/2021 01:30,15.29128023,4.249648902,15.87081494,2.362,0,2.362,12.92928023,4.249648902,13.60976866,24.13868229,7.157649334,25.17752821,2.362,0,2.362,21.77668229,7.157649334,22.92282347
06/01/2021 02:00,14.80117862,4.153146719,15.37281744,2.1655,0,2.1655,12.63567862,4.153146719,13.30071433,23.79371432,7.108850271,24.83297391,2.1655,0,2.1655,21.62821432,7.108850271,22.76654139
06/01/2021 02:30,15.35289543,4.36111068,15.9602846,2.0845,0,2.0845,13.26839543,4.36111068,13.96673203,24.1540841,7.253921501,25.21981673,2.0845,0,2.0845,22.0695841,7.253921501,23.23114116
06/01/2021 03:00,15.03726661,4.368956756,15.65909225,1.745,0,1.745,13.29226661,4.368956756,13.99185959,23.62672508,7.192175228,24.69715616,1.745,0,1.745,21.88172508,7.192175228,23.03339482
06/01/2021 03:30,14.38115391,4.108108877,14.9564082,1.8825,0,1.8825,12.49865391,4.108108877,13.1564778,23.28659768,7.035186695,24.32610704,1.8825,0,1.8825,21.40409768,7.035186695,22.53062914
06/01/2021 04:00,13.69430668,3.861646011,14.22836412,1.9455,0,1.9455,11.74880668,3.861646011,12.36716493,22.84079168,6.867950248,23.85100637,1.9455,0,1.9455,20.89529168,6.867950248,21.99504387
06/01/2021 04:30,13.30617904,3.711724106,13.81417014,2.0135,0,2.0135,11.29267904,3.711724106,11.88703057,22.46137669,6.720892052,23.44533712,2.0135,0,2.0135,20.44787669,6.720892052,21.52408072
06/01/2021 05:00,12.88433553,3.619250964,13.38301459,1.873,0,1.873,11.01133553,3.619250964,11.5908795,22.03027308,6.625375266,23.0049675,1.873,0,1.873,20.15727308,6.625375266,21.21818219
06/01/2021 05:30,12.94341044,3.677452674,13.45568772,1.755,0,1.755,11.18841044,3.677452674,11.77727415,21.80498327,6.590110811,22.77908813,1.755,0,1.755,20.04998327,6.590110811,21.10524555
06/01/2021 06:00,13.0730782,3.773976599,13.60692004,1.591,0,1.591,11.4820782,3.773976599,12.08639811,21.69572306,6.608102908,22.679758,1.591,0,1.591,20.10472306,6.608102908,21.16286638
06/01/2021 06:30,15.12003517,4.491972884,15.77318243,1.4535,0,1.4535,13.66653517,4.491972884,14.3858265,22.63452574,6.961866493,23.68099113,1.4535,0,1.4535,21.18102574,6.961866493,22.29581657
06/01/2021 07:00,16.59956434,4.983529551,17.33150608,1.4375,0,1.4375,15.16206434,4.983529551,15.96006773,23.61519301,7.289455182,24.71464137,1.4375,0,1.4375,22.17769301,7.289455182,23.34494001
06/01/2021 07:30,16.93798954,5.075700855,17.68214435,1.4955,0,1.4955,15.44248954,5.075700855,16.25525214,22.97410194,7.059675058,24.03431654,1.4955,0,1.4955,21.47860194,7.059675058,22.60905467
06/01/2021 08:00,17.18966673,5.12013145,17.93600815,1.612,0,1.612,15.57766673,5.12013145,16.39754393,23.74204807,7.273795047,24.83128955,1.612,0,1.612,22.13004807,7.273795047,23.29478744
06/01/2021 08:30,17.41986099,5.230797501,18.18825993,1.5055,0,1.5055,15.91436099,5.230797501,16.75195893,24.88541313,7.684605827,26.04490264,1.5055,0,1.5055,23.37991313,7.684605827,24.61043488
06/01/2021 09:00,18.98400343,5.424110574,19.7436917,2.4815,0,2.4815,16.50250343,5.424110574,17.37105625,24.96477085,7.389893762,26.03555864,2.4815,0,2.4815,22.48327085,7.389893762,23.6666009
06/01/2021 09:30,19.9692341,4.97503956,20.57963384,4.833,0,4.833,15.1362341,4.97503956,15.932878,24.2722146,6.389360855,25.09909029,4.833,0,4.833,19.4392146,6.389360855,20.46233115
06/01/2021 10:00,20.80757834,4.771861589,21.34773945,6.2895,0,6.2895,14.51807834,4.771861589,15.28218773,24.22936831,5.896549564,24.9365512,6.2895,0,6.2895,17.93986831,5.896549564,18.88407191
06/01/2021 10:30,19.20104878,4.456808158,19.71150459,5.6415,0,5.6415,13.55954878,4.456808158,14.27320925,23.39276094,5.834557319,24.10940322,5.6415,0,5.6415,17.75126094,5.834557319,18.68553784
06/01/2021 11:00,19.98833812,3.82928096,20.3518317,8.338,0,8.338,11.65033812,3.82928096,12.26351381,23.43725594,4.962885427,23.95694466,8.338,0,8.338,15.09925594,4.962885427,15.89395362
06/01/2021 11:30,19.97989423,3.976714223,20.37180477,7.881,0,7.881,12.09889423,3.976714223,12.73567814,23.11983866,5.008764048,23.65617587,7.881,0,7.881,15.23883866,5.008764048,16.0408828
06/01/2021 12:00,19.59017421,4.483637138,20.09671434,5.949,0,5.949,13.64117421,4.483637138,14.35913074,23.37809057,5.728665037,24.06974702,5.949,0,5.949,17.42909057,5.728665037,18.34641112
06/01/2021 12:30,18.70514713,4.303509348,19.19381989,5.612,0,5.612,13.09314713,4.303509348,13.78226014,24.33519021,6.154015022,25.10126259,5.612,0,5.612,18.72319021,6.154015022,19.70862128
06/01/2021 13:00,19.80307848,3.932731113,20.18980662,7.838,0,7.838,11.96507848,3.932731113,12.59481945,23.66219964,5.201162898,24.22708788,7.838,0,7.838,15.82419964,5.201162898,16.65705225
06/01/2021 13:30,20.38787102,2.841760379,20.58496749,11.742,0,11.742,8.645871019,2.841760379,9.100916862,22.84086268,3.648019748,23.13034924,11.742,0,11.742,11.09886268,3.648019748,11.68301335
06/01/2021 14:00,18.94499124,2.784115835,19.14847237,10.4745,0,10.4745,8.470491244,2.784115835,8.916306573,22.44384002,3.934131815,22.78603406,10.4745,0,10.4745,11.96934002,3.934131815,12.59930529
06/01/2021 14:30,18.22550506,3.47780818,18.55435756,7.6445,0,7.6445,10.58100506,3.47780818,11.13790006,22.3290806,4.826588233,22.84477608,7.6445,0,7.6445,14.6845806,4.826588233,15.45745326
06/01/2021 15:00,18.15640147,3.866936112,18.56362328,6.3915,0,6.3915,11.76490147,3.866936112,12.38410681,22.62649962,5.336186322,23.24722283,6.3915,0,6.3915,16.23499962,5.336186322,17.08947328
06/01/2021 15:30,16.93735681,4.295361163,17.47352807,3.869,0,3.869,13.06835681,4.295361163,13.75616506,23.48734731,6.44823893,24.35642151,3.869,0,3.869,19.61834731,6.44823893,20.6508919
06/01/2021 16:00,17.70803838,5.028057713,18.40804138,2.4105,0,2.4105,15.29753838,5.028057713,16.10267198,25.15389911,7.475393786,26.24119191,2.4105,0,2.4105,22.74339911,7.475393786,23.94042012
06/01/2021 16:30,18.05788826,5.357185503,18.83578416,1.759,0,1.759,16.29888826,5.357185503,17.15672449,27.53957707,8.473665905,28.8137349,1.759,0,1.759,25.78057707,8.473665905,27.13744955
06/01/2021 17:00,16.99058898,5.090031298,17.73664378,1.5045,0,1.5045,15.48608898,5.090031298,16.30114629,30.84591976,9.644058297,32.31839455,1.5045,0,1.5045,29.34141976,9.644058297,30.88570501
06/01/2021 17:30,17.88045998,5.3670696,18.66859087,1.5515,0,1.5515,16.32895998,5.3670696,17.18837893,33.0445293,10.35125816,34.62787118,1.5515,0,1.5515,31.4930293,10.35125816,33.15055716
06/01/2021 18:00,17.961739,5.413012742,18.75965818,1.493,0,1.493,16.468739,5.413012742,17.33551474,33.05237032,10.37306339,34.6418768,1.493,0,1.493,31.55937032,10.37306339,33.22038981
06/01/2021 18:30,17.77791118,5.33747199,18.56186233,1.539,0,1.539,16.23891118,5.33747199,17.09359071,32.19835998,10.0772443,33.73848304,1.539,0,1.539,30.65935998,10.0772443,32.2730105
06/01/2021 19:00,18.13546603,5.481946682,18.94589315,1.457,0,1.457,16.67846603,5.481946682,17.55628003,30.68120625,9.605532081,32.1496915,1.457,0,1.457,29.22420625,9.605532081,30.76232237
06/01/2021 19:30,18.31885099,5.555041085,19.14259082,1.418,0,1.418,16.90085099,5.555041085,17.79036947,29.08273874,9.092959899,30.4710947,1.418,0,1.418,27.66473874,9.092959899,29.12077762
06/01/2021 20:00,17.8063478,5.367690097,18.59779877,1.4755,0,1.4755,16.3308478,5.367690097,17.19036611,27.19975107,8.455152444,28.48361039,1.4755,0,1.4755,25.72425107,8.455152444,27.07815902
06/01/2021 20:30,16.27900056,4.865017965,16.99041668,1.4775,0,1.4775,14.80150056,4.865017965,15.5805269,25.88551224,8.022525664,27.10019672,1.4775,0,1.4775,24.40801224,8.022525664,25.69264447
06/01/2021 21:00,15.01765922,4.469991821,15.66878793,1.418,0,1.418,13.59965922,4.469991821,14.31543076,25.0741602,7.775403848,26.25205544,1.418,0,1.418,23.6561602,7.775403848,24.90122126
06/01/2021 21:30,14.26824473,4.229916189,14.88203611,1.399,0,1.399,12.86924473,4.229916189,13.5465734,24.41400668,7.564666875,25.55910614,1.399,0,1.399,23.01500668,7.564666875,24.22632282
06/01/2021 22:00,13.39057165,3.94554755,13.95975482,1.3865,0,1.3865,12.00407165,3.94554755,12.6358649,23.13398201,7.148051663,24.2131321,1.3865,0,1.3865,21.74748201,7.148051663,22.89208632
06/01/2021 22:30,12.68638458,3.826338073,13.25085721,1.045,0,1.045,11.64138458,3.826338073,12.25408903,21.06478436,6.580184909,22.06861966,1.045,0,1.045,20.01978436,6.580184909,21.07345722
06/01/2021 23:00,11.61976433,3.518485884,12.14078523,0.915,0,0.915,10.70476433,3.518485884,11.26817297,19.98457303,6.267865549,20.94443358,0.915,0,0.915,19.06957303,6.267865549,20.07323477
06/01/2021 23:30,10.84765126,3.259609988,11.32680869,0.9305,0,0.9305,9.917151261,3.259609988,10.43910659,19.90326457,6.236046144,20.85732993,0.9305,0,0.9305,18.97276457,6.236046144,19.97133112
07/01/2021 00:00,10.43879202,3.004268705,10.86250475,1.2985,0,1.2985,9.140292023,3.004268705,9.621360024,19.8383264,6.093746249,20.75314283,1.2985,0,1.2985,18.5398264,6.093746249,19.51560673
07/01/2021 00:30,11.16482561,3.217102702,11.61908261,1.377,0,1.377,9.787825609,3.217102702,10.30297433,23.80993955,7.373350664,24.92547936,1.377,0,1.377,22.43293955,7.373350664,23.61362058
07/01/2021 01:00,12.2358677,3.591323392,12.75202189,1.3095,0,1.3095,10.9263677,3.591323392,11.50143969,25.14946319,7.835816968,26.34189679,1.3095,0,1.3095,23.83996319,7.835816968,25.09469809
07/01/2021 01:30,12.13069414,3.560534381,12.64243432,1.298,0,1.298,10.83269414,3.560534381,11.40283594,25.31243978,7.89316465,26.51455554,1.298,0,1.298,24.01443978,7.89316465,25.27835766
07/01/2021 02:00,11.90882831,3.499607578,12.41239078,1.2615,0,1.2615,10.64732831,3.499607578,11.20771401,24.94268089,7.78362775,26.12895311,1.2615,0,1.2615,23.68118089,7.78362775,24.92755883
07/01/2021 02:30,12.18029408,3.589491429,12.69818934,1.2595,0,1.2595,10.92079408,3.589491429,11.49557271,25.40998379,7.937880156,26.62099205,1.2595,0,1.2595,24.15048379,7.937880156,25.42156189
07/01/2021 03:00,12.19366217,3.594871362,12.71253308,1.2565,0,1.2565,10.93716217,3.594871362,11.51280229,25.13398649,7.848150279,26.33079451,1.2565,0,1.2565,23.87748649,7.848150279,25.1341963
07/01/2021 03:30,11.91682203,3.506836564,12.42209926,1.2475,0,1.2475,10.66932203,3.506836564,11.23086529,24.62936924,7.685248769,25.80055964,1.2475,0,1.2475,23.38186924,7.685248769,24.61249394
07/01/2021 04:00,11.71158071,3.451045291,12.20945684,1.212,0,1.212,10.49958071,3.451045291,11.05219022,24.18907037,7.552197815,25.34061596,1.212,0,1.212,22.97707037,7.552197815,24.18638987
07/01/2021 04:30,11.64703487,3.432952598,12.14242912,1.2025,0,1.2025,10.44453487,3.432952598,10.99424723,23.46936857,7.318765772,24.58405161,1.2025,0,1.2025,22.26686857,7.318765772,23.43880902
07/01/2021 05:00,11.3982326,3.354955114,11.88172674,1.191,0,1.191,10.2072326,3.354955114,10.74445537,22.64300853,7.050934228,23.71542765,1.191,0,1.191,21.45200853,7.050934228,22.58106161
07/01/2021 05:30,11.79416654,3.477532572,12.29616189,1.214,0,1.214,10.58016654,3.477532572,11.13701741,22.27818526,6.923462883,23.32920652,1.214,0,1.214,21.06418526,6.923462883,22.17282659
07/01/2021 06:00,12.13681753,3.593443348,12.65761332,1.204,0,1.204,10.93281753,3.593443348,11.50822898,22.42773286,6.975903644,23.4875804,1.204,0,1.204,21.22373286,6.975903644,22.34077143
07/01/2021 06:30,14.16913478,4.260612014,14.79585061,1.2065,0,1.2065,12.96263478,4.260612014,13.64487872,23.31946075,7.268178716,24.42588118,1.2065,0,1.2065,22.11296075,7.268178716,23.27680079
07/01/2021 07:00,14.8395706,4.480644927,15.50125913,1.2075,0,1.2075,13.6320706,4.480644927,14.349548,24.32610838,7.598719108,25.48529146,1.2075,0,1.2075,23.11860838,7.598719108,24.33537724
07/01/2021 07:30,15.11489073,4.577218932,15.79274691,1.189,0,1.189,13.92589073,4.577218932,14.65883234,24.09905587,7.530171214,25.2481281,1.189,0,1.189,22.91005587,7.530171214,24.11584829
07/01/2021 08:00,15.44490065,4.684537553,16.13969789,1.1925,0,1.1925,14.25240065,4.684537553,15.002527,24.546367,7.676044878,25.71858857,1.1925,0,1.1925,23.353867,7.676044878,24.5830179
07/01/2021 08:30,16.02224603,4.860825755,16.74335674,1.2335,0,1.2335,14.78874603,4.860825755,15.56710108,26.85676135,8.42195873,28.14631449,1.2335,0,1.2335,25.62326135,8.42195873,26.97185406
07/01/2021 09:00,16.96161739,4.945583973,17.66791627,1.915,0,1.915,15.04661739,4.945583973,15.83854462,27.96081576,8.560845647,29.24201252,1.915,0,1.915,26.04581576,8.560845647,27.41664817
07/01/2021 09:30,18.10795061,4.38693052,18.63177487,4.761,0,4.761,13.34695061,4.38693052,14.0494217,26.71988657,7.217536982,27.67752117,4.761,0,4.761,21.95888657,7.217536982,23.11461744
07/01/2021 10:00,19.75780157,4.003800206,20.15939332,7.5765,0,7.5765,12.18130157,4.003800206,12.8224227,24.36198845,5.517123251,24.97889369,7.5765,0,7.5765,16.78548845,5.517123251,17.66893521
07/01/2021 10:30,21.75340514,3.898984018,22.10006135,9.891,0,9.891,11.86240514,3.898984018,12.48674225,23.26771825,4.39671467,23.67948084,9.891,0,9.891,13.37671825,4.39671467,14.08075606
07/01/2021 11:00,20.33921078,2.814098247,20.53296482,11.7775,0,11.7775,8.561710782,2.814098247,9.012327139,21.69066763,3.258300632,21.93402802,11.7775,0,11.7775,9.913167631,3.258300632,10.4349133
07/01/2021 11:30,21.24928059,2.658982294,21.41499737,13.1595,0,13.1595,8.089780588,2.658982294,8.515558513,19.57555562,2.108855501,19.68882042,13.1595,0,13.1595,6.416055621,2.108855501,6.753742759
07/01/2021 12:00,21.48729005,2.472621516,21.629089,13.9645,0,13.9645,7.522790049,2.472621516,7.918726368,18.88730737,1.618048535,18.95648862,13.9645,0,13.9645,4.92280737,1.618048535,5.181902494
07/01/2021 12:30,21.03830204,2.210664226,21.15412936,14.3125,0,14.3125,6.725802043,2.210664226,7.079791624,18.6475437,1.424859961,18.7019013,14.3125,0,14.3125,4.335043705,1.424859961,4.5632039
07/01/2021 13:00,20.95944656,2.251632897,21.0800439,14.109,0,14.109,6.850446559,2.251632897,7.210996378,18.59084468,1.473111107,18.64911693,14.109,0,14.109,4.481844676,1.473111107,4.717731238
07/01/2021 13:30,20.89391044,2.492875159,21.04209876,13.3095,0,13.3095,7.584410441,2.492875159,7.983589938,18.22714264,1.61635097,18.29866987,13.3095,0,13.3095,4.917642637,1.61635097,5.176465933
07/01/2021 14:00,20.79592256,2.888943489,20.99562787,12.0065,0,12.0065,8.789422558,2.888943489,9.252023745,17.55788868,1.824653221,17.652445,12.0065,0,12.0065,5.551388682,1.824653221,5.843567034
07/01/2021 14:30,19.30422148,2.9787725,19.53269189,10.2415,0,10.2415,9.062721478,2.9787725,9.539706819,18.49525263,2.712877299,18.69315579,10.2415,0,10.2415,8.253752634,2.712877299,8.688160667
07/01/2021 15:00,18.33651386,3.407472672,18.65043191,7.9695,0,7.9695,10.36701386,3.407472672,10.91264616,19.66205539,3.843157105,20.03412785,7.9695,0,7.9695,11.69255539,3.843157105,12.30795304
07/01/2021 15:30,16.91797688,3.783475135,17.33587684,5.407,0,5.407,11.51097688,3.783475135,12.11681777,21.45843357,5.275851081,22.097488,5.407,0,5.407,16.05143357,5.275851081,16.89624587
07/01/2021 16:00,15.85488146,4.158307994,16.39111928,3.2035,0,3.2035,12.65138146,4.158307994,13.31724364,23.90324858,6.80367834,24.85267253,3.2035,0,3.2035,20.69974858,6.80367834,21.78920903
07/01/2021 16:30,15.83281837,4.684510512,16.51129239,1.5805,0,1.5805,14.25231837,4.684510512,15.00244039,26.08018165,8.05265594,27.29507543,1.5805,0,1.5805,24.49968165,8.05265594,25.78913858
07/01/2021 17:00,14.7809762,4.460892851,15.43945667,1.209,0,1.209,13.5719762,4.460892851,14.28629073,28.79540257,9.067212044,30.18922893,1.209,0,1.209,27.58640257,9.067212044,29.0383185
07/01/2021 17:30,14.66858715,4.426581831,15.32194751,1.201,0,1.201,13.46758715,4.426581831,14.17640752,32.36513858,10.243157,33.94737782,1.201,0,1.201,31.16413858,10.243157,32.8043564
07/01/2021 18:00,15.25191304,4.615189281,15.93489327,1.2105,0,1.2105,14.04141304,4.615189281,14.78043478,32.85570496,10.40127588,34.46278991,1.2105,0,1.2105,31.64520496,10.40127588,33.31074207
07/01/2021 18:30,15.1106304,4.566615475,15.78559875,1.217,0,1.217,13.8936304,4.566615475,14.6248741,32.43091257,10.25951692,34.01502282,1.217,0,1.217,31.21391257,10.25951692,32.85675007
07/01/2021 19:00,17.39578719,5.309986115,18.18816551,1.2405,0,1.2405,16.15528719,5.309986115,17.00556547,30.51441343,9.621870041,31.99546546,1.2405,0,1.2405,29.27391343,9.621870041,30.81464572
07/01/2021 19:30,17.4334131,5.322681838,18.22785874,1.2395,0,1.2395,16.1939131,5.322681838,17.04622432,29.32956194,9.232756875,30.74844717,1.2395,0,1.2395,28.09006194,9.232756875,29.56848626
07/01/2021 20:00,16.18335375,4.904083122,16.91008486,1.263,0,1.263,14.92035375,4.904083122,15.70563553,28.05157966,8.804980336,29.40099999,1.263,0,1.263,26.78857966,8.804980336,28.19850491
07/01/2021 20:30,15.52676183,4.693037712,16.22050973,1.2485,0,1.2485,14.27826183,4.693037712,15.02974929,26.93646235,8.44322492,28.22872741,1.2485,0,1.2485,25.68796235,8.44322492,27.03996037
07/01/2021 21:00,16.10089331,4.880266527,16.82426126,1.253,0,1.253,14.84789331,4.880266527,15.62936138,25.00591717,7.807206324,26.19634257,1.253,0,1.253,23.75291717,7.807206324,25.0030707
07/01/2021 21:30,16.23018211,4.940017614,16.96533481,1.2005,0,1.2005,15.02968211,4.940017614,15.82071801,23.35699289,7.28248704,24.46597095,1.2005,0,1.2005,22.15649289,7.28248704,23.3226241
07/01/2021 22:00,15.45019429,4.688085253,16.14579348,1.187,0,1.187,14.26319429,4.688085253,15.01388873,21.7390046,6.755117243,22.76435657,1.187,0,1.187,20.5520046,6.755117243,21.63368906
07/01/2021 22:30,14.29387128,4.307362889,14.92876858,1.189,0,1.189,13.10487128,4.307362889,13.79460135,20.44512491,6.329182185,21.40237556,1.189,0,1.189,19.25612491,6.329182185,20.26960517
07/01/2021 23:00,13.3668962,4.000215783,13.95262127,1.1965,0,1.1965,12.1703962,4.000215783,12.81094336,18.90285946,5.819798915,19.77847707,1.1965,0,1.1965,17.70635946,5.819798915,18.63827311
07/01/2021 23:30,12.55036473,3.721974346,13.09063589,1.2265,0,1.2265,11.32386473,3.721974346,11.91985761,18.80032683,5.776237546,19.66766913,1.2265,0,1.2265,17.57382683,5.776237546,18.49876508
08/01/2021 00:00,11.95204396,3.52613753,12.46134025,1.224,0,1.224,10.72804396,3.52613753,11.29267786,18.80227941,5.777701039,19.66996544,1.224,0,1.224,17.57827941,5.777701039,18.50345201
08/01/2021 00:30,13.24541172,3.962750897,13.82549551,1.189,0,1.189,12.05641172,3.962750897,12.6909597,22.56831987,7.02704262,23.63701313,1.189,0,1.189,21.37931987,7.02704262,22.50454723
08/01/2021 01:00,13.76242988,4.132850891,14.36958359,1.1885,0,1.1885,12.57392988,4.132850891,13.23571566,23.58763464,7.362239526,24.7098984,1.1885,0,1.1885,22.39913464,7.362239526,23.57803646
08/01/2021 01:30,13.46394003,4.028661366,14.0537466,1.207,0,1.207,12.25694003,4.028661366,12.90204214,23.79309656,7.423690938,24.92433813,1.207,0,1.207,22.58609656,7.423690938,23.77483849
08/01/2021 02:00,13.60297028,4.067291693,14.19801614,1.2285,0,1.2285,12.37447028,4.067291693,13.02575819,23.3933674,7.285239608,24.50151739,1.2285,0,1.2285,22.1648674,7.285239608,23.33143937
08/01/2021 02:30,14.29575626,4.240930896,14.91154391,1.393,0,1.393,12.90275626,4.240930896,13.58184869,23.52456682,7.274294236,24.62357814,1.393,0,1.393,22.13156682,7.274294236,23.29638612
08/01/2021 03:00,14.21255105,4.198956221,14.81984617,1.4375,0,1.4375,12.77505105,4.198956221,13.44742215,23.17633057,7.145208073,24.25275854,1.4375,0,1.4375,21.73883057,7.145208073,22.88297954
08/01/2021 03:30,13.86725241,4.114221909,14.4646988,1.35,0,1.35,12.51725241,4.114221909,13.17605517,22.57579066,6.976580009,23.62919788,1.35,0,1.35,21.22579066,6.976580009,22.34293753
08/01/2021 04:00,13.62596393,4.049705003,14.21502739,1.305,0,1.305,12.32096393,4.049705003,12.96943571,22.05573888,6.820438042,23.0862295,1.305,0,1.305,20.75073888,6.820438042,21.84288303
08/01/2021 04:30,13.44198956,3.953408985,14.01129994,1.414,0,1.414,12.02798956,3.953408985,12.66104164,21.35544424,6.554435756,22.33865768,1.414,0,1.414,19.94144424,6.554435756,20.99099394
08/01/2021 05:00,13.23874801,3.892687374,13.79918345,1.3955,0,1.3955,11.84324801,3.892687374,12.46657685,20.61097444,6.315821022,21.55694465,1.3955,0,1.3955,19.21547444,6.315821022,20.2268152
08/01/2021 05:30,13.37241373,3.946153012,13.94250955,1.3665,0,1.3665,12.00591373,3.946153012,12.63780393,20.44752519,6.271629691,21.38772137,1.3665,0,1.3665,19.08102519,6.271629691,20.08528967
08/01/2021 06:00,13.94283606,4.140051104,14.54450757,1.347,0,1.347,12.59583606,4.140051104,13.2587748,20.26225993,6.217145286,21.19462369,1.347,0,1.347,18.91525993,6.217145286,19.91079993
08/01/2021 06:30,14.93381353,4.43388729,15.57813028,1.444,0,1.444,13.48981353,4.43388729,14.19980372,21.21153023,6.497272986,22.18430912,1.444,0,1.444,19.76753023,6.497272986,20.80792656
08/01/2021 07:00,16.40862042,4.912880901,17.12831641,1.4615,0,1.4615,14.94712042,4.912880901,15.73381097,21.90014441,6.717857548,22.90733365,1.4615,0,1.4615,20.43864441,6.717857548,21.51436253
08/01/2021 07:30,16.47762051,4.931451582,17.19974396,1.474,0,1.474,15.00362051,4.931451582,15.79328475,21.76533762,6.66944015,22.76425606,1.474,0,1.474,20.29133762,6.66944015,21.35930276
08/01/2021 08:00,16.83822936,5.045212061,17.57783072,1.4885,0,1.4885,15.34972936,5.045212061,16.15760986,22.50141326,6.906610591,23.53752044,1.4885,0,1.4885,21.01291326,6.906610591,22.11885606
08/01/2021 08:30,16.64423944,4.988353022,17.37568336,1.4675,0,1.4675,15.17673944,4.988353022,15.9755152,23.73116538,7.317712933,24.83379014,1.4675,0,1.4675,22.26366538,7.317712933,23.43543724
08/01/2021 09:00,16.14427481,4.55548768,16.7746856,2.2845,0,2.2845,13.85977481,4.55548768,14.58923664,24.65791415,7.353785608,25.73112692,2.2845,0,2.2845,22.37341415,7.353785608,23.55096226
08/01/2021 09:30,16.26568942,4.110092651,16.77693398,3.761,0,3.761,12.50468942,4.110092651,13.16283096,24.88692083,6.943754385,25.83746415,3.761,0,3.761,21.12592083,6.943754385,22.2378114
08/01/2021 10:00,15.59613302,3.209479665,15.92294334,5.8315,0,5.8315,9.764633015,3.209479665,10.27856107,23.72416698,5.881035237,24.44223137,5.8315,0,5.8315,17.89266698,5.881035237,18.8343863
08/01/2021 10:30,17.2913184,2.585698166,17.48357878,9.4245,0,9.4245,7.866818398,2.585698166,8.280861472,22.33144425,4.242307423,22.73082873,9.4245,0,9.4245,12.90694425,4.242307423,13.58625711
08/01/2021 11:00,17.272949,1.773233986,17.36373019,11.878,0,11.878,5.394949004,1.773233986,5.678893689,21.37693195,3.122147949,21.60372717,11.878,0,11.878,9.498931953,3.122147949,9.99887574
08/01/2021 11:30,18.00052451,1.418772997,18.05635067,13.684,0,13.684,4.316524514,1.418772997,4.543710015,21.03209478,2.415201958,21.17031439,13.684,0,13.684,7.348094781,2.415201958,7.734836612
08/01/2021 12:00,18.46179888,1.360028724,18.51182585,14.324,0,14.324,4.137798885,1.360028724,4.355577773,20.37835828,1.989971335,20.47528931,14.324,0,14.324,6.054358284,1.989971335,6.37300872
08/01/2021 12:30,18.94312103,1.673699246,19.01691625,13.851,0,13.851,5.092121034,1.673699246,5.360127405,19.76867731,1.945046473,19.86413372,13.851,0,13.851,5.917677314,1.945046473,6.229134014
08/01/2021 13:00,17.53222664,1.559680573,17.60146513,12.787,0,12.787,4.745226644,1.559680573,4.994975414,17.82504782,1.65592624,17.90179939,12.787,0,12.787,5.03804782,1.65592624,5.303208231
08/01/2021 13:30,17.18960113,1.728089924,17.27624618,11.932,0,11.932,5.257601134,1.728089924,5.534316983,17.77022569,1.918931987,17.8735341,11.932,0,11.932,5.838225692,1.918931987,6.145500729
08/01/2021 14:00,17.06576299,1.939158319,17.17558154,11.166,0,11.166,5.899762989,1.939158319,6.210276831,18.80596884,2.511136321,18.97288248,11.166,0,11.166,7.639968838,2.511136321,8.042072461
08/01/2021 14:30,17.61599063,2.787402475,17.83515457,9.1355,0,9.1355,8.480490633,2.787402475,8.926832246,20.29569364,3.668178259,20.62451725,9.1355,0,9.1355,11.16019364,3.668178259,11.74757225
08/01/2021 15:00,17.18253936,3.81784316,17.60157905,5.567,0,5.567,11.61553936,3.81784316,12.22688353,22.32755185,5.508926986,22.99712695,5.567,0,5.567,16.76055185,5.508926986,17.64268615
08/01/2021 15:30,17.43737231,4.669244427,18.05169788,3.2315,0,3.2315,14.20587231,4.669244427,14.9535498,22.5140541,6.33786904,23.38912602,3.2315,0,3.2315,19.2825541,6.33786904,20.29742537
08/01/2021 16:00,16.37231709,4.755177171,17.04888491,1.905,0,1.905,14.46731709,4.755177171,15.22875483,24.7145435,7.497134395,25.82664679,1.905,0,1.905,22.8095435,7.497134395,24.01004579
08/01/2021 16:30,15.25520446,4.54839785,15.91883118,1.417,0,1.417,13.83820446,4.54839785,14.56653101,26.84455963,8.357634685,28.11548398,1.417,0,1.417,25.42755963,8.357634685,26.76585225
08/01/2021 17:00,15.73471814,4.700090063,16.42169911,1.435,0,1.435,14.29971814,4.700090063,15.05233489,29.39590232,9.190304158,30.79903836,1.435,0,1.435,27.96090232,9.190304158,29.43252876
08/01/2021 17:30,16.55694843,4.993187633,17.29348039,1.3655,0,1.3655,15.19144843,4.993187633,15.99099835,31.26011025,9.82588322,32.76800992,1.3655,0,1.3655,29.89461025,9.82588322,31.46801079
08/01/2021 18:00,17.46673375,5.311118943,18.25636252,1.308,0,1.308,16.15873375,5.311118943,17.00919342,31.47605117,9.915758904,33.00097077,1.308,0,1.308,30.16805117,9.915758904,31.75584334
08/01/2021 18:30,17.56263396,5.346912711,18.358529,1.295,0,1.295,16.26763396,5.346912711,17.12382522,30.74106089,9.678452174,32.22864038,1.295,0,1.295,29.44606089,9.678452174,30.99585357
08/01/2021 19:00,17.19174406,5.215803942,17.96554131,1.323,0,1.323,15.86874406,5.215803942,16.70394112,29.42965349,9.238210253,30.84556748,1.323,0,1.323,28.10665349,9.238210253,29.58595104
08/01/2021 19:30,16.60584978,5.009096389,17.34489244,1.366,0,1.366,15.23984978,5.009096389,16.04194714,28.18447022,8.814804886,29.53074917,1.366,0,1.366,26.81847022,8.814804886,28.22996865
08/01/2021 20:00,13.93405373,4.098215424,14.52422882,1.4655,0,1.4655,12.46855373,4.098215424,13.1247934,27.112467,8.429750398,28.39272017,1.4655,0,1.4655,25.646967,8.429750398,26.99680737
08/01/2021 20:30,14.51245987,4.295066355,15.1346981,1.445,0,1.445,13.06745987,4.295066355,13.75522092,25.43375433,7.884722251,26.62789335,1.445,0,1.445,23.98875433,7.884722251,25.25132035
08/01/2021 21:00,14.3499448,4.245594442,14.96482502,1.433,0,1.433,12.9169448,4.245594442,13.596784,24.14350759,7.464582865,25.27110912,1.433,0,1.433,22.71050759,7.464582865,23.90579746
08/01/2021 21:30,13.37365566,3.923388985,13.93727545,1.437,0,1.437,11.93665566,3.923388985,12.5649007,23.81395351,7.35494894,24.92387722,1.437,0,1.437,22.37695351,7.35494894,23.5546879
08/01/2021 22:00,12.97497424,3.798100712,13.5194499,1.4195,0,1.4195,11.55547424,3.798100712,12.1636571,22.0132539,6.768839574,23.03042632,1.4195,0,1.4195,20.5937539,6.768839574,21.67763569
08/01/2021 22:30,13.1890631,3.887531994,13.75006511,1.3615,0,1.3615,11.8275631,3.887531994,12.45006642,20.02304547,6.133753374,20.94147273,1.3615,0,1.3615,18.66154547,6.133753374,19.64373207
08/01/2021 23:00,12.4974474,3.672041535,13.02574683,1.3255,0,1.3255,11.1719474,3.672041535,11.75994463,19.16613873,5.863934378,20.04311853,1.3255,0,1.3255,17.84063873,5.863934378,18.77961972
08/01/2021 23:30,12.04275895,3.532781876,12.55024267,1.2945,0,1.2945,10.74825895,3.532781876,11.31395679,19.15118728,5.869209281,20.03036675,1.2945,0,1.2945,17.85668728,5.869209281,18.79651293
09/01/2021 00:00,11.7986368,3.443668333,12.29091867,1.3215,0,1.3215,10.4771368,3.443668333,11.02856505,18.85728851,5.763734954,19.71846775,1.3215,0,1.3215,17.53578851,5.763734954,18.45872474
09/01/2021 00:30,12.56144227,3.699649313,13.09493173,1.3055,0,1.3055,11.25594227,3.699649313,11.84836028,23.08192692,7.157565397,24.16621801,1.3055,0,1.3055,21.77642692,7.157565397,22.92255465
09/01/2021 01:00,12.73467004,3.772527708,13.28170872,1.257,0,1.257,11.47767004,3.772527708,12.08175794,24.91585742,7.776290381,26.10116172,1.257,0,1.257,23.65885742,7.776290381,24.90406044
09/01/2021 01:30,11.95166917,3.512538292,12.45713936,1.265,0,1.265,10.68666917,3.512538292,11.24912544,24.72616339,7.711311496,25.90072356,1.265,0,1.265,23.46116339,7.711311496,24.69596147
09/01/2021 02:00,11.36626345,3.307634741,11.83775284,1.303,0,1.303,10.06326345,3.307634741,10.59290889,24.232756,7.536646333,25.37769693,1.303,0,1.303,22.929756,7.536646333,24.13658526
09/01/2021 02:30,11.29927983,3.282331451,11.76636837,1.313,0,1.313,9.986279833,3.282331451,10.51187351,24.45579976,7.60667043,25.61147354,1.313,0,1.313,23.14279976,7.60667043,24.36084185
09/01/2021 03:00,11.40118978,3.342779726,11.88113229,1.231,0,1.231,10.17018978,3.342779726,10.70546292,23.86220587,7.43851765,24.99472772,1.231,0,1.231,22.63120587,7.43851765,23.82232197
09/01/2021 03:30,11.26726667,3.311086984,11.7437045,1.1935,0,1.1935,10.07376667,3.311086984,10.60396492,22.73088953,7.078997604,23.80767829,1.1935,0,1.1935,21.53738953,7.078997604,22.67093634
09/01/2021 04:00,11.17428387,3.277895541,11.64513714,1.2015,0,1.2015,9.972783867,3.277895541,10.49766723,22.43275157,6.978374925,23.49310664,1.2015,0,1.2015,21.23125157,6.978374925,22.34868586
09/01/2021 04:30,11.46575047,3.344278752,11.9435185,1.291,0,1.291,10.17475047,3.344278752,10.71026365,21.9481912,6.789690405,22.97439864,1.291,0,1.291,20.6571912,6.789690405,21.74441179
09/01/2021 05:00,11.41560909,3.311199532,11.88613365,1.3415,0,1.3415,10.07410909,3.311199532,10.60432536,21.53397975,6.636947138,22.53356055,1.3415,0,1.3415,20.19247975,6.636947138,21.25524184
09/01/2021 05:30,11.71254524,3.395321676,12.19474991,1.3825,0,1.3825,10.33004524,3.395321676,10.87373183,21.11921888,6.487145785,22.0930864,1.3825,0,1.3825,19.73671888,6.487145785,20.77549356
09/01/2021 06:00,11.50023261,3.316827761,11.96898895,1.409,0,1.409,10.09123261,3.316827761,10.62235012,20.52274625,6.282384581,21.46279268,1.409,0,1.409,19.11374625,6.282384581,20.11973289
09/01/2021 06:30,11.84851288,3.380848939,12.32142025,1.5625,0,1.5625,10.28601288,3.380848939,10.82738198,21.02476667,6.396937705,21.97638791,1.5625,0,1.5625,19.46226667,6.396937705,20.48659649
09/01/2021 07:00,11.84667171,3.389939958,12.32214769,1.533,0,1.533,10.31367171,3.389939958,10.85649654,21.35024218,6.513612515,22.32173804,1.533,0,1.533,19.81724218,6.513612515,20.86025493
09/01/2021 07:30,12.25748854,3.573778509,12.76784704,1.3845,0,1.3845,10.87298854,3.573778509,11.44525109,20.27443533,6.208821492,21.20382495,1.3845,0,1.3845,18.88993533,6.208821492,19.88414246
09/01/2021 08:00,12.56505087,3.751452756,13.11311943,1.1515,0,1.1515,11.41355087,3.751452756,12.01426408,20.60223932,6.393148847,21.57138422,1.1515,0,1.1515,19.45073932,6.393148847,20.47446244
09/01/2021 08:30,13.19889943,3.957159228,13.77933435,1.1595,0,1.1595,12.03939943,3.957159228,12.67305203,22.07349006,6.874096108,23.1190865,1.1595,0,1.1595,20.91399006,6.874096108,22.01472638
09/01/2021 09:00,14.06378906,4.102072643,14.64981784,1.5835,0,1.5835,12.48028906,4.102072643,13.13714638,22.9015929,7.006918289,23.94952737,1.5835,0,1.5835,21.3180929,7.006918289,22.44009779
09/01/2021 09:30,15.69544948,4.348309765,16.2866489,2.466,0,2.466,13.22944948,4.348309765,13.9257363,21.80131655,6.355211219,22.70872328,2.466,0,2.466,19.33531655,6.355211219,20.35296479
09/01/2021 10:00,18.82413412,5.364661704,19.57364607,2.5025,0,2.5025,16.32163412,5.364661704,17.18066749,21.50547335,6.245975292,22.3941419,2.5025,0,2.5025,19.00297335,6.245975292,20.00312984
09/01/2021 10:30,19.18328165,5.388046769,19.92559517,2.7905,0,2.7905,16.39278165,5.388046769,17.25555963,22.02195701,6.321074238,22.91118875,2.7905,0,2.7905,19.23145701,6.321074238,20.24363895
09/01/2021 11:00,19.94136763,5.29686519,20.63286029,3.826,0,3.826,16.11536763,5.29686519,16.96354488,22.29995449,6.072095202,23.11186515,3.826,0,3.826,18.47395449,6.072095202,19.44626789
09/01/2021 11:30,20.01648614,4.95408662,20.62044354,4.944,0,4.944,15.07248614,4.95408662,15.86577488,22.12279123,5.646395623,22.83198798,4.944,0,4.944,17.17879123,5.646395623,18.08293814
09/01/2021 12:00,20.47426987,4.668389046,20.99975197,6.271,0,6.271,14.20326987,4.668389046,14.95081038,22.1592622,5.222219245,22.76630131,6.271,0,6.271,15.8882622,5.222219245,16.72448653
09/01/2021 12:30,20.09763056,4.725534294,20.64571211,5.7205,0,5.7205,14.37713056,4.725534294,15.13382164,22.65744456,5.566904467,23.33131413,5.7205,0,5.7205,16.93694456,5.566904467,17.82836269
09/01/2021 13:00,19.2059439,4.454472897,19.71574523,5.6535,0,5.6535,13.5524439,4.454472897,14.26573042,23.59653876,5.89759164,24.32238123,5.6535,0,5.6535,17.94303876,5.89759164,18.88740922
09/01/2021 13:30,18.78094222,4.355045404,19.27926895,5.531,0,5.531,13.24994222,4.355045404,13.9473076,23.56540294,5.927621592,24.29948381,5.531,0,5.531,18.03440294,5.927621592,18.98358204
09/01/2021 14:00,16.69252401,3.788420888,17.11702342,5.1665,0,5.1665,11.52602401,3.788420888,12.13265685,22.7958821,5.79449768,23.52080874,5.1665,0,5.1665,17.6293821,5.79449768,18.55724431
09/01/2021 14:30,16.0993346,3.604295534,16.49786413,5.1335,0,5.1335,10.9658346,3.604295534,11.54298379,21.45977313,5.366186474,22.12052938,5.1335,0,5.1335,16.32627313,5.366186474,17.18555066
09/01/2021 15:00,15.43568469,3.685759918,15.869631,4.222,0,4.222,11.21368469,3.685759918,11.80387862,21.58192777,5.705932324,22.32346904,4.222,0,4.222,17.35992777,5.705932324,18.27360818
09/01/2021 15:30,15.71206403,3.962636619,16.20405644,3.656,0,3.656,12.05606403,3.962636619,12.69059372,22.13667829,6.074305207,22.95494956,3.656,0,3.656,18.48067829,6.074305207,19.45334557
09/01/2021 16:00,15.83488835,4.5524025,16.47628773,1.9845,0,1.9845,13.85038835,4.5524025,14.57935615,22.99118244,6.90456262,24.00557133,1.9845,0,1.9845,21.00668244,6.90456262,22.1122973
09/01/2021 16:30,15.96949594,4.807496731,16.67743462,1.343,0,1.343,14.62649594,4.807496731,15.39631152,25.69227599,8.003219992,26.90993452,1.343,0,1.343,24.34927599,8.003219992,25.63081684
09/01/2021 17:00,15.54821052,4.720301629,16.24894144,1.187,0,1.187,14.36121052,4.720301629,15.11706371,29.38786479,9.269176007,30.81499993,1.187,0,1.187,28.20086479,9.269176007,29.68512083
09/01/2021 17:30,16.03063402,4.878702222,16.75657967,1.1875,0,1.1875,14.84313402,4.878702222,15.6243516,31.39188728,9.927702005,32.92430491,1.1875,0,1.1875,30.20438728,9.927702005,31.79409187
09/01/2021 18:00,16.56239862,5.05710032,17.31725474,1.1765,0,1.1765,15.38589862,5.05710032,16.19568276,31.38118263,9.927799084,32.91412794,1.1765,0,1.1765,30.20468263,9.927799084,31.79440277
09/01/2021 18:30,16.49951652,5.03544592,17.25079015,1.1795,0,1.1795,15.32001652,5.03544592,16.12633318,30.47591806,9.629266956,31.9609819,1.1795,0,1.1795,29.29641806,9.629266956,30.8383348
09/01/2021 19:00,16.43200916,5.018351929,17.1812334,1.164,0,1.164,15.26800916,5.018351929,16.07158859,29.49625498,9.312361876,30.93136178,1.164,0,1.164,28.33225498,9.312361876,29.8234263
09/01/2021 19:30,16.23786506,4.952567745,16.97634204,1.17,0,1.17,15.06786506,4.952567745,15.86091059,27.6334144,8.698103683,28.97002933,1.17,0,1.17,26.4634144,8.698103683,27.85622569
09/01/2021 20:00,15.81363025,4.81444324,16.53026815,1.166,0,1.166,14.64763025,4.81444324,15.41855815,25.73292799,8.074758744,26.97008179,1.166,0,1.166,24.56692799,8.074758744,25.8599242
09/01/2021 20:30,15.24046967,4.625725784,15.92699767,1.167,0,1.167,14.07346967,4.625725784,14.8141786,24.13207308,7.548254496,25.28503702,1.167,0,1.167,22.96507308,7.548254496,24.17376114
09/01/2021 21:00,14.19922406,4.284470956,14.83154258,1.164,0,1.164,13.03522406,4.284470956,13.72128848,23.09392997,7.208019408,24.19266718,1.164,0,1.164,21.92992997,7.208019408,23.08413681
09/01/2021 21:30,13.46705509,4.04348997,14.06098802,1.165,0,1.165,12.30205509,4.04348997,12.94953168,22.40780295,6.982171678,23.47041445,1.165,0,1.165,21.24280295,6.982171678,22.36084521
09/01/2021 22:00,12.60269983,3.757911056,13.15104325,1.1695,0,1.1695,11.43319983,3.757911056,12.03494719,21.75196679,6.765129678,22.77970673,1.1695,0,1.1695,20.58246679,6.765129678,21.66575451
09/01/2021 22:30,12.24911513,3.63725615,12.77773273,1.183,0,1.183,11.06611513,3.63725615,11.64854224,20.45178071,6.333341946,21.40996391,1.183,0,1.183,19.26878071,6.333341946,20.28292706
09/01/2021 23:00,10.9232055,3.205066254,11.38371065,1.172,0,1.172,9.751205499,3.205066254,10.26442684,19.61316186,6.061316785,20.52841152,1.172,0,1.172,18.44116186,6.061316785,19.41174933
09/01/2021 23:30,10.53106487,3.077654942,10.97156722,1.1675,0,1.1675,9.363564873,3.077654942,9.856384077,19.43025051,6.002675811,20.33634067,1.1675,0,1.1675,18.26275051,6.002675811,19.22394791
10/01/2021 00:00,10.22768245,2.974486779,10.65143464,1.178,0,1.178,9.049682452,2.974486779,9.525981529,19.12449388,5.898727281,20.01352666,1.178,0,1.178,17.94649388,5.898727281,18.89104618
10/01/2021 00:30,11.52417586,3.40259566,12.01600127,1.172,0,1.172,10.35217586,3.40259566,10.89702722,23.51266561,7.343021686,24.63260871,1.172,0,1.172,22.34066561,7.343021686,23.51649012
10/01/2021 01:00,11.59406819,3.434771311,12.09214915,1.144,0,1.144,10.45006819,3.434771311,11.00007177,25.39121855,7.969675331,26.61258545,1.144,0,1.144,24.24721855,7.969675331,25.52338794
10/01/2021 01:30,11.58825126,3.440912141,12.08831848,1.1195,0,1.1195,10.46875126,3.440912141,11.01973817,25.41015937,7.983953639,26.63493411,1.1195,0,1.1195,24.29065937,7.983953639,25.56911512
10/01/2021 02:00,11.27716923,3.34178692,11.76189124,1.11,0,1.11,10.16716923,3.34178692,10.7022834,24.58748953,7.716677638,25.76997779,1.11,0,1.11,23.47748953,7.716677638,24.71314687
10/01/2021 02:30,11.40071189,3.376970141,11.89033889,1.1265,0,1.1265,10.27421189,3.376970141,10.81495988,24.26908437,7.606599635,25.43322264,1.1265,0,1.1265,23.14258437,7.606599635,24.36061512
10/01/2021 03:00,11.19078487,3.306162703,11.6689493,1.132,0,1.132,10.05878487,3.306162703,10.5881946,23.86232109,7.471095248,25.00455223,1.132,0,1.132,22.73032109,7.471095248,23.92665378
10/01/2021 03:30,10.96700387,3.246085493,11.43731808,1.091,0,1.091,9.876003865,3.246085493,10.39579354,23.30700003,7.302046092,24.42408909,1.091,0,1.091,22.21600003,7.302046092,23.38526319
10/01/2021 04:00,10.98410292,3.251870023,11.45535576,1.0905,0,1.0905,9.893602922,3.251870023,10.41431886,23.16237769,7.254675368,24.27191906,1.0905,0,1.0905,22.07187769,7.254675368,23.23355546
10/01/2021 04:30,10.83008635,3.1945092,11.29139758,1.111,0,1.111,9.719086349,3.1945092,10.23061721,22.6849448,7.091012743,23.76739747,1.111,0,1.111,21.5739448,7.091012743,22.70941558
10/01/2021 05:00,10.62931628,3.148240314,11.08574677,1.051,0,1.051,9.578316275,3.148240314,10.08243818,22.00337721,6.886713356,23.05591962,1.051,0,1.051,20.95237721,6.886713356,22.05513391
10/01/2021 05:30,10.80253562,3.196957658,11.26566972,1.076,0,1.076,9.726535623,3.196957658,10.23845855,21.44430643,6.694738573,22.46503512,1.076,0,1.076,20.36830643,6.694738573,21.44032256
10/01/2021 06:00,10.75235068,3.173395957,11.21086469,1.0975,0,1.0975,9.654850682,3.173395957,10.16300072,21.12590997,6.583020008,22.12781562,1.0975,0,1.0975,20.02840997,6.583020008,21.08253681
10/01/2021 06:30,10.89591984,3.228473277,11.36415896,1.0735,0,1.0735,9.822419842,3.228473277,10.33938931,21.41366778,6.685489847,22.43303239,1.0735,0,1.0735,20.34016778,6.685489847,21.41070293
10/01/2021 07:00,11.30314706,3.365444888,11.79353012,1.064,0,1.064,10.23914706,3.365444888,10.77804953,21.65942601,6.769389168,22.69262798,1.064,0,1.064,20.59542601,6.769389168,21.6793958
10/01/2021 07:30,12.47610275,3.754756649,13.02886555,1.0525,0,1.0525,11.42360275,3.754756649,12.024845,20.72845083,6.467172293,21.71388937,1.0525,0,1.0525,19.67595083,6.467172293,20.71152719
10/01/2021 08:00,12.89144961,3.890781533,13.46579571,1.054,0,1.054,11.83744961,3.890781533,12.46047328,20.81415369,6.494848433,21.80394574,1.054,0,1.054,19.76015369,6.494848433,20.80016178
10/01/2021 08:30,12.68249857,3.761953456,13.22868337,1.237,0,1.237,11.44549857,3.761953456,12.04789323,21.44499764,6.642047623,22.45004946,1.237,0,1.237,20.20799764,6.642047623,21.27157647
10/01/2021 09:00,13.47280564,3.604286015,13.94658989,2.507,0,2.507,10.96580564,3.604286015,11.54295331,21.6696284,6.298451368,22.5664194,2.507,0,2.507,19.1626284,6.298451368,20.17118779
10/01/2021 09:30,14.14196102,3.434571743,14.55305275,3.6925,0,3.6925,10.44946102,3.434571743,10.99943265,21.82098539,5.958544999,22.61989527,3.6925,0,3.6925,18.12848539,5.958544999,19.0826162
10/01/2021 10:00,14.76677343,3.238450017,15.11771001,4.914,0,4.914,9.852773426,3.238450017,10.37134045,22.07259171,5.639756361,22.78170662,4.914,0,4.914,17.15859171,5.639756361,18.06167548
10/01/2021 10:30,14.60389872,3.173904772,14.94481613,4.9475,0,4.9475,9.656398719,3.173904772,10.16463023,23.1700736,5.989470299,23.93169583,4.9475,0,4.9475,18.2225736,5.989470299,19.18165642
10/01/2021 11:00,15.15410451,3.670942779,15.59239252,3.9855,0,3.9855,11.16860451,3.670942779,11.7564258,23.78374746,6.50736925,24.65790944,3.9855,0,3.9855,19.79824746,6.50736925,20.84026048
10/01/2021 11:30,17.8801594,3.654033591,18.24971402,6.763,0,6.763,11.1171594,3.654033591,11.70227306,21.8298202,4.952224316,22.38449409,6.763,0,6.763,15.0668202,4.952224316,15.85981074
10/01/2021 12:00,18.21958716,3.761653888,18.60385433,6.775,0,6.775,11.44458716,3.761653888,12.04693385,22.97711303,5.325377024,23.58616891,6.775,0,6.775,16.20211303,5.325377024,17.05485582
10/01/2021 12:30,18.37673464,4.038947408,18.81535204,6.0885,0,6.0885,12.28823464,4.038947408,12.93498384,23.28711164,5.652910277,23.96340884,6.0885,0,6.0885,17.19861164,5.652910277,18.10380173
10/01/2021 13:00,19.78631566,3.688925466,20.12725661,8.563,0,8.563,11.22331566,3.688925466,11.81401649,22.22452922,4.490327508,22.67361331,8.563,0,8.563,13.66152922,4.490327508,14.38055708
10/01/2021 13:30,19.26233899,2.853418136,19.47253703,10.581,0,10.581,8.681338985,2.853418136,9.138251563,22.57080233,3.940857449,22.912256,10.581,0,10.581,11.98980233,3.940857449,12.62084455
10/01/2021 14:00,17.15718666,3.942955879,17.60442999,5.161,0,5.161,11.99618666,3.942955879,12.62756491,22.83034642,5.807633316,23.55744728,5.161,0,5.161,17.66934642,5.807633316,18.59931202
10/01/2021 14:30,16.62277992,4.288926552,17.16716934,3.574,0,3.574,13.04877992,4.288926552,13.73555781,23.49164777,6.546614234,24.386793,3.574,0,3.574,19.91764777,6.546614234,20.96594502
10/01/2021 15:00,17.44855729,4.742601784,18.08160455,3.0195,0,3.0195,14.42905729,4.742601784,15.18848136,23.39641805,6.697569075,24.33618312,3.0195,0,3.0195,20.37691805,6.697569075,21.44938742
10/01/2021 15:30,17.53222569,4.871994328,18.19657293,2.7095,0,2.7095,14.82272569,4.871994328,15.60286914,24.12986788,7.040534448,25.13602294,2.7095,0,2.7095,21.42036788,7.040534448,22.54775566
10/01/2021 16:00,16.97658496,5.015583028,17.7019917,1.717,0,1.717,15.25958496,5.015583028,16.06272101,25.71914334,7.889123007,26.90190692,1.717,0,1.717,24.00214334,7.889123007,25.26541404
10/01/2021 16:30,17.76321967,5.391313236,18.56335722,1.3605,0,1.3605,16.40271967,5.391313236,17.2660207,27.4828268,8.58599361,28.7927952,1.3605,0,1.3605,26.1223268,8.58599361,27.49718611
10/01/2021 17:00,19.01046045,5.842182628,19.88790347,1.236,0,1.236,17.77446045,5.842182628,18.70995837,30.11996029,9.493698643,31.58072706,1.236,0,1.236,28.88396029,9.493698643,30.40416873
10/01/2021 17:30,22.03527278,6.837705099,23.07178921,1.232,0,1.232,20.80327278,6.837705099,21.89818187,31.34414427,9.897383194,32.86964518,1.232,0,1.232,30.11214427,9.897383194,31.69699397
10/01/2021 18:00,22.15018355,6.880404705,23.19419325,1.217,0,1.217,20.93318355,6.880404705,22.03493006,30.2677839,9.548530911,31.73819757,1.217,0,1.217,29.0507839,9.548530911,30.57977253
10/01/2021 18:30,21.32251955,6.609186413,22.32333275,1.2145,0,1.2145,20.10801955,6.609186413,21.16633637,28.52153228,8.975387469,29.90042447,1.2145,0,1.2145,27.30703228,8.975387469,28.7442445
