Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/01/2021 19:00,19.47863265,5.996720756,20.38081916,1.234,0,1.234,18.24463265,5.996720756,19.20487647,26.63139676,8.347720627,27.90906184,1.234,0,1.234,25.39739676,8.347720627,26.73410185
10/01/2021 19:30,19.01075734,5.836692581,19.88657524,1.253,0,1.253,17.75775734,5.836692581,18.69237615,25.66916742,8.025206139,26.89442488,1.253,0,1.253,24.41616742,8.025206139,25.70122886
10/01/2021 20:00,17.39676106,5.305375949,18.18775163,1.2555,0,1.2555,16.14126106,5.305375949,16.99080112,23.93362747,7.453940035,25.06750378,1.2555,0,1.2555,22.67812747,7.453940035,23.87171313
10/01/2021 20:30,16.44100848,5.007833815,17.18677281,1.205,0,1.205,15.23600848,5.007833815,16.03790367,23.09168495,7.19380546,24.18629263,1.205,0,1.205,21.88668495,7.19380546,23.03861574
10/01/2021 21:00,16.00871391,4.865416775,16.73174233,1.206,0,1.206,14.80271391,4.865416775,15.58180411,22.27773425,6.925944116,23.32951232,1.206,0,1.206,21.07173425,6.925944116,22.18077289
10/01/2021 21:30,16.28132898,4.928890631,17.01104454,1.2855,0,1.2855,14.99582898,4.928890631,15.78508314,21.16789042,6.535025703,22.15369373,1.2855,0,1.2855,19.88239042,6.535025703,20.92883202
10/01/2021 22:00,15.40835096,4.626508477,16.08794145,1.3325,0,1.3325,14.07585096,4.626508477,14.81668522,19.86584662,6.09161645,20.77882703,1.3325,0,1.3325,18.53334662,6.09161645,19.50878592
10/01/2021 22:30,14.1279206,4.217319655,14.74394538,1.297,0,1.297,12.8309206,4.217319655,13.50623221,18.26375728,5.576703436,19.09618945,1.297,0,1.297,16.96675728,5.576703436,17.85974451
10/01/2021 23:00,13.39064089,3.961675829,13.96438824,1.3375,0,1.3375,12.05314089,3.961675829,12.68751673,17.45161479,5.296453399,18.23763354,1.3375,0,1.3375,16.11411479,5.296453399,16.96222609
10/01/2021 23:30,12.47035235,3.654918718,12.99492664,1.3505,0,1.3505,11.11985235,3.654918718,11.70510773,17.31562323,5.247482243,18.09328267,1.3505,0,1.3505,15.96512323,5.247482243,16.80539287
11/01/2021 00:00,12.09827708,3.499426399,12.59421667,1.4515,0,1.4515,10.64677708,3.499426399,11.20713377,17.26235439,5.196776528,18.02762784,1.4515,0,1.4515,15.81085439,5.196776528,16.64300462
11/01/2021 00:30,13.35799962,3.914791909,13.91983295,1.4475,0,1.4475,11.91049962,3.914791909,12.53736802,20.92071384,6.400535865,21.87791413,1.4475,0,1.4475,19.47321384,6.400535865,20.49811983
11/01/2021 01:00,14.35107841,4.236763888,14.96340936,1.461,0,1.461,12.89007841,4.236763888,13.56850359,22.10743984,6.786156604,23.1255447,1.461,0,1.461,20.64643984,6.786156604,21.73309457
11/01/2021 01:30,14.98471493,4.442071982,15.62925734,1.47,0,1.47,13.51471493,4.442071982,14.22601571,22.01630312,6.753243257,23.0287624,1.47,0,1.47,20.54630312,6.753243257,21.6276875
11/01/2021 02:00,14.93501966,4.436420172,15.58000758,1.4375,0,1.4375,13.49751966,4.436420172,14.20791543,21.53709156,6.606416268,22.52756198,1.4375,0,1.4375,20.09959156,6.606416268,21.1574648
11/01/2021 02:30,15.54334816,4.635382027,16.21981623,1.4405,0,1.4405,14.10284816,4.635382027,14.84510332,21.5221134,6.60050713,22.51150949,1.4405,0,1.4405,20.0816134,6.60050713,21.13854042
11/01/2021 03:00,15.53650476,4.602893775,16.20399986,1.5325,0,1.5325,14.00400476,4.602893775,14.74105765,21.16092897,6.451552612,22.12255514,1.5325,0,1.5325,19.62842897,6.451552612,20.66150418
11/01/2021 03:30,15.36755045,4.542102233,16.02474024,1.5485,0,1.5485,13.81905045,4.542102233,14.5463689,20.26503981,6.151829138,21.17821617,1.5485,0,1.5485,18.71653981,6.151829138,19.70162085
11/01/2021 04:00,15.10260365,4.441378039,15.74212425,1.59,0,1.59,13.51260365,4.441378039,14.22379332,19.75585648,5.970828283,20.63842668,1.59,0,1.59,18.16585648,5.970828283,19.12195419
11/01/2021 04:30,14.36998044,4.231801423,14.98013621,1.495,0,1.495,12.87498044,4.231801423,13.55261098,18.69978075,5.654937967,19.53612356,1.495,0,1.495,17.20478075,5.654937967,18.11029553
11/01/2021 05:00,14.28461562,4.209659679,14.89199375,1.477,0,1.477,12.80761562,4.209659679,13.48170065,18.07979499,5.457074814,18.88540845,1.477,0,1.477,16.60279499,5.457074814,17.4766263
11/01/2021 05:30,14.78107895,4.349831398,15.40783334,1.547,0,1.547,13.23407895,4.349831398,13.93060942,18.09539202,5.439193425,18.89518557,1.547,0,1.547,16.54839202,5.439193425,17.41936003
11/01/2021 06:00,15.44190917,4.530223168,16.09271515,1.659,0,1.659,13.78290917,4.530223168,14.50832544,18.24356655,5.451083415,19.04053651,1.659,0,1.659,16.58456655,5.451083415,17.45743847
11/01/2021 06:30,16.63969842,4.904032067,17.34730798,1.7195,0,1.7195,14.92019842,4.904032067,15.70547202,18.85275805,5.631429593,19.67586048,1.7195,0,1.7195,17.13325805,5.631429593,18.03500848
11/01/2021 07:00,18.46432251,5.495375557,19.26474392,1.745,0,1.745,16.71932251,5.495375557,17.59928685,19.41301838,5.80719681,20.26299132,1.745,0,1.745,17.66801838,5.80719681,18.59791408
11/01/2021 07:30,18.28053825,5.474082001,19.08254837,1.626,0,1.626,16.65453825,5.474082001,17.53109289,19.38613205,5.837473111,20.24594301,1.626,0,1.626,17.76013205,5.837473111,18.69487584
11/01/2021 08:00,19.48785009,5.937464747,20.37227992,1.4235,0,1.4235,18.06435009,5.937464747,19.01510536,19.46954382,5.931447767,20.35301475,1.4235,0,1.4235,18.04604382,5.931447767,18.9958356
11/01/2021 08:30,19.80875941,6.019441624,20.703155,1.495,0,1.495,18.31375941,6.019441624,19.27764148,21.33780949,6.522016081,22.31230171,1.495,0,1.495,19.84280949,6.522016081,20.88716788
11/01/2021 09:00,20.17603736,5.931281298,21.02980222,2.1305,0,2.1305,18.04553736,5.931281298,18.99530248,22.43813382,6.674796449,23.40988588,2.1305,0,2.1305,20.30763382,6.674796449,21.37645665
11/01/2021 09:30,20.17116534,5.953180858,21.0313165,2.059,0,2.059,18.11216534,5.953180858,19.0654372,22.83820185,6.829793365,23.83756575,2.059,0,2.059,20.77920185,6.829793365,21.87284405
11/01/2021 10:00,20.87121217,5.731334479,21.64383728,3.434,0,3.434,17.43721217,5.731334479,18.35496018,22.09621912,6.133974791,22.93182387,3.434,0,3.434,18.66221912,6.133974791,19.64444117
11/01/2021 10:30,21.5524186,5.561801332,22.2584901,4.631,0,4.631,16.9214186,5.561801332,17.81201958,21.57259065,5.568431562,22.27967902,4.631,0,4.631,16.94159065,5.568431562,17.83325331
11/01/2021 11:00,21.33549115,6.132092098,22.19922827,2.679,0,2.679,18.65649115,6.132092098,19.63841173,21.81887399,6.290972355,22.70769903,2.679,0,2.679,19.13987399,6.290972355,20.14723578
11/01/2021 11:30,22.82397685,6.015568883,23.60341052,4.522,0,4.522,18.30197685,6.015568883,19.26523879,20.12197522,5.127463897,20.76498911,4.522,0,4.522,15.59997522,5.127463897,16.42102655
11/01/2021 12:00,22.79712272,5.473781081,23.44506523,6.1435,0,6.1435,16.65362272,5.473781081,17.53012918,21.0370155,4.895261816,21.59906502,6.1435,0,6.1435,14.8935155,4.895261816,15.67738474
11/01/2021 12:30,22.3292921,5.8347319,23.07902472,4.5775,0,4.5775,17.7517921,5.8347319,18.68609694,22.38755396,5.85388165,23.14023558,4.5775,0,4.5775,17.81005396,5.85388165,18.74742522
11/01/2021 13:00,22.6574476,5.866172343,23.40452755,4.81,0,4.81,17.8474476,5.866172343,18.78678695,21.87177386,5.607933873,22.57926956,4.81,0,4.81,17.06177386,5.607933873,17.95976196
11/01/2021 13:30,24.19922688,6.51097801,25.05983671,4.39,0,4.39,19.80922688,6.51097801,20.85181777,21.26084427,5.545178352,21.97208461,4.39,0,4.39,16.87084427,5.545178352,17.75878344
11/01/2021 14:00,24.54319647,6.416964361,25.36820696,5.02,0,5.02,19.52319647,6.416964361,20.55073312,20.20514439,4.991115595,20.8124745,5.02,0,5.02,15.18514439,4.991115595,15.98436251
11/01/2021 14:30,24.0974901,6.507777687,24.96077322,4.298,0,4.298,19.7994901,6.507777687,20.84156853,19.38823724,4.959921123,20.01261004,4.298,0,4.298,15.09023724,4.959921123,15.88446025
11/01/2021 15:00,23.35189908,6.344556111,24.19844175,4.049,0,4.049,19.30289908,6.344556111,20.31884114,19.60351708,5.112522529,20.25921441,4.049,0,4.049,15.55451708,5.112522529,16.37317588
11/01/2021 15:30,23.39039283,6.615882787,24.30803122,3.262,0,3.262,20.12839283,6.615882787,21.18778193,19.56156767,5.357408813,20.28193183,3.262,0,3.262,16.29956767,5.357408813,17.15743965
11/01/2021 16:00,21.73386138,6.232626784,22.60987323,2.7715,0,2.7715,18.96236138,6.232626784,19.96038041,21.1286275,6.033696027,21.9732653,2.7715,0,2.7715,18.3571275,6.033696027,19.32329211
11/01/2021 16:30,22.39914544,6.423685613,23.30204826,2.8555,0,2.8555,19.54364544,6.423685613,20.57225836,22.63348031,6.50070776,23.54853779,2.8555,0,2.8555,19.77798031,6.50070776,20.81892664
11/01/2021 17:00,24.43499216,7.176650517,25.46709945,2.6005,0,2.6005,21.83449216,7.176650517,22.98367596,23.92315063,7.008416342,24.92859875,2.6005,0,2.6005,21.32265063,7.008416342,22.4448954
11/01/2021 17:30,24.76778155,7.271242317,25.81305809,2.6455,0,2.6455,22.12228155,7.271242317,23.28661216,25.59561513,7.543338056,26.68403011,2.6455,0,2.6455,22.95011513,7.543338056,24.15801593
11/01/2021 18:00,25.08061332,7.367162781,26.140242,2.6665,0,2.6665,22.41411332,7.367162781,23.5938035,26.16904477,7.724912897,27.28540239,2.6665,0,2.6665,23.50254477,7.724912897,24.73952081
11/01/2021 18:30,25.20058246,7.380464344,26.25910529,2.746,0,2.746,22.45458246,7.380464344,23.63640259,25.9243987,7.618371237,27.02062228,2.746,0,2.746,23.1783987,7.618371237,24.39831442
11/01/2021 19:00,25.149611,7.373900042,26.20834476,2.715,0,2.715,22.434611,7.373900042,23.61538,24.07928705,7.022101572,25.08230403,2.715,0,2.715,21.36428705,7.022101572,22.48872321
11/01/2021 19:30,24.5760787,7.194427904,25.60748791,2.6875,0,2.6875,21.8885787,7.194427904,23.04060916,22.8025443,6.611495336,23.74169112,2.6875,0,2.6875,20.1150443,6.611495336,21.17373084
11/01/2021 20:00,22.8308451,6.579218819,23.759916,2.814,0,2.814,20.0168451,6.579218819,21.07036326,21.39430459,6.107050787,22.24887274,2.814,0,2.814,18.58030459,6.107050787,19.55821535
11/01/2021 20:30,22.09454366,6.313049957,22.97876104,2.8875,0,2.8875,19.20704366,6.313049957,20.21794069,20.16444353,5.678656726,20.94879293,2.8875,0,2.8875,17.27694353,5.678656726,18.18625635
11/01/2021 21:00,21.57164759,6.139867595,22.42841844,2.8915,0,2.8915,18.68014759,6.139867595,19.66331325,19.19260271,5.357913356,19.9264456,2.8915,0,2.8915,16.30110271,5.357913356,17.15905548
11/01/2021 21:30,20.3010564,5.719943677,21.09148279,2.8985,0,2.8985,17.4025564,5.719943677,18.31848042,18.32879068,5.071691283,19.01753454,2.8985,0,2.8985,15.43029068,5.071691283,16.24241124
11/01/2021 22:00,19.02579441,5.285337178,19.74628172,2.9455,0,2.9455,16.08029441,5.285337178,16.92662569,17.21306872,4.689523057,17.84044173,2.9455,0,2.9455,14.26756872,4.689523057,15.01849339
11/01/2021 22:30,18.97772482,5.290080227,19.70124332,2.883,0,2.883,16.09472482,5.290080227,16.9418156,15.77008238,4.23577914,16.32903314,2.883,0,2.883,12.88708238,4.23577914,13.56534987
11/01/2021 23:00,18.03029702,4.983113002,18.7062296,2.8695,0,2.8695,15.16079702,4.983113002,15.9587337,14.71543766,3.893571419,15.22182656,2.8695,0,2.8695,11.84593766,3.893571419,12.46940806
11/01/2021 23:30,18.09078778,4.984589043,18.76493353,2.9255,0,2.9255,15.16528778,4.984589043,15.96346082,14.77495382,3.894727124,15.27966491,2.9255,0,2.9255,11.84945382,3.894727124,12.47310928
12/01/2021 00:00,17.72169373,4.842073571,18.3712848,2.99,0,2.99,14.73169373,4.842073571,15.50704603,14.46695559,3.772292879,14.95068552,2.99,0,2.99,11.47695559,3.772292879,12.08100589
12/01/2021 00:30,18.34918898,5.046020497,19.03037202,2.997,0,2.997,15.35218898,5.046020497,16.16019893,18.30213294,5.030553926,18.98089943,2.997,0,2.997,15.30513294,5.030553926,16.11066626
12/01/2021 01:00,18.11368121,4.989977305,18.78843582,2.932,0,2.932,15.18168121,4.989977305,15.98071707,19.78755411,5.540152718,20.54849361,2.932,0,2.932,16.85555411,5.540152718,17.74268853
12/01/2021 01:30,17.77615785,4.871314664,18.43153533,2.9555,0,2.9555,14.82065785,4.871314664,15.60069248,19.94202718,5.583201486,20.70885286,2.9555,0,2.9555,16.98652718,5.583201486,17.88055493
12/01/2021 02:00,17.57681775,4.801193164,18.22075679,2.9695,0,2.9695,14.60731775,4.801193164,15.37612395,19.42610958,5.409025994,20.16510093,2.9695,0,2.9695,16.45660958,5.409025994,17.32274692
12/01/2021 02:30,17.84131639,4.898811896,18.50164664,2.937,0,2.937,14.90431639,4.898811896,15.6887541,19.59558506,5.475412125,20.34618126,2.937,0,2.937,16.65858506,5.475412125,17.5353527
12/01/2021 03:00,17.80668049,4.874773289,18.46188736,2.9755,0,2.9755,14.83118049,4.874773289,15.61176894,19.16299882,5.320573564,19.88791157,2.9755,0,2.9755,16.18749882,5.320573564,17.03947244
12/01/2021 03:30,17.50200091,4.771014429,18.14063435,2.9865,0,2.9865,14.51550091,4.771014429,15.27947465,18.36660779,5.055196968,19.049601,2.9865,0,2.9865,15.38010779,5.055196968,16.18958715
12/01/2021 04:00,17.70825463,4.837985038,18.3572433,2.989,0,2.989,14.71925463,4.837985038,15.49395225,17.81959768,4.874581726,18.47429588,2.989,0,2.989,14.83059768,4.874581726,15.61115545
12/01/2021 04:30,17.66013008,4.80606174,18.30241579,3.038,0,3.038,14.62213008,4.80606174,15.39171587,16.99716054,4.588154191,17.60552826,3.038,0,3.038,13.95916054,4.588154191,14.6938532
12/01/2021 05:00,17.56665124,4.77763752,18.20475366,3.031,0,3.031,14.53565124,4.77763752,15.30068551,16.41234772,4.398236302,16.99145786,3.031,0,3.031,13.38134772,4.398236302,14.08562918
12/01/2021 05:30,17.77529537,4.83569764,18.42132181,3.063,0,3.063,14.71229537,4.83569764,15.48662671,16.35475339,4.368788071,16.92820923,3.063,0,3.063,13.29175339,4.368788071,13.99131936
12/01/2021 06:00,17.77245948,4.847419864,18.42166646,3.0245,0,3.0245,14.74795948,4.847419864,15.52416787,16.17328763,4.321797498,16.74076362,3.0245,0,3.0245,13.14878763,4.321797498,13.84082909
12/01/2021 06:30,18.85162037,5.21592763,19.55989498,2.9825,0,2.9825,15.86912037,5.21592763,16.70433724,16.73926777,4.521630905,17.33921081,2.9825,0,2.9825,13.75676777,4.521630905,14.48080818
12/01/2021 07:00,19.14628178,5.303246312,19.86717211,3.0115,0,3.0115,16.13478178,5.303246312,16.98398082,17.79907101,4.860439546,18.45076696,3.0115,0,3.0115,14.78757101,4.860439546,15.56586422
12/01/2021 07:30,21.09260618,5.958091673,21.9179582,2.9655,0,2.9655,18.12710618,5.958091673,19.0811644,17.10655612,4.647940379,17.72674849,2.9655,0,2.9655,14.14105612,4.647940379,14.88532224
12/01/2021 08:00,22.50007766,6.425799782,23.39966661,2.95,0,2.95,19.55007766,6.425799782,20.57902912,17.61736049,4.820928257,18.26506884,2.95,0,2.95,14.66736049,4.820928257,15.43932683
12/01/2021 08:30,22.71301897,6.489709549,23.62197199,2.9685,0,2.9685,19.74451897,6.489709549,20.78370417,18.95585176,5.254788406,19.67071725,2.9685,0,2.9685,15.98735176,5.254788406,16.82879132
12/01/2021 09:00,20.93035868,5.843463914,21.73076126,3.152,0,3.152,17.77835868,5.843463914,18.71406177,20.05310966,5.555126104,20.80833085,3.152,0,3.152,16.90110966,5.555126104,17.79064174
12/01/2021 09:30,20.70147065,5.596494613,21.44461795,3.6745,0,3.6745,17.02697065,5.596494613,17.923127,20.45503154,5.515493993,21.18558447,3.6745,0,3.6745,16.78053154,5.515493993,17.66371741
12/01/2021 10:00,20.90207017,5.644515202,21.65079881,3.729,0,3.729,17.17307017,5.644515202,18.07691597,19.99761876,5.347236399,20.70018582,3.729,0,3.729,16.26861876,5.347236399,17.12486185
12/01/2021 10:30,21.44287316,5.655790049,22.17622083,4.2355,0,4.2355,17.20737316,5.655790049,18.11302438,19.29628536,4.950240758,19.9211323,4.2355,0,4.2355,15.06078536,4.950240758,15.85345827
12/01/2021 11:00,21.3619551,5.439378498,22.04359236,4.813,0,4.813,16.5489551,5.439378498,17.41995273,19.48128737,4.821232908,20.06900207,4.813,0,4.813,14.66828737,4.821232908,15.44030249
12/01/2021 11:30,21.87242973,5.68917008,22.60021767,4.5635,0,4.5635,17.30892973,5.68917008,18.21992603,19.21860436,4.816899864,19.81305827,4.5635,0,4.5635,14.65510436,4.816899864,15.42642565
12/01/2021 12:00,22.41904815,5.974999833,23.20160217,4.2405,0,4.2405,18.17854815,5.974999833,19.13531385,19.31979468,4.956324477,19.94541598,4.2405,0,4.2405,15.07929468,4.956324477,15.87294176
12/01/2021 12:30,22.9171916,5.927880813,23.67144782,4.882,0,4.882,18.0351916,5.927880813,18.98441221,19.75905724,4.889852245,20.35512215,4.882,0,4.882,14.87705724,4.889852245,15.66006025
12/01/2021 13:00,22.83270173,5.96946268,23.60014307,4.671,0,4.671,18.16170173,5.96946268,19.11758076,20.02287783,5.045918226,20.64889651,4.671,0,4.671,15.35187783,5.045918226,16.1598714
12/01/2021 13:30,22.78202361,5.944588487,23.54482389,4.696,0,4.696,18.08602361,5.944588487,19.03791959,20.2738372,5.12018748,20.9103992,4.696,0,4.696,15.5778372,5.12018748,16.39772337
12/01/2021 14:00,22.37829096,5.960781883,23.1585584,4.243,0,4.243,18.13529096,5.960781883,19.08977996,19.89250256,5.143742745,20.54676976,4.243,0,4.243,15.64950256,5.143742745,16.47316059
12/01/2021 14:30,21.99839787,5.90001046,22.77585634,4.048,0,4.048,17.95039787,5.90001046,18.89515565,19.94275596,5.224353641,20.61570727,4.048,0,4.048,15.89475596,5.224353641,16.73132207
12/01/2021 15:00,21.5681692,5.799193622,22.33420178,3.9245,0,3.9245,17.6436692,5.799193622,18.57228336,20.07483209,5.308357452,20.76481501,3.9245,0,3.9245,16.15033209,5.308357452,17.00034957
12/01/2021 15:30,21.09375945,5.841294851,21.88760867,3.322,0,3.322,17.77175945,5.841294851,18.70711521,20.74007034,5.725042864,21.51572991,3.322,0,3.322,17.41807034,5.725042864,18.33481089
12/01/2021 16:00,21.33669491,6.120326445,22.19713823,2.716,0,2.716,18.62069491,6.120326445,19.60073149,21.23790335,6.087855229,22.0932234,2.716,0,2.716,18.52190335,6.087855229,19.49674037
12/01/2021 16:30,21.83986926,6.375278275,22.75135298,2.4435,0,2.4435,19.39636926,6.375278275,20.4172308,22.46443914,6.580564465,23.40843554,2.4435,0,2.4435,20.02093914,6.580564465,21.07467278
12/01/2021 17:00,19.841886,5.692935574,20.64243095,2.5215,0,2.5215,17.320386,5.692935574,18.23198526,24.44487351,7.205864406,25.48482535,2.5215,0,2.5215,21.92337351,7.205864406,23.07723528
12/01/2021 17:30,19.48692442,5.59910889,20.27536051,2.452,0,2.452,17.03492442,5.59910889,17.93149939,26.93246775,8.046340637,28.10874271,2.452,0,2.452,24.48046775,8.046340637,25.76891342
12/01/2021 18:00,19.15145212,5.457619486,19.91390792,2.547,0,2.547,16.60445212,5.457619486,17.47837065,28.1821767,8.425875116,29.41479993,2.547,0,2.547,25.6351767,8.425875116,26.98439653
12/01/2021 18:30,18.71764064,5.376496476,19.47451631,2.36,0,2.36,16.35764064,5.376496476,17.21856909,27.26972637,8.187431122,28.47230241,2.36,0,2.36,24.90972637,8.187431122,26.2207646
12/01/2021 19:00,18.80936084,5.423241997,19.57558707,2.3095,0,2.3095,16.49986084,5.423241997,17.36827457,26.24907567,7.868558006,27.40306878,2.3095,0,2.3095,23.93957567,7.868558006,25.19955333
12/01/2021 19:30,19.55077888,5.661018008,20.35387137,2.3275,0,2.3275,17.22327888,5.661018008,18.12976725,24.33154326,7.23237927,25.38368191,2.3275,0,2.3275,22.00404326,7.23237927,23.1621508
12/01/2021 20:00,18.835565,5.428403704,19.60219569,2.32,0,2.32,16.515565,5.428403704,17.38480527,22.78282295,6.725804652,23.75486203,2.32,0,2.32,20.46282295,6.725804652,21.53981363
12/01/2021 20:30,17.79932696,5.076140443,18.50900435,2.3555,0,2.3555,15.44382696,5.076140443,16.25665995,22.28198317,6.549518289,23.22461977,2.3555,0,2.3555,19.92648317,6.549518289,20.97524544
12/01/2021 21:00,16.86503777,4.690005913,17.50501798,2.596,0,2.596,14.26903777,4.690005913,15.02003976,21.71967718,6.285648723,22.61092119,2.596,0,2.596,19.12367718,6.285648723,20.13018651
12/01/2021 21:30,17.06634407,4.73530065,17.71110307,2.6595,0,2.6595,14.40684407,4.73530065,15.16509902,19.77114509,5.624325755,20.55556417,2.6595,0,2.6595,17.11164509,5.624325755,18.01225799
12/01/2021 22:00,16.72734557,4.690928789,17.37264812,2.4555,0,2.4555,14.27184557,4.690928789,15.02299533,18.6442181,5.320974321,19.38864709,2.4555,0,2.4555,16.1887181,5.320974321,17.04075589
12/01/2021 22:30,16.22457358,4.543424569,16.84872382,2.4015,0,2.4015,13.82307358,4.543424569,14.55060376,17.23312789,4.874920341,17.90937032,2.4015,0,2.4015,14.83162789,4.874920341,15.61223988
12/01/2021 23:00,15.48108488,4.265690216,16.05802298,2.503,0,2.503,12.97808488,4.265690216,13.66114198,16.61024216,4.636826267,17.24529798,2.503,0,2.503,14.10724216,4.636826267,14.84972859
12/01/2021 23:30,14.89201678,4.085384601,15.44223207,2.4625,0,2.4625,12.42951678,4.085384601,13.08370188,16.5402995,4.627148931,17.17533158,2.4625,0,2.4625,14.0777995,4.627148931,14.81873631
13/01/2021 00:00,14.25009078,3.914328848,14.77792467,2.341,0,2.341,11.90909078,3.914328848,12.53588504,16.4187995,4.627148931,17.05835526,2.341,0,2.341,14.0777995,4.627148931,14.81873631
13/01/2021 00:30,14.36863203,4.012454611,14.9183571,2.161,0,2.161,12.20763203,4.012454611,12.85013898,19.95799157,5.84958825,20.79757463,2.161,0,2.161,17.79699157,5.84958825,18.73367534
13/01/2021 01:00,14.61542361,4.11920844,15.18481101,2.083,0,2.083,12.53242361,4.11920844,13.19202485,21.01096839,6.221322353,21.91268228,2.083,0,2.083,18.92796839,6.221322353,19.92417725
13/01/2021 01:30,14.85909793,4.208339128,15.44353941,2.0555,0,2.0555,12.80359793,4.208339128,13.4774715,20.72048857,6.134885066,21.60961502,2.0555,0,2.0555,18.66498857,6.134885066,19.64735639
13/01/2021 02:00,14.74083884,4.175549902,15.32082069,2.037,0,2.037,12.70383884,4.175549902,13.37246194,19.96441721,5.892457083,20.81583544,2.037,0,2.037,17.92741721,5.892457083,18.87096548
13/01/2021 02:30,15.07729121,4.272003032,15.67082385,2.08,0,2.08,12.99729121,4.272003032,13.68135917,20.15888993,5.942243761,21.01644842,2.08,0,2.08,18.07888993,5.942243761,19.03041046
13/01/2021 03:00,14.68425903,4.089244092,15.24301087,2.243,0,2.243,12.44125903,4.089244092,13.09606214,19.86004255,5.790441867,20.68696467,2.243,0,2.243,17.61704255,5.790441867,18.54425532
13/01/2021 03:30,15.08465334,4.184199061,15.65420992,2.3545,0,2.3545,12.73015334,4.184199061,13.40016141,19.02904344,5.480657391,19.80257811,2.3545,0,2.3545,16.67454344,5.480657391,17.55215099
13/01/2021 04:00,15.31818159,4.242056747,15.89470769,2.412,0,2.412,12.90618159,4.242056747,13.5854543,18.31263548,5.226286145,19.04380963,2.412,0,2.412,15.90063548,5.226286145,16.73751103
13/01/2021 04:30,15.31674135,4.182584567,15.87754954,2.5915,0,2.5915,12.72524135,4.182584567,13.3949909,17.5273389,4.909172844,18.20185669,2.5915,0,2.5915,14.9358389,4.909172844,15.72193569
13/01/2021 05:00,15.13430922,4.114897949,15.68374001,2.615,0,2.615,12.51930922,4.114897949,13.17822023,17.01851812,4.734207465,17.66472981,2.615,0,2.615,14.40351812,4.734207465,15.16159802
13/01/2021 05:30,15.60035064,4.282047431,16.17735672,2.5725,0,2.5725,13.02785064,4.282047431,13.71352699,16.62584123,4.619109886,17.25557222,2.5725,0,2.5725,14.05334123,4.619109886,14.79299076
13/01/2021 06:00,15.83686434,4.27695733,16.40422617,2.8245,0,2.8245,13.01236434,4.27695733,13.69722562,16.56165979,4.515186072,17.1661143,2.8245,0,2.8245,13.73715979,4.515186072,14.4601682
13/01/2021 06:30,16.57271023,4.544784222,17.18457995,2.7455,0,2.7455,13.82721023,4.544784222,14.55495814,17.5747178,4.874128184,18.23808738,2.7455,0,2.7455,14.8292178,4.874128184,15.60970295
13/01/2021 07:00,17.26402336,4.779074567,17.91329272,2.724,0,2.724,14.54002336,4.779074567,15.30528775,18.42360531,5.160210722,19.13261632,2.724,0,2.724,15.69960531,5.160210722,16.52590032
13/01/2021 07:30,17.88697056,5.018010556,18.57751721,2.62,0,2.62,15.26697056,5.018010556,16.07049532,18.36687904,5.175748845,19.08220694,2.62,0,2.62,15.74687904,5.175748845,16.57566214
13/01/2021 08:00,19.22199635,5.433475742,19.97517965,2.691,0,2.691,16.53099635,5.433475742,17.40104878,19.3644841,5.480309202,20.12503499,2.691,0,2.691,16.6734841,5.480309202,17.5510359
13/01/2021 08:30,18.88824995,5.339062416,19.62833599,2.6445,0,2.6445,16.24374995,5.339062416,17.09868416,20.61554298,5.90679618,21.44506594,2.6445,0,2.6445,17.97104298,5.90679618,18.91688734
13/01/2021 09:00,20.50296176,5.862561474,21.32465869,2.6665,0,2.6665,17.83646176,5.862561474,18.77522291,20.09269013,5.727711711,20.89312993,2.6665,0,2.6665,17.42619013,5.727711711,18.34335804
13/01/2021 09:30,20.47114795,5.75678639,21.26519429,2.9565,0,2.9565,17.51464795,5.75678639,18.43647153,20.28788813,5.696551798,21.07247273,2.9565,0,2.9565,17.33138813,5.696551798,18.24356645
13/01/2021 10:00,21.42954724,5.711230538,22.17754831,4.0535,0,4.0535,17.37604724,5.711230538,18.29057604,19.54833174,5.092904905,20.20086518,4.0535,0,4.0535,15.49483174,5.092904905,16.3103492
13/01/2021 10:30,21.93444911,5.159502015,22.5330983,6.237,0,6.237,15.69744911,5.159502015,16.52363064,19.32202931,4.30084115,19.79489963,6.237,0,6.237,13.08502931,4.30084115,13.77371506
13/01/2021 11:00,22.26178412,4.403145657,22.69305452,8.8655,0,8.8655,13.39628412,4.403145657,14.1013517,19.64092284,3.541710213,19.95769428,8.8655,0,8.8655,10.77542284,3.541710213,11.34255035
13/01/2021 11:30,21.02813275,4.751829741,21.55834532,6.571,0,6.571,14.45713275,4.751829741,15.21803447,17.82160378,3.697894636,18.20120837,6.571,0,6.571,11.25060378,3.697894636,11.84274082
13/01/2021 12:00,20.69004736,4.982373576,21.28149681,5.5315,0,5.5315,15.15854736,4.982373576,15.95636564,18.55784999,4.281554191,19.04535383,5.5315,0,5.5315,13.02634999,4.281554191,13.71194736
13/01/2021 12:30,20.78556211,5.092487598,21.40030425,5.292,0,5.292,15.49356211,5.092487598,16.30901275,19.83415783,4.779776135,20.40196257,5.292,0,5.292,14.54215783,4.779776135,15.30753456
13/01/2021 13:00,19.9031818,4.771238226,20.46707991,5.387,0,5.387,14.5161818,4.771238226,15.28019137,19.73212988,4.71501618,20.28763977,5.387,0,5.387,14.34512988,4.71501618,15.10013672
13/01/2021 13:30,20.26338811,5.012724511,20.87420189,5.0125,0,5.0125,15.25088811,5.012724511,16.05356643,20.52865856,5.099914691,21.15265827,5.0125,0,5.0125,15.51615856,5.099914691,16.33279848
13/01/2021 14:00,20.71596499,5.120558167,21.33943114,5.137,0,5.137,15.57896499,5.120558167,16.39891051,20.01323188,4.889580964,20.60187982,5.137,0,5.137,14.87623188,4.889580964,15.65919145
13/01/2021 14:30,19.82231594,5.119030098,20.47263242,4.248,0,4.248,15.57431594,5.119030098,16.39401678,19.94518683,5.159415806,20.60170015,4.248,0,4.248,15.69718683,5.159415806,16.52335455
13/01/2021 15:00,18.75916637,5.023333864,19.420098,3.476,0,3.476,15.28316637,5.023333864,16.08754355,19.60539968,5.301477303,20.30953861,3.476,0,3.476,16.12939968,5.301477303,16.97831546
13/01/2021 15:30,19.270388,5.293092016,19.9841106,3.1665,0,3.1665,16.103888,5.293092016,16.95146105,19.8359572,5.478985623,20.57873858,3.1665,0,3.1665,16.6694572,5.478985623,17.54679705
13/01/2021 16:00,19.50765193,5.425967145,20.2482,2.9995,0,2.9995,16.50815193,5.425967145,17.37700203,21.31036359,6.018489813,22.14393406,2.9995,0,2.9995,18.31086359,6.018489813,19.27459325
13/01/2021 16:30,19.92075713,5.755014514,20.73539864,2.4115,0,2.4115,17.50925713,5.755014514,18.43079698,22.83410622,6.712586052,23.80031971,2.4115,0,2.4115,20.42260622,6.712586052,21.49748023
13/01/2021 17:00,19.19179428,5.555186786,19.97961631,2.2905,0,2.2905,16.90129428,5.555186786,17.79083608,25.89663643,7.758961831,27.03400206,2.2905,0,2.2905,23.60613643,7.758961831,24.84856467
13/01/2021 17:30,20.11202941,5.829715298,20.9398975,2.3755,0,2.3755,17.73652941,5.829715298,18.67003096,27.89524571,8.387934783,29.1290608,2.3755,0,2.3755,25.51974571,8.387934783,26.86289022
13/01/2021 18:00,20.20063633,5.843226489,21.0287661,2.423,0,2.423,17.77763633,5.843226489,18.7133014,28.58161058,8.597919511,29.84682032,2.423,0,2.423,26.15861058,8.597919511,27.53537956
13/01/2021 18:30,20.81183026,6.063672923,21.67718635,2.3635,0,2.3635,18.44833026,6.063672923,19.41929501,27.44944713,8.245352086,28.66108824,2.3635,0,2.3635,25.08594713,8.245352086,26.40626014
13/01/2021 19:00,20.52750097,5.943759336,21.37069422,2.444,0,2.444,18.08350097,5.943759336,19.03526418,25.41968375,7.551742055,26.51771352,2.444,0,2.444,22.97568375,7.551742055,24.18493027
13/01/2021 19:30,18.85467681,5.400995331,19.61299539,2.4225,0,2.4225,16.43217681,5.400995331,17.29702822,24.3853544,7.218841146,25.43142105,2.4225,0,2.4225,21.9628544,7.218841146,23.11879411
13/01/2021 20:00,19.75982978,5.74221971,20.57726804,2.2895,0,2.2895,17.47032978,5.74221971,18.38982082,21.76358954,6.400823696,22.68533389,2.2895,0,2.2895,19.47408954,6.400823696,20.49904162
13/01/2021 20:30,19.54837046,5.621606016,20.34063032,2.445,0,2.445,17.10337046,5.621606016,18.00354785,20.77535425,6.024896084,21.63133646,2.445,0,2.445,18.33035425,6.024896084,19.29510974
13/01/2021 21:00,18.68534975,5.366047318,19.44059565,2.3595,0,2.3595,16.32584975,5.366047318,17.185105,19.67618045,5.691717619,20.48286422,2.3595,0,2.3595,17.31668045,5.691717619,18.22808469
13/01/2021 21:30,17.73753445,5.107597977,18.45826876,2.198,0,2.198,15.53953445,5.107597977,16.35740469,18.58396851,5.385807397,19.34866421,2.198,0,2.198,16.38596851,5.385807397,17.2483879
13/01/2021 22:00,16.8690764,4.839405535,17.54951807,2.1455,0,2.1455,14.7235764,4.839405535,15.49850148,17.44645071,5.029179292,18.15685233,2.1455,0,2.1455,15.30095071,5.029179292,16.1062639
13/01/2021 22:30,16.3911198,4.685595638,17.0476865,2.1355,0,2.1355,14.2556198,4.685595638,15.00591558,16.49803873,4.720738189,17.16014717,2.1355,0,2.1355,14.36253873,4.720738189,15.11846182
13/01/2021 23:00,16.2986835,4.673126578,16.9553884,2.081,0,2.081,14.2176835,4.673126578,14.96598263,15.74596327,4.491456226,16.37402023,2.081,0,2.081,13.66496327,4.491456226,14.38417187
13/01/2021 23:30,16.03810384,4.543927543,16.66937468,2.2135,0,2.2135,13.82460384,4.543927543,14.55221457,15.53726329,4.379309213,16.14264227,2.2135,0,2.2135,13.32376329,4.379309213,14.02501399
14/01/2021 00:00,15.64281339,4.464783548,16.26751065,2.059,0,2.059,13.58381339,4.464783548,14.29875093,15.2072012,4.321604745,15.80934014,2.059,0,2.059,13.1482012,4.321604745,13.84021179
14/01/2021 00:30,16.48672235,4.750051429,17.15736001,2.035,0,2.035,14.45172235,4.750051429,15.21233932,18.7447455,5.492227749,19.53279421,2.035,0,2.035,16.7097455,5.492227749,17.58920579
14/01/2021 01:00,16.55164078,4.724551601,17.21273367,2.1775,0,2.1775,14.37414078,4.724551601,15.13067451,20.00588195,5.859905769,20.84643395,2.1775,0,2.1775,17.82838195,5.859905769,18.76671785
14/01/2021 01:30,16.1706428,4.615429141,16.81641682,2.1285,0,2.1285,14.0421428,4.615429141,14.78120295,20.18742374,5.935681189,21.04196731,2.1285,0,2.1285,18.05892374,5.935681189,19.00939341
14/01/2021 02:00,15.81162572,4.50679343,16.44137144,2.1,0,2.1,13.71162572,4.50679343,14.43329023,19.82102238,5.824618383,20.65911681,2.1,0,2.1,17.72102238,5.824618383,18.65370777
14/01/2021 02:30,15.57644954,4.414375291,16.1898885,2.146,0,2.146,13.43044954,4.414375291,14.13731531,20.12019697,5.907832848,20.96961648,2.146,0,2.146,17.97419697,5.907832848,18.92020734
14/01/2021 03:00,15.32501799,4.345374125,15.92916987,2.1045,0,2.1045,13.22051799,4.345374125,13.91633473,19.53093251,5.727791376,20.35349893,2.1045,0,2.1045,17.42643251,5.727791376,18.34361317
14/01/2021 03:30,15.44271645,4.407724996,16.05943745,2.0325,0,2.0325,13.41021645,4.407724996,14.11601732,18.45764433,5.398683866,19.23097558,2.0325,0,2.0325,16.42514433,5.398683866,17.28962561
14/01/2021 04:00,15.42717585,4.443373874,16.05432422,1.9085,0,1.9085,13.51867585,4.443373874,14.2301851,17.5929713,5.155236413,18.33273306,1.9085,0,1.9085,15.6844713,5.155236413,16.50996979
14/01/2021 04:30,15.31580954,4.297317733,15.90726129,2.2415,0,2.2415,13.07430954,4.297317733,13.7624311,16.79144706,4.782336329,17.45919342,2.2415,0,2.2415,14.54994706,4.782336329,15.31573374
14/01/2021 05:00,15.24924896,4.108468801,15.79300825,2.7495,0,2.7495,12.49974896,4.108468801,13.15763048,16.32516233,4.462104425,16.92398597,2.7495,0,2.7495,13.57566233,4.462104425,14.29017087
14/01/2021 05:30,14.65572298,3.907798618,15.16776537,2.7665,0,2.7665,11.88922298,3.907798618,12.51497156,16.00618549,4.351674177,16.58719512,2.7665,0,2.7665,13.23968549,4.351674177,13.93651104
14/01/2021 06:00,15.09030121,4.022535083,15.6172334,2.852,0,2.852,12.23830121,4.022535083,12.88242233,15.73306925,4.233802721,16.29277612,2.852,0,2.852,12.88106925,4.233802721,13.55902027
14/01/2021 06:30,16.53401399,4.466492903,17.12668028,2.945,0,2.945,13.58901399,4.466492903,14.30422525,16.43950635,4.435429745,17.0273429,2.945,0,2.945,13.49450635,4.435429745,14.20474353
14/01/2021 07:00,18.02250802,4.948341841,18.68948588,2.9675,0,2.9675,15.05500802,4.948341841,15.84737687,17.01186481,4.616159481,17.62703812,2.9675,0,2.9675,14.04436481,4.616159481,14.78354191
14/01/2021 07:30,20.17690247,5.663195076,20.95660211,2.947,0,2.947,17.22990247,5.663195076,18.13673944,16.92528065,4.594438667,17.53778754,2.947,0,2.947,13.97828065,4.594438667,14.71397963
14/01/2021 08:00,20.85051625,5.91023858,21.67198533,2.869,0,2.869,17.98151625,5.91023858,18.92791185,17.50920236,4.812001813,18.15840105,2.869,0,2.869,14.64020236,4.812001813,15.41073933
14/01/2021 08:30,21.55735353,6.181020799,22.42597845,2.752,0,2.752,18.80535353,6.181020799,19.79510898,18.45436703,5.161118455,19.16248434,2.752,0,2.752,15.70236703,5.161118455,16.5288074
14/01/2021 09:00,22.15768214,6.342184019,23.04747657,2.862,0,2.862,19.29568214,6.342184019,20.31124436,18.81074757,5.242099822,19.52751481,2.862,0,2.862,15.94874757,5.242099822,16.78815533
14/01/2021 09:30,22.80273834,6.253622125,23.6447175,3.7765,0,3.7765,19.02623834,6.253622125,20.02761931,18.76873022,4.927707775,19.40483285,3.7765,0,3.7765,14.99223022,4.927707775,15.78129497
14/01/2021 10:00,22.62687583,5.668445264,23.32609657,5.381,0,5.381,17.24587583,5.668445264,18.1535535,17.65683257,4.034871044,18.1119828,5.381,0,5.381,12.27583257,4.034871044,12.92192902
14/01/2021 10:30,21.97842834,5.253991868,22.59769331,5.9935,0,5.9935,15.98492834,5.253991868,16.82624036,17.80656308,3.882766068,18.22497081,5.9935,0,5.9935,11.81306308,3.882766068,12.43480324
14/01/2021 11:00,22.24638031,5.241486085,22.85551604,6.2995,0,6.2995,15.94688031,5.241486085,16.7861898,17.82231654,3.787366643,18.22029398,6.2995,0,6.2995,11.52281654,3.787366643,12.12928057
14/01/2021 11:30,22.58279421,5.437353512,23.2281598,6.04,0,6.04,16.54279421,5.437353512,17.41346759,17.07226991,3.626131762,17.45311523,6.04,0,6.04,11.03226991,3.626131762,11.61291569
14/01/2021 12:00,22.73002797,5.252709878,23.32906197,6.749,0,6.749,15.98102797,5.252709878,16.8221347,17.21253914,3.439199,17.55276598,6.749,0,6.749,10.46353914,3.439199,11.01425173
14/01/2021 12:30,22.76474098,4.860988437,23.27794322,7.9755,0,7.9755,14.78924098,4.860988437,15.56762208,17.94514336,3.276863308,18.241875,7.9755,0,7.9755,9.969643364,3.276863308,10.49436144
14/01/2021 13:00,22.83102361,5.465202718,23.47603203,6.2035,0,6.2035,16.62752361,5.465202718,17.50265643,17.87230104,3.835349427,18.27919718,6.2035,0,6.2035,11.66880104,3.835349427,12.28294846
14/01/2021 13:30,22.8193278,5.493898219,23.47135784,6.1045,0,6.1045,16.7148278,5.493898219,17.59455558,18.88374398,4.200334371,19.34524736,6.1045,0,6.1045,12.77924398,4.200334371,13.45183576
14/01/2021 14:00,22.91183108,5.766214077,23.62628257,5.3685,0,5.3685,17.54333108,5.766214077,18.46666429,18.54239898,4.330051199,19.04126843,5.3685,0,5.3685,13.17389898,4.330051199,13.86726209
14/01/2021 14:30,22.33347354,5.825752726,23.08080231,4.609,0,4.609,17.72447354,5.825752726,18.65734057,18.31691359,4.505573312,18.86291373,4.609,0,4.609,13.70791359,4.505573312,14.42938272
14/01/2021 15:00,22.10897354,5.825752726,22.86364157,4.3845,0,4.3845,17.72447354,5.825752726,18.65734057,18.62397845,4.680290232,19.2030646,4.3845,0,4.3845,14.23947845,4.680290232,14.98892468
14/01/2021 15:30,21.95539539,5.874372286,22.72768436,4.083,0,4.083,17.87239539,5.874372286,18.81304778,19.18825146,4.964856059,19.82016119,4.083,0,4.083,15.10525146,4.964856059,15.90026469
14/01/2021 16:00,21.46850879,5.789280375,22.23539154,3.855,0,3.855,17.61350879,5.789280375,18.54053557,19.82834735,5.250185379,20.51165047,3.855,0,3.855,15.97334735,5.250185379,16.81404984
14/01/2021 16:30,21.48035074,6.062364919,22.31944749,3.036,0,3.036,18.44435074,6.062364919,19.41510604,21.34195242,6.016875589,22.17389737,3.036,0,3.036,18.30595242,6.016875589,19.2694236
14/01/2021 17:00,22.35233779,6.400740948,23.25073094,2.8785,0,2.8785,19.47383779,6.400740948,20.49877662,23.79313129,6.874306871,24.76629144,2.8785,0,2.8785,20.91463129,6.874306871,22.01540136
14/01/2021 17:30,22.7678056,6.542064533,23.68906035,2.864,0,2.864,19.9038056,6.542064533,20.95137431,26.34998531,7.719470065,27.45745698,2.864,0,2.864,23.48598531,7.719470065,24.7220898
14/01/2021 18:00,23.91778575,6.929083541,24.90125848,2.8365,0,2.8365,21.08128575,6.929083541,22.1908271,26.03971173,7.626526886,27.13356776,2.8365,0,2.8365,23.20321173,7.626526886,24.4244334
14/01/2021 18:30,22.94886022,6.649233505,23.89272885,2.719,0,2.719,20.22986022,6.649233505,21.29458971,26.01325965,7.656452889,27.11661757,2.719,0,2.719,23.29425965,7.656452889,24.52027332
14/01/2021 19:00,21.89425847,6.378200015,22.80438531,2.489,0,2.489,19.40525847,6.378200015,20.42658786,24.88259047,7.360417245,25.94839206,2.489,0,2.489,22.39359047,7.360417245,23.57220049
14/01/2021 19:30,20.84494994,6.092143437,21.71695535,2.31,0,2.31,18.53494994,6.092143437,19.51047363,23.17995869,6.859623696,24.17364106,2.31,0,2.31,20.86995869,6.859623696,21.96837756
14/01/2021 20:00,19.41842012,5.646602329,20.22273863,2.239,0,2.239,17.17942012,5.646602329,18.08360012,22.2603686,6.580705622,23.2127055,2.239,0,2.239,20.0213686,6.580705622,21.07512484
14/01/2021 20:30,17.73760454,5.154622839,18.47140361,2.055,0,2.055,15.68260454,5.154622839,16.50800477,21.7575342,6.475909824,22.70083044,2.055,0,2.055,19.7025342,6.475909824,20.73950969
14/01/2021 21:00,17.33640925,5.089314857,18.06798858,1.8525,0,1.8525,15.48390925,5.089314857,16.29885184,20.85747027,6.246631646,21.77279203,1.8525,0,1.8525,19.00497027,6.246631646,20.00523186
14/01/2021 21:30,15.71182875,4.623378678,16.37794838,1.6455,0,1.6455,14.06632875,4.623378678,14.80666184,19.96376218,6.020921613,20.8519375,1.6455,0,1.6455,18.31826218,6.020921613,19.28238124
14/01/2021 22:00,15.08696433,4.398110288,15.71495679,1.706,0,1.706,13.38096433,4.398110288,14.08522561,18.75903258,5.605060754,19.57850886,1.706,0,1.706,17.05303258,5.605060754,17.95056061
14/01/2021 22:30,14.76839497,4.318874621,15.38694798,1.6285,0,1.6285,13.13989497,4.318874621,13.83146839,17.90893538,5.351120335,18.69129357,1.6285,0,1.6285,16.28043538,5.351120335,17.1373004
14/01/2021 23:00,14.5197045,4.254718614,15.13024947,1.575,0,1.575,12.9447045,4.254718614,13.62600473,17.27167312,5.159246958,18.02577381,1.575,0,1.575,15.69667312,5.159246958,16.52281381
14/01/2021 23:30,14.20619971,4.168930488,14.80527242,1.5225,0,1.5225,12.68369971,4.168930488,13.35126285,17.18810607,5.149035712,17.94278571,1.5225,0,1.5225,15.66560607,5.149035712,16.49011165
15/01/2021 00:00,13.74347496,4.040834157,14.32520312,1.4495,0,1.4495,12.29397496,4.040834157,12.94102627,17.05123059,5.128040858,17.80565269,1.4495,0,1.4495,15.60173059,5.128040858,16.4228743
15/01/2021 00:30,13.29357862,3.902327879,13.85450812,1.421,0,1.421,11.87257862,3.902327879,12.49745117,20.65024783,6.320348116,21.59582218,1.421,0,1.421,19.22924783,6.320348116,20.2413135
15/01/2021 01:00,12.96326647,3.778311373,13.50266323,1.468,0,1.468,11.49526647,3.778311373,12.10028049,22.78118996,7.00530677,23.8339451,1.468,0,1.468,21.31318996,7.00530677,22.4349368
15/01/2021 01:30,12.79935807,3.685652563,13.3194445,1.586,0,1.586,11.21335807,3.685652563,11.80353481,23.27524795,7.128911053,24.34252534,1.586,0,1.586,21.68924795,7.128911053,22.83078731
15/01/2021 02:00,12.30322707,3.55380718,12.80620716,1.491,0,1.491,10.81222707,3.55380718,11.38129165,21.64870518,6.625517288,22.63987445,1.491,0,1.491,20.15770518,6.625517288,21.21863703
15/01/2021 02:30,12.23716867,3.555924432,12.74334711,1.4185,0,1.4185,10.81866867,3.555924432,11.38807229,21.71845451,6.672272383,22.72026595,1.4185,0,1.4185,20.29995451,6.672272383,21.36837317
15/01/2021 03:00,11.87879056,3.46278255,12.37321818,1.3435,0,1.3435,10.53529056,3.46278255,11.08977954,21.15100738,6.51041284,22.13030928,1.3435,0,1.3435,19.80750738,6.51041284,20.85000777
15/01/2021 03:30,11.87263094,3.480479028,12.37227141,1.2835,0,1.2835,10.58913094,3.480479028,11.14645362,20.52358985,6.323911716,21.47579102,1.2835,0,1.2835,19.24008985,6.323911716,20.25272616
15/01/2021 04:00,11.66600581,3.415358446,12.15567212,1.275,0,1.275,10.39100581,3.415358446,10.93790085,19.93387293,6.132874953,20.85596906,1.275,0,1.275,18.65887293,6.132874953,19.64091888
15/01/2021 04:30,11.29269129,3.315170758,11.76924949,1.2065,0,1.2065,10.08619129,3.315170758,10.61704346,19.19782444,5.913462375,20.08794416,1.2065,0,1.2065,17.99132444,5.913462375,18.93823626
15/01/2021 05:00,10.96202999,3.210431855,11.42247671,1.1945,0,1.1945,9.767529992,3.210431855,10.28161052,18.73017283,5.763696934,19.59692774,1.1945,0,1.1945,17.53567283,5.763696934,18.45860298
15/01/2021 05:30,10.87416774,3.180238194,11.32967074,1.1985,0,1.1985,9.675667741,3.180238194,10.18491341,18.72376899,5.760277357,19.58980144,1.1985,0,1.1985,17.52526899,5.760277357,18.44765157
15/01/2021 06:00,11.31625711,3.326696335,11.79510845,1.195,0,1.195,10.12125711,3.326696335,10.65395485,18.63855504,5.733419281,19.50045719,1.195,0,1.195,17.44355504,5.733419281,18.36163689
15/01/2021 06:30,12.43507223,3.698541634,12.97344332,1.1825,0,1.1825,11.25257223,3.698541634,11.84481287,19.45392482,6.005526918,20.35980217,1.1825,0,1.1825,18.27142482,6.005526918,19.23307876
15/01/2021 07:00,13.11647245,3.921521003,13.69014888,1.1855,0,1.1855,11.93097245,3.921521003,12.55891837,20.78339208,6.441515623,21.75873411,1.1855,0,1.1855,19.59789208,6.441515623,20.62936009
15/01/2021 07:30,13.59473775,4.074939337,14.19232275,1.197,0,1.197,12.39773775,4.074939337,13.05025026,20.93920464,6.488948867,21.92160461,1.197,0,1.197,19.74220464,6.488948867,20.78126805
15/01/2021 08:00,14.06766033,4.232024896,14.69044254,1.192,0,1.192,12.87566033,4.232024896,13.55332667,21.51816946,6.680888821,22.53144231,1.192,0,1.192,20.32616946,6.680888821,21.39596785
15/01/2021 08:30,14.61536034,4.398076108,15.26275962,1.2345,0,1.2345,13.38086034,4.398076108,14.08511615,23.12634508,7.195501511,24.21989015,1.2345,0,1.2345,21.89184508,7.195501511,23.04404745
15/01/2021 09:00,14.9952744,4.348745244,15.61313035,1.7645,0,1.7645,13.2307744,4.348745244,13.92713094,24.20725992,7.376578461,25.3062313,1.7645,0,1.7645,22.44275992,7.376578461,23.62395781
15/01/2021 09:30,15.43251916,4.237237441,16.00365049,2.541,0,2.541,12.89151916,4.237237441,13.57002017,23.85271597,7.004822292,24.85999989,2.541,0,2.541,21.31171597,7.004822292,22.43338523
15/01/2021 10:00,15.14086554,3.471517323,15.53374526,4.579,0,4.579,10.56186554,3.471517323,11.1177532,23.79523513,6.316071049,24.61921949,4.579,0,4.579,19.21623513,6.316071049,20.22761593
15/01/2021 10:30,15.5722427,3.302368978,15.9185547,5.525,0,5.525,10.0472427,3.302368978,10.57604495,22.21473241,5.485649763,22.88201672,5.525,0,5.525,16.68973241,5.485649763,17.56813938
15/01/2021 11:00,16.00406885,3.518421633,16.38625981,5.2995,0,5.2995,10.70456885,3.518421633,11.26796721,21.97924454,5.482366909,22.65267175,5.2995,0,5.2995,16.67974454,5.482366909,17.55762583
15/01/2021 11:30,16.14532214,2.163175979,16.28959046,9.564,0,9.564,6.581322141,2.163175979,6.927707517,20.58407483,3.622123435,20.90033289,9.564,0,9.564,11.02007483,3.622123435,11.60007877
15/01/2021 12:00,15.56687116,2.265084164,15.73080049,8.6755,0,8.6755,6.891371161,2.265084164,7.254074907,18.30873574,3.166291471,18.58050608,8.6755,0,8.6755,9.633235744,3.166291471,10.14024815
15/01/2021 12:30,15.64579547,2.242051397,15.80562274,8.8245,0,8.8245,6.821295469,2.242051397,7.18031102,16.99658328,2.686033879,17.20751641,8.8245,0,8.8245,8.172083277,2.686033879,8.602192923
15/01/2021 13:00,16.25391805,3.117706144,16.55022488,6.7685,0,6.7685,9.485418051,3.117706144,9.98465058,16.87466456,3.321735656,17.19849505,6.7685,0,6.7685,10.10616456,3.321735656,10.63806796
15/01/2021 13:30,16.78265121,3.955762906,17.24254743,4.7475,0,4.7475,12.03515121,3.955762906,12.66858022,18.54538505,4.535145502,19.09185301,4.7475,0,4.7475,13.79788505,4.535145502,14.52408953
15/01/2021 14:00,18.96047921,4.166228542,19.41281103,6.285,0,6.285,12.67547921,4.166228542,13.3426097,20.74078612,4.751387124,21.2780612,6.285,0,6.285,14.45578612,4.751387124,15.21661696
15/01/2021 14:30,17.99143465,3.760124684,18.38015937,6.5515,0,6.5515,11.43993465,3.760124684,12.04203647,19.19686224,4.156329574,19.6416546,6.5515,0,6.5515,12.64536224,4.156329574,13.31090762
15/01/2021 15:00,17.67740602,4.623732761,18.27209863,3.61,0,3.61,14.06740602,4.623732761,14.80779582,19.24543348,5.139118463,19.91977029,3.61,0,3.61,15.63543348,5.139118463,16.45835103
15/01/2021 15:30,18.03617608,5.216767652,18.77547103,2.1645,0,2.1645,15.87167608,5.216767652,16.70702746,20.95905561,6.177471692,21.85047296,2.1645,0,2.1645,18.79455561,6.177471692,19.78374275
15/01/2021 16:00,17.62583398,5.127746158,18.35657387,2.025,0,2.025,15.60083398,5.127746158,16.42193051,22.24739894,6.646781099,23.21909685,2.025,0,2.025,20.22239894,6.646781099,21.28673572
15/01/2021 16:30,18.02123531,5.385073379,18.80861338,1.6375,0,1.6375,16.38373531,5.385073379,17.24603717,24.31194381,7.452729273,25.42860172,1.6375,0,1.6375,22.67444381,7.452729273,23.86783559
15/01/2021 17:00,19.18285744,5.767373136,20.03109114,1.636,0,1.636,17.54685744,5.767373136,18.47037625,26.24805079,8.089589891,27.4663728,1.636,0,1.636,24.61205079,8.089589891,25.90742189
15/01/2021 17:30,18.79244092,5.588267737,19.60572804,1.7905,0,1.7905,17.00194092,5.588267737,17.89677991,27.99090283,8.611655958,29.28568352,1.7905,0,1.7905,26.20040283,8.611655958,27.5793714
15/01/2021 18:00,19.58183726,5.821928065,20.42897934,1.869,0,1.869,17.71283726,5.821928065,18.64509185,27.8894701,8.55251493,29.17135674,1.869,0,1.869,26.0204701,8.55251493,27.38996852
15/01/2021 18:30,22.08730212,6.609936656,23.05515511,1.977,0,1.977,20.11030212,6.609936656,21.16873907,26.28555411,7.989835356,27.47303813,1.977,0,1.977,24.30855411,7.989835356,25.5879517
15/01/2021 19:00,20.77325589,6.098160309,21.6498434,2.22,0,2.22,18.55325589,6.098160309,19.52974304,25.60893315,7.687570563,26.73791686,2.22,0,2.22,23.38893315,7.687570563,24.61992963
15/01/2021 19:30,19.75810923,5.730971959,20.57247967,2.322,0,2.322,17.43610923,5.730971959,18.35379918,24.87211061,7.411862927,25.95298823,2.322,0,2.322,22.55011061,7.411862927,23.73695854
15/01/2021 20:00,19.42723498,5.578503868,20.2123023,2.455,0,2.455,16.97223498,5.578503868,17.86551051,22.58306489,6.615774999,23.53217582,2.455,0,2.455,20.12806489,6.615774999,21.18743673
15/01/2021 20:30,19.17888764,5.462364212,19.94159356,2.56,0,2.56,16.61888764,5.462364212,17.49356593,20.79653474,5.994059102,21.64311904,2.56,0,2.56,18.23653474,5.994059102,19.19635236
15/01/2021 21:00,18.51356204,5.203089776,19.2308118,2.6835,0,2.6835,15.83006204,5.203089776,16.6632232,19.8582663,5.645072692,20.64503781,2.6835,0,2.6835,17.1747663,5.645072692,18.07870137
15/01/2021 21:30,18.33086564,5.118553408,19.03208407,2.758,0,2.758,15.57286564,5.118553408,16.39249015,18.60446963,5.20848269,19.31979767,2.758,0,2.758,15.84646963,5.20848269,16.68049434
15/01/2021 22:00,18.35047291,5.104948275,19.04731878,2.819,0,2.819,15.53147291,5.104948275,16.34891885,17.56191865,4.845763024,18.21818887,2.819,0,2.819,14.74291865,4.845763024,15.51886173
15/01/2021 22:30,17.2135228,4.739139265,17.85398578,2.795,0,2.795,14.4185228,4.739139265,15.17739242,16.32920954,4.448479551,16.92430366,2.795,0,2.795,13.53420954,4.448479551,14.24653636
15/01/2021 23:00,16.53753,4.521552754,17.14451335,2.781,0,2.781,13.75653,4.521552754,14.4805579,15.7354156,4.2579105,16.30132222,2.781,0,2.781,12.9544156,4.2579105,13.63622695
15/01/2021 23:30,16.30850944,4.431650893,16.89991153,2.8255,0,2.8255,13.48300944,4.431650893,14.19264152,15.8071226,4.266853007,16.37287877,2.8255,0,2.8255,12.9816226,4.266853007,13.66486589
16/01/2021 00:00,16.39412299,4.436947159,16.98392677,2.895,0,2.895,13.49912299,4.436947159,14.20960314,15.39860605,4.109736567,15.93759715,2.895,0,2.895,12.50360605,4.109736567,13.16169058
16/01/2021 00:30,17.14304376,4.686556698,17.77210632,2.8845,0,2.8845,14.25854376,4.686556698,15.00899344,18.51886559,5.138767463,19.21861893,2.8845,0,2.8845,15.63436559,5.138767463,16.45722693
