Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/01/2021 01:00,18.1367053,4.995408509,18.81207552,2.9385,0,2.9385,15.1982053,4.995408509,15.99811084,19.84894132,5.558193274,20.61247157,2.9385,0,2.9385,16.91044132,5.558193274,17.80046455
16/01/2021 01:30,17.83903728,4.898062789,18.49925053,2.937,0,2.937,14.90203728,4.898062789,15.68635503,19.99363907,5.606246151,20.76476822,2.937,0,2.937,17.05663907,5.606246151,17.95435692
16/01/2021 02:00,17.67236034,4.825694128,18.31937892,2.9905,0,2.9905,14.68186034,4.825694128,15.45458983,19.65406254,5.477048144,20.40294662,2.9905,0,2.9905,16.66356254,5.477048144,17.54059215
16/01/2021 02:30,18.14185417,5.000552044,18.81840571,2.928,0,2.928,15.21385417,5.000552044,16.01458334,19.73757617,5.525040501,20.49629199,2.928,0,2.928,16.80957617,5.525040501,17.6942907
16/01/2021 03:00,17.65541569,4.863017966,18.31290929,2.86,0,2.86,14.79541569,4.863017966,15.57412178,19.2008439,5.370975655,19.93789823,2.86,0,2.86,16.3408439,5.370975655,17.20088832
16/01/2021 03:30,16.22799707,4.364102242,16.8045612,2.9505,0,2.9505,13.27749707,4.364102242,13.9763127,18.14179507,4.993137228,18.81637978,2.9505,0,2.9505,15.19129507,4.993137228,15.99083692
16/01/2021 04:00,15.67512441,4.176958501,16.22209936,2.967,0,2.967,12.70812441,4.176958501,13.37697306,17.69993736,4.842482332,18.35040647,2.967,0,2.967,14.73293736,4.842482332,15.50835511
16/01/2021 04:30,15.20674134,4.044537239,15.73541431,2.9015,0,2.9015,12.30524134,4.044537239,12.95288562,17.18108608,4.693472975,17.81062626,2.9015,0,2.9015,14.27958608,4.693472975,15.03114325
16/01/2021 05:00,14.83010636,3.919921599,15.33942111,2.904,0,2.904,11.92610636,3.919921599,12.55379617,16.67475819,4.526229334,17.27814553,2.904,0,2.904,13.77075819,4.526229334,14.49553494
16/01/2021 05:30,14.49639431,3.827984692,14.99329566,2.85,0,2.85,11.64639431,3.827984692,12.25936243,16.68465325,4.547230625,17.29320562,2.85,0,2.85,13.83465325,4.547230625,14.5627929
16/01/2021 06:00,14.56731326,3.861648174,15.0704659,2.8185,0,2.8185,11.74881326,3.861648174,12.36717186,16.42126401,4.471012318,17.01904413,2.8185,0,2.8185,13.60276401,4.471012318,14.31869896
16/01/2021 06:30,15.15484614,4.12345587,15.70580306,2.6095,0,2.6095,12.54534614,4.12345587,13.20562751,16.84022384,4.677412732,17.47773809,2.6095,0,2.6095,14.23072384,4.677412732,14.97970931
16/01/2021 07:00,15.1512485,4.216277037,15.72696166,2.3235,0,2.3235,12.8277485,4.216277037,13.50289316,16.54995291,4.676008946,17.19784874,2.3235,0,2.3235,14.22645291,4.676008946,14.97521359
16/01/2021 07:30,14.07693146,3.991517247,14.63189015,1.933,0,1.933,12.14393146,3.991517247,12.78308575,16.43021373,4.765003723,17.10722607,1.933,0,1.933,14.49721373,4.765003723,15.26022498
16/01/2021 08:00,14.20706479,3.937328191,14.74256569,2.228,0,2.228,11.97906479,3.937328191,12.60954188,17.09329031,4.885984643,17.77789131,2.228,0,2.228,14.86529031,4.885984643,15.64767401
16/01/2021 08:30,15.2250767,4.280478313,15.81535504,2.202,0,2.202,13.0230767,4.280478313,13.70850179,17.23886399,4.942378187,17.93336371,2.202,0,2.202,15.03686399,4.942378187,15.82827789
16/01/2021 09:00,16.22937588,4.573434185,16.86146321,2.315,0,2.315,13.91437588,4.573434185,14.64671145,17.51723533,4.996733116,18.21595113,2.315,0,2.315,15.20223533,4.996733116,16.00235298
16/01/2021 09:30,16.81829509,4.616793932,17.44046547,2.772,0,2.772,14.04629509,4.616793932,14.78557378,17.96509388,4.993728466,18.64623077,2.772,0,2.772,15.19309388,4.993728466,15.9927304
16/01/2021 10:00,17.11583184,4.419924234,17.67731399,3.6685,0,3.6685,13.44733184,4.419924234,14.15508615,17.89276842,4.675290937,18.49349905,3.6685,0,3.6685,14.22426842,4.675290937,14.97291412
16/01/2021 10:30,18.04903886,3.924994014,18.47087929,6.1075,0,6.1075,11.94153886,3.924994014,12.5700409,16.61825692,3.454718735,16.97355428,6.1075,0,6.1075,10.51075692,3.454718735,11.06395466
16/01/2021 11:00,17.54108627,3.441515278,17.87550656,7.0705,0,7.0705,10.47058627,3.441515278,11.02166976,13.76784961,2.201312364,13.94272065,7.0705,0,7.0705,6.69734961,2.201312364,7.049841694
16/01/2021 11:30,19.12169163,1.763124525,19.20280445,13.7575,0,13.7575,5.364191627,1.763124525,5.646517502,16.93200575,1.043409582,16.96412457,13.7575,0,13.7575,3.174505751,1.043409582,3.341585001
16/01/2021 12:00,19.74943039,1.84060811,19.83501548,14.1495,0,14.1495,5.599930393,1.84060811,5.894663572,16.87564331,0.896039975,16.89941493,14.1495,0,14.1495,2.726143312,0.896039975,2.869624539
16/01/2021 12:30,18.56925813,2.74131028,18.77051223,10.229,0,10.229,8.340258127,2.74131028,8.779219082,15.35537433,1.68495776,15.44754361,10.229,0,10.229,5.126374331,1.68495776,5.396183506
16/01/2021 13:00,16.51023602,1.918278013,16.62130211,10.674,0,10.674,5.836236016,1.918278013,6.143406333,14.87775174,1.38170638,14.94177397,10.674,0,10.674,4.203751742,1.38170638,4.425001834
16/01/2021 13:30,17.3729676,3.185760041,17.66264619,7.6805,0,7.6805,9.692467604,3.185760041,10.20259748,16.87593297,3.022392657,17.14444432,7.6805,0,7.6805,9.195432969,3.022392657,9.679403125
16/01/2021 14:00,17.07329942,3.192442786,17.3692039,7.3605,0,7.3605,9.71279942,3.192442786,10.22399939,14.84788461,2.460984311,15.05045252,7.3605,0,7.3605,7.48738461,2.460984311,7.881457484
16/01/2021 14:30,16.78207282,3.225236717,17.08918138,6.9695,0,6.9695,9.812572822,3.225236717,10.32902402,15.81710906,2.908068468,16.08222004,6.9695,0,6.9695,8.847609064,2.908068468,9.313272699
16/01/2021 15:00,17.02746904,3.72825363,17.4308513,5.6845,0,5.6845,11.34296904,3.72825363,11.93996741,16.60202046,3.588415442,16.98539987,5.6845,0,5.6845,10.91752046,3.588415442,11.4921268
16/01/2021 15:30,15.96606021,3.872082892,16.4288802,4.1855,0,4.1855,11.78056021,3.872082892,12.4005897,17.93923471,4.520633988,18.50006145,4.1855,0,4.1855,13.75373471,4.520633988,14.47761549
16/01/2021 16:00,15.8184774,4.183483864,16.3623276,3.0905,0,3.0905,12.7279774,4.183483864,13.39787095,18.82963309,5.173202875,19.52734263,3.0905,0,3.0905,15.73913309,5.173202875,16.56750851
16/01/2021 16:30,16.29943243,4.593666844,16.93438138,2.3235,0,2.3235,13.97593243,4.593666844,14.71150782,20.53122755,5.984590636,21.38566411,2.3235,0,2.3235,18.20772755,5.984590636,19.166029
16/01/2021 17:00,16.49007373,4.864877673,17.19271841,1.689,0,1.689,14.80107373,4.864877673,15.58007761,23.16869435,7.060034117,24.2204971,1.689,0,1.689,21.47969435,7.060034117,22.61020458
16/01/2021 17:30,17.39377647,5.175550792,18.14744571,1.6475,0,1.6475,15.74627647,5.175550792,16.57502787,26.00117296,8.004665205,27.20543439,1.6475,0,1.6475,24.35367296,8.004665205,25.63544522
16/01/2021 18:00,17.85144673,5.342742621,18.63381467,1.5965,0,1.5965,16.25494673,5.342742621,17.11047024,26.28054212,8.113252295,27.50439522,1.5965,0,1.5965,24.68404212,8.113252295,25.98320223
16/01/2021 18:30,18.635512,5.548027296,19.44384001,1.756,0,1.756,16.879512,5.548027296,17.76790736,25.75305298,7.887449887,26.93383752,1.756,0,1.756,23.99705298,7.887449887,25.26005577
16/01/2021 19:00,17.03344301,5.006826244,17.75405559,1.8005,0,1.8005,15.23294301,5.006826244,16.03467686,25.12650331,7.666886525,26.27017925,1.8005,0,1.8005,23.32600331,7.666886525,24.55368769
16/01/2021 19:30,16.14807719,4.739978853,16.82937303,1.727,0,1.727,14.42107719,4.739978853,15.18008126,23.28190795,7.084755633,24.33600214,1.727,0,1.727,21.55490795,7.084755633,22.68937679
16/01/2021 20:00,16.28641918,4.780026378,16.97339394,1.7435,0,1.7435,14.54291918,4.780026378,15.30833598,21.3885814,6.457026001,22.34199183,1.7435,0,1.7435,19.6450814,6.457026001,20.67903305
16/01/2021 20:30,15.77752441,4.596326551,16.43339571,1.7935,0,1.7935,13.98402441,4.596326551,14.7200257,20.48012259,6.141995826,21.38128935,1.7935,0,1.7935,18.68662259,6.141995826,19.67012905
16/01/2021 21:00,14.81146628,4.266801627,15.41379672,1.83,0,1.83,12.98146628,4.266801627,13.66470135,19.58393529,5.835436335,20.43484374,1.83,0,1.83,17.75393529,5.835436335,18.68835294
16/01/2021 21:30,14.23185218,4.105544573,14.81219473,1.741,0,1.741,12.49085218,4.105544573,13.14826546,18.87987891,5.633277077,19.70237646,1.741,0,1.741,17.13887891,5.633277077,18.04092516
16/01/2021 22:00,13.72658589,3.958370909,14.28593226,1.6835,0,1.6835,12.04308589,3.958370909,12.67693251,18.03298991,5.373817461,18.81665855,1.6835,0,1.6835,16.34948991,5.373817461,17.20998938
16/01/2021 22:30,13.62358969,3.943252688,14.18278667,1.6265,0,1.6265,11.99708969,3.943252688,12.62851546,16.63053549,4.93158798,17.34633306,1.6265,0,1.6265,15.00403549,4.93158798,15.79372157
16/01/2021 23:00,14.02743903,3.997271707,14.58585709,1.866,0,1.866,12.16143903,3.997271707,12.80151477,16.34374775,4.758605564,17.02240927,1.866,0,1.866,14.47774775,4.758605564,15.23973447
16/01/2021 23:30,13.26444019,3.768836633,13.78947073,1.798,0,1.798,11.46644019,3.768836633,12.06993704,16.28006689,4.760025196,16.96167497,1.798,0,1.798,14.48206689,4.760025196,15.24428093
17/01/2021 00:00,13.27698061,3.841324763,13.82150462,1.59,0,1.59,11.68698061,3.841324763,12.30208485,15.74428487,4.652288457,16.41725598,1.59,0,1.59,14.15428487,4.652288457,14.89924723
17/01/2021 00:30,14.5198363,4.231261023,15.12379635,1.6465,0,1.6465,12.8733363,4.231261023,13.55088032,18.89376886,5.668903133,19.72589578,1.6465,0,1.6465,17.24726886,5.668903133,18.15501985
17/01/2021 01:00,14.81300418,4.29836776,15.42404157,1.7355,0,1.7355,13.07750418,4.29836776,13.76579388,19.6976434,5.903871032,20.56338612,1.7355,0,1.7355,17.9621434,5.903871032,18.90751937
17/01/2021 01:30,14.57512142,4.204566982,15.16946103,1.783,0,1.783,12.79212142,4.204566982,13.46539097,19.70100458,5.889363303,20.56244591,1.783,0,1.783,17.91800458,5.889363303,18.86105746
17/01/2021 02:00,14.56153868,4.191556765,15.1528069,1.809,0,1.809,12.75253868,4.191556765,13.42372493,19.08082471,5.676974249,19.90743349,1.809,0,1.809,17.27182471,5.676974249,18.18086811
17/01/2021 02:30,14.7845801,4.194035509,15.36794529,2.0245,0,2.0245,12.7600801,4.194035509,13.43166326,19.14858534,5.628414667,19.95864154,2.0245,0,2.0245,17.12408534,5.628414667,18.02535299
17/01/2021 03:00,14.24450224,4.042322204,14.80696501,1.946,0,1.946,12.29850224,4.042322204,12.94579183,18.83606903,5.551497225,19.63712346,1.946,0,1.946,16.89006903,5.551497225,17.77902003
17/01/2021 03:30,15.00524217,4.312743742,15.61272081,1.884,0,1.884,13.12124217,4.312743742,13.81183387,18.08853299,5.326172426,18.8563819,1.884,0,1.884,16.20453299,5.326172426,17.05740315
17/01/2021 04:00,15.33537641,4.395287574,15.9528155,1.963,0,1.963,13.37237641,4.395287574,14.07618569,17.73931462,5.185423855,18.48166399,1.963,0,1.963,15.77631462,5.185423855,16.60664697
17/01/2021 04:30,13.48800559,3.845934551,14.02560185,1.787,0,1.787,11.70100559,3.845934551,12.31684799,16.44484749,4.817801487,17.13605031,1.787,0,1.787,14.65784749,4.817801487,15.42931315
17/01/2021 05:00,13.15018315,3.712218481,13.6641093,1.856,0,1.856,11.29418315,3.712218481,11.88861384,15.64933111,4.533648694,16.29280623,1.856,0,1.856,13.79333111,4.533648694,14.51929591
17/01/2021 05:30,13.07741245,3.727742002,13.59833728,1.736,0,1.736,11.34141245,3.727742002,11.93832889,15.5251989,4.532290501,16.17323276,1.736,0,1.736,13.7891989,4.532290501,14.51494621
17/01/2021 06:00,12.79557114,3.605688016,13.29389434,1.8255,0,1.8255,10.97007114,3.605688016,11.5474433,15.67350952,4.551620618,16.321034,1.8255,0,1.8255,13.84800952,4.551620618,14.57685213
17/01/2021 06:30,12.86409522,3.709395767,13.38822478,1.5785,0,1.5785,11.28559522,3.709395767,11.87957392,16.36670106,4.860646631,17.07321848,1.5785,0,1.5785,14.78820106,4.860646631,15.56652743
17/01/2021 07:00,12.33329584,3.533944396,12.82961221,1.5815,0,1.5815,10.75179584,3.533944396,11.31767984,17.15842776,5.119888562,17.90600184,1.5815,0,1.5815,15.57692776,5.119888562,16.39676606
17/01/2021 07:30,12.57445021,3.616659186,13.08422798,1.571,0,1.571,11.00345021,3.616659186,11.58257917,16.58691727,4.935493332,17.30563258,1.571,0,1.571,15.01591727,4.935493332,15.80622871
17/01/2021 08:00,12.43015273,3.581063525,12.93571462,1.535,0,1.535,10.89515273,3.581063525,11.46858182,17.21255959,5.152964645,17.96733849,1.535,0,1.535,15.67755959,5.152964645,16.50269431
17/01/2021 08:30,12.963268,3.758097805,13.4970225,1.5295,0,1.5295,11.433768,3.758097805,12.03554527,17.99941566,5.413399491,18.79584683,1.5295,0,1.5295,16.46991566,5.413399491,17.33675333
17/01/2021 09:00,13.5122569,3.606242099,13.98520892,2.5405,0,2.5405,10.9717569,3.606242099,11.54921779,18.21554995,5.152139767,18.93015595,2.5405,0,2.5405,15.67504995,5.152139767,16.50005258
17/01/2021 09:30,14.61220246,3.665387346,15.0649104,3.4605,0,3.4605,11.15170246,3.665387346,11.73863417,18.62070992,4.982920033,19.27590024,3.4605,0,3.4605,15.16020992,4.982920033,15.95811571
17/01/2021 10:00,15.65346402,3.741563685,16.09441625,4.27,0,4.27,11.38346402,3.741563685,11.9825937,18.66643973,4.731880911,19.25686032,4.27,0,4.27,14.39643973,4.731880911,15.15414709
17/01/2021 10:30,17.44328542,3.242069486,17.74201851,7.5795,0,7.5795,9.863785424,3.242069486,10.38293203,18.02604907,3.433614632,18.35015407,7.5795,0,7.5795,10.44654907,3.433614632,10.99636744
17/01/2021 11:00,19.39233666,4.073985795,19.81565243,6.9975,0,6.9975,12.39483666,4.073985795,13.04719648,17.60804678,3.487518074,17.9501001,6.9975,0,6.9975,10.61054678,3.487518074,11.16899661
17/01/2021 11:30,22.06226163,3.877408039,22.40039466,10.2655,0,10.2655,11.79676163,3.877408039,12.41764382,16.54031495,2.062431937,16.66840257,10.2655,0,10.2655,6.274814949,2.062431937,6.605068368
17/01/2021 12:00,21.54573782,2.620840879,21.70455309,13.572,0,13.572,7.973737817,2.620840879,8.393408228,16.31950189,0.9030602,16.34446878,13.572,0,13.572,2.747501889,0.9030602,2.892107251
17/01/2021 12:30,19.4509722,2.435047056,19.60280015,12.0425,0,12.0425,7.408472202,2.435047056,7.798391791,16.00273758,1.301667144,16.05558928,12.0425,0,12.0425,3.960237575,1.301667144,4.168671132
17/01/2021 13:00,17.96799995,3.290620902,18.26683355,7.9565,0,7.9565,10.01149995,3.290620902,10.538421,17.43992393,3.117050709,17.71629058,7.9565,0,7.9565,9.483423932,3.117050709,9.982551507
17/01/2021 13:30,18.95519127,4.266546895,19.42942867,5.9745,0,5.9745,12.98069127,4.266546895,13.66388555,18.63143155,4.160132222,19.09023158,5.9745,0,5.9745,12.65693155,4.160132222,13.32308585
17/01/2021 14:00,18.61143446,4.111323586,19.06012786,6.103,0,6.103,12.50843446,4.111323586,13.16677311,18.99708853,4.238081951,19.46408773,6.103,0,6.103,12.89408853,4.238081951,13.57272477
17/01/2021 14:30,17.99887067,4.061835664,18.45150006,5.641,0,5.641,12.35787067,4.061835664,13.00828492,19.14045668,4.43705684,19.64801658,5.641,0,5.641,13.49945668,4.43705684,14.2099544
17/01/2021 15:00,17.81282138,3.826810328,18.21925034,6.17,0,6.17,11.64282138,3.826810328,12.25560146,18.48961713,4.049262332,18.92782256,6.17,0,6.17,12.31961713,4.049262332,12.96801803
17/01/2021 15:30,16.51380116,3.465086822,16.87342453,5.9715,0,5.9715,10.54230116,3.465086822,11.09715911,19.51322858,4.45095094,20.01442115,5.9715,0,5.9715,13.54172858,4.45095094,14.25445114
17/01/2021 16:00,15.524313,4.22205021,16.0881945,2.679,0,2.679,12.845313,4.22205021,13.52138211,22.16354275,6.404259498,23.07026586,2.679,0,2.679,19.48454275,6.404259498,20.510045
17/01/2021 16:30,15.49627786,4.570936836,16.15636379,1.5895,0,1.5895,13.90677786,4.570936836,14.63871353,25.1930052,7.758096985,26.36049278,1.5895,0,1.5895,23.6035052,7.758096985,24.84579495
17/01/2021 17:00,16.04404544,4.878508766,16.76935425,1.2015,0,1.2015,14.84254544,4.878508766,15.62373204,28.9127062,9.108233014,30.31343743,1.2015,0,1.2015,27.7112062,9.108233014,29.16969074
17/01/2021 17:30,16.651484,5.089996793,17.4120644,1.1655,0,1.1655,15.485984,5.089996793,16.30103579,30.87912822,9.766397302,32.38677316,1.1655,0,1.1655,29.71362822,9.766397302,31.27750339
17/01/2021 18:00,17.33958483,5.319944467,18.13733749,1.154,0,1.154,16.18558483,5.319944467,17.03745772,30.73746075,9.723613326,32.23879883,1.154,0,1.154,29.58346075,9.723613326,31.140485
17/01/2021 18:30,17.19799547,5.274392347,17.98861481,1.151,0,1.151,16.04699547,5.274392347,16.89157418,29.03658028,9.165547001,30.44881354,1.151,0,1.151,27.88558028,9.165547001,29.3532424
17/01/2021 19:00,17.57925216,5.393131678,18.38793016,1.171,0,1.171,16.40825216,5.393131678,17.27184438,26.23399477,8.237808011,27.49698097,1.171,0,1.171,25.06299477,8.237808011,26.38209976
17/01/2021 19:30,16.99261992,5.18782499,17.76689787,1.209,0,1.209,15.78361992,5.18782499,16.61433676,24.68331431,7.715633993,25.86111005,1.209,0,1.209,23.47431431,7.715633993,24.70980454
17/01/2021 20:00,16.13955256,4.893301893,16.86503959,1.252,0,1.252,14.88755256,4.893301893,15.67110796,23.21664662,7.219430221,24.31322383,1.252,0,1.252,21.96464662,7.219430221,23.12068065
17/01/2021 20:30,15.02114499,4.543448041,15.69323793,1.198,0,1.198,13.82314499,4.543448041,14.55067893,22.36203238,6.956281044,23.41901659,1.198,0,1.198,21.16403238,6.956281044,22.27792882
17/01/2021 21:00,13.7614183,4.135805243,14.3694648,1.1785,0,1.1785,12.5829183,4.135805243,13.24517716,21.23252433,6.591439042,22.23211996,1.1785,0,1.1785,20.05402433,6.591439042,21.10949929
17/01/2021 21:30,12.74843271,3.793156798,13.30077347,1.208,0,1.208,11.54043271,3.793156798,12.1478239,20.64636818,6.389082651,21.61233204,1.208,0,1.208,19.43836818,6.389082651,20.46144019
17/01/2021 22:00,12.28251348,3.635250634,12.8091836,1.2225,0,1.2225,11.06001348,3.635250634,11.64211945,19.66174755,6.06068758,20.57465068,1.2225,0,1.2225,18.43924755,6.06068758,19.40973426
17/01/2021 22:30,12.2778303,3.608402672,12.79709681,1.2995,0,1.2995,10.9783303,3.608402672,11.55613716,18.48461469,5.648474043,19.32837911,1.2995,0,1.2995,17.18511469,5.648474043,18.08959441
17/01/2021 23:00,11.91151203,3.488985732,12.41197568,1.2965,0,1.2965,10.61501203,3.488985732,11.17369688,17.89635901,5.456109806,18.70959113,1.2965,0,1.2965,16.59985901,5.456109806,17.4735358
17/01/2021 23:30,10.77039357,3.121477966,11.21360791,1.2735,0,1.2735,9.496893572,3.121477966,9.996730075,17.62320382,5.373887769,18.42433126,1.2735,0,1.2735,16.34970382,5.373887769,17.21021454
18/01/2021 00:00,10.39213647,3.00454626,10.81775386,1.251,0,1.251,9.141136467,3.00454626,9.622248913,17.36624472,5.296824789,18.15606809,1.251,0,1.251,16.11524472,5.296824789,16.96341549
18/01/2021 00:30,11.41685428,3.307664595,11.88634539,1.3535,0,1.3535,10.06335428,3.307664595,10.5930045,21.01669927,6.462981056,21.98799155,1.3535,0,1.3535,19.66319927,6.462981056,20.69810449
18/01/2021 01:00,11.73507828,3.405686086,12.21927821,1.3735,0,1.3735,10.36157828,3.405686086,10.90692451,22.50504432,6.945602735,23.55246096,1.3735,0,1.3735,21.13154432,6.945602735,22.24373086
18/01/2021 01:30,11.33316403,3.289195754,11.80082267,1.326,0,1.326,10.00716403,3.289195754,10.53385687,22.68220675,7.019445705,23.74352798,1.326,0,1.326,21.35620675,7.019445705,22.48021763
18/01/2021 02:00,11.27650564,3.288321984,11.74617559,1.272,0,1.272,10.00450564,3.288321984,10.53105857,22.15168444,6.862820395,23.19041671,1.272,0,1.272,20.87968444,6.862820395,21.9786152
18/01/2021 02:30,11.46832431,3.337400658,11.94406571,1.3145,0,1.3145,10.15382431,3.337400658,10.68823612,22.16920127,6.854608825,23.20472251,1.3145,0,1.3145,20.85470127,6.854608825,21.95231712
18/01/2021 03:00,11.4786367,3.362318984,11.96094851,1.249,0,1.249,10.2296367,3.362318984,10.76803863,21.48124349,6.650016847,22.48703062,1.249,0,1.249,20.23224349,6.650016847,21.29709841
18/01/2021 03:30,11.65893198,3.406624052,12.14643085,1.2945,0,1.2945,10.36443198,3.406624052,10.9099284,20.49527779,6.310990466,21.44492976,1.2945,0,1.2945,19.20077779,6.310990466,20.21134504
18/01/2021 04:00,11.51716202,3.334060476,11.99003671,1.3735,0,1.3735,10.14366202,3.334060476,10.67753897,19.99029866,6.119045807,20.90585473,1.3735,0,1.3735,18.61679866,6.119045807,19.59663016
18/01/2021 04:30,11.56724947,3.316011591,12.03317053,1.4785,0,1.4785,10.08874947,3.316011591,10.61973628,19.27173847,5.848354665,20.13959175,1.4785,0,1.4785,17.79323847,5.848354665,18.7297247
18/01/2021 05:00,11.22910381,3.210784803,11.67912289,1.4605,0,1.4605,9.768603811,3.210784803,10.28274085,18.66554139,5.655023635,19.50337734,1.4605,0,1.4605,17.20504139,5.655023635,18.11056989
18/01/2021 05:30,11.36827379,3.259978944,11.82645812,1.45,0,1.45,9.918273786,3.259978944,10.4402882,18.68570992,5.665103891,19.52560261,1.45,0,1.45,17.23570992,5.665103891,18.14285254
18/01/2021 06:00,12.13316027,3.518780367,12.63310704,1.4275,0,1.4275,10.70566027,3.518780367,11.26911608,18.71897449,5.683432819,19.5627558,1.4275,0,1.4275,17.29147449,5.683432819,18.20155209
18/01/2021 06:30,13.36856146,3.927795257,13.93362878,1.4185,0,1.4185,11.95006146,3.927795257,12.57901206,20.21751181,6.178936376,21.14064896,1.4185,0,1.4185,18.79901181,6.178936376,19.78843349
18/01/2021 07:00,13.83174725,4.103044952,14.42748106,1.3485,0,1.3485,12.48324725,4.103044952,13.14026026,21.04572615,6.474165152,22.01902367,1.3485,0,1.3485,19.69722615,6.474165152,20.73392226
18/01/2021 07:30,14.52450387,4.326634489,15.15522941,1.361,0,1.361,13.16350387,4.326634489,13.85631986,21.13616017,6.499780827,22.11299206,1.361,0,1.361,19.77516017,6.499780827,20.81595808
18/01/2021 08:00,14.12556261,4.213750808,14.74066535,1.3055,0,1.3055,12.82006261,4.213750808,13.49480275,22.57576054,6.991196553,23.63348881,1.3055,0,1.3055,21.27026054,6.991196553,22.38974794
18/01/2021 08:30,14.12502089,4.2301713,14.74484874,1.255,0,1.255,12.87002089,4.2301713,13.54739041,24.23678639,7.553747896,25.3866288,1.255,0,1.255,22.98178639,7.553747896,24.1913541
18/01/2021 09:00,14.89902671,4.39714474,15.53434514,1.521,0,1.521,13.37802671,4.39714474,14.08213338,24.51611321,7.558128208,25.65472878,1.521,0,1.521,22.99511321,7.558128208,24.20538232
18/01/2021 09:30,15.59448869,4.490149845,16.22804743,1.9335,0,1.9335,13.66098869,4.490149845,14.3799881,24.42326083,7.392026915,25.51740056,1.9335,0,1.9335,22.48976083,7.392026915,23.67343245
18/01/2021 10:00,16.06747815,4.597790423,16.71237658,2.079,0,2.079,13.98847815,4.597790423,14.72471384,23.83419274,7.150586059,24.88372208,2.079,0,2.079,21.75519274,7.150586059,22.90020288
18/01/2021 10:30,16.26593263,4.418642623,16.85541358,2.8225,0,2.8225,13.44343263,4.418642623,14.15098171,24.0019861,6.961360436,24.99111594,2.8225,0,2.8225,21.1794861,6.961360436,22.29419589
18/01/2021 11:00,16.84900711,4.447755647,17.42617487,3.317,0,3.317,13.53200711,4.447755647,14.24421801,22.98637677,6.465011504,23.87823048,3.317,0,3.317,19.66937677,6.465011504,20.70460713
18/01/2021 11:30,17.03447131,4.446429146,17.60522494,3.5065,0,3.5065,13.52797131,4.446429146,14.2399698,22.8424127,6.355407162,23.71006153,3.5065,0,3.5065,19.3359127,6.355407162,20.35359231
18/01/2021 12:00,17.55411434,4.595041371,18.14555966,3.574,0,3.574,13.98011434,4.595041371,14.71590983,22.86368218,6.340211927,23.72648837,3.574,0,3.574,19.28968218,6.340211927,20.30492861
18/01/2021 12:30,17.41768757,4.352003544,17.95315501,4.177,0,4.177,13.24068757,4.352003544,13.93756586,23.25257629,6.269838723,24.0830476,4.177,0,4.177,19.07557629,6.269838723,20.07955399
18/01/2021 13:00,18.65503716,4.938983921,19.29777121,3.6285,0,3.6285,15.02653716,4.938983921,15.81740754,23.26624665,6.454615186,24.14498479,3.6285,0,3.6285,19.63774665,6.454615186,20.67131226
18/01/2021 13:30,19.24346739,5.222286687,19.93949135,3.355,0,3.355,15.88846739,5.222286687,16.72470252,23.63553032,6.665887961,24.55753155,3.355,0,3.355,20.28053032,6.665887961,21.34792665
18/01/2021 14:00,18.67412589,5.098589219,19.35764939,3.162,0,3.162,15.51212589,5.098589219,16.32855357,23.18935227,6.58267236,24.10555194,3.162,0,3.162,20.02735227,6.58267236,21.08142344
18/01/2021 14:30,18.61538693,5.019955174,19.28036775,3.3425,0,3.3425,15.27288693,5.019955174,16.07672308,23.15308437,6.511424197,24.05127774,3.3425,0,3.3425,19.81058437,6.511424197,20.85324671
18/01/2021 15:00,18.62670226,5.30831478,19.36833093,2.4765,0,2.4765,16.15020226,5.30831478,17.00021291,23.38437393,6.872085833,24.37323343,2.4765,0,2.4765,20.90787393,6.872085833,22.00828834
18/01/2021 15:30,18.19375683,5.158617104,18.91095233,2.499,0,2.499,15.69475683,5.158617104,16.52079666,23.79462101,6.999532137,24.8027708,2.499,0,2.499,21.29562101,6.999532137,22.41644317
18/01/2021 16:00,17.38824592,4.935765696,18.07520067,2.3715,0,2.3715,15.01674592,4.935765696,15.80710097,24.86623963,7.393663366,25.94216898,2.3715,0,2.3715,22.49473963,7.393663366,23.67867329
18/01/2021 16:30,18.07799269,5.157872919,18.79940086,2.3855,0,2.3855,15.69249269,5.157872919,16.51841336,26.08350642,7.789158034,27.22168786,2.3855,0,2.3855,23.69800642,7.789158034,24.94526991
18/01/2021 17:00,18.76132983,5.398416154,19.52256116,2.337,0,2.337,16.42432983,5.398416154,17.28876824,27.97568776,8.427029144,29.21735659,2.337,0,2.337,25.63868776,8.427029144,26.98809238
18/01/2021 17:30,19.02370125,5.477586759,19.7965948,2.3585,0,2.3585,16.66520125,5.477586759,17.5423171,29.58539434,8.949047402,30.90923822,2.3585,0,2.3585,27.22689434,8.949047402,28.65988878
18/01/2021 18:00,19.16765095,5.512246401,19.94451562,2.397,0,2.397,16.77065095,5.512246401,17.65331679,29.74385591,8.988476864,31.07232982,2.397,0,2.397,27.34685591,8.988476864,28.78616411
18/01/2021 18:30,20.25147419,5.773985194,21.05851638,2.6845,0,2.6845,17.56697419,5.773985194,18.49155178,28.40868344,8.455130216,29.64021798,2.6845,0,2.6845,25.72418344,8.455130216,27.07808783
18/01/2021 19:00,20.16570714,5.736263087,20.96569719,2.7135,0,2.7135,17.45220714,5.736263087,18.37074436,26.61855301,7.857210958,27.753975,2.7135,0,2.7135,23.90505301,7.857210958,25.16321369
18/01/2021 19:30,19.66483626,5.556844005,20.4348795,2.7585,0,2.7585,16.90633626,5.556844005,17.79614343,25.22636748,7.384830919,26.28507836,2.7585,0,2.7585,22.46786748,7.384830919,23.65038683
18/01/2021 20:00,20.36055605,5.755441447,21.1583872,2.85,0,2.85,17.51055605,5.755441447,18.43216426,22.5906028,6.488422367,23.50393498,2.85,0,2.85,19.7406028,6.488422367,20.77958189
18/01/2021 20:30,20.69737239,5.843632762,21.50649362,2.9185,0,2.9185,17.77887239,5.843632762,18.71460252,20.67067861,5.834858942,21.47842017,2.9185,0,2.9185,17.75217861,5.834858942,18.6865038
18/01/2021 21:00,19.24864911,5.389810965,19.98901085,2.8505,0,2.8505,16.39814911,5.389810965,17.26120958,20.04033679,5.650026125,20.8215728,2.8505,0,2.8505,17.18983679,5.650026125,18.09456505
18/01/2021 21:30,18.79680834,5.285177416,19.52570368,2.717,0,2.717,16.07980834,5.285177416,16.92611404,18.81916521,5.292525764,19.54921503,2.717,0,2.717,16.10216521,5.292525764,16.94964759
18/01/2021 22:00,17.66254107,4.967087697,18.3476788,2.5505,0,2.5505,15.11204107,4.967087697,15.90741165,17.60071862,4.946767639,18.28266408,2.5505,0,2.5505,15.05021862,4.946767639,15.84233539
18/01/2021 22:30,17.69341609,5.003859236,18.38737556,2.4695,0,2.4695,15.22391609,5.003859236,16.02517483,16.03307717,4.458132225,16.6413493,2.4695,0,2.4695,13.56357717,4.458132225,14.27744965
18/01/2021 23:00,18.41587444,5.270408357,19.15519866,2.381,0,2.381,16.03487444,5.270408357,16.8788152,15.12361465,4.188294895,15.69284978,2.381,0,2.381,12.74261465,4.188294895,13.41327858
18/01/2021 23:30,18.32251601,5.197980043,19.04556614,2.508,0,2.508,15.81451601,5.197980043,16.64685896,14.73899476,4.02013357,15.27741603,2.508,0,2.508,12.23099476,4.02013357,12.87473133
19/01/2021 00:00,18.08317995,5.050783449,18.77529788,2.7165,0,2.7165,15.36667995,5.050783449,16.17545258,14.44427061,3.854731789,14.94977962,2.7165,0,2.7165,11.72777061,3.854731789,12.3450217
19/01/2021 00:30,18.10065155,5.032696489,18.78727283,2.789,0,2.789,15.31165155,5.032696489,16.11752795,17.87734859,4.959300355,18.55247295,2.789,0,2.789,15.08834859,4.959300355,15.8824722
19/01/2021 01:00,18.07065155,5.032696489,18.75837097,2.759,0,2.759,15.31165155,5.032696489,16.11752795,18.77144961,5.263037673,19.49530421,2.759,0,2.759,16.01244961,5.263037673,16.85521012
19/01/2021 01:30,17.79512688,4.942793276,18.46883174,2.757,0,2.757,15.03812688,4.942793276,15.82960724,18.75592617,5.258592731,19.47915717,2.757,0,2.757,15.99892617,5.258592731,16.84097491
19/01/2021 02:00,17.49936455,4.826517222,18.15276916,2.815,0,2.815,14.68436455,4.826517222,15.45722584,18.212605,5.06094802,18.90270287,2.815,0,2.815,15.397605,5.06094802,16.20800526
19/01/2021 02:30,17.669965,4.89475219,18.33538279,2.778,0,2.778,14.891965,4.89475219,15.67575263,18.21225505,5.072994311,18.90559455,2.778,0,2.778,15.43425505,5.072994311,16.24658427
19/01/2021 03:00,17.72713547,4.92356808,18.3981753,2.7475,0,2.7475,14.97963547,4.92356808,15.76803734,17.69555422,4.913187824,18.36496811,2.7475,0,2.7475,14.94805422,4.913187824,15.73479391
19/01/2021 03:30,17.9272627,4.973405542,18.60434118,2.796,0,2.796,15.1312627,4.973405542,15.92764495,17.01192961,4.672550105,17.64195209,2.796,0,2.796,14.21592961,4.672550105,14.96413644
19/01/2021 04:00,18.12253471,5.027399141,18.80694038,2.827,0,2.827,15.29553471,5.027399141,16.10056286,16.50834717,4.496841351,17.10985413,2.827,0,2.827,13.68134717,4.496841351,14.40141807
19/01/2021 04:30,17.75691531,4.920373219,18.42601731,2.787,0,2.787,14.96991531,4.920373219,15.75780559,15.81264097,4.281321146,16.38198172,2.787,0,2.787,13.02564097,4.281321146,13.71120102
19/01/2021 05:00,17.49217605,4.802625667,18.13949934,2.8805,0,2.8805,14.61167605,4.802625667,15.38071163,15.32268394,4.089548094,15.85903675,2.8805,0,2.8805,12.44218394,4.089548094,13.09703572
19/01/2021 05:30,17.78780159,4.944822805,18.46231724,2.7435,0,2.7435,15.04430159,4.944822805,15.83610693,15.19314999,4.092002068,15.73455712,2.7435,0,2.7435,12.44964999,4.092002068,13.10489473
19/01/2021 06:00,17.62709793,4.976802566,18.31619898,2.4855,0,2.4855,15.14159793,4.976802566,15.93852414,15.23153801,4.189420097,15.797183,2.4855,0,2.4855,12.74603801,4.189420097,13.41688211
19/01/2021 06:30,17.7945528,5.059780471,18.4999321,2.4005,0,2.4005,15.3940528,5.059780471,16.20426611,16.04736877,4.485508851,16.66246783,2.4005,0,2.4005,13.64686877,4.485508851,14.36512502
19/01/2021 07:00,18.42396925,5.187939809,19.14046401,2.64,0,2.64,15.78396925,5.187939809,16.61470447,17.04135189,4.733495459,17.68653876,2.64,0,2.64,14.40135189,4.733495459,15.15931778
19/01/2021 07:30,19.18329969,5.385751908,19.92499211,2.7975,0,2.7975,16.38579969,5.385751908,17.2482102,17.4226062,4.807039944,18.0735951,2.7975,0,2.7975,14.6251062,4.807039944,15.39484863
19/01/2021 08:00,19.23093953,5.45054864,19.98843455,2.648,0,2.648,16.58293953,5.45054864,17.45572582,18.82756118,5.317964587,19.56419707,2.648,0,2.648,16.17956118,5.317964587,17.03111703
19/01/2021 08:30,19.48361071,5.528667379,20.25283312,2.663,0,2.663,16.82061071,5.528667379,17.70590601,19.28269753,5.462630409,20.04152576,2.663,0,2.663,16.61969753,5.462630409,17.49441845
19/01/2021 09:00,19.52125192,5.301428736,20.22830748,3.392,0,3.392,16.12925192,5.301428736,16.97815992,19.52209406,5.301705534,20.22919272,3.392,0,3.392,16.13009406,5.301705534,16.97904638
19/01/2021 09:30,19.50757131,5.31566713,20.21884407,3.335,0,3.335,16.17257131,5.31566713,17.02375927,19.74138819,5.392519023,20.46464437,3.335,0,3.335,16.40638819,5.392519023,17.26988231
19/01/2021 10:00,19.99921,5.423849785,20.72164441,3.4975,0,3.4975,16.50171,5.423849785,17.37022105,19.67692839,5.317920942,20.38287992,3.4975,0,3.4975,16.17942839,5.317920942,17.03097725
19/01/2021 10:30,20.50678806,5.431928203,21.21400953,3.9805,0,3.9805,16.52628806,5.431928203,17.39609269,19.47613324,5.093168344,20.13107373,3.9805,0,3.9805,15.49563324,5.093168344,16.31119288
19/01/2021 11:00,20.83112561,5.425465469,21.52606489,4.3245,0,4.3245,16.50662561,5.425465469,17.37539538,19.51926829,4.994278817,20.14806828,4.3245,0,4.3245,15.19476829,4.994278817,15.99449293
19/01/2021 11:30,20.8533775,5.458909697,21.55604435,4.245,0,4.245,16.6083775,5.458909697,17.48250263,19.23488233,4.926936061,19.85586556,4.245,0,4.245,14.98988233,4.926936061,15.77882351
19/01/2021 12:00,21.41399232,5.503812818,22.10997564,4.669,0,4.669,16.74499232,5.503812818,17.62630771,19.45657101,4.860439546,20.05447651,4.669,0,4.669,14.78757101,4.860439546,15.56586422
19/01/2021 12:30,22.99024191,6.118041102,23.79036885,4.3765,0,4.3765,18.61374191,6.118041102,19.59341253,19.38690568,4.933681759,20.0048326,4.3765,0,4.3765,15.01040568,4.933681759,15.80042703
19/01/2021 13:00,23.67285097,6.45202,24.53634926,4.043,0,4.043,19.62985097,6.45202,20.66300102,19.74177962,5.159939332,20.40497088,4.043,0,4.043,15.69877962,5.159939332,16.52503118
19/01/2021 13:30,24.59917084,6.697816506,25.49470439,4.2215,0,4.2215,20.37767084,6.697816506,21.45017983,19.94999181,5.169705256,20.60893072,4.2215,0,4.2215,15.72849181,5.169705256,16.55630717
19/01/2021 14:00,24.4933257,6.754401072,25.40757638,3.9435,0,3.9435,20.5498257,6.754401072,21.63139547,20.0299525,5.287361245,20.71606106,3.9435,0,3.9435,16.0864525,5.287361245,16.93310789
19/01/2021 14:30,24.46437934,6.815060921,25.39588376,3.73,0,3.73,20.73437934,6.815060921,21.82566247,19.7376454,5.261458604,20.42688406,3.73,0,3.73,16.0076454,5.261458604,16.85015305
19/01/2021 15:00,24.00564648,6.646040753,24.90865152,3.7855,0,3.7855,20.22014648,6.646040753,21.28436472,19.76665056,5.25275017,20.45267363,3.7855,0,3.7855,15.98115056,5.25275017,16.82226374
19/01/2021 15:30,24.22684976,6.853835921,25.17767495,3.3745,0,3.3745,20.85234976,6.853835921,21.94984185,20.05939084,5.484058417,20.79552975,3.3745,0,3.3745,16.68489084,5.484058417,17.56304299
19/01/2021 16:00,23.99362571,6.847681623,24.95164961,3.16,0,3.16,20.83362571,6.847681623,21.93013232,20.69839671,5.764592228,21.48613855,3.16,0,3.16,17.53839671,5.764592228,18.46147022
19/01/2021 16:30,24.01730889,6.880281557,24.98338249,3.0845,0,3.0845,20.93280889,6.880281557,22.03453567,21.6857727,6.113942672,22.53115693,3.0845,0,3.0845,18.6012727,6.113942672,19.58028705
19/01/2021 17:00,24.72582133,7.123183202,25.73142008,3.054,0,3.054,21.67182133,7.123183202,22.81244351,23.71941021,6.792391864,24.67279895,3.054,0,3.054,20.66541021,6.792391864,21.75306338
19/01/2021 17:30,24.40797671,7.016740622,25.39653472,3.06,0,3.06,21.34797671,7.016740622,22.47155443,25.63886218,7.421313113,26.69133085,3.06,0,3.06,22.57886218,7.421313113,23.76722335
19/01/2021 18:00,24.48819267,7.041627255,25.48050421,3.0645,0,3.0645,21.42369267,7.041627255,22.55125544,25.86409841,7.493865602,26.92785933,3.0645,0,3.0645,22.79959841,7.493865602,23.99957727
19/01/2021 18:30,24.54952649,7.058335524,25.54406685,3.075,0,3.075,21.47452649,7.058335524,22.60476473,25.04278762,7.220462616,26.06292946,3.075,0,3.075,21.96778762,7.220462616,23.12398697
19/01/2021 19:00,23.49493317,6.715816013,24.43591761,3.0625,0,3.0625,20.43243317,6.715816013,21.50782439,23.33320058,6.662657081,24.2658041,3.0625,0,3.0625,20.27070058,6.662657081,21.33757956
19/01/2021 19:30,22.91992981,6.52846497,23.83157648,3.0575,0,3.0575,19.86242981,6.52846497,20.90782086,21.70177517,6.128076902,22.55039628,3.0575,0,3.0575,18.64427517,6.128076902,19.62555281
19/01/2021 20:00,22.1636262,6.272648944,23.03415836,3.0795,0,3.0795,19.0841262,6.272648944,20.0885539,20.3792896,5.686165863,21.1576919,3.0795,0,3.0795,17.2997896,5.686165863,18.21030484
19/01/2021 20:30,21.30598422,5.994042498,22.1330863,3.0695,0,3.0695,18.23648422,5.994042498,19.19629918,19.43771807,5.37997311,20.16851493,3.0695,0,3.0695,16.36821807,5.37997311,17.22970323
19/01/2021 21:00,21.12116991,5.934776051,21.93912909,3.065,0,3.065,18.05616991,5.934776051,19.00649465,18.62686944,5.114939132,19.31638857,3.065,0,3.065,15.56186944,5.114939132,16.3809152
19/01/2021 21:30,20.2707382,5.654595296,21.04464956,3.067,0,3.067,17.2037382,5.654595296,18.1091981,17.38871022,4.707318508,18.0146077,3.067,0,3.067,14.32171022,4.707318508,15.07548444
19/01/2021 22:00,18.70491477,5.13976968,19.39822334,3.0675,0,3.0675,15.63741477,5.13976968,16.4604366,16.25342047,4.334002469,16.82133331,3.0675,0,3.0675,13.18592047,4.334002469,13.87991628
19/01/2021 22:30,17.57240126,4.773775488,18.20928934,3.0485,0,3.0485,14.52390126,4.773775488,15.28831711,14.7374229,3.841963162,15.22998078,3.0485,0,3.0485,11.6889229,3.841963162,12.30412936
19/01/2021 23:00,17.86339145,4.862845657,18.51345516,3.0685,0,3.0685,14.79489145,4.862845657,15.57356995,14.83708217,3.8681459,15.33302188,3.0685,0,3.0685,11.76858217,3.8681459,12.38798123
19/01/2021 23:30,17.50126154,4.75170773,18.13485268,3.0445,0,3.0445,14.45676154,4.75170773,15.21764372,15.17153732,3.985964409,15.68640994,3.0445,0,3.0445,12.12703732,3.985964409,12.76530244
20/01/2021 00:00,16.9934379,4.57969957,17.59973238,3.06,0,3.06,13.9334379,4.57969957,14.66677674,15.15394966,3.975089021,15.66663726,3.06,0,3.06,12.09394966,3.975089021,12.73047332
20/01/2021 00:30,17.04160454,4.599475388,17.65138689,3.048,0,3.048,13.99360454,4.599475388,14.73011005,18.16691049,4.969345565,18.83430466,3.048,0,3.048,15.11891049,4.969345565,15.91464262
20/01/2021 01:00,17.00107689,4.588455381,17.60938779,3.041,0,3.041,13.96007689,4.588455381,14.69481778,19.40072953,5.377183063,20.13212369,3.041,0,3.041,16.35972953,5.377183063,17.22076793
20/01/2021 01:30,16.67906433,4.48738089,17.27216761,3.0265,0,3.0265,13.65256433,4.48738089,14.37112035,19.39114975,5.378800261,20.1233243,3.0265,0,3.0265,16.36464975,5.378800261,17.22594711
20/01/2021 02:00,16.55752887,4.431164252,17.14021525,3.076,0,3.076,13.48152887,4.431164252,14.19108302,18.87510046,5.192913198,19.57640838,3.076,0,3.076,15.79910046,5.192913198,16.63063207
20/01/2021 02:30,16.73474123,4.48957548,17.32650721,3.0755,0,3.0755,13.65924123,4.48957548,14.37814866,18.82777216,5.177521478,19.52669283,3.0755,0,3.0755,15.75227216,5.177521478,16.58133911
20/01/2021 03:00,16.74046609,4.493593597,17.33307786,3.069,0,3.069,13.67146609,4.493593597,14.39101693,17.85671186,4.860485841,18.50639028,3.069,0,3.069,14.78771186,4.860485841,15.56601249
20/01/2021 03:30,16.30136789,4.353048866,16.87257033,3.0575,0,3.0575,13.24386789,4.353048866,13.94091357,17.11606651,4.620827354,17.7288403,3.0575,0,3.0575,14.05856651,4.620827354,14.79849107
20/01/2021 04:00,16.03765015,4.2712993,16.59669305,3.0425,0,3.0425,12.99515015,4.2712993,13.67910543,16.54098225,4.436736559,17.12567444,3.0425,0,3.0425,13.49848225,4.436736559,14.20892868
20/01/2021 04:30,15.59164947,4.11961136,16.12670862,3.058,0,3.058,12.53364947,4.11961136,13.19331523,15.99459852,4.25205431,16.55014042,3.058,0,3.058,12.93659852,4.25205431,13.61747213
20/01/2021 05:00,14.81047064,3.866630163,15.3068896,3.0465,0,3.0465,11.76397064,3.866630163,12.38312699,15.65947604,4.145684742,16.19894724,3.0465,0,3.0465,12.61297604,4.145684742,13.27681688
20/01/2021 05:30,14.64633491,3.813338727,15.13461855,3.0445,0,3.0445,11.60183491,3.813338727,12.2124578,15.65371882,4.144449805,16.19306571,3.0445,0,3.0445,12.60921882,4.144449805,13.27286192
20/01/2021 06:00,14.8201843,3.871137625,15.31742698,3.0425,0,3.0425,11.7776843,3.871137625,12.39756242,15.82782786,4.202334046,16.37619449,3.0425,0,3.0425,12.78532786,4.202334046,13.45823985
20/01/2021 06:30,16.43868362,4.39226605,17.01535542,3.0755,0,3.0755,13.36318362,4.39226605,14.06650907,16.76643832,4.499993811,17.35982138,3.0755,0,3.0755,13.69093832,4.499993811,14.41151402
20/01/2021 07:00,17.2384805,4.655968283,17.85618242,3.073,0,3.073,14.1654805,4.655968283,14.91103211,17.68855536,4.803900734,18.32927857,3.073,0,3.073,14.61555536,4.803900734,15.38479511
20/01/2021 07:30,17.3705905,4.698076002,17.99470289,3.077,0,3.077,14.2935905,4.698076002,15.04588473,17.81989545,4.845755398,18.46699811,3.077,0,3.077,14.74289545,4.845755398,15.51883731
20/01/2021 08:00,18.6087008,5.102393706,19.29554785,3.085,0,3.085,15.5237008,5.102393706,16.34073768,18.37599805,5.025908011,19.05090695,3.085,0,3.085,15.29099805,5.025908011,16.09578742
20/01/2021 08:30,20.32656718,5.666371711,21.10159002,3.087,0,3.087,17.23956718,5.666371711,18.14691282,19.34377877,5.343344784,20.06821145,3.087,0,3.087,16.25677877,5.343344784,17.11239871
20/01/2021 09:00,20.6335178,5.765125056,21.42378874,3.0935,0,3.0935,17.5400178,5.765125056,18.46317663,19.96439067,5.545193604,20.72018501,3.0935,0,3.0935,16.87089067,5.545193604,17.75883228
20/01/2021 09:30,20.88068438,5.843242281,21.68286098,3.103,0,3.103,17.77768438,5.843242281,18.71335197,20.51524118,5.72312691,21.29857512,3.103,0,3.103,17.41224118,5.72312691,18.32867492
20/01/2021 10:00,21.55139087,6.054982715,22.3858273,3.1295,0,3.1295,18.42189087,6.054982715,19.39146407,20.47951756,5.702674997,21.25867215,3.1295,0,3.1295,17.35001756,5.702674997,18.26317638
20/01/2021 10:30,21.52943519,6.013911772,22.3536063,3.2325,0,3.2325,18.29693519,6.013911772,19.25993178,20.68398446,5.736025553,21.46460347,3.2325,0,3.2325,17.45148446,5.736025553,18.36998364
20/01/2021 11:00,21.55346701,5.982204212,22.36825222,3.353,0,3.353,18.20046701,5.982204212,19.15838632,20.64307816,5.682973869,21.41104547,3.353,0,3.353,17.29007816,5.682973869,18.20008227
20/01/2021 11:30,21.92395111,6.105784211,22.75830031,3.3475,0,3.3475,18.57645111,6.105784211,19.55415907,20.65306644,5.688064618,21.4220268,3.3475,0,3.3475,17.30556644,5.688064618,18.21638572
20/01/2021 12:00,21.61570339,5.997237035,22.43224209,3.3695,0,3.3695,18.24620339,5.997237035,19.20652989,21.0935941,5.825628009,21.88327338,3.3695,0,3.3695,17.7240941,5.825628009,18.65694116
20/01/2021 12:30,21.41386036,5.916761022,22.21624353,3.4125,0,3.4125,18.00136036,5.916761022,18.94880038,21.64903474,5.994059102,22.46351374,3.4125,0,3.4125,18.23653474,5.994059102,19.19635236
20/01/2021 13:00,22.24761396,6.1893235,23.09251074,3.417,0,3.417,18.83061396,6.1893235,19.82169891,21.23059497,5.855045522,22.02316328,3.417,0,3.417,17.81359497,5.855045522,18.7511526
20/01/2021 13:30,21.92090446,6.06106784,22.74340774,3.4805,0,3.4805,18.44040446,6.06106784,19.41095207,21.58448137,5.950490918,22.38968911,3.4805,0,3.4805,18.10398137,5.950490918,19.0568225
20/01/2021 14:00,21.29361022,5.854886193,22.08387485,3.4805,0,3.4805,17.81311022,5.854886193,18.75064234,21.17619498,5.81629367,21.96043046,3.4805,0,3.4805,17.69569498,5.81629367,18.62704735
20/01/2021 14:30,21.0471598,5.728030424,21.81268594,3.62,0,3.62,17.4271598,5.728030424,18.34437873,20.99616538,5.71126937,21.75907991,3.62,0,3.62,17.37616538,5.71126937,18.2907004
20/01/2021 15:00,20.99391877,5.734853569,21.76311492,3.546,0,3.546,17.44791877,5.734853569,18.36623029,20.74576082,5.653287995,21.50223842,3.546,0,3.546,17.19976082,5.653287995,18.10501139
20/01/2021 15:30,20.31540987,5.394991277,21.01955777,3.9015,0,3.9015,16.41390987,5.394991277,17.27779986,20.95433924,5.604997206,21.69101949,3.9015,0,3.9015,17.05283924,5.604997206,17.95035709
20/01/2021 16:00,19.72231358,5.36455635,20.43888739,3.401,0,3.401,16.32131358,5.36455635,17.18033009,20.78056767,5.712387649,21.55141215,3.401,0,3.401,17.37956767,5.712387649,18.29428176
20/01/2021 16:30,19.8297732,5.503905138,20.57942849,3.0845,0,3.0845,16.7452732,5.503905138,17.62660337,22.28248201,6.310071537,23.15871342,3.0845,0,3.0845,19.19798201,6.310071537,20.20840211
20/01/2021 17:00,20.04233224,5.578042808,20.80407756,3.0715,0,3.0715,16.97083224,5.578042808,17.86403393,24.26205421,6.964998347,25.24199826,3.0715,0,3.0715,21.19055421,6.964998347,22.30584653
20/01/2021 17:30,20.8280839,5.8371286,21.63056054,3.069,0,3.069,17.7590839,5.8371286,18.69377253,26.13344335,7.580915923,27.21079101,3.069,0,3.069,23.06444335,7.580915923,24.27836142
20/01/2021 18:00,21.5632065,6.076122242,22.40292695,3.077,0,3.077,18.4862065,6.076122242,19.45916474,27.20337929,7.929957389,28.3356325,3.077,0,3.077,24.12637929,7.929957389,25.39618873
20/01/2021 18:30,21.0161804,5.902239773,21.82925269,3.059,0,3.059,17.9571804,5.902239773,18.90229516,26.75414219,7.788216607,27.86468091,3.059,0,3.059,23.69514219,7.788216607,24.94225493
20/01/2021 19:00,21.35035578,6.065817757,22.19531114,2.8955,0,2.8955,18.45485578,6.065817757,19.42616397,25.13583671,7.31004517,26.17722383,2.8955,0,2.8955,22.24033671,7.31004517,23.41088074
20/01/2021 19:30,20.9025484,5.852400742,21.7063844,3.097,0,3.097,17.8055484,5.852400742,18.74268252,23.76492281,6.793217716,24.71678303,3.097,0,3.097,20.66792281,6.793217716,21.75570822
20/01/2021 20:00,19.9485463,5.546723836,20.7053289,3.073,0,3.073,16.8755463,5.546723836,17.76373295,22.0027328,6.221902288,22.86552687,3.073,0,3.073,18.9297328,6.221902288,19.92603453
20/01/2021 20:30,20.11774021,5.699132651,20.90941376,2.7785,0,2.7785,17.33924021,5.699132651,18.25183179,20.87491922,5.948005359,21.70578311,2.7785,0,2.7785,18.09641922,5.948005359,19.04886234
20/01/2021 21:00,19.78133772,5.555201064,20.54657102,2.88,0,2.88,16.90133772,5.555201064,17.79088181,19.86661669,5.583230908,20.63625272,2.88,0,2.88,16.98661669,5.583230908,17.88064915
20/01/2021 21:30,19.42569386,5.424337508,20.16881304,2.9225,0,2.9225,16.50319386,5.424337508,17.37178301,18.54980859,5.13644794,19.24781796,2.9225,0,2.9225,15.62730859,5.13644794,16.44979851
20/01/2021 22:00,18.6589674,5.204537748,19.37122292,2.8245,0,2.8245,15.8344674,5.204537748,16.66786042,16.93758959,4.638748224,17.56131904,2.8245,0,2.8245,14.11308959,4.638748224,14.85588378
20/01/2021 22:30,17.16390516,4.79924979,17.82224562,2.5625,0,2.5625,14.60140516,4.79924979,15.36990017,15.7366927,4.330147738,16.32157089,2.5625,0,2.5625,13.1741927,4.330147738,13.86757126
20/01/2021 23:00,16.51077341,4.574057874,17.13264848,2.5945,0,2.5945,13.91627341,4.574057874,14.64870885,14.89494058,4.042959305,15.43388398,2.5945,0,2.5945,12.30044058,4.042959305,12.94783219
20/01/2021 23:30,16.17312381,4.433824932,16.76987589,2.6835,0,2.6835,13.48962381,4.433824932,14.19960401,14.88614303,4.010814806,15.41700003,2.6835,0,2.6835,12.20264303,4.010814806,12.8448874
21/01/2021 00:00,15.87979789,4.3418506,16.46267438,2.67,0,2.67,13.20979789,4.3418506,13.90505041,14.95196154,4.036885538,15.48733672,2.67,0,2.67,12.28196154,4.036885538,12.92838057
21/01/2021 00:30,16.47075238,4.52918558,17.08213119,2.691,0,2.691,13.77975238,4.52918558,14.5050025,18.5944385,5.227207453,19.31519715,2.691,0,2.691,15.9034385,5.227207453,16.74046158
21/01/2021 01:00,16.09842336,4.487991922,16.71231001,2.444,0,2.444,13.65442336,4.487991922,14.37307722,20.03214223,5.78094279,20.84960484,2.444,0,2.444,17.58814223,5.78094279,18.51383392
21/01/2021 01:30,16.16057472,4.497409172,16.77470908,2.4775,0,2.4775,13.68307472,4.497409172,14.40323655,20.1026143,5.793094922,20.92068475,2.4775,0,2.4775,17.6251143,5.793094922,18.55275189
21/01/2021 02:00,15.67356437,4.381380278,16.27443127,2.3435,0,2.3435,13.33006437,4.381380278,14.0316467,19.58343148,5.666491451,20.3867583,2.3435,0,2.3435,17.23993148,5.666491451,18.14729629
21/01/2021 02:30,15.81411283,4.527003266,16.44931376,2.041,0,2.041,13.77311283,4.527003266,14.49801351,19.59420179,5.769458424,20.42594905,2.041,0,2.041,17.55320179,5.769458424,18.47705452
21/01/2021 03:00,16.18826063,4.458685551,16.7910589,2.623,0,2.623,13.56526063,4.458685551,14.27922171,18.87935836,5.343206601,19.62090795,2.623,0,2.623,16.25635836,5.343206601,17.11195617
21/01/2021 03:30,16.30142068,4.510341563,16.91388475,2.579,0,2.579,13.72242068,4.510341563,14.44465335,17.94175226,5.049492481,18.63877272,2.579,0,2.579,15.36275226,5.049492481,16.17131817
21/01/2021 04:00,16.47112867,4.571052142,17.09364201,2.564,0,2.564,13.90712867,4.571052142,14.63908281,17.65316128,4.959567472,18.33661399,2.564,0,2.564,15.08916128,4.959567472,15.88332766
21/01/2021 04:30,16.43900951,4.526476279,17.05080705,2.6675,0,2.6675,13.77150951,4.526476279,14.49632579,17.02915101,4.72044641,17.67129306,2.6675,0,2.6675,14.36165101,4.72044641,15.11752738
21/01/2021 05:00,15.89004019,4.337493003,16.47140622,2.6935,0,2.6935,13.19654019,4.337493003,13.89109493,16.71162995,4.607536499,17.33516565,2.6935,0,2.6935,14.01812995,4.607536499,14.75592626
21/01/2021 05:30,15.46814959,4.17959625,16.02287979,2.752,0,2.752,12.71614959,4.17959625,13.38542062,16.57921023,4.544784222,17.1908486,2.752,0,2.752,13.82721023,4.544784222,14.55495814
21/01/2021 06:00,15.51264892,4.269984157,16.08959419,2.5215,0,2.5215,12.99114892,4.269984157,13.6748936,16.25358292,4.513517387,16.86863352,2.5215,0,2.5215,13.73208292,4.513517387,14.45482413
