Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/01/2021 06:30,16.87076237,4.820731664,17.54599888,2.204,0,2.204,14.66676237,4.820731664,15.43869723,17.15162377,4.913046342,17.84141873,2.204,0,2.204,14.94762377,4.913046342,15.73434081
21/01/2021 07:00,17.59561478,4.924218647,18.27166081,2.614,0,2.614,14.98161478,4.924218647,15.77012082,18.57710542,5.24681902,19.30383266,2.614,0,2.614,15.96310542,5.24681902,16.80326886
21/01/2021 07:30,17.41531018,4.937101553,18.10160215,2.3945,0,2.3945,15.02081018,4.937101553,15.81137914,19.0247154,5.466087466,19.79439082,2.3945,0,2.3945,16.6302154,5.466087466,17.50548989
21/01/2021 08:00,17.20508388,4.896106002,17.8881739,2.309,0,2.309,14.89608388,4.896106002,15.6800883,20.23795735,5.892963302,21.07847087,2.309,0,2.309,17.92895735,5.892963302,18.87258668
21/01/2021 08:30,17.20302556,4.842018298,17.87146412,2.4715,0,2.4715,14.73152556,4.842018298,15.50686901,20.94142315,6.070770162,21.80361102,2.4715,0,2.4715,18.46992315,6.070770162,19.44202436
21/01/2021 09:00,17.9928405,5.078938712,18.69593346,2.5405,0,2.5405,15.4523405,5.078938712,16.26562158,21.64640536,6.279807405,22.53891847,2.5405,0,2.5405,19.10590536,6.279807405,20.11147932
21/01/2021 09:30,18.28116913,5.170092222,18.99818408,2.5515,0,2.5515,15.72966913,5.170092222,16.55754645,22.31265478,6.495177475,23.23880147,2.5515,0,2.5515,19.76115478,6.495177475,20.80121555
21/01/2021 10:00,18.49519558,4.984394397,19.15506322,3.3305,0,3.3305,15.16469558,4.984394397,15.96283745,22.14573116,6.184267418,22.99301138,3.3305,0,3.3305,18.81523116,6.184267418,19.80550648
21/01/2021 10:30,19.14013095,4.863746089,19.74843384,4.3425,0,4.3425,14.79763095,4.863746089,15.57645364,20.35733568,5.263821935,21.02686228,4.3425,0,4.3425,16.01483568,5.263821935,16.85772177
21/01/2021 11:00,18.07761259,3.912528254,18.49616053,6.174,0,6.174,11.90361259,3.912528254,12.53011852,20.15632829,4.595769061,20.6736224,6.174,0,6.174,13.98232829,4.595769061,14.7182403
21/01/2021 11:30,17.90324052,4.295980308,18.41144937,4.833,0,4.833,13.07024052,4.295980308,13.75814791,20.66757929,5.204574524,21.31282313,4.833,0,4.833,15.83457929,5.204574524,16.6679782
21/01/2021 12:00,18.13595677,4.325468616,18.64464016,4.976,0,4.976,13.15995677,4.325468616,13.85258608,20.60289756,5.13631284,21.23348999,4.976,0,4.976,15.62689756,5.13631284,16.44936585
21/01/2021 12:30,17.01663118,3.632824188,17.40009046,5.964,0,5.964,11.05263118,3.632824188,11.63434861,22.53329218,5.446062973,23.18208054,5.964,0,5.964,16.56929218,5.446062973,17.44136019
21/01/2021 13:00,16.60488016,3.804972153,17.03525339,5.0285,0,5.0285,11.57638016,3.804972153,12.18566332,22.48085079,5.736310302,23.20116178,5.0285,0,5.0285,17.45235079,5.736310302,18.37089557
21/01/2021 13:30,17.76262752,4.221331876,18.25734316,4.9195,0,4.9195,12.84312752,4.221331876,13.5190816,21.75502308,5.533568838,22.44774851,4.9195,0,4.9195,16.83552308,5.533568838,17.72160324
21/01/2021 14:00,17.23189578,4.149438229,17.72444836,4.6075,0,4.6075,12.62439578,4.149438229,13.28883766,21.64897594,5.601262269,22.36184917,4.6075,0,4.6075,17.04147594,5.601262269,17.93839572
21/01/2021 14:30,17.22336249,4.521990721,17.80709452,3.4655,0,3.4655,13.75786249,4.521990721,14.48196051,21.59347333,5.958376692,22.40045408,3.4655,0,3.4655,18.12797333,5.958376692,19.08207719
21/01/2021 15:00,18.07130157,4.940056879,18.7343562,3.0415,0,3.0415,15.02980157,4.940056879,15.82084375,21.0618202,5.922992821,21.87880514,3.0415,0,3.0415,18.0203202,5.922992821,18.96875811
21/01/2021 15:30,18.34661726,5.064896261,19.03290674,2.937,0,2.937,15.40961726,5.064896261,16.22064975,22.17697006,6.323872344,23.06099223,2.937,0,2.937,19.23997006,6.323872344,20.25260007
21/01/2021 16:00,18.60422468,5.349736344,19.35812116,2.328,0,2.328,16.27622468,5.349736344,17.13286808,22.92483451,6.769852121,23.90353395,2.328,0,2.328,20.59683451,6.769852121,21.68087843
21/01/2021 16:30,18.79862843,5.536890307,19.59708104,1.953,0,1.953,16.84562843,5.536890307,17.73224045,23.81558934,7.185885614,24.87607782,1.953,0,1.953,21.86258934,7.185885614,23.01325194
21/01/2021 17:00,20.1130056,6.061429765,21.00652101,1.6715,0,1.6715,18.4415056,6.061429765,19.41211115,25.52443031,7.840079055,26.70137416,1.6715,0,1.6715,23.85293031,7.840079055,25.10834769
21/01/2021 17:30,18.96952233,5.740310895,19.81902991,1.505,0,1.505,17.46452233,5.740310895,18.38370772,28.01353358,8.71293364,29.33723362,1.505,0,1.505,26.50853358,8.71293364,27.90371956
21/01/2021 18:00,20.03271998,6.172266773,20.96203108,1.254,0,1.254,18.77871998,6.172266773,19.76707366,28.59482781,8.986495523,29.97367644,1.254,0,1.254,27.34082781,8.986495523,28.77981875
21/01/2021 18:30,20.37300345,6.330621341,21.3339175,1.1125,0,1.1125,19.26050345,6.330621341,20.27421416,28.43594365,8.980781626,29.820418,1.1125,0,1.1125,27.32344365,8.980781626,28.76151963
21/01/2021 19:00,19.7870162,6.161517561,20.72414796,1.041,0,1.041,18.7460162,6.161517561,19.73264863,27.10496769,8.566811896,28.42656397,1.041,0,1.041,26.06396769,8.566811896,27.43575546
21/01/2021 19:30,18.6232093,5.732155246,19.48541835,1.1835,0,1.1835,17.4397093,5.732155246,18.35758874,26.0054779,8.158589596,27.25522822,1.1835,0,1.1835,24.8219779,8.158589596,26.12839779
21/01/2021 20:00,17.95206706,5.461601475,18.76448247,1.3355,0,1.3355,16.61656706,5.461601475,17.49112322,25.07510203,7.802829852,26.26109091,1.3355,0,1.3355,23.73960203,7.802829852,24.98905477
21/01/2021 20:30,18.39809371,5.583387695,19.22665,1.411,0,1.411,16.98709371,5.583387695,17.88115127,23.36106515,7.214637524,24.44975173,1.411,0,1.411,21.95006515,7.214637524,23.10533174
21/01/2021 21:00,17.93456213,5.435469467,18.74013999,1.3975,0,1.3975,16.53706213,5.435469467,17.40743382,22.5239969,6.943943731,23.57008254,1.3975,0,1.3975,21.1264969,6.943943731,22.23841779
21/01/2021 21:30,17.0614353,5.159004449,17.82436258,1.3655,0,1.3655,15.6959353,5.159004449,16.52203716,21.77030181,6.706734026,22.7799544,1.3655,0,1.3655,20.40480181,6.706734026,21.47873875
21/01/2021 22:00,14.62448299,4.386283792,15.26810362,1.2795,0,1.2795,13.34498299,4.386283792,14.04735051,20.35224628,6.268908545,21.29584802,1.2795,0,1.2795,19.07274628,6.268908545,20.07657503
21/01/2021 22:30,13.65630758,4.079892553,14.25272816,1.2435,0,1.2435,12.41280758,4.079892553,13.06611325,18.90269104,5.804295405,19.77375972,1.2435,0,1.2435,17.65919104,5.804295405,18.58862215
21/01/2021 23:00,12.85450774,3.82194132,13.41065266,1.2265,0,1.2265,11.62800774,3.82194132,12.24000815,18.40402687,5.645980047,19.25059208,1.2265,0,1.2265,17.17752687,5.645980047,18.08160723
21/01/2021 23:30,12.10180111,3.574209931,12.61858022,1.2275,0,1.2275,10.87430111,3.574209931,11.44663275,18.37529707,5.636208336,19.2202598,1.2275,0,1.2275,17.14779707,5.636208336,18.05031271
22/01/2021 00:00,11.55851965,3.399750501,12.04814011,1.215,0,1.215,10.34351965,3.399750501,10.88791542,18.39361072,5.646336294,19.24073878,1.215,0,1.215,17.17861072,5.646336294,18.08274813
22/01/2021 00:30,12.73205776,3.787445929,13.28344991,1.209,0,1.209,11.52305776,3.787445929,12.12953448,22.23036115,6.90938728,23.27935973,1.209,0,1.209,21.02136115,6.90938728,22.12774858
22/01/2021 01:00,12.91669776,3.840738771,13.47562078,1.2315,0,1.2315,11.68519776,3.840738771,12.30020817,24.15672411,7.535156772,25.30466177,1.2315,0,1.2315,22.92522411,7.535156772,24.13181485
22/01/2021 01:30,12.59571065,3.731126858,13.13671323,1.244,0,1.244,11.35171065,3.731126858,11.94916911,24.59744412,7.675905884,25.76730076,1.244,0,1.244,23.35344412,7.675905884,24.58257276
22/01/2021 02:00,12.21308853,3.599777418,12.7325539,1.261,0,1.261,10.95208853,3.599777418,11.52851424,23.14170967,7.19184148,24.233475,1.261,0,1.261,21.88070967,7.19184148,23.03232597
22/01/2021 02:30,12.36629536,3.660487618,12.89668293,1.2295,0,1.2295,11.13679536,3.660487618,11.72294249,23.37647414,7.279358377,24.48363947,1.2295,0,1.2295,22.14697414,7.279358377,23.31260436
22/01/2021 03:00,12.23704805,3.631646471,12.76456819,1.188,0,1.188,11.04904805,3.631646471,11.63057689,22.94684284,7.151785788,24.03550782,1.188,0,1.188,21.75884284,7.151785788,22.90404509
22/01/2021 03:30,12.32111136,3.662399245,12.8539081,1.1785,0,1.1785,11.14261136,3.662399245,11.72906459,22.50871706,7.010903307,23.57530718,1.1785,0,1.1785,21.33021706,7.010903307,22.45286006
22/01/2021 04:00,12.15732474,3.61530321,12.68349172,1.158,0,1.158,10.99932474,3.61530321,11.57823657,21.47357327,6.677406021,22.48782115,1.158,0,1.158,20.31557327,6.677406021,21.38481397
22/01/2021 04:30,12.00723678,3.568436812,12.52627144,1.1505,0,1.1505,10.85673678,3.568436812,11.42814397,20.57036215,6.383000014,21.53793138,1.1505,0,1.1505,19.41986215,6.383000014,20.44196016
22/01/2021 05:00,12.45271617,3.691686579,12.98840598,1.221,0,1.221,11.23171617,3.691686579,11.82285913,19.83395736,6.117783233,20.75603855,1.221,0,1.221,18.61295736,6.117783233,19.59258669
22/01/2021 05:30,12.71257666,3.780056748,13.26267071,1.212,0,1.212,11.50057666,3.780056748,12.10587017,19.75912659,6.096145707,20.67815456,1.212,0,1.212,18.54712659,6.096145707,19.52329115
22/01/2021 06:00,13.45151751,3.971660142,14.0255983,1.368,0,1.368,12.08351751,3.971660142,12.71949212,19.89857651,6.090705958,20.80985454,1.368,0,1.368,18.53057651,6.090705958,19.50587001
22/01/2021 06:30,14.74783603,4.378347072,15.38403688,1.427,0,1.427,13.32083603,4.378347072,14.02193267,21.33381463,6.543053553,22.31464085,1.427,0,1.427,19.90681463,6.543053553,20.95454172
22/01/2021 07:00,14.07834926,4.172595171,14.68368034,1.3835,0,1.3835,12.69484926,4.172595171,13.36299923,22.35129605,6.891781283,23.38967902,1.3835,0,1.3835,20.96779605,6.891781283,22.07136427
22/01/2021 07:30,15.67652377,4.670608948,16.35750548,1.4665,0,1.4665,14.21002377,4.670608948,14.95791976,21.61745588,6.623298901,22.60934512,1.4665,0,1.4665,20.15095588,6.623298901,21.2115325
22/01/2021 08:00,16.10961598,4.849607749,16.82374578,1.355,0,1.355,14.75461598,4.849607749,15.53117471,22.41473794,6.922001121,23.45921091,1.355,0,1.355,21.05973794,6.922001121,22.1681452
22/01/2021 08:30,16.27285567,4.947305713,17.00828226,1.221,0,1.221,15.05185567,4.947305713,15.8440586,23.55967166,7.342366305,24.67728655,1.221,0,1.221,22.33867166,7.342366305,23.51439122
22/01/2021 09:00,16.27956569,4.664213385,16.93455478,2.089,0,2.089,14.19056569,4.664213385,14.93743757,24.39564449,7.331839483,25.47358122,2.089,0,2.089,22.30664449,7.331839483,23.48067841
22/01/2021 09:30,16.37862119,4.274412279,16.9271921,3.374,0,3.374,13.00462119,4.274412279,13.68907494,23.94642231,6.761828219,24.88279451,3.374,0,3.374,20.57242231,6.761828219,21.65518138
22/01/2021 10:00,17.32937731,3.660514551,17.71176684,6.1925,0,6.1925,11.13687731,3.660514551,11.72302874,22.99209899,5.521761162,23.64585508,6.1925,0,6.1925,16.79959899,5.521761162,17.68378841
22/01/2021 10:30,17.7984459,2.838169467,18.02331497,9.1635,0,9.1635,8.6349459,2.838169467,9.089416737,22.82594607,4.49062886,23.26348128,9.1635,0,9.1635,13.66244607,4.49062886,14.38152218
22/01/2021 11:00,18.25757397,3.072070303,18.51422759,8.911,0,8.911,9.346573974,3.072070303,9.83849892,19.66823454,3.53573201,19.98351448,8.911,0,8.911,10.75723454,3.53573201,11.32340478
22/01/2021 11:30,19.17613927,1.770338368,19.25768458,13.79,0,13.79,5.386139274,1.770338368,5.669620289,19.28464129,1.806001254,19.36902243,13.79,0,13.79,5.494641285,1.806001254,5.783832932
22/01/2021 12:00,18.15736898,2.926231523,18.39165243,9.2545,0,9.2545,8.902868976,2.926231523,9.371441028,16.67823538,2.44006382,16.85578378,9.2545,0,9.2545,7.42373538,2.44006382,7.814458295
22/01/2021 12:30,18.9481536,2.333378947,19.0912855,11.849,0,11.849,7.099153597,2.333378947,7.47279326,16.82172566,1.634455885,16.90094377,11.849,0,11.849,4.972725663,1.634455885,5.234448066
22/01/2021 13:00,18.44934963,2.677082612,18.64256616,10.3045,0,10.3045,8.144849628,2.677082612,8.573525924,17.57722963,2.390430631,17.73902929,10.3045,0,10.3045,7.272729631,2.390430631,7.655504874
22/01/2021 13:30,20.76992725,3.372768033,21.04199235,10.5085,0,10.5085,10.26142725,3.372768033,10.80150237,17.53065715,2.308071439,17.68194372,10.5085,0,10.5085,7.022157149,2.308071439,7.391744367
22/01/2021 14:00,20.20275351,3.230062027,20.45933895,10.3755,0,10.3755,9.827253511,3.230062027,10.34447738,16.91360856,2.14897236,17.04958171,10.3755,0,10.3755,6.538108556,2.14897236,6.882219533
22/01/2021 14:30,21.19631737,3.229096965,21.44087072,11.372,0,11.372,9.824317373,3.229096965,10.34138671,16.94199047,1.830767335,17.0406206,11.372,0,11.372,5.569990475,1.830767335,5.863147868
22/01/2021 15:00,18.94647803,3.826861816,19.32909468,7.3035,0,7.3035,11.64297803,3.826861816,12.25576635,17.10360691,3.221139369,17.40428419,7.3035,0,7.3035,9.800106906,3.221139369,10.31590201
22/01/2021 15:30,18.34771102,3.33341921,18.64806111,8.206,0,8.206,10.14171102,3.33341921,10.67548528,19.53044623,3.722165476,19.88197289,8.206,0,8.206,11.32444623,3.722165476,11.92046972
22/01/2021 16:00,17.29019119,3.958898545,17.737632,5.2455,0,5.2455,12.04469119,3.958898545,12.6786223,21.7200555,5.414924531,22.38486583,5.2455,0,5.2455,16.4745555,5.414924531,17.34163736
22/01/2021 16:30,18.67915208,5.285290396,19.41249641,2.599,0,2.599,16.08015208,5.285290396,16.92647587,22.84145728,6.653373958,23.79074517,2.599,0,2.599,20.24245728,6.653373958,21.30784977
22/01/2021 17:00,19.16857586,5.645338782,19.98259619,1.993,0,1.993,17.17557586,5.645338782,18.07955353,25.71743479,7.797844618,26.87364569,1.993,0,1.993,23.72443479,7.797844618,24.97308925
22/01/2021 17:30,18.53725209,5.500611359,19.33614337,1.802,0,1.802,16.73525209,5.500611359,17.61605483,28.02727411,8.619830753,29.32285075,1.802,0,1.802,26.22527411,8.619830753,27.60555169
22/01/2021 18:00,18.5174736,5.556724806,19.33323613,1.6115,0,1.6115,16.9059736,5.556724806,17.79576169,29.12258185,9.042455319,30.49411044,1.6115,0,1.6115,27.51108185,9.042455319,28.95903352
22/01/2021 18:30,17.59163331,5.285777254,18.36858742,1.51,0,1.51,16.08163331,5.285777254,16.92803506,29.42576899,9.17546955,30.82312642,1.51,0,1.51,27.91576899,9.17546955,29.38501999
22/01/2021 19:00,18.27365521,5.553497657,19.09889554,1.3775,0,1.3775,16.89615521,5.553497657,17.78542654,27.44603348,8.568312599,28.75240398,1.3775,0,1.3775,26.06853348,8.568312599,27.44056155
22/01/2021 19:30,15.12307843,4.542111427,15.79044893,1.304,0,1.304,13.81907843,4.542111427,14.54639834,27.82212556,8.71608637,29.15545973,1.304,0,1.304,26.51812556,8.71608637,27.91381638
22/01/2021 20:00,13.91822384,4.163022108,14.52748113,1.2525,0,1.2525,12.66572384,4.163022108,13.33234089,26.81560837,8.402187401,28.10113175,1.2525,0,1.2525,25.56310837,8.402187401,26.90853513
22/01/2021 20:30,12.991259,3.845031793,13.54832388,1.293,0,1.293,11.698259,3.845031793,12.31395685,25.42274144,7.931062473,26.63113843,1.293,0,1.293,24.12974144,7.931062473,25.39972783
22/01/2021 21:00,12.67002191,3.751936261,13.21387456,1.255,0,1.255,11.41502191,3.751936261,12.01581253,24.33694351,7.586667949,25.49204484,1.255,0,1.255,23.08194351,7.586667949,24.29678264
22/01/2021 21:30,12.25210506,3.633472971,12.77952284,1.1975,0,1.1975,11.05460506,3.633472971,11.63642637,23.35770617,7.283707537,24.46701521,1.1975,0,1.1975,22.16020617,7.283707537,23.32653281
22/01/2021 22:00,12.61653113,3.76295021,13.16573781,1.168,0,1.168,11.44853113,3.76295021,12.0510854,21.61075885,6.7192099,22.6312324,1.168,0,1.168,20.44275885,6.7192099,21.51869353
22/01/2021 22:30,12.15534134,3.613665244,12.68112375,1.161,0,1.161,10.99434134,3.613665244,11.57299088,20.23711649,6.270016278,21.18617445,1.161,0,1.161,19.07611649,6.270016278,20.08012262
22/01/2021 23:00,11.45920431,3.380583174,11.94745604,1.174,0,1.174,10.28520431,3.380583174,10.82653085,19.4422649,6.004488303,20.34835483,1.174,0,1.174,18.2682649,6.004488303,19.22975253
22/01/2021 23:30,11.14303113,3.277812469,11.61512795,1.1705,0,1.1705,9.972531126,3.277812469,10.49740119,19.40629807,5.993816971,20.31084062,1.1705,0,1.1705,18.23579807,5.993816971,19.19557692
23/01/2021 00:00,10.5887793,3.093995282,11.03154811,1.1755,0,1.1755,9.413279295,3.093995282,9.908715048,19.21462373,5.929173241,20.10862651,1.1755,0,1.1755,18.03912373,5.929173241,18.98855129
23/01/2021 00:30,11.33661786,3.343249115,11.81931551,1.165,0,1.165,10.17161786,3.343249115,10.70696617,22.90286173,7.14488963,23.99146772,1.165,0,1.165,21.73786173,7.14488963,22.88195971
23/01/2021 01:00,11.80516457,3.500539811,12.31323229,1.155,0,1.155,10.65016457,3.500539811,11.21069954,24.08775401,7.537631731,25.23956785,1.155,0,1.155,22.93275401,7.537631731,24.13974106
23/01/2021 01:30,11.49361052,3.392056291,11.98370262,1.1735,0,1.1735,10.32011052,3.392056291,10.86327423,24.22474537,7.576577958,25.38193889,1.1735,0,1.1735,23.05124537,7.576577958,24.26446881
23/01/2021 02:00,11.58726694,3.39818836,12.07528216,1.2485,0,1.2485,10.33876694,3.39818836,10.88291257,23.61155671,7.350381283,24.72920773,1.2485,0,1.2485,22.36305671,7.350381283,23.54005969
23/01/2021 02:30,11.77485646,3.452615004,12.27060695,1.2705,0,1.2705,10.50435646,3.452615004,11.05721733,23.87488638,7.42970251,25.00421322,1.2705,0,1.2705,22.60438638,7.42970251,23.79409092
23/01/2021 03:00,11.61019562,3.367104271,12.08859105,1.366,0,1.366,10.24419562,3.367104271,10.78336381,23.26527889,7.197944885,24.35330803,1.366,0,1.366,21.89927889,7.197944885,23.05187251
23/01/2021 03:30,11.47144342,3.292410085,11.93457072,1.4545,0,1.4545,10.01694342,3.292410085,10.54415097,22.33288782,6.862394219,23.36344009,1.4545,0,1.4545,20.87838782,6.862394219,21.97725034
23/01/2021 04:00,11.16854849,3.177733868,11.61182449,1.5005,0,1.5005,9.668048493,3.177733868,10.17689315,21.70605317,6.641244162,22.69931427,1.5005,0,1.5005,20.20555317,6.641244162,21.26900333
23/01/2021 04:30,11.27953418,3.157350749,11.71310186,1.6735,0,1.6735,9.606034181,3.157350749,10.11161493,20.89607175,6.318153795,21.83036605,1.6735,0,1.6735,19.22257175,6.318153795,20.23428605
23/01/2021 05:00,11.32063482,3.125830154,11.74425762,1.8105,0,1.8105,9.510134823,3.125830154,10.01066823,19.96415302,5.966817197,20.8367539,1.8105,0,1.8105,18.15365302,5.966817197,19.10910844
23/01/2021 05:30,11.54705894,3.228190313,11.98981997,1.7255,0,1.7255,9.821558944,3.228190313,10.3384831,19.29168027,5.773724242,20.13715022,1.7255,0,1.7255,17.56618027,5.773724242,18.49071607
23/01/2021 06:00,11.87899859,3.298344534,12.32840964,1.844,0,1.844,10.03499859,3.298344534,10.56315642,19.02911469,5.648474043,19.84974722,1.844,0,1.844,17.18511469,5.648474043,18.08959441
23/01/2021 06:30,12.36506927,3.366076689,12.81504625,2.124,0,2.124,10.24106927,3.366076689,10.78007292,19.71194148,5.780876808,20.54213167,2.124,0,2.124,17.58794148,5.780876808,18.51362261
23/01/2021 07:00,12.88747152,3.626855396,13.3880918,1.853,0,1.853,11.03447152,3.626855396,11.61523317,19.72917893,5.875615877,20.58551343,1.853,0,1.853,17.87617893,5.875615877,18.81703046
23/01/2021 07:30,13.15398818,3.766058592,13.68249255,1.696,0,1.696,11.45798818,3.766058592,12.06104019,18.87974633,5.648024286,19.70647102,1.696,0,1.696,17.18374633,5.648024286,18.08815403
23/01/2021 08:00,13.29649082,3.835083121,13.8385162,1.6285,0,1.6285,11.66799082,3.835083121,12.2820956,19.4005938,5.841404748,20.2609242,1.6285,0,1.6285,17.7720938,5.841404748,18.70746716
23/01/2021 08:30,13.71589423,3.976714223,14.28075665,1.617,0,1.617,12.09889423,3.976714223,12.73567814,20.10061492,6.075270431,20.99865784,1.617,0,1.617,18.48361492,6.075270431,19.45643676
23/01/2021 09:00,14.58223512,4.025307175,15.12761313,2.3355,0,2.3355,12.24673512,4.025307175,12.89130013,20.45027683,5.954039213,21.29939918,2.3355,0,2.3355,18.11477683,5.954039213,19.06818614
23/01/2021 09:30,16.45163482,3.750001269,16.87361247,5.0425,0,5.0425,11.40913482,3.750001269,12.0096156,19.18278803,4.647687918,19.73779014,5.0425,0,5.0425,14.14028803,4.647687918,14.88451371
23/01/2021 10:00,17.18533472,2.448313574,17.35885851,9.7365,0,9.7365,7.448834719,2.448313574,7.840878651,18.19984342,2.781766458,18.41120651,9.7365,0,9.7365,8.463343417,2.781766458,8.908782544
23/01/2021 10:30,18.05517424,2.046115826,18.17074316,11.83,0,11.83,6.225174243,2.046115826,6.552814993,16.8900241,1.663149493,16.97171118,11.83,0,11.83,5.060024098,1.663149493,5.326341156
23/01/2021 11:00,19.46899987,1.668236132,19.54034206,14.3935,0,14.3935,5.075499868,1.668236132,5.34263144,16.09555251,0.559437606,16.10527184,14.3935,0,14.3935,1.70205251,0.559437606,1.791634221
23/01/2021 11:30,21.7902302,2.265202173,21.9076533,14.8985,0,14.8985,6.891730198,2.265202173,7.25445284,17.79929366,0.953444768,17.82481169,14.8985,0,14.8985,2.900793659,0.953444768,3.05346701
23/01/2021 12:00,20.61203665,2.472538228,20.75980492,13.0895,0,13.0895,7.52253665,2.472538228,7.918459632,15.62884182,0.834641295,15.65111251,13.0895,0,13.0895,2.539341823,0.834641295,2.672991392
23/01/2021 12:30,22.77022511,2.076535826,22.86471414,16.4525,0,16.4525,6.317725114,2.076535826,6.650236962,21.41209038,1.630138526,21.47405332,16.4525,0,16.4525,4.959590378,1.630138526,5.220621451
23/01/2021 13:00,22.83198266,2.149917033,22.93298008,16.291,0,16.291,6.540982661,2.149917033,6.885244906,21.35509082,1.664486161,21.41986037,16.291,0,16.291,5.064090823,1.664486161,5.330621919
23/01/2021 13:30,23.11777766,2.096602828,23.21265576,16.739,0,16.739,6.378777662,2.096602828,6.714502802,22.55602574,1.911963899,22.63691461,16.739,0,16.739,5.817025737,1.911963899,6.123184986
23/01/2021 14:00,22.19063616,2.182835896,22.29773768,15.5495,0,15.5495,6.641136161,2.182835896,6.990669643,20.71910881,1.699168247,20.78866621,15.5495,0,15.5495,5.169608813,1.699168247,5.441693488
23/01/2021 14:30,20.55113526,2.435593676,20.69495776,13.141,0,13.141,7.410135256,2.435593676,7.800142375,16.67348289,1.161070979,16.71386005,13.141,0,13.141,3.532482894,1.161070979,3.718403047
23/01/2021 15:00,18.55729351,2.544768813,18.73096342,10.815,0,10.815,7.742293506,2.544768813,8.149782638,14.65551344,1.262315724,14.70977618,10.815,0,10.815,3.840513443,1.262315724,4.042645729
23/01/2021 15:30,16.81391052,2.864288224,17.05613479,8.0995,0,8.0995,8.714410521,2.864288224,9.173063706,16.27877866,2.688398887,16.49927644,8.0995,0,8.0995,8.179278658,2.688398887,8.609767008
23/01/2021 16:00,14.55644055,3.071040396,14.87686965,5.213,0,5.213,9.343440547,3.071040396,9.835200576,18.94848011,4.51463399,19.47888135,5.213,0,5.213,13.73548011,4.51463399,14.45840012
23/01/2021 16:30,12.54392722,3.417633404,13.00116642,2.146,0,2.146,10.39792722,3.417633404,10.94518655,23.19374443,6.918059045,24.20349813,2.146,0,2.146,21.04774443,6.918059045,22.15552046
23/01/2021 17:00,13.33721251,3.974353705,13.91677853,1.2455,0,1.2455,12.09171251,3.974353705,12.72811843,27.16228168,8.518434196,28.46670454,1.2455,0,1.2455,25.91678168,8.518434196,27.28082282
23/01/2021 17:30,14.06860236,4.234963997,14.69219154,1.184,0,1.184,12.88460236,4.234963997,13.56273932,30.44165986,9.61652775,31.92447746,1.184,0,1.184,29.25765986,9.61652775,30.79753669
23/01/2021 18:00,15.53332488,4.726091189,16.23638259,1.1545,0,1.1545,14.37882488,4.726091189,15.13560514,31.85590891,10.09106512,33.4159921,1.1545,0,1.1545,30.70140891,10.09106512,32.31727254
23/01/2021 18:30,16.15346706,4.936331407,16.89088114,1.135,0,1.135,15.01846706,4.936331407,15.80891269,31.33237898,9.92539849,32.86687554,1.135,0,1.135,30.19737898,9.92539849,31.78671472
23/01/2021 19:00,15.90891667,4.857266319,16.6339011,1.131,0,1.131,14.77791667,4.857266319,15.55570176,29.69649678,9.389024748,31.14539624,1.131,0,1.131,28.56549678,9.389024748,30.06894398
23/01/2021 19:30,14.23642593,4.305901776,14.87335246,1.136,0,1.136,13.10042593,4.305901776,13.78992204,27.65735426,8.717147592,28.99858456,1.136,0,1.136,26.52135426,8.717147592,27.91721501
23/01/2021 20:00,13.14858544,3.947524185,13.72837376,1.1385,0,1.1385,12.01008544,3.947524185,12.6421952,26.12739267,8.213451827,27.38797982,1.1385,0,1.1385,24.98889267,8.213451827,26.30409755
23/01/2021 20:30,13.26542469,3.984119629,13.85080148,1.144,0,1.144,12.12142469,3.984119629,12.75939441,24.76226503,7.762948308,25.95059028,1.144,0,1.144,23.61826503,7.762948308,24.86133161
23/01/2021 21:00,13.8481882,4.174185652,14.46361442,1.1485,0,1.1485,12.6996882,4.174185652,13.36809284,23.14594337,7.23020999,24.24893051,1.1485,0,1.1485,21.99744337,7.23020999,23.15520355
23/01/2021 21:30,12.84531229,3.843405888,13.40797586,1.152,0,1.152,11.69331229,3.843405888,12.30874978,22.15394848,6.903006644,23.20450245,1.152,0,1.152,21.00194848,6.903006644,22.10731419
23/01/2021 22:00,12.29576397,3.664257168,12.83014389,1.1475,0,1.1475,11.14826397,3.664257168,11.73501471,21.46901021,6.679357399,22.48404356,1.1475,0,1.1475,20.32151021,6.679357399,21.39106338
23/01/2021 22:30,11.9262818,3.54264991,12.44132493,1.148,0,1.148,10.7782818,3.54264991,11.34555979,20.15815672,6.248336351,21.1043358,1.148,0,1.148,19.01015672,6.248336351,20.01069128
23/01/2021 23:00,11.53521322,3.407866885,12.02807968,1.167,0,1.167,10.36821322,3.407866885,10.91390866,19.43716819,6.005113884,20.34366978,1.167,0,1.167,18.27016819,6.005113884,19.23175599
23/01/2021 23:30,11.60840679,3.41598327,12.10058056,1.2155,0,1.2155,10.39290679,3.41598327,10.93990189,18.98752601,5.841382466,19.86574673,1.2155,0,1.2155,17.77202601,5.841382466,18.7073958
24/01/2021 00:00,11.43776325,3.340996114,11.91573259,1.273,0,1.273,10.16476325,3.340996114,10.69975079,18.55432289,5.680096152,19.40428794,1.273,0,1.273,17.28132289,5.680096152,18.1908662
24/01/2021 00:30,12.40958697,3.618347557,12.92634085,1.401,0,1.401,11.00858697,3.618347557,11.58798628,22.03483637,6.782014042,23.0549285,1.401,0,1.401,20.63383637,6.782014042,21.71982775
24/01/2021 01:00,12.8596767,3.751329771,13.39566198,1.4465,0,1.4465,11.4131767,3.751329771,12.01387021,22.9760414,7.076418048,24.04109337,1.4465,0,1.4465,21.5295414,7.076418048,22.66267515
24/01/2021 01:30,12.49835072,3.613668327,13.01027937,1.504,0,1.504,10.99435072,3.613668327,11.57300075,23.12885333,7.107745566,24.19636136,1.504,0,1.504,21.62485333,7.107745566,22.7630035
24/01/2021 02:00,12.74567233,3.721746763,13.27793516,1.4225,0,1.4225,11.32317233,3.721746763,11.91912876,22.40312627,6.895998372,23.4404535,1.4225,0,1.4225,20.98062627,6.895998372,22.08486976
24/01/2021 02:30,13.09245056,3.86399409,13.65074035,1.3365,0,1.3365,11.75595056,3.86399409,12.3746848,22.69906114,7.021534293,23.76024664,1.3365,0,1.3365,21.36256114,7.021534293,22.48690646
24/01/2021 03:00,12.4250381,3.618331494,12.94117053,1.4165,0,1.4165,11.0085381,3.618331494,11.58793484,22.54674606,6.945176018,23.59218573,1.4165,0,1.4165,21.13024606,6.945176018,22.24236427
24/01/2021 03:30,11.89040389,3.487799794,12.39138621,1.279,0,1.279,10.61140389,3.487799794,11.16989884,21.82108683,6.751857428,22.84179085,1.279,0,1.279,20.54208683,6.751857428,21.62324929
24/01/2021 04:00,12.29837281,3.6258369,12.82172636,1.267,0,1.267,11.03137281,3.6258369,11.61197138,20.93086534,6.463199985,21.90602835,1.267,0,1.267,19.66386534,6.463199985,20.69880563
24/01/2021 04:30,11.89349407,3.493581403,12.39597968,1.2645,0,1.2645,10.62899407,3.493581403,11.18841481,20.30345667,6.257802437,21.24595124,1.2645,0,1.2645,19.03895667,6.257802437,20.04100702
24/01/2021 05:00,11.32954679,3.28209051,11.79536979,1.344,0,1.344,9.985546786,3.28209051,10.51110188,19.4729578,5.958700272,20.36423812,1.344,0,1.344,18.1289578,5.958700272,19.08311347
24/01/2021 05:30,11.43568077,3.340311636,11.91354173,1.273,0,1.273,10.16268077,3.340311636,10.69755871,18.8678137,5.783135596,19.73421017,1.273,0,1.273,17.5948137,5.783135596,18.52085652
24/01/2021 06:00,12.41548583,3.647238515,12.94011735,1.319,0,1.319,11.09648583,3.647238515,11.6805114,18.01789673,5.488661931,18.83533946,1.319,0,1.319,16.69889673,5.488661931,17.57778604
24/01/2021 06:30,12.38177852,3.524899889,12.87374687,1.6575,0,1.6575,10.72427852,3.524899889,11.28871423,18.82628098,5.643105413,19.65384172,1.6575,0,1.6575,17.16878098,5.643105413,18.07240103
24/01/2021 07:00,13.20657553,3.879976345,13.76473224,1.402,0,1.402,11.80457553,3.879976345,12.42586898,18.86268153,5.739048484,19.71642543,1.402,0,1.402,17.46068153,5.739048484,18.37966477
24/01/2021 07:30,13.23757553,3.879976345,13.79447797,1.433,0,1.433,11.80457553,3.879976345,12.42586898,18.07719068,5.47068092,18.88685185,1.433,0,1.433,16.64419068,5.47068092,17.52020072
24/01/2021 08:00,14.06229795,4.206104083,14.67785867,1.2655,0,1.2655,12.79679795,4.206104083,13.47031363,17.95023848,5.484008336,18.76926767,1.2655,0,1.2655,16.68473848,5.484008336,17.56288261
24/01/2021 08:30,14.75912675,4.365788288,15.39129396,1.4765,0,1.4765,13.28262675,4.365788288,13.98171237,18.66212181,5.648640728,19.4982546,1.4765,0,1.4765,17.18562181,5.648640728,18.09012822
24/01/2021 09:00,15.81542024,4.565396005,16.4611773,1.9255,0,1.9255,13.88992024,4.565396005,14.62096867,19.42144513,5.750639069,20.25493472,1.9255,0,1.9255,17.49594513,5.750639069,18.41678435
24/01/2021 09:30,18.11012175,4.236449448,18.5990326,5.221,0,5.221,12.88912175,4.236449448,13.56749658,20.48090632,5.015688653,21.08612473,5.221,0,5.221,15.25990632,5.015688653,16.06305928
24/01/2021 10:00,17.46927198,4.793782728,18.11507153,2.8845,0,2.8845,14.58477198,4.793782728,15.35239156,21.69617617,6.183098948,22.560026,2.8845,0,2.8845,18.81167617,6.183098948,19.80176439
24/01/2021 10:30,18.18347915,3.37508588,18.4940563,7.915,0,7.915,10.26847915,3.37508588,10.80892542,19.44107683,3.788438249,19.80675977,7.915,0,7.915,11.52607683,3.788438249,12.13271245
24/01/2021 11:00,18.08349367,2.454117791,18.24925854,10.617,0,10.617,7.46649367,2.454117791,7.859467021,18.26477534,2.513702194,18.43693892,10.617,0,10.617,7.647775338,2.513702194,8.050289829
24/01/2021 11:30,19.61379072,2.42561991,19.76320871,12.234,0,12.234,7.379790722,2.42561991,7.76820076,18.52973353,2.069307543,18.64492045,12.234,0,12.234,6.295733533,2.069307543,6.627087929
24/01/2021 12:00,20.26494803,3.881577859,20.63334111,8.4555,0,8.4555,11.80944803,3.881577859,12.43099793,18.32656637,3.244462616,18.61154407,8.4555,0,8.4555,9.871066368,3.244462616,10.39059618
24/01/2021 12:30,19.81384078,2.934932385,20.03003032,10.8845,0,10.8845,8.929340783,2.934932385,9.399306088,19.23932528,2.746098271,19.4343174,10.8845,0,10.8845,8.354825281,2.746098271,8.794552927
24/01/2021 13:00,19.73629067,2.786679382,19.93205337,11.258,0,11.258,8.478290669,2.786679382,8.924516494,16.4926649,1.720551149,16.58216789,11.258,0,11.258,5.234664902,1.720551149,5.510173581
24/01/2021 13:30,20.93883653,1.956931433,21.03008455,14.985,0,14.985,5.953836533,1.956931433,6.26719635,17.86508471,0.946638064,17.89014743,14.985,0,14.985,2.880084705,0.946638064,3.031668111
24/01/2021 14:00,20.14969748,3.508932074,20.45294387,9.474,0,9.474,10.67569748,3.508932074,11.2375763,18.5436809,2.981059951,18.78176828,9.474,0,9.474,9.069680902,2.981059951,9.547032528
24/01/2021 14:30,21.115446,4.988092232,21.6966155,5.9395,0,5.9395,15.175946,4.988092232,15.97468,18.84119807,4.240583086,19.3125164,5.9395,0,5.9395,12.90169807,4.240583086,13.58073481
24/01/2021 15:00,20.89589373,3.928068811,21.26189312,8.945,0,8.945,11.95089373,3.928068811,12.57988813,19.72697748,3.54386462,20.04276969,8.945,0,8.945,10.78197748,3.54386462,11.34944998
24/01/2021 15:30,20.5112775,5.052294589,21.12435053,5.14,0,5.14,15.3712775,5.052294589,16.1802921,21.20955424,5.281807055,21.85732547,5.14,0,5.14,16.06955424,5.281807055,16.91532025
24/01/2021 16:00,20.09026814,5.487304927,20.82617078,3.3955,0,3.3955,16.69476814,5.487304927,17.57344015,23.21750773,6.515178874,24.11431569,3.3955,0,3.3955,19.82200773,6.515178874,20.8652713
24/01/2021 16:30,21.0530919,5.848963858,21.8504704,3.258,0,3.258,17.7950919,5.848963858,18.73167569,24.61569736,7.019935645,25.59711025,3.258,0,3.258,21.35769736,7.019935645,22.48178669
24/01/2021 17:00,22.51666945,6.560097409,23.45283098,2.558,0,2.558,19.95866945,6.560097409,21.00912574,26.9911491,8.030787749,28.16053411,2.558,0,2.558,24.4331491,8.030787749,25.71910432
24/01/2021 17:30,23.16282962,6.863032456,24.15818475,2.2825,0,2.2825,20.88032962,6.863032456,21.97929433,29.27581127,8.872272362,30.59069046,2.2825,0,2.2825,26.99331127,8.872272362,28.41401187
24/01/2021 18:00,23.09394053,6.807685639,24.07643397,2.382,0,2.382,20.71194053,6.807685639,21.80204266,29.46835775,8.902855261,30.7838422,2.382,0,2.382,27.08635775,8.902855261,28.51195553
24/01/2021 18:30,23.94947859,7.067687278,24.97057725,2.4465,0,2.4465,21.50297859,7.067687278,22.63471431,27.4832321,8.229175888,28.68880239,2.4465,0,2.4465,25.0367321,8.229175888,26.35445485
24/01/2021 19:00,22.7820373,6.668191043,23.73785995,2.4945,0,2.4945,20.2875373,6.668191043,21.35530242,25.58399447,7.58914983,26.68587582,2.4945,0,2.4945,23.08949447,7.58914983,24.30473103
24/01/2021 19:30,21.34808377,6.196380285,22.22916574,2.496,0,2.496,18.85208377,6.196380285,19.84429871,24.91150471,7.367620109,25.97816185,2.496,0,2.496,22.41550471,7.367620109,23.59526812
24/01/2021 20:00,20.01748393,5.815895617,20.84524657,2.323,0,2.323,17.69448393,5.815895617,18.62577256,22.70337119,6.698704066,23.67098856,2.323,0,2.323,20.38037119,6.698704066,21.4530223
24/01/2021 20:30,19.55374146,5.70521372,20.36905174,2.196,0,2.196,17.35774146,5.70521372,18.2713068,21.63012095,6.387686653,22.55359557,2.196,0,2.196,19.43412095,6.387686653,20.45696942
24/01/2021 21:00,18.92435477,5.523652995,19.7140038,2.119,0,2.119,16.80535477,5.523652995,17.68984713,21.26331538,6.292432171,22.17483447,2.119,0,2.119,19.14431538,6.292432171,20.15191093
24/01/2021 21:30,18.03199622,5.122047512,18.74535299,2.4485,0,2.4485,15.58349622,5.122047512,16.40368024,19.96658365,5.757915648,20.78023232,2.4485,0,2.4485,17.51808365,5.757915648,18.44008805
24/01/2021 22:00,17.27236074,4.925778571,17.9610061,2.286,0,2.286,14.98636074,4.925778571,15.77511657,19.11606282,5.531774138,19.90036138,2.286,0,2.286,16.83006282,5.531774138,17.7158556
24/01/2021 22:30,16.21140133,4.642794896,16.86312775,2.086,0,2.086,14.12540133,4.642794896,14.8688435,17.48648009,5.061893017,18.20438812,2.086,0,2.086,15.40048009,5.061893017,16.21103167
24/01/2021 23:00,16.03890447,4.529399912,16.66619093,2.2585,0,2.2585,13.78040447,4.529399912,14.50568892,17.31357466,4.948363744,18.0068368,2.2585,0,2.2585,15.05507466,4.948363744,15.84744701
24/01/2021 23:30,15.35224942,4.266237323,15.93399959,2.3725,0,2.3725,12.97974942,4.266237323,13.66289412,17.33556268,4.918120867,18.01970161,2.3725,0,2.3725,14.96306268,4.918120867,15.75059229
25/01/2021 00:00,14.32609586,4.010963643,14.87699069,2.123,0,2.123,12.20309586,4.010963643,12.84536406,17.40161375,5.021837488,18.11173688,2.123,0,2.123,15.27861375,5.021837488,16.08275131
25/01/2021 00:30,14.194954,4.098675673,14.77483879,1.725,0,1.725,12.469954,4.098675673,13.12626737,21.13760375,6.380614292,22.07964064,1.725,0,1.725,19.41260375,6.380614292,20.43431974
25/01/2021 01:00,14.3497462,4.190145895,14.94899791,1.6015,0,1.6015,12.7482462,4.190145895,13.41920653,22.59037605,6.898709945,23.62027284,1.6015,0,1.6015,20.98887605,6.898709945,22.09355374
25/01/2021 01:30,13.81698991,4.090963399,14.40989909,1.3705,0,1.3705,12.44648991,4.090963399,13.10156833,22.87931928,7.069607018,23.94666144,1.3705,0,1.3705,21.50881928,7.069607018,22.6408624
25/01/2021 02:00,13.28927075,3.951364962,13.86427071,1.2675,0,1.2675,12.02177075,3.951364962,12.65449553,22.84120259,7.090933132,23.91656055,1.2675,0,1.2675,21.57370259,7.090933132,22.70916063
25/01/2021 02:30,13.10944227,3.884698464,13.67290601,1.2905,0,1.2905,11.81894227,3.884698464,12.44099186,23.42206682,7.274294236,24.52567167,1.2905,0,1.2905,22.13156682,7.274294236,23.29638612
25/01/2021 03:00,12.68779611,3.748082179,13.22982578,1.2845,0,1.2845,11.40329611,3.748082179,12.00346959,23.2555438,7.22153287,24.35099288,1.2845,0,1.2845,21.9710438,7.22153287,23.12741452
25/01/2021 03:30,12.29612871,3.632823377,12.82155166,1.2435,0,1.2435,11.05262871,3.632823377,11.63434601,22.94219545,7.132016298,24.02519487,1.2435,0,1.2435,21.69869545,7.132016298,22.84073205
25/01/2021 04:00,11.9817258,3.530963218,12.49117506,1.239,0,1.239,10.7427258,3.530963218,11.30813243,22.74449811,7.068515401,23.81755873,1.239,0,1.239,21.50549811,7.068515401,22.63736643
25/01/2021 04:30,11.86881081,3.517186425,12.37898503,1.168,0,1.168,10.70081081,3.517186425,11.26401138,22.3578641,6.964771522,23.41756028,1.168,0,1.168,21.1898641,6.964771522,22.30512011
25/01/2021 05:00,11.64292202,3.448692344,12.14294495,1.1505,0,1.1505,10.49242202,3.448692344,11.04465476,21.72230198,6.761624325,22.75033993,1.1505,0,1.1505,20.57180198,6.761624325,21.6545284
25/01/2021 05:30,11.93217967,3.560036599,12.4519385,1.101,0,1.101,10.83117967,3.560036599,11.40124176,21.24065889,6.61958576,22.24824725,1.101,0,1.101,20.13965889,6.61958576,21.19964093
25/01/2021 06:00,12.189532,3.653827372,12.72537405,1.073,0,1.073,11.116532,3.653827372,11.70161263,21.37175728,6.671878873,22.38896998,1.073,0,1.073,20.29875728,6.671878873,21.36711293
25/01/2021 06:30,13.71190434,4.154699991,14.32752082,1.0715,0,1.0715,12.64040434,4.154699991,13.30568878,22.30153526,6.977975141,23.36772586,1.0715,0,1.0715,21.23003526,6.977975141,22.34740553
25/01/2021 07:00,15.14912027,4.62068068,15.83813546,1.091,0,1.091,14.05812027,4.62068068,14.79802133,23.34243641,7.313693465,24.46138691,1.091,0,1.091,22.25143641,7.313693465,23.42256464
25/01/2021 07:30,14.88251859,4.53338163,15.55766398,1.09,0,1.09,13.79251859,4.53338163,14.51844062,23.5474156,7.38139555,24.67723205,1.09,0,1.09,22.4574156,7.38139555,23.63938484
25/01/2021 08:00,16.62702608,5.115483642,17.39615386,1.0635,0,1.0635,15.56352608,5.115483642,16.38265903,24.39303675,7.668047909,25.56988855,1.0635,0,1.0635,23.32953675,7.668047909,24.5574071
25/01/2021 08:30,17.05582606,5.129222631,17.8103938,1.4505,0,1.4505,15.60532606,5.129222631,16.42665901,25.33555719,7.850638651,26.52400772,1.4505,0,1.4505,23.88505719,7.850638651,25.14216547
25/01/2021 09:00,17.88145059,4.610600046,18.46629113,3.854,0,3.854,14.02745059,4.610600046,14.76573746,24.89887263,6.91711513,25.84183314,3.854,0,3.854,21.04487263,6.91711513,22.15249751
25/01/2021 09:30,18.41078262,3.788341548,18.79650096,6.885,0,6.885,11.52578262,3.788341548,12.13240276,24.37814721,5.749719437,25.04702248,6.885,0,6.885,17.49314721,5.749719437,18.41383917
25/01/2021 10:00,18.85860024,3.115793922,19.11426103,9.379,0,9.379,9.479600239,3.115793922,9.978526568,23.28717912,4.571397409,23.7316326,9.379,0,9.379,13.90817912,4.571397409,14.64018855
25/01/2021 10:30,19.79585128,2.497785974,19.95281089,12.1965,0,12.1965,7.599351276,2.497785974,7.999317133,21.14510257,2.941263427,21.34868598,12.1965,0,12.1965,8.948602565,2.941263427,9.419581648
25/01/2021 11:00,20.23240637,2.392625168,20.37338761,12.953,0,12.953,7.279406366,2.392625168,7.662533017,18.08623931,1.687214168,18.16476655,12.953,0,12.953,5.133239306,1.687214168,5.403409796
25/01/2021 11:30,23.70721314,3.010816458,23.89763525,14.547,0,14.547,9.160213136,3.010816458,9.642329617,17.11110862,0.842781746,17.13185101,14.547,0,14.547,2.564108617,0.842781746,2.699061702
25/01/2021 12:00,25.35495715,3.401373378,25.58208734,15.0065,0,15.0065,10.34845715,3.401373378,10.89311279,18.33550808,1.094192041,18.36812763,15.0065,0,15.0065,3.329008078,1.094192041,3.50421903
25/01/2021 12:30,26.76513274,3.079485011,26.94170668,17.396,0,17.396,9.369132741,3.079485011,9.86224499,20.78847187,1.11505158,20.81835494,17.396,0,17.396,3.392471866,1.11505158,3.571023017
25/01/2021 13:00,25.37148663,3.385277548,25.59633642,15.072,0,15.072,10.29948663,3.385277548,10.84156488,18.33851395,1.073651216,18.36991619,15.072,0,15.072,3.266513953,1.073651216,3.43843574
25/01/2021 13:30,22.20513488,3.423453629,22.46748873,11.7895,0,11.7895,10.41563488,3.423453629,10.96382619,15.26927507,1.143746756,15.31205139,11.7895,0,11.7895,3.479775073,1.143746756,3.662921129
25/01/2021 14:00,20.56675538,3.160710293,20.80820791,10.9505,0,10.9505,9.616255376,3.160710293,10.12237408,14.98002263,1.32444004,15.03845801,10.9505,0,10.9505,4.02952263,1.32444004,4.241602768
25/01/2021 14:30,18.9112451,2.691017328,19.1017477,10.724,0,10.724,8.187245096,2.691017328,8.618152732,16.01202926,1.738091164,16.1060871,10.724,0,10.724,5.288029257,1.738091164,5.566346586
25/01/2021 15:00,19.44926854,3.712739574,19.8004667,8.1535,0,8.1535,11.29576854,3.712739574,11.89028267,19.15479204,3.61594983,19.49310522,8.1535,0,8.1535,11.00129204,3.61594983,11.58030741
25/01/2021 15:30,18.46796596,4.217170223,18.94334425,5.6375,0,5.6375,12.83046596,4.217170223,13.50575364,21.18628418,5.110638214,21.79397302,5.6375,0,5.6375,15.54878418,5.110638214,16.36714124
25/01/2021 16:00,17.67969019,4.716350738,18.2979619,3.3305,0,3.3305,14.34919019,4.716350738,15.10441073,23.13613667,6.509797968,24.03452287,3.3305,0,3.3305,19.80563667,6.509797968,20.8480386
25/01/2021 16:30,19.29004445,5.632838462,20.09563843,2.1525,0,2.1525,17.13754445,5.632838462,18.03952047,23.91905522,7.154320725,24.96608715,2.1525,0,2.1525,21.76655522,7.154320725,22.91216339
25/01/2021 17:00,18.34139746,5.528597287,19.15651974,1.521,0,1.521,16.82039746,5.528597287,17.70568153,26.27372247,8.135826435,27.50454806,1.521,0,1.521,24.75272247,8.135826435,26.05549733
25/01/2021 17:30,16.78064747,5.126370117,17.54621897,1.184,0,1.184,15.59664747,5.126370117,16.41752365,29.23424489,9.219669643,30.6536031,1.184,0,1.184,28.05024489,9.219669643,29.52657357
25/01/2021 18:00,17.38467464,5.307319648,18.17675863,1.2375,0,1.2375,16.14717464,5.307319648,16.99702594,30.76218106,9.704293376,32.25655118,1.2375,0,1.2375,29.52468106,9.704293376,31.07861165
25/01/2021 18:30,18.42987009,5.629822995,19.2705739,1.3015,0,1.3015,17.12837009,5.629822995,18.02986325,29.73889518,9.346919787,31.1731743,1.3015,0,1.3015,28.43739518,9.346919787,29.93410019
25/01/2021 19:00,19.12718505,5.853760395,20.00289276,1.3175,0,1.3175,17.80968505,5.853760395,18.7470369,28.77474245,9.024759166,30.15679162,1.3175,0,1.3175,27.45724245,9.024759166,28.90236047
25/01/2021 19:30,18.87865082,5.767469566,19.73998891,1.3315,0,1.3315,17.54715082,5.767469566,18.47068507,27.45393359,8.58602871,28.76522829,1.3315,0,1.3315,26.12243359,8.58602871,27.49729852
25/01/2021 20:00,17.66381218,5.397752985,18.47013801,1.2415,0,1.2415,16.42231218,5.397752985,17.2866444,26.11022855,8.173955789,27.35978048,1.2415,0,1.2415,24.86872855,8.173955789,26.17760899
25/01/2021 20:30,18.13109894,5.561860607,18.96499518,1.2095,0,1.2095,16.92159894,5.561860607,17.81220941,24.493367,7.65303699,25.66113797,1.2095,0,1.2095,23.283867,7.65303699,24.50933368
25/01/2021 21:00,16.14725984,4.904709622,16.87572744,1.225,0,1.225,14.92225984,4.904709622,15.70764194,23.36547264,7.277221439,24.47250015,1.225,0,1.225,22.14047264,7.277221439,23.30576068
25/01/2021 21:30,14.86375337,4.482677105,15.52499785,1.2255,0,1.2255,13.63825337,4.482677105,14.35605618,23.15162602,7.206769111,24.24737735,1.2255,0,1.2255,21.92612602,7.206769111,23.08013265
25/01/2021 22:00,14.17578539,4.258196384,14.80152451,1.2205,0,1.2205,12.95528539,4.258196384,13.63714251,21.9972317,6.828981467,23.03287195,1.2205,0,1.2205,20.7767317,6.828981467,21.87024389
25/01/2021 22:30,14.57060641,4.379586336,15.21457682,1.246,0,1.246,13.32460641,4.379586336,14.02590149,19.77922354,6.091575995,20.69601367,1.246,0,1.246,18.53322354,6.091575995,19.50865636
25/01/2021 23:00,12.99674255,3.87115677,13.56101661,1.219,0,1.219,11.77774255,3.87115677,12.39762373,18.85122083,5.795430724,19.72195588,1.219,0,1.219,17.63222083,5.795430724,18.56023245
25/01/2021 23:30,12.50973487,3.715029297,13.04970916,1.207,0,1.207,11.30273487,3.715029297,11.89761565,18.81288049,5.786773075,19.68276441,1.207,0,1.207,17.60588049,5.786773075,18.53250578
26/01/2021 00:00,12.16186469,3.602662003,12.68424717,1.201,0,1.201,10.96086469,3.602662003,11.53775231,18.47068892,5.676272248,19.32320925,1.201,0,1.201,17.26968892,5.676272248,18.17861991
26/01/2021 00:30,12.71738585,3.805795733,13.27463687,1.1385,0,1.1385,11.57888585,3.805795733,12.18830089,23.26078155,7.271242317,24.37078011,1.1385,0,1.1385,22.12228155,7.271242317,23.28661216
26/01/2021 01:00,12.9934194,3.904576336,13.56741184,1.114,0,1.114,11.8794194,3.904576336,12.504652,24.86070083,7.805163112,26.05714905,1.114,0,1.114,23.74670083,7.805163112,24.99652719
26/01/2021 01:30,12.84256113,3.849897016,13.40720267,1.1295,0,1.1295,11.71306113,3.849897016,12.32953803,24.27630511,7.607986925,25.4405278,1.1295,0,1.1295,23.14680511,7.607986925,24.36505801
26/01/2021 02:00,12.85209529,3.847607454,13.41567875,1.146,0,1.146,11.70609529,3.847607454,12.32220557,24.20147878,7.577969412,25.36014975,1.146,0,1.146,23.05547878,7.577969412,24.26892503
26/01/2021 02:30,13.29646442,3.983310976,13.88030016,1.1775,0,1.1775,12.11896442,3.983310976,12.75680465,24.43123818,7.643134127,25.59888471,1.1775,0,1.1775,23.25373818,7.643134127,24.47761914
26/01/2021 03:00,13.30965966,3.935551609,13.87932299,1.336,0,1.336,11.97365966,3.935551609,12.60385227,23.96012912,7.436191637,25.0875414,1.336,0,1.336,22.62412912,7.436191637,23.81487276
26/01/2021 03:30,13.80345372,4.055946645,14.38700934,1.4635,0,1.4635,12.33995372,4.055946645,12.98942496,22.37882419,6.874534615,23.41091622,1.4635,0,1.4635,20.91532419,6.874534615,22.01613072
26/01/2021 04:00,13.67434629,4.005787009,14.24900263,1.487,0,1.487,12.18734629,4.005787009,12.82878557,21.77334912,6.667800508,22.77143596,1.487,0,1.487,20.28634912,6.667800508,21.3540517
26/01/2021 04:30,13.4305497,3.911357189,13.98850887,1.5305,0,1.5305,11.9000497,3.911357189,12.52636811,21.19232071,6.462527946,22.1557831,1.5305,0,1.5305,19.66182071,6.462527946,20.69665338
26/01/2021 05:00,13.17007226,3.820976474,13.71315662,1.545,0,1.545,11.62507226,3.820976474,12.23691817,20.49083533,6.227194931,21.41616887,1.545,0,1.545,18.94583533,6.227194931,19.94298455
26/01/2021 05:30,13.40704308,3.878815286,13.95686255,1.606,0,1.606,11.80104308,3.878815286,12.42215061,20.35099026,6.161180352,21.26318292,1.606,0,1.606,18.74499026,6.161180352,19.7315687
26/01/2021 06:00,13.47641855,3.874172778,14.02223491,1.6895,0,1.6895,11.78691855,3.874172778,12.40728269,20.40638683,6.1519432,21.31354097,1.6895,0,1.6895,18.71688683,6.1519432,19.70198614
26/01/2021 06:30,14.71958026,4.191406089,15.30470281,1.9675,0,1.9675,12.75208026,4.191406089,13.42324238,21.12772424,6.297661158,22.04634363,1.9675,0,1.9675,19.16022424,6.297661158,20.16865709
26/01/2021 07:00,14.74535793,4.273832723,15.35223849,1.7425,0,1.7425,13.00285793,4.273832723,13.68721887,22.40124944,6.790202574,23.40775144,1.7425,0,1.7425,20.65874944,6.790202574,21.74605204
26/01/2021 07:30,14.86863791,4.373023007,15.4983781,1.564,0,1.564,13.30463791,4.373023007,14.00488201,22.33495749,6.827083577,23.35507218,1.564,0,1.564,20.77095749,6.827083577,21.86416578
26/01/2021 08:00,15.36574233,4.529675304,16.019488,1.5845,0,1.5845,13.78124233,4.529675304,14.50657088,22.92213721,7.013342192,23.97105218,1.5845,0,1.5845,21.33763721,7.013342192,22.46067074
26/01/2021 08:30,17.55251273,5.142595693,18.29035247,1.9065,0,1.9065,15.64601273,5.142595693,16.46948708,23.13864949,6.978670057,24.16813886,1.9065,0,1.9065,21.23214949,6.978670057,22.34963104
26/01/2021 09:00,18.94452982,5.447291475,19.71213318,2.3715,0,2.3715,16.57302982,5.447291475,17.44529454,23.24219799,6.859866692,24.23339717,2.3715,0,2.3715,20.87069799,6.859866692,21.96915577
26/01/2021 09:30,19.94082257,5.601704887,20.71268941,2.898,0,2.898,17.04282257,5.601704887,17.93981323,23.2189037,6.679158048,24.16047684,2.898,0,2.898,20.3209037,6.679158048,21.39042494
26/01/2021 10:00,22.17463231,6.239782541,23.03582437,3.1905,0,3.1905,18.98413231,6.239782541,19.98329717,27.62535642,8.031348917,28.76913072,3.1905,0,3.1905,24.43485642,8.031348917,25.72090149
26/01/2021 10:30,23.47664388,6.479890082,24.35450232,3.762,0,3.762,19.71464388,6.479890082,20.75225671,28.35330597,8.082771397,29.48289594,3.762,0,3.762,24.59130597,8.082771397,25.88558523
26/01/2021 11:00,23.85305532,6.481833078,24.71805834,4.1325,0,4.1325,19.72055532,6.481833078,20.75847928,27.96924749,7.834760019,29.04586493,4.1325,0,4.1325,23.83674749,7.834760019,25.09131315
26/01/2021 11:30,24.05267392,6.538734409,24.92561273,4.159,0,4.159,19.89367392,6.538734409,20.94070938,27.90421515,7.804674795,28.97513023,4.159,0,4.159,23.74521515,7.804674795,24.99496332
