Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/01/2021 12:00,23.11344536,6.131419681,23.91287652,4.459,0,4.459,18.65444536,6.131419681,19.63625827,27.49819477,7.572617116,28.52183804,4.459,0,4.459,23.03919477,7.572617116,24.25178396
26/01/2021 12:30,23.28980162,6.168185054,24.09276585,4.5235,0,4.5235,18.76630162,6.168185054,19.7540017,28.34772497,7.830644066,29.40939471,4.5235,0,4.5235,23.82422497,7.830644066,25.07813155
26/01/2021 13:00,23.34311191,6.239775835,24.16269182,4.359,0,4.359,18.98411191,6.239775835,19.98327569,28.08157132,7.797232125,29.14397839,4.359,0,4.359,23.72257132,7.797232125,24.9711277
26/01/2021 13:30,23.41006308,6.448474193,24.281966,3.791,0,3.791,19.61906308,6.448474193,20.65164535,28.01751864,7.962871602,29.12711237,3.791,0,3.791,24.22651864,7.962871602,25.50159857
26/01/2021 14:00,22.74840916,6.336342323,23.6143887,3.4705,0,3.4705,19.27790916,6.336342323,20.29253596,27.58846579,7.927192004,28.70476995,3.4705,0,3.4705,24.11796579,7.927192004,25.38733241
26/01/2021 14:30,20.9040806,5.805738184,21.69532626,3.2405,0,3.2405,17.6635806,5.805738184,18.59324274,25.52913736,7.325920827,26.55947986,3.2405,0,3.2405,22.28863736,7.325920827,23.46172354
26/01/2021 15:00,18.08133619,4.982632851,18.75530188,2.922,0,2.922,15.15933619,4.982632851,15.95719599,23.94268553,6.909165214,24.91964595,2.922,0,2.922,21.02068553,6.909165214,22.1270374
26/01/2021 15:30,17.56642668,5.052672307,18.27864447,2.194,0,2.194,15.37242668,5.052672307,16.18150177,24.99298367,7.493663547,26.0922254,2.194,0,2.194,22.79898367,7.493663547,23.99893018
26/01/2021 16:00,17.24994181,4.995157562,17.95862165,2.0525,0,2.0525,15.19744181,4.995157562,15.99730717,25.50306983,7.707829561,26.64239493,2.0525,0,2.0525,23.45056983,7.707829561,24.68481035
26/01/2021 16:30,17.74369185,5.2877686,18.51483452,1.656,0,1.656,16.08769185,5.2877686,16.93441247,26.70604938,8.233553064,27.94645719,1.656,0,1.656,25.05004938,8.233553064,26.36847303
26/01/2021 17:00,17.31427066,5.233397283,18.08790799,1.392,0,1.392,15.92227066,5.233397283,16.7602849,27.45621253,8.566892372,28.76169764,1.392,0,1.392,26.06421253,8.566892372,27.43601319
26/01/2021 17:30,16.46426922,5.011370699,17.21005512,1.2175,0,1.2175,15.24676922,5.011370699,16.04923076,28.99082385,9.128650097,30.39408034,1.2175,0,1.2175,27.77332385,9.128650097,29.23507773
26/01/2021 18:00,16.42960375,5.008358153,17.17601615,1.192,0,1.192,15.23760375,5.008358153,16.03958289,29.45851932,9.29075561,30.88887341,1.192,0,1.192,28.26651932,9.29075561,29.75423087
26/01/2021 18:30,17.9625632,5.512053215,18.78926308,1.1925,0,1.1925,16.7700632,5.512053215,17.6526981,27.86918457,8.768202198,29.21596856,1.1925,0,1.1925,26.67668457,8.768202198,28.0807206
26/01/2021 19:00,17.89632929,5.490776208,18.71970153,1.191,0,1.191,16.70532929,5.490776208,17.58455714,27.35212186,8.59874493,28.67188492,1.191,0,1.191,26.16112186,8.59874493,27.53802301
26/01/2021 19:30,17.31808424,5.28773323,18.10735111,1.2305,0,1.2305,16.08758424,5.28773323,16.9342992,25.96003596,8.128205399,27.20277909,1.2305,0,1.2305,24.72953596,8.128205399,26.03109049
26/01/2021 20:00,16.89010439,5.144762269,17.65627948,1.2375,0,1.2375,15.65260439,5.144762269,16.47642568,24.74515224,7.726591642,25.92340213,1.2375,0,1.2375,23.50765224,7.726591642,24.7448971
26/01/2021 20:30,17.12762719,5.209356189,17.90231843,1.2785,0,1.2785,15.84912719,5.209356189,16.68329178,23.5337986,7.314962907,24.6444387,1.2785,0,1.2785,22.2552986,7.314962907,23.42663011
26/01/2021 21:00,15.99247942,4.764926708,16.68723837,1.4955,0,1.4955,14.49697942,4.764926708,15.25997834,22.61310079,6.941019719,23.65438822,1.4955,0,1.4955,21.11760079,6.941019719,22.22905346
26/01/2021 21:30,15.19159094,4.484102794,15.83955849,1.549,0,1.549,13.64259094,4.484102794,14.36062204,21.28108036,6.485621178,22.24741926,1.549,0,1.549,19.73208036,6.485621178,20.77061091
26/01/2021 22:00,14.1152484,4.134927688,14.70842834,1.535,0,1.535,12.5802484,4.134927688,13.24236674,20.57619695,6.258538781,21.50695675,1.535,0,1.535,19.04119695,6.258538781,20.04336521
26/01/2021 22:30,13.57844211,3.979852459,14.14967546,1.47,0,1.47,12.10844211,3.979852459,12.74572853,18.66255672,5.650920121,19.49933131,1.47,0,1.47,17.19255672,5.650920121,18.09742813
26/01/2021 23:00,13.01921551,3.810341324,13.56534826,1.4265,0,1.4265,11.59271551,3.810341324,12.20285843,17.96002672,5.434307434,18.76417483,1.4265,0,1.4265,16.53352672,5.434307434,17.40371233
26/01/2021 23:30,12.47740197,3.675642129,13.00753263,1.2945,0,1.2945,11.18290197,3.675642129,11.77147576,17.8576744,5.444052157,18.66907172,1.2945,0,1.2945,16.5631744,5.444052157,17.43492042
27/01/2021 00:00,11.934434,3.482550742,12.43217095,1.339,0,1.339,10.595434,3.482550742,11.15308842,17.54270977,5.325901848,18.33335476,1.339,0,1.339,16.20370977,5.325901848,17.0565366
27/01/2021 00:30,13.02597687,3.844610376,13.58149853,1.329,0,1.329,11.69697687,3.844610376,12.31260723,21.1546812,6.516386283,22.1355783,1.329,0,1.329,19.8256812,6.516386283,20.8691381
27/01/2021 01:00,12.93196532,3.843456185,13.4910297,1.2385,0,1.2385,11.69346532,3.843456185,12.30891086,23.23501155,7.229903716,24.33387083,1.2385,0,1.2385,21.99651155,7.229903716,23.15422268
27/01/2021 01:30,12.68407587,3.760828469,13.22987572,1.242,0,1.242,11.44207587,3.760828469,12.04429039,23.44155049,7.296639387,24.5509111,1.242,0,1.242,22.19955049,7.296639387,23.36794788
27/01/2021 02:00,12.73295745,3.769828358,13.2793001,1.2635,0,1.2635,11.46945745,3.769828358,12.0731131,22.70993128,7.049101076,23.77878897,1.2635,0,1.2635,21.44643128,7.049101076,22.57519083
27/01/2021 02:30,13.08621144,3.877391543,13.64855652,1.2895,0,1.2895,11.79671144,3.877391543,12.41759099,22.76157724,7.057530494,23.8306134,1.2895,0,1.2895,21.47207724,7.057530494,22.60218657
27/01/2021 03:00,13.27253889,3.920392448,13.83942794,1.345,0,1.345,11.92753889,3.920392448,12.5553041,22.02811688,6.798211765,23.05327778,1.345,0,1.345,20.68311688,6.798211765,21.77170198
27/01/2021 03:30,13.21207104,3.819168308,13.75299486,1.5925,0,1.5925,11.61957104,3.819168308,12.23112741,20.90536951,6.347833233,21.84787086,1.5925,0,1.5925,19.31286951,6.347833233,20.32933633
27/01/2021 04:00,13.20118422,3.840569977,13.74849965,1.5165,0,1.5165,11.68468422,3.840569977,12.2996676,19.49985027,5.910841392,20.37602038,1.5165,0,1.5165,17.98335027,5.910841392,18.92984239
27/01/2021 04:30,13.37544432,3.921018732,13.93832482,1.446,0,1.446,11.92944432,3.921018732,12.55730981,19.29002753,5.865048223,20.16194318,1.446,0,1.446,17.84402753,5.865048223,18.78318688
27/01/2021 05:00,12.86404267,3.802231754,13.41419249,1.296,0,1.296,11.56804267,3.802231754,12.17688702,18.65974932,5.707188408,19.51302755,1.296,0,1.296,17.36374932,5.707188408,18.27763086
27/01/2021 05:30,12.95498918,3.823085614,13.50732129,1.3235,0,1.3235,11.63148918,3.823085614,12.24367282,18.62635688,5.687174029,19.47524374,1.3235,0,1.3235,17.30285688,5.687174029,18.21353355
27/01/2021 06:00,12.68660543,3.73815898,13.22587577,1.3135,0,1.3135,11.37310543,3.73815898,11.97168992,18.73586397,5.726454113,19.59144904,1.3135,0,1.3135,17.42236397,5.726454113,18.3393305
27/01/2021 06:30,13.62463614,4.047460818,14.21311539,1.3105,0,1.3105,12.31413614,4.047460818,12.96224857,19.40840292,5.948493028,20.29952397,1.3105,0,1.3105,18.09790292,5.948493028,19.05042413
27/01/2021 07:00,14.77188499,4.428816173,15.42151091,1.2975,0,1.2975,13.47438499,4.428816173,14.18356315,20.5449455,6.326329401,21.49691209,1.2975,0,1.2975,19.2474455,6.326329401,20.26046895
27/01/2021 07:30,15.89278985,4.771109399,16.59350036,1.377,0,1.377,14.51578985,4.771109399,15.27977879,20.22209654,6.194083693,21.1494648,1.377,0,1.377,18.84509654,6.194083693,19.83694373
27/01/2021 08:00,16.29742659,4.884057331,17.01352783,1.438,0,1.438,14.85942659,4.884057331,15.64150167,20.78347275,6.3585494,21.73439417,1.438,0,1.438,19.34547275,6.3585494,20.36365553
27/01/2021 08:30,16.04568643,4.81626947,16.75292526,1.3925,0,1.3925,14.65318643,4.81626947,15.42440677,22.03730097,6.785617935,23.05834437,1.3925,0,1.3925,20.64480097,6.785617935,21.73136945
27/01/2021 09:00,15.2133842,4.470230111,15.8565449,1.613,0,1.613,13.6003842,4.470230111,14.3161939,22.84646602,6.979102777,23.88867692,1.613,0,1.613,21.23346602,6.979102777,22.35101686
27/01/2021 09:30,14.61868278,4.141808486,15.19409305,2.0175,0,2.0175,12.60118278,4.141808486,13.26440293,23.00354588,6.897779712,24.01546352,2.0175,0,2.0175,20.98604588,6.897779712,22.09057461
27/01/2021 10:00,14.96087474,4.171453148,15.53154191,2.2695,0,2.2695,12.69137474,4.171453148,13.35934183,22.85559862,6.766323404,23.83613896,2.2695,0,2.2695,20.58609862,6.766323404,21.6695775
27/01/2021 10:30,14.81657841,4.092471565,15.37137987,2.3655,0,2.3655,12.45107841,4.092471565,13.10639832,22.90523417,6.751084145,23.87942397,2.3655,0,2.3655,20.53973417,6.751084145,21.62077281
27/01/2021 11:00,15.21329092,4.34529949,15.82168917,1.993,0,1.993,13.22029092,4.34529949,13.9160957,22.69436096,6.804208302,23.69243064,1.993,0,1.993,20.70136096,6.804208302,21.79090627
27/01/2021 11:30,17.00619466,5.007073296,17.72798465,1.7725,0,1.7725,15.23369466,5.007073296,16.03546806,22.36405493,6.768116805,23.36575181,1.7725,0,1.7725,20.59155493,6.768116805,21.67532098
27/01/2021 12:00,17.53153197,5.154598988,18.27360129,1.849,0,1.849,15.68253197,5.154598988,16.50792839,22.64020638,6.833739064,23.64907894,1.849,0,1.849,20.79120638,6.833739064,21.8854804
27/01/2021 12:30,17.74127763,5.166676701,18.47829754,2.022,0,2.022,15.71927763,5.166676701,16.54660803,23.15172034,6.945003222,24.17095828,2.022,0,2.022,21.12972034,6.945003222,22.24181088
27/01/2021 13:00,19.02446548,5.377753641,19.76993983,2.663,0,2.663,16.36146548,5.377753641,17.22259524,23.115893,6.722540834,24.07357606,2.663,0,2.663,20.452893,6.722540834,21.52936105
27/01/2021 13:30,19.23963752,5.433522145,19.99216884,2.7085,0,2.7085,16.53113752,5.433522145,17.40119739,22.89284202,6.634272396,23.83476004,2.7085,0,2.7085,20.18434202,6.634272396,21.24667581
27/01/2021 14:00,17.52103883,4.715314936,18.14444809,3.175,0,3.175,14.34603883,4.715314936,15.1010935,22.09178263,6.217645772,22.95007579,3.175,0,3.175,18.91678263,6.217645772,19.91240277
27/01/2021 14:30,17.56324108,4.898951485,18.2336821,2.6585,0,2.6585,14.90474108,4.898951485,15.68920114,21.80434236,6.292934064,22.69428044,2.6585,0,2.6585,19.14584236,6.292934064,20.15351827
27/01/2021 15:00,17.13269141,4.762038229,17.78218555,2.6445,0,2.6445,14.48819141,4.762038229,15.2507278,22.05038505,6.378405964,22.95437962,2.6445,0,2.6445,19.40588505,6.378405964,20.42724743
27/01/2021 15:30,17.22182559,4.928560831,17.91317918,2.227,0,2.227,14.99482559,4.928560831,15.78402694,22.40951771,6.633672775,23.37075306,2.227,0,2.227,20.18251771,6.633672775,21.24475549
27/01/2021 16:00,17.82691753,5.326298819,18.60560259,1.622,0,1.622,16.20491753,5.326298819,17.05780793,22.64305329,6.90928609,23.67374277,1.622,0,1.622,21.02105329,6.90928609,22.12742451
27/01/2021 16:30,18.95973107,5.790339488,19.82421332,1.343,0,1.343,17.61673107,5.790339488,18.54392744,23.18884624,7.180382425,24.27510004,1.343,0,1.343,21.84584624,7.180382425,22.99562763
27/01/2021 17:00,19.16507532,5.896124577,20.05154351,1.2265,0,1.2265,17.93857532,5.896124577,18.88271086,25.21876275,7.885875415,26.42296399,1.2265,0,1.2265,23.99226275,7.885875415,25.25501343
27/01/2021 17:30,18.39884542,5.658081719,19.24919223,1.1845,0,1.1845,17.21434542,5.658081719,18.1203636,27.54267384,8.663512782,28.87309017,1.1845,0,1.1845,26.35817384,8.663512782,27.74544614
27/01/2021 18:00,19.05275185,5.86577932,19.93526323,1.2065,0,1.2065,17.84625185,5.86577932,18.78552826,27.83185844,8.751332112,29.17530047,1.2065,0,1.2065,26.62535844,8.751332112,28.02669309
27/01/2021 18:30,18.8965876,5.775172862,19.75939383,1.326,0,1.326,17.5705876,5.775172862,18.49535537,27.56634526,8.624784402,28.8840838,1.326,0,1.326,26.24034526,8.624784402,27.62141606
27/01/2021 19:00,19.23728406,5.888140427,20.11823292,1.323,0,1.323,17.91428406,5.888140427,18.85714112,25.56335588,7.96741968,26.776201,1.323,0,1.323,24.24035588,7.96741968,25.51616408
27/01/2021 19:30,19.23816271,5.904041719,20.12373258,1.2755,0,1.2755,17.96266271,5.904041719,18.90806601,24.22438269,7.542932973,25.37156981,1.2755,0,1.2755,22.94888269,7.542932973,24.15671862
27/01/2021 20:00,18.88138941,5.782174428,19.7469088,1.2895,0,1.2895,17.59188941,5.782174428,18.51777832,22.47608061,6.963692291,23.53013408,1.2895,0,1.2895,21.18658061,6.963692291,22.3016638
27/01/2021 20:30,18.90845865,5.795180211,19.77660037,1.277,0,1.277,17.63145865,5.795180211,18.55943016,21.18167867,6.542351499,22.16902963,1.277,0,1.277,19.90467867,6.542351499,20.95229334
27/01/2021 21:00,17.00891492,5.146014729,17.77033073,1.3525,0,1.3525,15.65641492,5.146014729,16.48043676,20.11882844,6.16819387,21.04314314,1.3525,0,1.3525,18.76632844,6.16819387,19.75402993
27/01/2021 21:30,16.53975737,4.982606945,17.27396729,1.3805,0,1.3805,15.15925737,4.982606945,15.95711302,19.11416995,5.828775439,19.9831458,1.3805,0,1.3805,17.73366995,5.828775439,18.667021
27/01/2021 22:00,15.93768676,4.764008807,16.63447142,1.4435,0,1.4435,14.49418676,4.764008807,15.2570387,18.084086,5.469496118,18.89310864,1.4435,0,1.4435,16.640586,5.469496118,17.51640631
27/01/2021 22:30,16.42458372,4.904980417,17.14134718,1.5015,0,1.5015,14.92308372,4.904980417,15.70850917,16.63690051,4.974765574,17.36475601,1.5015,0,1.5015,15.13540051,4.974765574,15.93200054
27/01/2021 23:00,14.9088674,4.280409519,15.51116478,1.886,0,1.886,13.0228674,4.280409519,13.70828148,15.70033559,4.540552531,16.34371913,1.886,0,1.886,13.81433559,4.540552531,14.54140588
27/01/2021 23:30,14.80856694,4.173652769,15.38548121,2.1105,0,2.1105,12.69806694,4.173652769,13.36638625,15.38986366,4.364715763,15.99683241,2.1105,0,2.1105,13.27936366,4.364715763,13.97827754
28/01/2021 00:00,14.85136532,4.199552544,15.4337064,2.0745,0,2.0745,12.77686532,4.199552544,13.44933191,15.33019981,4.356937831,15.93731262,2.0745,0,2.0745,13.25569981,4.356937831,13.95336822
28/01/2021 00:30,15.86845426,4.553245874,16.50878216,2.0155,0,2.0155,13.85295426,4.553245874,14.58205711,18.92133868,5.556680457,19.72038932,2.0155,0,2.0155,16.90583868,5.556680457,17.79561966
28/01/2021 01:00,16.64080365,4.761089068,17.30850413,2.1555,0,2.1555,14.48530365,4.761089068,15.24768805,19.90059989,5.83253228,20.73770259,2.1555,0,2.1555,17.74509989,5.83253228,18.67905252
28/01/2021 01:30,17.15176772,4.954836538,17.85311012,2.077,0,2.077,15.07476772,4.954836538,15.86817655,19.53336058,5.737628257,20.35859901,2.077,0,2.077,17.45636058,5.737628257,18.3751164
28/01/2021 02:00,17.18333733,4.905228119,17.86976062,2.2595,0,2.2595,14.92383733,4.905228119,15.70930245,18.88404567,5.464223919,19.65871115,2.2595,0,2.2595,16.62454567,5.464223919,17.49952176
28/01/2021 02:30,17.28627376,4.908165381,17.96956727,2.3535,0,2.3535,14.93277376,4.908165381,15.71870922,18.73167205,5.383244824,19.48986564,2.3535,0,2.3535,16.37817205,5.383244824,17.2401811
28/01/2021 03:00,17.26110117,4.831853942,17.92463183,2.5605,0,2.5605,14.70060117,4.831853942,15.47431703,17.93984513,5.054946292,18.63841531,2.5605,0,2.5605,15.37934513,5.054946292,16.18878435
28/01/2021 03:30,17.00787522,4.723971287,17.65173431,2.6355,0,2.6355,14.37237522,4.723971287,15.12881602,17.01263056,4.725534294,17.65673449,2.6355,0,2.6355,14.37713056,4.725534294,15.13382164
28/01/2021 04:00,16.73276717,4.631082515,17.36180931,2.643,0,2.643,14.08976717,4.631082515,14.83133387,16.48936161,4.551078974,17.10588688,2.643,0,2.643,13.84636161,4.551078974,14.57511748
28/01/2021 04:30,16.40439983,4.525125495,17.01708244,2.637,0,2.637,13.76739983,4.525125495,14.49199982,15.61381065,4.265271395,16.18590816,2.637,0,2.637,12.97681065,4.265271395,13.65980068
28/01/2021 05:00,15.76258617,4.313185494,16.34205287,2.64,0,2.64,13.12258617,4.313185494,13.8132486,15.11225171,4.099430892,15.65839983,2.64,0,2.64,12.47225171,4.099430892,13.12868601
28/01/2021 05:30,16.07646157,4.41651569,16.67207928,2.6395,0,2.6395,13.43696157,4.41651569,14.14417007,15.0280438,4.071917435,15.56992653,2.6395,0,2.6395,12.3885438,4.071917435,13.04057243
28/01/2021 06:00,16.22400058,4.479307177,16.83099485,2.596,0,2.596,13.62800058,4.479307177,14.34526377,15.17063002,4.133081015,15.7235611,2.596,0,2.596,12.57463002,4.133081015,13.23645265
28/01/2021 06:30,17.4755176,4.920735523,18.15509167,2.5045,0,2.5045,14.9710176,4.920735523,15.75896589,16.65271843,4.650294515,17.28983141,2.5045,0,2.5045,14.14821843,4.650294515,14.89286151
28/01/2021 07:00,18.17789266,5.163098985,18.89691437,2.4695,0,2.4695,15.70839266,5.163098985,16.53515017,17.55208607,4.957406305,18.23873906,2.4695,0,2.4695,15.08258607,4.957406305,15.87640638
28/01/2021 07:30,18.72620007,5.371914433,19.48147925,2.3825,0,2.3825,16.34370007,5.371914433,17.20389481,17.15743545,4.856286438,17.83146402,2.3825,0,2.3825,14.77493545,4.856286438,15.55256363
28/01/2021 08:00,19.19855623,5.578280774,19.99254306,2.227,0,2.227,16.97155623,5.578280774,17.86479604,17.92367312,5.159246958,18.65143124,2.227,0,2.227,15.69667312,5.159246958,16.52281381
28/01/2021 08:30,19.87392933,5.860414368,20.71997885,2.044,0,2.044,17.82992933,5.860414368,18.76834667,18.72391172,5.482421857,19.51004406,2.044,0,2.044,16.67991172,5.482421857,17.55780181
28/01/2021 09:00,19.97407701,5.899411975,20.82706926,2.0255,0,2.0255,17.94857701,5.899411975,18.89323896,19.37650467,5.702999443,20.19834488,2.0255,0,2.0255,17.35100467,5.702999443,18.26421544
28/01/2021 09:30,20.98002194,5.859294412,21.78285224,3.1535,0,3.1535,17.82652194,5.859294412,18.76475994,19.11642968,5.246761259,19.82337982,3.1535,0,3.1535,15.96292968,5.246761259,16.80308388
28/01/2021 10:00,21.22391595,5.62342873,21.95626469,4.115,0,4.115,17.10891595,5.62342873,18.00938521,17.90533146,4.532662756,18.47013607,4.115,0,4.115,13.79033146,4.532662756,14.51613838
28/01/2021 10:30,20.27958234,3.972174474,20.66493721,8.1945,0,8.1945,12.08508234,3.972174474,12.7211393,18.23483577,3.300098779,18.53105198,8.1945,0,8.1945,10.04033577,3.300098779,10.5687745
28/01/2021 11:00,19.39084257,2.866895362,19.60162913,10.6685,0,10.6685,8.722342569,2.866895362,9.18141323,18.04084935,2.423174048,18.2028574,10.6685,0,10.6685,7.372349347,2.423174048,7.760367734
28/01/2021 11:30,19.52218818,3.632021214,19.85717526,8.472,0,8.472,11.05018818,3.632021214,11.63177703,16.62575298,2.680009003,16.84037145,8.472,0,8.472,8.153752984,2.680009003,8.582897877
28/01/2021 12:00,17.19966376,3.15032663,17.48579398,7.615,0,7.615,9.584663757,3.15032663,10.08911974,16.91871268,3.057982477,17.19285013,7.615,0,7.615,9.30371268,3.057982477,9.793381768
28/01/2021 12:30,18.55706113,3.849897016,18.95220897,6.844,0,6.844,11.71306113,3.849897016,12.32953803,18.16220439,3.720113881,18.53928034,6.844,0,6.844,11.31820439,3.720113881,11.91389936
28/01/2021 13:00,17.62008959,3.382024547,17.94172921,7.3305,0,7.3305,10.28958959,3.382024547,10.83114694,17.67810053,3.40109182,18.00229607,7.3305,0,7.3305,10.34760053,3.40109182,10.89221108
28/01/2021 13:30,16.93403266,3.618822733,17.31638935,5.924,0,5.924,11.01003266,3.618822733,11.58950806,18.5911669,4.163496418,19.05167156,5.924,0,5.924,12.6671669,4.163496418,13.3338599
28/01/2021 14:00,16.34247873,4.324654122,16.90500648,3.185,0,3.185,13.15747873,4.324654122,13.84997761,18.91634008,5.170641438,19.61028952,3.185,0,3.185,15.73134008,5.170641438,16.55930535
28/01/2021 14:30,16.49500616,4.373144045,17.06486499,3.19,0,3.19,13.30500616,4.373144045,14.00526965,19.88890414,5.488664364,20.63235189,3.19,0,3.19,16.69890414,5.488664364,17.57779383
28/01/2021 15:00,16.57132152,4.524606728,17.17791498,2.8055,0,2.8055,13.76582152,4.524606728,14.49033844,19.888744,5.614990767,20.66616218,2.8055,0,2.8055,17.083244,5.614990767,17.9823621
28/01/2021 15:30,16.95350573,4.840697044,17.63104377,2.226,0,2.226,14.72750573,4.840697044,15.50263761,20.23287261,5.918572812,21.08076465,2.226,0,2.226,18.00687261,5.918572812,18.95460275
28/01/2021 16:00,17.02598265,4.877666419,17.71089255,2.186,0,2.186,14.83998265,4.877666419,15.62103437,21.40205495,6.316011827,22.31456837,2.186,0,2.186,19.21605495,6.316011827,20.22742627
28/01/2021 16:30,18.57602106,5.538662778,19.38415187,1.725,0,1.725,16.85102106,5.538662778,17.73791691,22.33536997,6.774301011,23.34009224,1.725,0,1.725,20.61036997,6.774301011,21.69512628
28/01/2021 17:00,19.57896642,5.83084499,20.42877088,1.839,0,1.839,17.73996642,5.83084499,18.67364887,23.85834823,7.237409771,24.93192493,1.839,0,1.839,22.01934823,7.237409771,23.1782613
28/01/2021 17:30,20.41781912,5.962434559,21.27058917,2.2775,0,2.2775,18.14031912,5.962434559,19.09507276,25.85964925,7.751077626,26.99630834,2.2775,0,2.2775,23.58214925,7.751077626,24.823315
28/01/2021 18:00,21.29979866,6.119045807,22.16132091,2.683,0,2.683,18.61679866,6.119045807,19.59663016,26.37821919,7.788241918,27.50394808,2.683,0,2.683,23.69521919,7.788241918,24.94233599
28/01/2021 18:30,21.5236432,6.19492074,22.39741636,2.676,0,2.676,18.8476432,6.19492074,19.83962442,25.8146325,7.605300717,26.91163038,2.676,0,2.676,23.1386325,7.605300717,24.35645526
28/01/2021 19:00,21.77410872,6.361387906,22.68433527,2.42,0,2.42,19.35410872,6.361387906,20.37274602,24.42200455,7.231709178,25.47021641,2.42,0,2.42,22.00200455,7.231709178,23.16000479
28/01/2021 19:30,21.04630002,6.119210599,21.91783482,2.429,0,2.429,18.61730002,6.119210599,19.59715792,22.38189327,6.55819887,23.32293118,2.429,0,2.429,19.95289327,6.55819887,21.00304555
28/01/2021 20:00,20.16252656,5.876058819,21.00132244,2.285,0,2.285,17.87752656,5.876058819,18.81844901,20.80123363,6.085991682,21.6732696,2.285,0,2.285,18.51623363,6.085991682,19.49077224
28/01/2021 20:30,19.39499366,5.583354812,20.18265667,2.408,0,2.408,16.98699366,5.583354812,17.88104596,19.47098672,5.608332521,20.26259405,2.408,0,2.408,17.06298672,5.608332521,17.96103865
28/01/2021 21:00,18.811515,5.35788453,19.55965295,2.5105,0,2.5105,16.301015,5.35788453,17.15896316,18.66682086,5.310325866,19.40746666,2.5105,0,2.5105,16.15632086,5.310325866,17.00665354
28/01/2021 21:30,17.77305633,5.01245112,18.46635312,2.523,0,2.523,15.25005633,5.01245112,16.05269088,18.53439965,5.262692568,19.26706785,2.523,0,2.523,16.01139965,5.262692568,16.8541049
28/01/2021 22:00,17.95637975,5.071884901,18.65892789,2.5255,0,2.5255,15.43087975,5.071884901,16.24303131,16.81996982,4.698365023,17.46384891,2.5255,0,2.5255,14.29446982,4.698365023,15.04681034
28/01/2021 22:30,17.34594833,4.830817653,18.0060746,2.6485,0,2.6485,14.69744833,4.830817653,15.47099824,15.47868212,4.217076929,16.04285941,2.6485,0,2.6485,12.83018212,4.217076929,13.50545486
28/01/2021 23:00,16.1170717,4.416716231,16.71129506,2.6795,0,2.6795,13.4375717,4.416716231,14.14481232,14.40797881,3.854964564,14.91477808,2.6795,0,2.6795,11.72847881,3.854964564,12.34576717
28/01/2021 23:30,15.80273734,4.327204256,16.38448059,2.6375,0,2.6375,13.16523734,4.327204256,13.85814457,14.30912051,3.836276144,14.81445053,2.6375,0,2.6375,11.67162051,3.836276144,12.28591633
29/01/2021 00:00,16.0764097,4.43884916,16.67795943,2.5715,0,2.5715,13.5049097,4.43884916,14.21569442,14.08123753,3.78306778,14.58056419,2.5715,0,2.5715,11.50973753,3.78306778,12.11551319
29/01/2021 00:30,16.70578206,4.603642287,17.3284932,2.6995,0,2.6995,14.00628206,4.603642287,14.7434548,17.96001744,5.015889518,18.64728865,2.6995,0,2.6995,15.26051744,5.015889518,16.06370256
29/01/2021 01:00,17.47382312,4.844909914,18.13305397,2.7335,0,2.7335,14.74032312,4.844909914,15.5161296,19.20716465,5.414631724,19.95578639,2.7335,0,2.7335,16.47366465,5.414631724,17.34069963
29/01/2021 01:30,17.3767198,4.817759518,18.03222665,2.719,0,2.719,14.6577198,4.817759518,15.42917874,19.20746579,5.419496623,19.95739676,2.719,0,2.719,16.48846579,5.419496623,17.35627977
29/01/2021 02:00,17.1144984,4.735844404,17.75765406,2.706,0,2.706,14.4084984,4.735844404,15.16684042,18.45923919,5.177839326,19.17168567,2.706,0,2.706,15.75323919,5.177839326,16.58235704
29/01/2021 02:30,17.30828773,4.790501064,17.95900121,2.7335,0,2.7335,14.57478773,4.790501064,15.34188182,18.47389432,5.173617423,19.18465764,2.7335,0,2.7335,15.74039432,5.173617423,16.56883613
29/01/2021 03:00,17.06075519,4.704868157,17.697603,2.7465,0,2.7465,14.31425519,4.704868157,15.06763704,17.7704803,4.938143521,18.44383993,2.7465,0,2.7465,15.0239803,4.938143521,15.8147161
29/01/2021 03:30,16.59829965,4.566999791,17.2151398,2.7035,0,2.7035,13.89479965,4.566999791,14.6261049,16.83717135,4.645513121,17.46628556,2.7035,0,2.7035,14.13367135,4.645513121,14.87754879
29/01/2021 04:00,16.14918404,4.419218285,16.74292792,2.704,0,2.704,13.44518404,4.419218285,14.15282531,16.21159672,4.43973234,16.80854221,2.704,0,2.704,13.50759672,4.43973234,14.21852286
29/01/2021 04:30,15.60912469,4.225932523,16.17106302,2.752,0,2.752,12.85712469,4.225932523,13.53381546,15.44930888,4.173403607,16.00307603,2.752,0,2.752,12.69730888,4.173403607,13.3655883
29/01/2021 05:00,15.63619952,4.222177252,16.19621919,2.7905,0,2.7905,12.84569952,4.222177252,13.52178897,14.99314303,4.010814806,15.52034063,2.7905,0,2.7905,12.20264303,4.010814806,12.8448874
29/01/2021 05:30,15.62008274,4.219673737,16.18000714,2.782,0,2.782,12.83808274,4.219673737,13.5137713,14.8959797,3.981672577,15.41894704,2.782,0,2.782,12.1139797,3.981672577,12.75155758
29/01/2021 06:00,15.78108488,4.265690216,16.34743873,2.803,0,2.803,12.97808488,4.265690216,13.66114198,15.15562367,4.060111057,15.6900424,2.803,0,2.803,12.35262367,4.060111057,13.00276176
29/01/2021 06:30,17.25020969,4.746924768,17.89142334,2.808,0,2.808,14.44220969,4.746924768,15.20232599,16.33504164,4.446123576,16.92931186,2.808,0,2.808,13.52704164,4.446123576,14.2389912
29/01/2021 07:00,18.20415107,5.072467108,18.89764638,2.7715,0,2.7715,15.43265107,5.072467108,16.24489586,16.80641813,4.613054507,17.42802233,2.7715,0,2.7715,14.03491813,4.613054507,14.77359803
29/01/2021 07:30,19.47152301,5.482129754,20.22854308,2.7925,0,2.7925,16.67902301,5.482129754,17.55686633,16.78778669,4.600028281,17.40660915,2.7925,0,2.7925,13.99528669,4.600028281,14.73188072
29/01/2021 08:00,19.48693719,5.487031807,20.24470892,2.793,0,2.793,16.69393719,5.487031807,17.57256546,17.35127467,4.785073483,17.99899055,2.793,0,2.793,14.55827467,4.785073483,15.32449965
29/01/2021 08:30,19.39678047,5.467423593,20.15261307,2.7625,0,2.7625,16.63428047,5.467423593,17.50976892,18.49147162,5.169862963,19.20057306,2.7625,0,2.7625,15.72897162,5.169862963,16.55681223
29/01/2021 09:00,19.86171768,5.42943994,20.59045039,3.343,0,3.343,16.51871768,5.42943994,17.38812388,19.16934366,5.201867603,19.86260715,3.343,0,3.343,15.82634366,5.201867603,16.65930911
29/01/2021 09:30,22.13012385,5.879377639,22.89780476,4.2425,0,4.2425,17.88762385,5.879377639,18.82907774,18.00493881,4.523494884,18.56447757,4.2425,0,4.2425,13.76243881,4.523494884,14.48677769
29/01/2021 10:00,23.805758,6.1137735,24.57829002,5.205,0,5.205,18.600758,6.1137735,19.57974527,16.95034795,3.860509181,17.38441333,5.205,0,5.205,11.74534795,3.860509181,12.36352416
29/01/2021 10:30,25.6968942,5.278303271,26.23339202,9.638,0,9.638,16.0588942,5.278303271,16.90409916,14.969812,1.752481857,15.07204246,9.638,0,9.638,5.331812003,1.752481857,5.612433687
29/01/2021 11:00,25.94796613,4.225551723,26.28977432,13.092,0,13.092,12.85596613,4.225551723,13.53259592,16.52175164,1.127304847,16.56016586,13.092,0,13.092,3.429751635,1.127304847,3.610264879
29/01/2021 11:30,24.20883792,2.533772495,24.34107304,16.5,0,16.5,7.708837923,2.533772495,8.114566235,22.96640765,2.125405414,23.06454484,16.5,0,16.5,6.466407654,2.125405414,6.806744899
29/01/2021 12:00,24.46952188,4.87422813,24.95026254,9.64,0,9.64,14.82952188,4.87422813,15.61002303,12.27138771,0.864895313,12.30182914,9.64,0,9.64,2.631387705,0.864895313,2.769881795
29/01/2021 12:30,25.97422925,5.293697208,26.50818393,9.8685,0,9.8685,16.10572925,5.293697208,16.95339921,11.68762599,0.597917798,11.70291019,9.8685,0,9.8685,1.81912599,0.597917798,1.914869463
29/01/2021 13:00,26.54581063,4.22287114,26.8795964,13.698,0,13.698,12.84781063,4.22287114,13.52401119,18.70273259,1.644976054,18.77493416,13.698,0,13.698,5.004732593,1.644976054,5.268139572
29/01/2021 13:30,26.30236829,3.072002699,26.48115893,16.956,0,16.956,9.346368293,3.072002699,9.838282414,25.85508247,2.924986959,26.02000842,16.956,0,16.956,8.899082471,2.924986959,9.367455232
29/01/2021 14:00,23.43409727,2.064496836,23.52486051,17.153,0,17.153,6.281097271,2.064496836,6.611681337,26.03885553,2.920639475,26.20213985,17.153,0,17.153,8.885855535,2.920639475,9.353532142
29/01/2021 14:30,21.14305515,1.983462359,21.23588717,15.1085,0,15.1085,6.034555149,1.983462359,6.352163315,20.335583,1.7180591,20.40802938,15.1085,0,15.1085,5.227083005,1.7180591,5.502192637
29/01/2021 15:00,19.16558265,2.742074314,19.36074714,10.823,0,10.823,8.342582652,2.742074314,8.78166595,14.14680287,1.092481171,14.18892337,10.823,0,10.823,3.323802867,1.092481171,3.49873986
29/01/2021 15:30,18.92964713,4.199480829,19.38987312,6.153,0,6.153,12.77664713,4.199480829,13.44910224,16.58873172,3.430059144,16.93963772,6.153,0,6.153,10.43573172,3.430059144,10.98498076
29/01/2021 16:00,17.56414605,4.21591468,18.06303305,4.7375,0,4.7375,12.82664605,4.21591468,13.50173268,17.65610127,4.246138898,18.15950461,4.7375,0,4.7375,12.91860127,4.246138898,13.59852765
29/01/2021 16:30,15.70187854,3.846878845,16.16624466,3.998,0,3.998,11.70387854,3.846878845,12.31987215,20.25831879,5.344508331,20.95144982,3.998,0,3.998,16.26031879,5.344508331,17.11612504
29/01/2021 17:00,15.41785021,4.446389341,16.04619841,1.89,0,1.89,13.52785021,4.446389341,14.23984233,23.3700394,7.06014753,24.41320185,1.89,0,1.89,21.4800394,7.06014753,22.61056779
29/01/2021 17:30,15.52692359,4.660715496,16.21134248,1.347,0,1.347,14.17992359,4.660715496,14.92623535,26.4920518,8.26477885,27.75131309,1.347,0,1.347,25.1450518,8.26477885,26.46847558
29/01/2021 18:00,15.89445672,4.810935021,16.60659056,1.2575,0,1.2575,14.63695672,4.810935021,15.40732286,27.57862937,8.651336853,28.90374417,1.2575,0,1.2575,26.32112937,8.651336853,27.70645196
29/01/2021 18:30,15.96604406,4.852706612,16.6872204,1.202,0,1.202,14.76404406,4.852706612,15.54109902,27.58484306,8.671621162,28.91574969,1.202,0,1.202,26.38284306,8.671621162,27.77141374
29/01/2021 19:00,15.89188862,4.826689477,16.6087042,1.207,0,1.207,14.68488862,4.826689477,15.4577775,26.7383532,8.391749979,28.02429302,1.207,0,1.207,25.5313532,8.391749979,26.87510863
29/01/2021 19:30,15.53624136,4.705356637,16.23315054,1.2205,0,1.2205,14.31574136,4.705356637,15.06920143,24.90437152,7.784512119,26.09264935,1.2205,0,1.2205,23.68387152,7.784512119,24.93039108
29/01/2021 20:00,14.8112248,4.438952729,15.46210469,1.306,0,1.306,13.5052248,4.438952729,14.21602611,23.1985082,7.195719466,24.28886908,1.306,0,1.306,21.8925082,7.195719466,23.04474547
29/01/2021 20:30,15.05957934,4.508421607,15.71994896,1.343,0,1.343,13.71657934,4.508421607,14.43850457,21.61534718,6.663198292,22.61905049,1.343,0,1.343,20.27234718,6.663198292,21.33931282
29/01/2021 21:00,14.34924964,4.237148853,14.96176446,1.458,0,1.458,12.89124964,4.237148853,13.56973646,20.48709089,6.254559713,21.42056046,1.458,0,1.458,19.02909089,6.254559713,20.03062199
29/01/2021 21:30,14.68278894,4.290408596,15.29679369,1.6295,0,1.6295,13.05328894,4.290408596,13.74030415,19.12224161,5.749586122,19.96792089,1.6295,0,1.6295,17.49274161,5.749586122,18.41341222
29/01/2021 22:00,15.11099118,4.347501761,15.72395707,1.884,0,1.884,13.22699118,4.347501761,13.92314861,18.04428031,5.311627272,18.80982286,1.884,0,1.884,16.16028031,5.311627272,17.01082138
29/01/2021 22:30,15.39980545,4.342346111,16.0003118,2.1885,0,2.1885,13.21130545,4.342346111,13.90663732,16.0339158,4.550768104,16.66721171,2.1885,0,2.1885,13.8454158,4.550768104,14.5741219
29/01/2021 23:00,15.33849611,4.284231692,15.92558018,2.304,0,2.304,13.03449611,4.284231692,13.72052222,15.00140432,4.173434976,15.5711172,2.304,0,2.304,12.69740432,4.173434976,13.36568875
29/01/2021 23:30,16.03956337,4.45977111,16.64803747,2.471,0,2.471,13.56856337,4.45977111,14.28269829,14.57196239,3.977393996,15.10502403,2.471,0,2.471,12.10096239,3.977393996,12.73785515
30/01/2021 00:00,15.83066659,4.327181,16.41141371,2.6655,0,2.6655,13.16516659,4.327181,13.8580701,14.42542711,3.86530112,14.93430615,2.6655,0,2.6655,11.75992711,3.86530112,12.37887065
30/01/2021 00:30,16.30842336,4.487991922,16.91469018,2.654,0,2.654,13.65442336,4.487991922,14.37307722,18.25015186,5.126207219,18.95642486,2.654,0,2.654,15.59615186,5.126207219,16.41700196
30/01/2021 01:00,15.41860966,4.278024014,16.00109413,2.403,0,2.403,13.01560966,4.278024014,13.70064175,19.81256403,5.722246975,20.62236175,2.403,0,2.403,17.40956403,5.722246975,18.32585688
30/01/2021 01:30,15.11934184,4.216965085,15.69641017,2.2895,0,2.2895,12.82984184,4.216965085,13.50509667,20.04528971,5.836045853,20.87757339,2.2895,0,2.2895,17.75578971,5.836045853,18.69030496
30/01/2021 02:00,14.71526232,4.222033552,15.30896837,1.87,0,1.87,12.84526232,4.222033552,13.52132876,19.14667911,5.678569814,19.9710159,1.87,0,1.87,17.27667911,5.678569814,18.18597801
30/01/2021 02:30,15.12520999,4.285781069,15.72068372,2.086,0,2.086,13.03920999,4.285781069,13.7254842,18.96702894,5.54852589,19.76194136,2.086,0,2.086,16.88102894,5.54852589,17.76950414
30/01/2021 03:00,15.0035646,4.187128048,15.57687363,2.2645,0,2.2645,12.7390646,4.187128048,13.40954168,18.2403945,5.251022588,18.98118094,2.2645,0,2.2645,15.9758945,5.251022588,16.81673105
30/01/2021 03:30,14.40604608,3.940608882,14.9352791,2.417,0,2.417,11.98904608,3.940608882,12.6200485,17.42926866,4.93429409,18.11426687,2.417,0,2.417,15.01226866,4.93429409,15.80238806
30/01/2021 04:00,14.24734314,3.928873894,14.77913518,2.294,0,2.294,11.95334314,3.928873894,12.58246646,17.10084464,4.866774482,17.77988699,2.294,0,2.294,14.80684464,4.866774482,15.58615225
30/01/2021 04:30,13.54665461,3.874579051,14.0898621,1.7585,0,1.7585,11.78815461,3.874579051,12.4085838,16.64898014,4.894264142,17.35345387,1.7585,0,1.7585,14.89048014,4.894264142,15.67418963
30/01/2021 05:00,13.23553936,3.81784316,13.77517435,1.62,0,1.62,11.61553936,3.81784316,12.22688353,16.05811449,4.745578743,16.74465762,1.62,0,1.62,14.43811449,4.745578743,15.19801526
30/01/2021 05:30,13.38003936,3.81784316,13.91407128,1.7645,0,1.7645,11.61553936,3.81784316,12.22688353,15.58504617,4.54259385,16.23357086,1.7645,0,1.7645,13.82054617,4.54259385,14.54794333
30/01/2021 06:00,13.11073273,3.654386376,13.61050523,1.9925,0,1.9925,11.11823273,3.654386376,11.70340287,15.59614186,4.471300852,16.22443134,1.9925,0,1.9925,13.60364186,4.471300852,14.31962301
30/01/2021 06:30,12.70072077,3.417729889,13.15253533,2.3025,0,2.3025,10.39822077,3.417729889,10.94549555,16.55481837,4.684510512,17.2048438,2.3025,0,2.3025,14.25231837,4.684510512,15.00244039
30/01/2021 07:00,12.18679932,3.370918223,12.6444125,1.931,0,1.931,10.25579932,3.370918223,10.79557823,16.87703574,4.912524384,17.57746373,1.931,0,1.931,14.94603574,4.912524384,15.7326692
30/01/2021 07:30,12.5997129,3.485271888,13.07286829,1.996,0,1.996,10.6037129,3.485271888,11.16180306,16.66754338,4.822303108,17.35112704,1.996,0,1.996,14.67154338,4.822303108,15.44372987
30/01/2021 08:00,13.41479913,3.690234768,13.91311138,2.1875,0,2.1875,11.22729913,3.690234768,11.81820961,16.75868107,4.789315612,17.4295994,2.1875,0,2.1875,14.57118107,4.789315612,15.33808534
30/01/2021 08:30,13.97655074,3.714968778,14.4618451,2.674,0,2.674,11.30255074,3.714968778,11.89742184,17.30927803,4.810383263,17.96526908,2.674,0,2.674,14.63527803,4.810383263,15.40555582
30/01/2021 09:00,14.34291469,3.777209697,14.83194238,2.851,0,2.851,11.49191469,3.777209697,12.09675231,17.64619684,4.862946035,18.30400249,2.851,0,2.851,14.79519684,4.862946035,15.57389141
30/01/2021 09:30,15.82480937,4.193782183,16.37108428,3.0655,0,3.0655,12.75930937,4.193782183,13.43085197,18.60005862,5.105962499,19.28815786,3.0655,0,3.0655,15.53455862,5.105962499,16.35216697
30/01/2021 10:00,17.15082686,4.399379839,17.70608384,3.766,0,3.766,13.38482686,4.399379839,14.08929143,18.37741673,4.802540432,18.99457397,3.766,0,3.766,14.61141673,4.802540432,15.38043866
30/01/2021 10:30,17.80345497,4.362609327,18.33017646,4.5305,0,4.5305,13.27295497,4.362609327,13.97153155,17.26154847,4.184493274,17.76150443,4.5305,0,4.5305,12.73104847,4.184493274,13.40110365
30/01/2021 11:00,17.8979741,4.507565306,18.4568584,4.184,0,4.184,13.7139741,4.507565306,14.43576221,17.40140299,4.344350275,17.93550126,4.184,0,4.184,13.21740299,4.344350275,13.91305578
30/01/2021 11:30,18.68308185,4.737515252,19.27437672,4.2695,0,4.2695,14.41358185,4.737515252,15.17219142,17.0418479,4.198067742,17.5513063,4.2695,0,4.2695,12.7723479,4.198067742,13.44457674
30/01/2021 12:00,19.48727274,4.817612574,20.07394305,4.83,0,4.83,14.65727274,4.817612574,15.42870814,17.104714,4.034503386,17.57408485,4.83,0,4.83,12.274714,4.034503386,12.92075158
30/01/2021 12:30,19.49714185,4.616086198,20.03613716,5.453,0,5.453,14.04414185,4.616086198,14.78330721,17.52550387,3.968040132,17.96910205,5.453,0,5.453,12.07250387,3.968040132,12.70789881
30/01/2021 13:00,18.32605023,4.282606057,18.81979892,5.2965,0,5.2965,13.02955023,4.282606057,13.71531603,17.27372057,3.936722025,17.71663632,5.2965,0,5.2965,11.97722057,3.936722025,12.6076006
30/01/2021 13:30,17.56319099,4.19193551,18.05652239,4.8095,0,4.8095,12.75369099,4.19193551,13.42493788,17.62400889,4.211925389,18.12032022,4.8095,0,4.8095,12.81450889,4.211925389,13.48895673
30/01/2021 14:00,19.50695157,4.74700427,20.07623493,5.0645,0,5.0645,14.44245157,4.74700427,15.2025806,16.62695966,3.800396709,17.05575571,5.0645,0,5.0645,11.56245966,3.800396709,12.17101017
30/01/2021 14:30,19.50097805,4.944059095,20.11794883,4.459,0,4.459,15.04197805,4.944059095,15.8336611,15.92820257,3.769744583,16.36821955,4.459,0,4.459,11.46920257,3.769744583,12.07284481
30/01/2021 15:00,19.8358364,5.202851269,20.50682976,4.0065,0,4.0065,15.8293364,5.202851269,16.66245937,16.17463765,3.999473436,16.66177335,4.0065,0,4.0065,12.16813765,3.999473436,12.80856595
30/01/2021 15:30,19.21688478,5.196622175,19.90712292,3.4065,0,3.4065,15.81038478,5.196622175,16.6425103,16.92535734,4.443433528,17.49890918,3.4065,0,3.4065,13.51885734,4.443433528,14.23037615
30/01/2021 16:00,19.24492841,5.128763248,19.91661322,3.641,0,3.641,15.60392841,5.128763248,16.4251878,17.75180406,4.637997007,18.34768552,3.641,0,3.641,14.11080406,4.637997007,14.85347796
30/01/2021 16:30,19.40149514,5.317778541,20.11707688,3.2225,0,3.2225,16.17899514,5.317778541,17.0305212,18.96673579,5.174880051,19.66002162,3.2225,0,3.2225,15.74423579,5.174880051,16.57287978
30/01/2021 17:00,20.72023909,5.908339716,21.54615478,2.7445,0,2.7445,17.97573909,5.908339716,18.92183062,20.1139197,5.709052172,20.90844429,2.7445,0,2.7445,17.3694197,5.709052172,18.28359969
30/01/2021 17:30,22.29445083,6.444164405,23.20710651,2.6885,0,2.6885,19.60595083,6.444164405,20.63784298,22.17415046,6.404623586,23.08055788,2.6885,0,2.6885,19.48565046,6.404623586,20.51121101
30/01/2021 18:00,22.09172054,6.388376756,22.99685791,2.6555,0,2.6555,19.43622054,6.388376756,20.45917951,23.44821295,6.834234251,24.42387046,2.6555,0,2.6555,20.79271295,6.834234251,21.88706627
30/01/2021 18:30,21.82019906,6.312279325,22.71488404,2.6155,0,2.6155,19.20469906,6.312279325,20.21547269,23.55650009,6.882973877,24.54147563,2.6155,0,2.6155,20.94100009,6.882973877,22.04315799
30/01/2021 19:00,20.3881143,5.888248972,21.22137321,2.4735,0,2.4735,17.9146143,5.888248972,18.85748874,22.45960401,6.569114712,23.40057863,2.4735,0,2.4735,19.98610401,6.569114712,21.03800422
30/01/2021 19:30,19.84614878,5.713400359,20.65218063,2.4635,0,2.4635,17.38264878,5.713400359,18.29752503,20.98964153,6.089248252,21.85506797,2.4635,0,2.4635,18.52614153,6.089248252,19.50120161
30/01/2021 20:00,19.30056607,5.551496251,20.08310138,2.4105,0,2.4105,16.89006607,5.551496251,17.77901691,19.79330065,5.713450277,20.60141414,2.4105,0,2.4105,17.38280065,5.713450277,18.2976849
30/01/2021 20:30,17.89404015,5.119432478,18.61196556,2.3185,0,2.3185,15.57554015,5.119432478,16.39530542,19.07910318,5.50894386,19.85851557,2.3185,0,2.3185,16.76060318,5.50894386,17.64274019
30/01/2021 21:00,16.75030451,4.784754608,17.42029213,2.193,0,2.193,14.55730451,4.784754608,15.32347844,18.12483071,5.236539521,18.86612929,2.193,0,2.193,15.93183071,5.236539521,16.77034812
30/01/2021 21:30,15.74337621,4.544674433,16.3862125,1.9165,0,1.9165,13.82687621,4.544674433,14.55460653,17.63696531,5.167067074,18.37827869,1.9165,0,1.9165,15.72046531,5.167067074,16.54785822
30/01/2021 22:00,14.56694956,4.147812486,15.1459687,1.9475,0,1.9475,12.61944956,4.147812486,13.28363111,17.31686614,5.051666358,18.0386581,1.9475,0,1.9475,15.36936614,5.051666358,16.17828015
30/01/2021 22:30,13.75838396,3.858877597,14.28929899,2.018,0,2.018,11.74038396,3.858877597,12.35829891,16.55021571,4.776508316,17.225698,2.018,0,2.018,14.53221571,4.776508316,15.29706916
30/01/2021 23:00,12.98768742,3.683460027,13.49992231,1.781,0,1.781,11.20668742,3.683460027,11.79651308,16.08029757,4.699951826,16.75307485,1.781,0,1.781,14.29929757,4.699951826,15.05189218
30/01/2021 23:30,12.34233107,3.559100309,12.84524548,1.514,0,1.514,10.82833107,3.559100309,11.39824323,16.30113184,4.860295198,17.01027245,1.514,0,1.514,14.78713184,4.860295198,15.56540194
31/01/2021 00:00,11.70553449,3.381020383,12.18404024,1.419,0,1.419,10.28653449,3.381020383,10.82793104,16.1529628,4.842819379,16.86330652,1.419,0,1.419,14.7339628,4.842819379,15.50943453
31/01/2021 00:30,12.25958494,3.557540332,12.76532476,1.436,0,1.436,10.82358494,3.557540332,11.39324731,19.64218148,5.984082469,20.53349791,1.436,0,1.436,18.20618148,5.984082469,19.16440156
31/01/2021 01:00,12.31741353,3.607279633,12.83476304,1.3425,0,1.3425,10.97491353,3.607279633,11.55254056,21.12170617,6.50111068,22.09956813,1.3425,0,1.3425,19.77920617,6.50111068,20.82021702
31/01/2021 01:30,11.7909951,3.45660478,12.2872162,1.2745,0,1.2745,10.5164951,3.45660478,11.06999484,21.4152903,6.619957637,22.41513992,1.2745,0,1.2745,20.1407903,6.619957637,21.20083189
31/01/2021 02:00,11.42872511,3.345256469,11.90825337,1.251,0,1.251,10.17772511,3.345256469,10.71339485,21.07875249,6.517067083,22.06322664,1.251,0,1.251,19.82775249,6.517067083,20.87131841
31/01/2021 02:30,11.42874924,3.362849,11.91323056,1.1975,0,1.1975,10.23124924,3.362849,10.76973604,21.25189702,6.591561541,22.25065866,1.1975,0,1.1975,20.05439702,6.591561541,21.1098916
31/01/2021 03:00,11.18997575,3.2884765,11.66317431,1.185,0,1.185,10.00497575,3.2884765,10.53155342,20.51562357,6.35366871,21.47696246,1.185,0,1.185,19.33062357,6.35366871,20.34802481
31/01/2021 03:30,10.90169202,3.198816824,11.36130793,1.1695,0,1.1695,9.732192016,3.198816824,10.24441265,19.60026477,6.057899425,20.51508041,1.1695,0,1.1695,18.43076477,6.057899425,19.40080502
31/01/2021 04:00,10.62075742,3.093495066,11.06210649,1.209,0,1.209,9.41175742,3.093495066,9.907113074,19.13820252,5.893043886,20.02495348,1.209,0,1.209,17.92920252,5.893043886,18.87284476
31/01/2021 04:30,10.4878373,3.028934894,10.91646361,1.2725,0,1.2725,9.215337299,3.028934894,9.700355051,18.38634802,5.625049822,19.2275578,1.2725,0,1.2725,17.11384802,5.625049822,18.01457686
31/01/2021 05:00,10.51322498,3.034321263,10.94234915,1.2815,0,1.2815,9.231724976,3.034321263,9.717605238,17.68412308,5.391281489,18.48767495,1.2815,0,1.2815,16.40262308,5.391281489,17.26591903
31/01/2021 05:30,10.7705924,3.107081216,11.20979992,1.3175,0,1.3175,9.453092397,3.107081216,9.950623576,17.10966918,5.190634995,17.87969438,1.3175,0,1.3175,15.79216918,5.190634995,16.62333598
31/01/2021 06:00,11.23018056,3.230366732,11.68555624,1.402,0,1.402,9.828180557,3.230366732,10.34545322,17.10719029,5.162046416,17.86904258,1.402,0,1.402,15.70519029,5.162046416,16.53177925
31/01/2021 06:30,12.01103786,3.474860804,12.50358701,1.439,0,1.439,10.57203786,3.474860804,11.12846091,17.49929069,5.278762275,18.27814285,1.439,0,1.439,16.06029069,5.278762275,16.90556915
31/01/2021 07:00,12.48972704,3.610176495,13.00102519,1.506,0,1.506,10.98372704,3.610176495,11.56181794,17.45643777,5.242655366,18.2267017,1.506,0,1.506,15.95043777,5.242655366,16.78993449
31/01/2021 07:30,12.59915413,3.645650414,13.11599984,1.5075,0,1.5075,11.09165413,3.645650414,11.6754254,16.83139517,5.036720771,17.56884798,1.5075,0,1.5075,15.32389517,5.036720771,16.13041597
31/01/2021 08:00,13.29581185,3.878081916,13.84984232,1.497,0,1.497,11.79881185,3.878081916,12.41980195,16.81632905,5.03521996,17.55398424,1.497,0,1.497,15.31932905,5.03521996,16.12560952
31/01/2021 08:30,15.1249219,4.425870149,15.75917476,1.6595,0,1.6595,13.4654219,4.425870149,14.17412832,16.6144962,4.915469543,17.32637656,1.6595,0,1.6595,14.9549962,4.915469543,15.74210126
31/01/2021 09:00,16.34978146,4.580798542,16.97937186,2.413,0,2.413,13.93678146,4.580798542,14.67029627,17.72831086,5.033899247,18.42913855,2.413,0,2.413,15.31531086,5.033899247,16.12137986
31/01/2021 09:30,16.85383301,4.658877963,17.48590378,2.6795,0,2.6795,14.17433301,4.658877963,14.92035054,18.9643409,5.352568361,19.70523316,2.6795,0,2.6795,16.2848409,5.352568361,17.14193779
31/01/2021 10:00,17.09412987,4.802281806,17.75587752,2.4835,0,2.4835,14.61062987,4.802281806,15.37961039,19.55884979,5.612396068,20.3481595,2.4835,0,2.4835,17.07534979,5.612396068,17.97405241
31/01/2021 10:30,17.27111998,4.863906825,17.94294221,2.473,0,2.473,14.79811998,4.863906825,15.5769684,20.49047753,5.922058478,21.32909857,2.473,0,2.473,18.01747753,5.922058478,18.96576582
31/01/2021 11:00,18.50314593,5.340507305,19.25843783,2.255,0,2.255,16.24814593,5.340507305,17.1033115,20.93681904,6.140416973,21.81868722,2.255,0,2.255,18.68181904,6.140416973,19.66507267
31/01/2021 11:30,19.69888938,5.546836599,20.46493682,2.823,0,2.823,16.87588938,5.546836599,17.76409408,21.47949115,6.132092098,22.33766088,2.823,0,2.823,18.65649115,6.132092098,19.63841173
31/01/2021 12:00,19.7906386,5.48085301,20.5355576,3.1155,0,3.1155,16.6751386,5.48085301,17.55277747,21.83731824,6.153564075,22.68776804,3.1155,0,3.1155,18.72181824,6.153564075,19.70717709
31/01/2021 12:30,20.6577935,5.798412768,21.45614184,3.0165,0,3.0165,17.6412935,5.798412768,18.56978263,22.60547853,6.438585878,23.50453249,3.0165,0,3.0165,19.58897853,6.438585878,20.6199774
31/01/2021 13:00,20.78742714,5.721708955,21.56049815,3.3795,0,3.3795,17.40792714,5.721708955,18.32413383,21.81836333,6.060561296,22.64445587,3.3795,0,3.3795,18.43886333,6.060561296,19.40932983
31/01/2021 13:30,19.58736288,5.214856944,20.26966989,3.7215,0,3.7215,15.86586288,5.214856944,16.7009083,21.77112136,5.932623645,22.56496728,3.7215,0,3.7215,18.04962136,5.932623645,18.99960143
31/01/2021 14:00,19.02240455,4.941076781,19.65365398,3.9895,0,3.9895,15.03290455,4.941076781,15.82411006,21.08292175,5.618336033,21.81869128,3.9895,0,3.9895,17.09342175,5.618336033,17.99307553
31/01/2021 14:30,18.69861408,5.021837596,19.36122468,3.42,0,3.42,15.27861408,5.021837596,16.08275166,21.5309357,5.952776694,22.33868265,3.42,0,3.42,18.1109357,5.952776694,19.06414284
31/01/2021 15:00,18.50924256,5.239797389,19.23661969,2.5675,0,2.5675,15.94174256,5.239797389,16.78078165,21.8592334,6.340886129,22.76033659,2.5675,0,2.5675,19.2917334,6.340886129,20.30708779
31/01/2021 15:30,19.60324575,5.603323058,20.3883416,2.5555,0,2.5555,17.04774575,5.603323058,17.94499553,22.30624995,6.491757574,23.23169609,2.5555,0,2.5555,19.75074995,6.491757574,20.7902631
31/01/2021 16:00,20.23959364,5.930806772,21.09065242,2.1955,0,2.1955,18.04409364,5.930806772,18.99378278,22.88187816,6.799283695,23.87070604,2.1955,0,2.1955,20.68637816,6.799283695,21.77513491
31/01/2021 16:30,20.69379822,6.043941345,21.55835132,2.3055,0,2.3055,18.38829822,6.043941345,19.35610339,23.79998413,7.064895283,24.82643732,2.3055,0,2.3055,21.49448413,7.064895283,22.62577277
31/01/2021 17:00,20.78524475,6.092569018,21.65977369,2.249,0,2.249,18.53624475,6.092569018,19.51183658,25.03148262,7.488239915,26.12754981,2.249,0,2.249,22.78248262,7.488239915,23.98156066
