Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/01/2021 17:30,20.43181542,6.105410928,21.32451932,1.8565,0,1.8565,18.57531542,6.105410928,19.5529636,27.46445605,8.41692812,28.72526806,1.8565,0,1.8565,25.60795605,8.41692812,26.95574321
31/01/2021 18:00,19.03390799,5.646762686,19.8538556,1.854,0,1.854,17.17990799,5.646762686,18.08411368,29.34168653,9.034765652,30.70116543,1.854,0,1.854,27.48768653,9.034765652,28.93440688
31/01/2021 18:30,18.01963039,5.393091656,18.80937312,1.6115,0,1.6115,16.40813039,5.393091656,17.2717162,28.3391915,8.784967363,29.66960442,1.6115,0,1.6115,26.7276915,8.784967363,28.1344121
31/01/2021 19:00,17.30032165,5.202517738,18.06563921,1.472,0,1.472,15.82832165,5.202517738,16.66139121,26.3694041,8.183380988,27.61001987,1.472,0,1.472,24.8974041,8.183380988,26.20779379
31/01/2021 19:30,15.34528209,4.57915533,16.01394224,1.4135,0,1.4135,13.93178209,4.57915533,14.66503378,25.15239531,7.802597564,26.3348347,1.4135,0,1.4135,23.73889531,7.802597564,24.98831086
31/01/2021 20:00,15.14163304,4.5054811,15.79773436,1.434,0,1.434,13.70763304,4.5054811,14.42908741,23.1299933,7.131128143,24.20432975,1.434,0,1.434,21.6959933,7.131128143,22.83788768
31/01/2021 20:30,14.46295347,4.2940782,15.08695234,1.3985,0,1.3985,13.06445347,4.2940782,13.75205629,22.57794759,6.961347781,23.62676619,1.3985,0,1.3985,21.17944759,6.961347781,22.29415536
31/01/2021 21:00,13.87078906,4.102072643,14.46463927,1.3905,0,1.3905,12.48028906,4.102072643,13.13714638,21.76801041,6.697763775,22.77512496,1.3905,0,1.3905,20.37751041,6.697763775,21.45001096
31/01/2021 21:30,13.34104937,3.952113908,13.91412242,1.317,0,1.317,12.02404937,3.952113908,12.65689407,20.65951029,6.357575685,21.61559932,1.317,0,1.317,19.34251029,6.357575685,20.36053714
31/01/2021 22:00,13.09772723,3.897775149,13.66539827,1.239,0,1.239,11.85872723,3.897775149,12.48287077,19.65866918,6.054252482,20.56981398,1.239,0,1.239,18.41966918,6.054252482,19.38912545
31/01/2021 22:30,12.44222992,3.686760838,12.9769523,1.2255,0,1.2255,11.21672992,3.686760838,11.80708413,18.61790283,5.716606361,19.47577711,1.2255,0,1.2255,17.39240283,5.716606361,18.30779245
31/01/2021 23:00,12.36999129,3.665646621,12.90169174,1.2175,0,1.2175,11.15249129,3.665646621,11.73946452,17.88600975,5.478674211,18.70628814,1.2175,0,1.2175,16.66850975,5.478674211,17.54579973
31/01/2021 23:30,12.21459875,3.616050641,12.73861236,1.213,0,1.213,11.00159875,3.616050641,11.58063026,17.80502569,5.453535118,18.62149256,1.213,0,1.213,16.59202569,5.453535118,17.4652902
01/02/2021 00:00,11.85505491,3.498696004,12.36055017,1.2105,0,1.2105,10.64455491,3.498696004,11.20479464,17.72565199,5.428267955,18.53819926,1.2105,0,1.2105,16.51515199,5.428267955,17.38437052
01/02/2021 00:30,11.66879323,3.437803435,12.1646713,1.2095,0,1.2095,10.45929323,3.437803435,11.00978234,21.23787788,6.583009461,22.23473567,1.2095,0,1.2095,20.02837788,6.583009461,21.08250303
01/02/2021 01:00,11.50760497,3.380714867,11.99392368,1.222,0,1.222,10.28560497,3.380714867,10.8269526,22.69081415,7.056457969,23.76271546,1.222,0,1.222,21.46881415,7.056457969,22.59875174
01/02/2021 01:30,11.29171585,3.306961729,11.76600369,1.2305,0,1.2305,10.06121585,3.306961729,10.59075353,23.22408249,7.22894098,24.32314937,1.2305,0,1.2305,21.99358249,7.22894098,23.15113946
01/02/2021 02:00,11.51715553,3.381388853,12.00327714,1.2295,0,1.2295,10.28765553,3.381388853,10.82911108,22.41173021,6.962262383,23.4682498,1.2295,0,1.2295,21.18223021,6.962262383,22.29708443
01/02/2021 02:30,11.98595747,3.534654888,12.49627791,1.232,0,1.232,10.75395747,3.534654888,11.31995523,22.12470026,6.86709849,23.16591037,1.232,0,1.232,20.89270026,6.86709849,21.99231606
01/02/2021 03:00,11.97480167,3.619897205,12.50997725,0.9615,0,0.9615,11.01330167,3.619897205,11.59294913,21.36348662,6.705808715,22.39121325,0.9615,0,0.9615,20.40198662,6.705808715,21.47577539
01/02/2021 03:30,13.20404494,4.032147032,13.80597742,0.9365,0,0.9365,12.26754494,4.032147032,12.9132052,20.54532823,6.445110159,21.53253252,0.9365,0,0.9365,19.60882823,6.445110159,20.64087182
01/02/2021 04:00,13.1105652,3.996655806,13.70620945,0.951,0,0.951,12.1595652,3.996655806,12.79954231,19.97474121,6.252801358,20.93054732,0.951,0,0.951,19.02374121,6.252801358,20.02499075
01/02/2021 04:30,13.25674134,4.044537239,13.8599954,0.9515,0,0.9515,12.30524134,4.044537239,12.95288562,19.34356448,6.045179257,20.26617081,0.9515,0,0.9515,18.39206448,6.045179257,19.36006788
01/02/2021 05:00,13.36222269,4.079371623,13.97105107,0.951,0,0.951,12.41122269,4.079371623,13.06444493,18.77819986,5.859517235,19.671165,0.951,0,0.951,17.82719986,5.859517235,18.76547354
01/02/2021 05:30,13.52887231,4.131845915,14.14576037,0.958,0,0.958,12.57087231,4.131845915,13.23249716,18.75334662,5.849047579,19.64432149,0.958,0,0.958,17.79534662,5.849047579,18.73194381
01/02/2021 06:00,13.61398454,4.160149637,14.23542834,0.957,0,0.957,12.65698454,4.160149637,13.32314162,18.82438632,5.872725884,19.71918937,0.957,0,0.957,17.86738632,5.872725884,18.80777507
01/02/2021 06:30,12.93514202,3.940147389,13.52193257,0.9475,0,0.9475,11.98764202,3.940147389,12.61857054,19.93490264,6.240857446,20.88895988,0.9475,0,0.9475,18.98740264,6.240857446,19.98673962
01/02/2021 07:00,13.36476982,4.086946851,13.97570059,0.9305,0,0.9305,12.43426982,4.086946851,13.08870508,20.71848052,6.503994671,21.71537201,0.9305,0,0.9305,19.78798052,6.503994671,20.82945318
01/02/2021 07:30,14.39707964,4.429373176,15.06304248,0.921,0,0.921,13.47607964,4.429373176,14.18534698,21.0032176,6.600705723,22.01600476,0.921,0,0.921,20.0822176,6.600705723,21.13917643
01/02/2021 08:00,13.9955954,4.298069058,14.64069972,0.919,0,0.919,13.0765954,4.298069058,13.76483726,22.88057292,7.218419945,23.99221132,0.919,0,0.919,21.96157292,7.218419945,23.11744518
01/02/2021 08:30,13.34761738,4.044825178,13.94702478,1.0415,0,1.0415,12.30611738,4.044825178,12.95380776,24.48587883,7.705794678,25.66977861,1.0415,0,1.0415,23.44437883,7.705794678,24.67829351
01/02/2021 09:00,13.21068099,3.898252975,13.77383274,1.3505,0,1.3505,11.86018099,3.898252975,12.48440104,25.18944811,7.835483329,26.37997527,1.3505,0,1.3505,23.83894811,7.835483329,25.09362959
01/02/2021 09:30,14.2242831,4.121298704,14.80929886,1.6855,0,1.6855,12.5387831,4.121298704,13.19871906,24.28307718,7.427464436,25.39360285,1.6855,0,1.6855,22.59757718,7.427464436,23.78692335
01/02/2021 10:00,14.95709813,4.174484732,15.52871879,2.2565,0,2.2565,12.70059813,4.174484732,13.36905066,28.53515442,8.637376014,29.81374351,2.2565,0,2.2565,26.27865442,8.637376014,27.6617415
01/02/2021 10:30,15.35561719,4.221985851,15.92545585,2.5105,0,2.5105,12.84511719,4.221985851,13.52117599,23.75331677,6.982176221,24.75824797,2.5105,0,2.5105,21.24281677,6.982176221,22.36085976
01/02/2021 11:00,15.55084451,4.114087836,16.08584731,3.034,0,3.034,12.51684451,4.114087836,13.1756258,23.77730327,6.817994073,24.73550472,3.034,0,3.034,20.74330327,6.817994073,21.83505607
01/02/2021 11:30,15.5447954,4.06887763,16.06849181,3.1655,0,3.1655,12.3792954,4.06887763,13.03083726,23.71714869,6.75500026,24.66035626,3.1655,0,3.1655,20.55164869,6.75500026,21.63331441
01/02/2021 12:00,15.81698034,4.179211934,16.35978849,3.102,0,3.102,12.71498034,4.179211934,13.38418983,23.59245167,6.734885773,24.53492332,3.102,0,3.102,20.49045167,6.734885773,21.5688965
01/02/2021 12:30,15.97713015,4.285097457,16.54178793,2.94,0,2.94,13.03713015,4.285097457,13.72329489,23.77883289,6.849393142,24.7456477,2.94,0,2.94,20.83883289,6.849393142,21.93561357
01/02/2021 13:00,15.74612782,4.10727859,16.27299231,3.25,0,3.25,12.49612782,4.10727859,13.15381876,23.97563066,6.812185367,24.92462106,3.25,0,3.25,20.72563066,6.812185367,21.81645333
01/02/2021 13:30,17.36721577,4.617260887,17.97051145,3.3195,0,3.3195,14.04771577,4.617260887,14.78706923,23.05732627,6.487509766,23.95262152,3.3195,0,3.3195,19.73782627,6.487509766,20.77665923
01/02/2021 14:00,18.14297346,4.916941149,18.79744122,3.1835,0,3.1835,14.95947346,4.916941149,15.74681417,23.39031226,6.641658007,24.31498157,3.1835,0,3.1835,20.20681226,6.641658007,21.2703287
01/02/2021 14:30,17.77928244,5.046051217,18.4814912,2.427,0,2.427,15.35228244,5.046051217,16.16029731,23.40803171,6.896131633,24.40271665,2.427,0,2.427,20.98103171,6.896131633,22.08529654
01/02/2021 15:00,18.15494369,5.263035726,18.90242115,2.1425,0,2.1425,16.01244369,5.263035726,16.85520388,22.62416597,6.731998051,23.60450558,2.1425,0,2.1425,20.48166597,6.731998051,21.55964839
01/02/2021 15:30,18.32744811,5.325158473,19.08540455,2.126,0,2.126,16.20144811,5.325158473,17.0541559,22.69295548,6.760031357,23.67843433,2.126,0,2.126,20.56695548,6.760031357,21.64942682
01/02/2021 16:00,18.04498768,5.387128435,18.83196042,1.655,0,1.655,16.38998768,5.387128435,17.25261861,23.01709597,7.021381399,24.06421625,1.655,0,1.655,21.36209597,7.021381399,22.48641681
01/02/2021 16:30,18.72358492,5.673608593,19.56431616,1.462,0,1.462,17.26158492,5.673608593,18.17008939,24.45676207,7.558012794,25.59798368,1.462,0,1.462,22.99476207,7.558012794,24.2050127
01/02/2021 17:00,17.73111491,5.399824591,18.53511644,1.3025,0,1.3025,16.42861491,5.399824591,17.29327885,30.06809777,9.454794762,31.51957562,1.3025,0,1.3025,28.76559777,9.454794762,30.2795766
01/02/2021 17:30,16.92094711,5.143724519,17.68548424,1.2715,0,1.2715,15.64944711,5.143724519,16.47310222,28.61951891,8.988859124,29.99794078,1.2715,0,1.2715,27.34801891,8.988859124,28.78738833
01/02/2021 18:00,17.80539694,5.428677149,18.61458288,1.289,0,1.289,16.51639694,5.428677149,17.38568099,29.25988723,9.193586039,30.67023027,1.289,0,1.289,27.97088723,9.193586039,29.44303919
01/02/2021 18:30,18.55521332,5.610050422,19.38475192,1.487,0,1.487,17.06821332,5.610050422,17.96654034,27.48010448,8.543520288,28.77755864,1.487,0,1.487,25.99310448,8.543520288,27.36116261
01/02/2021 19:00,19.17251966,5.73653015,20.01232841,1.7195,0,1.7195,17.45301966,5.73653015,18.37159964,26.95511809,8.294546552,28.20244482,1.7195,0,1.7195,25.23561809,8.294546552,26.56380852
01/02/2021 19:30,18.6126097,5.564657956,19.42664814,1.6825,0,1.6825,16.9301097,5.564657956,17.8211681,25.34394966,7.777142408,26.5103702,1.6825,0,1.6825,23.66144966,7.777142408,24.90678911
01/02/2021 20:00,19.07029906,5.742373956,19.91610315,1.5995,0,1.5995,17.47079906,5.742373956,18.3903148,22.84392322,6.982704236,23.8872976,1.5995,0,1.5995,21.24442322,6.982704236,22.36255076
01/02/2021 20:30,20.04453805,5.981570193,20.91799913,1.846,0,1.846,18.19853805,5.981570193,19.15635584,20.95298641,6.280162732,21.87391331,1.846,0,1.846,19.10698641,6.280162732,20.11261728
01/02/2021 21:00,19.0959531,5.56164833,19.889378,2.175,0,2.175,16.9209531,5.56164833,17.81152958,19.78529868,5.788225264,20.61459667,2.175,0,2.175,17.61029868,5.788225264,18.53715651
01/02/2021 21:30,17.90767552,5.113560657,18.62346222,2.35,0,2.35,15.55767552,5.113560657,16.37650055,19.67622997,5.694856395,20.48378421,2.35,0,2.35,17.32622997,5.694856395,18.23813682
01/02/2021 22:00,17.24436411,4.861193251,17.91645315,2.4545,0,2.4545,14.78986411,4.861193251,15.56827801,18.44507157,5.255846708,19.17927501,2.4545,0,2.4545,15.99057157,5.255846708,16.8321806
01/02/2021 22:30,16.1083561,4.551898877,16.73914334,2.2595,0,2.2595,13.8488561,4.551898877,14.57774327,16.98816281,4.841077357,17.66447581,2.2595,0,2.2595,14.72866281,4.841077357,15.50385559
01/02/2021 23:00,16.05181524,4.566347546,16.68868786,2.159,0,2.159,13.89281524,4.566347546,14.62401604,15.6185414,4.423937321,16.23299285,2.159,0,2.159,13.4595414,4.423937321,14.16793831
01/02/2021 23:30,15.64859038,4.513684179,16.28655045,1.916,0,1.916,13.73259038,4.513684179,14.45535829,15.73097172,4.540761617,16.37320944,1.916,0,1.916,13.81497172,4.540761617,14.54207549
02/02/2021 00:00,15.3251202,4.404570859,15.94551829,1.9245,0,1.9245,13.4006202,4.404570859,14.105916,15.74768514,4.543461238,16.39001608,1.9245,0,1.9245,13.82318514,4.543461238,14.5507212
02/02/2021 00:30,16.63307948,4.810482344,17.31473572,1.9975,0,1.9975,14.63557948,4.810482344,15.40587313,19.09009014,5.618062696,19.89960226,1.9975,0,1.9975,17.09259014,5.618062696,17.99220015
02/02/2021 01:00,17.80063901,5.147074437,18.52984416,2.141,0,2.141,15.65963901,5.147074437,16.48383054,19.53949609,5.718609118,20.35913548,2.141,0,2.141,17.39849609,5.718609118,18.31420641
02/02/2021 01:30,18.08383699,5.200550675,18.81677144,2.2615,0,2.2615,15.82233699,5.200550675,16.65509157,19.47709332,5.658491887,20.28239864,2.2615,0,2.2615,17.21559332,5.658491887,18.12167718
02/02/2021 02:00,17.9344608,5.127623497,18.65308036,2.334,0,2.334,15.6004608,5.127623497,16.42153768,18.55984402,5.333177021,19.31089296,2.334,0,2.334,16.22584402,5.333177021,17.07983581
02/02/2021 02:30,17.7920721,5.106459957,18.51036907,2.256,0,2.256,15.5360721,5.106459957,16.35376011,18.8768755,5.463017592,19.65148824,2.256,0,2.256,16.6208755,5.463017592,17.49565842
02/02/2021 03:00,17.98625616,5.136102023,18.70521196,2.36,0,2.36,15.62625616,5.136102023,16.44869069,18.06519029,5.162046416,18.7882363,2.36,0,2.36,15.70519029,5.162046416,16.53177925
02/02/2021 03:30,17.96019592,5.090559476,18.6676842,2.4725,0,2.4725,15.48769592,5.090559476,16.30283781,16.67985124,4.669730528,17.3211957,2.4725,0,2.4725,14.20735124,4.669730528,14.95510656
02/02/2021 04:00,18.05073313,5.167483786,18.77583168,2.329,0,2.329,15.72173313,5.167483786,16.54919277,16.83515674,4.767943148,17.49730792,2.329,0,2.329,14.50615674,4.767943148,15.26963868
02/02/2021 04:30,17.53640061,5.073863862,18.25566873,2.0995,0,2.0995,15.43690061,5.073863862,16.24936906,16.51123763,4.736909087,17.17728953,2.0995,0,2.0995,14.41173763,4.736909087,15.17025014
02/02/2021 05:00,16.98496861,4.99352295,17.70379705,1.7925,0,1.7925,15.19246861,4.99352295,15.99207222,16.14530096,4.717537542,16.82040141,1.7925,0,1.7925,14.35280096,4.717537542,15.10821154
02/02/2021 05:30,16.89733382,4.986083255,17.61763084,1.7275,0,1.7275,15.16983382,4.986083255,15.96824613,16.05459445,4.709088221,16.73097472,1.7275,0,1.7275,14.32709445,4.709088221,15.08115206
02/02/2021 06:00,16.61121327,4.887438401,17.31529556,1.7415,0,1.7415,14.86971327,4.887438401,15.65232976,16.16309897,4.740150351,16.84383548,1.7415,0,1.7415,14.42159897,4.740150351,15.18063049
02/02/2021 06:30,17.31188607,5.082569213,18.04255827,1.8485,0,1.8485,15.46338607,5.082569213,16.27724849,16.95491545,4.965238644,17.66699614,1.8485,0,1.8485,15.10641545,4.965238644,15.90148994
02/02/2021 07:00,17.71116217,5.120294295,18.43644975,2.133,0,2.133,15.57816217,5.120294295,16.39806545,18.7611367,5.465404232,19.54100544,2.133,0,2.133,16.6281367,5.465404232,17.50330179
02/02/2021 07:30,17.41324948,5.048998538,18.13046176,2.052,0,2.052,15.36124948,5.048998538,16.16973629,19.25673073,5.654921526,20.06987334,2.052,0,2.052,17.20473073,5.654921526,18.11024288
02/02/2021 08:00,17.316049,5.046138831,18.03632641,1.9635,0,1.9635,15.352549,5.046138831,16.1605779,20.0031557,5.929348092,20.86344667,1.9635,0,1.9635,18.0396557,5.929348092,18.98911126
02/02/2021 08:30,17.49097845,5.067151425,18.21017163,2.0745,0,2.0745,15.41647845,5.067151425,16.22787206,20.779431,6.148013509,21.66985978,2.0745,0,2.0745,18.704931,6.148013509,19.68940106
02/02/2021 09:00,18.1804068,5.05956814,18.87131212,2.787,0,2.787,15.3934068,5.05956814,16.20358611,20.76143589,5.907911377,21.58565813,2.787,0,2.787,17.97443589,5.907911377,18.92045883
02/02/2021 09:30,19.30849086,5.312025163,20.02586904,3.147,0,3.147,16.16149086,5.312025163,17.01209564,20.04309894,5.55347916,20.79824382,3.147,0,3.147,16.89609894,5.55347916,17.7853673
02/02/2021 10:00,20.22323091,5.344972474,20.91764325,3.9615,0,3.9615,16.26173091,5.344972474,17.11761149,19.36380506,5.062492855,20.01463915,3.9615,0,3.9615,15.40230506,5.062492855,16.21295269
02/02/2021 10:30,20.94113142,5.535412212,21.66037335,4.1,0,4.1,16.84113142,5.535412212,17.72750676,18.52159897,4.740150351,19.11854214,4.1,0,4.1,14.42159897,4.740150351,15.18063049
02/02/2021 11:00,21.57334209,5.402857418,22.23960335,5.1355,0,5.1355,16.43784209,5.402857418,17.30299167,17.97972174,4.22169153,18.46870524,5.1355,0,5.1355,12.84422174,4.22169153,13.52023341
02/02/2021 11:30,22.44516554,5.558595654,23.12322299,5.5335,0,5.5335,16.91166554,5.558595654,17.8017532,17.86237656,4.05230576,18.31626813,5.5335,0,5.5335,12.32887656,4.05230576,12.9777648
02/02/2021 12:00,23.40938648,5.410596085,24.02652545,6.948,0,6.948,16.46138648,5.410596085,17.32777524,16.80188558,3.238815566,17.11120351,6.948,0,6.948,9.853885585,3.238815566,10.37251114
02/02/2021 12:30,23.37870593,5.413001871,23.9971765,6.91,0,6.91,16.46870593,5.413001871,17.33547992,16.40778113,3.121769691,16.70211746,6.91,0,6.91,9.497781126,3.121769691,9.997664344
02/02/2021 13:00,23.46495241,5.889839182,24.19285426,5.5455,0,5.5455,17.91945241,5.889839182,18.86258149,17.16361531,3.818689834,17.58328986,5.5455,0,5.5455,11.61811531,3.818689834,12.22959506
02/02/2021 13:30,25.37907255,6.550698061,26.21085593,5.449,0,5.449,19.93007255,6.550698061,20.97902373,16.2570348,3.552429246,16.64064103,5.449,0,5.449,10.8080348,3.552429246,11.37687873
02/02/2021 14:00,23.89494549,5.633134622,24.54996183,6.7565,0,6.7565,17.13844549,5.633134622,18.04046894,15.34094051,2.821569148,15.59825978,6.7565,0,6.7565,8.584440511,2.821569148,9.03625317
02/02/2021 14:30,25.01588477,6.502977148,25.84730552,5.231,0,5.231,19.78488477,6.502977148,20.8261945,16.02315918,3.547211184,16.41110409,5.231,0,5.231,10.79215918,3.547211184,11.36016756
02/02/2021 15:00,25.43947149,6.800464766,26.33273686,4.7495,0,4.7495,20.68997149,6.800464766,21.77891736,16.28130546,3.790321158,16.71668154,4.7495,0,4.7495,11.53180546,3.790321158,12.13874259
02/02/2021 15:30,22.45583719,5.513786692,23.12285595,5.6805,0,5.6805,16.77533719,5.513786692,17.65824967,17.30105024,3.819490158,17.71764218,5.6805,0,5.6805,11.62055024,3.819490158,12.23215815
02/02/2021 16:00,23.2152415,6.49208348,24.10590354,3.4635,0,3.4635,19.7517415,6.49208348,20.79130684,18.23296466,4.854488277,18.86814927,3.4635,0,3.4635,14.76946466,4.854488277,15.54680491
02/02/2021 16:30,24.84214918,6.917041685,25.78716428,3.7975,0,3.7975,21.04464918,6.917041685,22.1522623,19.83007921,5.26965395,20.51831606,3.7975,0,3.7975,16.03257921,5.26965395,16.87639916
02/02/2021 17:00,23.68647141,6.833661834,24.65254271,2.8955,0,2.8955,20.79097141,6.833661834,21.88523306,21.86434626,6.23475826,22.73591538,2.8955,0,2.8955,18.96884626,6.23475826,19.96720659
02/02/2021 17:30,24.26923515,7.098174882,25.28596174,2.6735,0,2.6735,21.59573515,7.098174882,22.73235279,23.94263111,6.990825326,24.94235801,2.6735,0,2.6735,21.26913111,6.990825326,22.38855906
02/02/2021 18:00,24.60987525,7.224435627,25.64836115,2.63,0,2.63,21.97987525,7.224435627,23.13671079,25.10763536,7.388041464,26.1720559,2.63,0,2.63,22.47763536,7.388041464,23.6606688
02/02/2021 18:30,24.60061174,7.230922699,25.64130147,2.601,0,2.601,21.99961174,7.230922699,23.15748604,24.62649958,7.23943162,25.66853817,2.601,0,2.601,22.02549958,7.23943162,23.1847364
02/02/2021 19:00,24.48156515,7.214637524,25.52250041,2.5315,0,2.5315,21.95006515,7.214637524,23.10533174,23.31380105,6.830812024,24.29389455,2.5315,0,2.5315,20.78230105,6.830812024,21.87610637
02/02/2021 19:30,25.70818314,7.581159081,26.80269862,2.643,0,2.643,23.06518314,7.581159081,24.27914015,21.34842711,6.14817657,22.21610711,2.643,0,2.643,18.70542711,6.14817657,19.68992327
02/02/2021 20:00,24.51267061,7.201031796,25.54850053,2.604,0,2.604,21.90867061,7.201031796,23.06175854,20.14922565,5.766836792,20.95823706,2.604,0,2.604,17.54522565,5.766836792,18.46865858
02/02/2021 20:30,23.29608425,6.806911167,24.27017884,2.5865,0,2.5865,20.70958425,6.806911167,21.79956237,19.11366607,5.432216791,19.87061172,2.5865,0,2.5865,16.52716607,5.432216791,17.39701692
02/02/2021 21:00,21.99788899,6.384652257,22.9056959,2.573,0,2.573,19.42488899,6.384652257,20.44725157,18.14645109,5.118745837,18.85458157,2.573,0,2.573,15.57345109,5.118745837,16.39310641
02/02/2021 21:30,20.87907946,6.007549849,21.72617348,2.6015,0,2.6015,18.27757946,6.007549849,19.23955732,17.81828011,5.001513753,18.50692426,2.6015,0,2.6015,15.21678011,5.001513753,16.01766327
02/02/2021 22:00,18.66391448,5.267463361,19.39298518,2.638,0,2.638,16.02591448,5.267463361,16.86938366,17.0247413,4.728693189,17.66924887,2.638,0,2.638,14.3867413,4.728693189,15.14393821
02/02/2021 22:30,17.2728494,4.881895515,17.94949109,2.42,0,2.42,14.8528494,4.881895515,15.63457832,16.23495592,4.540756425,16.85800293,2.42,0,2.42,13.81495592,4.540756425,14.54205886
02/02/2021 23:00,15.92687292,4.581814658,16.57281831,1.987,0,1.987,13.93987292,4.581814658,14.67355045,15.68198431,4.501323665,16.31522439,1.987,0,1.987,13.69498431,4.501323665,14.41577296
02/02/2021 23:30,15.28326271,4.366490343,15.89479024,1.9985,0,1.9985,13.28476271,4.366490343,13.98396074,15.57475864,4.462300423,16.20139598,1.9985,0,1.9985,13.57625864,4.462300423,14.29079857
03/02/2021 00:00,14.83902876,4.240034411,15.43290856,1.939,0,1.939,12.90002876,4.240034411,13.57897765,15.81085421,4.559457987,16.45514412,1.939,0,1.939,13.87185421,4.559457987,14.6019518
03/02/2021 00:30,14.61318113,4.199820688,15.20472152,1.8355,0,1.8355,12.77768113,4.199820688,13.45019066,19.9477152,5.953197245,20.81710592,1.8355,0,1.8355,18.1122152,5.953197245,19.06548968
03/02/2021 01:00,15.4671924,4.536725599,16.1188064,1.6645,0,1.6645,13.8026924,4.536725599,14.52914989,21.33453084,6.465226485,22.29263016,1.6645,0,1.6645,19.67003084,6.465226485,20.70529562
03/02/2021 01:30,14.11767974,4.134247753,14.71057055,1.5395,0,1.5395,12.57817974,4.134247753,13.2401892,22.18422874,6.785594192,23.19879939,1.5395,0,1.5395,20.64472874,6.785594192,21.73129341
03/02/2021 02:00,13.85649578,4.093923484,14.44862224,1.401,0,1.401,12.45549578,4.093923484,13.11104819,21.63196415,6.64959635,22.63093027,1.401,0,1.401,20.23096415,6.64959635,21.29575174
03/02/2021 02:30,13.83505818,4.11185728,14.43316338,1.325,0,1.325,12.51005818,4.11185728,13.1684823,21.53763189,6.643570825,22.53900221,1.325,0,1.325,20.21263189,6.643570825,21.27645462
03/02/2021 03:00,13.44360252,3.995517678,14.02478556,1.2875,0,1.2875,12.15610252,3.995517678,12.79589739,21.05856498,6.498434802,22.03843946,1.2875,0,1.2875,19.77106498,6.498434802,20.81164735
03/02/2021 03:30,12.98903186,3.857282789,13.54967082,1.2535,0,1.2535,11.73553186,3.857282789,12.35319143,20.25018478,6.243908337,21.19095031,1.2535,0,1.2535,18.99668478,6.243908337,19.99651029
03/02/2021 04:00,11.65074209,3.426940053,12.14428711,1.2245,0,1.2245,10.42624209,3.426940053,10.97499168,19.6277792,6.048865356,20.53870708,1.2245,0,1.2245,18.4032792,6.048865356,19.37187284
03/02/2021 04:30,11.02665358,3.218360895,11.48672869,1.235,0,1.235,9.79165358,3.218360895,10.30700377,18.88539447,5.801404113,19.75637654,1.235,0,1.235,17.65039447,5.801404113,18.5793626
03/02/2021 05:00,11.00665358,3.218360895,11.46753111,1.215,0,1.215,9.79165358,3.218360895,10.30700377,18.41978075,5.654937967,19.26828084,1.215,0,1.215,17.20478075,5.654937967,18.11029553
03/02/2021 05:30,11.09174951,3.247152286,11.55728797,1.2125,0,1.2125,9.879249512,3.247152286,10.39921001,18.34559417,5.631375726,19.19044601,1.2125,0,1.2125,17.13309417,5.631375726,18.03483597
03/02/2021 06:00,11.41393648,3.351899626,11.89593111,1.216,0,1.216,10.19793648,3.351899626,10.73466998,18.59868991,5.713413879,19.45647359,1.216,0,1.216,17.38268991,5.713413879,18.29756833
03/02/2021 06:30,12.63901635,3.749962329,13.18358645,1.23,0,1.23,11.40901635,3.749962329,12.00949089,20.78718205,6.428134881,21.75839736,1.23,0,1.23,19.55718205,6.428134881,20.58650742
03/02/2021 07:00,13.14794551,3.910172549,13.71706676,1.2515,0,1.2515,11.89644551,3.910172549,12.52257423,21.35109156,6.606416268,22.34980642,1.2515,0,1.2515,20.09959156,6.606416268,21.1574648
03/02/2021 07:30,14.91813394,4.460780358,15.57078295,1.3465,0,1.3465,13.57163394,4.460780358,14.28593047,21.58137061,6.650880341,22.58295301,1.3465,0,1.3465,20.23487061,6.650880341,21.2998638
03/02/2021 08:00,15.80370528,4.730324773,16.49645638,1.412,0,1.412,14.39170528,4.730324773,15.14916346,21.8870358,6.72981882,22.89831429,1.412,0,1.412,20.4750358,6.72981882,21.55266926
03/02/2021 08:30,15.75312956,4.581734669,16.40589478,1.8135,0,1.8135,13.93962956,4.581734669,14.67329428,22.8796593,6.92411172,23.90443752,1.8135,0,1.8135,21.0661593,6.92411172,22.17490453
03/02/2021 09:00,15.33547014,3.895882884,15.82259611,3.4825,0,3.4825,11.85297014,3.895882884,12.47681067,23.19437656,6.47898051,24.08228171,3.4825,0,3.4825,19.71187656,6.47898051,20.74934375
03/02/2021 09:30,16.11334632,3.478413372,16.48451665,5.5305,0,5.5305,10.58284632,3.478413372,11.13983823,21.4759287,5.241008963,22.10619118,5.5305,0,5.5305,15.9454287,5.241008963,16.78466179
03/02/2021 10:00,16.58746682,3.689303833,16.99279313,5.363,0,5.363,11.22446682,3.689303833,11.81522823,19.60199123,4.680130091,20.15295705,5.363,0,5.363,14.23899123,4.680130091,14.98841182
03/02/2021 10:30,16.82904515,3.307727332,17.15102973,6.7655,0,6.7655,10.06354515,3.307727332,10.59320542,18.60996202,3.8930864,19.01280642,6.7655,0,6.7655,11.84446202,3.8930864,12.46785476
03/02/2021 11:00,18.87903634,2.933681926,19.10561443,9.9535,0,9.9535,8.925536342,2.933681926,9.395301413,16.79826335,2.249764915,16.94824751,9.9535,0,9.9535,6.844763345,2.249764915,7.205014048
03/02/2021 11:30,19.63793192,3.869082569,20.01544829,7.8665,0,7.8665,11.77143192,3.869082569,12.39098097,16.06337623,2.69418293,16.28774624,7.8665,0,7.8665,8.196876234,2.69418293,8.628290772
03/02/2021 12:00,20.2312421,2.938186792,20.44348548,11.292,0,11.292,8.939242104,2.938186792,9.40972853,16.57036455,1.73491453,16.66093964,11.292,0,11.292,5.278364552,1.73491453,5.556173213
03/02/2021 12:30,20.18822376,1.382190209,20.23548439,15.983,0,15.983,4.20522376,1.382190209,4.426551327,21.01427762,1.653700983,21.0792455,15.983,0,15.983,5.031277623,1.653700983,5.296081708
03/02/2021 13:00,19.42621283,2.379907217,19.57145123,12.1855,0,12.1855,7.240712827,2.379907217,7.621802976,18.22769727,1.985974203,18.33556766,12.1855,0,12.1855,6.042197269,1.985974203,6.360207652
03/02/2021 13:30,22.11099406,3.132850595,22.33183403,12.5795,0,12.5795,9.531494058,3.132850595,10.03315164,17.42628371,1.593060767,17.49894873,12.5795,0,12.5795,4.846783711,1.593060767,5.10187759
03/02/2021 14:00,20.90546729,2.300777985,21.03169375,13.9055,0,13.9055,6.999967291,2.300777985,7.368386623,18.75373138,1.593536592,18.82131237,13.9055,0,13.9055,4.848231376,1.593536592,5.103401448
03/02/2021 14:30,20.49068187,2.075042533,20.59548118,14.1775,0,14.1775,6.313181866,2.075042533,6.645454596,18.65588627,1.471974385,18.71386655,14.1775,0,14.1775,4.478386273,1.471974385,4.714090813
03/02/2021 15:00,19.96062808,3.024428892,20.18845818,10.759,0,10.759,9.201628082,3.024428892,9.685924297,12.97687405,0.728979948,12.99733326,10.759,0,10.759,2.21787405,0.728979948,2.334604264
03/02/2021 15:30,19.65036017,3.349409415,19.9337703,9.46,0,9.46,10.19036017,3.349409415,10.72669492,14.43542486,1.635343067,14.52776093,9.46,0,9.46,4.975424856,1.635343067,5.237289322
03/02/2021 16:00,19.05613623,4.259462095,19.52637563,6.097,0,6.097,12.95913623,4.259462095,13.64119603,16.21903688,3.326952636,16.55674398,6.097,0,6.097,10.12203688,3.326952636,10.65477567
03/02/2021 16:30,17.51630224,4.306518487,18.03793075,4.414,0,4.414,13.10230224,4.306518487,13.79189709,18.94035873,4.774583222,19.53289108,4.414,0,4.414,14.52635873,4.774583222,15.29090393
03/02/2021 17:00,17.75336801,5.039834345,18.45486402,2.42,0,2.42,15.33336801,5.039834345,16.14038738,22.38511105,6.562214661,23.32714852,2.42,0,2.42,19.96511105,6.562214661,21.01590637
03/02/2021 17:30,17.36181082,5.220920489,18.12982311,1.4775,0,1.4775,15.88431082,5.220920489,16.72032718,26.12791968,8.102201136,27.35532581,1.4775,0,1.4775,24.65041968,8.102201136,25.94781019
03/02/2021 18:00,17.75025708,5.364866463,18.543285,1.428,0,1.428,16.32225708,5.364866463,17.18132324,27.77080946,8.658462756,29.08929074,1.428,0,1.428,26.34280946,8.658462756,27.72927312
03/02/2021 18:30,18.8351775,5.705357041,19.68032039,1.477,0,1.477,17.3581775,5.705357041,18.27176579,28.12749727,8.759594846,29.45991521,1.477,0,1.477,26.65049727,8.759594846,28.05315502
03/02/2021 19:00,17.56538129,5.293747181,18.34574553,1.4595,0,1.4595,16.10588129,5.293747181,16.95355926,27.08745351,8.423500968,28.36697916,1.4595,0,1.4595,25.62795351,8.423500968,26.97679317
03/02/2021 19:30,16.53320752,4.97059359,17.26423331,1.4105,0,1.4105,15.12270752,4.97059359,15.9186395,25.52160657,7.924937489,26.72371674,1.4105,0,1.4105,24.11110657,7.924937489,25.38011218
03/02/2021 20:00,16.812049,5.046138831,17.55301993,1.4595,0,1.4595,15.352549,5.046138831,16.1605779,23.60325301,7.278299643,24.69994328,1.4595,0,1.4595,22.14375301,7.278299643,23.30921369
03/02/2021 20:30,16.16877565,4.837334579,16.87688099,1.4515,0,1.4515,14.71727565,4.837334579,15.49186911,23.16709634,7.137571353,24.24168472,1.4515,0,1.4515,21.71559634,7.137571353,22.85852247
03/02/2021 21:00,15.78649553,4.707905311,16.47354891,1.463,0,1.463,14.32349553,4.707905311,15.07736372,21.7479059,6.667326143,22.7469701,1.463,0,1.463,20.2849059,6.667326143,21.35253252
03/02/2021 21:30,16.00076458,4.738890049,16.68776636,1.583,0,1.583,14.41776458,4.738890049,15.17659429,21.24717666,6.463302311,22.20848471,1.583,0,1.583,19.66417666,6.463302311,20.69913333
03/02/2021 22:00,14.97468771,4.448143694,15.62137172,1.4415,0,1.4415,13.53318771,4.448143694,14.24546075,20.40132164,6.231792009,21.33188121,1.4415,0,1.4415,18.95982164,6.231792009,19.95770698
03/02/2021 22:30,14.10667072,4.158896095,14.7069567,1.4535,0,1.4535,12.65317072,4.158896095,13.31912707,19.41744813,5.904464217,20.2953194,1.4535,0,1.4535,17.96394813,5.904464217,18.90941909
03/02/2021 23:00,13.0951182,3.839397885,13.64635838,1.414,0,1.414,11.6811182,3.839397885,12.2959139,18.47703493,5.608348368,19.30943788,1.414,0,1.414,17.06303493,5.608348368,17.9610894
03/02/2021 23:30,13.17570511,3.861448282,13.72989395,1.4275,0,1.4275,11.74820511,3.861448282,12.36653169,18.08203825,5.474082001,18.89247683,1.4275,0,1.4275,16.65453825,5.474082001,17.53109289
04/02/2021 00:00,12.61353162,3.682422764,13.14006915,1.41,0,1.41,11.20353162,3.682422764,11.79319118,17.89351661,5.417869906,18.69575489,1.41,0,1.41,16.48351661,5.417869906,17.35107011
04/02/2021 00:30,14.25893633,4.215024036,14.86888337,1.435,0,1.435,12.82393633,4.215024036,13.49888034,21.72999052,6.670640799,22.73081469,1.435,0,1.435,20.29499052,6.670640799,21.36314792
04/02/2021 01:00,15.09166044,4.497930372,15.74768531,1.407,0,1.407,13.68466044,4.497930372,14.40490573,22.83387464,7.042673117,23.89529401,1.407,0,1.407,21.42687464,7.042673117,22.55460488
04/02/2021 01:30,14.97001424,4.46205575,15.62086002,1.3945,0,1.3945,13.57551424,4.46205575,14.29001499,22.9957084,7.099973854,24.06682849,1.3945,0,1.3945,21.6012084,7.099973854,22.73811411
04/02/2021 02:00,13.87799428,4.123668904,14.47768526,1.332,0,1.332,12.54599428,4.123668904,13.20630977,21.12943757,6.507103052,22.1087205,1.332,0,1.332,19.79743757,6.507103052,20.83940797
04/02/2021 02:30,14.15322978,4.225802724,14.77062361,1.2965,0,1.2965,12.85672978,4.225802724,13.53339977,21.34814978,6.590658566,22.34234275,1.2965,0,1.2965,20.05164978,6.590658566,21.10699977
04/02/2021 03:00,13.50685766,4.00217522,14.0873209,1.3305,0,1.3305,12.17635766,4.00217522,12.81721858,20.97906893,6.458172296,21.95061098,1.3305,0,1.3305,19.64856893,6.458172296,20.68270414
04/02/2021 03:30,12.962803,3.812835212,13.5119197,1.3625,0,1.3625,11.600303,3.812835212,12.21084526,20.40293461,6.258288213,21.34117879,1.3625,0,1.3625,19.04043461,6.258288213,20.04256275
04/02/2021 04:00,13.24553587,3.917597641,13.8127402,1.3265,0,1.3265,11.91903587,3.917597641,12.54635355,19.98320045,6.132160892,20.90291122,1.3265,0,1.3265,18.65670045,6.132160892,19.63863205
04/02/2021 04:30,14.18206743,4.211287261,14.79411968,1.3695,0,1.3695,12.81256743,4.211287261,13.48691308,20.06495569,6.144899124,20.98480956,1.3695,0,1.3695,18.69545569,6.144899124,19.67942704
04/02/2021 05:00,14.19056875,4.176282838,14.79234869,1.4845,0,1.4845,12.70606875,4.176282838,13.37480921,19.480641,5.915045501,20.35885893,1.4845,0,1.4845,17.996141,5.915045501,18.94330631
04/02/2021 05:30,14.16095338,4.168849526,14.76183956,1.4775,0,1.4775,12.68345338,4.168849526,13.35100356,19.36030499,5.877793756,20.23289077,1.4775,0,1.4775,17.88280499,5.877793756,18.82400525
04/02/2021 06:00,14.27322384,4.163022108,14.86794108,1.6075,0,1.6075,12.66572384,4.163022108,13.33234089,19.49507893,5.879362874,20.36234295,1.6075,0,1.6075,17.88757893,5.879362874,18.82903045
04/02/2021 06:30,13.77641209,4.006794689,14.34726224,1.586,0,1.586,12.19041209,4.006794689,12.83201272,20.80046545,6.315489383,21.73809488,1.586,0,1.586,19.21446545,6.315489383,20.22575311
04/02/2021 07:00,14.48324586,4.193761307,15.07819765,1.724,0,1.724,12.75924586,4.193761307,13.43078511,21.86999979,6.621669913,22.85045739,1.724,0,1.724,20.14599979,6.621669913,21.20631557
04/02/2021 07:30,15.74225587,4.590979339,16.39803985,1.7745,0,1.7745,13.96775587,4.590979339,14.70290091,21.82034036,6.588749102,22.79339528,1.7745,0,1.7745,20.04584036,6.588749102,21.10088459
04/02/2021 08:00,16.3494378,4.865326024,17.05800439,1.547,0,1.547,14.8024378,4.865326024,15.58151348,22.42049755,6.860786865,23.44672913,1.547,0,1.547,20.87349755,6.860786865,21.97210269
04/02/2021 08:30,15.55649449,4.624090522,16.22919388,1.488,0,1.488,14.06849449,4.624090522,14.80894157,23.24365462,7.150737871,24.31872801,1.488,0,1.488,21.75565462,7.150737871,22.90068907
04/02/2021 09:00,16.44325286,4.570435593,17.06661788,2.538,0,2.538,13.90525286,4.570435593,14.63710827,22.86386176,6.680787685,23.8199307,2.538,0,2.538,20.32586176,6.680787685,21.39564396
04/02/2021 09:30,18.14561207,4.786499118,18.76629455,3.583,0,3.583,14.56261207,4.786499118,15.32906534,21.82329656,5.995295554,22.63183248,3.583,0,3.583,18.24029656,5.995295554,19.20031217
04/02/2021 10:00,17.26969981,4.356937831,17.81082364,4.014,0,4.014,13.25569981,4.356937831,13.95336822,21.31959737,5.688074786,22.06534447,4.014,0,4.014,17.30559737,5.688074786,18.21641828
04/02/2021 10:30,16.95843235,3.222725415,17.26193462,7.1535,0,7.1535,9.804932347,3.222725415,10.32098142,22.80096928,5.143074438,23.373819,7.1535,0,7.1535,15.64746928,5.143074438,16.47102029
04/02/2021 11:00,16.17356263,3.253500201,16.49755715,6.275,0,6.275,9.898562632,3.253500201,10.41953961,21.5389607,5.017021265,22.115545,6.275,0,6.275,15.2639607,5.017021265,16.06732705
04/02/2021 11:30,16.45180363,3.701904531,16.86315331,5.189,0,5.189,11.26280363,3.701904531,11.85558276,21.30081873,5.295698722,21.9492438,5.189,0,5.189,16.11181873,5.295698722,16.95980919
04/02/2021 12:00,15.76435264,3.526732014,16.154029,5.0345,0,5.0345,10.72985264,3.526732014,11.29458173,22.71694386,5.811938236,23.44862819,5.0345,0,5.0345,17.68244386,5.811938236,18.6130988
04/02/2021 12:30,14.4977095,2.664710902,14.74056529,6.3905,0,6.3905,8.107209505,2.664710902,8.533904742,23.67670017,5.681699234,24.34887753,6.3905,0,6.3905,17.28620017,5.681699234,18.19600018
04/02/2021 13:00,13.91236412,1.853240664,14.03525476,8.274,0,8.274,5.638364116,1.853240664,5.935120122,23.69647595,5.069122707,24.23260154,8.274,0,8.274,15.42247595,5.069122707,16.23418521
04/02/2021 13:30,12.30935215,2.142478745,12.49441338,5.791,0,5.791,6.518352153,2.142478745,6.861423319,22.35347147,5.443821114,23.00680062,5.791,0,5.791,16.56247147,5.443821114,17.43418049
04/02/2021 14:00,13.72096974,2.795777053,14.00290613,5.215,0,5.215,8.505969742,2.795777053,8.95365236,23.60101252,6.043190074,24.36242883,5.215,0,5.215,18.38601252,6.043190074,19.35369739
04/02/2021 14:30,14.0569168,2.478579491,14.27376146,6.516,0,6.516,7.540916801,2.478579491,7.937807159,24.3198108,5.851829623,25.01393826,6.516,0,6.516,17.8038108,5.851829623,18.74085348
04/02/2021 15:00,16.93655826,3.671420605,17.329926,5.7665,0,5.7665,11.17005826,3.671420605,11.75795607,22.15575085,5.38688625,22.80122451,5.7665,0,5.7665,16.38925085,5.38688625,17.251843
04/02/2021 15:30,15.4066239,3.551143795,15.81058766,4.6025,0,4.6025,10.8041239,3.551143795,11.372762,21.82338311,5.660230556,22.54547095,4.6025,0,4.6025,17.22088311,5.660230556,18.12724538
04/02/2021 16:00,13.714436,3.593482287,14.17740702,2.7815,0,2.7815,10.932936,3.593482287,11.50835369,21.78517365,6.24620547,22.66294054,2.7815,0,2.7815,19.00367365,6.24620547,20.003867
04/02/2021 16:30,14.99350574,4.193025018,15.56877238,2.2365,0,2.2365,12.75700574,4.193025018,13.4284271,23.62527889,7.03015165,24.64907371,2.2365,0,2.2365,21.38877889,7.03015165,22.5145041
04/02/2021 17:00,13.96069907,4.196704086,14.57784084,1.1925,0,1.1925,12.76819907,4.196704086,13.44020955,26.50669154,8.320372395,27.78188786,1.1925,0,1.1925,25.31419154,8.320372395,26.64651741
04/02/2021 17:30,15.51225067,4.676928524,16.20196227,1.283,0,1.283,14.22925067,4.676928524,14.9781586,28.53538085,8.957424414,29.90824991,1.283,0,1.283,27.25238085,8.957424414,28.68671668
04/02/2021 18:00,16.11567722,4.896794049,16.84320766,1.2175,0,1.2175,14.89817722,4.896794049,15.68229181,29.9741875,9.451866099,31.42912167,1.2175,0,1.2175,28.7566875,9.451866099,30.27019737
04/02/2021 18:30,15.66475056,4.740364521,16.36629054,1.2425,0,1.2425,14.42225056,4.740364521,15.18131638,30.27928624,9.543930101,31.74778381,1.2425,0,1.2425,29.03678624,9.543930101,30.56503814
04/02/2021 19:00,15.87847092,4.819485477,16.5937723,1.2155,0,1.2155,14.66297092,4.819485477,15.43470624,28.33850583,8.914900903,29.70768202,1.2155,0,1.2155,27.12300583,8.914900903,28.55053246
04/02/2021 19:30,14.92019745,4.507310033,15.58615205,1.207,0,1.207,13.71319745,4.507310033,14.43494469,26.00668883,8.151263531,27.25419162,1.207,0,1.207,24.79968883,8.151263531,26.10493561
04/02/2021 20:00,13.64072266,4.086602665,14.23972036,1.2075,0,1.2075,12.43322266,4.086602665,13.0876028,25.15933607,7.872587805,26.36228044,1.2075,0,1.2075,23.95183607,7.872587805,25.21245902
04/02/2021 20:30,12.26016728,3.629384871,12.78609151,1.218,0,1.218,11.04216728,3.629384871,11.62333398,24.64205343,7.699114042,25.81679985,1.218,0,1.218,23.42405343,7.699114042,24.65689835
04/02/2021 21:00,12.26796345,3.606967356,12.78722568,1.294,0,1.294,10.97396345,3.606967356,11.55154047,23.21736019,7.205860025,24.30987932,1.294,0,1.294,21.92336019,7.205860025,23.07722125
04/02/2021 21:30,11.80848156,3.455942964,12.30381155,1.294,0,1.294,10.51448156,3.455942964,11.06787533,21.99832737,6.805183315,23.02687402,1.294,0,1.294,20.70432737,6.805183315,21.79402881
04/02/2021 22:00,11.41588005,3.334132136,11.89280263,1.272,0,1.272,10.14388005,3.334132136,10.67776847,20.44967487,6.303396905,21.39911248,1.272,0,1.272,19.17767487,6.303396905,20.18702618
04/02/2021 22:30,11.39322697,3.310416568,11.86442071,1.3215,0,1.3215,10.07172697,3.310416568,10.60181787,19.11188263,5.847415995,19.98640366,1.3215,0,1.3215,17.79038263,5.847415995,18.72671856
04/02/2021 23:00,10.63038088,3.050313686,11.05935854,1.35,0,1.35,9.280380881,3.050313686,9.76882198,18.40311518,5.605087904,19.23776647,1.35,0,1.35,17.05311518,5.605087904,17.95064756
04/02/2021 23:30,10.33059833,2.970679263,10.7492417,1.2925,0,1.2925,9.038098332,2.970679263,9.513787718,18.08257942,5.518632228,18.90595091,1.2925,0,1.2925,16.79007942,5.518632228,17.67376781
05/02/2021 00:00,10.24461719,2.956880728,10.66280099,1.2485,0,1.2485,8.996117188,2.956880728,9.46959704,17.79027765,5.437019385,18.60255785,1.2485,0,1.2485,16.54177765,5.437019385,17.41239753
05/02/2021 00:30,10.78085331,3.133133018,11.22690165,1.2485,0,1.2485,9.532353311,3.133133018,10.03405612,21.68027729,6.715600437,22.69655729,1.2485,0,1.2485,20.43177729,6.715600437,21.50713399
05/02/2021 01:00,11.3431849,3.319441552,11.81890587,1.244,0,1.244,10.0991849,3.319441552,10.63072095,22.95677819,7.136645069,24.04049433,1.244,0,1.244,21.71277819,7.136645069,22.85555598
05/02/2021 01:30,11.12717864,3.24466386,11.5905974,1.2555,0,1.2555,9.87167864,3.24466386,10.39124067,23.2552312,7.230961963,24.35349234,1.2555,0,1.2555,21.9997312,7.230961963,23.15761179
05/02/2021 02:00,10.81149303,3.140574335,11.25840081,1.2565,0,1.2565,9.554993034,3.140574335,10.0578874,22.59235765,7.012757281,23.65572635,1.2565,0,1.2565,21.33585765,7.012757281,22.45879753
05/02/2021 02:30,10.80779692,3.145275794,11.25616427,1.2385,0,1.2385,9.569296915,3.145275794,10.07294412,22.77722316,7.079435949,23.8520504,1.2385,0,1.2385,21.53872316,7.079435949,22.67234017
05/02/2021 03:00,10.80801729,3.111000738,11.24684682,1.343,0,1.343,9.46501729,3.111000738,9.963176094,22.11211969,6.826479521,23.14188108,1.343,0,1.343,20.76911969,6.826479521,21.86223125
05/02/2021 03:30,10.55052689,3.021273133,10.9745938,1.3585,0,1.3585,9.192026891,3.021273133,9.67581778,21.14517371,6.503565141,22.12271978,1.3585,0,1.3585,19.78667371,6.503565141,20.82807758
05/02/2021 04:00,10.42173406,2.965957956,10.83556401,1.398,0,1.398,9.023734062,2.965957956,9.498667434,20.6346015,6.322765151,21.58156941,1.398,0,1.398,19.2366015,6.322765151,20.24905421
05/02/2021 04:30,10.22631435,2.902712656,10.63029849,1.395,0,1.395,8.831314355,2.902712656,9.296120373,19.79242288,6.046940479,20.69554282,1.395,0,1.395,18.39742288,6.046940479,19.3657083
05/02/2021 05:00,10.32681435,2.902712656,10.72701429,1.4955,0,1.4955,8.831314355,2.902712656,9.296120373,19.00482493,5.755036796,19.85708486,1.4955,0,1.4955,17.50932493,5.755036796,18.43086834
05/02/2021 05:30,10.98572008,3.127501598,11.42222885,1.4705,0,1.4705,9.515220081,3.127501598,10.01602114,18.7713055,5.686499773,19.61372452,1.4705,0,1.4705,17.3008055,5.686499773,18.21137421
05/02/2021 06:00,10.93361535,3.117277967,11.36931689,1.4495,0,1.4495,9.484115349,3.117277967,9.983279315,19.05698908,5.787301793,19.91636751,1.4495,0,1.4495,17.60748908,5.787301793,18.53419903
05/02/2021 06:30,11.72660664,3.408489222,12.21192458,1.3565,0,1.3565,10.37010664,3.408489222,10.91590173,20.38114522,6.253098491,21.31882551,1.3565,0,1.3565,19.02464522,6.253098491,20.02594234
05/02/2021 07:00,12.33435117,3.595262168,12.84765072,1.396,0,1.396,10.93835117,3.595262168,11.51405387,21.39259917,6.572564306,22.37949733,1.396,0,1.396,19.99659917,6.572564306,21.04905176
05/02/2021 07:30,13.97822337,4.107145654,14.56912399,1.4825,0,1.4825,12.49572337,4.107145654,13.15339302,21.40166224,6.547112016,22.38070201,1.4825,0,1.4825,19.91916224,6.547112016,20.9675392
05/02/2021 08:00,16.23955841,4.816720416,16.93883269,1.585,0,1.585,14.65455841,4.816720416,15.42585095,21.37035866,6.503132908,22.33792665,1.585,0,1.585,19.78535866,6.503132908,20.82669333
05/02/2021 08:30,16.2515727,4.491492192,16.86081603,2.5865,0,2.5865,13.6650727,4.491492192,14.38428705,22.19990109,6.446613187,23.11697277,2.5865,0,2.5865,19.61340109,6.446613187,20.64568536
05/02/2021 09:00,15.25387099,3.565687111,15.66507915,4.4055,0,4.4055,10.84837099,3.565687111,11.41933788,22.5476097,5.963023093,23.32278602,4.4055,0,4.4055,18.1421097,5.963023093,19.09695758
05/02/2021 09:30,14.68007025,3.47322803,15.0853497,4.113,0,4.113,10.56707025,3.47322803,11.12323185,22.70845028,6.112028936,23.5166029,4.113,0,4.113,18.59545028,6.112028936,19.57415819
05/02/2021 10:00,15.87489672,4.070883038,16.38854583,3.4895,0,3.4895,12.38539672,4.070883038,13.0372597,21.92025259,6.057895423,22.74193419,3.4895,0,3.4895,18.43075259,6.057895423,19.4007922
05/02/2021 10:30,17.15890316,3.587390835,17.52989819,6.2445,0,6.2445,10.91440316,3.587390835,11.48884543,21.4709996,5.004708397,22.04656277,6.2445,0,6.2445,15.2264996,5.004708397,16.02789432
05/02/2021 11:00,16.9848277,2.049617447,17.10804792,10.749,0,10.749,6.235827698,2.049617447,6.564029156,19.94503224,3.022589628,20.1727628,10.749,0,10.749,9.196032241,3.022589628,9.680033938
05/02/2021 11:30,19.12976609,2.162828873,19.25164355,12.5495,0,12.5495,6.580266093,2.162828873,6.926595887,20.80070795,2.712040901,20.97676374,12.5495,0,12.5495,8.251207948,2.712040901,8.685482051
05/02/2021 12:00,19.72651004,1.921161895,19.81984009,13.8815,0,13.8815,5.84501004,1.921161895,6.152642147,21.0631386,2.360490458,21.19499287,13.8815,0,13.8815,7.181638602,2.360490458,7.559619581
05/02/2021 12:30,19.29288615,1.761709382,19.37315348,13.933,0,13.933,5.359886147,1.761709382,5.641985418,19.77935799,1.921604945,19.87248269,13.933,0,13.933,5.846357991,1.921604945,6.154061043
05/02/2021 13:00,17.72596224,2.289436724,17.87319943,10.7605,0,10.7605,6.965462241,2.289436724,7.332065517,18.06727428,2.401620567,18.22619492,10.7605,0,10.7605,7.306774284,2.401620567,7.691341352
05/02/2021 13:30,17.30189617,3.053934236,17.56935188,8.0105,0,8.0105,9.29139617,3.053934236,9.780417021,17.66609969,3.173642144,17.94890199,8.0105,0,8.0105,9.65559969,3.173642144,10.16378915
05/02/2021 14:00,18.26133299,3.354002059,18.56678789,8.057,0,8.057,10.20433299,3.354002059,10.74140315,17.77842519,3.195277939,18.06328329,8.057,0,8.057,9.721425189,3.195277939,10.23307915
05/02/2021 14:30,17.80923197,3.417240543,18.13411912,7.4125,0,7.4125,10.39673197,3.417240543,10.94392839,18.26087099,3.565687111,18.60573927,7.4125,0,7.4125,10.84837099,3.565687111,11.41933788
05/02/2021 15:00,18.25912423,3.591407707,18.60897168,7.3325,0,7.3325,10.92662423,3.591407707,11.50170971,18.366934,3.626843065,18.72159863,7.3325,0,7.3325,11.034434,3.626843065,11.61519368
05/02/2021 15:30,17.71009774,3.781707099,18.10935865,6.2045,0,6.2045,11.50559774,3.781707099,12.11115552,19.3175972,4.31006662,19.79258033,6.2045,0,6.2045,13.1130972,4.31006662,13.80326021
05/02/2021 16:00,15.83700414,3.457100778,16.20994281,5.319,0,5.319,10.51800414,3.457100778,11.0715833,20.12156253,4.865367019,20.70142688,5.319,0,5.319,14.80256253,4.865367019,15.58164477
05/02/2021 16:30,15.30579765,3.762380443,15.76143865,3.859,0,3.859,11.44679765,3.762380443,12.04926068,22.68674249,6.188379693,23.51561881,3.859,0,3.859,18.82774249,6.188379693,19.81867631
05/02/2021 17:00,14.37478147,4.051288453,14.93476751,2.049,0,2.049,12.32578147,4.051288453,12.97450681,24.6581483,7.431267679,25.75360202,2.049,0,2.049,22.6091483,7.431267679,23.79910348
05/02/2021 17:30,14.24739078,4.262175236,14.8712569,1.28,0,1.28,12.96739078,4.262175236,13.64988504,28.08551774,8.810547613,29.43504809,1.28,0,1.28,26.80551774,8.810547613,28.21633447
05/02/2021 18:00,15.69728958,4.762399181,16.40382108,1.208,0,1.208,14.48928958,4.762399181,15.25188377,28.46172798,8.957867194,29.83811898,1.208,0,1.208,27.25372798,8.957867194,28.68813471
05/02/2021 18:30,15.72302335,4.768063646,16.43009112,1.2165,0,1.2165,14.50652335,4.768063646,15.27002458,28.66971851,9.023436559,30.05620014,1.2165,0,1.2165,27.45321851,9.023436559,28.89812474
05/02/2021 19:00,15.17662119,4.603753753,15.85952015,1.17,0,1.17,14.00662119,4.603753753,14.74381178,28.26942228,8.907149364,29.63945927,1.17,0,1.17,27.09942228,8.907149364,28.52570767
05/02/2021 19:30,14.4753181,4.363714735,15.1187579,1.199,0,1.199,13.2763181,4.363714735,13.97507169,27.19055348,8.543010499,28.50103905,1.199,0,1.199,25.99155348,8.543010499,27.35952998
05/02/2021 20:00,14.33412556,4.318621728,14.97055942,1.195,0,1.195,13.13912556,4.318621728,13.83065849,25.46564463,7.977375112,26.68590583,1.195,0,1.195,24.27064463,7.977375112,25.54804698
05/02/2021 20:30,13.28197513,3.993832389,13.86944702,1.131,0,1.131,12.15097513,3.993832389,12.79050014,24.76968422,7.769659772,25.95967776,1.131,0,1.131,23.63868422,7.769659772,24.8828255
05/02/2021 21:00,11.81662427,3.514166956,12.32809712,1.125,0,1.125,10.69162427,3.514166956,11.25434134,23.65810424,7.406273205,24.79029607,1.125,0,1.125,22.53310424,7.406273205,23.7190571
05/02/2021 21:30,11.42603183,3.385128062,11.91693314,1.127,0,1.127,10.29903183,3.385128062,10.84108614,22.35332049,6.976754157,23.41678961,1.127,0,1.127,21.22632049,6.976754157,22.34349525
05/02/2021 22:00,11.17811036,3.30479061,11.65640563,1.1235,0,1.1235,10.05461036,3.30479061,10.58380038,21.14152998,6.579608273,22.14171482,1.1235,0,1.1235,20.01802998,6.579608273,21.07161051
05/02/2021 22:30,10.87866084,3.211625257,11.34283026,1.1075,0,1.1075,9.771160838,3.211625257,10.28543246,19.85644839,6.162481325,20.79073637,1.1075,0,1.1075,18.74894839,6.162481325,19.73573515
